Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-04-09 07:30:00,2.8896,0.8428,3.01,0.7776000000000001,0.2268,0.81,2.112,0.616,2.2
2019-04-09 08:00:00,3.0144,0.8792000000000001,3.14,0.8736,0.2548,0.91,2.1408,0.6244000000000001,2.23
2019-04-09 08:30:00,3.03456,0.8850800000000001,3.161,1.3833600000000001,0.40348,1.441,1.6512,0.48160000000000003,1.72
2019-04-09 09:00:00,2.92512,0.85316,3.047,2.02272,0.58996,2.107,0.9024000000000001,0.2632,0.9400000000000001
2019-04-09 09:30:00,2.79264,0.81452,2.909,1.91904,0.55972,1.999,0.8736,0.2548,0.91
2019-04-09 10:00:00,3.05376,0.89068,3.181,2.4105600000000003,0.70308,2.511,0.6432,0.18760000000000002,0.67
2019-04-09 10:30:00,5.45184,1.5901200000000002,5.679,3.89664,1.13652,4.059,1.5552000000000001,0.4536,1.62
2019-04-09 11:00:00,5.6688,1.6534,5.905,3.8832,1.1326,4.045,1.7856,0.5208,1.8599999999999999
2019-04-09 11:30:00,4.24128,1.23704,4.418,3.16608,0.92344,3.298,1.0752,0.3136,1.12
2019-04-09 12:00:00,3.88032,1.13176,4.042,2.85312,0.8321600000000001,2.972,1.0272000000000001,0.29960000000000003,1.07
2019-04-09 12:30:00,5.01792,1.46356,5.227,3.62592,1.05756,3.777,1.392,0.406,1.45
2019-04-09 13:00:00,3.70944,1.08192,3.864,2.90304,0.84672,3.024,0.8064,0.23520000000000002,0.84
2019-04-09 13:30:00,2.96064,0.8635200000000001,3.084,2.28864,0.66752,2.384,0.672,0.196,0.7000000000000001
2019-04-09 14:00:00,3.77184,1.10012,3.9290000000000003,2.85984,0.8341200000000001,2.979,0.912,0.266,0.9500000000000001
2019-04-09 14:30:00,4.60128,1.34204,4.793,3.40128,0.99204,3.543,1.2,0.35000000000000003,1.25
2019-04-09 15:00:00,3.1824,0.9282,3.315,2.4624,0.7182000000000001,2.565,0.72,0.21,0.75
2019-04-09 15:30:00,2.77632,0.80976,2.892,2.14272,0.6249600000000001,2.232,0.6336,0.18480000000000002,0.66
2019-04-09 16:00:00,3.3504,0.9772000000000001,3.49,2.448,0.714,2.55,0.9024000000000001,0.2632,0.9400000000000001
2019-04-09 16:30:00,3.28032,0.95676,3.417,2.31072,0.67396,2.407,0.9696,0.2828,1.01
2019-04-09 17:00:00,3.0624,0.8932,3.19,2.4288,0.7084,2.5300000000000002,0.6336,0.18480000000000002,0.66
2019-04-09 17:30:00,2.98944,0.87192,3.114,2.02944,0.59192,2.114,0.96,0.28,1.0
2019-04-09 18:00:00,2.86752,0.8363600000000001,2.987,1.82112,0.5311600000000001,1.897,1.0464,0.3052,1.09
2019-04-09 18:30:00,2.92224,0.8523200000000001,3.044,1.13664,0.33152000000000004,1.184,1.7856,0.5208,1.8599999999999999
2019-04-09 19:00:00,2.94336,0.85848,3.066,0.9945600000000001,0.29008,1.036,1.9488,0.5684,2.03
2019-04-09 19:30:00,2.94336,0.85848,3.066,1.01376,0.29568,1.056,1.9296000000000002,0.5628000000000001,2.01
2019-04-09 20:00:00,2.8732800000000003,0.8380400000000001,2.993,0.71328,0.20804000000000003,0.743,2.16,0.63,2.25
2019-04-09 20:30:00,3.03552,0.88536,3.162,0.36672000000000005,0.10696000000000001,0.382,2.6688,0.7784000000000001,2.7800000000000002
2019-04-09 21:00:00,2.92992,0.8545600000000001,3.052,0.20352,0.05936,0.212,2.7264,0.7952,2.84
2019-04-09 21:30:00,2.90784,0.8481200000000001,3.029,0.25824,0.07532000000000001,0.269,2.6496,0.7728,2.76
2019-04-09 22:00:00,2.7907200000000003,0.81396,2.907,0.25632000000000005,0.07476000000000001,0.267,2.5343999999999998,0.7392000000000001,2.64
2019-04-09 22:30:00,2.4624,0.7182000000000001,2.565,0.312,0.091,0.325,2.1504,0.6272,2.24
2019-04-09 23:00:00,2.12928,0.62104,2.218,0.40128,0.11704,0.418,1.728,0.504,1.8
2019-04-09 23:30:00,1.87392,0.54656,1.952,0.48192,0.14056000000000002,0.502,1.392,0.406,1.45
2019-04-10 00:00:00,1.76064,0.5135200000000001,1.834,0.54144,0.15792,0.5640000000000001,1.2192,0.3556,1.27
2019-04-10 00:30:00,1.73856,0.5070800000000001,1.811,0.6057600000000001,0.17668,0.631,1.1328,0.3304,1.18
2019-04-10 01:00:00,1.71744,0.50092,1.7890000000000001,0.6326400000000001,0.18452000000000002,0.659,1.0848,0.3164,1.13
2019-04-10 01:30:00,1.9939200000000001,0.5815600000000001,2.077,0.54432,0.15876,0.5670000000000001,1.4496,0.4228,1.51
2019-04-10 02:00:00,2.27136,0.6624800000000001,2.366,0.49536,0.14448000000000003,0.516,1.776,0.518,1.85
2019-04-10 02:30:00,2.28768,0.66724,2.383,0.46368000000000004,0.13524,0.483,1.824,0.532,1.9
2019-04-10 03:00:00,2.2992,0.6706000000000001,2.395,0.5424,0.1582,0.5650000000000001,1.7568000000000001,0.5124000000000001,1.83
2019-04-10 03:30:00,2.2752,0.6636000000000001,2.37,0.6624,0.1932,0.6900000000000001,1.6128,0.47040000000000004,1.6800000000000002
2019-04-10 04:00:00,2.15904,0.6297200000000001,2.249,0.57504,0.16772,0.599,1.584,0.462,1.65
2019-04-10 04:30:00,2.18976,0.63868,2.281,0.41376,0.12068000000000001,0.431,1.776,0.518,1.85
2019-04-10 05:00:00,2.14656,0.6260800000000001,2.236,0.38976000000000005,0.11368,0.406,1.7568000000000001,0.5124000000000001,1.83
2019-04-10 05:30:00,2.2848,0.6664,2.38,0.384,0.112,0.4,1.9008,0.5544,1.98
2019-04-10 06:00:00,2.40096,0.70028,2.501,0.40416,0.11788000000000001,0.421,1.9968,0.5824,2.08
2019-04-10 06:30:00,2.59488,0.7568400000000001,2.7030000000000003,0.42528000000000005,0.12404000000000001,0.443,2.1696,0.6328,2.26
2019-04-10 07:00:00,2.8512,0.8316,2.9699999999999998,0.5760000000000001,0.168,0.6000000000000001,2.2752,0.6636000000000001,2.37
2019-04-10 07:30:00,3.38208,0.9864400000000001,3.523,0.63648,0.18564000000000003,0.663,2.7456,0.8008000000000001,2.86
2019-04-10 08:00:00,3.4512,1.0066,3.5949999999999998,0.8112,0.2366,0.845,2.64,0.77,2.75
2019-04-10 08:30:00,3.56736,1.04048,3.716,0.9273600000000001,0.27048,0.966,2.64,0.77,2.75
2019-04-10 09:00:00,3.41472,0.9959600000000001,3.557,1.05312,0.30716000000000004,1.097,2.3616,0.6888000000000001,2.46
2019-04-10 09:30:00,3.14784,0.91812,3.279,1.47744,0.43092,1.5390000000000001,1.6703999999999999,0.4872,1.74
2019-04-10 10:00:00,3.17856,0.9270800000000001,3.311,2.28576,0.66668,2.3810000000000002,0.8928,0.2604,0.93
2019-04-10 10:30:00,2.90016,0.8458800000000001,3.021,1.8345600000000002,0.53508,1.911,1.0656,0.3108,1.11
2019-04-10 11:00:00,2.9136,0.8498,3.035,1.9824000000000002,0.5782,2.065,0.9312,0.2716,0.97
2019-04-10 11:30:00,3.39648,0.9906400000000001,3.5380000000000003,2.63808,0.76944,2.748,0.7584000000000001,0.2212,0.79
2019-04-10 12:00:00,5.23872,1.5279600000000002,5.457,3.91392,1.1415600000000001,4.077,1.3248,0.3864,1.38
2019-04-10 12:30:00,3.08544,0.89992,3.214,2.41344,0.7039200000000001,2.5140000000000002,0.672,0.196,0.7000000000000001
2019-04-10 13:00:00,6.17184,1.8001200000000002,6.429,4.28064,1.24852,4.459,1.8912,0.5516,1.97
2019-04-10 13:30:00,6.9216,2.0188,7.21,4.608,1.344,4.8,2.3136,0.6748000000000001,2.41
2019-04-10 14:00:00,6.53088,1.90484,6.803,4.37088,1.27484,4.553,2.16,0.63,2.25
2019-04-10 14:30:00,6.50208,1.8964400000000001,6.773,4.40928,1.28604,4.593,2.0928,0.6104,2.18
2019-04-10 15:00:00,6.4569600000000005,1.88328,6.726,4.37376,1.27568,4.556,2.0832,0.6076,2.17
2019-04-10 15:30:00,5.98656,1.74608,6.236,4.08576,1.19168,4.256,1.9008,0.5544,1.98
2019-04-10 16:00:00,5.10432,1.48876,5.317,3.66432,1.06876,3.817,1.44,0.42,1.5
2019-04-10 16:30:00,4.2912,1.2516,4.47,3.1872,0.9296000000000001,3.32,1.104,0.322,1.15
2019-04-10 17:00:00,3.75456,1.09508,3.911,2.89056,0.84308,3.011,0.864,0.252,0.9
2019-04-10 17:30:00,2.81664,0.82152,2.934,1.40544,0.40992,1.464,1.4112,0.4116,1.47
2019-04-10 18:00:00,2.90112,0.84616,3.022,1.00992,0.29456000000000004,1.052,1.8912,0.5516,1.97
2019-04-10 18:30:00,3.00096,0.8752800000000001,3.126,0.8121600000000001,0.23688,0.846,2.1888,0.6384000000000001,2.2800000000000002
2019-04-10 19:00:00,3.00768,0.87724,3.133,0.5788800000000001,0.16884000000000002,0.603,2.4288,0.7084,2.5300000000000002
2019-04-10 19:30:00,3.0432,0.8876000000000001,3.17,0.4032,0.11760000000000001,0.42,2.64,0.77,2.75
2019-04-10 20:00:00,3.01536,0.87948,3.141,0.28896000000000005,0.08428000000000001,0.301,2.7264,0.7952,2.84
2019-04-10 20:30:00,3.048,0.889,3.175,0.36960000000000004,0.1078,0.385,2.6784,0.7812,2.79
2019-04-10 21:00:00,3.00864,0.8775200000000001,3.134,0.42624,0.12432000000000001,0.444,2.5824,0.7532,2.69
2019-04-10 21:30:00,2.9856,0.8708,3.11,0.30720000000000003,0.0896,0.32,2.6784,0.7812,2.79
2019-04-10 22:00:00,2.7907200000000003,0.81396,2.907,0.34272,0.09996000000000001,0.357,2.448,0.714,2.55
2019-04-10 22:30:00,2.51232,0.7327600000000001,2.617,0.25632000000000005,0.07476000000000001,0.267,2.2560000000000002,0.658,2.35
2019-04-10 23:00:00,2.24352,0.65436,2.337,0.21792000000000003,0.06356,0.227,2.0256,0.5908,2.11
2019-04-10 23:30:00,1.9824000000000002,0.5782,2.065,0.2544,0.0742,0.265,1.728,0.504,1.8
2019-04-11 00:00:00,1.8988800000000001,0.55384,1.978,0.24768,0.07224000000000001,0.258,1.6512,0.48160000000000003,1.72
2019-04-11 00:30:00,1.8096,0.5278,1.885,0.2832,0.0826,0.295,1.5264,0.44520000000000004,1.5899999999999999
2019-04-11 01:00:00,1.75968,0.51324,1.833,0.23328000000000002,0.06804,0.243,1.5264,0.44520000000000004,1.5899999999999999
2019-04-11 01:30:00,2.11968,0.61824,2.208,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.92,0.56,2.0
2019-04-11 02:00:00,2.4576000000000002,0.7168,2.56,0.1728,0.0504,0.18,2.2848,0.6664,2.38
2019-04-11 02:30:00,2.44032,0.7117600000000001,2.542,0.17472000000000001,0.050960000000000005,0.182,2.2656,0.6608,2.36
2019-04-11 03:00:00,2.4672,0.7196,2.5700000000000003,0.14400000000000002,0.042,0.15,2.3232,0.6776,2.42
2019-04-11 03:30:00,2.42496,0.70728,2.526,0.14016,0.04088000000000001,0.146,2.2848,0.6664,2.38
2019-04-11 04:00:00,2.25888,0.6588400000000001,2.3529999999999998,0.13728,0.040040000000000006,0.14300000000000002,2.1216,0.6188,2.21
2019-04-11 04:30:00,2.2608,0.6594,2.355,0.1008,0.029400000000000003,0.105,2.16,0.63,2.25
2019-04-11 05:00:00,2.25792,0.65856,2.352,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.16,0.63,2.25
2019-04-11 05:30:00,2.3616,0.6888000000000001,2.46,0.12480000000000001,0.0364,0.13,2.2368,0.6524,2.33
2019-04-11 06:00:00,2.49216,0.7268800000000001,2.596,0.14016,0.04088000000000001,0.146,2.352,0.686,2.45
2019-04-11 06:30:00,2.64096,0.7702800000000001,2.751,0.14496,0.042280000000000005,0.151,2.496,0.728,2.6
2019-04-11 07:00:00,2.91264,0.84952,3.034,0.22464,0.06552000000000001,0.234,2.688,0.784,2.8
2019-04-11 07:30:00,3.33408,0.9724400000000001,3.473,0.37728,0.11004000000000001,0.393,2.9568000000000003,0.8624,3.08
2019-04-11 08:00:00,3.48288,1.01584,3.628,0.55488,0.16184,0.578,2.928,0.854,3.05
2019-04-11 08:30:00,3.3168,0.9674,3.455,1.5504,0.45220000000000005,1.615,1.7664,0.5152,1.8399999999999999
2019-04-11 09:00:00,3.13632,0.9147600000000001,3.267,2.24352,0.65436,2.337,0.8928,0.2604,0.93
2019-04-11 09:30:00,3.10464,0.9055200000000001,3.234,1.84704,0.5387200000000001,1.924,1.2576,0.3668,1.31
2019-04-11 10:00:00,3.67008,1.07044,3.823,2.54688,0.7428400000000001,2.653,1.1232,0.3276,1.17
2019-04-11 10:30:00,5.31936,1.5514800000000002,5.541,4.01376,1.17068,4.181,1.3056,0.3808,1.3599999999999999
2019-04-11 11:00:00,5.5344,1.6142,5.765,3.9216,1.1438,4.085,1.6128,0.47040000000000004,1.6800000000000002
2019-04-11 11:30:00,3.3350400000000002,0.97272,3.474,2.34624,0.68432,2.444,0.9888,0.2884,1.03
2019-04-11 12:00:00,4.8432,1.4126,5.045,3.46752,1.01136,3.612,1.37568,0.40124000000000004,1.433
2019-04-11 12:30:00,4.35648,1.27064,4.538,3.30048,0.96264,3.438,1.056,0.308,1.1
2019-04-11 13:00:00,5.15616,1.50388,5.371,3.65856,1.06708,3.811,1.4976,0.4368,1.56
2019-04-11 13:30:00,5.51328,1.60804,5.743,3.84288,1.12084,4.003,1.6703999999999999,0.4872,1.74
2019-04-11 14:00:00,5.27424,1.5383200000000001,5.494,3.77664,1.10152,3.934,1.4976,0.4368,1.56
2019-04-11 14:30:00,5.62944,1.64192,5.864,3.99744,1.16592,4.164,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-04-11 15:00:00,5.99328,1.74804,6.243,4.17888,1.21884,4.353,1.8144,0.5292,1.8900000000000001
2019-04-11 15:30:00,5.69664,1.66152,5.934,3.9878400000000003,1.16312,4.154,1.7088,0.4984,1.78
2019-04-11 16:00:00,5.136,1.498,5.35,3.6864,1.0752,3.84,1.4496,0.4228,1.51
2019-04-11 16:30:00,4.23936,1.23648,4.416,3.27936,0.9564800000000001,3.416,0.96,0.28,1.0
2019-04-11 17:00:00,3.18912,0.9301600000000001,3.322,2.82432,0.82376,2.942,0.3648,0.10640000000000001,0.38
2019-04-11 17:30:00,2.67072,0.7789600000000001,2.782,2.3155200000000002,0.6753600000000001,2.412,0.3552,0.10360000000000001,0.37
2019-04-11 18:00:00,2.5872,0.7546,2.6950000000000003,1.7711999999999999,0.5166000000000001,1.845,0.8160000000000001,0.23800000000000002,0.85
2019-04-11 18:30:00,2.68704,0.7837200000000001,2.799,1.20864,0.35252000000000006,1.259,1.4784000000000002,0.4312,1.54
2019-04-11 19:00:00,2.65728,0.7750400000000001,2.768,0.73728,0.21504,0.768,1.92,0.56,2.0
2019-04-11 19:30:00,2.73312,0.7971600000000001,2.847,0.41952000000000006,0.12236000000000001,0.437,2.3136,0.6748000000000001,2.41
2019-04-11 20:00:00,2.7744,0.8092,2.89,0.3456,0.1008,0.36,2.4288,0.7084,2.5300000000000002
2019-04-11 20:30:00,2.88384,0.8411200000000001,3.004,0.37824,0.11032000000000002,0.394,2.5056000000000003,0.7308,2.61
2019-04-11 21:00:00,2.8963200000000002,0.8447600000000001,3.017,0.42912000000000006,0.12516000000000002,0.447,2.4672,0.7196,2.5700000000000003
2019-04-11 21:30:00,2.88288,0.84084,3.003,0.44448000000000004,0.12964,0.463,2.4384,0.7112,2.54
2019-04-11 22:00:00,2.61984,0.76412,2.729,0.49824,0.14532,0.519,2.1216,0.6188,2.21
2019-04-11 22:30:00,2.4432,0.7126,2.545,0.40800000000000003,0.11900000000000001,0.425,2.0352,0.5936,2.12
2019-04-11 23:00:00,2.15328,0.62804,2.243,0.38688000000000006,0.11284000000000001,0.403,1.7664,0.5152,1.8399999999999999
2019-04-11 23:30:00,1.9478400000000002,0.5681200000000001,2.029,0.26784,0.07812000000000001,0.279,1.6800000000000002,0.49,1.75
2019-04-12 00:00:00,1.84128,0.5370400000000001,1.9180000000000001,0.23808,0.06944,0.248,1.6032000000000002,0.4676,1.67
2019-04-12 00:30:00,1.80576,0.52668,1.881,0.21216000000000002,0.061880000000000004,0.221,1.5936,0.46480000000000005,1.6600000000000001
2019-04-12 01:00:00,1.7952,0.5236000000000001,1.87,0.1824,0.053200000000000004,0.19,1.6128,0.47040000000000004,1.6800000000000002
2019-04-12 01:30:00,2.10528,0.61404,2.193,0.15648,0.04564000000000001,0.163,1.9488,0.5684,2.03
2019-04-12 02:00:00,2.37408,0.69244,2.473,0.11808,0.034440000000000005,0.123,2.2560000000000002,0.658,2.35
2019-04-12 02:30:00,2.42112,0.70616,2.5220000000000002,0.10752,0.031360000000000006,0.112,2.3136,0.6748000000000001,2.41
2019-04-12 03:00:00,2.37792,0.6935600000000001,2.477,0.13152,0.038360000000000005,0.137,2.2464,0.6552,2.34
2019-04-12 03:30:00,2.37984,0.6941200000000001,2.479,0.15264000000000003,0.044520000000000004,0.159,2.2272,0.6496000000000001,2.32
2019-04-12 04:00:00,2.32992,0.67956,2.427,0.15072000000000002,0.043960000000000006,0.157,2.1792,0.6356,2.27
2019-04-12 04:30:00,2.3088,0.6734,2.4050000000000002,0.14880000000000002,0.0434,0.155,2.16,0.63,2.25
2019-04-12 05:00:00,2.28096,0.6652800000000001,2.376,0.14976,0.043680000000000004,0.156,2.1312,0.6216,2.22
2019-04-12 05:30:00,2.37408,0.69244,2.473,0.15648,0.04564000000000001,0.163,2.2176,0.6468,2.31
2019-04-12 06:00:00,2.49984,0.7291200000000001,2.604,0.17664000000000002,0.05152,0.184,2.3232,0.6776,2.42
2019-04-12 06:30:00,2.67936,0.7814800000000001,2.791,0.21216000000000002,0.061880000000000004,0.221,2.4672,0.7196,2.5700000000000003
2019-04-12 07:00:00,2.94912,0.86016,3.072,0.31872,0.09296,0.332,2.6304,0.7672,2.74
2019-04-12 07:30:00,3.28512,0.9581600000000001,3.422,0.60672,0.17696,0.632,2.6784,0.7812,2.79
2019-04-12 08:00:00,3.45312,1.00716,3.597,0.9955200000000001,0.29036,1.037,2.4576000000000002,0.7168,2.56
2019-04-12 08:30:00,3.41376,0.9956800000000001,3.556,1.54176,0.44968,1.6059999999999999,1.8719999999999999,0.546,1.9500000000000002
2019-04-12 09:00:00,3.26688,0.9528400000000001,3.403,2.01888,0.58884,2.103,1.248,0.364,1.3
2019-04-12 09:30:00,3.0672,0.8946000000000001,3.195,2.5968,0.7574000000000001,2.705,0.47040000000000004,0.13720000000000002,0.49
2019-04-12 10:00:00,3.12192,0.91056,3.252,2.48832,0.7257600000000001,2.592,0.6336,0.18480000000000002,0.66
2019-04-12 10:30:00,3.84288,1.12084,4.003,2.95968,0.8632400000000001,3.083,0.8832000000000001,0.2576,0.92
2019-04-12 11:00:00,4.27104,1.24572,4.449,3.07104,0.8957200000000001,3.199,1.2,0.35000000000000003,1.25
2019-04-12 11:30:00,4.1376,1.2068,4.31,2.9952,0.8736,3.12,1.1424,0.3332,1.19
2019-04-12 12:00:00,3.6864,1.0752,3.84,2.5248,0.7364,2.63,1.1616,0.3388,1.21
2019-04-12 12:30:00,3.40704,0.99372,3.549,1.98624,0.5793200000000001,2.069,1.4208,0.41440000000000005,1.48
2019-04-12 13:00:00,2.8617600000000003,0.8346800000000001,2.981,1.60416,0.46788,1.671,1.2576,0.3668,1.31
2019-04-12 13:30:00,2.82336,0.8234800000000001,2.941,1.73856,0.5070800000000001,1.811,1.0848,0.3164,1.13
2019-04-12 14:00:00,2.77152,0.8083600000000001,2.887,1.54272,0.44996,1.607,1.2288000000000001,0.3584,1.28
2019-04-12 14:30:00,2.8963200000000002,0.8447600000000001,3.017,1.8403200000000002,0.53676,1.917,1.056,0.308,1.1
2019-04-12 15:00:00,3.24768,0.9472400000000001,3.383,1.8940800000000002,0.55244,1.9729999999999999,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-12 15:30:00,2.7119999999999997,0.791,2.825,0.9264,0.2702,0.965,1.7856,0.5208,1.8599999999999999
2019-04-12 16:00:00,2.63712,0.7691600000000001,2.747,1.35072,0.39396000000000003,1.407,1.2864,0.37520000000000003,1.34
2019-04-12 16:30:00,2.7792,0.8106,2.895,1.7424,0.5082,1.815,1.0368,0.3024,1.08
2019-04-12 17:00:00,2.86464,0.83552,2.984,1.88544,0.5499200000000001,1.964,0.9792000000000001,0.2856,1.02
2019-04-12 17:30:00,3.00672,0.8769600000000001,3.132,2.69952,0.7873600000000001,2.8120000000000003,0.30720000000000003,0.0896,0.32
2019-04-12 18:00:00,2.7542400000000002,0.80332,2.8689999999999998,1.40064,0.40852000000000005,1.459,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-12 18:30:00,2.89824,0.8453200000000001,3.019,1.11264,0.32452000000000003,1.159,1.7856,0.5208,1.8599999999999999
2019-04-12 19:00:00,2.87232,0.8377600000000001,2.992,0.6931200000000001,0.20216,0.722,2.1792,0.6356,2.27
2019-04-12 19:30:00,2.89056,0.84308,3.011,0.50016,0.14588,0.521,2.3904,0.6972,2.49
2019-04-12 20:00:00,2.84256,0.82908,2.961,0.46176000000000006,0.13468000000000002,0.481,2.3808,0.6944,2.48
2019-04-12 20:30:00,3.02784,0.8831200000000001,3.154,0.35904,0.10472000000000001,0.374,2.6688,0.7784000000000001,2.7800000000000002
2019-04-12 21:00:00,2.9376,0.8568,3.06,0.336,0.098,0.35000000000000003,2.6016,0.7588,2.71
2019-04-12 21:30:00,2.8512,0.8316,2.9699999999999998,0.27840000000000004,0.08120000000000001,0.29,2.5728,0.7504000000000001,2.68
2019-04-12 22:00:00,2.6294399999999998,0.76692,2.739,0.25824,0.07532000000000001,0.269,2.3712,0.6916,2.47
2019-04-12 22:30:00,2.43936,0.7114800000000001,2.541,0.32736000000000004,0.09548000000000001,0.341,2.112,0.616,2.2
2019-04-12 23:00:00,2.1552,0.6286,2.245,0.36,0.105,0.375,1.7952,0.5236000000000001,1.87
2019-04-12 23:30:00,1.9468800000000002,0.56784,2.028,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.6128,0.47040000000000004,1.6800000000000002
2019-04-13 00:00:00,1.81536,0.5294800000000001,1.891,0.29856000000000005,0.08708,0.311,1.5168,0.4424,1.58
2019-04-14 00:30:00,1.83936,0.5364800000000001,1.916,0.7929600000000001,0.23128,0.8260000000000001,1.0464,0.3052,1.09
2019-04-14 01:00:00,1.7904,0.5222,1.865,0.744,0.217,0.775,1.0464,0.3052,1.09
2019-04-14 01:30:00,2.09568,0.61124,2.183,0.58848,0.17164000000000001,0.613,1.5072,0.43960000000000005,1.57
2019-04-14 02:00:00,2.3424,0.6832,2.44,0.72,0.21,0.75,1.6224,0.4732,1.69
2019-04-14 02:30:00,2.4096,0.7028,2.51,0.7584000000000001,0.2212,0.79,1.6512,0.48160000000000003,1.72
2019-04-14 03:00:00,2.35488,0.68684,2.453,0.6268800000000001,0.18284,0.653,1.728,0.504,1.8
2019-04-14 03:30:00,2.33568,0.6812400000000001,2.433,0.7228800000000001,0.21084000000000003,0.753,1.6128,0.47040000000000004,1.6800000000000002
2019-04-14 04:00:00,2.23872,0.6529600000000001,2.332,0.76992,0.22456,0.802,1.4688,0.4284,1.53
2019-04-14 04:30:00,2.2704,0.6622,2.365,0.6192000000000001,0.1806,0.645,1.6512,0.48160000000000003,1.72
2019-04-14 05:00:00,2.23584,0.65212,2.329,0.47904,0.13972,0.499,1.7568000000000001,0.5124000000000001,1.83
2019-04-14 05:30:00,2.24544,0.6549200000000001,2.339,0.38304000000000005,0.11172000000000001,0.399,1.8624,0.5432,1.94
2019-04-14 06:00:00,2.26656,0.66108,2.3609999999999998,0.30816000000000004,0.08988,0.321,1.9584000000000001,0.5712,2.04
2019-04-14 06:30:00,2.35968,0.6882400000000001,2.458,0.34368000000000004,0.10024000000000001,0.358,2.016,0.588,2.1
2019-04-14 07:00:00,2.44512,0.71316,2.547,0.48672000000000004,0.14196,0.507,1.9584000000000001,0.5712,2.04
2019-04-14 07:30:00,2.55648,0.7456400000000001,2.6630000000000003,0.7420800000000001,0.21644000000000002,0.773,1.8144,0.5292,1.8900000000000001
2019-04-14 08:00:00,2.80704,0.8187200000000001,2.924,0.81984,0.23912000000000003,0.854,1.9872,0.5796,2.07
2019-04-14 08:30:00,2.66592,0.77756,2.777,0.9955200000000001,0.29036,1.037,1.6703999999999999,0.4872,1.74
2019-04-14 09:00:00,2.72736,0.7954800000000001,2.841,1.9593600000000002,0.5714800000000001,2.041,0.768,0.224,0.8
2019-04-14 09:30:00,3.13632,0.9147600000000001,3.267,2.34912,0.6851600000000001,2.447,0.7872,0.2296,0.8200000000000001
2019-04-14 10:00:00,2.44512,0.71316,2.547,1.53312,0.44716000000000006,1.597,0.912,0.266,0.9500000000000001
2019-04-14 10:30:00,2.59968,0.75824,2.708,1.23648,0.36064,1.288,1.3632,0.3976,1.42
2019-04-14 11:00:00,2.62656,0.7660800000000001,2.7359999999999998,1.24416,0.36288000000000004,1.296,1.3824,0.4032,1.44
2019-04-14 11:30:00,2.63232,0.7677600000000001,2.742,1.5379200000000002,0.44856,1.6019999999999999,1.0944,0.31920000000000004,1.1400000000000001
2019-04-14 12:00:00,3.14592,0.91756,3.277,2.4931200000000002,0.72716,2.597,0.6528,0.1904,0.68
2019-04-14 12:30:00,2.7936,0.8148000000000001,2.91,2.2560000000000002,0.658,2.35,0.5376000000000001,0.1568,0.56
2019-04-14 13:00:00,2.67072,0.7789600000000001,2.782,2.16192,0.63056,2.252,0.5088,0.1484,0.53
2019-04-14 13:30:00,2.65632,0.7747600000000001,2.767,1.94592,0.5675600000000001,2.027,0.7104,0.20720000000000002,0.74
2019-04-14 14:00:00,2.73696,0.7982800000000001,2.851,1.6329600000000002,0.47628000000000004,1.701,1.104,0.322,1.15
2019-04-14 14:30:00,2.76,0.805,2.875,1.3392,0.3906,1.395,1.4208,0.41440000000000005,1.48
2019-04-14 15:00:00,3.2976,0.9618000000000001,3.435,2.3952,0.6986,2.495,0.9024000000000001,0.2632,0.9400000000000001
2019-04-14 15:30:00,2.98176,0.8696800000000001,3.106,1.34976,0.39368000000000003,1.4060000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-04-14 16:00:00,3.70176,1.07968,3.856,2.64576,0.77168,2.7560000000000002,1.056,0.308,1.1
2019-04-14 16:30:00,2.81184,0.8201200000000001,2.9290000000000003,1.54464,0.45052000000000003,1.609,1.2671999999999999,0.36960000000000004,1.32
2019-04-14 17:00:00,2.9232,0.8526,3.045,1.752,0.511,1.8250000000000002,1.1712,0.3416,1.22
2019-04-14 17:30:00,2.98848,0.8716400000000001,3.113,1.6924800000000002,0.49364,1.763,1.296,0.378,1.35
2019-04-14 18:00:00,3.05664,0.8915200000000001,3.184,1.8662400000000001,0.54432,1.944,1.1904,0.3472,1.24
2019-04-14 18:30:00,2.94048,0.8576400000000001,3.063,1.55808,0.45444,1.623,1.3824,0.4032,1.44
2019-04-14 19:00:00,3.02112,0.88116,3.147,1.09152,0.31836000000000003,1.137,1.9296000000000002,0.5628000000000001,2.01
2019-04-14 19:30:00,2.9798400000000003,0.8691200000000001,3.104,0.8582400000000001,0.25032000000000004,0.894,2.1216,0.6188,2.21
2019-04-14 20:00:00,2.96064,0.8635200000000001,3.084,0.78144,0.22792,0.8140000000000001,2.1792,0.6356,2.27
2019-04-14 20:30:00,2.94816,0.8598800000000001,3.071,0.6825600000000001,0.19908,0.711,2.2656,0.6608,2.36
2019-04-14 21:00:00,2.89152,0.8433600000000001,3.012,0.52032,0.15176,0.542,2.3712,0.6916,2.47
2019-04-14 21:30:00,2.8464,0.8302,2.965,0.5136000000000001,0.14980000000000002,0.535,2.3328,0.6804,2.43
2019-04-14 22:00:00,2.6352,0.7686000000000001,2.745,0.7056,0.2058,0.735,1.9296000000000002,0.5628000000000001,2.01
2019-04-14 22:30:00,2.44512,0.71316,2.547,0.6979200000000001,0.20356000000000002,0.727,1.7472,0.5096,1.82
2019-04-14 23:00:00,2.20512,0.6431600000000001,2.297,0.54432,0.15876,0.5670000000000001,1.6608,0.4844,1.73
2019-04-14 23:30:00,1.90464,0.55552,1.984,0.5318400000000001,0.15512,0.554,1.3728,0.40040000000000003,1.43
2019-04-15 00:00:00,1.8220800000000001,0.53144,1.8980000000000001,0.7084800000000001,0.20664000000000002,0.738,1.1136,0.32480000000000003,1.16
2019-04-15 00:30:00,1.776,0.518,1.85,0.6144000000000001,0.1792,0.64,1.1616,0.3388,1.21
2019-04-15 01:00:00,1.70784,0.49812000000000006,1.779,0.55584,0.16212000000000001,0.579,1.152,0.336,1.2
2019-04-15 01:30:00,2.04864,0.59752,2.134,0.5702400000000001,0.16632000000000002,0.594,1.4784000000000002,0.4312,1.54
2019-04-15 02:00:00,2.41152,0.7033600000000001,2.512,0.53952,0.15736,0.562,1.8719999999999999,0.546,1.9500000000000002
2019-04-15 02:30:00,2.5008,0.7294,2.605,0.5616,0.1638,0.585,1.9392,0.5656,2.02
2019-04-15 03:00:00,2.49216,0.7268800000000001,2.596,0.6105600000000001,0.17808000000000002,0.636,1.8816000000000002,0.5488000000000001,1.96
2019-04-15 03:30:00,2.4220800000000002,0.7064400000000001,2.523,0.58848,0.17164000000000001,0.613,1.8336000000000001,0.5348,1.9100000000000001
2019-04-15 04:00:00,2.37984,0.6941200000000001,2.479,0.68064,0.19852000000000003,0.709,1.6992,0.49560000000000004,1.77
2019-04-15 04:30:00,2.3904,0.6972,2.49,0.9312,0.2716,0.97,1.4592,0.42560000000000003,1.52
2019-04-15 05:00:00,2.36928,0.6910400000000001,2.468,0.8428800000000001,0.24584000000000003,0.878,1.5264,0.44520000000000004,1.5899999999999999
2019-04-15 05:30:00,2.45376,0.7156800000000001,2.556,0.7641600000000001,0.22288000000000002,0.796,1.6896,0.4928,1.76
2019-04-15 06:00:00,2.56608,0.7484400000000001,2.673,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.9008,0.5544,1.98
2019-04-15 06:30:00,2.64288,0.7708400000000001,2.753,0.73248,0.21364000000000002,0.763,1.9104,0.5572,1.99
2019-04-15 07:00:00,2.83968,0.8282400000000001,2.958,0.77568,0.22624000000000002,0.808,2.064,0.602,2.15
2019-04-15 07:30:00,3.04608,0.8884400000000001,3.173,1.00128,0.29204,1.043,2.0448,0.5964,2.13
2019-04-15 08:00:00,3.3590400000000002,0.97972,3.499,1.54464,0.45052000000000003,1.609,1.8144,0.5292,1.8900000000000001
2019-04-15 08:30:00,3.26592,0.9525600000000001,3.402,1.8163200000000002,0.52976,1.892,1.4496,0.4228,1.51
2019-04-15 09:00:00,3.13056,0.9130800000000001,3.261,2.64096,0.7702800000000001,2.751,0.48960000000000004,0.1428,0.51
2019-04-15 09:30:00,3.94944,1.15192,4.114,3.29664,0.96152,3.434,0.6528,0.1904,0.68
2019-04-15 10:00:00,5.1984,1.5162,5.415,3.8352,1.1186,3.995,1.3632,0.3976,1.42
2019-04-15 10:30:00,5.72544,1.66992,5.964,4.07424,1.18832,4.244,1.6512,0.48160000000000003,1.72
2019-04-15 11:00:00,6.76224,1.97232,7.044,4.5830400000000004,1.3367200000000001,4.774,2.1792,0.6356,2.27
2019-04-15 11:30:00,6.69888,1.95384,6.978,4.47168,1.30424,4.658,2.2272,0.6496000000000001,2.32
2019-04-15 12:00:00,7.3008,2.1294,7.605,4.7472,1.3846,4.945,2.5536,0.7448,2.66
2019-04-15 12:30:00,7.81728,2.28004,8.143,4.9756800000000005,1.45124,5.183,2.8416,0.8288000000000001,2.96
2019-04-15 13:00:00,7.33344,2.13892,7.639,4.69344,1.3689200000000001,4.889,2.64,0.77,2.75
2019-04-15 13:30:00,7.24704,2.11372,7.549,4.65504,1.35772,4.849,2.592,0.756,2.7
2019-04-15 14:00:00,7.0704,2.0622,7.365,4.5744,1.3342,4.765,2.496,0.728,2.6
2019-04-15 14:30:00,7.28736,2.12548,7.591,4.7145600000000005,1.37508,4.911,2.5728,0.7504000000000001,2.68
2019-04-15 15:00:00,6.74976,1.96868,7.031,4.40736,1.28548,4.591,2.3424,0.6832,2.44
2019-04-15 15:30:00,6.75072,1.96896,7.032,4.42752,1.29136,4.612,2.3232,0.6776,2.42
2019-04-15 16:00:00,5.52576,1.61168,5.756,3.78816,1.10488,3.946,1.7376,0.5068,1.81
2019-04-15 16:30:00,5.60736,1.63548,5.841,3.85056,1.12308,4.011,1.7568000000000001,0.5124000000000001,1.83
2019-04-15 17:00:00,4.50336,1.31348,4.691,3.4185600000000003,0.9970800000000001,3.561,1.0848,0.3164,1.13
2019-04-15 17:30:00,3.50784,1.02312,3.654,2.95104,0.86072,3.074,0.5568000000000001,0.16240000000000002,0.58
2019-04-15 18:00:00,2.7542400000000002,0.80332,2.8689999999999998,2.37024,0.69132,2.469,0.384,0.112,0.4
2019-04-15 18:30:00,2.7427200000000003,0.7999600000000001,2.857,2.01312,0.58716,2.097,0.7296,0.21280000000000002,0.76
2019-04-15 19:00:00,2.71584,0.79212,2.829,1.67904,0.48972000000000004,1.749,1.0368,0.3024,1.08
2019-04-15 19:30:00,2.78592,0.8125600000000001,2.902,1.25952,0.36736,1.312,1.5264,0.44520000000000004,1.5899999999999999
2019-04-15 20:00:00,2.76288,0.8058400000000001,2.878,0.95808,0.27944,0.998,1.8048000000000002,0.5264,1.88
2019-04-15 20:30:00,2.92224,0.8523200000000001,3.044,0.76224,0.22232000000000002,0.794,2.16,0.63,2.25
2019-04-15 21:00:00,2.80896,0.8192800000000001,2.926,0.84096,0.24528000000000003,0.876,1.968,0.5740000000000001,2.05
2019-04-15 21:30:00,2.73216,0.79688,2.846,0.7449600000000001,0.21728000000000003,0.776,1.9872,0.5796,2.07
2019-04-15 22:00:00,2.59104,0.7557200000000001,2.699,0.66144,0.19292,0.6890000000000001,1.9296000000000002,0.5628000000000001,2.01
2019-04-15 22:30:00,2.3376,0.6818000000000001,2.435,0.7152000000000001,0.2086,0.745,1.6224,0.4732,1.69
2019-04-15 23:00:00,2.12064,0.6185200000000001,2.209,0.64224,0.18732000000000001,0.669,1.4784000000000002,0.4312,1.54
2019-04-15 23:30:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.6576000000000001,0.1918,0.685,1.248,0.364,1.3
2019-04-16 00:00:00,1.79136,0.52248,1.866,0.43776000000000004,0.12768000000000002,0.456,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-17 00:30:00,1.65984,0.48412000000000005,1.729,0.20064,0.05852,0.209,1.4592,0.42560000000000003,1.52
2019-04-17 01:00:00,1.6224,0.4732,1.69,0.24,0.07,0.25,1.3824,0.4032,1.44
2019-04-17 01:30:00,1.91328,0.5580400000000001,1.9929999999999999,0.37728,0.11004000000000001,0.393,1.536,0.448,1.6
2019-04-17 02:00:00,2.18592,0.63756,2.277,0.52512,0.15316000000000002,0.547,1.6608,0.4844,1.73
2019-04-17 02:30:00,2.23584,0.65212,2.329,0.27744,0.08092,0.289,1.9584000000000001,0.5712,2.04
2019-04-17 03:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.26880000000000004,0.0784,0.28,1.92,0.56,2.0
2019-04-17 03:30:00,2.10144,0.61292,2.189,0.23904000000000003,0.06972,0.249,1.8624,0.5432,1.94
2019-04-17 04:00:00,1.9996800000000001,0.5832400000000001,2.083,0.42528000000000005,0.12404000000000001,0.443,1.5744,0.4592,1.6400000000000001
2019-04-17 04:30:00,2.04864,0.59752,2.134,0.35904,0.10472000000000001,0.374,1.6896,0.4928,1.76
2019-04-17 05:00:00,2.05536,0.59948,2.141,0.22176,0.06468,0.231,1.8336000000000001,0.5348,1.9100000000000001
2019-04-17 05:30:00,2.1504,0.6272,2.24,0.22080000000000002,0.0644,0.23,1.9296000000000002,0.5628000000000001,2.01
2019-04-17 06:00:00,2.28672,0.6669600000000001,2.382,0.44352,0.12936,0.462,1.8432,0.5376000000000001,1.92
2019-04-17 06:30:00,2.42976,0.7086800000000001,2.531,0.37536,0.10948000000000001,0.391,2.0544000000000002,0.5992000000000001,2.14
2019-04-17 07:00:00,2.70336,0.7884800000000001,2.816,0.32256,0.09408000000000001,0.336,2.3808,0.6944,2.48
2019-04-17 07:30:00,3.14784,0.91812,3.279,0.49824,0.14532,0.519,2.6496,0.7728,2.76
2019-04-17 08:00:00,3.2208,0.9394,3.355,0.7152000000000001,0.2086,0.745,2.5056000000000003,0.7308,2.61
2019-04-17 08:30:00,3.28896,0.9592800000000001,3.426,1.09056,0.31808000000000003,1.1360000000000001,2.1984,0.6412,2.29
2019-04-17 09:00:00,3.15936,0.9214800000000001,3.291,1.34496,0.39228,1.401,1.8144,0.5292,1.8900000000000001
2019-04-17 09:30:00,2.9971200000000002,0.87416,3.122,1.33632,0.38976000000000005,1.392,1.6608,0.4844,1.73
2019-04-17 10:00:00,3.60768,1.05224,3.758,2.98368,0.8702400000000001,3.108,0.624,0.182,0.65
2019-04-17 10:30:00,4.23168,1.23424,4.408,3.36768,0.9822400000000001,3.508,0.864,0.252,0.9
2019-04-17 11:00:00,5.10624,1.48932,5.319,3.77184,1.10012,3.9290000000000003,1.3344,0.38920000000000005,1.3900000000000001
2019-04-17 11:30:00,5.93088,1.72984,6.178,4.10688,1.19784,4.2780000000000005,1.824,0.532,1.9
2019-04-17 12:00:00,6.00384,1.75112,6.254,4.14144,1.20792,4.314,1.8624,0.5432,1.94
2019-04-17 12:30:00,6.37056,1.8580800000000002,6.636,4.29696,1.25328,4.476,2.0736,0.6048,2.16
2019-04-17 13:00:00,6.7296,1.9628,7.01,4.416,1.288,4.6,2.3136,0.6748000000000001,2.41
2019-04-17 13:30:00,6.93696,2.02328,7.226,4.47936,1.30648,4.666,2.4576000000000002,0.7168,2.56
2019-04-17 14:00:00,6.80064,1.98352,7.084,4.41984,1.28912,4.604,2.3808,0.6944,2.48
2019-04-17 14:30:00,6.48672,1.89196,6.757,4.28832,1.25076,4.467,2.1984,0.6412,2.29
2019-04-17 15:00:00,6.13728,1.79004,6.393,4.0732800000000005,1.18804,4.243,2.064,0.602,2.15
2019-04-17 15:30:00,6.21504,1.81272,6.474,4.08384,1.19112,4.254,2.1312,0.6216,2.22
2019-04-17 16:00:00,5.04768,1.47224,5.258,3.52128,1.02704,3.668,1.5264,0.44520000000000004,1.5899999999999999
2019-04-17 16:30:00,3.93696,1.14828,4.101,2.94816,0.8598800000000001,3.071,0.9888,0.2884,1.03
2019-04-17 17:00:00,3.0048,0.8764000000000001,3.13,2.4864,0.7252000000000001,2.59,0.5184,0.1512,0.54
2019-04-17 17:30:00,2.76,0.805,2.875,2.2608,0.6594,2.355,0.49920000000000003,0.1456,0.52
2019-04-17 18:00:00,1.8691200000000001,0.5451600000000001,1.947,1.36992,0.39956,1.427,0.49920000000000003,0.1456,0.52
2019-04-17 18:30:00,1.4486400000000001,0.42252000000000006,1.509,0.9494400000000001,0.27692,0.989,0.49920000000000003,0.1456,0.52
2019-04-17 19:00:00,2.688,0.784,2.8,0.864,0.252,0.9,1.824,0.532,1.9
2019-04-17 19:30:00,2.5526400000000002,0.7445200000000001,2.659,0.7094400000000001,0.20692000000000002,0.739,1.8432,0.5376000000000001,1.92
2019-04-17 20:00:00,2.54688,0.7428400000000001,2.653,0.45408000000000004,0.13244,0.47300000000000003,2.0928,0.6104,2.18
2019-04-17 20:30:00,2.60352,0.75936,2.7119999999999997,0.44352,0.12936,0.462,2.16,0.63,2.25
2019-04-17 21:00:00,2.63328,0.7680400000000001,2.743,0.45408000000000004,0.13244,0.47300000000000003,2.1792,0.6356,2.27
2019-04-17 21:30:00,2.54784,0.7431200000000001,2.654,0.47424000000000005,0.13832,0.494,2.0736,0.6048,2.16
2019-04-17 22:00:00,2.3136,0.6748000000000001,2.41,0.4224,0.1232,0.44,1.8912,0.5516,1.97
2019-04-17 22:30:00,2.136,0.623,2.225,0.38880000000000003,0.1134,0.405,1.7472,0.5096,1.82
2019-04-17 23:00:00,1.90656,0.55608,1.986,0.40896000000000005,0.11928000000000001,0.426,1.4976,0.4368,1.56
2019-04-17 23:30:00,1.7270400000000001,0.5037200000000001,1.799,0.32544,0.09492,0.339,1.4016,0.4088,1.46
2019-04-18 00:00:00,1.6272,0.4746,1.695,0.38880000000000003,0.1134,0.405,1.2384,0.3612,1.29
2019-04-18 00:30:00,1.6214400000000002,0.47292000000000006,1.689,0.33504,0.09772,0.34900000000000003,1.2864,0.37520000000000003,1.34
2019-04-18 01:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.30720000000000003,0.0896,0.32,1.2864,0.37520000000000003,1.34
2019-04-18 01:30:00,1.82496,0.5322800000000001,1.901,0.27936,0.08148000000000001,0.291,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-18 02:00:00,2.02464,0.59052,2.109,0.28704,0.08372,0.299,1.7376,0.5068,1.81
2019-04-18 02:30:00,2.09568,0.61124,2.183,0.25248000000000004,0.07364000000000001,0.263,1.8432,0.5376000000000001,1.92
2019-04-18 03:00:00,2.064,0.602,2.15,0.24960000000000002,0.0728,0.26,1.8144,0.5292,1.8900000000000001
2019-04-18 03:30:00,2.0208,0.5894,2.105,0.2544,0.0742,0.265,1.7664,0.5152,1.8399999999999999
2019-04-18 04:00:00,1.9353600000000002,0.5644800000000001,2.016,0.24576000000000003,0.07168000000000001,0.256,1.6896,0.4928,1.76
2019-04-18 04:30:00,1.9315200000000001,0.5633600000000001,2.012,0.24192000000000002,0.07056000000000001,0.252,1.6896,0.4928,1.76
2019-04-18 05:00:00,1.92096,0.56028,2.001,0.20256000000000002,0.05908000000000001,0.211,1.7184,0.5012,1.79
2019-04-18 05:30:00,2.0448,0.5964,2.13,0.2112,0.0616,0.22,1.8336000000000001,0.5348,1.9100000000000001
2019-04-18 06:00:00,2.1456,0.6258,2.235,0.2544,0.0742,0.265,1.8912,0.5516,1.97
2019-04-18 06:30:00,2.34048,0.68264,2.438,0.28608,0.08344,0.298,2.0544000000000002,0.5992000000000001,2.14
2019-04-18 07:00:00,2.48736,0.72548,2.591,0.48096000000000005,0.14028000000000002,0.501,2.0064,0.5852,2.09
2019-04-18 07:30:00,2.91168,0.8492400000000001,3.033,0.75168,0.21924000000000002,0.783,2.16,0.63,2.25
2019-04-18 08:00:00,3.07872,0.8979600000000001,3.207,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.16,0.63,2.25
2019-04-18 08:30:00,3.22944,0.9419200000000001,3.364,0.88704,0.25872,0.924,2.3424,0.6832,2.44
2019-04-18 09:00:00,3.21504,0.9377200000000001,3.349,0.84384,0.24612000000000003,0.879,2.3712,0.6916,2.47
2019-04-18 09:30:00,2.96064,0.8635200000000001,3.084,1.4246400000000001,0.41552000000000006,1.484,1.536,0.448,1.6
2019-04-18 10:00:00,2.8963200000000002,0.8447600000000001,3.017,1.74432,0.50876,1.8170000000000002,1.152,0.336,1.2
2019-04-18 10:30:00,3.15648,0.9206400000000001,3.2880000000000003,2.46528,0.71904,2.568,0.6912,0.2016,0.72
2019-04-18 11:00:00,4.632,1.351,4.825,3.432,1.001,3.575,1.2,0.35000000000000003,1.25
2019-04-18 11:30:00,5.7408,1.6743999999999999,5.98,3.9264,1.1452,4.09,1.8144,0.5292,1.8900000000000001
2019-04-18 12:00:00,6.84768,1.9972400000000001,7.133,4.43808,1.29444,4.623,2.4096,0.7028,2.51
2019-04-18 12:30:00,7.09344,2.06892,7.389,4.51104,1.31572,4.699,2.5824,0.7532,2.69
2019-04-18 13:00:00,6.56928,1.9160400000000002,6.843,4.19808,1.22444,4.373,2.3712,0.6916,2.47
2019-04-18 13:30:00,6.31392,1.84156,6.577,4.10592,1.19756,4.277,2.208,0.644,2.3
2019-04-18 14:00:00,5.62176,1.63968,5.856,3.74976,1.09368,3.906,1.8719999999999999,0.546,1.9500000000000002
2019-04-18 14:30:00,5.39232,1.5727600000000002,5.617,3.64512,1.06316,3.797,1.7472,0.5096,1.82
2019-04-18 15:00:00,5.3232,1.5526,5.545,3.6048,1.0514000000000001,3.755,1.7184,0.5012,1.79
2019-04-18 15:30:00,5.3136,1.5498,5.535,3.576,1.043,3.725,1.7376,0.5068,1.81
2019-04-18 16:00:00,3.9052800000000003,1.13904,4.068,2.83008,0.8254400000000001,2.948,1.0752,0.3136,1.12
2019-04-18 16:30:00,3.01344,0.87892,3.1390000000000002,2.38944,0.6969200000000001,2.489,0.624,0.182,0.65
2019-04-18 17:00:00,2.25504,0.6577200000000001,2.349,1.60224,0.46732,1.669,0.6528,0.1904,0.68
2019-04-18 17:30:00,2.3904,0.6972,2.49,1.4016,0.4088,1.46,0.9888,0.2884,1.03
2019-04-18 18:00:00,2.36832,0.69076,2.467,1.32192,0.38556,1.377,1.0464,0.3052,1.09
2019-04-18 18:30:00,2.36832,0.69076,2.467,0.9955200000000001,0.29036,1.037,1.3728,0.40040000000000003,1.43
2019-04-18 19:00:00,2.3750400000000003,0.69272,2.474,0.70464,0.20552,0.734,1.6703999999999999,0.4872,1.74
2019-04-18 19:30:00,2.38752,0.6963600000000001,2.487,0.54432,0.15876,0.5670000000000001,1.8432,0.5376000000000001,1.92
2019-04-18 20:00:00,2.43744,0.7109200000000001,2.539,0.41184000000000004,0.12012,0.429,2.0256,0.5908,2.11
2019-04-18 20:30:00,2.58432,0.7537600000000001,2.692,0.38592000000000004,0.11256000000000001,0.402,2.1984,0.6412,2.29
2019-04-18 21:00:00,2.61504,0.7627200000000001,2.724,0.44544000000000006,0.12992,0.464,2.1696,0.6328,2.26
2019-04-18 21:30:00,2.5411200000000003,0.74116,2.6470000000000002,0.39072,0.11396,0.40700000000000003,2.1504,0.6272,2.24
2019-04-18 22:00:00,2.45184,0.7151200000000001,2.5540000000000003,0.29184000000000004,0.08512,0.304,2.16,0.63,2.25
2019-04-18 22:30:00,2.19168,0.63924,2.283,0.31968,0.09324,0.333,1.8719999999999999,0.546,1.9500000000000002
2019-04-18 23:00:00,1.9968,0.5824,2.08,0.28800000000000003,0.084,0.30000000000000004,1.7088,0.4984,1.78
2019-04-18 23:30:00,1.7952,0.5236000000000001,1.87,0.28800000000000003,0.084,0.30000000000000004,1.5072,0.43960000000000005,1.57
2019-04-19 00:00:00,1.64256,0.47908000000000006,1.7109999999999999,0.30816000000000004,0.08988,0.321,1.3344,0.38920000000000005,1.3900000000000001
2019-04-19 00:30:00,1.58592,0.46256,1.6520000000000001,0.31872,0.09296,0.332,1.2671999999999999,0.36960000000000004,1.32
2019-04-19 01:00:00,1.55712,0.45416000000000006,1.6219999999999999,0.32832,0.09576000000000001,0.342,1.2288000000000001,0.3584,1.28
2019-04-19 01:30:00,1.78944,0.52192,1.8639999999999999,0.37824,0.11032000000000002,0.394,1.4112,0.4116,1.47
2019-04-19 02:00:00,1.90848,0.55664,1.988,0.49728000000000006,0.14504,0.518,1.4112,0.4116,1.47
2019-04-19 02:30:00,1.91904,0.55972,1.999,0.6326400000000001,0.18452000000000002,0.659,1.2864,0.37520000000000003,1.34
2019-04-19 03:00:00,1.8816000000000002,0.5488000000000001,1.96,0.7104,0.20720000000000002,0.74,1.1712,0.3416,1.22
2019-04-19 03:30:00,1.8518400000000002,0.54012,1.929,0.68064,0.19852000000000003,0.709,1.1712,0.3416,1.22
2019-04-19 04:00:00,1.7750400000000002,0.5177200000000001,1.849,0.7094400000000001,0.20692000000000002,0.739,1.0656,0.3108,1.11
2019-04-19 04:30:00,1.80864,0.52752,1.884,0.6470400000000001,0.18872000000000003,0.674,1.1616,0.3388,1.21
2019-04-19 05:00:00,1.78272,0.5199600000000001,1.857,0.62112,0.18116000000000002,0.647,1.1616,0.3388,1.21
2019-04-19 05:30:00,1.84512,0.5381600000000001,1.9220000000000002,0.58752,0.17136,0.612,1.2576,0.3668,1.31
2019-04-19 06:00:00,1.824,0.532,1.9,0.6432,0.18760000000000002,0.67,1.1808,0.34440000000000004,1.23
2019-04-19 06:30:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.7305600000000001,0.21308000000000002,0.761,1.1712,0.3416,1.22
2019-04-19 07:00:00,2.0064,0.5852,2.09,0.8256,0.24080000000000001,0.86,1.1808,0.34440000000000004,1.23
2019-04-19 07:30:00,2.18208,0.63644,2.273,0.9244800000000001,0.26964000000000005,0.963,1.2576,0.3668,1.31
2019-04-19 08:00:00,2.3376,0.6818000000000001,2.435,0.8976000000000001,0.26180000000000003,0.935,1.44,0.42,1.5
2019-04-19 08:30:00,2.45184,0.7151200000000001,2.5540000000000003,1.08864,0.31752,1.134,1.3632,0.3976,1.42
2019-04-19 09:00:00,2.4096,0.7028,2.51,1.824,0.532,1.9,0.5856,0.1708,0.61
2019-04-19 09:30:00,3.1104,0.9072,3.24,2.6208,0.7644000000000001,2.73,0.48960000000000004,0.1428,0.51
2019-04-19 10:00:00,3.55488,1.03684,3.7030000000000003,2.77728,0.8100400000000001,2.893,0.7776000000000001,0.2268,0.81
2019-04-19 10:30:00,4.7145600000000005,1.37508,4.911,3.34176,0.9746800000000001,3.481,1.3728,0.40040000000000003,1.43
2019-04-19 11:00:00,5.87328,1.71304,6.118,3.83808,1.11944,3.998,2.0352,0.5936,2.12
2019-04-19 11:30:00,5.89152,1.71836,6.1370000000000005,3.80832,1.11076,3.967,2.0832,0.6076,2.17
2019-04-19 12:00:00,5.85504,1.7077200000000001,6.099,3.82944,1.11692,3.989,2.0256,0.5908,2.11
2019-04-19 12:30:00,6.98688,2.03784,7.2780000000000005,4.28928,1.2510400000000002,4.468,2.6976,0.7868,2.81
2019-04-19 13:00:00,7.1664,2.0902,7.465,4.3536,1.2698,4.535,2.8128,0.8204,2.93
2019-04-19 13:30:00,7.1424,2.0832,7.44,4.32,1.26,4.5,2.8224,0.8232,2.94
2019-04-19 14:00:00,6.57792,1.91856,6.852,4.07232,1.18776,4.242,2.5056000000000003,0.7308,2.61
2019-04-19 14:30:00,6.2112,1.8115999999999999,6.47,3.9072,1.1396,4.07,2.304,0.672,2.4
2019-04-19 15:00:00,6.2688,1.8284,6.53,3.8496,1.1228,4.01,2.4192,0.7056,2.52
2019-04-19 15:30:00,5.87424,1.71332,6.119,3.64704,1.06372,3.799,2.2272,0.6496000000000001,2.32
2019-04-19 16:00:00,5.17056,1.50808,5.386,3.32736,0.9704800000000001,3.466,1.8432,0.5376000000000001,1.92
2019-04-19 16:30:00,4.3536,1.2698,4.535,2.9616,0.8638,3.085,1.392,0.406,1.45
2019-04-19 17:00:00,3.39552,0.9903600000000001,3.537,2.5411200000000003,0.74116,2.6470000000000002,0.8544,0.2492,0.89
2019-04-19 17:30:00,2.5632,0.7476,2.67,2.1408,0.6244000000000001,2.23,0.4224,0.1232,0.44
2019-04-19 18:00:00,2.0736,0.6048,2.16,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.44160000000000005,0.1288,0.46
2019-04-19 18:30:00,2.06496,0.60228,2.151,1.12416,0.32788,1.171,0.9408000000000001,0.27440000000000003,0.98
2019-04-19 19:00:00,2.0448,0.5964,2.13,0.7776000000000001,0.2268,0.81,1.2671999999999999,0.36960000000000004,1.32
2019-04-19 19:30:00,2.20224,0.64232,2.294,0.57984,0.16912000000000002,0.604,1.6224,0.4732,1.69
2019-04-19 20:00:00,2.22336,0.6484800000000001,2.316,0.58176,0.16968000000000003,0.606,1.6416,0.4788,1.71
2019-04-19 20:30:00,2.33568,0.6812400000000001,2.433,0.51168,0.14924,0.533,1.824,0.532,1.9
2019-04-19 21:00:00,2.35776,0.6876800000000001,2.456,0.5049600000000001,0.14728000000000002,0.526,1.8528,0.5404,1.9300000000000002
2019-04-19 21:30:00,2.32704,0.6787200000000001,2.424,0.5894400000000001,0.17192000000000002,0.614,1.7376,0.5068,1.81
2019-04-19 22:00:00,2.20224,0.64232,2.294,0.5318400000000001,0.15512,0.554,1.6703999999999999,0.4872,1.74
2019-04-19 22:30:00,2.05536,0.59948,2.141,0.50976,0.14868,0.531,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-19 23:00:00,1.87392,0.54656,1.952,0.36672000000000005,0.10696000000000001,0.382,1.5072,0.43960000000000005,1.57
2019-04-19 23:30:00,1.7923200000000001,0.52276,1.867,0.24672000000000002,0.07196000000000001,0.257,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-20 00:00:00,1.70016,0.49588000000000004,1.771,0.23136,0.06748000000000001,0.241,1.4688,0.4284,1.53
2019-04-21 00:30:00,1.58976,0.46368000000000004,1.6560000000000001,0.05376,0.015680000000000003,0.056,1.536,0.448,1.6
2019-04-21 01:00:00,1.5312000000000001,0.4466,1.595,0.033600000000000005,0.0098,0.035,1.4976,0.4368,1.56
2019-04-21 01:30:00,1.64256,0.47908000000000006,1.7109999999999999,0.10656,0.031080000000000003,0.111,1.536,0.448,1.6
2019-04-21 02:00:00,1.84224,0.53732,1.919,0.03744,0.010920000000000001,0.039,1.8048000000000002,0.5264,1.88
2019-04-21 02:30:00,1.85376,0.54068,1.931,0.02976,0.00868,0.031,1.824,0.532,1.9
2019-04-21 03:00:00,1.80192,0.52556,1.877,0.025920000000000002,0.007560000000000001,0.027,1.776,0.518,1.85
2019-04-21 03:30:00,1.7376,0.5068,1.81,0.028800000000000003,0.008400000000000001,0.03,1.7088,0.4984,1.78
2019-04-21 04:00:00,1.72416,0.50288,1.796,0.00576,0.00168,0.006,1.7184,0.5012,1.79
2019-04-21 04:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-04-21 05:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-04-21 05:30:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-04-21 06:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-04-21 06:30:00,1.7875200000000002,0.52136,1.862,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.7376,0.5068,1.81
2019-04-21 07:00:00,1.8220800000000001,0.53144,1.8980000000000001,0.19008000000000003,0.05544,0.198,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-04-21 07:30:00,1.9248,0.5614,2.005,0.4944,0.1442,0.515,1.4304000000000001,0.4172,1.49
2019-04-21 08:00:00,1.8998400000000002,0.5541200000000001,1.979,0.9782400000000001,0.28532,1.019,0.9216000000000001,0.26880000000000004,0.96
2019-04-21 08:30:00,2.03808,0.5944400000000001,2.123,1.51008,0.44044000000000005,1.573,0.528,0.154,0.55
2019-04-21 09:00:00,2.70144,0.7879200000000001,2.814,2.16384,0.63112,2.254,0.5376000000000001,0.1568,0.56
2019-04-21 09:30:00,3.6768,1.0724,3.83,2.6976,0.7868,2.81,0.9792000000000001,0.2856,1.02
2019-04-21 10:00:00,4.48992,1.30956,4.677,3.13632,0.9147600000000001,3.267,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-21 10:30:00,5.31072,1.5489600000000001,5.532,3.50592,1.02256,3.652,1.8048000000000002,0.5264,1.88
2019-04-21 11:00:00,5.95392,1.73656,6.202,3.78432,1.10376,3.942,2.1696,0.6328,2.26
2019-04-21 11:30:00,6.32736,1.8454800000000002,6.591,3.98496,1.16228,4.151,2.3424,0.6832,2.44
2019-04-21 12:00:00,6.5472,1.9096000000000002,6.82,4.128,1.204,4.3,2.4192,0.7056,2.52
2019-04-21 12:30:00,6.79488,1.98184,7.078,4.23168,1.23424,4.408,2.5632,0.7476,2.67
2019-04-21 13:00:00,7.01856,2.04708,7.311,4.27296,1.24628,4.451,2.7456,0.8008000000000001,2.86
2019-04-21 13:30:00,7.07712,2.06416,7.372,4.28352,1.24936,4.462,2.7936,0.8148000000000001,2.91
2019-04-21 14:00:00,7.01184,2.04512,7.304,4.21824,1.23032,4.394,2.7936,0.8148000000000001,2.91
2019-04-21 14:30:00,6.70944,1.9569200000000002,6.989,4.08864,1.19252,4.259,2.6208,0.7644000000000001,2.73
2019-04-21 15:00:00,6.50592,1.89756,6.777,3.96192,1.15556,4.127,2.544,0.742,2.65
2019-04-21 15:30:00,5.99904,1.74972,6.249,3.72384,1.08612,3.879,2.2752,0.6636000000000001,2.37
2019-04-21 16:00:00,5.3894400000000005,1.57192,5.614,3.42144,0.99792,3.564,1.968,0.5740000000000001,2.05
