Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-04-21 16:30:00,4.62336,1.34848,4.816,3.07776,0.89768,3.206,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-21 17:00:00,3.80064,1.10852,3.959,2.69664,0.7865200000000001,2.809,1.104,0.322,1.15
2019-04-21 17:30:00,2.88192,0.8405600000000001,3.002,2.26752,0.6613600000000001,2.362,0.6144000000000001,0.1792,0.64
2019-04-21 18:00:00,2.20224,0.64232,2.294,1.77024,0.51632,1.8439999999999999,0.432,0.126,0.45
2019-04-21 18:30:00,1.97184,0.5751200000000001,2.054,1.18464,0.34552000000000005,1.234,0.7872,0.2296,0.8200000000000001
2019-04-21 19:00:00,2.0208,0.5894,2.105,0.6864,0.20020000000000002,0.715,1.3344,0.38920000000000005,1.3900000000000001
2019-04-21 19:30:00,2.05536,0.59948,2.141,0.38496,0.11228,0.401,1.6703999999999999,0.4872,1.74
2019-04-21 20:00:00,2.04672,0.59696,2.132,0.15552000000000002,0.045360000000000004,0.162,1.8912,0.5516,1.97
2019-04-21 20:30:00,2.1552,0.6286,2.245,0.024,0.007,0.025,2.1312,0.6216,2.22
2019-04-21 21:00:00,2.18784,0.63812,2.279,0.15264000000000003,0.044520000000000004,0.159,2.0352,0.5936,2.12
2019-04-21 21:30:00,2.2416,0.6538,2.335,0.1008,0.029400000000000003,0.105,2.1408,0.6244000000000001,2.23
2019-04-21 22:00:00,2.1072,0.6146,2.195,0.13920000000000002,0.040600000000000004,0.145,1.968,0.5740000000000001,2.05
2019-04-21 22:30:00,1.95072,0.56896,2.032,0.19392,0.056560000000000006,0.202,1.7568000000000001,0.5124000000000001,1.83
2019-04-21 23:00:00,1.8364800000000001,0.53564,1.913,0.30048,0.08764000000000001,0.313,1.536,0.448,1.6
2019-04-21 23:30:00,1.63968,0.47824000000000005,1.708,0.24768,0.07224000000000001,0.258,1.392,0.406,1.45
2019-04-22 00:00:00,1.54464,0.45052000000000003,1.609,0.27744,0.08092,0.289,1.2671999999999999,0.36960000000000004,1.32
2019-04-22 00:30:00,1.5216,0.44380000000000003,1.585,0.2736,0.07980000000000001,0.28500000000000003,1.248,0.364,1.3
2019-04-22 01:00:00,1.49952,0.43736,1.562,0.29952,0.08736000000000001,0.312,1.2,0.35000000000000003,1.25
2019-04-22 01:30:00,1.60224,0.46732,1.669,0.26784,0.07812000000000001,0.279,1.3344,0.38920000000000005,1.3900000000000001
2019-04-22 02:00:00,1.7376,0.5068,1.81,0.22080000000000002,0.0644,0.23,1.5168,0.4424,1.58
2019-04-22 02:30:00,1.72608,0.50344,1.798,0.19008000000000003,0.05544,0.198,1.536,0.448,1.6
2019-04-22 03:00:00,1.66464,0.48552000000000006,1.734,0.06144000000000001,0.017920000000000002,0.064,1.6032000000000002,0.4676,1.67
2019-04-22 03:30:00,1.704,0.497,1.775,0.033600000000000005,0.0098,0.035,1.6703999999999999,0.4872,1.74
2019-04-22 04:00:00,1.6608,0.4844,1.73,0.048,0.014,0.05,1.6128,0.47040000000000004,1.6800000000000002
2019-04-22 04:30:00,1.7222400000000002,0.50232,1.794,0.04224000000000001,0.012320000000000001,0.044,1.6800000000000002,0.49,1.75
2019-04-22 05:00:00,1.6608,0.4844,1.73,0.0864,0.0252,0.09,1.5744,0.4592,1.6400000000000001
2019-04-22 05:30:00,1.75872,0.5129600000000001,1.832,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.7088,0.4984,1.78
2019-04-22 06:00:00,1.72512,0.50316,1.7970000000000002,0.025920000000000002,0.007560000000000001,0.027,1.6992,0.49560000000000004,1.77
2019-04-22 06:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.12768000000000002,0.03724,0.133,1.6128,0.47040000000000004,1.6800000000000002
2019-04-22 07:00:00,1.85568,0.54124,1.933,0.27168000000000003,0.07924,0.28300000000000003,1.584,0.462,1.65
2019-04-22 07:30:00,1.88352,0.5493600000000001,1.962,0.6739200000000001,0.19656,0.7020000000000001,1.2096,0.3528,1.26
2019-04-22 08:00:00,1.9113600000000002,0.5574800000000001,1.991,1.23936,0.36148,1.291,0.672,0.196,0.7000000000000001
2019-04-22 08:30:00,2.23104,0.6507200000000001,2.324,1.81824,0.53032,1.8940000000000001,0.4128,0.12040000000000001,0.43
2019-04-22 09:00:00,3.0144,0.8792000000000001,3.14,2.352,0.686,2.45,0.6624,0.1932,0.6900000000000001
2019-04-22 09:30:00,3.96096,1.15528,4.126,2.82816,0.8248800000000001,2.946,1.1328,0.3304,1.18
2019-04-22 10:00:00,4.656,1.358,4.85,3.1776,0.9268000000000001,3.31,1.4784000000000002,0.4312,1.54
2019-04-22 10:30:00,5.2943999999999996,1.5442,5.515,3.4608,1.0094,3.605,1.8336000000000001,0.5348,1.9100000000000001
2019-04-22 11:00:00,5.8636800000000004,1.7102400000000002,6.108,3.71328,1.08304,3.868,2.1504,0.6272,2.24
2019-04-22 11:30:00,6.39648,1.86564,6.663,3.9292800000000003,1.14604,4.093,2.4672,0.7196,2.5700000000000003
2019-04-22 12:00:00,6.80352,1.9843600000000001,7.087,4.12512,1.20316,4.297,2.6784,0.7812,2.79
2019-04-22 12:30:00,7.04736,2.05548,7.341,4.22496,1.23228,4.401,2.8224,0.8232,2.94
2019-04-22 13:00:00,7.0176,2.0468,7.31,4.176,1.218,4.35,2.8416,0.8288000000000001,2.96
2019-04-22 13:30:00,4.14528,1.20904,4.318,2.72448,0.79464,2.838,1.4208,0.41440000000000005,1.48
2019-04-22 14:00:00,5.67648,1.65564,5.913,3.49728,1.02004,3.643,2.1792,0.6356,2.27
2019-04-22 14:30:00,5.65248,1.64864,5.888,3.48288,1.01584,3.628,2.1696,0.6328,2.26
2019-04-22 15:00:00,6.4656,1.8858000000000001,6.735,3.8832,1.1326,4.045,2.5824,0.7532,2.69
2019-04-22 15:30:00,6.48288,1.89084,6.753,3.87168,1.12924,4.033,2.6112,0.7616,2.7199999999999998
2019-04-22 16:00:00,6.0432,1.7626,6.295,3.6432,1.0626,3.795,2.4,0.7000000000000001,2.5
2019-04-22 16:30:00,5.13216,1.49688,5.346,3.2697599999999998,0.9536800000000001,3.406,1.8624,0.5432,1.94
2019-04-22 17:00:00,4.32384,1.26112,4.504,2.9798400000000003,0.8691200000000001,3.104,1.344,0.392,1.4
2019-04-22 17:30:00,3.27648,0.95564,3.4130000000000003,2.5180800000000003,0.7344400000000001,2.623,0.7584000000000001,0.2212,0.79
2019-04-22 18:00:00,2.38944,0.6969200000000001,2.489,1.95744,0.5709200000000001,2.039,0.432,0.126,0.45
2019-04-22 18:30:00,2.10528,0.61404,2.193,1.62528,0.47404,1.693,0.48,0.14,0.5
2019-04-22 19:00:00,2.13792,0.62356,2.227,1.14912,0.33516,1.197,0.9888,0.2884,1.03
2019-04-22 19:30:00,2.20512,0.6431600000000001,2.297,1.05312,0.30716000000000004,1.097,1.152,0.336,1.2
2019-04-22 20:00:00,2.19456,0.6400800000000001,2.286,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.4112,0.4116,1.47
2019-04-22 20:30:00,2.21472,0.6459600000000001,2.307,0.6115200000000001,0.17836000000000002,0.637,1.6032000000000002,0.4676,1.67
2019-04-22 21:00:00,2.23008,0.65044,2.323,0.5404800000000001,0.15764,0.5630000000000001,1.6896,0.4928,1.76
2019-04-22 21:30:00,2.23968,0.65324,2.333,0.39648000000000005,0.11564,0.41300000000000003,1.8432,0.5376000000000001,1.92
2019-04-22 22:00:00,1.97184,0.5751200000000001,2.054,0.33984000000000003,0.09912000000000001,0.354,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-04-22 22:30:00,1.83936,0.5364800000000001,1.916,0.29376,0.08568,0.306,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-22 23:00:00,1.66368,0.48524000000000006,1.733,0.28128000000000003,0.08204,0.293,1.3824,0.4032,1.44
2019-04-22 23:30:00,1.46208,0.42644000000000004,1.5230000000000001,0.28128000000000003,0.08204,0.293,1.1808,0.34440000000000004,1.23
2019-04-23 00:00:00,1.36608,0.39844,1.423,0.24288,0.07084,0.253,1.1232,0.3276,1.17
2019-04-23 00:30:00,1.39392,0.40656000000000003,1.452,0.21312,0.06216000000000001,0.222,1.1808,0.34440000000000004,1.23
2019-04-23 01:00:00,1.3632,0.3976,1.42,0.1632,0.0476,0.17,1.2,0.35000000000000003,1.25
2019-04-23 01:30:00,1.5619200000000002,0.45556,1.627,0.14112000000000002,0.04116,0.147,1.4208,0.41440000000000005,1.48
2019-04-23 02:00:00,1.70496,0.49728000000000006,1.776,0.14016,0.04088000000000001,0.146,1.5648,0.45640000000000003,1.63
2019-04-23 02:30:00,1.64736,0.48048,1.716,0.14016,0.04088000000000001,0.146,1.5072,0.43960000000000005,1.57
2019-04-23 03:00:00,1.584,0.462,1.65,0.14400000000000002,0.042,0.15,1.44,0.42,1.5
2019-04-23 03:30:00,1.56288,0.45584,1.6280000000000001,0.12288000000000002,0.035840000000000004,0.128,1.44,0.42,1.5
2019-04-23 04:00:00,1.51872,0.44296,1.5819999999999999,0.10752,0.031360000000000006,0.112,1.4112,0.4116,1.47
2019-04-23 04:30:00,1.6032000000000002,0.4676,1.67,0.1728,0.0504,0.18,1.4304000000000001,0.4172,1.49
2019-04-23 05:00:00,1.56864,0.45752000000000004,1.634,0.21504,0.06272000000000001,0.224,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-23 05:30:00,1.65504,0.48272000000000004,1.724,0.24384000000000003,0.07112,0.254,1.4112,0.4116,1.47
2019-04-23 06:00:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.21888000000000002,0.06384000000000001,0.228,1.5744,0.4592,1.6400000000000001
2019-04-23 06:30:00,1.9344000000000001,0.5642,2.015,0.2736,0.07980000000000001,0.28500000000000003,1.6608,0.4844,1.73
2019-04-23 07:00:00,2.2800000000000002,0.665,2.375,0.4272,0.1246,0.445,1.8528,0.5404,1.9300000000000002
2019-04-23 07:30:00,2.63904,0.7697200000000001,2.749,0.57504,0.16772,0.599,2.064,0.602,2.15
2019-04-23 08:00:00,2.88768,0.8422400000000001,3.008,0.73728,0.21504,0.768,2.1504,0.6272,2.24
2019-04-23 08:30:00,2.81664,0.82152,2.934,0.88704,0.25872,0.924,1.9296000000000002,0.5628000000000001,2.01
2019-04-23 09:00:00,2.8310400000000002,0.8257200000000001,2.949,1.04544,0.30492,1.089,1.7856,0.5208,1.8599999999999999
2019-04-23 09:30:00,2.7792,0.8106,2.895,1.1952,0.3486,1.245,1.584,0.462,1.65
2019-04-23 10:00:00,2.6476800000000003,0.77224,2.758,1.39008,0.40544,1.448,1.2576,0.3668,1.31
2019-04-23 10:30:00,2.66688,0.7778400000000001,2.778,1.57248,0.45864000000000005,1.638,1.0944,0.31920000000000004,1.1400000000000001
2019-04-23 11:00:00,2.73312,0.7971600000000001,2.847,2.11872,0.6179600000000001,2.207,0.6144000000000001,0.1792,0.64
2019-04-23 11:30:00,2.63904,0.7697200000000001,2.749,2.11104,0.61572,2.199,0.528,0.154,0.55
2019-04-23 12:00:00,3.24864,0.94752,3.384,2.74944,0.8019200000000001,2.864,0.49920000000000003,0.1456,0.52
2019-04-23 12:30:00,4.6272,1.3496000000000001,4.82,3.408,0.994,3.55,1.2192,0.3556,1.27
2019-04-23 13:00:00,5.58336,1.6284800000000001,5.816,3.8457600000000003,1.12168,4.006,1.7376,0.5068,1.81
2019-04-23 13:30:00,5.29152,1.54336,5.5120000000000005,3.62112,1.05616,3.7720000000000002,1.6703999999999999,0.4872,1.74
2019-04-23 14:00:00,6.18144,1.80292,6.439,4.05984,1.18412,4.229,2.1216,0.6188,2.21
2019-04-23 14:30:00,5.8896,1.7178,6.135,3.9024,1.1382,4.065,1.9872,0.5796,2.07
2019-04-23 15:00:00,5.1792,1.5106000000000002,5.395,3.5472,1.0346,3.6950000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-04-23 15:30:00,3.27552,0.9553600000000001,3.412,2.59392,0.75656,2.702,0.6816,0.1988,0.71
2019-04-23 16:00:00,3.12096,0.9102800000000001,3.251,2.49696,0.72828,2.601,0.624,0.182,0.65
2019-04-23 16:30:00,2.3328,0.6804,2.43,1.7568000000000001,0.5124000000000001,1.83,0.5760000000000001,0.168,0.6000000000000001
2019-04-23 17:00:00,2.29056,0.66808,2.386,1.27296,0.37128000000000005,1.326,1.0176,0.2968,1.06
2019-04-23 17:30:00,2.4432,0.7126,2.545,1.2528000000000001,0.3654,1.305,1.1904,0.3472,1.24
2019-04-23 18:00:00,2.43552,0.7103600000000001,2.537,1.19712,0.34916,1.2469999999999999,1.2384,0.3612,1.29
2019-04-23 18:30:00,2.35776,0.6876800000000001,2.456,1.09056,0.31808000000000003,1.1360000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-04-23 19:00:00,2.33664,0.68152,2.434,0.7718400000000001,0.22512000000000001,0.804,1.5648,0.45640000000000003,1.63
2019-04-23 19:30:00,2.3328,0.6804,2.43,0.6528,0.1904,0.68,1.6800000000000002,0.49,1.75
2019-04-23 20:00:00,2.26176,0.65968,2.356,0.5241600000000001,0.15288000000000002,0.546,1.7376,0.5068,1.81
2019-04-23 20:30:00,2.29536,0.6694800000000001,2.391,0.33696000000000004,0.09828,0.35100000000000003,1.9584000000000001,0.5712,2.04
2019-04-23 21:00:00,2.36736,0.6904800000000001,2.466,0.31296,0.09128000000000001,0.326,2.0544000000000002,0.5992000000000001,2.14
2019-04-23 21:30:00,2.4,0.7000000000000001,2.5,0.3456,0.1008,0.36,2.0544000000000002,0.5992000000000001,2.14
2019-04-23 22:00:00,2.21856,0.6470800000000001,2.311,0.23136,0.06748000000000001,0.241,1.9872,0.5796,2.07
2019-04-23 22:30:00,2.02272,0.58996,2.107,0.25632000000000005,0.07476000000000001,0.267,1.7664,0.5152,1.8399999999999999
2019-04-23 23:00:00,1.75296,0.5112800000000001,1.826,0.34176,0.09968,0.356,1.4112,0.4116,1.47
2019-04-23 23:30:00,1.56384,0.45612,1.629,0.38304000000000005,0.11172000000000001,0.399,1.1808,0.34440000000000004,1.23
2019-04-24 00:00:00,1.41984,0.41412000000000004,1.479,0.37344000000000005,0.10892,0.389,1.0464,0.3052,1.09
2019-04-24 00:30:00,1.4073600000000002,0.41048,1.466,0.38976000000000005,0.11368,0.406,1.0176,0.2968,1.06
2019-04-24 01:00:00,1.416,0.41300000000000003,1.475,0.2928,0.0854,0.305,1.1232,0.3276,1.17
2019-04-24 01:30:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.38208000000000003,0.11144000000000001,0.398,1.152,0.336,1.2
2019-04-24 02:00:00,1.74144,0.50792,1.814,0.47424000000000005,0.13832,0.494,1.2671999999999999,0.36960000000000004,1.32
2019-04-24 02:30:00,1.7337600000000002,0.50568,1.806,0.55296,0.16128,0.5760000000000001,1.1808,0.34440000000000004,1.23
2019-04-24 03:00:00,1.66944,0.48692,1.7389999999999999,0.57504,0.16772,0.599,1.0944,0.31920000000000004,1.1400000000000001
2019-04-24 03:30:00,1.6512,0.48160000000000003,1.72,0.6048,0.1764,0.63,1.0464,0.3052,1.09
2019-04-24 04:00:00,1.5744,0.4592,1.6400000000000001,0.5760000000000001,0.168,0.6000000000000001,0.9984000000000001,0.2912,1.04
2019-04-24 04:30:00,1.61664,0.47152000000000005,1.6840000000000002,0.45504000000000006,0.13272,0.47400000000000003,1.1616,0.3388,1.21
2019-04-24 05:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.5568000000000001,0.16240000000000002,0.58,1.0752,0.3136,1.12
2019-04-24 05:30:00,1.72512,0.50316,1.7970000000000002,0.56352,0.16436,0.587,1.1616,0.3388,1.21
2019-04-24 06:00:00,1.72992,0.50456,1.802,0.52032,0.15176,0.542,1.2096,0.3528,1.26
2019-04-24 06:30:00,2.02368,0.5902400000000001,2.108,0.48768000000000006,0.14224,0.508,1.536,0.448,1.6
2019-04-24 07:00:00,2.42304,0.70672,2.524,0.5126400000000001,0.14952000000000001,0.534,1.9104,0.5572,1.99
2019-04-24 07:30:00,2.84256,0.82908,2.961,0.50016,0.14588,0.521,2.3424,0.6832,2.44
2019-04-24 08:00:00,3.09888,0.9038400000000001,3.228,0.5836800000000001,0.17024,0.608,2.5152,0.7336,2.62
2019-04-24 08:30:00,3.09312,0.9021600000000001,3.222,0.7123200000000001,0.20776000000000003,0.742,2.3808,0.6944,2.48
2019-04-24 09:00:00,2.9798400000000003,0.8691200000000001,3.104,1.25184,0.36512000000000006,1.304,1.728,0.504,1.8
2019-04-24 09:30:00,2.76096,0.8052800000000001,2.876,1.79136,0.52248,1.866,0.9696,0.2828,1.01
2019-04-24 10:00:00,3.08448,0.8996400000000001,3.213,2.66208,0.77644,2.773,0.4224,0.1232,0.44
2019-04-24 10:30:00,3.21792,0.9385600000000001,3.352,2.60352,0.75936,2.7119999999999997,0.6144000000000001,0.1792,0.64
2019-04-24 11:00:00,3.26592,0.9525600000000001,3.402,2.7187200000000002,0.7929600000000001,2.832,0.5472,0.15960000000000002,0.5700000000000001
2019-04-24 11:30:00,2.68992,0.78456,2.802,2.17152,0.63336,2.262,0.5184,0.1512,0.54
2019-04-24 12:00:00,3.72288,1.08584,3.878,2.88768,0.8422400000000001,3.008,0.8352,0.2436,0.87
2019-04-24 12:30:00,3.85344,1.12392,4.014,3.04704,0.8887200000000001,3.174,0.8064,0.23520000000000002,0.84
2019-04-24 13:00:00,5.2272,1.5246,5.445,3.6144,1.0542,3.765,1.6128,0.47040000000000004,1.6800000000000002
2019-04-24 13:30:00,2.46336,0.71848,2.566,1.77216,0.51688,1.846,0.6912,0.2016,0.72
2019-04-24 14:00:00,2.4700800000000003,0.7204400000000001,2.573,2.09568,0.61124,2.183,0.3744,0.1092,0.39
2019-04-24 14:30:00,2.8752,0.8386,2.995,2.2032,0.6426000000000001,2.295,0.672,0.196,0.7000000000000001
2019-04-24 15:00:00,3.61632,1.05476,3.767,2.26272,0.6599600000000001,2.357,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-24 15:30:00,3.24288,0.9458400000000001,3.378,2.29248,0.66864,2.388,0.9504,0.2772,0.99
2019-04-24 16:00:00,2.5056000000000003,0.7308,2.61,1.8048000000000002,0.5264,1.88,0.7008,0.2044,0.73
2019-04-24 16:30:00,2.26848,0.66164,2.363,1.47168,0.42924,1.533,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-04-24 17:00:00,2.53632,0.7397600000000001,2.642,1.6915200000000001,0.49336,1.762,0.8448,0.2464,0.88
2019-04-24 17:30:00,2.65152,0.77336,2.762,2.11392,0.61656,2.202,0.5376000000000001,0.1568,0.56
2019-04-24 18:00:00,2.53248,0.7386400000000001,2.638,2.06208,0.6014400000000001,2.148,0.47040000000000004,0.13720000000000002,0.49
2019-04-24 18:30:00,2.55552,0.74536,2.662,1.9699200000000001,0.5745600000000001,2.052,0.5856,0.1708,0.61
2019-04-24 19:00:00,2.40096,0.70028,2.501,1.27776,0.37268,1.331,1.1232,0.3276,1.17
2019-04-24 19:30:00,2.53248,0.7386400000000001,2.638,1.2172800000000001,0.35504,1.268,1.3152,0.3836,1.37
2019-04-24 20:00:00,2.49504,0.72772,2.599,0.9302400000000001,0.27132,0.969,1.5648,0.45640000000000003,1.63
2019-04-24 20:30:00,2.32704,0.6787200000000001,2.424,0.6758400000000001,0.19712000000000002,0.704,1.6512,0.48160000000000003,1.72
2019-04-24 21:00:00,2.44896,0.71428,2.551,0.59616,0.17388,0.621,1.8528,0.5404,1.9300000000000002
2019-04-24 21:30:00,2.4576000000000002,0.7168,2.56,0.432,0.126,0.45,2.0256,0.5908,2.11
2019-04-24 22:00:00,2.36064,0.68852,2.459,0.28704,0.08372,0.299,2.0736,0.6048,2.16
2019-04-24 22:30:00,2.12448,0.6196400000000001,2.213,0.08928000000000001,0.02604,0.093,2.0352,0.5936,2.12
2019-04-24 23:00:00,1.8009600000000001,0.5252800000000001,1.876,0.18816000000000002,0.054880000000000005,0.196,1.6128,0.47040000000000004,1.6800000000000002
2019-04-24 23:30:00,1.6416,0.4788,1.71,0.23040000000000002,0.06720000000000001,0.24,1.4112,0.4116,1.47
2019-04-25 00:00:00,1.55904,0.45472,1.624,0.21504,0.06272000000000001,0.224,1.344,0.392,1.4
2019-04-25 00:30:00,1.5024000000000002,0.43820000000000003,1.565,0.216,0.063,0.225,1.2864,0.37520000000000003,1.34
2019-04-25 01:00:00,1.41696,0.41328000000000004,1.476,0.34176,0.09968,0.356,1.0752,0.3136,1.12
2019-04-25 01:30:00,1.60608,0.46844,1.673,0.33888,0.09884000000000001,0.353,1.2671999999999999,0.36960000000000004,1.32
2019-04-25 02:00:00,1.78368,0.52024,1.858,0.31488000000000005,0.09184,0.328,1.4688,0.4284,1.53
2019-04-25 02:30:00,1.8230400000000002,0.5317200000000001,1.899,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.3728,0.40040000000000003,1.43
2019-04-25 03:00:00,1.7222400000000002,0.50232,1.794,0.29184000000000004,0.08512,0.304,1.4304000000000001,0.4172,1.49
2019-04-25 03:30:00,1.7088,0.4984,1.78,0.30720000000000003,0.0896,0.32,1.4016,0.4088,1.46
2019-04-25 04:00:00,1.61664,0.47152000000000005,1.6840000000000002,0.36864,0.10752,0.384,1.248,0.364,1.3
2019-04-25 04:30:00,1.63584,0.47712000000000004,1.704,0.48384000000000005,0.14112000000000002,0.504,1.152,0.336,1.2
2019-04-25 05:00:00,1.6752,0.48860000000000003,1.745,0.5712,0.1666,0.595,1.104,0.322,1.15
2019-04-25 05:30:00,1.78176,0.51968,1.8559999999999999,0.31296,0.09128000000000001,0.326,1.4688,0.4284,1.53
2019-04-25 06:00:00,1.8672,0.5446,1.945,0.312,0.091,0.325,1.5552000000000001,0.4536,1.62
2019-04-25 06:30:00,2.12256,0.6190800000000001,2.211,0.45216000000000006,0.13188,0.47100000000000003,1.6703999999999999,0.4872,1.74
2019-04-25 07:00:00,2.39904,0.69972,2.499,0.45984,0.13412000000000002,0.47900000000000004,1.9392,0.5656,2.02
2019-04-25 07:30:00,2.72832,0.79576,2.842,0.66432,0.19376000000000002,0.6920000000000001,2.064,0.602,2.15
2019-04-25 08:00:00,2.90592,0.8475600000000001,3.027,0.9763200000000001,0.28476,1.017,1.9296000000000002,0.5628000000000001,2.01
2019-04-25 08:30:00,2.73312,0.7971600000000001,2.847,1.27392,0.37156000000000006,1.327,1.4592,0.42560000000000003,1.52
2019-04-25 09:00:00,2.6352,0.7686000000000001,2.745,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.9024000000000001,0.2632,0.9400000000000001
2019-04-25 09:30:00,2.45088,0.71484,2.553,1.42368,0.41524000000000005,1.483,1.0272000000000001,0.29960000000000003,1.07
2019-04-25 10:00:00,2.6064,0.7602,2.715,1.4832,0.43260000000000004,1.545,1.1232,0.3276,1.17
2019-04-25 10:30:00,2.95296,0.86128,3.076,1.94496,0.56728,2.026,1.008,0.294,1.05
2019-04-25 11:00:00,4.83744,1.41092,5.039,3.44544,1.00492,3.589,1.392,0.406,1.45
2019-04-25 11:30:00,2.9616,0.8638,3.085,2.2704,0.6622,2.365,0.6912,0.2016,0.72
2019-04-25 12:00:00,2.52192,0.7355600000000001,2.627,1.92672,0.56196,2.007,0.5952000000000001,0.1736,0.62
2019-04-25 12:30:00,2.46816,0.7198800000000001,2.571,1.17216,0.34188,1.221,1.296,0.378,1.35
2019-04-25 13:00:00,2.47488,0.72184,2.578,1.26528,0.36904000000000003,1.318,1.2096,0.3528,1.26
2019-04-25 13:30:00,2.84256,0.82908,2.961,2.4105600000000003,0.70308,2.511,0.432,0.126,0.45
2019-04-25 14:00:00,4.47168,1.30424,4.658,3.33888,0.97384,3.478,1.1328,0.3304,1.18
2019-04-25 14:30:00,2.9913600000000002,0.87248,3.116,1.7625600000000001,0.5140800000000001,1.8359999999999999,1.2288000000000001,0.3584,1.28
2019-04-25 15:00:00,2.60448,0.7596400000000001,2.713,1.03008,0.30044000000000004,1.073,1.5744,0.4592,1.6400000000000001
2019-04-25 15:30:00,2.60256,0.7590800000000001,2.711,1.07616,0.31388000000000005,1.121,1.5264,0.44520000000000004,1.5899999999999999
2019-04-25 16:00:00,2.69664,0.7865200000000001,2.809,0.6134400000000001,0.17892000000000002,0.639,2.0832,0.6076,2.17
2019-04-25 16:30:00,3.2928,0.9604,3.43,2.6784,0.7812,2.79,0.6144000000000001,0.1792,0.64
2019-04-25 17:00:00,2.72064,0.7935200000000001,2.834,0.9734400000000001,0.28392,1.014,1.7472,0.5096,1.82
2019-04-25 17:30:00,2.8147200000000003,0.82096,2.932,0.42432000000000003,0.12376000000000001,0.442,2.3904,0.6972,2.49
2019-04-25 18:00:00,2.88288,0.84084,3.003,0.44448000000000004,0.12964,0.463,2.4384,0.7112,2.54
2019-04-25 18:30:00,2.78208,0.81144,2.898,0.81408,0.23744,0.848,1.968,0.5740000000000001,2.05
2019-04-25 19:00:00,2.48736,0.72548,2.591,0.8937600000000001,0.26068,0.931,1.5936,0.46480000000000005,1.6600000000000001
2019-04-25 19:30:00,2.49216,0.7268800000000001,2.596,0.45696000000000003,0.13328,0.47600000000000003,2.0352,0.5936,2.12
2019-04-25 20:00:00,2.42688,0.70784,2.528,0.38208000000000003,0.11144000000000001,0.398,2.0448,0.5964,2.13
2019-04-25 20:30:00,2.3664,0.6902,2.465,0.4656,0.1358,0.485,1.9008,0.5544,1.98
2019-04-25 21:00:00,2.4816000000000003,0.7238,2.585,0.4752,0.1386,0.495,2.0064,0.5852,2.09
2019-04-25 21:30:00,2.5008,0.7294,2.605,0.4848,0.1414,0.505,2.016,0.588,2.1
2019-04-25 22:00:00,2.30592,0.67256,2.402,0.53952,0.15736,0.562,1.7664,0.5152,1.8399999999999999
2019-04-25 22:30:00,2.13792,0.62356,2.227,0.28512000000000004,0.08316000000000001,0.297,1.8528,0.5404,1.9300000000000002
2019-04-25 23:00:00,1.92,0.56,2.0,0.336,0.098,0.35000000000000003,1.584,0.462,1.65
2019-04-25 23:30:00,1.69344,0.49392,1.764,0.49344000000000005,0.14392000000000002,0.514,1.2,0.35000000000000003,1.25
2019-04-26 00:00:00,1.60704,0.46872,1.674,0.76224,0.22232000000000002,0.794,0.8448,0.2464,0.88
2019-04-26 00:30:00,1.60032,0.46676000000000006,1.667,0.7747200000000001,0.22596000000000002,0.807,0.8256,0.24080000000000001,0.86
2019-04-26 01:00:00,1.54752,0.45136000000000004,1.612,0.72192,0.21056000000000002,0.752,0.8256,0.24080000000000001,0.86
2019-04-26 01:30:00,1.752,0.511,1.8250000000000002,1.0416,0.3038,1.085,0.7104,0.20720000000000002,0.74
2019-04-26 02:00:00,1.88928,0.5510400000000001,1.968,0.83328,0.24304,0.868,1.056,0.308,1.1
2019-04-26 02:30:00,1.90368,0.5552400000000001,1.983,0.67488,0.19684000000000001,0.7030000000000001,1.2288000000000001,0.3584,1.28
2019-04-26 03:00:00,1.8825600000000002,0.54908,1.9609999999999999,0.55776,0.16268000000000002,0.581,1.3248,0.3864,1.38
2019-04-26 03:30:00,1.83552,0.5353600000000001,1.912,0.49152000000000007,0.14336000000000002,0.512,1.344,0.392,1.4
2019-04-26 04:00:00,1.77696,0.5182800000000001,1.851,0.40416,0.11788000000000001,0.421,1.3728,0.40040000000000003,1.43
2019-04-26 04:30:00,1.77696,0.5182800000000001,1.851,0.39456,0.11508000000000002,0.41100000000000003,1.3824,0.4032,1.44
2019-04-26 05:00:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.5328,0.1554,0.555,1.2,0.35000000000000003,1.25
2019-04-26 05:30:00,1.88544,0.5499200000000001,1.964,0.39744,0.11592000000000001,0.41400000000000003,1.488,0.434,1.55
2019-04-26 06:00:00,1.99104,0.58072,2.074,0.24384000000000003,0.07112,0.254,1.7472,0.5096,1.82
2019-04-26 06:30:00,2.2032,0.6426000000000001,2.295,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.8048000000000002,0.5264,1.88
2019-04-26 07:00:00,2.5526400000000002,0.7445200000000001,2.659,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.0064,0.5852,2.09
2019-04-26 07:30:00,2.91072,0.84896,3.032,0.82752,0.24136000000000002,0.862,2.0832,0.6076,2.17
2019-04-26 08:00:00,2.8972800000000003,0.8450400000000001,3.018,1.28448,0.37464000000000003,1.338,1.6128,0.47040000000000004,1.6800000000000002
2019-04-26 08:30:00,2.81952,0.8223600000000001,2.9370000000000003,1.54272,0.44996,1.607,1.2768,0.3724,1.33
2019-04-26 09:00:00,2.81952,0.8223600000000001,2.9370000000000003,2.21472,0.6459600000000001,2.307,0.6048,0.1764,0.63
2019-04-26 09:30:00,3.78528,1.10404,3.943,2.94048,0.8576400000000001,3.063,0.8448,0.2464,0.88
2019-04-26 10:00:00,5.7984,1.6912,6.04,3.984,1.162,4.15,1.8144,0.5292,1.8900000000000001
2019-04-26 10:30:00,5.7168,1.6674,5.955,3.864,1.127,4.025,1.8528,0.5404,1.9300000000000002
2019-04-26 11:00:00,6.67488,1.9468400000000001,6.953,4.23648,1.23564,4.413,2.4384,0.7112,2.54
2019-04-26 11:30:00,6.8736,2.0048,7.16,4.3104,1.2572,4.49,2.5632,0.7476,2.67
2019-04-26 12:00:00,6.4992,1.8956,6.77,4.1184,1.2012,4.29,2.3808,0.6944,2.48
2019-04-26 12:30:00,6.98784,2.03812,7.279,4.38624,1.27932,4.569,2.6016,0.7588,2.71
2019-04-26 13:00:00,3.64896,1.0642800000000001,3.801,2.76576,0.8066800000000001,2.8810000000000002,0.8832000000000001,0.2576,0.92
2019-04-26 13:30:00,2.31648,0.67564,2.4130000000000003,1.95168,0.5692400000000001,2.033,0.3648,0.10640000000000001,0.38
2019-04-26 14:00:00,2.70816,0.78988,2.821,2.18976,0.63868,2.281,0.5184,0.1512,0.54
2019-04-26 14:30:00,2.25216,0.65688,2.346,1.77216,0.51688,1.846,0.48,0.14,0.5
2019-04-26 15:00:00,2.33376,0.6806800000000001,2.431,1.9113600000000002,0.5574800000000001,1.991,0.4224,0.1232,0.44
2019-04-26 15:30:00,2.44032,0.7117600000000001,2.542,2.13312,0.62216,2.222,0.30720000000000003,0.0896,0.32
2019-04-26 16:00:00,5.06112,1.4761600000000001,5.272,3.47712,1.01416,3.622,1.584,0.462,1.65
2019-04-26 16:30:00,5.0688,1.4784000000000002,5.28,3.5616,1.0388,3.71,1.5072,0.43960000000000005,1.57
2019-04-26 17:00:00,2.78016,0.81088,2.896,2.00256,0.58408,2.086,0.7776000000000001,0.2268,0.81
2019-04-26 17:30:00,2.72544,0.7949200000000001,2.839,1.45824,0.42532000000000003,1.5190000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-04-26 18:00:00,2.87616,0.8388800000000001,2.996,1.09056,0.31808000000000003,1.1360000000000001,1.7856,0.5208,1.8599999999999999
2019-04-26 18:30:00,2.65152,0.77336,2.762,1.3651200000000001,0.39816,1.422,1.2864,0.37520000000000003,1.34
2019-04-26 19:00:00,2.5411200000000003,0.74116,2.6470000000000002,1.3891200000000001,0.40516,1.447,1.152,0.336,1.2
2019-04-26 19:30:00,2.49696,0.72828,2.601,1.44096,0.42028000000000004,1.501,1.056,0.308,1.1
2019-04-26 20:00:00,2.40672,0.70196,2.507,1.32192,0.38556,1.377,1.0848,0.3164,1.13
2019-04-26 20:30:00,2.43744,0.7109200000000001,2.539,1.37184,0.40012000000000003,1.429,1.0656,0.3108,1.11
2019-04-26 21:00:00,2.56032,0.7467600000000001,2.667,1.47552,0.43036,1.537,1.0848,0.3164,1.13
2019-04-26 21:30:00,2.5526400000000002,0.7445200000000001,2.659,1.11264,0.32452000000000003,1.159,1.44,0.42,1.5
2019-04-26 22:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.80256,0.23408,0.836,1.6032000000000002,0.4676,1.67
2019-04-26 22:30:00,2.17728,0.63504,2.268,1.01568,0.29624,1.058,1.1616,0.3388,1.21
2019-04-26 23:00:00,2.08128,0.60704,2.168,1.43808,0.41944000000000004,1.498,0.6432,0.18760000000000002,0.67
2019-04-26 23:30:00,2.04384,0.5961200000000001,2.129,1.51584,0.44212,1.579,0.528,0.154,0.55
2019-04-27 00:00:00,2.03328,0.59304,2.118,1.52448,0.44464000000000004,1.588,0.5088,0.1484,0.53
2019-04-27 00:30:00,2.04192,0.5955600000000001,2.127,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.5376000000000001,0.1568,0.56
2019-04-27 01:00:00,1.9766400000000002,0.57652,2.059,1.43904,0.41972000000000004,1.499,0.5376000000000001,0.1568,0.56
2019-04-27 01:30:00,1.9824000000000002,0.5782,2.065,1.4352,0.4186,1.495,0.5472,0.15960000000000002,0.5700000000000001
2019-04-27 02:00:00,2.07936,0.60648,2.166,1.43616,0.41888000000000003,1.496,0.6432,0.18760000000000002,0.67
2019-04-27 02:30:00,2.12256,0.6190800000000001,2.211,1.47936,0.43148000000000003,1.541,0.6432,0.18760000000000002,0.67
2019-04-27 03:00:00,2.10144,0.61292,2.189,1.45824,0.42532000000000003,1.5190000000000001,0.6432,0.18760000000000002,0.67
2019-04-27 03:30:00,2.09184,0.61012,2.179,1.50624,0.43932000000000004,1.569,0.5856,0.1708,0.61
2019-04-27 04:00:00,2.08608,0.6084400000000001,2.173,1.52928,0.44604000000000005,1.593,0.5568000000000001,0.16240000000000002,0.58
2019-04-27 04:30:00,2.0016,0.5838,2.085,1.4832,0.43260000000000004,1.545,0.5184,0.1512,0.54
2019-04-27 05:00:00,1.96032,0.57176,2.042,1.48032,0.43176000000000003,1.542,0.48,0.14,0.5
2019-04-27 05:30:00,2.016,0.588,2.1,1.488,0.434,1.55,0.528,0.154,0.55
2019-04-27 06:00:00,2.04768,0.5972400000000001,2.133,1.51008,0.44044000000000005,1.573,0.5376000000000001,0.1568,0.56
2019-04-27 06:30:00,1.95552,0.5703600000000001,2.037,1.43712,0.41916000000000003,1.4969999999999999,0.5184,0.1512,0.54
2019-04-27 07:00:00,2.00928,0.58604,2.093,1.46208,0.42644000000000004,1.5230000000000001,0.5472,0.15960000000000002,0.5700000000000001
2019-04-27 07:30:00,2.20128,0.64204,2.293,1.73088,0.5048400000000001,1.803,0.47040000000000004,0.13720000000000002,0.49
2019-04-27 08:00:00,2.29344,0.6689200000000001,2.3890000000000002,1.79424,0.52332,1.869,0.49920000000000003,0.1456,0.52
2019-04-27 08:30:00,2.43744,0.7109200000000001,2.539,1.68864,0.49252,1.759,0.7488,0.2184,0.78
2019-04-27 09:00:00,2.42592,0.7075600000000001,2.527,1.64832,0.48076,1.717,0.7776000000000001,0.2268,0.81
2019-04-27 09:30:00,2.41728,0.7050400000000001,2.518,1.76448,0.5146400000000001,1.838,0.6528,0.1904,0.68
2019-04-27 10:00:00,2.8022400000000003,0.81732,2.919,2.41824,0.7053200000000001,2.519,0.384,0.112,0.4
2019-04-27 10:30:00,2.47584,0.7221200000000001,2.5789999999999997,1.90944,0.5569200000000001,1.9889999999999999,0.5664,0.1652,0.59
2019-04-27 11:00:00,2.6256,0.7658,2.735,2.2128,0.6454000000000001,2.305,0.4128,0.12040000000000001,0.43
2019-04-27 11:30:00,3.58944,1.04692,3.739,2.8310400000000002,0.8257200000000001,2.949,0.7584000000000001,0.2212,0.79
2019-04-27 12:00:00,3.28992,0.9595600000000001,3.427,2.64672,0.7719600000000001,2.757,0.6432,0.18760000000000002,0.67
2019-04-27 12:30:00,3.0384,0.8862,3.165,2.5392,0.7406,2.645,0.49920000000000003,0.1456,0.52
2019-04-27 13:00:00,3.44544,1.00492,3.589,2.7542400000000002,0.80332,2.8689999999999998,0.6912,0.2016,0.72
2019-04-27 13:30:00,3.77568,1.10124,3.933,2.79648,0.81564,2.9130000000000003,0.9792000000000001,0.2856,1.02
2019-04-27 14:00:00,3.92256,1.14408,4.086,2.91456,0.8500800000000001,3.036,1.008,0.294,1.05
2019-04-27 14:30:00,4.09344,1.19392,4.264,2.98944,0.87192,3.114,1.104,0.322,1.15
2019-04-27 15:00:00,3.13152,0.9133600000000001,3.262,2.53632,0.7397600000000001,2.642,0.5952000000000001,0.1736,0.62
2019-04-27 15:30:00,2.71584,0.79212,2.829,2.28384,0.66612,2.379,0.432,0.126,0.45
2019-04-27 16:00:00,2.7427200000000003,0.7999600000000001,2.857,2.31072,0.67396,2.407,0.432,0.126,0.45
2019-04-27 16:30:00,2.65344,0.77392,2.7640000000000002,2.25984,0.65912,2.354,0.3936,0.1148,0.41000000000000003
2019-04-27 17:00:00,3.02688,0.8828400000000001,3.153,2.56608,0.7484400000000001,2.673,0.46080000000000004,0.13440000000000002,0.48
2019-04-27 17:30:00,2.85984,0.8341200000000001,2.979,2.48544,0.72492,2.589,0.3744,0.1092,0.39
2019-04-27 18:00:00,3.04992,0.88956,3.177,2.5891200000000003,0.75516,2.697,0.46080000000000004,0.13440000000000002,0.48
2019-04-27 18:30:00,2.65632,0.7747600000000001,2.767,2.17632,0.6347600000000001,2.267,0.48,0.14,0.5
2019-04-27 19:00:00,2.61696,0.7632800000000001,2.726,1.97376,0.5756800000000001,2.056,0.6432,0.18760000000000002,0.67
2019-04-27 19:30:00,2.66208,0.77644,2.773,1.8460800000000002,0.53844,1.923,0.8160000000000001,0.23800000000000002,0.85
2019-04-27 20:00:00,2.6064,0.7602,2.715,1.56,0.455,1.625,1.0464,0.3052,1.09
2019-04-27 20:30:00,2.56896,0.7492800000000001,2.676,1.36896,0.39928,1.426,1.2,0.35000000000000003,1.25
2019-04-27 21:00:00,2.55552,0.74536,2.662,1.35552,0.39536000000000004,1.412,1.2,0.35000000000000003,1.25
2019-04-27 21:30:00,2.55456,0.7450800000000001,2.661,1.12416,0.32788,1.171,1.4304000000000001,0.4172,1.49
2019-04-27 22:00:00,2.4460800000000003,0.7134400000000001,2.548,1.02528,0.29904000000000003,1.068,1.4208,0.41440000000000005,1.48
2019-04-27 22:30:00,2.26464,0.6605200000000001,2.359,0.90144,0.26292000000000004,0.9390000000000001,1.3632,0.3976,1.42
2019-04-27 23:00:00,2.0544000000000002,0.5992000000000001,2.14,0.8064,0.23520000000000002,0.84,1.248,0.364,1.3
2019-04-27 23:30:00,1.8105600000000002,0.52808,1.8860000000000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.1424,0.3332,1.19
2019-04-28 00:00:00,1.70688,0.49784000000000006,1.778,0.6796800000000001,0.19824000000000003,0.708,1.0272000000000001,0.29960000000000003,1.07
2019-04-28 00:30:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.5865600000000001,0.17108,0.611,1.0752,0.3136,1.12
2019-04-28 01:00:00,1.60992,0.46956000000000003,1.677,0.62112,0.18116000000000002,0.647,0.9888,0.2884,1.03
2019-04-28 01:30:00,1.8528,0.5404,1.9300000000000002,0.7488,0.2184,0.78,1.104,0.322,1.15
2019-04-28 02:00:00,2.04864,0.59752,2.134,0.92544,0.26992000000000005,0.964,1.1232,0.3276,1.17
2019-04-28 02:30:00,2.07264,0.6045200000000001,2.159,0.6134400000000001,0.17892000000000002,0.639,1.4592,0.42560000000000003,1.52
2019-04-28 03:00:00,2.03616,0.5938800000000001,2.121,0.65376,0.19068000000000002,0.681,1.3824,0.4032,1.44
2019-04-28 03:30:00,2.01696,0.58828,2.101,0.90336,0.26348000000000005,0.9410000000000001,1.1136,0.32480000000000003,1.16
2019-04-28 04:00:00,1.9353600000000002,0.5644800000000001,2.016,0.8505600000000001,0.24808000000000002,0.886,1.0848,0.3164,1.13
2019-04-28 04:30:00,1.92,0.56,2.0,0.8256,0.24080000000000001,0.86,1.0944,0.31920000000000004,1.1400000000000001
2019-04-28 05:00:00,1.90944,0.5569200000000001,1.9889999999999999,0.78624,0.22932000000000002,0.8190000000000001,1.1232,0.3276,1.17
2019-04-28 05:30:00,1.92672,0.56196,2.007,0.62112,0.18116000000000002,0.647,1.3056,0.3808,1.3599999999999999
2019-04-28 06:00:00,1.80672,0.5269600000000001,1.8820000000000001,0.58752,0.17136,0.612,1.2192,0.3556,1.27
2019-04-28 06:30:00,1.88448,0.54964,1.963,0.71328,0.20804000000000003,0.743,1.1712,0.3416,1.22
2019-04-28 07:00:00,1.89696,0.55328,1.976,0.87936,0.25648000000000004,0.916,1.0176,0.2968,1.06
2019-04-28 07:30:00,2.04,0.595,2.125,1.3392,0.3906,1.395,0.7008,0.2044,0.73
2019-04-28 08:00:00,2.5180800000000003,0.7344400000000001,2.623,2.08608,0.6084400000000001,2.173,0.432,0.126,0.45
2019-04-28 08:30:00,3.2736,0.9548000000000001,3.41,2.6112,0.7616,2.7199999999999998,0.6624,0.1932,0.6900000000000001
2019-04-28 09:00:00,3.9100800000000002,1.14044,4.073,2.9212800000000003,0.85204,3.043,0.9888,0.2884,1.03
2019-04-28 09:30:00,2.328,0.679,2.425,1.7616,0.5138,1.835,0.5664,0.1652,0.59
2019-04-28 10:00:00,2.29344,0.6689200000000001,2.3890000000000002,1.80384,0.52612,1.879,0.48960000000000004,0.1428,0.51
2019-04-28 10:30:00,2.27328,0.6630400000000001,2.368,1.72608,0.50344,1.798,0.5472,0.15960000000000002,0.5700000000000001
2019-04-28 11:00:00,2.26464,0.6605200000000001,2.359,1.6214400000000002,0.47292000000000006,1.689,0.6432,0.18760000000000002,0.67
2019-04-28 11:30:00,2.94048,0.8576400000000001,3.063,2.30688,0.6728400000000001,2.403,0.6336,0.18480000000000002,0.66
2019-04-28 12:00:00,2.90016,0.8458800000000001,3.021,2.42016,0.7058800000000001,2.521,0.48,0.14,0.5
2019-04-28 12:30:00,2.4864,0.7252000000000001,2.59,2.0736,0.6048,2.16,0.4128,0.12040000000000001,0.43
2019-04-28 13:00:00,2.328,0.679,2.425,1.7232,0.5026,1.795,0.6048,0.1764,0.63
2019-04-28 13:30:00,2.39136,0.6974800000000001,2.491,1.93056,0.56308,2.011,0.46080000000000004,0.13440000000000002,0.48
2019-04-28 14:00:00,2.31936,0.6764800000000001,2.416,1.94496,0.56728,2.026,0.3744,0.1092,0.39
2019-04-28 14:30:00,2.34048,0.68264,2.438,1.9372800000000001,0.5650400000000001,2.018,0.4032,0.11760000000000001,0.42
2019-04-28 15:00:00,2.43936,0.7114800000000001,2.541,2.09376,0.61068,2.181,0.3456,0.1008,0.36
2019-04-28 15:30:00,2.99904,0.87472,3.124,2.44224,0.7123200000000001,2.544,0.5568000000000001,0.16240000000000002,0.58
2019-04-28 16:00:00,3.13728,0.9150400000000001,3.268,2.51328,0.73304,2.618,0.624,0.182,0.65
2019-04-28 16:30:00,2.8857600000000003,0.8416800000000001,3.006,2.41536,0.7044800000000001,2.516,0.47040000000000004,0.13720000000000002,0.49
2019-04-28 17:00:00,2.42112,0.70616,2.5220000000000002,1.74912,0.5101600000000001,1.822,0.672,0.196,0.7000000000000001
2019-04-28 17:30:00,2.68896,0.7842800000000001,2.801,2.09376,0.61068,2.181,0.5952000000000001,0.1736,0.62
2019-04-28 18:00:00,2.52864,0.7375200000000001,2.634,1.6742400000000002,0.48832000000000003,1.744,0.8544,0.2492,0.89
2019-04-28 18:30:00,2.47872,0.72296,2.582,1.29792,0.37856,1.3519999999999999,1.1808,0.34440000000000004,1.23
2019-04-28 19:00:00,2.55072,0.7439600000000001,2.657,0.8419200000000001,0.24556000000000003,0.877,1.7088,0.4984,1.78
2019-04-28 19:30:00,2.48064,0.72352,2.584,0.44544000000000006,0.12992,0.464,2.0352,0.5936,2.12
2019-04-28 20:00:00,2.47392,0.7215600000000001,2.577,0.35232,0.10276,0.367,2.1216,0.6188,2.21
2019-04-28 20:30:00,2.52,0.735,2.625,0.2736,0.07980000000000001,0.28500000000000003,2.2464,0.6552,2.34
2019-04-28 21:00:00,2.65824,0.77532,2.769,0.26784,0.07812000000000001,0.279,2.3904,0.6972,2.49
2019-04-28 21:30:00,2.68128,0.7820400000000001,2.793,0.32928,0.09604000000000001,0.343,2.352,0.686,2.45
2019-04-28 22:00:00,2.4528,0.7154,2.555,0.312,0.091,0.325,2.1408,0.6244000000000001,2.23
2019-04-28 22:30:00,2.2204800000000002,0.6476400000000001,2.313,0.25248000000000004,0.07364000000000001,0.263,1.968,0.5740000000000001,2.05
2019-04-28 23:00:00,2.0016,0.5838,2.085,0.216,0.063,0.225,1.7856,0.5208,1.8599999999999999
2019-04-28 23:30:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.23136,0.06748000000000001,0.241,1.4784000000000002,0.4312,1.54
2019-04-29 00:00:00,1.65792,0.48356000000000005,1.7269999999999999,0.20832,0.06076,0.217,1.4496,0.4228,1.51
2019-04-29 00:30:00,1.60704,0.46872,1.674,0.21504,0.06272000000000001,0.224,1.392,0.406,1.45
2019-04-29 01:00:00,1.61088,0.46984000000000004,1.678,0.26688,0.07784,0.278,1.344,0.392,1.4
2019-04-29 01:30:00,1.8700800000000002,0.54544,1.948,0.26688,0.07784,0.278,1.6032000000000002,0.4676,1.67
2019-04-29 02:00:00,2.11008,0.6154400000000001,2.198,0.26688,0.07784,0.278,1.8432,0.5376000000000001,1.92
2019-04-29 02:30:00,2.11968,0.61824,2.208,0.26688,0.07784,0.278,1.8528,0.5404,1.9300000000000002
2019-04-29 03:00:00,2.12928,0.62104,2.218,0.26688,0.07784,0.278,1.8624,0.5432,1.94
2019-04-29 03:30:00,2.12928,0.62104,2.218,0.26688,0.07784,0.278,1.8624,0.5432,1.94
2019-04-29 04:00:00,1.97568,0.5762400000000001,2.058,0.26688,0.07784,0.278,1.7088,0.4984,1.78
2019-04-29 04:30:00,1.95072,0.56896,2.032,0.22272000000000003,0.06496,0.232,1.728,0.504,1.8
2019-04-29 05:00:00,1.9104,0.5572,1.99,0.2112,0.0616,0.22,1.6992,0.49560000000000004,1.77
2019-04-29 05:30:00,2.0736,0.6048,2.16,0.2592,0.0756,0.27,1.8144,0.5292,1.8900000000000001
2019-04-29 06:00:00,2.10048,0.6126400000000001,2.188,0.26688,0.07784,0.278,1.8336000000000001,0.5348,1.9100000000000001
2019-04-29 06:30:00,2.3856,0.6958000000000001,2.485,0.2832,0.0826,0.295,2.1024,0.6132000000000001,2.19
2019-04-29 07:00:00,2.7456,0.8008000000000001,2.86,0.4224,0.1232,0.44,2.3232,0.6776,2.42
2019-04-29 07:30:00,3.22272,0.9399600000000001,3.357,0.52512,0.15316000000000002,0.547,2.6976,0.7868,2.81
2019-04-29 08:00:00,3.42816,0.9998800000000001,3.571,0.6921600000000001,0.20188,0.721,2.7359999999999998,0.798,2.85
2019-04-29 08:30:00,3.36,0.98,3.5,0.9024000000000001,0.2632,0.9400000000000001,2.4576000000000002,0.7168,2.56
2019-04-29 09:00:00,3.29568,0.9612400000000001,3.433,1.08768,0.31724,1.133,2.208,0.644,2.3
2019-04-29 09:30:00,3.26496,0.9522800000000001,3.401,1.10496,0.32228,1.151,2.16,0.63,2.25
2019-04-29 10:00:00,3.22272,0.9399600000000001,3.357,1.25472,0.36596,1.307,1.968,0.5740000000000001,2.05
2019-04-29 10:30:00,3.18336,0.9284800000000001,3.316,1.2825600000000001,0.37408,1.336,1.9008,0.5544,1.98
2019-04-29 11:00:00,3.09216,0.9018800000000001,3.221,1.65216,0.48188000000000003,1.721,1.44,0.42,1.5
2019-04-29 11:30:00,3.57696,1.04328,3.726,2.8377600000000003,0.8276800000000001,2.956,0.7392000000000001,0.2156,0.77
2019-04-29 12:00:00,4.008,1.169,4.175,3.144,0.917,3.275,0.864,0.252,0.9
2019-04-29 12:30:00,3.6086400000000003,1.05252,3.759,2.37024,0.69132,2.469,1.2384,0.3612,1.29
2019-04-29 13:00:00,3.38208,0.9864400000000001,3.523,2.60448,0.7596400000000001,2.713,0.7776000000000001,0.2268,0.81
2019-04-29 13:30:00,3.88608,1.13344,4.048,3.08928,0.9010400000000001,3.218,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-04-29 14:00:00,3.12192,0.91056,3.252,2.29632,0.66976,2.392,0.8256,0.24080000000000001,0.86
2019-04-29 14:30:00,2.69664,0.7865200000000001,2.809,2.19744,0.64092,2.289,0.49920000000000003,0.1456,0.52
2019-04-29 15:00:00,2.8896,0.8428,3.01,2.5632,0.7476,2.67,0.3264,0.0952,0.34
2019-04-29 15:30:00,2.8310400000000002,0.8257200000000001,2.949,2.3510400000000002,0.6857200000000001,2.449,0.48,0.14,0.5
2019-04-29 16:00:00,2.4912,0.7266,2.5949999999999998,2.0976,0.6118,2.185,0.3936,0.1148,0.41000000000000003
2019-04-29 16:30:00,2.49792,0.7285600000000001,2.602,1.91232,0.55776,1.992,0.5856,0.1708,0.61
2019-04-29 17:00:00,2.67456,0.7800800000000001,2.786,1.50336,0.43848000000000004,1.566,1.1712,0.3416,1.22
2019-04-29 17:30:00,2.89344,0.8439200000000001,3.014,0.9830400000000001,0.28672000000000003,1.024,1.9104,0.5572,1.99
2019-04-29 18:00:00,2.90208,0.8464400000000001,3.023,1.20288,0.35084000000000004,1.2530000000000001,1.6992,0.49560000000000004,1.77
2019-04-29 18:30:00,2.71584,0.79212,2.829,0.9494400000000001,0.27692,0.989,1.7664,0.5152,1.8399999999999999
2019-04-29 19:00:00,2.64,0.77,2.75,0.7008,0.2044,0.73,1.9392,0.5656,2.02
2019-04-29 19:30:00,2.63424,0.7683200000000001,2.7439999999999998,0.52224,0.15232,0.544,2.112,0.616,2.2
2019-04-29 20:00:00,2.5488,0.7434000000000001,2.6550000000000002,0.40800000000000003,0.11900000000000001,0.425,2.1408,0.6244000000000001,2.23
2019-04-29 20:30:00,2.46336,0.71848,2.566,0.5433600000000001,0.15848,0.5660000000000001,1.92,0.56,2.0
2019-04-29 21:00:00,2.47968,0.7232400000000001,2.583,0.42528000000000005,0.12404000000000001,0.443,2.0544000000000002,0.5992000000000001,2.14
2019-04-29 21:30:00,2.57952,0.75236,2.6870000000000003,0.5155200000000001,0.15036000000000002,0.537,2.064,0.602,2.15
2019-04-29 22:00:00,2.44992,0.7145600000000001,2.552,0.40512000000000004,0.11816000000000002,0.422,2.0448,0.5964,2.13
2019-04-29 22:30:00,2.20128,0.64204,2.293,0.35808,0.10444,0.373,1.8432,0.5376000000000001,1.92
2019-04-29 23:00:00,1.98048,0.57764,2.063,0.35808,0.10444,0.373,1.6224,0.4732,1.69
2019-04-29 23:30:00,1.776,0.518,1.85,0.3264,0.0952,0.34,1.4496,0.4228,1.51
2019-04-30 00:00:00,1.67136,0.48748,1.741,0.37536,0.10948000000000001,0.391,1.296,0.378,1.35
2019-05-01 00:30:00,1.54656,0.45108000000000004,1.611,0.7305600000000001,0.21308000000000002,0.761,0.8160000000000001,0.23800000000000002,0.85
2019-05-01 01:00:00,1.55424,0.45332000000000006,1.619,0.80544,0.23492000000000002,0.839,0.7488,0.2184,0.78
2019-05-01 01:30:00,1.71456,0.5000800000000001,1.786,0.5625600000000001,0.16408,0.586,1.152,0.336,1.2
2019-05-01 02:00:00,1.9296000000000002,0.5628000000000001,2.01,0.3744,0.1092,0.39,1.5552000000000001,0.4536,1.62
2019-05-01 02:30:00,1.91616,0.55888,1.996,0.40896000000000005,0.11928000000000001,0.426,1.5072,0.43960000000000005,1.57
2019-05-01 03:00:00,1.8528,0.5404,1.9300000000000002,0.46080000000000004,0.13440000000000002,0.48,1.392,0.406,1.45
2019-05-01 03:30:00,1.7990400000000002,0.5247200000000001,1.874,0.48384000000000005,0.14112000000000002,0.504,1.3152,0.3836,1.37
2019-05-01 04:00:00,1.72512,0.50316,1.7970000000000002,0.50592,0.14756000000000002,0.527,1.2192,0.3556,1.27
2019-05-01 04:30:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.4272,0.1246,0.445,1.3056,0.3808,1.3599999999999999
2019-05-01 05:00:00,1.72512,0.50316,1.7970000000000002,0.39072,0.11396,0.40700000000000003,1.3344,0.38920000000000005,1.3900000000000001
2019-05-01 05:30:00,1.9411200000000002,0.56616,2.022,0.30912,0.09016,0.322,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-01 06:00:00,2.06016,0.6008800000000001,2.146,0.32256,0.09408000000000001,0.336,1.7376,0.5068,1.81
2019-05-01 06:30:00,2.4220800000000002,0.7064400000000001,2.523,0.36768,0.10724,0.383,2.0544000000000002,0.5992000000000001,2.14
2019-05-01 07:00:00,2.75328,0.8030400000000001,2.868,0.46848000000000006,0.13664,0.488,2.2848,0.6664,2.38
2019-05-01 07:30:00,2.9798400000000003,0.8691200000000001,3.104,1.05024,0.30632000000000004,1.094,1.9296000000000002,0.5628000000000001,2.01
2019-05-01 08:00:00,3.04224,0.8873200000000001,3.169,1.17024,0.34132,1.219,1.8719999999999999,0.546,1.9500000000000002
2019-05-01 08:30:00,2.95968,0.8632400000000001,3.083,1.90368,0.5552400000000001,1.983,1.056,0.308,1.1
2019-05-01 09:00:00,2.75136,0.8024800000000001,2.866,2.30976,0.6736800000000001,2.406,0.44160000000000005,0.1288,0.46
2019-05-01 09:30:00,3.37344,0.9839200000000001,3.5140000000000002,2.74944,0.8019200000000001,2.864,0.624,0.182,0.65
2019-05-01 10:00:00,3.86688,1.12784,4.028,3.08928,0.9010400000000001,3.218,0.7776000000000001,0.2268,0.81
2019-05-01 10:30:00,4.91808,1.43444,5.123,3.67008,1.07044,3.823,1.248,0.364,1.3
2019-05-01 11:00:00,4.90368,1.43024,5.108,3.55968,1.03824,3.708,1.344,0.392,1.4
2019-05-01 11:30:00,2.48544,0.72492,2.589,1.25664,0.36652,1.309,1.2288000000000001,0.3584,1.28
2019-05-01 12:00:00,4.11744,1.20092,4.289,2.74464,0.8005200000000001,2.859,1.3728,0.40040000000000003,1.43
2019-05-01 12:30:00,5.112,1.491,5.325,3.6336,1.0598,3.785,1.4784000000000002,0.4312,1.54
2019-05-01 13:00:00,3.30432,0.9637600000000001,3.442,2.48832,0.7257600000000001,2.592,0.8160000000000001,0.23800000000000002,0.85
2019-05-01 13:30:00,2.55168,0.74424,2.658,1.13088,0.32984,1.178,1.4208,0.41440000000000005,1.48
2019-05-01 14:00:00,2.76864,0.80752,2.884,1.76064,0.5135200000000001,1.834,1.008,0.294,1.05
2019-05-01 14:30:00,4.29696,1.25328,4.476,3.25056,0.94808,3.386,1.0464,0.3052,1.09
2019-05-01 15:00:00,3.21792,0.9385600000000001,3.352,2.54592,0.7425600000000001,2.652,0.672,0.196,0.7000000000000001
2019-05-01 15:30:00,2.42496,0.70728,2.526,1.8009600000000001,0.5252800000000001,1.876,0.624,0.182,0.65
2019-05-01 16:00:00,2.496,0.728,2.6,1.7472,0.5096,1.82,0.7488,0.2184,0.78
2019-05-01 16:30:00,2.59392,0.75656,2.702,1.05792,0.30856,1.102,1.536,0.448,1.6
2019-05-01 17:00:00,2.71584,0.79212,2.829,0.82464,0.24052,0.859,1.8912,0.5516,1.97
2019-05-01 17:30:00,2.8310400000000002,0.8257200000000001,2.949,0.8150400000000001,0.23772000000000001,0.849,2.016,0.588,2.1
2019-05-01 18:00:00,2.87232,0.8377600000000001,2.992,0.78912,0.23016000000000003,0.8220000000000001,2.0832,0.6076,2.17
2019-05-01 18:30:00,2.73504,0.7977200000000001,2.849,0.73824,0.21532,0.769,1.9968,0.5824,2.08
2019-05-01 19:00:00,2.7196800000000003,0.7932400000000001,2.833,0.6460800000000001,0.18844000000000002,0.673,2.0736,0.6048,2.16
2019-05-01 19:30:00,2.66112,0.7761600000000001,2.7720000000000002,0.48192,0.14056000000000002,0.502,2.1792,0.6356,2.27
2019-05-01 20:00:00,2.61312,0.7621600000000001,2.722,0.38592000000000004,0.11256000000000001,0.402,2.2272,0.6496000000000001,2.32
2019-05-01 20:30:00,2.6294399999999998,0.76692,2.739,0.38304000000000005,0.11172000000000001,0.399,2.2464,0.6552,2.34
