Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-05-01 21:00:00,2.52672,0.7369600000000001,2.632,0.33792000000000005,0.09856000000000001,0.352,2.1888,0.6384000000000001,2.2800000000000002
2019-05-01 21:30:00,2.49984,0.7291200000000001,2.604,0.35904,0.10472000000000001,0.374,2.1408,0.6244000000000001,2.23
2019-05-01 22:00:00,2.2848,0.6664,2.38,0.4032,0.11760000000000001,0.42,1.8816000000000002,0.5488000000000001,1.96
2019-05-01 22:30:00,2.08032,0.6067600000000001,2.167,0.40992,0.11956000000000001,0.427,1.6703999999999999,0.4872,1.74
2019-05-01 23:00:00,1.85952,0.5423600000000001,1.937,0.44832000000000005,0.13076000000000002,0.467,1.4112,0.4116,1.47
2019-05-01 23:30:00,1.59264,0.46452000000000004,1.659,0.5270400000000001,0.15372000000000002,0.549,1.0656,0.3108,1.11
2019-05-02 00:00:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.47712000000000004,0.13916,0.497,0.9888,0.2884,1.03
2019-05-02 00:30:00,1.46688,0.42784000000000005,1.528,0.49728000000000006,0.14504,0.518,0.9696,0.2828,1.01
2019-05-02 01:00:00,1.43904,0.41972000000000004,1.499,0.47904,0.13972,0.499,0.96,0.28,1.0
2019-05-02 01:30:00,1.6214400000000002,0.47292000000000006,1.689,0.5078400000000001,0.14812,0.529,1.1136,0.32480000000000003,1.16
2019-05-02 02:00:00,1.83936,0.5364800000000001,1.916,0.49536,0.14448000000000003,0.516,1.344,0.392,1.4
2019-05-02 02:30:00,1.8345600000000002,0.53508,1.911,0.6249600000000001,0.18228000000000003,0.651,1.2096,0.3528,1.26
2019-05-02 03:00:00,1.81152,0.52836,1.887,0.6595200000000001,0.19236,0.687,1.152,0.336,1.2
2019-05-02 03:30:00,1.74336,0.50848,1.816,0.46656000000000003,0.13608,0.486,1.2768,0.3724,1.33
2019-05-02 04:00:00,1.6800000000000002,0.49,1.75,0.49920000000000003,0.1456,0.52,1.1808,0.34440000000000004,1.23
2019-05-02 04:30:00,1.70784,0.49812000000000006,1.779,0.48864,0.14252,0.509,1.2192,0.3556,1.27
2019-05-02 05:00:00,1.64544,0.47992,1.714,0.47424000000000005,0.13832,0.494,1.1712,0.3416,1.22
2019-05-02 05:30:00,1.76544,0.51492,1.839,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.2192,0.3556,1.27
2019-05-02 06:00:00,1.7875200000000002,0.52136,1.862,0.56832,0.16576000000000002,0.592,1.2192,0.3556,1.27
2019-05-02 06:30:00,2.19744,0.64092,2.289,0.55584,0.16212000000000001,0.579,1.6416,0.4788,1.71
2019-05-02 07:00:00,2.4048,0.7014,2.505,0.84,0.245,0.875,1.5648,0.45640000000000003,1.63
2019-05-02 07:30:00,2.80128,0.8170400000000001,2.918,1.20768,0.35224000000000005,1.258,1.5936,0.46480000000000005,1.6600000000000001
2019-05-02 08:00:00,2.7984,0.8162,2.915,1.6272,0.4746,1.695,1.1712,0.3416,1.22
2019-05-02 08:30:00,2.84736,0.8304800000000001,2.966,2.30976,0.6736800000000001,2.406,0.5376000000000001,0.1568,0.56
2019-05-02 09:00:00,3.56832,1.04076,3.717,2.9443200000000003,0.8587600000000001,3.067,0.624,0.182,0.65
2019-05-02 09:30:00,3.9532800000000003,1.15304,4.118,2.99328,0.87304,3.118,0.96,0.28,1.0
2019-05-02 10:00:00,4.90272,1.42996,5.107,3.47232,1.01276,3.617,1.4304000000000001,0.4172,1.49
2019-05-02 10:30:00,3.44736,1.00548,3.591,2.65056,0.7730800000000001,2.761,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-02 11:00:00,3.63936,1.06148,3.791,2.62176,0.76468,2.731,1.0176,0.2968,1.06
2019-05-02 11:30:00,2.952,0.861,3.075,2.0784,0.6062000000000001,2.165,0.8736,0.2548,0.91
2019-05-02 12:00:00,3.38688,0.98784,3.528,2.6956800000000003,0.78624,2.808,0.6912,0.2016,0.72
2019-05-02 12:30:00,2.80032,0.81676,2.917,2.01312,0.58716,2.097,0.7872,0.2296,0.8200000000000001
2019-05-02 13:00:00,3.06336,0.89348,3.191,1.7097600000000002,0.49868000000000007,1.7810000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-02 13:30:00,2.81856,0.82208,2.936,1.64736,0.48048,1.716,1.1712,0.3416,1.22
2019-05-02 14:00:00,2.7782400000000003,0.81032,2.894,2.02944,0.59192,2.114,0.7488,0.2184,0.78
2019-05-02 14:30:00,2.5968,0.7574000000000001,2.705,1.0896,0.3178,1.135,1.5072,0.43960000000000005,1.57
2019-05-02 15:00:00,4.36416,1.27288,4.546,3.17376,0.9256800000000001,3.306,1.1904,0.3472,1.24
2019-05-02 15:30:00,3.97728,1.16004,4.143,3.00768,0.87724,3.133,0.9696,0.2828,1.01
2019-05-02 16:00:00,2.3808,0.6944,2.48,0.9408000000000001,0.27440000000000003,0.98,1.44,0.42,1.5
2019-05-02 16:30:00,2.90592,0.8475600000000001,3.027,1.41792,0.41356000000000004,1.477,1.488,0.434,1.55
2019-05-02 17:00:00,3.12864,0.9125200000000001,3.259,2.01504,0.58772,2.099,1.1136,0.32480000000000003,1.16
2019-05-02 17:30:00,2.82336,0.8234800000000001,2.941,1.7577600000000002,0.51268,1.831,1.0656,0.3108,1.11
2019-05-02 18:00:00,2.73696,0.7982800000000001,2.851,0.8841600000000001,0.25788,0.921,1.8528,0.5404,1.9300000000000002
2019-05-02 18:30:00,2.78784,0.8131200000000001,2.904,0.32064000000000004,0.09352,0.334,2.4672,0.7196,2.5700000000000003
2019-05-02 19:00:00,2.76096,0.8052800000000001,2.876,0.28416,0.08288000000000001,0.296,2.4768,0.7224,2.58
2019-05-02 19:30:00,2.62272,0.7649600000000001,2.732,0.48192,0.14056000000000002,0.502,2.1408,0.6244000000000001,2.23
2019-05-02 20:00:00,2.616,0.763,2.725,0.2544,0.0742,0.265,2.3616,0.6888000000000001,2.46
2019-05-02 20:30:00,2.5776,0.7518,2.685,0.1872,0.0546,0.195,2.3904,0.6972,2.49
2019-05-02 21:00:00,2.52,0.735,2.625,0.2544,0.0742,0.265,2.2656,0.6608,2.36
2019-05-02 21:30:00,2.59296,0.7562800000000001,2.701,0.12576,0.036680000000000004,0.131,2.4672,0.7196,2.5700000000000003
2019-05-02 22:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.17856000000000002,0.05208,0.186,2.208,0.644,2.3
2019-05-02 22:30:00,2.16768,0.63224,2.258,0.23808,0.06944,0.248,1.9296000000000002,0.5628000000000001,2.01
2019-05-02 23:00:00,1.9296000000000002,0.5628000000000001,2.01,0.23040000000000002,0.06720000000000001,0.24,1.6992,0.49560000000000004,1.77
2019-05-02 23:30:00,1.6992,0.49560000000000004,1.77,0.23040000000000002,0.06720000000000001,0.24,1.4688,0.4284,1.53
2019-05-03 00:00:00,1.59456,0.46508000000000005,1.661,0.27936,0.08148000000000001,0.291,1.3152,0.3836,1.37
2019-05-03 00:30:00,1.55904,0.45472,1.624,0.26304,0.07672000000000001,0.274,1.296,0.378,1.35
2019-05-03 01:00:00,1.4976,0.4368,1.56,0.2592,0.0756,0.27,1.2384,0.3612,1.29
2019-05-03 01:30:00,1.73088,0.5048400000000001,1.803,0.23328000000000002,0.06804,0.243,1.4976,0.4368,1.56
2019-05-03 02:00:00,1.9104,0.5572,1.99,0.24960000000000002,0.0728,0.26,1.6608,0.4844,1.73
2019-05-03 02:30:00,1.93056,0.56308,2.011,0.24096,0.07028000000000001,0.251,1.6896,0.4928,1.76
2019-05-03 03:00:00,1.8576000000000001,0.5418000000000001,1.935,0.24480000000000002,0.0714,0.255,1.6128,0.47040000000000004,1.6800000000000002
2019-05-03 03:30:00,1.79616,0.52388,1.871,0.20256000000000002,0.05908000000000001,0.211,1.5936,0.46480000000000005,1.6600000000000001
2019-05-03 04:00:00,1.7635200000000002,0.51436,1.837,0.22752000000000003,0.06636,0.23700000000000002,1.536,0.448,1.6
2019-05-03 04:30:00,1.75584,0.51212,1.8290000000000002,0.22944,0.06692000000000001,0.23900000000000002,1.5264,0.44520000000000004,1.5899999999999999
2019-05-03 05:00:00,1.76544,0.51492,1.839,0.22944,0.06692000000000001,0.23900000000000002,1.536,0.448,1.6
2019-05-03 05:30:00,1.9488,0.5684,2.03,0.23040000000000002,0.06720000000000001,0.24,1.7184,0.5012,1.79
2019-05-03 06:00:00,2.016,0.588,2.1,0.23040000000000002,0.06720000000000001,0.24,1.7856,0.5208,1.8599999999999999
2019-05-03 06:30:00,2.34432,0.68376,2.442,0.25152,0.07336000000000001,0.262,2.0928,0.6104,2.18
2019-05-03 07:00:00,2.7408,0.7994,2.855,0.4368,0.1274,0.455,2.304,0.672,2.4
2019-05-03 07:30:00,3.0864,0.9002,3.215,0.5616,0.1638,0.585,2.5248,0.7364,2.63
2019-05-03 08:00:00,3.33792,0.9735600000000001,3.477,0.64992,0.18956,0.677,2.688,0.784,2.8
2019-05-03 08:30:00,3.3072,0.9646,3.445,0.744,0.217,0.775,2.5632,0.7476,2.67
2019-05-03 09:00:00,3.23904,0.9447200000000001,3.374,0.7334400000000001,0.21392000000000003,0.764,2.5056000000000003,0.7308,2.61
2019-05-03 09:30:00,3.21216,0.93688,3.346,0.9081600000000001,0.26488,0.9460000000000001,2.304,0.672,2.4
2019-05-03 10:00:00,3.3072,0.9646,3.445,0.888,0.259,0.925,2.4192,0.7056,2.52
2019-05-03 10:30:00,3.30912,0.9651600000000001,3.447,0.92832,0.27076,0.967,2.3808,0.6944,2.48
2019-05-03 11:00:00,3.16704,0.9237200000000001,3.299,1.07424,0.31332000000000004,1.119,2.0928,0.6104,2.18
2019-05-03 11:30:00,3.21216,0.93688,3.346,0.9465600000000001,0.27608000000000005,0.986,2.2656,0.6608,2.36
2019-05-03 12:00:00,3.16992,0.92456,3.302,1.18272,0.34496000000000004,1.232,1.9872,0.5796,2.07
2019-05-03 12:30:00,3.1574400000000002,0.9209200000000001,3.289,1.09344,0.31892000000000004,1.139,2.064,0.602,2.15
2019-05-03 13:00:00,3.03456,0.8850800000000001,3.161,1.08576,0.31668,1.131,1.9488,0.5684,2.03
2019-05-03 13:30:00,3.03648,0.8856400000000001,3.163,1.75008,0.51044,1.823,1.2864,0.37520000000000003,1.34
2019-05-03 14:00:00,3.02688,0.8828400000000001,3.153,1.16448,0.33964000000000005,1.213,1.8624,0.5432,1.94
2019-05-03 14:30:00,3.01056,0.8780800000000001,3.136,1.97376,0.5756800000000001,2.056,1.0368,0.3024,1.08
2019-05-03 15:00:00,2.96736,0.86548,3.091,1.52736,0.44548000000000004,1.591,1.44,0.42,1.5
2019-05-03 15:30:00,2.8272,0.8246,2.9450000000000003,1.3392,0.3906,1.395,1.488,0.434,1.55
2019-05-03 16:00:00,2.80512,0.8181600000000001,2.922,0.84672,0.24696,0.882,1.9584000000000001,0.5712,2.04
2019-05-03 16:30:00,2.91264,0.84952,3.034,1.08864,0.31752,1.134,1.824,0.532,1.9
2019-05-03 17:00:00,3.00576,0.8766800000000001,3.1310000000000002,0.9513600000000001,0.27748,0.991,2.0544000000000002,0.5992000000000001,2.14
2019-05-03 17:30:00,3.06912,0.8951600000000001,3.197,0.8995200000000001,0.26236000000000004,0.937,2.1696,0.6328,2.26
2019-05-03 18:00:00,3.06528,0.8940400000000001,3.193,0.67488,0.19684000000000001,0.7030000000000001,2.3904,0.6972,2.49
2019-05-03 18:30:00,3.11904,0.9097200000000001,3.249,0.5270400000000001,0.15372000000000002,0.549,2.592,0.756,2.7
2019-05-03 19:00:00,3.02304,0.8817200000000001,3.149,0.45984,0.13412000000000002,0.47900000000000004,2.5632,0.7476,2.67
2019-05-03 19:30:00,2.952,0.861,3.075,0.4272,0.1246,0.445,2.5248,0.7364,2.63
2019-05-03 20:00:00,2.8224,0.8232,2.94,0.4032,0.11760000000000001,0.42,2.4192,0.7056,2.52
2019-05-03 20:30:00,2.7907200000000003,0.81396,2.907,0.37152,0.10836000000000001,0.387,2.4192,0.7056,2.52
2019-05-03 21:00:00,2.7667200000000003,0.80696,2.882,0.32832,0.09576000000000001,0.342,2.4384,0.7112,2.54
2019-05-03 21:30:00,2.7744,0.8092,2.89,0.3168,0.09240000000000001,0.33,2.4576000000000002,0.7168,2.56
2019-05-03 22:00:00,2.61024,0.7613200000000001,2.719,0.37344000000000005,0.10892,0.389,2.2368,0.6524,2.33
2019-05-03 22:30:00,2.3472,0.6846,2.445,0.38880000000000003,0.1134,0.405,1.9584000000000001,0.5712,2.04
2019-05-03 23:00:00,2.12352,0.61936,2.212,0.5107200000000001,0.14896,0.532,1.6128,0.47040000000000004,1.6800000000000002
2019-05-03 23:30:00,1.8585600000000002,0.54208,1.936,0.69696,0.20328000000000002,0.726,1.1616,0.3388,1.21
2019-05-04 00:00:00,1.70304,0.49672000000000005,1.774,0.52224,0.15232,0.544,1.1808,0.34440000000000004,1.23
2019-05-04 00:30:00,1.7222400000000002,0.50232,1.794,0.44544000000000006,0.12992,0.464,1.2768,0.3724,1.33
2019-05-04 01:00:00,1.6512,0.48160000000000003,1.72,0.48,0.14,0.5,1.1712,0.3416,1.22
2019-05-04 01:30:00,1.8940800000000002,0.55244,1.9729999999999999,0.6460800000000001,0.18844000000000002,0.673,1.248,0.364,1.3
2019-05-04 02:00:00,2.1456,0.6258,2.235,0.9936,0.2898,1.035,1.152,0.336,1.2
2019-05-04 02:30:00,2.17344,0.63392,2.2640000000000002,0.96384,0.28112000000000004,1.004,1.2096,0.3528,1.26
2019-05-04 03:00:00,2.17344,0.63392,2.2640000000000002,0.80064,0.23352,0.834,1.3728,0.40040000000000003,1.43
2019-05-04 03:30:00,2.17248,0.6336400000000001,2.263,0.9724800000000001,0.28364,1.013,1.2,0.35000000000000003,1.25
2019-05-04 04:00:00,2.08416,0.6078800000000001,2.171,0.98016,0.28588,1.021,1.104,0.322,1.15
2019-05-04 04:30:00,2.09376,0.61068,2.181,0.6921600000000001,0.20188,0.721,1.4016,0.4088,1.46
2019-05-04 05:00:00,2.03712,0.59416,2.122,0.9619200000000001,0.28056000000000003,1.002,1.0752,0.3136,1.12
2019-05-04 05:30:00,2.016,0.588,2.1,0.7488,0.2184,0.78,1.2671999999999999,0.36960000000000004,1.32
2019-05-04 06:00:00,2.04192,0.5955600000000001,2.127,0.8419200000000001,0.24556000000000003,0.877,1.2,0.35000000000000003,1.25
2019-05-04 06:30:00,2.0976,0.6118,2.185,0.9648,0.28140000000000004,1.005,1.1328,0.3304,1.18
2019-05-04 07:00:00,2.1888,0.6384000000000001,2.2800000000000002,1.2576,0.3668,1.31,0.9312,0.2716,0.97
2019-05-04 07:30:00,2.4768,0.7224,2.58,2.0256,0.5908,2.11,0.45120000000000005,0.1316,0.47000000000000003
2019-05-04 08:00:00,3.0144,0.8792000000000001,3.14,2.5824,0.7532,2.69,0.432,0.126,0.45
2019-05-04 08:30:00,4.17792,1.21856,4.352,3.24672,0.94696,3.382,0.9312,0.2716,0.97
2019-05-04 09:00:00,5.55552,1.62036,5.787,3.88512,1.13316,4.047,1.6703999999999999,0.4872,1.74
2019-05-04 09:30:00,5.2896,1.5428000000000002,5.51,3.7248,1.0864,3.88,1.5648,0.45640000000000003,1.63
2019-05-04 10:00:00,5.61408,1.63744,5.848,3.81888,1.11384,3.9779999999999998,1.7952,0.5236000000000001,1.87
2019-05-04 10:30:00,5.44416,1.5878800000000002,5.671,3.67776,1.07268,3.831,1.7664,0.5152,1.8399999999999999
2019-05-04 11:00:00,5.9232,1.7276,6.17,3.9168000000000003,1.1424,4.08,2.0064,0.5852,2.09
2019-05-04 11:30:00,7.31808,2.13444,7.623,4.54368,1.32524,4.733,2.7744,0.8092,2.89
2019-05-04 12:00:00,6.3072,1.8396,6.57,4.0416,1.1788,4.21,2.2656,0.6608,2.36
2019-05-04 12:30:00,5.9241600000000005,1.72788,6.171,3.86016,1.12588,4.021,2.064,0.602,2.15
2019-05-04 13:00:00,5.94336,1.7334800000000001,6.191,3.95616,1.15388,4.121,1.9872,0.5796,2.07
2019-05-04 13:30:00,7.88832,2.30076,8.217,4.72032,1.37676,4.917,3.168,0.924,3.3
2019-05-04 14:00:00,3.68736,1.07548,3.841,2.69856,0.7870800000000001,2.811,0.9888,0.2884,1.03
2019-05-04 14:30:00,5.49984,1.60412,5.729,3.61824,1.05532,3.769,1.8816000000000002,0.5488000000000001,1.96
2019-05-04 15:00:00,6.62304,1.93172,6.899,4.19424,1.22332,4.369,2.4288,0.7084,2.5300000000000002
2019-05-04 15:30:00,6.31392,1.84156,6.577,4.02912,1.17516,4.197,2.2848,0.6664,2.38
2019-05-04 16:00:00,5.03712,1.46916,5.247,3.41472,0.9959600000000001,3.557,1.6224,0.4732,1.69
2019-05-04 16:30:00,5.92032,1.72676,6.167,3.9043200000000002,1.13876,4.067,2.016,0.588,2.1
2019-05-04 17:00:00,5.77056,1.68308,6.011,3.90816,1.13988,4.071,1.8624,0.5432,1.94
2019-05-04 17:30:00,4.25376,1.24068,4.431,3.19776,0.9326800000000001,3.331,1.056,0.308,1.1
2019-05-04 18:00:00,3.62208,1.05644,3.773,2.9212800000000003,0.85204,3.043,0.7008,0.2044,0.73
2019-05-04 18:30:00,3.2976,0.9618000000000001,3.435,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.5664,0.1652,0.59
2019-05-04 19:00:00,2.6016,0.7588,2.71,2.0928,0.6104,2.18,0.5088,0.1484,0.53
2019-05-04 19:30:00,2.57952,0.75236,2.6870000000000003,1.83072,0.53396,1.907,0.7488,0.2184,0.78
2019-05-04 20:00:00,2.5411200000000003,0.74116,2.6470000000000002,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.8544,0.2492,0.89
2019-05-04 20:30:00,2.52288,0.73584,2.628,1.30368,0.38024,1.358,1.2192,0.3556,1.27
2019-05-04 21:00:00,2.56896,0.7492800000000001,2.676,0.9753600000000001,0.28448,1.016,1.5936,0.46480000000000005,1.6600000000000001
2019-05-04 21:30:00,2.69952,0.7873600000000001,2.8120000000000003,0.64512,0.18816000000000002,0.672,2.0544000000000002,0.5992000000000001,2.14
2019-05-04 22:00:00,2.616,0.763,2.725,0.5328,0.1554,0.555,2.0832,0.6076,2.17
2019-05-04 22:30:00,2.38368,0.6952400000000001,2.483,0.67488,0.19684000000000001,0.7030000000000001,1.7088,0.4984,1.78
2019-05-04 23:00:00,2.13888,0.6238400000000001,2.228,0.45888,0.13384000000000001,0.47800000000000004,1.6800000000000002,0.49,1.75
2019-05-04 23:30:00,1.90368,0.5552400000000001,1.983,0.56928,0.16604000000000002,0.593,1.3344,0.38920000000000005,1.3900000000000001
2019-05-05 00:00:00,1.76448,0.5146400000000001,1.838,0.41088,0.11984000000000002,0.428,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-05 00:30:00,1.6992,0.49560000000000004,1.77,0.48960000000000004,0.1428,0.51,1.2096,0.3528,1.26
2019-05-05 01:00:00,1.6627200000000002,0.48496000000000006,1.732,0.72192,0.21056000000000002,0.752,0.9408000000000001,0.27440000000000003,0.98
2019-05-05 01:30:00,1.92,0.56,2.0,0.6336,0.18480000000000002,0.66,1.2864,0.37520000000000003,1.34
2019-05-05 02:00:00,2.0976,0.6118,2.185,0.6288,0.1834,0.655,1.4688,0.4284,1.53
2019-05-05 02:30:00,2.16384,0.63112,2.254,0.6470400000000001,0.18872000000000003,0.674,1.5168,0.4424,1.58
2019-05-05 03:00:00,2.15232,0.6277600000000001,2.242,0.64512,0.18816000000000002,0.672,1.5072,0.43960000000000005,1.57
2019-05-05 03:30:00,2.11584,0.61712,2.204,0.6470400000000001,0.18872000000000003,0.674,1.4688,0.4284,1.53
2019-05-05 04:00:00,2.03136,0.59248,2.116,0.7257600000000001,0.21168,0.756,1.3056,0.3808,1.3599999999999999
2019-05-05 04:30:00,1.99872,0.58296,2.082,0.7603200000000001,0.22176,0.792,1.2384,0.3612,1.29
2019-05-05 05:00:00,1.9939200000000001,0.5815600000000001,2.077,0.54432,0.15876,0.5670000000000001,1.4496,0.4228,1.51
2019-05-05 05:30:00,1.98432,0.57876,2.067,0.5347200000000001,0.15596000000000002,0.557,1.4496,0.4228,1.51
2019-05-05 06:00:00,1.9584000000000001,0.5712,2.04,0.5376000000000001,0.1568,0.56,1.4208,0.41440000000000005,1.48
2019-05-05 06:30:00,2.0112,0.5866,2.095,0.5616,0.1638,0.585,1.4496,0.4228,1.51
2019-05-05 07:00:00,2.1264,0.6202000000000001,2.215,0.6768000000000001,0.19740000000000002,0.705,1.4496,0.4228,1.51
2019-05-05 07:30:00,2.2224,0.6482,2.315,0.8112,0.2366,0.845,1.4112,0.4116,1.47
2019-05-05 08:00:00,2.35584,0.6871200000000001,2.454,0.8966400000000001,0.26152000000000003,0.934,1.4592,0.42560000000000003,1.52
2019-05-05 08:30:00,2.38176,0.6946800000000001,2.481,1.23936,0.36148,1.291,1.1424,0.3332,1.19
2019-05-05 09:00:00,2.43168,0.7092400000000001,2.533,1.27008,0.37044000000000005,1.323,1.1616,0.3388,1.21
2019-05-05 09:30:00,2.41632,0.70476,2.517,1.48512,0.43316000000000004,1.5470000000000002,0.9312,0.2716,0.97
2019-05-05 10:00:00,2.44128,0.71204,2.543,1.8460800000000002,0.53844,1.923,0.5952000000000001,0.1736,0.62
2019-05-05 10:30:00,2.4432,0.7126,2.545,1.896,0.553,1.975,0.5472,0.15960000000000002,0.5700000000000001
2019-05-05 11:00:00,2.8732800000000003,0.8380400000000001,2.993,2.48928,0.72604,2.593,0.384,0.112,0.4
2019-05-05 11:30:00,4.28544,1.24992,4.464,3.19104,0.9307200000000001,3.324,1.0944,0.31920000000000004,1.1400000000000001
2019-05-05 12:00:00,2.5968,0.7574000000000001,2.705,2.0784,0.6062000000000001,2.165,0.5184,0.1512,0.54
2019-05-05 12:30:00,3.01536,0.87948,3.141,2.50656,0.7310800000000001,2.6109999999999998,0.5088,0.1484,0.53
2019-05-05 13:00:00,4.40352,1.28436,4.587,3.20352,0.9343600000000001,3.337,1.2,0.35000000000000003,1.25
2019-05-05 13:30:00,4.46016,1.30088,4.646,3.16416,0.92288,3.296,1.296,0.378,1.35
2019-05-05 14:00:00,5.01792,1.46356,5.227,3.41472,0.9959600000000001,3.557,1.6032000000000002,0.4676,1.67
2019-05-05 14:30:00,2.64288,0.7708400000000001,2.753,1.9708800000000002,0.57484,2.053,0.672,0.196,0.7000000000000001
2019-05-05 15:00:00,2.31648,0.67564,2.4130000000000003,1.43328,0.41804,1.4929999999999999,0.8832000000000001,0.2576,0.92
2019-05-05 15:30:00,2.3510400000000002,0.6857200000000001,2.449,1.28544,0.37492000000000003,1.339,1.0656,0.3108,1.11
2019-05-05 16:00:00,2.4528,0.7154,2.555,1.0608,0.3094,1.105,1.392,0.406,1.45
2019-05-05 16:30:00,2.66592,0.77756,2.777,1.16832,0.34076,1.217,1.4976,0.4368,1.56
2019-05-05 17:00:00,2.79744,0.8159200000000001,2.914,0.7718400000000001,0.22512000000000001,0.804,2.0256,0.5908,2.11
2019-05-05 17:30:00,2.96064,0.8635200000000001,3.084,1.08864,0.31752,1.134,1.8719999999999999,0.546,1.9500000000000002
2019-05-05 18:00:00,3.1344,0.9142,3.265,2.7119999999999997,0.791,2.825,0.4224,0.1232,0.44
2019-05-05 18:30:00,2.43744,0.7109200000000001,2.539,1.9286400000000001,0.56252,2.009,0.5088,0.1484,0.53
2019-05-05 19:00:00,2.42304,0.70672,2.524,1.73184,0.50512,1.804,0.6912,0.2016,0.72
2019-05-05 19:30:00,2.36832,0.69076,2.467,1.52352,0.44436000000000003,1.587,0.8448,0.2464,0.88
2019-05-05 20:00:00,2.27616,0.66388,2.371,1.20096,0.35028000000000004,1.251,1.0752,0.3136,1.12
2019-05-05 20:30:00,2.33376,0.6806800000000001,2.431,1.03776,0.30268,1.081,1.296,0.378,1.35
2019-05-05 21:00:00,2.47392,0.7215600000000001,2.577,0.8323200000000001,0.24276000000000003,0.867,1.6416,0.4788,1.71
2019-05-05 21:30:00,2.62848,0.7666400000000001,2.738,0.61248,0.17864000000000002,0.638,2.016,0.588,2.1
2019-05-05 22:00:00,2.4816000000000003,0.7238,2.585,0.744,0.217,0.775,1.7376,0.5068,1.81
2019-05-05 22:30:00,2.32224,0.67732,2.419,0.7766400000000001,0.22652000000000003,0.809,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-05 23:00:00,2.16,0.63,2.25,1.008,0.294,1.05,1.152,0.336,1.2
2019-05-05 23:30:00,1.90368,0.5552400000000001,1.983,1.01088,0.29484000000000005,1.053,0.8928,0.2604,0.93
2019-05-06 00:00:00,1.752,0.511,1.8250000000000002,0.9264,0.2702,0.965,0.8256,0.24080000000000001,0.86
2019-05-06 00:30:00,1.7155200000000002,0.50036,1.787,0.6307200000000001,0.18396,0.657,1.0848,0.3164,1.13
2019-05-06 01:00:00,1.70304,0.49672000000000005,1.774,0.6278400000000001,0.18312,0.654,1.0752,0.3136,1.12
2019-05-06 01:30:00,1.96224,0.57232,2.044,0.76224,0.22232000000000002,0.794,1.2,0.35000000000000003,1.25
2019-05-06 02:00:00,2.15712,0.62916,2.247,0.5155200000000001,0.15036000000000002,0.537,1.6416,0.4788,1.71
2019-05-06 02:30:00,2.20704,0.6437200000000001,2.299,0.84384,0.24612000000000003,0.879,1.3632,0.3976,1.42
2019-05-06 03:00:00,2.1216,0.6188,2.21,0.8256,0.24080000000000001,0.86,1.296,0.378,1.35
2019-05-06 03:30:00,2.08992,0.6095600000000001,2.177,0.8803200000000001,0.25676000000000004,0.917,1.2096,0.3528,1.26
2019-05-06 04:00:00,2.01312,0.58716,2.097,0.76512,0.22316000000000003,0.797,1.248,0.364,1.3
2019-05-06 04:30:00,1.96128,0.57204,2.043,0.7228800000000001,0.21084000000000003,0.753,1.2384,0.3612,1.29
2019-05-06 05:00:00,1.9171200000000002,0.55916,1.9969999999999999,0.5539200000000001,0.16156,0.577,1.3632,0.3976,1.42
2019-05-06 05:30:00,1.96608,0.5734400000000001,2.048,0.40128,0.11704,0.418,1.5648,0.45640000000000003,1.63
2019-05-06 06:00:00,1.91328,0.5580400000000001,1.9929999999999999,0.45408000000000004,0.13244,0.47300000000000003,1.4592,0.42560000000000003,1.52
2019-05-06 06:30:00,2.01024,0.5863200000000001,2.094,0.59904,0.17472000000000001,0.624,1.4112,0.4116,1.47
2019-05-06 07:00:00,2.12352,0.61936,2.212,0.6931200000000001,0.20216,0.722,1.4304000000000001,0.4172,1.49
2019-05-06 07:30:00,2.23968,0.65324,2.333,0.89568,0.26124,0.933,1.344,0.392,1.4
2019-05-06 08:00:00,2.34816,0.68488,2.446,1.03296,0.30128000000000005,1.076,1.3152,0.3836,1.37
2019-05-06 08:30:00,2.67552,0.78036,2.787,1.87872,0.54796,1.957,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-06 09:00:00,4.00416,1.16788,4.171,3.02496,0.8822800000000001,3.151,0.9792000000000001,0.2856,1.02
2019-05-06 09:30:00,4.76256,1.38908,4.961,3.4185600000000003,0.9970800000000001,3.561,1.344,0.392,1.4
2019-05-06 10:00:00,4.91232,1.43276,5.117,3.41472,0.9959600000000001,3.557,1.4976,0.4368,1.56
2019-05-06 10:30:00,2.70912,0.7901600000000001,2.822,2.20032,0.64176,2.292,0.5088,0.1484,0.53
2019-05-06 11:00:00,2.36352,0.6893600000000001,2.462,1.74912,0.5101600000000001,1.822,0.6144000000000001,0.1792,0.64
2019-05-06 11:30:00,2.11584,0.61712,2.204,1.64544,0.47992,1.714,0.47040000000000004,0.13720000000000002,0.49
2019-05-06 12:00:00,2.27904,0.6647200000000001,2.374,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.6816,0.1988,0.71
2019-05-06 12:30:00,2.328,0.679,2.425,1.896,0.553,1.975,0.432,0.126,0.45
2019-05-06 13:00:00,2.32128,0.6770400000000001,2.418,1.87968,0.5482400000000001,1.9580000000000002,0.44160000000000005,0.1288,0.46
2019-05-06 13:30:00,2.29056,0.66808,2.386,1.51296,0.44128000000000006,1.576,0.7776000000000001,0.2268,0.81
2019-05-06 14:00:00,2.27616,0.66388,2.371,1.32576,0.38668,1.381,0.9504,0.2772,0.99
2019-05-06 14:30:00,2.38848,0.69664,2.488,1.8988800000000001,0.55384,1.978,0.48960000000000004,0.1428,0.51
2019-05-06 15:00:00,2.49216,0.7268800000000001,2.596,2.13696,0.6232800000000001,2.226,0.3552,0.10360000000000001,0.37
2019-05-06 15:30:00,2.33472,0.68096,2.432,1.4131200000000002,0.41216,1.472,0.9216000000000001,0.26880000000000004,0.96
2019-05-06 16:00:00,2.40576,0.7016800000000001,2.5060000000000002,1.51296,0.44128000000000006,1.576,0.8928,0.2604,0.93
2019-05-06 16:30:00,2.56032,0.7467600000000001,2.667,1.9651200000000002,0.57316,2.047,0.5952000000000001,0.1736,0.62
2019-05-06 17:00:00,2.6476800000000003,0.77224,2.758,1.33248,0.38864000000000004,1.388,1.3152,0.3836,1.37
2019-05-06 17:30:00,2.86368,0.8352400000000001,2.983,1.57728,0.46004000000000006,1.643,1.2864,0.37520000000000003,1.34
2019-05-06 18:00:00,2.7552,0.8036000000000001,2.87,1.584,0.462,1.65,1.1712,0.3416,1.22
2019-05-06 18:30:00,2.72256,0.7940800000000001,2.836,1.31136,0.38248000000000004,1.366,1.4112,0.4116,1.47
2019-05-06 19:00:00,2.70528,0.7890400000000001,2.818,0.99648,0.29064,1.038,1.7088,0.4984,1.78
2019-05-06 19:30:00,2.77728,0.8100400000000001,2.893,0.6460800000000001,0.18844000000000002,0.673,2.1312,0.6216,2.22
2019-05-06 20:00:00,2.71392,0.79156,2.827,0.45792000000000005,0.13356,0.47700000000000004,2.2560000000000002,0.658,2.35
2019-05-06 20:30:00,2.69856,0.7870800000000001,2.811,0.38496,0.11228,0.401,2.3136,0.6748000000000001,2.41
2019-05-06 21:00:00,2.7168,0.7924,2.83,0.3744,0.1092,0.39,2.3424,0.6832,2.44
2019-05-06 21:30:00,2.6716800000000003,0.77924,2.783,0.36768,0.10724,0.383,2.304,0.672,2.4
2019-05-06 22:00:00,2.48256,0.7240800000000001,2.586,0.37056000000000006,0.10808000000000001,0.386,2.112,0.616,2.2
2019-05-06 22:30:00,2.29056,0.66808,2.386,0.32256,0.09408000000000001,0.336,1.968,0.5740000000000001,2.05
2019-05-06 23:00:00,2.0112,0.5866,2.095,0.312,0.091,0.325,1.6992,0.49560000000000004,1.77
2019-05-06 23:30:00,1.76736,0.51548,1.841,0.34656000000000003,0.10108,0.361,1.4208,0.41440000000000005,1.48
2019-05-07 00:00:00,1.68864,0.49252,1.759,0.36384000000000005,0.10612,0.379,1.3248,0.3864,1.38
2019-05-07 00:30:00,1.65888,0.48384000000000005,1.728,0.36288000000000004,0.10584,0.378,1.296,0.378,1.35
2019-05-07 01:00:00,1.59264,0.46452000000000004,1.659,0.36384000000000005,0.10612,0.379,1.2288000000000001,0.3584,1.28
2019-05-07 01:30:00,1.87104,0.5457200000000001,1.949,0.36384000000000005,0.10612,0.379,1.5072,0.43960000000000005,1.57
2019-05-07 02:00:00,2.11104,0.61572,2.199,0.36384000000000005,0.10612,0.379,1.7472,0.5096,1.82
2019-05-07 02:30:00,2.1494400000000002,0.62692,2.239,0.36384000000000005,0.10612,0.379,1.7856,0.5208,1.8599999999999999
2019-05-07 03:00:00,2.13024,0.6213200000000001,2.219,0.36384000000000005,0.10612,0.379,1.7664,0.5152,1.8399999999999999
2019-05-07 03:30:00,2.12064,0.6185200000000001,2.209,0.36384000000000005,0.10612,0.379,1.7568000000000001,0.5124000000000001,1.83
2019-05-07 04:00:00,1.99584,0.5821200000000001,2.079,0.36384000000000005,0.10612,0.379,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-07 04:30:00,1.99584,0.5821200000000001,2.079,0.32544,0.09492,0.339,1.6703999999999999,0.4872,1.74
2019-05-07 05:00:00,2.0112,0.5866,2.095,0.3216,0.09380000000000001,0.335,1.6896,0.4928,1.76
2019-05-07 05:30:00,2.05152,0.59836,2.137,0.34272,0.09996000000000001,0.357,1.7088,0.4984,1.78
2019-05-07 06:00:00,2.13408,0.6224400000000001,2.223,0.45408000000000004,0.13244,0.47300000000000003,1.6800000000000002,0.49,1.75
2019-05-07 06:30:00,2.48352,0.72436,2.5869999999999997,0.5539200000000001,0.16156,0.577,1.9296000000000002,0.5628000000000001,2.01
2019-05-07 07:00:00,2.8137600000000003,0.8206800000000001,2.931,0.67296,0.19628,0.7010000000000001,2.1408,0.6244000000000001,2.23
2019-05-07 07:30:00,3.17952,0.9273600000000001,3.312,0.99072,0.28896000000000005,1.032,2.1888,0.6384000000000001,2.2800000000000002
2019-05-07 08:00:00,3.3744,0.9842000000000001,3.515,0.9744,0.2842,1.015,2.4,0.7000000000000001,2.5
2019-05-07 08:30:00,3.3216,0.9688,3.46,1.5648,0.45640000000000003,1.63,1.7568000000000001,0.5124000000000001,1.83
2019-05-07 09:00:00,3.03168,0.88424,3.158,2.32128,0.6770400000000001,2.418,0.7104,0.20720000000000002,0.74
2019-05-07 09:30:00,3.56256,1.03908,3.711,3.11136,0.9074800000000001,3.241,0.45120000000000005,0.1316,0.47000000000000003
2019-05-07 10:00:00,2.8704,0.8372,2.99,1.7856,0.5208,1.8599999999999999,1.0848,0.3164,1.13
2019-05-07 10:30:00,3.24864,0.94752,3.384,2.87424,0.8383200000000001,2.9939999999999998,0.3744,0.1092,0.39
2019-05-07 11:00:00,3.7584,1.0962,3.915,3.0864,0.9002,3.215,0.672,0.196,0.7000000000000001
2019-05-07 11:30:00,3.53184,1.03012,3.6790000000000003,2.71584,0.79212,2.829,0.8160000000000001,0.23800000000000002,0.85
2019-05-07 12:00:00,2.72544,0.7949200000000001,2.839,2.26464,0.6605200000000001,2.359,0.46080000000000004,0.13440000000000002,0.48
2019-05-07 12:30:00,3.02688,0.8828400000000001,3.153,2.29728,0.6700400000000001,2.393,0.7296,0.21280000000000002,0.76
2019-05-07 13:00:00,4.04064,1.17852,4.209,3.19584,0.9321200000000001,3.329,0.8448,0.2464,0.88
2019-05-07 13:30:00,2.66496,0.7772800000000001,2.776,2.22336,0.6484800000000001,2.316,0.44160000000000005,0.1288,0.46
2019-05-07 14:00:00,2.73696,0.7982800000000001,2.851,1.8633600000000001,0.5434800000000001,1.941,0.8736,0.2548,0.91
2019-05-07 14:30:00,2.89056,0.84308,3.011,2.42976,0.7086800000000001,2.531,0.46080000000000004,0.13440000000000002,0.48
2019-05-07 15:00:00,2.80416,0.81788,2.9210000000000003,2.56416,0.7478800000000001,2.6710000000000003,0.24,0.07,0.25
2019-05-07 15:30:00,2.98368,0.8702400000000001,3.108,2.49408,0.7274400000000001,2.598,0.48960000000000004,0.1428,0.51
2019-05-07 16:00:00,2.65824,0.77532,2.769,2.22624,0.64932,2.319,0.432,0.126,0.45
2019-05-07 16:30:00,2.46336,0.71848,2.566,1.5609600000000001,0.45528,1.626,0.9024000000000001,0.2632,0.9400000000000001
2019-05-07 17:00:00,2.7119999999999997,0.791,2.825,0.744,0.217,0.775,1.968,0.5740000000000001,2.05
2019-05-07 17:30:00,3.00192,0.8755600000000001,3.127,0.5731200000000001,0.16716,0.597,2.4288,0.7084,2.5300000000000002
2019-05-07 18:00:00,2.98176,0.8696800000000001,3.106,0.73536,0.21448,0.766,2.2464,0.6552,2.34
2019-05-07 18:30:00,2.92512,0.85316,3.047,0.66912,0.19516000000000003,0.6970000000000001,2.2560000000000002,0.658,2.35
2019-05-07 19:00:00,3.01056,0.8780800000000001,3.136,0.62016,0.18088,0.646,2.3904,0.6972,2.49
2019-05-07 19:30:00,2.81088,0.81984,2.928,0.6412800000000001,0.18704,0.668,2.1696,0.6328,2.26
2019-05-07 20:00:00,2.6352,0.7686000000000001,2.745,0.5616,0.1638,0.585,2.0736,0.6048,2.16
2019-05-07 20:30:00,2.5392,0.7406,2.645,0.456,0.133,0.47500000000000003,2.0832,0.6076,2.17
2019-05-07 21:00:00,2.50464,0.7305200000000001,2.609,0.53664,0.15652000000000002,0.559,1.968,0.5740000000000001,2.05
2019-05-07 21:30:00,2.54208,0.7414400000000001,2.648,0.7084800000000001,0.20664000000000002,0.738,1.8336000000000001,0.5348,1.9100000000000001
2019-05-07 22:00:00,2.39616,0.6988800000000001,2.496,0.5433600000000001,0.15848,0.5660000000000001,1.8528,0.5404,1.9300000000000002
2019-05-07 22:30:00,2.19648,0.6406400000000001,2.2880000000000003,0.55488,0.16184,0.578,1.6416,0.4788,1.71
2019-05-07 23:00:00,1.94304,0.56672,2.024,0.57984,0.16912000000000002,0.604,1.3632,0.3976,1.42
2019-05-07 23:30:00,1.72896,0.5042800000000001,1.8010000000000002,0.50976,0.14868,0.531,1.2192,0.3556,1.27
2019-05-08 00:00:00,1.61952,0.47236000000000006,1.687,0.52512,0.15316000000000002,0.547,1.0944,0.31920000000000004,1.1400000000000001
2019-05-08 00:30:00,1.58016,0.46088,1.646,0.57216,0.16688,0.596,1.008,0.294,1.05
2019-05-08 01:00:00,1.51488,0.44184,1.5779999999999998,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.9696,0.2828,1.01
2019-05-08 01:30:00,1.81344,0.5289200000000001,1.889,0.49824,0.14532,0.519,1.3152,0.3836,1.37
2019-05-08 02:00:00,1.9651200000000002,0.57316,2.047,0.5155200000000001,0.15036000000000002,0.537,1.4496,0.4228,1.51
2019-05-08 02:30:00,1.9708800000000002,0.57484,2.053,0.5404800000000001,0.15764,0.5630000000000001,1.4304000000000001,0.4172,1.49
2019-05-08 03:00:00,1.95072,0.56896,2.032,0.50112,0.14616,0.522,1.4496,0.4228,1.51
2019-05-08 03:30:00,1.8825600000000002,0.54908,1.9609999999999999,0.57696,0.16828,0.601,1.3056,0.3808,1.3599999999999999
2019-05-08 04:00:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.59328,0.17304000000000003,0.618,1.2,0.35000000000000003,1.25
2019-05-08 04:30:00,1.81536,0.5294800000000001,1.891,0.45216000000000006,0.13188,0.47100000000000003,1.3632,0.3976,1.42
2019-05-08 05:00:00,1.77216,0.51688,1.846,0.49536,0.14448000000000003,0.516,1.2768,0.3724,1.33
2019-05-08 05:30:00,1.84416,0.53788,1.921,0.53856,0.15708000000000003,0.561,1.3056,0.3808,1.3599999999999999
2019-05-08 06:00:00,1.95648,0.57064,2.038,0.55488,0.16184,0.578,1.4016,0.4088,1.46
2019-05-08 06:30:00,2.34816,0.68488,2.446,0.60096,0.17528000000000002,0.626,1.7472,0.5096,1.82
2019-05-08 07:00:00,2.67648,0.7806400000000001,2.7880000000000003,0.6412800000000001,0.18704,0.668,2.0352,0.5936,2.12
2019-05-08 07:30:00,3.16896,0.9242800000000001,3.301,0.6633600000000001,0.19348,0.6910000000000001,2.5056000000000003,0.7308,2.61
2019-05-08 08:00:00,3.30336,0.9634800000000001,3.441,0.7497600000000001,0.21868,0.781,2.5536,0.7448,2.66
2019-05-08 08:30:00,3.2640000000000002,0.9520000000000001,3.4,0.9024000000000001,0.2632,0.9400000000000001,2.3616,0.6888000000000001,2.46
2019-05-08 09:00:00,3.29472,0.96096,3.432,1.03872,0.30296,1.082,2.2560000000000002,0.658,2.35
2019-05-08 09:30:00,3.24384,0.9461200000000001,3.379,1.17984,0.34412000000000004,1.229,2.064,0.602,2.15
2019-05-08 10:00:00,3.00768,0.87724,3.133,1.93248,0.56364,2.013,1.0752,0.3136,1.12
2019-05-08 10:30:00,3.024,0.882,3.15,1.7376,0.5068,1.81,1.2864,0.37520000000000003,1.34
2019-05-08 11:00:00,2.91744,0.8509200000000001,3.039,1.40064,0.40852000000000005,1.459,1.5168,0.4424,1.58
2019-05-08 11:30:00,2.92416,0.8528800000000001,3.046,1.17696,0.34328000000000003,1.226,1.7472,0.5096,1.82
2019-05-08 12:00:00,3.01248,0.8786400000000001,3.138,1.16928,0.34104,1.218,1.8432,0.5376000000000001,1.92
2019-05-08 12:30:00,3.14784,0.91812,3.279,0.98784,0.28812000000000004,1.029,2.16,0.63,2.25
2019-05-08 13:00:00,2.97888,0.8688400000000001,3.103,1.24128,0.36204000000000003,1.293,1.7376,0.5068,1.81
2019-05-08 13:30:00,3.05088,0.8898400000000001,3.178,1.31328,0.38304000000000005,1.3679999999999999,1.7376,0.5068,1.81
2019-05-08 14:00:00,3.2284800000000002,0.94164,3.363,1.04928,0.30604000000000003,1.093,2.1792,0.6356,2.27
2019-05-08 14:30:00,3.3216,0.9688,3.46,0.96,0.28,1.0,2.3616,0.6888000000000001,2.46
2019-05-08 15:00:00,3.3264,0.9702000000000001,3.465,0.8688,0.2534,0.905,2.4576000000000002,0.7168,2.56
2019-05-08 15:30:00,3.22752,0.9413600000000001,3.362,1.04832,0.30576000000000003,1.092,2.1792,0.6356,2.27
2019-05-08 16:00:00,3.20544,0.9349200000000001,3.339,0.9110400000000001,0.26572,0.9490000000000001,2.2944,0.6692,2.39
2019-05-08 16:30:00,3.28704,0.9587200000000001,3.424,0.9542400000000001,0.27832,0.994,2.3328,0.6804,2.43
2019-05-08 17:00:00,3.31104,0.9657200000000001,3.449,0.7574400000000001,0.22092,0.789,2.5536,0.7448,2.66
2019-05-08 17:30:00,3.3705600000000002,0.9830800000000001,3.511,0.70176,0.20468000000000003,0.731,2.6688,0.7784000000000001,2.7800000000000002
2019-05-08 18:00:00,3.21984,0.9391200000000001,3.354,0.8486400000000001,0.24752000000000002,0.884,2.3712,0.6916,2.47
2019-05-08 18:30:00,3.11712,0.9091600000000001,3.247,0.7363200000000001,0.21476,0.767,2.3808,0.6944,2.48
2019-05-08 19:00:00,3.09312,0.9021600000000001,3.222,0.5971200000000001,0.17416,0.622,2.496,0.728,2.6
2019-05-08 19:30:00,2.97216,0.8668800000000001,3.096,0.5433600000000001,0.15848,0.5660000000000001,2.4288,0.7084,2.5300000000000002
2019-05-08 20:00:00,2.84448,0.82964,2.963,0.47328000000000003,0.13804000000000002,0.493,2.3712,0.6916,2.47
2019-05-08 20:30:00,2.74656,0.80108,2.8609999999999998,0.47136000000000006,0.13748000000000002,0.491,2.2752,0.6636000000000001,2.37
2019-05-08 21:00:00,2.67552,0.78036,2.787,0.42912000000000006,0.12516000000000002,0.447,2.2464,0.6552,2.34
2019-05-08 21:30:00,2.68128,0.7820400000000001,2.793,0.41568000000000005,0.12124000000000001,0.433,2.2656,0.6608,2.36
2019-05-08 22:00:00,2.46816,0.7198800000000001,2.571,0.42336,0.12348,0.441,2.0448,0.5964,2.13
2019-05-08 22:30:00,2.23392,0.65156,2.327,0.62112,0.18116000000000002,0.647,1.6128,0.47040000000000004,1.6800000000000002
2019-05-08 23:00:00,1.9593600000000002,0.5714800000000001,2.041,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.4112,0.4116,1.47
2019-05-08 23:30:00,1.6896,0.4928,1.76,0.5376000000000001,0.1568,0.56,1.152,0.336,1.2
2019-05-09 00:00:00,1.60032,0.46676000000000006,1.667,0.39072,0.11396,0.40700000000000003,1.2096,0.3528,1.26
2019-05-09 00:30:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.41664,0.12152,0.434,1.1808,0.34440000000000004,1.23
2019-05-09 01:00:00,1.584,0.462,1.65,0.44160000000000005,0.1288,0.46,1.1424,0.3332,1.19
2019-05-09 01:30:00,1.78848,0.52164,1.863,0.49248000000000003,0.14364000000000002,0.513,1.296,0.378,1.35
2019-05-09 02:00:00,2.02848,0.59164,2.113,0.53088,0.15484,0.553,1.4976,0.4368,1.56
2019-05-09 02:30:00,2.05536,0.59948,2.141,0.63456,0.18508000000000002,0.661,1.4208,0.41440000000000005,1.48
2019-05-09 03:00:00,2.02368,0.5902400000000001,2.108,0.53568,0.15624000000000002,0.558,1.488,0.434,1.55
2019-05-09 03:30:00,2.01696,0.58828,2.101,0.49056000000000005,0.14308,0.511,1.5264,0.44520000000000004,1.5899999999999999
2019-05-09 04:00:00,1.9104,0.5572,1.99,0.46080000000000004,0.13440000000000002,0.48,1.4496,0.4228,1.51
2019-05-09 04:30:00,1.84704,0.5387200000000001,1.924,0.5894400000000001,0.17192000000000002,0.614,1.2576,0.3668,1.31
2019-05-09 05:00:00,1.86528,0.5440400000000001,1.943,0.58848,0.17164000000000001,0.613,1.2768,0.3724,1.33
2019-05-09 05:30:00,1.92576,0.5616800000000001,2.006,0.7257600000000001,0.21168,0.756,1.2,0.35000000000000003,1.25
2019-05-09 06:00:00,2.09568,0.61124,2.183,0.46368000000000004,0.13524,0.483,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-09 06:30:00,2.38368,0.6952400000000001,2.483,0.39648000000000005,0.11564,0.41300000000000003,1.9872,0.5796,2.07
2019-05-09 07:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.47904,0.13972,0.499,2.2944,0.6692,2.39
2019-05-09 07:30:00,3.1056,0.9058,3.235,0.6576000000000001,0.1918,0.685,2.448,0.714,2.55
2019-05-09 08:00:00,3.48,1.015,3.625,0.5136000000000001,0.14980000000000002,0.535,2.9664,0.8652000000000001,3.09
2019-05-09 08:30:00,3.44352,1.00436,3.5869999999999997,0.6979200000000001,0.20356000000000002,0.727,2.7456,0.8008000000000001,2.86
2019-05-09 09:00:00,3.32832,0.9707600000000001,3.467,0.8995200000000001,0.26236000000000004,0.937,2.4288,0.7084,2.5300000000000002
2019-05-09 09:30:00,3.21696,0.9382800000000001,3.351,0.96096,0.28028000000000003,1.001,2.2560000000000002,0.658,2.35
2019-05-09 10:00:00,3.22272,0.9399600000000001,3.357,0.92832,0.27076,0.967,2.2944,0.6692,2.39
2019-05-09 10:30:00,3.08928,0.9010400000000001,3.218,1.00608,0.29344000000000003,1.048,2.0832,0.6076,2.17
2019-05-09 11:00:00,3.16128,0.9220400000000001,3.293,0.9532800000000001,0.27804,0.993,2.208,0.644,2.3
2019-05-09 11:30:00,3.312,0.966,3.45,0.5184,0.1512,0.54,2.7936,0.8148000000000001,2.91
2019-05-09 12:00:00,3.1872,0.9296000000000001,3.32,0.9312,0.2716,0.97,2.2560000000000002,0.658,2.35
2019-05-09 12:30:00,3.07104,0.8957200000000001,3.199,1.15104,0.33572,1.199,1.92,0.56,2.0
2019-05-09 13:00:00,3.11136,0.9074800000000001,3.241,1.26816,0.36988000000000004,1.321,1.8432,0.5376000000000001,1.92
2019-05-09 13:30:00,3.11712,0.9091600000000001,3.247,1.03392,0.30156000000000005,1.077,2.0832,0.6076,2.17
2019-05-09 14:00:00,3.16608,0.92344,3.298,0.9484800000000001,0.27664,0.988,2.2176,0.6468,2.31
2019-05-09 14:30:00,3.20352,0.9343600000000001,3.337,0.96672,0.28196000000000004,1.007,2.2368,0.6524,2.33
2019-05-09 15:00:00,3.08832,0.9007600000000001,3.217,0.7747200000000001,0.22596000000000002,0.807,2.3136,0.6748000000000001,2.41
2019-05-09 15:30:00,3.18144,0.9279200000000001,3.314,0.59904,0.17472000000000001,0.624,2.5824,0.7532,2.69
2019-05-09 16:00:00,3.1872,0.9296000000000001,3.32,0.8544,0.2492,0.89,2.3328,0.6804,2.43
2019-05-09 16:30:00,3.21216,0.93688,3.346,1.00416,0.29288000000000003,1.046,2.208,0.644,2.3
2019-05-09 17:00:00,3.3024,0.9632000000000001,3.44,0.9888,0.2884,1.03,2.3136,0.6748000000000001,2.41
2019-05-09 17:30:00,3.45696,1.00828,3.601,0.79776,0.23268000000000003,0.8310000000000001,2.6592000000000002,0.7756000000000001,2.77
2019-05-09 18:00:00,3.32256,0.96908,3.461,0.8553600000000001,0.24948,0.891,2.4672,0.7196,2.5700000000000003
2019-05-09 18:30:00,3.20832,0.93576,3.342,0.7795200000000001,0.22736,0.812,2.4288,0.7084,2.5300000000000002
2019-05-09 19:00:00,3.144,0.917,3.275,0.5904,0.17220000000000002,0.615,2.5536,0.7448,2.66
2019-05-09 19:30:00,3.0432,0.8876000000000001,3.17,0.5088,0.1484,0.53,2.5343999999999998,0.7392000000000001,2.64
2019-05-09 20:00:00,2.9452800000000003,0.85904,3.068,0.47808000000000006,0.13944,0.498,2.4672,0.7196,2.5700000000000003
2019-05-09 20:30:00,2.81664,0.82152,2.934,0.45504000000000006,0.13272,0.47400000000000003,2.3616,0.6888000000000001,2.46
2019-05-09 21:00:00,2.80896,0.8192800000000001,2.926,0.42816000000000004,0.12488,0.446,2.3808,0.6944,2.48
2019-05-09 21:30:00,2.8492800000000003,0.8310400000000001,2.968,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.4576000000000002,0.7168,2.56
2019-05-09 22:00:00,2.71392,0.79156,2.827,0.38112,0.11116000000000001,0.397,2.3328,0.6804,2.43
2019-05-09 22:30:00,2.43552,0.7103600000000001,2.537,0.38112,0.11116000000000001,0.397,2.0544000000000002,0.5992000000000001,2.14
2019-05-09 23:00:00,2.17536,0.63448,2.266,0.38016000000000005,0.11088,0.396,1.7952,0.5236000000000001,1.87
2019-05-09 23:30:00,1.88544,0.5499200000000001,1.964,0.37824,0.11032000000000002,0.394,1.5072,0.43960000000000005,1.57
2019-05-10 00:00:00,1.76064,0.5135200000000001,1.834,0.37824,0.11032000000000002,0.394,1.3824,0.4032,1.44
2019-05-10 00:30:00,1.67904,0.48972000000000004,1.749,0.38304000000000005,0.11172000000000001,0.399,1.296,0.378,1.35
2019-05-10 01:00:00,1.6464,0.4802,1.7149999999999999,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.248,0.364,1.3
2019-05-10 01:30:00,1.9286400000000001,0.56252,2.009,0.38304000000000005,0.11172000000000001,0.399,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-10 02:00:00,2.18688,0.6378400000000001,2.278,0.38208000000000003,0.11144000000000001,0.398,1.8048000000000002,0.5264,1.88
2019-05-10 02:30:00,2.2368,0.6524,2.33,0.384,0.112,0.4,1.8528,0.5404,1.9300000000000002
2019-05-10 03:00:00,2.20416,0.64288,2.296,0.38976000000000005,0.11368,0.406,1.8144,0.5292,1.8900000000000001
2019-05-10 03:30:00,2.17632,0.6347600000000001,2.267,0.40032,0.11676,0.417,1.776,0.518,1.85
2019-05-10 04:00:00,2.03424,0.5933200000000001,2.119,0.42144000000000004,0.12292000000000002,0.439,1.6128,0.47040000000000004,1.6800000000000002
2019-05-10 04:30:00,1.9891200000000002,0.58016,2.072,0.38592000000000004,0.11256000000000001,0.402,1.6032000000000002,0.4676,1.67
2019-05-10 05:00:00,1.98144,0.5779200000000001,2.064,0.29184000000000004,0.08512,0.304,1.6896,0.4928,1.76
2019-05-10 05:30:00,2.07264,0.6045200000000001,2.159,0.26784,0.07812000000000001,0.279,1.8048000000000002,0.5264,1.88
2019-05-10 06:00:00,2.18592,0.63756,2.277,0.28512000000000004,0.08316000000000001,0.297,1.9008,0.5544,1.98
2019-05-10 06:30:00,2.6592000000000002,0.7756000000000001,2.77,0.14400000000000002,0.042,0.15,2.5152,0.7336,2.62
2019-05-10 07:00:00,2.9664,0.8652000000000001,3.09,0.11520000000000001,0.033600000000000005,0.12,2.8512,0.8316,2.9699999999999998
2019-05-10 07:30:00,3.3984,0.9912000000000001,3.54,0.14400000000000002,0.042,0.15,3.2544,0.9492,3.39
2019-05-10 08:00:00,3.65376,1.06568,3.806,0.16896000000000003,0.049280000000000004,0.176,3.4848,1.0164,3.63
2019-05-10 08:30:00,3.80832,1.11076,3.967,0.34272,0.09996000000000001,0.357,3.4656000000000002,1.0108,3.61
2019-05-10 09:00:00,3.69696,1.07828,3.851,0.39456,0.11508000000000002,0.41100000000000003,3.3024,0.9632000000000001,3.44
2019-05-10 09:30:00,3.5808,1.0444,3.73,0.6912,0.2016,0.72,2.8896,0.8428,3.01
2019-05-10 10:00:00,3.55104,1.03572,3.699,0.69984,0.20412000000000002,0.729,2.8512,0.8316,2.9699999999999998
2019-05-10 10:30:00,3.58848,1.04664,3.738,0.6988800000000001,0.20384000000000002,0.728,2.8896,0.8428,3.01
2019-05-10 11:00:00,3.48672,1.01696,3.632,1.27872,0.37296,1.332,2.208,0.644,2.3
2019-05-10 11:30:00,3.43392,1.00156,3.577,2.03232,0.5927600000000001,2.117,1.4016,0.4088,1.46
2019-05-10 12:00:00,4.5456,1.3258,4.735,3.6912000000000003,1.0766,3.8449999999999998,0.8544,0.2492,0.89
2019-05-10 12:30:00,3.03264,0.8845200000000001,3.159,1.9766400000000002,0.57652,2.059,1.056,0.308,1.1
2019-05-10 13:00:00,3.048,0.889,3.175,1.8288000000000002,0.5334,1.905,1.2192,0.3556,1.27
2019-05-10 13:30:00,3.17088,0.9248400000000001,3.303,2.64288,0.7708400000000001,2.753,0.528,0.154,0.55
2019-05-10 14:00:00,3.35616,0.9788800000000001,3.496,2.93376,0.8556800000000001,3.056,0.4224,0.1232,0.44
2019-05-10 14:30:00,2.95488,0.86184,3.078,2.29248,0.66864,2.388,0.6624,0.1932,0.6900000000000001
2019-05-10 15:00:00,4.68096,1.36528,4.876,3.54816,1.03488,3.696,1.1328,0.3304,1.18
2019-05-10 15:30:00,4.19232,1.22276,4.367,3.16512,0.9231600000000001,3.297,1.0272000000000001,0.29960000000000003,1.07
2019-05-10 16:00:00,3.81888,1.11384,3.9779999999999998,3.01248,0.8786400000000001,3.138,0.8064,0.23520000000000002,0.84
2019-05-10 16:30:00,2.47584,0.7221200000000001,2.5789999999999997,1.6502400000000002,0.48132,1.7189999999999999,0.8256,0.24080000000000001,0.86
2019-05-10 17:00:00,2.80992,0.8195600000000001,2.927,1.16832,0.34076,1.217,1.6416,0.4788,1.71
2019-05-10 17:30:00,2.99328,0.87304,3.118,0.75648,0.22064000000000003,0.788,2.2368,0.6524,2.33
2019-05-10 18:00:00,3.10368,0.90524,3.233,0.48288000000000003,0.14084000000000002,0.503,2.6208,0.7644000000000001,2.73
2019-05-10 18:30:00,3.19104,0.9307200000000001,3.324,0.52224,0.15232,0.544,2.6688,0.7784000000000001,2.7800000000000002
2019-05-10 19:00:00,3.06144,0.89292,3.189,0.64224,0.18732000000000001,0.669,2.4192,0.7056,2.52
2019-05-10 19:30:00,2.9798400000000003,0.8691200000000001,3.104,0.52224,0.15232,0.544,2.4576000000000002,0.7168,2.56
2019-05-10 20:00:00,2.8377600000000003,0.8276800000000001,2.956,0.40896000000000005,0.11928000000000001,0.426,2.4288,0.7084,2.5300000000000002
2019-05-10 20:30:00,2.7408,0.7994,2.855,0.2928,0.0854,0.305,2.448,0.714,2.55
2019-05-10 21:00:00,2.69952,0.7873600000000001,2.8120000000000003,0.26112,0.07616,0.272,2.4384,0.7112,2.54
2019-05-10 21:30:00,2.67264,0.7795200000000001,2.784,0.23424000000000003,0.06832,0.244,2.4384,0.7112,2.54
2019-05-10 22:00:00,2.57472,0.7509600000000001,2.682,0.19392,0.056560000000000006,0.202,2.3808,0.6944,2.48
2019-05-10 22:30:00,2.38944,0.6969200000000001,2.489,0.25824,0.07532000000000001,0.269,2.1312,0.6216,2.22
2019-05-10 23:00:00,2.09472,0.6109600000000001,2.182,0.29952,0.08736000000000001,0.312,1.7952,0.5236000000000001,1.87
2019-05-10 23:30:00,1.9008,0.5544,1.98,0.3168,0.09240000000000001,0.33,1.584,0.462,1.65
2019-05-11 00:00:00,1.8288000000000002,0.5334,1.905,0.2928,0.0854,0.305,1.536,0.448,1.6
2019-05-11 00:30:00,1.7395200000000002,0.50736,1.812,0.28032,0.08176000000000001,0.292,1.4592,0.42560000000000003,1.52
2019-05-11 01:00:00,1.74048,0.5076400000000001,1.8130000000000002,0.14688,0.04284,0.153,1.5936,0.46480000000000005,1.6600000000000001
2019-05-11 01:30:00,2.0112,0.5866,2.095,0.024,0.007,0.025,1.9872,0.5796,2.07
2019-05-11 02:00:00,2.25504,0.6577200000000001,2.349,0.00864,0.00252,0.009000000000000001,2.2464,0.6552,2.34
2019-05-11 02:30:00,2.24544,0.6549200000000001,2.339,0.00864,0.00252,0.009000000000000001,2.2368,0.6524,2.33
2019-05-11 03:00:00,2.184,0.637,2.275,0.033600000000000005,0.0098,0.035,2.1504,0.6272,2.24
