Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-05-11 03:30:00,2.10816,0.6148800000000001,2.196,0.06336,0.01848,0.066,2.0448,0.5964,2.13
2019-05-11 04:00:00,2.06496,0.60228,2.151,0.07776000000000001,0.022680000000000002,0.081,1.9872,0.5796,2.07
2019-05-11 04:30:00,2.04672,0.59696,2.132,0.04032,0.011760000000000001,0.042,2.0064,0.5852,2.09
2019-05-11 05:00:00,1.9891200000000002,0.58016,2.072,0.06912,0.02016,0.07200000000000001,1.92,0.56,2.0
2019-05-11 05:30:00,1.96032,0.57176,2.042,0.11712000000000002,0.03416,0.122,1.8432,0.5376000000000001,1.92
2019-05-11 06:00:00,1.88544,0.5499200000000001,1.964,0.33024000000000003,0.09632,0.34400000000000003,1.5552000000000001,0.4536,1.62
2019-05-11 06:30:00,1.9996800000000001,0.5832400000000001,2.083,0.8284800000000001,0.24164000000000002,0.863,1.1712,0.3416,1.22
2019-05-11 07:00:00,2.12256,0.6190800000000001,2.211,0.8649600000000001,0.25228,0.901,1.2576,0.3668,1.31
2019-05-11 07:30:00,2.31168,0.6742400000000001,2.408,1.13088,0.32984,1.178,1.1808,0.34440000000000004,1.23
2019-05-11 08:00:00,2.4816000000000003,0.7238,2.585,1.1952,0.3486,1.245,1.2864,0.37520000000000003,1.34
2019-05-11 08:30:00,2.65824,0.77532,2.769,1.9286400000000001,0.56252,2.009,0.7296,0.21280000000000002,0.76
2019-05-11 09:00:00,2.5526400000000002,0.7445200000000001,2.659,1.87104,0.5457200000000001,1.949,0.6816,0.1988,0.71
2019-05-11 09:30:00,3.49152,1.01836,3.637,2.42592,0.7075600000000001,2.527,1.0656,0.3108,1.11
2019-05-11 10:00:00,5.06208,1.47644,5.273,3.5068799999999998,1.02284,3.653,1.5552000000000001,0.4536,1.62
2019-05-11 10:30:00,5.95488,1.73684,6.203,3.93888,1.14884,4.103,2.016,0.588,2.1
2019-05-11 11:00:00,5.49216,1.60188,5.721,3.71616,1.08388,3.871,1.776,0.518,1.85
2019-05-11 11:30:00,4.5408,1.3244,4.73,3.0816,0.8988,3.21,1.4592,0.42560000000000003,1.52
2019-05-11 12:00:00,4.68,1.365,4.875,3.2112,0.9366000000000001,3.345,1.4688,0.4284,1.53
2019-05-11 12:30:00,4.05216,1.18188,4.221,2.8137600000000003,0.8206800000000001,2.931,1.2384,0.3612,1.29
2019-05-11 13:00:00,3.7056,1.0808,3.86,2.6784,0.7812,2.79,1.0272000000000001,0.29960000000000003,1.07
2019-05-11 13:30:00,6.24288,1.82084,6.503,3.94848,1.15164,4.113,2.2944,0.6692,2.39
2019-05-11 14:00:00,5.86752,1.71136,6.112,3.65952,1.06736,3.8120000000000003,2.208,0.644,2.3
2019-05-11 14:30:00,3.87072,1.12896,4.032,2.67072,0.7789600000000001,2.782,1.2,0.35000000000000003,1.25
2019-05-11 15:00:00,2.6121600000000003,0.7618800000000001,2.721,1.8633600000000001,0.5434800000000001,1.941,0.7488,0.2184,0.78
2019-05-11 15:30:00,2.37024,0.69132,2.469,1.33344,0.38892000000000004,1.389,1.0368,0.3024,1.08
2019-05-11 16:00:00,2.28096,0.6652800000000001,2.376,1.42656,0.41608000000000006,1.486,0.8544,0.2492,0.89
2019-05-11 16:30:00,3.25728,0.9500400000000001,3.393,2.4700800000000003,0.7204400000000001,2.573,0.7872,0.2296,0.8200000000000001
2019-05-11 17:00:00,3.504,1.022,3.65,2.5728,0.7504000000000001,2.68,0.9312,0.2716,0.97
2019-05-11 17:30:00,2.57952,0.75236,2.6870000000000003,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.9408000000000001,0.27440000000000003,0.98
2019-05-11 18:00:00,2.55456,0.7450800000000001,2.661,0.8457600000000001,0.24668,0.881,1.7088,0.4984,1.78
2019-05-11 18:30:00,2.67456,0.7800800000000001,2.786,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.8912,0.5516,1.97
2019-05-11 19:00:00,2.54976,0.74368,2.656,1.24416,0.36288000000000004,1.296,1.3056,0.3808,1.3599999999999999
2019-05-11 19:30:00,2.496,0.728,2.6,0.6912,0.2016,0.72,1.8048000000000002,0.5264,1.88
2019-05-11 20:00:00,2.54016,0.7408800000000001,2.646,0.41856000000000004,0.12208000000000001,0.436,2.1216,0.6188,2.21
2019-05-11 20:30:00,2.47872,0.72296,2.582,0.21312,0.06216000000000001,0.222,2.2656,0.6608,2.36
2019-05-11 21:00:00,2.50848,0.7316400000000001,2.613,0.00288,0.00084,0.003,2.5056000000000003,0.7308,2.61
2019-05-11 21:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-05-11 22:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-05-11 22:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-05-11 23:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-05-11 23:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-05-12 00:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-05-12 00:30:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-05-12 01:00:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-05-12 01:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-05-12 02:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-05-12 02:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-05-12 03:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-05-12 03:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-05-12 04:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-05-12 04:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-05-12 05:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-05-12 05:30:00,1.90464,0.55552,1.984,0.0038400000000000005,0.0011200000000000001,0.004,1.9008,0.5544,1.98
2019-05-12 06:00:00,1.95744,0.5709200000000001,2.039,0.06624000000000001,0.01932,0.069,1.8912,0.5516,1.97
2019-05-12 06:30:00,2.0304,0.5922000000000001,2.115,0.1584,0.046200000000000005,0.165,1.8719999999999999,0.546,1.9500000000000002
2019-05-12 07:00:00,2.04672,0.59696,2.132,0.39552000000000004,0.11536,0.41200000000000003,1.6512,0.48160000000000003,1.72
2019-05-12 07:30:00,2.11776,0.61768,2.206,0.82176,0.23968000000000003,0.856,1.296,0.378,1.35
2019-05-12 08:00:00,2.15712,0.62916,2.247,1.35072,0.39396000000000003,1.407,0.8064,0.23520000000000002,0.84
2019-05-12 08:30:00,2.3328,0.6804,2.43,1.8719999999999999,0.546,1.9500000000000002,0.46080000000000004,0.13440000000000002,0.48
2019-05-12 09:00:00,2.60544,0.75992,2.714,2.20224,0.64232,2.294,0.4032,0.11760000000000001,0.42
2019-05-12 09:30:00,4.27872,1.24796,4.457,3.07872,0.8979600000000001,3.207,1.2,0.35000000000000003,1.25
2019-05-12 10:00:00,5.3712,1.5666,5.595,3.5568,1.0374,3.705,1.8144,0.5292,1.8900000000000001
2019-05-12 10:30:00,6.3408,1.8494000000000002,6.605,4.0272,1.1746,4.195,2.3136,0.6748000000000001,2.41
2019-05-12 11:00:00,6.61248,1.9286400000000001,6.888,4.14528,1.20904,4.318,2.4672,0.7196,2.5700000000000003
2019-05-12 11:30:00,5.13408,1.49744,5.348,3.34848,0.9766400000000001,3.488,1.7856,0.5208,1.8599999999999999
2019-05-12 12:00:00,6.15648,1.7956400000000001,6.413,3.89088,1.13484,4.053,2.2656,0.6608,2.36
2019-05-12 12:30:00,4.62528,1.34904,4.818,3.12768,0.91224,3.258,1.4976,0.4368,1.56
2019-05-12 13:00:00,6.70272,1.95496,6.982,4.26432,1.24376,4.442,2.4384,0.7112,2.54
2019-05-12 13:30:00,6.95808,2.02944,7.248,4.37568,1.27624,4.558,2.5824,0.7532,2.69
2019-05-12 14:00:00,6.00288,1.7508400000000002,6.253,3.8812800000000003,1.13204,4.043,2.1216,0.6188,2.21
2019-05-12 14:30:00,3.93504,1.14772,4.099,2.82144,0.8229200000000001,2.939,1.1136,0.32480000000000003,1.16
2019-05-12 15:00:00,5.67552,1.65536,5.912,3.70752,1.08136,3.862,1.968,0.5740000000000001,2.05
2019-05-12 15:30:00,5.88672,1.71696,6.132,3.7267200000000003,1.08696,3.882,2.16,0.63,2.25
2019-05-12 16:00:00,6.1392,1.7906,6.395,3.8544,1.1242,4.015,2.2848,0.6664,2.38
2019-05-12 16:30:00,5.31072,1.5489600000000001,5.532,3.54432,1.03376,3.692,1.7664,0.5152,1.8399999999999999
2019-05-12 17:00:00,3.4224,0.9982000000000001,3.565,2.5296000000000003,0.7378,2.635,0.8928,0.2604,0.93
2019-05-12 17:30:00,2.92992,0.8545600000000001,3.052,2.04672,0.59696,2.132,0.8832000000000001,0.2576,0.92
2019-05-12 18:00:00,2.42112,0.70616,2.5220000000000002,1.70112,0.49616000000000005,1.772,0.72,0.21,0.75
2019-05-12 18:30:00,2.36544,0.6899200000000001,2.464,1.71264,0.49952,1.784,0.6528,0.1904,0.68
2019-05-12 19:00:00,2.33088,0.6798400000000001,2.428,1.35168,0.39424000000000003,1.408,0.9792000000000001,0.2856,1.02
2019-05-12 19:30:00,2.30112,0.6711600000000001,2.3970000000000002,1.09152,0.31836000000000003,1.137,1.2096,0.3528,1.26
2019-05-12 20:00:00,2.3568,0.6874,2.455,0.84,0.245,0.875,1.5168,0.4424,1.58
2019-05-12 20:30:00,2.3395200000000003,0.6823600000000001,2.437,0.8227200000000001,0.23996,0.857,1.5168,0.4424,1.58
2019-05-12 21:00:00,2.38464,0.69552,2.484,0.72384,0.21112000000000003,0.754,1.6608,0.4844,1.73
2019-05-12 21:30:00,2.42976,0.7086800000000001,2.531,0.49056000000000005,0.14308,0.511,1.9392,0.5656,2.02
2019-05-12 22:00:00,2.39904,0.69972,2.499,0.29664,0.08652000000000001,0.309,2.1024,0.6132000000000001,2.19
2019-05-12 22:30:00,2.19264,0.6395200000000001,2.284,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.92,0.56,2.0
2019-05-12 23:00:00,1.9651200000000002,0.57316,2.047,0.23712000000000003,0.06916,0.247,1.728,0.504,1.8
2019-05-12 23:30:00,1.75872,0.5129600000000001,1.832,0.32832,0.09576000000000001,0.342,1.4304000000000001,0.4172,1.49
2019-05-13 00:00:00,1.6627200000000002,0.48496000000000006,1.732,0.43392000000000003,0.12656,0.452,1.2288000000000001,0.3584,1.28
2019-05-13 00:30:00,1.5792000000000002,0.4606,1.645,0.3312,0.0966,0.34500000000000003,1.248,0.364,1.3
2019-05-13 01:00:00,1.60128,0.46704,1.6680000000000001,0.36288000000000004,0.10584,0.378,1.2384,0.3612,1.29
2019-05-13 01:30:00,1.79616,0.52388,1.871,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.248,0.364,1.3
2019-05-13 02:00:00,1.9948800000000002,0.58184,2.078,0.45888,0.13384000000000001,0.47800000000000004,1.536,0.448,1.6
2019-05-13 02:30:00,2.00832,0.5857600000000001,2.092,0.32832,0.09576000000000001,0.342,1.6800000000000002,0.49,1.75
2019-05-13 03:00:00,1.9593600000000002,0.5714800000000001,2.041,0.33696000000000004,0.09828,0.35100000000000003,1.6224,0.4732,1.69
2019-05-13 03:30:00,1.93056,0.56308,2.011,0.23136,0.06748000000000001,0.241,1.6992,0.49560000000000004,1.77
2019-05-13 04:00:00,1.86144,0.5429200000000001,1.939,0.24864000000000003,0.07252,0.259,1.6128,0.47040000000000004,1.6800000000000002
2019-05-13 04:30:00,1.8172800000000002,0.5300400000000001,1.893,0.44448000000000004,0.12964,0.463,1.3728,0.40040000000000003,1.43
2019-05-13 05:00:00,1.80672,0.5269600000000001,1.8820000000000001,0.68352,0.19936,0.712,1.1232,0.3276,1.17
2019-05-13 05:30:00,1.8624,0.5432,1.94,0.8448,0.2464,0.88,1.0176,0.2968,1.06
2019-05-13 06:00:00,1.9392,0.5656,2.02,0.7776000000000001,0.2268,0.81,1.1616,0.3388,1.21
2019-05-13 06:30:00,2.1984,0.6412,2.29,0.8352,0.2436,0.87,1.3632,0.3976,1.42
2019-05-13 07:00:00,2.4096,0.7028,2.51,1.0272000000000001,0.29960000000000003,1.07,1.3824,0.4032,1.44
2019-05-13 07:30:00,2.75136,0.8024800000000001,2.866,1.34016,0.39088,1.396,1.4112,0.4116,1.47
2019-05-13 08:00:00,2.93568,0.8562400000000001,3.058,1.6684800000000002,0.48664,1.738,1.2671999999999999,0.36960000000000004,1.32
2019-05-13 08:30:00,2.9856,0.8708,3.11,2.1216,0.6188,2.21,0.864,0.252,0.9
2019-05-13 09:00:00,2.90592,0.8475600000000001,3.027,2.52192,0.7355600000000001,2.627,0.384,0.112,0.4
2019-05-13 09:30:00,3.35712,0.97916,3.497,2.93472,0.85596,3.057,0.4224,0.1232,0.44
2019-05-13 10:00:00,4.02528,1.17404,4.193,3.25728,0.9500400000000001,3.393,0.768,0.224,0.8
2019-05-13 10:30:00,4.6992,1.3706,4.895,3.5568,1.0374,3.705,1.1424,0.3332,1.19
2019-05-13 11:00:00,5.19936,1.51648,5.416,3.74016,1.09088,3.896,1.4592,0.42560000000000003,1.52
2019-05-13 11:30:00,5.62848,1.6416400000000002,5.8629999999999995,3.94848,1.15164,4.113,1.6800000000000002,0.49,1.75
2019-05-13 12:00:00,6.0144,1.7542,6.265,4.1136,1.1998,4.285,1.9008,0.5544,1.98
2019-05-13 12:30:00,6.08448,1.7746400000000002,6.338,4.15488,1.21184,4.328,1.9296000000000002,0.5628000000000001,2.01
2019-05-13 13:00:00,6.24096,1.8202800000000001,6.501,4.18656,1.22108,4.361,2.0544000000000002,0.5992000000000001,2.14
2019-05-13 13:30:00,6.36096,1.85528,6.626,4.22016,1.23088,4.396,2.1408,0.6244000000000001,2.23
2019-05-13 14:00:00,6.21504,1.81272,6.474,4.15104,1.21072,4.324,2.064,0.602,2.15
2019-05-13 14:30:00,6.28224,1.8323200000000002,6.5440000000000005,4.20864,1.22752,4.384,2.0736,0.6048,2.16
2019-05-13 15:00:00,5.71584,1.6671200000000002,5.954,3.90144,1.13792,4.064,1.8144,0.5292,1.8900000000000001
2019-05-13 15:30:00,5.39904,1.5747200000000001,5.624,3.69024,1.07632,3.844,1.7088,0.4984,1.78
2019-05-13 16:00:00,5.48064,1.5985200000000002,5.709,3.69504,1.07772,3.849,1.7856,0.5208,1.8599999999999999
2019-05-13 16:30:00,4.97184,1.45012,5.179,3.44544,1.00492,3.589,1.5264,0.44520000000000004,1.5899999999999999
2019-05-13 17:00:00,4.17888,1.21884,4.353,3.08448,0.8996400000000001,3.213,1.0944,0.31920000000000004,1.1400000000000001
2019-05-13 17:30:00,3.2064,0.9352,3.34,2.592,0.756,2.7,0.6144000000000001,0.1792,0.64
2019-05-13 18:00:00,2.56608,0.7484400000000001,2.673,2.24928,0.6560400000000001,2.343,0.3168,0.09240000000000001,0.33
2019-05-13 18:30:00,2.29344,0.6689200000000001,2.3890000000000002,1.71744,0.50092,1.7890000000000001,0.5760000000000001,0.168,0.6000000000000001
2019-05-13 19:00:00,2.23296,0.6512800000000001,2.326,1.21536,0.35448,1.266,1.0176,0.2968,1.06
2019-05-13 19:30:00,2.2128,0.6454000000000001,2.305,0.744,0.217,0.775,1.4688,0.4284,1.53
2019-05-13 20:00:00,2.184,0.637,2.275,0.5808,0.1694,0.605,1.6032000000000002,0.4676,1.67
2019-05-13 20:30:00,2.17344,0.63392,2.2640000000000002,0.37824,0.11032000000000002,0.394,1.7952,0.5236000000000001,1.87
2019-05-13 21:00:00,2.1744,0.6342,2.265,0.2544,0.0742,0.265,1.92,0.56,2.0
2019-05-13 21:30:00,2.25216,0.65688,2.346,0.17856000000000002,0.05208,0.186,2.0736,0.6048,2.16
2019-05-13 22:00:00,2.19168,0.63924,2.283,0.31968,0.09324,0.333,1.8719999999999999,0.546,1.9500000000000002
2019-05-13 22:30:00,2.00544,0.58492,2.089,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.6128,0.47040000000000004,1.6800000000000002
2019-05-13 23:00:00,1.80384,0.52612,1.879,0.37344000000000005,0.10892,0.389,1.4304000000000001,0.4172,1.49
2019-05-13 23:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.28224000000000005,0.08232,0.294,1.296,0.378,1.35
2019-05-14 00:00:00,1.464,0.427,1.525,0.456,0.133,0.47500000000000003,1.008,0.294,1.05
2019-05-14 00:30:00,1.45344,0.42392,1.514,0.5126400000000001,0.14952000000000001,0.534,0.9408000000000001,0.27440000000000003,0.98
2019-05-14 01:00:00,1.40832,0.41076,1.467,0.54432,0.15876,0.5670000000000001,0.864,0.252,0.9
2019-05-14 01:30:00,1.58784,0.46312000000000003,1.654,0.6950400000000001,0.20272,0.724,0.8928,0.2604,0.93
2019-05-14 02:00:00,1.7356800000000001,0.50624,1.808,0.5644800000000001,0.16464,0.588,1.1712,0.3416,1.22
2019-05-14 02:30:00,1.7635200000000002,0.51436,1.837,0.42912000000000006,0.12516000000000002,0.447,1.3344,0.38920000000000005,1.3900000000000001
2019-05-14 03:00:00,1.6992,0.49560000000000004,1.77,0.3168,0.09240000000000001,0.33,1.3824,0.4032,1.44
2019-05-14 03:30:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.24096,0.07028000000000001,0.251,1.4208,0.41440000000000005,1.48
2019-05-14 04:00:00,1.59936,0.46648000000000006,1.666,0.19776000000000002,0.05768,0.20600000000000002,1.4016,0.4088,1.46
2019-05-14 04:30:00,1.68864,0.49252,1.759,0.16224000000000002,0.04732,0.169,1.5264,0.44520000000000004,1.5899999999999999
2019-05-14 05:00:00,1.6512,0.48160000000000003,1.72,0.1728,0.0504,0.18,1.4784000000000002,0.4312,1.54
2019-05-14 05:30:00,1.69056,0.49308,1.7610000000000001,0.17376000000000003,0.05068,0.181,1.5168,0.4424,1.58
2019-05-14 06:00:00,1.85472,0.54096,1.932,0.24192000000000002,0.07056000000000001,0.252,1.6128,0.47040000000000004,1.6800000000000002
2019-05-14 06:30:00,2.12256,0.6190800000000001,2.211,0.35616000000000003,0.10388000000000001,0.371,1.7664,0.5152,1.8399999999999999
2019-05-14 07:00:00,2.40864,0.70252,2.509,0.60384,0.17612000000000003,0.629,1.8048000000000002,0.5264,1.88
2019-05-14 07:30:00,2.65152,0.77336,2.762,1.01952,0.29736,1.062,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-14 08:00:00,2.8176,0.8218000000000001,2.935,1.5216,0.44380000000000003,1.585,1.296,0.378,1.35
2019-05-14 08:30:00,2.66208,0.77644,2.773,1.94208,0.56644,2.023,0.72,0.21,0.75
2019-05-14 09:00:00,2.7264,0.7952,2.84,2.4384,0.7112,2.54,0.28800000000000003,0.084,0.30000000000000004
2019-05-14 09:30:00,3.45984,1.00912,3.604,2.85504,0.83272,2.974,0.6048,0.1764,0.63
2019-05-14 10:00:00,4.65216,1.35688,4.846,3.43296,1.00128,3.576,1.2192,0.3556,1.27
2019-05-14 10:30:00,5.39808,1.57444,5.623,3.79488,1.10684,3.9530000000000003,1.6032000000000002,0.4676,1.67
2019-05-14 11:00:00,6.06048,1.76764,6.313,4.08288,1.1908400000000001,4.253,1.9776,0.5768,2.06
2019-05-14 11:30:00,6.47328,1.8880400000000002,6.743,4.25568,1.24124,4.433,2.2176,0.6468,2.31
2019-05-14 12:00:00,6.8352,1.9936,7.12,4.416,1.288,4.6,2.4192,0.7056,2.52
2019-05-14 12:30:00,7.07232,2.06276,7.367,4.52832,1.32076,4.717,2.544,0.742,2.65
2019-05-14 13:00:00,7.39104,2.15572,7.699,4.60704,1.34372,4.799,2.784,0.812,2.9
2019-05-14 13:30:00,7.35168,2.14424,7.658,4.60608,1.34344,4.798,2.7456,0.8008000000000001,2.86
2019-05-14 14:00:00,7.28064,2.12352,7.584,4.54464,1.32552,4.734,2.7359999999999998,0.798,2.85
2019-05-14 14:30:00,6.5472,1.9096000000000002,6.82,4.2048,1.2264,4.38,2.3424,0.6832,2.44
2019-05-14 15:00:00,6.17856,1.8020800000000001,6.436,3.9993600000000002,1.16648,4.166,2.1792,0.6356,2.27
2019-05-14 15:30:00,5.8406400000000005,1.7035200000000001,6.084,3.8342400000000003,1.11832,3.9939999999999998,2.0064,0.5852,2.09
2019-05-14 16:00:00,5.2828800000000005,1.5408400000000002,5.503,3.55488,1.03684,3.7030000000000003,1.728,0.504,1.8
2019-05-14 16:30:00,4.38528,1.27904,4.568,3.15648,0.9206400000000001,3.2880000000000003,1.2288000000000001,0.3584,1.28
2019-05-14 17:00:00,3.6384,1.0612,3.79,2.8128,0.8204,2.93,0.8256,0.24080000000000001,0.86
2019-05-14 17:30:00,2.76864,0.80752,2.884,2.3750400000000003,0.69272,2.474,0.3936,0.1148,0.41000000000000003
2019-05-14 18:00:00,2.2368,0.6524,2.33,1.8432,0.5376000000000001,1.92,0.3936,0.1148,0.41000000000000003
2019-05-14 18:30:00,2.13216,0.6218800000000001,2.221,1.45056,0.42308,1.5110000000000001,0.6816,0.1988,0.71
2019-05-14 19:00:00,2.12352,0.61936,2.212,0.9811200000000001,0.28616,1.022,1.1424,0.3332,1.19
2019-05-14 19:30:00,2.1264,0.6202000000000001,2.215,0.5616,0.1638,0.585,1.5648,0.45640000000000003,1.63
2019-05-14 20:00:00,2.0736,0.6048,2.16,0.3552,0.10360000000000001,0.37,1.7184,0.5012,1.79
2019-05-14 20:30:00,2.14656,0.6260800000000001,2.236,0.26496000000000003,0.07728,0.276,1.8816000000000002,0.5488000000000001,1.96
2019-05-14 21:00:00,2.0592,0.6006,2.145,0.2832,0.0826,0.295,1.776,0.518,1.85
2019-05-14 21:30:00,2.12544,0.61992,2.214,0.45504000000000006,0.13272,0.47400000000000003,1.6703999999999999,0.4872,1.74
2019-05-14 22:00:00,2.05248,0.5986400000000001,2.138,0.38208000000000003,0.11144000000000001,0.398,1.6703999999999999,0.4872,1.74
2019-05-14 22:30:00,1.944,0.5670000000000001,2.025,0.38880000000000003,0.1134,0.405,1.5552000000000001,0.4536,1.62
2019-05-14 23:00:00,1.77216,0.51688,1.846,0.36096,0.10528000000000001,0.376,1.4112,0.4116,1.47
2019-05-14 23:30:00,1.5312000000000001,0.4466,1.595,0.2544,0.0742,0.265,1.2768,0.3724,1.33
2019-05-15 00:00:00,1.43424,0.41832,1.494,0.21504,0.06272000000000001,0.224,1.2192,0.3556,1.27
2019-05-15 00:30:00,1.41696,0.41328000000000004,1.476,0.20736000000000002,0.060480000000000006,0.216,1.2096,0.3528,1.26
2019-05-15 01:00:00,1.3651200000000001,0.39816,1.422,0.21312,0.06216000000000001,0.222,1.152,0.336,1.2
2019-05-15 01:30:00,1.4726400000000002,0.42952,1.534,0.22464,0.06552000000000001,0.234,1.248,0.364,1.3
2019-05-15 02:00:00,1.64256,0.47908000000000006,1.7109999999999999,0.39456,0.11508000000000002,0.41100000000000003,1.248,0.364,1.3
2019-05-15 02:30:00,1.5916800000000002,0.46424000000000004,1.658,0.43968,0.12824000000000002,0.458,1.152,0.336,1.2
2019-05-15 03:00:00,1.57152,0.45836000000000005,1.637,0.41952000000000006,0.12236000000000001,0.437,1.152,0.336,1.2
2019-05-15 03:30:00,1.55232,0.45276000000000005,1.617,0.18912,0.05516000000000001,0.197,1.3632,0.3976,1.42
2019-05-15 04:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.1632,0.0476,0.17,1.3632,0.3976,1.42
2019-05-15 04:30:00,1.5888,0.46340000000000003,1.655,0.1584,0.046200000000000005,0.165,1.4304000000000001,0.4172,1.49
2019-05-15 05:00:00,1.55424,0.45332000000000006,1.619,0.19104000000000002,0.055720000000000006,0.199,1.3632,0.3976,1.42
2019-05-15 05:30:00,1.6272,0.4746,1.695,0.1968,0.0574,0.20500000000000002,1.4304000000000001,0.4172,1.49
2019-05-15 06:00:00,1.72608,0.50344,1.798,0.24768,0.07224000000000001,0.258,1.4784000000000002,0.4312,1.54
2019-05-15 06:30:00,1.99104,0.58072,2.074,0.28224000000000005,0.08232,0.294,1.7088,0.4984,1.78
2019-05-15 07:00:00,2.3472,0.6846,2.445,0.4752,0.1386,0.495,1.8719999999999999,0.546,1.9500000000000002
2019-05-15 07:30:00,2.61504,0.7627200000000001,2.724,0.8774400000000001,0.25592000000000004,0.914,1.7376,0.5068,1.81
2019-05-15 08:00:00,2.77536,0.8094800000000001,2.891,1.40256,0.40908000000000005,1.461,1.3728,0.40040000000000003,1.43
2019-05-15 08:30:00,2.69088,0.7848400000000001,2.803,1.94208,0.56644,2.023,0.7488,0.2184,0.78
2019-05-15 09:00:00,2.74752,0.8013600000000001,2.862,2.46912,0.72016,2.572,0.27840000000000004,0.08120000000000001,0.29
2019-05-15 09:30:00,3.59328,1.04804,3.743,2.93088,0.85484,3.053,0.6624,0.1932,0.6900000000000001
2019-05-15 10:00:00,4.17984,1.21912,4.354,3.20064,0.9335200000000001,3.334,0.9792000000000001,0.2856,1.02
2019-05-15 10:30:00,5.00256,1.4590800000000002,5.211,3.59136,1.04748,3.741,1.4112,0.4116,1.47
2019-05-15 11:00:00,5.70912,1.6651600000000002,5.947,3.86592,1.12756,4.027,1.8432,0.5376000000000001,1.92
2019-05-15 11:30:00,6.00096,1.75028,6.251,3.9753600000000002,1.15948,4.141,2.0256,0.5908,2.11
2019-05-15 12:00:00,6.1776,1.8018,6.435,4.056,1.183,4.225,2.1216,0.6188,2.21
2019-05-15 12:30:00,6.27072,1.82896,6.532,4.07232,1.18776,4.242,2.1984,0.6412,2.29
2019-05-15 13:00:00,7.24992,2.11456,7.552,4.52352,1.31936,4.712,2.7264,0.7952,2.84
2019-05-15 13:30:00,6.99648,2.04064,7.288,4.39488,1.28184,4.578,2.6016,0.7588,2.71
2019-05-15 14:00:00,7.2192,2.1056,7.52,4.5120000000000005,1.316,4.7,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-05-15 14:30:00,6.76032,1.9717600000000002,7.042,4.31232,1.25776,4.492,2.448,0.714,2.55
2019-05-15 15:00:00,6.73152,1.9633600000000002,7.012,4.28352,1.24936,4.462,2.448,0.714,2.55
2019-05-15 15:30:00,6.16608,1.79844,6.423,3.99648,1.16564,4.163,2.1696,0.6328,2.26
2019-05-15 16:00:00,5.91552,1.72536,6.162,3.88992,1.13456,4.052,2.0256,0.5908,2.11
2019-05-15 16:30:00,5.1936,1.5148000000000001,5.41,3.5423999999999998,1.0332,3.69,1.6512,0.48160000000000003,1.72
2019-05-15 17:00:00,4.43808,1.29444,4.623,3.21888,0.9388400000000001,3.3529999999999998,1.2192,0.3556,1.27
2019-05-15 17:30:00,3.6624,1.0682,3.815,2.8752,0.8386,2.995,0.7872,0.2296,0.8200000000000001
2019-05-15 18:00:00,2.93472,0.85596,3.057,2.44512,0.71316,2.547,0.48960000000000004,0.1428,0.51
2019-05-15 18:30:00,2.27424,0.66332,2.3689999999999998,1.79424,0.52332,1.869,0.48,0.14,0.5
2019-05-15 19:00:00,2.14752,0.62636,2.237,1.29312,0.37716000000000005,1.347,0.8544,0.2492,0.89
2019-05-15 19:30:00,2.12256,0.6190800000000001,2.211,0.81696,0.23828000000000002,0.851,1.3056,0.3808,1.3599999999999999
2019-05-15 20:00:00,2.15904,0.6297200000000001,2.249,0.6326400000000001,0.18452000000000002,0.659,1.5264,0.44520000000000004,1.5899999999999999
2019-05-15 20:30:00,2.06688,0.60284,2.153,0.63648,0.18564000000000003,0.663,1.4304000000000001,0.4172,1.49
2019-05-15 21:00:00,2.0832,0.6076,2.17,0.6912,0.2016,0.72,1.392,0.406,1.45
2019-05-15 21:30:00,2.19744,0.64092,2.289,0.55584,0.16212000000000001,0.579,1.6416,0.4788,1.71
2019-05-15 22:00:00,2.10912,0.61516,2.197,0.40032,0.11676,0.417,1.7088,0.4984,1.78
2019-05-15 22:30:00,1.96128,0.57204,2.043,0.53088,0.15484,0.553,1.4304000000000001,0.4172,1.49
2019-05-15 23:00:00,1.78848,0.52164,1.863,0.5404800000000001,0.15764,0.5630000000000001,1.248,0.364,1.3
2019-05-15 23:30:00,1.53312,0.44716000000000006,1.597,0.47712000000000004,0.13916,0.497,1.056,0.308,1.1
2019-05-16 00:00:00,1.4601600000000001,0.42588000000000004,1.521,0.51936,0.15148,0.541,0.9408000000000001,0.27440000000000003,0.98
2019-05-16 00:30:00,1.45536,0.42448,1.516,0.5049600000000001,0.14728000000000002,0.526,0.9504,0.2772,0.99
2019-05-16 01:00:00,1.40256,0.40908000000000005,1.461,0.41376,0.12068000000000001,0.431,0.9888,0.2884,1.03
2019-05-16 01:30:00,1.4956800000000001,0.43624,1.558,0.28608,0.08344,0.298,1.2096,0.3528,1.26
2019-05-16 02:00:00,1.70208,0.49644000000000005,1.7730000000000001,0.19488000000000003,0.05684,0.203,1.5072,0.43960000000000005,1.57
2019-05-16 02:30:00,1.71648,0.5006400000000001,1.788,0.22848000000000002,0.06664,0.23800000000000002,1.488,0.434,1.55
2019-05-16 03:00:00,1.64736,0.48048,1.716,0.22656,0.06608,0.23600000000000002,1.4208,0.41440000000000005,1.48
2019-05-16 03:30:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.24576000000000003,0.07168000000000001,0.256,1.3632,0.3976,1.42
2019-05-16 04:00:00,1.5609600000000001,0.45528,1.626,0.24576000000000003,0.07168000000000001,0.256,1.3152,0.3836,1.37
2019-05-16 04:30:00,1.60608,0.46844,1.673,0.20448000000000002,0.059640000000000006,0.213,1.4016,0.4088,1.46
2019-05-16 05:00:00,1.6329600000000002,0.47628000000000004,1.701,0.19296000000000002,0.056280000000000004,0.201,1.44,0.42,1.5
2019-05-16 05:30:00,1.6800000000000002,0.49,1.75,0.4032,0.11760000000000001,0.42,1.2768,0.3724,1.33
2019-05-16 06:00:00,1.77408,0.51744,1.8479999999999999,0.47808000000000006,0.13944,0.498,1.296,0.378,1.35
2019-05-16 06:30:00,2.08128,0.60704,2.168,0.5644800000000001,0.16464,0.588,1.5168,0.4424,1.58
2019-05-16 07:00:00,2.3155200000000002,0.6753600000000001,2.412,0.80832,0.23576000000000003,0.842,1.5072,0.43960000000000005,1.57
2019-05-16 07:30:00,2.49888,0.72884,2.6029999999999998,1.12608,0.32844,1.173,1.3728,0.40040000000000003,1.43
2019-05-16 08:00:00,2.58432,0.7537600000000001,2.692,1.64352,0.47936000000000006,1.712,0.9408000000000001,0.27440000000000003,0.98
2019-05-16 08:30:00,2.61792,0.76356,2.727,2.19552,0.64036,2.287,0.4224,0.1232,0.44
2019-05-16 09:00:00,3.192,0.931,3.325,2.6928,0.7854,2.805,0.49920000000000003,0.1456,0.52
2019-05-16 09:30:00,3.61824,1.05532,3.769,2.49504,0.72772,2.599,1.1232,0.3276,1.17
2019-05-16 10:00:00,5.38656,1.57108,5.611,3.67776,1.07268,3.831,1.7088,0.4984,1.78
2019-05-16 10:30:00,5.01696,1.4632800000000001,5.226,3.3945600000000002,0.9900800000000001,3.536,1.6224,0.4732,1.69
2019-05-16 11:00:00,5.78688,1.68784,6.028,3.86688,1.12784,4.028,1.92,0.56,2.0
2019-05-16 11:30:00,6.17088,1.79984,6.428,4.03008,1.17544,4.198,2.1408,0.6244000000000001,2.23
2019-05-16 12:00:00,6.58464,1.9205200000000002,6.859,4.27104,1.24572,4.449,2.3136,0.6748000000000001,2.41
2019-05-16 12:30:00,5.4288,1.5834000000000001,5.655,3.6432,1.0626,3.795,1.7856,0.5208,1.8599999999999999
2019-05-16 13:00:00,5.43168,1.58424,5.658,3.63648,1.06064,3.7880000000000003,1.7952,0.5236000000000001,1.87
2019-05-16 13:30:00,6.504,1.897,6.775,4.1616,1.2138,4.335,2.3424,0.6832,2.44
2019-05-16 14:00:00,7.39488,2.15684,7.703,4.49568,1.31124,4.683,2.8992,0.8456,3.02
2019-05-16 14:30:00,7.56576,2.20668,7.881,4.56096,1.3302800000000001,4.751,3.0048,0.8764000000000001,3.13
2019-05-16 15:00:00,7.97664,2.32652,8.309,4.75104,1.38572,4.949,3.2256,0.9408000000000001,3.36
2019-05-16 15:30:00,8.16768,2.38224,8.508,4.86528,1.41904,5.068,3.3024,0.9632000000000001,3.44
2019-05-16 16:00:00,6.8544,1.9992,7.14,4.1856,1.2208,4.36,2.6688,0.7784000000000001,2.7800000000000002
2019-05-16 16:30:00,6.85344,1.99892,7.139,4.29984,1.25412,4.479,2.5536,0.7448,2.66
2019-05-16 17:00:00,6.18048,1.80264,6.438,4.03968,1.17824,4.208,2.1408,0.6244000000000001,2.23
2019-05-16 17:30:00,5.088,1.484,5.3,3.5808,1.0444,3.73,1.5072,0.43960000000000005,1.57
2019-05-16 18:00:00,4.04064,1.17852,4.209,3.01344,0.87892,3.1390000000000002,1.0272000000000001,0.29960000000000003,1.07
2019-05-16 18:30:00,2.71392,0.79156,2.827,1.9651200000000002,0.57316,2.047,0.7488,0.2184,0.78
2019-05-16 19:00:00,2.21952,0.64736,2.312,1.58592,0.46256,1.6520000000000001,0.6336,0.18480000000000002,0.66
2019-05-16 19:30:00,2.25792,0.65856,2.352,1.46112,0.42616000000000004,1.522,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-16 20:00:00,2.29056,0.66808,2.386,0.6297600000000001,0.18368,0.656,1.6608,0.4844,1.73
2019-05-16 20:30:00,2.31648,0.67564,2.4130000000000003,0.44448000000000004,0.12964,0.463,1.8719999999999999,0.546,1.9500000000000002
2019-05-16 21:00:00,2.2128,0.6454000000000001,2.305,0.4368,0.1274,0.455,1.776,0.518,1.85
2019-05-16 21:30:00,2.27712,0.6641600000000001,2.372,0.36672000000000005,0.10696000000000001,0.382,1.9104,0.5572,1.99
2019-05-16 22:00:00,2.1024,0.6132000000000001,2.19,0.45120000000000005,0.1316,0.47000000000000003,1.6512,0.48160000000000003,1.72
2019-05-16 22:30:00,1.95744,0.5709200000000001,2.039,0.53664,0.15652000000000002,0.559,1.4208,0.41440000000000005,1.48
2019-05-16 23:00:00,1.7577600000000002,0.51268,1.831,0.74016,0.21588000000000002,0.771,1.0176,0.2968,1.06
2019-05-16 23:30:00,1.56384,0.45612,1.629,0.7286400000000001,0.21252000000000001,0.759,0.8352,0.2436,0.87
2019-05-17 00:00:00,1.4688,0.4284,1.53,0.6912,0.2016,0.72,0.7776000000000001,0.2268,0.81
2019-05-17 00:30:00,1.4486400000000001,0.42252000000000006,1.509,0.68064,0.19852000000000003,0.709,0.768,0.224,0.8
2019-05-17 01:00:00,1.35744,0.39592000000000005,1.4140000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.8064,0.23520000000000002,0.84
2019-05-17 01:30:00,1.50624,0.43932000000000004,1.569,0.5078400000000001,0.14812,0.529,0.9984000000000001,0.2912,1.04
2019-05-17 02:00:00,1.62912,0.47516,1.697,0.60192,0.17556000000000002,0.627,1.0272000000000001,0.29960000000000003,1.07
2019-05-17 02:30:00,1.63584,0.47712000000000004,1.704,0.6758400000000001,0.19712000000000002,0.704,0.96,0.28,1.0
2019-05-17 03:00:00,1.54464,0.45052000000000003,1.609,0.6518400000000001,0.19012,0.679,0.8928,0.2604,0.93
2019-05-17 03:30:00,1.55232,0.45276000000000005,1.617,0.66912,0.19516000000000003,0.6970000000000001,0.8832000000000001,0.2576,0.92
2019-05-17 04:00:00,1.5321600000000002,0.44688000000000005,1.596,0.58176,0.16968000000000003,0.606,0.9504,0.2772,0.99
2019-05-17 04:30:00,1.58112,0.46116,1.647,0.8323200000000001,0.24276000000000003,0.867,0.7488,0.2184,0.78
2019-05-17 05:00:00,1.52928,0.44604000000000005,1.593,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.864,0.252,0.9
2019-05-17 05:30:00,1.66656,0.48608,1.736,0.9849600000000001,0.28728000000000004,1.026,0.6816,0.1988,0.71
2019-05-17 06:00:00,1.7395200000000002,0.50736,1.812,1.13472,0.33096000000000003,1.182,0.6048,0.1764,0.63
2019-05-17 06:30:00,1.8931200000000001,0.5521600000000001,1.972,1.23072,0.35896000000000006,1.282,0.6624,0.1932,0.6900000000000001
2019-05-17 07:00:00,2.13408,0.6224400000000001,2.223,1.38528,0.40404,1.443,0.7488,0.2184,0.78
2019-05-17 07:30:00,2.47392,0.7215600000000001,2.577,1.1875200000000001,0.34636,1.237,1.2864,0.37520000000000003,1.34
2019-05-17 08:00:00,2.60256,0.7590800000000001,2.711,1.27776,0.37268,1.331,1.3248,0.3864,1.38
2019-05-17 08:30:00,2.74368,0.8002400000000001,2.858,1.02528,0.29904000000000003,1.068,1.7184,0.5012,1.79
2019-05-17 09:00:00,2.72736,0.7954800000000001,2.841,1.3833600000000001,0.40348,1.441,1.344,0.392,1.4
2019-05-17 09:30:00,2.64192,0.77056,2.752,1.31712,0.38416000000000006,1.3719999999999999,1.3248,0.3864,1.38
2019-05-17 10:00:00,2.62752,0.76636,2.737,1.7923200000000001,0.52276,1.867,0.8352,0.2436,0.87
2019-05-17 10:30:00,2.4768,0.7224,2.58,1.9488,0.5684,2.03,0.528,0.154,0.55
2019-05-17 11:00:00,2.36064,0.68852,2.459,2.07264,0.6045200000000001,2.159,0.28800000000000003,0.084,0.30000000000000004
2019-05-17 11:30:00,2.7187200000000002,0.7929600000000001,2.832,2.37312,0.6921600000000001,2.472,0.3456,0.1008,0.36
2019-05-17 12:00:00,5.49024,1.60132,5.719,3.7622400000000003,1.09732,3.919,1.728,0.504,1.8
2019-05-17 12:30:00,6.26304,1.8267200000000001,6.524,4.13184,1.20512,4.304,2.1312,0.6216,2.22
2019-05-17 13:00:00,5.3088,1.5484,5.53,3.6,1.05,3.75,1.7088,0.4984,1.78
2019-05-17 13:30:00,5.87712,1.7141600000000001,6.122,3.83232,1.11776,3.992,2.0448,0.5964,2.13
2019-05-17 14:00:00,6.02496,1.7572800000000002,6.276,3.88416,1.13288,4.046,2.1408,0.6244000000000001,2.23
2019-05-17 14:30:00,5.80896,1.69428,6.051,3.81216,1.11188,3.971,1.9968,0.5824,2.08
2019-05-17 15:00:00,4.06656,1.18608,4.236,2.84736,0.8304800000000001,2.966,1.2192,0.3556,1.27
2019-05-17 15:30:00,2.87616,0.8388800000000001,2.996,2.33856,0.68208,2.436,0.5376000000000001,0.1568,0.56
2019-05-17 16:00:00,2.0304,0.5922000000000001,2.115,1.7711999999999999,0.5166000000000001,1.845,0.2592,0.0756,0.27
2019-05-17 16:30:00,2.1648,0.6314000000000001,2.255,1.7136,0.4998,1.7850000000000001,0.45120000000000005,0.1316,0.47000000000000003
2019-05-17 17:00:00,2.24256,0.6540800000000001,2.336,1.34976,0.39368000000000003,1.4060000000000001,0.8928,0.2604,0.93
2019-05-17 17:30:00,2.2464,0.6552,2.34,1.344,0.392,1.4,0.9024000000000001,0.2632,0.9400000000000001
2019-05-17 18:00:00,2.2800000000000002,0.665,2.375,1.2048,0.3514,1.255,1.0752,0.3136,1.12
2019-05-17 18:30:00,2.2944,0.6692,2.39,1.056,0.308,1.1,1.2384,0.3612,1.29
2019-05-17 19:00:00,2.2704,0.6622,2.365,0.7536,0.21980000000000002,0.785,1.5168,0.4424,1.58
2019-05-17 19:30:00,2.34432,0.68376,2.442,0.47232,0.13776000000000002,0.492,1.8719999999999999,0.546,1.9500000000000002
2019-05-17 20:00:00,2.29344,0.6689200000000001,2.3890000000000002,0.40224000000000004,0.11732000000000001,0.419,1.8912,0.5516,1.97
2019-05-17 20:30:00,2.25504,0.6577200000000001,2.349,0.32544,0.09492,0.339,1.9296000000000002,0.5628000000000001,2.01
2019-05-17 21:00:00,2.19168,0.63924,2.283,0.26208000000000004,0.07644000000000001,0.273,1.9296000000000002,0.5628000000000001,2.01
2019-05-17 21:30:00,2.21568,0.64624,2.308,0.38208000000000003,0.11144000000000001,0.398,1.8336000000000001,0.5348,1.9100000000000001
2019-05-17 22:00:00,2.17632,0.6347600000000001,2.267,0.43872000000000005,0.12796000000000002,0.457,1.7376,0.5068,1.81
2019-05-17 22:30:00,1.9727999999999999,0.5754,2.055,0.40800000000000003,0.11900000000000001,0.425,1.5648,0.45640000000000003,1.63
2019-05-17 23:00:00,1.80768,0.52724,1.883,0.41568000000000005,0.12124000000000001,0.433,1.392,0.406,1.45
2019-05-17 23:30:00,1.64256,0.47908000000000006,1.7109999999999999,0.39456,0.11508000000000002,0.41100000000000003,1.248,0.364,1.3
2019-05-18 00:00:00,1.5561600000000002,0.45388000000000006,1.621,0.30816000000000004,0.08988,0.321,1.248,0.364,1.3
2019-05-18 00:30:00,1.4928,0.4354,1.5550000000000002,0.312,0.091,0.325,1.1808,0.34440000000000004,1.23
2019-05-18 01:00:00,1.42848,0.41664,1.488,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.0944,0.31920000000000004,1.1400000000000001
2019-05-18 01:30:00,1.55424,0.45332000000000006,1.619,0.32544,0.09492,0.339,1.2288000000000001,0.3584,1.28
2019-05-18 02:00:00,1.6703999999999999,0.4872,1.74,0.29760000000000003,0.0868,0.31,1.3728,0.40040000000000003,1.43
2019-05-18 02:30:00,1.6512,0.48160000000000003,1.72,0.27840000000000004,0.08120000000000001,0.29,1.3728,0.40040000000000003,1.43
2019-05-18 03:00:00,1.61952,0.47236000000000006,1.687,0.30432000000000003,0.08876,0.317,1.3152,0.3836,1.37
2019-05-18 03:30:00,1.56384,0.45612,1.629,0.29664,0.08652000000000001,0.309,1.2671999999999999,0.36960000000000004,1.32
2019-05-18 04:00:00,1.51872,0.44296,1.5819999999999999,0.32832,0.09576000000000001,0.342,1.1904,0.3472,1.24
2019-05-18 04:30:00,1.57536,0.45948000000000006,1.641,0.33696000000000004,0.09828,0.35100000000000003,1.2384,0.3612,1.29
2019-05-18 05:00:00,1.54272,0.44996,1.607,0.29472000000000004,0.08596000000000001,0.307,1.248,0.364,1.3
2019-05-18 05:30:00,1.56,0.455,1.625,0.2832,0.0826,0.295,1.2768,0.3724,1.33
2019-05-18 06:00:00,1.57248,0.45864000000000005,1.638,0.29568,0.08624000000000001,0.308,1.2768,0.3724,1.33
2019-05-18 06:30:00,1.6512,0.48160000000000003,1.72,0.3168,0.09240000000000001,0.33,1.3344,0.38920000000000005,1.3900000000000001
2019-05-18 07:00:00,1.79136,0.52248,1.866,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.392,0.406,1.45
2019-05-18 07:30:00,1.96608,0.5734400000000001,2.048,0.6412800000000001,0.18704,0.668,1.3248,0.3864,1.38
2019-05-18 08:00:00,2.10144,0.61292,2.189,0.78624,0.22932000000000002,0.8190000000000001,1.3152,0.3836,1.37
2019-05-18 08:30:00,2.28864,0.66752,2.384,0.66624,0.19432000000000002,0.6940000000000001,1.6224,0.4732,1.69
2019-05-18 09:00:00,2.29056,0.66808,2.386,0.43776000000000004,0.12768000000000002,0.456,1.8528,0.5404,1.9300000000000002
2019-05-18 09:30:00,2.26464,0.6605200000000001,2.359,0.37344000000000005,0.10892,0.389,1.8912,0.5516,1.97
2019-05-18 10:00:00,2.42688,0.70784,2.528,0.45888,0.13384000000000001,0.47800000000000004,1.968,0.5740000000000001,2.05
2019-05-18 10:30:00,2.3750400000000003,0.69272,2.474,0.52224,0.15232,0.544,1.8528,0.5404,1.9300000000000002
2019-05-18 11:00:00,2.16384,0.63112,2.254,0.8294400000000001,0.24192000000000002,0.864,1.3344,0.38920000000000005,1.3900000000000001
2019-05-18 11:30:00,2.17344,0.63392,2.2640000000000002,1.64544,0.47992,1.714,0.528,0.154,0.55
2019-05-18 12:00:00,2.51424,0.7333200000000001,2.6189999999999998,1.93824,0.56532,2.019,0.5760000000000001,0.168,0.6000000000000001
2019-05-18 12:30:00,2.19168,0.63924,2.283,1.11648,0.32564000000000004,1.163,1.0752,0.3136,1.12
2019-05-18 13:00:00,2.18304,0.6367200000000001,2.274,1.29024,0.37632000000000004,1.344,0.8928,0.2604,0.93
2019-05-18 13:30:00,2.1408,0.6244000000000001,2.23,1.5552000000000001,0.4536,1.62,0.5856,0.1708,0.61
2019-05-18 14:00:00,2.14272,0.6249600000000001,2.232,1.6915200000000001,0.49336,1.762,0.45120000000000005,0.1316,0.47000000000000003
2019-05-18 14:30:00,2.29248,0.66864,2.388,1.90848,0.55664,1.988,0.384,0.112,0.4
2019-05-18 15:00:00,2.04096,0.59528,2.126,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.432,0.126,0.45
2019-05-18 15:30:00,2.20032,0.64176,2.292,1.79712,0.5241600000000001,1.8719999999999999,0.4032,0.11760000000000001,0.42
2019-05-18 16:00:00,2.24928,0.6560400000000001,2.343,1.8172800000000002,0.5300400000000001,1.893,0.432,0.126,0.45
2019-05-18 16:30:00,2.20704,0.6437200000000001,2.299,1.81344,0.5289200000000001,1.889,0.3936,0.1148,0.41000000000000003
2019-05-18 17:00:00,2.11008,0.6154400000000001,2.198,1.50528,0.43904000000000004,1.568,0.6048,0.1764,0.63
2019-05-18 17:30:00,2.24064,0.6535200000000001,2.334,1.09824,0.32032000000000005,1.1440000000000001,1.1424,0.3332,1.19
2019-05-18 18:00:00,2.33664,0.68152,2.434,0.6470400000000001,0.18872000000000003,0.674,1.6896,0.4928,1.76
2019-05-18 18:30:00,2.43648,0.71064,2.5380000000000003,0.38208000000000003,0.11144000000000001,0.398,2.0544000000000002,0.5992000000000001,2.14
2019-05-18 19:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.38592000000000004,0.11256000000000001,0.402,2.0736,0.6048,2.16
2019-05-18 19:30:00,2.43648,0.71064,2.5380000000000003,0.41088,0.11984000000000002,0.428,2.0256,0.5908,2.11
2019-05-18 20:00:00,2.34816,0.68488,2.446,0.31296,0.09128000000000001,0.326,2.0352,0.5936,2.12
2019-05-18 20:30:00,2.28672,0.6669600000000001,2.382,0.28992,0.08456000000000001,0.302,1.9968,0.5824,2.08
2019-05-18 21:00:00,2.20608,0.64344,2.298,0.26688,0.07784,0.278,1.9392,0.5656,2.02
2019-05-18 21:30:00,2.29632,0.66976,2.392,0.27072,0.07896,0.28200000000000003,2.0256,0.5908,2.11
2019-05-18 22:00:00,2.18784,0.63812,2.279,0.22944,0.06692000000000001,0.23900000000000002,1.9584000000000001,0.5712,2.04
2019-05-18 22:30:00,1.968,0.5740000000000001,2.05,0.22080000000000002,0.0644,0.23,1.7472,0.5096,1.82
2019-05-18 23:00:00,1.83168,0.53424,1.908,0.25728,0.07504000000000001,0.268,1.5744,0.4592,1.6400000000000001
2019-05-18 23:30:00,1.63968,0.47824000000000005,1.708,0.28608,0.08344,0.298,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-19 00:00:00,1.54848,0.45164000000000004,1.613,0.30048,0.08764000000000001,0.313,1.248,0.364,1.3
2019-05-19 00:30:00,1.5254400000000001,0.44492000000000004,1.589,0.28704,0.08372,0.299,1.2384,0.3612,1.29
2019-05-19 01:00:00,1.4601600000000001,0.42588000000000004,1.521,0.28896000000000005,0.08428000000000001,0.301,1.1712,0.3416,1.22
2019-05-19 01:30:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.27456,0.08008000000000001,0.28600000000000003,1.3344,0.38920000000000005,1.3900000000000001
2019-05-19 02:00:00,1.68768,0.49224000000000007,1.758,0.27648,0.08064,0.28800000000000003,1.4112,0.4116,1.47
2019-05-19 02:30:00,1.67232,0.48776,1.742,0.28032,0.08176000000000001,0.292,1.392,0.406,1.45
2019-05-19 03:00:00,1.69536,0.49448000000000003,1.766,0.27456,0.08008000000000001,0.28600000000000003,1.4208,0.41440000000000005,1.48
2019-05-19 03:30:00,1.66464,0.48552000000000006,1.734,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.392,0.406,1.45
2019-05-19 04:00:00,1.5676800000000002,0.45724000000000004,1.633,0.27168000000000003,0.07924,0.28300000000000003,1.296,0.378,1.35
2019-05-19 04:30:00,1.61664,0.47152000000000005,1.6840000000000002,0.23424000000000003,0.06832,0.244,1.3824,0.4032,1.44
2019-05-19 05:00:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.23232000000000003,0.06776,0.242,1.3344,0.38920000000000005,1.3900000000000001
2019-05-19 05:30:00,1.5379200000000002,0.44856,1.6019999999999999,0.27072,0.07896,0.28200000000000003,1.2671999999999999,0.36960000000000004,1.32
2019-05-19 06:00:00,1.5609600000000001,0.45528,1.626,0.44736000000000004,0.13048,0.466,1.1136,0.32480000000000003,1.16
2019-05-19 06:30:00,1.608,0.46900000000000003,1.675,0.6384000000000001,0.1862,0.665,0.9696,0.2828,1.01
2019-05-19 07:00:00,1.6675200000000001,0.48636,1.737,0.88992,0.25956,0.927,0.7776000000000001,0.2268,0.81
2019-05-19 07:30:00,1.83744,0.5359200000000001,1.9140000000000001,1.28064,0.37352,1.334,0.5568000000000001,0.16240000000000002,0.58
2019-05-19 08:00:00,2.35776,0.6876800000000001,2.456,1.71456,0.5000800000000001,1.786,0.6432,0.18760000000000002,0.67
2019-05-19 08:30:00,3.14496,0.9172800000000001,3.276,2.32896,0.6792800000000001,2.426,0.8160000000000001,0.23800000000000002,0.85
2019-05-19 09:00:00,3.80544,1.10992,3.964,2.71104,0.7907200000000001,2.824,1.0944,0.31920000000000004,1.1400000000000001
2019-05-19 09:30:00,4.08672,1.19196,4.257,2.78112,0.8111600000000001,2.8970000000000002,1.3056,0.3808,1.3599999999999999
2019-05-19 10:00:00,3.8332800000000002,1.11804,3.993,2.72928,0.7960400000000001,2.843,1.104,0.322,1.15
2019-05-19 10:30:00,2.78304,0.8117200000000001,2.899,2.19744,0.64092,2.289,0.5856,0.1708,0.61
2019-05-19 11:00:00,3.28224,0.9573200000000001,3.419,2.42784,0.7081200000000001,2.529,0.8544,0.2492,0.89
2019-05-19 11:30:00,2.00448,0.58464,2.088,1.6684800000000002,0.48664,1.738,0.336,0.098,0.35000000000000003
2019-05-19 12:00:00,2.1792,0.6356,2.27,1.8048000000000002,0.5264,1.88,0.3744,0.1092,0.39
2019-05-19 12:30:00,4.23264,1.23452,4.409,3.07104,0.8957200000000001,3.199,1.1616,0.3388,1.21
2019-05-19 13:00:00,2.5651200000000003,0.74816,2.672,2.07552,0.60536,2.162,0.48960000000000004,0.1428,0.51
2019-05-19 13:30:00,2.6256,0.7658,2.735,2.136,0.623,2.225,0.48960000000000004,0.1428,0.51
2019-05-19 14:00:00,1.97856,0.57708,2.061,1.42176,0.41468000000000005,1.4809999999999999,0.5568000000000001,0.16240000000000002,0.58
2019-05-19 14:30:00,2.0112,0.5866,2.095,1.176,0.343,1.225,0.8352,0.2436,0.87
2019-05-19 15:00:00,2.00928,0.58604,2.093,0.9052800000000001,0.26404,0.9430000000000001,1.104,0.322,1.15
2019-05-19 15:30:00,2.05728,0.60004,2.143,0.7900800000000001,0.23044,0.8230000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-05-19 16:00:00,2.10624,0.6143200000000001,2.194,0.72384,0.21112000000000003,0.754,1.3824,0.4032,1.44
2019-05-19 16:30:00,2.2608,0.6594,2.355,0.6288,0.1834,0.655,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-19 17:00:00,2.42592,0.7075600000000001,2.527,0.60192,0.17556000000000002,0.627,1.824,0.532,1.9
2019-05-19 17:30:00,2.59296,0.7562800000000001,2.701,0.67296,0.19628,0.7010000000000001,1.92,0.56,2.0
2019-05-19 18:00:00,2.52,0.735,2.625,0.7728,0.22540000000000002,0.805,1.7472,0.5096,1.82
2019-05-19 18:30:00,2.4624,0.7182000000000001,2.565,0.7248,0.2114,0.755,1.7376,0.5068,1.81
2019-05-19 19:00:00,2.4345600000000003,0.71008,2.536,0.62016,0.18088,0.646,1.8144,0.5292,1.8900000000000001
2019-05-19 19:30:00,2.3750400000000003,0.69272,2.474,0.65664,0.19152000000000002,0.684,1.7184,0.5012,1.79
2019-05-19 20:00:00,2.23584,0.65212,2.329,0.53664,0.15652000000000002,0.559,1.6992,0.49560000000000004,1.77
2019-05-19 20:30:00,2.18688,0.6378400000000001,2.278,0.42048,0.12264000000000001,0.438,1.7664,0.5152,1.8399999999999999
2019-05-19 21:00:00,2.12256,0.6190800000000001,2.211,0.34656000000000003,0.10108,0.361,1.776,0.518,1.85
2019-05-19 21:30:00,2.18112,0.6361600000000001,2.2720000000000002,0.30912,0.09016,0.322,1.8719999999999999,0.546,1.9500000000000002
2019-05-19 22:00:00,2.07648,0.6056400000000001,2.163,0.37728,0.11004000000000001,0.393,1.6992,0.49560000000000004,1.77
2019-05-19 22:30:00,1.90464,0.55552,1.984,0.34944000000000003,0.10192000000000001,0.364,1.5552000000000001,0.4536,1.62
2019-05-19 23:00:00,1.68768,0.49224000000000007,1.758,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.296,0.378,1.35
2019-05-19 23:30:00,1.5734400000000002,0.45892000000000005,1.639,0.40224000000000004,0.11732000000000001,0.419,1.1712,0.3416,1.22
2019-05-20 00:00:00,1.4976,0.4368,1.56,0.49920000000000003,0.1456,0.52,0.9984000000000001,0.2912,1.04
2019-05-20 00:30:00,1.4601600000000001,0.42588000000000004,1.521,0.33696000000000004,0.09828,0.35100000000000003,1.1232,0.3276,1.17
2019-05-20 01:00:00,1.38816,0.40488,1.446,0.44736000000000004,0.13048,0.466,0.9408000000000001,0.27440000000000003,0.98
2019-05-20 01:30:00,1.53888,0.44884,1.603,0.53088,0.15484,0.553,1.008,0.294,1.05
2019-05-20 02:00:00,1.6924800000000002,0.49364,1.763,0.53088,0.15484,0.553,1.1616,0.3388,1.21
2019-05-20 02:30:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.50592,0.14756000000000002,0.527,1.1808,0.34440000000000004,1.23
2019-05-20 03:00:00,1.60416,0.46788,1.671,0.46176000000000006,0.13468000000000002,0.481,1.1424,0.3332,1.19
2019-05-20 03:30:00,1.56288,0.45584,1.6280000000000001,0.49728000000000006,0.14504,0.518,1.0656,0.3108,1.11
2019-05-20 04:00:00,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.42336,0.12348,0.441,1.0848,0.3164,1.13
2019-05-20 04:30:00,1.56288,0.45584,1.6280000000000001,0.53568,0.15624000000000002,0.558,1.0272000000000001,0.29960000000000003,1.07
2019-05-20 05:00:00,1.60992,0.46956000000000003,1.677,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.6912,0.2016,0.72
2019-05-20 05:30:00,1.6464,0.4802,1.7149999999999999,1.0032,0.2926,1.045,0.6432,0.18760000000000002,0.67
2019-05-20 06:00:00,1.7865600000000001,0.52108,1.861,1.05696,0.30828,1.101,0.7296,0.21280000000000002,0.76
2019-05-20 06:30:00,1.94976,0.5686800000000001,2.031,0.9129600000000001,0.26628,0.9510000000000001,1.0368,0.3024,1.08
2019-05-20 07:00:00,2.17632,0.6347600000000001,2.267,1.00512,0.29316000000000003,1.047,1.1712,0.3416,1.22
2019-05-20 07:30:00,2.56704,0.74872,2.674,1.3478400000000001,0.39312,1.404,1.2192,0.3556,1.27
2019-05-20 08:00:00,2.616,0.763,2.725,1.8096,0.5278,1.885,0.8064,0.23520000000000002,0.84
2019-05-20 08:30:00,2.6784,0.7812,2.79,2.3328,0.6804,2.43,0.3456,0.1008,0.36
2019-05-20 09:00:00,3.41472,0.9959600000000001,3.557,2.87712,0.83916,2.997,0.5376000000000001,0.1568,0.56
2019-05-20 09:30:00,4.176,1.218,4.35,3.216,0.9380000000000001,3.35,0.96,0.28,1.0
2019-05-20 10:00:00,3.60768,1.05224,3.758,2.86848,0.83664,2.988,0.7392000000000001,0.2156,0.77
2019-05-20 10:30:00,3.28704,0.9587200000000001,3.424,2.60544,0.75992,2.714,0.6816,0.1988,0.71
2019-05-20 11:00:00,5.68416,1.65788,5.921,3.90816,1.13988,4.071,1.776,0.518,1.85
