Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-05-20 11:30:00,5.99328,1.74804,6.243,4.06368,1.18524,4.233,1.9296000000000002,0.5628000000000001,2.01
2019-05-20 12:00:00,4.26432,1.24376,4.442,3.14112,0.9161600000000001,3.2720000000000002,1.1232,0.3276,1.17
2019-05-20 12:30:00,5.89632,1.71976,6.142,4.00512,1.16816,4.172,1.8912,0.5516,1.97
2019-05-20 13:00:00,2.71296,0.7912800000000001,2.826,2.27136,0.6624800000000001,2.366,0.44160000000000005,0.1288,0.46
2019-05-20 13:30:00,4.40832,1.28576,4.592,2.97792,0.8685600000000001,3.102,1.4304000000000001,0.4172,1.49
2019-05-20 14:00:00,4.20192,1.22556,4.377,3.08832,0.9007600000000001,3.217,1.1136,0.32480000000000003,1.16
2019-05-20 14:30:00,2.59968,0.75824,2.708,2.18688,0.6378400000000001,2.278,0.4128,0.12040000000000001,0.43
2019-05-20 15:00:00,2.35392,0.6865600000000001,2.452,1.9315200000000001,0.5633600000000001,2.012,0.4224,0.1232,0.44
2019-05-20 15:30:00,2.17824,0.6353200000000001,2.269,1.66944,0.48692,1.7389999999999999,0.5088,0.1484,0.53
2019-05-20 16:00:00,2.16,0.63,2.25,1.344,0.392,1.4,0.8160000000000001,0.23800000000000002,0.85
2019-05-20 16:30:00,2.15328,0.62804,2.243,1.33728,0.39004000000000005,1.393,0.8160000000000001,0.23800000000000002,0.85
2019-05-20 17:00:00,2.3510400000000002,0.6857200000000001,2.449,1.34304,0.39172,1.399,1.008,0.294,1.05
2019-05-20 17:30:00,2.4816000000000003,0.7238,2.585,1.3872,0.4046,1.445,1.0944,0.31920000000000004,1.1400000000000001
2019-05-20 18:00:00,2.3856,0.6958000000000001,2.485,0.9648,0.28140000000000004,1.005,1.4208,0.41440000000000005,1.48
2019-05-20 18:30:00,2.34912,0.6851600000000001,2.447,1.22592,0.35756000000000004,1.2770000000000001,1.1232,0.3276,1.17
2019-05-20 19:00:00,2.32608,0.67844,2.423,1.04928,0.30604000000000003,1.093,1.2768,0.3724,1.33
2019-05-20 19:30:00,2.24736,0.6554800000000001,2.341,0.6825600000000001,0.19908,0.711,1.5648,0.45640000000000003,1.63
2019-05-20 20:00:00,2.15328,0.62804,2.243,0.5404800000000001,0.15764,0.5630000000000001,1.6128,0.47040000000000004,1.6800000000000002
2019-05-20 20:30:00,2.06208,0.6014400000000001,2.148,0.7084800000000001,0.20664000000000002,0.738,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-20 21:00:00,1.97856,0.57708,2.061,0.57696,0.16828,0.601,1.4016,0.4088,1.46
2019-05-20 21:30:00,2.08128,0.60704,2.168,0.24768,0.07224000000000001,0.258,1.8336000000000001,0.5348,1.9100000000000001
2019-05-20 22:00:00,2.01024,0.5863200000000001,2.094,0.30144000000000004,0.08792000000000001,0.314,1.7088,0.4984,1.78
2019-05-20 22:30:00,1.9411200000000002,0.56616,2.022,0.38592000000000004,0.11256000000000001,0.402,1.5552000000000001,0.4536,1.62
2019-05-20 23:00:00,1.72512,0.50316,1.7970000000000002,0.43872000000000005,0.12796000000000002,0.457,1.2864,0.37520000000000003,1.34
2019-05-20 23:30:00,1.54176,0.44968,1.6059999999999999,0.44736000000000004,0.13048,0.466,1.0944,0.31920000000000004,1.1400000000000001
2019-05-21 00:00:00,1.40256,0.40908000000000005,1.461,0.50016,0.14588,0.521,0.9024000000000001,0.2632,0.9400000000000001
2019-05-22 00:30:00,1.4486400000000001,0.42252000000000006,1.509,0.6710400000000001,0.19572,0.6990000000000001,0.7776000000000001,0.2268,0.81
2019-05-22 01:00:00,1.43136,0.41748,1.491,0.74016,0.21588000000000002,0.771,0.6912,0.2016,0.72
2019-05-22 01:30:00,1.5408,0.4494,1.605,0.8304,0.2422,0.865,0.7104,0.20720000000000002,0.74
2019-05-22 02:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.7488,0.2184,0.78,0.864,0.252,0.9
2019-05-22 02:30:00,1.62336,0.47348,1.691,0.6633600000000001,0.19348,0.6910000000000001,0.96,0.28,1.0
2019-05-22 03:00:00,1.58976,0.46368000000000004,1.6560000000000001,0.58176,0.16968000000000003,0.606,1.008,0.294,1.05
2019-05-22 03:30:00,1.58208,0.46144,1.6480000000000001,0.7468800000000001,0.21784,0.778,0.8352,0.2436,0.87
2019-05-22 04:00:00,1.49952,0.43736,1.562,0.66432,0.19376000000000002,0.6920000000000001,0.8352,0.2436,0.87
2019-05-22 04:30:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.48672000000000004,0.14196,0.507,1.0176,0.2968,1.06
2019-05-22 05:00:00,1.4630400000000001,0.42672000000000004,1.524,0.34944000000000003,0.10192000000000001,0.364,1.1136,0.32480000000000003,1.16
2019-05-22 05:30:00,1.5648,0.45640000000000003,1.63,0.11520000000000001,0.033600000000000005,0.12,1.4496,0.4228,1.51
2019-05-22 06:00:00,1.7424,0.5082,1.815,0.1776,0.051800000000000006,0.185,1.5648,0.45640000000000003,1.63
2019-05-22 06:30:00,2.06304,0.60172,2.149,0.36384000000000005,0.10612,0.379,1.6992,0.49560000000000004,1.77
2019-05-22 07:00:00,2.34624,0.68432,2.444,0.40704,0.11872,0.424,1.9392,0.5656,2.02
2019-05-22 07:30:00,2.7024,0.7882,2.815,0.4368,0.1274,0.455,2.2656,0.6608,2.36
2019-05-22 08:00:00,2.96448,0.8646400000000001,3.088,0.43968,0.12824000000000002,0.458,2.5248,0.7364,2.63
2019-05-22 08:30:00,3.04224,0.8873200000000001,3.169,0.69984,0.20412000000000002,0.729,2.3424,0.6832,2.44
2019-05-22 09:00:00,2.87904,0.83972,2.999,0.8150400000000001,0.23772000000000001,0.849,2.064,0.602,2.15
2019-05-22 09:30:00,2.6956800000000003,0.78624,2.808,0.9484800000000001,0.27664,0.988,1.7472,0.5096,1.82
2019-05-22 10:00:00,2.7897600000000002,0.8136800000000001,2.906,1.17696,0.34328000000000003,1.226,1.6128,0.47040000000000004,1.6800000000000002
2019-05-22 10:30:00,2.84256,0.82908,2.961,1.20096,0.35028000000000004,1.251,1.6416,0.4788,1.71
2019-05-22 11:00:00,2.68224,0.78232,2.794,1.21344,0.35392,1.264,1.4688,0.4284,1.53
2019-05-22 11:30:00,2.50368,0.7302400000000001,2.608,1.68768,0.49224000000000007,1.758,0.8160000000000001,0.23800000000000002,0.85
2019-05-22 12:00:00,2.85984,0.8341200000000001,2.979,2.49504,0.72772,2.599,0.3648,0.10640000000000001,0.38
2019-05-22 12:30:00,3.92256,1.14408,4.086,3.04896,0.8892800000000001,3.176,0.8736,0.2548,0.91
2019-05-22 13:00:00,3.81216,1.11188,3.971,2.91936,0.85148,3.041,0.8928,0.2604,0.93
2019-05-22 13:30:00,2.93952,0.8573600000000001,3.062,2.42112,0.70616,2.5220000000000002,0.5184,0.1512,0.54
2019-05-22 14:00:00,2.3155200000000002,0.6753600000000001,2.412,1.85472,0.54096,1.932,0.46080000000000004,0.13440000000000002,0.48
2019-05-22 14:30:00,3.13728,0.9150400000000001,3.268,2.55168,0.74424,2.658,0.5856,0.1708,0.61
2019-05-22 15:00:00,3.64704,1.06372,3.799,2.8022400000000003,0.81732,2.919,0.8448,0.2464,0.88
2019-05-22 15:30:00,4.42656,1.29108,4.611,3.13056,0.9130800000000001,3.261,1.296,0.378,1.35
2019-05-22 16:00:00,3.91296,1.14128,4.076,2.79936,0.8164800000000001,2.916,1.1136,0.32480000000000003,1.16
2019-05-22 16:30:00,2.29344,0.6689200000000001,2.3890000000000002,1.25664,0.36652,1.309,1.0368,0.3024,1.08
2019-05-22 17:00:00,2.3395200000000003,0.6823600000000001,2.437,1.52352,0.44436000000000003,1.587,0.8160000000000001,0.23800000000000002,0.85
2019-05-22 17:30:00,2.49216,0.7268800000000001,2.596,1.09056,0.31808000000000003,1.1360000000000001,1.4016,0.4088,1.46
2019-05-22 18:00:00,2.45088,0.71484,2.553,0.85728,0.25004000000000004,0.893,1.5936,0.46480000000000005,1.6600000000000001
2019-05-22 18:30:00,2.45088,0.71484,2.553,1.02048,0.29764,1.063,1.4304000000000001,0.4172,1.49
2019-05-22 19:00:00,2.32512,0.6781600000000001,2.422,1.00992,0.29456000000000004,1.052,1.3152,0.3836,1.37
2019-05-22 19:30:00,2.29248,0.66864,2.388,0.7660800000000001,0.22344000000000003,0.798,1.5264,0.44520000000000004,1.5899999999999999
2019-05-22 20:00:00,2.18976,0.63868,2.281,0.61536,0.17948000000000003,0.641,1.5744,0.4592,1.6400000000000001
2019-05-22 20:30:00,2.18976,0.63868,2.281,0.53856,0.15708000000000003,0.561,1.6512,0.48160000000000003,1.72
2019-05-22 21:00:00,2.1456,0.6258,2.235,0.4848,0.1414,0.505,1.6608,0.4844,1.73
2019-05-22 21:30:00,2.1168,0.6174000000000001,2.205,0.3504,0.1022,0.365,1.7664,0.5152,1.8399999999999999
2019-05-22 22:00:00,2.09472,0.6109600000000001,2.182,0.22272000000000003,0.06496,0.232,1.8719999999999999,0.546,1.9500000000000002
2019-05-22 22:30:00,1.9948800000000002,0.58184,2.078,0.22848000000000002,0.06664,0.23800000000000002,1.7664,0.5152,1.8399999999999999
2019-05-22 23:00:00,1.7635200000000002,0.51436,1.837,0.41952000000000006,0.12236000000000001,0.437,1.344,0.392,1.4
2019-05-22 23:30:00,1.54464,0.45052000000000003,1.609,0.48864,0.14252,0.509,1.056,0.308,1.1
2019-05-23 00:00:00,1.4448,0.4214,1.505,0.4848,0.1414,0.505,0.96,0.28,1.0
2019-05-23 00:30:00,1.39392,0.40656000000000003,1.452,0.43392000000000003,0.12656,0.452,0.96,0.28,1.0
2019-05-23 01:00:00,1.3344,0.38920000000000005,1.3900000000000001,0.384,0.112,0.4,0.9504,0.2772,0.99
2019-05-23 01:30:00,1.4841600000000001,0.43288000000000004,1.546,0.38976000000000005,0.11368,0.406,1.0944,0.31920000000000004,1.1400000000000001
2019-05-23 02:00:00,1.64544,0.47992,1.714,0.37824,0.11032000000000002,0.394,1.2671999999999999,0.36960000000000004,1.32
2019-05-23 02:30:00,1.65984,0.48412000000000005,1.729,0.38304000000000005,0.11172000000000001,0.399,1.2768,0.3724,1.33
2019-05-23 03:00:00,1.6272,0.4746,1.695,0.36,0.105,0.375,1.2671999999999999,0.36960000000000004,1.32
2019-05-23 03:30:00,1.5964800000000001,0.46564000000000005,1.663,0.30048,0.08764000000000001,0.313,1.296,0.378,1.35
2019-05-23 04:00:00,1.51296,0.44128000000000006,1.576,0.15936,0.04648,0.166,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-23 04:30:00,1.54848,0.45164000000000004,1.613,0.16608,0.048440000000000004,0.17300000000000001,1.3824,0.4032,1.44
2019-05-23 05:00:00,1.5312000000000001,0.4466,1.595,0.14880000000000002,0.0434,0.155,1.3824,0.4032,1.44
2019-05-23 05:30:00,1.60512,0.46816,1.6720000000000002,0.33792000000000005,0.09856000000000001,0.352,1.2671999999999999,0.36960000000000004,1.32
2019-05-23 06:00:00,1.70496,0.49728000000000006,1.776,0.5433600000000001,0.15848,0.5660000000000001,1.1616,0.3388,1.21
2019-05-23 06:30:00,1.93632,0.56476,2.017,0.62112,0.18116000000000002,0.647,1.3152,0.3836,1.37
2019-05-23 07:00:00,2.20896,0.6442800000000001,2.301,0.77856,0.22708000000000003,0.811,1.4304000000000001,0.4172,1.49
2019-05-23 07:30:00,2.568,0.749,2.675,1.1952,0.3486,1.245,1.3728,0.40040000000000003,1.43
2019-05-23 08:00:00,2.63232,0.7677600000000001,2.742,1.54752,0.45136000000000004,1.612,1.0848,0.3164,1.13
2019-05-23 08:30:00,2.7168,0.7924,2.83,1.9872,0.5796,2.07,0.7296,0.21280000000000002,0.76
2019-05-23 09:00:00,2.92896,0.85428,3.051,2.52576,0.7366800000000001,2.6310000000000002,0.4032,0.11760000000000001,0.42
2019-05-23 09:30:00,4.04256,1.17908,4.211,3.11136,0.9074800000000001,3.241,0.9312,0.2716,0.97
2019-05-23 10:00:00,4.7664,1.3902,4.965,3.4704,1.0122,3.615,1.296,0.378,1.35
2019-05-23 10:30:00,5.34336,1.55848,5.566,3.75936,1.0964800000000001,3.916,1.584,0.462,1.65
2019-05-23 11:00:00,5.88768,1.71724,6.133,4.01568,1.17124,4.183,1.8719999999999999,0.546,1.9500000000000002
2019-05-23 11:30:00,4.76832,1.39076,4.967,3.39552,0.9903600000000001,3.537,1.3728,0.40040000000000003,1.43
2019-05-23 12:00:00,5.4249600000000004,1.58228,5.651,3.74496,1.09228,3.901,1.6800000000000002,0.49,1.75
2019-05-23 12:30:00,5.66208,1.65144,5.898,3.81888,1.11384,3.9779999999999998,1.8432,0.5376000000000001,1.92
2019-05-23 13:00:00,5.95008,1.73544,6.198,3.83808,1.11944,3.998,2.112,0.616,2.2
2019-05-23 13:30:00,6.07296,1.77128,6.326,3.94176,1.14968,4.106,2.1312,0.6216,2.22
2019-05-23 14:00:00,6.7152,1.9586000000000001,6.995,4.2768,1.2474,4.455,2.4384,0.7112,2.54
2019-05-23 14:30:00,6.60672,1.9269600000000002,6.882,4.19712,1.22416,4.372,2.4096,0.7028,2.51
2019-05-23 15:00:00,6.76416,1.97288,7.046,4.26816,1.24488,4.446,2.496,0.728,2.6
2019-05-23 15:30:00,5.90976,1.72368,6.156,3.83616,1.11888,3.996,2.0736,0.6048,2.16
2019-05-23 16:00:00,5.26272,1.5349599999999999,5.482,3.55392,1.03656,3.702,1.7088,0.4984,1.78
2019-05-23 16:30:00,4.87776,1.4226800000000002,5.081,3.35136,0.9774800000000001,3.491,1.5264,0.44520000000000004,1.5899999999999999
2019-05-23 17:00:00,3.74688,1.09284,3.903,2.71008,0.79044,2.823,1.0368,0.3024,1.08
2019-05-23 17:30:00,2.60352,0.75936,2.7119999999999997,1.9699200000000001,0.5745600000000001,2.052,0.6336,0.18480000000000002,0.66
2019-05-23 18:00:00,2.4460800000000003,0.7134400000000001,2.548,1.81248,0.52864,1.888,0.6336,0.18480000000000002,0.66
2019-05-23 18:30:00,2.26656,0.66108,2.3609999999999998,1.8825600000000002,0.54908,1.9609999999999999,0.384,0.112,0.4
2019-05-23 19:00:00,2.08992,0.6095600000000001,2.177,1.22592,0.35756000000000004,1.2770000000000001,0.864,0.252,0.9
2019-05-23 19:30:00,2.016,0.588,2.1,0.9216000000000001,0.26880000000000004,0.96,1.0944,0.31920000000000004,1.1400000000000001
2019-05-23 20:00:00,2.04192,0.5955600000000001,2.127,0.47712000000000004,0.13916,0.497,1.5648,0.45640000000000003,1.63
2019-05-23 20:30:00,2.00544,0.58492,2.089,0.40224000000000004,0.11732000000000001,0.419,1.6032000000000002,0.4676,1.67
2019-05-23 21:00:00,2.00928,0.58604,2.093,0.49248000000000003,0.14364000000000002,0.513,1.5168,0.4424,1.58
2019-05-23 21:30:00,2.0448,0.5964,2.13,0.6816,0.1988,0.71,1.3632,0.3976,1.42
2019-05-23 22:00:00,2.07168,0.60424,2.158,0.43968,0.12824000000000002,0.458,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-23 22:30:00,1.88544,0.5499200000000001,1.964,0.44544000000000006,0.12992,0.464,1.44,0.42,1.5
2019-05-23 23:00:00,1.7184,0.5012,1.79,0.3456,0.1008,0.36,1.3728,0.40040000000000003,1.43
2019-05-23 23:30:00,1.53024,0.44632000000000005,1.5939999999999999,0.41664,0.12152,0.434,1.1136,0.32480000000000003,1.16
2019-05-24 00:00:00,1.43328,0.41804,1.4929999999999999,0.6844800000000001,0.19964,0.713,0.7488,0.2184,0.78
2019-05-24 00:30:00,1.4208,0.41440000000000005,1.48,0.6336,0.18480000000000002,0.66,0.7872,0.2296,0.8200000000000001
2019-05-24 01:00:00,1.4131200000000002,0.41216,1.472,0.72192,0.21056000000000002,0.752,0.6912,0.2016,0.72
2019-05-24 01:30:00,1.4899200000000001,0.43456000000000006,1.552,0.8179200000000001,0.23856000000000002,0.852,0.672,0.196,0.7000000000000001
2019-05-24 02:00:00,1.56864,0.45752000000000004,1.634,0.8390400000000001,0.24472000000000002,0.874,0.7296,0.21280000000000002,0.76
2019-05-24 02:30:00,1.54656,0.45108000000000004,1.611,0.75936,0.22148,0.791,0.7872,0.2296,0.8200000000000001
2019-05-24 03:00:00,1.56864,0.45752000000000004,1.634,0.8294400000000001,0.24192000000000002,0.864,0.7392000000000001,0.2156,0.77
2019-05-24 03:30:00,1.52736,0.44548000000000004,1.591,0.83616,0.24388,0.871,0.6912,0.2016,0.72
2019-05-24 04:00:00,1.43232,0.41776,1.492,0.66432,0.19376000000000002,0.6920000000000001,0.768,0.224,0.8
2019-05-24 04:30:00,1.4448,0.4214,1.505,0.6960000000000001,0.203,0.725,0.7488,0.2184,0.78
2019-05-24 05:00:00,1.41984,0.41412000000000004,1.479,0.73824,0.21532,0.769,0.6816,0.1988,0.71
2019-05-24 05:30:00,1.5408,0.4494,1.605,0.8592000000000001,0.2506,0.895,0.6816,0.1988,0.71
2019-05-24 06:00:00,1.6176,0.4718,1.685,0.984,0.28700000000000003,1.025,0.6336,0.18480000000000002,0.66
2019-05-24 06:30:00,1.68384,0.49112000000000006,1.754,0.9542400000000001,0.27832,0.994,0.7296,0.21280000000000002,0.76
2019-05-24 07:00:00,1.9670400000000001,0.57372,2.049,0.9494400000000001,0.27692,0.989,1.0176,0.2968,1.06
2019-05-24 07:30:00,2.35008,0.68544,2.448,1.35168,0.39424000000000003,1.408,0.9984000000000001,0.2912,1.04
2019-05-24 08:00:00,2.51328,0.73304,2.618,1.87968,0.5482400000000001,1.9580000000000002,0.6336,0.18480000000000002,0.66
2019-05-24 08:30:00,2.70624,0.78932,2.819,2.38944,0.6969200000000001,2.489,0.3168,0.09240000000000001,0.33
2019-05-24 09:00:00,4.6416,1.3538000000000001,4.835,3.3552,0.9786,3.495,1.2864,0.37520000000000003,1.34
2019-05-24 09:30:00,6.31776,1.84268,6.5809999999999995,4.10016,1.19588,4.271,2.2176,0.6468,2.31
2019-05-24 10:00:00,6.84672,1.99696,7.132,4.31232,1.25776,4.492,2.5343999999999998,0.7392000000000001,2.64
2019-05-24 10:30:00,6.88032,2.00676,7.167,4.34592,1.26756,4.527,2.5343999999999998,0.7392000000000001,2.64
2019-05-24 11:00:00,7.45152,2.17336,7.7620000000000005,4.57152,1.33336,4.7620000000000005,2.88,0.84,3.0
2019-05-24 11:30:00,7.85472,2.29096,8.182,4.75104,1.38572,4.949,3.10368,0.90524,3.233
2019-05-24 12:00:00,6.79296,1.98128,7.076,4.23936,1.23648,4.416,2.5536,0.7448,2.66
2019-05-24 12:30:00,6.46464,1.88552,6.734,4.05504,1.18272,4.224,2.4096,0.7028,2.51
2019-05-24 13:00:00,5.3894400000000005,1.57192,5.614,3.45024,1.00632,3.594,1.9392,0.5656,2.02
2019-05-24 13:30:00,4.7232,1.3776,4.92,3.1968,0.9324,3.33,1.5264,0.44520000000000004,1.5899999999999999
2019-05-24 14:00:00,4.6848,1.3664,4.88,3.2256,0.9408000000000001,3.36,1.4592,0.42560000000000003,1.52
2019-05-24 14:30:00,4.464,1.302,4.65,3.0336,0.8848,3.16,1.4304000000000001,0.4172,1.49
2019-05-24 15:00:00,7.18464,2.09552,7.484,4.35264,1.26952,4.534,2.832,0.8260000000000001,2.95
2019-05-24 15:30:00,6.70272,1.95496,6.982,4.02432,1.1737600000000001,4.192,2.6784,0.7812,2.79
2019-05-24 16:00:00,5.2416,1.5288,5.46,3.2832,0.9576,3.42,1.9584000000000001,0.5712,2.04
2019-05-24 16:30:00,5.45376,1.59068,5.681,3.47616,1.01388,3.621,1.9776,0.5768,2.06
2019-05-24 17:00:00,4.91232,1.43276,5.117,3.28032,0.95676,3.417,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-24 17:30:00,4.68864,1.36752,4.884,3.26784,0.9531200000000001,3.404,1.4208,0.41440000000000005,1.48
2019-05-24 18:00:00,2.91264,0.84952,3.034,2.29824,0.67032,2.394,0.6144000000000001,0.1792,0.64
2019-05-24 18:30:00,3.2928,0.9604,3.43,2.5248,0.7364,2.63,0.768,0.224,0.8
2019-05-24 19:00:00,2.08512,0.60816,2.172,1.64352,0.47936000000000006,1.712,0.44160000000000005,0.1288,0.46
2019-05-24 19:30:00,1.9526400000000002,0.56952,2.034,1.38624,0.40432,1.444,0.5664,0.1652,0.59
2019-05-24 20:00:00,1.96608,0.5734400000000001,2.048,1.15968,0.33824000000000004,1.208,0.8064,0.23520000000000002,0.84
2019-05-24 20:30:00,1.8700800000000002,0.54544,1.948,1.0924800000000001,0.31864000000000003,1.138,0.7776000000000001,0.2268,0.81
2019-05-24 21:00:00,1.8364800000000001,0.53564,1.913,0.9724800000000001,0.28364,1.013,0.864,0.252,0.9
2019-05-24 21:30:00,1.9641600000000001,0.5728800000000001,2.046,0.8697600000000001,0.25368,0.906,1.0944,0.31920000000000004,1.1400000000000001
2019-05-24 22:00:00,1.9872,0.5796,2.07,0.6048,0.1764,0.63,1.3824,0.4032,1.44
2019-05-24 22:30:00,1.89504,0.5527200000000001,1.974,0.5702400000000001,0.16632000000000002,0.594,1.3248,0.3864,1.38
2019-05-24 23:00:00,1.7337600000000002,0.50568,1.806,0.45696000000000003,0.13328,0.47600000000000003,1.2768,0.3724,1.33
2019-05-24 23:30:00,1.53984,0.44912,1.604,0.44544000000000006,0.12992,0.464,1.0944,0.31920000000000004,1.1400000000000001
2019-05-25 00:00:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.31392000000000003,0.09156,0.327,1.152,0.336,1.2
2019-05-25 00:30:00,1.4486400000000001,0.42252000000000006,1.509,0.30624,0.08932000000000001,0.319,1.1424,0.3332,1.19
2019-05-25 01:00:00,1.3679999999999999,0.399,1.425,0.40800000000000003,0.11900000000000001,0.425,0.96,0.28,1.0
2019-05-25 01:30:00,1.45344,0.42392,1.514,0.44544000000000006,0.12992,0.464,1.008,0.294,1.05
2019-05-25 02:00:00,1.53024,0.44632000000000005,1.5939999999999999,0.46464000000000005,0.13552,0.484,1.0656,0.3108,1.11
2019-05-25 02:30:00,1.49088,0.43484000000000006,1.553,0.31968,0.09324,0.333,1.1712,0.3416,1.22
2019-05-25 03:00:00,1.464,0.427,1.525,0.23520000000000002,0.06860000000000001,0.245,1.2288000000000001,0.3584,1.28
2019-05-25 03:30:00,1.46688,0.42784000000000005,1.528,0.20928000000000002,0.061040000000000004,0.218,1.2576,0.3668,1.31
2019-05-25 04:00:00,1.42272,0.41496000000000005,1.482,0.35712000000000005,0.10416,0.372,1.0656,0.3108,1.11
2019-05-25 04:30:00,1.43808,0.41944000000000004,1.498,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.0464,0.3052,1.09
2019-05-25 05:00:00,1.37184,0.40012000000000003,1.429,0.42144000000000004,0.12292000000000002,0.439,0.9504,0.2772,0.99
2019-05-25 05:30:00,1.392,0.406,1.45,0.2592,0.0756,0.27,1.1328,0.3304,1.18
2019-05-25 06:00:00,1.37664,0.40152000000000004,1.434,0.28224000000000005,0.08232,0.294,1.0944,0.31920000000000004,1.1400000000000001
2019-05-25 06:30:00,1.4688,0.4284,1.53,0.5568000000000001,0.16240000000000002,0.58,0.912,0.266,0.9500000000000001
2019-05-25 07:00:00,1.59456,0.46508000000000005,1.661,0.9705600000000001,0.28308,1.011,0.624,0.182,0.65
2019-05-25 07:30:00,2.20128,0.64204,2.293,1.73088,0.5048400000000001,1.803,0.47040000000000004,0.13720000000000002,0.49
2019-05-25 08:00:00,2.2800000000000002,0.665,2.375,1.8479999999999999,0.539,1.925,0.432,0.126,0.45
2019-05-25 08:30:00,3.0768,0.8974000000000001,3.205,2.328,0.679,2.425,0.7488,0.2184,0.78
2019-05-25 09:00:00,4.09536,1.19448,4.266,2.84736,0.8304800000000001,2.966,1.248,0.364,1.3
2019-05-25 09:30:00,4.9584,1.4462000000000002,5.165,3.2976,0.9618000000000001,3.435,1.6608,0.4844,1.73
2019-05-25 10:00:00,5.6275200000000005,1.6413600000000002,5.862,3.5731200000000003,1.04216,3.722,2.0544000000000002,0.5992000000000001,2.14
2019-05-25 10:30:00,6.20352,1.80936,6.462,3.84192,1.12056,4.002,2.3616,0.6888000000000001,2.46
2019-05-25 11:00:00,6.65856,1.94208,6.936,4.04736,1.18048,4.216,2.6112,0.7616,2.7199999999999998
2019-05-25 11:30:00,6.96192,2.03056,7.252,4.16832,1.21576,4.342,2.7936,0.8148000000000001,2.91
2019-05-25 12:00:00,7.32192,2.13556,7.627,4.33632,1.2647599999999999,4.517,2.9856,0.8708,3.11
2019-05-25 12:30:00,6.7728,1.9754,7.055,4.0464,1.1802,4.215,2.7264,0.7952,2.84
2019-05-25 13:00:00,6.10176,1.77968,6.356,3.71136,1.08248,3.866,2.3904,0.6972,2.49
2019-05-25 13:30:00,5.29152,1.54336,5.5120000000000005,3.30432,0.9637600000000001,3.442,1.9872,0.5796,2.07
2019-05-25 14:00:00,6.46656,1.8860800000000002,6.736,3.85536,1.12448,4.016,2.6112,0.7616,2.7199999999999998
2019-05-25 14:30:00,4.9152000000000005,1.4336,5.12,3.1392,0.9156000000000001,3.27,1.776,0.518,1.85
2019-05-25 15:00:00,3.7056,1.0808,3.86,2.5056000000000003,0.7308,2.61,1.2,0.35000000000000003,1.25
2019-05-25 15:30:00,3.81888,1.11384,3.9779999999999998,2.55168,0.74424,2.658,1.2671999999999999,0.36960000000000004,1.32
2019-05-25 16:00:00,3.48192,1.01556,3.627,2.37792,0.6935600000000001,2.477,1.104,0.322,1.15
2019-05-25 16:30:00,2.54592,0.7425600000000001,2.652,1.96032,0.57176,2.042,0.5856,0.1708,0.61
2019-05-25 17:00:00,2.51328,0.73304,2.618,2.02368,0.5902400000000001,2.108,0.48960000000000004,0.1428,0.51
2019-05-25 17:30:00,2.19552,0.64036,2.287,1.84992,0.53956,1.927,0.3456,0.1008,0.36
2019-05-25 18:00:00,1.992,0.581,2.075,1.512,0.441,1.5750000000000002,0.48,0.14,0.5
2019-05-25 18:30:00,1.9939200000000001,0.5815600000000001,2.077,1.11072,0.32396,1.157,0.8832000000000001,0.2576,0.92
2019-05-25 19:00:00,2.04384,0.5961200000000001,2.129,0.7286400000000001,0.21252000000000001,0.759,1.3152,0.3836,1.37
2019-05-25 19:30:00,2.02176,0.5896800000000001,2.106,0.55296,0.16128,0.5760000000000001,1.4688,0.4284,1.53
2019-05-25 20:00:00,2.03616,0.5938800000000001,2.121,0.35616000000000003,0.10388000000000001,0.371,1.6800000000000002,0.49,1.75
2019-05-25 20:30:00,1.95168,0.5692400000000001,2.033,0.35808,0.10444,0.373,1.5936,0.46480000000000005,1.6600000000000001
2019-05-25 21:00:00,1.9372800000000001,0.5650400000000001,2.018,0.32448000000000005,0.09464,0.338,1.6128,0.47040000000000004,1.6800000000000002
2019-05-25 21:30:00,1.93344,0.5639200000000001,2.014,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6608,0.4844,1.73
2019-05-25 22:00:00,1.9228800000000001,0.56084,2.003,0.43488000000000004,0.12684,0.453,1.488,0.434,1.55
2019-05-25 22:30:00,1.8460800000000002,0.53844,1.923,0.5596800000000001,0.16324000000000002,0.583,1.2864,0.37520000000000003,1.34
2019-05-25 23:00:00,1.70688,0.49784000000000006,1.778,0.38208000000000003,0.11144000000000001,0.398,1.3248,0.3864,1.38
2019-05-25 23:30:00,1.55424,0.45332000000000006,1.619,0.32544,0.09492,0.339,1.2288000000000001,0.3584,1.28
2019-05-26 00:00:00,1.42272,0.41496000000000005,1.482,0.44352,0.12936,0.462,0.9792000000000001,0.2856,1.02
2019-05-26 00:30:00,1.40256,0.40908000000000005,1.461,0.57696,0.16828,0.601,0.8256,0.24080000000000001,0.86
2019-05-26 01:00:00,1.36608,0.39844,1.423,0.63648,0.18564000000000003,0.663,0.7296,0.21280000000000002,0.76
2019-05-26 01:30:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.34848,0.10164000000000001,0.363,1.0944,0.31920000000000004,1.1400000000000001
2019-05-26 02:00:00,1.52352,0.44436000000000003,1.587,0.34272,0.09996000000000001,0.357,1.1808,0.34440000000000004,1.23
2019-05-26 02:30:00,1.4899200000000001,0.43456000000000006,1.552,0.5299200000000001,0.15456,0.552,0.96,0.28,1.0
2019-05-26 03:00:00,1.45344,0.42392,1.514,0.61824,0.18032,0.644,0.8352,0.2436,0.87
2019-05-26 03:30:00,1.5561600000000002,0.45388000000000006,1.621,0.94176,0.27468000000000004,0.981,0.6144000000000001,0.1792,0.64
2019-05-26 04:00:00,1.61376,0.47068000000000004,1.681,1.04736,0.30548000000000003,1.091,0.5664,0.1652,0.59
2019-05-26 04:30:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,1.15296,0.33628,1.201,0.5568000000000001,0.16240000000000002,0.58
2019-05-26 05:00:00,1.73088,0.5048400000000001,1.803,1.20288,0.35084000000000004,1.2530000000000001,0.528,0.154,0.55
2019-05-26 05:30:00,1.61952,0.47236000000000006,1.687,1.08192,0.31556,1.127,0.5376000000000001,0.1568,0.56
2019-05-26 06:00:00,1.47744,0.43092,1.5390000000000001,0.82464,0.24052,0.859,0.6528,0.1904,0.68
2019-05-26 06:30:00,2.1648,0.6314000000000001,2.255,1.5888,0.46340000000000003,1.655,0.5760000000000001,0.168,0.6000000000000001
2019-05-26 07:00:00,2.40192,0.7005600000000001,2.502,1.75872,0.5129600000000001,1.832,0.6432,0.18760000000000002,0.67
2019-05-26 07:30:00,3.0864,0.9002,3.215,2.1648,0.6314000000000001,2.255,0.9216000000000001,0.26880000000000004,0.96
2019-05-26 08:00:00,3.64896,1.0642800000000001,3.801,2.48736,0.72548,2.591,1.1616,0.3388,1.21
2019-05-26 08:30:00,3.50016,1.02088,3.646,2.46336,0.71848,2.566,1.0368,0.3024,1.08
2019-05-26 09:00:00,3.23328,0.9430400000000001,3.368,2.36928,0.6910400000000001,2.468,0.864,0.252,0.9
2019-05-26 09:30:00,3.50976,1.02368,3.656,2.54976,0.74368,2.656,0.96,0.28,1.0
2019-05-26 10:00:00,3.36288,0.98084,3.503,2.49888,0.72884,2.6029999999999998,0.864,0.252,0.9
2019-05-26 10:30:00,2.64,0.77,2.75,2.1024,0.6132000000000001,2.19,0.5376000000000001,0.1568,0.56
2019-05-26 11:00:00,2.11296,0.61628,2.201,1.72896,0.5042800000000001,1.8010000000000002,0.384,0.112,0.4
2019-05-26 11:30:00,2.57856,0.7520800000000001,2.686,2.02176,0.5896800000000001,2.106,0.5568000000000001,0.16240000000000002,0.58
2019-05-26 12:00:00,2.4624,0.7182000000000001,2.565,2.0016,0.5838,2.085,0.46080000000000004,0.13440000000000002,0.48
2019-05-26 12:30:00,3.44064,1.00352,3.584,2.42304,0.70672,2.524,1.0176,0.2968,1.06
2019-05-26 13:00:00,2.25984,0.65912,2.354,1.8662400000000001,0.54432,1.944,0.3936,0.1148,0.41000000000000003
2019-05-26 13:30:00,3.35136,0.9774800000000001,3.491,2.48736,0.72548,2.591,0.864,0.252,0.9
2019-05-26 14:00:00,4.56384,1.33112,4.754,3.05664,0.8915200000000001,3.184,1.5072,0.43960000000000005,1.57
2019-05-26 14:30:00,4.00416,1.16788,4.171,2.79456,0.81508,2.911,1.2096,0.3528,1.26
2019-05-26 15:00:00,6.03456,1.76008,6.286,3.72096,1.08528,3.876,2.3136,0.6748000000000001,2.41
2019-05-26 15:30:00,7.64448,2.22964,7.963,4.46688,1.30284,4.6530000000000005,3.1776,0.9268000000000001,3.31
2019-05-26 16:00:00,8.26752,2.41136,8.612,4.75392,1.38656,4.952,3.5136000000000003,1.0248,3.66
2019-05-26 16:30:00,8.59392,2.50656,8.952,5.03232,1.4677600000000002,5.242,3.5616,1.0388,3.71
2019-05-26 17:00:00,6.43008,1.8754400000000002,6.698,3.98208,1.16144,4.148,2.448,0.714,2.55
2019-05-26 17:30:00,3.76032,1.09676,3.917,2.75232,0.80276,2.867,1.008,0.294,1.05
2019-05-26 18:00:00,4.1664,1.2152,4.34,2.9472,0.8596,3.07,1.2192,0.3556,1.27
2019-05-26 18:30:00,5.29248,1.54364,5.513,3.52608,1.02844,3.673,1.7664,0.5152,1.8399999999999999
2019-05-26 19:00:00,2.75616,0.80388,2.871,2.18016,0.63588,2.271,0.5760000000000001,0.168,0.6000000000000001
2019-05-26 19:30:00,2.40192,0.7005600000000001,2.502,1.96032,0.57176,2.042,0.44160000000000005,0.1288,0.46
2019-05-26 20:00:00,2.01312,0.58716,2.097,1.60032,0.46676000000000006,1.667,0.4128,0.12040000000000001,0.43
2019-05-26 20:30:00,1.83168,0.53424,1.908,1.17888,0.34384000000000003,1.228,0.6528,0.1904,0.68
2019-05-26 21:00:00,1.83072,0.53396,1.907,1.01472,0.29596,1.057,0.8160000000000001,0.23800000000000002,0.85
2019-05-26 21:30:00,1.90848,0.55664,1.988,0.67008,0.19544,0.6980000000000001,1.2384,0.3612,1.29
2019-05-26 22:00:00,1.90848,0.55664,1.988,0.7660800000000001,0.22344000000000003,0.798,1.1424,0.3332,1.19
2019-05-26 22:30:00,1.8719999999999999,0.546,1.9500000000000002,0.7488,0.2184,0.78,1.1232,0.3276,1.17
2019-05-26 23:00:00,1.7232,0.5026,1.795,0.6000000000000001,0.17500000000000002,0.625,1.1232,0.3276,1.17
2019-05-26 23:30:00,1.56,0.455,1.625,0.552,0.161,0.5750000000000001,1.008,0.294,1.05
2019-05-27 00:00:00,1.47072,0.42896,1.532,0.5971200000000001,0.17416,0.622,0.8736,0.2548,0.91
2019-05-27 00:30:00,1.60608,0.46844,1.673,1.00128,0.29204,1.043,0.6048,0.1764,0.63
2019-05-27 01:00:00,1.65408,0.48244000000000004,1.7229999999999999,1.08768,0.31724,1.133,0.5664,0.1652,0.59
2019-05-27 01:30:00,1.53504,0.44772000000000006,1.599,0.84384,0.24612000000000003,0.879,0.6912,0.2016,0.72
2019-05-27 02:00:00,1.58208,0.46144,1.6480000000000001,0.83328,0.24304,0.868,0.7488,0.2184,0.78
2019-05-27 02:30:00,1.84704,0.5387200000000001,1.924,1.30944,0.38192000000000004,1.3639999999999999,0.5376000000000001,0.1568,0.56
2019-05-27 03:00:00,1.61376,0.47068000000000004,1.681,1.01856,0.29708,1.061,0.5952000000000001,0.1736,0.62
2019-05-27 03:30:00,1.61856,0.47208000000000006,1.686,1.02336,0.29848,1.066,0.5952000000000001,0.1736,0.62
2019-05-27 04:00:00,1.70016,0.49588000000000004,1.771,1.18176,0.34468000000000004,1.231,0.5184,0.1512,0.54
2019-05-27 04:30:00,1.78176,0.51968,1.8559999999999999,1.24416,0.36288000000000004,1.296,0.5376000000000001,0.1568,0.56
2019-05-27 05:00:00,2.02176,0.5896800000000001,2.106,1.4841600000000001,0.43288000000000004,1.546,0.5376000000000001,0.1568,0.56
2019-05-27 05:30:00,1.77984,0.51912,1.854,1.27104,0.37072000000000005,1.324,0.5088,0.1484,0.53
2019-05-27 06:00:00,1.5849600000000001,0.46228,1.651,0.9897600000000001,0.28868000000000005,1.031,0.5952000000000001,0.1736,0.62
2019-05-27 06:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.056,0.308,1.1,0.5760000000000001,0.168,0.6000000000000001
2019-05-27 07:00:00,2.01888,0.58884,2.103,1.5676800000000002,0.45724000000000004,1.633,0.45120000000000005,0.1316,0.47000000000000003
2019-05-27 07:30:00,2.13408,0.6224400000000001,2.223,1.68288,0.49084000000000005,1.7530000000000001,0.45120000000000005,0.1316,0.47000000000000003
2019-05-27 08:00:00,2.43648,0.71064,2.5380000000000003,1.92768,0.5622400000000001,2.008,0.5088,0.1484,0.53
2019-05-27 08:30:00,3.13152,0.9133600000000001,3.262,2.34432,0.68376,2.442,0.7872,0.2296,0.8200000000000001
2019-05-27 09:00:00,6.32256,1.84408,6.586,3.91296,1.14128,4.076,2.4096,0.7028,2.51
2019-05-27 09:30:00,5.12064,1.49352,5.334,3.37344,0.9839200000000001,3.5140000000000002,1.7472,0.5096,1.82
2019-05-27 10:00:00,2.55648,0.7456400000000001,2.6630000000000003,2.02848,0.59164,2.113,0.528,0.154,0.55
2019-05-27 10:30:00,2.112,0.616,2.2,1.4976,0.4368,1.56,0.6144000000000001,0.1792,0.64
2019-05-27 11:00:00,6.11616,1.78388,6.371,3.87936,1.13148,4.041,2.2368,0.6524,2.33
2019-05-27 11:30:00,5.04576,1.47168,5.256,3.31776,0.9676800000000001,3.456,1.728,0.504,1.8
2019-05-27 12:00:00,5.64672,1.64696,5.882,3.62112,1.05616,3.7720000000000002,2.0256,0.5908,2.11
2019-05-27 12:30:00,5.832,1.701,6.075,3.6912000000000003,1.0766,3.8449999999999998,2.1408,0.6244000000000001,2.23
2019-05-27 13:00:00,4.9584,1.4462000000000002,5.165,3.2976,0.9618000000000001,3.435,1.6608,0.4844,1.73
2019-05-27 13:30:00,4.53792,1.32356,4.727,2.97312,0.86716,3.097,1.5648,0.45640000000000003,1.63
2019-05-27 14:00:00,4.53984,1.32412,4.729,2.97504,0.86772,3.099,1.5648,0.45640000000000003,1.63
2019-05-27 14:30:00,6.89952,2.01236,7.187,4.24032,1.23676,4.417,2.6592000000000002,0.7756000000000001,2.77
2019-05-27 15:00:00,3.70656,1.08108,3.8609999999999998,2.58336,0.75348,2.691,1.1232,0.3276,1.17
2019-05-27 15:30:00,5.45568,1.59124,5.683,3.44928,1.00604,3.593,2.0064,0.5852,2.09
2019-05-27 16:00:00,5.63904,1.64472,5.874,3.54624,1.03432,3.694,2.0928,0.6104,2.18
2019-05-27 16:30:00,5.38368,1.57024,5.608,3.42528,0.99904,3.568,1.9584000000000001,0.5712,2.04
2019-05-27 17:00:00,3.66048,1.06764,3.813,2.71008,0.79044,2.823,0.9504,0.2772,0.99
2019-05-27 17:30:00,4.99008,1.45544,5.198,3.42528,0.99904,3.568,1.5648,0.45640000000000003,1.63
2019-05-27 18:00:00,2.13888,0.6238400000000001,2.228,1.61088,0.46984000000000004,1.678,0.528,0.154,0.55
2019-05-27 18:30:00,2.26464,0.6605200000000001,2.359,1.41024,0.41132,1.469,0.8544,0.2492,0.89
2019-05-27 19:00:00,2.09664,0.6115200000000001,2.184,1.03104,0.30072000000000004,1.074,1.0656,0.3108,1.11
2019-05-27 19:30:00,2.16192,0.63056,2.252,0.82752,0.24136000000000002,0.862,1.3344,0.38920000000000005,1.3900000000000001
2019-05-27 20:00:00,2.17056,0.6330800000000001,2.261,1.41216,0.41188,1.471,0.7584000000000001,0.2212,0.79
2019-05-27 20:30:00,2.1072,0.6146,2.195,1.0416,0.3038,1.085,1.0656,0.3108,1.11
2019-05-27 21:00:00,2.13024,0.6213200000000001,2.219,1.21824,0.35532,1.2690000000000001,0.912,0.266,0.9500000000000001
2019-05-27 21:30:00,2.10048,0.6126400000000001,2.188,0.8716800000000001,0.25424,0.908,1.2288000000000001,0.3584,1.28
2019-05-27 22:00:00,2.00832,0.5857600000000001,2.092,0.60672,0.17696,0.632,1.4016,0.4088,1.46
2019-05-27 22:30:00,1.83744,0.5359200000000001,1.9140000000000001,0.46464000000000005,0.13552,0.484,1.3728,0.40040000000000003,1.43
2019-05-27 23:00:00,1.6560000000000001,0.483,1.725,0.504,0.147,0.525,1.152,0.336,1.2
2019-05-27 23:30:00,1.47648,0.43064,1.538,0.34368000000000004,0.10024000000000001,0.358,1.1328,0.3304,1.18
2019-05-28 00:00:00,1.37376,0.40068000000000004,1.431,0.37536,0.10948000000000001,0.391,0.9984000000000001,0.2912,1.04
2019-05-28 00:30:00,1.3891200000000001,0.40516,1.447,0.46752000000000005,0.13636,0.487,0.9216000000000001,0.26880000000000004,0.96
2019-05-28 01:00:00,1.33056,0.38808000000000004,1.3860000000000001,0.43776000000000004,0.12768000000000002,0.456,0.8928,0.2604,0.93
2019-05-28 01:30:00,1.45632,0.42476,1.517,0.49632000000000004,0.14476,0.517,0.96,0.28,1.0
2019-05-28 02:00:00,1.54656,0.45108000000000004,1.611,0.44256,0.12908,0.461,1.104,0.322,1.15
2019-05-28 02:30:00,1.51584,0.44212,1.579,0.40224000000000004,0.11732000000000001,0.419,1.1136,0.32480000000000003,1.16
2019-05-28 03:00:00,1.51104,0.44072000000000006,1.574,0.36864,0.10752,0.384,1.1424,0.3332,1.19
2019-05-28 03:30:00,1.49472,0.43596,1.557,0.34272,0.09996000000000001,0.357,1.152,0.336,1.2
2019-05-28 04:00:00,1.45536,0.42448,1.516,0.34176,0.09968,0.356,1.1136,0.32480000000000003,1.16
2019-05-28 04:30:00,1.48608,0.43344000000000005,1.548,0.43968,0.12824000000000002,0.458,1.0464,0.3052,1.09
2019-05-28 05:00:00,1.43712,0.41916000000000003,1.4969999999999999,0.58272,0.16996000000000003,0.607,0.8544,0.2492,0.89
2019-05-28 05:30:00,1.4841600000000001,0.43288000000000004,1.546,0.6489600000000001,0.18928,0.676,0.8352,0.2436,0.87
2019-05-28 06:00:00,1.5436800000000002,0.45024000000000003,1.608,0.67008,0.19544,0.6980000000000001,0.8736,0.2548,0.91
2019-05-28 06:30:00,1.7711999999999999,0.5166000000000001,1.845,0.5616,0.1638,0.585,1.2096,0.3528,1.26
2019-05-28 07:00:00,2.06688,0.60284,2.153,0.60768,0.17724,0.633,1.4592,0.42560000000000003,1.52
2019-05-28 07:30:00,2.37216,0.69188,2.471,0.63456,0.18508000000000002,0.661,1.7376,0.5068,1.81
2019-05-28 08:00:00,2.59968,0.75824,2.708,0.6220800000000001,0.18144000000000002,0.648,1.9776,0.5768,2.06
2019-05-28 08:30:00,2.75136,0.8024800000000001,2.866,0.60096,0.17528000000000002,0.626,2.1504,0.6272,2.24
2019-05-28 09:00:00,2.57376,0.75068,2.681,0.65376,0.19068000000000002,0.681,1.92,0.56,2.0
2019-05-28 09:30:00,2.37312,0.6921600000000001,2.472,0.9139200000000001,0.26656,0.9520000000000001,1.4592,0.42560000000000003,1.52
2019-05-28 10:00:00,2.47488,0.72184,2.578,1.14048,0.33264000000000005,1.188,1.3344,0.38920000000000005,1.3900000000000001
2019-05-28 10:30:00,2.51328,0.73304,2.618,1.22688,0.35784000000000005,1.278,1.2864,0.37520000000000003,1.34
2019-05-28 11:00:00,2.55456,0.7450800000000001,2.661,1.57536,0.45948000000000006,1.641,0.9792000000000001,0.2856,1.02
2019-05-28 11:30:00,2.53728,0.74004,2.643,1.49088,0.43484000000000006,1.553,1.0464,0.3052,1.09
2019-05-28 12:00:00,2.544,0.742,2.65,2.1024,0.6132000000000001,2.19,0.44160000000000005,0.1288,0.46
2019-05-28 12:30:00,3.63552,1.06036,3.787,2.9923200000000003,0.8727600000000001,3.117,0.6432,0.18760000000000002,0.67
2019-05-28 13:00:00,3.0816,0.8988,3.21,2.4192,0.7056,2.52,0.6624,0.1932,0.6900000000000001
2019-05-28 13:30:00,2.72832,0.79576,2.842,1.71072,0.49896,1.782,1.0176,0.2968,1.06
2019-05-28 14:00:00,6.38784,1.86312,6.654,4.19904,1.22472,4.374,2.1888,0.6384000000000001,2.2800000000000002
2019-05-28 14:30:00,5.0928,1.4854,5.305,3.5088,1.0234,3.6550000000000002,1.584,0.462,1.65
2019-05-28 15:00:00,5.19072,1.51396,5.407,3.55872,1.03796,3.707,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-28 15:30:00,3.21888,0.9388400000000001,3.3529999999999998,2.55648,0.7456400000000001,2.6630000000000003,0.6624,0.1932,0.6900000000000001
2019-05-28 16:00:00,4.38624,1.27932,4.569,3.16704,0.9237200000000001,3.299,1.2192,0.3556,1.27
2019-05-28 16:30:00,2.52672,0.7369600000000001,2.632,1.70112,0.49616000000000005,1.772,0.8256,0.24080000000000001,0.86
2019-05-28 17:00:00,2.70336,0.7884800000000001,2.816,2.03136,0.59248,2.116,0.672,0.196,0.7000000000000001
2019-05-28 17:30:00,2.66208,0.77644,2.773,0.7612800000000001,0.22204000000000002,0.793,1.9008,0.5544,1.98
2019-05-28 18:00:00,2.80704,0.8187200000000001,2.924,0.72384,0.21112000000000003,0.754,2.0832,0.6076,2.17
2019-05-28 18:30:00,2.84448,0.82964,2.963,0.6460800000000001,0.18844000000000002,0.673,2.1984,0.6412,2.29
2019-05-28 19:00:00,2.59296,0.7562800000000001,2.701,1.29696,0.37828,1.351,1.296,0.378,1.35
2019-05-28 19:30:00,2.44896,0.71428,2.551,0.7689600000000001,0.22428,0.801,1.6800000000000002,0.49,1.75
2019-05-28 20:00:00,2.24928,0.6560400000000001,2.343,0.60768,0.17724,0.633,1.6416,0.4788,1.71
2019-05-28 20:30:00,2.17728,0.63504,2.268,0.43968,0.12824000000000002,0.458,1.7376,0.5068,1.81
2019-05-28 21:00:00,2.1312,0.6216,2.22,0.3264,0.0952,0.34,1.8048000000000002,0.5264,1.88
2019-05-28 21:30:00,2.20992,0.64456,2.302,0.25152,0.07336000000000001,0.262,1.9584000000000001,0.5712,2.04
2019-05-28 22:00:00,2.21856,0.6470800000000001,2.311,0.24096,0.07028000000000001,0.251,1.9776,0.5768,2.06
2019-05-28 22:30:00,2.04864,0.59752,2.134,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.776,0.518,1.85
2019-05-28 23:00:00,1.88544,0.5499200000000001,1.964,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6128,0.47040000000000004,1.6800000000000002
2019-05-28 23:30:00,1.70304,0.49672000000000005,1.774,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4304000000000001,0.4172,1.49
2019-05-29 00:00:00,1.5888,0.46340000000000003,1.655,0.2736,0.07980000000000001,0.28500000000000003,1.3152,0.3836,1.37
2019-05-29 00:30:00,1.53984,0.44912,1.604,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.2671999999999999,0.36960000000000004,1.32
2019-05-29 01:00:00,1.4832,0.43260000000000004,1.545,0.2736,0.07980000000000001,0.28500000000000003,1.2096,0.3528,1.26
2019-05-29 01:30:00,1.6848,0.4914,1.755,0.2736,0.07980000000000001,0.28500000000000003,1.4112,0.4116,1.47
2019-05-29 02:00:00,1.7808000000000002,0.5194,1.855,0.2736,0.07980000000000001,0.28500000000000003,1.5072,0.43960000000000005,1.57
2019-05-29 02:30:00,1.704,0.497,1.775,0.2736,0.07980000000000001,0.28500000000000003,1.4304000000000001,0.4172,1.49
2019-05-29 03:00:00,1.6848,0.4914,1.755,0.2736,0.07980000000000001,0.28500000000000003,1.4112,0.4116,1.47
2019-05-29 03:30:00,1.6569600000000002,0.48328000000000004,1.726,0.23616,0.06888000000000001,0.246,1.4208,0.41440000000000005,1.48
2019-05-29 04:00:00,1.57632,0.45976000000000006,1.642,0.23232000000000003,0.06776,0.242,1.344,0.392,1.4
2019-05-29 04:30:00,1.60512,0.46816,1.6720000000000002,0.26112,0.07616,0.272,1.344,0.392,1.4
2019-05-29 05:00:00,1.56288,0.45584,1.6280000000000001,0.27648,0.08064,0.28800000000000003,1.2864,0.37520000000000003,1.34
2019-05-29 05:30:00,1.6214400000000002,0.47292000000000006,1.689,0.30624,0.08932000000000001,0.319,1.3152,0.3836,1.37
2019-05-29 06:00:00,1.6675200000000001,0.48636,1.737,0.39072,0.11396,0.40700000000000003,1.2768,0.3724,1.33
2019-05-29 06:30:00,1.84416,0.53788,1.921,0.53856,0.15708000000000003,0.561,1.3056,0.3808,1.3599999999999999
2019-05-29 07:00:00,2.06304,0.60172,2.149,0.8150400000000001,0.23772000000000001,0.849,1.248,0.364,1.3
2019-05-29 07:30:00,2.38848,0.69664,2.488,1.36128,0.39704000000000006,1.418,1.0272000000000001,0.29960000000000003,1.07
2019-05-29 08:00:00,2.5152,0.7336,2.62,2.2272,0.6496000000000001,2.32,0.28800000000000003,0.084,0.30000000000000004
2019-05-29 08:30:00,2.5632,0.7476,2.67,2.064,0.602,2.15,0.49920000000000003,0.1456,0.52
2019-05-29 09:00:00,2.8176,0.8218000000000001,2.935,2.4048,0.7014,2.505,0.4128,0.12040000000000001,0.43
2019-05-29 09:30:00,3.8572800000000003,1.12504,4.018,2.9260800000000002,0.8534400000000001,3.048,0.9312,0.2716,0.97
2019-05-29 10:00:00,5.65728,1.6500400000000002,5.893,3.84288,1.12084,4.003,1.8144,0.5292,1.8900000000000001
2019-05-29 10:30:00,5.2128,1.5204,5.43,3.6384,1.0612,3.79,1.5744,0.4592,1.6400000000000001
2019-05-29 11:00:00,6.03552,1.76036,6.287,3.97152,1.15836,4.1370000000000005,2.064,0.602,2.15
2019-05-29 11:30:00,5.63616,1.64388,5.871,3.80256,1.10908,3.961,1.8336000000000001,0.5348,1.9100000000000001
2019-05-29 12:00:00,4.62912,1.35016,4.822,3.28512,0.9581600000000001,3.422,1.344,0.392,1.4
2019-05-29 12:30:00,5.40672,1.5769600000000001,5.632,3.73632,1.08976,3.892,1.6703999999999999,0.4872,1.74
2019-05-29 13:00:00,6.17376,1.80068,6.431,3.92736,1.14548,4.091,2.2464,0.6552,2.34
2019-05-29 13:30:00,5.98752,1.7463600000000001,6.237,3.7987200000000003,1.10796,3.957,2.1888,0.6384000000000001,2.2800000000000002
2019-05-29 14:00:00,4.75584,1.38712,4.954,3.25824,0.95032,3.394,1.4976,0.4368,1.56
2019-05-29 14:30:00,3.90624,1.13932,4.069,2.84064,0.82852,2.959,1.0656,0.3108,1.11
2019-05-29 15:00:00,2.4,0.7000000000000001,2.5,2.1312,0.6216,2.22,0.26880000000000004,0.0784,0.28
2019-05-29 15:30:00,2.68512,0.7831600000000001,2.797,2.27232,0.66276,2.367,0.4128,0.12040000000000001,0.43
2019-05-29 16:00:00,2.04576,0.5966800000000001,2.1310000000000002,1.6329600000000002,0.47628000000000004,1.701,0.4128,0.12040000000000001,0.43
2019-05-29 16:30:00,2.21952,0.64736,2.312,1.60512,0.46816,1.6720000000000002,0.6144000000000001,0.1792,0.64
2019-05-29 17:00:00,2.37024,0.69132,2.469,1.54464,0.45052000000000003,1.609,0.8256,0.24080000000000001,0.86
2019-05-29 17:30:00,2.49792,0.7285600000000001,2.602,1.39392,0.40656000000000003,1.452,1.104,0.322,1.15
2019-05-29 18:00:00,2.5008,0.7294,2.605,1.1568,0.33740000000000003,1.205,1.344,0.392,1.4
2019-05-29 18:30:00,2.544,0.742,2.65,0.912,0.266,0.9500000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-29 19:00:00,2.47776,0.7226800000000001,2.581,0.7689600000000001,0.22428,0.801,1.7088,0.4984,1.78
2019-05-29 19:30:00,2.3856,0.6958000000000001,2.485,0.744,0.217,0.775,1.6416,0.4788,1.71
2019-05-29 20:00:00,2.32224,0.67732,2.419,0.49824,0.14532,0.519,1.824,0.532,1.9
2019-05-29 20:30:00,2.28096,0.6652800000000001,2.376,0.43776000000000004,0.12768000000000002,0.456,1.8432,0.5376000000000001,1.92
2019-05-29 21:00:00,2.20992,0.64456,2.302,0.55872,0.16296000000000002,0.582,1.6512,0.48160000000000003,1.72
2019-05-29 21:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.7776000000000001,0.2268,0.81,1.4112,0.4116,1.47
2019-05-29 22:00:00,2.11968,0.61824,2.208,0.8620800000000001,0.25144,0.898,1.2576,0.3668,1.31
2019-05-29 22:30:00,1.9651200000000002,0.57316,2.047,0.8611200000000001,0.25116,0.897,1.104,0.322,1.15
2019-05-29 23:00:00,1.79616,0.52388,1.871,1.00896,0.29428000000000004,1.051,0.7872,0.2296,0.8200000000000001
2019-05-29 23:30:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,1.1472,0.3346,1.195,0.5856,0.1708,0.61
2019-05-30 00:00:00,1.82016,0.53088,1.896,1.32096,0.38528,1.376,0.49920000000000003,0.1456,0.52
2019-05-30 00:30:00,1.98528,0.57904,2.068,1.43808,0.41944000000000004,1.498,0.5472,0.15960000000000002,0.5700000000000001
2019-05-30 01:00:00,2.13504,0.62272,2.224,1.53024,0.44632000000000005,1.5939999999999999,0.6048,0.1764,0.63
2019-05-30 01:30:00,1.704,0.497,1.775,1.1280000000000001,0.329,1.175,0.5760000000000001,0.168,0.6000000000000001
2019-05-30 02:00:00,1.59552,0.46536000000000005,1.662,0.7123200000000001,0.20776000000000003,0.742,0.8832000000000001,0.2576,0.92
2019-05-30 02:30:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,1.08096,0.31528,1.126,0.6816,0.1988,0.71
2019-05-30 03:00:00,2.03424,0.5933200000000001,2.119,1.51584,0.44212,1.579,0.5184,0.1512,0.54
2019-05-30 03:30:00,2.09856,0.6120800000000001,2.186,1.55136,0.45248000000000005,1.616,0.5472,0.15960000000000002,0.5700000000000001
2019-05-30 04:00:00,2.0256,0.5908,2.11,1.4784000000000002,0.4312,1.54,0.5472,0.15960000000000002,0.5700000000000001
2019-05-30 04:30:00,1.68768,0.49224000000000007,1.758,1.14048,0.33264000000000005,1.188,0.5472,0.15960000000000002,0.5700000000000001
2019-05-30 05:00:00,1.73088,0.5048400000000001,1.803,1.21248,0.35364,1.263,0.5184,0.1512,0.54
2019-05-30 05:30:00,1.74336,0.50848,1.816,1.22496,0.35728000000000004,1.276,0.5184,0.1512,0.54
2019-05-30 06:00:00,2.11008,0.6154400000000001,2.198,1.63968,0.47824000000000005,1.708,0.47040000000000004,0.13720000000000002,0.49
2019-05-30 06:30:00,1.90368,0.5552400000000001,1.983,1.53888,0.44884,1.603,0.3648,0.10640000000000001,0.38
2019-05-30 07:00:00,2.14656,0.6260800000000001,2.236,1.8873600000000001,0.5504800000000001,1.966,0.2592,0.0756,0.27
2019-05-30 07:30:00,2.19264,0.6395200000000001,2.284,1.81824,0.53032,1.8940000000000001,0.3744,0.1092,0.39
2019-05-30 08:00:00,3.05184,0.89012,3.179,2.50464,0.7305200000000001,2.609,0.5472,0.15960000000000002,0.5700000000000001
2019-05-30 08:30:00,4.61856,1.34708,4.811,3.32256,0.96908,3.461,1.296,0.378,1.35
2019-05-30 09:00:00,5.40096,1.57528,5.626,3.71136,1.08248,3.866,1.6896,0.4928,1.76
2019-05-30 09:30:00,4.85184,1.41512,5.054,3.41184,0.9951200000000001,3.5540000000000003,1.44,0.42,1.5
2019-05-30 10:00:00,7.2384,2.1112,7.54,4.5312,1.3216,4.72,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-05-30 10:30:00,6.03936,1.7614800000000002,6.291,3.86016,1.12588,4.021,2.1792,0.6356,2.27
2019-05-30 11:00:00,6.34272,1.84996,6.607,4.10592,1.19756,4.277,2.2368,0.6524,2.33
2019-05-30 11:30:00,5.08992,1.48456,5.302,3.43872,1.00296,3.582,1.6512,0.48160000000000003,1.72
2019-05-30 12:00:00,4.65504,1.35772,4.849,3.25344,0.9489200000000001,3.3890000000000002,1.4016,0.4088,1.46
2019-05-30 12:30:00,4.38816,1.27988,4.571,3.03456,0.8850800000000001,3.161,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-30 13:00:00,2.63136,0.76748,2.741,2.22816,0.64988,2.321,0.4032,0.11760000000000001,0.42
2019-05-30 13:30:00,5.53536,1.61448,5.766,3.6921600000000003,1.07688,3.846,1.8432,0.5376000000000001,1.92
2019-05-30 14:00:00,5.28672,1.54196,5.507,3.5011200000000002,1.02116,3.6470000000000002,1.7856,0.5208,1.8599999999999999
2019-05-30 14:30:00,3.18624,0.92932,3.319,2.50464,0.7305200000000001,2.609,0.6816,0.1988,0.71
2019-05-30 15:00:00,3.03264,0.8845200000000001,3.159,2.43744,0.7109200000000001,2.539,0.5952000000000001,0.1736,0.62
2019-05-30 15:30:00,2.0976,0.6118,2.185,1.7808000000000002,0.5194,1.855,0.3168,0.09240000000000001,0.33
2019-05-30 16:00:00,2.68896,0.7842800000000001,2.801,2.26656,0.66108,2.3609999999999998,0.4224,0.1232,0.44
2019-05-30 16:30:00,3.77952,1.10236,3.9370000000000003,2.81952,0.8223600000000001,2.9370000000000003,0.96,0.28,1.0
