Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-05-30 17:00:00,3.22176,0.9396800000000001,3.356,2.56896,0.7492800000000001,2.676,0.6528,0.1904,0.68
2019-05-30 17:30:00,3.8016,1.1088,3.96,2.928,0.854,3.05,0.8736,0.2548,0.91
2019-05-30 18:00:00,3.84096,1.12028,4.001,2.9097600000000003,0.8486800000000001,3.031,0.9312,0.2716,0.97
2019-05-30 18:30:00,2.58336,0.75348,2.691,2.21856,0.6470800000000001,2.311,0.3648,0.10640000000000001,0.38
2019-05-30 19:00:00,2.46624,0.7193200000000001,2.569,1.9478400000000002,0.5681200000000001,2.029,0.5184,0.1512,0.54
2019-05-30 19:30:00,2.23392,0.65156,2.327,1.77312,0.5171600000000001,1.847,0.46080000000000004,0.13440000000000002,0.48
2019-05-30 20:00:00,2.11488,0.61684,2.203,1.26048,0.36764,1.313,0.8544,0.2492,0.89
2019-05-30 20:30:00,2.0256,0.5908,2.11,1.3824,0.4032,1.44,0.6432,0.18760000000000002,0.67
2019-05-30 21:00:00,1.95168,0.5692400000000001,2.033,1.22208,0.35644000000000003,1.2730000000000001,0.7296,0.21280000000000002,0.76
2019-05-30 21:30:00,2.04384,0.5961200000000001,2.129,0.9302400000000001,0.27132,0.969,1.1136,0.32480000000000003,1.16
2019-05-30 22:00:00,2.00928,0.58604,2.093,1.14528,0.33404,1.193,0.864,0.252,0.9
2019-05-30 22:30:00,1.9238400000000002,0.5611200000000001,2.004,1.26144,0.36792,1.314,0.6624,0.1932,0.6900000000000001
2019-05-30 23:00:00,1.77408,0.51744,1.8479999999999999,1.08288,0.31584,1.1280000000000001,0.6912,0.2016,0.72
2019-05-30 23:30:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.47232,0.13776000000000002,0.492,1.0944,0.31920000000000004,1.1400000000000001
2019-05-31 00:00:00,1.43904,0.41972000000000004,1.499,0.7574400000000001,0.22092,0.789,0.6816,0.1988,0.71
2019-05-31 00:30:00,1.6147200000000002,0.47096000000000005,1.682,1.04832,0.30576000000000003,1.092,0.5664,0.1652,0.59
2019-05-31 01:00:00,1.44096,0.42028000000000004,1.501,0.8649600000000001,0.25228,0.901,0.5760000000000001,0.168,0.6000000000000001
2019-05-31 01:30:00,1.48128,0.43204000000000004,1.5430000000000001,0.77088,0.22484,0.803,0.7104,0.20720000000000002,0.74
2019-05-31 02:00:00,1.58304,0.46172,1.649,0.9782400000000001,0.28532,1.019,0.6048,0.1764,0.63
2019-05-31 02:30:00,1.80576,0.52668,1.881,1.31616,0.38388000000000005,1.371,0.48960000000000004,0.1428,0.51
2019-05-31 03:00:00,1.9180800000000002,0.55944,1.998,1.40928,0.41104,1.468,0.5088,0.1484,0.53
2019-05-31 03:30:00,1.6703999999999999,0.4872,1.74,1.0944,0.31920000000000004,1.1400000000000001,0.5760000000000001,0.168,0.6000000000000001
2019-05-31 04:00:00,1.78368,0.52024,1.858,1.2940800000000001,0.37744000000000005,1.348,0.48960000000000004,0.1428,0.51
2019-05-31 04:30:00,1.7856,0.5208,1.8599999999999999,1.296,0.378,1.35,0.48960000000000004,0.1428,0.51
2019-05-31 05:00:00,1.63584,0.47712000000000004,1.704,1.11744,0.32592000000000004,1.164,0.5184,0.1512,0.54
2019-05-31 05:30:00,1.776,0.518,1.85,1.3248,0.3864,1.38,0.45120000000000005,0.1316,0.47000000000000003
2019-05-31 06:00:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,1.04736,0.30548000000000003,1.091,0.6144000000000001,0.1792,0.64
2019-05-31 06:30:00,1.6032000000000002,0.4676,1.67,0.5376000000000001,0.1568,0.56,1.0656,0.3108,1.11
2019-05-31 07:00:00,1.82016,0.53088,1.896,0.7929600000000001,0.23128,0.8260000000000001,1.0272000000000001,0.29960000000000003,1.07
2019-05-31 07:30:00,1.944,0.5670000000000001,2.025,1.224,0.357,1.275,0.72,0.21,0.75
2019-05-31 08:00:00,2.6246400000000003,0.7655200000000001,2.734,2.06784,0.6031200000000001,2.154,0.5568000000000001,0.16240000000000002,0.58
2019-05-31 08:30:00,2.57088,0.7498400000000001,2.678,2.11968,0.61824,2.208,0.45120000000000005,0.1316,0.47000000000000003
2019-05-31 09:00:00,3.50016,1.02088,3.646,2.53056,0.7380800000000001,2.636,0.9696,0.2828,1.01
2019-05-31 09:30:00,4.86432,1.41876,5.067,3.20352,0.9343600000000001,3.337,1.6608,0.4844,1.73
2019-05-31 10:00:00,5.76768,1.6822400000000002,6.008,3.58848,1.04664,3.738,2.1792,0.6356,2.27
2019-05-31 10:30:00,6.00576,1.75168,6.256,3.71136,1.08248,3.866,2.2944,0.6692,2.39
2019-05-31 11:00:00,6.144,1.792,6.4,3.7824,1.1032,3.94,2.3616,0.6888000000000001,2.46
2019-05-31 11:30:00,5.63328,1.64304,5.868,3.55008,1.03544,3.698,2.0832,0.6076,2.17
2019-05-31 12:00:00,2.20704,0.6437200000000001,2.299,1.84224,0.53732,1.919,0.3648,0.10640000000000001,0.38
2019-05-31 12:30:00,2.53632,0.7397600000000001,2.642,1.50912,0.44016000000000005,1.572,1.0272000000000001,0.29960000000000003,1.07
2019-05-31 13:00:00,3.2284800000000002,0.94164,3.363,1.8172800000000002,0.5300400000000001,1.893,1.4112,0.4116,1.47
2019-05-31 13:30:00,3.96768,1.15724,4.133,2.8732800000000003,0.8380400000000001,2.993,1.0944,0.31920000000000004,1.1400000000000001
2019-05-31 14:00:00,2.5651200000000003,0.74816,2.672,2.01792,0.5885600000000001,2.102,0.5472,0.15960000000000002,0.5700000000000001
2019-05-31 14:30:00,2.02464,0.59052,2.109,1.6502400000000002,0.48132,1.7189999999999999,0.3744,0.1092,0.39
2019-05-31 15:00:00,2.36928,0.6910400000000001,2.468,1.9468800000000002,0.56784,2.028,0.4224,0.1232,0.44
2019-05-31 15:30:00,1.81152,0.52836,1.887,1.29312,0.37716000000000005,1.347,0.5184,0.1512,0.54
2019-05-31 16:00:00,1.87392,0.54656,1.952,1.55712,0.45416000000000006,1.6219999999999999,0.3168,0.09240000000000001,0.33
2019-05-31 16:30:00,3.71136,1.08248,3.866,2.62656,0.7660800000000001,2.7359999999999998,1.0848,0.3164,1.13
2019-05-31 17:00:00,4.2576,1.2418,4.435,3.0,0.875,3.125,1.2576,0.3668,1.31
2019-05-31 17:30:00,3.58272,1.04496,3.732,2.67072,0.7789600000000001,2.782,0.912,0.266,0.9500000000000001
2019-05-31 18:00:00,3.6672000000000002,1.0696,3.8200000000000003,2.7648,0.8064,2.88,0.9024000000000001,0.2632,0.9400000000000001
2019-05-31 18:30:00,2.71488,0.7918400000000001,2.8280000000000003,2.08128,0.60704,2.168,0.6336,0.18480000000000002,0.66
2019-05-31 19:00:00,2.30016,0.67088,2.396,1.91616,0.55888,1.996,0.384,0.112,0.4
2019-05-31 19:30:00,2.1744,0.6342,2.265,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.44160000000000005,0.1288,0.46
2019-05-31 20:00:00,1.9776,0.5768,2.06,1.4016,0.4088,1.46,0.5760000000000001,0.168,0.6000000000000001
2019-05-31 20:30:00,1.9104,0.5572,1.99,1.104,0.322,1.15,0.8064,0.23520000000000002,0.84
2019-05-31 21:00:00,1.9238400000000002,0.5611200000000001,2.004,1.3478400000000001,0.39312,1.404,0.5760000000000001,0.168,0.6000000000000001
2019-05-31 21:30:00,1.91904,0.55972,1.999,1.17984,0.34412000000000004,1.229,0.7392000000000001,0.2156,0.77
2019-05-31 22:00:00,1.9670400000000001,0.57372,2.049,0.8342400000000001,0.24332,0.869,1.1328,0.3304,1.18
2019-05-31 22:30:00,1.89792,0.55356,1.9769999999999999,0.64992,0.18956,0.677,1.248,0.364,1.3
2019-05-31 23:00:00,1.7472,0.5096,1.82,0.6624,0.1932,0.6900000000000001,1.0848,0.3164,1.13
2019-05-31 23:30:00,1.58784,0.46312000000000003,1.654,0.5894400000000001,0.17192000000000002,0.614,0.9984000000000001,0.2912,1.04
2019-06-01 00:00:00,1.58304,0.46172,1.649,0.9686400000000001,0.28252000000000005,1.009,0.6144000000000001,0.1792,0.64
2019-06-01 00:30:00,1.5916800000000002,0.46424000000000004,1.658,0.9868800000000001,0.28784000000000004,1.028,0.6048,0.1764,0.63
2019-06-01 01:00:00,1.51008,0.44044000000000005,1.573,0.9436800000000001,0.27524000000000004,0.983,0.5664,0.1652,0.59
2019-06-01 01:30:00,1.4784000000000002,0.4312,1.54,0.48,0.14,0.5,0.9984000000000001,0.2912,1.04
2019-06-01 02:00:00,1.5168,0.4424,1.58,0.3264,0.0952,0.34,1.1904,0.3472,1.24
2019-06-01 02:30:00,1.4899200000000001,0.43456000000000006,1.552,0.31872,0.09296,0.332,1.1712,0.3416,1.22
2019-06-01 03:00:00,1.45056,0.42308,1.5110000000000001,0.22176,0.06468,0.231,1.2288000000000001,0.3584,1.28
2019-06-01 03:30:00,1.43328,0.41804,1.4929999999999999,0.19488000000000003,0.05684,0.203,1.2384,0.3612,1.29
2019-06-01 04:00:00,1.35168,0.39424000000000003,1.408,0.23808,0.06944,0.248,1.1136,0.32480000000000003,1.16
2019-06-01 04:30:00,1.38144,0.40292000000000006,1.439,0.25824,0.07532000000000001,0.269,1.1232,0.3276,1.17
2019-06-01 05:00:00,1.2883200000000001,0.37576000000000004,1.342,0.31872,0.09296,0.332,0.9696,0.2828,1.01
2019-06-01 05:30:00,1.28544,0.37492000000000003,1.339,0.32544,0.09492,0.339,0.96,0.28,1.0
2019-06-01 06:00:00,1.3238400000000001,0.38612,1.379,0.51744,0.15092,0.539,0.8064,0.23520000000000002,0.84
2019-06-01 06:30:00,1.40832,0.41076,1.467,0.6979200000000001,0.20356000000000002,0.727,0.7104,0.20720000000000002,0.74
2019-06-01 07:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.9312,0.2716,0.97,0.5952000000000001,0.1736,0.62
2019-06-01 07:30:00,1.7952,0.5236000000000001,1.87,1.3632,0.3976,1.42,0.432,0.126,0.45
2019-06-01 08:00:00,1.9113600000000002,0.5574800000000001,1.991,1.47936,0.43148000000000003,1.541,0.432,0.126,0.45
2019-06-01 08:30:00,2.65632,0.7747600000000001,2.767,1.97472,0.57596,2.057,0.6816,0.1988,0.71
2019-06-01 09:00:00,3.44736,1.00548,3.591,2.48736,0.72548,2.591,0.96,0.28,1.0
2019-06-01 09:30:00,5.2416,1.5288,5.46,3.3888,0.9884000000000001,3.5300000000000002,1.8528,0.5404,1.9300000000000002
2019-06-01 10:00:00,2.77536,0.8094800000000001,2.891,2.13216,0.6218800000000001,2.221,0.6432,0.18760000000000002,0.67
2019-06-01 10:30:00,3.48864,1.01752,3.634,2.33664,0.68152,2.434,1.152,0.336,1.2
2019-06-01 11:00:00,3.1574400000000002,0.9209200000000001,3.289,1.83264,0.53452,1.909,1.3248,0.3864,1.38
2019-06-01 11:30:00,3.25056,0.94808,3.386,1.99296,0.58128,2.076,1.2576,0.3668,1.31
2019-06-01 12:00:00,3.60288,1.05084,3.753,2.46048,0.7176400000000001,2.563,1.1424,0.3332,1.19
2019-06-01 12:30:00,3.99552,1.16536,4.162,2.97792,0.8685600000000001,3.102,1.0176,0.2968,1.06
2019-06-01 13:00:00,4.34112,1.26616,4.522,3.40032,0.9917600000000001,3.542,0.9408000000000001,0.27440000000000003,0.98
2019-06-01 13:30:00,4.02912,1.17516,4.197,3.08832,0.9007600000000001,3.217,0.9408000000000001,0.27440000000000003,0.98
2019-06-01 14:00:00,4.41888,1.28884,4.603,2.88288,0.84084,3.003,1.536,0.448,1.6
2019-06-01 14:30:00,5.16,1.505,5.375,3.2208,0.9394,3.355,1.9392,0.5656,2.02
2019-06-01 15:00:00,5.74176,1.67468,5.981,3.47616,1.01388,3.621,2.2656,0.6608,2.36
2019-06-01 15:30:00,6.13824,1.79032,6.394,3.68064,1.07352,3.834,2.4576000000000002,0.7168,2.56
2019-06-01 16:00:00,5.06592,1.47756,5.277,3.08832,0.9007600000000001,3.217,1.9776,0.5768,2.06
2019-06-01 16:30:00,3.3504,0.9772000000000001,3.49,2.3328,0.6804,2.43,1.0176,0.2968,1.06
2019-06-01 17:00:00,1.84896,0.5392800000000001,1.9260000000000002,1.4841600000000001,0.43288000000000004,1.546,0.3648,0.10640000000000001,0.38
2019-06-01 17:30:00,3.07872,0.8979600000000001,3.207,2.3395200000000003,0.6823600000000001,2.437,0.7392000000000001,0.2156,0.77
2019-06-01 18:00:00,2.088,0.609,2.175,1.7616,0.5138,1.835,0.3264,0.0952,0.34
2019-06-01 18:30:00,1.9536,0.5698,2.035,1.3392,0.3906,1.395,0.6144000000000001,0.1792,0.64
2019-06-01 19:00:00,1.8403200000000002,0.53676,1.917,1.01472,0.29596,1.057,0.8256,0.24080000000000001,0.86
2019-06-01 19:30:00,1.90272,0.55496,1.982,0.6547200000000001,0.19096000000000002,0.682,1.248,0.364,1.3
2019-06-01 20:00:00,1.79616,0.52388,1.871,0.49056000000000005,0.14308,0.511,1.3056,0.3808,1.3599999999999999
2019-06-01 20:30:00,1.8864,0.5502,1.9649999999999999,0.38880000000000003,0.1134,0.405,1.4976,0.4368,1.56
2019-06-01 21:00:00,1.87488,0.54684,1.953,0.31008,0.09044,0.323,1.5648,0.45640000000000003,1.63
2019-06-01 21:30:00,1.8624,0.5432,1.94,0.29760000000000003,0.0868,0.31,1.5648,0.45640000000000003,1.63
2019-06-01 22:00:00,1.8518400000000002,0.54012,1.929,0.32544,0.09492,0.339,1.5264,0.44520000000000004,1.5899999999999999
2019-06-01 22:30:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.4016,0.4088,1.46
2019-06-01 23:00:00,1.6627200000000002,0.48496000000000006,1.732,0.47232,0.13776000000000002,0.492,1.1904,0.3472,1.24
2019-06-01 23:30:00,1.60512,0.46816,1.6720000000000002,0.88512,0.25816,0.922,0.72,0.21,0.75
2019-06-02 00:00:00,1.50912,0.44016000000000005,1.572,0.9235200000000001,0.26936000000000004,0.962,0.5856,0.1708,0.61
2019-06-02 00:30:00,1.5888,0.46340000000000003,1.655,1.0608,0.3094,1.105,0.528,0.154,0.55
2019-06-02 01:00:00,1.4899200000000001,0.43456000000000006,1.552,0.99072,0.28896000000000005,1.032,0.49920000000000003,0.1456,0.52
2019-06-02 01:30:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.85728,0.25004000000000004,0.893,0.5856,0.1708,0.61
2019-06-02 02:00:00,1.46112,0.42616000000000004,1.522,0.7603200000000001,0.22176,0.792,0.7008,0.2044,0.73
2019-06-02 02:30:00,1.43328,0.41804,1.4929999999999999,0.7228800000000001,0.21084000000000003,0.753,0.7104,0.20720000000000002,0.74
2019-06-02 03:00:00,1.39872,0.40796000000000004,1.457,0.7171200000000001,0.20916,0.747,0.6816,0.1988,0.71
2019-06-02 03:30:00,1.35168,0.39424000000000003,1.408,0.59328,0.17304000000000003,0.618,0.7584000000000001,0.2212,0.79
2019-06-02 04:00:00,1.30368,0.38024,1.358,0.46848000000000006,0.13664,0.488,0.8352,0.2436,0.87
2019-06-02 04:30:00,1.34496,0.39228,1.401,0.41376,0.12068000000000001,0.431,0.9312,0.2716,0.97
2019-06-02 05:00:00,1.29216,0.37688000000000005,1.346,0.33216,0.09688000000000001,0.34600000000000003,0.96,0.28,1.0
2019-06-02 05:30:00,1.26912,0.37016000000000004,1.322,0.38592000000000004,0.11256000000000001,0.402,0.8832000000000001,0.2576,0.92
2019-06-02 06:00:00,1.29696,0.37828,1.351,0.53856,0.15708000000000003,0.561,0.7584000000000001,0.2212,0.79
2019-06-02 06:30:00,1.3728,0.40040000000000003,1.43,0.7776000000000001,0.2268,0.81,0.5952000000000001,0.1736,0.62
2019-06-02 07:00:00,1.45056,0.42308,1.5110000000000001,0.9513600000000001,0.27748,0.991,0.49920000000000003,0.1456,0.52
2019-06-02 07:30:00,1.65312,0.48216000000000003,1.722,1.23072,0.35896000000000006,1.282,0.4224,0.1232,0.44
2019-06-02 08:00:00,1.67232,0.48776,1.742,1.23072,0.35896000000000006,1.282,0.44160000000000005,0.1288,0.46
2019-06-02 08:30:00,2.61888,0.7638400000000001,2.7279999999999998,1.9180800000000002,0.55944,1.998,0.7008,0.2044,0.73
2019-06-02 09:00:00,3.192,0.931,3.325,2.2800000000000002,0.665,2.375,0.912,0.266,0.9500000000000001
2019-06-02 09:30:00,4.42848,1.2916400000000001,4.6129999999999995,2.86368,0.8352400000000001,2.983,1.5648,0.45640000000000003,1.63
2019-06-02 10:00:00,3.60576,1.05168,3.7560000000000002,2.5881600000000002,0.7548800000000001,2.696,1.0176,0.2968,1.06
2019-06-02 10:30:00,3.41472,0.9959600000000001,3.557,2.47392,0.7215600000000001,2.577,0.9408000000000001,0.27440000000000003,0.98
2019-06-02 11:00:00,2.9952,0.8736,3.12,2.2368,0.6524,2.33,0.7584000000000001,0.2212,0.79
2019-06-02 11:30:00,2.60928,0.76104,2.718,2.05248,0.5986400000000001,2.138,0.5568000000000001,0.16240000000000002,0.58
2019-06-02 12:00:00,5.88096,1.71528,6.126,3.66336,1.06848,3.816,2.2176,0.6468,2.31
2019-06-02 12:30:00,4.43424,1.29332,4.619,3.00384,0.8761200000000001,3.129,1.4304000000000001,0.4172,1.49
2019-06-02 13:00:00,3.06048,0.8926400000000001,3.188,2.33088,0.6798400000000001,2.428,0.7296,0.21280000000000002,0.76
2019-06-02 13:30:00,4.86432,1.41876,5.067,3.19392,0.93156,3.327,1.6703999999999999,0.4872,1.74
2019-06-02 14:00:00,4.3968,1.2824,4.58,2.9952,0.8736,3.12,1.4016,0.4088,1.46
2019-06-02 14:30:00,2.04384,0.5961200000000001,2.129,1.64064,0.47852000000000006,1.709,0.4032,0.11760000000000001,0.42
2019-06-02 15:00:00,2.32128,0.6770400000000001,2.418,1.90848,0.55664,1.988,0.4128,0.12040000000000001,0.43
2019-06-02 15:30:00,2.97216,0.8668800000000001,3.096,2.30016,0.67088,2.396,0.672,0.196,0.7000000000000001
2019-06-02 16:00:00,2.15424,0.6283200000000001,2.2439999999999998,1.70304,0.49672000000000005,1.774,0.45120000000000005,0.1316,0.47000000000000003
2019-06-02 16:30:00,2.4,0.7000000000000001,2.5,1.9872,0.5796,2.07,0.4128,0.12040000000000001,0.43
2019-06-02 17:00:00,2.50464,0.7305200000000001,2.609,2.09184,0.61012,2.179,0.4128,0.12040000000000001,0.43
2019-06-02 17:30:00,3.10464,0.9055200000000001,3.234,2.44224,0.7123200000000001,2.544,0.6624,0.1932,0.6900000000000001
2019-06-02 18:00:00,2.8608000000000002,0.8344,2.98,2.2944,0.6692,2.39,0.5664,0.1652,0.59
2019-06-02 18:30:00,2.5872,0.7546,2.6950000000000003,2.2128,0.6454000000000001,2.305,0.3744,0.1092,0.39
2019-06-02 19:00:00,2.50464,0.7305200000000001,2.609,2.13024,0.6213200000000001,2.219,0.3744,0.1092,0.39
2019-06-02 19:30:00,2.30976,0.6736800000000001,2.406,1.8873600000000001,0.5504800000000001,1.966,0.4224,0.1232,0.44
2019-06-02 20:00:00,2.15712,0.62916,2.247,1.6675200000000001,0.48636,1.737,0.48960000000000004,0.1428,0.51
2019-06-02 20:30:00,2.12448,0.6196400000000001,2.213,1.71168,0.49924,1.783,0.4128,0.12040000000000001,0.43
2019-06-02 21:00:00,1.9881600000000001,0.5798800000000001,2.071,1.47936,0.43148000000000003,1.541,0.5088,0.1484,0.53
2019-06-02 21:30:00,2.0064,0.5852,2.09,1.4112,0.4116,1.47,0.5952000000000001,0.1736,0.62
2019-06-02 22:00:00,1.96224,0.57232,2.044,1.40544,0.40992,1.464,0.5568000000000001,0.16240000000000002,0.58
2019-06-02 22:30:00,1.83744,0.5359200000000001,1.9140000000000001,0.8294400000000001,0.24192000000000002,0.864,1.008,0.294,1.05
2019-06-02 23:00:00,1.7088,0.4984,1.78,0.6336,0.18480000000000002,0.66,1.0752,0.3136,1.12
2019-06-02 23:30:00,1.53888,0.44884,1.603,0.83808,0.24444000000000002,0.873,0.7008,0.2044,0.73
2019-06-03 00:00:00,1.5312000000000001,0.4466,1.595,1.0128,0.2954,1.055,0.5184,0.1512,0.54
2019-06-03 00:30:00,1.5695999999999999,0.45780000000000004,1.635,1.0032,0.2926,1.045,0.5664,0.1652,0.59
2019-06-03 01:00:00,1.63584,0.47712000000000004,1.704,1.13664,0.33152000000000004,1.184,0.49920000000000003,0.1456,0.52
2019-06-03 01:30:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.06944,0.31192000000000003,1.114,0.528,0.154,0.55
2019-06-03 02:00:00,1.51584,0.44212,1.579,0.80544,0.23492000000000002,0.839,0.7104,0.20720000000000002,0.74
2019-06-03 02:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.8966400000000001,0.26152000000000003,0.934,0.6816,0.1988,0.71
2019-06-03 03:00:00,1.5695999999999999,0.45780000000000004,1.635,0.9648,0.28140000000000004,1.005,0.6048,0.1764,0.63
2019-06-03 03:30:00,1.64544,0.47992,1.714,1.05984,0.30912,1.104,0.5856,0.1708,0.61
2019-06-03 04:00:00,1.99008,0.5804400000000001,2.073,1.47168,0.42924,1.533,0.5184,0.1512,0.54
2019-06-03 04:30:00,1.74048,0.5076400000000001,1.8130000000000002,1.23168,0.35924,1.283,0.5088,0.1484,0.53
2019-06-03 05:00:00,1.4726400000000002,0.42952,1.534,0.8390400000000001,0.24472000000000002,0.874,0.6336,0.18480000000000002,0.66
2019-06-03 05:30:00,1.56,0.455,1.625,1.0128,0.2954,1.055,0.5472,0.15960000000000002,0.5700000000000001
2019-06-03 06:00:00,1.6272,0.4746,1.695,1.0608,0.3094,1.105,0.5664,0.1652,0.59
2019-06-03 06:30:00,1.73856,0.5070800000000001,1.811,1.16256,0.33908000000000005,1.211,0.5760000000000001,0.168,0.6000000000000001
2019-06-03 07:00:00,1.9881600000000001,0.5798800000000001,2.071,1.26816,0.36988000000000004,1.321,0.72,0.21,0.75
2019-06-03 07:30:00,2.4336,0.7098,2.535,2.0592,0.6006,2.145,0.3744,0.1092,0.39
2019-06-03 08:00:00,3.2736,0.9548000000000001,3.41,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.5664,0.1652,0.59
2019-06-03 08:30:00,3.672,1.071,3.825,2.8752,0.8386,2.995,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-03 09:00:00,5.5008,1.6044,5.73,3.7248,1.0864,3.88,1.776,0.518,1.85
2019-06-03 09:30:00,6.66816,1.94488,6.946,4.26816,1.24488,4.446,2.4,0.7000000000000001,2.5
2019-06-03 10:00:00,7.18656,2.09608,7.486,4.49856,1.31208,4.686,2.688,0.784,2.8
2019-06-03 10:30:00,7.30464,2.13052,7.609,4.50144,1.31292,4.689,2.8032,0.8176,2.92
2019-06-03 11:00:00,6.60096,1.92528,6.876,4.09536,1.19448,4.266,2.5056000000000003,0.7308,2.61
2019-06-03 11:30:00,5.3472,1.5596,5.57,3.5232,1.0276,3.67,1.824,0.532,1.9
2019-06-03 12:00:00,4.6992,1.3706,4.895,3.2496,0.9478000000000001,3.385,1.4496,0.4228,1.51
2019-06-03 12:30:00,4.57152,1.33336,4.7620000000000005,3.20832,0.93576,3.342,1.3632,0.3976,1.42
2019-06-03 13:00:00,7.10784,2.07312,7.404,4.33344,1.2639200000000002,4.514,2.7744,0.8092,2.89
2019-06-03 13:30:00,7.0512,2.0566,7.345,4.3536,1.2698,4.535,2.6976,0.7868,2.81
2019-06-03 14:00:00,6.32832,1.84576,6.592,3.94752,1.15136,4.112,2.3808,0.6944,2.48
2019-06-03 14:30:00,5.48544,1.59992,5.714,3.52704,1.02872,3.674,1.9584000000000001,0.5712,2.04
2019-06-03 15:00:00,3.8112,1.1116,3.9699999999999998,2.7744,0.8092,2.89,1.0368,0.3024,1.08
2019-06-03 15:30:00,6.15936,1.79648,6.416,3.94176,1.14968,4.106,2.2176,0.6468,2.31
2019-06-03 16:00:00,5.4249600000000004,1.58228,5.651,3.50496,1.02228,3.651,1.92,0.56,2.0
2019-06-03 16:30:00,4.17792,1.21856,4.352,3.01632,0.8797600000000001,3.142,1.1616,0.3388,1.21
2019-06-03 17:00:00,2.87904,0.83972,2.999,2.31264,0.67452,2.409,0.5664,0.1652,0.59
2019-06-03 17:30:00,4.16064,1.21352,4.334,3.11424,0.9083200000000001,3.2439999999999998,1.0464,0.3052,1.09
2019-06-03 18:00:00,2.82432,0.82376,2.942,2.08512,0.60816,2.172,0.7392000000000001,0.2156,0.77
2019-06-03 18:30:00,2.18112,0.6361600000000001,2.2720000000000002,1.08672,0.31696,1.1320000000000001,1.0944,0.31920000000000004,1.1400000000000001
2019-06-03 19:00:00,2.15616,0.6288800000000001,2.246,1.1961600000000001,0.34888,1.246,0.96,0.28,1.0
2019-06-03 19:30:00,2.08896,0.60928,2.176,1.10016,0.32088,1.146,0.9888,0.2884,1.03
2019-06-03 20:00:00,2.01216,0.5868800000000001,2.096,0.71616,0.20888,0.746,1.296,0.378,1.35
2019-06-03 20:30:00,1.95456,0.57008,2.036,0.41856000000000004,0.12208000000000001,0.436,1.536,0.448,1.6
2019-06-03 21:00:00,1.9939200000000001,0.5815600000000001,2.077,0.18912,0.05516000000000001,0.197,1.8048000000000002,0.5264,1.88
2019-06-03 21:30:00,1.9641600000000001,0.5728800000000001,2.046,0.16896000000000003,0.049280000000000004,0.176,1.7952,0.5236000000000001,1.87
2019-06-03 22:00:00,1.88352,0.5493600000000001,1.962,0.20352,0.05936,0.212,1.6800000000000002,0.49,1.75
2019-06-03 22:30:00,1.8172800000000002,0.5300400000000001,1.893,0.36768,0.10724,0.383,1.4496,0.4228,1.51
2019-06-03 23:00:00,1.70496,0.49728000000000006,1.776,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.3056,0.3808,1.3599999999999999
2019-06-03 23:30:00,1.55904,0.45472,1.624,0.80064,0.23352,0.834,0.7584000000000001,0.2212,0.79
2019-06-04 00:00:00,1.48032,0.43176000000000003,1.542,0.80832,0.23576000000000003,0.842,0.672,0.196,0.7000000000000001
2019-06-04 00:30:00,1.4352,0.4186,1.495,0.7632,0.22260000000000002,0.795,0.672,0.196,0.7000000000000001
2019-06-04 01:00:00,1.32768,0.38724000000000003,1.383,0.53088,0.15484,0.553,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-04 01:30:00,1.38144,0.40292000000000006,1.439,0.37344000000000005,0.10892,0.389,1.008,0.294,1.05
2019-06-04 02:00:00,1.43232,0.41776,1.492,0.35712000000000005,0.10416,0.372,1.0752,0.3136,1.12
2019-06-04 02:30:00,1.42752,0.41636,1.487,0.38112,0.11116000000000001,0.397,1.0464,0.3052,1.09
2019-06-04 03:00:00,1.4188800000000001,0.41384000000000004,1.478,0.31488000000000005,0.09184,0.328,1.104,0.322,1.15
2019-06-04 03:30:00,1.43712,0.41916000000000003,1.4969999999999999,0.33312,0.09716000000000001,0.34700000000000003,1.104,0.322,1.15
2019-06-04 04:00:00,1.3632,0.3976,1.42,0.3744,0.1092,0.39,0.9888,0.2884,1.03
2019-06-04 04:30:00,1.43136,0.41748,1.491,0.26016,0.07588,0.271,1.1712,0.3416,1.22
2019-06-04 05:00:00,1.38144,0.40292000000000006,1.439,0.18144000000000002,0.05292,0.189,1.2,0.35000000000000003,1.25
2019-06-04 05:30:00,1.42656,0.41608000000000006,1.486,0.21696000000000001,0.06328,0.226,1.2096,0.3528,1.26
2019-06-04 06:00:00,1.5168,0.4424,1.58,0.3456,0.1008,0.36,1.1712,0.3416,1.22
2019-06-04 06:30:00,1.84512,0.5381600000000001,1.9220000000000002,0.49152000000000007,0.14336000000000002,0.512,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-04 07:00:00,2.10048,0.6126400000000001,2.188,0.77568,0.22624000000000002,0.808,1.3248,0.3864,1.38
2019-06-04 07:30:00,2.35008,0.68544,2.448,1.02528,0.29904000000000003,1.068,1.3248,0.3864,1.38
2019-06-04 08:00:00,2.4192,0.7056,2.52,1.4016,0.4088,1.46,1.0176,0.2968,1.06
2019-06-04 08:30:00,2.46144,0.7179200000000001,2.564,1.4246400000000001,0.41552000000000006,1.484,1.0368,0.3024,1.08
2019-06-04 09:00:00,2.5008,0.7294,2.605,1.2144,0.3542,1.2650000000000001,1.2864,0.37520000000000003,1.34
2019-06-04 09:30:00,2.4528,0.7154,2.555,1.2336,0.3598,1.2850000000000001,1.2192,0.3556,1.27
2019-06-04 10:00:00,2.60448,0.7596400000000001,2.713,2.16288,0.6308400000000001,2.253,0.44160000000000005,0.1288,0.46
2019-06-04 10:30:00,4.42848,1.2916400000000001,4.6129999999999995,3.21888,0.9388400000000001,3.3529999999999998,1.2096,0.3528,1.26
2019-06-04 11:00:00,5.96064,1.73852,6.209,3.90624,1.13932,4.069,2.0544000000000002,0.5992000000000001,2.14
2019-06-04 11:30:00,3.14304,0.9167200000000001,3.274,2.54784,0.7431200000000001,2.654,0.5952000000000001,0.1736,0.62
2019-06-04 12:00:00,4.5072,1.3146,4.695,3.192,0.931,3.325,1.3152,0.3836,1.37
2019-06-04 12:30:00,3.71424,1.08332,3.8689999999999998,2.87904,0.83972,2.999,0.8352,0.2436,0.87
2019-06-04 13:00:00,4.90848,1.43164,5.113,3.39168,0.9892400000000001,3.533,1.5168,0.4424,1.58
2019-06-04 13:30:00,2.35392,0.6865600000000001,2.452,1.32672,0.38696,1.3820000000000001,1.0272000000000001,0.29960000000000003,1.07
2019-06-04 14:00:00,2.39904,0.69972,2.499,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.4784000000000002,0.4312,1.54
2019-06-04 14:30:00,2.29632,0.66976,2.392,0.97152,0.28336,1.012,1.3248,0.3864,1.38
2019-06-04 15:00:00,2.26944,0.6619200000000001,2.364,0.92544,0.26992000000000005,0.964,1.344,0.392,1.4
2019-06-04 15:30:00,2.21952,0.64736,2.312,0.8947200000000001,0.26096,0.932,1.3248,0.3864,1.38
2019-06-04 16:00:00,2.3952,0.6986,2.495,0.6096,0.1778,0.635,1.7856,0.5208,1.8599999999999999
2019-06-04 16:30:00,2.42688,0.70784,2.528,1.13088,0.32984,1.178,1.296,0.378,1.35
2019-06-04 17:00:00,2.6006400000000003,0.7585200000000001,2.709,0.86304,0.25172,0.899,1.7376,0.5068,1.81
2019-06-04 17:30:00,2.61024,0.7613200000000001,2.719,1.13184,0.33012,1.179,1.4784000000000002,0.4312,1.54
2019-06-04 18:00:00,2.53344,0.73892,2.6390000000000002,1.20864,0.35252000000000006,1.259,1.3248,0.3864,1.38
2019-06-04 18:30:00,2.59968,0.75824,2.708,1.15968,0.33824000000000004,1.208,1.44,0.42,1.5
2019-06-04 19:00:00,2.5651200000000003,0.74816,2.672,0.99072,0.28896000000000005,1.032,1.5744,0.4592,1.6400000000000001
2019-06-04 19:30:00,2.376,0.6930000000000001,2.475,0.9456,0.2758,0.985,1.4304000000000001,0.4172,1.49
2019-06-04 20:00:00,2.30208,0.67144,2.398,0.81408,0.23744,0.848,1.488,0.434,1.55
2019-06-04 20:30:00,2.22912,0.6501600000000001,2.322,0.58752,0.17136,0.612,1.6416,0.4788,1.71
2019-06-04 21:00:00,2.17248,0.6336400000000001,2.263,0.24288,0.07084,0.253,1.9296000000000002,0.5628000000000001,2.01
2019-06-04 21:30:00,2.0928,0.6104,2.18,0.22080000000000002,0.0644,0.23,1.8719999999999999,0.546,1.9500000000000002
2019-06-04 22:00:00,2.04768,0.5972400000000001,2.133,0.23328000000000002,0.06804,0.243,1.8144,0.5292,1.8900000000000001
2019-06-04 22:30:00,1.93056,0.56308,2.011,0.25056,0.07308,0.261,1.6800000000000002,0.49,1.75
2019-06-04 23:00:00,1.6675200000000001,0.48636,1.737,0.27552000000000004,0.08036,0.28700000000000003,1.392,0.406,1.45
2019-06-04 23:30:00,1.52064,0.44352,1.584,0.46464000000000005,0.13552,0.484,1.056,0.308,1.1
2019-06-05 00:00:00,1.41696,0.41328000000000004,1.476,0.45696000000000003,0.13328,0.47600000000000003,0.96,0.28,1.0
2019-06-05 00:30:00,1.44576,0.42168000000000005,1.506,0.67776,0.19768000000000002,0.706,0.768,0.224,0.8
2019-06-05 01:00:00,1.39392,0.40656000000000003,1.452,0.62592,0.18256000000000003,0.652,0.768,0.224,0.8
2019-06-05 01:30:00,1.45056,0.42308,1.5110000000000001,0.63456,0.18508000000000002,0.661,0.8160000000000001,0.23800000000000002,0.85
2019-06-05 02:00:00,1.55712,0.45416000000000006,1.6219999999999999,0.75072,0.21896000000000002,0.782,0.8064,0.23520000000000002,0.84
2019-06-05 02:30:00,1.58016,0.46088,1.646,0.67776,0.19768000000000002,0.706,0.9024000000000001,0.2632,0.9400000000000001
2019-06-05 03:00:00,1.55424,0.45332000000000006,1.619,0.62304,0.18172000000000002,0.649,0.9312,0.2716,0.97
2019-06-05 03:30:00,1.5264,0.44520000000000004,1.5899999999999999,0.6144000000000001,0.1792,0.64,0.912,0.266,0.9500000000000001
2019-06-05 04:00:00,1.51488,0.44184,1.5779999999999998,0.75648,0.22064000000000003,0.788,0.7584000000000001,0.2212,0.79
2019-06-05 04:30:00,1.53984,0.44912,1.604,0.80064,0.23352,0.834,0.7392000000000001,0.2156,0.77
2019-06-05 05:00:00,1.27968,0.37324,1.333,0.61728,0.18004,0.643,0.6624,0.1932,0.6900000000000001
2019-06-05 05:30:00,1.57536,0.45948000000000006,1.641,0.92256,0.26908000000000004,0.961,0.6528,0.1904,0.68
2019-06-05 06:00:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.6604800000000001,0.19264,0.6880000000000001,0.8736,0.2548,0.91
2019-06-05 06:30:00,1.73184,0.50512,1.804,0.72384,0.21112000000000003,0.754,1.008,0.294,1.05
2019-06-05 07:00:00,1.99776,0.5826800000000001,2.081,1.23936,0.36148,1.291,0.7584000000000001,0.2212,0.79
2019-06-05 07:30:00,2.22432,0.64876,2.317,1.65792,0.48356000000000005,1.7269999999999999,0.5664,0.1652,0.59
2019-06-05 08:00:00,2.6784,0.7812,2.79,2.2752,0.6636000000000001,2.37,0.4032,0.11760000000000001,0.42
2019-06-05 08:30:00,3.78912,1.10516,3.947,2.93472,0.85596,3.057,0.8544,0.2492,0.89
2019-06-05 09:00:00,3.5856,1.0458,3.735,2.7504,0.8022,2.865,0.8352,0.2436,0.87
2019-06-05 09:30:00,2.81664,0.82152,2.934,2.30784,0.67312,2.404,0.5088,0.1484,0.53
2019-06-05 10:00:00,2.8963200000000002,0.8447600000000001,3.017,2.47392,0.7215600000000001,2.577,0.4224,0.1232,0.44
2019-06-05 10:30:00,2.47584,0.7221200000000001,2.5789999999999997,2.10144,0.61292,2.189,0.3744,0.1092,0.39
2019-06-05 11:00:00,2.56224,0.7473200000000001,2.669,2.17824,0.6353200000000001,2.269,0.384,0.112,0.4
2019-06-05 11:30:00,2.53152,0.73836,2.637,2.28192,0.66556,2.377,0.24960000000000002,0.0728,0.26
2019-06-05 12:00:00,2.35488,0.68684,2.453,1.95168,0.5692400000000001,2.033,0.4032,0.11760000000000001,0.42
2019-06-05 12:30:00,4.8144,1.4042,5.015,3.4608,1.0094,3.605,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-05 13:00:00,5.84928,1.7060400000000002,6.093,3.87168,1.12924,4.033,1.9776,0.5768,2.06
2019-06-05 13:30:00,5.89248,1.7186400000000002,6.138,3.83808,1.11944,3.998,2.0544000000000002,0.5992000000000001,2.14
2019-06-05 14:00:00,7.02912,2.05016,7.322,4.36032,1.27176,4.542,2.6688,0.7784000000000001,2.7800000000000002
2019-06-05 14:30:00,5.16672,1.50696,5.382,3.46752,1.01136,3.612,1.6992,0.49560000000000004,1.77
2019-06-05 15:00:00,4.70016,1.37088,4.896,3.2697599999999998,0.9536800000000001,3.406,1.4304000000000001,0.4172,1.49
2019-06-05 15:30:00,3.22176,0.9396800000000001,3.356,2.54016,0.7408800000000001,2.646,0.6816,0.1988,0.71
2019-06-05 16:00:00,3.2697599999999998,0.9536800000000001,3.406,2.56896,0.7492800000000001,2.676,0.7008,0.2044,0.73
2019-06-05 16:30:00,2.45376,0.7156800000000001,2.556,2.11776,0.61768,2.206,0.336,0.098,0.35000000000000003
2019-06-05 17:00:00,2.31648,0.67564,2.4130000000000003,1.94208,0.56644,2.023,0.3744,0.1092,0.39
2019-06-05 17:30:00,2.47968,0.7232400000000001,2.583,1.6348799999999999,0.47684000000000004,1.703,0.8448,0.2464,0.88
2019-06-05 18:00:00,2.27712,0.6641600000000001,2.372,1.47072,0.42896,1.532,0.8064,0.23520000000000002,0.84
2019-06-05 18:30:00,2.2512,0.6566000000000001,2.345,1.1472,0.3346,1.195,1.104,0.322,1.15
2019-06-05 19:00:00,2.17728,0.63504,2.268,0.8620800000000001,0.25144,0.898,1.3152,0.3836,1.37
2019-06-05 19:30:00,2.20032,0.64176,2.292,0.56832,0.16576000000000002,0.592,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-05 20:00:00,2.18304,0.6367200000000001,2.274,0.20544,0.05992000000000001,0.214,1.9776,0.5768,2.06
2019-06-05 20:30:00,2.11008,0.6154400000000001,2.198,0.21888000000000002,0.06384000000000001,0.228,1.8912,0.5516,1.97
2019-06-05 21:00:00,1.97472,0.57596,2.057,0.35232,0.10276,0.367,1.6224,0.4732,1.69
2019-06-05 21:30:00,1.99584,0.5821200000000001,2.079,0.24864000000000003,0.07252,0.259,1.7472,0.5096,1.82
2019-06-05 22:00:00,1.9353600000000002,0.5644800000000001,2.016,0.21696000000000001,0.06328,0.226,1.7184,0.5012,1.79
2019-06-05 22:30:00,1.8816000000000002,0.5488000000000001,1.96,0.29760000000000003,0.0868,0.31,1.584,0.462,1.65
2019-06-05 23:00:00,1.70112,0.49616000000000005,1.772,0.27072,0.07896,0.28200000000000003,1.4304000000000001,0.4172,1.49
2019-06-05 23:30:00,1.5609600000000001,0.45528,1.626,0.29376,0.08568,0.306,1.2671999999999999,0.36960000000000004,1.32
2019-06-06 00:00:00,1.45344,0.42392,1.514,0.30144000000000004,0.08792000000000001,0.314,1.152,0.336,1.2
2019-06-06 00:30:00,1.35552,0.39536000000000004,1.412,0.29952,0.08736000000000001,0.312,1.056,0.308,1.1
2019-06-06 01:00:00,1.3296000000000001,0.38780000000000003,1.385,0.2736,0.07980000000000001,0.28500000000000003,1.056,0.308,1.1
2019-06-06 01:30:00,1.44192,0.42056000000000004,1.502,0.28992,0.08456000000000001,0.302,1.152,0.336,1.2
2019-06-06 02:00:00,1.51584,0.44212,1.579,0.29664,0.08652000000000001,0.309,1.2192,0.3556,1.27
2019-06-06 02:30:00,1.49664,0.43652,1.5590000000000002,0.29664,0.08652000000000001,0.309,1.2,0.35000000000000003,1.25
2019-06-06 03:00:00,1.50144,0.43792000000000003,1.564,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.3344,0.38920000000000005,1.3900000000000001
2019-06-06 03:30:00,1.464,0.427,1.525,0.1968,0.0574,0.20500000000000002,1.2671999999999999,0.36960000000000004,1.32
2019-06-06 04:00:00,1.39584,0.40712000000000004,1.454,0.24384000000000003,0.07112,0.254,1.152,0.336,1.2
2019-06-06 04:30:00,1.44384,0.42112000000000005,1.504,0.18624000000000002,0.05432000000000001,0.194,1.2576,0.3668,1.31
2019-06-06 05:00:00,1.44096,0.42028000000000004,1.501,0.26976,0.07868,0.281,1.1712,0.3416,1.22
2019-06-06 05:30:00,1.4592,0.42560000000000003,1.52,0.44160000000000005,0.1288,0.46,1.0176,0.2968,1.06
2019-06-06 06:00:00,1.57248,0.45864000000000005,1.638,0.50688,0.14784,0.528,1.0656,0.3108,1.11
2019-06-06 06:30:00,1.8288000000000002,0.5334,1.905,0.6192000000000001,0.1806,0.645,1.2096,0.3528,1.26
2019-06-06 07:00:00,2.08608,0.6084400000000001,2.173,0.8668800000000001,0.25284,0.903,1.2192,0.3556,1.27
2019-06-06 07:30:00,2.51616,0.7338800000000001,2.621,0.8265600000000001,0.24108000000000002,0.861,1.6896,0.4928,1.76
2019-06-06 08:00:00,2.61024,0.7613200000000001,2.719,1.37184,0.40012000000000003,1.429,1.2384,0.3612,1.29
2019-06-06 08:30:00,2.59872,0.7579600000000001,2.707,2.13792,0.62356,2.227,0.46080000000000004,0.13440000000000002,0.48
2019-06-06 09:00:00,2.74848,0.80164,2.863,2.12448,0.6196400000000001,2.213,0.624,0.182,0.65
2019-06-06 09:30:00,2.93664,0.8565200000000001,3.059,2.22624,0.64932,2.319,0.7104,0.20720000000000002,0.74
2019-06-06 10:00:00,4.1712,1.2166000000000001,4.345,3.0096,0.8778,3.135,1.1616,0.3388,1.21
2019-06-06 10:30:00,5.376,1.568,5.6,3.4752,1.0136,3.62,1.9008,0.5544,1.98
2019-06-06 11:00:00,6.0912,1.7766000000000002,6.345,4.1904,1.2222,4.365,1.9008,0.5544,1.98
2019-06-06 11:30:00,4.92096,1.4352800000000001,5.126,3.02016,0.8808800000000001,3.146,1.9008,0.5544,1.98
2019-06-06 12:00:00,6.89472,2.01096,7.182,4.33152,1.26336,4.5120000000000005,2.5632,0.7476,2.67
2019-06-06 12:30:00,5.30976,1.54868,5.531,3.47616,1.01388,3.621,1.8336000000000001,0.5348,1.9100000000000001
2019-06-06 13:00:00,6.74688,1.96784,7.028,4.18368,1.22024,4.358,2.5632,0.7476,2.67
2019-06-06 13:30:00,4.98336,1.45348,5.191,3.27456,0.95508,3.411,1.7088,0.4984,1.78
2019-06-06 14:00:00,3.4540800000000003,1.00744,3.598,2.61888,0.7638400000000001,2.7279999999999998,0.8352,0.2436,0.87
2019-06-06 14:30:00,5.07072,1.47896,5.282,3.36192,0.9805600000000001,3.502,1.7088,0.4984,1.78
2019-06-06 15:00:00,4.62048,1.34764,4.813,3.08448,0.8996400000000001,3.213,1.536,0.448,1.6
2019-06-06 15:30:00,7.48608,2.18344,7.798,4.52928,1.32104,4.718,2.9568000000000003,0.8624,3.08
2019-06-06 16:00:00,4.3776,1.2768,4.5600000000000005,2.9568000000000003,0.8624,3.08,1.4208,0.41440000000000005,1.48
2019-06-06 16:30:00,4.65888,1.35884,4.853,3.06528,0.8940400000000001,3.193,1.5936,0.46480000000000005,1.6600000000000001
2019-06-06 17:00:00,4.97856,1.45208,5.186,3.44256,1.00408,3.586,1.536,0.448,1.6
2019-06-06 17:30:00,4.9584,1.4462000000000002,5.165,3.5183999999999997,1.0262,3.665,1.44,0.42,1.5
2019-06-06 18:00:00,3.44448,1.00464,3.588,2.67648,0.7806400000000001,2.7880000000000003,0.768,0.224,0.8
2019-06-06 18:30:00,2.9472,0.8596,3.07,2.3808,0.6944,2.48,0.5664,0.1652,0.59
2019-06-06 19:00:00,2.15616,0.6288800000000001,2.246,1.58976,0.46368000000000004,1.6560000000000001,0.5664,0.1652,0.59
2019-06-06 19:30:00,2.03904,0.59472,2.124,1.18464,0.34552000000000005,1.234,0.8544,0.2492,0.89
2019-06-06 20:00:00,2.10624,0.6143200000000001,2.194,0.74304,0.21672000000000002,0.774,1.3632,0.3976,1.42
2019-06-06 20:30:00,2.05632,0.5997600000000001,2.142,0.36672000000000005,0.10696000000000001,0.382,1.6896,0.4928,1.76
2019-06-06 21:00:00,2.05344,0.59892,2.1390000000000002,0.24864000000000003,0.07252,0.259,1.8048000000000002,0.5264,1.88
2019-06-06 21:30:00,1.9824000000000002,0.5782,2.065,0.13920000000000002,0.040600000000000004,0.145,1.8432,0.5376000000000001,1.92
2019-06-06 22:00:00,1.98624,0.5793200000000001,2.069,0.13344,0.03892,0.139,1.8528,0.5404,1.9300000000000002
2019-06-06 22:30:00,1.97952,0.5773600000000001,2.062,0.12672,0.03696,0.132,1.8528,0.5404,1.9300000000000002
2019-06-06 23:00:00,1.7952,0.5236000000000001,1.87,0.096,0.028,0.1,1.6992,0.49560000000000004,1.77
2019-06-06 23:30:00,1.5792000000000002,0.4606,1.645,0.1008,0.029400000000000003,0.105,1.4784000000000002,0.4312,1.54
2019-06-07 00:00:00,1.46976,0.42868000000000006,1.5310000000000001,0.13536,0.03948,0.14100000000000001,1.3344,0.38920000000000005,1.3900000000000001
2019-06-07 00:30:00,1.42368,0.41524000000000005,1.483,0.13728,0.040040000000000006,0.14300000000000002,1.2864,0.37520000000000003,1.34
2019-06-07 01:00:00,1.32,0.385,1.375,0.1776,0.051800000000000006,0.185,1.1424,0.3332,1.19
2019-06-07 01:30:00,1.38624,0.40432,1.444,0.21504,0.06272000000000001,0.224,1.1712,0.3416,1.22
2019-06-07 02:00:00,1.5072,0.43960000000000005,1.57,0.29760000000000003,0.0868,0.31,1.2096,0.3528,1.26
2019-06-07 02:30:00,1.48224,0.43232000000000004,1.544,0.26304,0.07672000000000001,0.274,1.2192,0.3556,1.27
2019-06-07 03:00:00,1.52928,0.44604000000000005,1.593,0.14688,0.04284,0.153,1.3824,0.4032,1.44
2019-06-07 03:30:00,1.4841600000000001,0.43288000000000004,1.546,0.14976,0.043680000000000004,0.156,1.3344,0.38920000000000005,1.3900000000000001
2019-06-07 04:00:00,1.43232,0.41776,1.492,0.16512000000000002,0.04816,0.17200000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-06-07 04:30:00,1.43136,0.41748,1.491,0.16416,0.047880000000000006,0.171,1.2671999999999999,0.36960000000000004,1.32
2019-06-07 05:00:00,1.3824,0.4032,1.44,0.192,0.056,0.2,1.1904,0.3472,1.24
2019-06-07 05:30:00,1.42656,0.41608000000000006,1.486,0.34176,0.09968,0.356,1.0848,0.3164,1.13
2019-06-07 06:00:00,1.5408,0.4494,1.605,0.4272,0.1246,0.445,1.1136,0.32480000000000003,1.16
2019-06-07 06:30:00,1.86816,0.54488,1.9460000000000002,0.46656000000000003,0.13608,0.486,1.4016,0.4088,1.46
2019-06-07 07:00:00,2.13792,0.62356,2.227,0.64992,0.18956,0.677,1.488,0.434,1.55
2019-06-07 07:30:00,2.30592,0.67256,2.402,1.11552,0.32536000000000004,1.162,1.1904,0.3472,1.24
2019-06-07 08:00:00,2.5180800000000003,0.7344400000000001,2.623,1.08768,0.31724,1.133,1.4304000000000001,0.4172,1.49
2019-06-07 08:30:00,2.6208,0.7644000000000001,2.73,1.296,0.378,1.35,1.3248,0.3864,1.38
2019-06-07 09:00:00,2.49504,0.72772,2.599,1.7750400000000002,0.5177200000000001,1.849,0.72,0.21,0.75
2019-06-07 09:30:00,2.55168,0.74424,2.658,2.09088,0.60984,2.178,0.46080000000000004,0.13440000000000002,0.48
2019-06-07 10:00:00,3.0432,0.8876000000000001,3.17,2.4768,0.7224,2.58,0.5664,0.1652,0.59
2019-06-07 10:30:00,2.84544,0.8299200000000001,2.964,2.18304,0.6367200000000001,2.274,0.6624,0.1932,0.6900000000000001
2019-06-07 11:00:00,2.32416,0.67788,2.421,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.4224,0.1232,0.44
2019-06-07 11:30:00,2.4768,0.7224,2.58,2.0928,0.6104,2.18,0.384,0.112,0.4
2019-06-07 12:00:00,2.2992,0.6706000000000001,2.395,1.2912,0.3766,1.345,1.008,0.294,1.05
2019-06-07 12:30:00,2.37792,0.6935600000000001,2.477,1.03392,0.30156000000000005,1.077,1.344,0.392,1.4
2019-06-07 13:00:00,2.34912,0.6851600000000001,2.447,0.8611200000000001,0.25116,0.897,1.488,0.434,1.55
2019-06-07 13:30:00,2.22816,0.64988,2.321,1.16256,0.33908000000000005,1.211,1.0656,0.3108,1.11
2019-06-07 14:00:00,2.2224,0.6482,2.315,1.0608,0.3094,1.105,1.1616,0.3388,1.21
2019-06-07 14:30:00,2.14176,0.62468,2.231,1.33536,0.38948000000000005,1.391,0.8064,0.23520000000000002,0.84
2019-06-07 15:00:00,2.10144,0.61292,2.189,1.25664,0.36652,1.309,0.8448,0.2464,0.88
2019-06-07 15:30:00,2.06592,0.6025600000000001,2.152,1.17312,0.34216,1.222,0.8928,0.2604,0.93
2019-06-07 16:00:00,2.09856,0.6120800000000001,2.186,1.02336,0.29848,1.066,1.0752,0.3136,1.12
2019-06-07 16:30:00,2.25792,0.65856,2.352,1.45152,0.42336,1.512,0.8064,0.23520000000000002,0.84
2019-06-07 17:00:00,2.37312,0.6921600000000001,2.472,1.54752,0.45136000000000004,1.612,0.8256,0.24080000000000001,0.86
2019-06-07 17:30:00,2.62752,0.76636,2.737,1.08192,0.31556,1.127,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-06-07 18:00:00,2.61408,0.7624400000000001,2.723,0.8668800000000001,0.25284,0.903,1.7472,0.5096,1.82
2019-06-07 18:30:00,2.5180800000000003,0.7344400000000001,2.623,0.8284800000000001,0.24164000000000002,0.863,1.6896,0.4928,1.76
2019-06-07 19:00:00,2.4460800000000003,0.7134400000000001,2.548,0.6988800000000001,0.20384000000000002,0.728,1.7472,0.5096,1.82
2019-06-07 19:30:00,2.41152,0.7033600000000001,2.512,0.50112,0.14616,0.522,1.9104,0.5572,1.99
2019-06-07 20:00:00,2.22336,0.6484800000000001,2.316,0.46656000000000003,0.13608,0.486,1.7568000000000001,0.5124000000000001,1.83
2019-06-07 20:30:00,2.2416,0.6538,2.335,0.3024,0.0882,0.315,1.9392,0.5656,2.02
2019-06-07 21:00:00,2.12064,0.6185200000000001,2.209,0.23904000000000003,0.06972,0.249,1.8816000000000002,0.5488000000000001,1.96
2019-06-07 21:30:00,2.05536,0.59948,2.141,0.17376000000000003,0.05068,0.181,1.8816000000000002,0.5488000000000001,1.96
2019-06-07 22:00:00,2.00352,0.5843600000000001,2.087,0.16032000000000002,0.04676,0.167,1.8432,0.5376000000000001,1.92
2019-06-07 22:30:00,1.91424,0.55832,1.994,0.12864,0.037520000000000005,0.134,1.7856,0.5208,1.8599999999999999
2019-06-07 23:00:00,1.8230400000000002,0.5317200000000001,1.899,0.13344,0.03892,0.139,1.6896,0.4928,1.76
2019-06-07 23:30:00,1.64928,0.48104,1.718,0.14208,0.041440000000000005,0.148,1.5072,0.43960000000000005,1.57
2019-06-08 00:00:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.14208,0.041440000000000005,0.148,1.392,0.406,1.45
2019-06-08 00:30:00,1.46688,0.42784000000000005,1.528,0.14208,0.041440000000000005,0.148,1.3248,0.3864,1.38
2019-06-08 01:00:00,1.4188800000000001,0.41384000000000004,1.478,0.14208,0.041440000000000005,0.148,1.2768,0.3724,1.33
2019-06-08 01:30:00,1.5139200000000002,0.44156000000000006,1.577,0.14112000000000002,0.04116,0.147,1.3728,0.40040000000000003,1.43
2019-06-08 02:00:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.14208,0.041440000000000005,0.148,1.4784000000000002,0.4312,1.54
2019-06-08 02:30:00,1.58208,0.46144,1.6480000000000001,0.14208,0.041440000000000005,0.148,1.44,0.42,1.5
2019-06-08 03:00:00,1.50336,0.43848000000000004,1.566,0.20736000000000002,0.060480000000000006,0.216,1.296,0.378,1.35
2019-06-08 03:30:00,1.46784,0.42812000000000006,1.529,0.23904000000000003,0.06972,0.249,1.2288000000000001,0.3584,1.28
2019-06-08 04:00:00,1.45056,0.42308,1.5110000000000001,0.26976,0.07868,0.281,1.1808,0.34440000000000004,1.23
2019-06-08 04:30:00,1.48512,0.43316000000000004,1.5470000000000002,0.14112000000000002,0.04116,0.147,1.344,0.392,1.4
2019-06-08 05:00:00,1.39872,0.40796000000000004,1.457,0.21792000000000003,0.06356,0.227,1.1808,0.34440000000000004,1.23
2019-06-08 05:30:00,1.41696,0.41328000000000004,1.476,0.5049600000000001,0.14728000000000002,0.526,0.912,0.266,0.9500000000000001
2019-06-08 06:00:00,1.4112,0.4116,1.47,0.3552,0.10360000000000001,0.37,1.056,0.308,1.1
2019-06-08 06:30:00,1.5254400000000001,0.44492000000000004,1.589,0.44064000000000003,0.12852000000000002,0.459,1.0848,0.3164,1.13
2019-06-08 07:00:00,1.6752,0.48860000000000003,1.745,0.4176,0.1218,0.435,1.2576,0.3668,1.31
2019-06-08 07:30:00,1.896,0.553,1.975,0.4464,0.1302,0.465,1.4496,0.4228,1.51
2019-06-08 08:00:00,2.0784,0.6062000000000001,2.165,0.4272,0.1246,0.445,1.6512,0.48160000000000003,1.72
2019-06-08 08:30:00,2.14464,0.6255200000000001,2.234,0.90624,0.26432,0.9440000000000001,1.2384,0.3612,1.29
2019-06-08 09:00:00,2.05824,0.6003200000000001,2.144,0.94464,0.27552000000000004,0.984,1.1136,0.32480000000000003,1.16
2019-06-08 09:30:00,2.0976,0.6118,2.185,0.9552,0.2786,0.995,1.1424,0.3332,1.19
2019-06-08 10:00:00,2.05824,0.6003200000000001,2.144,1.49184,0.43512000000000006,1.554,0.5664,0.1652,0.59
2019-06-08 10:30:00,2.17248,0.6336400000000001,2.263,1.5676800000000002,0.45724000000000004,1.633,0.6048,0.1764,0.63
2019-06-08 11:00:00,2.92512,0.85316,3.047,2.39712,0.69916,2.497,0.528,0.154,0.55
2019-06-08 11:30:00,3.51264,1.02452,3.659,2.65824,0.77532,2.769,0.8544,0.2492,0.89
2019-06-08 12:00:00,2.10912,0.61516,2.197,1.74432,0.50876,1.8170000000000002,0.3648,0.10640000000000001,0.38
2019-06-08 12:30:00,2.38272,0.69496,2.482,2.00832,0.5857600000000001,2.092,0.3744,0.1092,0.39
2019-06-08 13:00:00,3.3264,0.9702000000000001,3.465,2.52,0.735,2.625,0.8064,0.23520000000000002,0.84
2019-06-08 13:30:00,2.904,0.847,3.025,2.2992,0.6706000000000001,2.395,0.6048,0.1764,0.63
2019-06-08 14:00:00,3.864,1.127,4.025,2.808,0.8190000000000001,2.925,1.056,0.308,1.1
2019-06-08 14:30:00,3.6326400000000003,1.05952,3.784,2.68224,0.78232,2.794,0.9504,0.2772,0.99
2019-06-08 15:00:00,4.0704,1.1872,4.24,2.8512,0.8316,2.9699999999999998,1.2192,0.3556,1.27
2019-06-08 15:30:00,4.70496,1.37228,4.901,3.13056,0.9130800000000001,3.261,1.5744,0.4592,1.6400000000000001
2019-06-08 16:00:00,4.0128,1.1703999999999999,4.18,2.8128,0.8204,2.93,1.2,0.35000000000000003,1.25
2019-06-08 16:30:00,3.71616,1.08388,3.871,2.70816,0.78988,2.821,1.008,0.294,1.05
2019-06-08 17:00:00,3.24288,0.9458400000000001,3.378,2.51328,0.73304,2.618,0.7296,0.21280000000000002,0.76
2019-06-08 17:30:00,2.70528,0.7890400000000001,2.818,2.25408,0.65744,2.348,0.45120000000000005,0.1316,0.47000000000000003
2019-06-08 18:00:00,2.424,0.707,2.525,1.8864,0.5502,1.9649999999999999,0.5376000000000001,0.1568,0.56
2019-06-08 18:30:00,2.32608,0.67844,2.423,1.52928,0.44604000000000005,1.593,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-08 19:00:00,2.3395200000000003,0.6823600000000001,2.437,0.8419200000000001,0.24556000000000003,0.877,1.4976,0.4368,1.56
2019-06-08 19:30:00,2.31456,0.67508,2.411,1.22976,0.35868000000000005,1.2810000000000001,1.0848,0.3164,1.13
2019-06-08 20:00:00,2.184,0.637,2.275,1.0608,0.3094,1.105,1.1232,0.3276,1.17
2019-06-08 20:30:00,2.12352,0.61936,2.212,0.82752,0.24136000000000002,0.862,1.296,0.378,1.35
2019-06-08 21:00:00,2.08512,0.60816,2.172,0.47232,0.13776000000000002,0.492,1.6128,0.47040000000000004,1.6800000000000002
2019-06-08 21:30:00,2.10912,0.61516,2.197,0.46752000000000005,0.13636,0.487,1.6416,0.4788,1.71
2019-06-08 22:00:00,2.0496,0.5978,2.135,0.38880000000000003,0.1134,0.405,1.6608,0.4844,1.73
2019-06-08 22:30:00,1.92672,0.56196,2.007,0.5155200000000001,0.15036000000000002,0.537,1.4112,0.4116,1.47
2019-06-08 23:00:00,1.77216,0.51688,1.846,0.55296,0.16128,0.5760000000000001,1.2192,0.3556,1.27
2019-06-08 23:30:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.48768000000000006,0.14224,0.508,1.1328,0.3304,1.18
2019-06-09 00:00:00,1.49472,0.43596,1.557,0.56352,0.16436,0.587,0.9312,0.2716,0.97
2019-06-09 00:30:00,1.50048,0.43764000000000003,1.5630000000000002,0.63648,0.18564000000000003,0.663,0.864,0.252,0.9
