Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-06-09 01:00:00,1.4188800000000001,0.41384000000000004,1.478,0.53568,0.15624000000000002,0.558,0.8832000000000001,0.2576,0.92
2019-06-09 01:30:00,1.53024,0.44632000000000005,1.5939999999999999,0.74304,0.21672000000000002,0.774,0.7872,0.2296,0.8200000000000001
2019-06-09 02:00:00,1.59456,0.46508000000000005,1.661,0.59616,0.17388,0.621,0.9984000000000001,0.2912,1.04
2019-06-09 02:30:00,1.59264,0.46452000000000004,1.659,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.2,0.35000000000000003,1.25
2019-06-09 03:00:00,1.61568,0.47124000000000005,1.683,0.85728,0.25004000000000004,0.893,0.7584000000000001,0.2212,0.79
2019-06-09 03:30:00,1.6857600000000001,0.49168000000000006,1.756,1.01376,0.29568,1.056,0.672,0.196,0.7000000000000001
2019-06-09 04:00:00,1.608,0.46900000000000003,1.675,0.9072,0.2646,0.9450000000000001,0.7008,0.2044,0.73
2019-06-09 04:30:00,1.66368,0.48524000000000006,1.733,1.01088,0.29484000000000005,1.053,0.6528,0.1904,0.68
2019-06-09 05:00:00,1.4486400000000001,0.42252000000000006,1.509,0.69984,0.20412000000000002,0.729,0.7488,0.2184,0.78
2019-06-09 05:30:00,1.488,0.434,1.55,0.72,0.21,0.75,0.768,0.224,0.8
2019-06-09 06:00:00,1.536,0.448,1.6,0.8928,0.2604,0.93,0.6432,0.18760000000000002,0.67
2019-06-09 06:30:00,1.4688,0.4284,1.53,0.6624,0.1932,0.6900000000000001,0.8064,0.23520000000000002,0.84
2019-06-09 07:00:00,1.50528,0.43904000000000004,1.568,0.79488,0.23184000000000002,0.8280000000000001,0.7104,0.20720000000000002,0.74
2019-06-09 07:30:00,1.7184,0.5012,1.79,1.2384,0.3612,1.29,0.48,0.14,0.5
2019-06-09 08:00:00,2.29056,0.66808,2.386,1.78176,0.51968,1.8559999999999999,0.5088,0.1484,0.53
2019-06-09 08:30:00,3.2016,0.9338000000000001,3.335,2.328,0.679,2.425,0.8736,0.2548,0.91
2019-06-09 09:00:00,3.8688000000000002,1.1284,4.03,2.6784,0.7812,2.79,1.1904,0.3472,1.24
2019-06-09 09:30:00,4.42752,1.29136,4.612,2.94912,0.86016,3.072,1.4784000000000002,0.4312,1.54
2019-06-09 10:00:00,5.22144,1.52292,5.439,3.36864,0.9825200000000001,3.509,1.8528,0.5404,1.9300000000000002
2019-06-09 10:30:00,3.912,1.141,4.075,2.664,0.777,2.775,1.248,0.364,1.3
2019-06-09 11:00:00,2.52192,0.7355600000000001,2.627,1.93632,0.56476,2.017,0.5856,0.1708,0.61
2019-06-09 11:30:00,4.17408,1.21744,4.348,2.80128,0.8170400000000001,2.918,1.3728,0.40040000000000003,1.43
2019-06-09 12:00:00,5.57856,1.62708,5.811,3.50496,1.02228,3.651,2.0736,0.6048,2.16
2019-06-09 12:30:00,7.12608,2.07844,7.423,4.27488,1.24684,4.453,2.8512,0.8316,2.9699999999999998
2019-06-09 13:00:00,5.38464,1.5705200000000001,5.609,3.34944,0.9769200000000001,3.489,2.0352,0.5936,2.12
2019-06-09 13:30:00,2.784,0.812,2.9,2.0256,0.5908,2.11,0.7584000000000001,0.2212,0.79
2019-06-09 14:00:00,5.4384,1.5862,5.665,3.4512,1.0066,3.5949999999999998,1.9872,0.5796,2.07
2019-06-09 14:30:00,6.30432,1.8387600000000002,6.567,3.81792,1.11356,3.977,2.4864,0.7252000000000001,2.59
2019-06-09 15:00:00,3.20928,0.9360400000000001,3.343,2.26848,0.66164,2.363,0.9408000000000001,0.27440000000000003,0.98
2019-06-09 15:30:00,3.6384,1.0612,3.79,2.5056000000000003,0.7308,2.61,1.1328,0.3304,1.18
2019-06-09 16:00:00,4.39104,1.28072,4.574,2.91264,0.84952,3.034,1.4784000000000002,0.4312,1.54
2019-06-09 16:30:00,3.7104,1.0822,3.865,2.6736,0.7798,2.785,1.0368,0.3024,1.08
2019-06-09 17:00:00,2.18592,0.63756,2.277,1.70592,0.49756000000000006,1.7770000000000001,0.48,0.14,0.5
2019-06-09 17:30:00,2.24352,0.65436,2.337,1.11072,0.32396,1.157,1.1328,0.3304,1.18
2019-06-09 18:00:00,2.20896,0.6442800000000001,2.301,1.11456,0.32508000000000004,1.161,1.0944,0.31920000000000004,1.1400000000000001
2019-06-09 18:30:00,2.46816,0.7198800000000001,2.571,0.7305600000000001,0.21308000000000002,0.761,1.7376,0.5068,1.81
2019-06-09 19:00:00,2.4672,0.7196,2.5700000000000003,0.5184,0.1512,0.54,1.9488,0.5684,2.03
2019-06-09 19:30:00,2.34816,0.68488,2.446,0.27456,0.08008000000000001,0.28600000000000003,2.0736,0.6048,2.16
2019-06-09 20:00:00,2.16672,0.6319600000000001,2.257,0.38112,0.11116000000000001,0.397,1.7856,0.5208,1.8599999999999999
2019-06-09 20:30:00,2.11872,0.6179600000000001,2.207,0.41952000000000006,0.12236000000000001,0.437,1.6992,0.49560000000000004,1.77
2019-06-09 21:00:00,2.01792,0.5885600000000001,2.102,0.28992,0.08456000000000001,0.302,1.728,0.504,1.8
2019-06-09 21:30:00,2.02848,0.59164,2.113,0.15648,0.04564000000000001,0.163,1.8719999999999999,0.546,1.9500000000000002
2019-06-09 22:00:00,2.04096,0.59528,2.126,0.14016,0.04088000000000001,0.146,1.9008,0.5544,1.98
2019-06-09 22:30:00,1.9171200000000002,0.55916,1.9969999999999999,0.14112000000000002,0.04116,0.147,1.776,0.518,1.85
2019-06-09 23:00:00,1.75488,0.5118400000000001,1.828,0.14208,0.041440000000000005,0.148,1.6128,0.47040000000000004,1.6800000000000002
2019-06-09 23:30:00,1.59264,0.46452000000000004,1.659,0.12384,0.036120000000000006,0.129,1.4688,0.4284,1.53
2019-06-10 00:00:00,1.44,0.42,1.5,0.0864,0.0252,0.09,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-10 00:30:00,1.37376,0.40068000000000004,1.431,0.11616000000000001,0.03388,0.121,1.2576,0.3668,1.31
2019-06-10 01:00:00,1.3632,0.3976,1.42,0.14400000000000002,0.042,0.15,1.2192,0.3556,1.27
2019-06-10 01:30:00,1.46784,0.42812000000000006,1.529,0.14304,0.04172,0.149,1.3248,0.3864,1.38
2019-06-10 02:00:00,1.53504,0.44772000000000006,1.599,0.14304,0.04172,0.149,1.392,0.406,1.45
2019-06-10 02:30:00,1.54176,0.44968,1.6059999999999999,0.14976,0.043680000000000004,0.156,1.392,0.406,1.45
2019-06-10 03:00:00,1.5216,0.44380000000000003,1.585,0.1968,0.0574,0.20500000000000002,1.3248,0.3864,1.38
2019-06-10 03:30:00,1.4688,0.4284,1.53,0.26880000000000004,0.0784,0.28,1.2,0.35000000000000003,1.25
2019-06-10 04:00:00,1.44384,0.42112000000000005,1.504,0.22464,0.06552000000000001,0.234,1.2192,0.3556,1.27
2019-06-10 04:30:00,1.4784000000000002,0.4312,1.54,0.2112,0.0616,0.22,1.2671999999999999,0.36960000000000004,1.32
2019-06-10 05:00:00,1.43424,0.41832,1.494,0.18624000000000002,0.05432000000000001,0.194,1.248,0.364,1.3
2019-06-10 05:30:00,1.51776,0.44268,1.581,0.19296000000000002,0.056280000000000004,0.201,1.3248,0.3864,1.38
2019-06-10 06:00:00,1.58976,0.46368000000000004,1.6560000000000001,0.35136,0.10248,0.366,1.2384,0.3612,1.29
2019-06-10 06:30:00,1.8048000000000002,0.5264,1.88,0.528,0.154,0.55,1.2768,0.3724,1.33
2019-06-10 07:00:00,2.17248,0.6336400000000001,2.263,0.47328000000000003,0.13804000000000002,0.493,1.6992,0.49560000000000004,1.77
2019-06-10 07:30:00,2.50656,0.7310800000000001,2.6109999999999998,0.61536,0.17948000000000003,0.641,1.8912,0.5516,1.97
2019-06-10 08:00:00,2.65536,0.7744800000000001,2.766,0.89856,0.26208000000000004,0.936,1.7568000000000001,0.5124000000000001,1.83
2019-06-10 08:30:00,2.73312,0.7971600000000001,2.847,1.48512,0.43316000000000004,1.5470000000000002,1.248,0.364,1.3
2019-06-10 09:00:00,2.688,0.784,2.8,1.4208,0.41440000000000005,1.48,1.2671999999999999,0.36960000000000004,1.32
2019-06-10 09:30:00,2.56128,0.74704,2.668,1.55328,0.45304000000000005,1.6179999999999999,1.008,0.294,1.05
2019-06-10 10:00:00,2.64192,0.77056,2.752,1.39392,0.40656000000000003,1.452,1.248,0.364,1.3
2019-06-10 10:30:00,3.0336,0.8848,3.16,1.78272,0.5199600000000001,1.857,1.25088,0.36484000000000005,1.303
2019-06-10 11:00:00,2.8972800000000003,0.8450400000000001,3.018,0.93888,0.27384000000000003,0.978,1.9584000000000001,0.5712,2.04
2019-06-10 11:30:00,2.81184,0.8201200000000001,2.9290000000000003,0.66144,0.19292,0.6890000000000001,2.1504,0.6272,2.24
2019-06-10 12:00:00,2.81088,0.81984,2.928,0.91968,0.26824000000000003,0.9580000000000001,1.8912,0.5516,1.97
2019-06-10 12:30:00,2.7359999999999998,0.798,2.85,1.584,0.462,1.65,1.152,0.336,1.2
2019-06-10 13:00:00,2.68224,0.78232,2.794,1.05984,0.30912,1.104,1.6224,0.4732,1.69
2019-06-10 13:30:00,2.49888,0.72884,2.6029999999999998,1.62528,0.47404,1.693,0.8736,0.2548,0.91
2019-06-10 14:00:00,2.58432,0.7537600000000001,2.692,1.9315200000000001,0.5633600000000001,2.012,0.6528,0.1904,0.68
2019-06-10 14:30:00,2.6841600000000003,0.78288,2.7960000000000003,2.41536,0.7044800000000001,2.516,0.26880000000000004,0.0784,0.28
2019-06-10 15:00:00,2.4768,0.7224,2.58,2.1504,0.6272,2.24,0.3264,0.0952,0.34
2019-06-10 15:30:00,2.40864,0.70252,2.509,1.26624,0.36932000000000004,1.319,1.1424,0.3332,1.19
2019-06-10 16:00:00,2.52672,0.7369600000000001,2.632,0.9619200000000001,0.28056000000000003,1.002,1.5648,0.45640000000000003,1.63
2019-06-10 16:30:00,2.66112,0.7761600000000001,2.7720000000000002,0.86592,0.25256,0.902,1.7952,0.5236000000000001,1.87
2019-06-10 17:00:00,2.77728,0.8100400000000001,2.893,0.7804800000000001,0.22764,0.8130000000000001,1.9968,0.5824,2.08
2019-06-10 17:30:00,3.01728,0.88004,3.143,0.7900800000000001,0.23044,0.8230000000000001,2.2272,0.6496000000000001,2.32
2019-06-10 18:00:00,3.07104,0.8957200000000001,3.199,0.9494400000000001,0.27692,0.989,2.1216,0.6188,2.21
2019-06-10 18:30:00,2.94336,0.85848,3.066,1.03296,0.30128000000000005,1.076,1.9104,0.5572,1.99
2019-06-10 19:00:00,2.8128,0.8204,2.93,0.9504,0.2772,0.99,1.8624,0.5432,1.94
2019-06-10 19:30:00,2.70336,0.7884800000000001,2.816,1.2825600000000001,0.37408,1.336,1.4208,0.41440000000000005,1.48
2019-06-10 20:00:00,2.52192,0.7355600000000001,2.627,1.32192,0.38556,1.377,1.2,0.35000000000000003,1.25
2019-06-10 20:30:00,2.51232,0.7327600000000001,2.617,1.1875200000000001,0.34636,1.237,1.3248,0.3864,1.38
2019-06-10 21:00:00,2.39808,0.6994400000000001,2.498,1.25568,0.36624,1.308,1.1424,0.3332,1.19
2019-06-10 21:30:00,2.4576000000000002,0.7168,2.56,1.2768,0.3724,1.33,1.1808,0.34440000000000004,1.23
2019-06-10 22:00:00,2.25888,0.6588400000000001,2.3529999999999998,1.25088,0.36484000000000005,1.303,1.008,0.294,1.05
2019-06-10 22:30:00,2.08032,0.6067600000000001,2.167,1.21632,0.35476,1.267,0.864,0.252,0.9
2019-06-10 23:00:00,1.9353600000000002,0.5644800000000001,2.016,1.36896,0.39928,1.426,0.5664,0.1652,0.59
2019-06-10 23:30:00,1.9833600000000002,0.57848,2.066,1.54176,0.44968,1.6059999999999999,0.44160000000000005,0.1288,0.46
2019-06-11 00:00:00,1.92096,0.56028,2.001,1.46976,0.42868000000000006,1.5310000000000001,0.45120000000000005,0.1316,0.47000000000000003
2019-06-11 00:30:00,1.80672,0.5269600000000001,1.8820000000000001,1.32672,0.38696,1.3820000000000001,0.48,0.14,0.5
2019-06-11 01:00:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,1.14144,0.33292000000000005,1.189,0.5568000000000001,0.16240000000000002,0.58
2019-06-11 01:30:00,1.79136,0.52248,1.866,1.27296,0.37128000000000005,1.326,0.5184,0.1512,0.54
2019-06-11 02:00:00,1.90752,0.5563600000000001,1.987,1.36992,0.39956,1.427,0.5376000000000001,0.1568,0.56
2019-06-11 02:30:00,1.82688,0.5328400000000001,1.903,1.17408,0.34244,1.223,0.6528,0.1904,0.68
2019-06-11 03:00:00,1.9296000000000002,0.5628000000000001,2.01,1.3824,0.4032,1.44,0.5472,0.15960000000000002,0.5700000000000001
2019-06-11 03:30:00,1.8163200000000002,0.52976,1.892,1.32672,0.38696,1.3820000000000001,0.48960000000000004,0.1428,0.51
2019-06-11 04:00:00,1.8192,0.5306000000000001,1.895,1.3488,0.3934,1.405,0.47040000000000004,0.13720000000000002,0.49
2019-06-11 04:30:00,1.82496,0.5322800000000001,1.901,1.31616,0.38388000000000005,1.371,0.5088,0.1484,0.53
2019-06-11 05:00:00,1.87296,0.5462800000000001,1.951,1.36416,0.39788,1.421,0.5088,0.1484,0.53
2019-06-11 05:30:00,1.80672,0.5269600000000001,1.8820000000000001,1.16352,0.33936000000000005,1.212,0.6432,0.18760000000000002,0.67
2019-06-11 06:00:00,1.87968,0.5482400000000001,1.9580000000000002,1.2172800000000001,0.35504,1.268,0.6624,0.1932,0.6900000000000001
2019-06-11 06:30:00,2.0304,0.5922000000000001,2.115,1.2912,0.3766,1.345,0.7392000000000001,0.2156,0.77
2019-06-11 07:00:00,2.29248,0.66864,2.388,1.16928,0.34104,1.218,1.1232,0.3276,1.17
2019-06-11 07:30:00,2.592,0.756,2.7,1.1808,0.34440000000000004,1.23,1.4112,0.4116,1.47
2019-06-11 08:00:00,2.80608,0.8184400000000001,2.923,1.1932800000000001,0.34804,1.2429999999999999,1.6128,0.47040000000000004,1.6800000000000002
2019-06-11 08:30:00,2.95296,0.86128,3.076,1.1577600000000001,0.33768000000000004,1.206,1.7952,0.5236000000000001,1.87
2019-06-11 09:00:00,2.97504,0.86772,3.099,1.15104,0.33572,1.199,1.824,0.532,1.9
2019-06-11 09:30:00,2.9328000000000003,0.8554,3.055,1.3008,0.3794,1.355,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-11 10:00:00,2.96448,0.8646400000000001,3.088,1.28448,0.37464000000000003,1.338,1.6800000000000002,0.49,1.75
2019-06-11 10:30:00,2.95968,0.8632400000000001,3.083,0.81888,0.23884000000000002,0.853,2.1408,0.6244000000000001,2.23
2019-06-11 11:00:00,2.97792,0.8685600000000001,3.102,0.70272,0.20496,0.732,2.2752,0.6636000000000001,2.37
2019-06-11 11:30:00,2.89152,0.8433600000000001,3.012,0.80832,0.23576000000000003,0.842,2.0832,0.6076,2.17
2019-06-11 12:00:00,2.93376,0.8556800000000001,3.056,0.9081600000000001,0.26488,0.9460000000000001,2.0256,0.5908,2.11
2019-06-11 12:30:00,2.98272,0.8699600000000001,3.107,0.9379200000000001,0.27356,0.977,2.0448,0.5964,2.13
2019-06-11 13:00:00,2.9260800000000002,0.8534400000000001,3.048,0.8716800000000001,0.25424,0.908,2.0544000000000002,0.5992000000000001,2.14
2019-06-11 13:30:00,2.90208,0.8464400000000001,3.023,0.83808,0.24444000000000002,0.873,2.064,0.602,2.15
2019-06-11 14:00:00,2.90304,0.84672,3.024,0.8390400000000001,0.24472000000000002,0.874,2.064,0.602,2.15
2019-06-11 14:30:00,2.96736,0.86548,3.091,0.8745600000000001,0.25508000000000003,0.911,2.0928,0.6104,2.18
2019-06-11 15:00:00,2.81664,0.82152,2.934,0.9830400000000001,0.28672000000000003,1.024,1.8336000000000001,0.5348,1.9100000000000001
2019-06-11 15:30:00,2.75808,0.80444,2.873,1.08768,0.31724,1.133,1.6703999999999999,0.4872,1.74
2019-06-11 16:00:00,2.96448,0.8646400000000001,3.088,0.8716800000000001,0.25424,0.908,2.0928,0.6104,2.18
2019-06-11 16:30:00,3.01056,0.8780800000000001,3.136,1.08096,0.31528,1.126,1.9296000000000002,0.5628000000000001,2.01
2019-06-11 17:00:00,3.22176,0.9396800000000001,3.356,0.58176,0.16968000000000003,0.606,2.64,0.77,2.75
2019-06-11 17:30:00,3.25632,0.94976,3.392,0.9427200000000001,0.27496000000000004,0.982,2.3136,0.6748000000000001,2.41
2019-06-11 18:00:00,3.2784,0.9562,3.415,0.7824,0.22820000000000001,0.8150000000000001,2.496,0.728,2.6
2019-06-11 18:30:00,3.14208,0.91644,3.273,1.04928,0.30604000000000003,1.093,2.0928,0.6104,2.18
2019-06-11 19:00:00,3.04608,0.8884400000000001,3.173,0.91488,0.26684,0.9530000000000001,2.1312,0.6216,2.22
2019-06-11 19:30:00,2.90304,0.84672,3.024,0.8582400000000001,0.25032000000000004,0.894,2.0448,0.5964,2.13
2019-06-11 20:00:00,2.68992,0.78456,2.802,0.9619200000000001,0.28056000000000003,1.002,1.728,0.504,1.8
2019-06-11 20:30:00,2.6841600000000003,0.78288,2.7960000000000003,1.07136,0.31248000000000004,1.116,1.6128,0.47040000000000004,1.6800000000000002
2019-06-11 21:00:00,2.49792,0.7285600000000001,2.602,0.8563200000000001,0.24976,0.892,1.6416,0.4788,1.71
2019-06-11 21:30:00,2.4576000000000002,0.7168,2.56,0.7584000000000001,0.2212,0.79,1.6992,0.49560000000000004,1.77
2019-06-11 22:00:00,2.3232,0.6776,2.42,0.9792000000000001,0.2856,1.02,1.344,0.392,1.4
2019-06-11 22:30:00,2.15232,0.6277600000000001,2.242,0.8371200000000001,0.24416000000000002,0.872,1.3152,0.3836,1.37
2019-06-11 23:00:00,2.00064,0.58352,2.084,0.70464,0.20552,0.734,1.296,0.378,1.35
2019-06-11 23:30:00,1.75584,0.51212,1.8290000000000002,0.64224,0.18732000000000001,0.669,1.1136,0.32480000000000003,1.16
2019-06-12 00:00:00,1.6560000000000001,0.483,1.725,0.3504,0.1022,0.365,1.3056,0.3808,1.3599999999999999
2019-06-12 00:30:00,1.5984,0.4662,1.665,0.5232,0.1526,0.545,1.0752,0.3136,1.12
2019-06-12 01:00:00,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.96,0.28,1.0
2019-06-12 01:30:00,1.71936,0.50148,1.791,0.59616,0.17388,0.621,1.1232,0.3276,1.17
2019-06-12 02:00:00,1.88928,0.5510400000000001,1.968,0.63168,0.18424000000000001,0.658,1.2576,0.3668,1.31
2019-06-12 02:30:00,1.87776,0.5476800000000001,1.956,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.2096,0.3528,1.26
2019-06-12 03:00:00,1.89216,0.55188,1.971,0.5289600000000001,0.15428,0.551,1.3632,0.3976,1.42
2019-06-12 03:30:00,1.84992,0.53956,1.927,0.58272,0.16996000000000003,0.607,1.2671999999999999,0.36960000000000004,1.32
2019-06-12 04:00:00,1.7577600000000002,0.51268,1.831,0.5673600000000001,0.16548000000000002,0.591,1.1904,0.3472,1.24
2019-06-12 04:30:00,1.78464,0.5205200000000001,1.859,0.7478400000000001,0.21812,0.779,1.0368,0.3024,1.08
2019-06-12 05:00:00,1.80384,0.52612,1.879,0.6902400000000001,0.20132000000000003,0.719,1.1136,0.32480000000000003,1.16
2019-06-12 05:30:00,1.90464,0.55552,1.984,0.52224,0.15232,0.544,1.3824,0.4032,1.44
2019-06-12 06:00:00,2.01504,0.58772,2.099,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.4688,0.4284,1.53
2019-06-12 06:30:00,2.2272,0.6496000000000001,2.32,0.3456,0.1008,0.36,1.8816000000000002,0.5488000000000001,1.96
2019-06-12 07:00:00,2.60544,0.75992,2.714,0.33024000000000003,0.09632,0.34400000000000003,2.2752,0.6636000000000001,2.37
2019-06-12 07:30:00,2.98464,0.8705200000000001,3.109,0.40224000000000004,0.11732000000000001,0.419,2.5824,0.7532,2.69
2019-06-12 08:00:00,3.09312,0.9021600000000001,3.222,0.53952,0.15736,0.562,2.5536,0.7448,2.66
2019-06-12 08:30:00,3.15648,0.9206400000000001,3.2880000000000003,0.52608,0.15344000000000002,0.548,2.6304,0.7672,2.74
2019-06-12 09:00:00,3.0768,0.8974000000000001,3.205,0.5232,0.1526,0.545,2.5536,0.7448,2.66
2019-06-12 09:30:00,3.07008,0.8954400000000001,3.198,0.44928,0.13104000000000002,0.468,2.6208,0.7644000000000001,2.73
2019-06-12 10:00:00,3.00288,0.8758400000000001,3.128,0.71808,0.20944000000000002,0.748,2.2848,0.6664,2.38
2019-06-12 10:30:00,3.10176,0.90468,3.231,0.59616,0.17388,0.621,2.5056000000000003,0.7308,2.61
2019-06-12 11:00:00,3.1929600000000002,0.9312800000000001,3.326,0.51456,0.15008000000000002,0.536,2.6784,0.7812,2.79
2019-06-12 11:30:00,3.02496,0.8822800000000001,3.151,0.6249600000000001,0.18228000000000003,0.651,2.4,0.7000000000000001,2.5
2019-06-12 12:00:00,3.09216,0.9018800000000001,3.221,0.44256,0.12908,0.461,2.6496,0.7728,2.76
2019-06-12 12:30:00,3.15264,0.9195200000000001,3.284,0.40704,0.11872,0.424,2.7456,0.8008000000000001,2.86
2019-06-12 13:00:00,2.94624,0.8593200000000001,3.069,0.80544,0.23492000000000002,0.839,2.1408,0.6244000000000001,2.23
2019-06-12 13:30:00,3.20928,0.9360400000000001,3.343,2.21088,0.6448400000000001,2.303,0.9984000000000001,0.2912,1.04
2019-06-12 14:00:00,2.98752,0.87136,3.112,2.48832,0.7257600000000001,2.592,0.49920000000000003,0.1456,0.52
2019-06-12 14:30:00,2.95488,0.86184,3.078,1.83168,0.53424,1.908,1.1232,0.3276,1.17
2019-06-12 15:00:00,2.81856,0.82208,2.936,0.6489600000000001,0.18928,0.676,2.1696,0.6328,2.26
2019-06-12 15:30:00,2.86752,0.8363600000000001,2.987,0.35232,0.10276,0.367,2.5152,0.7336,2.62
2019-06-12 16:00:00,2.91072,0.84896,3.032,0.39552000000000004,0.11536,0.41200000000000003,2.5152,0.7336,2.62
2019-06-12 16:30:00,2.91936,0.85148,3.041,0.26976,0.07868,0.281,2.6496,0.7728,2.76
2019-06-12 17:00:00,3.0,0.875,3.125,0.2928,0.0854,0.305,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-06-12 17:30:00,3.03456,0.8850800000000001,3.161,0.29856000000000005,0.08708,0.311,2.7359999999999998,0.798,2.85
2019-06-12 18:00:00,3.05088,0.8898400000000001,3.178,0.22848000000000002,0.06664,0.23800000000000002,2.8224,0.8232,2.94
2019-06-12 18:30:00,3.01248,0.8786400000000001,3.138,0.14208,0.041440000000000005,0.148,2.8704,0.8372,2.99
2019-06-12 19:00:00,2.90208,0.8464400000000001,3.023,0.12768000000000002,0.03724,0.133,2.7744,0.8092,2.89
2019-06-12 19:30:00,2.7744,0.8092,2.89,0.15360000000000001,0.0448,0.16,2.6208,0.7644000000000001,2.73
2019-06-12 20:00:00,2.72832,0.79576,2.842,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.6304,0.7672,2.74
2019-06-12 20:30:00,2.66784,0.77812,2.779,0.10464000000000001,0.030520000000000002,0.109,2.5632,0.7476,2.67
2019-06-12 21:00:00,2.62752,0.76636,2.737,0.14112000000000002,0.04116,0.147,2.4864,0.7252000000000001,2.59
2019-06-12 21:30:00,2.60928,0.76104,2.718,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.4096,0.7028,2.51
2019-06-12 22:00:00,2.4288,0.7084,2.5300000000000002,0.12480000000000001,0.0364,0.13,2.304,0.672,2.4
2019-06-12 22:30:00,2.2992,0.6706000000000001,2.395,0.0048000000000000004,0.0014,0.005,2.2944,0.6692,2.39
2019-06-12 23:00:00,2.02272,0.58996,2.107,0.00672,0.0019600000000000004,0.007,2.016,0.588,2.1
2019-06-12 23:30:00,1.776,0.518,1.85,0.048,0.014,0.05,1.728,0.504,1.8
2019-06-13 00:00:00,1.68096,0.49028000000000005,1.751,0.02016,0.005880000000000001,0.021,1.6608,0.4844,1.73
2019-06-13 00:30:00,1.5907200000000001,0.46396000000000004,1.657,0.054720000000000005,0.015960000000000002,0.057,1.536,0.448,1.6
2019-06-13 01:00:00,1.5561600000000002,0.45388000000000006,1.621,0.05856000000000001,0.01708,0.061,1.4976,0.4368,1.56
2019-06-13 01:30:00,1.7472,0.5096,1.82,0.038400000000000004,0.0112,0.04,1.7088,0.4984,1.78
2019-06-13 02:00:00,1.9171200000000002,0.55916,1.9969999999999999,0.00672,0.0019600000000000004,0.007,1.9104,0.5572,1.99
2019-06-13 02:30:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-06-13 03:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-06-13 03:30:00,1.85952,0.5423600000000001,1.937,0.025920000000000002,0.007560000000000001,0.027,1.8336000000000001,0.5348,1.9100000000000001
2019-06-13 04:00:00,1.7990400000000002,0.5247200000000001,1.874,0.01344,0.003920000000000001,0.014,1.7856,0.5208,1.8599999999999999
2019-06-13 04:30:00,1.77312,0.5171600000000001,1.847,0.025920000000000002,0.007560000000000001,0.027,1.7472,0.5096,1.82
2019-06-13 05:00:00,1.79712,0.5241600000000001,1.8719999999999999,0.021120000000000003,0.0061600000000000005,0.022,1.776,0.518,1.85
2019-06-13 05:30:00,1.8672,0.5446,1.945,0.033600000000000005,0.0098,0.035,1.8336000000000001,0.5348,1.9100000000000001
2019-06-13 06:00:00,1.9286400000000001,0.56252,2.009,0.10464000000000001,0.030520000000000002,0.109,1.824,0.532,1.9
2019-06-13 06:30:00,2.2992,0.6706000000000001,2.395,0.168,0.049,0.17500000000000002,2.1312,0.6216,2.22
2019-06-13 07:00:00,2.60736,0.76048,2.716,0.23616,0.06888000000000001,0.246,2.3712,0.6916,2.47
2019-06-13 07:30:00,3.06144,0.89292,3.189,0.20064,0.05852,0.209,2.8608000000000002,0.8344,2.98
2019-06-13 08:00:00,3.2832,0.9576,3.42,0.2592,0.0756,0.27,3.024,0.882,3.15
2019-06-13 08:30:00,3.29568,0.9612400000000001,3.433,0.36768,0.10724,0.383,2.928,0.854,3.05
2019-06-13 09:00:00,3.22464,0.94052,3.359,0.5078400000000001,0.14812,0.529,2.7168,0.7924,2.83
2019-06-13 09:30:00,3.17376,0.9256800000000001,3.306,0.7737600000000001,0.22568000000000002,0.806,2.4,0.7000000000000001,2.5
2019-06-13 10:00:00,3.17952,0.9273600000000001,3.312,0.8563200000000001,0.24976,0.892,2.3232,0.6776,2.42
2019-06-13 10:30:00,3.03936,0.88648,3.166,1.10016,0.32088,1.146,1.9392,0.5656,2.02
2019-06-13 11:00:00,3.00288,0.8758400000000001,3.128,0.50688,0.14784,0.528,2.496,0.728,2.6
2019-06-13 11:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.66624,0.19432000000000002,0.6940000000000001,2.4672,0.7196,2.5700000000000003
2019-06-13 12:00:00,3.096,0.903,3.225,1.1472,0.3346,1.195,1.9488,0.5684,2.03
2019-06-13 12:30:00,2.87232,0.8377600000000001,2.992,1.7395200000000002,0.50736,1.812,1.1328,0.3304,1.18
2019-06-13 13:00:00,2.87712,0.83916,2.997,2.42592,0.7075600000000001,2.527,0.45120000000000005,0.1316,0.47000000000000003
2019-06-13 13:30:00,3.38208,0.9864400000000001,3.523,2.8732800000000003,0.8380400000000001,2.993,0.5088,0.1484,0.53
2019-06-13 14:00:00,2.67648,0.7806400000000001,2.7880000000000003,2.17728,0.63504,2.268,0.49920000000000003,0.1456,0.52
2019-06-13 14:30:00,2.64576,0.77168,2.7560000000000002,0.9273600000000001,0.27048,0.966,1.7184,0.5012,1.79
2019-06-13 15:00:00,2.71776,0.79268,2.831,1.06656,0.31108,1.111,1.6512,0.48160000000000003,1.72
2019-06-13 15:30:00,2.59392,0.75656,2.702,1.13472,0.33096000000000003,1.182,1.4592,0.42560000000000003,1.52
2019-06-13 16:00:00,2.43072,0.70896,2.532,1.23072,0.35896000000000006,1.282,1.2,0.35000000000000003,1.25
2019-06-13 16:30:00,2.66688,0.7778400000000001,2.778,0.9100800000000001,0.26544,0.9480000000000001,1.7568000000000001,0.5124000000000001,1.83
2019-06-13 17:00:00,2.83392,0.8265600000000001,2.952,0.60672,0.17696,0.632,2.2272,0.6496000000000001,2.32
2019-06-13 17:30:00,2.81664,0.82152,2.934,0.8774400000000001,0.25592000000000004,0.914,1.9392,0.5656,2.02
2019-06-13 18:00:00,2.76576,0.8066800000000001,2.8810000000000002,0.9129600000000001,0.26628,0.9510000000000001,1.8528,0.5404,1.9300000000000002
2019-06-13 18:30:00,2.66496,0.7772800000000001,2.776,0.6297600000000001,0.18368,0.656,2.0352,0.5936,2.12
2019-06-13 19:00:00,2.67456,0.7800800000000001,2.786,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.0064,0.5852,2.09
2019-06-13 19:30:00,2.52384,0.7361200000000001,2.629,0.6518400000000001,0.19012,0.679,1.8719999999999999,0.546,1.9500000000000002
2019-06-13 20:00:00,2.5526400000000002,0.7445200000000001,2.659,0.38304000000000005,0.11172000000000001,0.399,2.1696,0.6328,2.26
2019-06-13 20:30:00,2.43072,0.70896,2.532,0.22272000000000003,0.06496,0.232,2.208,0.644,2.3
2019-06-13 21:00:00,2.32224,0.67732,2.419,0.18144000000000002,0.05292,0.189,2.1408,0.6244000000000001,2.23
2019-06-13 21:30:00,2.44704,0.71372,2.549,0.12384,0.036120000000000006,0.129,2.3232,0.6776,2.42
2019-06-13 22:00:00,2.30208,0.67144,2.398,0.12288000000000002,0.035840000000000004,0.128,2.1792,0.6356,2.27
2019-06-13 22:30:00,2.19744,0.64092,2.289,0.13344,0.03892,0.139,2.064,0.602,2.15
2019-06-13 23:00:00,1.91424,0.55832,1.994,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.7472,0.5096,1.82
2019-06-13 23:30:00,1.73184,0.50512,1.804,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.5648,0.45640000000000003,1.63
2019-06-14 00:00:00,1.57248,0.45864000000000005,1.638,0.16128,0.047040000000000005,0.168,1.4112,0.4116,1.47
2019-06-14 00:30:00,1.54848,0.45164000000000004,1.613,0.12768000000000002,0.03724,0.133,1.4208,0.41440000000000005,1.48
2019-06-14 01:00:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.12288000000000002,0.035840000000000004,0.128,1.4112,0.4116,1.47
2019-06-14 01:30:00,1.67616,0.48888000000000004,1.746,0.26496000000000003,0.07728,0.276,1.4112,0.4116,1.47
2019-06-14 02:00:00,1.8220800000000001,0.53144,1.8980000000000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.6224,0.4732,1.69
2019-06-14 02:30:00,1.7577600000000002,0.51268,1.831,0.17376000000000003,0.05068,0.181,1.584,0.462,1.65
2019-06-14 03:00:00,1.7184,0.5012,1.79,0.15360000000000001,0.0448,0.16,1.5648,0.45640000000000003,1.63
2019-06-14 03:30:00,1.62528,0.47404,1.693,0.17568,0.05124,0.183,1.4496,0.4228,1.51
2019-06-14 04:00:00,1.59456,0.46508000000000005,1.661,0.18336000000000002,0.05348000000000001,0.191,1.4112,0.4116,1.47
2019-06-14 04:30:00,1.60128,0.46704,1.6680000000000001,0.20928000000000002,0.061040000000000004,0.218,1.392,0.406,1.45
2019-06-14 05:00:00,1.5408,0.4494,1.605,0.2064,0.060200000000000004,0.215,1.3344,0.38920000000000005,1.3900000000000001
2019-06-14 05:30:00,1.60704,0.46872,1.674,0.29184000000000004,0.08512,0.304,1.3152,0.3836,1.37
2019-06-14 06:00:00,1.72896,0.5042800000000001,1.8010000000000002,0.32736000000000004,0.09548000000000001,0.341,1.4016,0.4088,1.46
2019-06-14 06:30:00,2.05536,0.59948,2.141,0.37536,0.10948000000000001,0.391,1.6800000000000002,0.49,1.75
2019-06-14 07:00:00,2.45184,0.7151200000000001,2.5540000000000003,0.47424000000000005,0.13832,0.494,1.9776,0.5768,2.06
2019-06-14 07:30:00,2.76864,0.80752,2.884,0.59904,0.17472000000000001,0.624,2.1696,0.6328,2.26
2019-06-14 08:00:00,2.8963200000000002,0.8447600000000001,3.017,0.9955200000000001,0.29036,1.037,1.9008,0.5544,1.98
2019-06-14 08:30:00,2.91936,0.85148,3.041,0.8265600000000001,0.24108000000000002,0.861,2.0928,0.6104,2.18
2019-06-14 09:00:00,2.89536,0.8444800000000001,3.016,0.8697600000000001,0.25368,0.906,2.0256,0.5908,2.11
2019-06-14 09:30:00,2.9212800000000003,0.85204,3.043,1.18368,0.34524000000000005,1.233,1.7376,0.5068,1.81
2019-06-14 10:00:00,2.98944,0.87192,3.114,2.00064,0.58352,2.084,0.9888,0.2884,1.03
2019-06-14 10:30:00,2.79456,0.81508,2.911,1.77696,0.5182800000000001,1.851,1.0176,0.2968,1.06
2019-06-14 11:00:00,2.7907200000000003,0.81396,2.907,1.3891200000000001,0.40516,1.447,1.4016,0.4088,1.46
2019-06-14 11:30:00,3.13152,0.9133600000000001,3.262,2.68032,0.78176,2.792,0.45120000000000005,0.1316,0.47000000000000003
2019-06-14 12:00:00,4.07232,1.18776,4.242,3.29472,0.96096,3.432,0.7776000000000001,0.2268,0.81
2019-06-14 12:30:00,4.34304,1.26672,4.524,3.39264,0.9895200000000001,3.534,0.9504,0.2772,0.99
2019-06-14 13:00:00,3.41088,0.9948400000000001,3.553,3.00768,0.87724,3.133,0.4032,0.11760000000000001,0.42
2019-06-14 13:30:00,4.87104,1.42072,5.074,3.48864,1.01752,3.634,1.3824,0.4032,1.44
2019-06-14 14:00:00,4.2144,1.2292,4.39,3.1584,0.9212,3.29,1.056,0.308,1.1
2019-06-14 14:30:00,4.83744,1.41092,5.039,3.37824,0.9853200000000001,3.519,1.4592,0.42560000000000003,1.52
2019-06-14 15:00:00,4.2816,1.2488000000000001,4.46,3.072,0.896,3.2,1.2096,0.3528,1.26
2019-06-14 15:30:00,2.99808,0.8744400000000001,3.123,2.12448,0.6196400000000001,2.213,0.8736,0.2548,0.91
2019-06-14 16:00:00,2.07456,0.6050800000000001,2.161,1.57536,0.45948000000000006,1.641,0.49920000000000003,0.1456,0.52
2019-06-14 16:30:00,2.26656,0.66108,2.3609999999999998,1.77696,0.5182800000000001,1.851,0.48960000000000004,0.1428,0.51
2019-06-14 17:00:00,2.88192,0.8405600000000001,3.002,2.45952,0.7173600000000001,2.5620000000000003,0.4224,0.1232,0.44
2019-06-14 17:30:00,2.7168,0.7924,2.83,2.2464,0.6552,2.34,0.47040000000000004,0.13720000000000002,0.49
2019-06-14 18:00:00,2.51424,0.7333200000000001,2.6189999999999998,1.6214400000000002,0.47292000000000006,1.689,0.8928,0.2604,0.93
2019-06-14 18:30:00,2.33184,0.6801200000000001,2.429,1.13184,0.33012,1.179,1.2,0.35000000000000003,1.25
2019-06-14 19:00:00,2.37792,0.6935600000000001,2.477,1.01472,0.29596,1.057,1.3632,0.3976,1.42
2019-06-14 19:30:00,2.3510400000000002,0.6857200000000001,2.449,0.7286400000000001,0.21252000000000001,0.759,1.6224,0.4732,1.69
2019-06-14 20:00:00,2.16576,0.63168,2.2560000000000002,0.51456,0.15008000000000002,0.536,1.6512,0.48160000000000003,1.72
2019-06-14 20:30:00,2.11008,0.6154400000000001,2.198,0.35328000000000004,0.10304,0.368,1.7568000000000001,0.5124000000000001,1.83
2019-06-14 21:00:00,2.14272,0.6249600000000001,2.232,0.23232000000000003,0.06776,0.242,1.9104,0.5572,1.99
2019-06-14 21:30:00,2.19456,0.6400800000000001,2.286,0.14976,0.043680000000000004,0.156,2.0448,0.5964,2.13
2019-06-14 22:00:00,2.10336,0.61348,2.191,0.20256000000000002,0.05908000000000001,0.211,1.9008,0.5544,1.98
2019-06-14 22:30:00,1.96224,0.57232,2.044,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6896,0.4928,1.76
2019-06-14 23:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.4032,0.11760000000000001,0.42,1.4304000000000001,0.4172,1.49
2019-06-14 23:30:00,1.65504,0.48272000000000004,1.724,0.35904,0.10472000000000001,0.374,1.296,0.378,1.35
2019-06-15 00:00:00,1.55904,0.45472,1.624,0.66624,0.19432000000000002,0.6940000000000001,0.8928,0.2604,0.93
2019-06-15 00:30:00,1.53504,0.44772000000000006,1.599,0.57504,0.16772,0.599,0.96,0.28,1.0
2019-06-15 01:00:00,1.4496,0.4228,1.51,0.46080000000000004,0.13440000000000002,0.48,0.9888,0.2884,1.03
2019-06-15 01:30:00,1.61088,0.46984000000000004,1.678,0.5836800000000001,0.17024,0.608,1.0272000000000001,0.29960000000000003,1.07
2019-06-15 02:00:00,1.71648,0.5006400000000001,1.788,0.55488,0.16184,0.578,1.1616,0.3388,1.21
2019-06-15 02:30:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.36192,0.10556000000000001,0.377,1.2768,0.3724,1.33
2019-06-15 03:00:00,1.5984,0.4662,1.665,0.40800000000000003,0.11900000000000001,0.425,1.1904,0.3472,1.24
2019-06-15 03:30:00,1.56,0.455,1.625,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.1616,0.3388,1.21
2019-06-15 04:00:00,1.53312,0.44716000000000006,1.597,0.40032,0.11676,0.417,1.1328,0.3304,1.18
2019-06-15 04:30:00,1.5561600000000002,0.45388000000000006,1.621,0.43296,0.12628,0.451,1.1232,0.3276,1.17
2019-06-15 05:00:00,1.44768,0.42224000000000006,1.508,0.44928,0.13104000000000002,0.468,0.9984000000000001,0.2912,1.04
2019-06-15 05:30:00,1.48608,0.43344000000000005,1.548,0.50688,0.14784,0.528,0.9792000000000001,0.2856,1.02
2019-06-15 06:00:00,1.55904,0.45472,1.624,0.56064,0.16352000000000003,0.584,0.9984000000000001,0.2912,1.04
2019-06-15 06:30:00,1.63104,0.47572000000000003,1.699,0.51744,0.15092,0.539,1.1136,0.32480000000000003,1.16
2019-06-15 07:00:00,1.7155200000000002,0.50036,1.787,0.6307200000000001,0.18396,0.657,1.0848,0.3164,1.13
2019-06-15 07:30:00,1.88544,0.5499200000000001,1.964,0.8966400000000001,0.26152000000000003,0.934,0.9888,0.2884,1.03
2019-06-15 08:00:00,2.00544,0.58492,2.089,1.28544,0.37492000000000003,1.339,0.72,0.21,0.75
2019-06-15 08:30:00,3.02784,0.8831200000000001,3.154,2.3750400000000003,0.69272,2.474,0.6528,0.1904,0.68
2019-06-15 09:00:00,4.29312,1.25216,4.472,3.02592,0.8825600000000001,3.152,1.2671999999999999,0.36960000000000004,1.32
2019-06-15 09:30:00,5.28672,1.54196,5.507,3.49152,1.01836,3.637,1.7952,0.5236000000000001,1.87
2019-06-15 10:00:00,6.90912,2.01516,7.197,4.27872,1.24796,4.457,2.6304,0.7672,2.74
2019-06-15 10:30:00,3.55776,1.03768,3.706,2.65536,0.7744800000000001,2.766,0.9024000000000001,0.2632,0.9400000000000001
2019-06-15 11:00:00,2.41632,0.70476,2.517,1.9171200000000002,0.55916,1.9969999999999999,0.49920000000000003,0.1456,0.52
2019-06-15 11:30:00,3.09984,0.90412,3.229,2.37984,0.6941200000000001,2.479,0.72,0.21,0.75
2019-06-15 12:00:00,3.94848,1.15164,4.113,2.71008,0.79044,2.823,1.2384,0.3612,1.29
2019-06-15 12:30:00,4.1136,1.1998,4.285,2.8368,0.8274,2.955,1.2768,0.3724,1.33
2019-06-15 13:00:00,4.74528,1.3840400000000002,4.943,3.35328,0.9780400000000001,3.493,1.392,0.406,1.45
2019-06-15 13:30:00,4.01376,1.17068,4.181,2.70816,0.78988,2.821,1.3056,0.3808,1.3599999999999999
2019-06-15 14:00:00,4.72128,1.37704,4.918,3.71328,1.08304,3.868,1.008,0.294,1.05
2019-06-15 14:30:00,4.73568,1.38124,4.933,3.84288,1.12084,4.003,0.8928,0.2604,0.93
2019-06-15 15:00:00,3.22752,0.9413600000000001,3.362,1.7395200000000002,0.50736,1.812,1.488,0.434,1.55
2019-06-15 15:30:00,3.44352,1.00436,3.5869999999999997,2.17632,0.6347600000000001,2.267,1.2671999999999999,0.36960000000000004,1.32
2019-06-15 16:00:00,3.69888,1.07884,3.8529999999999998,2.53728,0.74004,2.643,1.1616,0.3388,1.21
2019-06-15 16:30:00,3.96672,1.15696,4.132,2.80512,0.8181600000000001,2.922,1.1616,0.3388,1.21
2019-06-15 17:00:00,3.15264,0.9195200000000001,3.284,1.64544,0.47992,1.714,1.5072,0.43960000000000005,1.57
2019-06-15 17:30:00,3.31104,0.9657200000000001,3.449,1.49664,0.43652,1.5590000000000002,1.8144,0.5292,1.8900000000000001
2019-06-15 18:00:00,3.2352,0.9436,3.37,1.008,0.294,1.05,2.2272,0.6496000000000001,2.32
2019-06-15 18:30:00,2.90688,0.84784,3.028,1.3420800000000002,0.39144,1.3980000000000001,1.5648,0.45640000000000003,1.63
2019-06-15 19:00:00,2.16288,0.6308400000000001,2.253,1.33728,0.39004000000000005,1.393,0.8256,0.24080000000000001,0.86
2019-06-15 19:30:00,2.19936,0.64148,2.291,0.6441600000000001,0.18788000000000002,0.671,1.5552000000000001,0.4536,1.62
2019-06-15 20:00:00,2.28288,0.6658400000000001,2.378,0.41088,0.11984000000000002,0.428,1.8719999999999999,0.546,1.9500000000000002
2019-06-15 20:30:00,2.2915200000000002,0.6683600000000001,2.387,0.28512000000000004,0.08316000000000001,0.297,2.0064,0.5852,2.09
2019-06-15 21:00:00,2.14464,0.6255200000000001,2.234,0.34944000000000003,0.10192000000000001,0.364,1.7952,0.5236000000000001,1.87
2019-06-15 21:30:00,2.14272,0.6249600000000001,2.232,0.19392,0.056560000000000006,0.202,1.9488,0.5684,2.03
2019-06-15 22:00:00,2.13504,0.62272,2.224,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.0352,0.5936,2.12
2019-06-15 22:30:00,2.0592,0.6006,2.145,0.024,0.007,0.025,2.0352,0.5936,2.12
2019-06-15 23:00:00,1.91904,0.55972,1.999,0.03744,0.010920000000000001,0.039,1.8816000000000002,0.5488000000000001,1.96
2019-06-15 23:30:00,1.7577600000000002,0.51268,1.831,0.10656,0.031080000000000003,0.111,1.6512,0.48160000000000003,1.72
2019-06-16 00:00:00,1.61568,0.47124000000000005,1.683,0.21408000000000002,0.06244,0.223,1.4016,0.4088,1.46
2019-06-16 00:30:00,1.55712,0.45416000000000006,1.6219999999999999,0.33792000000000005,0.09856000000000001,0.352,1.2192,0.3556,1.27
2019-06-16 01:00:00,1.49184,0.43512000000000006,1.554,0.35904,0.10472000000000001,0.374,1.1328,0.3304,1.18
2019-06-16 01:30:00,1.6656,0.4858,1.7349999999999999,0.2832,0.0826,0.295,1.3824,0.4032,1.44
2019-06-16 02:00:00,1.74336,0.50848,1.816,0.25536000000000003,0.07448,0.266,1.488,0.434,1.55
2019-06-16 02:30:00,1.7212800000000001,0.50204,1.7930000000000001,0.21408000000000002,0.06244,0.223,1.5072,0.43960000000000005,1.57
2019-06-16 03:00:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.27936,0.08148000000000001,0.291,1.4304000000000001,0.4172,1.49
2019-06-16 03:30:00,1.67616,0.48888000000000004,1.746,0.25536000000000003,0.07448,0.266,1.4208,0.41440000000000005,1.48
2019-06-16 04:00:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.22464,0.06552000000000001,0.234,1.3728,0.40040000000000003,1.43
2019-06-16 04:30:00,1.65216,0.48188000000000003,1.721,0.07776000000000001,0.022680000000000002,0.081,1.5744,0.4592,1.6400000000000001
2019-06-16 05:00:00,1.5504,0.45220000000000005,1.615,0.264,0.077,0.275,1.2864,0.37520000000000003,1.34
2019-06-16 05:30:00,1.53696,0.44828,1.601,0.38496,0.11228,0.401,1.152,0.336,1.2
2019-06-16 06:00:00,1.50336,0.43848000000000004,1.566,0.51456,0.15008000000000002,0.536,0.9888,0.2884,1.03
2019-06-16 06:30:00,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.39456,0.11508000000000002,0.41100000000000003,1.1136,0.32480000000000003,1.16
2019-06-16 07:00:00,1.5849600000000001,0.46228,1.651,0.67296,0.19628,0.7010000000000001,0.912,0.266,0.9500000000000001
2019-06-16 07:30:00,1.7616,0.5138,1.835,1.1856,0.3458,1.235,0.5760000000000001,0.168,0.6000000000000001
2019-06-16 08:00:00,2.17248,0.6336400000000001,2.263,1.5964800000000001,0.46564000000000005,1.663,0.5760000000000001,0.168,0.6000000000000001
2019-06-16 08:30:00,2.57856,0.7520800000000001,2.686,1.84896,0.5392800000000001,1.9260000000000002,0.7296,0.21280000000000002,0.76
2019-06-16 09:00:00,4.30656,1.25608,4.486,2.96256,0.8640800000000001,3.086,1.344,0.392,1.4
2019-06-16 09:30:00,2.27616,0.66388,2.371,1.69056,0.49308,1.7610000000000001,0.5856,0.1708,0.61
2019-06-16 10:00:00,2.09184,0.61012,2.179,1.50624,0.43932000000000004,1.569,0.5856,0.1708,0.61
2019-06-16 10:30:00,2.61984,0.76412,2.729,2.05344,0.59892,2.1390000000000002,0.5664,0.1652,0.59
2019-06-16 11:00:00,2.07072,0.60396,2.157,1.47552,0.43036,1.537,0.5952000000000001,0.1736,0.62
2019-06-16 11:30:00,2.11968,0.61824,2.208,1.28448,0.37464000000000003,1.338,0.8352,0.2436,0.87
2019-06-16 12:00:00,2.2224,0.6482,2.315,0.8496,0.24780000000000002,0.885,1.3728,0.40040000000000003,1.43
2019-06-16 12:30:00,5.18208,1.51144,5.398,3.36768,0.9822400000000001,3.508,1.8144,0.5292,1.8900000000000001
2019-06-16 13:00:00,3.34944,0.9769200000000001,3.489,2.37024,0.69132,2.469,0.9792000000000001,0.2856,1.02
2019-06-16 13:30:00,4.64544,1.35492,4.839,3.14784,0.91812,3.279,1.4976,0.4368,1.56
2019-06-16 14:00:00,4.02528,1.17404,4.193,2.73888,0.7988400000000001,2.8529999999999998,1.2864,0.37520000000000003,1.34
2019-06-16 14:30:00,3.31296,0.96628,3.451,2.35296,0.68628,2.451,0.96,0.28,1.0
2019-06-16 15:00:00,4.1136,1.1998,4.285,2.6832000000000003,0.7826000000000001,2.795,1.4304000000000001,0.4172,1.49
2019-06-16 15:30:00,2.97504,0.86772,3.099,2.1494400000000002,0.62692,2.239,0.8256,0.24080000000000001,0.86
2019-06-16 16:00:00,4.51392,1.31656,4.702,2.9971200000000002,0.87416,3.122,1.5168,0.4424,1.58
2019-06-16 16:30:00,5.0544,1.4742,5.265,3.4032,0.9926,3.545,1.6512,0.48160000000000003,1.72
2019-06-16 17:00:00,6.14784,1.79312,6.404,4.01664,1.1715200000000001,4.184,2.1312,0.6216,2.22
2019-06-16 17:30:00,6.28512,1.8331600000000001,6.547,4.1443200000000004,1.20876,4.317,2.1408,0.6244000000000001,2.23
2019-06-16 18:00:00,4.45632,1.29976,4.642,3.18912,0.9301600000000001,3.322,1.2671999999999999,0.36960000000000004,1.32
2019-06-16 18:30:00,2.43552,0.7103600000000001,2.537,1.72512,0.50316,1.7970000000000002,0.7104,0.20720000000000002,0.74
2019-06-16 19:00:00,2.13216,0.6218800000000001,2.221,1.40256,0.40908000000000005,1.461,0.7296,0.21280000000000002,0.76
2019-06-16 19:30:00,2.12064,0.6185200000000001,2.209,1.35264,0.39452000000000004,1.409,0.768,0.224,0.8
2019-06-16 20:00:00,2.00448,0.58464,2.088,1.04448,0.30464,1.088,0.96,0.28,1.0
2019-06-16 20:30:00,2.01216,0.5868800000000001,2.096,1.05216,0.30688000000000004,1.096,0.96,0.28,1.0
2019-06-16 21:00:00,2.06496,0.60228,2.151,1.21056,0.35308,1.2610000000000001,0.8544,0.2492,0.89
2019-06-16 21:30:00,2.05536,0.59948,2.141,0.83616,0.24388,0.871,1.2192,0.3556,1.27
2019-06-16 22:00:00,1.9881600000000001,0.5798800000000001,2.071,0.92256,0.26908000000000004,0.961,1.0656,0.3108,1.11
2019-06-16 22:30:00,1.91328,0.5580400000000001,1.9929999999999999,1.03008,0.30044000000000004,1.073,0.8832000000000001,0.2576,0.92
2019-06-16 23:00:00,1.89024,0.55132,1.9689999999999999,1.34304,0.39172,1.399,0.5472,0.15960000000000002,0.5700000000000001
2019-06-16 23:30:00,1.7683200000000001,0.51576,1.842,1.24032,0.36176,1.292,0.528,0.154,0.55
2019-06-17 00:00:00,1.82496,0.5322800000000001,1.901,1.32576,0.38668,1.381,0.49920000000000003,0.1456,0.52
2019-06-17 00:30:00,1.7212800000000001,0.50204,1.7930000000000001,1.16448,0.33964000000000005,1.213,0.5568000000000001,0.16240000000000002,0.58
2019-06-17 01:00:00,1.52448,0.44464000000000004,1.588,0.8236800000000001,0.24024,0.858,0.7008,0.2044,0.73
2019-06-17 01:30:00,1.5408,0.4494,1.605,0.6096,0.1778,0.635,0.9312,0.2716,0.97
2019-06-17 02:00:00,1.61184,0.47012000000000004,1.679,0.37344000000000005,0.10892,0.389,1.2384,0.3612,1.29
2019-06-17 02:30:00,1.5964800000000001,0.46564000000000005,1.663,0.55008,0.16044,0.5730000000000001,1.0464,0.3052,1.09
2019-06-17 03:00:00,1.6348799999999999,0.47684000000000004,1.703,0.8668800000000001,0.25284,0.903,0.768,0.224,0.8
2019-06-17 03:30:00,1.5734400000000002,0.45892000000000005,1.639,0.7574400000000001,0.22092,0.789,0.8160000000000001,0.23800000000000002,0.85
2019-06-17 04:00:00,1.49472,0.43596,1.557,0.48672000000000004,0.14196,0.507,1.008,0.294,1.05
2019-06-17 04:30:00,1.54848,0.45164000000000004,1.613,0.7420800000000001,0.21644000000000002,0.773,0.8064,0.23520000000000002,0.84
2019-06-17 05:00:00,1.48512,0.43316000000000004,1.5470000000000002,0.7171200000000001,0.20916,0.747,0.768,0.224,0.8
2019-06-17 05:30:00,1.51872,0.44296,1.5819999999999999,0.53952,0.15736,0.562,0.9792000000000001,0.2856,1.02
2019-06-17 06:00:00,1.60128,0.46704,1.6680000000000001,0.5644800000000001,0.16464,0.588,1.0368,0.3024,1.08
2019-06-17 06:30:00,1.7692800000000002,0.51604,1.843,0.7420800000000001,0.21644000000000002,0.773,1.0272000000000001,0.29960000000000003,1.07
2019-06-17 07:00:00,2.0496,0.5978,2.135,1.1280000000000001,0.329,1.175,0.9216000000000001,0.26880000000000004,0.96
2019-06-17 07:30:00,2.31456,0.67508,2.411,1.17216,0.34188,1.221,1.1424,0.3332,1.19
2019-06-17 08:00:00,2.52,0.735,2.625,1.7424,0.5082,1.815,0.7776000000000001,0.2268,0.81
2019-06-17 08:30:00,2.82336,0.8234800000000001,2.941,2.13216,0.6218800000000001,2.221,0.6912,0.2016,0.72
2019-06-17 09:00:00,3.01824,0.8803200000000001,3.144,2.58624,0.7543200000000001,2.694,0.432,0.126,0.45
2019-06-17 09:30:00,5.09184,1.48512,5.304,3.6326400000000003,1.05952,3.784,1.4592,0.42560000000000003,1.52
2019-06-17 10:00:00,4.12704,1.2037200000000001,4.299,3.12864,0.9125200000000001,3.259,0.9984000000000001,0.2912,1.04
2019-06-17 10:30:00,4.75488,1.38684,4.953,3.45888,1.00884,3.6029999999999998,1.296,0.378,1.35
2019-06-17 11:00:00,5.77824,1.68532,6.019,3.86784,1.12812,4.029,1.9104,0.5572,1.99
2019-06-17 11:30:00,4.61088,1.34484,4.803,3.21888,0.9388400000000001,3.3529999999999998,1.392,0.406,1.45
2019-06-17 12:00:00,5.42304,1.58172,5.649,3.66624,1.06932,3.819,1.7568000000000001,0.5124000000000001,1.83
2019-06-17 12:30:00,4.80672,1.40196,5.007,3.39552,0.9903600000000001,3.537,1.4112,0.4116,1.47
2019-06-17 13:00:00,3.53088,1.02984,3.678,2.71488,0.7918400000000001,2.8280000000000003,0.8160000000000001,0.23800000000000002,0.85
2019-06-17 13:30:00,2.58624,0.7543200000000001,2.694,2.12544,0.61992,2.214,0.46080000000000004,0.13440000000000002,0.48
2019-06-17 14:00:00,3.56352,1.03936,3.7119999999999997,2.70912,0.7901600000000001,2.822,0.8544,0.2492,0.89
2019-06-17 14:30:00,5.06016,1.47588,5.271,3.46656,1.01108,3.6109999999999998,1.5936,0.46480000000000005,1.6600000000000001
2019-06-17 15:00:00,4.04064,1.17852,4.209,2.9558400000000002,0.8621200000000001,3.079,1.0848,0.3164,1.13
2019-06-17 15:30:00,2.74464,0.8005200000000001,2.859,2.21664,0.6465200000000001,2.309,0.528,0.154,0.55
2019-06-17 16:00:00,4.62816,1.34988,4.821,3.23616,0.94388,3.371,1.392,0.406,1.45
2019-06-17 16:30:00,3.83712,1.11916,3.997,2.82912,0.8251600000000001,2.947,1.008,0.294,1.05
2019-06-17 17:00:00,5.01504,1.46272,5.224,3.52704,1.02872,3.674,1.488,0.434,1.55
2019-06-17 17:30:00,3.82944,1.11692,3.989,2.98464,0.8705200000000001,3.109,0.8448,0.2464,0.88
2019-06-17 18:00:00,3.05568,0.89124,3.183,2.43168,0.7092400000000001,2.533,0.624,0.182,0.65
2019-06-17 18:30:00,2.66208,0.77644,2.773,1.9708800000000002,0.57484,2.053,0.6912,0.2016,0.72
2019-06-17 19:00:00,2.28288,0.6658400000000001,2.378,1.67808,0.48944000000000004,1.748,0.6048,0.1764,0.63
2019-06-17 19:30:00,2.14752,0.62636,2.237,1.37952,0.40236000000000005,1.437,0.768,0.224,0.8
2019-06-17 20:00:00,2.0352,0.5936,2.12,1.0176,0.2968,1.06,1.0176,0.2968,1.06
2019-06-17 20:30:00,2.01312,0.58716,2.097,0.58272,0.16996000000000003,0.607,1.4304000000000001,0.4172,1.49
2019-06-17 21:00:00,1.92768,0.5622400000000001,2.008,0.43008,0.12544000000000002,0.448,1.4976,0.4368,1.56
2019-06-17 21:30:00,1.96128,0.57204,2.043,0.26208000000000004,0.07644000000000001,0.273,1.6992,0.49560000000000004,1.77
2019-06-17 22:00:00,1.8719999999999999,0.546,1.9500000000000002,0.23040000000000002,0.06720000000000001,0.24,1.6416,0.4788,1.71
2019-06-17 22:30:00,1.8518400000000002,0.54012,1.929,0.26784,0.07812000000000001,0.279,1.584,0.462,1.65
2019-06-17 23:00:00,1.70016,0.49588000000000004,1.771,0.39456,0.11508000000000002,0.41100000000000003,1.3056,0.3808,1.3599999999999999
2019-06-17 23:30:00,1.52256,0.44408000000000003,1.5859999999999999,0.47616,0.13888,0.496,1.0464,0.3052,1.09
2019-06-18 00:00:00,1.41504,0.41272000000000003,1.474,0.49344000000000005,0.14392000000000002,0.514,0.9216000000000001,0.26880000000000004,0.96
2019-06-18 00:30:00,1.38144,0.40292000000000006,1.439,0.33504,0.09772,0.34900000000000003,1.0464,0.3052,1.09
2019-06-18 01:00:00,1.32768,0.38724000000000003,1.383,0.27168000000000003,0.07924,0.28300000000000003,1.056,0.308,1.1
2019-06-18 01:30:00,1.43424,0.41832,1.494,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.1616,0.3388,1.21
2019-06-18 02:00:00,1.51008,0.44044000000000005,1.573,0.24288,0.07084,0.253,1.2671999999999999,0.36960000000000004,1.32
2019-06-18 02:30:00,1.51488,0.44184,1.5779999999999998,0.19008000000000003,0.05544,0.198,1.3248,0.3864,1.38
2019-06-18 03:00:00,1.4726400000000002,0.42952,1.534,0.25344,0.07392,0.264,1.2192,0.3556,1.27
2019-06-18 03:30:00,1.45824,0.42532000000000003,1.5190000000000001,0.20064,0.05852,0.209,1.2576,0.3668,1.31
2019-06-18 04:00:00,1.40256,0.40908000000000005,1.461,0.32736000000000004,0.09548000000000001,0.341,1.0752,0.3136,1.12
