Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-06-18 04:30:00,1.43616,0.41888000000000003,1.496,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.0368,0.3024,1.08
2019-06-18 05:00:00,1.40448,0.40964000000000006,1.463,0.27168000000000003,0.07924,0.28300000000000003,1.1328,0.3304,1.18
2019-06-18 05:30:00,1.4544000000000001,0.4242,1.5150000000000001,0.22560000000000002,0.0658,0.23500000000000001,1.2288000000000001,0.3584,1.28
2019-06-18 06:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.3456,0.1008,0.36,1.2,0.35000000000000003,1.25
2019-06-18 06:30:00,1.79136,0.52248,1.866,0.5433600000000001,0.15848,0.5660000000000001,1.248,0.364,1.3
2019-06-18 07:00:00,2.04096,0.59528,2.126,0.84096,0.24528000000000003,0.876,1.2,0.35000000000000003,1.25
2019-06-18 07:30:00,2.38176,0.6946800000000001,2.481,1.06656,0.31108,1.111,1.3152,0.3836,1.37
2019-06-18 08:00:00,2.4288,0.7084,2.5300000000000002,1.6032000000000002,0.4676,1.67,0.8256,0.24080000000000001,0.86
2019-06-18 08:30:00,2.48832,0.7257600000000001,2.592,1.58592,0.46256,1.6520000000000001,0.9024000000000001,0.2632,0.9400000000000001
2019-06-18 09:00:00,2.50272,0.72996,2.607,2.20512,0.6431600000000001,2.297,0.29760000000000003,0.0868,0.31
2019-06-18 09:30:00,3.1344,0.9142,3.265,2.6256,0.7658,2.735,0.5088,0.1484,0.53
2019-06-18 10:00:00,4.34496,1.26728,4.526,3.1929600000000002,0.9312800000000001,3.326,1.152,0.336,1.2
2019-06-18 10:30:00,4.02816,1.17488,4.196,3.00096,0.8752800000000001,3.126,1.0272000000000001,0.29960000000000003,1.07
2019-06-18 11:00:00,3.45216,1.00688,3.596,2.54016,0.7408800000000001,2.646,0.912,0.266,0.9500000000000001
2019-06-18 11:30:00,2.6064,0.7602,2.715,1.9536,0.5698,2.035,0.6528,0.1904,0.68
2019-06-18 12:00:00,5.52,1.6099999999999999,5.75,3.7536,1.0948,3.91,1.7664,0.5152,1.8399999999999999
2019-06-18 12:30:00,2.89152,0.8433600000000001,3.012,2.38272,0.69496,2.482,0.5088,0.1484,0.53
2019-06-18 13:00:00,2.25312,0.6571600000000001,2.347,1.43712,0.41916000000000003,1.4969999999999999,0.8160000000000001,0.23800000000000002,0.85
2019-06-18 13:30:00,2.28672,0.6669600000000001,2.382,1.57632,0.45976000000000006,1.642,0.7104,0.20720000000000002,0.74
2019-06-18 14:00:00,2.47296,0.72128,2.576,2.15616,0.6288800000000001,2.246,0.3168,0.09240000000000001,0.33
2019-06-18 14:30:00,2.5104,0.7322000000000001,2.615,2.232,0.651,2.325,0.27840000000000004,0.08120000000000001,0.29
2019-06-18 15:00:00,2.1849600000000002,0.6372800000000001,2.276,1.82016,0.53088,1.896,0.3648,0.10640000000000001,0.38
2019-06-18 15:30:00,2.24544,0.6549200000000001,2.339,1.9766400000000002,0.57652,2.059,0.26880000000000004,0.0784,0.28
2019-06-18 16:00:00,2.92224,0.8523200000000001,3.044,2.34624,0.68432,2.444,0.5760000000000001,0.168,0.6000000000000001
2019-06-18 16:30:00,2.25024,0.65632,2.344,1.74144,0.50792,1.814,0.5088,0.1484,0.53
2019-06-18 17:00:00,2.22816,0.64988,2.321,1.87296,0.5462800000000001,1.951,0.3552,0.10360000000000001,0.37
2019-06-18 17:30:00,2.30688,0.6728400000000001,2.403,1.28928,0.37604000000000004,1.343,1.0176,0.2968,1.06
2019-06-18 18:00:00,2.38944,0.6969200000000001,2.489,0.86304,0.25172,0.899,1.5264,0.44520000000000004,1.5899999999999999
2019-06-18 18:30:00,2.33568,0.6812400000000001,2.433,0.7420800000000001,0.21644000000000002,0.773,1.5936,0.46480000000000005,1.6600000000000001
2019-06-18 19:00:00,2.37312,0.6921600000000001,2.472,0.49152000000000007,0.14336000000000002,0.512,1.8816000000000002,0.5488000000000001,1.96
2019-06-18 19:30:00,2.4220800000000002,0.7064400000000001,2.523,0.34848,0.10164000000000001,0.363,2.0736,0.6048,2.16
2019-06-18 20:00:00,2.31456,0.67508,2.411,0.26976,0.07868,0.281,2.0448,0.5964,2.13
2019-06-18 20:30:00,2.13312,0.62216,2.222,0.24192000000000002,0.07056000000000001,0.252,1.8912,0.5516,1.97
2019-06-18 21:00:00,2.08992,0.6095600000000001,2.177,0.15072000000000002,0.043960000000000006,0.157,1.9392,0.5656,2.02
2019-06-18 21:30:00,2.05536,0.59948,2.141,0.08736000000000001,0.025480000000000003,0.091,1.968,0.5740000000000001,2.05
2019-06-18 22:00:00,1.9593600000000002,0.5714800000000001,2.041,0.07776000000000001,0.022680000000000002,0.081,1.8816000000000002,0.5488000000000001,1.96
2019-06-18 22:30:00,1.89216,0.55188,1.971,0.11616000000000001,0.03388,0.121,1.776,0.518,1.85
2019-06-18 23:00:00,1.77024,0.51632,1.8439999999999999,0.12864,0.037520000000000005,0.134,1.6416,0.4788,1.71
2019-06-18 23:30:00,1.56576,0.45668000000000003,1.631,0.15456,0.04508,0.161,1.4112,0.4116,1.47
2019-06-19 00:00:00,1.4246400000000001,0.41552000000000006,1.484,0.15744000000000002,0.04592,0.164,1.2671999999999999,0.36960000000000004,1.32
2019-06-19 00:30:00,1.38528,0.40404,1.443,0.14688,0.04284,0.153,1.2384,0.3612,1.29
2019-06-19 01:00:00,1.33536,0.38948000000000005,1.391,0.13536,0.03948,0.14100000000000001,1.2,0.35000000000000003,1.25
2019-06-19 01:30:00,1.42944,0.41692,1.4889999999999999,0.15264000000000003,0.044520000000000004,0.159,1.2768,0.3724,1.33
2019-06-19 02:00:00,1.52736,0.44548000000000004,1.591,0.13536,0.03948,0.14100000000000001,1.392,0.406,1.45
2019-06-19 02:30:00,1.49664,0.43652,1.5590000000000002,0.13344,0.03892,0.139,1.3632,0.3976,1.42
2019-06-19 03:00:00,1.4601600000000001,0.42588000000000004,1.521,0.15456,0.04508,0.161,1.3056,0.3808,1.3599999999999999
2019-06-19 03:30:00,1.4601600000000001,0.42588000000000004,1.521,0.15456,0.04508,0.161,1.3056,0.3808,1.3599999999999999
2019-06-19 04:00:00,1.3968,0.40740000000000004,1.455,0.13920000000000002,0.040600000000000004,0.145,1.2576,0.3668,1.31
2019-06-19 04:30:00,1.42752,0.41636,1.487,0.10272,0.029960000000000004,0.107,1.3248,0.3864,1.38
2019-06-19 05:00:00,1.4131200000000002,0.41216,1.472,0.14592000000000002,0.04256,0.152,1.2671999999999999,0.36960000000000004,1.32
2019-06-19 05:30:00,1.53984,0.44912,1.604,0.04224000000000001,0.012320000000000001,0.044,1.4976,0.4368,1.56
2019-06-19 06:00:00,1.73856,0.5070800000000001,1.811,0.02016,0.005880000000000001,0.021,1.7184,0.5012,1.79
2019-06-19 06:30:00,1.99008,0.5804400000000001,2.073,0.19488000000000003,0.05684,0.203,1.7952,0.5236000000000001,1.87
2019-06-19 07:00:00,2.24064,0.6535200000000001,2.334,0.38784,0.11312000000000001,0.404,1.8528,0.5404,1.9300000000000002
2019-06-19 07:30:00,2.54208,0.7414400000000001,2.648,0.35328000000000004,0.10304,0.368,2.1888,0.6384000000000001,2.2800000000000002
2019-06-19 08:00:00,2.77248,0.80864,2.888,0.46848000000000006,0.13664,0.488,2.304,0.672,2.4
2019-06-19 08:30:00,2.8147200000000003,0.82096,2.932,0.42432000000000003,0.12376000000000001,0.442,2.3904,0.6972,2.49
2019-06-19 09:00:00,2.80704,0.8187200000000001,2.924,0.40704,0.11872,0.424,2.4,0.7000000000000001,2.5
2019-06-19 09:30:00,2.8992,0.8456,3.02,0.26880000000000004,0.0784,0.28,2.6304,0.7672,2.74
2019-06-19 10:00:00,2.808,0.8190000000000001,2.925,0.3408,0.0994,0.355,2.4672,0.7196,2.5700000000000003
2019-06-19 10:30:00,2.9097600000000003,0.8486800000000001,3.031,0.51936,0.15148,0.541,2.3904,0.6972,2.49
2019-06-19 11:00:00,2.89152,0.8433600000000001,3.012,0.9235200000000001,0.26936000000000004,0.962,1.968,0.5740000000000001,2.05
2019-06-19 11:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.8803200000000001,0.25676000000000004,0.917,1.9008,0.5544,1.98
2019-06-19 12:00:00,2.6112,0.7616,2.7199999999999998,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.9792000000000001,0.2856,1.02
2019-06-19 12:30:00,2.65632,0.7747600000000001,2.767,1.70592,0.49756000000000006,1.7770000000000001,0.9504,0.2772,0.99
2019-06-19 13:00:00,2.6352,0.7686000000000001,2.745,1.6176,0.4718,1.685,1.0176,0.2968,1.06
2019-06-19 13:30:00,2.59104,0.7557200000000001,2.699,1.36224,0.39732,1.419,1.2288000000000001,0.3584,1.28
2019-06-19 14:00:00,2.50848,0.7316400000000001,2.613,1.80768,0.52724,1.883,0.7008,0.2044,0.73
2019-06-19 14:30:00,2.41728,0.7050400000000001,2.518,1.45728,0.42504000000000003,1.518,0.96,0.28,1.0
2019-06-19 15:00:00,2.4672,0.7196,2.5700000000000003,1.6224,0.4732,1.69,0.8448,0.2464,0.88
2019-06-19 15:30:00,2.2848,0.6664,2.38,1.8144,0.5292,1.8900000000000001,0.47040000000000004,0.13720000000000002,0.49
2019-06-19 16:00:00,2.23584,0.65212,2.329,1.55424,0.45332000000000006,1.619,0.6816,0.1988,0.71
2019-06-19 16:30:00,2.31936,0.6764800000000001,2.416,1.58976,0.46368000000000004,1.6560000000000001,0.7296,0.21280000000000002,0.76
2019-06-19 17:00:00,2.48544,0.72492,2.589,1.98624,0.5793200000000001,2.069,0.49920000000000003,0.1456,0.52
2019-06-19 17:30:00,2.3664,0.6902,2.465,1.6752,0.48860000000000003,1.745,0.6912,0.2016,0.72
2019-06-19 18:00:00,2.34528,0.6840400000000001,2.443,1.65408,0.48244000000000004,1.7229999999999999,0.6912,0.2016,0.72
2019-06-19 18:30:00,2.30112,0.6711600000000001,2.3970000000000002,0.9955200000000001,0.29036,1.037,1.3056,0.3808,1.3599999999999999
2019-06-19 19:00:00,2.39712,0.69916,2.497,0.33312,0.09716000000000001,0.34700000000000003,2.064,0.602,2.15
2019-06-19 19:30:00,2.29632,0.66976,2.392,0.35712000000000005,0.10416,0.372,1.9392,0.5656,2.02
2019-06-19 20:00:00,2.2368,0.6524,2.33,0.432,0.126,0.45,1.8048000000000002,0.5264,1.88
2019-06-19 20:30:00,2.08704,0.60872,2.174,0.66624,0.19432000000000002,0.6940000000000001,1.4208,0.41440000000000005,1.48
2019-06-19 21:00:00,2.0448,0.5964,2.13,0.3168,0.09240000000000001,0.33,1.728,0.504,1.8
2019-06-19 21:30:00,1.95744,0.5709200000000001,2.039,0.26784,0.07812000000000001,0.279,1.6896,0.4928,1.76
2019-06-19 22:00:00,1.85568,0.54124,1.933,0.29088,0.08484000000000001,0.303,1.5648,0.45640000000000003,1.63
2019-06-19 22:30:00,1.81248,0.52864,1.888,0.21888000000000002,0.06384000000000001,0.228,1.5936,0.46480000000000005,1.6600000000000001
2019-06-19 23:00:00,1.70112,0.49616000000000005,1.772,0.16512000000000002,0.04816,0.17200000000000001,1.536,0.448,1.6
2019-06-19 23:30:00,1.51008,0.44044000000000005,1.573,0.31008,0.09044,0.323,1.2,0.35000000000000003,1.25
2019-06-20 00:00:00,1.41024,0.41132,1.469,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.0176,0.2968,1.06
2019-06-20 00:30:00,1.35456,0.39508000000000004,1.411,0.33696000000000004,0.09828,0.35100000000000003,1.0176,0.2968,1.06
2019-06-20 01:00:00,1.30848,0.38164000000000003,1.363,0.31008,0.09044,0.323,0.9984000000000001,0.2912,1.04
2019-06-20 01:30:00,1.41696,0.41328000000000004,1.476,0.26496000000000003,0.07728,0.276,1.152,0.336,1.2
2019-06-20 02:00:00,1.5254400000000001,0.44492000000000004,1.589,0.22944,0.06692000000000001,0.23900000000000002,1.296,0.378,1.35
2019-06-20 02:30:00,1.44672,0.42196000000000006,1.5070000000000001,0.31392000000000003,0.09156,0.327,1.1328,0.3304,1.18
2019-06-20 03:00:00,1.45824,0.42532000000000003,1.5190000000000001,0.42144000000000004,0.12292000000000002,0.439,1.0368,0.3024,1.08
2019-06-20 03:30:00,1.45632,0.42476,1.517,0.49632000000000004,0.14476,0.517,0.96,0.28,1.0
2019-06-20 04:00:00,1.38432,0.40376,1.442,0.50112,0.14616,0.522,0.8832000000000001,0.2576,0.92
2019-06-20 04:30:00,1.41024,0.41132,1.469,0.44064000000000003,0.12852000000000002,0.459,0.9696,0.2828,1.01
2019-06-20 05:00:00,1.35744,0.39592000000000005,1.4140000000000001,0.33984000000000003,0.09912000000000001,0.354,1.0176,0.2968,1.06
2019-06-20 05:30:00,1.43424,0.41832,1.494,0.6086400000000001,0.17752,0.634,0.8256,0.24080000000000001,0.86
2019-06-20 06:00:00,1.54752,0.45136000000000004,1.612,0.8947200000000001,0.26096,0.932,0.6528,0.1904,0.68
2019-06-20 06:30:00,1.68768,0.49224000000000007,1.758,0.9676800000000001,0.28224000000000005,1.008,0.72,0.21,0.75
2019-06-20 07:00:00,1.92096,0.56028,2.001,0.9897600000000001,0.28868000000000005,1.031,0.9312,0.2716,0.97
2019-06-20 07:30:00,2.1907200000000002,0.6389600000000001,2.282,1.35552,0.39536000000000004,1.412,0.8352,0.2436,0.87
2019-06-20 08:00:00,2.4768,0.7224,2.58,2.0256,0.5908,2.11,0.45120000000000005,0.1316,0.47000000000000003
2019-06-20 08:30:00,2.5632,0.7476,2.67,1.7184,0.5012,1.79,0.8448,0.2464,0.88
2019-06-20 09:00:00,3.11616,0.90888,3.246,2.33856,0.68208,2.436,0.7776000000000001,0.2268,0.81
2019-06-20 09:30:00,3.6672000000000002,1.0696,3.8200000000000003,2.8224,0.8232,2.94,0.8448,0.2464,0.88
2019-06-20 10:00:00,3.55488,1.03684,3.7030000000000003,2.78688,0.8128400000000001,2.903,0.768,0.224,0.8
2019-06-20 10:30:00,3.15936,0.9214800000000001,3.291,2.47776,0.7226800000000001,2.581,0.6816,0.1988,0.71
2019-06-20 11:00:00,3.64704,1.06372,3.799,2.81184,0.8201200000000001,2.9290000000000003,0.8352,0.2436,0.87
2019-06-20 11:30:00,4.33632,1.2647599999999999,4.517,2.98272,0.8699600000000001,3.107,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-20 12:00:00,3.7987200000000003,1.10796,3.957,2.53152,0.73836,2.637,1.2671999999999999,0.36960000000000004,1.32
2019-06-20 12:30:00,2.7542400000000002,0.80332,2.8689999999999998,1.80384,0.52612,1.879,0.9504,0.2772,0.99
2019-06-20 13:00:00,4.55712,1.32916,4.747,3.23232,0.94276,3.367,1.3248,0.3864,1.38
2019-06-20 13:30:00,4.9756800000000005,1.45124,5.183,3.42048,0.9976400000000001,3.563,1.5552000000000001,0.4536,1.62
2019-06-20 14:00:00,3.16608,0.92344,3.298,2.37888,0.69384,2.478,0.7872,0.2296,0.8200000000000001
2019-06-20 14:30:00,2.3952,0.6986,2.495,1.3104,0.38220000000000004,1.365,1.0848,0.3164,1.13
2019-06-20 15:00:00,3.5011200000000002,1.02116,3.6470000000000002,2.67552,0.78036,2.787,0.8256,0.24080000000000001,0.86
2019-06-20 15:30:00,6.4656,1.8858000000000001,6.735,4.1232,1.2026,4.295,2.3424,0.6832,2.44
2019-06-20 16:00:00,5.77248,1.68364,6.013,3.74688,1.09284,3.903,2.0256,0.5908,2.11
2019-06-20 16:30:00,3.74304,1.09172,3.899,2.70624,0.78932,2.819,1.0368,0.3024,1.08
2019-06-20 17:00:00,5.24064,1.5285199999999999,5.459,3.57984,1.04412,3.729,1.6608,0.4844,1.73
2019-06-20 17:30:00,4.0368,1.1774,4.205,3.0,0.875,3.125,1.0368,0.3024,1.08
2019-06-20 18:00:00,2.54016,0.7408800000000001,2.646,1.89696,0.55328,1.976,0.6432,0.18760000000000002,0.67
2019-06-20 18:30:00,2.18112,0.6361600000000001,2.2720000000000002,1.59552,0.46536000000000005,1.662,0.5856,0.1708,0.61
2019-06-20 19:00:00,2.14656,0.6260800000000001,2.236,1.10976,0.32368,1.156,1.0368,0.3024,1.08
2019-06-20 19:30:00,2.14368,0.62524,2.233,1.32768,0.38724000000000003,1.383,0.8160000000000001,0.23800000000000002,0.85
2019-06-20 20:00:00,2.10624,0.6143200000000001,2.194,0.5702400000000001,0.16632000000000002,0.594,1.536,0.448,1.6
2019-06-20 20:30:00,2.04768,0.5972400000000001,2.133,0.38688000000000006,0.11284000000000001,0.403,1.6608,0.4844,1.73
2019-06-20 21:00:00,2.02464,0.59052,2.109,0.32544,0.09492,0.339,1.6992,0.49560000000000004,1.77
2019-06-20 21:30:00,1.9708800000000002,0.57484,2.053,0.23328000000000002,0.06804,0.243,1.7376,0.5068,1.81
2019-06-20 22:00:00,1.93056,0.56308,2.011,0.24096,0.07028000000000001,0.251,1.6896,0.4928,1.76
2019-06-20 22:30:00,1.8479999999999999,0.539,1.925,0.2832,0.0826,0.295,1.5648,0.45640000000000003,1.63
2019-06-20 23:00:00,1.71456,0.5000800000000001,1.786,0.31296,0.09128000000000001,0.326,1.4016,0.4088,1.46
2019-06-20 23:30:00,1.52256,0.44408000000000003,1.5859999999999999,0.30336,0.08848,0.316,1.2192,0.3556,1.27
2019-06-21 00:00:00,1.4592,0.42560000000000003,1.52,0.3264,0.0952,0.34,1.1328,0.3304,1.18
2019-06-21 00:30:00,1.37568,0.40124000000000004,1.433,0.29088,0.08484000000000001,0.303,1.0848,0.3164,1.13
2019-06-21 01:00:00,1.34976,0.39368000000000003,1.4060000000000001,0.32256,0.09408000000000001,0.336,1.0272000000000001,0.29960000000000003,1.07
2019-06-21 01:30:00,1.43232,0.41776,1.492,0.43392000000000003,0.12656,0.452,0.9984000000000001,0.2912,1.04
2019-06-21 02:00:00,1.50048,0.43764000000000003,1.5630000000000002,0.49248000000000003,0.14364000000000002,0.513,1.008,0.294,1.05
2019-06-21 02:30:00,1.4956800000000001,0.43624,1.558,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.1616,0.3388,1.21
2019-06-21 03:00:00,1.47168,0.42924,1.533,0.31968,0.09324,0.333,1.152,0.336,1.2
2019-06-21 03:30:00,1.48896,0.43428000000000005,1.5510000000000002,0.43296,0.12628,0.451,1.056,0.308,1.1
2019-06-21 04:00:00,1.4736,0.4298,1.5350000000000001,0.648,0.189,0.675,0.8256,0.24080000000000001,0.86
2019-06-21 04:30:00,1.51584,0.44212,1.579,0.78624,0.22932000000000002,0.8190000000000001,0.7296,0.21280000000000002,0.76
2019-06-21 05:00:00,1.45248,0.42364,1.513,0.63648,0.18564000000000003,0.663,0.8160000000000001,0.23800000000000002,0.85
2019-06-21 05:30:00,1.5264,0.44520000000000004,1.5899999999999999,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.7296,0.21280000000000002,0.76
2019-06-21 06:00:00,1.5916800000000002,0.46424000000000004,1.658,0.71808,0.20944000000000002,0.748,0.8736,0.2548,0.91
2019-06-21 06:30:00,1.8105600000000002,0.52808,1.8860000000000001,0.7641600000000001,0.22288000000000002,0.796,1.0464,0.3052,1.09
2019-06-21 07:00:00,2.04096,0.59528,2.126,0.80256,0.23408,0.836,1.2384,0.3612,1.29
2019-06-21 07:30:00,2.36928,0.6910400000000001,2.468,0.9292800000000001,0.27104,0.968,1.44,0.42,1.5
2019-06-21 08:00:00,2.49216,0.7268800000000001,2.596,1.62816,0.47488,1.6960000000000002,0.864,0.252,0.9
2019-06-21 08:30:00,2.5180800000000003,0.7344400000000001,2.623,2.01888,0.58884,2.103,0.49920000000000003,0.1456,0.52
2019-06-21 09:00:00,3.50784,1.02312,3.654,2.8262400000000003,0.82432,2.944,0.6816,0.1988,0.71
2019-06-21 09:30:00,4.92384,1.43612,5.129,3.47424,1.01332,3.6189999999999998,1.4496,0.4228,1.51
2019-06-21 10:00:00,5.4336,1.5848,5.66,3.648,1.064,3.8,1.7856,0.5208,1.8599999999999999
2019-06-21 10:30:00,5.45664,1.59152,5.684,3.6326400000000003,1.05952,3.784,1.824,0.532,1.9
2019-06-21 11:00:00,3.39744,0.9909200000000001,3.539,2.42784,0.7081200000000001,2.529,0.9696,0.2828,1.01
2019-06-21 11:30:00,3.46752,1.01136,3.612,2.20992,0.64456,2.302,1.2576,0.3668,1.31
2019-06-21 12:00:00,2.53344,0.73892,2.6390000000000002,1.34304,0.39172,1.399,1.1904,0.3472,1.24
2019-06-21 12:30:00,2.43744,0.7109200000000001,2.539,2.15904,0.6297200000000001,2.249,0.27840000000000004,0.08120000000000001,0.29
2019-06-21 13:00:00,3.5616,1.0388,3.71,2.6496,0.7728,2.76,0.912,0.266,0.9500000000000001
2019-06-21 13:30:00,3.48768,1.01724,3.633,2.46048,0.7176400000000001,2.563,1.0272000000000001,0.29960000000000003,1.07
2019-06-21 14:00:00,3.80064,1.10852,3.959,2.81184,0.8201200000000001,2.9290000000000003,0.9888,0.2884,1.03
2019-06-21 14:30:00,4.38912,1.28016,4.572,2.95872,0.8629600000000001,3.082,1.4304000000000001,0.4172,1.49
2019-06-21 15:00:00,5.00928,1.4610400000000001,5.218,3.30048,0.96264,3.438,1.7088,0.4984,1.78
2019-06-21 15:30:00,3.90912,1.14016,4.072,2.63232,0.7677600000000001,2.742,1.2768,0.3724,1.33
2019-06-21 16:00:00,6.11136,1.78248,6.366,3.80736,1.11048,3.966,2.304,0.672,2.4
2019-06-21 16:30:00,5.29824,1.54532,5.519,3.51264,1.02452,3.659,1.7856,0.5208,1.8599999999999999
2019-06-21 17:00:00,5.15904,1.50472,5.374,3.51744,1.02592,3.664,1.6416,0.4788,1.71
2019-06-21 17:30:00,3.9696,1.1578,4.135,2.8944,0.8442000000000001,3.015,1.0752,0.3136,1.12
2019-06-21 18:00:00,2.84352,0.8293600000000001,2.9619999999999997,2.14272,0.6249600000000001,2.232,0.7008,0.2044,0.73
2019-06-21 18:30:00,2.04864,0.59752,2.134,1.43424,0.41832,1.494,0.6144000000000001,0.1792,0.64
2019-06-21 19:00:00,1.99104,0.58072,2.074,1.29024,0.37632000000000004,1.344,0.7008,0.2044,0.73
2019-06-21 19:30:00,1.94592,0.5675600000000001,2.027,0.8131200000000001,0.23716,0.847,1.1328,0.3304,1.18
2019-06-21 20:00:00,1.968,0.5740000000000001,2.05,0.5664,0.1652,0.59,1.4016,0.4088,1.46
2019-06-21 20:30:00,1.9008,0.5544,1.98,0.3744,0.1092,0.39,1.5264,0.44520000000000004,1.5899999999999999
2019-06-21 21:00:00,1.8518400000000002,0.54012,1.929,0.20064,0.05852,0.209,1.6512,0.48160000000000003,1.72
2019-06-21 21:30:00,1.93344,0.5639200000000001,2.014,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-06-21 22:00:00,1.94208,0.56644,2.023,0.13728,0.040040000000000006,0.14300000000000002,1.8048000000000002,0.5264,1.88
2019-06-21 22:30:00,1.944,0.5670000000000001,2.025,0.14880000000000002,0.0434,0.155,1.7952,0.5236000000000001,1.87
2019-06-21 23:00:00,1.8,0.525,1.875,0.13920000000000002,0.040600000000000004,0.145,1.6608,0.4844,1.73
2019-06-21 23:30:00,1.6329600000000002,0.47628000000000004,1.701,0.14496,0.042280000000000005,0.151,1.488,0.434,1.55
2019-06-22 00:00:00,1.51872,0.44296,1.5819999999999999,0.14592000000000002,0.04256,0.152,1.3728,0.40040000000000003,1.43
2019-06-22 00:30:00,1.45728,0.42504000000000003,1.518,0.15168,0.04424,0.158,1.3056,0.3808,1.3599999999999999
2019-06-22 01:00:00,1.38048,0.40264000000000005,1.438,0.14208,0.041440000000000005,0.148,1.2384,0.3612,1.29
2019-06-22 01:30:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.15072000000000002,0.043960000000000006,0.157,1.3152,0.3836,1.37
2019-06-22 02:00:00,1.52448,0.44464000000000004,1.588,0.14208,0.041440000000000005,0.148,1.3824,0.4032,1.44
2019-06-22 02:30:00,1.5216,0.44380000000000003,1.585,0.1008,0.029400000000000003,0.105,1.4208,0.41440000000000005,1.48
2019-06-22 03:00:00,1.51296,0.44128000000000006,1.576,0.09216,0.02688,0.096,1.4208,0.41440000000000005,1.48
2019-06-22 03:30:00,1.50336,0.43848000000000004,1.566,0.12096000000000001,0.035280000000000006,0.126,1.3824,0.4032,1.44
2019-06-22 04:00:00,1.45824,0.42532000000000003,1.5190000000000001,0.13344,0.03892,0.139,1.3248,0.3864,1.38
2019-06-22 04:30:00,1.44384,0.42112000000000005,1.504,0.13824,0.04032,0.14400000000000002,1.3056,0.3808,1.3599999999999999
2019-06-22 05:00:00,1.3824,0.4032,1.44,0.14400000000000002,0.042,0.15,1.2384,0.3612,1.29
2019-06-22 05:30:00,1.38144,0.40292000000000006,1.439,0.18144000000000002,0.05292,0.189,1.2,0.35000000000000003,1.25
2019-06-22 06:00:00,1.37568,0.40124000000000004,1.433,0.28128000000000003,0.08204,0.293,1.0944,0.31920000000000004,1.1400000000000001
2019-06-22 06:30:00,1.4352,0.4186,1.495,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.0368,0.3024,1.08
2019-06-22 07:00:00,1.5734400000000002,0.45892000000000005,1.639,0.6710400000000001,0.19572,0.6990000000000001,0.9024000000000001,0.2632,0.9400000000000001
2019-06-22 07:30:00,1.74432,0.50876,1.8170000000000002,1.20672,0.35196000000000005,1.2570000000000001,0.5376000000000001,0.1568,0.56
2019-06-22 08:00:00,2.06784,0.6031200000000001,2.154,1.68384,0.49112000000000006,1.754,0.384,0.112,0.4
2019-06-22 08:30:00,2.71392,0.79156,2.827,2.15712,0.62916,2.247,0.5568000000000001,0.16240000000000002,0.58
2019-06-22 09:00:00,3.4752,1.0136,3.62,2.6112,0.7616,2.7199999999999998,0.864,0.252,0.9
2019-06-22 09:30:00,4.08768,1.19224,4.258,2.88768,0.8422400000000001,3.008,1.2,0.35000000000000003,1.25
2019-06-22 10:00:00,5.04384,1.47112,5.254,3.29664,0.96152,3.434,1.7472,0.5096,1.82
2019-06-22 10:30:00,5.46336,1.59348,5.691,3.50496,1.02228,3.651,1.9584000000000001,0.5712,2.04
2019-06-22 11:00:00,5.48064,1.5985200000000002,5.709,3.44544,1.00492,3.589,2.0352,0.5936,2.12
2019-06-22 11:30:00,3.42144,0.99792,3.564,2.40384,0.7011200000000001,2.504,1.0176,0.2968,1.06
2019-06-22 12:00:00,2.61408,0.7624400000000001,2.723,1.94208,0.56644,2.023,0.672,0.196,0.7000000000000001
2019-06-22 12:30:00,4.5312,1.3216,4.72,2.928,0.854,3.05,1.6032000000000002,0.4676,1.67
2019-06-22 13:00:00,2.50464,0.7305200000000001,2.609,1.83264,0.53452,1.909,0.672,0.196,0.7000000000000001
2019-06-22 13:30:00,2.13984,0.62412,2.229,1.65984,0.48412000000000005,1.729,0.48,0.14,0.5
2019-06-22 14:00:00,4.57344,1.33392,4.764,2.9318400000000002,0.8551200000000001,3.054,1.6416,0.4788,1.71
2019-06-22 14:30:00,5.0256,1.4658,5.235,3.1728,0.9254,3.305,1.8528,0.5404,1.9300000000000002
2019-06-22 15:00:00,2.9798400000000003,0.8691200000000001,3.104,2.11584,0.61712,2.204,0.864,0.252,0.9
2019-06-22 15:30:00,2.60832,0.7607600000000001,2.717,1.90752,0.5563600000000001,1.987,0.7008,0.2044,0.73
2019-06-22 16:00:00,3.25824,0.95032,3.394,2.25984,0.65912,2.354,0.9984000000000001,0.2912,1.04
2019-06-22 16:30:00,4.19232,1.22276,4.367,2.71392,0.79156,2.827,1.4784000000000002,0.4312,1.54
2019-06-22 17:00:00,5.3539200000000005,1.56156,5.577,3.35712,0.97916,3.497,1.9968,0.5824,2.08
2019-06-22 17:30:00,3.2208,0.9394,3.355,2.3664,0.6902,2.465,0.8544,0.2492,0.89
2019-06-22 18:00:00,3.1152,0.9086000000000001,3.245,2.3952,0.6986,2.495,0.72,0.21,0.75
2019-06-22 18:30:00,2.4912,0.7266,2.5949999999999998,2.0208,0.5894,2.105,0.47040000000000004,0.13720000000000002,0.49
2019-06-22 19:00:00,1.95552,0.5703600000000001,2.037,1.39872,0.40796000000000004,1.457,0.5568000000000001,0.16240000000000002,0.58
2019-06-22 19:30:00,1.89504,0.5527200000000001,1.974,1.12704,0.32872,1.174,0.768,0.224,0.8
2019-06-22 20:00:00,1.84704,0.5387200000000001,1.924,0.81984,0.23912000000000003,0.854,1.0272000000000001,0.29960000000000003,1.07
2019-06-22 20:30:00,1.79616,0.52388,1.871,0.7497600000000001,0.21868,0.781,1.0464,0.3052,1.09
2019-06-22 21:00:00,1.75488,0.5118400000000001,1.828,0.6220800000000001,0.18144000000000002,0.648,1.1328,0.3304,1.18
2019-06-22 21:30:00,1.77312,0.5171600000000001,1.847,0.58272,0.16996000000000003,0.607,1.1904,0.3472,1.24
2019-06-22 22:00:00,1.80384,0.52612,1.879,0.71904,0.20972000000000002,0.749,1.0848,0.3164,1.13
2019-06-22 22:30:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.6105600000000001,0.17808000000000002,0.636,1.152,0.336,1.2
2019-06-22 23:00:00,1.66656,0.48608,1.736,0.7065600000000001,0.20608,0.736,0.96,0.28,1.0
2019-06-22 23:30:00,1.51872,0.44296,1.5819999999999999,0.6547200000000001,0.19096000000000002,0.682,0.864,0.252,0.9
2019-06-23 00:00:00,1.44,0.42,1.5,0.6912,0.2016,0.72,0.7488,0.2184,0.78
2019-06-23 00:30:00,1.38528,0.40404,1.443,0.5404800000000001,0.15764,0.5630000000000001,0.8448,0.2464,0.88
2019-06-23 01:00:00,1.36896,0.39928,1.426,0.57216,0.16688,0.596,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-23 01:30:00,1.41408,0.41244000000000003,1.473,0.5404800000000001,0.15764,0.5630000000000001,0.8736,0.2548,0.91
2019-06-23 02:00:00,1.45536,0.42448,1.516,0.32256,0.09408000000000001,0.336,1.1328,0.3304,1.18
2019-06-23 02:30:00,1.43712,0.41916000000000003,1.4969999999999999,0.32352000000000003,0.09436000000000001,0.337,1.1136,0.32480000000000003,1.16
2019-06-23 03:00:00,1.43328,0.41804,1.4929999999999999,0.19488000000000003,0.05684,0.203,1.2384,0.3612,1.29
2019-06-23 03:30:00,1.41504,0.41272000000000003,1.474,0.20544,0.05992000000000001,0.214,1.2096,0.3528,1.26
2019-06-23 04:00:00,1.40448,0.40964000000000006,1.463,0.17568,0.05124,0.183,1.2288000000000001,0.3584,1.28
2019-06-23 04:30:00,1.42272,0.41496000000000005,1.482,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.2864,0.37520000000000003,1.34
2019-06-23 05:00:00,1.32768,0.38724000000000003,1.383,0.17568,0.05124,0.183,1.152,0.336,1.2
2019-06-23 05:30:00,1.3123200000000002,0.38276000000000004,1.367,0.27552000000000004,0.08036,0.28700000000000003,1.0368,0.3024,1.08
2019-06-23 06:00:00,1.31424,0.38332000000000005,1.369,0.46944,0.13692000000000001,0.489,0.8448,0.2464,0.88
2019-06-23 06:30:00,1.38528,0.40404,1.443,0.5980800000000001,0.17444,0.623,0.7872,0.2296,0.8200000000000001
2019-06-23 07:00:00,1.47552,0.43036,1.537,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.6816,0.1988,0.71
2019-06-23 07:30:00,1.6147200000000002,0.47096000000000005,1.682,1.00032,0.29176,1.042,0.6144000000000001,0.1792,0.64
2019-06-23 08:00:00,1.73664,0.5065200000000001,1.8090000000000002,1.22784,0.35812000000000005,1.279,0.5088,0.1484,0.53
2019-06-23 08:30:00,2.17248,0.6336400000000001,2.263,1.70208,0.49644000000000005,1.7730000000000001,0.47040000000000004,0.13720000000000002,0.49
2019-06-23 09:00:00,2.50272,0.72996,2.607,1.9171200000000002,0.55916,1.9969999999999999,0.5856,0.1708,0.61
2019-06-23 09:30:00,2.55456,0.7450800000000001,2.661,1.94016,0.56588,2.021,0.6144000000000001,0.1792,0.64
2019-06-23 10:00:00,2.01312,0.58716,2.097,1.65792,0.48356000000000005,1.7269999999999999,0.3552,0.10360000000000001,0.37
2019-06-23 10:30:00,2.10048,0.6126400000000001,2.188,1.72608,0.50344,1.798,0.3744,0.1092,0.39
2019-06-23 11:00:00,2.68608,0.78344,2.798,2.06208,0.6014400000000001,2.148,0.624,0.182,0.65
2019-06-23 11:30:00,4.79136,1.39748,4.991,3.07296,0.8962800000000001,3.201,1.7184,0.5012,1.79
2019-06-23 12:00:00,6.04608,1.7634400000000001,6.298,3.7036800000000003,1.08024,3.858,2.3424,0.6832,2.44
2019-06-23 12:30:00,6.144,1.792,6.4,3.7632,1.0976,3.92,2.3808,0.6944,2.48
2019-06-23 13:00:00,2.9904,0.8722000000000001,3.115,2.2416,0.6538,2.335,0.7488,0.2184,0.78
2019-06-23 13:30:00,3.01056,0.8780800000000001,3.136,2.22336,0.6484800000000001,2.316,0.7872,0.2296,0.8200000000000001
2019-06-23 14:00:00,4.23648,1.23564,4.413,2.78688,0.8128400000000001,2.903,1.4496,0.4228,1.51
2019-06-23 14:30:00,5.86848,1.71164,6.113,3.55488,1.03684,3.7030000000000003,2.3136,0.6748000000000001,2.41
2019-06-23 15:00:00,4.0224,1.1732,4.19,2.6112,0.7616,2.7199999999999998,1.4112,0.4116,1.47
2019-06-23 15:30:00,3.79104,1.10572,3.949,2.5526400000000002,0.7445200000000001,2.659,1.2384,0.3612,1.29
2019-06-23 16:00:00,2.34432,0.68376,2.442,1.8643200000000002,0.54376,1.9420000000000002,0.48,0.14,0.5
2019-06-23 16:30:00,2.33184,0.6801200000000001,2.429,1.91904,0.55972,1.999,0.4128,0.12040000000000001,0.43
2019-06-23 17:00:00,2.06016,0.6008800000000001,2.146,1.3593600000000001,0.39648000000000005,1.416,0.7008,0.2044,0.73
2019-06-23 17:30:00,2.18688,0.6378400000000001,2.278,1.48608,0.43344000000000005,1.548,0.7008,0.2044,0.73
2019-06-23 18:00:00,2.27808,0.66444,2.373,0.9628800000000001,0.28084000000000003,1.003,1.3152,0.3836,1.37
2019-06-23 18:30:00,2.31168,0.6742400000000001,2.408,1.00608,0.29344000000000003,1.048,1.3056,0.3808,1.3599999999999999
2019-06-23 19:00:00,2.2656,0.6608,2.36,0.6528,0.1904,0.68,1.6128,0.47040000000000004,1.6800000000000002
2019-06-23 19:30:00,2.15808,0.62944,2.248,0.49728000000000006,0.14504,0.518,1.6608,0.4844,1.73
2019-06-23 20:00:00,2.09376,0.61068,2.181,0.55776,0.16268000000000002,0.581,1.536,0.448,1.6
2019-06-23 20:30:00,2.03712,0.59416,2.122,0.33792000000000005,0.09856000000000001,0.352,1.6992,0.49560000000000004,1.77
2019-06-23 21:00:00,1.9766400000000002,0.57652,2.059,0.32544,0.09492,0.339,1.6512,0.48160000000000003,1.72
2019-06-23 21:30:00,1.93248,0.56364,2.013,0.58848,0.17164000000000001,0.613,1.344,0.392,1.4
2019-06-23 22:00:00,1.8576000000000001,0.5418000000000001,1.935,0.4848,0.1414,0.505,1.3728,0.40040000000000003,1.43
2019-06-23 22:30:00,1.77984,0.51912,1.854,0.33984000000000003,0.09912000000000001,0.354,1.44,0.42,1.5
2019-06-23 23:00:00,1.5916800000000002,0.46424000000000004,1.658,0.25728,0.07504000000000001,0.268,1.3344,0.38920000000000005,1.3900000000000001
2019-06-23 23:30:00,1.40256,0.40908000000000005,1.461,0.36576000000000003,0.10668000000000001,0.381,1.0368,0.3024,1.08
2019-06-24 00:00:00,1.34496,0.39228,1.401,0.29856000000000005,0.08708,0.311,1.0464,0.3052,1.09
2019-06-24 00:30:00,1.31904,0.38472,1.374,0.26304,0.07672000000000001,0.274,1.056,0.308,1.1
2019-06-24 01:00:00,1.26624,0.36932000000000004,1.319,0.42144000000000004,0.12292000000000002,0.439,0.8448,0.2464,0.88
2019-06-24 01:30:00,1.36992,0.39956,1.427,0.47712000000000004,0.13916,0.497,0.8928,0.2604,0.93
2019-06-24 02:00:00,1.43904,0.41972000000000004,1.499,0.66144,0.19292,0.6890000000000001,0.7776000000000001,0.2268,0.81
2019-06-24 02:30:00,1.4016,0.4088,1.46,0.5088,0.1484,0.53,0.8928,0.2604,0.93
2019-06-24 03:00:00,1.41792,0.41356000000000004,1.477,0.36192,0.10556000000000001,0.377,1.056,0.308,1.1
2019-06-24 03:30:00,1.41792,0.41356000000000004,1.477,0.43872000000000005,0.12796000000000002,0.457,0.9792000000000001,0.2856,1.02
2019-06-24 04:00:00,1.3776,0.40180000000000005,1.435,0.36960000000000004,0.1078,0.385,1.008,0.294,1.05
2019-06-24 04:30:00,1.41216,0.41188,1.471,0.36576000000000003,0.10668000000000001,0.381,1.0464,0.3052,1.09
2019-06-24 05:00:00,1.37184,0.40012000000000003,1.429,0.31584,0.09212000000000001,0.329,1.056,0.308,1.1
2019-06-24 05:30:00,1.4486400000000001,0.42252000000000006,1.509,0.25824,0.07532000000000001,0.269,1.1904,0.3472,1.24
2019-06-24 06:00:00,1.52256,0.44408000000000003,1.5859999999999999,0.32256,0.09408000000000001,0.336,1.2,0.35000000000000003,1.25
2019-06-24 06:30:00,1.7952,0.5236000000000001,1.87,0.48960000000000004,0.1428,0.51,1.3056,0.3808,1.3599999999999999
2019-06-24 07:00:00,2.15904,0.6297200000000001,2.249,0.46944,0.13692000000000001,0.489,1.6896,0.4928,1.76
2019-06-24 07:30:00,2.47776,0.7226800000000001,2.581,0.5289600000000001,0.15428,0.551,1.9488,0.5684,2.03
2019-06-24 08:00:00,2.65536,0.7744800000000001,2.766,0.57216,0.16688,0.596,2.0832,0.6076,2.17
2019-06-24 08:30:00,2.74848,0.80164,2.863,0.7900800000000001,0.23044,0.8230000000000001,1.9584000000000001,0.5712,2.04
2019-06-24 09:00:00,2.63232,0.7677600000000001,2.742,1.01952,0.29736,1.062,1.6128,0.47040000000000004,1.6800000000000002
2019-06-24 09:30:00,2.55072,0.7439600000000001,2.657,1.02432,0.29876,1.067,1.5264,0.44520000000000004,1.5899999999999999
2019-06-24 10:00:00,2.59776,0.75768,2.706,0.9561600000000001,0.27888,0.996,1.6416,0.4788,1.71
2019-06-24 10:30:00,2.61696,0.7632800000000001,2.726,0.9081600000000001,0.26488,0.9460000000000001,1.7088,0.4984,1.78
2019-06-24 11:00:00,2.59488,0.7568400000000001,2.7030000000000003,1.20288,0.35084000000000004,1.2530000000000001,1.392,0.406,1.45
2019-06-24 11:30:00,2.60736,0.76048,2.716,0.9465600000000001,0.27608000000000005,0.986,1.6608,0.4844,1.73
2019-06-24 12:00:00,2.6476800000000003,0.77224,2.758,1.00608,0.29344000000000003,1.048,1.6416,0.4788,1.71
2019-06-24 12:30:00,2.6064,0.7602,2.715,1.0224,0.2982,1.065,1.584,0.462,1.65
2019-06-24 13:00:00,2.50176,0.7296800000000001,2.606,1.32096,0.38528,1.376,1.1808,0.34440000000000004,1.23
2019-06-24 13:30:00,2.50848,0.7316400000000001,2.613,1.1932800000000001,0.34804,1.2429999999999999,1.3152,0.3836,1.37
2019-06-24 14:00:00,2.4345600000000003,0.71008,2.536,1.18656,0.34608000000000005,1.236,1.248,0.364,1.3
2019-06-24 14:30:00,2.44032,0.7117600000000001,2.542,1.48032,0.43176000000000003,1.542,0.96,0.28,1.0
2019-06-24 15:00:00,2.34816,0.68488,2.446,1.58976,0.46368000000000004,1.6560000000000001,0.7584000000000001,0.2212,0.79
2019-06-24 15:30:00,2.37216,0.69188,2.471,1.57536,0.45948000000000006,1.641,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-24 16:00:00,2.4048,0.7014,2.505,1.3296000000000001,0.38780000000000003,1.385,1.0752,0.3136,1.12
2019-06-24 16:30:00,2.53728,0.74004,2.643,1.02048,0.29764,1.063,1.5168,0.4424,1.58
2019-06-24 17:00:00,2.56128,0.74704,2.668,1.06368,0.31024,1.108,1.4976,0.4368,1.56
2019-06-24 17:30:00,2.49792,0.7285600000000001,2.602,1.16352,0.33936000000000005,1.212,1.3344,0.38920000000000005,1.3900000000000001
2019-06-24 18:00:00,2.6121600000000003,0.7618800000000001,2.721,0.7881600000000001,0.22988000000000003,0.8210000000000001,1.824,0.532,1.9
2019-06-24 18:30:00,2.46432,0.7187600000000001,2.567,0.88992,0.25956,0.927,1.5744,0.4592,1.6400000000000001
2019-06-24 19:00:00,2.40672,0.70196,2.507,0.90912,0.26516,0.9470000000000001,1.4976,0.4368,1.56
2019-06-24 19:30:00,2.20224,0.64232,2.294,0.8486400000000001,0.24752000000000002,0.884,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-24 20:00:00,2.13888,0.6238400000000001,2.228,0.51648,0.15064000000000002,0.538,1.6224,0.4732,1.69
2019-06-24 20:30:00,2.07936,0.60648,2.166,0.42816000000000004,0.12488,0.446,1.6512,0.48160000000000003,1.72
2019-06-24 21:00:00,2.01792,0.5885600000000001,2.102,0.29952,0.08736000000000001,0.312,1.7184,0.5012,1.79
2019-06-24 21:30:00,1.99104,0.58072,2.074,0.26304,0.07672000000000001,0.274,1.728,0.504,1.8
2019-06-24 22:00:00,1.98528,0.57904,2.068,0.23808,0.06944,0.248,1.7472,0.5096,1.82
2019-06-24 22:30:00,1.95648,0.57064,2.038,0.23808,0.06944,0.248,1.7184,0.5012,1.79
2019-06-24 23:00:00,1.76448,0.5146400000000001,1.838,0.23808,0.06944,0.248,1.5264,0.44520000000000004,1.5899999999999999
2019-06-24 23:30:00,1.61184,0.47012000000000004,1.679,0.23904000000000003,0.06972,0.249,1.3728,0.40040000000000003,1.43
2019-06-25 00:00:00,1.51488,0.44184,1.5779999999999998,0.21888000000000002,0.06384000000000001,0.228,1.296,0.378,1.35
2019-06-25 00:30:00,1.4188800000000001,0.41384000000000004,1.478,0.15168,0.04424,0.158,1.2671999999999999,0.36960000000000004,1.32
2019-06-25 01:00:00,1.34304,0.39172,1.399,0.12384,0.036120000000000006,0.129,1.2192,0.3556,1.27
2019-06-25 01:30:00,1.38624,0.40432,1.444,0.14784,0.043120000000000006,0.154,1.2384,0.3612,1.29
2019-06-25 02:00:00,1.43328,0.41804,1.4929999999999999,0.21408000000000002,0.06244,0.223,1.2192,0.3556,1.27
2019-06-25 02:30:00,1.4073600000000002,0.41048,1.466,0.23616,0.06888000000000001,0.246,1.1712,0.3416,1.22
2019-06-25 03:00:00,1.41504,0.41272000000000003,1.474,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.1424,0.3332,1.19
2019-06-25 03:30:00,1.42752,0.41636,1.487,0.31392000000000003,0.09156,0.327,1.1136,0.32480000000000003,1.16
2019-06-25 04:00:00,1.3833600000000001,0.40348,1.441,0.26976,0.07868,0.281,1.1136,0.32480000000000003,1.16
2019-06-25 04:30:00,1.4304000000000001,0.4172,1.49,0.26880000000000004,0.0784,0.28,1.1616,0.3388,1.21
2019-06-25 05:00:00,1.4112,0.4116,1.47,0.28800000000000003,0.084,0.30000000000000004,1.1232,0.3276,1.17
2019-06-25 05:30:00,1.41792,0.41356000000000004,1.477,0.30432000000000003,0.08876,0.317,1.1136,0.32480000000000003,1.16
2019-06-25 06:00:00,1.50336,0.43848000000000004,1.566,0.33216,0.09688000000000001,0.34600000000000003,1.1712,0.3416,1.22
2019-06-25 06:30:00,1.75968,0.51324,1.833,0.51168,0.14924,0.533,1.248,0.364,1.3
2019-06-25 07:00:00,2.03712,0.59416,2.122,0.66432,0.19376000000000002,0.6920000000000001,1.3728,0.40040000000000003,1.43
2019-06-25 07:30:00,2.43744,0.7109200000000001,2.539,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.0448,0.5964,2.13
2019-06-25 08:00:00,2.688,0.784,2.8,0.336,0.098,0.35000000000000003,2.352,0.686,2.45
2019-06-25 08:30:00,2.79456,0.81508,2.911,0.37536,0.10948000000000001,0.391,2.4192,0.7056,2.52
2019-06-25 09:00:00,2.7552,0.8036000000000001,2.87,0.44160000000000005,0.1288,0.46,2.3136,0.6748000000000001,2.41
2019-06-25 09:30:00,2.7302400000000002,0.79632,2.844,0.56064,0.16352000000000003,0.584,2.1696,0.6328,2.26
2019-06-25 10:00:00,2.7667200000000003,0.80696,2.882,0.50112,0.14616,0.522,2.2656,0.6608,2.36
2019-06-25 10:30:00,2.8022400000000003,0.81732,2.919,0.53376,0.15568,0.556,2.26848,0.66164,2.363
2019-06-25 11:00:00,2.72448,0.79464,2.838,0.51648,0.15064000000000002,0.538,2.208,0.644,2.3
2019-06-25 11:30:00,2.64192,0.77056,2.752,0.6547200000000001,0.19096000000000002,0.682,1.9872,0.5796,2.07
2019-06-25 12:00:00,2.58048,0.7526400000000001,2.688,0.7852800000000001,0.22904000000000002,0.8180000000000001,1.7952,0.5236000000000001,1.87
2019-06-25 12:30:00,2.5872,0.7546,2.6950000000000003,0.984,0.28700000000000003,1.025,1.6032000000000002,0.4676,1.67
2019-06-25 13:00:00,2.62752,0.76636,2.737,0.5923200000000001,0.17276000000000002,0.617,2.0352,0.5936,2.12
2019-06-25 13:30:00,2.59392,0.75656,2.702,0.64512,0.18816000000000002,0.672,1.9488,0.5684,2.03
2019-06-25 14:00:00,2.5968,0.7574000000000001,2.705,0.7152000000000001,0.2086,0.745,1.8816000000000002,0.5488000000000001,1.96
2019-06-25 14:30:00,2.71776,0.79268,2.831,0.61536,0.17948000000000003,0.641,2.1024,0.6132000000000001,2.19
2019-06-25 15:00:00,2.5411200000000003,0.74116,2.6470000000000002,0.6979200000000001,0.20356000000000002,0.727,1.8432,0.5376000000000001,1.92
2019-06-25 15:30:00,2.45952,0.7173600000000001,2.5620000000000003,0.6355200000000001,0.18536000000000002,0.662,1.824,0.532,1.9
2019-06-25 16:00:00,2.4576000000000002,0.7168,2.56,0.8256,0.24080000000000001,0.86,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-25 16:30:00,2.47296,0.72128,2.576,1.1961600000000001,0.34888,1.246,1.2768,0.3724,1.33
2019-06-25 17:00:00,2.54496,0.74228,2.651,1.22976,0.35868000000000005,1.2810000000000001,1.3152,0.3836,1.37
2019-06-25 17:30:00,2.6256,0.7658,2.735,0.936,0.273,0.975,1.6896,0.4928,1.76
2019-06-25 18:00:00,2.65824,0.77532,2.769,0.6902400000000001,0.20132000000000003,0.719,1.968,0.5740000000000001,2.05
2019-06-25 18:30:00,2.51904,0.73472,2.624,0.5894400000000001,0.17192000000000002,0.614,1.9296000000000002,0.5628000000000001,2.01
2019-06-25 19:00:00,2.49792,0.7285600000000001,2.602,0.7123200000000001,0.20776000000000003,0.742,1.7856,0.5208,1.8599999999999999
2019-06-25 19:30:00,2.3568,0.6874,2.455,0.6768000000000001,0.19740000000000002,0.705,1.6800000000000002,0.49,1.75
2019-06-25 20:00:00,2.2656,0.6608,2.36,0.528,0.154,0.55,1.7376,0.5068,1.81
2019-06-25 20:30:00,2.16864,0.6325200000000001,2.259,0.44064000000000003,0.12852000000000002,0.459,1.728,0.504,1.8
2019-06-25 21:00:00,2.13792,0.62356,2.227,0.43872000000000005,0.12796000000000002,0.457,1.6992,0.49560000000000004,1.77
2019-06-25 21:30:00,2.09664,0.6115200000000001,2.184,0.61824,0.18032,0.644,1.4784000000000002,0.4312,1.54
2019-06-25 22:00:00,1.9651200000000002,0.57316,2.047,0.60192,0.17556000000000002,0.627,1.3632,0.3976,1.42
2019-06-25 22:30:00,1.87392,0.54656,1.952,0.66432,0.19376000000000002,0.6920000000000001,1.2096,0.3528,1.26
2019-06-25 23:00:00,1.65312,0.48216000000000003,1.722,0.6931200000000001,0.20216,0.722,0.96,0.28,1.0
2019-06-25 23:30:00,1.4985600000000001,0.43708,1.561,0.75936,0.22148,0.791,0.7392000000000001,0.2156,0.77
2019-06-26 00:00:00,1.43232,0.41776,1.492,0.7603200000000001,0.22176,0.792,0.672,0.196,0.7000000000000001
2019-06-26 00:30:00,1.33632,0.38976000000000005,1.392,0.62592,0.18256000000000003,0.652,0.7104,0.20720000000000002,0.74
2019-06-26 01:00:00,1.36704,0.39872,1.424,0.66624,0.19432000000000002,0.6940000000000001,0.7008,0.2044,0.73
2019-06-26 01:30:00,1.4073600000000002,0.41048,1.466,0.7065600000000001,0.20608,0.736,0.7008,0.2044,0.73
2019-06-26 02:00:00,1.43232,0.41776,1.492,0.55872,0.16296000000000002,0.582,0.8736,0.2548,0.91
2019-06-26 02:30:00,1.40352,0.40936000000000006,1.462,0.42432000000000003,0.12376000000000001,0.442,0.9792000000000001,0.2856,1.02
2019-06-26 03:00:00,1.40832,0.41076,1.467,0.46752000000000005,0.13636,0.487,0.9408000000000001,0.27440000000000003,0.98
2019-06-26 03:30:00,1.464,0.427,1.525,0.5904,0.17220000000000002,0.615,0.8736,0.2548,0.91
2019-06-26 04:00:00,1.40832,0.41076,1.467,0.5539200000000001,0.16156,0.577,0.8544,0.2492,0.89
2019-06-26 04:30:00,1.4448,0.4214,1.505,0.4848,0.1414,0.505,0.96,0.28,1.0
2019-06-26 05:00:00,1.4131200000000002,0.41216,1.472,0.55872,0.16296000000000002,0.582,0.8544,0.2492,0.89
2019-06-26 05:30:00,1.41504,0.41272000000000003,1.474,0.50304,0.14672000000000002,0.524,0.912,0.266,0.9500000000000001
2019-06-26 06:00:00,1.55232,0.45276000000000005,1.617,0.5155200000000001,0.15036000000000002,0.537,1.0368,0.3024,1.08
2019-06-26 06:30:00,1.77888,0.5188400000000001,1.853,0.51168,0.14924,0.533,1.2671999999999999,0.36960000000000004,1.32
2019-06-26 07:00:00,2.13504,0.62272,2.224,0.48384000000000005,0.14112000000000002,0.504,1.6512,0.48160000000000003,1.72
2019-06-26 07:30:00,2.49888,0.72884,2.6029999999999998,0.63648,0.18564000000000003,0.663,1.8624,0.5432,1.94
2019-06-26 08:00:00,2.65632,0.7747600000000001,2.767,0.64032,0.18676,0.667,2.016,0.588,2.1
2019-06-26 08:30:00,2.72544,0.7949200000000001,2.839,0.68064,0.19852000000000003,0.709,2.0448,0.5964,2.13
2019-06-26 09:00:00,2.66496,0.7772800000000001,2.776,0.82176,0.23968000000000003,0.856,1.8432,0.5376000000000001,1.92
2019-06-26 09:30:00,2.67552,0.78036,2.787,0.8419200000000001,0.24556000000000003,0.877,1.8336000000000001,0.5348,1.9100000000000001
2019-06-26 10:00:00,2.72544,0.7949200000000001,2.839,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.8048000000000002,0.5264,1.88
2019-06-26 10:30:00,2.65344,0.77392,2.7640000000000002,1.13664,0.33152000000000004,1.184,1.5168,0.4424,1.58
2019-06-26 11:00:00,2.65344,0.77392,2.7640000000000002,0.9542400000000001,0.27832,0.994,1.6992,0.49560000000000004,1.77
2019-06-26 11:30:00,2.6361600000000003,0.76888,2.746,0.9081600000000001,0.26488,0.9460000000000001,1.728,0.504,1.8
2019-06-26 12:00:00,2.56416,0.7478800000000001,2.6710000000000003,1.18176,0.34468000000000004,1.231,1.3824,0.4032,1.44
2019-06-26 12:30:00,2.59008,0.7554400000000001,2.698,1.56288,0.45584,1.6280000000000001,1.0272000000000001,0.29960000000000003,1.07
2019-06-26 13:00:00,2.51616,0.7338800000000001,2.621,1.48896,0.43428000000000005,1.5510000000000002,1.0272000000000001,0.29960000000000003,1.07
2019-06-26 13:30:00,2.4288,0.7084,2.5300000000000002,1.3728,0.40040000000000003,1.43,1.056,0.308,1.1
2019-06-26 14:00:00,2.38368,0.6952400000000001,2.483,1.5676800000000002,0.45724000000000004,1.633,0.8160000000000001,0.23800000000000002,0.85
2019-06-26 14:30:00,2.37792,0.6935600000000001,2.477,1.27392,0.37156000000000006,1.327,1.104,0.322,1.15
2019-06-26 15:00:00,2.4096,0.7028,2.51,1.2192,0.3556,1.27,1.1904,0.3472,1.24
2019-06-26 15:30:00,2.3510400000000002,0.6857200000000001,2.449,1.22784,0.35812000000000005,1.279,1.1232,0.3276,1.17
2019-06-26 16:00:00,2.28288,0.6658400000000001,2.378,1.2940800000000001,0.37744000000000005,1.348,0.9888,0.2884,1.03
2019-06-26 16:30:00,2.42976,0.7086800000000001,2.531,1.36416,0.39788,1.421,1.0656,0.3108,1.11
2019-06-26 17:00:00,2.52192,0.7355600000000001,2.627,1.06272,0.30996,1.107,1.4592,0.42560000000000003,1.52
2019-06-26 17:30:00,2.5728,0.7504000000000001,2.68,0.9984000000000001,0.2912,1.04,1.5744,0.4592,1.6400000000000001
2019-06-26 18:00:00,2.6236800000000002,0.76524,2.733,0.81888,0.23884000000000002,0.853,1.8048000000000002,0.5264,1.88
2019-06-26 18:30:00,2.60544,0.75992,2.714,0.66624,0.19432000000000002,0.6940000000000001,1.9392,0.5656,2.02
2019-06-26 19:00:00,2.46432,0.7187600000000001,2.567,0.66912,0.19516000000000003,0.6970000000000001,1.7952,0.5236000000000001,1.87
2019-06-26 19:30:00,2.376,0.6930000000000001,2.475,0.6192000000000001,0.1806,0.645,1.7568000000000001,0.5124000000000001,1.83
2019-06-26 20:00:00,2.33568,0.6812400000000001,2.433,0.5788800000000001,0.16884000000000002,0.603,1.7568000000000001,0.5124000000000001,1.83
2019-06-26 20:30:00,2.28672,0.6669600000000001,2.382,0.47232,0.13776000000000002,0.492,1.8144,0.5292,1.8900000000000001
2019-06-26 21:00:00,2.15328,0.62804,2.243,0.45408000000000004,0.13244,0.47300000000000003,1.6992,0.49560000000000004,1.77
2019-06-26 21:30:00,2.1494400000000002,0.62692,2.239,0.43104000000000003,0.12572,0.449,1.7184,0.5012,1.79
2019-06-26 22:00:00,2.09952,0.61236,2.187,0.45792000000000005,0.13356,0.47700000000000004,1.6416,0.4788,1.71
2019-06-26 22:30:00,1.9670400000000001,0.57372,2.049,0.36384000000000005,0.10612,0.379,1.6032000000000002,0.4676,1.67
2019-06-26 23:00:00,1.74144,0.50792,1.814,0.32064000000000004,0.09352,0.334,1.4208,0.41440000000000005,1.48
2019-06-26 23:30:00,1.5609600000000001,0.45528,1.626,0.33216,0.09688000000000001,0.34600000000000003,1.2288000000000001,0.3584,1.28
2019-06-27 00:00:00,1.45056,0.42308,1.5110000000000001,0.37536,0.10948000000000001,0.391,1.0752,0.3136,1.12
2019-06-27 00:30:00,1.4352,0.4186,1.495,0.2928,0.0854,0.305,1.1424,0.3332,1.19
2019-06-27 01:00:00,1.38528,0.40404,1.443,0.25248000000000004,0.07364000000000001,0.263,1.1328,0.3304,1.18
2019-06-27 01:30:00,1.52064,0.44352,1.584,0.26304,0.07672000000000001,0.274,1.2576,0.3668,1.31
2019-06-27 02:00:00,1.53312,0.44716000000000006,1.597,0.30432000000000003,0.08876,0.317,1.2288000000000001,0.3584,1.28
2019-06-27 02:30:00,1.47648,0.43064,1.538,0.30528000000000005,0.08904000000000001,0.318,1.1712,0.3416,1.22
2019-06-27 03:00:00,1.52256,0.44408000000000003,1.5859999999999999,0.28416,0.08288000000000001,0.296,1.2384,0.3612,1.29
2019-06-27 03:30:00,1.536,0.448,1.6,0.27840000000000004,0.08120000000000001,0.29,1.2576,0.3668,1.31
2019-06-27 04:00:00,1.47648,0.43064,1.538,0.28608,0.08344,0.298,1.1904,0.3472,1.24
2019-06-27 04:30:00,1.41984,0.41412000000000004,1.479,0.22656,0.06608,0.23600000000000002,1.1932800000000001,0.34804,1.2429999999999999
2019-06-27 05:00:00,1.4131200000000002,0.41216,1.472,0.21312,0.06216000000000001,0.222,1.2,0.35000000000000003,1.25
2019-06-27 05:30:00,1.4726400000000002,0.42952,1.534,0.28224000000000005,0.08232,0.294,1.1904,0.3472,1.24
