Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-06-27 06:00:00,1.54848,0.45164000000000004,1.613,0.45408000000000004,0.13244,0.47300000000000003,1.0944,0.31920000000000004,1.1400000000000001
2019-06-27 06:30:00,1.84224,0.53732,1.919,0.5078400000000001,0.14812,0.529,1.3344,0.38920000000000005,1.3900000000000001
2019-06-27 07:00:00,2.17536,0.63448,2.266,0.6105600000000001,0.17808000000000002,0.636,1.5648,0.45640000000000003,1.63
2019-06-27 07:30:00,2.4864,0.7252000000000001,2.59,0.7392000000000001,0.2156,0.77,1.7472,0.5096,1.82
2019-06-27 08:00:00,2.74464,0.8005200000000001,2.859,0.9398400000000001,0.27412000000000003,0.979,1.8048000000000002,0.5264,1.88
2019-06-27 08:30:00,2.78016,0.81088,2.896,1.34976,0.39368000000000003,1.4060000000000001,1.4304000000000001,0.4172,1.49
2019-06-27 09:00:00,2.63904,0.7697200000000001,2.749,1.73664,0.5065200000000001,1.8090000000000002,0.9024000000000001,0.2632,0.9400000000000001
2019-06-27 09:30:00,2.46336,0.71848,2.566,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.8544,0.2492,0.89
2019-06-27 10:00:00,2.6736,0.7798,2.785,2.2512,0.6566000000000001,2.345,0.4224,0.1232,0.44
2019-06-27 10:30:00,2.51904,0.73472,2.624,2.10624,0.6143200000000001,2.194,0.4128,0.12040000000000001,0.43
2019-06-27 11:00:00,2.6112,0.7616,2.7199999999999998,2.16,0.63,2.25,0.45120000000000005,0.1316,0.47000000000000003
2019-06-27 11:30:00,3.26208,0.9514400000000001,3.398,2.67648,0.7806400000000001,2.7880000000000003,0.5856,0.1708,0.61
2019-06-27 12:00:00,4.88832,1.42576,5.092,3.45792,1.00856,3.602,1.4304000000000001,0.4172,1.49
2019-06-27 12:30:00,5.93856,1.73208,6.186,3.98976,1.16368,4.156,1.9488,0.5684,2.03
2019-06-27 13:00:00,5.78496,1.68728,6.026,3.85536,1.12448,4.016,1.9296000000000002,0.5628000000000001,2.01
2019-06-27 13:30:00,6.45888,1.8838400000000002,6.728,4.19328,1.2230400000000001,4.368,2.2656,0.6608,2.36
2019-06-27 14:00:00,7.40832,2.16076,7.717,4.5955200000000005,1.34036,4.787,2.8128,0.8204,2.93
2019-06-27 14:30:00,7.26528,2.11904,7.568,4.52928,1.32104,4.718,2.7359999999999998,0.798,2.85
2019-06-27 15:00:00,6.97056,2.03308,7.261,4.39776,1.28268,4.5809999999999995,2.5728,0.7504000000000001,2.68
2019-06-27 15:30:00,6.56448,1.9146400000000001,6.838,4.14528,1.20904,4.318,2.4192,0.7056,2.52
2019-06-27 16:00:00,6.28704,1.83372,6.549,3.9638400000000003,1.15612,4.129,2.3232,0.6776,2.42
2019-06-27 16:30:00,5.95488,1.73684,6.203,3.84288,1.12084,4.003,2.112,0.616,2.2
2019-06-27 17:00:00,5.17824,1.51032,5.394,3.49824,1.02032,3.644,1.6800000000000002,0.49,1.75
2019-06-27 17:30:00,4.56192,1.33056,4.752,3.24672,0.94696,3.382,1.3152,0.3836,1.37
2019-06-27 18:00:00,3.5491200000000003,1.03516,3.697,2.71392,0.79156,2.827,0.8352,0.2436,0.87
2019-06-27 18:30:00,2.61504,0.7627200000000001,2.724,2.21184,0.64512,2.304,0.4032,0.11760000000000001,0.42
2019-06-27 19:00:00,2.09184,0.61012,2.179,1.66944,0.48692,1.7389999999999999,0.4224,0.1232,0.44
2019-06-27 19:30:00,2.0112,0.5866,2.095,1.1568,0.33740000000000003,1.205,0.8544,0.2492,0.89
2019-06-27 20:00:00,2.01504,0.58772,2.099,0.7766400000000001,0.22652000000000003,0.809,1.2384,0.3612,1.29
2019-06-27 20:30:00,1.9411200000000002,0.56616,2.022,0.5971200000000001,0.17416,0.622,1.344,0.392,1.4
2019-06-27 21:00:00,1.96128,0.57204,2.043,0.53088,0.15484,0.553,1.4304000000000001,0.4172,1.49
2019-06-27 21:30:00,1.9353600000000002,0.5644800000000001,2.016,0.49536,0.14448000000000003,0.516,1.44,0.42,1.5
2019-06-27 22:00:00,1.91616,0.55888,1.996,0.41856000000000004,0.12208000000000001,0.436,1.4976,0.4368,1.56
2019-06-27 22:30:00,1.89696,0.55328,1.976,0.47616,0.13888,0.496,1.4208,0.41440000000000005,1.48
2019-06-27 23:00:00,1.75968,0.51324,1.833,0.53088,0.15484,0.553,1.2288000000000001,0.3584,1.28
2019-06-27 23:30:00,1.54272,0.44996,1.607,0.56352,0.16436,0.587,0.9792000000000001,0.2856,1.02
2019-06-28 00:00:00,1.41792,0.41356000000000004,1.477,0.5347200000000001,0.15596000000000002,0.557,0.8832000000000001,0.2576,0.92
2019-06-28 00:30:00,1.37472,0.40096000000000004,1.432,0.42432000000000003,0.12376000000000001,0.442,0.9504,0.2772,0.99
2019-06-28 01:00:00,1.31424,0.38332000000000005,1.369,0.38304000000000005,0.11172000000000001,0.399,0.9312,0.2716,0.97
2019-06-28 01:30:00,1.3776,0.40180000000000005,1.435,0.4656,0.1358,0.485,0.912,0.266,0.9500000000000001
2019-06-28 02:00:00,1.40448,0.40964000000000006,1.463,0.42528000000000005,0.12404000000000001,0.443,0.9792000000000001,0.2856,1.02
2019-06-28 02:30:00,1.38048,0.40264000000000005,1.438,0.38208000000000003,0.11144000000000001,0.398,0.9984000000000001,0.2912,1.04
2019-06-28 03:00:00,1.3728,0.40040000000000003,1.43,0.4128,0.12040000000000001,0.43,0.96,0.28,1.0
2019-06-28 03:30:00,1.3872,0.4046,1.445,0.3408,0.0994,0.355,1.0464,0.3052,1.09
2019-06-28 04:00:00,1.4073600000000002,0.41048,1.466,0.40896000000000005,0.11928000000000001,0.426,0.9984000000000001,0.2912,1.04
2019-06-28 04:30:00,1.41504,0.41272000000000003,1.474,0.42624,0.12432000000000001,0.444,0.9888,0.2884,1.03
2019-06-28 05:00:00,1.40256,0.40908000000000005,1.461,0.36576000000000003,0.10668000000000001,0.381,1.0368,0.3024,1.08
2019-06-28 05:30:00,1.44672,0.42196000000000006,1.5070000000000001,0.36192,0.10556000000000001,0.377,1.0848,0.3164,1.13
2019-06-28 06:00:00,1.52064,0.44352,1.584,0.42624,0.12432000000000001,0.444,1.0944,0.31920000000000004,1.1400000000000001
2019-06-28 06:30:00,1.80192,0.52556,1.877,0.5155200000000001,0.15036000000000002,0.537,1.2864,0.37520000000000003,1.34
2019-06-28 07:00:00,2.08416,0.6078800000000001,2.171,0.6057600000000001,0.17668,0.631,1.4784000000000002,0.4312,1.54
2019-06-28 07:30:00,2.41632,0.70476,2.517,0.74592,0.21756000000000003,0.777,1.6703999999999999,0.4872,1.74
2019-06-28 08:00:00,2.616,0.763,2.725,0.8784000000000001,0.25620000000000004,0.915,1.7376,0.5068,1.81
2019-06-28 08:30:00,2.6064,0.7602,2.715,1.0896,0.3178,1.135,1.5168,0.4424,1.58
2019-06-28 09:00:00,2.52096,0.73528,2.626,1.2825600000000001,0.37408,1.336,1.2384,0.3612,1.29
2019-06-28 09:30:00,2.50656,0.7310800000000001,2.6109999999999998,1.76736,0.51548,1.841,0.7392000000000001,0.2156,0.77
2019-06-28 10:00:00,2.87232,0.8377600000000001,2.992,2.23872,0.6529600000000001,2.332,0.6336,0.18480000000000002,0.66
2019-06-28 10:30:00,4.416,1.288,4.6,3.2928,0.9604,3.43,1.1232,0.3276,1.17
2019-06-28 11:00:00,4.24608,1.23844,4.423,3.15168,0.9192400000000001,3.283,1.0944,0.31920000000000004,1.1400000000000001
2019-06-28 11:30:00,4.90752,1.43136,5.112,3.41952,0.9973600000000001,3.5620000000000003,1.488,0.434,1.55
2019-06-28 12:00:00,7.008,2.044,7.3,4.3776,1.2768,4.5600000000000005,2.6304,0.7672,2.74
2019-06-28 12:30:00,7.28832,2.12576,7.592,4.52352,1.31936,4.712,2.7648,0.8064,2.88
2019-06-28 13:00:00,7.50432,2.18876,7.817,4.5955200000000005,1.34036,4.787,2.9088000000000003,0.8484,3.03
2019-06-28 13:30:00,7.7568,2.2624,8.08,4.6848,1.3664,4.88,3.072,0.896,3.2
2019-06-28 14:00:00,7.57536,2.20948,7.891,4.58976,1.33868,4.781,2.9856,0.8708,3.11
2019-06-28 14:30:00,7.33728,2.14004,7.643,4.43808,1.29444,4.623,2.8992,0.8456,3.02
2019-06-28 15:00:00,7.12128,2.07704,7.418,4.2988800000000005,1.25384,4.478,2.8224,0.8232,2.94
2019-06-28 15:30:00,6.75168,1.96924,7.033,4.08288,1.1908400000000001,4.253,2.6688,0.7784000000000001,2.7800000000000002
2019-06-28 16:00:00,5.8531200000000005,1.70716,6.097,3.65472,1.06596,3.807,2.1984,0.6412,2.29
2019-06-28 16:30:00,5.4096,1.5777999999999999,5.635,3.4896000000000003,1.0178,3.635,1.92,0.56,2.0
2019-06-28 17:00:00,4.66944,1.36192,4.864,3.19104,0.9307200000000001,3.324,1.4784000000000002,0.4312,1.54
2019-06-28 17:30:00,3.61824,1.05532,3.769,2.71584,0.79212,2.829,0.9024000000000001,0.2632,0.9400000000000001
2019-06-28 18:00:00,3.22272,0.9399600000000001,3.357,2.45472,0.71596,2.557,0.768,0.224,0.8
2019-06-28 18:30:00,2.47488,0.72184,2.578,2.02368,0.5902400000000001,2.108,0.45120000000000005,0.1316,0.47000000000000003
2019-06-28 19:00:00,1.9948800000000002,0.58184,2.078,1.58208,0.46144,1.6480000000000001,0.4128,0.12040000000000001,0.43
2019-06-28 19:30:00,1.8719999999999999,0.546,1.9500000000000002,1.2192,0.3556,1.27,0.6528,0.1904,0.68
2019-06-28 20:00:00,1.8940800000000002,0.55244,1.9729999999999999,0.81888,0.23884000000000002,0.853,1.0752,0.3136,1.12
2019-06-28 20:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.6528,0.1904,0.68,1.1808,0.34440000000000004,1.23
2019-06-28 21:00:00,1.77888,0.5188400000000001,1.853,0.55008,0.16044,0.5730000000000001,1.2288000000000001,0.3584,1.28
2019-06-28 21:30:00,1.83168,0.53424,1.908,0.43008,0.12544000000000002,0.448,1.4016,0.4088,1.46
2019-06-28 22:00:00,1.9180800000000002,0.55944,1.998,0.26688,0.07784,0.278,1.6512,0.48160000000000003,1.72
2019-06-28 22:30:00,1.8719999999999999,0.546,1.9500000000000002,0.26880000000000004,0.0784,0.28,1.6032000000000002,0.4676,1.67
2019-06-28 23:00:00,1.7452800000000002,0.50904,1.818,0.34368000000000004,0.10024000000000001,0.358,1.4016,0.4088,1.46
2019-06-28 23:30:00,1.54848,0.45164000000000004,1.613,0.47328000000000003,0.13804000000000002,0.493,1.0752,0.3136,1.12
2019-06-29 00:00:00,1.45824,0.42532000000000003,1.5190000000000001,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.008,0.294,1.05
2019-06-29 00:30:00,1.36224,0.39732,1.419,0.39264000000000004,0.11452000000000001,0.40900000000000003,0.9696,0.2828,1.01
2019-06-29 01:00:00,1.3238400000000001,0.38612,1.379,0.46944,0.13692000000000001,0.489,0.8544,0.2492,0.89
2019-06-29 01:30:00,1.4188800000000001,0.41384000000000004,1.478,0.6604800000000001,0.19264,0.6880000000000001,0.7584000000000001,0.2212,0.79
2019-06-29 02:00:00,1.42272,0.41496000000000005,1.482,0.41472000000000003,0.12096000000000001,0.432,1.008,0.294,1.05
2019-06-29 02:30:00,1.3872,0.4046,1.445,0.3408,0.0994,0.355,1.0464,0.3052,1.09
2019-06-29 03:00:00,1.40256,0.40908000000000005,1.461,0.35616000000000003,0.10388000000000001,0.371,1.0464,0.3052,1.09
2019-06-29 03:30:00,1.39968,0.40824000000000005,1.458,0.38208000000000003,0.11144000000000001,0.398,1.0176,0.2968,1.06
2019-06-29 04:00:00,1.392,0.406,1.45,0.30720000000000003,0.0896,0.32,1.0848,0.3164,1.13
2019-06-29 04:30:00,1.3632,0.3976,1.42,0.3168,0.09240000000000001,0.33,1.0464,0.3052,1.09
2019-06-29 05:00:00,1.2825600000000001,0.37408,1.336,0.29376,0.08568,0.306,0.9888,0.2884,1.03
2019-06-29 05:30:00,1.33056,0.38808000000000004,1.3860000000000001,0.39936000000000005,0.11648000000000001,0.41600000000000004,0.9312,0.2716,0.97
2019-06-29 06:00:00,1.3872,0.4046,1.445,0.4752,0.1386,0.495,0.912,0.266,0.9500000000000001
2019-06-29 06:30:00,1.45152,0.42336,1.512,0.64512,0.18816000000000002,0.672,0.8064,0.23520000000000002,0.84
2019-06-29 07:00:00,1.53504,0.44772000000000006,1.599,0.82464,0.24052,0.859,0.7104,0.20720000000000002,0.74
2019-06-29 07:30:00,1.64832,0.48076,1.717,1.13952,0.33236000000000004,1.187,0.5088,0.1484,0.53
2019-06-29 08:00:00,1.88064,0.54852,1.959,1.54464,0.45052000000000003,1.609,0.336,0.098,0.35000000000000003
2019-06-29 08:30:00,2.19936,0.64148,2.291,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.29760000000000003,0.0868,0.31
2019-06-29 09:00:00,2.74656,0.80108,2.8609999999999998,2.18016,0.63588,2.271,0.5664,0.1652,0.59
2019-06-29 09:30:00,4.08,1.19,4.25,2.8512,0.8316,2.9699999999999998,1.2288000000000001,0.3584,1.28
2019-06-29 10:00:00,4.86336,1.41848,5.066,3.21216,0.93688,3.346,1.6512,0.48160000000000003,1.72
2019-06-29 10:30:00,5.61216,1.6368800000000001,5.846,3.53856,1.03208,3.686,2.0736,0.6048,2.16
2019-06-29 11:00:00,6.25344,1.8239200000000002,6.514,3.81504,1.11272,3.974,2.4384,0.7112,2.54
2019-06-29 11:30:00,6.55776,1.91268,6.831,3.9753600000000002,1.15948,4.141,2.5824,0.7532,2.69
2019-06-29 12:00:00,6.89376,2.01068,7.181,4.10976,1.19868,4.281,2.784,0.812,2.9
2019-06-29 12:30:00,7.2528,2.1154,7.555,4.2576,1.2418,4.435,2.9952,0.8736,3.12
2019-06-29 13:00:00,7.5024,2.1882,7.815,4.344,1.267,4.525,3.1584,0.9212,3.29
2019-06-29 13:30:00,7.65408,2.23244,7.973,4.39008,1.28044,4.573,3.2640000000000002,0.9520000000000001,3.4
2019-06-29 14:00:00,7.61376,2.22068,7.931,4.35936,1.27148,4.541,3.2544,0.9492,3.39
2019-06-29 14:30:00,7.70496,2.24728,8.026,4.40256,1.2840799999999999,4.586,3.3024,0.9632000000000001,3.44
2019-06-29 15:00:00,7.34208,2.1414400000000002,7.648,4.25088,1.23984,4.428,3.0912,0.9016000000000001,3.22
2019-06-29 15:30:00,7.27104,2.12072,7.574,4.17024,1.21632,4.344,3.1008,0.9044000000000001,3.23
2019-06-29 16:00:00,6.8371200000000005,1.99416,7.122,3.96672,1.15696,4.132,2.8704,0.8372,2.99
2019-06-29 16:30:00,6.21312,1.81216,6.472,3.7267200000000003,1.08696,3.882,2.4864,0.7252000000000001,2.59
2019-06-29 17:00:00,4.92192,1.4355600000000002,5.127,3.17472,0.9259600000000001,3.307,1.7472,0.5096,1.82
2019-06-29 17:30:00,3.7824,1.1032,3.94,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.0752,0.3136,1.12
2019-06-29 18:00:00,2.79168,0.8142400000000001,2.908,2.16768,0.63224,2.258,0.624,0.182,0.65
2019-06-29 18:30:00,2.10144,0.61292,2.189,1.78464,0.5205200000000001,1.859,0.3168,0.09240000000000001,0.33
2019-06-29 19:00:00,1.8163200000000002,0.52976,1.892,1.24992,0.36456000000000005,1.302,0.5664,0.1652,0.59
2019-06-29 19:30:00,1.8230400000000002,0.5317200000000001,1.899,0.9686400000000001,0.28252000000000005,1.009,0.8544,0.2492,0.89
2019-06-29 20:00:00,1.8144,0.5292,1.8900000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.0176,0.2968,1.06
2019-06-29 20:30:00,1.86528,0.5440400000000001,1.943,0.6268800000000001,0.18284,0.653,1.2384,0.3612,1.29
2019-06-29 21:00:00,1.87296,0.5462800000000001,1.951,0.55776,0.16268000000000002,0.581,1.3152,0.3836,1.37
2019-06-29 21:30:00,1.8163200000000002,0.52976,1.892,0.60672,0.17696,0.632,1.2096,0.3528,1.26
2019-06-29 22:00:00,1.77312,0.5171600000000001,1.847,0.66912,0.19516000000000003,0.6970000000000001,1.104,0.322,1.15
2019-06-29 22:30:00,1.85664,0.54152,1.9340000000000002,1.18464,0.34552000000000005,1.234,0.672,0.196,0.7000000000000001
2019-06-29 23:00:00,1.7904,0.5222,1.865,1.2528000000000001,0.3654,1.305,0.5376000000000001,0.1568,0.56
2019-06-29 23:30:00,1.5561600000000002,0.45388000000000006,1.621,0.9129600000000001,0.26628,0.9510000000000001,0.6432,0.18760000000000002,0.67
2019-06-30 00:00:00,1.63584,0.47712000000000004,1.704,1.19424,0.34832,1.244,0.44160000000000005,0.1288,0.46
2019-06-30 00:30:00,1.5264,0.44520000000000004,1.5899999999999999,0.9792000000000001,0.2856,1.02,0.5472,0.15960000000000002,0.5700000000000001
2019-06-30 01:00:00,1.48704,0.43372000000000005,1.549,0.9782400000000001,0.28532,1.019,0.5088,0.1484,0.53
2019-06-30 01:30:00,1.7875200000000002,0.52136,1.862,1.33632,0.38976000000000005,1.392,0.45120000000000005,0.1316,0.47000000000000003
2019-06-30 02:00:00,1.57056,0.45808000000000004,1.6360000000000001,0.9849600000000001,0.28728000000000004,1.026,0.5856,0.1708,0.61
2019-06-30 02:30:00,1.41696,0.41328000000000004,1.476,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.7488,0.2184,0.78
2019-06-30 03:00:00,1.53696,0.44828,1.601,0.92256,0.26908000000000004,0.961,0.6144000000000001,0.1792,0.64
2019-06-30 03:30:00,1.89696,0.55328,1.976,1.3977600000000001,0.40768000000000004,1.456,0.49920000000000003,0.1456,0.52
2019-06-30 04:00:00,1.52832,0.44576000000000005,1.592,0.9427200000000001,0.27496000000000004,0.982,0.5856,0.1708,0.61
2019-06-30 04:30:00,1.7184,0.5012,1.79,1.2384,0.3612,1.29,0.48,0.14,0.5
2019-06-30 05:00:00,1.7356800000000001,0.50624,1.808,1.23648,0.36064,1.288,0.49920000000000003,0.1456,0.52
2019-06-30 05:30:00,1.5936,0.46480000000000005,1.6600000000000001,1.1616,0.3388,1.21,0.432,0.126,0.45
2019-06-30 06:00:00,1.58592,0.46256,1.6520000000000001,1.13472,0.33096000000000003,1.182,0.45120000000000005,0.1316,0.47000000000000003
2019-06-30 06:30:00,1.54656,0.45108000000000004,1.611,1.12416,0.32788,1.171,0.4224,0.1232,0.44
2019-06-30 07:00:00,1.64256,0.47908000000000006,1.7109999999999999,1.22016,0.35588000000000003,1.271,0.4224,0.1232,0.44
2019-06-30 07:30:00,2.02464,0.59052,2.109,1.53504,0.44772000000000006,1.599,0.48960000000000004,0.1428,0.51
2019-06-30 08:00:00,3.14496,0.9172800000000001,3.276,2.14656,0.6260800000000001,2.236,0.9984000000000001,0.2912,1.04
2019-06-30 08:30:00,3.8745600000000002,1.13008,4.036,2.57856,0.7520800000000001,2.686,1.296,0.378,1.35
2019-06-30 09:00:00,4.55424,1.32832,4.744,2.97024,0.8663200000000001,3.094,1.584,0.462,1.65
2019-06-30 09:30:00,4.06464,1.18552,4.234,2.78784,0.8131200000000001,2.904,1.2768,0.3724,1.33
2019-06-30 10:00:00,5.4768,1.5974,5.705,3.4224,0.9982000000000001,3.565,2.0544000000000002,0.5992000000000001,2.14
2019-06-30 10:30:00,6.7584,1.9712,7.04,4.0512,1.1816,4.22,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-06-30 11:00:00,8.03616,2.34388,8.371,4.63776,1.35268,4.831,3.3984,0.9912000000000001,3.54
2019-06-30 11:30:00,7.22784,2.10812,7.529,4.22304,1.23172,4.399,3.0048,0.8764000000000001,3.13
2019-06-30 12:00:00,7.92576,2.31168,8.256,4.52736,1.32048,4.716,3.3984,0.9912000000000001,3.54
2019-06-30 12:30:00,6.25056,1.82308,6.511,3.75456,1.09508,3.911,2.496,0.728,2.6
2019-06-30 13:00:00,6.88032,2.00676,7.167,4.07712,1.18916,4.247,2.8032,0.8176,2.92
2019-06-30 13:30:00,6.9504,2.0272,7.24,4.0992,1.1956,4.27,2.8512,0.8316,2.9699999999999998
2019-06-30 14:00:00,7.06848,2.06164,7.3629999999999995,4.10208,1.19644,4.273,2.9664,0.8652000000000001,3.09
2019-06-30 14:30:00,6.91104,2.01572,7.199,4.04064,1.17852,4.209,2.8704,0.8372,2.99
2019-06-30 15:00:00,6.34848,1.8516400000000002,6.6129999999999995,3.77568,1.10124,3.933,2.5728,0.7504000000000001,2.68
2019-06-30 15:30:00,6.62592,1.93256,6.902,3.93792,1.14856,4.102,2.688,0.784,2.8
2019-06-30 16:00:00,6.40416,1.86788,6.671,3.87936,1.13148,4.041,2.5248,0.7364,2.63
2019-06-30 16:30:00,8.15424,2.37832,8.494,4.73664,1.38152,4.934,3.4176,0.9968,3.56
2019-06-30 17:00:00,6.33216,1.84688,6.596,3.90336,1.13848,4.066,2.4288,0.7084,2.5300000000000002
2019-06-30 17:30:00,4.51104,1.31572,4.699,3.11904,0.9097200000000001,3.249,1.392,0.406,1.45
2019-06-30 18:00:00,5.02848,1.46664,5.238,3.42528,0.99904,3.568,1.6032000000000002,0.4676,1.67
2019-06-30 18:30:00,4.62336,1.34848,4.816,3.25056,0.94808,3.386,1.3728,0.40040000000000003,1.43
2019-06-30 19:00:00,2.94816,0.8598800000000001,3.071,2.35296,0.68628,2.451,0.5952000000000001,0.1736,0.62
2019-06-30 19:30:00,2.42304,0.70672,2.524,1.98144,0.5779200000000001,2.064,0.44160000000000005,0.1288,0.46
2019-06-30 20:00:00,2.05632,0.5997600000000001,2.142,1.70112,0.49616000000000005,1.772,0.3552,0.10360000000000001,0.37
2019-06-30 20:30:00,1.8672,0.5446,1.945,1.2528000000000001,0.3654,1.305,0.6144000000000001,0.1792,0.64
2019-06-30 21:00:00,1.8672,0.5446,1.945,1.4544000000000001,0.4242,1.5150000000000001,0.4128,0.12040000000000001,0.43
2019-06-30 21:30:00,1.8432,0.5376000000000001,1.92,1.104,0.322,1.15,0.7392000000000001,0.2156,0.77
2019-06-30 22:00:00,1.80576,0.52668,1.881,1.04736,0.30548000000000003,1.091,0.7584000000000001,0.2212,0.79
2019-06-30 22:30:00,1.75488,0.5118400000000001,1.828,0.8812800000000001,0.25704000000000005,0.918,0.8736,0.2548,0.91
2019-06-30 23:00:00,1.64064,0.47852000000000006,1.709,0.8150400000000001,0.23772000000000001,0.849,0.8256,0.24080000000000001,0.86
2019-06-30 23:30:00,1.46976,0.42868000000000006,1.5310000000000001,0.7689600000000001,0.22428,0.801,0.7008,0.2044,0.73
2019-07-01 00:00:00,1.48512,0.43316000000000004,1.5470000000000002,0.92832,0.27076,0.967,0.5568000000000001,0.16240000000000002,0.58
2019-07-01 00:30:00,1.4496,0.4228,1.51,0.8928,0.2604,0.93,0.5568000000000001,0.16240000000000002,0.58
2019-07-01 01:00:00,1.29504,0.37772000000000006,1.349,0.57504,0.16772,0.599,0.72,0.21,0.75
2019-07-01 01:30:00,1.3238400000000001,0.38612,1.379,0.5078400000000001,0.14812,0.529,0.8160000000000001,0.23800000000000002,0.85
2019-07-01 02:00:00,1.43424,0.41832,1.494,0.8102400000000001,0.23632000000000003,0.844,0.624,0.182,0.65
2019-07-01 02:30:00,1.35456,0.39508000000000004,1.411,0.61536,0.17948000000000003,0.641,0.7392000000000001,0.2156,0.77
2019-07-01 03:00:00,1.36416,0.39788,1.421,0.6825600000000001,0.19908,0.711,0.6816,0.1988,0.71
2019-07-01 03:30:00,1.4956800000000001,0.43624,1.558,0.9676800000000001,0.28224000000000005,1.008,0.528,0.154,0.55
2019-07-01 04:00:00,1.51872,0.44296,1.5819999999999999,0.9331200000000001,0.27216,0.972,0.5856,0.1708,0.61
2019-07-01 04:30:00,1.3977600000000001,0.40768000000000004,1.456,0.51456,0.15008000000000002,0.536,0.8832000000000001,0.2576,0.92
2019-07-01 05:00:00,1.3651200000000001,0.39816,1.422,0.6355200000000001,0.18536000000000002,0.662,0.7296,0.21280000000000002,0.76
2019-07-01 05:30:00,1.45536,0.42448,1.516,0.8889600000000001,0.25928,0.926,0.5664,0.1652,0.59
2019-07-01 06:00:00,1.44672,0.42196000000000006,1.5070000000000001,0.7171200000000001,0.20916,0.747,0.7296,0.21280000000000002,0.76
2019-07-01 06:30:00,1.6742400000000002,0.48832000000000003,1.744,1.09824,0.32032000000000005,1.1440000000000001,0.5760000000000001,0.168,0.6000000000000001
2019-07-01 07:00:00,2.00064,0.58352,2.084,1.29024,0.37632000000000004,1.344,0.7104,0.20720000000000002,0.74
2019-07-01 07:30:00,2.10432,0.6137600000000001,2.192,1.42272,0.41496000000000005,1.482,0.6816,0.1988,0.71
2019-07-01 08:00:00,2.23584,0.65212,2.329,1.73664,0.5065200000000001,1.8090000000000002,0.49920000000000003,0.1456,0.52
2019-07-01 08:30:00,3.32832,0.9707600000000001,3.467,2.65632,0.7747600000000001,2.767,0.672,0.196,0.7000000000000001
2019-07-01 09:00:00,3.23328,0.9430400000000001,3.368,2.6476800000000003,0.77224,2.758,0.5856,0.1708,0.61
2019-07-01 09:30:00,6.0672,1.7696,6.32,3.9264,1.1452,4.09,2.1408,0.6244000000000001,2.23
2019-07-01 10:00:00,6.08736,1.77548,6.341,4.00416,1.16788,4.171,2.0832,0.6076,2.17
2019-07-01 10:30:00,5.68032,1.65676,5.917,3.82752,1.11636,3.987,1.8528,0.5404,1.9300000000000002
2019-07-01 11:00:00,4.47456,1.30508,4.661,3.18816,0.92988,3.321,1.2864,0.37520000000000003,1.34
2019-07-01 11:30:00,2.7427200000000003,0.7999600000000001,2.857,2.35872,0.68796,2.457,0.384,0.112,0.4
2019-07-01 12:00:00,4.30464,1.25552,4.484,3.17184,0.92512,3.304,1.1328,0.3304,1.18
2019-07-01 12:30:00,3.02016,0.8808800000000001,3.146,2.47296,0.72128,2.576,0.5472,0.15960000000000002,0.5700000000000001
2019-07-01 13:00:00,2.15232,0.6277600000000001,2.242,1.45152,0.42336,1.512,0.7008,0.2044,0.73
2019-07-01 13:30:00,2.52768,0.73724,2.633,1.94208,0.56644,2.023,0.5856,0.1708,0.61
2019-07-01 14:00:00,2.70816,0.78988,2.821,2.28576,0.66668,2.3810000000000002,0.4224,0.1232,0.44
2019-07-01 14:30:00,2.70912,0.7901600000000001,2.822,2.18112,0.6361600000000001,2.2720000000000002,0.528,0.154,0.55
2019-07-01 15:00:00,5.92128,1.7270400000000001,6.168,3.9532800000000003,1.15304,4.118,1.968,0.5740000000000001,2.05
2019-07-01 15:30:00,2.58048,0.7526400000000001,2.688,2.14848,0.6266400000000001,2.238,0.432,0.126,0.45
2019-07-01 16:00:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,2.34624,0.68432,2.444,0.7872,0.2296,0.8200000000000001
2019-07-01 16:30:00,3.00288,0.8758400000000001,3.128,2.31168,0.6742400000000001,2.408,0.6912,0.2016,0.72
2019-07-01 17:00:00,3.91296,1.14128,4.076,2.93376,0.8556800000000001,3.056,0.9792000000000001,0.2856,1.02
2019-07-01 17:30:00,3.84384,1.12112,4.004,2.88384,0.8411200000000001,3.004,0.96,0.28,1.0
2019-07-01 18:00:00,4.91808,1.43444,5.123,3.43968,1.00324,3.583,1.4784000000000002,0.4312,1.54
2019-07-01 18:30:00,3.95712,1.15416,4.122,2.88192,0.8405600000000001,3.002,1.0752,0.3136,1.12
2019-07-01 19:00:00,3.3456,0.9758,3.485,2.5584,0.7462000000000001,2.665,0.7872,0.2296,0.8200000000000001
2019-07-01 19:30:00,2.5824,0.7532,2.69,2.1408,0.6244000000000001,2.23,0.44160000000000005,0.1288,0.46
2019-07-01 20:00:00,2.09376,0.61068,2.181,1.65216,0.48188000000000003,1.721,0.44160000000000005,0.1288,0.46
2019-07-01 20:30:00,1.87296,0.5462800000000001,1.951,1.19136,0.34748,1.241,0.6816,0.1988,0.71
2019-07-01 21:00:00,1.8768,0.5474,1.955,1.2624,0.3682,1.315,0.6144000000000001,0.1792,0.64
2019-07-01 21:30:00,1.9488,0.5684,2.03,1.3728,0.40040000000000003,1.43,0.5760000000000001,0.168,0.6000000000000001
2019-07-01 22:00:00,1.8172800000000002,0.5300400000000001,1.893,0.55008,0.16044,0.5730000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-07-01 22:30:00,1.81152,0.52836,1.887,0.40992,0.11956000000000001,0.427,1.4016,0.4088,1.46
2019-07-01 23:00:00,1.66656,0.48608,1.736,0.34176,0.09968,0.356,1.3248,0.3864,1.38
2019-07-01 23:30:00,1.52832,0.44576000000000005,1.592,0.32832,0.09576000000000001,0.342,1.2,0.35000000000000003,1.25
2019-07-02 00:00:00,1.4064,0.4102,1.465,0.4272,0.1246,0.445,0.9792000000000001,0.2856,1.02
2019-07-02 00:30:00,1.34592,0.39256,1.4020000000000001,0.5107200000000001,0.14896,0.532,0.8352,0.2436,0.87
2019-07-02 01:00:00,1.3180800000000001,0.38444,1.373,0.49248000000000003,0.14364000000000002,0.513,0.8256,0.24080000000000001,0.86
2019-07-02 01:30:00,1.35744,0.39592000000000005,1.4140000000000001,0.37824,0.11032000000000002,0.394,0.9792000000000001,0.2856,1.02
2019-07-02 02:00:00,1.41216,0.41188,1.471,0.41376,0.12068000000000001,0.431,0.9984000000000001,0.2912,1.04
2019-07-02 02:30:00,1.41792,0.41356000000000004,1.477,0.45792000000000005,0.13356,0.47700000000000004,0.96,0.28,1.0
2019-07-02 03:00:00,1.43136,0.41748,1.491,0.6825600000000001,0.19908,0.711,0.7488,0.2184,0.78
2019-07-02 03:30:00,1.44768,0.42224000000000006,1.508,0.6796800000000001,0.19824000000000003,0.708,0.768,0.224,0.8
2019-07-02 04:00:00,1.37472,0.40096000000000004,1.432,0.5299200000000001,0.15456,0.552,0.8448,0.2464,0.88
2019-07-02 04:30:00,1.37664,0.40152000000000004,1.434,0.42624,0.12432000000000001,0.444,0.9504,0.2772,0.99
2019-07-02 05:00:00,1.3248,0.3864,1.38,0.44160000000000005,0.1288,0.46,0.8832000000000001,0.2576,0.92
2019-07-02 05:30:00,1.36704,0.39872,1.424,0.49344000000000005,0.14392000000000002,0.514,0.8736,0.2548,0.91
2019-07-02 06:00:00,1.42272,0.41496000000000005,1.482,0.52032,0.15176,0.542,0.9024000000000001,0.2632,0.9400000000000001
2019-07-02 06:30:00,1.67232,0.48776,1.742,0.56832,0.16576000000000002,0.592,1.104,0.322,1.15
2019-07-02 07:00:00,1.9171200000000002,0.55916,1.9969999999999999,0.8131200000000001,0.23716,0.847,1.104,0.322,1.15
2019-07-02 07:30:00,2.20224,0.64232,2.294,1.17504,0.34272,1.224,1.0272000000000001,0.29960000000000003,1.07
2019-07-02 08:00:00,2.2224,0.6482,2.315,1.6176,0.4718,1.685,0.6048,0.1764,0.63
2019-07-02 08:30:00,2.4192,0.7056,2.52,2.16,0.63,2.25,0.2592,0.0756,0.27
2019-07-02 09:00:00,3.37536,0.9844800000000001,3.516,2.71296,0.7912800000000001,2.826,0.6624,0.1932,0.6900000000000001
2019-07-02 09:30:00,4.69056,1.36808,4.886,3.33696,0.97328,3.476,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-02 10:00:00,5.6496,1.6478000000000002,5.885,3.7296,1.0878,3.885,1.92,0.56,2.0
2019-07-02 10:30:00,3.07008,0.8954400000000001,3.198,2.35968,0.6882400000000001,2.458,0.7104,0.20720000000000002,0.74
2019-07-02 11:00:00,2.7667200000000003,0.80696,2.882,2.25792,0.65856,2.352,0.5088,0.1484,0.53
2019-07-02 11:30:00,3.12576,0.91168,3.2560000000000002,2.54016,0.7408800000000001,2.646,0.5856,0.1708,0.61
2019-07-02 12:00:00,4.15872,1.21296,4.332,3.06432,0.8937600000000001,3.192,1.0944,0.31920000000000004,1.1400000000000001
2019-07-02 12:30:00,5.42592,1.58256,5.652,3.65952,1.06736,3.8120000000000003,1.7664,0.5152,1.8399999999999999
2019-07-02 13:00:00,4.23552,1.23536,4.412,3.04512,0.8881600000000001,3.172,1.1904,0.3472,1.24
2019-07-02 13:30:00,3.7439999999999998,1.092,3.9,2.8704,0.8372,2.99,0.8736,0.2548,0.91
2019-07-02 14:00:00,2.30688,0.6728400000000001,2.403,1.99008,0.5804400000000001,2.073,0.3168,0.09240000000000001,0.33
2019-07-02 14:30:00,4.0944,1.1942,4.265,2.9328000000000003,0.8554,3.055,1.1616,0.3388,1.21
2019-07-02 15:00:00,2.59488,0.7568400000000001,2.7030000000000003,1.75008,0.51044,1.823,0.8448,0.2464,0.88
2019-07-02 15:30:00,2.71392,0.79156,2.827,2.27232,0.66276,2.367,0.44160000000000005,0.1288,0.46
2019-07-02 16:00:00,3.39264,0.9895200000000001,3.534,2.55744,0.74592,2.664,0.8352,0.2436,0.87
2019-07-02 16:30:00,3.30048,0.96264,3.438,2.42688,0.70784,2.528,0.8736,0.2548,0.91
2019-07-02 17:00:00,3.87168,1.12924,4.033,2.85408,0.8324400000000001,2.973,1.0176,0.2968,1.06
2019-07-02 17:30:00,2.15232,0.6277600000000001,2.242,1.4131200000000002,0.41216,1.472,0.7392000000000001,0.2156,0.77
2019-07-02 18:00:00,2.10336,0.61348,2.191,0.9993600000000001,0.29148,1.041,1.104,0.322,1.15
2019-07-02 18:30:00,2.10336,0.61348,2.191,1.11456,0.32508000000000004,1.161,0.9888,0.2884,1.03
2019-07-02 19:00:00,2.12736,0.62048,2.216,0.86016,0.25088000000000005,0.896,1.2671999999999999,0.36960000000000004,1.32
2019-07-02 19:30:00,2.15328,0.62804,2.243,0.71328,0.20804000000000003,0.743,1.44,0.42,1.5
2019-07-02 20:00:00,2.05152,0.59836,2.137,0.37152,0.10836000000000001,0.387,1.6800000000000002,0.49,1.75
2019-07-02 20:30:00,1.95072,0.56896,2.032,0.29952,0.08736000000000001,0.312,1.6512,0.48160000000000003,1.72
2019-07-02 21:00:00,1.9008,0.5544,1.98,0.27840000000000004,0.08120000000000001,0.29,1.6224,0.4732,1.69
2019-07-02 21:30:00,1.98528,0.57904,2.068,0.27648,0.08064,0.28800000000000003,1.7088,0.4984,1.78
2019-07-02 22:00:00,1.8432,0.5376000000000001,1.92,0.2592,0.0756,0.27,1.584,0.462,1.65
2019-07-02 22:30:00,1.8230400000000002,0.5317200000000001,1.899,0.26784,0.07812000000000001,0.279,1.5552000000000001,0.4536,1.62
2019-07-02 23:00:00,1.63008,0.47544000000000003,1.698,0.27648,0.08064,0.28800000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-02 23:30:00,1.4956800000000001,0.43624,1.558,0.24768,0.07224000000000001,0.258,1.248,0.364,1.3
2019-07-03 00:00:00,1.35552,0.39536000000000004,1.412,0.25152,0.07336000000000001,0.262,1.104,0.322,1.15
2019-07-03 00:30:00,1.3238400000000001,0.38612,1.379,0.30624,0.08932000000000001,0.319,1.0176,0.2968,1.06
2019-07-03 01:00:00,1.30464,0.38052,1.359,0.33504,0.09772,0.34900000000000003,0.9696,0.2828,1.01
2019-07-03 01:30:00,1.3679999999999999,0.399,1.425,0.36960000000000004,0.1078,0.385,0.9984000000000001,0.2912,1.04
2019-07-03 02:00:00,1.39584,0.40712000000000004,1.454,0.42624,0.12432000000000001,0.444,0.9696,0.2828,1.01
2019-07-03 02:30:00,1.36704,0.39872,1.424,0.38784,0.11312000000000001,0.404,0.9792000000000001,0.2856,1.02
2019-07-03 03:00:00,1.3977600000000001,0.40768000000000004,1.456,0.36096,0.10528000000000001,0.376,1.0368,0.3024,1.08
2019-07-03 03:30:00,1.4352,0.4186,1.495,0.456,0.133,0.47500000000000003,0.9792000000000001,0.2856,1.02
2019-07-03 04:00:00,1.41408,0.41244000000000003,1.473,0.6268800000000001,0.18284,0.653,0.7872,0.2296,0.8200000000000001
2019-07-03 04:30:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.73248,0.21364000000000002,0.763,0.7104,0.20720000000000002,0.74
2019-07-03 05:00:00,1.44384,0.42112000000000005,1.504,0.7334400000000001,0.21392000000000003,0.764,0.7104,0.20720000000000002,0.74
2019-07-03 05:30:00,1.46112,0.42616000000000004,1.522,0.7603200000000001,0.22176,0.792,0.7008,0.2044,0.73
2019-07-03 06:00:00,1.53504,0.44772000000000006,1.599,0.80544,0.23492000000000002,0.839,0.7296,0.21280000000000002,0.76
2019-07-03 06:30:00,1.65792,0.48356000000000005,1.7269999999999999,0.7747200000000001,0.22596000000000002,0.807,0.8832000000000001,0.2576,0.92
2019-07-03 07:00:00,1.87392,0.54656,1.952,0.8755200000000001,0.25536000000000003,0.912,0.9984000000000001,0.2912,1.04
2019-07-03 07:30:00,2.15136,0.62748,2.241,1.13376,0.33068000000000003,1.181,1.0176,0.2968,1.06
2019-07-03 08:00:00,2.26464,0.6605200000000001,2.359,1.60224,0.46732,1.669,0.6624,0.1932,0.6900000000000001
2019-07-03 08:30:00,2.4144,0.7042,2.515,2.1168,0.6174000000000001,2.205,0.29760000000000003,0.0868,0.31
2019-07-03 09:00:00,2.9558400000000002,0.8621200000000001,3.079,2.54304,0.74172,2.649,0.4128,0.12040000000000001,0.43
2019-07-03 09:30:00,2.2560000000000002,0.658,2.35,0.6528,0.1904,0.68,1.6032000000000002,0.4676,1.67
2019-07-03 10:00:00,1.95168,0.5692400000000001,2.033,0.28128000000000003,0.08204,0.293,1.6703999999999999,0.4872,1.74
2019-07-03 10:30:00,1.99104,0.58072,2.074,0.30144000000000004,0.08792000000000001,0.314,1.6896,0.4928,1.76
2019-07-03 11:00:00,5.11392,1.49156,5.327,3.22272,0.9399600000000001,3.357,1.8912,0.5516,1.97
2019-07-03 11:30:00,6.12864,1.7875200000000002,6.384,4.09344,1.19392,4.264,2.0352,0.5936,2.12
2019-07-03 12:00:00,4.70784,1.3731200000000001,4.904,3.22944,0.9419200000000001,3.364,1.4784000000000002,0.4312,1.54
2019-07-03 12:30:00,3.59232,1.04776,3.742,2.49792,0.7285600000000001,2.602,1.0944,0.31920000000000004,1.1400000000000001
2019-07-03 13:00:00,4.10112,1.1961600000000001,4.272,2.84352,0.8293600000000001,2.9619999999999997,1.2576,0.3668,1.31
2019-07-03 13:30:00,4.18176,1.21968,4.356,2.93376,0.8556800000000001,3.056,1.248,0.364,1.3
2019-07-03 14:00:00,4.72704,1.37872,4.924,3.40224,0.9923200000000001,3.544,1.3248,0.3864,1.38
2019-07-03 14:30:00,5.24256,1.52908,5.461,3.51456,1.02508,3.661,1.728,0.504,1.8
2019-07-03 15:00:00,3.84672,1.12196,4.007,2.6947200000000002,0.7859600000000001,2.807,1.152,0.336,1.2
2019-07-03 15:30:00,3.19488,0.9318400000000001,3.328,2.21568,0.64624,2.308,0.9792000000000001,0.2856,1.02
2019-07-03 16:00:00,4.3824,1.2782,4.565,3.0768,0.8974000000000001,3.205,1.3056,0.3808,1.3599999999999999
2019-07-03 16:30:00,3.57504,1.04272,3.724,2.6246400000000003,0.7655200000000001,2.734,0.9504,0.2772,0.99
2019-07-03 17:00:00,3.55104,1.03572,3.699,2.73504,0.7977200000000001,2.849,0.8160000000000001,0.23800000000000002,0.85
2019-07-03 17:30:00,2.37696,0.69328,2.476,1.70496,0.49728000000000006,1.776,0.672,0.196,0.7000000000000001
2019-07-03 18:00:00,2.24256,0.6540800000000001,2.336,1.94496,0.56728,2.026,0.29760000000000003,0.0868,0.31
2019-07-03 18:30:00,2.09184,0.61012,2.179,1.51584,0.44212,1.579,0.5760000000000001,0.168,0.6000000000000001
2019-07-03 19:00:00,2.13216,0.6218800000000001,2.221,1.06656,0.31108,1.111,1.0656,0.3108,1.11
2019-07-03 19:30:00,2.17152,0.63336,2.262,0.70272,0.20496,0.732,1.4688,0.4284,1.53
2019-07-03 20:00:00,2.06496,0.60228,2.151,0.48096000000000005,0.14028000000000002,0.501,1.584,0.462,1.65
2019-07-03 20:30:00,1.97568,0.5762400000000001,2.058,0.34368000000000004,0.10024000000000001,0.358,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-03 21:00:00,1.91616,0.55888,1.996,0.38016000000000005,0.11088,0.396,1.536,0.448,1.6
2019-07-03 21:30:00,1.9315200000000001,0.5633600000000001,2.012,0.27072,0.07896,0.28200000000000003,1.6608,0.4844,1.73
2019-07-03 22:00:00,1.9180800000000002,0.55944,1.998,0.27648,0.08064,0.28800000000000003,1.6416,0.4788,1.71
2019-07-03 22:30:00,1.8931200000000001,0.5521600000000001,1.972,0.32832,0.09576000000000001,0.342,1.5648,0.45640000000000003,1.63
2019-07-03 23:00:00,1.70592,0.49756000000000006,1.7770000000000001,0.22752000000000003,0.06636,0.23700000000000002,1.4784000000000002,0.4312,1.54
2019-07-03 23:30:00,1.49184,0.43512000000000006,1.554,0.23424000000000003,0.06832,0.244,1.2576,0.3668,1.31
2019-07-04 00:00:00,1.39296,0.40628000000000003,1.451,0.25056,0.07308,0.261,1.1424,0.3332,1.19
2019-07-04 00:30:00,1.34304,0.39172,1.399,0.21984,0.06412000000000001,0.229,1.1232,0.3276,1.17
2019-07-04 01:00:00,1.31712,0.38416000000000006,1.3719999999999999,0.23232000000000003,0.06776,0.242,1.0848,0.3164,1.13
2019-07-04 01:30:00,1.3488,0.3934,1.405,0.2064,0.060200000000000004,0.215,1.1424,0.3332,1.19
2019-07-04 02:00:00,1.41408,0.41244000000000003,1.473,0.24288,0.07084,0.253,1.1712,0.3416,1.22
2019-07-04 02:30:00,1.41024,0.41132,1.469,0.24864000000000003,0.07252,0.259,1.1616,0.3388,1.21
2019-07-04 03:00:00,1.41984,0.41412000000000004,1.479,0.33504,0.09772,0.34900000000000003,1.0848,0.3164,1.13
2019-07-04 03:30:00,1.42656,0.41608000000000006,1.486,0.53376,0.15568,0.556,0.8928,0.2604,0.93
2019-07-04 04:00:00,1.36128,0.39704000000000006,1.418,0.43008,0.12544000000000002,0.448,0.9312,0.2716,0.97
2019-07-04 04:30:00,1.40352,0.40936000000000006,1.462,0.5779200000000001,0.16856000000000002,0.602,0.8256,0.24080000000000001,0.86
2019-07-04 05:00:00,1.37088,0.39984000000000003,1.428,0.6604800000000001,0.19264,0.6880000000000001,0.7104,0.20720000000000002,0.74
2019-07-04 05:30:00,1.40256,0.40908000000000005,1.461,0.67296,0.19628,0.7010000000000001,0.7296,0.21280000000000002,0.76
2019-07-04 06:00:00,1.49664,0.43652,1.5590000000000002,0.6326400000000001,0.18452000000000002,0.659,0.864,0.252,0.9
2019-07-04 06:30:00,1.6272,0.4746,1.695,0.5904,0.17220000000000002,0.615,1.0368,0.3024,1.08
2019-07-04 07:00:00,1.8758400000000002,0.54712,1.9540000000000002,0.6758400000000001,0.19712000000000002,0.704,1.2,0.35000000000000003,1.25
2019-07-04 07:30:00,2.1552,0.6286,2.245,1.0032,0.2926,1.045,1.152,0.336,1.2
2019-07-04 08:00:00,2.29536,0.6694800000000001,2.391,1.43136,0.41748,1.491,0.864,0.252,0.9
2019-07-04 08:30:00,2.25504,0.6577200000000001,2.349,1.8518400000000002,0.54012,1.929,0.4032,0.11760000000000001,0.42
2019-07-04 09:00:00,2.42016,0.7058800000000001,2.521,1.89216,0.55188,1.971,0.528,0.154,0.55
2019-07-04 09:30:00,3.072,0.896,3.2,2.496,0.728,2.6,0.5760000000000001,0.168,0.6000000000000001
2019-07-04 10:00:00,4.25184,1.2401200000000001,4.429,3.09984,0.90412,3.229,1.152,0.336,1.2
2019-07-04 10:30:00,4.61088,1.34484,4.803,3.24768,0.9472400000000001,3.383,1.3632,0.3976,1.42
2019-07-04 11:00:00,5.42592,1.58256,5.652,3.58272,1.04496,3.732,1.8432,0.5376000000000001,1.92
2019-07-04 11:30:00,6.21504,1.81272,6.474,3.94944,1.15192,4.114,2.2656,0.6608,2.36
2019-07-04 12:00:00,6.67104,1.9457200000000001,6.949,4.18464,1.22052,4.359,2.4864,0.7252000000000001,2.59
2019-07-04 12:30:00,6.56544,1.91492,6.839,4.13664,1.20652,4.309,2.4288,0.7084,2.5300000000000002
2019-07-04 13:00:00,6.56736,1.91548,6.841,4.08096,1.19028,4.251,2.4864,0.7252000000000001,2.59
2019-07-04 13:30:00,6.60864,1.9275200000000001,6.884,4.07424,1.18832,4.244,2.5343999999999998,0.7392000000000001,2.64
2019-07-04 14:00:00,6.01056,1.7530800000000002,6.261,3.80256,1.10908,3.961,2.208,0.644,2.3
2019-07-04 14:30:00,5.30112,1.54616,5.522,3.45792,1.00856,3.602,1.8432,0.5376000000000001,1.92
2019-07-04 15:00:00,5.18592,1.5125600000000001,5.402,3.40992,0.9945600000000001,3.552,1.776,0.518,1.85
2019-07-04 15:30:00,4.96608,1.4484400000000002,5.173,3.31488,0.96684,3.453,1.6512,0.48160000000000003,1.72
2019-07-04 16:00:00,2.7427200000000003,0.7999600000000001,2.857,2.26272,0.6599600000000001,2.357,0.48,0.14,0.5
2019-07-04 16:30:00,3.696,1.078,3.85,2.7744,0.8092,2.89,0.9216000000000001,0.26880000000000004,0.96
2019-07-04 17:00:00,4.7232,1.3776,4.92,3.2640000000000002,0.9520000000000001,3.4,1.4592,0.42560000000000003,1.52
2019-07-04 17:30:00,4.0176,1.1718,4.185,2.9232,0.8526,3.045,1.0944,0.31920000000000004,1.1400000000000001
2019-07-04 18:00:00,3.90912,1.14016,4.072,2.84352,0.8293600000000001,2.9619999999999997,1.0656,0.3108,1.11
2019-07-04 18:30:00,2.2176,0.6468,2.31,1.8719999999999999,0.546,1.9500000000000002,0.3456,0.1008,0.36
2019-07-04 19:00:00,2.08224,0.6073200000000001,2.169,1.41024,0.41132,1.469,0.672,0.196,0.7000000000000001
2019-07-04 19:30:00,2.0304,0.5922000000000001,2.115,1.0512,0.30660000000000004,1.095,0.9792000000000001,0.2856,1.02
2019-07-04 20:00:00,1.9824000000000002,0.5782,2.065,0.936,0.273,0.975,1.0464,0.3052,1.09
2019-07-04 20:30:00,1.9152,0.5586,1.995,0.7632,0.22260000000000002,0.795,1.152,0.336,1.2
2019-07-04 21:00:00,1.86144,0.5429200000000001,1.939,0.64224,0.18732000000000001,0.669,1.2192,0.3556,1.27
2019-07-04 21:30:00,1.94016,0.56588,2.021,0.27936,0.08148000000000001,0.291,1.6608,0.4844,1.73
2019-07-04 22:00:00,1.92192,0.5605600000000001,2.002,0.20352,0.05936,0.212,1.7184,0.5012,1.79
2019-07-04 22:30:00,1.8096,0.5278,1.885,0.264,0.077,0.275,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-07-04 23:00:00,1.6656,0.4858,1.7349999999999999,0.2544,0.0742,0.265,1.4112,0.4116,1.47
2019-07-04 23:30:00,1.48896,0.43428000000000005,1.5510000000000002,0.20256000000000002,0.05908000000000001,0.211,1.2864,0.37520000000000003,1.34
2019-07-05 00:00:00,1.37376,0.40068000000000004,1.431,0.16416,0.047880000000000006,0.171,1.2096,0.3528,1.26
2019-07-05 00:30:00,1.33632,0.38976000000000005,1.392,0.22272000000000003,0.06496,0.232,1.1136,0.32480000000000003,1.16
2019-07-05 01:00:00,1.27008,0.37044000000000005,1.323,0.24288,0.07084,0.253,1.0272000000000001,0.29960000000000003,1.07
2019-07-05 01:30:00,1.3296000000000001,0.38780000000000003,1.385,0.1968,0.0574,0.20500000000000002,1.1328,0.3304,1.18
2019-07-05 02:00:00,1.36032,0.39676000000000006,1.417,0.16032000000000002,0.04676,0.167,1.2,0.35000000000000003,1.25
2019-07-05 02:30:00,1.40448,0.40964000000000006,1.463,0.17568,0.05124,0.183,1.2288000000000001,0.3584,1.28
2019-07-05 03:00:00,1.3833600000000001,0.40348,1.441,0.21216000000000002,0.061880000000000004,0.221,1.1712,0.3416,1.22
2019-07-05 03:30:00,1.3891200000000001,0.40516,1.447,0.42912000000000006,0.12516000000000002,0.447,0.96,0.28,1.0
2019-07-05 04:00:00,1.34112,0.39116,1.397,0.33312,0.09716000000000001,0.34700000000000003,1.008,0.294,1.05
2019-07-05 04:30:00,1.3593600000000001,0.39648000000000005,1.416,0.30336,0.08848,0.316,1.056,0.308,1.1
2019-07-05 05:00:00,1.31904,0.38472,1.374,0.30144000000000004,0.08792000000000001,0.314,1.0176,0.2968,1.06
2019-07-05 05:30:00,1.3679999999999999,0.399,1.425,0.3024,0.0882,0.315,1.0656,0.3108,1.11
2019-07-05 06:00:00,1.43808,0.41944000000000004,1.498,0.37248000000000003,0.10864000000000001,0.388,1.0656,0.3108,1.11
2019-07-05 06:30:00,1.78944,0.52192,1.8639999999999999,0.36864,0.10752,0.384,1.4208,0.41440000000000005,1.48
2019-07-05 07:00:00,2.02848,0.59164,2.113,0.41568000000000005,0.12124000000000001,0.433,1.6128,0.47040000000000004,1.6800000000000002
2019-07-05 07:30:00,2.28384,0.66612,2.379,0.6902400000000001,0.20132000000000003,0.719,1.5936,0.46480000000000005,1.6600000000000001
2019-07-05 08:00:00,2.30112,0.6711600000000001,2.3970000000000002,1.37952,0.40236000000000005,1.437,0.9216000000000001,0.26880000000000004,0.96
2019-07-05 08:30:00,2.38272,0.69496,2.482,1.7875200000000002,0.52136,1.862,0.5952000000000001,0.1736,0.62
2019-07-05 09:00:00,2.75136,0.8024800000000001,2.866,2.3865600000000002,0.69608,2.4859999999999998,0.3648,0.10640000000000001,0.38
2019-07-05 09:30:00,2.28384,0.66612,2.379,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.5856,0.1708,0.61
2019-07-05 10:00:00,2.41632,0.70476,2.517,1.9939200000000001,0.5815600000000001,2.077,0.4224,0.1232,0.44
2019-07-05 10:30:00,3.0864,0.9002,3.215,2.52,0.735,2.625,0.5664,0.1652,0.59
2019-07-05 11:00:00,4.41024,1.28632,4.594,3.1334400000000002,0.9139200000000001,3.2640000000000002,1.2768,0.3724,1.33
2019-07-05 11:30:00,2.99424,0.8733200000000001,3.119,2.21664,0.6465200000000001,2.309,0.7776000000000001,0.2268,0.81
2019-07-05 12:00:00,3.8227200000000003,1.11496,3.982,2.7955200000000002,0.8153600000000001,2.912,1.0272000000000001,0.29960000000000003,1.07
2019-07-05 12:30:00,4.22784,1.23312,4.404,2.87424,0.8383200000000001,2.9939999999999998,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-05 13:00:00,4.48512,1.30816,4.672,3.10272,0.9049600000000001,3.232,1.3824,0.4032,1.44
2019-07-05 13:30:00,5.17248,1.5086400000000002,5.388,3.43488,1.00184,3.578,1.7376,0.5068,1.81
2019-07-05 14:00:00,2.85792,0.8335600000000001,2.977,2.09952,0.61236,2.187,0.7584000000000001,0.2212,0.79
2019-07-05 14:30:00,3.00768,0.87724,3.133,2.20128,0.64204,2.293,0.8064,0.23520000000000002,0.84
2019-07-05 15:00:00,2.54304,0.74172,2.649,1.80384,0.52612,1.879,0.7392000000000001,0.2156,0.77
2019-07-05 15:30:00,5.60736,1.63548,5.841,3.70656,1.08108,3.8609999999999998,1.9008,0.5544,1.98
2019-07-05 16:00:00,5.14272,1.49996,5.357,3.36672,0.98196,3.507,1.776,0.518,1.85
2019-07-05 16:30:00,4.96608,1.4484400000000002,5.173,3.26688,0.9528400000000001,3.403,1.6992,0.49560000000000004,1.77
2019-07-05 17:00:00,3.4896000000000003,1.0178,3.635,2.472,0.721,2.575,1.0176,0.2968,1.06
2019-07-05 17:30:00,2.98176,0.8696800000000001,3.106,2.24256,0.6540800000000001,2.336,0.7392000000000001,0.2156,0.77
2019-07-05 18:00:00,2.9203200000000002,0.8517600000000001,3.042,2.27712,0.6641600000000001,2.372,0.6432,0.18760000000000002,0.67
2019-07-05 18:30:00,2.42784,0.7081200000000001,2.529,2.00544,0.58492,2.089,0.4224,0.1232,0.44
2019-07-05 19:00:00,2.00736,0.58548,2.091,1.59456,0.46508000000000005,1.661,0.4128,0.12040000000000001,0.43
2019-07-05 19:30:00,1.84704,0.5387200000000001,1.924,1.07904,0.31472,1.124,0.768,0.224,0.8
2019-07-05 20:00:00,1.8576000000000001,0.5418000000000001,1.935,0.84,0.245,0.875,1.0176,0.2968,1.06
2019-07-05 20:30:00,1.8633600000000001,0.5434800000000001,1.941,0.7305600000000001,0.21308000000000002,0.761,1.1328,0.3304,1.18
2019-07-05 21:00:00,1.81248,0.52864,1.888,0.53568,0.15624000000000002,0.558,1.2768,0.3724,1.33
2019-07-05 21:30:00,1.8220800000000001,0.53144,1.8980000000000001,0.5644800000000001,0.16464,0.588,1.2576,0.3668,1.31
2019-07-05 22:00:00,1.78176,0.51968,1.8559999999999999,0.33216,0.09688000000000001,0.34600000000000003,1.4496,0.4228,1.51
2019-07-05 22:30:00,1.78176,0.51968,1.8559999999999999,0.33216,0.09688000000000001,0.34600000000000003,1.4496,0.4228,1.51
2019-07-05 23:00:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.30816000000000004,0.08988,0.321,1.4016,0.4088,1.46
2019-07-05 23:30:00,1.55424,0.45332000000000006,1.619,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.1616,0.3388,1.21
2019-07-06 00:00:00,1.42848,0.41664,1.488,0.22848000000000002,0.06664,0.23800000000000002,1.2,0.35000000000000003,1.25
2019-07-06 00:30:00,1.37952,0.40236000000000005,1.437,0.5923200000000001,0.17276000000000002,0.617,0.7872,0.2296,0.8200000000000001
2019-07-06 01:00:00,1.3104,0.38220000000000004,1.365,0.39840000000000003,0.11620000000000001,0.41500000000000004,0.912,0.266,0.9500000000000001
2019-07-06 01:30:00,1.33728,0.39004000000000005,1.393,0.34848,0.10164000000000001,0.363,0.9888,0.2884,1.03
2019-07-06 02:00:00,1.3728,0.40040000000000003,1.43,0.3456,0.1008,0.36,1.0272000000000001,0.29960000000000003,1.07
2019-07-06 02:30:00,1.3296000000000001,0.38780000000000003,1.385,0.37920000000000004,0.1106,0.395,0.9504,0.2772,0.99
2019-07-06 03:00:00,1.3478400000000001,0.39312,1.404,0.36864,0.10752,0.384,0.9792000000000001,0.2856,1.02
2019-07-06 03:30:00,1.3478400000000001,0.39312,1.404,0.34944000000000003,0.10192000000000001,0.364,0.9984000000000001,0.2912,1.04
2019-07-06 04:00:00,1.34976,0.39368000000000003,1.4060000000000001,0.29376,0.08568,0.306,1.056,0.308,1.1
2019-07-06 04:30:00,1.34016,0.39088,1.396,0.47616,0.13888,0.496,0.864,0.252,0.9
2019-07-06 05:00:00,1.2384,0.3612,1.29,0.44160000000000005,0.1288,0.46,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-06 05:30:00,1.26336,0.36848000000000003,1.316,0.47616,0.13888,0.496,0.7872,0.2296,0.8200000000000001
2019-07-06 06:00:00,1.3152,0.3836,1.37,0.4128,0.12040000000000001,0.43,0.9024000000000001,0.2632,0.9400000000000001
2019-07-06 06:30:00,1.4064,0.4102,1.465,0.6672,0.19460000000000002,0.6950000000000001,0.7392000000000001,0.2156,0.77
2019-07-06 07:00:00,1.45248,0.42364,1.513,0.60768,0.17724,0.633,0.8448,0.2464,0.88
2019-07-06 07:30:00,1.59552,0.46536000000000005,1.662,0.46272,0.13496000000000002,0.482,1.1328,0.3304,1.18
2019-07-06 08:00:00,1.68384,0.49112000000000006,1.754,0.48384000000000005,0.14112000000000002,0.504,1.2,0.35000000000000003,1.25
2019-07-06 08:30:00,1.90368,0.5552400000000001,1.983,0.33888,0.09884000000000001,0.353,1.5648,0.45640000000000003,1.63
2019-07-06 09:00:00,1.8758400000000002,0.54712,1.9540000000000002,0.59904,0.17472000000000001,0.624,1.2768,0.3724,1.33
2019-07-06 09:30:00,1.8931200000000001,0.5521600000000001,1.972,0.80832,0.23576000000000003,0.842,1.0848,0.3164,1.13
2019-07-06 10:00:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.9744,0.2842,1.015,0.9312,0.2716,0.97
2019-07-06 10:30:00,1.89216,0.55188,1.971,1.27776,0.37268,1.331,0.6144000000000001,0.1792,0.64
2019-07-06 11:00:00,3.06144,0.89292,3.189,2.28384,0.66612,2.379,0.7776000000000001,0.2268,0.81
