Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-07-06 11:30:00,1.86528,0.5440400000000001,1.943,1.25088,0.36484000000000005,1.303,0.6144000000000001,0.1792,0.64
2019-07-06 12:00:00,1.8998400000000002,0.5541200000000001,1.979,1.27584,0.37212,1.329,0.624,0.182,0.65
2019-07-06 12:30:00,1.90368,0.5552400000000001,1.983,1.29888,0.37884,1.353,0.6048,0.1764,0.63
2019-07-06 13:00:00,1.98528,0.57904,2.068,1.47648,0.43064,1.538,0.5088,0.1484,0.53
2019-07-06 13:30:00,2.38368,0.6952400000000001,2.483,1.74048,0.5076400000000001,1.8130000000000002,0.6432,0.18760000000000002,0.67
2019-07-06 14:00:00,5.74752,1.67636,5.987,3.5011200000000002,1.02116,3.6470000000000002,2.2464,0.6552,2.34
2019-07-06 14:30:00,5.472,1.596,5.7,3.3504,0.9772000000000001,3.49,2.1216,0.6188,2.21
2019-07-06 15:00:00,4.18368,1.22024,4.358,2.73408,0.79744,2.848,1.4496,0.4228,1.51
2019-07-06 15:30:00,3.93312,1.14716,4.097,2.57952,0.75236,2.6870000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-06 16:00:00,3.6576,1.0668,3.81,2.3904,0.6972,2.49,1.2671999999999999,0.36960000000000004,1.32
2019-07-06 16:30:00,2.00352,0.5843600000000001,2.087,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.49920000000000003,0.1456,0.52
2019-07-06 17:00:00,2.3328,0.6804,2.43,1.7376,0.5068,1.81,0.5952000000000001,0.1736,0.62
2019-07-06 17:30:00,3.29664,0.96152,3.434,2.44224,0.7123200000000001,2.544,0.8544,0.2492,0.89
2019-07-06 18:00:00,1.8931200000000001,0.5521600000000001,1.972,0.9619200000000001,0.28056000000000003,1.002,0.9312,0.2716,0.97
2019-07-06 18:30:00,1.9113600000000002,0.5574800000000001,1.991,1.39296,0.40628000000000003,1.451,0.5184,0.1512,0.54
2019-07-06 19:00:00,1.84224,0.53732,1.919,1.30464,0.38052,1.359,0.5376000000000001,0.1568,0.56
2019-07-06 19:30:00,1.8009600000000001,0.5252800000000001,1.876,1.11936,0.32648000000000005,1.166,0.6816,0.1988,0.71
2019-07-06 20:00:00,1.74144,0.50792,1.814,0.81984,0.23912000000000003,0.854,0.9216000000000001,0.26880000000000004,0.96
2019-07-06 20:30:00,1.79712,0.5241600000000001,1.8719999999999999,0.6739200000000001,0.19656,0.7020000000000001,1.1232,0.3276,1.17
2019-07-06 21:00:00,1.7865600000000001,0.52108,1.861,0.46176000000000006,0.13468000000000002,0.481,1.3248,0.3864,1.38
2019-07-06 21:30:00,1.83264,0.53452,1.909,0.34464,0.10052000000000001,0.359,1.488,0.434,1.55
2019-07-06 22:00:00,1.8278400000000001,0.53312,1.904,0.18624000000000002,0.05432000000000001,0.194,1.6416,0.4788,1.71
2019-07-06 22:30:00,1.7750400000000002,0.5177200000000001,1.849,0.17184000000000002,0.050120000000000005,0.179,1.6032000000000002,0.4676,1.67
2019-07-06 23:00:00,1.64544,0.47992,1.714,0.14784,0.043120000000000006,0.154,1.4976,0.4368,1.56
2019-07-06 23:30:00,1.52256,0.44408000000000003,1.5859999999999999,0.14016,0.04088000000000001,0.146,1.3824,0.4032,1.44
2019-07-07 00:00:00,1.45056,0.42308,1.5110000000000001,0.13536,0.03948,0.14100000000000001,1.3152,0.3836,1.37
2019-07-07 00:30:00,1.4112,0.4116,1.47,0.13440000000000002,0.0392,0.14,1.2768,0.3724,1.33
2019-07-07 01:00:00,1.36416,0.39788,1.421,0.13536,0.03948,0.14100000000000001,1.2288000000000001,0.3584,1.28
2019-07-07 01:30:00,1.41216,0.41188,1.471,0.13536,0.03948,0.14100000000000001,1.2768,0.3724,1.33
2019-07-07 02:00:00,1.45152,0.42336,1.512,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.3152,0.3836,1.37
2019-07-07 02:30:00,1.40352,0.40936000000000006,1.462,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.2671999999999999,0.36960000000000004,1.32
2019-07-07 03:00:00,1.43232,0.41776,1.492,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.296,0.378,1.35
2019-07-07 03:30:00,1.41408,0.41244000000000003,1.473,0.13728,0.040040000000000006,0.14300000000000002,1.2768,0.3724,1.33
2019-07-07 04:00:00,1.3728,0.40040000000000003,1.43,0.096,0.028,0.1,1.2768,0.3724,1.33
2019-07-07 04:30:00,1.4016,0.4088,1.46,0.0864,0.0252,0.09,1.3152,0.3836,1.37
2019-07-07 05:00:00,1.31328,0.38304000000000005,1.3679999999999999,0.12288000000000002,0.035840000000000004,0.128,1.1904,0.3472,1.24
2019-07-07 05:30:00,1.3344,0.38920000000000005,1.3900000000000001,0.1728,0.0504,0.18,1.1616,0.3388,1.21
2019-07-07 06:00:00,1.33056,0.38808000000000004,1.3860000000000001,0.26496000000000003,0.07728,0.276,1.0656,0.3108,1.11
2019-07-07 06:30:00,1.3104,0.38220000000000004,1.365,0.2928,0.0854,0.305,1.0176,0.2968,1.06
2019-07-07 07:00:00,1.34112,0.39116,1.397,0.5155200000000001,0.15036000000000002,0.537,0.8256,0.24080000000000001,0.86
2019-07-07 07:30:00,1.59456,0.46508000000000005,1.661,1.0953600000000001,0.31948000000000004,1.141,0.49920000000000003,0.1456,0.52
2019-07-07 08:00:00,1.92192,0.5605600000000001,2.002,1.46112,0.42616000000000004,1.522,0.46080000000000004,0.13440000000000002,0.48
2019-07-07 08:30:00,2.64288,0.7708400000000001,2.753,1.9228800000000001,0.56084,2.003,0.72,0.21,0.75
2019-07-07 09:00:00,3.58272,1.04496,3.732,2.42112,0.70616,2.5220000000000002,1.1616,0.3388,1.21
2019-07-07 09:30:00,3.9504,1.1522000000000001,4.115,2.6736,0.7798,2.785,1.2768,0.3724,1.33
2019-07-07 10:00:00,3.11904,0.9097200000000001,3.249,2.22624,0.64932,2.319,0.8928,0.2604,0.93
2019-07-07 10:30:00,5.13312,1.49716,5.347,3.28032,0.95676,3.417,1.8528,0.5404,1.9300000000000002
2019-07-07 11:00:00,6.22176,1.81468,6.481,3.8217600000000003,1.11468,3.981,2.4,0.7000000000000001,2.5
2019-07-07 11:30:00,4.10784,1.19812,4.279,2.71584,0.79212,2.829,1.392,0.406,1.45
2019-07-07 12:00:00,6.14112,1.79116,6.397,3.85632,1.12476,4.017,2.2848,0.6664,2.38
2019-07-07 12:30:00,6.4368,1.8774000000000002,6.705,3.9408000000000003,1.1494,4.105,2.496,0.728,2.6
2019-07-07 13:00:00,3.10368,0.90524,3.233,2.27808,0.66444,2.373,0.8256,0.24080000000000001,0.86
2019-07-07 13:30:00,3.17856,0.9270800000000001,3.311,2.21856,0.6470800000000001,2.311,0.96,0.28,1.0
2019-07-07 14:00:00,4.74816,1.38488,4.946,3.07776,0.89768,3.206,1.6703999999999999,0.4872,1.74
2019-07-07 14:30:00,2.6784,0.7812,2.79,2.0064,0.5852,2.09,0.672,0.196,0.7000000000000001
2019-07-07 15:00:00,3.96768,1.15724,4.133,2.65248,0.7736400000000001,2.763,1.3152,0.3836,1.37
2019-07-07 15:30:00,2.17248,0.6336400000000001,2.263,1.66368,0.48524000000000006,1.733,0.5088,0.1484,0.53
2019-07-07 16:00:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,1.34016,0.39088,1.396,0.4224,0.1232,0.44
2019-07-07 16:30:00,1.83168,0.53424,1.908,1.30368,0.38024,1.358,0.528,0.154,0.55
2019-07-07 17:00:00,2.89824,0.8453200000000001,3.019,2.21664,0.6465200000000001,2.309,0.6816,0.1988,0.71
2019-07-07 17:30:00,2.05344,0.59892,2.1390000000000002,1.42944,0.41692,1.4889999999999999,0.624,0.182,0.65
2019-07-07 18:00:00,2.01408,0.5874400000000001,2.098,1.2940800000000001,0.37744000000000005,1.348,0.72,0.21,0.75
2019-07-07 18:30:00,2.1264,0.6202000000000001,2.215,1.5984,0.4662,1.665,0.528,0.154,0.55
2019-07-07 19:00:00,2.01792,0.5885600000000001,2.102,1.34592,0.39256,1.4020000000000001,0.672,0.196,0.7000000000000001
2019-07-07 19:30:00,1.90848,0.55664,1.988,1.15968,0.33824000000000004,1.208,0.7488,0.2184,0.78
2019-07-07 20:00:00,1.90752,0.5563600000000001,1.987,0.8995200000000001,0.26236000000000004,0.937,1.008,0.294,1.05
2019-07-07 20:30:00,1.9632,0.5726,2.045,0.792,0.231,0.8250000000000001,1.1712,0.3416,1.22
2019-07-07 21:00:00,1.96032,0.57176,2.042,0.78912,0.23016000000000003,0.8220000000000001,1.1712,0.3416,1.22
2019-07-07 21:30:00,1.9699200000000001,0.5745600000000001,2.052,0.64512,0.18816000000000002,0.672,1.3248,0.3864,1.38
2019-07-07 22:00:00,1.91616,0.55888,1.996,0.38016000000000005,0.11088,0.396,1.536,0.448,1.6
2019-07-07 22:30:00,1.81152,0.52836,1.887,0.29472000000000004,0.08596000000000001,0.307,1.5168,0.4424,1.58
2019-07-07 23:00:00,1.64928,0.48104,1.718,0.25728,0.07504000000000001,0.268,1.392,0.406,1.45
2019-07-07 23:30:00,1.50336,0.43848000000000004,1.566,0.24576000000000003,0.07168000000000001,0.256,1.2576,0.3668,1.31
2019-07-08 00:00:00,1.3948800000000001,0.40684000000000003,1.453,0.23328000000000002,0.06804,0.243,1.1616,0.3388,1.21
2019-07-08 00:30:00,1.35552,0.39536000000000004,1.412,0.23232000000000003,0.06776,0.242,1.1232,0.3276,1.17
2019-07-08 01:00:00,1.28928,0.37604000000000004,1.343,0.23328000000000002,0.06804,0.243,1.056,0.308,1.1
2019-07-08 01:30:00,1.35552,0.39536000000000004,1.412,0.23232000000000003,0.06776,0.242,1.1232,0.3276,1.17
2019-07-08 02:00:00,1.40352,0.40936000000000006,1.462,0.23232000000000003,0.06776,0.242,1.1712,0.3416,1.22
2019-07-08 02:30:00,1.39104,0.40572,1.449,0.24864000000000003,0.07252,0.259,1.1424,0.3332,1.19
2019-07-08 03:00:00,1.3977600000000001,0.40768000000000004,1.456,0.25536000000000003,0.07448,0.266,1.1424,0.3332,1.19
2019-07-08 03:30:00,1.42176,0.41468000000000005,1.4809999999999999,0.24096,0.07028000000000001,0.251,1.1808,0.34440000000000004,1.23
2019-07-08 04:00:00,1.41408,0.41244000000000003,1.473,0.24288,0.07084,0.253,1.1712,0.3416,1.22
2019-07-08 04:30:00,1.41792,0.41356000000000004,1.477,0.23712000000000003,0.06916,0.247,1.1808,0.34440000000000004,1.23
2019-07-08 05:00:00,1.35648,0.39564000000000005,1.413,0.23328000000000002,0.06804,0.243,1.1232,0.3276,1.17
2019-07-08 05:30:00,1.44768,0.42224000000000006,1.508,0.25728,0.07504000000000001,0.268,1.1904,0.3472,1.24
2019-07-08 06:00:00,1.5216,0.44380000000000003,1.585,0.3216,0.09380000000000001,0.335,1.2,0.35000000000000003,1.25
2019-07-08 06:30:00,1.7683200000000001,0.51576,1.842,0.39552000000000004,0.11536,0.41200000000000003,1.3728,0.40040000000000003,1.43
2019-07-08 07:00:00,2.0784,0.6062000000000001,2.165,0.4464,0.1302,0.465,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-08 07:30:00,2.34624,0.68432,2.444,0.61824,0.18032,0.644,1.728,0.504,1.8
2019-07-08 08:00:00,2.48832,0.7257600000000001,2.592,0.86592,0.25256,0.902,1.6224,0.4732,1.69
2019-07-08 08:30:00,2.51616,0.7338800000000001,2.621,1.15296,0.33628,1.201,1.3632,0.3976,1.42
2019-07-08 09:00:00,2.3952,0.6986,2.495,1.5695999999999999,0.45780000000000004,1.635,0.8256,0.24080000000000001,0.86
2019-07-08 09:30:00,2.33088,0.6798400000000001,2.428,1.56288,0.45584,1.6280000000000001,0.768,0.224,0.8
2019-07-08 10:00:00,2.35488,0.68684,2.453,1.75968,0.51324,1.833,0.5952000000000001,0.1736,0.62
2019-07-08 10:30:00,2.96928,0.86604,3.093,2.49888,0.72884,2.6029999999999998,0.47040000000000004,0.13720000000000002,0.49
2019-07-08 11:00:00,3.07584,0.89712,3.204,2.49984,0.7291200000000001,2.604,0.5760000000000001,0.168,0.6000000000000001
2019-07-08 11:30:00,4.1568,1.2124,4.33,3.0912,0.9016000000000001,3.22,1.0656,0.3108,1.11
2019-07-08 12:00:00,4.39104,1.28072,4.574,3.17184,0.92512,3.304,1.2192,0.3556,1.27
2019-07-08 12:30:00,4.78752,1.39636,4.987,3.37632,0.9847600000000001,3.517,1.4112,0.4116,1.47
2019-07-08 13:00:00,3.83712,1.11916,3.997,2.5411200000000003,0.74116,2.6470000000000002,1.296,0.378,1.35
2019-07-08 13:30:00,3.31296,0.96628,3.451,2.58336,0.75348,2.691,0.7296,0.21280000000000002,0.76
2019-07-08 14:00:00,2.8502400000000003,0.8313200000000001,2.969,2.37984,0.6941200000000001,2.479,0.47040000000000004,0.13720000000000002,0.49
2019-07-08 14:30:00,2.28576,0.66668,2.3810000000000002,1.92096,0.56028,2.001,0.3648,0.10640000000000001,0.38
2019-07-08 15:00:00,2.0736,0.6048,2.16,1.6608,0.4844,1.73,0.4128,0.12040000000000001,0.43
2019-07-08 15:30:00,2.37984,0.6941200000000001,2.479,1.71744,0.50092,1.7890000000000001,0.6624,0.1932,0.6900000000000001
2019-07-08 16:00:00,2.12544,0.61992,2.214,1.60704,0.46872,1.674,0.5184,0.1512,0.54
2019-07-08 16:30:00,2.3865600000000002,0.69608,2.4859999999999998,1.22496,0.35728000000000004,1.276,1.1616,0.3388,1.21
2019-07-08 17:00:00,2.3395200000000003,0.6823600000000001,2.437,1.57152,0.45836000000000005,1.637,0.768,0.224,0.8
2019-07-08 17:30:00,2.2944,0.6692,2.39,1.3824,0.4032,1.44,0.912,0.266,0.9500000000000001
2019-07-08 18:00:00,2.2848,0.6664,2.38,1.104,0.322,1.15,1.1808,0.34440000000000004,1.23
2019-07-08 18:30:00,2.34048,0.68264,2.438,0.67008,0.19544,0.6980000000000001,1.6703999999999999,0.4872,1.74
2019-07-08 19:00:00,2.27904,0.6647200000000001,2.374,0.6086400000000001,0.17752,0.634,1.6703999999999999,0.4872,1.74
2019-07-08 19:30:00,2.23584,0.65212,2.329,0.5270400000000001,0.15372000000000002,0.549,1.7088,0.4984,1.78
2019-07-08 20:00:00,2.11392,0.61656,2.202,0.5299200000000001,0.15456,0.552,1.584,0.462,1.65
2019-07-08 20:30:00,2.01792,0.5885600000000001,2.102,0.46272,0.13496000000000002,0.482,1.5552000000000001,0.4536,1.62
2019-07-08 21:00:00,2.01504,0.58772,2.099,0.42144000000000004,0.12292000000000002,0.439,1.5936,0.46480000000000005,1.6600000000000001
2019-07-08 21:30:00,2.05152,0.59836,2.137,0.38112,0.11116000000000001,0.397,1.6703999999999999,0.4872,1.74
2019-07-08 22:00:00,1.90464,0.55552,1.984,0.40704,0.11872,0.424,1.4976,0.4368,1.56
2019-07-08 22:30:00,1.84224,0.53732,1.919,0.40224000000000004,0.11732000000000001,0.419,1.44,0.42,1.5
2019-07-08 23:00:00,1.63392,0.47656000000000004,1.702,0.39552000000000004,0.11536,0.41200000000000003,1.2384,0.3612,1.29
2019-07-08 23:30:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.31968,0.09324,0.333,1.1232,0.3276,1.17
2019-07-09 00:00:00,1.42944,0.41692,1.4889999999999999,0.23904000000000003,0.06972,0.249,1.1904,0.3472,1.24
2019-07-09 00:30:00,1.3977600000000001,0.40768000000000004,1.456,0.13056,0.03808,0.136,1.2671999999999999,0.36960000000000004,1.32
2019-07-09 01:00:00,1.35072,0.39396000000000003,1.407,0.13152,0.038360000000000005,0.137,1.2192,0.3556,1.27
2019-07-09 01:30:00,1.4073600000000002,0.41048,1.466,0.13056,0.03808,0.136,1.2768,0.3724,1.33
2019-07-09 02:00:00,1.4073600000000002,0.41048,1.466,0.13056,0.03808,0.136,1.2768,0.3724,1.33
2019-07-09 02:30:00,1.38144,0.40292000000000006,1.439,0.14304,0.04172,0.149,1.2384,0.3612,1.29
2019-07-09 03:00:00,1.40352,0.40936000000000006,1.462,0.16512000000000002,0.04816,0.17200000000000001,1.2384,0.3612,1.29
2019-07-09 03:30:00,1.40832,0.41076,1.467,0.14112000000000002,0.04116,0.147,1.2671999999999999,0.36960000000000004,1.32
2019-07-09 04:00:00,1.38432,0.40376,1.442,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.248,0.364,1.3
2019-07-09 04:30:00,1.3824,0.4032,1.44,0.2016,0.058800000000000005,0.21,1.1808,0.34440000000000004,1.23
2019-07-09 05:00:00,1.344,0.392,1.4,0.23040000000000002,0.06720000000000001,0.24,1.1136,0.32480000000000003,1.16
2019-07-09 05:30:00,1.41984,0.41412000000000004,1.479,0.16224000000000002,0.04732,0.169,1.2576,0.3668,1.31
2019-07-09 06:00:00,1.5695999999999999,0.45780000000000004,1.635,0.1584,0.046200000000000005,0.165,1.4112,0.4116,1.47
2019-07-09 06:30:00,1.81344,0.5289200000000001,1.889,0.24864000000000003,0.07252,0.259,1.5648,0.45640000000000003,1.63
2019-07-09 07:00:00,2.11584,0.61712,2.204,0.35904,0.10472000000000001,0.374,1.7568000000000001,0.5124000000000001,1.83
2019-07-09 07:30:00,2.42784,0.7081200000000001,2.529,0.37344000000000005,0.10892,0.389,2.0544000000000002,0.5992000000000001,2.14
2019-07-09 08:00:00,2.59584,0.75712,2.7039999999999997,0.45504000000000006,0.13272,0.47400000000000003,2.1408,0.6244000000000001,2.23
2019-07-09 08:30:00,2.59296,0.7562800000000001,2.701,0.55776,0.16268000000000002,0.581,2.0352,0.5936,2.12
2019-07-09 09:00:00,2.59104,0.7557200000000001,2.699,0.51744,0.15092,0.539,2.0736,0.6048,2.16
2019-07-09 09:30:00,2.4816000000000003,0.7238,2.585,0.8016000000000001,0.2338,0.835,1.6800000000000002,0.49,1.75
2019-07-09 10:00:00,2.35968,0.6882400000000001,2.458,1.68768,0.49224000000000007,1.758,0.672,0.196,0.7000000000000001
2019-07-09 10:30:00,2.41152,0.7033600000000001,2.512,1.20192,0.35056000000000004,1.252,1.2096,0.3528,1.26
2019-07-09 11:00:00,2.45376,0.7156800000000001,2.556,1.18656,0.34608000000000005,1.236,1.2671999999999999,0.36960000000000004,1.32
2019-07-09 11:30:00,2.31648,0.67564,2.4130000000000003,1.66368,0.48524000000000006,1.733,0.6528,0.1904,0.68
2019-07-09 12:00:00,2.97024,0.8663200000000001,3.094,2.43264,0.70952,2.534,0.5376000000000001,0.1568,0.56
2019-07-09 12:30:00,2.39328,0.6980400000000001,2.493,1.03008,0.30044000000000004,1.073,1.3632,0.3976,1.42
2019-07-09 13:00:00,2.36544,0.6899200000000001,2.464,1.43424,0.41832,1.494,0.9312,0.2716,0.97
2019-07-09 13:30:00,2.32704,0.6787200000000001,2.424,1.33824,0.39032000000000006,1.3940000000000001,0.9888,0.2884,1.03
2019-07-09 14:00:00,2.40384,0.7011200000000001,2.504,1.77024,0.51632,1.8439999999999999,0.6336,0.18480000000000002,0.66
2019-07-09 14:30:00,2.54784,0.7431200000000001,2.654,1.8278400000000001,0.53312,1.904,0.72,0.21,0.75
2019-07-09 15:00:00,2.30592,0.67256,2.402,1.14432,0.33376,1.192,1.1616,0.3388,1.21
2019-07-09 15:30:00,2.28288,0.6658400000000001,2.378,0.9868800000000001,0.28784000000000004,1.028,1.296,0.378,1.35
2019-07-09 16:00:00,2.4048,0.7014,2.505,0.8016000000000001,0.2338,0.835,1.6032000000000002,0.4676,1.67
2019-07-09 16:30:00,2.3664,0.6902,2.465,0.9072,0.2646,0.9450000000000001,1.4592,0.42560000000000003,1.52
2019-07-09 17:00:00,2.496,0.728,2.6,0.6624,0.1932,0.6900000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-07-09 17:30:00,2.6208,0.7644000000000001,2.73,0.3456,0.1008,0.36,2.2752,0.6636000000000001,2.37
2019-07-09 18:00:00,2.53824,0.7403200000000001,2.644,0.72384,0.21112000000000003,0.754,1.8144,0.5292,1.8900000000000001
2019-07-09 18:30:00,2.40192,0.7005600000000001,2.502,0.53952,0.15736,0.562,1.8624,0.5432,1.94
2019-07-09 19:00:00,2.23488,0.6518400000000001,2.328,0.55488,0.16184,0.578,1.6800000000000002,0.49,1.75
2019-07-09 19:30:00,2.20416,0.64288,2.296,0.38976000000000005,0.11368,0.406,1.8144,0.5292,1.8900000000000001
2019-07-09 20:00:00,2.04288,0.59584,2.128,0.40128,0.11704,0.418,1.6416,0.4788,1.71
2019-07-09 20:30:00,2.0496,0.5978,2.135,0.24480000000000002,0.0714,0.255,1.8048000000000002,0.5264,1.88
2019-07-09 21:00:00,2.00064,0.58352,2.084,0.14784,0.043120000000000006,0.154,1.8528,0.5404,1.9300000000000002
2019-07-09 21:30:00,2.08896,0.60928,2.176,0.06336,0.01848,0.066,2.0256,0.5908,2.11
2019-07-09 22:00:00,2.00544,0.58492,2.089,0.06624000000000001,0.01932,0.069,1.9392,0.5656,2.02
2019-07-09 22:30:00,1.90272,0.55496,1.982,0.10752,0.031360000000000006,0.112,1.7952,0.5236000000000001,1.87
2019-07-09 23:00:00,1.7376,0.5068,1.81,0.0864,0.0252,0.09,1.6512,0.48160000000000003,1.72
2019-07-09 23:30:00,1.53312,0.44716000000000006,1.597,0.16032000000000002,0.04676,0.167,1.3728,0.40040000000000003,1.43
2019-07-10 00:00:00,1.47648,0.43064,1.538,0.09408000000000001,0.027440000000000003,0.098,1.3824,0.4032,1.44
2019-07-10 00:30:00,1.3977600000000001,0.40768000000000004,1.456,0.14976,0.043680000000000004,0.156,1.248,0.364,1.3
2019-07-10 01:00:00,1.34304,0.39172,1.399,0.23904000000000003,0.06972,0.249,1.104,0.322,1.15
2019-07-10 01:30:00,1.41024,0.41132,1.469,0.19104000000000002,0.055720000000000006,0.199,1.2192,0.3556,1.27
2019-07-10 02:00:00,1.4496,0.4228,1.51,0.12480000000000001,0.0364,0.13,1.3248,0.3864,1.38
2019-07-10 02:30:00,1.46112,0.42616000000000004,1.522,0.08832000000000001,0.02576,0.092,1.3728,0.40040000000000003,1.43
2019-07-10 03:00:00,1.45248,0.42364,1.513,0.10848000000000001,0.03164,0.113,1.344,0.392,1.4
2019-07-10 03:30:00,1.4736,0.4298,1.5350000000000001,0.11040000000000001,0.0322,0.115,1.3632,0.3976,1.42
2019-07-10 04:00:00,1.4246400000000001,0.41552000000000006,1.484,0.10944000000000001,0.031920000000000004,0.114,1.3152,0.3836,1.37
2019-07-10 04:30:00,1.4832,0.43260000000000004,1.545,0.0528,0.0154,0.055,1.4304000000000001,0.4172,1.49
2019-07-10 05:00:00,1.4601600000000001,0.42588000000000004,1.521,0.02976,0.00868,0.031,1.4304000000000001,0.4172,1.49
2019-07-10 05:30:00,1.53024,0.44632000000000005,1.5939999999999999,0.06144000000000001,0.017920000000000002,0.064,1.4688,0.4284,1.53
2019-07-10 06:00:00,1.536,0.448,1.6,0.15360000000000001,0.0448,0.16,1.3824,0.4032,1.44
2019-07-10 06:30:00,1.74432,0.50876,1.8170000000000002,0.39072,0.11396,0.40700000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-10 07:00:00,2.00544,0.58492,2.089,0.57504,0.16772,0.599,1.4304000000000001,0.4172,1.49
2019-07-10 07:30:00,2.36928,0.6910400000000001,2.468,0.61248,0.17864000000000002,0.638,1.7568000000000001,0.5124000000000001,1.83
2019-07-10 08:00:00,2.66976,0.77868,2.781,0.50976,0.14868,0.531,2.16,0.63,2.25
2019-07-10 08:30:00,2.62176,0.76468,2.731,0.7305600000000001,0.21308000000000002,0.761,1.8912,0.5516,1.97
2019-07-10 09:00:00,2.69088,0.7848400000000001,2.803,0.7804800000000001,0.22764,0.8130000000000001,1.9104,0.5572,1.99
2019-07-10 09:30:00,2.42496,0.70728,2.526,1.49376,0.43568,1.556,0.9312,0.2716,0.97
2019-07-10 10:00:00,2.46048,0.7176400000000001,2.563,1.80768,0.52724,1.883,0.6528,0.1904,0.68
2019-07-10 10:30:00,2.85312,0.8321600000000001,2.972,2.14272,0.6249600000000001,2.232,0.7104,0.20720000000000002,0.74
2019-07-10 11:00:00,2.36256,0.68908,2.461,0.83616,0.24388,0.871,1.5264,0.44520000000000004,1.5899999999999999
2019-07-10 11:30:00,2.07936,0.60648,2.166,0.8697600000000001,0.25368,0.906,1.2096,0.3528,1.26
2019-07-10 12:00:00,2.02272,0.58996,2.107,1.28352,0.37436,1.337,0.7392000000000001,0.2156,0.77
2019-07-10 12:30:00,2.0304,0.5922000000000001,2.115,0.9168000000000001,0.2674,0.9550000000000001,1.1136,0.32480000000000003,1.16
2019-07-10 13:00:00,2.15712,0.62916,2.247,1.78272,0.5199600000000001,1.857,0.3744,0.1092,0.39
2019-07-10 13:30:00,2.23008,0.65044,2.323,1.8460800000000002,0.53844,1.923,0.384,0.112,0.4
2019-07-10 14:00:00,3.71328,1.08304,3.868,2.83968,0.8282400000000001,2.958,0.8736,0.2548,0.91
2019-07-10 14:30:00,3.3350400000000002,0.97272,3.474,2.52864,0.7375200000000001,2.634,0.8064,0.23520000000000002,0.84
2019-07-10 15:00:00,2.18784,0.63812,2.279,1.83264,0.53452,1.909,0.3552,0.10360000000000001,0.37
2019-07-10 15:30:00,3.4272,0.9996,3.5700000000000003,2.6016,0.7588,2.71,0.8256,0.24080000000000001,0.86
2019-07-10 16:00:00,2.38176,0.6946800000000001,2.481,1.70016,0.49588000000000004,1.771,0.6816,0.1988,0.71
2019-07-10 16:30:00,2.20896,0.6442800000000001,2.301,1.64256,0.47908000000000006,1.7109999999999999,0.5664,0.1652,0.59
2019-07-10 17:00:00,2.232,0.651,2.325,1.3296000000000001,0.38780000000000003,1.385,0.9024000000000001,0.2632,0.9400000000000001
2019-07-10 17:30:00,2.2464,0.6552,2.34,1.2384,0.3612,1.29,1.008,0.294,1.05
2019-07-10 18:00:00,2.12352,0.61936,2.212,1.27872,0.37296,1.332,0.8448,0.2464,0.88
2019-07-10 18:30:00,2.03904,0.59472,2.124,1.39584,0.40712000000000004,1.454,0.6432,0.18760000000000002,0.67
2019-07-10 19:00:00,2.04192,0.5955600000000001,2.127,0.9379200000000001,0.27356,0.977,1.104,0.322,1.15
2019-07-10 19:30:00,2.11488,0.61684,2.203,0.6844800000000001,0.19964,0.713,1.4304000000000001,0.4172,1.49
2019-07-10 20:00:00,2.06784,0.6031200000000001,2.154,0.45504000000000006,0.13272,0.47400000000000003,1.6128,0.47040000000000004,1.6800000000000002
2019-07-10 20:30:00,2.00256,0.58408,2.086,0.27456,0.08008000000000001,0.28600000000000003,1.728,0.504,1.8
2019-07-10 21:00:00,1.95744,0.5709200000000001,2.039,0.17184000000000002,0.050120000000000005,0.179,1.7856,0.5208,1.8599999999999999
2019-07-10 21:30:00,2.0208,0.5894,2.105,0.1296,0.0378,0.135,1.8912,0.5516,1.97
2019-07-10 22:00:00,1.9392,0.5656,2.02,0.22080000000000002,0.0644,0.23,1.7184,0.5012,1.79
2019-07-10 22:30:00,1.824,0.532,1.9,0.30720000000000003,0.0896,0.32,1.5168,0.4424,1.58
2019-07-10 23:00:00,1.6560000000000001,0.483,1.725,0.4656,0.1358,0.485,1.1904,0.3472,1.24
2019-07-10 23:30:00,1.45824,0.42532000000000003,1.5190000000000001,0.34464,0.10052000000000001,0.359,1.1136,0.32480000000000003,1.16
2019-07-11 00:00:00,1.38048,0.40264000000000005,1.438,0.32448000000000005,0.09464,0.338,1.056,0.308,1.1
2019-07-11 00:30:00,1.30944,0.38192000000000004,1.3639999999999999,0.33984000000000003,0.09912000000000001,0.354,0.9696,0.2828,1.01
2019-07-11 01:00:00,1.27776,0.37268,1.331,0.26976,0.07868,0.281,1.008,0.294,1.05
2019-07-11 01:30:00,1.3584,0.3962,1.415,0.216,0.063,0.225,1.1424,0.3332,1.19
2019-07-11 02:00:00,1.3632,0.3976,1.42,0.2112,0.0616,0.22,1.152,0.336,1.2
2019-07-11 02:30:00,1.38432,0.40376,1.442,0.15552000000000002,0.045360000000000004,0.162,1.2288000000000001,0.3584,1.28
2019-07-11 03:00:00,1.36608,0.39844,1.423,0.18528000000000003,0.054040000000000005,0.193,1.1808,0.34440000000000004,1.23
2019-07-11 03:30:00,1.39392,0.40656000000000003,1.452,0.20352,0.05936,0.212,1.1904,0.3472,1.24
2019-07-11 04:00:00,1.3651200000000001,0.39816,1.422,0.16512000000000002,0.04816,0.17200000000000001,1.2,0.35000000000000003,1.25
2019-07-11 04:30:00,1.3891200000000001,0.40516,1.447,0.16992000000000002,0.04956000000000001,0.177,1.2192,0.3556,1.27
2019-07-11 05:00:00,1.344,0.392,1.4,0.2112,0.0616,0.22,1.1328,0.3304,1.18
2019-07-11 05:30:00,1.35072,0.39396000000000003,1.407,0.24672000000000002,0.07196000000000001,0.257,1.104,0.322,1.15
2019-07-11 06:00:00,1.4496,0.4228,1.51,0.24,0.07,0.25,1.2096,0.3528,1.26
2019-07-11 06:30:00,1.6972800000000001,0.49504000000000004,1.768,0.38208000000000003,0.11144000000000001,0.398,1.3152,0.3836,1.37
2019-07-11 07:00:00,2.02656,0.59108,2.111,0.48096000000000005,0.14028000000000002,0.501,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-07-11 07:30:00,2.3376,0.6818000000000001,2.435,0.6192000000000001,0.1806,0.645,1.7184,0.5012,1.79
2019-07-11 08:00:00,2.53248,0.7386400000000001,2.638,0.65088,0.18984,0.678,1.8816000000000002,0.5488000000000001,1.96
2019-07-11 08:30:00,2.60256,0.7590800000000001,2.711,0.75936,0.22148,0.791,1.8432,0.5376000000000001,1.92
2019-07-11 09:00:00,2.46624,0.7193200000000001,2.569,1.20864,0.35252000000000006,1.259,1.2576,0.3668,1.31
2019-07-11 09:30:00,2.82144,0.8229200000000001,2.939,1.95744,0.5709200000000001,2.039,0.864,0.252,0.9
2019-07-11 10:00:00,2.34912,0.6851600000000001,2.447,1.5907200000000001,0.46396000000000004,1.657,0.7584000000000001,0.2212,0.79
2019-07-11 10:30:00,4.3699200000000005,1.2745600000000001,4.552,3.22752,0.9413600000000001,3.362,1.1424,0.3332,1.19
2019-07-11 11:00:00,4.02048,1.17264,4.188,2.9260800000000002,0.8534400000000001,3.048,1.0944,0.31920000000000004,1.1400000000000001
2019-07-11 11:30:00,2.95776,0.8626800000000001,3.081,2.16096,0.6302800000000001,2.251,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-11 12:00:00,3.75648,1.09564,3.9130000000000003,2.8252800000000002,0.8240400000000001,2.943,0.9312,0.2716,0.97
2019-07-11 12:30:00,2.38752,0.6963600000000001,2.487,1.69632,0.49476000000000003,1.767,0.6912,0.2016,0.72
2019-07-11 13:00:00,3.53568,1.03124,3.683,2.59488,0.7568400000000001,2.7030000000000003,0.9408000000000001,0.27440000000000003,0.98
2019-07-11 13:30:00,4.50912,1.31516,4.697,3.17472,0.9259600000000001,3.307,1.3344,0.38920000000000005,1.3900000000000001
2019-07-11 14:00:00,4.4496,1.2978,4.635,3.1056,0.9058,3.235,1.344,0.392,1.4
2019-07-11 14:30:00,5.0304,1.4672,5.24,3.3888,0.9884000000000001,3.5300000000000002,1.6416,0.4788,1.71
2019-07-11 15:00:00,4.9104,1.4322,5.115,3.2784,0.9562,3.415,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-11 15:30:00,4.65216,1.35688,4.846,3.18336,0.9284800000000001,3.316,1.4688,0.4284,1.53
2019-07-11 16:00:00,2.7302400000000002,0.79632,2.844,1.97184,0.5751200000000001,2.054,0.7584000000000001,0.2212,0.79
2019-07-11 16:30:00,2.20704,0.6437200000000001,2.299,1.43904,0.41972000000000004,1.499,0.768,0.224,0.8
2019-07-11 17:00:00,3.09216,0.9018800000000001,3.221,2.52576,0.7366800000000001,2.6310000000000002,0.5664,0.1652,0.59
2019-07-11 17:30:00,3.88224,1.13232,4.044,2.92224,0.8523200000000001,3.044,0.96,0.28,1.0
2019-07-11 18:00:00,3.25152,0.9483600000000001,3.387,2.5411200000000003,0.74116,2.6470000000000002,0.7104,0.20720000000000002,0.74
2019-07-11 18:30:00,3.03936,0.88648,3.166,2.26176,0.65968,2.356,0.7776000000000001,0.2268,0.81
2019-07-11 19:00:00,2.15232,0.6277600000000001,2.242,1.10592,0.32256,1.152,1.0464,0.3052,1.09
2019-07-11 19:30:00,2.05728,0.60004,2.143,0.85728,0.25004000000000004,0.893,1.2,0.35000000000000003,1.25
2019-07-11 20:00:00,2.06016,0.6008800000000001,2.146,0.58176,0.16968000000000003,0.606,1.4784000000000002,0.4312,1.54
2019-07-11 20:30:00,1.9776,0.5768,2.06,0.672,0.196,0.7000000000000001,1.3056,0.3808,1.3599999999999999
2019-07-11 21:00:00,1.8864,0.5502,1.9649999999999999,0.6768000000000001,0.19740000000000002,0.705,1.2096,0.3528,1.26
2019-07-11 21:30:00,1.85088,0.5398400000000001,1.928,0.43008,0.12544000000000002,0.448,1.4208,0.41440000000000005,1.48
2019-07-11 22:00:00,1.85568,0.54124,1.933,0.40608000000000005,0.11844,0.423,1.4496,0.4228,1.51
2019-07-11 22:30:00,1.8479999999999999,0.539,1.925,0.4656,0.1358,0.485,1.3824,0.4032,1.44
2019-07-11 23:00:00,1.6742400000000002,0.48832000000000003,1.744,0.5702400000000001,0.16632000000000002,0.594,1.104,0.322,1.15
2019-07-11 23:30:00,1.512,0.441,1.5750000000000002,0.4944,0.1442,0.515,1.0176,0.2968,1.06
2019-07-12 00:00:00,1.392,0.406,1.45,0.5184,0.1512,0.54,0.8736,0.2548,0.91
2019-07-12 00:30:00,1.34976,0.39368000000000003,1.4060000000000001,0.24576000000000003,0.07168000000000001,0.256,1.104,0.322,1.15
2019-07-12 01:00:00,1.28448,0.37464000000000003,1.338,0.26688,0.07784,0.278,1.0176,0.2968,1.06
2019-07-12 01:30:00,1.33632,0.38976000000000005,1.392,0.33792000000000005,0.09856000000000001,0.352,0.9984000000000001,0.2912,1.04
2019-07-12 02:00:00,1.3824,0.4032,1.44,0.26880000000000004,0.0784,0.28,1.1136,0.32480000000000003,1.16
2019-07-12 02:30:00,1.35552,0.39536000000000004,1.412,0.33792000000000005,0.09856000000000001,0.352,1.0176,0.2968,1.06
2019-07-12 03:00:00,1.37088,0.39984000000000003,1.428,0.43968,0.12824000000000002,0.458,0.9312,0.2716,0.97
2019-07-12 03:30:00,1.39104,0.40572,1.449,0.41184000000000004,0.12012,0.429,0.9792000000000001,0.2856,1.02
2019-07-12 04:00:00,1.33632,0.38976000000000005,1.392,0.44352,0.12936,0.462,0.8928,0.2604,0.93
2019-07-12 04:30:00,1.3824,0.4032,1.44,0.23040000000000002,0.06720000000000001,0.24,1.152,0.336,1.2
2019-07-12 05:00:00,1.3478400000000001,0.39312,1.404,0.30144000000000004,0.08792000000000001,0.314,1.0464,0.3052,1.09
2019-07-12 05:30:00,1.4131200000000002,0.41216,1.472,0.68352,0.19936,0.712,0.7296,0.21280000000000002,0.76
2019-07-12 06:00:00,1.43136,0.41748,1.491,0.6825600000000001,0.19908,0.711,0.7488,0.2184,0.78
2019-07-12 06:30:00,1.64064,0.47852000000000006,1.709,0.62304,0.18172000000000002,0.649,1.0176,0.2968,1.06
2019-07-12 07:00:00,1.9113600000000002,0.5574800000000001,1.991,0.74016,0.21588000000000002,0.771,1.1712,0.3416,1.22
2019-07-12 07:30:00,2.232,0.651,2.325,0.792,0.231,0.8250000000000001,1.44,0.42,1.5
2019-07-12 08:00:00,2.29056,0.66808,2.386,1.41696,0.41328000000000004,1.476,0.8736,0.2548,0.91
2019-07-12 08:30:00,2.3232,0.6776,2.42,1.8816000000000002,0.5488000000000001,1.96,0.44160000000000005,0.1288,0.46
2019-07-12 09:00:00,2.70912,0.7901600000000001,2.822,2.17152,0.63336,2.262,0.5376000000000001,0.1568,0.56
2019-07-12 09:30:00,3.77856,1.10208,3.936,2.7897600000000002,0.8136800000000001,2.906,0.9888,0.2884,1.03
2019-07-12 10:00:00,4.78272,1.39496,4.982,3.34272,0.97496,3.482,1.44,0.42,1.5
2019-07-12 10:30:00,3.90144,1.13792,4.064,2.86464,0.83552,2.984,1.0368,0.3024,1.08
2019-07-12 11:00:00,2.62656,0.7660800000000001,2.7359999999999998,2.15616,0.6288800000000001,2.246,0.47040000000000004,0.13720000000000002,0.49
2019-07-12 11:30:00,3.168,0.924,3.3,1.8336000000000001,0.5348,1.9100000000000001,1.3344,0.38920000000000005,1.3900000000000001
2019-07-12 12:00:00,3.99552,1.16536,4.162,2.78592,0.8125600000000001,2.902,1.2096,0.3528,1.26
2019-07-12 12:30:00,4.608,1.344,4.8,3.1488,0.9184,3.2800000000000002,1.4592,0.42560000000000003,1.52
2019-07-12 13:00:00,4.81824,1.4053200000000001,5.019,3.2342400000000002,0.94332,3.3689999999999998,1.584,0.462,1.65
2019-07-12 13:30:00,3.9532800000000003,1.15304,4.118,2.77248,0.80864,2.888,1.1808,0.34440000000000004,1.23
2019-07-12 14:00:00,3.79296,1.10628,3.951,2.68896,0.7842800000000001,2.801,1.104,0.322,1.15
2019-07-12 14:30:00,3.68832,1.07576,3.842,2.64192,0.77056,2.752,1.0464,0.3052,1.09
2019-07-12 15:00:00,5.61984,1.6391200000000001,5.854,3.5846400000000003,1.04552,3.734,2.0352,0.5936,2.12
2019-07-12 15:30:00,6.23424,1.81832,6.494,3.81504,1.11272,3.974,2.4192,0.7056,2.52
2019-07-12 16:00:00,4.11648,1.20064,4.288,2.83968,0.8282400000000001,2.958,1.2768,0.3724,1.33
2019-07-12 16:30:00,3.24864,0.94752,3.384,2.38464,0.69552,2.484,0.864,0.252,0.9
2019-07-12 17:00:00,3.7776,1.1018,3.935,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.0464,0.3052,1.09
2019-07-12 17:30:00,2.27424,0.66332,2.3689999999999998,1.45824,0.42532000000000003,1.5190000000000001,0.8160000000000001,0.23800000000000002,0.85
2019-07-12 18:00:00,2.30784,0.67312,2.404,1.08864,0.31752,1.134,1.2192,0.3556,1.27
2019-07-12 18:30:00,2.1552,0.6286,2.245,0.5232,0.1526,0.545,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-12 19:00:00,2.03712,0.59416,2.122,0.7411200000000001,0.21616000000000002,0.772,1.296,0.378,1.35
2019-07-12 19:30:00,2.03232,0.5927600000000001,2.117,0.9379200000000001,0.27356,0.977,1.0944,0.31920000000000004,1.1400000000000001
2019-07-12 20:00:00,2.02176,0.5896800000000001,2.106,1.23456,0.36008,1.286,0.7872,0.2296,0.8200000000000001
2019-07-12 20:30:00,1.9727999999999999,0.5754,2.055,0.9264,0.2702,0.965,1.0464,0.3052,1.09
2019-07-12 21:00:00,1.96896,0.57428,2.051,0.8265600000000001,0.24108000000000002,0.861,1.1424,0.3332,1.19
2019-07-12 21:30:00,1.9872,0.5796,2.07,0.6048,0.1764,0.63,1.3824,0.4032,1.44
2019-07-12 22:00:00,1.89792,0.55356,1.9769999999999999,0.68832,0.20076000000000002,0.717,1.2096,0.3528,1.26
2019-07-12 22:30:00,1.82016,0.53088,1.896,0.6105600000000001,0.17808000000000002,0.636,1.2096,0.3528,1.26
2019-07-12 23:00:00,1.70592,0.49756000000000006,1.7770000000000001,0.87072,0.25396,0.907,0.8352,0.2436,0.87
2019-07-12 23:30:00,1.6416,0.4788,1.71,1.1232,0.3276,1.17,0.5184,0.1512,0.54
2019-07-13 00:00:00,1.40928,0.41104,1.468,0.59328,0.17304000000000003,0.618,0.8160000000000001,0.23800000000000002,0.85
2019-07-13 00:30:00,1.36032,0.39676000000000006,1.417,0.40032,0.11676,0.417,0.96,0.28,1.0
2019-07-13 01:00:00,1.31712,0.38416000000000006,1.3719999999999999,0.56832,0.16576000000000002,0.592,0.7488,0.2184,0.78
2019-07-13 01:30:00,1.34496,0.39228,1.401,0.50016,0.14588,0.521,0.8448,0.2464,0.88
2019-07-13 02:00:00,1.3728,0.40040000000000003,1.43,0.45120000000000005,0.1316,0.47000000000000003,0.9216000000000001,0.26880000000000004,0.96
2019-07-13 02:30:00,1.36416,0.39788,1.421,0.35616000000000003,0.10388000000000001,0.371,1.008,0.294,1.05
2019-07-13 03:00:00,1.36704,0.39872,1.424,0.28224000000000005,0.08232,0.294,1.0848,0.3164,1.13
2019-07-13 03:30:00,1.36896,0.39928,1.426,0.37056000000000006,0.10808000000000001,0.386,0.9984000000000001,0.2912,1.04
2019-07-13 04:00:00,1.3420800000000002,0.39144,1.3980000000000001,0.51648,0.15064000000000002,0.538,0.8256,0.24080000000000001,0.86
2019-07-13 04:30:00,1.3584,0.3962,1.415,0.4848,0.1414,0.505,0.8736,0.2548,0.91
2019-07-13 05:00:00,1.31424,0.38332000000000005,1.369,0.37344000000000005,0.10892,0.389,0.9408000000000001,0.27440000000000003,0.98
2019-07-13 05:30:00,1.29216,0.37688000000000005,1.346,0.36096,0.10528000000000001,0.376,0.9312,0.2716,0.97
2019-07-13 06:00:00,1.2768,0.3724,1.33,0.3744,0.1092,0.39,0.9024000000000001,0.2632,0.9400000000000001
2019-07-13 06:30:00,1.33536,0.38948000000000005,1.391,0.34656000000000003,0.10108,0.361,0.9888,0.2884,1.03
2019-07-13 07:00:00,1.4064,0.4102,1.465,0.456,0.133,0.47500000000000003,0.9504,0.2772,0.99
2019-07-13 07:30:00,1.5984,0.4662,1.665,0.5328,0.1554,0.555,1.0656,0.3108,1.11
2019-07-13 08:00:00,1.70304,0.49672000000000005,1.774,0.7142400000000001,0.20832,0.744,0.9888,0.2884,1.03
2019-07-13 08:30:00,1.80576,0.52668,1.881,0.92256,0.26908000000000004,0.961,0.8832000000000001,0.2576,0.92
2019-07-13 09:00:00,1.728,0.504,1.8,1.056,0.308,1.1,0.672,0.196,0.7000000000000001
2019-07-13 09:30:00,1.8278400000000001,0.53312,1.904,1.24224,0.36232000000000003,1.294,0.5856,0.1708,0.61
2019-07-13 10:00:00,1.92192,0.5605600000000001,2.002,0.7795200000000001,0.22736,0.812,1.1424,0.3332,1.19
2019-07-13 10:30:00,1.80288,0.5258400000000001,1.8780000000000001,0.7084800000000001,0.20664000000000002,0.738,1.0944,0.31920000000000004,1.1400000000000001
2019-07-13 11:00:00,2.15328,0.62804,2.243,1.6924800000000002,0.49364,1.763,0.46080000000000004,0.13440000000000002,0.48
2019-07-13 11:30:00,1.9478400000000002,0.5681200000000001,2.029,1.45824,0.42532000000000003,1.5190000000000001,0.48960000000000004,0.1428,0.51
2019-07-13 12:00:00,1.89696,0.55328,1.976,1.43616,0.41888000000000003,1.496,0.46080000000000004,0.13440000000000002,0.48
2019-07-13 12:30:00,2.43936,0.7114800000000001,2.541,1.94976,0.5686800000000001,2.031,0.48960000000000004,0.1428,0.51
2019-07-13 13:00:00,2.09088,0.60984,2.178,1.57248,0.45864000000000005,1.638,0.5184,0.1512,0.54
2019-07-13 13:30:00,1.88352,0.5493600000000001,1.962,1.26912,0.37016000000000004,1.322,0.6144000000000001,0.1792,0.64
2019-07-13 14:00:00,1.75392,0.51156,1.827,1.1875200000000001,0.34636,1.237,0.5664,0.1652,0.59
2019-07-13 14:30:00,3.52032,1.02676,3.667,2.41632,0.70476,2.517,1.104,0.322,1.15
2019-07-13 15:00:00,3.504,1.022,3.65,2.3616,0.6888000000000001,2.46,1.1424,0.3332,1.19
2019-07-13 15:30:00,4.17696,1.21828,4.351,2.66976,0.77868,2.781,1.5072,0.43960000000000005,1.57
2019-07-13 16:00:00,3.14592,0.91756,3.277,2.16672,0.6319600000000001,2.257,0.9792000000000001,0.2856,1.02
2019-07-13 16:30:00,3.48864,1.01752,3.634,2.43264,0.70952,2.534,1.056,0.308,1.1
2019-07-13 17:00:00,2.50176,0.7296800000000001,2.606,1.82016,0.53088,1.896,0.6816,0.1988,0.71
2019-07-13 17:30:00,1.92096,0.56028,2.001,1.05696,0.30828,1.101,0.864,0.252,0.9
2019-07-13 18:00:00,1.88928,0.5510400000000001,1.968,1.07328,0.31304000000000004,1.118,0.8160000000000001,0.23800000000000002,0.85
2019-07-13 18:30:00,1.93056,0.56308,2.011,0.9897600000000001,0.28868000000000005,1.031,0.9408000000000001,0.27440000000000003,0.98
2019-07-13 19:00:00,1.95456,0.57008,2.036,0.7449600000000001,0.21728000000000003,0.776,1.2096,0.3528,1.26
2019-07-13 19:30:00,1.8998400000000002,0.5541200000000001,1.979,0.41184000000000004,0.12012,0.429,1.488,0.434,1.55
2019-07-13 20:00:00,1.8940800000000002,0.55244,1.9729999999999999,0.32928,0.09604000000000001,0.343,1.5648,0.45640000000000003,1.63
2019-07-13 20:30:00,1.82496,0.5322800000000001,1.901,0.26016,0.07588,0.271,1.5648,0.45640000000000003,1.63
2019-07-13 21:00:00,1.72608,0.50344,1.798,0.23808,0.06944,0.248,1.488,0.434,1.55
2019-07-13 21:30:00,1.89216,0.55188,1.971,0.17376000000000003,0.05068,0.181,1.7184,0.5012,1.79
2019-07-13 22:00:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.12576,0.036680000000000004,0.131,1.776,0.518,1.85
2019-07-13 22:30:00,1.8288000000000002,0.5334,1.905,0.1296,0.0378,0.135,1.6992,0.49560000000000004,1.77
2019-07-13 23:00:00,1.78464,0.5205200000000001,1.859,0.12384,0.036120000000000006,0.129,1.6608,0.4844,1.73
2019-07-13 23:30:00,1.63968,0.47824000000000005,1.708,0.16128,0.047040000000000005,0.168,1.4784000000000002,0.4312,1.54
2019-07-14 00:00:00,1.49472,0.43596,1.557,0.16032000000000002,0.04676,0.167,1.3344,0.38920000000000005,1.3900000000000001
2019-07-14 00:30:00,1.39392,0.40656000000000003,1.452,0.19392,0.056560000000000006,0.202,1.2,0.35000000000000003,1.25
2019-07-14 01:00:00,1.32192,0.38556,1.377,0.18912,0.05516000000000001,0.197,1.1328,0.3304,1.18
2019-07-14 01:30:00,1.35264,0.39452000000000004,1.409,0.15264000000000003,0.044520000000000004,0.159,1.2,0.35000000000000003,1.25
2019-07-14 02:00:00,1.37952,0.40236000000000005,1.437,0.12192000000000001,0.03556,0.127,1.2576,0.3668,1.31
2019-07-14 02:30:00,1.41024,0.41132,1.469,0.12384,0.036120000000000006,0.129,1.2864,0.37520000000000003,1.34
2019-07-14 03:00:00,1.40448,0.40964000000000006,1.463,0.12768000000000002,0.03724,0.133,1.2768,0.3724,1.33
2019-07-14 03:30:00,1.38624,0.40432,1.444,0.12864,0.037520000000000005,0.134,1.2576,0.3668,1.31
2019-07-14 04:00:00,1.35744,0.39592000000000005,1.4140000000000001,0.12864,0.037520000000000005,0.134,1.2288000000000001,0.3584,1.28
2019-07-14 04:30:00,1.3948800000000001,0.40684000000000003,1.453,0.11808,0.034440000000000005,0.123,1.2768,0.3724,1.33
2019-07-14 05:00:00,1.36896,0.39928,1.426,0.12096000000000001,0.035280000000000006,0.126,1.248,0.364,1.3
2019-07-14 05:30:00,1.3420800000000002,0.39144,1.3980000000000001,0.12288000000000002,0.035840000000000004,0.128,1.2192,0.3556,1.27
2019-07-14 06:00:00,1.27872,0.37296,1.332,0.12672,0.03696,0.132,1.152,0.336,1.2
2019-07-14 06:30:00,1.28352,0.37436,1.337,0.20832,0.06076,0.217,1.0752,0.3136,1.12
2019-07-14 07:00:00,1.35744,0.39592000000000005,1.4140000000000001,0.31104000000000004,0.09072000000000001,0.324,1.0464,0.3052,1.09
2019-07-14 07:30:00,1.4726400000000002,0.42952,1.534,0.6758400000000001,0.19712000000000002,0.704,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-14 08:00:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,1.1222400000000001,0.32732,1.169,0.5760000000000001,0.168,0.6000000000000001
2019-07-14 08:30:00,1.77888,0.5188400000000001,1.853,1.26048,0.36764,1.313,0.5184,0.1512,0.54
2019-07-14 09:00:00,2.19648,0.6406400000000001,2.2880000000000003,1.63008,0.47544000000000003,1.698,0.5664,0.1652,0.59
2019-07-14 09:30:00,2.00448,0.58464,2.088,1.57248,0.45864000000000005,1.638,0.432,0.126,0.45
2019-07-14 10:00:00,2.0928,0.6104,2.18,1.7088,0.4984,1.78,0.384,0.112,0.4
2019-07-14 10:30:00,2.30304,0.6717200000000001,2.399,1.88064,0.54852,1.959,0.4224,0.1232,0.44
2019-07-14 11:00:00,2.8368,0.8274,2.955,2.184,0.637,2.275,0.6528,0.1904,0.68
2019-07-14 11:30:00,3.216,0.9380000000000001,3.35,2.3232,0.6776,2.42,0.8928,0.2604,0.93
2019-07-14 12:00:00,3.216,0.9380000000000001,3.35,2.3616,0.6888000000000001,2.46,0.8544,0.2492,0.89
2019-07-14 12:30:00,2.02752,0.59136,2.112,1.6915200000000001,0.49336,1.762,0.336,0.098,0.35000000000000003
2019-07-14 13:00:00,1.90272,0.55496,1.982,1.59552,0.46536000000000005,1.662,0.30720000000000003,0.0896,0.32
2019-07-14 13:30:00,2.5152,0.7336,2.62,1.9872,0.5796,2.07,0.528,0.154,0.55
2019-07-14 14:00:00,2.69856,0.7870800000000001,2.811,1.99776,0.5826800000000001,2.081,0.7008,0.2044,0.73
2019-07-14 14:30:00,3.8937600000000003,1.13568,4.056,2.6361600000000003,0.76888,2.746,1.2576,0.3668,1.31
2019-07-14 15:00:00,1.99296,0.58128,2.076,1.41696,0.41328000000000004,1.476,0.5760000000000001,0.168,0.6000000000000001
2019-07-14 15:30:00,3.62592,1.05756,3.777,2.45472,0.71596,2.557,1.1712,0.3416,1.22
2019-07-14 16:00:00,2.352,0.686,2.45,1.6896,0.4928,1.76,0.6624,0.1932,0.6900000000000001
2019-07-14 16:30:00,1.87872,0.54796,1.957,1.22592,0.35756000000000004,1.2770000000000001,0.6528,0.1904,0.68
2019-07-14 17:00:00,2.34624,0.68432,2.444,1.9526400000000002,0.56952,2.034,0.3936,0.1148,0.41000000000000003
2019-07-14 17:30:00,1.9593600000000002,0.5714800000000001,2.041,1.27776,0.37268,1.331,0.6816,0.1988,0.71
2019-07-14 18:00:00,2.00352,0.5843600000000001,2.087,1.47552,0.43036,1.537,0.528,0.154,0.55
2019-07-14 18:30:00,2.0592,0.6006,2.145,1.512,0.441,1.5750000000000002,0.5472,0.15960000000000002,0.5700000000000001
2019-07-14 19:00:00,1.9526400000000002,0.56952,2.034,0.9542400000000001,0.27832,0.994,0.9984000000000001,0.2912,1.04
2019-07-14 19:30:00,1.82112,0.5311600000000001,1.897,0.85152,0.24836000000000003,0.887,0.9696,0.2828,1.01
2019-07-14 20:00:00,1.9008,0.5544,1.98,0.6912,0.2016,0.72,1.2096,0.3528,1.26
2019-07-14 20:30:00,1.8883200000000002,0.55076,1.967,0.43872000000000005,0.12796000000000002,0.457,1.4496,0.4228,1.51
2019-07-14 21:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.384,0.112,0.4,1.4496,0.4228,1.51
2019-07-14 21:30:00,1.8700800000000002,0.54544,1.948,0.19008000000000003,0.05544,0.198,1.6800000000000002,0.49,1.75
2019-07-14 22:00:00,1.81536,0.5294800000000001,1.891,0.30816000000000004,0.08988,0.321,1.5072,0.43960000000000005,1.57
2019-07-14 22:30:00,1.79136,0.52248,1.866,0.33216,0.09688000000000001,0.34600000000000003,1.4592,0.42560000000000003,1.52
2019-07-14 23:00:00,1.60128,0.46704,1.6680000000000001,0.18048,0.052640000000000006,0.188,1.4208,0.41440000000000005,1.48
2019-07-14 23:30:00,1.44,0.42,1.5,0.15360000000000001,0.0448,0.16,1.2864,0.37520000000000003,1.34
2019-07-15 00:00:00,1.3776,0.40180000000000005,1.435,0.13920000000000002,0.040600000000000004,0.145,1.2384,0.3612,1.29
2019-07-15 00:30:00,1.36896,0.39928,1.426,0.13056,0.03808,0.136,1.2384,0.3612,1.29
2019-07-15 01:00:00,1.33056,0.38808000000000004,1.3860000000000001,0.13056,0.03808,0.136,1.2,0.35000000000000003,1.25
2019-07-15 01:30:00,1.37952,0.40236000000000005,1.437,0.13152,0.038360000000000005,0.137,1.248,0.364,1.3
2019-07-15 02:00:00,1.42752,0.41636,1.487,0.13152,0.038360000000000005,0.137,1.296,0.378,1.35
2019-07-15 02:30:00,1.40832,0.41076,1.467,0.13152,0.038360000000000005,0.137,1.2768,0.3724,1.33
2019-07-15 03:00:00,1.42752,0.41636,1.487,0.13152,0.038360000000000005,0.137,1.296,0.378,1.35
2019-07-15 03:30:00,1.39968,0.40824000000000005,1.458,0.13248000000000001,0.03864,0.138,1.2671999999999999,0.36960000000000004,1.32
2019-07-15 04:00:00,1.3948800000000001,0.40684000000000003,1.453,0.11808,0.034440000000000005,0.123,1.2768,0.3724,1.33
2019-07-15 04:30:00,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2019-07-15 05:00:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53
2019-07-15 05:30:00,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2019-07-15 06:00:00,1.60032,0.46676000000000006,1.667,0.025920000000000002,0.007560000000000001,0.027,1.5744,0.4592,1.6400000000000001
2019-07-15 06:30:00,1.8345600000000002,0.53508,1.911,0.14496,0.042280000000000005,0.151,1.6896,0.4928,1.76
2019-07-15 07:00:00,2.1408,0.6244000000000001,2.23,0.3168,0.09240000000000001,0.33,1.824,0.532,1.9
2019-07-15 07:30:00,2.4144,0.7042,2.515,0.4944,0.1442,0.515,1.92,0.56,2.0
2019-07-15 08:00:00,2.3904,0.6972,2.49,1.1712,0.3416,1.22,1.2192,0.3556,1.27
2019-07-15 08:30:00,2.41728,0.7050400000000001,2.518,1.47648,0.43064,1.538,0.9408000000000001,0.27440000000000003,0.98
2019-07-15 09:00:00,2.43072,0.70896,2.532,1.20192,0.35056000000000004,1.252,1.2288000000000001,0.3584,1.28
2019-07-15 09:30:00,2.42976,0.7086800000000001,2.531,1.54656,0.45108000000000004,1.611,0.8832000000000001,0.2576,0.92
2019-07-15 10:00:00,2.39616,0.6988800000000001,2.496,1.34976,0.39368000000000003,1.4060000000000001,1.0464,0.3052,1.09
2019-07-15 10:30:00,2.96544,0.86492,3.089,2.29344,0.6689200000000001,2.3890000000000002,0.672,0.196,0.7000000000000001
2019-07-15 11:00:00,2.4864,0.7252000000000001,2.59,1.152,0.336,1.2,1.3344,0.38920000000000005,1.3900000000000001
2019-07-15 11:30:00,2.45856,0.71708,2.561,1.56576,0.45668000000000003,1.631,0.8928,0.2604,0.93
2019-07-15 12:00:00,3.4512,1.0066,3.5949999999999998,2.7024,0.7882,2.815,0.7488,0.2184,0.78
2019-07-15 12:30:00,2.22816,0.64988,2.321,1.5561600000000002,0.45388000000000006,1.621,0.672,0.196,0.7000000000000001
2019-07-15 13:00:00,4.40736,1.28548,4.591,3.17856,0.9270800000000001,3.311,1.2288000000000001,0.3584,1.28
2019-07-15 13:30:00,4.16736,1.21548,4.341,3.08256,0.8990800000000001,3.211,1.0848,0.3164,1.13
2019-07-15 14:00:00,3.42432,0.9987600000000001,3.567,2.56992,0.7495600000000001,2.677,0.8544,0.2492,0.89
2019-07-15 14:30:00,3.79488,1.10684,3.9530000000000003,2.59488,0.7568400000000001,2.7030000000000003,1.2,0.35000000000000003,1.25
2019-07-15 15:00:00,3.84672,1.12196,4.007,2.7907200000000003,0.81396,2.907,1.056,0.308,1.1
2019-07-15 15:30:00,2.51616,0.7338800000000001,2.621,1.9113600000000002,0.5574800000000001,1.991,0.6048,0.1764,0.63
2019-07-15 16:00:00,4.42464,1.29052,4.609,3.04224,0.8873200000000001,3.169,1.3824,0.4032,1.44
2019-07-15 16:30:00,4.23552,1.23536,4.412,3.09312,0.9021600000000001,3.222,1.1424,0.3332,1.19
2019-07-15 17:00:00,2.4,0.7000000000000001,2.5,1.7376,0.5068,1.81,0.6624,0.1932,0.6900000000000001
2019-07-15 17:30:00,2.23584,0.65212,2.329,1.64064,0.47852000000000006,1.709,0.5952000000000001,0.1736,0.62
2019-07-15 18:00:00,2.208,0.644,2.3,1.92,0.56,2.0,0.28800000000000003,0.084,0.30000000000000004
