Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-07-15 18:30:00,2.09952,0.61236,2.187,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.6336,0.18480000000000002,0.66
2019-07-15 19:00:00,2.08992,0.6095600000000001,2.177,1.05312,0.30716000000000004,1.097,1.0368,0.3024,1.08
2019-07-15 19:30:00,2.07648,0.6056400000000001,2.163,0.71328,0.20804000000000003,0.743,1.3632,0.3976,1.42
2019-07-15 20:00:00,2.01984,0.5891200000000001,2.104,0.44544000000000006,0.12992,0.464,1.5744,0.4592,1.6400000000000001
2019-07-15 20:30:00,1.99104,0.58072,2.074,0.33984000000000003,0.09912000000000001,0.354,1.6512,0.48160000000000003,1.72
2019-07-15 21:00:00,1.896,0.553,1.975,0.2928,0.0854,0.305,1.6032000000000002,0.4676,1.67
2019-07-15 21:30:00,1.94208,0.56644,2.023,0.30048,0.08764000000000001,0.313,1.6416,0.4788,1.71
2019-07-15 22:00:00,1.95552,0.5703600000000001,2.037,0.32352000000000003,0.09436000000000001,0.337,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-15 22:30:00,1.8364800000000001,0.53564,1.913,0.33888,0.09884000000000001,0.353,1.4976,0.4368,1.56
2019-07-15 23:00:00,1.64928,0.48104,1.718,0.42048,0.12264000000000001,0.438,1.2288000000000001,0.3584,1.28
2019-07-15 23:30:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.5155200000000001,0.15036000000000002,0.537,0.9504,0.2772,0.99
2019-07-16 00:00:00,1.38144,0.40292000000000006,1.439,0.40224000000000004,0.11732000000000001,0.419,0.9792000000000001,0.2856,1.02
2019-07-16 00:30:00,1.3420800000000002,0.39144,1.3980000000000001,0.41088,0.11984000000000002,0.428,0.9312,0.2716,0.97
2019-07-16 01:00:00,1.29024,0.37632000000000004,1.344,0.46464000000000005,0.13552,0.484,0.8256,0.24080000000000001,0.86
2019-07-16 01:30:00,1.33248,0.38864000000000004,1.388,0.57408,0.16744,0.598,0.7584000000000001,0.2212,0.79
2019-07-16 02:00:00,1.3891200000000001,0.40516,1.447,0.6595200000000001,0.19236,0.687,0.7296,0.21280000000000002,0.76
2019-07-16 02:30:00,1.37664,0.40152000000000004,1.434,0.63744,0.18592,0.664,0.7392000000000001,0.2156,0.77
2019-07-16 03:00:00,1.38528,0.40404,1.443,0.6460800000000001,0.18844000000000002,0.673,0.7392000000000001,0.2156,0.77
2019-07-16 03:30:00,1.40256,0.40908000000000005,1.461,0.6057600000000001,0.17668,0.631,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-16 04:00:00,1.3593600000000001,0.39648000000000005,1.416,0.49536,0.14448000000000003,0.516,0.864,0.252,0.9
2019-07-16 04:30:00,1.35744,0.39592000000000005,1.4140000000000001,0.30144000000000004,0.08792000000000001,0.314,1.056,0.308,1.1
2019-07-16 05:00:00,1.3152,0.3836,1.37,0.3648,0.10640000000000001,0.38,0.9504,0.2772,0.99
2019-07-16 05:30:00,1.31328,0.38304000000000005,1.3679999999999999,0.32448000000000005,0.09464,0.338,0.9888,0.2884,1.03
2019-07-16 06:00:00,1.4112,0.4116,1.47,0.5376000000000001,0.1568,0.56,0.8736,0.2548,0.91
2019-07-16 06:30:00,1.6502400000000002,0.48132,1.7189999999999999,0.5078400000000001,0.14812,0.529,1.1424,0.3332,1.19
2019-07-16 07:00:00,1.96896,0.57428,2.051,0.6441600000000001,0.18788000000000002,0.671,1.3248,0.3864,1.38
2019-07-16 07:30:00,2.20128,0.64204,2.293,0.8668800000000001,0.25284,0.903,1.3344,0.38920000000000005,1.3900000000000001
2019-07-16 08:00:00,2.37792,0.6935600000000001,2.477,0.8995200000000001,0.26236000000000004,0.937,1.4784000000000002,0.4312,1.54
2019-07-16 08:30:00,2.41248,0.70364,2.513,1.08768,0.31724,1.133,1.3248,0.3864,1.38
2019-07-16 09:00:00,2.3856,0.6958000000000001,2.485,1.704,0.497,1.775,0.6816,0.1988,0.71
2019-07-16 09:30:00,2.76288,0.8058400000000001,2.878,2.32128,0.6770400000000001,2.418,0.44160000000000005,0.1288,0.46
2019-07-16 10:00:00,3.27168,0.9542400000000001,3.408,2.41728,0.7050400000000001,2.518,0.8544,0.2492,0.89
2019-07-16 10:30:00,4.16352,1.21436,4.337,3.07872,0.8979600000000001,3.207,1.0848,0.3164,1.13
2019-07-16 11:00:00,4.52256,1.31908,4.711,3.23616,0.94388,3.371,1.2864,0.37520000000000003,1.34
2019-07-16 11:30:00,3.77952,1.10236,3.9370000000000003,2.87712,0.83916,2.997,0.9024000000000001,0.2632,0.9400000000000001
2019-07-16 12:00:00,4.2576,1.2418,4.435,3.1056,0.9058,3.235,1.152,0.336,1.2
2019-07-16 12:30:00,2.73408,0.79744,2.848,2.09088,0.60984,2.178,0.6432,0.18760000000000002,0.67
2019-07-16 13:00:00,2.37312,0.6921600000000001,2.472,1.83552,0.5353600000000001,1.912,0.5376000000000001,0.1568,0.56
2019-07-16 13:30:00,3.35808,0.9794400000000001,3.498,2.59968,0.75824,2.708,0.7584000000000001,0.2212,0.79
2019-07-16 14:00:00,5.61216,1.6368800000000001,5.846,3.81696,1.11328,3.976,1.7952,0.5236000000000001,1.87
2019-07-16 14:30:00,4.69056,1.36808,4.886,3.1929600000000002,0.9312800000000001,3.326,1.4976,0.4368,1.56
2019-07-16 15:00:00,4.99008,1.45544,5.198,3.42528,0.99904,3.568,1.5648,0.45640000000000003,1.63
2019-07-16 15:30:00,5.25408,1.53244,5.473,3.54528,1.03404,3.693,1.7088,0.4984,1.78
2019-07-16 16:00:00,4.5072,1.3146,4.695,3.1632,0.9226000000000001,3.295,1.344,0.392,1.4
2019-07-16 16:30:00,4.0416,1.1788,4.21,2.9856,0.8708,3.11,1.056,0.308,1.1
2019-07-16 17:00:00,3.53472,1.03096,3.682,2.72832,0.79576,2.842,0.8064,0.23520000000000002,0.84
2019-07-16 17:30:00,2.77248,0.80864,2.888,2.33088,0.6798400000000001,2.428,0.44160000000000005,0.1288,0.46
2019-07-16 18:00:00,2.18592,0.63756,2.277,1.53312,0.44716000000000006,1.597,0.6528,0.1904,0.68
2019-07-16 18:30:00,2.14368,0.62524,2.233,1.3180800000000001,0.38444,1.373,0.8256,0.24080000000000001,0.86
2019-07-16 19:00:00,2.0544000000000002,0.5992000000000001,2.14,0.6912,0.2016,0.72,1.3632,0.3976,1.42
2019-07-16 19:30:00,2.05536,0.59948,2.141,0.57696,0.16828,0.601,1.4784000000000002,0.4312,1.54
2019-07-16 20:00:00,1.99872,0.58296,2.082,0.40512000000000004,0.11816000000000002,0.422,1.5936,0.46480000000000005,1.6600000000000001
2019-07-16 20:30:00,1.97376,0.5756800000000001,2.056,0.22656,0.06608,0.23600000000000002,1.7472,0.5096,1.82
2019-07-16 21:00:00,1.91616,0.55888,1.996,0.12096000000000001,0.035280000000000006,0.126,1.7952,0.5236000000000001,1.87
2019-07-16 21:30:00,1.89216,0.55188,1.971,0.11616000000000001,0.03388,0.121,1.776,0.518,1.85
2019-07-16 22:00:00,1.8864,0.5502,1.9649999999999999,0.168,0.049,0.17500000000000002,1.7184,0.5012,1.79
2019-07-16 22:30:00,1.86816,0.54488,1.9460000000000002,0.15936,0.04648,0.166,1.7088,0.4984,1.78
2019-07-16 23:00:00,1.68768,0.49224000000000007,1.758,0.15168,0.04424,0.158,1.536,0.448,1.6
2019-07-16 23:30:00,1.5216,0.44380000000000003,1.585,0.14880000000000002,0.0434,0.155,1.3728,0.40040000000000003,1.43
2019-07-17 00:00:00,1.38144,0.40292000000000006,1.439,0.21984,0.06412000000000001,0.229,1.1616,0.3388,1.21
2019-07-17 00:30:00,1.3248,0.3864,1.38,0.27840000000000004,0.08120000000000001,0.29,1.0464,0.3052,1.09
2019-07-17 01:00:00,1.3104,0.38220000000000004,1.365,0.3216,0.09380000000000001,0.335,0.9888,0.2884,1.03
2019-07-17 01:30:00,1.36992,0.39956,1.427,0.21792000000000003,0.06356,0.227,1.152,0.336,1.2
2019-07-17 02:00:00,1.41984,0.41412000000000004,1.479,0.17184000000000002,0.050120000000000005,0.179,1.248,0.364,1.3
2019-07-17 02:30:00,1.4016,0.4088,1.46,0.15360000000000001,0.0448,0.16,1.248,0.364,1.3
2019-07-17 03:00:00,1.44096,0.42028000000000004,1.501,0.12576,0.036680000000000004,0.131,1.3152,0.3836,1.37
2019-07-17 03:30:00,1.45824,0.42532000000000003,1.5190000000000001,0.08544,0.02492,0.089,1.3728,0.40040000000000003,1.43
2019-07-17 04:00:00,1.4131200000000002,0.41216,1.472,0.08832000000000001,0.02576,0.092,1.3248,0.3864,1.38
2019-07-17 04:30:00,1.42176,0.41468000000000005,1.4809999999999999,0.10656,0.031080000000000003,0.111,1.3152,0.3836,1.37
2019-07-17 05:00:00,1.40832,0.41076,1.467,0.13152,0.038360000000000005,0.137,1.2768,0.3724,1.33
2019-07-17 05:30:00,1.42656,0.41608000000000006,1.486,0.16896000000000003,0.049280000000000004,0.176,1.2576,0.3668,1.31
2019-07-17 06:00:00,1.5379200000000002,0.44856,1.6019999999999999,0.31872,0.09296,0.332,1.2192,0.3556,1.27
2019-07-17 06:30:00,1.80672,0.5269600000000001,1.8820000000000001,0.46272,0.13496000000000002,0.482,1.344,0.392,1.4
2019-07-17 07:00:00,2.03712,0.59416,2.122,0.6355200000000001,0.18536000000000002,0.662,1.4016,0.4088,1.46
2019-07-17 07:30:00,2.2915200000000002,0.6683600000000001,2.387,0.8803200000000001,0.25676000000000004,0.917,1.4112,0.4116,1.47
2019-07-17 08:00:00,2.36448,0.68964,2.463,1.07808,0.31444000000000005,1.123,1.2864,0.37520000000000003,1.34
2019-07-17 08:30:00,2.45184,0.7151200000000001,2.5540000000000003,1.27104,0.37072000000000005,1.324,1.1808,0.34440000000000004,1.23
2019-07-17 09:00:00,2.48064,0.72352,2.584,0.96384,0.28112000000000004,1.004,1.5168,0.4424,1.58
2019-07-17 09:30:00,2.35584,0.6871200000000001,2.454,1.25184,0.36512000000000006,1.304,1.104,0.322,1.15
2019-07-17 10:00:00,2.68704,0.7837200000000001,2.799,2.20704,0.6437200000000001,2.299,0.48,0.14,0.5
2019-07-17 10:30:00,3.504,1.022,3.65,2.7936,0.8148000000000001,2.91,0.7104,0.20720000000000002,0.74
2019-07-17 11:00:00,3.09696,0.9032800000000001,3.226,2.56896,0.7492800000000001,2.676,0.528,0.154,0.55
2019-07-17 11:30:00,4.4879999999999995,1.309,4.675,3.2016,0.9338000000000001,3.335,1.2864,0.37520000000000003,1.34
2019-07-17 12:00:00,5.70336,1.66348,5.941,3.72576,1.08668,3.8810000000000002,1.9776,0.5768,2.06
2019-07-17 12:30:00,4.92384,1.43612,5.129,3.30144,0.9629200000000001,3.439,1.6224,0.4732,1.69
2019-07-17 13:00:00,2.86752,0.8363600000000001,2.987,2.28192,0.66556,2.377,0.5856,0.1708,0.61
2019-07-17 13:30:00,2.40096,0.70028,2.501,2.08416,0.6078800000000001,2.171,0.3168,0.09240000000000001,0.33
2019-07-17 14:00:00,2.2224,0.6482,2.315,1.6560000000000001,0.483,1.725,0.5664,0.1652,0.59
2019-07-17 14:30:00,2.7302400000000002,0.79632,2.844,2.26944,0.6619200000000001,2.364,0.46080000000000004,0.13440000000000002,0.48
2019-07-17 15:00:00,3.1056,0.9058,3.235,2.4816000000000003,0.7238,2.585,0.624,0.182,0.65
2019-07-17 15:30:00,3.40608,0.9934400000000001,3.548,2.60928,0.76104,2.718,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-17 16:00:00,2.16,0.63,2.25,1.8719999999999999,0.546,1.9500000000000002,0.28800000000000003,0.084,0.30000000000000004
2019-07-17 16:30:00,3.58752,1.04636,3.737,2.73312,0.7971600000000001,2.847,0.8544,0.2492,0.89
2019-07-17 17:00:00,2.41152,0.7033600000000001,2.512,2.03712,0.59416,2.122,0.3744,0.1092,0.39
2019-07-17 17:30:00,2.07456,0.6050800000000001,2.161,1.46976,0.42868000000000006,1.5310000000000001,0.6048,0.1764,0.63
2019-07-17 18:00:00,2.136,0.623,2.225,1.1472,0.3346,1.195,0.9888,0.2884,1.03
2019-07-17 18:30:00,2.1168,0.6174000000000001,2.205,1.1856,0.3458,1.235,0.9312,0.2716,0.97
2019-07-17 19:00:00,2.08896,0.60928,2.176,0.89856,0.26208000000000004,0.936,1.1904,0.3472,1.24
2019-07-17 19:30:00,2.1744,0.6342,2.265,0.40800000000000003,0.11900000000000001,0.425,1.7664,0.5152,1.8399999999999999
2019-07-17 20:00:00,2.17152,0.63336,2.262,0.8947200000000001,0.26096,0.932,1.2768,0.3724,1.33
2019-07-17 20:30:00,2.05248,0.5986400000000001,2.138,0.32448000000000005,0.09464,0.338,1.728,0.504,1.8
2019-07-17 21:00:00,1.9996800000000001,0.5832400000000001,2.083,0.22368000000000002,0.06524,0.233,1.776,0.518,1.85
2019-07-17 21:30:00,2.08704,0.60872,2.174,0.20544,0.05992000000000001,0.214,1.8816000000000002,0.5488000000000001,1.96
2019-07-17 22:00:00,1.96608,0.5734400000000001,2.048,0.14208,0.041440000000000005,0.148,1.824,0.532,1.9
2019-07-17 22:30:00,1.81152,0.52836,1.887,0.20832,0.06076,0.217,1.6032000000000002,0.4676,1.67
2019-07-17 23:00:00,1.69056,0.49308,1.7610000000000001,0.23136,0.06748000000000001,0.241,1.4592,0.42560000000000003,1.52
2019-07-17 23:30:00,1.52832,0.44576000000000005,1.592,0.16512000000000002,0.04816,0.17200000000000001,1.3632,0.3976,1.42
2019-07-18 00:00:00,1.43328,0.41804,1.4929999999999999,0.14688,0.04284,0.153,1.2864,0.37520000000000003,1.34
2019-07-18 00:30:00,1.3488,0.3934,1.405,0.23520000000000002,0.06860000000000001,0.245,1.1136,0.32480000000000003,1.16
2019-07-18 01:00:00,1.2940800000000001,0.37744000000000005,1.348,0.20928000000000002,0.061040000000000004,0.218,1.0848,0.3164,1.13
2019-07-18 01:30:00,1.3420800000000002,0.39144,1.3980000000000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1424,0.3332,1.19
2019-07-18 02:00:00,1.37088,0.39984000000000003,1.428,0.20928000000000002,0.061040000000000004,0.218,1.1616,0.3388,1.21
2019-07-18 02:30:00,1.37952,0.40236000000000005,1.437,0.17952,0.052360000000000004,0.187,1.2,0.35000000000000003,1.25
2019-07-18 03:00:00,1.40064,0.40852000000000005,1.459,0.55584,0.16212000000000001,0.579,0.8448,0.2464,0.88
2019-07-18 03:30:00,1.3968,0.40740000000000004,1.455,0.5424,0.1582,0.5650000000000001,0.8544,0.2492,0.89
2019-07-18 04:00:00,1.3593600000000001,0.39648000000000005,1.416,0.39936000000000005,0.11648000000000001,0.41600000000000004,0.96,0.28,1.0
2019-07-18 04:30:00,1.38624,0.40432,1.444,0.61824,0.18032,0.644,0.768,0.224,0.8
2019-07-18 05:00:00,1.36704,0.39872,1.424,0.54144,0.15792,0.5640000000000001,0.8256,0.24080000000000001,0.86
2019-07-18 05:30:00,1.4016,0.4088,1.46,0.45120000000000005,0.1316,0.47000000000000003,0.9504,0.2772,0.99
2019-07-18 06:00:00,1.43808,0.41944000000000004,1.498,0.43968,0.12824000000000002,0.458,0.9984000000000001,0.2912,1.04
2019-07-18 06:30:00,1.71936,0.50148,1.791,0.45216000000000006,0.13188,0.47100000000000003,1.2671999999999999,0.36960000000000004,1.32
2019-07-18 07:00:00,1.91904,0.55972,1.999,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.3728,0.40040000000000003,1.43
2019-07-18 07:30:00,2.30976,0.6736800000000001,2.406,0.6489600000000001,0.18928,0.676,1.6608,0.4844,1.73
2019-07-18 08:00:00,2.48064,0.72352,2.584,0.81984,0.23912000000000003,0.854,1.6608,0.4844,1.73
2019-07-18 08:30:00,2.49792,0.7285600000000001,2.602,0.86592,0.25256,0.902,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-18 09:00:00,2.49408,0.7274400000000001,2.598,1.76448,0.5146400000000001,1.838,0.7296,0.21280000000000002,0.76
2019-07-18 09:30:00,2.70624,0.78932,2.819,2.20704,0.6437200000000001,2.299,0.49920000000000003,0.1456,0.52
2019-07-18 10:00:00,2.28768,0.66724,2.383,1.61568,0.47124000000000005,1.683,0.672,0.196,0.7000000000000001
2019-07-18 10:30:00,3.63456,1.06008,3.786,2.6361600000000003,0.76888,2.746,0.9984000000000001,0.2912,1.04
2019-07-18 11:00:00,4.31616,1.25888,4.496,3.06816,0.8948800000000001,3.196,1.248,0.364,1.3
2019-07-18 11:30:00,5.20704,1.51872,5.424,3.56544,1.03992,3.714,1.6416,0.4788,1.71
2019-07-18 12:00:00,4.66272,1.35996,4.857,3.27072,0.95396,3.407,1.392,0.406,1.45
2019-07-18 12:30:00,2.52288,0.73584,2.628,2.04288,0.59584,2.128,0.48,0.14,0.5
2019-07-18 13:00:00,3.64704,1.06372,3.799,2.72544,0.7949200000000001,2.839,0.9216000000000001,0.26880000000000004,0.96
2019-07-18 13:30:00,3.54816,1.03488,3.696,2.62656,0.7660800000000001,2.7359999999999998,0.9216000000000001,0.26880000000000004,0.96
2019-07-18 14:00:00,3.55776,1.03768,3.706,2.65536,0.7744800000000001,2.766,0.9024000000000001,0.2632,0.9400000000000001
2019-07-18 14:30:00,2.616,0.763,2.725,1.992,0.581,2.075,0.624,0.182,0.65
2019-07-18 15:00:00,2.0976,0.6118,2.185,1.6560000000000001,0.483,1.725,0.44160000000000005,0.1288,0.46
2019-07-18 15:30:00,2.17152,0.63336,2.262,1.77792,0.51856,1.8519999999999999,0.3936,0.1148,0.41000000000000003
2019-07-18 16:00:00,2.10336,0.61348,2.191,1.56576,0.45668000000000003,1.631,0.5376000000000001,0.1568,0.56
2019-07-18 16:30:00,2.42304,0.70672,2.524,2.00064,0.58352,2.084,0.4224,0.1232,0.44
2019-07-18 17:00:00,2.40672,0.70196,2.507,1.87872,0.54796,1.957,0.528,0.154,0.55
2019-07-18 17:30:00,2.2656,0.6608,2.36,1.056,0.308,1.1,1.2096,0.3528,1.26
2019-07-18 18:00:00,2.2224,0.6482,2.315,1.1664,0.3402,1.215,1.056,0.308,1.1
2019-07-18 18:30:00,2.16192,0.63056,2.252,1.12512,0.32816,1.172,1.0368,0.3024,1.08
2019-07-18 19:00:00,2.016,0.588,2.1,1.2864,0.37520000000000003,1.34,0.7296,0.21280000000000002,0.76
2019-07-18 19:30:00,1.96032,0.57176,2.042,1.00992,0.29456000000000004,1.052,0.9504,0.2772,0.99
2019-07-18 20:00:00,1.9353600000000002,0.5644800000000001,2.016,0.6297600000000001,0.18368,0.656,1.3056,0.3808,1.3599999999999999
2019-07-18 20:30:00,1.96032,0.57176,2.042,0.42432000000000003,0.12376000000000001,0.442,1.536,0.448,1.6
2019-07-18 21:00:00,1.9315200000000001,0.5633600000000001,2.012,0.34752000000000005,0.10136,0.362,1.584,0.462,1.65
2019-07-18 21:30:00,1.93344,0.5639200000000001,2.014,0.26304,0.07672000000000001,0.274,1.6703999999999999,0.4872,1.74
2019-07-18 22:00:00,1.95168,0.5692400000000001,2.033,0.16608,0.048440000000000004,0.17300000000000001,1.7856,0.5208,1.8599999999999999
2019-07-18 22:30:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.19296000000000002,0.056280000000000004,0.201,1.7088,0.4984,1.78
2019-07-18 23:00:00,1.66464,0.48552000000000006,1.734,0.17664000000000002,0.05152,0.184,1.488,0.434,1.55
2019-07-18 23:30:00,1.4985600000000001,0.43708,1.561,0.18336000000000002,0.05348000000000001,0.191,1.3152,0.3836,1.37
2019-07-19 00:00:00,1.3948800000000001,0.40684000000000003,1.453,0.30048,0.08764000000000001,0.313,1.0944,0.31920000000000004,1.1400000000000001
2019-07-19 00:30:00,1.37664,0.40152000000000004,1.434,0.21504,0.06272000000000001,0.224,1.1616,0.3388,1.21
2019-07-19 01:00:00,1.32096,0.38528,1.376,0.15936,0.04648,0.166,1.1616,0.3388,1.21
2019-07-19 01:30:00,1.33632,0.38976000000000005,1.392,0.30912,0.09016,0.322,1.0272000000000001,0.29960000000000003,1.07
2019-07-19 02:00:00,1.39104,0.40572,1.449,0.51744,0.15092,0.539,0.8736,0.2548,0.91
2019-07-19 02:30:00,1.37664,0.40152000000000004,1.434,0.57984,0.16912000000000002,0.604,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-19 03:00:00,1.3968,0.40740000000000004,1.455,0.5424,0.1582,0.5650000000000001,0.8544,0.2492,0.89
2019-07-19 03:30:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.5980800000000001,0.17444,0.623,0.8448,0.2464,0.88
2019-07-19 04:00:00,1.38528,0.40404,1.443,0.5404800000000001,0.15764,0.5630000000000001,0.8448,0.2464,0.88
2019-07-19 04:30:00,1.43136,0.41748,1.491,0.29856000000000005,0.08708,0.311,1.1328,0.3304,1.18
2019-07-19 05:00:00,1.36032,0.39676000000000006,1.417,0.32352000000000003,0.09436000000000001,0.337,1.0368,0.3024,1.08
2019-07-19 05:30:00,1.3584,0.3962,1.415,0.264,0.077,0.275,1.0944,0.31920000000000004,1.1400000000000001
2019-07-19 06:00:00,1.4448,0.4214,1.505,0.40800000000000003,0.11900000000000001,0.425,1.0368,0.3024,1.08
2019-07-19 06:30:00,1.64928,0.48104,1.718,0.5836800000000001,0.17024,0.608,1.0656,0.3108,1.11
2019-07-19 07:00:00,1.95648,0.57064,2.038,0.71808,0.20944000000000002,0.748,1.2384,0.3612,1.29
2019-07-19 07:30:00,2.2032,0.6426000000000001,2.295,0.8112,0.2366,0.845,1.392,0.406,1.45
2019-07-19 08:00:00,2.45856,0.71708,2.561,0.7881600000000001,0.22988000000000003,0.8210000000000001,1.6703999999999999,0.4872,1.74
2019-07-19 08:30:00,2.4460800000000003,0.7134400000000001,2.548,0.8716800000000001,0.25424,0.908,1.5744,0.4592,1.6400000000000001
2019-07-19 09:00:00,2.47776,0.7226800000000001,2.581,0.8457600000000001,0.24668,0.881,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-19 09:30:00,2.43552,0.7103600000000001,2.537,1.05312,0.30716000000000004,1.097,1.3824,0.4032,1.44
2019-07-19 10:00:00,2.31648,0.67564,2.4130000000000003,1.29888,0.37884,1.353,1.0176,0.2968,1.06
2019-07-19 10:30:00,2.2992,0.6706000000000001,2.395,1.2624,0.3682,1.315,1.0368,0.3024,1.08
2019-07-19 11:00:00,2.34624,0.68432,2.444,1.18464,0.34552000000000005,1.234,1.1616,0.3388,1.21
2019-07-19 11:30:00,2.36448,0.68964,2.463,1.01088,0.29484000000000005,1.053,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-19 12:00:00,2.3395200000000003,0.6823600000000001,2.437,1.1875200000000001,0.34636,1.237,1.152,0.336,1.2
2019-07-19 12:30:00,2.2512,0.6566000000000001,2.345,1.5024000000000002,0.43820000000000003,1.565,0.7488,0.2184,0.78
2019-07-19 13:00:00,2.19168,0.63924,2.283,1.35648,0.39564000000000005,1.413,0.8352,0.2436,0.87
2019-07-19 13:30:00,2.15712,0.62916,2.247,1.27392,0.37156000000000006,1.327,0.8832000000000001,0.2576,0.92
2019-07-19 14:00:00,2.1264,0.6202000000000001,2.215,1.176,0.343,1.225,0.9504,0.2772,0.99
2019-07-19 14:30:00,2.17152,0.63336,2.262,0.99072,0.28896000000000005,1.032,1.1808,0.34440000000000004,1.23
2019-07-19 15:00:00,2.0544000000000002,0.5992000000000001,2.14,1.4976,0.4368,1.56,0.5568000000000001,0.16240000000000002,0.58
2019-07-19 15:30:00,1.9344000000000001,0.5642,2.015,1.3968,0.40740000000000004,1.455,0.5376000000000001,0.1568,0.56
2019-07-19 16:00:00,1.97184,0.5751200000000001,2.054,1.66464,0.48552000000000006,1.734,0.30720000000000003,0.0896,0.32
2019-07-19 16:30:00,1.98144,0.5779200000000001,2.064,1.32864,0.38752000000000003,1.384,0.6528,0.1904,0.68
2019-07-19 17:00:00,2.232,0.651,2.325,1.7904,0.5222,1.865,0.44160000000000005,0.1288,0.46
2019-07-19 17:30:00,2.22336,0.6484800000000001,2.316,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.46080000000000004,0.13440000000000002,0.48
2019-07-19 18:00:00,2.13792,0.62356,2.227,1.21632,0.35476,1.267,0.9216000000000001,0.26880000000000004,0.96
2019-07-19 18:30:00,2.11872,0.6179600000000001,2.207,0.96672,0.28196000000000004,1.007,1.152,0.336,1.2
2019-07-19 19:00:00,2.1168,0.6174000000000001,2.205,1.0608,0.3094,1.105,1.056,0.308,1.1
2019-07-19 19:30:00,2.0544000000000002,0.5992000000000001,2.14,0.8064,0.23520000000000002,0.84,1.248,0.364,1.3
2019-07-19 20:00:00,2.02944,0.59192,2.114,0.68544,0.19992000000000001,0.714,1.344,0.392,1.4
2019-07-19 20:30:00,1.91616,0.55888,1.996,0.71616,0.20888,0.746,1.2,0.35000000000000003,1.25
2019-07-19 21:00:00,1.91424,0.55832,1.994,0.90624,0.26432,0.9440000000000001,1.008,0.294,1.05
2019-07-19 21:30:00,1.9488,0.5684,2.03,0.8256,0.24080000000000001,0.86,1.1232,0.3276,1.17
2019-07-19 22:00:00,1.89792,0.55356,1.9769999999999999,0.40992,0.11956000000000001,0.427,1.488,0.434,1.55
2019-07-19 22:30:00,1.81344,0.5289200000000001,1.889,0.56544,0.16492,0.589,1.248,0.364,1.3
2019-07-19 23:00:00,1.6512,0.48160000000000003,1.72,0.5472,0.15960000000000002,0.5700000000000001,1.104,0.322,1.15
2019-07-19 23:30:00,1.5254400000000001,0.44492000000000004,1.589,0.6902400000000001,0.20132000000000003,0.719,0.8352,0.2436,0.87
2019-07-20 00:00:00,1.41792,0.41356000000000004,1.477,0.74592,0.21756000000000003,0.777,0.672,0.196,0.7000000000000001
2019-07-20 00:30:00,1.35168,0.39424000000000003,1.408,0.67008,0.19544,0.6980000000000001,0.6816,0.1988,0.71
2019-07-20 01:00:00,1.3056,0.3808,1.3599999999999999,0.5568000000000001,0.16240000000000002,0.58,0.7488,0.2184,0.78
2019-07-20 01:30:00,1.37088,0.39984000000000003,1.428,0.57408,0.16744,0.598,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-20 02:00:00,1.36992,0.39956,1.427,0.47712000000000004,0.13916,0.497,0.8928,0.2604,0.93
2019-07-20 02:30:00,1.36128,0.39704000000000006,1.418,0.37248000000000003,0.10864000000000001,0.388,0.9888,0.2884,1.03
2019-07-20 03:00:00,1.37856,0.40208000000000005,1.436,0.46656000000000003,0.13608,0.486,0.912,0.266,0.9500000000000001
2019-07-20 03:30:00,1.39584,0.40712000000000004,1.454,0.5702400000000001,0.16632000000000002,0.594,0.8256,0.24080000000000001,0.86
2019-07-20 04:00:00,1.34592,0.39256,1.4020000000000001,0.36672000000000005,0.10696000000000001,0.382,0.9792000000000001,0.2856,1.02
2019-07-20 04:30:00,1.392,0.406,1.45,0.528,0.154,0.55,0.864,0.252,0.9
2019-07-20 05:00:00,1.35072,0.39396000000000003,1.407,0.47712000000000004,0.13916,0.497,0.8736,0.2548,0.91
2019-07-20 05:30:00,1.3593600000000001,0.39648000000000005,1.416,0.65856,0.19208000000000003,0.686,0.7008,0.2044,0.73
2019-07-20 06:00:00,1.39584,0.40712000000000004,1.454,0.8294400000000001,0.24192000000000002,0.864,0.5664,0.1652,0.59
2019-07-20 06:30:00,1.43328,0.41804,1.4929999999999999,0.89568,0.26124,0.933,0.5376000000000001,0.1568,0.56
2019-07-20 07:00:00,1.43328,0.41804,1.4929999999999999,0.8284800000000001,0.24164000000000002,0.863,0.6048,0.1764,0.63
2019-07-20 07:30:00,1.57536,0.45948000000000006,1.641,0.8937600000000001,0.26068,0.931,0.6816,0.1988,0.71
2019-07-20 08:00:00,1.86144,0.5429200000000001,1.939,1.43904,0.41972000000000004,1.499,0.4224,0.1232,0.44
2019-07-20 08:30:00,2.65824,0.77532,2.769,2.07264,0.6045200000000001,2.159,0.5856,0.1708,0.61
2019-07-20 09:00:00,3.07872,0.8979600000000001,3.207,2.32992,0.67956,2.427,0.7488,0.2184,0.78
2019-07-20 09:30:00,3.52032,1.02676,3.667,2.51232,0.7327600000000001,2.617,1.008,0.294,1.05
2019-07-20 10:00:00,5.55936,1.62148,5.791,3.5721600000000002,1.04188,3.721,1.9872,0.5796,2.07
2019-07-20 10:30:00,3.11808,0.90944,3.248,2.35968,0.6882400000000001,2.458,0.7584000000000001,0.2212,0.79
2019-07-20 11:00:00,4.64736,1.35548,4.841,3.12096,0.9102800000000001,3.251,1.5264,0.44520000000000004,1.5899999999999999
2019-07-20 11:30:00,7.01664,2.04652,7.309,4.19424,1.22332,4.369,2.8224,0.8232,2.94
2019-07-20 12:00:00,4.05408,1.18244,4.223,2.74848,0.80164,2.863,1.3056,0.3808,1.3599999999999999
2019-07-20 12:30:00,4.58688,1.33784,4.7780000000000005,3.01248,0.8786400000000001,3.138,1.5744,0.4592,1.6400000000000001
2019-07-20 13:00:00,4.60032,1.34176,4.792,2.94912,0.86016,3.072,1.6512,0.48160000000000003,1.72
2019-07-20 13:30:00,1.9104,0.5572,1.99,1.3824,0.4032,1.44,0.528,0.154,0.55
2019-07-20 14:00:00,1.84128,0.5370400000000001,1.9180000000000001,1.19808,0.34944000000000003,1.248,0.6432,0.18760000000000002,0.67
2019-07-20 14:30:00,2.15712,0.62916,2.247,1.72512,0.50316,1.7970000000000002,0.432,0.126,0.45
2019-07-20 15:00:00,4.24128,1.23704,4.418,2.77248,0.80864,2.888,1.4688,0.4284,1.53
2019-07-20 15:30:00,2.8944,0.8442000000000001,3.015,2.0688,0.6034,2.155,0.8256,0.24080000000000001,0.86
2019-07-20 16:00:00,6.456,1.883,6.725,3.7968,1.1074,3.955,2.6592000000000002,0.7756000000000001,2.77
2019-07-20 16:30:00,7.65984,2.23412,7.979,4.45344,1.29892,4.639,3.2064,0.9352,3.34
2019-07-20 17:00:00,5.74848,1.67664,5.9879999999999995,3.60768,1.05224,3.758,2.1408,0.6244000000000001,2.23
2019-07-20 17:30:00,5.87328,1.71304,6.118,3.73248,1.08864,3.888,2.1408,0.6244000000000001,2.23
2019-07-20 18:00:00,4.66368,1.3602400000000001,4.858,3.12768,0.91224,3.258,1.536,0.448,1.6
2019-07-20 18:30:00,3.8745600000000002,1.13008,4.036,2.76096,0.8052800000000001,2.876,1.1136,0.32480000000000003,1.16
2019-07-20 19:00:00,2.88864,0.84252,3.009,2.28384,0.66612,2.379,0.6048,0.1764,0.63
2019-07-20 19:30:00,2.25984,0.65912,2.354,1.83744,0.5359200000000001,1.9140000000000001,0.4224,0.1232,0.44
2019-07-20 20:00:00,1.9651200000000002,0.57316,2.047,1.58112,0.46116,1.647,0.384,0.112,0.4
2019-07-20 20:30:00,2.00544,0.58492,2.089,1.5734400000000002,0.45892000000000005,1.639,0.432,0.126,0.45
2019-07-20 21:00:00,1.7952,0.5236000000000001,1.87,0.8256,0.24080000000000001,0.86,0.9696,0.2828,1.01
2019-07-20 21:30:00,1.85568,0.54124,1.933,1.09728,0.32004000000000005,1.143,0.7584000000000001,0.2212,0.79
2019-07-20 22:00:00,1.78848,0.52164,1.863,0.5980800000000001,0.17444,0.623,1.1904,0.3472,1.24
2019-07-20 22:30:00,1.76736,0.51548,1.841,0.75936,0.22148,0.791,1.008,0.294,1.05
2019-07-20 23:00:00,1.66368,0.48524000000000006,1.733,0.48288000000000003,0.14084000000000002,0.503,1.1808,0.34440000000000004,1.23
2019-07-20 23:30:00,1.48704,0.43372000000000005,1.549,0.45984,0.13412000000000002,0.47900000000000004,1.0272000000000001,0.29960000000000003,1.07
2019-07-21 00:00:00,1.42848,0.41664,1.488,0.51648,0.15064000000000002,0.538,0.912,0.266,0.9500000000000001
2019-07-21 00:30:00,1.39296,0.40628000000000003,1.451,0.6249600000000001,0.18228000000000003,0.651,0.768,0.224,0.8
2019-07-21 01:00:00,1.3238400000000001,0.38612,1.379,0.48864,0.14252,0.509,0.8352,0.2436,0.87
2019-07-21 01:30:00,1.3584,0.3962,1.415,0.40800000000000003,0.11900000000000001,0.425,0.9504,0.2772,0.99
2019-07-21 02:00:00,1.392,0.406,1.45,0.48,0.14,0.5,0.912,0.266,0.9500000000000001
2019-07-21 02:30:00,1.3728,0.40040000000000003,1.43,0.49920000000000003,0.1456,0.52,0.8736,0.2548,0.91
2019-07-21 03:00:00,1.42176,0.41468000000000005,1.4809999999999999,0.6633600000000001,0.19348,0.6910000000000001,0.7584000000000001,0.2212,0.79
2019-07-21 03:30:00,1.4131200000000002,0.41216,1.472,0.66432,0.19376000000000002,0.6920000000000001,0.7488,0.2184,0.78
2019-07-21 04:00:00,1.39104,0.40572,1.449,0.66144,0.19292,0.6890000000000001,0.7296,0.21280000000000002,0.76
2019-07-21 04:30:00,1.3891200000000001,0.40516,1.447,0.6115200000000001,0.17836000000000002,0.637,0.7776000000000001,0.2268,0.81
2019-07-21 05:00:00,1.33728,0.39004000000000005,1.393,0.49248000000000003,0.14364000000000002,0.513,0.8448,0.2464,0.88
2019-07-21 05:30:00,1.26432,0.36876000000000003,1.317,0.5347200000000001,0.15596000000000002,0.557,0.7296,0.21280000000000002,0.76
2019-07-21 06:00:00,1.3824,0.4032,1.44,0.7872,0.2296,0.8200000000000001,0.5952000000000001,0.1736,0.62
2019-07-21 06:30:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.9955200000000001,0.29036,1.037,0.5088,0.1484,0.53
2019-07-21 07:00:00,1.42848,0.41664,1.488,0.8908800000000001,0.25984,0.928,0.5376000000000001,0.1568,0.56
2019-07-21 07:30:00,1.49088,0.43484000000000006,1.553,0.91488,0.26684,0.9530000000000001,0.5760000000000001,0.168,0.6000000000000001
2019-07-21 08:00:00,1.4956800000000001,0.43624,1.558,0.9484800000000001,0.27664,0.988,0.5472,0.15960000000000002,0.5700000000000001
2019-07-21 08:30:00,1.63584,0.47712000000000004,1.704,0.9350400000000001,0.27272,0.974,0.7008,0.2044,0.73
2019-07-21 09:00:00,1.71168,0.49924,1.783,1.09728,0.32004000000000005,1.143,0.6144000000000001,0.1792,0.64
2019-07-21 09:30:00,1.84896,0.5392800000000001,1.9260000000000002,1.47456,0.43008,1.536,0.3744,0.1092,0.39
2019-07-21 10:00:00,3.2016,0.9338000000000001,3.335,2.2992,0.6706000000000001,2.395,0.9024000000000001,0.2632,0.9400000000000001
2019-07-21 10:30:00,5.26176,1.53468,5.481,3.32256,0.96908,3.461,1.9392,0.5656,2.02
2019-07-21 11:00:00,4.70016,1.37088,4.896,3.02016,0.8808800000000001,3.146,1.6800000000000002,0.49,1.75
2019-07-21 11:30:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,3.40896,0.99428,3.551,2.064,0.602,2.15
2019-07-21 12:00:00,5.39328,1.57304,5.618,3.35808,0.9794400000000001,3.498,2.0352,0.5936,2.12
2019-07-21 12:30:00,6.32736,1.8454800000000002,6.591,3.88896,1.13428,4.051,2.4384,0.7112,2.54
2019-07-21 13:00:00,5.76672,1.6819600000000001,6.007,3.5491200000000003,1.03516,3.697,2.2176,0.6468,2.31
2019-07-21 13:30:00,5.75136,1.67748,5.991,3.51456,1.02508,3.661,2.2368,0.6524,2.33
2019-07-21 14:00:00,4.1664,1.2152,4.34,2.7359999999999998,0.798,2.85,1.4304000000000001,0.4172,1.49
2019-07-21 14:30:00,6.50016,1.89588,6.771,3.85056,1.12308,4.011,2.6496,0.7728,2.76
2019-07-21 15:00:00,4.95744,1.44592,5.164,3.06624,0.8943200000000001,3.194,1.8912,0.5516,1.97
2019-07-21 15:30:00,2.64192,0.77056,2.752,1.99872,0.58296,2.082,0.6432,0.18760000000000002,0.67
2019-07-21 16:00:00,2.38272,0.69496,2.482,1.84512,0.5381600000000001,1.9220000000000002,0.5376000000000001,0.1568,0.56
2019-07-21 16:30:00,2.54592,0.7425600000000001,2.652,2.02752,0.59136,2.112,0.5184,0.1512,0.54
2019-07-21 17:00:00,2.088,0.609,2.175,1.56,0.455,1.625,0.528,0.154,0.55
2019-07-21 17:30:00,2.01024,0.5863200000000001,2.094,1.43424,0.41832,1.494,0.5760000000000001,0.168,0.6000000000000001
2019-07-21 18:00:00,1.95744,0.5709200000000001,2.039,1.22784,0.35812000000000005,1.279,0.7296,0.21280000000000002,0.76
2019-07-21 18:30:00,1.96128,0.57204,2.043,1.02048,0.29764,1.063,0.9408000000000001,0.27440000000000003,0.98
2019-07-21 19:00:00,1.9171200000000002,0.55916,1.9969999999999999,1.12032,0.32676000000000005,1.167,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-21 19:30:00,1.87392,0.54656,1.952,0.7315200000000001,0.21336000000000002,0.762,1.1424,0.3332,1.19
2019-07-21 20:00:00,1.8048000000000002,0.5264,1.88,0.7104,0.20720000000000002,0.74,1.0944,0.31920000000000004,1.1400000000000001
2019-07-21 20:30:00,1.8432,0.5376000000000001,1.92,0.864,0.252,0.9,0.9792000000000001,0.2856,1.02
2019-07-21 21:00:00,1.82592,0.53256,1.9020000000000001,0.5107200000000001,0.14896,0.532,1.3152,0.3836,1.37
2019-07-21 21:30:00,1.91904,0.55972,1.999,0.42144000000000004,0.12292000000000002,0.439,1.4976,0.4368,1.56
2019-07-21 22:00:00,1.87488,0.54684,1.953,0.5404800000000001,0.15764,0.5630000000000001,1.3344,0.38920000000000005,1.3900000000000001
2019-07-21 22:30:00,1.8163200000000002,0.52976,1.892,0.6163200000000001,0.17976,0.642,1.2,0.35000000000000003,1.25
2019-07-21 23:00:00,1.63104,0.47572000000000003,1.699,0.7958400000000001,0.23212000000000002,0.8290000000000001,0.8352,0.2436,0.87
2019-07-21 23:30:00,1.52928,0.44604000000000005,1.593,0.93408,0.27244,0.973,0.5952000000000001,0.1736,0.62
2019-07-22 00:00:00,1.584,0.462,1.65,1.0944,0.31920000000000004,1.1400000000000001,0.48960000000000004,0.1428,0.51
2019-07-22 00:30:00,1.5619200000000002,0.45556,1.627,1.05312,0.30716000000000004,1.097,0.5088,0.1484,0.53
2019-07-22 01:00:00,1.7904,0.5222,1.865,1.2912,0.3766,1.345,0.49920000000000003,0.1456,0.52
2019-07-22 01:30:00,1.9776,0.5768,2.06,1.4592,0.42560000000000003,1.52,0.5184,0.1512,0.54
2019-07-22 02:00:00,1.86144,0.5429200000000001,1.939,1.38144,0.40292000000000006,1.439,0.48,0.14,0.5
2019-07-22 02:30:00,1.77312,0.5171600000000001,1.847,1.3123200000000002,0.38276000000000004,1.367,0.46080000000000004,0.13440000000000002,0.48
2019-07-22 03:00:00,1.74816,0.50988,1.8210000000000002,1.29696,0.37828,1.351,0.45120000000000005,0.1316,0.47000000000000003
2019-07-22 03:30:00,1.73664,0.5065200000000001,1.8090000000000002,1.31424,0.38332000000000005,1.369,0.4224,0.1232,0.44
2019-07-22 04:00:00,1.67712,0.48916000000000004,1.7469999999999999,1.23552,0.36036,1.287,0.44160000000000005,0.1288,0.46
2019-07-22 04:30:00,1.6329600000000002,0.47628000000000004,1.701,1.14336,0.33348000000000005,1.191,0.48960000000000004,0.1428,0.51
2019-07-22 05:00:00,1.62816,0.47488,1.6960000000000002,1.1577600000000001,0.33768000000000004,1.206,0.47040000000000004,0.13720000000000002,0.49
2019-07-22 05:30:00,1.48128,0.43204000000000004,1.5430000000000001,0.85728,0.25004000000000004,0.893,0.624,0.182,0.65
2019-07-22 06:00:00,1.54176,0.44968,1.6059999999999999,1.02336,0.29848,1.066,0.5184,0.1512,0.54
2019-07-22 06:30:00,1.5619200000000002,0.45556,1.627,0.9379200000000001,0.27356,0.977,0.624,0.182,0.65
2019-07-22 07:00:00,1.72032,0.5017600000000001,1.792,1.15392,0.33656,1.202,0.5664,0.1652,0.59
2019-07-22 07:30:00,1.92576,0.5616800000000001,2.006,1.21536,0.35448,1.266,0.7104,0.20720000000000002,0.74
2019-07-22 08:00:00,2.05152,0.59836,2.137,1.43712,0.41916000000000003,1.4969999999999999,0.6144000000000001,0.1792,0.64
2019-07-22 08:30:00,2.15808,0.62944,2.248,1.43808,0.41944000000000004,1.498,0.72,0.21,0.75
2019-07-22 09:00:00,2.5881600000000002,0.7548800000000001,2.696,2.19456,0.6400800000000001,2.286,0.3936,0.1148,0.41000000000000003
2019-07-22 09:30:00,4.16736,1.21548,4.341,2.98656,0.8710800000000001,3.111,1.1808,0.34440000000000004,1.23
2019-07-22 10:00:00,5.56896,1.6242800000000002,5.801,3.6201600000000003,1.05588,3.771,1.9488,0.5684,2.03
2019-07-22 10:30:00,4.77696,1.39328,4.976,3.18336,0.9284800000000001,3.316,1.5936,0.46480000000000005,1.6600000000000001
2019-07-22 11:00:00,6.7305600000000005,1.9630800000000002,7.011,4.12896,1.20428,4.301,2.6016,0.7588,2.71
2019-07-22 11:30:00,7.0272,2.0496,7.32,4.2144,1.2292,4.39,2.8128,0.8204,2.93
2019-07-22 12:00:00,7.83168,2.28424,8.158,4.58688,1.33784,4.7780000000000005,3.2448,0.9464,3.38
2019-07-22 12:30:00,7.17312,2.09216,7.472,4.31232,1.25776,4.492,2.8608000000000002,0.8344,2.98
2019-07-22 13:00:00,6.24576,1.8216800000000002,6.506,3.85536,1.12448,4.016,2.3904,0.6972,2.49
2019-07-22 13:30:00,6.96288,2.03084,7.253,4.21728,1.23004,4.393,2.7456,0.8008000000000001,2.86
2019-07-22 14:00:00,7.90944,2.30692,8.239,4.65504,1.35772,4.849,3.2544,0.9492,3.39
2019-07-22 14:30:00,7.60608,2.21844,7.923,4.53408,1.32244,4.723,3.072,0.896,3.2
2019-07-22 15:00:00,6.8601600000000005,2.00088,7.146,4.15296,1.21128,4.326,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-07-22 15:30:00,6.672,1.9460000000000002,6.95,4.0608,1.1844000000000001,4.23,2.6112,0.7616,2.7199999999999998
2019-07-22 16:00:00,5.88288,1.71584,6.128,3.69408,1.07744,3.848,2.1888,0.6384000000000001,2.2800000000000002
2019-07-22 16:30:00,6.29664,1.8365200000000002,6.559,3.94464,1.15052,4.109,2.352,0.686,2.45
2019-07-22 17:00:00,5.6016,1.6338,5.835,3.6432,1.0626,3.795,1.9584000000000001,0.5712,2.04
2019-07-22 17:30:00,4.74048,1.38264,4.938,3.28128,0.9570400000000001,3.418,1.4592,0.42560000000000003,1.52
2019-07-22 18:00:00,3.90048,1.13764,4.063,2.84448,0.82964,2.963,1.056,0.308,1.1
2019-07-22 18:30:00,3.12768,0.91224,3.258,2.47488,0.72184,2.578,0.6528,0.1904,0.68
2019-07-22 19:00:00,2.38944,0.6969200000000001,2.489,1.93824,0.56532,2.019,0.45120000000000005,0.1316,0.47000000000000003
2019-07-22 19:30:00,1.97472,0.57596,2.057,1.30272,0.37996,1.357,0.672,0.196,0.7000000000000001
2019-07-22 20:00:00,1.88352,0.5493600000000001,1.962,0.88512,0.25816,0.922,0.9984000000000001,0.2912,1.04
2019-07-22 20:30:00,1.88064,0.54852,1.959,0.78624,0.22932000000000002,0.8190000000000001,1.0944,0.31920000000000004,1.1400000000000001
2019-07-22 21:00:00,1.82016,0.53088,1.896,0.7257600000000001,0.21168,0.756,1.0944,0.31920000000000004,1.1400000000000001
2019-07-22 21:30:00,1.92,0.56,2.0,0.5568000000000001,0.16240000000000002,0.58,1.3632,0.3976,1.42
2019-07-22 22:00:00,1.8988800000000001,0.55384,1.978,0.29568,0.08624000000000001,0.308,1.6032000000000002,0.4676,1.67
2019-07-22 22:30:00,1.8460800000000002,0.53844,1.923,0.31968,0.09324,0.333,1.5264,0.44520000000000004,1.5899999999999999
2019-07-22 23:00:00,1.71936,0.50148,1.791,0.6057600000000001,0.17668,0.631,1.1136,0.32480000000000003,1.16
2019-07-22 23:30:00,1.5379200000000002,0.44856,1.6019999999999999,0.31872,0.09296,0.332,1.2192,0.3556,1.27
2019-07-23 00:00:00,1.43616,0.41888000000000003,1.496,0.32256,0.09408000000000001,0.336,1.1136,0.32480000000000003,1.16
2019-07-23 00:30:00,1.42848,0.41664,1.488,0.17088,0.04984,0.178,1.2576,0.3668,1.31
2019-07-23 01:00:00,1.39584,0.40712000000000004,1.454,0.12864,0.037520000000000005,0.134,1.2671999999999999,0.36960000000000004,1.32
2019-07-23 01:30:00,1.4188800000000001,0.41384000000000004,1.478,0.12288000000000002,0.035840000000000004,0.128,1.296,0.378,1.35
2019-07-23 02:00:00,1.4208,0.41440000000000005,1.48,0.12480000000000001,0.0364,0.13,1.296,0.378,1.35
2019-07-23 02:30:00,1.42368,0.41524000000000005,1.483,0.12768000000000002,0.03724,0.133,1.296,0.378,1.35
2019-07-23 03:00:00,1.4246400000000001,0.41552000000000006,1.484,0.12864,0.037520000000000005,0.134,1.296,0.378,1.35
2019-07-23 03:30:00,1.43424,0.41832,1.494,0.12864,0.037520000000000005,0.134,1.3056,0.3808,1.3599999999999999
2019-07-23 04:00:00,1.3872,0.4046,1.445,0.1296,0.0378,0.135,1.2576,0.3668,1.31
2019-07-23 04:30:00,1.40448,0.40964000000000006,1.463,0.14688,0.04284,0.153,1.2576,0.3668,1.31
2019-07-23 05:00:00,1.41024,0.41132,1.469,0.14304,0.04172,0.149,1.2671999999999999,0.36960000000000004,1.32
2019-07-23 05:30:00,1.41408,0.41244000000000003,1.473,0.16608,0.048440000000000004,0.17300000000000001,1.248,0.364,1.3
2019-07-23 06:00:00,1.45248,0.42364,1.513,0.21408000000000002,0.06244,0.223,1.2384,0.3612,1.29
2019-07-23 06:30:00,1.70784,0.49812000000000006,1.779,0.25824,0.07532000000000001,0.269,1.4496,0.4228,1.51
2019-07-23 07:00:00,1.91328,0.5580400000000001,1.9929999999999999,0.43488000000000004,0.12684,0.453,1.4784000000000002,0.4312,1.54
2019-07-23 07:30:00,2.18784,0.63812,2.279,0.7574400000000001,0.22092,0.789,1.4304000000000001,0.4172,1.49
2019-07-23 08:00:00,2.26656,0.66108,2.3609999999999998,1.19136,0.34748,1.241,1.0752,0.3136,1.12
2019-07-23 08:30:00,2.33376,0.6806800000000001,2.431,1.64256,0.47908000000000006,1.7109999999999999,0.6912,0.2016,0.72
2019-07-23 09:00:00,2.47488,0.72184,2.578,2.09088,0.60984,2.178,0.384,0.112,0.4
2019-07-23 09:30:00,3.096,0.903,3.225,2.5296000000000003,0.7378,2.635,0.5664,0.1652,0.59
2019-07-23 10:00:00,3.6288,1.0584,3.7800000000000002,2.7648,0.8064,2.88,0.864,0.252,0.9
2019-07-23 10:30:00,2.73984,0.79912,2.854,2.30784,0.67312,2.404,0.432,0.126,0.45
2019-07-23 11:00:00,2.80128,0.8170400000000001,2.918,2.28288,0.6658400000000001,2.378,0.5184,0.1512,0.54
2019-07-23 11:30:00,3.6441600000000003,1.06288,3.7960000000000003,2.70336,0.7884800000000001,2.816,0.9408000000000001,0.27440000000000003,0.98
2019-07-23 12:00:00,4.94592,1.44256,5.152,3.37152,0.9833600000000001,3.512,1.5744,0.4592,1.6400000000000001
2019-07-23 12:30:00,4.80768,1.40224,5.008,3.27168,0.9542400000000001,3.408,1.536,0.448,1.6
2019-07-23 13:00:00,5.5008,1.6044,5.73,3.5712,1.0416,3.7199999999999998,1.9296000000000002,0.5628000000000001,2.01
2019-07-23 13:30:00,5.54112,1.61616,5.772,3.59232,1.04776,3.742,1.9488,0.5684,2.03
2019-07-23 14:00:00,5.41152,1.57836,5.6370000000000005,3.52992,1.02956,3.677,1.8816000000000002,0.5488000000000001,1.96
2019-07-23 14:30:00,5.15136,1.50248,5.366,3.44256,1.00408,3.586,1.7088,0.4984,1.78
2019-07-23 15:00:00,5.02368,1.46524,5.233,3.34368,0.9752400000000001,3.483,1.6800000000000002,0.49,1.75
2019-07-23 15:30:00,4.37376,1.27568,4.556,3.03936,0.88648,3.166,1.3344,0.38920000000000005,1.3900000000000001
2019-07-23 16:00:00,3.7382400000000002,1.09032,3.894,2.7302400000000002,0.79632,2.844,1.008,0.294,1.05
2019-07-23 16:30:00,3.2304,0.9422,3.365,2.4912,0.7266,2.5949999999999998,0.7392000000000001,0.2156,0.77
2019-07-23 17:00:00,2.78592,0.8125600000000001,2.902,2.29632,0.66976,2.392,0.48960000000000004,0.1428,0.51
2019-07-23 17:30:00,2.20992,0.64456,2.302,1.9699200000000001,0.5745600000000001,2.052,0.24,0.07,0.25
2019-07-23 18:00:00,2.03232,0.5927600000000001,2.117,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.3936,0.1148,0.41000000000000003
2019-07-23 18:30:00,1.9891200000000002,0.58016,2.072,1.4131200000000002,0.41216,1.472,0.5760000000000001,0.168,0.6000000000000001
2019-07-23 19:00:00,2.01984,0.5891200000000001,2.104,1.13664,0.33152000000000004,1.184,0.8832000000000001,0.2576,0.92
2019-07-23 19:30:00,2.04096,0.59528,2.126,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.3728,0.40040000000000003,1.43
2019-07-23 20:00:00,2.03712,0.59416,2.122,0.56832,0.16576000000000002,0.592,1.4688,0.4284,1.53
2019-07-23 20:30:00,2.05536,0.59948,2.141,0.37536,0.10948000000000001,0.391,1.6800000000000002,0.49,1.75
2019-07-23 21:00:00,2.07936,0.60648,2.166,0.27456,0.08008000000000001,0.28600000000000003,1.8048000000000002,0.5264,1.88
2019-07-23 21:30:00,2.1408,0.6244000000000001,2.23,0.2112,0.0616,0.22,1.9296000000000002,0.5628000000000001,2.01
2019-07-23 22:00:00,2.15616,0.6288800000000001,2.246,0.34176,0.09968,0.356,1.8144,0.5292,1.8900000000000001
2019-07-23 22:30:00,2.04192,0.5955600000000001,2.127,0.43872000000000005,0.12796000000000002,0.457,1.6032000000000002,0.4676,1.67
2019-07-23 23:00:00,1.89024,0.55132,1.9689999999999999,0.6326400000000001,0.18452000000000002,0.659,1.2576,0.3668,1.31
2019-07-23 23:30:00,1.67136,0.48748,1.741,0.45216000000000006,0.13188,0.47100000000000003,1.2192,0.3556,1.27
2019-07-24 00:00:00,1.55808,0.45444,1.623,0.41568000000000005,0.12124000000000001,0.433,1.1424,0.3332,1.19
2019-07-24 00:30:00,1.46688,0.42784000000000005,1.528,0.7660800000000001,0.22344000000000003,0.798,0.7008,0.2044,0.73
2019-07-24 01:00:00,1.4246400000000001,0.41552000000000006,1.484,0.6086400000000001,0.17752,0.634,0.8160000000000001,0.23800000000000002,0.85
2019-07-24 01:30:00,1.45152,0.42336,1.512,0.70272,0.20496,0.732,0.7488,0.2184,0.78
2019-07-24 02:00:00,1.44768,0.42224000000000006,1.508,0.6796800000000001,0.19824000000000003,0.708,0.768,0.224,0.8
2019-07-24 02:30:00,1.4352,0.4186,1.495,0.5808,0.1694,0.605,0.8544,0.2492,0.89
2019-07-24 03:00:00,1.5609600000000001,0.45528,1.626,0.91776,0.26768000000000003,0.9560000000000001,0.6432,0.18760000000000002,0.67
2019-07-24 03:30:00,1.5408,0.4494,1.605,0.0816,0.0238,0.085,1.4592,0.42560000000000003,1.52
2019-07-24 04:00:00,1.4985600000000001,0.43708,1.561,0.0009600000000000001,0.00028000000000000003,0.001,1.4976,0.4368,1.56
2019-07-24 04:30:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48
2019-07-24 05:00:00,1.25184,0.36512000000000006,1.304,0.01344,0.003920000000000001,0.014,1.2384,0.3612,1.29
2019-07-24 05:30:00,1.34976,0.39368000000000003,1.4060000000000001,0.044160000000000005,0.01288,0.046,1.3056,0.3808,1.3599999999999999
2019-07-24 06:00:00,1.49376,0.43568,1.556,0.06336,0.01848,0.066,1.4304000000000001,0.4172,1.49
2019-07-24 06:30:00,1.65888,0.48384000000000005,1.728,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4592,0.42560000000000003,1.52
2019-07-24 07:00:00,1.92672,0.56196,2.007,0.15072000000000002,0.043960000000000006,0.157,1.776,0.518,1.85
2019-07-24 07:30:00,2.1936,0.6398,2.285,0.024,0.007,0.025,2.1696,0.6328,2.26
2019-07-24 08:00:00,2.3664,0.6902,2.465,0.1872,0.0546,0.195,2.1792,0.6356,2.27
2019-07-24 08:30:00,2.43936,0.7114800000000001,2.541,0.29856000000000005,0.08708,0.311,2.1408,0.6244000000000001,2.23
2019-07-24 09:00:00,2.3155200000000002,0.6753600000000001,2.412,0.35712000000000005,0.10416,0.372,1.9584000000000001,0.5712,2.04
2019-07-24 09:30:00,2.1907200000000002,0.6389600000000001,2.282,0.41472000000000003,0.12096000000000001,0.432,1.776,0.518,1.85
2019-07-24 10:00:00,2.11776,0.61768,2.206,0.43776000000000004,0.12768000000000002,0.456,1.6800000000000002,0.49,1.75
2019-07-24 10:30:00,2.11008,0.6154400000000001,2.198,0.49728000000000006,0.14504,0.518,1.6128,0.47040000000000004,1.6800000000000002
2019-07-24 11:00:00,2.09952,0.61236,2.187,0.56352,0.16436,0.587,1.536,0.448,1.6
2019-07-24 11:30:00,2.9971200000000002,0.87416,3.122,2.16192,0.63056,2.252,0.8352,0.2436,0.87
2019-07-24 12:00:00,3.87168,1.12924,4.033,2.83488,0.82684,2.9530000000000003,1.0368,0.3024,1.08
2019-07-24 12:30:00,3.144,0.917,3.275,2.3664,0.6902,2.465,0.7776000000000001,0.2268,0.81
2019-07-24 13:00:00,3.7584,1.0962,3.915,2.5968,0.7574000000000001,2.705,1.1616,0.3388,1.21
2019-07-24 13:30:00,5.4432,1.5876000000000001,5.67,3.5904,1.0472,3.74,1.8528,0.5404,1.9300000000000002
2019-07-24 14:00:00,5.85024,1.70632,6.094,3.77664,1.10152,3.934,2.0736,0.6048,2.16
2019-07-24 14:30:00,5.70048,1.6626400000000001,5.938,3.69408,1.07744,3.848,2.0064,0.5852,2.09
2019-07-24 15:00:00,5.52672,1.61196,5.757,3.5971200000000003,1.04916,3.747,1.9296000000000002,0.5628000000000001,2.01
2019-07-24 15:30:00,4.90944,1.43192,5.114,3.28704,0.9587200000000001,3.424,1.6224,0.4732,1.69
2019-07-24 16:00:00,4.06368,1.18524,4.233,2.85408,0.8324400000000001,2.973,1.2096,0.3528,1.26
2019-07-24 16:30:00,2.39712,0.69916,2.497,1.85952,0.5423600000000001,1.937,0.5376000000000001,0.1568,0.56
2019-07-24 17:00:00,2.7888,0.8134,2.9050000000000002,2.1648,0.6314000000000001,2.255,0.624,0.182,0.65
2019-07-24 17:30:00,2.08416,0.6078800000000001,2.171,1.47936,0.43148000000000003,1.541,0.6048,0.1764,0.63
2019-07-24 18:00:00,2.20608,0.64344,2.298,0.9868800000000001,0.28784000000000004,1.028,1.2192,0.3556,1.27
2019-07-24 18:30:00,2.2416,0.6538,2.335,0.792,0.231,0.8250000000000001,1.4496,0.4228,1.51
2019-07-24 19:00:00,2.21856,0.6470800000000001,2.311,0.74016,0.21588000000000002,0.771,1.4784000000000002,0.4312,1.54
2019-07-24 19:30:00,2.17536,0.63448,2.266,0.40896000000000005,0.11928000000000001,0.426,1.7664,0.5152,1.8399999999999999
2019-07-24 20:00:00,2.1168,0.6174000000000001,2.205,0.38880000000000003,0.1134,0.405,1.728,0.504,1.8
2019-07-24 20:30:00,2.05536,0.59948,2.141,0.30816000000000004,0.08988,0.321,1.7472,0.5096,1.82
2019-07-24 21:00:00,1.95552,0.5703600000000001,2.037,0.19872,0.057960000000000005,0.20700000000000002,1.7568000000000001,0.5124000000000001,1.83
2019-07-24 21:30:00,2.0592,0.6006,2.145,0.14880000000000002,0.0434,0.155,1.9104,0.5572,1.99
2019-07-24 22:00:00,2.04,0.595,2.125,0.14880000000000002,0.0434,0.155,1.8912,0.5516,1.97
2019-07-24 22:30:00,1.98144,0.5779200000000001,2.064,0.12864,0.037520000000000005,0.134,1.8528,0.5404,1.9300000000000002
