Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-07-24 23:00:00,1.80192,0.52556,1.877,0.13152,0.038360000000000005,0.137,1.6703999999999999,0.4872,1.74
2019-07-24 23:30:00,1.60128,0.46704,1.6680000000000001,0.19008000000000003,0.05544,0.198,1.4112,0.4116,1.47
2019-07-25 00:00:00,1.50528,0.43904000000000004,1.568,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.3056,0.3808,1.3599999999999999
2019-07-25 00:30:00,1.45056,0.42308,1.5110000000000001,0.17376000000000003,0.05068,0.181,1.2768,0.3724,1.33
2019-07-25 01:00:00,1.39008,0.40544,1.448,0.30528000000000005,0.08904000000000001,0.318,1.0848,0.3164,1.13
2019-07-25 01:30:00,1.42656,0.41608000000000006,1.486,0.53376,0.15568,0.556,0.8928,0.2604,0.93
2019-07-25 02:00:00,1.43232,0.41776,1.492,0.46272,0.13496000000000002,0.482,0.9696,0.2828,1.01
2019-07-25 02:30:00,1.4016,0.4088,1.46,0.432,0.126,0.45,0.9696,0.2828,1.01
2019-07-25 03:00:00,1.4486400000000001,0.42252000000000006,1.509,0.46944,0.13692000000000001,0.489,0.9792000000000001,0.2856,1.02
2019-07-25 03:30:00,1.464,0.427,1.525,0.36960000000000004,0.1078,0.385,1.0944,0.31920000000000004,1.1400000000000001
2019-07-25 04:00:00,1.41504,0.41272000000000003,1.474,0.23424000000000003,0.06832,0.244,1.1808,0.34440000000000004,1.23
2019-07-25 04:30:00,1.4448,0.4214,1.505,0.168,0.049,0.17500000000000002,1.2768,0.3724,1.33
2019-07-25 05:00:00,1.4112,0.4116,1.47,0.24960000000000002,0.0728,0.26,1.1616,0.3388,1.21
2019-07-25 05:30:00,1.4073600000000002,0.41048,1.466,0.24576000000000003,0.07168000000000001,0.256,1.1616,0.3388,1.21
2019-07-25 06:00:00,1.50048,0.43764000000000003,1.5630000000000002,0.23328000000000002,0.06804,0.243,1.2671999999999999,0.36960000000000004,1.32
2019-07-25 06:30:00,1.79136,0.52248,1.866,0.27456,0.08008000000000001,0.28600000000000003,1.5168,0.4424,1.58
2019-07-25 07:00:00,1.99008,0.5804400000000001,2.073,0.40608000000000005,0.11844,0.423,1.584,0.462,1.65
2019-07-25 07:30:00,2.2032,0.6426000000000001,2.295,0.6672,0.19460000000000002,0.6950000000000001,1.536,0.448,1.6
2019-07-25 08:00:00,2.22528,0.6490400000000001,2.318,1.00608,0.29344000000000003,1.048,1.2192,0.3556,1.27
2019-07-25 08:30:00,2.27808,0.66444,2.373,1.41408,0.41244000000000003,1.473,0.864,0.252,0.9
2019-07-25 09:00:00,2.33664,0.68152,2.434,1.83744,0.5359200000000001,1.9140000000000001,0.49920000000000003,0.1456,0.52
2019-07-25 09:30:00,2.7119999999999997,0.791,2.825,2.2896,0.6678000000000001,2.385,0.4224,0.1232,0.44
2019-07-25 10:00:00,3.08352,0.89936,3.212,2.49792,0.7285600000000001,2.602,0.5856,0.1708,0.61
2019-07-25 10:30:00,3.68448,1.07464,3.838,2.81088,0.81984,2.928,0.8736,0.2548,0.91
2019-07-25 11:00:00,4.42176,1.2896800000000002,4.606,3.08736,0.9004800000000001,3.216,1.3344,0.38920000000000005,1.3900000000000001
2019-07-25 11:30:00,4.98912,1.45516,5.197,3.32832,0.9707600000000001,3.467,1.6608,0.4844,1.73
2019-07-25 12:00:00,5.50752,1.60636,5.737,3.5491200000000003,1.03516,3.697,1.9584000000000001,0.5712,2.04
2019-07-25 12:30:00,5.63712,1.64416,5.872,3.60192,1.05056,3.752,2.0352,0.5936,2.12
2019-07-25 13:00:00,5.6630400000000005,1.65172,5.899,3.62784,1.05812,3.779,2.0352,0.5936,2.12
2019-07-25 13:30:00,5.37504,1.56772,5.599,3.51264,1.02452,3.659,1.8624,0.5432,1.94
2019-07-25 14:00:00,5.3472,1.5596,5.57,3.4848,1.0164,3.63,1.8624,0.5432,1.94
2019-07-25 14:30:00,5.39712,1.57416,5.622,3.51552,1.02536,3.662,1.8816000000000002,0.5488000000000001,1.96
2019-07-25 15:00:00,4.08864,1.19252,4.259,2.84064,0.82852,2.959,1.248,0.364,1.3
2019-07-25 15:30:00,2.94048,0.8576400000000001,3.063,2.14368,0.62524,2.233,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-25 16:00:00,2.17536,0.63448,2.266,1.61856,0.47208000000000006,1.686,0.5568000000000001,0.16240000000000002,0.58
2019-07-25 16:30:00,2.4460800000000003,0.7134400000000001,2.548,1.47648,0.43064,1.538,0.9696,0.2828,1.01
2019-07-25 17:00:00,2.17728,0.63504,2.268,1.58208,0.46144,1.6480000000000001,0.5952000000000001,0.1736,0.62
2019-07-25 17:30:00,2.33856,0.68208,2.436,1.9833600000000002,0.57848,2.066,0.3552,0.10360000000000001,0.37
2019-07-25 18:00:00,2.10432,0.6137600000000001,2.192,1.58592,0.46256,1.6520000000000001,0.5184,0.1512,0.54
2019-07-25 18:30:00,1.99104,0.58072,2.074,1.26144,0.36792,1.314,0.7296,0.21280000000000002,0.76
2019-07-25 19:00:00,2.03232,0.5927600000000001,2.117,0.78432,0.22876000000000002,0.8170000000000001,1.248,0.364,1.3
2019-07-25 19:30:00,2.03136,0.59248,2.116,0.5049600000000001,0.14728000000000002,0.526,1.5264,0.44520000000000004,1.5899999999999999
2019-07-25 20:00:00,2.06592,0.6025600000000001,2.152,0.5971200000000001,0.17416,0.622,1.4688,0.4284,1.53
2019-07-25 20:30:00,2.03904,0.59472,2.124,0.81984,0.23912000000000003,0.854,1.2192,0.3556,1.27
2019-07-25 21:00:00,1.9411200000000002,0.56616,2.022,0.9427200000000001,0.27496000000000004,0.982,0.9984000000000001,0.2912,1.04
2019-07-25 21:30:00,2.02848,0.59164,2.113,0.31968,0.09324,0.333,1.7088,0.4984,1.78
2019-07-25 22:00:00,2.04576,0.5966800000000001,2.1310000000000002,0.21216000000000002,0.061880000000000004,0.221,1.8336000000000001,0.5348,1.9100000000000001
2019-07-25 22:30:00,1.98048,0.57764,2.063,0.25248000000000004,0.07364000000000001,0.263,1.728,0.504,1.8
2019-07-25 23:00:00,1.83552,0.5353600000000001,1.912,0.26112,0.07616,0.272,1.5744,0.4592,1.6400000000000001
2019-07-25 23:30:00,1.6262400000000001,0.47432,1.694,0.30144000000000004,0.08792000000000001,0.314,1.3248,0.3864,1.38
2019-07-26 00:00:00,1.55232,0.45276000000000005,1.617,0.40992,0.11956000000000001,0.427,1.1424,0.3332,1.19
2019-07-26 00:30:00,1.48032,0.43176000000000003,1.542,0.31872,0.09296,0.332,1.1616,0.3388,1.21
2019-07-26 01:00:00,1.42272,0.41496000000000005,1.482,0.29952,0.08736000000000001,0.312,1.1232,0.3276,1.17
2019-07-26 01:30:00,1.45824,0.42532000000000003,1.5190000000000001,0.5078400000000001,0.14812,0.529,0.9504,0.2772,0.99
2019-07-26 02:00:00,1.48224,0.43232000000000004,1.544,0.48384000000000005,0.14112000000000002,0.504,0.9984000000000001,0.2912,1.04
2019-07-26 02:30:00,1.44768,0.42224000000000006,1.508,0.42048,0.12264000000000001,0.438,1.0272000000000001,0.29960000000000003,1.07
2019-07-26 03:00:00,1.48128,0.43204000000000004,1.5430000000000001,0.51168,0.14924,0.533,0.9696,0.2828,1.01
2019-07-26 03:30:00,1.4976,0.4368,1.56,0.5088,0.1484,0.53,0.9888,0.2884,1.03
2019-07-26 04:00:00,1.46208,0.42644000000000004,1.5230000000000001,0.45408000000000004,0.13244,0.47300000000000003,1.008,0.294,1.05
2019-07-26 04:30:00,1.48032,0.43176000000000003,1.542,0.8371200000000001,0.24416000000000002,0.872,0.6432,0.18760000000000002,0.67
2019-07-26 05:00:00,1.44192,0.42056000000000004,1.502,0.82752,0.24136000000000002,0.862,0.6144000000000001,0.1792,0.64
2019-07-26 05:30:00,1.47744,0.43092,1.5390000000000001,0.31584,0.09212000000000001,0.329,1.1616,0.3388,1.21
2019-07-26 06:00:00,1.49952,0.43736,1.562,0.26112,0.07616,0.272,1.2384,0.3612,1.29
2019-07-26 06:30:00,1.6857600000000001,0.49168000000000006,1.756,0.36096,0.10528000000000001,0.376,1.3248,0.3864,1.38
2019-07-26 07:00:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.5712,0.1666,0.595,1.3344,0.38920000000000005,1.3900000000000001
2019-07-26 07:30:00,2.18784,0.63812,2.279,0.6326400000000001,0.18452000000000002,0.659,1.5552000000000001,0.4536,1.62
2019-07-26 08:00:00,2.33856,0.68208,2.436,0.55296,0.16128,0.5760000000000001,1.7856,0.5208,1.8599999999999999
2019-07-26 08:30:00,2.5171200000000002,0.73416,2.622,0.46272,0.13496000000000002,0.482,2.0544000000000002,0.5992000000000001,2.14
2019-07-26 09:00:00,2.42496,0.70728,2.526,0.7929600000000001,0.23128,0.8260000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-26 09:30:00,2.30208,0.67144,2.398,1.3420800000000002,0.39144,1.3980000000000001,0.96,0.28,1.0
2019-07-26 10:00:00,2.4624,0.7182000000000001,2.565,0.9072,0.2646,0.9450000000000001,1.5552000000000001,0.4536,1.62
2019-07-26 10:30:00,2.4931200000000002,0.72716,2.597,0.64032,0.18676,0.667,1.8528,0.5404,1.9300000000000002
2019-07-26 11:00:00,2.49792,0.7285600000000001,2.602,0.5779200000000001,0.16856000000000002,0.602,1.92,0.56,2.0
2019-07-26 11:30:00,2.39712,0.69916,2.497,1.09152,0.31836000000000003,1.137,1.3056,0.3808,1.3599999999999999
2019-07-26 12:00:00,2.64672,0.7719600000000001,2.757,1.3123200000000002,0.38276000000000004,1.367,1.3344,0.38920000000000005,1.3900000000000001
2019-07-26 12:30:00,2.65152,0.77336,2.762,2.06592,0.6025600000000001,2.152,0.5856,0.1708,0.61
2019-07-26 13:00:00,2.3952,0.6986,2.495,0.9552,0.2786,0.995,1.44,0.42,1.5
2019-07-26 13:30:00,2.48352,0.72436,2.5869999999999997,0.5731200000000001,0.16716,0.597,1.9104,0.5572,1.99
2019-07-26 14:00:00,2.4624,0.7182000000000001,2.565,0.6192000000000001,0.1806,0.645,1.8432,0.5376000000000001,1.92
2019-07-26 14:30:00,2.21952,0.64736,2.312,1.4131200000000002,0.41216,1.472,0.8064,0.23520000000000002,0.84
2019-07-26 15:00:00,2.11296,0.61628,2.201,1.28736,0.37548000000000004,1.341,0.8256,0.24080000000000001,0.86
2019-07-26 15:30:00,2.02368,0.5902400000000001,2.108,1.39968,0.40824000000000005,1.458,0.624,0.182,0.65
2019-07-26 16:00:00,1.97376,0.5756800000000001,2.056,0.82176,0.23968000000000003,0.856,1.152,0.336,1.2
2019-07-26 16:30:00,1.9526400000000002,0.56952,2.034,1.20384,0.35112000000000004,1.254,0.7488,0.2184,0.78
2019-07-26 17:00:00,2.00928,0.58604,2.093,1.15488,0.33684000000000003,1.203,0.8544,0.2492,0.89
2019-07-26 17:30:00,2.1907200000000002,0.6389600000000001,2.282,1.10592,0.32256,1.152,1.0848,0.3164,1.13
2019-07-26 18:00:00,2.25696,0.6582800000000001,2.351,1.4601600000000001,0.42588000000000004,1.521,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-26 18:30:00,2.10432,0.6137600000000001,2.192,0.7123200000000001,0.20776000000000003,0.742,1.392,0.406,1.45
2019-07-26 19:00:00,2.16,0.63,2.25,0.23040000000000002,0.06720000000000001,0.24,1.9296000000000002,0.5628000000000001,2.01
2019-07-26 19:30:00,2.1792,0.6356,2.27,0.192,0.056,0.2,1.9872,0.5796,2.07
2019-07-26 20:00:00,2.13312,0.62216,2.222,0.19392,0.056560000000000006,0.202,1.9392,0.5656,2.02
2019-07-26 20:30:00,2.07072,0.60396,2.157,0.16992000000000002,0.04956000000000001,0.177,1.9008,0.5544,1.98
2019-07-26 21:00:00,2.06016,0.6008800000000001,2.146,0.12096000000000001,0.035280000000000006,0.126,1.9392,0.5656,2.02
2019-07-26 21:30:00,2.11488,0.61684,2.203,0.09888000000000001,0.02884,0.10300000000000001,2.016,0.588,2.1
2019-07-26 22:00:00,1.99104,0.58072,2.074,0.43584000000000006,0.12712,0.454,1.5552000000000001,0.4536,1.62
2019-07-26 22:30:00,1.9478400000000002,0.5681200000000001,2.029,0.57504,0.16772,0.599,1.3728,0.40040000000000003,1.43
2019-07-26 23:00:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.40896000000000005,0.11928000000000001,0.426,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-26 23:30:00,1.62336,0.47348,1.691,0.24096,0.07028000000000001,0.251,1.3824,0.4032,1.44
2019-07-27 00:00:00,1.52832,0.44576000000000005,1.592,0.30912,0.09016,0.322,1.2192,0.3556,1.27
2019-07-27 00:30:00,1.4352,0.4186,1.495,0.36960000000000004,0.1078,0.385,1.0656,0.3108,1.11
2019-07-27 01:00:00,1.40352,0.40936000000000006,1.462,0.5299200000000001,0.15456,0.552,0.8736,0.2548,0.91
2019-07-27 01:30:00,1.4208,0.41440000000000005,1.48,0.384,0.112,0.4,1.0368,0.3024,1.08
2019-07-27 02:00:00,1.41984,0.41412000000000004,1.479,0.47904,0.13972,0.499,0.9408000000000001,0.27440000000000003,0.98
2019-07-27 02:30:00,1.42848,0.41664,1.488,0.6604800000000001,0.19264,0.6880000000000001,0.768,0.224,0.8
2019-07-27 03:00:00,1.43712,0.41916000000000003,1.4969999999999999,0.54432,0.15876,0.5670000000000001,0.8928,0.2604,0.93
2019-07-27 03:30:00,1.44192,0.42056000000000004,1.502,0.45312,0.13216,0.47200000000000003,0.9888,0.2884,1.03
2019-07-27 04:00:00,1.4073600000000002,0.41048,1.466,0.37056000000000006,0.10808000000000001,0.386,1.0368,0.3024,1.08
2019-07-27 04:30:00,1.42272,0.41496000000000005,1.482,0.6355200000000001,0.18536000000000002,0.662,0.7872,0.2296,0.8200000000000001
2019-07-27 05:00:00,1.3824,0.4032,1.44,0.5472,0.15960000000000002,0.5700000000000001,0.8352,0.2436,0.87
2019-07-27 05:30:00,1.37184,0.40012000000000003,1.429,0.66144,0.19292,0.6890000000000001,0.7104,0.20720000000000002,0.74
2019-07-27 06:00:00,1.32192,0.38556,1.377,0.66912,0.19516000000000003,0.6970000000000001,0.6528,0.1904,0.68
2019-07-27 06:30:00,1.39872,0.40796000000000004,1.457,0.40992,0.11956000000000001,0.427,0.9888,0.2884,1.03
2019-07-27 07:00:00,1.5254400000000001,0.44492000000000004,1.589,0.36384000000000005,0.10612,0.379,1.1616,0.3388,1.21
2019-07-27 07:30:00,1.60224,0.46732,1.669,0.6902400000000001,0.20132000000000003,0.719,0.912,0.266,0.9500000000000001
2019-07-27 08:00:00,1.64832,0.48076,1.717,1.02432,0.29876,1.067,0.624,0.182,0.65
2019-07-27 08:30:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,1.32096,0.38528,1.376,0.44160000000000005,0.1288,0.46
2019-07-27 09:00:00,1.91616,0.55888,1.996,1.63776,0.47768000000000005,1.706,0.27840000000000004,0.08120000000000001,0.29
2019-07-27 09:30:00,1.93056,0.56308,2.011,1.17216,0.34188,1.221,0.7584000000000001,0.2212,0.79
2019-07-27 10:00:00,2.03712,0.59416,2.122,1.14432,0.33376,1.192,0.8928,0.2604,0.93
2019-07-27 10:30:00,2.09568,0.61124,2.183,0.7612800000000001,0.22204000000000002,0.793,1.3344,0.38920000000000005,1.3900000000000001
2019-07-27 11:00:00,2.03712,0.59416,2.122,0.75072,0.21896000000000002,0.782,1.2864,0.37520000000000003,1.34
2019-07-27 11:30:00,2.06784,0.6031200000000001,2.154,0.66624,0.19432000000000002,0.6940000000000001,1.4016,0.4088,1.46
2019-07-27 12:00:00,2.10816,0.6148800000000001,2.196,0.9081600000000001,0.26488,0.9460000000000001,1.2,0.35000000000000003,1.25
2019-07-27 12:30:00,2.14368,0.62524,2.233,0.58848,0.17164000000000001,0.613,1.5552000000000001,0.4536,1.62
2019-07-27 13:00:00,2.04096,0.59528,2.126,0.8697600000000001,0.25368,0.906,1.1712,0.3416,1.22
2019-07-27 13:30:00,1.96224,0.57232,2.044,0.7718400000000001,0.22512000000000001,0.804,1.1904,0.3472,1.24
2019-07-27 14:00:00,2.0256,0.5908,2.11,0.5856,0.1708,0.61,1.44,0.42,1.5
2019-07-27 14:30:00,1.9766400000000002,0.57652,2.059,0.8150400000000001,0.23772000000000001,0.849,1.1616,0.3388,1.21
2019-07-27 15:00:00,1.98528,0.57904,2.068,0.7660800000000001,0.22344000000000003,0.798,1.2192,0.3556,1.27
2019-07-27 15:30:00,1.9670400000000001,0.57372,2.049,0.82464,0.24052,0.859,1.1424,0.3332,1.19
2019-07-27 16:00:00,1.9411200000000002,0.56616,2.022,0.8947200000000001,0.26096,0.932,1.0464,0.3052,1.09
2019-07-27 16:30:00,1.96896,0.57428,2.051,1.44096,0.42028000000000004,1.501,0.528,0.154,0.55
2019-07-27 17:00:00,2.32416,0.67788,2.421,2.00736,0.58548,2.091,0.3168,0.09240000000000001,0.33
2019-07-27 17:30:00,2.30208,0.67144,2.398,1.98528,0.57904,2.068,0.3168,0.09240000000000001,0.33
2019-07-27 18:00:00,3.02016,0.8808800000000001,3.146,2.45376,0.7156800000000001,2.556,0.5664,0.1652,0.59
2019-07-27 18:30:00,2.29536,0.6694800000000001,2.391,2.00736,0.58548,2.091,0.28800000000000003,0.084,0.30000000000000004
2019-07-27 19:00:00,2.09664,0.6115200000000001,2.184,1.66464,0.48552000000000006,1.734,0.432,0.126,0.45
2019-07-27 19:30:00,2.02368,0.5902400000000001,2.108,1.15968,0.33824000000000004,1.208,0.864,0.252,0.9
2019-07-27 20:00:00,2.04384,0.5961200000000001,2.129,0.6326400000000001,0.18452000000000002,0.659,1.4112,0.4116,1.47
2019-07-27 20:30:00,1.96032,0.57176,2.042,0.54912,0.16016000000000002,0.5720000000000001,1.4112,0.4116,1.47
2019-07-27 21:00:00,1.92,0.56,2.0,0.5088,0.1484,0.53,1.4112,0.4116,1.47
2019-07-27 21:30:00,1.92672,0.56196,2.007,0.58272,0.16996000000000003,0.607,1.344,0.392,1.4
2019-07-27 22:00:00,1.8825600000000002,0.54908,1.9609999999999999,0.57696,0.16828,0.601,1.3056,0.3808,1.3599999999999999
2019-07-27 22:30:00,1.7664,0.5152,1.8399999999999999,0.6336,0.18480000000000002,0.66,1.1328,0.3304,1.18
2019-07-27 23:00:00,1.61568,0.47124000000000005,1.683,0.45408000000000004,0.13244,0.47300000000000003,1.1616,0.3388,1.21
2019-07-27 23:30:00,1.47552,0.43036,1.537,0.5923200000000001,0.17276000000000002,0.617,0.8832000000000001,0.2576,0.92
2019-07-28 00:00:00,1.46112,0.42616000000000004,1.522,0.86592,0.25256,0.902,0.5952000000000001,0.1736,0.62
2019-07-28 00:30:00,1.37184,0.40012000000000003,1.429,0.38304000000000005,0.11172000000000001,0.399,0.9888,0.2884,1.03
2019-07-28 01:00:00,1.3632,0.3976,1.42,0.46080000000000004,0.13440000000000002,0.48,0.9024000000000001,0.2632,0.9400000000000001
2019-07-28 01:30:00,1.43904,0.41972000000000004,1.499,0.58464,0.17052,0.609,0.8544,0.2492,0.89
2019-07-28 02:00:00,1.4832,0.43260000000000004,1.545,0.7632,0.22260000000000002,0.795,0.72,0.21,0.75
2019-07-28 02:30:00,1.35456,0.39508000000000004,1.411,0.39456,0.11508000000000002,0.41100000000000003,0.96,0.28,1.0
2019-07-28 03:00:00,1.37184,0.40012000000000003,1.429,0.38304000000000005,0.11172000000000001,0.399,0.9888,0.2884,1.03
2019-07-28 03:30:00,1.39584,0.40712000000000004,1.454,0.56064,0.16352000000000003,0.584,0.8352,0.2436,0.87
2019-07-28 04:00:00,1.37952,0.40236000000000005,1.437,0.66912,0.19516000000000003,0.6970000000000001,0.7104,0.20720000000000002,0.74
2019-07-28 04:30:00,1.43232,0.41776,1.492,0.8179200000000001,0.23856000000000002,0.852,0.6144000000000001,0.1792,0.64
2019-07-28 05:00:00,1.4016,0.4088,1.46,0.768,0.224,0.8,0.6336,0.18480000000000002,0.66
2019-07-28 05:30:00,1.3344,0.38920000000000005,1.3900000000000001,0.6144000000000001,0.1792,0.64,0.72,0.21,0.75
2019-07-28 06:00:00,1.29792,0.37856,1.3519999999999999,0.53952,0.15736,0.562,0.7584000000000001,0.2212,0.79
2019-07-28 06:30:00,1.36032,0.39676000000000006,1.417,0.64992,0.18956,0.677,0.7104,0.20720000000000002,0.74
2019-07-28 07:00:00,1.4112,0.4116,1.47,0.8256,0.24080000000000001,0.86,0.5856,0.1708,0.61
2019-07-28 07:30:00,1.4956800000000001,0.43624,1.558,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.5952000000000001,0.1736,0.62
2019-07-28 08:00:00,1.5552000000000001,0.4536,1.62,0.8448,0.2464,0.88,0.7104,0.20720000000000002,0.74
2019-07-28 08:30:00,1.7136,0.4998,1.7850000000000001,1.0224,0.2982,1.065,0.6912,0.2016,0.72
2019-07-28 09:00:00,1.75008,0.51044,1.823,1.23168,0.35924,1.283,0.5184,0.1512,0.54
2019-07-28 09:30:00,1.896,0.553,1.975,1.5216,0.44380000000000003,1.585,0.3744,0.1092,0.39
2019-07-28 10:00:00,1.9008,0.5544,1.98,1.104,0.322,1.15,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-28 10:30:00,1.91328,0.5580400000000001,1.9929999999999999,0.6268800000000001,0.18284,0.653,1.2864,0.37520000000000003,1.34
2019-07-28 11:00:00,1.9152,0.5586,1.995,0.7824,0.22820000000000001,0.8150000000000001,1.1328,0.3304,1.18
2019-07-28 11:30:00,1.9478400000000002,0.5681200000000001,2.029,0.9590400000000001,0.27972,0.999,0.9888,0.2884,1.03
2019-07-28 12:00:00,2.03136,0.59248,2.116,0.8313600000000001,0.24248000000000003,0.866,1.2,0.35000000000000003,1.25
2019-07-28 12:30:00,2.06976,0.60368,2.156,1.01376,0.29568,1.056,1.056,0.308,1.1
2019-07-28 13:00:00,1.944,0.5670000000000001,2.025,1.32,0.385,1.375,0.624,0.182,0.65
2019-07-28 13:30:00,2.01888,0.58884,2.103,0.8860800000000001,0.25844,0.923,1.1328,0.3304,1.18
2019-07-28 14:00:00,1.98144,0.5779200000000001,2.064,0.6470400000000001,0.18872000000000003,0.674,1.3344,0.38920000000000005,1.3900000000000001
2019-07-28 14:30:00,1.98048,0.57764,2.063,0.45408000000000004,0.13244,0.47300000000000003,1.5264,0.44520000000000004,1.5899999999999999
2019-07-28 15:00:00,1.91904,0.55972,1.999,0.35424000000000005,0.10332000000000001,0.369,1.5648,0.45640000000000003,1.63
2019-07-28 15:30:00,1.98048,0.57764,2.063,0.42528000000000005,0.12404000000000001,0.443,1.5552000000000001,0.4536,1.62
2019-07-28 16:00:00,2.01024,0.5863200000000001,2.094,0.32064000000000004,0.09352,0.334,1.6896,0.4928,1.76
2019-07-28 16:30:00,2.09184,0.61012,2.179,0.47904,0.13972,0.499,1.6128,0.47040000000000004,1.6800000000000002
2019-07-28 17:00:00,2.2704,0.6622,2.365,0.4848,0.1414,0.505,1.7856,0.5208,1.8599999999999999
2019-07-28 17:30:00,2.37792,0.6935600000000001,2.477,0.5347200000000001,0.15596000000000002,0.557,1.8432,0.5376000000000001,1.92
2019-07-28 18:00:00,2.35296,0.68628,2.451,0.48096000000000005,0.14028000000000002,0.501,1.8719999999999999,0.546,1.9500000000000002
2019-07-28 18:30:00,2.3510400000000002,0.6857200000000001,2.449,0.33504,0.09772,0.34900000000000003,2.016,0.588,2.1
2019-07-28 19:00:00,2.25216,0.65688,2.346,0.45696000000000003,0.13328,0.47600000000000003,1.7952,0.5236000000000001,1.87
2019-07-28 19:30:00,2.15232,0.6277600000000001,2.242,0.55872,0.16296000000000002,0.582,1.5936,0.46480000000000005,1.6600000000000001
2019-07-28 20:00:00,2.08224,0.6073200000000001,2.169,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.6896,0.4928,1.76
2019-07-28 20:30:00,1.96608,0.5734400000000001,2.048,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-28 21:00:00,1.97568,0.5762400000000001,2.058,0.32448000000000005,0.09464,0.338,1.6512,0.48160000000000003,1.72
2019-07-28 21:30:00,2.02944,0.59192,2.114,0.30144000000000004,0.08792000000000001,0.314,1.728,0.504,1.8
2019-07-28 22:00:00,1.87968,0.5482400000000001,1.9580000000000002,0.32448000000000005,0.09464,0.338,1.5552000000000001,0.4536,1.62
2019-07-28 22:30:00,1.80576,0.52668,1.881,0.38496,0.11228,0.401,1.4208,0.41440000000000005,1.48
2019-07-28 23:00:00,1.6348799999999999,0.47684000000000004,1.703,0.32928,0.09604000000000001,0.343,1.3056,0.3808,1.3599999999999999
2019-07-28 23:30:00,1.4688,0.4284,1.53,0.29760000000000003,0.0868,0.31,1.1712,0.3416,1.22
2019-07-29 00:00:00,1.3833600000000001,0.40348,1.441,0.50976,0.14868,0.531,0.8736,0.2548,0.91
2019-07-29 00:30:00,1.344,0.392,1.4,0.6048,0.1764,0.63,0.7392000000000001,0.2156,0.77
2019-07-29 01:00:00,1.34688,0.39284,1.403,0.71328,0.20804000000000003,0.743,0.6336,0.18480000000000002,0.66
2019-07-29 01:30:00,1.37184,0.40012000000000003,1.429,0.7574400000000001,0.22092,0.789,0.6144000000000001,0.1792,0.64
2019-07-29 02:00:00,1.41504,0.41272000000000003,1.474,0.8294400000000001,0.24192000000000002,0.864,0.5856,0.1708,0.61
2019-07-29 02:30:00,1.39104,0.40572,1.449,0.7478400000000001,0.21812,0.779,0.6432,0.18760000000000002,0.67
2019-07-29 03:00:00,1.45152,0.42336,1.512,0.8755200000000001,0.25536000000000003,0.912,0.5760000000000001,0.168,0.6000000000000001
2019-07-29 03:30:00,1.45824,0.42532000000000003,1.5190000000000001,0.88224,0.25732000000000005,0.919,0.5760000000000001,0.168,0.6000000000000001
2019-07-29 04:00:00,1.4188800000000001,0.41384000000000004,1.478,0.8236800000000001,0.24024,0.858,0.5952000000000001,0.1736,0.62
2019-07-29 04:30:00,1.42272,0.41496000000000005,1.482,0.8179200000000001,0.23856000000000002,0.852,0.6048,0.1764,0.63
2019-07-29 05:00:00,1.4208,0.41440000000000005,1.48,0.6432,0.18760000000000002,0.67,0.7776000000000001,0.2268,0.81
2019-07-29 05:30:00,1.48704,0.43372000000000005,1.549,0.7478400000000001,0.21812,0.779,0.7392000000000001,0.2156,0.77
2019-07-29 06:00:00,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.79776,0.23268000000000003,0.8310000000000001,0.7104,0.20720000000000002,0.74
2019-07-29 06:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.624,0.182,0.65,1.008,0.294,1.05
2019-07-29 07:00:00,1.77408,0.51744,1.8479999999999999,0.8716800000000001,0.25424,0.908,0.9024000000000001,0.2632,0.9400000000000001
2019-07-29 07:30:00,1.97952,0.5773600000000001,2.062,0.86592,0.25256,0.902,1.1136,0.32480000000000003,1.16
2019-07-29 08:00:00,2.12064,0.6185200000000001,2.209,1.22784,0.35812000000000005,1.279,0.8928,0.2604,0.93
2019-07-29 08:30:00,2.1494400000000002,0.62692,2.239,1.50624,0.43932000000000004,1.569,0.6432,0.18760000000000002,0.67
2019-07-29 09:00:00,2.20416,0.64288,2.296,1.7337600000000002,0.50568,1.806,0.47040000000000004,0.13720000000000002,0.49
2019-07-29 09:30:00,2.15424,0.6283200000000001,2.2439999999999998,1.21344,0.35392,1.264,0.9408000000000001,0.27440000000000003,0.98
2019-07-29 10:00:00,2.37984,0.6941200000000001,2.479,1.63104,0.47572000000000003,1.699,0.7488,0.2184,0.78
2019-07-29 10:30:00,2.8416,0.8288000000000001,2.96,2.1312,0.6216,2.22,0.7104,0.20720000000000002,0.74
2019-07-29 11:00:00,3.57888,1.04384,3.7279999999999998,2.53248,0.7386400000000001,2.638,1.0464,0.3052,1.09
2019-07-29 11:30:00,3.42336,0.99848,3.566,2.33856,0.68208,2.436,1.0848,0.3164,1.13
2019-07-29 12:00:00,4.97088,1.44984,5.178,3.28128,0.9570400000000001,3.418,1.6896,0.4928,1.76
2019-07-29 12:30:00,4.27584,1.24712,4.454,2.9798400000000003,0.8691200000000001,3.104,1.296,0.378,1.35
2019-07-29 13:00:00,5.72928,1.67104,5.968,3.58848,1.04664,3.738,2.1408,0.6244000000000001,2.23
2019-07-29 13:30:00,4.48032,1.3067600000000001,4.667,2.98272,0.8699600000000001,3.107,1.4976,0.4368,1.56
2019-07-29 14:00:00,5.11872,1.49296,5.332,3.31392,0.9665600000000001,3.452,1.8048000000000002,0.5264,1.88
2019-07-29 14:30:00,4.40736,1.28548,4.591,2.91936,0.85148,3.041,1.488,0.434,1.55
2019-07-29 15:00:00,4.3699200000000005,1.2745600000000001,4.552,2.9683200000000003,0.8657600000000001,3.092,1.4016,0.4088,1.46
2019-07-29 15:30:00,3.6624,1.0682,3.815,2.5008,0.7294,2.605,1.1616,0.3388,1.21
2019-07-29 16:00:00,3.40128,0.99204,3.543,2.41248,0.70364,2.513,0.9888,0.2884,1.03
2019-07-29 16:30:00,3.82848,1.11664,3.988,2.77248,0.80864,2.888,1.056,0.308,1.1
2019-07-29 17:00:00,2.9328000000000003,0.8554,3.055,2.1456,0.6258,2.235,0.7872,0.2296,0.8200000000000001
2019-07-29 17:30:00,2.01792,0.5885600000000001,2.102,1.49952,0.43736,1.562,0.5184,0.1512,0.54
2019-07-29 18:00:00,2.10336,0.61348,2.191,1.8345600000000002,0.53508,1.911,0.26880000000000004,0.0784,0.28
2019-07-29 18:30:00,2.09472,0.6109600000000001,2.182,1.42272,0.41496000000000005,1.482,0.672,0.196,0.7000000000000001
2019-07-29 19:00:00,2.0352,0.5936,2.12,0.9312,0.2716,0.97,1.104,0.322,1.15
2019-07-29 19:30:00,2.09952,0.61236,2.187,0.58272,0.16996000000000003,0.607,1.5168,0.4424,1.58
2019-07-29 20:00:00,2.06016,0.6008800000000001,2.146,0.34176,0.09968,0.356,1.7184,0.5012,1.79
2019-07-29 20:30:00,2.04192,0.5955600000000001,2.127,0.23712000000000003,0.06916,0.247,1.8048000000000002,0.5264,1.88
2019-07-29 21:00:00,2.02464,0.59052,2.109,0.15264000000000003,0.044520000000000004,0.159,1.8719999999999999,0.546,1.9500000000000002
2019-07-29 21:30:00,2.04192,0.5955600000000001,2.127,0.19872,0.057960000000000005,0.20700000000000002,1.8432,0.5376000000000001,1.92
2019-07-29 22:00:00,1.90848,0.55664,1.988,0.38208000000000003,0.11144000000000001,0.398,1.5264,0.44520000000000004,1.5899999999999999
2019-07-29 22:30:00,1.83072,0.53396,1.907,0.49632000000000004,0.14476,0.517,1.3344,0.38920000000000005,1.3900000000000001
2019-07-29 23:00:00,1.73664,0.5065200000000001,1.8090000000000002,0.43104000000000003,0.12572,0.449,1.3056,0.3808,1.3599999999999999
2019-07-29 23:30:00,1.5312000000000001,0.4466,1.595,0.2736,0.07980000000000001,0.28500000000000003,1.2576,0.3668,1.31
2019-07-30 00:00:00,1.43136,0.41748,1.491,0.26016,0.07588,0.271,1.1712,0.3416,1.22
2019-07-30 00:30:00,1.37376,0.40068000000000004,1.431,0.33696000000000004,0.09828,0.35100000000000003,1.0368,0.3024,1.08
2019-07-30 01:00:00,1.34496,0.39228,1.401,0.32736000000000004,0.09548000000000001,0.341,1.0176,0.2968,1.06
2019-07-30 01:30:00,1.35648,0.39564000000000005,1.413,0.49248000000000003,0.14364000000000002,0.513,0.864,0.252,0.9
2019-07-30 02:00:00,1.37376,0.40068000000000004,1.431,0.37536,0.10948000000000001,0.391,0.9984000000000001,0.2912,1.04
2019-07-30 02:30:00,1.33056,0.38808000000000004,1.3860000000000001,0.27456,0.08008000000000001,0.28600000000000003,1.056,0.308,1.1
2019-07-30 03:00:00,1.35552,0.39536000000000004,1.412,0.27072,0.07896,0.28200000000000003,1.0848,0.3164,1.13
2019-07-30 03:30:00,1.37952,0.40236000000000005,1.437,0.26592000000000005,0.07756,0.277,1.1136,0.32480000000000003,1.16
2019-07-30 04:00:00,1.3632,0.3976,1.42,0.4032,0.11760000000000001,0.42,0.96,0.28,1.0
2019-07-30 04:30:00,1.39296,0.40628000000000003,1.451,0.44256,0.12908,0.461,0.9504,0.2772,0.99
2019-07-30 05:00:00,1.3948800000000001,0.40684000000000003,1.453,0.43488000000000004,0.12684,0.453,0.96,0.28,1.0
2019-07-30 05:30:00,1.44096,0.42028000000000004,1.501,0.51936,0.15148,0.541,0.9216000000000001,0.26880000000000004,0.96
2019-07-30 06:00:00,1.45728,0.42504000000000003,1.518,0.45888,0.13384000000000001,0.47800000000000004,0.9984000000000001,0.2912,1.04
2019-07-30 06:30:00,1.6656,0.4858,1.7349999999999999,0.4752,0.1386,0.495,1.1904,0.3472,1.24
2019-07-30 07:00:00,1.87296,0.5462800000000001,1.951,0.57696,0.16828,0.601,1.296,0.378,1.35
2019-07-30 07:30:00,2.08128,0.60704,2.168,0.73728,0.21504,0.768,1.344,0.392,1.4
2019-07-30 08:00:00,2.2704,0.6622,2.365,0.7632,0.22260000000000002,0.795,1.5072,0.43960000000000005,1.57
2019-07-30 08:30:00,2.18784,0.63812,2.279,1.40064,0.40852000000000005,1.459,0.7872,0.2296,0.8200000000000001
2019-07-30 09:00:00,2.2656,0.6608,2.36,1.9104,0.5572,1.99,0.3552,0.10360000000000001,0.37
2019-07-30 09:30:00,2.7024,0.7882,2.815,2.1264,0.6202000000000001,2.215,0.5760000000000001,0.168,0.6000000000000001
2019-07-30 10:00:00,3.85632,1.12476,4.017,2.75232,0.80276,2.867,1.104,0.322,1.15
2019-07-30 10:30:00,3.8572800000000003,1.12504,4.018,2.76288,0.8058400000000001,2.878,1.0944,0.31920000000000004,1.1400000000000001
2019-07-30 11:00:00,3.12768,0.91224,3.258,2.35968,0.6882400000000001,2.458,0.768,0.224,0.8
2019-07-30 11:30:00,3.0432,0.8876000000000001,3.17,2.3424,0.6832,2.44,0.7008,0.2044,0.73
2019-07-30 12:00:00,4.6992,1.3706,4.895,3.1248,0.9114000000000001,3.255,1.5744,0.4592,1.6400000000000001
2019-07-30 12:30:00,3.60096,1.05028,3.751,2.60256,0.7590800000000001,2.711,0.9984000000000001,0.2912,1.04
2019-07-30 13:00:00,4.21152,1.22836,4.3870000000000005,2.91552,0.8503600000000001,3.037,1.296,0.378,1.35
2019-07-30 13:30:00,3.15264,0.9195200000000001,3.284,2.23104,0.6507200000000001,2.324,0.9216000000000001,0.26880000000000004,0.96
2019-07-30 14:00:00,2.16576,0.63168,2.2560000000000002,1.24416,0.36288000000000004,1.296,0.9216000000000001,0.26880000000000004,0.96
2019-07-30 14:30:00,2.33664,0.68152,2.434,1.77024,0.51632,1.8439999999999999,0.5664,0.1652,0.59
2019-07-30 15:00:00,2.66688,0.7778400000000001,2.778,2.09088,0.60984,2.178,0.5760000000000001,0.168,0.6000000000000001
2019-07-30 15:30:00,2.14752,0.62636,2.237,1.74432,0.50876,1.8170000000000002,0.4032,0.11760000000000001,0.42
2019-07-30 16:00:00,3.66144,1.06792,3.814,2.65344,0.77392,2.7640000000000002,1.008,0.294,1.05
2019-07-30 16:30:00,4.34208,1.26644,4.523,3.01728,0.88004,3.143,1.3248,0.3864,1.38
2019-07-30 17:00:00,4.08384,1.19112,4.254,2.94144,0.85792,3.064,1.1424,0.3332,1.19
2019-07-30 17:30:00,3.08544,0.89992,3.214,2.45184,0.7151200000000001,2.5540000000000003,0.6336,0.18480000000000002,0.66
2019-07-30 18:00:00,2.59776,0.75768,2.706,2.11776,0.61768,2.206,0.48,0.14,0.5
2019-07-30 18:30:00,2.49216,0.7268800000000001,2.596,2.05056,0.5980800000000001,2.136,0.44160000000000005,0.1288,0.46
2019-07-30 19:00:00,2.11392,0.61656,2.202,1.6147200000000002,0.47096000000000005,1.682,0.49920000000000003,0.1456,0.52
2019-07-30 19:30:00,2.09664,0.6115200000000001,2.184,1.32864,0.38752000000000003,1.384,0.768,0.224,0.8
2019-07-30 20:00:00,2.112,0.616,2.2,1.0944,0.31920000000000004,1.1400000000000001,1.0176,0.2968,1.06
2019-07-30 20:30:00,1.9948800000000002,0.58184,2.078,0.8716800000000001,0.25424,0.908,1.1232,0.3276,1.17
2019-07-30 21:00:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.7536,0.21980000000000002,0.785,1.152,0.336,1.2
2019-07-30 21:30:00,1.98432,0.57876,2.067,0.60192,0.17556000000000002,0.627,1.3824,0.4032,1.44
2019-07-30 22:00:00,1.8758400000000002,0.54712,1.9540000000000002,0.34944000000000003,0.10192000000000001,0.364,1.5264,0.44520000000000004,1.5899999999999999
2019-07-30 22:30:00,1.7635200000000002,0.51436,1.837,0.40032,0.11676,0.417,1.3632,0.3976,1.42
2019-07-30 23:00:00,1.65216,0.48188000000000003,1.721,0.29856000000000005,0.08708,0.311,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-30 23:30:00,1.4592,0.42560000000000003,1.52,0.27840000000000004,0.08120000000000001,0.29,1.1808,0.34440000000000004,1.23
2019-07-31 00:00:00,1.3420800000000002,0.39144,1.3980000000000001,0.31488000000000005,0.09184,0.328,1.0272000000000001,0.29960000000000003,1.07
2019-07-31 00:30:00,1.28544,0.37492000000000003,1.339,0.29664,0.08652000000000001,0.309,0.9888,0.2884,1.03
2019-07-31 01:00:00,1.26624,0.36932000000000004,1.319,0.33504,0.09772,0.34900000000000003,0.9312,0.2716,0.97
2019-07-31 01:30:00,1.3123200000000002,0.38276000000000004,1.367,0.38112,0.11116000000000001,0.397,0.9312,0.2716,0.97
2019-07-31 02:00:00,1.3420800000000002,0.39144,1.3980000000000001,0.38208000000000003,0.11144000000000001,0.398,0.96,0.28,1.0
2019-07-31 02:30:00,1.3651200000000001,0.39816,1.422,0.50112,0.14616,0.522,0.864,0.252,0.9
2019-07-31 03:00:00,1.4601600000000001,0.42588000000000004,1.521,0.8937600000000001,0.26068,0.931,0.5664,0.1652,0.59
2019-07-31 03:30:00,1.48128,0.43204000000000004,1.5430000000000001,0.9532800000000001,0.27804,0.993,0.528,0.154,0.55
2019-07-31 04:00:00,1.4448,0.4214,1.505,0.888,0.259,0.925,0.5568000000000001,0.16240000000000002,0.58
2019-07-31 04:30:00,1.8172800000000002,0.5300400000000001,1.893,1.35648,0.39564000000000005,1.413,0.46080000000000004,0.13440000000000002,0.48
2019-07-31 05:00:00,1.63008,0.47544000000000003,1.698,1.18848,0.34664,1.238,0.44160000000000005,0.1288,0.46
2019-07-31 05:30:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,1.16736,0.34048,1.216,0.44160000000000005,0.1288,0.46
2019-07-31 06:00:00,1.5408,0.4494,1.605,1.0704,0.31220000000000003,1.115,0.47040000000000004,0.13720000000000002,0.49
2019-07-31 06:30:00,1.57824,0.46032000000000006,1.6440000000000001,1.04064,0.30352,1.084,0.5376000000000001,0.1568,0.56
2019-07-31 07:00:00,1.73472,0.5059600000000001,1.807,1.07232,0.31276000000000004,1.117,0.6624,0.1932,0.6900000000000001
2019-07-31 07:30:00,1.98624,0.5793200000000001,2.069,1.15104,0.33572,1.199,0.8352,0.2436,0.87
2019-07-31 08:00:00,2.0208,0.5894,2.105,1.2528000000000001,0.3654,1.305,0.768,0.224,0.8
2019-07-31 08:30:00,2.11968,0.61824,2.208,1.55328,0.45304000000000005,1.6179999999999999,0.5664,0.1652,0.59
2019-07-31 09:00:00,2.1907200000000002,0.6389600000000001,2.282,1.35552,0.39536000000000004,1.412,0.8352,0.2436,0.87
2019-07-31 09:30:00,2.7456,0.8008000000000001,2.86,2.2368,0.6524,2.33,0.5088,0.1484,0.53
2019-07-31 10:00:00,2.4864,0.7252000000000001,2.59,1.9488,0.5684,2.03,0.5376000000000001,0.1568,0.56
2019-07-31 10:30:00,2.23104,0.6507200000000001,2.324,1.6742400000000002,0.48832000000000003,1.744,0.5568000000000001,0.16240000000000002,0.58
2019-07-31 11:00:00,3.02016,0.8808800000000001,3.146,2.39616,0.6988800000000001,2.496,0.624,0.182,0.65
2019-07-31 11:30:00,3.31008,0.9654400000000001,3.448,2.57088,0.7498400000000001,2.678,0.7392000000000001,0.2156,0.77
2019-07-31 12:00:00,5.16768,1.50724,5.383,3.4300800000000002,1.00044,3.573,1.7376,0.5068,1.81
2019-07-31 12:30:00,4.84896,1.41428,5.051,3.22656,0.94108,3.3609999999999998,1.6224,0.4732,1.69
2019-07-31 13:00:00,4.3776,1.2768,4.5600000000000005,3.0048,0.8764000000000001,3.13,1.3728,0.40040000000000003,1.43
2019-07-31 13:30:00,3.69792,1.07856,3.852,2.67072,0.7789600000000001,2.782,1.0272000000000001,0.29960000000000003,1.07
2019-07-31 14:00:00,2.6294399999999998,0.76692,2.739,2.07264,0.6045200000000001,2.159,0.5568000000000001,0.16240000000000002,0.58
2019-07-31 14:30:00,3.66048,1.06764,3.813,2.65248,0.7736400000000001,2.763,1.008,0.294,1.05
2019-07-31 15:00:00,3.27552,0.9553600000000001,3.412,2.46912,0.72016,2.572,0.8064,0.23520000000000002,0.84
2019-07-31 15:30:00,1.99776,0.5826800000000001,2.081,1.74816,0.50988,1.8210000000000002,0.24960000000000002,0.0728,0.26
2019-07-31 16:00:00,3.3792,0.9856,3.52,2.4384,0.7112,2.54,0.9408000000000001,0.27440000000000003,0.98
2019-07-31 16:30:00,2.2915200000000002,0.6683600000000001,2.387,1.94592,0.5675600000000001,2.027,0.3456,0.1008,0.36
2019-07-31 17:00:00,2.19648,0.6406400000000001,2.2880000000000003,1.76448,0.5146400000000001,1.838,0.432,0.126,0.45
2019-07-31 17:30:00,2.5296000000000003,0.7378,2.635,2.2032,0.6426000000000001,2.295,0.3264,0.0952,0.34
2019-07-31 18:00:00,2.2416,0.6538,2.335,1.3008,0.3794,1.355,0.9408000000000001,0.27440000000000003,0.98
2019-07-31 18:30:00,2.26752,0.6613600000000001,2.362,0.8947200000000001,0.26096,0.932,1.3728,0.40040000000000003,1.43
2019-07-31 19:00:00,2.25408,0.65744,2.348,0.65088,0.18984,0.678,1.6032000000000002,0.4676,1.67
2019-07-31 19:30:00,2.14368,0.62524,2.233,0.7420800000000001,0.21644000000000002,0.773,1.4016,0.4088,1.46
2019-07-31 20:00:00,1.99008,0.5804400000000001,2.073,0.7900800000000001,0.23044,0.8230000000000001,1.2,0.35000000000000003,1.25
2019-07-31 20:30:00,2.04,0.595,2.125,0.5808,0.1694,0.605,1.4592,0.42560000000000003,1.52
2019-07-31 21:00:00,1.9536,0.5698,2.035,0.36,0.105,0.375,1.5936,0.46480000000000005,1.6600000000000001
2019-07-31 21:30:00,2.03808,0.5944400000000001,2.123,0.37728,0.11004000000000001,0.393,1.6608,0.4844,1.73
2019-07-31 22:00:00,1.97472,0.57596,2.057,0.54432,0.15876,0.5670000000000001,1.4304000000000001,0.4172,1.49
2019-07-31 22:30:00,1.87968,0.5482400000000001,1.9580000000000002,0.55488,0.16184,0.578,1.3248,0.3864,1.38
2019-07-31 23:00:00,1.7136,0.4998,1.7850000000000001,0.5136000000000001,0.14980000000000002,0.535,1.2,0.35000000000000003,1.25
2019-07-31 23:30:00,1.54752,0.45136000000000004,1.612,0.60672,0.17696,0.632,0.9408000000000001,0.27440000000000003,0.98
2019-08-01 00:00:00,1.40832,0.41076,1.467,0.6787200000000001,0.19796000000000002,0.707,0.7296,0.21280000000000002,0.76
2019-08-01 00:30:00,1.36128,0.39704000000000006,1.418,0.6988800000000001,0.20384000000000002,0.728,0.6624,0.1932,0.6900000000000001
2019-08-01 01:00:00,1.32576,0.38668,1.381,0.65376,0.19068000000000002,0.681,0.672,0.196,0.7000000000000001
2019-08-01 01:30:00,1.35456,0.39508000000000004,1.411,0.5289600000000001,0.15428,0.551,0.8256,0.24080000000000001,0.86
2019-08-01 02:00:00,1.38816,0.40488,1.446,0.42816000000000004,0.12488,0.446,0.96,0.28,1.0
2019-08-01 02:30:00,1.36224,0.39732,1.419,0.5270400000000001,0.15372000000000002,0.549,0.8352,0.2436,0.87
2019-08-01 03:00:00,1.3833600000000001,0.40348,1.441,0.5289600000000001,0.15428,0.551,0.8544,0.2492,0.89
2019-08-01 03:30:00,1.35744,0.39592000000000005,1.4140000000000001,0.44544000000000006,0.12992,0.464,0.912,0.266,0.9500000000000001
2019-08-01 04:00:00,1.3238400000000001,0.38612,1.379,0.41184000000000004,0.12012,0.429,0.912,0.266,0.9500000000000001
2019-08-01 04:30:00,1.37568,0.40124000000000004,1.433,0.46368000000000004,0.13524,0.483,0.912,0.266,0.9500000000000001
2019-08-01 05:00:00,1.3872,0.4046,1.445,0.38880000000000003,0.1134,0.405,0.9984000000000001,0.2912,1.04
2019-08-01 05:30:00,1.40544,0.40992,1.464,0.38784,0.11312000000000001,0.404,1.0176,0.2968,1.06
2019-08-01 06:00:00,1.40064,0.40852000000000005,1.459,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.9504,0.2772,0.99
2019-08-01 06:30:00,1.58016,0.46088,1.646,0.46656000000000003,0.13608,0.486,1.1136,0.32480000000000003,1.16
2019-08-01 07:00:00,1.81344,0.5289200000000001,1.889,0.51744,0.15092,0.539,1.296,0.378,1.35
2019-08-01 07:30:00,2.20512,0.6431600000000001,2.297,0.60192,0.17556000000000002,0.627,1.6032000000000002,0.4676,1.67
2019-08-01 08:00:00,2.15424,0.6283200000000001,2.2439999999999998,0.76224,0.22232000000000002,0.794,1.392,0.406,1.45
2019-08-01 08:30:00,2.2752,0.6636000000000001,2.37,1.392,0.406,1.45,0.8832000000000001,0.2576,0.92
2019-08-01 09:00:00,2.30976,0.6736800000000001,2.406,0.82176,0.23968000000000003,0.856,1.488,0.434,1.55
2019-08-01 09:30:00,2.2512,0.6566000000000001,2.345,1.1280000000000001,0.329,1.175,1.1232,0.3276,1.17
2019-08-01 10:00:00,2.208,0.644,2.3,1.8048000000000002,0.5264,1.88,0.4032,0.11760000000000001,0.42
2019-08-01 10:30:00,2.54016,0.7408800000000001,2.646,2.00256,0.58408,2.086,0.5376000000000001,0.1568,0.56
2019-08-01 11:00:00,2.66208,0.77644,2.773,2.04768,0.5972400000000001,2.133,0.6144000000000001,0.1792,0.64
2019-08-01 11:30:00,3.43872,1.00296,3.582,2.53632,0.7397600000000001,2.642,0.9024000000000001,0.2632,0.9400000000000001
2019-08-01 12:00:00,4.27008,1.24544,4.448,3.06048,0.8926400000000001,3.188,1.2096,0.3528,1.26
2019-08-01 12:30:00,4.35552,1.2703600000000002,4.537,3.11712,0.9091600000000001,3.247,1.2384,0.3612,1.29
2019-08-01 13:00:00,3.99072,1.16396,4.157,2.68512,0.7831600000000001,2.797,1.3056,0.3808,1.3599999999999999
2019-08-01 13:30:00,2.67552,0.78036,2.787,1.73472,0.5059600000000001,1.807,0.9408000000000001,0.27440000000000003,0.98
2019-08-01 14:00:00,3.38496,0.98728,3.526,2.22336,0.6484800000000001,2.316,1.1616,0.3388,1.21
2019-08-01 14:30:00,4.46496,1.30228,4.651,3.03456,0.8850800000000001,3.161,1.4304000000000001,0.4172,1.49
2019-08-01 15:00:00,2.36928,0.6910400000000001,2.468,1.8220800000000001,0.53144,1.8980000000000001,0.5472,0.15960000000000002,0.5700000000000001
2019-08-01 15:30:00,2.86848,0.83664,2.988,2.08128,0.60704,2.168,0.7872,0.2296,0.8200000000000001
2019-08-01 16:00:00,3.49536,1.01948,3.641,2.49696,0.72828,2.601,0.9984000000000001,0.2912,1.04
2019-08-01 16:30:00,2.39904,0.69972,2.499,1.88064,0.54852,1.959,0.5184,0.1512,0.54
2019-08-01 17:00:00,2.70816,0.78988,2.821,2.11296,0.61628,2.201,0.5952000000000001,0.1736,0.62
2019-08-01 17:30:00,2.18976,0.63868,2.281,1.7865600000000001,0.52108,1.861,0.4032,0.11760000000000001,0.42
2019-08-01 18:00:00,2.08416,0.6078800000000001,2.171,1.59456,0.46508000000000005,1.661,0.48960000000000004,0.1428,0.51
2019-08-01 18:30:00,2.47872,0.72296,2.582,2.01792,0.5885600000000001,2.102,0.46080000000000004,0.13440000000000002,0.48
2019-08-01 19:00:00,2.00448,0.58464,2.088,1.46688,0.42784000000000005,1.528,0.5376000000000001,0.1568,0.56
2019-08-01 19:30:00,1.96896,0.57428,2.051,1.03776,0.30268,1.081,0.9312,0.2716,0.97
2019-08-01 20:00:00,2.07072,0.60396,2.157,0.6595200000000001,0.19236,0.687,1.4112,0.4116,1.47
2019-08-01 20:30:00,1.93056,0.56308,2.011,0.65376,0.19068000000000002,0.681,1.2768,0.3724,1.33
2019-08-01 21:00:00,1.91328,0.5580400000000001,1.9929999999999999,0.6460800000000001,0.18844000000000002,0.673,1.2671999999999999,0.36960000000000004,1.32
2019-08-01 21:30:00,2.02176,0.5896800000000001,2.106,0.8697600000000001,0.25368,0.906,1.152,0.336,1.2
2019-08-01 22:00:00,2.03904,0.59472,2.124,0.59904,0.17472000000000001,0.624,1.44,0.42,1.5
2019-08-01 22:30:00,1.8345600000000002,0.53508,1.911,0.46176000000000006,0.13468000000000002,0.481,1.3728,0.40040000000000003,1.43
2019-08-01 23:00:00,1.66944,0.48692,1.7389999999999999,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.2192,0.3556,1.27
2019-08-01 23:30:00,1.49664,0.43652,1.5590000000000002,0.36384000000000005,0.10612,0.379,1.1328,0.3304,1.18
2019-08-02 00:00:00,1.37952,0.40236000000000005,1.437,0.39072,0.11396,0.40700000000000003,0.9888,0.2884,1.03
2019-08-02 00:30:00,1.3679999999999999,0.399,1.425,0.3312,0.0966,0.34500000000000003,1.0368,0.3024,1.08
2019-08-02 01:00:00,1.29888,0.37884,1.353,0.33888,0.09884000000000001,0.353,0.96,0.28,1.0
2019-08-02 01:30:00,1.33824,0.39032000000000006,1.3940000000000001,0.45504000000000006,0.13272,0.47400000000000003,0.8832000000000001,0.2576,0.92
2019-08-02 02:00:00,1.37856,0.40208000000000005,1.436,0.47616,0.13888,0.496,0.9024000000000001,0.2632,0.9400000000000001
2019-08-02 02:30:00,1.34976,0.39368000000000003,1.4060000000000001,0.36096,0.10528000000000001,0.376,0.9888,0.2884,1.03
2019-08-02 03:00:00,1.3632,0.3976,1.42,0.384,0.112,0.4,0.9792000000000001,0.2856,1.02
2019-08-02 03:30:00,1.37184,0.40012000000000003,1.429,0.32544,0.09492,0.339,1.0464,0.3052,1.09
2019-08-02 04:00:00,1.34112,0.39116,1.397,0.20832,0.06076,0.217,1.1328,0.3304,1.18
2019-08-02 04:30:00,1.33056,0.38808000000000004,1.3860000000000001,0.20736000000000002,0.060480000000000006,0.216,1.1232,0.3276,1.17
2019-08-02 05:00:00,1.31712,0.38416000000000006,1.3719999999999999,0.26112,0.07616,0.272,1.056,0.308,1.1
2019-08-02 05:30:00,1.416,0.41300000000000003,1.475,0.2544,0.0742,0.265,1.1616,0.3388,1.21
2019-08-02 06:00:00,1.40832,0.41076,1.467,0.23712000000000003,0.06916,0.247,1.1712,0.3416,1.22
2019-08-02 06:30:00,1.55424,0.45332000000000006,1.619,0.40224000000000004,0.11732000000000001,0.419,1.152,0.336,1.2
2019-08-02 07:00:00,1.75872,0.5129600000000001,1.832,0.70272,0.20496,0.732,1.056,0.308,1.1
2019-08-02 07:30:00,2.08704,0.60872,2.174,0.8486400000000001,0.24752000000000002,0.884,1.2384,0.3612,1.29
2019-08-02 08:00:00,2.1648,0.6314000000000001,2.255,1.2144,0.3542,1.2650000000000001,0.9504,0.2772,0.99
2019-08-02 08:30:00,2.23008,0.65044,2.323,1.77888,0.5188400000000001,1.853,0.45120000000000005,0.1316,0.47000000000000003
2019-08-02 09:00:00,2.31936,0.6764800000000001,2.416,1.47456,0.43008,1.536,0.8448,0.2464,0.88
2019-08-02 09:30:00,2.40096,0.70028,2.501,1.69056,0.49308,1.7610000000000001,0.7104,0.20720000000000002,0.74
2019-08-02 10:00:00,3.08832,0.9007600000000001,3.217,2.24352,0.65436,2.337,0.8448,0.2464,0.88
2019-08-02 10:30:00,3.48384,1.01612,3.629,2.53344,0.73892,2.6390000000000002,0.9504,0.2772,0.99
2019-08-02 11:00:00,2.28192,0.66556,2.377,1.33152,0.38836000000000004,1.387,0.9504,0.2772,0.99
2019-08-02 11:30:00,2.27232,0.66276,2.367,1.47552,0.43036,1.537,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-02 12:00:00,2.08128,0.60704,2.168,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.46080000000000004,0.13440000000000002,0.48
2019-08-02 12:30:00,4.55616,1.32888,4.746,3.22176,0.9396800000000001,3.356,1.3344,0.38920000000000005,1.3900000000000001
2019-08-02 13:00:00,2.4912,0.7266,2.5949999999999998,1.2048,0.3514,1.255,1.2864,0.37520000000000003,1.34
2019-08-02 13:30:00,2.37792,0.6935600000000001,2.477,1.12032,0.32676000000000005,1.167,1.2576,0.3668,1.31
2019-08-02 14:00:00,2.33568,0.6812400000000001,2.433,1.26048,0.36764,1.313,1.0752,0.3136,1.12
2019-08-02 14:30:00,2.136,0.623,2.225,1.5888,0.46340000000000003,1.655,0.5472,0.15960000000000002,0.5700000000000001
2019-08-02 15:00:00,2.2464,0.6552,2.34,1.9872,0.5796,2.07,0.2592,0.0756,0.27
2019-08-02 15:30:00,1.86816,0.54488,1.9460000000000002,1.07136,0.31248000000000004,1.116,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-02 16:00:00,1.8479999999999999,0.539,1.925,0.9456,0.2758,0.985,0.9024000000000001,0.2632,0.9400000000000001
2019-08-02 16:30:00,1.97568,0.5762400000000001,2.058,1.19808,0.34944000000000003,1.248,0.7776000000000001,0.2268,0.81
2019-08-02 17:00:00,2.06592,0.6025600000000001,2.152,0.9811200000000001,0.28616,1.022,1.0848,0.3164,1.13
2019-08-02 17:30:00,2.1312,0.6216,2.22,1.1808,0.34440000000000004,1.23,0.9504,0.2772,0.99
2019-08-02 18:00:00,2.10336,0.61348,2.191,1.04736,0.30548000000000003,1.091,1.056,0.308,1.1
2019-08-02 18:30:00,2.07072,0.60396,2.157,0.48672000000000004,0.14196,0.507,1.584,0.462,1.65
2019-08-02 19:00:00,2.10816,0.6148800000000001,2.196,0.60096,0.17528000000000002,0.626,1.5072,0.43960000000000005,1.57
2019-08-02 19:30:00,2.20608,0.64344,2.298,0.49728000000000006,0.14504,0.518,1.7088,0.4984,1.78
2019-08-02 20:00:00,2.18976,0.63868,2.281,0.32736000000000004,0.09548000000000001,0.341,1.8624,0.5432,1.94
2019-08-02 20:30:00,2.08608,0.6084400000000001,2.173,0.33888,0.09884000000000001,0.353,1.7472,0.5096,1.82
2019-08-02 21:00:00,2.00064,0.58352,2.084,0.30144000000000004,0.08792000000000001,0.314,1.6992,0.49560000000000004,1.77
2019-08-02 21:30:00,2.10432,0.6137600000000001,2.192,0.36672000000000005,0.10696000000000001,0.382,1.7376,0.5068,1.81
2019-08-02 22:00:00,2.09952,0.61236,2.187,0.32352000000000003,0.09436000000000001,0.337,1.776,0.518,1.85
2019-08-02 22:30:00,1.95168,0.5692400000000001,2.033,0.31008,0.09044,0.323,1.6416,0.4788,1.71
2019-08-02 23:00:00,1.70208,0.49644000000000005,1.7730000000000001,0.30048,0.08764000000000001,0.313,1.4016,0.4088,1.46
2019-08-02 23:30:00,1.5321600000000002,0.44688000000000005,1.596,0.29376,0.08568,0.306,1.2384,0.3612,1.29
