Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-08-03 00:00:00,1.43424,0.41832,1.494,0.21504,0.06272000000000001,0.224,1.2192,0.3556,1.27
2019-08-03 00:30:00,1.3977600000000001,0.40768000000000004,1.456,0.17856000000000002,0.05208,0.186,1.2192,0.3556,1.27
2019-08-03 01:00:00,1.36608,0.39844,1.423,0.20448000000000002,0.059640000000000006,0.213,1.1616,0.3388,1.21
2019-08-03 01:30:00,1.42176,0.41468000000000005,1.4809999999999999,0.23136,0.06748000000000001,0.241,1.1904,0.3472,1.24
2019-08-03 02:00:00,1.40256,0.40908000000000005,1.461,0.24096,0.07028000000000001,0.251,1.1616,0.3388,1.21
2019-08-03 02:30:00,1.36224,0.39732,1.419,0.26784,0.07812000000000001,0.279,1.0944,0.31920000000000004,1.1400000000000001
2019-08-03 03:00:00,1.41984,0.41412000000000004,1.479,0.23904000000000003,0.06972,0.249,1.1808,0.34440000000000004,1.23
2019-08-03 03:30:00,1.43232,0.41776,1.492,0.23232000000000003,0.06776,0.242,1.2,0.35000000000000003,1.25
2019-08-03 04:00:00,1.40928,0.41104,1.468,0.20928000000000002,0.061040000000000004,0.218,1.2,0.35000000000000003,1.25
2019-08-03 04:30:00,1.42944,0.41692,1.4889999999999999,0.11424000000000001,0.03332,0.11900000000000001,1.3152,0.3836,1.37
2019-08-03 05:00:00,1.42944,0.41692,1.4889999999999999,0.11424000000000001,0.03332,0.11900000000000001,1.3152,0.3836,1.37
2019-08-03 05:30:00,1.4304000000000001,0.4172,1.49,0.11520000000000001,0.033600000000000005,0.12,1.3152,0.3836,1.37
2019-08-03 06:00:00,1.39008,0.40544,1.448,0.14208,0.041440000000000005,0.148,1.248,0.364,1.3
2019-08-03 06:30:00,1.4784000000000002,0.4312,1.54,0.23040000000000002,0.06720000000000001,0.24,1.248,0.364,1.3
2019-08-03 07:00:00,1.5072,0.43960000000000005,1.57,0.3552,0.10360000000000001,0.37,1.152,0.336,1.2
2019-08-03 07:30:00,1.61184,0.47012000000000004,1.679,0.6326400000000001,0.18452000000000002,0.659,0.9792000000000001,0.2856,1.02
2019-08-03 08:00:00,1.73088,0.5048400000000001,1.803,0.9052800000000001,0.26404,0.9430000000000001,0.8256,0.24080000000000001,0.86
2019-08-03 08:30:00,1.80384,0.52612,1.879,1.26624,0.36932000000000004,1.319,0.5376000000000001,0.1568,0.56
2019-08-03 09:00:00,1.8163200000000002,0.52976,1.892,1.25952,0.36736,1.312,0.5568000000000001,0.16240000000000002,0.58
2019-08-03 09:30:00,1.8719999999999999,0.546,1.9500000000000002,1.584,0.462,1.65,0.28800000000000003,0.084,0.30000000000000004
2019-08-03 10:00:00,2.15424,0.6283200000000001,2.2439999999999998,1.81824,0.53032,1.8940000000000001,0.336,0.098,0.35000000000000003
2019-08-03 10:30:00,2.12832,0.6207600000000001,2.217,1.77312,0.5171600000000001,1.847,0.3552,0.10360000000000001,0.37
2019-08-03 11:00:00,3.5952,1.0486,3.745,2.5392,0.7406,2.645,1.056,0.308,1.1
2019-08-03 11:30:00,5.0016,1.4588,5.21,3.1968,0.9324,3.33,1.8048000000000002,0.5264,1.88
2019-08-03 12:00:00,4.70688,1.37284,4.9030000000000005,3.05568,0.89124,3.183,1.6512,0.48160000000000003,1.72
2019-08-03 12:30:00,2.8262400000000003,0.82432,2.944,2.03904,0.59472,2.124,0.7872,0.2296,0.8200000000000001
2019-08-03 13:00:00,3.63456,1.06008,3.786,2.50176,0.7296800000000001,2.606,1.1328,0.3304,1.18
2019-08-03 13:30:00,2.6448,0.7714000000000001,2.755,1.9536,0.5698,2.035,0.6912,0.2016,0.72
2019-08-03 14:00:00,2.32992,0.67956,2.427,1.75392,0.51156,1.827,0.5760000000000001,0.168,0.6000000000000001
2019-08-03 14:30:00,2.3376,0.6818000000000001,2.435,1.7711999999999999,0.5166000000000001,1.845,0.5664,0.1652,0.59
2019-08-03 15:00:00,1.83072,0.53396,1.907,1.5139200000000002,0.44156000000000006,1.577,0.3168,0.09240000000000001,0.33
2019-08-03 15:30:00,2.18112,0.6361600000000001,2.2720000000000002,1.77792,0.51856,1.8519999999999999,0.4032,0.11760000000000001,0.42
2019-08-03 16:00:00,1.96896,0.57428,2.051,1.60416,0.46788,1.671,0.3648,0.10640000000000001,0.38
2019-08-03 16:30:00,1.9593600000000002,0.5714800000000001,2.041,1.64256,0.47908000000000006,1.7109999999999999,0.3168,0.09240000000000001,0.33
2019-08-03 17:00:00,2.1408,0.6244000000000001,2.23,1.7568000000000001,0.5124000000000001,1.83,0.384,0.112,0.4
2019-08-03 17:30:00,2.01792,0.5885600000000001,2.102,1.4899200000000001,0.43456000000000006,1.552,0.528,0.154,0.55
2019-08-03 18:00:00,1.82976,0.53368,1.9060000000000001,1.52256,0.44408000000000003,1.5859999999999999,0.30720000000000003,0.0896,0.32
2019-08-03 18:30:00,1.90944,0.5569200000000001,1.9889999999999999,1.14144,0.33292000000000005,1.189,0.768,0.224,0.8
2019-08-03 19:00:00,1.9727999999999999,0.5754,2.055,0.7344,0.2142,0.765,1.2384,0.3612,1.29
2019-08-03 19:30:00,1.98528,0.57904,2.068,0.5836800000000001,0.17024,0.608,1.4016,0.4088,1.46
2019-08-03 20:00:00,1.896,0.553,1.975,0.456,0.133,0.47500000000000003,1.44,0.42,1.5
2019-08-03 20:30:00,1.8278400000000001,0.53312,1.904,0.25344,0.07392,0.264,1.5744,0.4592,1.6400000000000001
2019-08-03 21:00:00,1.8144,0.5292,1.8900000000000001,0.1728,0.0504,0.18,1.6416,0.4788,1.71
2019-08-03 21:30:00,1.93248,0.56364,2.013,0.19488000000000003,0.05684,0.203,1.7376,0.5068,1.81
2019-08-03 22:00:00,1.8768,0.5474,1.955,0.1968,0.0574,0.20500000000000002,1.6800000000000002,0.49,1.75
2019-08-03 22:30:00,1.82976,0.53368,1.9060000000000001,0.18816000000000002,0.054880000000000005,0.196,1.6416,0.4788,1.71
2019-08-03 23:00:00,1.7136,0.4998,1.7850000000000001,0.1296,0.0378,0.135,1.584,0.462,1.65
2019-08-03 23:30:00,1.51584,0.44212,1.579,0.17184000000000002,0.050120000000000005,0.179,1.344,0.392,1.4
2019-08-04 00:00:00,1.44576,0.42168000000000005,1.506,0.12096000000000001,0.035280000000000006,0.126,1.3248,0.3864,1.38
2019-08-04 00:30:00,1.37856,0.40208000000000005,1.436,0.13056,0.03808,0.136,1.248,0.364,1.3
2019-08-04 01:00:00,1.33824,0.39032000000000006,1.3940000000000001,0.14784,0.043120000000000006,0.154,1.1904,0.3472,1.24
2019-08-04 01:30:00,1.39008,0.40544,1.448,0.16128,0.047040000000000005,0.168,1.2288000000000001,0.3584,1.28
2019-08-04 02:00:00,1.39872,0.40796000000000004,1.457,0.14112000000000002,0.04116,0.147,1.2576,0.3668,1.31
2019-08-04 02:30:00,1.39968,0.40824000000000005,1.458,0.14208,0.041440000000000005,0.148,1.2576,0.3668,1.31
2019-08-04 03:00:00,1.38624,0.40432,1.444,0.13824,0.04032,0.14400000000000002,1.248,0.364,1.3
2019-08-04 03:30:00,1.37088,0.39984000000000003,1.428,0.09408000000000001,0.027440000000000003,0.098,1.2768,0.3724,1.33
2019-08-04 04:00:00,1.3248,0.3864,1.38,0.1056,0.0308,0.11,1.2192,0.3556,1.27
2019-08-04 04:30:00,1.37184,0.40012000000000003,1.429,0.11424000000000001,0.03332,0.11900000000000001,1.2576,0.3668,1.31
2019-08-04 05:00:00,1.36224,0.39732,1.419,0.25824,0.07532000000000001,0.269,1.104,0.322,1.15
2019-08-04 05:30:00,1.32288,0.38584,1.3780000000000001,0.26688,0.07784,0.278,1.056,0.308,1.1
2019-08-04 06:00:00,1.27296,0.37128000000000005,1.326,0.28416,0.08288000000000001,0.296,0.9888,0.2884,1.03
2019-08-04 06:30:00,1.30848,0.38164000000000003,1.363,0.36768,0.10724,0.383,0.9408000000000001,0.27440000000000003,0.98
2019-08-04 07:00:00,1.33248,0.38864000000000004,1.388,0.55488,0.16184,0.578,0.7776000000000001,0.2268,0.81
2019-08-04 07:30:00,1.464,0.427,1.525,0.6576000000000001,0.1918,0.685,0.8064,0.23520000000000002,0.84
2019-08-04 08:00:00,1.5734400000000002,0.45892000000000005,1.639,1.01664,0.29652,1.059,0.5568000000000001,0.16240000000000002,0.58
2019-08-04 08:30:00,1.9766400000000002,0.57652,2.059,1.50624,0.43932000000000004,1.569,0.47040000000000004,0.13720000000000002,0.49
2019-08-04 09:00:00,2.41152,0.7033600000000001,2.512,1.84512,0.5381600000000001,1.9220000000000002,0.5664,0.1652,0.59
2019-08-04 09:30:00,2.83296,0.82628,2.951,2.06496,0.60228,2.151,0.768,0.224,0.8
2019-08-04 10:00:00,3.552,1.036,3.7,2.4096,0.7028,2.51,1.1424,0.3332,1.19
2019-08-04 10:30:00,2.90016,0.8458800000000001,3.021,2.18016,0.63588,2.271,0.72,0.21,0.75
2019-08-04 11:00:00,2.9952,0.8736,3.12,2.1888,0.6384000000000001,2.2800000000000002,0.8064,0.23520000000000002,0.84
2019-08-04 11:30:00,2.67744,0.7809200000000001,2.789,2.07264,0.6045200000000001,2.159,0.6048,0.1764,0.63
2019-08-04 12:00:00,3.48864,1.01752,3.634,2.47104,0.72072,2.574,1.0176,0.2968,1.06
2019-08-04 12:30:00,4.50432,1.31376,4.692,2.94912,0.86016,3.072,1.5552000000000001,0.4536,1.62
2019-08-04 13:00:00,2.21088,0.6448400000000001,2.303,1.85568,0.54124,1.933,0.3552,0.10360000000000001,0.37
2019-08-04 13:30:00,3.4358400000000002,1.00212,3.5789999999999997,2.45664,0.71652,2.559,0.9792000000000001,0.2856,1.02
2019-08-04 14:00:00,2.6976,0.7868,2.81,2.064,0.602,2.15,0.6336,0.18480000000000002,0.66
2019-08-04 14:30:00,2.95104,0.86072,3.074,2.19264,0.6395200000000001,2.284,0.7584000000000001,0.2212,0.79
2019-08-04 15:00:00,2.16768,0.63224,2.258,1.71648,0.5006400000000001,1.788,0.45120000000000005,0.1316,0.47000000000000003
2019-08-04 15:30:00,1.7692800000000002,0.51604,1.843,1.45248,0.42364,1.513,0.3168,0.09240000000000001,0.33
2019-08-04 16:00:00,1.68096,0.49028000000000005,1.751,1.14336,0.33348000000000005,1.191,0.5376000000000001,0.1568,0.56
2019-08-04 16:30:00,1.9296000000000002,0.5628000000000001,2.01,0.9216000000000001,0.26880000000000004,0.96,1.008,0.294,1.05
2019-08-04 17:00:00,2.39328,0.6980400000000001,2.493,1.80768,0.52724,1.883,0.5856,0.1708,0.61
2019-08-04 17:30:00,3.9168000000000003,1.1424,4.08,2.8512,0.8316,2.9699999999999998,1.0656,0.3108,1.11
2019-08-04 18:00:00,2.5891200000000003,0.75516,2.697,2.12832,0.6207600000000001,2.217,0.46080000000000004,0.13440000000000002,0.48
2019-08-04 18:30:00,2.2176,0.6468,2.31,1.6416,0.4788,1.71,0.5760000000000001,0.168,0.6000000000000001
2019-08-04 19:00:00,2.11296,0.61628,2.201,1.04736,0.30548000000000003,1.091,1.0656,0.3108,1.11
2019-08-04 19:30:00,2.13024,0.6213200000000001,2.219,1.29504,0.37772000000000006,1.349,0.8352,0.2436,0.87
2019-08-04 20:00:00,1.98528,0.57904,2.068,0.9676800000000001,0.28224000000000005,1.008,1.0176,0.2968,1.06
2019-08-04 20:30:00,2.04768,0.5972400000000001,2.133,0.9244800000000001,0.26964000000000005,0.963,1.1232,0.3276,1.17
2019-08-04 21:00:00,2.00448,0.58464,2.088,1.08288,0.31584,1.1280000000000001,0.9216000000000001,0.26880000000000004,0.96
2019-08-04 21:30:00,2.0976,0.6118,2.185,1.0608,0.3094,1.105,1.0368,0.3024,1.08
2019-08-04 22:00:00,1.9708800000000002,0.57484,2.053,0.51168,0.14924,0.533,1.4592,0.42560000000000003,1.52
2019-08-04 22:30:00,1.85088,0.5398400000000001,1.928,0.16128,0.047040000000000005,0.168,1.6896,0.4928,1.76
2019-08-04 23:00:00,1.74432,0.50876,1.8170000000000002,0.26592000000000005,0.07756,0.277,1.4784000000000002,0.4312,1.54
2019-08-04 23:30:00,1.55424,0.45332000000000006,1.619,0.23904000000000003,0.06972,0.249,1.3152,0.3836,1.37
2019-08-05 00:00:00,1.42752,0.41636,1.487,0.49632000000000004,0.14476,0.517,0.9312,0.2716,0.97
2019-08-05 00:30:00,1.41024,0.41132,1.469,0.60384,0.17612000000000003,0.629,0.8064,0.23520000000000002,0.84
2019-08-05 01:00:00,1.3651200000000001,0.39816,1.422,0.41472000000000003,0.12096000000000001,0.432,0.9504,0.2772,0.99
2019-08-05 01:30:00,1.40352,0.40936000000000006,1.462,0.36672000000000005,0.10696000000000001,0.382,1.0368,0.3024,1.08
2019-08-05 02:00:00,1.41216,0.41188,1.471,0.20256000000000002,0.05908000000000001,0.211,1.2096,0.3528,1.26
2019-08-05 02:30:00,1.44384,0.42112000000000005,1.504,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.344,0.392,1.4
2019-08-05 03:00:00,1.52256,0.44408000000000003,1.5859999999999999,0.03456,0.01008,0.036000000000000004,1.488,0.434,1.55
2019-08-05 03:30:00,1.51488,0.44184,1.5779999999999998,0.05568000000000001,0.01624,0.058,1.4592,0.42560000000000003,1.52
2019-08-05 04:00:00,1.4784000000000002,0.4312,1.54,0.06720000000000001,0.0196,0.07,1.4112,0.4116,1.47
2019-08-05 04:30:00,1.488,0.434,1.55,0.14400000000000002,0.042,0.15,1.344,0.392,1.4
2019-08-05 05:00:00,1.45248,0.42364,1.513,0.25248000000000004,0.07364000000000001,0.263,1.2,0.35000000000000003,1.25
2019-08-05 05:30:00,1.51584,0.44212,1.579,0.13344,0.03892,0.139,1.3824,0.4032,1.44
2019-08-05 06:00:00,1.53024,0.44632000000000005,1.5939999999999999,0.20544,0.05992000000000001,0.214,1.3248,0.3864,1.38
2019-08-05 06:30:00,1.67136,0.48748,1.741,0.33696000000000004,0.09828,0.35100000000000003,1.3344,0.38920000000000005,1.3900000000000001
2019-08-05 07:00:00,1.84128,0.5370400000000001,1.9180000000000001,0.45888,0.13384000000000001,0.47800000000000004,1.3824,0.4032,1.44
2019-08-05 07:30:00,2.09472,0.6109600000000001,2.182,0.39552000000000004,0.11536,0.41200000000000003,1.6992,0.49560000000000004,1.77
2019-08-05 08:00:00,2.18304,0.6367200000000001,2.274,0.9926400000000001,0.28952,1.034,1.1904,0.3472,1.24
2019-08-05 08:30:00,2.32032,0.67676,2.417,1.01472,0.29596,1.057,1.3056,0.3808,1.3599999999999999
2019-08-05 09:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.9081600000000001,0.26488,0.9460000000000001,1.4976,0.4368,1.56
2019-08-05 09:30:00,2.37984,0.6941200000000001,2.479,0.9590400000000001,0.27972,0.999,1.4208,0.41440000000000005,1.48
2019-08-05 10:00:00,2.28096,0.6652800000000001,2.376,1.20576,0.35168000000000005,1.256,1.0752,0.3136,1.12
2019-08-05 10:30:00,3.30816,0.9648800000000001,3.446,2.32896,0.6792800000000001,2.426,0.9792000000000001,0.2856,1.02
2019-08-05 11:00:00,3.49536,1.01948,3.641,2.60256,0.7590800000000001,2.711,0.8928,0.2604,0.93
2019-08-05 11:30:00,5.67168,1.6542400000000002,5.908,3.68448,1.07464,3.838,1.9872,0.5796,2.07
2019-08-05 12:00:00,6.06336,1.76848,6.316,3.82656,1.11608,3.9859999999999998,2.2368,0.6524,2.33
2019-08-05 12:30:00,5.9328,1.7304,6.18,3.7728,1.1004,3.93,2.16,0.63,2.25
2019-08-05 13:00:00,5.16672,1.50696,5.382,3.39072,0.9889600000000001,3.532,1.776,0.518,1.85
2019-08-05 13:30:00,2.99424,0.8733200000000001,3.119,2.29344,0.6689200000000001,2.3890000000000002,0.7008,0.2044,0.73
2019-08-05 14:00:00,2.75808,0.80444,2.873,2.17248,0.6336400000000001,2.263,0.5856,0.1708,0.61
2019-08-05 14:30:00,4.15488,1.21184,4.328,2.85888,0.83384,2.9779999999999998,1.296,0.378,1.35
2019-08-05 15:00:00,3.91968,1.14324,4.083,2.77728,0.8100400000000001,2.893,1.1424,0.3332,1.19
2019-08-05 15:30:00,3.49344,1.01892,3.6390000000000002,2.56224,0.7473200000000001,2.669,0.9312,0.2716,0.97
2019-08-05 16:00:00,2.02272,0.58996,2.107,1.23552,0.36036,1.287,0.7872,0.2296,0.8200000000000001
2019-08-05 16:30:00,2.08896,0.60928,2.176,1.23456,0.36008,1.286,0.8544,0.2492,0.89
2019-08-05 17:00:00,2.92512,0.85316,3.047,2.12832,0.6207600000000001,2.217,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-05 17:30:00,2.33568,0.6812400000000001,2.433,1.46208,0.42644000000000004,1.5230000000000001,0.8736,0.2548,0.91
2019-08-05 18:00:00,2.21952,0.64736,2.312,1.38432,0.40376,1.442,0.8352,0.2436,0.87
2019-08-05 18:30:00,2.2176,0.6468,2.31,0.8736,0.2548,0.91,1.344,0.392,1.4
2019-08-05 19:00:00,2.30592,0.67256,2.402,0.54912,0.16016000000000002,0.5720000000000001,1.7568000000000001,0.5124000000000001,1.83
2019-08-05 19:30:00,2.20224,0.64232,2.294,0.44544000000000006,0.12992,0.464,1.7568000000000001,0.5124000000000001,1.83
2019-08-05 20:00:00,2.07072,0.60396,2.157,0.42912000000000006,0.12516000000000002,0.447,1.6416,0.4788,1.71
2019-08-05 20:30:00,2.1024,0.6132000000000001,2.19,0.3648,0.10640000000000001,0.38,1.7376,0.5068,1.81
2019-08-05 21:00:00,1.9632,0.5726,2.045,0.264,0.077,0.275,1.6992,0.49560000000000004,1.77
2019-08-05 21:30:00,2.04768,0.5972400000000001,2.133,0.09888000000000001,0.02884,0.10300000000000001,1.9488,0.5684,2.03
2019-08-05 22:00:00,1.9286400000000001,0.56252,2.009,0.13344,0.03892,0.139,1.7952,0.5236000000000001,1.87
2019-08-05 22:30:00,1.8288000000000002,0.5334,1.905,0.216,0.063,0.225,1.6128,0.47040000000000004,1.6800000000000002
2019-08-05 23:00:00,1.6502400000000002,0.48132,1.7189999999999999,0.51744,0.15092,0.539,1.1328,0.3304,1.18
2019-08-05 23:30:00,1.50624,0.43932000000000004,1.569,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.96,0.28,1.0
2019-08-06 00:00:00,1.3891200000000001,0.40516,1.447,0.54432,0.15876,0.5670000000000001,0.8448,0.2464,0.88
2019-08-06 00:30:00,1.3632,0.3976,1.42,0.6432,0.18760000000000002,0.67,0.72,0.21,0.75
2019-08-06 01:00:00,1.31904,0.38472,1.374,0.6086400000000001,0.17752,0.634,0.7104,0.20720000000000002,0.74
2019-08-06 01:30:00,1.3584,0.3962,1.415,0.5616,0.1638,0.585,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-06 02:00:00,1.37952,0.40236000000000005,1.437,0.80352,0.23436,0.837,0.5760000000000001,0.168,0.6000000000000001
2019-08-06 02:30:00,1.34016,0.39088,1.396,0.69696,0.20328000000000002,0.726,0.6432,0.18760000000000002,0.67
2019-08-06 03:00:00,1.3593600000000001,0.39648000000000005,1.416,0.59136,0.17248000000000002,0.616,0.768,0.224,0.8
2019-08-06 03:30:00,1.35744,0.39592000000000005,1.4140000000000001,0.52224,0.15232,0.544,0.8352,0.2436,0.87
2019-08-06 04:00:00,1.33824,0.39032000000000006,1.3940000000000001,0.5126400000000001,0.14952000000000001,0.534,0.8256,0.24080000000000001,0.86
2019-08-06 04:30:00,1.38144,0.40292000000000006,1.439,0.5078400000000001,0.14812,0.529,0.8736,0.2548,0.91
2019-08-06 05:00:00,1.5321600000000002,0.44688000000000005,1.596,0.9369600000000001,0.27328,0.976,0.5952000000000001,0.1736,0.62
2019-08-06 05:30:00,1.49664,0.43652,1.5590000000000002,0.98784,0.28812000000000004,1.029,0.5088,0.1484,0.53
2019-08-06 06:00:00,1.54464,0.45052000000000003,1.609,1.09344,0.31892000000000004,1.139,0.45120000000000005,0.1316,0.47000000000000003
2019-08-06 06:30:00,1.584,0.462,1.65,0.9312,0.2716,0.97,0.6528,0.1904,0.68
2019-08-06 07:00:00,1.83744,0.5359200000000001,1.9140000000000001,0.6758400000000001,0.19712000000000002,0.704,1.1616,0.3388,1.21
2019-08-06 07:30:00,2.05248,0.5986400000000001,2.138,0.8908800000000001,0.25984,0.928,1.1616,0.3388,1.21
2019-08-06 08:00:00,1.99584,0.5821200000000001,2.079,1.39104,0.40572,1.449,0.6048,0.1764,0.63
2019-08-06 08:30:00,2.41248,0.70364,2.513,1.9996800000000001,0.5832400000000001,2.083,0.4128,0.12040000000000001,0.43
2019-08-06 09:00:00,3.37152,0.9833600000000001,3.512,2.55552,0.74536,2.662,0.8160000000000001,0.23800000000000002,0.85
2019-08-06 09:30:00,4.67136,1.3624800000000001,4.866,3.16416,0.92288,3.296,1.5072,0.43960000000000005,1.57
2019-08-06 10:00:00,4.27392,1.2465600000000001,4.452,2.94912,0.86016,3.072,1.3248,0.3864,1.38
2019-08-06 10:30:00,1.87296,0.5462800000000001,1.951,1.31616,0.38388000000000005,1.371,0.5568000000000001,0.16240000000000002,0.58
2019-08-06 11:00:00,2.88864,0.84252,3.009,2.15904,0.6297200000000001,2.249,0.7296,0.21280000000000002,0.76
2019-08-06 11:30:00,3.98016,1.1608800000000001,4.146,2.72256,0.7940800000000001,2.836,1.2576,0.3668,1.31
2019-08-06 12:00:00,3.48576,1.01668,3.6310000000000002,2.56416,0.7478800000000001,2.6710000000000003,0.9216000000000001,0.26880000000000004,0.96
2019-08-06 12:30:00,2.4700800000000003,0.7204400000000001,2.573,1.9708800000000002,0.57484,2.053,0.49920000000000003,0.1456,0.52
2019-08-06 13:00:00,4.8566400000000005,1.41652,5.059,3.25344,0.9489200000000001,3.3890000000000002,1.6032000000000002,0.4676,1.67
2019-08-06 13:30:00,5.36064,1.56352,5.584,3.43104,1.00072,3.574,1.9296000000000002,0.5628000000000001,2.01
2019-08-06 14:00:00,6.28896,1.8342800000000001,6.551,3.86016,1.12588,4.021,2.4288,0.7084,2.5300000000000002
2019-08-06 14:30:00,5.7571200000000005,1.67916,5.997,3.64512,1.06316,3.797,2.112,0.616,2.2
2019-08-06 15:00:00,3.97248,1.1586400000000001,4.138,2.81088,0.81984,2.928,1.1616,0.3388,1.21
2019-08-06 15:30:00,3.38688,0.98784,3.528,2.45568,0.7162400000000001,2.558,0.9312,0.2716,0.97
2019-08-06 16:00:00,5.4374400000000005,1.58592,5.664,3.46944,1.01192,3.614,1.968,0.5740000000000001,2.05
2019-08-06 16:30:00,5.5564800000000005,1.62064,5.788,3.55008,1.03544,3.698,2.0064,0.5852,2.09
2019-08-06 17:00:00,4.28448,1.24964,4.463,2.98848,0.8716400000000001,3.113,1.296,0.378,1.35
2019-08-06 17:30:00,2.61408,0.7624400000000001,2.723,1.5196800000000001,0.44324,1.583,1.0944,0.31920000000000004,1.1400000000000001
2019-08-06 18:00:00,2.46048,0.7176400000000001,2.563,0.71328,0.20804000000000003,0.743,1.7472,0.5096,1.82
2019-08-06 18:30:00,2.34528,0.6840400000000001,2.443,0.6844800000000001,0.19964,0.713,1.6608,0.4844,1.73
2019-08-06 19:00:00,2.29824,0.67032,2.394,0.7142400000000001,0.20832,0.744,1.584,0.462,1.65
2019-08-06 19:30:00,2.2204800000000002,0.6476400000000001,2.313,0.33888,0.09884000000000001,0.353,1.8816000000000002,0.5488000000000001,1.96
2019-08-06 20:00:00,2.1494400000000002,0.62692,2.239,0.51744,0.15092,0.539,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-06 20:30:00,2.16288,0.6308400000000001,2.253,0.31008,0.09044,0.323,1.8528,0.5404,1.9300000000000002
2019-08-06 21:00:00,2.088,0.609,2.175,0.5712,0.1666,0.595,1.5168,0.4424,1.58
2019-08-06 21:30:00,2.14848,0.6266400000000001,2.238,0.7468800000000001,0.21784,0.778,1.4016,0.4088,1.46
2019-08-06 22:00:00,2.01216,0.5868800000000001,2.096,0.60096,0.17528000000000002,0.626,1.4112,0.4116,1.47
2019-08-06 22:30:00,1.88448,0.54964,1.963,0.5788800000000001,0.16884000000000002,0.603,1.3056,0.3808,1.3599999999999999
2019-08-06 23:00:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.6441600000000001,0.18788000000000002,0.671,1.0176,0.2968,1.06
2019-08-06 23:30:00,1.53888,0.44884,1.603,1.00128,0.29204,1.043,0.5376000000000001,0.1568,0.56
2019-08-07 00:00:00,1.52256,0.44408000000000003,1.5859999999999999,1.12896,0.32928,1.176,0.3936,0.1148,0.41000000000000003
2019-08-07 00:30:00,1.82112,0.5311600000000001,1.897,1.37952,0.40236000000000005,1.437,0.44160000000000005,0.1288,0.46
2019-08-07 01:00:00,1.7990400000000002,0.5247200000000001,1.874,1.3478400000000001,0.39312,1.404,0.45120000000000005,0.1316,0.47000000000000003
2019-08-07 01:30:00,1.73472,0.5059600000000001,1.807,1.29312,0.37716000000000005,1.347,0.44160000000000005,0.1288,0.46
2019-08-07 02:00:00,1.62336,0.47348,1.691,1.17216,0.34188,1.221,0.45120000000000005,0.1316,0.47000000000000003
2019-08-07 02:30:00,1.5888,0.46340000000000003,1.655,1.1184,0.3262,1.165,0.47040000000000004,0.13720000000000002,0.49
2019-08-07 03:00:00,1.61568,0.47124000000000005,1.683,1.14528,0.33404,1.193,0.47040000000000004,0.13720000000000002,0.49
2019-08-07 03:30:00,1.65408,0.48244000000000004,1.7229999999999999,1.21248,0.35364,1.263,0.44160000000000005,0.1288,0.46
2019-08-07 04:00:00,1.5609600000000001,0.45528,1.626,1.10016,0.32088,1.146,0.46080000000000004,0.13440000000000002,0.48
2019-08-07 04:30:00,1.48608,0.43344000000000005,1.548,0.97728,0.28504,1.018,0.5088,0.1484,0.53
2019-08-07 05:00:00,1.54176,0.44968,1.6059999999999999,1.05216,0.30688000000000004,1.096,0.48960000000000004,0.1428,0.51
2019-08-07 05:30:00,1.5964800000000001,0.46564000000000005,1.663,1.13568,0.33124000000000003,1.183,0.46080000000000004,0.13440000000000002,0.48
2019-08-07 06:00:00,1.5072,0.43960000000000005,1.57,0.9792000000000001,0.2856,1.02,0.528,0.154,0.55
2019-08-07 06:30:00,1.6444800000000002,0.47964000000000007,1.713,0.8668800000000001,0.25284,0.903,0.7776000000000001,0.2268,0.81
2019-08-07 07:00:00,1.8144,0.5292,1.8900000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.0176,0.2968,1.06
2019-08-07 07:30:00,2.01792,0.5885600000000001,2.102,1.06752,0.31136,1.112,0.9504,0.2772,0.99
2019-08-07 08:00:00,2.19744,0.64092,2.289,1.46784,0.42812000000000006,1.529,0.7296,0.21280000000000002,0.76
2019-08-07 08:30:00,2.3865600000000002,0.69608,2.4859999999999998,2.03136,0.59248,2.116,0.3552,0.10360000000000001,0.37
2019-08-07 09:00:00,3.24384,0.9461200000000001,3.379,2.5526400000000002,0.7445200000000001,2.659,0.6912,0.2016,0.72
2019-08-07 09:30:00,2.40384,0.7011200000000001,2.504,1.9526400000000002,0.56952,2.034,0.45120000000000005,0.1316,0.47000000000000003
2019-08-07 10:00:00,2.70336,0.7884800000000001,2.816,2.15616,0.6288800000000001,2.246,0.5472,0.15960000000000002,0.5700000000000001
2019-08-07 10:30:00,3.06432,0.8937600000000001,3.192,2.14272,0.6249600000000001,2.232,0.9216000000000001,0.26880000000000004,0.96
2019-08-07 11:00:00,3.24864,0.94752,3.384,2.46144,0.7179200000000001,2.564,0.7872,0.2296,0.8200000000000001
2019-08-07 11:30:00,2.58624,0.7543200000000001,2.694,2.11584,0.61712,2.204,0.47040000000000004,0.13720000000000002,0.49
2019-08-07 12:00:00,3.8227200000000003,1.11496,3.982,2.72832,0.79576,2.842,1.0944,0.31920000000000004,1.1400000000000001
2019-08-07 12:30:00,5.02464,1.4655200000000002,5.234,3.45024,1.00632,3.594,1.5744,0.4592,1.6400000000000001
2019-08-07 13:00:00,2.75904,0.8047200000000001,2.874,2.21184,0.64512,2.304,0.5472,0.15960000000000002,0.5700000000000001
2019-08-07 13:30:00,3.03936,0.88648,3.166,2.28096,0.6652800000000001,2.376,0.7584000000000001,0.2212,0.79
2019-08-07 14:00:00,3.47232,1.01276,3.617,2.66592,0.77756,2.777,0.8064,0.23520000000000002,0.84
2019-08-07 14:30:00,2.4816000000000003,0.7238,2.585,2.0208,0.5894,2.105,0.46080000000000004,0.13440000000000002,0.48
2019-08-07 15:00:00,3.65856,1.06708,3.811,2.63136,0.76748,2.741,1.0272000000000001,0.29960000000000003,1.07
2019-08-07 15:30:00,3.02592,0.8825600000000001,3.152,2.3155200000000002,0.6753600000000001,2.412,0.7104,0.20720000000000002,0.74
2019-08-07 16:00:00,2.4220800000000002,0.7064400000000001,2.523,1.5676800000000002,0.45724000000000004,1.633,0.8544,0.2492,0.89
2019-08-07 16:30:00,2.12256,0.6190800000000001,2.211,1.67136,0.48748,1.741,0.45120000000000005,0.1316,0.47000000000000003
2019-08-07 17:00:00,2.09184,0.61012,2.179,1.51584,0.44212,1.579,0.5760000000000001,0.168,0.6000000000000001
2019-08-07 17:30:00,2.07936,0.60648,2.166,1.71456,0.5000800000000001,1.786,0.3648,0.10640000000000001,0.38
2019-08-07 18:00:00,2.43168,0.7092400000000001,2.533,1.9228800000000001,0.56084,2.003,0.5088,0.1484,0.53
2019-08-07 18:30:00,2.79168,0.8142400000000001,2.908,2.32128,0.6770400000000001,2.418,0.47040000000000004,0.13720000000000002,0.49
2019-08-07 19:00:00,2.21184,0.64512,2.304,1.7510400000000002,0.5107200000000001,1.824,0.46080000000000004,0.13440000000000002,0.48
2019-08-07 19:30:00,2.136,0.623,2.225,1.224,0.357,1.275,0.912,0.266,0.9500000000000001
2019-08-07 20:00:00,2.13696,0.6232800000000001,2.226,0.40896000000000005,0.11928000000000001,0.426,1.728,0.504,1.8
2019-08-07 20:30:00,2.05344,0.59892,2.1390000000000002,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.6608,0.4844,1.73
2019-08-07 21:00:00,1.992,0.581,2.075,0.40800000000000003,0.11900000000000001,0.425,1.584,0.462,1.65
2019-08-07 21:30:00,2.13024,0.6213200000000001,2.219,0.36384000000000005,0.10612,0.379,1.7664,0.5152,1.8399999999999999
2019-08-07 22:00:00,2.10912,0.61516,2.197,0.24672000000000002,0.07196000000000001,0.257,1.8624,0.5432,1.94
2019-08-07 22:30:00,1.87296,0.5462800000000001,1.951,0.22176,0.06468,0.231,1.6512,0.48160000000000003,1.72
2019-08-07 23:00:00,1.63776,0.47768000000000005,1.706,0.5241600000000001,0.15288000000000002,0.546,1.1136,0.32480000000000003,1.16
2019-08-07 23:30:00,1.48128,0.43204000000000004,1.5430000000000001,0.48288000000000003,0.14084000000000002,0.503,0.9984000000000001,0.2912,1.04
2019-08-08 00:00:00,1.40352,0.40936000000000006,1.462,0.37632000000000004,0.10976000000000001,0.392,1.0272000000000001,0.29960000000000003,1.07
2019-08-08 00:30:00,1.32288,0.38584,1.3780000000000001,0.23808,0.06944,0.248,1.0848,0.3164,1.13
2019-08-08 01:00:00,1.28736,0.37548000000000004,1.341,0.26016,0.07588,0.271,1.0272000000000001,0.29960000000000003,1.07
2019-08-08 01:30:00,1.35648,0.39564000000000005,1.413,0.26208000000000004,0.07644000000000001,0.273,1.0944,0.31920000000000004,1.1400000000000001
2019-08-08 02:00:00,1.3728,0.40040000000000003,1.43,0.45120000000000005,0.1316,0.47000000000000003,0.9216000000000001,0.26880000000000004,0.96
2019-08-08 02:30:00,1.37568,0.40124000000000004,1.433,0.47328000000000003,0.13804000000000002,0.493,0.9024000000000001,0.2632,0.9400000000000001
2019-08-08 03:00:00,1.37856,0.40208000000000005,1.436,0.41856000000000004,0.12208000000000001,0.436,0.96,0.28,1.0
2019-08-08 03:30:00,1.4016,0.4088,1.46,0.6048,0.1764,0.63,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-08 04:00:00,1.3593600000000001,0.39648000000000005,1.416,0.60096,0.17528000000000002,0.626,0.7584000000000001,0.2212,0.79
2019-08-08 04:30:00,1.37856,0.40208000000000005,1.436,0.7257600000000001,0.21168,0.756,0.6528,0.1904,0.68
2019-08-08 05:00:00,1.42176,0.41468000000000005,1.4809999999999999,0.6825600000000001,0.19908,0.711,0.7392000000000001,0.2156,0.77
2019-08-08 05:30:00,1.4630400000000001,0.42672000000000004,1.524,0.61824,0.18032,0.644,0.8448,0.2464,0.88
2019-08-08 06:00:00,1.45728,0.42504000000000003,1.518,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.912,0.266,0.9500000000000001
2019-08-08 06:30:00,1.71456,0.5000800000000001,1.786,0.49536,0.14448000000000003,0.516,1.2192,0.3556,1.27
2019-08-08 07:00:00,1.8278400000000001,0.53312,1.904,0.6086400000000001,0.17752,0.634,1.2192,0.3556,1.27
2019-08-08 07:30:00,2.1312,0.6216,2.22,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.3344,0.38920000000000005,1.3900000000000001
2019-08-08 08:00:00,2.24736,0.6554800000000001,2.341,1.04736,0.30548000000000003,1.091,1.2,0.35000000000000003,1.25
2019-08-08 08:30:00,2.4288,0.7084,2.5300000000000002,0.9984000000000001,0.2912,1.04,1.4304000000000001,0.4172,1.49
2019-08-08 09:00:00,2.424,0.707,2.525,1.9344000000000001,0.5642,2.015,0.48960000000000004,0.1428,0.51
2019-08-08 09:30:00,2.976,0.868,3.1,2.4,0.7000000000000001,2.5,0.5760000000000001,0.168,0.6000000000000001
2019-08-08 10:00:00,3.7536,1.0948,3.91,2.8128,0.8204,2.93,0.9408000000000001,0.27440000000000003,0.98
2019-08-08 10:30:00,3.85056,1.12308,4.011,2.87136,0.8374800000000001,2.991,0.9792000000000001,0.2856,1.02
2019-08-08 11:00:00,3.69024,1.07632,3.844,2.73984,0.79912,2.854,0.9504,0.2772,0.99
2019-08-08 11:30:00,3.26016,0.9508800000000001,3.396,2.25216,0.65688,2.346,1.008,0.294,1.05
2019-08-08 12:00:00,3.82944,1.11692,3.989,2.6486400000000003,0.7725200000000001,2.759,1.1808,0.34440000000000004,1.23
2019-08-08 12:30:00,4.21728,1.23004,4.393,2.91168,0.8492400000000001,3.033,1.3056,0.3808,1.3599999999999999
2019-08-08 13:00:00,3.17664,0.9265200000000001,3.309,2.11104,0.61572,2.199,1.0656,0.3108,1.11
2019-08-08 13:30:00,4.61472,1.34596,4.807,3.22272,0.9399600000000001,3.357,1.392,0.406,1.45
2019-08-08 14:00:00,4.70976,1.37368,4.906,3.23136,0.9424800000000001,3.366,1.4784000000000002,0.4312,1.54
2019-08-08 14:30:00,4.76736,1.3904800000000002,4.966,3.28896,0.9592800000000001,3.426,1.4784000000000002,0.4312,1.54
2019-08-08 15:00:00,4.71744,1.37592,4.914,3.23904,0.9447200000000001,3.374,1.4784000000000002,0.4312,1.54
2019-08-08 15:30:00,3.87168,1.12924,4.033,2.70048,0.7876400000000001,2.813,1.1712,0.3416,1.22
2019-08-08 16:00:00,3.86016,1.12588,4.021,2.79456,0.81508,2.911,1.0656,0.3108,1.11
2019-08-08 16:30:00,3.12288,0.9108400000000001,3.253,2.37408,0.69244,2.473,0.7488,0.2184,0.78
2019-08-08 17:00:00,2.76576,0.8066800000000001,2.8810000000000002,2.29536,0.6694800000000001,2.391,0.47040000000000004,0.13720000000000002,0.49
2019-08-08 17:30:00,2.23584,0.65212,2.329,1.65984,0.48412000000000005,1.729,0.5760000000000001,0.168,0.6000000000000001
2019-08-08 18:00:00,2.12064,0.6185200000000001,2.209,1.20864,0.35252000000000006,1.259,0.912,0.266,0.9500000000000001
2019-08-08 18:30:00,2.06688,0.60284,2.153,1.1932800000000001,0.34804,1.2429999999999999,0.8736,0.2548,0.91
2019-08-08 19:00:00,2.12736,0.62048,2.216,0.7449600000000001,0.21728000000000003,0.776,1.3824,0.4032,1.44
2019-08-08 19:30:00,2.1312,0.6216,2.22,0.5856,0.1708,0.61,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-08 20:00:00,2.11296,0.61628,2.201,0.40416,0.11788000000000001,0.421,1.7088,0.4984,1.78
2019-08-08 20:30:00,2.11776,0.61768,2.206,0.30336,0.08848,0.316,1.8144,0.5292,1.8900000000000001
2019-08-08 21:00:00,2.09568,0.61124,2.183,0.29088,0.08484000000000001,0.303,1.8048000000000002,0.5264,1.88
2019-08-08 21:30:00,2.10912,0.61516,2.197,0.41952000000000006,0.12236000000000001,0.437,1.6896,0.4928,1.76
2019-08-08 22:00:00,2.05344,0.59892,2.1390000000000002,0.7094400000000001,0.20692000000000002,0.739,1.344,0.392,1.4
2019-08-08 22:30:00,1.87872,0.54796,1.957,0.64992,0.18956,0.677,1.2288000000000001,0.3584,1.28
2019-08-08 23:00:00,1.6800000000000002,0.49,1.75,0.6528,0.1904,0.68,1.0272000000000001,0.29960000000000003,1.07
2019-08-08 23:30:00,1.52352,0.44436000000000003,1.587,0.68832,0.20076000000000002,0.717,0.8352,0.2436,0.87
2019-08-09 00:00:00,1.42272,0.41496000000000005,1.482,0.54912,0.16016000000000002,0.5720000000000001,0.8736,0.2548,0.91
2019-08-09 00:30:00,1.3824,0.4032,1.44,0.48,0.14,0.5,0.9024000000000001,0.2632,0.9400000000000001
2019-08-09 01:00:00,1.31616,0.38388000000000005,1.371,0.46176000000000006,0.13468000000000002,0.481,0.8544,0.2492,0.89
2019-08-09 01:30:00,1.34304,0.39172,1.399,0.35424000000000005,0.10332000000000001,0.369,0.9888,0.2884,1.03
2019-08-09 02:00:00,1.39296,0.40628000000000003,1.451,0.32736000000000004,0.09548000000000001,0.341,1.0656,0.3108,1.11
2019-08-09 02:30:00,1.3891200000000001,0.40516,1.447,0.40032,0.11676,0.417,0.9888,0.2884,1.03
2019-08-09 03:00:00,1.42752,0.41636,1.487,0.80352,0.23436,0.837,0.624,0.182,0.65
2019-08-09 03:30:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.9379200000000001,0.27356,0.977,0.5664,0.1652,0.59
2019-08-09 04:00:00,1.4899200000000001,0.43456000000000006,1.552,0.99072,0.28896000000000005,1.032,0.49920000000000003,0.1456,0.52
2019-08-09 04:30:00,1.4736,0.4298,1.5350000000000001,0.84,0.245,0.875,0.6336,0.18480000000000002,0.66
2019-08-09 05:00:00,1.4832,0.43260000000000004,1.545,0.9168000000000001,0.2674,0.9550000000000001,0.5664,0.1652,0.59
2019-08-09 05:30:00,1.6224,0.4732,1.69,1.1712,0.3416,1.22,0.45120000000000005,0.1316,0.47000000000000003
2019-08-09 06:00:00,1.60512,0.46816,1.6720000000000002,1.19232,0.34776,1.242,0.4128,0.12040000000000001,0.43
2019-08-09 06:30:00,1.7155200000000002,0.50036,1.787,0.9379200000000001,0.27356,0.977,0.7776000000000001,0.2268,0.81
2019-08-09 07:00:00,1.88352,0.5493600000000001,1.962,1.00992,0.29456000000000004,1.052,0.8736,0.2548,0.91
2019-08-09 07:30:00,2.05248,0.5986400000000001,2.138,0.8908800000000001,0.25984,0.928,1.1616,0.3388,1.21
2019-08-09 08:00:00,2.1312,0.6216,2.22,1.3056,0.3808,1.3599999999999999,0.8256,0.24080000000000001,0.86
2019-08-09 08:30:00,2.25024,0.65632,2.344,1.30944,0.38192000000000004,1.3639999999999999,0.9408000000000001,0.27440000000000003,0.98
2019-08-09 09:00:00,2.21472,0.6459600000000001,2.307,1.37952,0.40236000000000005,1.437,0.8352,0.2436,0.87
2019-08-09 09:30:00,2.32608,0.67844,2.423,1.17408,0.34244,1.223,1.152,0.336,1.2
2019-08-09 10:00:00,2.37024,0.69132,2.469,1.11264,0.32452000000000003,1.159,1.2576,0.3668,1.31
2019-08-09 10:30:00,2.42112,0.70616,2.5220000000000002,0.82752,0.24136000000000002,0.862,1.5936,0.46480000000000005,1.6600000000000001
2019-08-09 11:00:00,3.50976,1.02368,3.656,2.54976,0.74368,2.656,0.96,0.28,1.0
2019-08-09 11:30:00,4.84704,1.41372,5.049,3.30144,0.9629200000000001,3.439,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-09 12:00:00,5.48832,1.6007600000000002,5.717,3.47232,1.01276,3.617,2.016,0.588,2.1
2019-08-09 12:30:00,6.97536,2.03448,7.266,4.22016,1.23088,4.396,2.7552,0.8036000000000001,2.87
2019-08-09 13:00:00,6.79392,1.98156,7.077,4.11552,1.20036,4.287,2.6784,0.7812,2.79
2019-08-09 13:30:00,4.5792,1.3356,4.77,3.072,0.896,3.2,1.5072,0.43960000000000005,1.57
2019-08-09 14:00:00,6.33216,1.84688,6.596,3.88416,1.13288,4.046,2.448,0.714,2.55
2019-08-09 14:30:00,3.24864,0.94752,3.384,2.45184,0.7151200000000001,2.5540000000000003,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-09 15:00:00,3.81792,1.11356,3.977,2.68512,0.7831600000000001,2.797,1.1328,0.3304,1.18
2019-08-09 15:30:00,4.49664,1.31152,4.684,3.00864,0.8775200000000001,3.134,1.488,0.434,1.55
2019-08-09 16:00:00,2.44896,0.71428,2.551,1.99776,0.5826800000000001,2.081,0.45120000000000005,0.1316,0.47000000000000003
2019-08-09 16:30:00,2.52864,0.7375200000000001,2.634,1.8662400000000001,0.54432,1.944,0.6624,0.1932,0.6900000000000001
2019-08-09 17:00:00,2.46336,0.71848,2.566,1.51296,0.44128000000000006,1.576,0.9504,0.2772,0.99
2019-08-09 17:30:00,2.65248,0.7736400000000001,2.763,2.15328,0.62804,2.243,0.49920000000000003,0.1456,0.52
2019-08-09 18:00:00,2.62656,0.7660800000000001,2.7359999999999998,2.26176,0.65968,2.356,0.3648,0.10640000000000001,0.38
2019-08-09 18:30:00,2.46336,0.71848,2.566,2.09856,0.6120800000000001,2.186,0.3648,0.10640000000000001,0.38
2019-08-09 19:00:00,2.40192,0.7005600000000001,2.502,2.09472,0.6109600000000001,2.182,0.30720000000000003,0.0896,0.32
2019-08-09 19:30:00,2.08992,0.6095600000000001,2.177,1.74432,0.50876,1.8170000000000002,0.3456,0.1008,0.36
2019-08-09 20:00:00,2.0016,0.5838,2.085,1.5216,0.44380000000000003,1.585,0.48,0.14,0.5
2019-08-09 20:30:00,1.95072,0.56896,2.032,0.80832,0.23576000000000003,0.842,1.1424,0.3332,1.19
2019-08-09 21:00:00,1.9488,0.5684,2.03,0.9216000000000001,0.26880000000000004,0.96,1.0272000000000001,0.29960000000000003,1.07
2019-08-09 21:30:00,1.98432,0.57876,2.067,1.15872,0.33796000000000004,1.207,0.8256,0.24080000000000001,0.86
2019-08-09 22:00:00,1.9315200000000001,0.5633600000000001,2.012,1.32672,0.38696,1.3820000000000001,0.6048,0.1764,0.63
2019-08-09 22:30:00,1.83264,0.53452,1.909,1.34304,0.39172,1.399,0.48960000000000004,0.1428,0.51
2019-08-09 23:00:00,1.78176,0.51968,1.8559999999999999,1.3593600000000001,0.39648000000000005,1.416,0.4224,0.1232,0.44
2019-08-09 23:30:00,1.8230400000000002,0.5317200000000001,1.899,1.38144,0.40292000000000006,1.439,0.44160000000000005,0.1288,0.46
2019-08-10 00:00:00,1.992,0.581,2.075,1.5024000000000002,0.43820000000000003,1.565,0.48960000000000004,0.1428,0.51
2019-08-10 00:30:00,1.62432,0.47376,1.6920000000000002,1.19232,0.34776,1.242,0.432,0.126,0.45
2019-08-10 01:00:00,1.6857600000000001,0.49168000000000006,1.756,1.23456,0.36008,1.286,0.45120000000000005,0.1316,0.47000000000000003
2019-08-10 01:30:00,1.9228800000000001,0.56084,2.003,1.45248,0.42364,1.513,0.47040000000000004,0.13720000000000002,0.49
2019-08-10 02:00:00,1.75968,0.51324,1.833,1.3180800000000001,0.38444,1.373,0.44160000000000005,0.1288,0.46
2019-08-10 02:30:00,1.78848,0.52164,1.863,1.33728,0.39004000000000005,1.393,0.45120000000000005,0.1316,0.47000000000000003
2019-08-10 03:00:00,1.5168,0.4424,1.58,1.008,0.294,1.05,0.5088,0.1484,0.53
2019-08-10 03:30:00,1.77696,0.5182800000000001,1.851,1.33536,0.38948000000000005,1.391,0.44160000000000005,0.1288,0.46
2019-08-10 04:00:00,1.77696,0.5182800000000001,1.851,1.36416,0.39788,1.421,0.4128,0.12040000000000001,0.43
2019-08-10 04:30:00,1.6214400000000002,0.47292000000000006,1.689,1.20864,0.35252000000000006,1.259,0.4128,0.12040000000000001,0.43
2019-08-10 05:00:00,1.65408,0.48244000000000004,1.7229999999999999,1.22208,0.35644000000000003,1.2730000000000001,0.432,0.126,0.45
2019-08-10 05:30:00,1.8633600000000001,0.5434800000000001,1.941,1.41216,0.41188,1.471,0.45120000000000005,0.1316,0.47000000000000003
2019-08-10 06:00:00,1.85088,0.5398400000000001,1.928,1.39968,0.40824000000000005,1.458,0.45120000000000005,0.1316,0.47000000000000003
2019-08-10 06:30:00,1.94592,0.5675600000000001,2.027,1.5139200000000002,0.44156000000000006,1.577,0.432,0.126,0.45
2019-08-10 07:00:00,2.28864,0.66752,2.384,1.7510400000000002,0.5107200000000001,1.824,0.5376000000000001,0.1568,0.56
2019-08-10 07:30:00,2.44512,0.71316,2.547,1.90752,0.5563600000000001,1.987,0.5376000000000001,0.1568,0.56
2019-08-10 08:00:00,3.30912,0.9651600000000001,3.447,2.40672,0.70196,2.507,0.9024000000000001,0.2632,0.9400000000000001
2019-08-10 08:30:00,3.19104,0.9307200000000001,3.324,2.41344,0.7039200000000001,2.5140000000000002,0.7776000000000001,0.2268,0.81
2019-08-10 09:00:00,3.30816,0.9648800000000001,3.446,2.50176,0.7296800000000001,2.606,0.8064,0.23520000000000002,0.84
2019-08-10 09:30:00,5.03136,1.4674800000000001,5.241,3.30336,0.9634800000000001,3.441,1.728,0.504,1.8
2019-08-10 10:00:00,3.95904,1.15472,4.124,2.80704,0.8187200000000001,2.924,1.152,0.336,1.2
2019-08-10 10:30:00,2.65632,0.7747600000000001,2.767,2.12832,0.6207600000000001,2.217,0.528,0.154,0.55
2019-08-10 11:00:00,3.41184,0.9951200000000001,3.5540000000000003,2.46144,0.7179200000000001,2.564,0.9504,0.2772,0.99
2019-08-10 11:30:00,4.6176,1.3468,4.8100000000000005,3.072,0.896,3.2,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-10 12:00:00,4.72992,1.3795600000000001,4.927,3.06912,0.8951600000000001,3.197,1.6608,0.4844,1.73
2019-08-10 12:30:00,4.29504,1.25272,4.474,2.85504,0.83272,2.974,1.44,0.42,1.5
2019-08-10 13:00:00,2.22528,0.6490400000000001,2.318,1.83168,0.53424,1.908,0.3936,0.1148,0.41000000000000003
2019-08-10 13:30:00,3.17952,0.9273600000000001,3.312,2.3155200000000002,0.6753600000000001,2.412,0.864,0.252,0.9
2019-08-10 14:00:00,4.96896,1.44928,5.176,3.16416,0.92288,3.296,1.8048000000000002,0.5264,1.88
2019-08-10 14:30:00,4.11072,1.19896,4.282,2.74752,0.8013600000000001,2.862,1.3632,0.3976,1.42
2019-08-10 15:00:00,4.00992,1.16956,4.177,2.70432,0.78876,2.817,1.3056,0.3808,1.3599999999999999
2019-08-10 15:30:00,4.296,1.2530000000000001,4.475,2.7888,0.8134,2.9050000000000002,1.5072,0.43960000000000005,1.57
2019-08-10 16:00:00,4.45728,1.30004,4.643,2.88288,0.84084,3.003,1.5744,0.4592,1.6400000000000001
2019-08-10 16:30:00,4.68192,1.36556,4.877,3.03072,0.8839600000000001,3.157,1.6512,0.48160000000000003,1.72
2019-08-10 17:00:00,5.06976,1.47868,5.281,3.31296,0.96628,3.451,1.7568000000000001,0.5124000000000001,1.83
2019-08-10 17:30:00,4.05024,1.18132,4.219,2.86944,0.8369200000000001,2.989,1.1808,0.34440000000000004,1.23
2019-08-10 18:00:00,3.40608,0.9934400000000001,3.548,2.57088,0.7498400000000001,2.678,0.8352,0.2436,0.87
2019-08-10 18:30:00,2.25408,0.65744,2.348,1.97568,0.5762400000000001,2.058,0.27840000000000004,0.08120000000000001,0.29
2019-08-10 19:00:00,2.11008,0.6154400000000001,2.198,1.80288,0.5258400000000001,1.8780000000000001,0.30720000000000003,0.0896,0.32
2019-08-10 19:30:00,2.0352,0.5936,2.12,1.6224,0.4732,1.69,0.4128,0.12040000000000001,0.43
2019-08-10 20:00:00,2.00064,0.58352,2.084,1.53024,0.44632000000000005,1.5939999999999999,0.47040000000000004,0.13720000000000002,0.49
2019-08-10 20:30:00,1.94592,0.5675600000000001,2.027,1.42752,0.41636,1.487,0.5184,0.1512,0.54
2019-08-10 21:00:00,1.9526400000000002,0.56952,2.034,1.4246400000000001,0.41552000000000006,1.484,0.528,0.154,0.55
2019-08-10 21:30:00,2.05248,0.5986400000000001,2.138,1.43808,0.41944000000000004,1.498,0.6144000000000001,0.1792,0.64
2019-08-10 22:00:00,1.93344,0.5639200000000001,2.014,1.40544,0.40992,1.464,0.528,0.154,0.55
2019-08-10 22:30:00,1.88064,0.54852,1.959,1.42944,0.41692,1.4889999999999999,0.45120000000000005,0.1316,0.47000000000000003
2019-08-10 23:00:00,1.8163200000000002,0.52976,1.892,1.3651200000000001,0.39816,1.422,0.45120000000000005,0.1316,0.47000000000000003
2019-08-10 23:30:00,1.8048000000000002,0.5264,1.88,1.4016,0.4088,1.46,0.4032,0.11760000000000001,0.42
2019-08-11 00:00:00,1.752,0.511,1.8250000000000002,1.3488,0.3934,1.405,0.4032,0.11760000000000001,0.42
2019-08-11 00:30:00,1.74336,0.50848,1.816,1.33056,0.38808000000000004,1.3860000000000001,0.4128,0.12040000000000001,0.43
2019-08-11 01:00:00,1.87296,0.5462800000000001,1.951,1.41216,0.41188,1.471,0.46080000000000004,0.13440000000000002,0.48
2019-08-11 01:30:00,1.80864,0.52752,1.884,1.37664,0.40152000000000004,1.434,0.432,0.126,0.45
2019-08-11 02:00:00,1.7990400000000002,0.5247200000000001,1.874,1.35744,0.39592000000000005,1.4140000000000001,0.44160000000000005,0.1288,0.46
2019-08-11 02:30:00,1.88544,0.5499200000000001,1.964,1.44384,0.42112000000000005,1.504,0.44160000000000005,0.1288,0.46
2019-08-11 03:00:00,1.89792,0.55356,1.9769999999999999,1.44672,0.42196000000000006,1.5070000000000001,0.45120000000000005,0.1316,0.47000000000000003
2019-08-11 03:30:00,1.8988800000000001,0.55384,1.978,1.44768,0.42224000000000006,1.508,0.45120000000000005,0.1316,0.47000000000000003
2019-08-11 04:00:00,1.9104,0.5572,1.99,1.4496,0.4228,1.51,0.46080000000000004,0.13440000000000002,0.48
2019-08-11 04:30:00,1.89216,0.55188,1.971,1.45056,0.42308,1.5110000000000001,0.44160000000000005,0.1288,0.46
2019-08-11 05:00:00,1.8940800000000002,0.55244,1.9729999999999999,1.45248,0.42364,1.513,0.44160000000000005,0.1288,0.46
2019-08-11 05:30:00,1.87872,0.54796,1.957,1.44672,0.42196000000000006,1.5070000000000001,0.432,0.126,0.45
2019-08-11 06:00:00,1.824,0.532,1.9,1.392,0.406,1.45,0.432,0.126,0.45
2019-08-11 06:30:00,1.8230400000000002,0.5317200000000001,1.899,1.39104,0.40572,1.449,0.432,0.126,0.45
2019-08-11 07:00:00,2.00448,0.58464,2.088,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.47040000000000004,0.13720000000000002,0.49
2019-08-11 07:30:00,2.28384,0.66612,2.379,1.73664,0.5065200000000001,1.8090000000000002,0.5472,0.15960000000000002,0.5700000000000001
2019-08-11 08:00:00,3.0672,0.8946000000000001,3.195,2.1456,0.6258,2.235,0.9216000000000001,0.26880000000000004,0.96
2019-08-11 08:30:00,2.91744,0.8509200000000001,3.039,2.13024,0.6213200000000001,2.219,0.7872,0.2296,0.8200000000000001
2019-08-11 09:00:00,3.15168,0.9192400000000001,3.283,2.25888,0.6588400000000001,2.3529999999999998,0.8928,0.2604,0.93
2019-08-11 09:30:00,2.76768,0.8072400000000001,2.883,2.07648,0.6056400000000001,2.163,0.6912,0.2016,0.72
2019-08-11 10:00:00,3.4713600000000002,1.01248,3.616,2.46336,0.71848,2.566,1.008,0.294,1.05
2019-08-11 10:30:00,3.3168,0.9674,3.455,2.3568,0.6874,2.455,0.96,0.28,1.0
2019-08-11 11:00:00,2.55648,0.7456400000000001,2.6630000000000003,1.9228800000000001,0.56084,2.003,0.6336,0.18480000000000002,0.66
2019-08-11 11:30:00,3.11904,0.9097200000000001,3.249,2.26464,0.6605200000000001,2.359,0.8544,0.2492,0.89
2019-08-11 12:00:00,3.1536,0.9198000000000001,3.285,2.2512,0.6566000000000001,2.345,0.9024000000000001,0.2632,0.9400000000000001
2019-08-11 12:30:00,4.44576,1.29668,4.631,2.9097600000000003,0.8486800000000001,3.031,1.536,0.448,1.6
2019-08-11 13:00:00,3.9984,1.1662,4.165,2.6736,0.7798,2.785,1.3248,0.3864,1.38
2019-08-11 13:30:00,3.88704,1.13372,4.049,2.61024,0.7613200000000001,2.719,1.2768,0.3724,1.33
2019-08-11 14:00:00,4.61376,1.34568,4.806,3.01056,0.8780800000000001,3.136,1.6032000000000002,0.4676,1.67
2019-08-11 14:30:00,4.86144,1.41792,5.064,3.1334400000000002,0.9139200000000001,3.2640000000000002,1.728,0.504,1.8
2019-08-11 15:00:00,3.94848,1.15164,4.113,2.63328,0.7680400000000001,2.743,1.3152,0.3836,1.37
2019-08-11 15:30:00,5.73216,1.67188,5.971,3.48576,1.01668,3.6310000000000002,2.2464,0.6552,2.34
2019-08-11 16:00:00,4.62048,1.34764,4.813,2.95008,0.8604400000000001,3.073,1.6703999999999999,0.4872,1.74
2019-08-11 16:30:00,2.64096,0.7702800000000001,2.751,2.04576,0.5966800000000001,2.1310000000000002,0.5952000000000001,0.1736,0.62
2019-08-11 17:00:00,2.65824,0.77532,2.769,2.16864,0.6325200000000001,2.259,0.48960000000000004,0.1428,0.51
2019-08-11 17:30:00,2.32128,0.6770400000000001,2.418,1.96608,0.5734400000000001,2.048,0.3552,0.10360000000000001,0.37
2019-08-11 18:00:00,2.07744,0.60592,2.164,1.4630400000000001,0.42672000000000004,1.524,0.6144000000000001,0.1792,0.64
2019-08-11 18:30:00,2.09376,0.61068,2.181,0.9897600000000001,0.28868000000000005,1.031,1.104,0.322,1.15
2019-08-11 19:00:00,2.00064,0.58352,2.084,1.30944,0.38192000000000004,1.3639999999999999,0.6912,0.2016,0.72
2019-08-11 19:30:00,2.04096,0.59528,2.126,1.31136,0.38248000000000004,1.366,0.7296,0.21280000000000002,0.76
2019-08-11 20:00:00,1.98624,0.5793200000000001,2.069,0.8534400000000001,0.24892000000000003,0.889,1.1328,0.3304,1.18
2019-08-11 20:30:00,1.9478400000000002,0.5681200000000001,2.029,0.60384,0.17612000000000003,0.629,1.344,0.392,1.4
2019-08-11 21:00:00,2.0352,0.5936,2.12,0.48960000000000004,0.1428,0.51,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-11 21:30:00,2.04384,0.5961200000000001,2.129,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.5936,0.46480000000000005,1.6600000000000001
2019-08-11 22:00:00,1.87296,0.5462800000000001,1.951,0.44256,0.12908,0.461,1.4304000000000001,0.4172,1.49
