Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-08-11 22:30:00,1.77408,0.51744,1.8479999999999999,0.40128,0.11704,0.418,1.3728,0.40040000000000003,1.43
2019-08-11 23:00:00,1.67136,0.48748,1.741,0.37536,0.10948000000000001,0.391,1.296,0.378,1.35
2019-08-11 23:30:00,1.4956800000000001,0.43624,1.558,0.28608,0.08344,0.298,1.2096,0.3528,1.26
2019-08-12 00:00:00,1.40448,0.40964000000000006,1.463,0.27168000000000003,0.07924,0.28300000000000003,1.1328,0.3304,1.18
2019-08-12 00:30:00,1.3593600000000001,0.39648000000000005,1.416,0.5433600000000001,0.15848,0.5660000000000001,0.8160000000000001,0.23800000000000002,0.85
2019-08-12 01:00:00,1.37088,0.39984000000000003,1.428,0.73728,0.21504,0.768,0.6336,0.18480000000000002,0.66
2019-08-12 01:30:00,1.42176,0.41468000000000005,1.4809999999999999,0.7305600000000001,0.21308000000000002,0.761,0.6912,0.2016,0.72
2019-08-12 02:00:00,1.41696,0.41328000000000004,1.476,0.73536,0.21448,0.766,0.6816,0.1988,0.71
2019-08-12 02:30:00,1.39104,0.40572,1.449,0.68064,0.19852000000000003,0.709,0.7104,0.20720000000000002,0.74
2019-08-12 03:00:00,1.40448,0.40964000000000006,1.463,0.55008,0.16044,0.5730000000000001,0.8544,0.2492,0.89
2019-08-12 03:30:00,1.43616,0.41888000000000003,1.496,0.69696,0.20328000000000002,0.726,0.7392000000000001,0.2156,0.77
2019-08-12 04:00:00,1.42752,0.41636,1.487,0.6979200000000001,0.20356000000000002,0.727,0.7296,0.21280000000000002,0.76
2019-08-12 04:30:00,1.42848,0.41664,1.488,0.63168,0.18424000000000001,0.658,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-12 05:00:00,1.4208,0.41440000000000005,1.48,0.5664,0.1652,0.59,0.8544,0.2492,0.89
2019-08-12 05:30:00,1.50144,0.43792000000000003,1.564,0.68544,0.19992000000000001,0.714,0.8160000000000001,0.23800000000000002,0.85
2019-08-12 06:00:00,1.51776,0.44268,1.581,0.8265600000000001,0.24108000000000002,0.861,0.6912,0.2016,0.72
2019-08-12 06:30:00,1.66944,0.48692,1.7389999999999999,0.8918400000000001,0.26012,0.929,0.7776000000000001,0.2268,0.81
2019-08-12 07:00:00,1.8105600000000002,0.52808,1.8860000000000001,0.8121600000000001,0.23688,0.846,0.9984000000000001,0.2912,1.04
2019-08-12 07:30:00,1.9699200000000001,0.5745600000000001,2.052,0.78912,0.23016000000000003,0.8220000000000001,1.1808,0.34440000000000004,1.23
2019-08-12 08:00:00,2.13696,0.6232800000000001,2.226,1.09056,0.31808000000000003,1.1360000000000001,1.0464,0.3052,1.09
2019-08-12 08:30:00,2.29344,0.6689200000000001,2.3890000000000002,1.58304,0.46172,1.649,0.7104,0.20720000000000002,0.74
2019-08-12 09:00:00,2.54976,0.74368,2.656,2.06016,0.6008800000000001,2.146,0.48960000000000004,0.1428,0.51
2019-08-12 09:30:00,3.43872,1.00296,3.582,2.63232,0.7677600000000001,2.742,0.8064,0.23520000000000002,0.84
2019-08-12 10:00:00,4.12416,1.20288,4.296,3.00096,0.8752800000000001,3.126,1.1232,0.3276,1.17
2019-08-12 10:30:00,3.72192,1.08556,3.877,2.68512,0.7831600000000001,2.797,1.0368,0.3024,1.08
2019-08-12 11:00:00,4.1232,1.2026,4.295,2.9424,0.8582000000000001,3.065,1.1808,0.34440000000000004,1.23
2019-08-12 11:30:00,2.424,0.707,2.525,0.8976000000000001,0.26180000000000003,0.935,1.5264,0.44520000000000004,1.5899999999999999
2019-08-12 12:00:00,3.56832,1.04076,3.717,2.30112,0.6711600000000001,2.3970000000000002,1.2671999999999999,0.36960000000000004,1.32
2019-08-12 12:30:00,2.85504,0.83272,2.974,2.01984,0.5891200000000001,2.104,0.8352,0.2436,0.87
2019-08-12 13:00:00,2.3712,0.6916,2.47,1.7472,0.5096,1.82,0.624,0.182,0.65
2019-08-12 13:30:00,2.27808,0.66444,2.373,1.73088,0.5048400000000001,1.803,0.5472,0.15960000000000002,0.5700000000000001
2019-08-12 14:00:00,3.47232,1.01276,3.617,2.62752,0.76636,2.737,0.8448,0.2464,0.88
2019-08-12 14:30:00,2.59296,0.7562800000000001,2.701,2.07456,0.6050800000000001,2.161,0.5184,0.1512,0.54
2019-08-12 15:00:00,4.12608,1.20344,4.298,2.88768,0.8422400000000001,3.008,1.2384,0.3612,1.29
2019-08-12 15:30:00,3.93504,1.14772,4.099,2.74464,0.8005200000000001,2.859,1.1904,0.3472,1.24
2019-08-12 16:00:00,2.64384,0.77112,2.754,2.15424,0.6283200000000001,2.2439999999999998,0.48960000000000004,0.1428,0.51
2019-08-12 16:30:00,2.61312,0.7621600000000001,2.722,1.95072,0.56896,2.032,0.6624,0.1932,0.6900000000000001
2019-08-12 17:00:00,2.40384,0.7011200000000001,2.504,1.84704,0.5387200000000001,1.924,0.5568000000000001,0.16240000000000002,0.58
2019-08-12 17:30:00,2.77152,0.8083600000000001,2.887,2.32992,0.67956,2.427,0.44160000000000005,0.1288,0.46
2019-08-12 18:00:00,2.3750400000000003,0.69272,2.474,1.98144,0.5779200000000001,2.064,0.3936,0.1148,0.41000000000000003
2019-08-12 18:30:00,2.352,0.686,2.45,1.3632,0.3976,1.42,0.9888,0.2884,1.03
2019-08-12 19:00:00,2.27232,0.66276,2.367,0.9571200000000001,0.27916,0.997,1.3152,0.3836,1.37
2019-08-12 19:30:00,2.37408,0.69244,2.473,0.31968,0.09324,0.333,2.0544000000000002,0.5992000000000001,2.14
2019-08-12 20:00:00,2.36928,0.6910400000000001,2.468,0.14208,0.041440000000000005,0.148,2.2272,0.6496000000000001,2.32
2019-08-12 20:30:00,2.32512,0.6781600000000001,2.422,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.2272,0.6496000000000001,2.32
2019-08-12 21:00:00,2.36352,0.6893600000000001,2.462,0.18432,0.05376,0.192,2.1792,0.6356,2.27
2019-08-12 21:30:00,2.4672,0.7196,2.5700000000000003,0.15360000000000001,0.0448,0.16,2.3136,0.6748000000000001,2.41
2019-08-12 22:00:00,2.29824,0.67032,2.394,0.18624000000000002,0.05432000000000001,0.194,2.112,0.616,2.2
2019-08-12 22:30:00,2.12352,0.61936,2.212,0.23232000000000003,0.06776,0.242,1.8912,0.5516,1.97
2019-08-12 23:00:00,1.8403200000000002,0.53676,1.917,0.38112,0.11116000000000001,0.397,1.4592,0.42560000000000003,1.52
2019-08-12 23:30:00,1.67616,0.48888000000000004,1.746,0.32256,0.09408000000000001,0.336,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-13 00:00:00,1.61088,0.46984000000000004,1.678,0.25728,0.07504000000000001,0.268,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-13 00:30:00,1.5619200000000002,0.45556,1.627,0.16992000000000002,0.04956000000000001,0.177,1.392,0.406,1.45
2019-08-13 01:00:00,1.50048,0.43764000000000003,1.5630000000000002,0.16608,0.048440000000000004,0.17300000000000001,1.3344,0.38920000000000005,1.3900000000000001
2019-08-13 01:30:00,1.54272,0.44996,1.607,0.17952,0.052360000000000004,0.187,1.3632,0.3976,1.42
2019-08-13 02:00:00,1.56,0.455,1.625,0.2064,0.060200000000000004,0.215,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-13 02:30:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-13 03:00:00,1.57728,0.46004000000000006,1.643,0.27168000000000003,0.07924,0.28300000000000003,1.3056,0.3808,1.3599999999999999
2019-08-13 03:30:00,1.58784,0.46312000000000003,1.654,0.06144000000000001,0.017920000000000002,0.064,1.5264,0.44520000000000004,1.5899999999999999
2019-08-13 04:00:00,1.48608,0.43344000000000005,1.548,0.19008000000000003,0.05544,0.198,1.296,0.378,1.35
2019-08-13 04:30:00,1.47456,0.43008,1.536,0.24576000000000003,0.07168000000000001,0.256,1.2288000000000001,0.3584,1.28
2019-08-13 05:00:00,1.47072,0.42896,1.532,0.33792000000000005,0.09856000000000001,0.352,1.1328,0.3304,1.18
2019-08-13 05:30:00,1.5561600000000002,0.45388000000000006,1.621,0.27936,0.08148000000000001,0.291,1.2768,0.3724,1.33
2019-08-13 06:00:00,1.58208,0.46144,1.6480000000000001,0.26688,0.07784,0.278,1.3152,0.3836,1.37
2019-08-13 06:30:00,1.90752,0.5563600000000001,1.987,0.37152,0.10836000000000001,0.387,1.536,0.448,1.6
2019-08-13 07:00:00,2.05824,0.6003200000000001,2.144,0.48384000000000005,0.14112000000000002,0.504,1.5744,0.4592,1.6400000000000001
2019-08-13 07:30:00,2.30784,0.67312,2.404,0.7334400000000001,0.21392000000000003,0.764,1.5744,0.4592,1.6400000000000001
2019-08-13 08:00:00,2.33568,0.6812400000000001,2.433,1.08768,0.31724,1.133,1.248,0.364,1.3
2019-08-13 08:30:00,2.52384,0.7361200000000001,2.629,1.29504,0.37772000000000006,1.349,1.2288000000000001,0.3584,1.28
2019-08-13 09:00:00,2.72928,0.7960400000000001,2.843,1.90368,0.5552400000000001,1.983,0.8256,0.24080000000000001,0.86
2019-08-13 09:30:00,2.7504,0.8022,2.865,2.1936,0.6398,2.285,0.5568000000000001,0.16240000000000002,0.58
2019-08-13 10:00:00,2.6716800000000003,0.77924,2.783,1.93248,0.56364,2.013,0.7392000000000001,0.2156,0.77
2019-08-13 10:30:00,3.13152,0.9133600000000001,3.262,2.08512,0.60816,2.172,1.0464,0.3052,1.09
2019-08-13 11:00:00,3.67296,1.07128,3.826,2.51136,0.73248,2.616,1.1616,0.3388,1.21
2019-08-13 11:30:00,3.15072,0.9189600000000001,3.282,1.84512,0.5381600000000001,1.9220000000000002,1.3056,0.3808,1.3599999999999999
2019-08-13 12:00:00,4.34304,1.26672,4.524,3.02784,0.8831200000000001,3.154,1.3152,0.3836,1.37
2019-08-13 12:30:00,3.81504,1.11272,3.974,2.69184,0.78512,2.8040000000000003,1.1232,0.3276,1.17
2019-08-13 13:00:00,3.62112,1.05616,3.7720000000000002,2.41152,0.7033600000000001,2.512,1.2096,0.3528,1.26
2019-08-13 13:30:00,3.10272,0.9049600000000001,3.232,2.29632,0.66976,2.392,0.8064,0.23520000000000002,0.84
2019-08-13 14:00:00,5.01984,1.46412,5.229,3.24384,0.9461200000000001,3.379,1.776,0.518,1.85
2019-08-13 14:30:00,5.96448,1.73964,6.213,3.7276800000000003,1.08724,3.883,2.2368,0.6524,2.33
2019-08-13 15:00:00,4.99008,1.45544,5.198,3.27168,0.9542400000000001,3.408,1.7184,0.5012,1.79
2019-08-13 15:30:00,4.54944,1.32692,4.739,3.09024,0.9013200000000001,3.219,1.4592,0.42560000000000003,1.52
2019-08-13 16:00:00,3.7776,1.1018,3.935,2.6448,0.7714000000000001,2.755,1.1328,0.3304,1.18
2019-08-13 16:30:00,2.89152,0.8433600000000001,3.012,2.15232,0.6277600000000001,2.242,0.7392000000000001,0.2156,0.77
2019-08-13 17:00:00,3.16992,0.92456,3.302,2.49792,0.7285600000000001,2.602,0.672,0.196,0.7000000000000001
2019-08-13 17:30:00,2.44032,0.7117600000000001,2.542,1.97952,0.5773600000000001,2.062,0.46080000000000004,0.13440000000000002,0.48
2019-08-13 18:00:00,2.19648,0.6406400000000001,2.2880000000000003,1.86048,0.54264,1.9380000000000002,0.336,0.098,0.35000000000000003
2019-08-13 18:30:00,2.0928,0.6104,2.18,1.3056,0.3808,1.3599999999999999,0.7872,0.2296,0.8200000000000001
2019-08-13 19:00:00,2.14752,0.62636,2.237,0.96672,0.28196000000000004,1.007,1.1808,0.34440000000000004,1.23
2019-08-13 19:30:00,2.12448,0.6196400000000001,2.213,0.6460800000000001,0.18844000000000002,0.673,1.4784000000000002,0.4312,1.54
2019-08-13 20:00:00,2.17344,0.63392,2.2640000000000002,0.34944000000000003,0.10192000000000001,0.364,1.824,0.532,1.9
2019-08-13 20:30:00,2.18112,0.6361600000000001,2.2720000000000002,0.24192000000000002,0.07056000000000001,0.252,1.9392,0.5656,2.02
2019-08-13 21:00:00,2.1264,0.6202000000000001,2.215,0.168,0.049,0.17500000000000002,1.9584000000000001,0.5712,2.04
2019-08-13 21:30:00,2.17344,0.63392,2.2640000000000002,0.20544,0.05992000000000001,0.214,1.968,0.5740000000000001,2.05
2019-08-13 22:00:00,2.1408,0.6244000000000001,2.23,0.1824,0.053200000000000004,0.19,1.9584000000000001,0.5712,2.04
2019-08-13 22:30:00,1.98048,0.57764,2.063,0.17568,0.05124,0.183,1.8048000000000002,0.5264,1.88
2019-08-13 23:00:00,1.83936,0.5364800000000001,1.916,0.13056,0.03808,0.136,1.7088,0.4984,1.78
2019-08-13 23:30:00,1.71264,0.49952,1.784,0.10944000000000001,0.031920000000000004,0.114,1.6032000000000002,0.4676,1.67
2019-08-14 00:00:00,1.60704,0.46872,1.674,0.08064,0.023520000000000003,0.084,1.5264,0.44520000000000004,1.5899999999999999
2019-08-14 00:30:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-08-14 01:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-08-14 01:30:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-08-14 02:00:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-08-14 02:30:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-08-14 03:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-08-14 03:30:00,1.67136,0.48748,1.741,0.0009600000000000001,0.00028000000000000003,0.001,1.6703999999999999,0.4872,1.74
2019-08-14 04:00:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.05376,0.015680000000000003,0.056,1.5552000000000001,0.4536,1.62
2019-08-14 04:30:00,1.584,0.462,1.65,0.07680000000000001,0.0224,0.08,1.5072,0.43960000000000005,1.57
2019-08-14 05:00:00,1.59936,0.46648000000000006,1.666,0.10176,0.02968,0.106,1.4976,0.4368,1.56
2019-08-14 05:30:00,1.7395200000000002,0.50736,1.812,0.030720000000000004,0.008960000000000001,0.032,1.7088,0.4984,1.78
2019-08-14 06:00:00,1.7683200000000001,0.51576,1.842,0.0019200000000000003,0.0005600000000000001,0.002,1.7664,0.5152,1.8399999999999999
2019-08-14 06:30:00,2.0208,0.5894,2.105,0.0432,0.0126,0.045,1.9776,0.5768,2.06
2019-08-14 07:00:00,2.2704,0.6622,2.365,0.07200000000000001,0.021,0.075,2.1984,0.6412,2.29
2019-08-14 07:30:00,2.57568,0.75124,2.683,0.10848000000000001,0.03164,0.113,2.4672,0.7196,2.5700000000000003
2019-08-14 08:00:00,2.69376,0.78568,2.806,0.26496000000000003,0.07728,0.276,2.4288,0.7084,2.5300000000000002
2019-08-14 08:30:00,2.7955200000000002,0.8153600000000001,2.912,0.41472000000000003,0.12096000000000001,0.432,2.3808,0.6944,2.48
2019-08-14 09:00:00,2.72544,0.7949200000000001,2.839,0.60384,0.17612000000000003,0.629,2.1216,0.6188,2.21
2019-08-14 09:30:00,2.6832000000000003,0.7826000000000001,2.795,0.6000000000000001,0.17500000000000002,0.625,2.0832,0.6076,2.17
2019-08-14 10:00:00,2.6841600000000003,0.78288,2.7960000000000003,0.7257600000000001,0.21168,0.756,1.9584000000000001,0.5712,2.04
2019-08-14 10:30:00,2.60736,0.76048,2.716,0.9369600000000001,0.27328,0.976,1.6703999999999999,0.4872,1.74
2019-08-14 11:00:00,2.73216,0.79688,2.846,0.65856,0.19208000000000003,0.686,2.0736,0.6048,2.16
2019-08-14 11:30:00,2.7984,0.8162,2.915,0.552,0.161,0.5750000000000001,2.2464,0.6552,2.34
2019-08-14 12:00:00,2.68896,0.7842800000000001,2.801,0.67296,0.19628,0.7010000000000001,2.016,0.588,2.1
2019-08-14 12:30:00,2.616,0.763,2.725,0.888,0.259,0.925,1.728,0.504,1.8
2019-08-14 13:00:00,2.49792,0.7285600000000001,2.602,1.20192,0.35056000000000004,1.252,1.296,0.378,1.35
2019-08-14 13:30:00,2.6352,0.7686000000000001,2.745,0.84,0.245,0.875,1.7952,0.5236000000000001,1.87
2019-08-14 14:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.5376000000000001,0.1568,0.56,2.1696,0.6328,2.26
2019-08-14 14:30:00,2.54304,0.74172,2.649,0.6518400000000001,0.19012,0.679,1.8912,0.5516,1.97
2019-08-14 15:00:00,2.41248,0.70364,2.513,1.51008,0.44044000000000005,1.573,0.9024000000000001,0.2632,0.9400000000000001
2019-08-14 15:30:00,2.35392,0.6865600000000001,2.452,1.42272,0.41496000000000005,1.482,0.9312,0.2716,0.97
2019-08-14 16:00:00,2.4672,0.7196,2.5700000000000003,0.912,0.266,0.9500000000000001,1.5552000000000001,0.4536,1.62
2019-08-14 16:30:00,2.5651200000000003,0.74816,2.672,0.5779200000000001,0.16856000000000002,0.602,1.9872,0.5796,2.07
2019-08-14 17:00:00,2.7955200000000002,0.8153600000000001,2.912,0.41472000000000003,0.12096000000000001,0.432,2.3808,0.6944,2.48
2019-08-14 17:30:00,2.88288,0.84084,3.003,0.25248000000000004,0.07364000000000001,0.263,2.6304,0.7672,2.74
2019-08-14 18:00:00,2.7408,0.7994,2.855,0.3504,0.1022,0.365,2.3904,0.6972,2.49
2019-08-14 18:30:00,2.59872,0.7579600000000001,2.707,0.23712000000000003,0.06916,0.247,2.3616,0.6888000000000001,2.46
2019-08-14 19:00:00,2.40288,0.70084,2.503,0.34848,0.10164000000000001,0.363,2.0544000000000002,0.5992000000000001,2.14
2019-08-14 19:30:00,2.3424,0.6832,2.44,0.29760000000000003,0.0868,0.31,2.0448,0.5964,2.13
2019-08-14 20:00:00,2.19936,0.64148,2.291,0.21216000000000002,0.061880000000000004,0.221,1.9872,0.5796,2.07
2019-08-14 20:30:00,2.14656,0.6260800000000001,2.236,0.21696000000000001,0.06328,0.226,1.9296000000000002,0.5628000000000001,2.01
2019-08-14 21:00:00,2.11872,0.6179600000000001,2.207,0.26592000000000005,0.07756,0.277,1.8528,0.5404,1.9300000000000002
2019-08-14 21:30:00,2.19552,0.64036,2.287,0.36192,0.10556000000000001,0.377,1.8336000000000001,0.5348,1.9100000000000001
2019-08-14 22:00:00,2.08032,0.6067600000000001,2.167,0.35232,0.10276,0.367,1.728,0.504,1.8
2019-08-14 22:30:00,1.89024,0.55132,1.9689999999999999,0.46944,0.13692000000000001,0.489,1.4208,0.41440000000000005,1.48
2019-08-14 23:00:00,1.67712,0.48916000000000004,1.7469999999999999,0.5155200000000001,0.15036000000000002,0.537,1.1616,0.3388,1.21
2019-08-14 23:30:00,1.60608,0.46844,1.673,0.9724800000000001,0.28364,1.013,0.6336,0.18480000000000002,0.66
2019-08-15 00:00:00,1.47648,0.43064,1.538,0.85248,0.24864000000000003,0.888,0.624,0.182,0.65
2019-08-15 00:30:00,1.34304,0.39172,1.399,0.38304000000000005,0.11172000000000001,0.399,0.96,0.28,1.0
2019-08-15 01:00:00,1.3478400000000001,0.39312,1.404,0.48384000000000005,0.14112000000000002,0.504,0.864,0.252,0.9
2019-08-15 01:30:00,1.38432,0.40376,1.442,0.64512,0.18816000000000002,0.672,0.7392000000000001,0.2156,0.77
2019-08-15 02:00:00,1.41216,0.41188,1.471,0.48096000000000005,0.14028000000000002,0.501,0.9312,0.2716,0.97
2019-08-15 02:30:00,1.44096,0.42028000000000004,1.501,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.8928,0.2604,0.93
2019-08-15 03:00:00,1.50336,0.43848000000000004,1.566,0.86016,0.25088000000000005,0.896,0.6432,0.18760000000000002,0.67
2019-08-15 03:30:00,1.41696,0.41328000000000004,1.476,0.59136,0.17248000000000002,0.616,0.8256,0.24080000000000001,0.86
2019-08-15 04:00:00,1.37184,0.40012000000000003,1.429,0.46944,0.13692000000000001,0.489,0.9024000000000001,0.2632,0.9400000000000001
2019-08-15 04:30:00,1.42656,0.41608000000000006,1.486,0.44736000000000004,0.13048,0.466,0.9792000000000001,0.2856,1.02
2019-08-15 05:00:00,1.42656,0.41608000000000006,1.486,0.35136,0.10248,0.366,1.0752,0.3136,1.12
2019-08-15 05:30:00,1.6348799999999999,0.47684000000000004,1.703,1.05888,0.30884,1.103,0.5760000000000001,0.168,0.6000000000000001
2019-08-15 06:00:00,1.5744,0.4592,1.6400000000000001,0.9312,0.2716,0.97,0.6432,0.18760000000000002,0.67
2019-08-15 06:30:00,1.6627200000000002,0.48496000000000006,1.732,0.8179200000000001,0.23856000000000002,0.852,0.8448,0.2464,0.88
2019-08-15 07:00:00,1.82016,0.53088,1.896,0.9945600000000001,0.29008,1.036,0.8256,0.24080000000000001,0.86
2019-08-15 07:30:00,1.96224,0.57232,2.044,1.4630400000000001,0.42672000000000004,1.524,0.49920000000000003,0.1456,0.52
2019-08-15 08:00:00,2.02848,0.59164,2.113,1.45248,0.42364,1.513,0.5760000000000001,0.168,0.6000000000000001
2019-08-15 08:30:00,2.2512,0.6566000000000001,2.345,1.5984,0.4662,1.665,0.6528,0.1904,0.68
2019-08-15 09:00:00,2.67456,0.7800800000000001,2.786,2.10816,0.6148800000000001,2.196,0.5664,0.1652,0.59
2019-08-15 09:30:00,3.18624,0.92932,3.319,2.46624,0.7193200000000001,2.569,0.72,0.21,0.75
2019-08-15 10:00:00,4.58592,1.33756,4.777,3.23232,0.94276,3.367,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-15 10:30:00,3.67872,1.07296,3.832,2.69952,0.7873600000000001,2.8120000000000003,0.9792000000000001,0.2856,1.02
2019-08-15 11:00:00,4.98048,1.4526400000000002,5.188,3.38688,0.98784,3.528,1.5936,0.46480000000000005,1.6600000000000001
2019-08-15 11:30:00,3.864,1.127,4.025,2.7504,0.8022,2.865,1.1136,0.32480000000000003,1.16
2019-08-15 12:00:00,5.78976,1.6886800000000002,6.031,3.76416,1.09788,3.9210000000000003,2.0256,0.5908,2.11
2019-08-15 12:30:00,5.30016,1.54588,5.521,3.59136,1.04748,3.741,1.7088,0.4984,1.78
2019-08-15 13:00:00,3.03744,0.88592,3.164,2.22144,0.64792,2.314,0.8160000000000001,0.23800000000000002,0.85
2019-08-15 13:30:00,4.43136,1.29248,4.616,3.01056,0.8780800000000001,3.136,1.4208,0.41440000000000005,1.48
2019-08-15 14:00:00,3.73536,1.08948,3.891,2.64096,0.7702800000000001,2.751,1.0944,0.31920000000000004,1.1400000000000001
2019-08-15 14:30:00,2.69184,0.78512,2.8040000000000003,2.05824,0.6003200000000001,2.144,0.6336,0.18480000000000002,0.66
2019-08-15 15:00:00,3.09024,0.9013200000000001,3.219,2.33184,0.6801200000000001,2.429,0.7584000000000001,0.2212,0.79
2019-08-15 15:30:00,2.40192,0.7005600000000001,2.502,1.97952,0.5773600000000001,2.062,0.4224,0.1232,0.44
2019-08-15 16:00:00,2.58528,0.75404,2.693,2.09568,0.61124,2.183,0.48960000000000004,0.1428,0.51
2019-08-15 16:30:00,3.66336,1.06848,3.816,2.77056,0.80808,2.886,0.8928,0.2604,0.93
2019-08-15 17:00:00,2.41632,0.70476,2.517,2.08032,0.6067600000000001,2.167,0.336,0.098,0.35000000000000003
2019-08-15 17:30:00,2.59872,0.7579600000000001,2.707,2.05152,0.59836,2.137,0.5472,0.15960000000000002,0.5700000000000001
2019-08-15 18:00:00,2.45856,0.71708,2.561,2.07456,0.6050800000000001,2.161,0.384,0.112,0.4
2019-08-15 18:30:00,2.26656,0.66108,2.3609999999999998,1.7865600000000001,0.52108,1.861,0.48,0.14,0.5
2019-08-15 19:00:00,2.1792,0.6356,2.27,1.0656,0.3108,1.11,1.1136,0.32480000000000003,1.16
2019-08-15 19:30:00,2.22528,0.6490400000000001,2.318,0.73728,0.21504,0.768,1.488,0.434,1.55
2019-08-15 20:00:00,2.23296,0.6512800000000001,2.326,0.51456,0.15008000000000002,0.536,1.7184,0.5012,1.79
2019-08-15 20:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.28704,0.08372,0.299,2.0064,0.5852,2.09
2019-08-15 21:00:00,2.35296,0.68628,2.451,0.22176,0.06468,0.231,2.1312,0.6216,2.22
2019-08-15 21:30:00,2.30496,0.6722800000000001,2.401,0.09696,0.028280000000000003,0.101,2.208,0.644,2.3
2019-08-15 22:00:00,2.18592,0.63756,2.277,0.21792000000000003,0.06356,0.227,1.968,0.5740000000000001,2.05
2019-08-15 22:30:00,2.06976,0.60368,2.156,0.14976,0.043680000000000004,0.156,1.92,0.56,2.0
2019-08-15 23:00:00,1.8864,0.5502,1.9649999999999999,0.24480000000000002,0.0714,0.255,1.6416,0.4788,1.71
2019-08-15 23:30:00,1.69344,0.49392,1.764,0.25344,0.07392,0.264,1.44,0.42,1.5
2019-08-16 00:00:00,1.62336,0.47348,1.691,0.24096,0.07028000000000001,0.251,1.3824,0.4032,1.44
2019-08-16 00:30:00,1.5436800000000002,0.45024000000000003,1.608,0.38208000000000003,0.11144000000000001,0.398,1.1616,0.3388,1.21
2019-08-16 01:00:00,1.46688,0.42784000000000005,1.528,0.29568,0.08624000000000001,0.308,1.1712,0.3416,1.22
2019-08-16 01:30:00,1.54752,0.45136000000000004,1.612,0.28032,0.08176000000000001,0.292,1.2671999999999999,0.36960000000000004,1.32
2019-08-16 02:00:00,1.60608,0.46844,1.673,0.29088,0.08484000000000001,0.303,1.3152,0.3836,1.37
2019-08-16 02:30:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.3648,0.10640000000000001,0.38,1.1808,0.34440000000000004,1.23
2019-08-16 03:00:00,1.60224,0.46732,1.669,0.49824,0.14532,0.519,1.104,0.322,1.15
2019-08-16 03:30:00,1.62912,0.47516,1.697,0.70752,0.20636000000000002,0.737,0.9216000000000001,0.26880000000000004,0.96
2019-08-16 04:00:00,1.5561600000000002,0.45388000000000006,1.621,0.34656000000000003,0.10108,0.361,1.2096,0.3528,1.26
2019-08-16 04:30:00,1.58208,0.46144,1.6480000000000001,0.37248000000000003,0.10864000000000001,0.388,1.2096,0.3528,1.26
2019-08-16 05:00:00,1.57824,0.46032000000000006,1.6440000000000001,0.42624,0.12432000000000001,0.444,1.152,0.336,1.2
2019-08-16 05:30:00,1.62912,0.47516,1.697,0.23712000000000003,0.06916,0.247,1.392,0.406,1.45
2019-08-16 06:00:00,1.7424,0.5082,1.815,0.11040000000000001,0.0322,0.115,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-16 06:30:00,1.95552,0.5703600000000001,2.037,0.16992000000000002,0.04956000000000001,0.177,1.7856,0.5208,1.8599999999999999
2019-08-16 07:00:00,2.09376,0.61068,2.181,0.50016,0.14588,0.521,1.5936,0.46480000000000005,1.6600000000000001
2019-08-16 07:30:00,2.26752,0.6613600000000001,2.362,0.7123200000000001,0.20776000000000003,0.742,1.5552000000000001,0.4536,1.62
2019-08-16 08:00:00,2.42688,0.70784,2.528,0.67008,0.19544,0.6980000000000001,1.7568000000000001,0.5124000000000001,1.83
2019-08-16 08:30:00,2.46528,0.71904,2.568,0.79488,0.23184000000000002,0.8280000000000001,1.6703999999999999,0.4872,1.74
2019-08-16 09:00:00,2.5411200000000003,0.74116,2.6470000000000002,0.9379200000000001,0.27356,0.977,1.6032000000000002,0.4676,1.67
2019-08-16 09:30:00,2.56704,0.74872,2.674,0.9158400000000001,0.26712,0.9540000000000001,1.6512,0.48160000000000003,1.72
2019-08-16 10:00:00,2.57568,0.75124,2.683,1.23168,0.35924,1.283,1.344,0.392,1.4
2019-08-16 10:30:00,2.6486400000000003,0.7725200000000001,2.759,0.9782400000000001,0.28532,1.019,1.6703999999999999,0.4872,1.74
2019-08-16 11:00:00,2.6304,0.7672,2.74,0.9696,0.2828,1.01,1.6608,0.4844,1.73
2019-08-16 11:30:00,2.59296,0.7562800000000001,2.701,1.33536,0.38948000000000005,1.391,1.2576,0.3668,1.31
2019-08-16 12:00:00,2.59968,0.75824,2.708,1.48608,0.43344000000000005,1.548,1.1136,0.32480000000000003,1.16
2019-08-16 12:30:00,2.49792,0.7285600000000001,2.602,1.51872,0.44296,1.5819999999999999,0.9792000000000001,0.2856,1.02
2019-08-16 13:00:00,2.48448,0.7246400000000001,2.588,1.4188800000000001,0.41384000000000004,1.478,1.0656,0.3108,1.11
2019-08-16 13:30:00,2.44416,0.7128800000000001,2.5460000000000003,1.31136,0.38248000000000004,1.366,1.1328,0.3304,1.18
2019-08-16 14:00:00,2.35296,0.68628,2.451,1.3833600000000001,0.40348,1.441,0.9696,0.2828,1.01
2019-08-16 14:30:00,2.11776,0.61768,2.206,1.46496,0.42728000000000005,1.526,0.6528,0.1904,0.68
2019-08-16 15:00:00,2.15328,0.62804,2.243,1.04928,0.30604000000000003,1.093,1.104,0.322,1.15
2019-08-16 15:30:00,2.11584,0.61712,2.204,1.01184,0.29512000000000005,1.054,1.104,0.322,1.15
2019-08-16 16:00:00,2.07552,0.60536,2.162,1.09632,0.31976000000000004,1.142,0.9792000000000001,0.2856,1.02
2019-08-16 16:30:00,2.15232,0.6277600000000001,2.242,1.60512,0.46816,1.6720000000000002,0.5472,0.15960000000000002,0.5700000000000001
2019-08-16 17:00:00,2.2704,0.6622,2.365,1.704,0.497,1.775,0.5664,0.1652,0.59
2019-08-16 17:30:00,2.37312,0.6921600000000001,2.472,1.6147200000000002,0.47096000000000005,1.682,0.7584000000000001,0.2212,0.79
2019-08-16 18:00:00,2.35296,0.68628,2.451,1.62336,0.47348,1.691,0.7296,0.21280000000000002,0.76
2019-08-16 18:30:00,2.41728,0.7050400000000001,2.518,1.51488,0.44184,1.5779999999999998,0.9024000000000001,0.2632,0.9400000000000001
2019-08-16 19:00:00,2.39616,0.6988800000000001,2.496,1.3593600000000001,0.39648000000000005,1.416,1.0368,0.3024,1.08
2019-08-16 19:30:00,2.3712,0.6916,2.47,1.3824,0.4032,1.44,0.9888,0.2884,1.03
2019-08-16 20:00:00,2.46432,0.7187600000000001,2.567,1.33152,0.38836000000000004,1.387,1.1328,0.3304,1.18
2019-08-16 20:30:00,2.43936,0.7114800000000001,2.541,1.2585600000000001,0.36708,1.311,1.1808,0.34440000000000004,1.23
2019-08-16 21:00:00,2.32992,0.67956,2.427,1.22592,0.35756000000000004,1.2770000000000001,1.104,0.322,1.15
2019-08-16 21:30:00,2.2915200000000002,0.6683600000000001,2.387,1.33152,0.38836000000000004,1.387,0.96,0.28,1.0
2019-08-16 22:00:00,2.13312,0.62216,2.222,1.26912,0.37016000000000004,1.322,0.864,0.252,0.9
2019-08-16 22:30:00,1.9651200000000002,0.57316,2.047,1.00512,0.29316000000000003,1.047,0.96,0.28,1.0
2019-08-16 23:00:00,1.7750400000000002,0.5177200000000001,1.849,0.9494400000000001,0.27692,0.989,0.8256,0.24080000000000001,0.86
2019-08-16 23:30:00,1.60032,0.46676000000000006,1.667,0.36192,0.10556000000000001,0.377,1.2384,0.3612,1.29
2019-08-17 00:00:00,1.61376,0.47068000000000004,1.681,0.5673600000000001,0.16548000000000002,0.591,1.0464,0.3052,1.09
2019-08-17 00:30:00,1.6329600000000002,0.47628000000000004,1.701,1.04736,0.30548000000000003,1.091,0.5856,0.1708,0.61
2019-08-17 01:00:00,1.6147200000000002,0.47096000000000005,1.682,1.12512,0.32816,1.172,0.48960000000000004,0.1428,0.51
2019-08-17 01:30:00,1.6224,0.4732,1.69,1.0944,0.31920000000000004,1.1400000000000001,0.528,0.154,0.55
2019-08-17 02:00:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,1.0953600000000001,0.31948000000000004,1.141,0.5664,0.1652,0.59
2019-08-17 02:30:00,1.61664,0.47152000000000005,1.6840000000000002,1.01184,0.29512000000000005,1.054,0.6048,0.1764,0.63
2019-08-17 03:00:00,1.59936,0.46648000000000006,1.666,0.9273600000000001,0.27048,0.966,0.672,0.196,0.7000000000000001
2019-08-17 03:30:00,1.58592,0.46256,1.6520000000000001,0.88512,0.25816,0.922,0.7008,0.2044,0.73
2019-08-17 04:00:00,1.52448,0.44464000000000004,1.588,0.37248000000000003,0.10864000000000001,0.388,1.152,0.336,1.2
2019-08-17 04:30:00,1.5504,0.45220000000000005,1.615,0.3216,0.09380000000000001,0.335,1.2288000000000001,0.3584,1.28
2019-08-17 05:00:00,1.5379200000000002,0.44856,1.6019999999999999,0.33792000000000005,0.09856000000000001,0.352,1.2,0.35000000000000003,1.25
2019-08-17 05:30:00,1.5408,0.4494,1.605,0.312,0.091,0.325,1.2288000000000001,0.3584,1.28
2019-08-17 06:00:00,1.4496,0.4228,1.51,0.27840000000000004,0.08120000000000001,0.29,1.1712,0.3416,1.22
2019-08-17 06:30:00,1.52448,0.44464000000000004,1.588,0.6604800000000001,0.19264,0.6880000000000001,0.864,0.252,0.9
2019-08-17 07:00:00,1.56288,0.45584,1.6280000000000001,0.6796800000000001,0.19824000000000003,0.708,0.8832000000000001,0.2576,0.92
2019-08-17 07:30:00,1.63776,0.47768000000000005,1.706,0.80256,0.23408,0.836,0.8352,0.2436,0.87
2019-08-17 08:00:00,1.81536,0.5294800000000001,1.891,1.3833600000000001,0.40348,1.441,0.432,0.126,0.45
2019-08-17 08:30:00,1.92,0.56,2.0,1.536,0.448,1.6,0.384,0.112,0.4
2019-08-17 09:00:00,1.94304,0.56672,2.024,1.41504,0.41272000000000003,1.474,0.528,0.154,0.55
2019-08-17 09:30:00,2.0832,0.6076,2.17,1.7568000000000001,0.5124000000000001,1.83,0.3264,0.0952,0.34
2019-08-17 10:00:00,3.45888,1.00884,3.6029999999999998,2.4700800000000003,0.7204400000000001,2.573,0.9888,0.2884,1.03
2019-08-17 10:30:00,4.60608,1.34344,4.798,3.04128,0.88704,3.168,1.5648,0.45640000000000003,1.63
2019-08-17 11:00:00,4.84224,1.41232,5.044,3.15264,0.9195200000000001,3.284,1.6896,0.4928,1.76
2019-08-17 11:30:00,2.40768,0.7022400000000001,2.508,1.75488,0.5118400000000001,1.828,0.6528,0.1904,0.68
2019-08-17 12:00:00,5.02752,1.46636,5.237,3.14592,0.91756,3.277,1.8816000000000002,0.5488000000000001,1.96
2019-08-17 12:30:00,7.01952,2.04736,7.312,4.14912,1.2101600000000001,4.322,2.8704,0.8372,2.99
2019-08-17 13:00:00,4.51296,1.31628,4.7010000000000005,2.93856,0.8570800000000001,3.061,1.5744,0.4592,1.6400000000000001
2019-08-17 13:30:00,6.55776,1.91268,6.831,3.90816,1.13988,4.071,2.6496,0.7728,2.76
2019-08-17 14:00:00,6.54816,1.90988,6.821,3.86016,1.12588,4.021,2.688,0.784,2.8
2019-08-17 14:30:00,6.66528,1.9440400000000002,6.943,3.96768,1.15724,4.133,2.6976,0.7868,2.81
2019-08-17 15:00:00,5.73984,1.67412,5.979,3.46464,1.01052,3.609,2.2752,0.6636000000000001,2.37
2019-08-17 15:30:00,6.65376,1.94068,6.931,3.92736,1.14548,4.091,2.7264,0.7952,2.84
2019-08-17 16:00:00,6.38016,1.86088,6.646,3.81696,1.11328,3.976,2.5632,0.7476,2.67
2019-08-17 16:30:00,6.0672,1.7696,6.32,3.7152000000000003,1.0836000000000001,3.87,2.352,0.686,2.45
2019-08-17 17:00:00,4.40256,1.2840799999999999,4.586,2.97216,0.8668800000000001,3.096,1.4304000000000001,0.4172,1.49
2019-08-17 17:30:00,4.1904,1.2222,4.365,2.9616,0.8638,3.085,1.2288000000000001,0.3584,1.28
2019-08-17 18:00:00,2.44224,0.7123200000000001,2.544,1.69344,0.49392,1.764,0.7488,0.2184,0.78
2019-08-17 18:30:00,2.20032,0.64176,2.292,0.5779200000000001,0.16856000000000002,0.602,1.6224,0.4732,1.69
2019-08-17 19:00:00,2.08896,0.60928,2.176,0.75456,0.22008000000000003,0.786,1.3344,0.38920000000000005,1.3900000000000001
2019-08-17 19:30:00,2.06784,0.6031200000000001,2.154,0.63744,0.18592,0.664,1.4304000000000001,0.4172,1.49
2019-08-17 20:00:00,2.04192,0.5955600000000001,2.127,0.31392000000000003,0.09156,0.327,1.728,0.504,1.8
2019-08-17 20:30:00,1.99872,0.58296,2.082,0.25152,0.07336000000000001,0.262,1.7472,0.5096,1.82
2019-08-17 21:00:00,2.09184,0.61012,2.179,0.48864,0.14252,0.509,1.6032000000000002,0.4676,1.67
2019-08-17 21:30:00,2.25504,0.6577200000000001,2.349,0.32544,0.09492,0.339,1.9296000000000002,0.5628000000000001,2.01
2019-08-17 22:00:00,2.06592,0.6025600000000001,2.152,0.50112,0.14616,0.522,1.5648,0.45640000000000003,1.63
2019-08-17 22:30:00,1.89696,0.55328,1.976,0.5625600000000001,0.16408,0.586,1.3344,0.38920000000000005,1.3900000000000001
2019-08-17 23:00:00,1.77216,0.51688,1.846,0.40896000000000005,0.11928000000000001,0.426,1.3632,0.3976,1.42
2019-08-17 23:30:00,1.63008,0.47544000000000003,1.698,0.41088,0.11984000000000002,0.428,1.2192,0.3556,1.27
2019-08-18 00:00:00,1.5436800000000002,0.45024000000000003,1.608,0.73728,0.21504,0.768,0.8064,0.23520000000000002,0.84
2019-08-18 00:30:00,1.46112,0.42616000000000004,1.522,0.52032,0.15176,0.542,0.9408000000000001,0.27440000000000003,0.98
2019-08-18 01:00:00,1.49088,0.43484000000000006,1.553,0.28128000000000003,0.08204,0.293,1.2096,0.3528,1.26
2019-08-18 01:30:00,1.5648,0.45640000000000003,1.63,0.6624,0.1932,0.6900000000000001,0.9024000000000001,0.2632,0.9400000000000001
2019-08-18 02:00:00,1.58688,0.46284000000000003,1.653,0.35808,0.10444,0.373,1.2288000000000001,0.3584,1.28
2019-08-18 02:30:00,1.5792000000000002,0.4606,1.645,0.1776,0.051800000000000006,0.185,1.4016,0.4088,1.46
2019-08-18 03:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.0864,0.0252,0.09,1.5072,0.43960000000000005,1.57
2019-08-18 03:30:00,1.5619200000000002,0.45556,1.627,0.25632000000000005,0.07476000000000001,0.267,1.3056,0.3808,1.3599999999999999
2019-08-18 04:00:00,1.57536,0.45948000000000006,1.641,0.70176,0.20468000000000003,0.731,0.8736,0.2548,0.91
2019-08-18 04:30:00,1.55904,0.45472,1.624,0.6278400000000001,0.18312,0.654,0.9312,0.2716,0.97
2019-08-18 05:00:00,1.53984,0.44912,1.604,0.6086400000000001,0.17752,0.634,0.9312,0.2716,0.97
2019-08-18 05:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.6470400000000001,0.18872000000000003,0.674,0.9312,0.2716,0.97
2019-08-18 06:00:00,1.5196800000000001,0.44324,1.583,0.7900800000000001,0.23044,0.8230000000000001,0.7296,0.21280000000000002,0.76
2019-08-18 06:30:00,1.5196800000000001,0.44324,1.583,0.60768,0.17724,0.633,0.912,0.266,0.9500000000000001
2019-08-18 07:00:00,1.56288,0.45584,1.6280000000000001,0.34368000000000004,0.10024000000000001,0.358,1.2192,0.3556,1.27
2019-08-18 07:30:00,1.6272,0.4746,1.695,0.5136000000000001,0.14980000000000002,0.535,1.1136,0.32480000000000003,1.16
2019-08-18 08:00:00,1.63392,0.47656000000000004,1.702,1.11552,0.32536000000000004,1.162,0.5184,0.1512,0.54
2019-08-18 08:30:00,2.02752,0.59136,2.112,1.71072,0.49896,1.782,0.3168,0.09240000000000001,0.33
2019-08-18 09:00:00,2.85216,0.8318800000000001,2.971,2.23776,0.65268,2.331,0.6144000000000001,0.1792,0.64
2019-08-18 09:30:00,3.66048,1.06764,3.813,2.58528,0.75404,2.693,1.0752,0.3136,1.12
2019-08-18 10:00:00,3.71424,1.08332,3.8689999999999998,2.61984,0.76412,2.729,1.0944,0.31920000000000004,1.1400000000000001
2019-08-18 10:30:00,2.83296,0.82628,2.951,2.04576,0.5966800000000001,2.1310000000000002,0.7872,0.2296,0.8200000000000001
2019-08-18 11:00:00,4.15584,1.21212,4.329,2.73504,0.7977200000000001,2.849,1.4208,0.41440000000000005,1.48
2019-08-18 11:30:00,2.56128,0.74704,2.668,1.96608,0.5734400000000001,2.048,0.5952000000000001,0.1736,0.62
2019-08-18 12:00:00,5.46912,1.59516,5.697,3.43392,1.00156,3.577,2.0352,0.5936,2.12
2019-08-18 12:30:00,5.73312,1.67216,5.9719999999999995,3.60192,1.05056,3.752,2.1312,0.6216,2.22
2019-08-18 13:00:00,4.75584,1.38712,4.954,3.1334400000000002,0.9139200000000001,3.2640000000000002,1.6224,0.4732,1.69
2019-08-18 13:30:00,6.99936,2.04148,7.291,4.22496,1.23228,4.401,2.7744,0.8092,2.89
2019-08-18 14:00:00,5.47008,1.59544,5.698,3.38688,0.98784,3.528,2.0832,0.6076,2.17
2019-08-18 14:30:00,6.23232,1.81776,6.492,3.8227200000000003,1.11496,3.982,2.4096,0.7028,2.51
2019-08-18 15:00:00,3.32064,0.96852,3.459,2.38944,0.6969200000000001,2.489,0.9312,0.2716,0.97
2019-08-18 15:30:00,3.80256,1.10908,3.961,2.60256,0.7590800000000001,2.711,1.2,0.35000000000000003,1.25
2019-08-18 16:00:00,4.40256,1.2840799999999999,4.586,2.94336,0.85848,3.066,1.4592,0.42560000000000003,1.52
2019-08-18 16:30:00,4.77024,1.3913200000000001,4.969,3.17664,0.9265200000000001,3.309,1.5936,0.46480000000000005,1.6600000000000001
2019-08-18 17:00:00,3.1536,0.9198000000000001,3.285,2.52,0.735,2.625,0.6336,0.18480000000000002,0.66
2019-08-18 17:30:00,3.65952,1.06736,3.8120000000000003,2.80512,0.8181600000000001,2.922,0.8544,0.2492,0.89
2019-08-18 18:00:00,3.2736,0.9548000000000001,3.41,2.6112,0.7616,2.7199999999999998,0.6624,0.1932,0.6900000000000001
2019-08-18 18:30:00,2.4336,0.7098,2.535,2.0208,0.5894,2.105,0.4128,0.12040000000000001,0.43
2019-08-18 19:00:00,2.1792,0.6356,2.27,1.4976,0.4368,1.56,0.6816,0.1988,0.71
2019-08-18 19:30:00,2.11488,0.61684,2.203,1.03968,0.30324,1.083,1.0752,0.3136,1.12
2019-08-18 20:00:00,2.0304,0.5922000000000001,2.115,1.2144,0.3542,1.2650000000000001,0.8160000000000001,0.23800000000000002,0.85
2019-08-18 20:30:00,2.03808,0.5944400000000001,2.123,0.36768,0.10724,0.383,1.6703999999999999,0.4872,1.74
2019-08-18 21:00:00,2.08032,0.6067600000000001,2.167,1.02432,0.29876,1.067,1.056,0.308,1.1
2019-08-18 21:30:00,2.06784,0.6031200000000001,2.154,1.14624,0.33432,1.194,0.9216000000000001,0.26880000000000004,0.96
2019-08-18 22:00:00,2.00544,0.58492,2.089,0.84384,0.24612000000000003,0.879,1.1616,0.3388,1.21
2019-08-18 22:30:00,1.86144,0.5429200000000001,1.939,1.10304,0.32172,1.149,0.7584000000000001,0.2212,0.79
2019-08-18 23:00:00,1.69056,0.49308,1.7610000000000001,1.08576,0.31668,1.131,0.6048,0.1764,0.63
2019-08-18 23:30:00,1.55904,0.45472,1.624,0.96384,0.28112000000000004,1.004,0.5952000000000001,0.1736,0.62
2019-08-19 00:00:00,1.46208,0.42644000000000004,1.5230000000000001,0.8284800000000001,0.24164000000000002,0.863,0.6336,0.18480000000000002,0.66
2019-08-19 00:30:00,1.42752,0.41636,1.487,0.6115200000000001,0.17836000000000002,0.637,0.8160000000000001,0.23800000000000002,0.85
2019-08-19 01:00:00,1.392,0.406,1.45,0.5664,0.1652,0.59,0.8256,0.24080000000000001,0.86
2019-08-19 01:30:00,1.45728,0.42504000000000003,1.518,0.77568,0.22624000000000002,0.808,0.6816,0.1988,0.71
2019-08-19 02:00:00,1.49376,0.43568,1.556,0.82176,0.23968000000000003,0.856,0.672,0.196,0.7000000000000001
2019-08-19 02:30:00,1.55136,0.45248000000000005,1.616,1.10976,0.32368,1.156,0.44160000000000005,0.1288,0.46
2019-08-19 03:00:00,1.48224,0.43232000000000004,1.544,0.8294400000000001,0.24192000000000002,0.864,0.6528,0.1904,0.68
2019-08-19 03:30:00,1.5504,0.45220000000000005,1.615,0.5712,0.1666,0.595,0.9792000000000001,0.2856,1.02
2019-08-19 04:00:00,1.5849600000000001,0.46228,1.651,0.36576000000000003,0.10668000000000001,0.381,1.2192,0.3556,1.27
2019-08-19 04:30:00,1.63584,0.47712000000000004,1.704,0.28224000000000005,0.08232,0.294,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-19 05:00:00,1.62816,0.47488,1.6960000000000002,0.44736000000000004,0.13048,0.466,1.1808,0.34440000000000004,1.23
2019-08-19 05:30:00,1.70112,0.49616000000000005,1.772,0.48192,0.14056000000000002,0.502,1.2192,0.3556,1.27
2019-08-19 06:00:00,1.70208,0.49644000000000005,1.7730000000000001,0.31008,0.09044,0.323,1.392,0.406,1.45
2019-08-19 06:30:00,1.8691200000000001,0.5451600000000001,1.947,0.35232,0.10276,0.367,1.5168,0.4424,1.58
2019-08-19 07:00:00,2.03424,0.5933200000000001,2.119,0.36384000000000005,0.10612,0.379,1.6703999999999999,0.4872,1.74
2019-08-19 07:30:00,2.32608,0.67844,2.423,0.5020800000000001,0.14644000000000001,0.523,1.824,0.532,1.9
2019-08-19 08:00:00,2.3712,0.6916,2.47,0.6432,0.18760000000000002,0.67,1.728,0.504,1.8
2019-08-19 08:30:00,2.59872,0.7579600000000001,2.707,1.09152,0.31836000000000003,1.137,1.5072,0.43960000000000005,1.57
2019-08-19 09:00:00,2.6256,0.7658,2.735,1.1952,0.3486,1.245,1.4304000000000001,0.4172,1.49
2019-08-19 09:30:00,2.6784,0.7812,2.79,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.0464,0.3052,1.09
2019-08-19 10:00:00,3.14496,0.9172800000000001,3.276,2.47296,0.72128,2.576,0.672,0.196,0.7000000000000001
2019-08-19 10:30:00,3.20256,0.93408,3.336,2.33856,0.68208,2.436,0.864,0.252,0.9
2019-08-19 11:00:00,3.16704,0.9237200000000001,3.299,2.23584,0.65212,2.329,0.9312,0.2716,0.97
2019-08-19 11:30:00,3.74016,1.09088,3.896,2.70336,0.7884800000000001,2.816,1.0368,0.3024,1.08
2019-08-19 12:00:00,3.9792,1.1606,4.145,2.7119999999999997,0.791,2.825,1.2671999999999999,0.36960000000000004,1.32
2019-08-19 12:30:00,3.39072,0.9889600000000001,3.532,2.48832,0.7257600000000001,2.592,0.9024000000000001,0.2632,0.9400000000000001
2019-08-19 13:00:00,5.208,1.5190000000000001,5.425,3.5856,1.0458,3.735,1.6224,0.4732,1.69
2019-08-19 13:30:00,3.86688,1.12784,4.028,2.70528,0.7890400000000001,2.818,1.1616,0.3388,1.21
2019-08-19 14:00:00,3.89568,1.13624,4.058,2.72448,0.79464,2.838,1.1712,0.3416,1.22
2019-08-19 14:30:00,2.40192,0.7005600000000001,2.502,1.63392,0.47656000000000004,1.702,0.768,0.224,0.8
2019-08-19 15:00:00,3.94848,1.15164,4.113,2.80608,0.8184400000000001,2.923,1.1424,0.3332,1.19
2019-08-19 15:30:00,2.17344,0.63392,2.2640000000000002,1.08864,0.31752,1.134,1.0848,0.3164,1.13
2019-08-19 16:00:00,2.2560000000000002,0.658,2.35,1.1232,0.3276,1.17,1.1328,0.3304,1.18
2019-08-19 16:30:00,2.98656,0.8710800000000001,3.111,2.26656,0.66108,2.3609999999999998,0.72,0.21,0.75
2019-08-19 17:00:00,2.57952,0.75236,2.6870000000000003,1.9651200000000002,0.57316,2.047,0.6144000000000001,0.1792,0.64
2019-08-19 17:30:00,2.3184,0.6762,2.415,1.3776,0.40180000000000005,1.435,0.9408000000000001,0.27440000000000003,0.98
2019-08-19 18:00:00,2.24544,0.6549200000000001,2.339,1.26624,0.36932000000000004,1.319,0.9792000000000001,0.2856,1.02
2019-08-19 18:30:00,2.2656,0.6608,2.36,1.7568000000000001,0.5124000000000001,1.83,0.5088,0.1484,0.53
2019-08-19 19:00:00,2.2176,0.6468,2.31,1.3824,0.4032,1.44,0.8352,0.2436,0.87
2019-08-19 19:30:00,2.15904,0.6297200000000001,2.249,0.9110400000000001,0.26572,0.9490000000000001,1.248,0.364,1.3
2019-08-19 20:00:00,2.18688,0.6378400000000001,2.278,0.6604800000000001,0.19264,0.6880000000000001,1.5264,0.44520000000000004,1.5899999999999999
2019-08-19 20:30:00,2.12448,0.6196400000000001,2.213,0.44448000000000004,0.12964,0.463,1.6800000000000002,0.49,1.75
2019-08-19 21:00:00,2.17152,0.63336,2.262,0.32832,0.09576000000000001,0.342,1.8432,0.5376000000000001,1.92
2019-08-19 21:30:00,2.3184,0.6762,2.415,0.168,0.049,0.17500000000000002,2.1504,0.6272,2.24
2019-08-19 22:00:00,2.10528,0.61404,2.193,0.15648,0.04564000000000001,0.163,1.9488,0.5684,2.03
2019-08-19 22:30:00,1.95168,0.5692400000000001,2.033,0.35808,0.10444,0.373,1.5936,0.46480000000000005,1.6600000000000001
2019-08-19 23:00:00,1.80672,0.5269600000000001,1.8820000000000001,0.58752,0.17136,0.612,1.2192,0.3556,1.27
2019-08-19 23:30:00,1.61664,0.47152000000000005,1.6840000000000002,0.59904,0.17472000000000001,0.624,1.0176,0.2968,1.06
2019-08-20 00:00:00,1.5139200000000002,0.44156000000000006,1.577,0.70752,0.20636000000000002,0.737,0.8064,0.23520000000000002,0.84
2019-08-21 00:30:00,1.49664,0.43652,1.5590000000000002,0.17184000000000002,0.050120000000000005,0.179,1.3248,0.3864,1.38
2019-08-21 01:00:00,1.43328,0.41804,1.4929999999999999,0.21408000000000002,0.06244,0.223,1.2192,0.3556,1.27
2019-08-21 01:30:00,1.46688,0.42784000000000005,1.528,0.19008000000000003,0.05544,0.198,1.2768,0.3724,1.33
2019-08-21 02:00:00,1.48128,0.43204000000000004,1.5430000000000001,0.21408000000000002,0.06244,0.223,1.2671999999999999,0.36960000000000004,1.32
2019-08-21 02:30:00,1.48512,0.43316000000000004,1.5470000000000002,0.21792000000000003,0.06356,0.227,1.2671999999999999,0.36960000000000004,1.32
2019-08-21 03:00:00,1.45728,0.42504000000000003,1.518,0.21888000000000002,0.06384000000000001,0.228,1.2384,0.3612,1.29
2019-08-21 03:30:00,1.488,0.434,1.55,0.27840000000000004,0.08120000000000001,0.29,1.2096,0.3528,1.26
2019-08-21 04:00:00,1.4592,0.42560000000000003,1.52,0.336,0.098,0.35000000000000003,1.1232,0.3276,1.17
2019-08-21 04:30:00,1.48128,0.43204000000000004,1.5430000000000001,0.34848,0.10164000000000001,0.363,1.1328,0.3304,1.18
2019-08-21 05:00:00,1.4985600000000001,0.43708,1.561,0.47136000000000006,0.13748000000000002,0.491,1.0272000000000001,0.29960000000000003,1.07
2019-08-21 05:30:00,1.58784,0.46312000000000003,1.654,0.33984000000000003,0.09912000000000001,0.354,1.248,0.364,1.3
2019-08-21 06:00:00,1.61952,0.47236000000000006,1.687,0.39072,0.11396,0.40700000000000003,1.2288000000000001,0.3584,1.28
2019-08-21 06:30:00,1.84992,0.53956,1.927,0.44832000000000005,0.13076000000000002,0.467,1.4016,0.4088,1.46
2019-08-21 07:00:00,2.03712,0.59416,2.122,0.50112,0.14616,0.522,1.536,0.448,1.6
2019-08-21 07:30:00,2.1936,0.6398,2.285,0.6960000000000001,0.203,0.725,1.4976,0.4368,1.56
2019-08-21 08:00:00,2.32224,0.67732,2.419,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.4016,0.4088,1.46
2019-08-21 08:30:00,2.4096,0.7028,2.51,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.056,0.308,1.1
2019-08-21 09:00:00,2.44512,0.71316,2.547,1.62912,0.47516,1.697,0.8160000000000001,0.23800000000000002,0.85
2019-08-21 09:30:00,2.376,0.6930000000000001,2.475,1.3679999999999999,0.399,1.425,1.008,0.294,1.05
2019-08-21 10:00:00,2.33184,0.6801200000000001,2.429,1.28544,0.37492000000000003,1.339,1.0464,0.3052,1.09
2019-08-21 10:30:00,2.24928,0.6560400000000001,2.343,1.09728,0.32004000000000005,1.143,1.152,0.336,1.2
2019-08-21 11:00:00,2.28288,0.6658400000000001,2.378,0.7084800000000001,0.20664000000000002,0.738,1.5744,0.4592,1.6400000000000001
2019-08-21 11:30:00,1.8672,0.5446,1.945,1.0608,0.3094,1.105,0.8064,0.23520000000000002,0.84
2019-08-21 12:00:00,1.91616,0.55888,1.996,1.09056,0.31808000000000003,1.1360000000000001,0.8256,0.24080000000000001,0.86
2019-08-21 12:30:00,1.84704,0.5387200000000001,1.924,1.15584,0.33712000000000003,1.204,0.6912,0.2016,0.72
2019-08-21 13:00:00,2.424,0.707,2.525,1.56,0.455,1.625,0.864,0.252,0.9
2019-08-21 13:30:00,2.62176,0.76468,2.731,1.85376,0.54068,1.931,0.768,0.224,0.8
2019-08-21 14:00:00,2.44416,0.7128800000000001,2.5460000000000003,1.8009600000000001,0.5252800000000001,1.876,0.6432,0.18760000000000002,0.67
2019-08-21 14:30:00,2.58048,0.7526400000000001,2.688,2.05248,0.5986400000000001,2.138,0.528,0.154,0.55
2019-08-21 15:00:00,2.1907200000000002,0.6389600000000001,2.282,1.62432,0.47376,1.6920000000000002,0.5664,0.1652,0.59
2019-08-21 15:30:00,2.20224,0.64232,2.294,1.31904,0.38472,1.374,0.8832000000000001,0.2576,0.92
2019-08-21 16:00:00,2.21952,0.64736,2.312,1.19232,0.34776,1.242,1.0272000000000001,0.29960000000000003,1.07
2019-08-21 16:30:00,2.4288,0.7084,2.5300000000000002,1.44,0.42,1.5,0.9888,0.2884,1.03
2019-08-21 17:00:00,2.5536,0.7448,2.66,1.6992,0.49560000000000004,1.77,0.8544,0.2492,0.89
2019-08-21 17:30:00,2.54016,0.7408800000000001,2.646,1.57056,0.45808000000000004,1.6360000000000001,0.9696,0.2828,1.01
2019-08-21 18:00:00,2.592,0.756,2.7,1.2384,0.3612,1.29,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-21 18:30:00,2.42592,0.7075600000000001,2.527,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.9216000000000001,0.26880000000000004,0.96
2019-08-21 19:00:00,2.44224,0.7123200000000001,2.544,1.04064,0.30352,1.084,1.4016,0.4088,1.46
2019-08-21 19:30:00,2.31648,0.67564,2.4130000000000003,0.63648,0.18564000000000003,0.663,1.6800000000000002,0.49,1.75
2019-08-21 20:00:00,2.3232,0.6776,2.42,0.528,0.154,0.55,1.7952,0.5236000000000001,1.87
2019-08-21 20:30:00,2.2896,0.6678000000000001,2.385,0.5232,0.1526,0.545,1.7664,0.5152,1.8399999999999999
2019-08-21 21:00:00,2.31072,0.67396,2.407,0.31392000000000003,0.09156,0.327,1.9968,0.5824,2.08
2019-08-21 21:30:00,2.2656,0.6608,2.36,0.48960000000000004,0.1428,0.51,1.776,0.518,1.85
2019-08-21 22:00:00,2.06112,0.60116,2.147,0.52512,0.15316000000000002,0.547,1.536,0.448,1.6
2019-08-21 22:30:00,1.90944,0.5569200000000001,1.9889999999999999,0.6710400000000001,0.19572,0.6990000000000001,1.2384,0.3612,1.29
2019-08-21 23:00:00,1.84512,0.5381600000000001,1.9220000000000002,0.64512,0.18816000000000002,0.672,1.2,0.35000000000000003,1.25
2019-08-21 23:30:00,1.54656,0.45108000000000004,1.611,0.65376,0.19068000000000002,0.681,0.8928,0.2604,0.93
2019-08-22 00:00:00,1.44768,0.42224000000000006,1.508,0.6988800000000001,0.20384000000000002,0.728,0.7488,0.2184,0.78
