Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-08-22 00:30:00,1.4256,0.4158,1.4849999999999999,0.7728,0.22540000000000002,0.805,0.6528,0.1904,0.68
2019-08-22 01:00:00,1.58976,0.46368000000000004,1.6560000000000001,1.16736,0.34048,1.216,0.4224,0.1232,0.44
2019-08-22 01:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.248,0.364,1.3,0.384,0.112,0.4
2019-08-22 02:00:00,1.52736,0.44548000000000004,1.591,1.02816,0.29988000000000004,1.071,0.49920000000000003,0.1456,0.52
2019-08-22 02:30:00,1.45824,0.42532000000000003,1.5190000000000001,0.76704,0.22372000000000003,0.799,0.6912,0.2016,0.72
2019-08-22 03:00:00,1.44768,0.42224000000000006,1.508,0.67008,0.19544,0.6980000000000001,0.7776000000000001,0.2268,0.81
2019-08-22 03:30:00,1.4448,0.4214,1.505,0.5328,0.1554,0.555,0.912,0.266,0.9500000000000001
2019-08-22 04:00:00,1.43808,0.41944000000000004,1.498,0.7468800000000001,0.21784,0.778,0.6912,0.2016,0.72
2019-08-22 04:30:00,1.51776,0.44268,1.581,1.04736,0.30548000000000003,1.091,0.47040000000000004,0.13720000000000002,0.49
2019-08-22 05:00:00,1.47744,0.43092,1.5390000000000001,0.9110400000000001,0.26572,0.9490000000000001,0.5664,0.1652,0.59
2019-08-22 05:30:00,1.58784,0.46312000000000003,1.654,1.13664,0.33152000000000004,1.184,0.45120000000000005,0.1316,0.47000000000000003
2019-08-22 06:00:00,1.5609600000000001,0.45528,1.626,0.8697600000000001,0.25368,0.906,0.6912,0.2016,0.72
2019-08-22 06:30:00,1.77312,0.5171600000000001,1.847,0.56352,0.16436,0.587,1.2096,0.3528,1.26
2019-08-22 07:00:00,2.02656,0.59108,2.111,0.9129600000000001,0.26628,0.9510000000000001,1.1136,0.32480000000000003,1.16
2019-08-22 07:30:00,2.22336,0.6484800000000001,2.316,0.89856,0.26208000000000004,0.936,1.3248,0.3864,1.38
2019-08-22 08:00:00,2.2848,0.6664,2.38,1.392,0.406,1.45,0.8928,0.2604,0.93
2019-08-22 08:30:00,2.496,0.728,2.6,1.6032000000000002,0.4676,1.67,0.8928,0.2604,0.93
2019-08-22 09:00:00,2.56128,0.74704,2.668,1.63968,0.47824000000000005,1.708,0.9216000000000001,0.26880000000000004,0.96
2019-08-22 09:30:00,2.52096,0.73528,2.626,1.52256,0.44408000000000003,1.5859999999999999,0.9984000000000001,0.2912,1.04
2019-08-22 10:00:00,3.40032,0.9917600000000001,3.542,2.40192,0.7005600000000001,2.502,0.9984000000000001,0.2912,1.04
2019-08-22 10:30:00,2.68896,0.7842800000000001,2.801,1.68096,0.49028000000000005,1.751,1.008,0.294,1.05
2019-08-22 11:00:00,3.10752,0.90636,3.237,2.37792,0.6935600000000001,2.477,0.7296,0.21280000000000002,0.76
2019-08-22 11:30:00,2.64672,0.7719600000000001,2.757,1.9171200000000002,0.55916,1.9969999999999999,0.7296,0.21280000000000002,0.76
2019-08-22 12:00:00,2.45472,0.71596,2.557,1.20672,0.35196000000000005,1.2570000000000001,1.248,0.364,1.3
2019-08-22 12:30:00,2.39808,0.6994400000000001,2.498,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.864,0.252,0.9
2019-08-22 13:00:00,2.4288,0.7084,2.5300000000000002,1.1232,0.3276,1.17,1.3056,0.3808,1.3599999999999999
2019-08-22 13:30:00,2.43552,0.7103600000000001,2.537,1.49472,0.43596,1.557,0.9408000000000001,0.27440000000000003,0.98
2019-08-22 14:00:00,2.59296,0.7562800000000001,2.701,2.02656,0.59108,2.111,0.5664,0.1652,0.59
2019-08-22 14:30:00,3.6681600000000003,1.06988,3.821,2.56416,0.7478800000000001,2.6710000000000003,1.104,0.322,1.15
2019-08-22 15:00:00,4.9248,1.4364,5.13,3.3407999999999998,0.9744,3.48,1.584,0.462,1.65
2019-08-22 15:30:00,5.09472,1.48596,5.307,3.43392,1.00156,3.577,1.6608,0.4844,1.73
2019-08-22 16:00:00,4.64736,1.35548,4.841,3.23616,0.94388,3.371,1.4112,0.4116,1.47
2019-08-22 16:30:00,3.85248,1.12364,4.013,2.84448,0.82964,2.963,1.008,0.294,1.05
2019-08-22 17:00:00,2.51424,0.7333200000000001,2.6189999999999998,1.70784,0.49812000000000006,1.779,0.8064,0.23520000000000002,0.84
2019-08-22 17:30:00,2.26368,0.66024,2.358,1.44768,0.42224000000000006,1.508,0.8160000000000001,0.23800000000000002,0.85
2019-08-22 18:00:00,2.67264,0.7795200000000001,2.784,2.29824,0.67032,2.394,0.3744,0.1092,0.39
2019-08-22 18:30:00,2.22432,0.64876,2.317,1.60032,0.46676000000000006,1.667,0.624,0.182,0.65
2019-08-22 19:00:00,2.07264,0.6045200000000001,2.159,1.66944,0.48692,1.7389999999999999,0.4032,0.11760000000000001,0.42
2019-08-22 19:30:00,2.0928,0.6104,2.18,1.0656,0.3108,1.11,1.0272000000000001,0.29960000000000003,1.07
2019-08-22 20:00:00,2.1168,0.6174000000000001,2.205,1.0608,0.3094,1.105,1.056,0.308,1.1
2019-08-22 20:30:00,2.328,0.679,2.425,0.9744,0.2842,1.015,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-22 21:00:00,2.2915200000000002,0.6683600000000001,2.387,0.6979200000000001,0.20356000000000002,0.727,1.5936,0.46480000000000005,1.6600000000000001
2019-08-22 21:30:00,2.26944,0.6619200000000001,2.364,0.30144000000000004,0.08792000000000001,0.314,1.968,0.5740000000000001,2.05
2019-08-22 22:00:00,2.08512,0.60816,2.172,0.21312,0.06216000000000001,0.222,1.8719999999999999,0.546,1.9500000000000002
2019-08-22 22:30:00,1.85088,0.5398400000000001,1.928,0.37248000000000003,0.10864000000000001,0.388,1.4784000000000002,0.4312,1.54
2019-08-22 23:00:00,1.68768,0.49224000000000007,1.758,0.91968,0.26824000000000003,0.9580000000000001,0.768,0.224,0.8
2019-08-22 23:30:00,1.5254400000000001,0.44492000000000004,1.589,0.8918400000000001,0.26012,0.929,0.6336,0.18480000000000002,0.66
2019-08-23 00:00:00,1.43904,0.41972000000000004,1.499,0.78624,0.22932000000000002,0.8190000000000001,0.6528,0.1904,0.68
2019-08-23 00:30:00,1.3891200000000001,0.40516,1.447,0.66912,0.19516000000000003,0.6970000000000001,0.72,0.21,0.75
2019-08-23 01:00:00,1.43424,0.41832,1.494,0.8390400000000001,0.24472000000000002,0.874,0.5952000000000001,0.1736,0.62
2019-08-23 01:30:00,1.55328,0.45304000000000005,1.6179999999999999,1.01568,0.29624,1.058,0.5376000000000001,0.1568,0.56
2019-08-23 02:00:00,1.4630400000000001,0.42672000000000004,1.524,0.8774400000000001,0.25592000000000004,0.914,0.5856,0.1708,0.61
2019-08-23 02:30:00,1.51008,0.44044000000000005,1.573,0.9820800000000001,0.28644000000000003,1.023,0.528,0.154,0.55
2019-08-23 03:00:00,1.5734400000000002,0.45892000000000005,1.639,1.03584,0.30212,1.079,0.5376000000000001,0.1568,0.56
2019-08-23 03:30:00,1.51584,0.44212,1.579,0.84384,0.24612000000000003,0.879,0.672,0.196,0.7000000000000001
2019-08-23 04:00:00,1.42752,0.41636,1.487,0.26592000000000005,0.07756,0.277,1.1616,0.3388,1.21
2019-08-23 04:30:00,1.43712,0.41916000000000003,1.4969999999999999,0.6595200000000001,0.19236,0.687,0.7776000000000001,0.2268,0.81
2019-08-23 05:00:00,1.43712,0.41916000000000003,1.4969999999999999,0.74592,0.21756000000000003,0.777,0.6912,0.2016,0.72
2019-08-23 05:30:00,1.47072,0.42896,1.532,0.58752,0.17136,0.612,0.8832000000000001,0.2576,0.92
2019-08-23 06:00:00,1.5408,0.4494,1.605,0.3504,0.1022,0.365,1.1904,0.3472,1.24
2019-08-23 06:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.26208000000000004,0.07644000000000001,0.273,1.4784000000000002,0.4312,1.54
2019-08-23 07:00:00,1.944,0.5670000000000001,2.025,0.36960000000000004,0.1078,0.385,1.5744,0.4592,1.6400000000000001
2019-08-23 07:30:00,2.1168,0.6174000000000001,2.205,0.6288,0.1834,0.655,1.488,0.434,1.55
2019-08-23 08:00:00,2.27424,0.66332,2.3689999999999998,1.04544,0.30492,1.089,1.2288000000000001,0.3584,1.28
2019-08-23 08:30:00,2.3424,0.6832,2.44,1.4592,0.42560000000000003,1.52,0.8832000000000001,0.2576,0.92
2019-08-23 09:00:00,2.4576000000000002,0.7168,2.56,1.9104,0.5572,1.99,0.5472,0.15960000000000002,0.5700000000000001
2019-08-23 09:30:00,2.616,0.763,2.725,2.1744,0.6342,2.265,0.44160000000000005,0.1288,0.46
2019-08-23 10:00:00,3.2544,0.9492,3.39,2.5824,0.7532,2.69,0.672,0.196,0.7000000000000001
2019-08-23 10:30:00,3.096,0.903,3.225,2.4816000000000003,0.7238,2.585,0.6144000000000001,0.1792,0.64
2019-08-23 11:00:00,3.89568,1.13624,4.058,2.91648,0.8506400000000001,3.038,0.9792000000000001,0.2856,1.02
2019-08-23 11:30:00,5.1168,1.4924,5.33,3.4752,1.0136,3.62,1.6416,0.4788,1.71
2019-08-23 12:00:00,5.1552,1.5036,5.37,3.5423999999999998,1.0332,3.69,1.6128,0.47040000000000004,1.6800000000000002
2019-08-23 12:30:00,5.2896,1.5428000000000002,5.51,3.5328,1.0304,3.68,1.7568000000000001,0.5124000000000001,1.83
2019-08-23 13:00:00,5.28,1.54,5.5,3.5616,1.0388,3.71,1.7184,0.5012,1.79
2019-08-23 13:30:00,5.64,1.645,5.875,3.6816,1.0738,3.835,1.9584000000000001,0.5712,2.04
2019-08-23 14:00:00,5.55456,1.6200800000000002,5.786,3.61536,1.05448,3.766,1.9392,0.5656,2.02
2019-08-23 14:30:00,5.4144,1.5792000000000002,5.64,3.552,1.036,3.7,1.8624,0.5432,1.94
2019-08-23 15:00:00,5.17632,1.50976,5.392,3.42912,1.00016,3.572,1.7472,0.5096,1.82
2019-08-23 15:30:00,4.66848,1.36164,4.8629999999999995,3.17088,0.9248400000000001,3.303,1.4976,0.4368,1.56
2019-08-23 16:00:00,4.07616,1.18888,4.246,2.8857600000000003,0.8416800000000001,3.006,1.1904,0.3472,1.24
2019-08-23 16:30:00,3.36288,0.98084,3.503,2.60448,0.7596400000000001,2.713,0.7584000000000001,0.2212,0.79
2019-08-23 17:00:00,2.65344,0.77392,2.7640000000000002,2.27904,0.6647200000000001,2.374,0.3744,0.1092,0.39
2019-08-23 17:30:00,2.34816,0.68488,2.446,1.89696,0.55328,1.976,0.45120000000000005,0.1316,0.47000000000000003
2019-08-23 18:00:00,2.33856,0.68208,2.436,1.4841600000000001,0.43288000000000004,1.546,0.8544,0.2492,0.89
2019-08-23 18:30:00,2.2704,0.6622,2.365,1.0512,0.30660000000000004,1.095,1.2192,0.3556,1.27
2019-08-23 19:00:00,2.29344,0.6689200000000001,2.3890000000000002,0.6710400000000001,0.19572,0.6990000000000001,1.6224,0.4732,1.69
2019-08-23 19:30:00,2.35296,0.68628,2.451,0.37536,0.10948000000000001,0.391,1.9776,0.5768,2.06
2019-08-23 20:00:00,2.28576,0.66668,2.3810000000000002,0.22176,0.06468,0.231,2.064,0.602,2.15
2019-08-23 20:30:00,2.29632,0.66976,2.392,0.18432,0.05376,0.192,2.112,0.616,2.2
2019-08-23 21:00:00,2.3155200000000002,0.6753600000000001,2.412,0.21312,0.06216000000000001,0.222,2.1024,0.6132000000000001,2.19
2019-08-23 21:30:00,2.22816,0.64988,2.321,0.24096,0.07028000000000001,0.251,1.9872,0.5796,2.07
2019-08-23 22:00:00,2.10432,0.6137600000000001,2.192,0.20352,0.05936,0.212,1.9008,0.5544,1.98
2019-08-23 22:30:00,1.9872,0.5796,2.07,0.1824,0.053200000000000004,0.19,1.8048000000000002,0.5264,1.88
2019-08-23 23:00:00,1.8163200000000002,0.52976,1.892,0.18432,0.05376,0.192,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-23 23:30:00,1.65888,0.48384000000000005,1.728,0.18048,0.052640000000000006,0.188,1.4784000000000002,0.4312,1.54
2019-08-24 00:00:00,1.59456,0.46508000000000005,1.661,0.16416,0.047880000000000006,0.171,1.4304000000000001,0.4172,1.49
2019-08-24 00:30:00,1.52064,0.44352,1.584,0.22464,0.06552000000000001,0.234,1.296,0.378,1.35
2019-08-24 01:00:00,1.4208,0.41440000000000005,1.48,0.4032,0.11760000000000001,0.42,1.0176,0.2968,1.06
2019-08-24 01:30:00,1.4304000000000001,0.4172,1.49,0.4128,0.12040000000000001,0.43,1.0176,0.2968,1.06
2019-08-24 02:00:00,1.42848,0.41664,1.488,0.28608,0.08344,0.298,1.1424,0.3332,1.19
2019-08-24 02:30:00,1.4246400000000001,0.41552000000000006,1.484,0.30144000000000004,0.08792000000000001,0.314,1.1232,0.3276,1.17
2019-08-24 03:00:00,1.43712,0.41916000000000003,1.4969999999999999,0.24672000000000002,0.07196000000000001,0.257,1.1904,0.3472,1.24
2019-08-24 03:30:00,1.4188800000000001,0.41384000000000004,1.478,0.17088,0.04984,0.178,1.248,0.364,1.3
2019-08-24 04:00:00,1.44192,0.42056000000000004,1.502,0.14592000000000002,0.04256,0.152,1.296,0.378,1.35
2019-08-24 04:30:00,1.4246400000000001,0.41552000000000006,1.484,0.20544,0.05992000000000001,0.214,1.2192,0.3556,1.27
2019-08-24 05:00:00,1.4544000000000001,0.4242,1.5150000000000001,0.168,0.049,0.17500000000000002,1.2864,0.37520000000000003,1.34
2019-08-24 05:30:00,1.52064,0.44352,1.584,0.12864,0.037520000000000005,0.134,1.392,0.406,1.45
2019-08-24 06:00:00,1.50912,0.44016000000000005,1.572,0.11712000000000002,0.03416,0.122,1.392,0.406,1.45
2019-08-24 06:30:00,1.5504,0.45220000000000005,1.615,0.1776,0.051800000000000006,0.185,1.3728,0.40040000000000003,1.43
2019-08-24 07:00:00,1.55136,0.45248000000000005,1.616,0.32256,0.09408000000000001,0.336,1.2288000000000001,0.3584,1.28
2019-08-24 07:30:00,1.73472,0.5059600000000001,1.807,0.48672000000000004,0.14196,0.507,1.248,0.364,1.3
2019-08-24 08:00:00,1.7683200000000001,0.51576,1.842,0.8563200000000001,0.24976,0.892,0.912,0.266,0.9500000000000001
2019-08-24 08:30:00,1.7568000000000001,0.5124000000000001,1.83,1.4208,0.41440000000000005,1.48,0.336,0.098,0.35000000000000003
2019-08-24 09:00:00,1.9353600000000002,0.5644800000000001,2.016,1.71456,0.5000800000000001,1.786,0.22080000000000002,0.0644,0.23
2019-08-24 09:30:00,2.35776,0.6876800000000001,2.456,2.06016,0.6008800000000001,2.146,0.29760000000000003,0.0868,0.31
2019-08-24 10:00:00,3.02784,0.8831200000000001,3.154,2.3750400000000003,0.69272,2.474,0.6528,0.1904,0.68
2019-08-24 10:30:00,4.09056,1.1930800000000001,4.261,2.8617600000000003,0.8346800000000001,2.981,1.2288000000000001,0.3584,1.28
2019-08-24 11:00:00,4.76544,1.38992,4.964,3.16224,0.92232,3.294,1.6032000000000002,0.4676,1.67
2019-08-24 11:30:00,5.5296,1.6128,5.76,3.504,1.022,3.65,2.0256,0.5908,2.11
2019-08-24 12:00:00,6.07008,1.77044,6.323,3.74688,1.09284,3.903,2.3232,0.6776,2.42
2019-08-24 12:30:00,6.34464,1.85052,6.609,3.86784,1.12812,4.029,2.4768,0.7224,2.58
2019-08-24 13:00:00,4.40064,1.28352,4.584,2.97024,0.8663200000000001,3.094,1.4304000000000001,0.4172,1.49
2019-08-24 13:30:00,4.29792,1.25356,4.477,3.0979200000000002,0.90356,3.227,1.2,0.35000000000000003,1.25
2019-08-24 14:00:00,3.15168,0.9192400000000001,3.283,1.6924800000000002,0.49364,1.763,1.4592,0.42560000000000003,1.52
2019-08-24 14:30:00,4.19616,1.22388,4.371,2.64096,0.7702800000000001,2.751,1.5552000000000001,0.4536,1.62
2019-08-24 15:00:00,4.27584,1.24712,4.454,2.89344,0.8439200000000001,3.014,1.3824,0.4032,1.44
2019-08-24 15:30:00,4.13376,1.20568,4.306,2.75136,0.8024800000000001,2.866,1.3824,0.4032,1.44
2019-08-24 16:00:00,3.9292800000000003,1.14604,4.093,2.66208,0.77644,2.773,1.2671999999999999,0.36960000000000004,1.32
2019-08-24 16:30:00,3.78144,1.1029200000000001,3.939,2.41824,0.7053200000000001,2.519,1.3632,0.3976,1.42
2019-08-24 17:00:00,3.58848,1.04664,3.738,1.98528,0.57904,2.068,1.6032000000000002,0.4676,1.67
2019-08-24 17:30:00,3.4128,0.9954000000000001,3.555,1.5695999999999999,0.45780000000000004,1.635,1.8432,0.5376000000000001,1.92
2019-08-24 18:00:00,3.20448,0.93464,3.338,1.2172800000000001,0.35504,1.268,1.9872,0.5796,2.07
2019-08-24 18:30:00,2.82144,0.8229200000000001,2.939,0.73824,0.21532,0.769,2.0832,0.6076,2.17
2019-08-24 19:00:00,2.47488,0.72184,2.578,0.41088,0.11984000000000002,0.428,2.064,0.602,2.15
2019-08-24 19:30:00,2.2848,0.6664,2.38,0.1824,0.053200000000000004,0.19,2.1024,0.6132000000000001,2.19
2019-08-24 20:00:00,2.2800000000000002,0.665,2.375,0.12,0.035,0.125,2.16,0.63,2.25
2019-08-24 20:30:00,2.304,0.672,2.4,0.192,0.056,0.2,2.112,0.616,2.2
2019-08-24 21:00:00,2.21952,0.64736,2.312,0.07872000000000001,0.02296,0.082,2.1408,0.6244000000000001,2.23
2019-08-24 21:30:00,2.1312,0.6216,2.22,0.019200000000000002,0.0056,0.02,2.112,0.616,2.2
2019-08-24 22:00:00,2.0448,0.5964,2.13,0.048,0.014,0.05,1.9968,0.5824,2.08
2019-08-24 22:30:00,1.9478400000000002,0.5681200000000001,2.029,0.03744,0.010920000000000001,0.039,1.9104,0.5572,1.99
2019-08-24 23:00:00,1.81248,0.52864,1.888,0.02688,0.007840000000000001,0.028,1.7856,0.5208,1.8599999999999999
2019-08-24 23:30:00,1.63392,0.47656000000000004,1.702,0.01152,0.00336,0.012,1.6224,0.4732,1.69
2019-08-25 00:00:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.02304,0.00672,0.024,1.5264,0.44520000000000004,1.5899999999999999
2019-08-25 00:30:00,1.5436800000000002,0.45024000000000003,1.608,0.11328,0.03304,0.11800000000000001,1.4304000000000001,0.4172,1.49
2019-08-25 01:00:00,1.46496,0.42728000000000005,1.526,0.07296000000000001,0.02128,0.076,1.392,0.406,1.45
2019-08-25 01:30:00,1.4726400000000002,0.42952,1.534,0.04224000000000001,0.012320000000000001,0.044,1.4304000000000001,0.4172,1.49
2019-08-25 02:00:00,1.47744,0.43092,1.5390000000000001,0.047040000000000005,0.013720000000000001,0.049,1.4304000000000001,0.4172,1.49
2019-08-25 02:30:00,1.46976,0.42868000000000006,1.5310000000000001,0.010560000000000002,0.0030800000000000003,0.011,1.4592,0.42560000000000003,1.52
2019-08-25 03:00:00,1.45248,0.42364,1.513,0.00288,0.00084,0.003,1.4496,0.4228,1.51
2019-08-25 03:30:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2019-08-25 04:00:00,1.45056,0.42308,1.5110000000000001,0.010560000000000002,0.0030800000000000003,0.011,1.44,0.42,1.5
2019-08-25 04:30:00,1.48896,0.43428000000000005,1.5510000000000002,0.05856000000000001,0.01708,0.061,1.4304000000000001,0.4172,1.49
2019-08-25 05:00:00,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49
2019-08-25 05:30:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2019-08-25 06:00:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48
2019-08-25 06:30:00,1.48608,0.43344000000000005,1.548,0.01728,0.00504,0.018000000000000002,1.4688,0.4284,1.53
2019-08-25 07:00:00,1.60416,0.46788,1.671,0.10656,0.031080000000000003,0.111,1.4976,0.4368,1.56
2019-08-25 07:30:00,1.69056,0.49308,1.7610000000000001,0.13536,0.03948,0.14100000000000001,1.5552000000000001,0.4536,1.62
2019-08-25 08:00:00,2.06592,0.6025600000000001,2.152,0.40512000000000004,0.11816000000000002,0.422,1.6608,0.4844,1.73
2019-08-25 08:30:00,2.63232,0.7677600000000001,2.742,0.95232,0.27776,0.992,1.6800000000000002,0.49,1.75
2019-08-25 09:00:00,2.77344,0.8089200000000001,2.8890000000000002,1.09344,0.31892000000000004,1.139,1.6800000000000002,0.49,1.75
2019-08-25 09:30:00,2.77248,0.80864,2.888,0.95808,0.27944,0.998,1.8144,0.5292,1.8900000000000001
2019-08-25 10:00:00,3.69984,1.07912,3.854,2.26944,0.6619200000000001,2.364,1.4304000000000001,0.4172,1.49
2019-08-25 10:30:00,3.6672000000000002,1.0696,3.8200000000000003,2.2464,0.6552,2.34,1.4208,0.41440000000000005,1.48
2019-08-25 11:00:00,3.34656,0.9760800000000001,3.4859999999999998,1.8585600000000002,0.54208,1.936,1.488,0.434,1.55
2019-08-25 11:30:00,4.09344,1.19392,4.264,2.45184,0.7151200000000001,2.5540000000000003,1.6416,0.4788,1.71
2019-08-25 12:00:00,4.32192,1.26056,4.502,2.90112,0.84616,3.022,1.4208,0.41440000000000005,1.48
2019-08-25 12:30:00,4.36896,1.27428,4.551,2.99616,0.8738800000000001,3.121,1.3728,0.40040000000000003,1.43
2019-08-25 13:00:00,4.29984,1.25412,4.479,3.04224,0.8873200000000001,3.169,1.2576,0.3668,1.31
2019-08-25 13:30:00,4.25568,1.24124,4.433,3.02688,0.8828400000000001,3.153,1.2288000000000001,0.3584,1.28
2019-08-25 14:00:00,4.20864,1.22752,4.384,2.9798400000000003,0.8691200000000001,3.104,1.2288000000000001,0.3584,1.28
2019-08-25 14:30:00,4.15872,1.21296,4.332,2.86272,0.83496,2.982,1.296,0.378,1.35
2019-08-25 15:00:00,4.01472,1.17096,4.182,2.74752,0.8013600000000001,2.862,1.2671999999999999,0.36960000000000004,1.32
2019-08-25 15:30:00,3.89568,1.13624,4.058,2.58048,0.7526400000000001,2.688,1.3152,0.3836,1.37
2019-08-25 16:00:00,3.65088,1.06484,3.803,2.34528,0.6840400000000001,2.443,1.3056,0.3808,1.3599999999999999
2019-08-25 16:30:00,3.60288,1.05084,3.753,2.13408,0.6224400000000001,2.223,1.4688,0.4284,1.53
2019-08-25 17:00:00,3.46656,1.01108,3.6109999999999998,1.73856,0.5070800000000001,1.811,1.728,0.504,1.8
2019-08-25 17:30:00,3.2880000000000003,0.9590000000000001,3.425,1.3872,0.4046,1.445,1.9008,0.5544,1.98
2019-08-25 18:00:00,3.03648,0.8856400000000001,3.163,1.03008,0.30044000000000004,1.073,2.0064,0.5852,2.09
2019-08-25 18:30:00,2.7024,0.7882,2.815,0.648,0.189,0.675,2.0544000000000002,0.5992000000000001,2.14
2019-08-25 19:00:00,2.58048,0.7526400000000001,2.688,0.59328,0.17304000000000003,0.618,1.9872,0.5796,2.07
2019-08-25 19:30:00,2.61024,0.7613200000000001,2.719,0.5270400000000001,0.15372000000000002,0.549,2.0832,0.6076,2.17
2019-08-25 20:00:00,2.44416,0.7128800000000001,2.5460000000000003,0.33216,0.09688000000000001,0.34600000000000003,2.112,0.616,2.2
2019-08-25 20:30:00,2.36256,0.68908,2.461,0.23136,0.06748000000000001,0.241,2.1312,0.6216,2.22
2019-08-25 21:00:00,2.56032,0.7467600000000001,2.667,0.43872000000000005,0.12796000000000002,0.457,2.1216,0.6188,2.21
2019-08-25 21:30:00,2.35488,0.68684,2.453,0.22368000000000002,0.06524,0.233,2.1312,0.6216,2.22
2019-08-25 22:00:00,2.25216,0.65688,2.346,0.25536000000000003,0.07448,0.266,1.9968,0.5824,2.08
2019-08-25 22:30:00,2.27232,0.66276,2.367,0.43872000000000005,0.12796000000000002,0.457,1.8336000000000001,0.5348,1.9100000000000001
2019-08-25 23:00:00,2.00928,0.58604,2.093,0.36768,0.10724,0.383,1.6416,0.4788,1.71
2019-08-25 23:30:00,1.7356800000000001,0.50624,1.808,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.536,0.448,1.6
2019-08-26 00:00:00,1.7510400000000002,0.5107200000000001,1.824,0.34944000000000003,0.10192000000000001,0.364,1.4016,0.4088,1.46
2019-08-26 00:30:00,1.78272,0.5199600000000001,1.857,0.40032,0.11676,0.417,1.3824,0.4032,1.44
2019-08-26 01:00:00,1.7472,0.5096,1.82,0.4224,0.1232,0.44,1.3248,0.3864,1.38
2019-08-26 01:30:00,1.72992,0.50456,1.802,0.35712000000000005,0.10416,0.372,1.3728,0.40040000000000003,1.43
2019-08-26 02:00:00,1.6742400000000002,0.48832000000000003,1.744,0.33984000000000003,0.09912000000000001,0.354,1.3344,0.38920000000000005,1.3900000000000001
2019-08-26 02:30:00,1.68192,0.49056000000000005,1.752,0.34752000000000005,0.10136,0.362,1.3344,0.38920000000000005,1.3900000000000001
2019-08-26 03:00:00,1.67616,0.48888000000000004,1.746,0.32256,0.09408000000000001,0.336,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-26 03:30:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.28896000000000005,0.08428000000000001,0.301,1.3728,0.40040000000000003,1.43
2019-08-26 04:00:00,1.60992,0.46956000000000003,1.677,0.19872,0.057960000000000005,0.20700000000000002,1.4112,0.4116,1.47
2019-08-26 04:30:00,1.54272,0.44996,1.607,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.4592,0.42560000000000003,1.52
2019-08-26 05:00:00,1.48896,0.43428000000000005,1.5510000000000002,0.0009600000000000001,0.00028000000000000003,0.001,1.488,0.434,1.55
2019-08-26 05:30:00,1.51008,0.44044000000000005,1.573,0.00288,0.00084,0.003,1.5072,0.43960000000000005,1.57
2019-08-26 06:00:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2019-08-26 06:30:00,1.63392,0.47656000000000004,1.702,0.01152,0.00336,0.012,1.6224,0.4732,1.69
2019-08-26 07:00:00,1.75296,0.5112800000000001,1.826,0.12096000000000001,0.035280000000000006,0.126,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-26 07:30:00,1.9670400000000001,0.57372,2.049,0.30624,0.08932000000000001,0.319,1.6608,0.4844,1.73
2019-08-26 08:00:00,2.30016,0.67088,2.396,0.59136,0.17248000000000002,0.616,1.7088,0.4984,1.78
2019-08-26 08:30:00,2.6236800000000002,0.76524,2.733,1.14528,0.33404,1.193,1.4784000000000002,0.4312,1.54
2019-08-26 09:00:00,2.95008,0.8604400000000001,3.073,1.53888,0.44884,1.603,1.4112,0.4116,1.47
2019-08-26 09:30:00,3.27072,0.95396,3.407,1.92672,0.56196,2.007,1.344,0.392,1.4
2019-08-26 10:00:00,3.53184,1.03012,3.6790000000000003,2.24544,0.6549200000000001,2.339,1.2864,0.37520000000000003,1.34
2019-08-26 10:30:00,3.70848,1.08164,3.863,2.49888,0.72884,2.6029999999999998,1.2096,0.3528,1.26
2019-08-26 11:00:00,3.82464,1.11552,3.984,2.7302400000000002,0.79632,2.844,1.0944,0.31920000000000004,1.1400000000000001
2019-08-26 11:30:00,3.99168,1.16424,4.158,2.9260800000000002,0.8534400000000001,3.048,1.0656,0.3108,1.11
2019-08-26 12:00:00,4.15488,1.21184,4.328,3.06048,0.8926400000000001,3.188,1.0944,0.31920000000000004,1.1400000000000001
2019-08-26 12:30:00,4.75296,1.38628,4.9510000000000005,3.14976,0.91868,3.281,1.6032000000000002,0.4676,1.67
2019-08-26 13:00:00,5.05632,1.47476,5.267,3.23232,0.94276,3.367,1.824,0.532,1.9
2019-08-26 13:30:00,5.09376,1.4856800000000001,5.306,3.24096,0.9452800000000001,3.376,1.8528,0.5404,1.9300000000000002
2019-08-26 14:00:00,4.9248,1.4364,5.13,3.1488,0.9184,3.2800000000000002,1.776,0.518,1.85
2019-08-26 14:30:00,4.6416,1.3538000000000001,4.835,3.0192,0.8806,3.145,1.6224,0.4732,1.69
2019-08-26 15:00:00,4.39104,1.28072,4.574,2.88384,0.8411200000000001,3.004,1.5072,0.43960000000000005,1.57
2019-08-26 15:30:00,4.07232,1.18776,4.242,2.73792,0.79856,2.852,1.3344,0.38920000000000005,1.3900000000000001
2019-08-26 16:00:00,3.65376,1.06568,3.806,2.54976,0.74368,2.656,1.104,0.322,1.15
2019-08-26 16:30:00,3.00576,0.8766800000000001,3.1310000000000002,2.28576,0.66668,2.3810000000000002,0.72,0.21,0.75
2019-08-26 17:00:00,2.33376,0.6806800000000001,2.431,1.97856,0.57708,2.061,0.3552,0.10360000000000001,0.37
2019-08-26 17:30:00,2.01696,0.58828,2.101,1.56576,0.45668000000000003,1.631,0.45120000000000005,0.1316,0.47000000000000003
2019-08-26 18:00:00,2.11104,0.61572,2.199,1.15104,0.33572,1.199,0.96,0.28,1.0
2019-08-26 18:30:00,2.08128,0.60704,2.168,0.8428800000000001,0.24584000000000003,0.878,1.2384,0.3612,1.29
2019-08-26 19:00:00,2.07264,0.6045200000000001,2.159,0.5942400000000001,0.17332,0.619,1.4784000000000002,0.4312,1.54
2019-08-26 19:30:00,2.09184,0.61012,2.179,0.35424000000000005,0.10332000000000001,0.369,1.7376,0.5068,1.81
2019-08-26 20:00:00,2.05536,0.59948,2.141,0.20256000000000002,0.05908000000000001,0.211,1.8528,0.5404,1.9300000000000002
2019-08-26 20:30:00,2.11392,0.61656,2.202,0.19392,0.056560000000000006,0.202,1.92,0.56,2.0
2019-08-26 21:00:00,2.15616,0.6288800000000001,2.246,0.23616,0.06888000000000001,0.246,1.92,0.56,2.0
2019-08-26 21:30:00,2.1907200000000002,0.6389600000000001,2.282,0.21312,0.06216000000000001,0.222,1.9776,0.5768,2.06
2019-08-26 22:00:00,2.13792,0.62356,2.227,0.18912,0.05516000000000001,0.197,1.9488,0.5684,2.03
2019-08-26 22:30:00,1.93248,0.56364,2.013,0.24288,0.07084,0.253,1.6896,0.4928,1.76
2019-08-26 23:00:00,1.7904,0.5222,1.865,0.2832,0.0826,0.295,1.5072,0.43960000000000005,1.57
2019-08-26 23:30:00,1.61568,0.47124000000000005,1.683,0.18528000000000003,0.054040000000000005,0.193,1.4304000000000001,0.4172,1.49
2019-08-27 00:00:00,1.51296,0.44128000000000006,1.576,0.15936,0.04648,0.166,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-27 00:30:00,1.50624,0.43932000000000004,1.569,0.23904000000000003,0.06972,0.249,1.2671999999999999,0.36960000000000004,1.32
2019-08-27 01:00:00,1.46496,0.42728000000000005,1.526,0.12096000000000001,0.035280000000000006,0.126,1.344,0.392,1.4
2019-08-27 01:30:00,1.47648,0.43064,1.538,0.08448000000000001,0.024640000000000002,0.088,1.392,0.406,1.45
2019-08-27 02:00:00,1.4928,0.4354,1.5550000000000002,0.168,0.049,0.17500000000000002,1.3248,0.3864,1.38
2019-08-27 02:30:00,1.45248,0.42364,1.513,0.18528000000000003,0.054040000000000005,0.193,1.2671999999999999,0.36960000000000004,1.32
2019-08-27 03:00:00,1.47648,0.43064,1.538,0.15168,0.04424,0.158,1.3248,0.3864,1.38
2019-08-27 03:30:00,1.4841600000000001,0.43288000000000004,1.546,0.12096000000000001,0.035280000000000006,0.126,1.3632,0.3976,1.42
2019-08-27 04:00:00,1.43712,0.41916000000000003,1.4969999999999999,0.15072000000000002,0.043960000000000006,0.157,1.2864,0.37520000000000003,1.34
2019-08-27 04:30:00,1.47936,0.43148000000000003,1.541,0.26976,0.07868,0.281,1.2096,0.3528,1.26
2019-08-27 05:00:00,1.4841600000000001,0.43288000000000004,1.546,0.29376,0.08568,0.306,1.1904,0.3472,1.24
2019-08-27 05:30:00,1.5436800000000002,0.45024000000000003,1.608,0.17088,0.04984,0.178,1.3728,0.40040000000000003,1.43
2019-08-27 06:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.1728,0.0504,0.18,1.4592,0.42560000000000003,1.52
2019-08-27 06:30:00,1.8460800000000002,0.53844,1.923,0.20448000000000002,0.059640000000000006,0.213,1.6416,0.4788,1.71
2019-08-27 07:00:00,2.06208,0.6014400000000001,2.148,0.29568,0.08624000000000001,0.308,1.7664,0.5152,1.8399999999999999
2019-08-27 07:30:00,2.21856,0.6470800000000001,2.311,0.42336,0.12348,0.441,1.7952,0.5236000000000001,1.87
2019-08-27 08:00:00,2.42112,0.70616,2.5220000000000002,0.68352,0.19936,0.712,1.7376,0.5068,1.81
2019-08-27 08:30:00,2.5056000000000003,0.7308,2.61,0.9792000000000001,0.2856,1.02,1.5264,0.44520000000000004,1.5899999999999999
2019-08-27 09:00:00,2.54976,0.74368,2.656,1.29216,0.37688000000000005,1.346,1.2576,0.3668,1.31
2019-08-27 09:30:00,2.4912,0.7266,2.5949999999999998,1.5792000000000002,0.4606,1.645,0.912,0.266,0.9500000000000001
2019-08-27 10:00:00,2.51136,0.73248,2.616,1.9833600000000002,0.57848,2.066,0.528,0.154,0.55
2019-08-27 10:30:00,2.70048,0.7876400000000001,2.813,2.31648,0.67564,2.4130000000000003,0.384,0.112,0.4
2019-08-27 11:00:00,2.91648,0.8506400000000001,3.038,2.29248,0.66864,2.388,0.624,0.182,0.65
2019-08-27 11:30:00,3.35328,0.9780400000000001,3.493,2.7196800000000003,0.7932400000000001,2.833,0.6336,0.18480000000000002,0.66
2019-08-27 12:00:00,3.55584,1.03712,3.7039999999999997,2.81664,0.82152,2.934,0.7392000000000001,0.2156,0.77
2019-08-27 12:30:00,3.58848,1.04664,3.738,2.8492800000000003,0.8310400000000001,2.968,0.7392000000000001,0.2156,0.77
2019-08-27 13:00:00,3.69792,1.07856,3.852,2.89152,0.8433600000000001,3.012,0.8064,0.23520000000000002,0.84
2019-08-27 13:30:00,3.9024,1.1382,4.065,2.9712,0.8666,3.095,0.9312,0.2716,0.97
2019-08-27 14:00:00,3.9696,1.1578,4.135,2.9808,0.8694000000000001,3.105,0.9888,0.2884,1.03
2019-08-27 14:30:00,3.6912000000000003,1.0766,3.8449999999999998,2.856,0.833,2.975,0.8352,0.2436,0.87
2019-08-27 15:00:00,3.5328,1.0304,3.68,2.7552,0.8036000000000001,2.87,0.7776000000000001,0.2268,0.81
2019-08-27 15:30:00,3.03552,0.88536,3.162,2.52672,0.7369600000000001,2.632,0.5088,0.1484,0.53
2019-08-27 16:00:00,2.66976,0.77868,2.781,2.16096,0.6302800000000001,2.251,0.5088,0.1484,0.53
2019-08-27 16:30:00,2.56704,0.74872,2.674,1.04064,0.30352,1.084,1.5264,0.44520000000000004,1.5899999999999999
2019-08-27 17:00:00,2.60352,0.75936,2.7119999999999997,0.8947200000000001,0.26096,0.932,1.7088,0.4984,1.78
2019-08-27 17:30:00,2.73984,0.79912,2.854,0.59904,0.17472000000000001,0.624,2.1408,0.6244000000000001,2.23
2019-08-27 18:00:00,2.61696,0.7632800000000001,2.726,0.5241600000000001,0.15288000000000002,0.546,2.0928,0.6104,2.18
2019-08-27 18:30:00,2.52384,0.7361200000000001,2.629,0.36384000000000005,0.10612,0.379,2.16,0.63,2.25
2019-08-27 19:00:00,2.36256,0.68908,2.461,0.37536,0.10948000000000001,0.391,1.9872,0.5796,2.07
2019-08-27 19:30:00,2.31744,0.6759200000000001,2.414,0.30144000000000004,0.08792000000000001,0.314,2.016,0.588,2.1
2019-08-27 20:00:00,2.38848,0.69664,2.488,0.13248000000000001,0.03864,0.138,2.2560000000000002,0.658,2.35
2019-08-27 20:30:00,2.38944,0.6969200000000001,2.489,0.13344,0.03892,0.139,2.2560000000000002,0.658,2.35
2019-08-27 21:00:00,2.43264,0.70952,2.534,0.12864,0.037520000000000005,0.134,2.304,0.672,2.4
2019-08-27 21:30:00,2.32608,0.67844,2.423,0.19488000000000003,0.05684,0.203,2.1312,0.6216,2.22
2019-08-27 22:00:00,2.18784,0.63812,2.279,0.11424000000000001,0.03332,0.11900000000000001,2.0736,0.6048,2.16
2019-08-27 22:30:00,1.9968,0.5824,2.08,0.11520000000000001,0.033600000000000005,0.12,1.8816000000000002,0.5488000000000001,1.96
2019-08-27 23:00:00,1.8345600000000002,0.53508,1.911,0.15456,0.04508,0.161,1.6800000000000002,0.49,1.75
2019-08-27 23:30:00,1.64544,0.47992,1.714,0.24384000000000003,0.07112,0.254,1.4016,0.4088,1.46
2019-08-28 00:00:00,1.55232,0.45276000000000005,1.617,0.22752000000000003,0.06636,0.23700000000000002,1.3248,0.3864,1.38
2019-08-28 00:30:00,1.5436800000000002,0.45024000000000003,1.608,0.18048,0.052640000000000006,0.188,1.3632,0.3976,1.42
2019-08-28 01:00:00,1.45728,0.42504000000000003,1.518,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.2576,0.3668,1.31
2019-08-28 01:30:00,1.4726400000000002,0.42952,1.534,0.37824,0.11032000000000002,0.394,1.0944,0.31920000000000004,1.1400000000000001
2019-08-28 02:00:00,1.48896,0.43428000000000005,1.5510000000000002,0.63456,0.18508000000000002,0.661,0.8544,0.2492,0.89
2019-08-28 02:30:00,1.4899200000000001,0.43456000000000006,1.552,0.6355200000000001,0.18536000000000002,0.662,0.8544,0.2492,0.89
2019-08-28 03:00:00,1.5676800000000002,0.45724000000000004,1.633,0.49248000000000003,0.14364000000000002,0.513,1.0752,0.3136,1.12
2019-08-28 03:30:00,1.60032,0.46676000000000006,1.667,0.30432000000000003,0.08876,0.317,1.296,0.378,1.35
2019-08-28 04:00:00,1.5792000000000002,0.4606,1.645,0.11040000000000001,0.0322,0.115,1.4688,0.4284,1.53
2019-08-28 04:30:00,1.60704,0.46872,1.674,0.07104,0.020720000000000002,0.074,1.536,0.448,1.6
2019-08-28 05:00:00,1.58784,0.46312000000000003,1.654,0.09024,0.026320000000000003,0.094,1.4976,0.4368,1.56
2019-08-28 05:30:00,1.74144,0.50792,1.814,0.03264,0.00952,0.034,1.7088,0.4984,1.78
2019-08-28 06:00:00,1.77984,0.51912,1.854,0.10944000000000001,0.031920000000000004,0.114,1.6703999999999999,0.4872,1.74
2019-08-28 06:30:00,2.03904,0.59472,2.124,0.15744000000000002,0.04592,0.164,1.8816000000000002,0.5488000000000001,1.96
2019-08-28 07:00:00,2.17056,0.6330800000000001,2.261,0.20256000000000002,0.05908000000000001,0.211,1.968,0.5740000000000001,2.05
2019-08-28 07:30:00,2.46816,0.7198800000000001,2.571,0.33696000000000004,0.09828,0.35100000000000003,2.1312,0.6216,2.22
2019-08-28 08:00:00,2.58432,0.7537600000000001,2.692,0.36672000000000005,0.10696000000000001,0.382,2.2176,0.6468,2.31
2019-08-28 08:30:00,2.6016,0.7588,2.71,0.96,0.28,1.0,1.6416,0.4788,1.71
2019-08-28 09:00:00,2.58336,0.75348,2.691,0.9993600000000001,0.29148,1.041,1.584,0.462,1.65
2019-08-28 09:30:00,2.6947200000000002,0.7859600000000001,2.807,1.90752,0.5563600000000001,1.987,0.7872,0.2296,0.8200000000000001
2019-08-28 10:00:00,2.45952,0.7173600000000001,2.5620000000000003,1.6627200000000002,0.48496000000000006,1.732,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-28 10:30:00,3.28224,0.9573200000000001,3.419,2.37024,0.69132,2.469,0.912,0.266,0.9500000000000001
2019-08-28 11:00:00,2.75712,0.8041600000000001,2.872,1.95072,0.56896,2.032,0.8064,0.23520000000000002,0.84
2019-08-28 11:30:00,3.28512,0.9581600000000001,3.422,2.49792,0.7285600000000001,2.602,0.7872,0.2296,0.8200000000000001
2019-08-28 12:00:00,2.46912,0.72016,2.572,1.6915200000000001,0.49336,1.762,0.7776000000000001,0.2268,0.81
2019-08-28 12:30:00,2.61024,0.7613200000000001,2.719,1.29504,0.37772000000000006,1.349,1.3152,0.3836,1.37
2019-08-28 13:00:00,2.72064,0.7935200000000001,2.834,0.50304,0.14672000000000002,0.524,2.2176,0.6468,2.31
2019-08-28 13:30:00,2.58048,0.7526400000000001,2.688,1.22688,0.35784000000000005,1.278,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-28 14:00:00,2.5180800000000003,0.7344400000000001,2.623,1.00128,0.29204,1.043,1.5168,0.4424,1.58
2019-08-28 14:30:00,2.46624,0.7193200000000001,2.569,1.35264,0.39452000000000004,1.409,1.1136,0.32480000000000003,1.16
2019-08-28 15:00:00,2.49984,0.7291200000000001,2.604,0.6758400000000001,0.19712000000000002,0.704,1.824,0.532,1.9
2019-08-28 15:30:00,2.59872,0.7579600000000001,2.707,0.6115200000000001,0.17836000000000002,0.637,1.9872,0.5796,2.07
2019-08-28 16:00:00,2.42592,0.7075600000000001,2.527,1.01472,0.29596,1.057,1.4112,0.4116,1.47
2019-08-28 16:30:00,2.49216,0.7268800000000001,2.596,0.8121600000000001,0.23688,0.846,1.6800000000000002,0.49,1.75
2019-08-28 17:00:00,2.53344,0.73892,2.6390000000000002,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.9872,0.5796,2.07
2019-08-28 17:30:00,2.79744,0.8159200000000001,2.914,0.31104000000000004,0.09072000000000001,0.324,2.4864,0.7252000000000001,2.59
2019-08-28 18:00:00,2.67072,0.7789600000000001,2.782,0.35712000000000005,0.10416,0.372,2.3136,0.6748000000000001,2.41
2019-08-28 18:30:00,2.544,0.742,2.65,0.26880000000000004,0.0784,0.28,2.2752,0.6636000000000001,2.37
2019-08-28 19:00:00,2.40096,0.70028,2.501,0.20256000000000002,0.05908000000000001,0.211,2.1984,0.6412,2.29
2019-08-28 19:30:00,2.4096,0.7028,2.51,0.22080000000000002,0.0644,0.23,2.1888,0.6384000000000001,2.2800000000000002
2019-08-28 20:00:00,2.3328,0.6804,2.43,0.22080000000000002,0.0644,0.23,2.112,0.616,2.2
2019-08-28 20:30:00,2.40096,0.70028,2.501,0.19296000000000002,0.056280000000000004,0.201,2.208,0.644,2.3
2019-08-28 21:00:00,2.29728,0.6700400000000001,2.393,0.31968,0.09324,0.333,1.9776,0.5768,2.06
2019-08-28 21:30:00,2.23584,0.65212,2.329,0.15264000000000003,0.044520000000000004,0.159,2.0832,0.6076,2.17
2019-08-28 22:00:00,2.10336,0.61348,2.191,0.11616000000000001,0.03388,0.121,1.9872,0.5796,2.07
2019-08-28 22:30:00,1.94208,0.56644,2.023,0.14688,0.04284,0.153,1.7952,0.5236000000000001,1.87
2019-08-28 23:00:00,1.7952,0.5236000000000001,1.87,0.12480000000000001,0.0364,0.13,1.6703999999999999,0.4872,1.74
2019-08-28 23:30:00,1.6972800000000001,0.49504000000000004,1.768,0.15168,0.04424,0.158,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-29 00:00:00,1.58208,0.46144,1.6480000000000001,0.19008000000000003,0.05544,0.198,1.392,0.406,1.45
2019-08-29 00:30:00,1.49952,0.43736,1.562,0.17472000000000001,0.050960000000000005,0.182,1.3248,0.3864,1.38
2019-08-29 01:00:00,1.48512,0.43316000000000004,1.5470000000000002,0.17952,0.052360000000000004,0.187,1.3056,0.3808,1.3599999999999999
2019-08-29 01:30:00,1.512,0.441,1.5750000000000002,0.2064,0.060200000000000004,0.215,1.3056,0.3808,1.3599999999999999
2019-08-29 02:00:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.27648,0.08064,0.28800000000000003,1.2576,0.3668,1.31
2019-08-29 02:30:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.31488000000000005,0.09184,0.328,1.2192,0.3556,1.27
2019-08-29 03:00:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.29184000000000004,0.08512,0.304,1.2576,0.3668,1.31
2019-08-29 03:30:00,1.52064,0.44352,1.584,0.38784,0.11312000000000001,0.404,1.1328,0.3304,1.18
2019-08-29 04:00:00,1.53312,0.44716000000000006,1.597,0.39072,0.11396,0.40700000000000003,1.1424,0.3332,1.19
2019-08-29 04:30:00,1.56384,0.45612,1.629,0.43104000000000003,0.12572,0.449,1.1328,0.3304,1.18
2019-08-29 05:00:00,1.56864,0.45752000000000004,1.634,0.34944000000000003,0.10192000000000001,0.364,1.2192,0.3556,1.27
2019-08-29 05:30:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.25536000000000003,0.07448,0.266,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-29 06:00:00,1.6924800000000002,0.49364,1.763,0.29088,0.08484000000000001,0.303,1.4016,0.4088,1.46
2019-08-29 06:30:00,1.82496,0.5322800000000001,1.901,0.34656000000000003,0.10108,0.361,1.4784000000000002,0.4312,1.54
2019-08-29 07:00:00,2.06592,0.6025600000000001,2.152,0.38592000000000004,0.11256000000000001,0.402,1.6800000000000002,0.49,1.75
2019-08-29 07:30:00,2.30688,0.6728400000000001,2.403,0.56928,0.16604000000000002,0.593,1.7376,0.5068,1.81
2019-08-29 08:00:00,2.33664,0.68152,2.434,1.07904,0.31472,1.124,1.2576,0.3668,1.31
2019-08-29 08:30:00,2.4576000000000002,0.7168,2.56,1.3344,0.38920000000000005,1.3900000000000001,1.1232,0.3276,1.17
2019-08-29 09:00:00,2.4288,0.7084,2.5300000000000002,1.8144,0.5292,1.8900000000000001,0.6144000000000001,0.1792,0.64
2019-08-29 09:30:00,2.61504,0.7627200000000001,2.724,2.19264,0.6395200000000001,2.284,0.4224,0.1232,0.44
2019-08-29 10:00:00,3.10368,0.90524,3.233,2.47968,0.7232400000000001,2.583,0.624,0.182,0.65
2019-08-29 10:30:00,2.7264,0.7952,2.84,2.2368,0.6524,2.33,0.48960000000000004,0.1428,0.51
2019-08-29 11:00:00,2.92704,0.85372,3.049,2.36064,0.68852,2.459,0.5664,0.1652,0.59
2019-08-29 11:30:00,4.3488,1.2684,4.53,3.0528,0.8904000000000001,3.18,1.296,0.378,1.35
2019-08-29 12:00:00,4.81248,1.40364,5.013,3.28608,0.9584400000000001,3.423,1.5264,0.44520000000000004,1.5899999999999999
2019-08-29 12:30:00,3.144,0.917,3.275,2.3184,0.6762,2.415,0.8256,0.24080000000000001,0.86
2019-08-29 13:00:00,2.11008,0.6154400000000001,2.198,1.5436800000000002,0.45024000000000003,1.608,0.5664,0.1652,0.59
2019-08-29 13:30:00,4.69152,1.36836,4.8870000000000005,3.26112,0.9511600000000001,3.3970000000000002,1.4304000000000001,0.4172,1.49
2019-08-29 14:00:00,2.90112,0.84616,3.022,2.09472,0.6109600000000001,2.182,0.8064,0.23520000000000002,0.84
2019-08-29 14:30:00,3.95136,1.15248,4.116,2.76096,0.8052800000000001,2.876,1.1904,0.3472,1.24
2019-08-29 15:00:00,4.2336,1.2348,4.41,3.0528,0.8904000000000001,3.18,1.1808,0.34440000000000004,1.23
2019-08-29 15:30:00,4.8921600000000005,1.4268800000000001,5.096,3.33696,0.97328,3.476,1.5552000000000001,0.4536,1.62
2019-08-29 16:00:00,3.32736,0.9704800000000001,3.466,2.05056,0.5980800000000001,2.136,1.2768,0.3724,1.33
2019-08-29 16:30:00,2.32512,0.6781600000000001,2.422,1.40352,0.40936000000000006,1.462,0.9216000000000001,0.26880000000000004,0.96
2019-08-29 17:00:00,2.41248,0.70364,2.513,1.24128,0.36204000000000003,1.293,1.1712,0.3416,1.22
2019-08-29 17:30:00,2.472,0.721,2.575,1.3584,0.3962,1.415,1.1136,0.32480000000000003,1.16
2019-08-29 18:00:00,2.35392,0.6865600000000001,2.452,1.20192,0.35056000000000004,1.252,1.152,0.336,1.2
2019-08-29 18:30:00,2.3232,0.6776,2.42,1.4016,0.4088,1.46,0.9216000000000001,0.26880000000000004,0.96
2019-08-29 19:00:00,2.24736,0.6554800000000001,2.341,0.9705600000000001,0.28308,1.011,1.2768,0.3724,1.33
2019-08-29 19:30:00,2.25408,0.65744,2.348,0.42048,0.12264000000000001,0.438,1.8336000000000001,0.5348,1.9100000000000001
2019-08-29 20:00:00,2.24064,0.6535200000000001,2.334,0.65664,0.19152000000000002,0.684,1.584,0.462,1.65
2019-08-29 20:30:00,2.35296,0.68628,2.451,1.02816,0.29988000000000004,1.071,1.3248,0.3864,1.38
2019-08-29 21:00:00,2.3664,0.6902,2.465,0.9072,0.2646,0.9450000000000001,1.4592,0.42560000000000003,1.52
2019-08-29 21:30:00,2.2944,0.6692,2.39,0.5664,0.1652,0.59,1.728,0.504,1.8
2019-08-29 22:00:00,2.1648,0.6314000000000001,2.255,0.5808,0.1694,0.605,1.584,0.462,1.65
2019-08-29 22:30:00,2.0448,0.5964,2.13,0.48960000000000004,0.1428,0.51,1.5552000000000001,0.4536,1.62
2019-08-29 23:00:00,1.8479999999999999,0.539,1.925,0.4176,0.1218,0.435,1.4304000000000001,0.4172,1.49
2019-08-29 23:30:00,1.6944,0.49420000000000003,1.7650000000000001,0.7344,0.2142,0.765,0.96,0.28,1.0
2019-08-30 00:00:00,1.584,0.462,1.65,0.6912,0.2016,0.72,0.8928,0.2604,0.93
2019-08-30 00:30:00,1.51776,0.44268,1.581,0.8553600000000001,0.24948,0.891,0.6624,0.1932,0.6900000000000001
2019-08-30 01:00:00,1.45632,0.42476,1.517,0.52512,0.15316000000000002,0.547,0.9312,0.2716,0.97
2019-08-30 01:30:00,1.48608,0.43344000000000005,1.548,0.67008,0.19544,0.6980000000000001,0.8160000000000001,0.23800000000000002,0.85
2019-08-30 02:00:00,1.57056,0.45808000000000004,1.6360000000000001,0.62016,0.18088,0.646,0.9504,0.2772,0.99
2019-08-30 02:30:00,1.58976,0.46368000000000004,1.6560000000000001,1.06176,0.30968,1.106,0.528,0.154,0.55
2019-08-30 03:00:00,1.50144,0.43792000000000003,1.564,0.8390400000000001,0.24472000000000002,0.874,0.6624,0.1932,0.6900000000000001
2019-08-30 03:30:00,1.512,0.441,1.5750000000000002,0.6672,0.19460000000000002,0.6950000000000001,0.8448,0.2464,0.88
2019-08-30 04:00:00,1.49952,0.43736,1.562,0.82752,0.24136000000000002,0.862,0.672,0.196,0.7000000000000001
2019-08-30 04:30:00,1.51296,0.44128000000000006,1.576,0.84096,0.24528000000000003,0.876,0.672,0.196,0.7000000000000001
2019-08-30 05:00:00,1.65504,0.48272000000000004,1.724,1.18464,0.34552000000000005,1.234,0.47040000000000004,0.13720000000000002,0.49
2019-08-30 05:30:00,1.71168,0.49924,1.783,1.27968,0.37324,1.333,0.432,0.126,0.45
2019-08-30 06:00:00,1.74624,0.50932,1.819,1.27584,0.37212,1.329,0.47040000000000004,0.13720000000000002,0.49
2019-08-30 06:30:00,1.79424,0.52332,1.869,1.18944,0.34692,1.239,0.6048,0.1764,0.63
2019-08-30 07:00:00,1.94976,0.5686800000000001,2.031,0.8073600000000001,0.23548000000000002,0.841,1.1424,0.3332,1.19
2019-08-30 07:30:00,2.11488,0.61684,2.203,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.4496,0.4228,1.51
2019-08-30 08:00:00,2.12448,0.6196400000000001,2.213,1.12608,0.32844,1.173,0.9984000000000001,0.2912,1.04
2019-08-30 08:30:00,2.328,0.679,2.425,1.3776,0.40180000000000005,1.435,0.9504,0.2772,0.99
2019-08-30 09:00:00,2.41728,0.7050400000000001,2.518,1.72608,0.50344,1.798,0.6912,0.2016,0.72
2019-08-30 09:30:00,3.04512,0.8881600000000001,3.172,2.44032,0.7117600000000001,2.542,0.6048,0.1764,0.63
2019-08-30 10:00:00,3.1056,0.9058,3.235,2.4816000000000003,0.7238,2.585,0.624,0.182,0.65
2019-08-30 10:30:00,3.68064,1.07352,3.834,2.69184,0.78512,2.8040000000000003,0.9888,0.2884,1.03
2019-08-30 11:00:00,4.416,1.288,4.6,3.0624,0.8932,3.19,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-30 11:30:00,3.99744,1.16592,4.164,2.90304,0.84672,3.024,1.0944,0.31920000000000004,1.1400000000000001
2019-08-30 12:00:00,3.04224,0.8873200000000001,3.169,2.33184,0.6801200000000001,2.429,0.7104,0.20720000000000002,0.74
2019-08-30 12:30:00,2.65632,0.7747600000000001,2.767,2.16672,0.6319600000000001,2.257,0.48960000000000004,0.1428,0.51
2019-08-30 13:00:00,2.19936,0.64148,2.291,1.84416,0.53788,1.921,0.3552,0.10360000000000001,0.37
2019-08-30 13:30:00,2.15136,0.62748,2.241,1.59456,0.46508000000000005,1.661,0.5568000000000001,0.16240000000000002,0.58
2019-08-30 14:00:00,2.28288,0.6658400000000001,2.378,1.67808,0.48944000000000004,1.748,0.6048,0.1764,0.63
2019-08-30 14:30:00,2.47296,0.72128,2.576,2.06976,0.60368,2.156,0.4032,0.11760000000000001,0.42
2019-08-30 15:00:00,4.40352,1.28436,4.587,3.11712,0.9091600000000001,3.247,1.2864,0.37520000000000003,1.34
2019-08-30 15:30:00,3.25728,0.9500400000000001,3.393,2.48928,0.72604,2.593,0.768,0.224,0.8
2019-08-30 16:00:00,2.75616,0.80388,2.871,2.18016,0.63588,2.271,0.5760000000000001,0.168,0.6000000000000001
2019-08-30 16:30:00,3.92352,1.14436,4.087,2.88672,0.84196,3.007,1.0368,0.3024,1.08
2019-08-30 17:00:00,3.97824,1.16032,4.144,2.92224,0.8523200000000001,3.044,1.056,0.308,1.1
2019-08-30 17:30:00,3.54528,1.03404,3.693,2.78688,0.8128400000000001,2.903,0.7584000000000001,0.2212,0.79
2019-08-30 18:00:00,2.43168,0.7092400000000001,2.533,2.12448,0.6196400000000001,2.213,0.30720000000000003,0.0896,0.32
2019-08-30 18:30:00,2.20896,0.6442800000000001,2.301,1.36416,0.39788,1.421,0.8448,0.2464,0.88
2019-08-30 19:00:00,2.14848,0.6266400000000001,2.238,0.51648,0.15064000000000002,0.538,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-30 19:30:00,2.16,0.63,2.25,0.4224,0.1232,0.44,1.7376,0.5068,1.81
2019-08-30 20:00:00,2.12256,0.6190800000000001,2.211,0.47136000000000006,0.13748000000000002,0.491,1.6512,0.48160000000000003,1.72
2019-08-30 20:30:00,2.18208,0.63644,2.273,0.56928,0.16604000000000002,0.593,1.6128,0.47040000000000004,1.6800000000000002
2019-08-30 21:00:00,2.1312,0.6216,2.22,0.3552,0.10360000000000001,0.37,1.776,0.518,1.85
2019-08-30 21:30:00,2.10912,0.61516,2.197,0.5155200000000001,0.15036000000000002,0.537,1.5936,0.46480000000000005,1.6600000000000001
2019-08-30 22:00:00,1.97472,0.57596,2.057,0.48672000000000004,0.14196,0.507,1.488,0.434,1.55
2019-08-30 22:30:00,1.80192,0.52556,1.877,0.25632000000000005,0.07476000000000001,0.267,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-30 23:00:00,1.6800000000000002,0.49,1.75,0.432,0.126,0.45,1.248,0.364,1.3
2019-08-30 23:30:00,1.50912,0.44016000000000005,1.572,0.23232000000000003,0.06776,0.242,1.2768,0.3724,1.33
2019-08-31 00:00:00,1.44672,0.42196000000000006,1.5070000000000001,0.21792000000000003,0.06356,0.227,1.2288000000000001,0.3584,1.28
2019-08-31 00:30:00,1.36224,0.39732,1.419,0.40224000000000004,0.11732000000000001,0.419,0.96,0.28,1.0
2019-08-31 01:00:00,1.47456,0.43008,1.536,0.9369600000000001,0.27328,0.976,0.5376000000000001,0.1568,0.56
2019-08-31 01:30:00,1.4544000000000001,0.4242,1.5150000000000001,0.9264,0.2702,0.965,0.528,0.154,0.55
2019-08-31 02:00:00,1.43712,0.41916000000000003,1.4969999999999999,0.87072,0.25396,0.907,0.5664,0.1652,0.59
2019-08-31 02:30:00,1.33536,0.38948000000000005,1.391,0.63456,0.18508000000000002,0.661,0.7008,0.2044,0.73
2019-08-31 03:00:00,1.36416,0.39788,1.421,0.55776,0.16268000000000002,0.581,0.8064,0.23520000000000002,0.84
