Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-08-31 03:30:00,1.39968,0.40824000000000005,1.458,0.7276800000000001,0.21224,0.758,0.672,0.196,0.7000000000000001
2019-08-31 04:00:00,1.37664,0.40152000000000004,1.434,0.70464,0.20552,0.734,0.672,0.196,0.7000000000000001
2019-08-31 04:30:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.8284800000000001,0.24164000000000002,0.863,0.6144000000000001,0.1792,0.64
2019-08-31 05:00:00,1.4976,0.4368,1.56,0.9696,0.2828,1.01,0.528,0.154,0.55
2019-08-31 05:30:00,1.39104,0.40572,1.449,0.71904,0.20972000000000002,0.749,0.672,0.196,0.7000000000000001
2019-08-31 06:00:00,1.39968,0.40824000000000005,1.458,0.75648,0.22064000000000003,0.788,0.6432,0.18760000000000002,0.67
2019-08-31 06:30:00,1.50048,0.43764000000000003,1.5630000000000002,1.06848,0.31164000000000003,1.113,0.432,0.126,0.45
2019-08-31 07:00:00,1.5561600000000002,0.45388000000000006,1.621,0.7497600000000001,0.21868,0.781,0.8064,0.23520000000000002,0.84
2019-08-31 07:30:00,1.728,0.504,1.8,0.8352,0.2436,0.87,0.8928,0.2604,0.93
2019-08-31 08:00:00,2.10144,0.61292,2.189,1.73664,0.5065200000000001,1.8090000000000002,0.3648,0.10640000000000001,0.38
2019-08-31 08:30:00,3.14976,0.91868,3.281,2.45856,0.71708,2.561,0.6912,0.2016,0.72
2019-08-31 09:00:00,3.78048,1.10264,3.938,2.77248,0.80864,2.888,1.008,0.294,1.05
2019-08-31 09:30:00,5.08032,1.48176,5.292,3.39072,0.9889600000000001,3.532,1.6896,0.4928,1.76
2019-08-31 10:00:00,4.73376,1.38068,4.931,3.19776,0.9326800000000001,3.331,1.536,0.448,1.6
2019-08-31 10:30:00,5.23008,1.5254400000000001,5.448,3.34848,0.9766400000000001,3.488,1.8816000000000002,0.5488000000000001,1.96
2019-08-31 11:00:00,5.43936,1.58648,5.666,3.4713600000000002,1.01248,3.616,1.968,0.5740000000000001,2.05
2019-08-31 11:30:00,6.3792,1.8606,6.645,3.912,1.141,4.075,2.4672,0.7196,2.5700000000000003
2019-08-31 12:00:00,2.63232,0.7677600000000001,2.742,2.02752,0.59136,2.112,0.6048,0.1764,0.63
2019-08-31 12:30:00,1.99584,0.5821200000000001,2.079,1.5254400000000001,0.44492000000000004,1.589,0.47040000000000004,0.13720000000000002,0.49
2019-08-31 13:00:00,1.968,0.5740000000000001,2.05,1.6800000000000002,0.49,1.75,0.28800000000000003,0.084,0.30000000000000004
2019-08-31 13:30:00,3.11136,0.9074800000000001,3.241,2.38176,0.6946800000000001,2.481,0.7296,0.21280000000000002,0.76
2019-08-31 14:00:00,3.20928,0.9360400000000001,3.343,2.39328,0.6980400000000001,2.493,0.8160000000000001,0.23800000000000002,0.85
2019-08-31 14:30:00,1.90368,0.5552400000000001,1.983,1.34688,0.39284,1.403,0.5568000000000001,0.16240000000000002,0.58
2019-08-31 15:00:00,1.8288000000000002,0.5334,1.905,1.0224,0.2982,1.065,0.8064,0.23520000000000002,0.84
2019-08-31 15:30:00,3.69408,1.07744,3.848,2.42688,0.70784,2.528,1.2671999999999999,0.36960000000000004,1.32
2019-08-31 16:00:00,3.54432,1.03376,3.692,2.45952,0.7173600000000001,2.5620000000000003,1.0848,0.3164,1.13
2019-08-31 16:30:00,5.07264,1.47952,5.284,3.22944,0.9419200000000001,3.364,1.8432,0.5376000000000001,1.92
2019-08-31 17:00:00,4.82592,1.4075600000000001,5.027,3.16512,0.9231600000000001,3.297,1.6608,0.4844,1.73
2019-08-31 17:30:00,3.99648,1.16564,4.163,2.89248,0.8436400000000001,3.013,1.104,0.322,1.15
2019-08-31 18:00:00,2.99328,0.87304,3.118,2.39808,0.6994400000000001,2.498,0.5952000000000001,0.1736,0.62
2019-08-31 18:30:00,2.1168,0.6174000000000001,2.205,1.5792000000000002,0.4606,1.645,0.5376000000000001,0.1568,0.56
2019-08-31 19:00:00,2.1216,0.6188,2.21,1.2,0.35000000000000003,1.25,0.9216000000000001,0.26880000000000004,0.96
2019-08-31 19:30:00,2.1264,0.6202000000000001,2.215,0.7824,0.22820000000000001,0.8150000000000001,1.344,0.392,1.4
2019-08-31 20:00:00,2.1072,0.6146,2.195,0.6288,0.1834,0.655,1.4784000000000002,0.4312,1.54
2019-08-31 20:30:00,2.2176,0.6468,2.31,0.48960000000000004,0.1428,0.51,1.728,0.504,1.8
2019-08-31 21:00:00,2.15712,0.62916,2.247,0.33312,0.09716000000000001,0.34700000000000003,1.824,0.532,1.9
2019-08-31 21:30:00,2.10048,0.6126400000000001,2.188,0.45888,0.13384000000000001,0.47800000000000004,1.6416,0.4788,1.71
2019-08-31 22:00:00,1.9948800000000002,0.58184,2.078,0.6796800000000001,0.19824000000000003,0.708,1.3152,0.3836,1.37
2019-08-31 22:30:00,1.90368,0.5552400000000001,1.983,0.89568,0.26124,0.933,1.008,0.294,1.05
2019-08-31 23:00:00,1.78176,0.51968,1.8559999999999999,0.35136,0.10248,0.366,1.4304000000000001,0.4172,1.49
2019-08-31 23:30:00,1.60128,0.46704,1.6680000000000001,0.61248,0.17864000000000002,0.638,0.9888,0.2884,1.03
2019-09-01 00:00:00,1.51296,0.44128000000000006,1.576,0.57216,0.16688,0.596,0.9408000000000001,0.27440000000000003,0.98
2019-09-01 00:30:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.8419200000000001,0.24556000000000003,0.877,0.624,0.182,0.65
2019-09-01 01:00:00,1.41696,0.41328000000000004,1.476,0.6297600000000001,0.18368,0.656,0.7872,0.2296,0.8200000000000001
2019-09-01 01:30:00,1.44672,0.42196000000000006,1.5070000000000001,0.62112,0.18116000000000002,0.647,0.8256,0.24080000000000001,0.86
2019-09-01 02:00:00,1.46208,0.42644000000000004,1.5230000000000001,0.51168,0.14924,0.533,0.9504,0.2772,0.99
2019-09-01 02:30:00,1.4592,0.42560000000000003,1.52,0.6144000000000001,0.1792,0.64,0.8448,0.2464,0.88
2019-09-01 03:00:00,1.44768,0.42224000000000006,1.508,0.47808000000000006,0.13944,0.498,0.9696,0.2828,1.01
2019-09-01 03:30:00,1.4496,0.4228,1.51,0.27840000000000004,0.08120000000000001,0.29,1.1712,0.3416,1.22
2019-09-01 04:00:00,1.42944,0.41692,1.4889999999999999,0.5942400000000001,0.17332,0.619,0.8352,0.2436,0.87
2019-09-01 04:30:00,1.4352,0.4186,1.495,0.7056,0.2058,0.735,0.7296,0.21280000000000002,0.76
2019-09-01 05:00:00,1.41984,0.41412000000000004,1.479,0.66144,0.19292,0.6890000000000001,0.7584000000000001,0.2212,0.79
2019-09-01 05:30:00,1.45248,0.42364,1.513,0.8476800000000001,0.24724000000000002,0.883,0.6048,0.1764,0.63
2019-09-01 06:00:00,1.45728,0.42504000000000003,1.518,0.73728,0.21504,0.768,0.72,0.21,0.75
2019-09-01 06:30:00,1.54848,0.45164000000000004,1.613,1.01088,0.29484000000000005,1.053,0.5376000000000001,0.1568,0.56
2019-09-01 07:00:00,1.53888,0.44884,1.603,1.05888,0.30884,1.103,0.48,0.14,0.5
2019-09-01 07:30:00,1.512,0.441,1.5750000000000002,0.9072,0.2646,0.9450000000000001,0.6048,0.1764,0.63
2019-09-01 08:00:00,1.60416,0.46788,1.671,1.03776,0.30268,1.081,0.5664,0.1652,0.59
2019-09-01 08:30:00,1.91904,0.55972,1.999,1.61184,0.47012000000000004,1.679,0.30720000000000003,0.0896,0.32
2019-09-01 09:00:00,2.62176,0.76468,2.731,2.02656,0.59108,2.111,0.5952000000000001,0.1736,0.62
2019-09-01 09:30:00,2.65248,0.7736400000000001,2.763,2.02848,0.59164,2.113,0.624,0.182,0.65
2019-09-01 10:00:00,3.0144,0.8792000000000001,3.14,2.16,0.63,2.25,0.8544,0.2492,0.89
2019-09-01 10:30:00,4.49856,1.31208,4.686,2.95296,0.86128,3.076,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-01 11:00:00,5.45664,1.59152,5.684,3.49824,1.02032,3.644,1.9584000000000001,0.5712,2.04
2019-09-01 11:30:00,4.13472,1.20596,4.307,2.78112,0.8111600000000001,2.8970000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-01 12:00:00,2.59488,0.7568400000000001,2.7030000000000003,2.10528,0.61404,2.193,0.48960000000000004,0.1428,0.51
2019-09-01 12:30:00,3.10848,0.9066400000000001,3.238,2.40768,0.7022400000000001,2.508,0.7008,0.2044,0.73
2019-09-01 13:00:00,4.48512,1.30816,4.672,3.10272,0.9049600000000001,3.232,1.3824,0.4032,1.44
2019-09-01 13:30:00,3.0432,0.8876000000000001,3.17,2.3136,0.6748000000000001,2.41,0.7296,0.21280000000000002,0.76
2019-09-01 14:00:00,5.40096,1.57528,5.626,3.43296,1.00128,3.576,1.968,0.5740000000000001,2.05
2019-09-01 14:30:00,2.59776,0.75768,2.706,1.9833600000000002,0.57848,2.066,0.6144000000000001,0.1792,0.64
2019-09-01 15:00:00,3.85536,1.12448,4.016,2.61696,0.7632800000000001,2.726,1.2384,0.3612,1.29
2019-09-01 15:30:00,3.48864,1.01752,3.634,2.41344,0.7039200000000001,2.5140000000000002,1.0752,0.3136,1.12
2019-09-01 16:00:00,3.2304,0.9422,3.365,2.4144,0.7042,2.515,0.8160000000000001,0.23800000000000002,0.85
2019-09-01 16:30:00,3.35616,0.9788800000000001,3.496,2.53056,0.7380800000000001,2.636,0.8256,0.24080000000000001,0.86
2019-09-01 17:00:00,2.61696,0.7632800000000001,2.726,2.25216,0.65688,2.346,0.3648,0.10640000000000001,0.38
2019-09-01 17:30:00,3.41472,0.9959600000000001,3.557,2.72352,0.7943600000000001,2.8369999999999997,0.6912,0.2016,0.72
2019-09-01 18:00:00,2.43072,0.70896,2.532,1.75872,0.5129600000000001,1.832,0.672,0.196,0.7000000000000001
2019-09-01 18:30:00,2.27232,0.66276,2.367,1.69632,0.49476000000000003,1.767,0.5760000000000001,0.168,0.6000000000000001
2019-09-01 19:00:00,2.2176,0.6468,2.31,1.392,0.406,1.45,0.8256,0.24080000000000001,0.86
2019-09-01 19:30:00,2.20608,0.64344,2.298,1.2172800000000001,0.35504,1.268,0.9888,0.2884,1.03
2019-09-01 20:00:00,2.21664,0.6465200000000001,2.309,0.57504,0.16772,0.599,1.6416,0.4788,1.71
2019-09-01 20:30:00,2.28768,0.66724,2.383,0.48288000000000003,0.14084000000000002,0.503,1.8048000000000002,0.5264,1.88
2019-09-01 21:00:00,2.27904,0.6647200000000001,2.374,0.5510400000000001,0.16072,0.5740000000000001,1.728,0.504,1.8
2019-09-01 21:30:00,2.23872,0.6529600000000001,2.332,0.7987200000000001,0.23296000000000003,0.8320000000000001,1.44,0.42,1.5
2019-09-01 22:00:00,2.06304,0.60172,2.149,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.6128,0.47040000000000004,1.6800000000000002
2019-09-01 22:30:00,1.92,0.56,2.0,1.0272000000000001,0.29960000000000003,1.07,0.8928,0.2604,0.93
2019-09-01 23:00:00,1.74912,0.5101600000000001,1.822,0.7795200000000001,0.22736,0.812,0.9696,0.2828,1.01
2019-09-01 23:30:00,1.536,0.448,1.6,0.8256,0.24080000000000001,0.86,0.7104,0.20720000000000002,0.74
2019-09-02 00:00:00,1.50336,0.43848000000000004,1.566,0.7449600000000001,0.21728000000000003,0.776,0.7584000000000001,0.2212,0.79
2019-09-02 00:30:00,1.51104,0.44072000000000006,1.574,0.5510400000000001,0.16072,0.5740000000000001,0.96,0.28,1.0
2019-09-02 01:00:00,1.46976,0.42868000000000006,1.5310000000000001,0.6825600000000001,0.19908,0.711,0.7872,0.2296,0.8200000000000001
2019-09-02 01:30:00,1.54656,0.45108000000000004,1.611,0.77856,0.22708000000000003,0.811,0.768,0.224,0.8
2019-09-02 02:00:00,1.58016,0.46088,1.646,0.47616,0.13888,0.496,1.104,0.322,1.15
2019-09-02 02:30:00,1.55136,0.45248000000000005,1.616,0.45696000000000003,0.13328,0.47600000000000003,1.0944,0.31920000000000004,1.1400000000000001
2019-09-02 03:00:00,1.58592,0.46256,1.6520000000000001,0.6355200000000001,0.18536000000000002,0.662,0.9504,0.2772,0.99
2019-09-02 03:30:00,1.62432,0.47376,1.6920000000000002,0.64512,0.18816000000000002,0.672,0.9792000000000001,0.2856,1.02
2019-09-02 04:00:00,1.60224,0.46732,1.669,0.78624,0.22932000000000002,0.8190000000000001,0.8160000000000001,0.23800000000000002,0.85
2019-09-02 04:30:00,1.6329600000000002,0.47628000000000004,1.701,0.81696,0.23828000000000002,0.851,0.8160000000000001,0.23800000000000002,0.85
2019-09-02 05:00:00,1.62432,0.47376,1.6920000000000002,0.82752,0.24136000000000002,0.862,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-09-02 05:30:00,1.71264,0.49952,1.784,0.8390400000000001,0.24472000000000002,0.874,0.8736,0.2548,0.91
2019-09-02 06:00:00,1.7856,0.5208,1.8599999999999999,0.7008,0.2044,0.73,1.0848,0.3164,1.13
2019-09-02 06:30:00,2.06016,0.6008800000000001,2.146,0.6105600000000001,0.17808000000000002,0.636,1.4496,0.4228,1.51
2019-09-02 07:00:00,2.2992,0.6706000000000001,2.395,0.6576000000000001,0.1918,0.685,1.6416,0.4788,1.71
2019-09-02 07:30:00,2.46432,0.7187600000000001,2.567,0.7747200000000001,0.22596000000000002,0.807,1.6896,0.4928,1.76
2019-09-02 08:00:00,2.54304,0.74172,2.649,1.04544,0.30492,1.089,1.4976,0.4368,1.56
2019-09-02 08:30:00,2.46528,0.71904,2.568,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.9312,0.2716,0.97
2019-09-02 09:00:00,2.47392,0.7215600000000001,2.577,1.90752,0.5563600000000001,1.987,0.5664,0.1652,0.59
2019-09-02 09:30:00,2.78112,0.8111600000000001,2.8970000000000002,2.3395200000000003,0.6823600000000001,2.437,0.44160000000000005,0.1288,0.46
2019-09-02 10:00:00,3.33792,0.9735600000000001,3.477,2.62752,0.76636,2.737,0.7104,0.20720000000000002,0.74
2019-09-02 10:30:00,3.3696,0.9828,3.51,2.5632,0.7476,2.67,0.8064,0.23520000000000002,0.84
2019-09-02 11:00:00,4.53888,1.3238400000000001,4.728,3.21408,0.93744,3.348,1.3248,0.3864,1.38
2019-09-02 11:30:00,5.01504,1.46272,5.224,3.40224,0.9923200000000001,3.544,1.6128,0.47040000000000004,1.6800000000000002
2019-09-02 12:00:00,5.36544,1.56492,5.589,3.58944,1.04692,3.739,1.776,0.518,1.85
2019-09-02 12:30:00,4.5696,1.3328,4.76,3.1968,0.9324,3.33,1.3728,0.40040000000000003,1.43
2019-09-02 13:00:00,2.5881600000000002,0.7548800000000001,2.696,2.10816,0.6148800000000001,2.196,0.48,0.14,0.5
2019-09-02 13:30:00,2.75808,0.80444,2.873,1.94208,0.56644,2.023,0.8160000000000001,0.23800000000000002,0.85
2019-09-02 14:00:00,2.54784,0.7431200000000001,2.654,1.43424,0.41832,1.494,1.1136,0.32480000000000003,1.16
2019-09-02 14:30:00,2.66496,0.7772800000000001,2.776,2.11776,0.61768,2.206,0.5472,0.15960000000000002,0.5700000000000001
2019-09-02 15:00:00,2.52672,0.7369600000000001,2.632,1.29792,0.37856,1.3519999999999999,1.2288000000000001,0.3584,1.28
2019-09-02 15:30:00,2.47776,0.7226800000000001,2.581,1.57536,0.45948000000000006,1.641,0.9024000000000001,0.2632,0.9400000000000001
2019-09-02 16:00:00,2.49408,0.7274400000000001,2.598,1.38048,0.40264000000000005,1.438,1.1136,0.32480000000000003,1.16
2019-09-02 16:30:00,2.52768,0.73724,2.633,1.10688,0.32284,1.153,1.4208,0.41440000000000005,1.48
2019-09-02 17:00:00,2.68032,0.78176,2.792,1.39392,0.40656000000000003,1.452,1.2864,0.37520000000000003,1.34
2019-09-02 17:30:00,2.67744,0.7809200000000001,2.789,1.37184,0.40012000000000003,1.429,1.3056,0.3808,1.3599999999999999
2019-09-02 18:00:00,2.8656,0.8358,2.985,1.3968,0.40740000000000004,1.455,1.4688,0.4284,1.53
2019-09-02 18:30:00,2.7264,0.7952,2.84,1.248,0.364,1.3,1.4784000000000002,0.4312,1.54
2019-09-02 19:00:00,2.60832,0.7607600000000001,2.717,1.49472,0.43596,1.557,1.1136,0.32480000000000003,1.16
2019-09-02 19:30:00,2.51232,0.7327600000000001,2.617,1.42752,0.41636,1.487,1.0848,0.3164,1.13
2019-09-02 20:00:00,2.3952,0.6986,2.495,1.2528000000000001,0.3654,1.305,1.1424,0.3332,1.19
2019-09-02 20:30:00,2.42592,0.7075600000000001,2.527,1.21632,0.35476,1.267,1.2096,0.3528,1.26
2019-09-02 21:00:00,2.30976,0.6736800000000001,2.406,1.34976,0.39368000000000003,1.4060000000000001,0.96,0.28,1.0
2019-09-02 21:30:00,2.29824,0.67032,2.394,1.19424,0.34832,1.244,1.104,0.322,1.15
2019-09-02 22:00:00,2.10432,0.6137600000000001,2.192,1.10592,0.32256,1.152,0.9984000000000001,0.2912,1.04
2019-09-02 22:30:00,1.95456,0.57008,2.036,0.8505600000000001,0.24808000000000002,0.886,1.104,0.322,1.15
2019-09-02 23:00:00,1.7875200000000002,0.52136,1.862,1.08672,0.31696,1.1320000000000001,0.7008,0.2044,0.73
2019-09-02 23:30:00,1.70112,0.49616000000000005,1.772,1.27872,0.37296,1.332,0.4224,0.1232,0.44
2019-09-03 00:00:00,1.48896,0.43428000000000005,1.5510000000000002,0.8073600000000001,0.23548000000000002,0.841,0.6816,0.1988,0.71
2019-09-03 00:30:00,1.48224,0.43232000000000004,1.544,0.7910400000000001,0.23072,0.8240000000000001,0.6912,0.2016,0.72
2019-09-03 01:00:00,1.41984,0.41412000000000004,1.479,0.5942400000000001,0.17332,0.619,0.8256,0.24080000000000001,0.86
2019-09-03 01:30:00,1.51296,0.44128000000000006,1.576,0.44736000000000004,0.13048,0.466,1.0656,0.3108,1.11
2019-09-03 02:00:00,1.5648,0.45640000000000003,1.63,0.8448,0.2464,0.88,0.72,0.21,0.75
2019-09-03 02:30:00,1.90752,0.5563600000000001,1.987,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.4032,0.11760000000000001,0.42
2019-09-03 03:00:00,1.85952,0.5423600000000001,1.937,1.47552,0.43036,1.537,0.384,0.112,0.4
2019-09-03 03:30:00,1.58688,0.46284000000000003,1.653,0.7036800000000001,0.20524,0.733,0.8832000000000001,0.2576,0.92
2019-09-03 04:00:00,1.71744,0.50092,1.7890000000000001,1.26624,0.36932000000000004,1.319,0.45120000000000005,0.1316,0.47000000000000003
2019-09-03 04:30:00,1.67136,0.48748,1.741,1.04736,0.30548000000000003,1.091,0.624,0.182,0.65
2019-09-03 05:00:00,1.60608,0.46844,1.673,0.29088,0.08484000000000001,0.303,1.3152,0.3836,1.37
2019-09-03 05:30:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.32352000000000003,0.09436000000000001,0.337,1.3152,0.3836,1.37
2019-09-03 06:00:00,1.7635200000000002,0.51436,1.837,0.5155200000000001,0.15036000000000002,0.537,1.248,0.364,1.3
2019-09-03 06:30:00,2.1648,0.6314000000000001,2.255,0.2736,0.07980000000000001,0.28500000000000003,1.8912,0.5516,1.97
2019-09-03 07:00:00,2.44896,0.71428,2.551,0.31776000000000004,0.09268000000000001,0.331,2.1312,0.6216,2.22
2019-09-03 07:30:00,2.74656,0.80108,2.8609999999999998,0.39456,0.11508000000000002,0.41100000000000003,2.352,0.686,2.45
2019-09-03 08:00:00,2.72832,0.79576,2.842,0.52032,0.15176,0.542,2.208,0.644,2.3
2019-09-03 08:30:00,2.54208,0.7414400000000001,2.648,1.38048,0.40264000000000005,1.438,1.1616,0.3388,1.21
2019-09-03 09:00:00,2.448,0.714,2.55,1.824,0.532,1.9,0.624,0.182,0.65
2019-09-03 09:30:00,2.90688,0.84784,3.028,2.4460800000000003,0.7134400000000001,2.548,0.46080000000000004,0.13440000000000002,0.48
2019-09-03 10:00:00,3.28128,0.9570400000000001,3.418,2.57088,0.7498400000000001,2.678,0.7104,0.20720000000000002,0.74
2019-09-03 10:30:00,3.69312,1.0771600000000001,3.847,2.77152,0.8083600000000001,2.887,0.9216000000000001,0.26880000000000004,0.96
2019-09-03 11:00:00,4.26816,1.24488,4.446,3.12576,0.91168,3.2560000000000002,1.1424,0.3332,1.19
2019-09-03 11:30:00,4.51584,1.31712,4.704,3.18144,0.9279200000000001,3.314,1.3344,0.38920000000000005,1.3900000000000001
2019-09-03 12:00:00,5.52288,1.61084,5.753,3.71808,1.08444,3.873,1.8048000000000002,0.5264,1.88
2019-09-03 12:30:00,4.05312,1.18216,4.222,2.9971200000000002,0.87416,3.122,1.056,0.308,1.1
2019-09-03 13:00:00,4.4496,1.2978,4.635,3.192,0.931,3.325,1.2576,0.3668,1.31
2019-09-03 13:30:00,5.46912,1.59516,5.697,3.60672,1.05196,3.757,1.8624,0.5432,1.94
2019-09-03 14:00:00,3.46656,1.01108,3.6109999999999998,2.6121600000000003,0.7618800000000001,2.721,0.8544,0.2492,0.89
2019-09-03 14:30:00,2.7119999999999997,0.791,2.825,2.0976,0.6118,2.185,0.6144000000000001,0.1792,0.64
2019-09-03 15:00:00,2.73984,0.79912,2.854,2.18304,0.6367200000000001,2.274,0.5568000000000001,0.16240000000000002,0.58
2019-09-03 15:30:00,2.4144,0.7042,2.515,1.3679999999999999,0.399,1.425,1.0464,0.3052,1.09
2019-09-03 16:00:00,2.49792,0.7285600000000001,2.602,1.58592,0.46256,1.6520000000000001,0.912,0.266,0.9500000000000001
2019-09-03 16:30:00,2.77056,0.80808,2.886,2.11776,0.61768,2.206,0.6528,0.1904,0.68
2019-09-03 17:00:00,2.5536,0.7448,2.66,1.9488,0.5684,2.03,0.6048,0.1764,0.63
2019-09-03 17:30:00,3.19008,0.93044,3.323,2.70048,0.7876400000000001,2.813,0.48960000000000004,0.1428,0.51
2019-09-03 18:00:00,2.5968,0.7574000000000001,2.705,2.1168,0.6174000000000001,2.205,0.48,0.14,0.5
2019-09-03 18:30:00,2.35392,0.6865600000000001,2.452,1.42272,0.41496000000000005,1.482,0.9312,0.2716,0.97
2019-09-03 19:00:00,2.41536,0.7044800000000001,2.516,1.23456,0.36008,1.286,1.1808,0.34440000000000004,1.23
2019-09-03 19:30:00,2.5104,0.7322000000000001,2.615,0.9168000000000001,0.2674,0.9550000000000001,1.5936,0.46480000000000005,1.6600000000000001
2019-09-03 20:00:00,2.352,0.686,2.45,1.0944,0.31920000000000004,1.1400000000000001,1.2576,0.3668,1.31
2019-09-03 20:30:00,2.37408,0.69244,2.473,1.32768,0.38724000000000003,1.383,1.0464,0.3052,1.09
2019-09-03 21:00:00,2.23584,0.65212,2.329,1.4486400000000001,0.42252000000000006,1.509,0.7872,0.2296,0.8200000000000001
2019-09-03 21:30:00,2.2032,0.6426000000000001,2.295,1.0896,0.3178,1.135,1.1136,0.32480000000000003,1.16
2019-09-03 22:00:00,2.0064,0.5852,2.09,1.1328,0.3304,1.18,0.8736,0.2548,0.91
2019-09-03 22:30:00,1.7923200000000001,0.52276,1.867,0.80352,0.23436,0.837,0.9888,0.2884,1.03
2019-09-03 23:00:00,1.65984,0.48412000000000005,1.729,0.88224,0.25732000000000005,0.919,0.7776000000000001,0.2268,0.81
2019-09-03 23:30:00,1.68768,0.49224000000000007,1.758,1.2172800000000001,0.35504,1.268,0.47040000000000004,0.13720000000000002,0.49
2019-09-04 00:00:00,1.49664,0.43652,1.5590000000000002,0.9110400000000001,0.26572,0.9490000000000001,0.5856,0.1708,0.61
2019-09-04 00:30:00,1.78848,0.52164,1.863,1.28928,0.37604000000000004,1.343,0.49920000000000003,0.1456,0.52
2019-09-04 01:00:00,1.92192,0.5605600000000001,2.002,1.38432,0.40376,1.442,0.5376000000000001,0.1568,0.56
2019-09-04 01:30:00,1.8672,0.5446,1.945,1.3679999999999999,0.399,1.425,0.49920000000000003,0.1456,0.52
2019-09-04 02:00:00,1.97568,0.5762400000000001,2.058,1.48608,0.43344000000000005,1.548,0.48960000000000004,0.1428,0.51
2019-09-04 02:30:00,2.02464,0.59052,2.109,1.49664,0.43652,1.5590000000000002,0.528,0.154,0.55
2019-09-04 03:00:00,1.992,0.581,2.075,1.464,0.427,1.525,0.528,0.154,0.55
2019-09-04 03:30:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,1.28448,0.37464000000000003,1.338,0.5088,0.1484,0.53
2019-09-04 04:00:00,1.7155200000000002,0.50036,1.787,1.22592,0.35756000000000004,1.2770000000000001,0.48960000000000004,0.1428,0.51
2019-09-04 04:30:00,1.608,0.46900000000000003,1.675,1.0992,0.3206,1.145,0.5088,0.1484,0.53
2019-09-04 05:00:00,1.4496,0.4228,1.51,0.72,0.21,0.75,0.7296,0.21280000000000002,0.76
2019-09-04 05:30:00,1.48224,0.43232000000000004,1.544,0.7142400000000001,0.20832,0.744,0.768,0.224,0.8
2019-09-04 06:00:00,1.6214400000000002,0.47292000000000006,1.689,0.5078400000000001,0.14812,0.529,1.1136,0.32480000000000003,1.16
2019-09-04 06:30:00,1.90464,0.55552,1.984,0.39744,0.11592000000000001,0.41400000000000003,1.5072,0.43960000000000005,1.57
2019-09-04 07:00:00,2.09952,0.61236,2.187,0.43872000000000005,0.12796000000000002,0.457,1.6608,0.4844,1.73
2019-09-04 07:30:00,2.5180800000000003,0.7344400000000001,2.623,0.49248000000000003,0.14364000000000002,0.513,2.0256,0.5908,2.11
2019-09-04 08:00:00,2.6208,0.7644000000000001,2.73,0.6624,0.1932,0.6900000000000001,1.9584000000000001,0.5712,2.04
2019-09-04 08:30:00,2.49792,0.7285600000000001,2.602,1.02912,0.30016000000000004,1.072,1.4688,0.4284,1.53
2019-09-04 09:00:00,2.59584,0.75712,2.7039999999999997,0.80064,0.23352,0.834,1.7952,0.5236000000000001,1.87
2019-09-04 09:30:00,2.56608,0.7484400000000001,2.673,0.8860800000000001,0.25844,0.923,1.6800000000000002,0.49,1.75
2019-09-04 10:00:00,2.40864,0.70252,2.509,1.28544,0.37492000000000003,1.339,1.1232,0.3276,1.17
2019-09-04 10:30:00,2.72448,0.79464,2.838,1.8700800000000002,0.54544,1.948,0.8544,0.2492,0.89
2019-09-04 11:00:00,5.22144,1.52292,5.439,3.47424,1.01332,3.6189999999999998,1.7472,0.5096,1.82
2019-09-04 11:30:00,4.07232,1.18776,4.242,2.85312,0.8321600000000001,2.972,1.2192,0.3556,1.27
2019-09-04 12:00:00,3.68064,1.07352,3.834,2.59584,0.75712,2.7039999999999997,1.0848,0.3164,1.13
2019-09-04 12:30:00,5.93664,1.7315200000000002,6.184,3.76704,1.09872,3.924,2.1696,0.6328,2.26
2019-09-04 13:00:00,3.51456,1.02508,3.661,2.60256,0.7590800000000001,2.711,0.912,0.266,0.9500000000000001
2019-09-04 13:30:00,6.30912,1.84016,6.572,3.98592,1.16256,4.152,2.3232,0.6776,2.42
2019-09-04 14:00:00,5.25984,1.5341200000000002,5.479,3.4358400000000002,1.00212,3.5789999999999997,1.824,0.532,1.9
2019-09-04 14:30:00,6.36096,1.85528,6.626,4.01856,1.17208,4.186,2.3424,0.6832,2.44
2019-09-04 15:00:00,3.39552,0.9903600000000001,3.537,2.53152,0.73836,2.637,0.864,0.252,0.9
2019-09-04 15:30:00,2.47968,0.7232400000000001,2.583,2.09568,0.61124,2.183,0.384,0.112,0.4
2019-09-04 16:00:00,2.7427200000000003,0.7999600000000001,2.857,2.11872,0.6179600000000001,2.207,0.624,0.182,0.65
2019-09-04 16:30:00,2.72832,0.79576,2.842,2.00832,0.5857600000000001,2.092,0.72,0.21,0.75
2019-09-04 17:00:00,3.02976,0.88368,3.156,2.20416,0.64288,2.296,0.8256,0.24080000000000001,0.86
2019-09-04 17:30:00,2.7119999999999997,0.791,2.825,2.0496,0.5978,2.135,0.6624,0.1932,0.6900000000000001
2019-09-04 18:00:00,2.56032,0.7467600000000001,2.667,2.04192,0.5955600000000001,2.127,0.5184,0.1512,0.54
2019-09-04 18:30:00,2.42592,0.7075600000000001,2.527,1.82112,0.5311600000000001,1.897,0.6048,0.1764,0.63
2019-09-04 19:00:00,2.35488,0.68684,2.453,1.60608,0.46844,1.673,0.7488,0.2184,0.78
2019-09-04 19:30:00,2.4,0.7000000000000001,2.5,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.8544,0.2492,0.89
2019-09-04 20:00:00,2.3472,0.6846,2.445,1.4448,0.4214,1.505,0.9024000000000001,0.2632,0.9400000000000001
2019-09-04 20:30:00,2.34624,0.68432,2.444,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-09-04 21:00:00,2.28384,0.66612,2.379,1.56384,0.45612,1.629,0.72,0.21,0.75
2019-09-04 21:30:00,2.23104,0.6507200000000001,2.324,1.58784,0.46312000000000003,1.654,0.6432,0.18760000000000002,0.67
2019-09-04 22:00:00,2.0736,0.6048,2.16,1.584,0.462,1.65,0.48960000000000004,0.1428,0.51
2019-09-04 22:30:00,1.99776,0.5826800000000001,2.081,1.53696,0.44828,1.601,0.46080000000000004,0.13440000000000002,0.48
2019-09-04 23:00:00,1.7568000000000001,0.5124000000000001,1.83,1.2288000000000001,0.3584,1.28,0.528,0.154,0.55
2019-09-04 23:30:00,1.5216,0.44380000000000003,1.585,0.6288,0.1834,0.655,0.8928,0.2604,0.93
2019-09-05 00:00:00,1.65792,0.48356000000000005,1.7269999999999999,1.12992,0.32956,1.177,0.528,0.154,0.55
2019-09-05 00:30:00,1.77312,0.5171600000000001,1.847,1.30272,0.37996,1.357,0.47040000000000004,0.13720000000000002,0.49
2019-09-05 01:00:00,1.76448,0.5146400000000001,1.838,1.30368,0.38024,1.358,0.46080000000000004,0.13440000000000002,0.48
2019-09-05 01:30:00,1.62528,0.47404,1.693,1.10688,0.32284,1.153,0.5184,0.1512,0.54
2019-09-05 02:00:00,1.60224,0.46732,1.669,1.02624,0.29932000000000003,1.069,0.5760000000000001,0.168,0.6000000000000001
2019-09-05 02:30:00,1.78272,0.5199600000000001,1.857,1.30272,0.37996,1.357,0.48,0.14,0.5
2019-09-05 03:00:00,1.70016,0.49588000000000004,1.771,1.20096,0.35028000000000004,1.251,0.49920000000000003,0.1456,0.52
2019-09-05 03:30:00,1.54272,0.44996,1.607,0.8323200000000001,0.24276000000000003,0.867,0.7104,0.20720000000000002,0.74
2019-09-05 04:00:00,1.48128,0.43204000000000004,1.5430000000000001,0.69408,0.20244,0.723,0.7872,0.2296,0.8200000000000001
2019-09-05 04:30:00,1.5321600000000002,0.44688000000000005,1.596,0.8313600000000001,0.24248000000000003,0.866,0.7008,0.2044,0.73
2019-09-05 05:00:00,1.51104,0.44072000000000006,1.574,0.5318400000000001,0.15512,0.554,0.9792000000000001,0.2856,1.02
2019-09-05 05:30:00,1.6128,0.47040000000000004,1.6800000000000002,0.624,0.182,0.65,0.9888,0.2884,1.03
2019-09-05 06:00:00,1.70304,0.49672000000000005,1.774,0.7142400000000001,0.20832,0.744,0.9888,0.2884,1.03
2019-09-05 06:30:00,1.90464,0.55552,1.984,0.7142400000000001,0.20832,0.744,1.1904,0.3472,1.24
2019-09-05 07:00:00,2.14752,0.62636,2.237,0.6979200000000001,0.20356000000000002,0.727,1.4496,0.4228,1.51
2019-09-05 07:30:00,2.4345600000000003,0.71008,2.536,0.9465600000000001,0.27608000000000005,0.986,1.488,0.434,1.55
2019-09-05 08:00:00,2.64192,0.77056,2.752,1.11552,0.32536000000000004,1.162,1.5264,0.44520000000000004,1.5899999999999999
2019-09-05 08:30:00,2.54976,0.74368,2.656,1.5321600000000002,0.44688000000000005,1.596,1.0176,0.2968,1.06
2019-09-05 09:00:00,2.53632,0.7397600000000001,2.642,2.16192,0.63056,2.252,0.3744,0.1092,0.39
2019-09-05 09:30:00,2.8464,0.8302,2.965,2.4432,0.7126,2.545,0.4032,0.11760000000000001,0.42
2019-09-05 10:00:00,2.77344,0.8089200000000001,2.8890000000000002,2.28384,0.66612,2.379,0.48960000000000004,0.1428,0.51
2019-09-05 10:30:00,2.10336,0.61348,2.191,0.65376,0.19068000000000002,0.681,1.4496,0.4228,1.51
2019-09-05 11:00:00,2.0016,0.5838,2.085,0.5424,0.1582,0.5650000000000001,1.4592,0.42560000000000003,1.52
2019-09-05 11:30:00,1.9344000000000001,0.5642,2.015,0.6768000000000001,0.19740000000000002,0.705,1.2576,0.3668,1.31
2019-09-05 12:00:00,1.92672,0.56196,2.007,0.88992,0.25956,0.927,1.0368,0.3024,1.08
2019-09-05 12:30:00,1.9670400000000001,0.57372,2.049,0.8342400000000001,0.24332,0.869,1.1328,0.3304,1.18
2019-09-05 13:00:00,1.91424,0.55832,1.994,0.9542400000000001,0.27832,0.994,0.96,0.28,1.0
2019-09-05 13:30:00,1.98144,0.5779200000000001,2.064,0.7910400000000001,0.23072,0.8240000000000001,1.1904,0.3472,1.24
2019-09-05 14:00:00,2.17632,0.6347600000000001,2.267,1.32192,0.38556,1.377,0.8544,0.2492,0.89
2019-09-05 14:30:00,2.51616,0.7338800000000001,2.621,1.8633600000000001,0.5434800000000001,1.941,0.6528,0.1904,0.68
2019-09-05 15:00:00,2.5056000000000003,0.7308,2.61,1.9296000000000002,0.5628000000000001,2.01,0.5760000000000001,0.168,0.6000000000000001
2019-09-05 15:30:00,2.46144,0.7179200000000001,2.564,1.98144,0.5779200000000001,2.064,0.48,0.14,0.5
2019-09-05 16:00:00,2.34528,0.6840400000000001,2.443,1.82688,0.5328400000000001,1.903,0.5184,0.1512,0.54
2019-09-05 16:30:00,2.36928,0.6910400000000001,2.468,1.76448,0.5146400000000001,1.838,0.6048,0.1764,0.63
2019-09-05 17:00:00,2.34624,0.68432,2.444,1.83744,0.5359200000000001,1.9140000000000001,0.5088,0.1484,0.53
2019-09-05 17:30:00,2.39808,0.6994400000000001,2.498,1.56288,0.45584,1.6280000000000001,0.8352,0.2436,0.87
2019-09-05 18:00:00,2.46144,0.7179200000000001,2.564,1.44384,0.42112000000000005,1.504,1.0176,0.2968,1.06
2019-09-05 18:30:00,2.4,0.7000000000000001,2.5,1.6608,0.4844,1.73,0.7392000000000001,0.2156,0.77
2019-09-05 19:00:00,2.2915200000000002,0.6683600000000001,2.387,1.19712,0.34916,1.2469999999999999,1.0944,0.31920000000000004,1.1400000000000001
2019-09-05 19:30:00,2.36928,0.6910400000000001,2.468,0.9292800000000001,0.27104,0.968,1.44,0.42,1.5
2019-09-05 20:00:00,2.40192,0.7005600000000001,2.502,0.7603200000000001,0.22176,0.792,1.6416,0.4788,1.71
2019-09-05 20:30:00,2.45856,0.71708,2.561,0.5289600000000001,0.15428,0.551,1.9296000000000002,0.5628000000000001,2.01
2019-09-05 21:00:00,2.36928,0.6910400000000001,2.468,0.71808,0.20944000000000002,0.748,1.6512,0.48160000000000003,1.72
2019-09-05 21:30:00,2.35584,0.6871200000000001,2.454,0.8486400000000001,0.24752000000000002,0.884,1.5072,0.43960000000000005,1.57
2019-09-05 22:00:00,2.20128,0.64204,2.293,1.00128,0.29204,1.043,1.2,0.35000000000000003,1.25
2019-09-05 22:30:00,2.03712,0.59416,2.122,0.76992,0.22456,0.802,1.2671999999999999,0.36960000000000004,1.32
2019-09-05 23:00:00,1.8403200000000002,0.53676,1.917,0.64032,0.18676,0.667,1.2,0.35000000000000003,1.25
2019-09-05 23:30:00,1.6608,0.4844,1.73,0.8352,0.2436,0.87,0.8256,0.24080000000000001,0.86
2019-09-06 00:00:00,1.5676800000000002,0.45724000000000004,1.633,0.83808,0.24444000000000002,0.873,0.7296,0.21280000000000002,0.76
2019-09-06 00:30:00,1.52064,0.44352,1.584,0.57984,0.16912000000000002,0.604,0.9408000000000001,0.27440000000000003,0.98
2019-09-06 01:00:00,1.52832,0.44576000000000005,1.592,0.8371200000000001,0.24416000000000002,0.872,0.6912,0.2016,0.72
2019-09-06 01:30:00,1.5552000000000001,0.4536,1.62,0.8832000000000001,0.2576,0.92,0.672,0.196,0.7000000000000001
2019-09-06 02:00:00,1.5984,0.4662,1.665,0.4368,0.1274,0.455,1.1616,0.3388,1.21
2019-09-06 02:30:00,1.5648,0.45640000000000003,1.63,0.4224,0.1232,0.44,1.1424,0.3332,1.19
2019-09-06 03:00:00,1.5695999999999999,0.45780000000000004,1.635,0.312,0.091,0.325,1.2576,0.3668,1.31
2019-09-06 03:30:00,1.60608,0.46844,1.673,0.49248000000000003,0.14364000000000002,0.513,1.1136,0.32480000000000003,1.16
2019-09-06 04:00:00,1.52352,0.44436000000000003,1.587,0.74592,0.21756000000000003,0.777,0.7776000000000001,0.2268,0.81
2019-09-06 04:30:00,1.5907200000000001,0.46396000000000004,1.657,0.85152,0.24836000000000003,0.887,0.7392000000000001,0.2156,0.77
2019-09-06 05:00:00,1.58688,0.46284000000000003,1.653,0.81888,0.23884000000000002,0.853,0.768,0.224,0.8
2019-09-06 05:30:00,1.65408,0.48244000000000004,1.7229999999999999,0.9628800000000001,0.28084000000000003,1.003,0.6912,0.2016,0.72
2019-09-06 06:00:00,1.7904,0.5222,1.865,1.3008,0.3794,1.355,0.48960000000000004,0.1428,0.51
2019-09-06 06:30:00,2.0688,0.6034,2.155,1.0896,0.3178,1.135,0.9792000000000001,0.2856,1.02
2019-09-06 07:00:00,2.34912,0.6851600000000001,2.447,1.14912,0.33516,1.197,1.2,0.35000000000000003,1.25
2019-09-06 07:30:00,2.65344,0.77392,2.7640000000000002,0.9542400000000001,0.27832,0.994,1.6992,0.49560000000000004,1.77
2019-09-06 08:00:00,2.78688,0.8128400000000001,2.903,1.06848,0.31164000000000003,1.113,1.7184,0.5012,1.79
2019-09-06 08:30:00,2.86656,0.83608,2.9859999999999998,1.1577600000000001,0.33768000000000004,1.206,1.7088,0.4984,1.78
2019-09-06 09:00:00,2.8128,0.8204,2.93,1.056,0.308,1.1,1.7568000000000001,0.5124000000000001,1.83
2019-09-06 09:30:00,2.56416,0.7478800000000001,2.6710000000000003,1.31616,0.38388000000000005,1.371,1.248,0.364,1.3
2019-09-06 10:00:00,2.50848,0.7316400000000001,2.613,1.57728,0.46004000000000006,1.643,0.9312,0.2716,0.97
2019-09-06 10:30:00,2.4672,0.7196,2.5700000000000003,1.4112,0.4116,1.47,1.056,0.308,1.1
2019-09-06 11:00:00,2.44224,0.7123200000000001,2.544,1.51104,0.44072000000000006,1.574,0.9312,0.2716,0.97
2019-09-06 11:30:00,2.50176,0.7296800000000001,2.606,2.10816,0.6148800000000001,2.196,0.3936,0.1148,0.41000000000000003
2019-09-06 12:00:00,2.52768,0.73724,2.633,2.11488,0.61684,2.203,0.4128,0.12040000000000001,0.43
2019-09-06 12:30:00,2.42688,0.70784,2.528,1.87968,0.5482400000000001,1.9580000000000002,0.5472,0.15960000000000002,0.5700000000000001
2019-09-06 13:00:00,2.3328,0.6804,2.43,1.9392,0.5656,2.02,0.3936,0.1148,0.41000000000000003
2019-09-06 13:30:00,2.27136,0.6624800000000001,2.366,1.47456,0.43008,1.536,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-09-06 14:00:00,2.3568,0.6874,2.455,1.3872,0.4046,1.445,0.9696,0.2828,1.01
2019-09-06 14:30:00,2.57376,0.75068,2.681,2.03616,0.5938800000000001,2.121,0.5376000000000001,0.1568,0.56
2019-09-06 15:00:00,4.73664,1.38152,4.934,3.26784,0.9531200000000001,3.404,1.4688,0.4284,1.53
2019-09-06 15:30:00,3.37824,0.9853200000000001,3.519,2.54304,0.74172,2.649,0.8352,0.2436,0.87
2019-09-06 16:00:00,2.8848000000000003,0.8414,3.005,2.2800000000000002,0.665,2.375,0.6048,0.1764,0.63
2019-09-06 16:30:00,3.7027200000000002,1.07996,3.857,2.80992,0.8195600000000001,2.927,0.8928,0.2604,0.93
2019-09-06 17:00:00,3.11616,0.90888,3.246,2.59776,0.75768,2.706,0.5184,0.1512,0.54
2019-09-06 17:30:00,2.70432,0.78876,2.817,2.39712,0.69916,2.497,0.30720000000000003,0.0896,0.32
2019-09-06 18:00:00,2.49984,0.7291200000000001,2.604,1.53024,0.44632000000000005,1.5939999999999999,0.9696,0.2828,1.01
2019-09-06 18:30:00,2.4384,0.7112,2.54,0.9504,0.2772,0.99,1.488,0.434,1.55
2019-09-06 19:00:00,2.4432,0.7126,2.545,0.6672,0.19460000000000002,0.6950000000000001,1.776,0.518,1.85
2019-09-06 19:30:00,2.37024,0.69132,2.469,1.03584,0.30212,1.079,1.3344,0.38920000000000005,1.3900000000000001
2019-09-06 20:00:00,2.35488,0.68684,2.453,1.04928,0.30604000000000003,1.093,1.3056,0.3808,1.3599999999999999
2019-09-06 20:30:00,2.34816,0.68488,2.446,0.80256,0.23408,0.836,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-06 21:00:00,2.3750400000000003,0.69272,2.474,0.78144,0.22792,0.8140000000000001,1.5936,0.46480000000000005,1.6600000000000001
2019-09-06 21:30:00,2.35488,0.68684,2.453,0.7612800000000001,0.22204000000000002,0.793,1.5936,0.46480000000000005,1.6600000000000001
2019-09-06 22:00:00,2.23584,0.65212,2.329,0.68064,0.19852000000000003,0.709,1.5552000000000001,0.4536,1.62
2019-09-06 22:30:00,2.06976,0.60368,2.156,0.91776,0.26768000000000003,0.9560000000000001,1.152,0.336,1.2
2019-09-06 23:00:00,1.84512,0.5381600000000001,1.9220000000000002,0.7795200000000001,0.22736,0.812,1.0656,0.3108,1.11
2019-09-06 23:30:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.7689600000000001,0.22428,0.801,0.9408000000000001,0.27440000000000003,0.98
2019-09-07 00:00:00,1.63104,0.47572000000000003,1.699,0.8342400000000001,0.24332,0.869,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-09-07 00:30:00,1.584,0.462,1.65,0.6816,0.1988,0.71,0.9024000000000001,0.2632,0.9400000000000001
2019-09-07 01:00:00,1.47744,0.43092,1.5390000000000001,0.47904,0.13972,0.499,0.9984000000000001,0.2912,1.04
2019-09-07 01:30:00,1.64928,0.48104,1.718,0.26688,0.07784,0.278,1.3824,0.4032,1.44
2019-09-07 02:00:00,1.6627200000000002,0.48496000000000006,1.732,0.56832,0.16576000000000002,0.592,1.0944,0.31920000000000004,1.1400000000000001
2019-09-07 02:30:00,1.6608,0.4844,1.73,0.47040000000000004,0.13720000000000002,0.49,1.1904,0.3472,1.24
2019-09-07 03:00:00,1.65792,0.48356000000000005,1.7269999999999999,0.5347200000000001,0.15596000000000002,0.557,1.1232,0.3276,1.17
2019-09-07 03:30:00,1.65216,0.48188000000000003,1.721,0.38496,0.11228,0.401,1.2671999999999999,0.36960000000000004,1.32
2019-09-07 04:00:00,1.61088,0.46984000000000004,1.678,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.2192,0.3556,1.27
2019-09-07 04:30:00,1.6176,0.4718,1.685,0.3312,0.0966,0.34500000000000003,1.2864,0.37520000000000003,1.34
2019-09-07 05:00:00,1.58304,0.46172,1.649,0.44064000000000003,0.12852000000000002,0.459,1.1424,0.3332,1.19
2019-09-07 05:30:00,1.63104,0.47572000000000003,1.699,0.37344000000000005,0.10892,0.389,1.2576,0.3668,1.31
2019-09-07 06:00:00,1.58976,0.46368000000000004,1.6560000000000001,0.5049600000000001,0.14728000000000002,0.526,1.0848,0.3164,1.13
2019-09-07 06:30:00,1.80864,0.52752,1.884,0.5894400000000001,0.17192000000000002,0.614,1.2192,0.3556,1.27
2019-09-07 07:00:00,1.9248,0.5614,2.005,0.6768000000000001,0.19740000000000002,0.705,1.248,0.364,1.3
2019-09-07 07:30:00,2.112,0.616,2.2,0.624,0.182,0.65,1.488,0.434,1.55
2019-09-07 08:00:00,2.14464,0.6255200000000001,2.234,0.78144,0.22792,0.8140000000000001,1.3632,0.3976,1.42
2019-09-07 08:30:00,2.1216,0.6188,2.21,0.9888,0.2884,1.03,1.1328,0.3304,1.18
2019-09-07 09:00:00,2.11776,0.61768,2.206,1.36896,0.39928,1.426,0.7488,0.2184,0.78
2019-09-07 09:30:00,1.98048,0.57764,2.063,1.42368,0.41524000000000005,1.483,0.5568000000000001,0.16240000000000002,0.58
2019-09-07 10:00:00,1.95456,0.57008,2.036,1.50336,0.43848000000000004,1.566,0.45120000000000005,0.1316,0.47000000000000003
2019-09-07 10:30:00,1.9948800000000002,0.58184,2.078,1.4956800000000001,0.43624,1.558,0.49920000000000003,0.1456,0.52
2019-09-07 11:00:00,1.94208,0.56644,2.023,1.1932800000000001,0.34804,1.2429999999999999,0.7488,0.2184,0.78
2019-09-07 11:30:00,1.9584000000000001,0.5712,2.04,1.248,0.364,1.3,0.7104,0.20720000000000002,0.74
2019-09-07 12:00:00,1.81152,0.52836,1.887,1.33152,0.38836000000000004,1.387,0.48,0.14,0.5
2019-09-07 12:30:00,2.00832,0.5857600000000001,2.092,1.72032,0.5017600000000001,1.792,0.28800000000000003,0.084,0.30000000000000004
2019-09-07 13:00:00,2.49792,0.7285600000000001,2.602,1.99872,0.58296,2.082,0.49920000000000003,0.1456,0.52
2019-09-07 13:30:00,2.07168,0.60424,2.158,1.65888,0.48384000000000005,1.728,0.4128,0.12040000000000001,0.43
2019-09-07 14:00:00,3.11616,0.90888,3.246,2.26176,0.65968,2.356,0.8544,0.2492,0.89
2019-09-07 14:30:00,1.8998400000000002,0.5541200000000001,1.979,1.47744,0.43092,1.5390000000000001,0.4224,0.1232,0.44
2019-09-07 15:00:00,2.6841600000000003,0.78288,2.7960000000000003,1.9353600000000002,0.5644800000000001,2.016,0.7488,0.2184,0.78
2019-09-07 15:30:00,2.6841600000000003,0.78288,2.7960000000000003,2.05056,0.5980800000000001,2.136,0.6336,0.18480000000000002,0.66
2019-09-07 16:00:00,3.12288,0.9108400000000001,3.253,2.2204800000000002,0.6476400000000001,2.313,0.9024000000000001,0.2632,0.9400000000000001
2019-09-07 16:30:00,3.11616,0.90888,3.246,2.20416,0.64288,2.296,0.912,0.266,0.9500000000000001
2019-09-07 17:00:00,1.9536,0.5698,2.035,1.272,0.371,1.325,0.6816,0.1988,0.71
2019-09-07 17:30:00,2.13504,0.62272,2.224,1.48224,0.43232000000000004,1.544,0.6528,0.1904,0.68
2019-09-07 18:00:00,2.18304,0.6367200000000001,2.274,1.29984,0.37912,1.354,0.8832000000000001,0.2576,0.92
2019-09-07 18:30:00,2.31168,0.6742400000000001,2.408,0.9292800000000001,0.27104,0.968,1.3824,0.4032,1.44
2019-09-07 19:00:00,2.30304,0.6717200000000001,2.399,0.7286400000000001,0.21252000000000001,0.759,1.5744,0.4592,1.6400000000000001
2019-09-07 19:30:00,2.30016,0.67088,2.396,0.44736000000000004,0.13048,0.466,1.8528,0.5404,1.9300000000000002
2019-09-07 20:00:00,2.34624,0.68432,2.444,0.33984000000000003,0.09912000000000001,0.354,2.0064,0.5852,2.09
2019-09-07 20:30:00,2.3808,0.6944,2.48,0.384,0.112,0.4,1.9968,0.5824,2.08
2019-09-07 21:00:00,2.352,0.686,2.45,0.47040000000000004,0.13720000000000002,0.49,1.8816000000000002,0.5488000000000001,1.96
2019-09-07 21:30:00,2.3616,0.6888000000000001,2.46,0.6432,0.18760000000000002,0.67,1.7184,0.5012,1.79
2019-09-07 22:00:00,2.28864,0.66752,2.384,0.34944000000000003,0.10192000000000001,0.364,1.9392,0.5656,2.02
2019-09-07 22:30:00,2.15232,0.6277600000000001,2.242,0.25152,0.07336000000000001,0.262,1.9008,0.5544,1.98
2019-09-07 23:00:00,1.9939200000000001,0.5815600000000001,2.077,0.27552000000000004,0.08036,0.28700000000000003,1.7184,0.5012,1.79
2019-09-07 23:30:00,1.7577600000000002,0.51268,1.831,0.33696000000000004,0.09828,0.35100000000000003,1.4208,0.41440000000000005,1.48
2019-09-08 00:00:00,1.69536,0.49448000000000003,1.766,0.30336,0.08848,0.316,1.392,0.406,1.45
2019-09-08 00:30:00,1.57152,0.45836000000000005,1.637,0.33312,0.09716000000000001,0.34700000000000003,1.2384,0.3612,1.29
2019-09-08 01:00:00,1.52448,0.44464000000000004,1.588,0.46848000000000006,0.13664,0.488,1.056,0.308,1.1
2019-09-08 01:30:00,1.6464,0.4802,1.7149999999999999,0.5616,0.1638,0.585,1.0848,0.3164,1.13
2019-09-08 02:00:00,1.7222400000000002,0.50232,1.794,0.52224,0.15232,0.544,1.2,0.35000000000000003,1.25
2019-09-08 02:30:00,1.6915200000000001,0.49336,1.762,0.49152000000000007,0.14336000000000002,0.512,1.2,0.35000000000000003,1.25
2019-09-08 03:00:00,1.69536,0.49448000000000003,1.766,0.5049600000000001,0.14728000000000002,0.526,1.1904,0.3472,1.24
2019-09-08 03:30:00,1.6560000000000001,0.483,1.725,0.5616,0.1638,0.585,1.0944,0.31920000000000004,1.1400000000000001
2019-09-08 04:00:00,1.62336,0.47348,1.691,0.5673600000000001,0.16548000000000002,0.591,1.056,0.308,1.1
2019-09-08 04:30:00,1.6348799999999999,0.47684000000000004,1.703,0.46368000000000004,0.13524,0.483,1.1712,0.3416,1.22
2019-09-08 05:00:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.43872000000000005,0.12796000000000002,0.457,1.2,0.35000000000000003,1.25
2019-09-08 05:30:00,1.60128,0.46704,1.6680000000000001,0.34368000000000004,0.10024000000000001,0.358,1.2576,0.3668,1.31
2019-09-08 06:00:00,1.60992,0.46956000000000003,1.677,0.36192,0.10556000000000001,0.377,1.248,0.364,1.3
2019-09-08 06:30:00,1.68384,0.49112000000000006,1.754,0.36864,0.10752,0.384,1.3152,0.3836,1.37
2019-09-08 07:00:00,1.77024,0.51632,1.8439999999999999,0.32064000000000004,0.09352,0.334,1.4496,0.4228,1.51
2019-09-08 07:30:00,1.8528,0.5404,1.9300000000000002,0.4224,0.1232,0.44,1.4304000000000001,0.4172,1.49
2019-09-08 08:00:00,1.93056,0.56308,2.011,0.6057600000000001,0.17668,0.631,1.3248,0.3864,1.38
2019-09-08 08:30:00,1.98144,0.5779200000000001,2.064,0.6950400000000001,0.20272,0.724,1.2864,0.37520000000000003,1.34
2019-09-08 09:00:00,2.01216,0.5868800000000001,2.096,0.91776,0.26768000000000003,0.9560000000000001,1.0944,0.31920000000000004,1.1400000000000001
2019-09-08 09:30:00,1.95168,0.5692400000000001,2.033,1.21248,0.35364,1.263,0.7392000000000001,0.2156,0.77
2019-09-08 10:00:00,2.2224,0.6482,2.315,1.8768,0.5474,1.955,0.3456,0.1008,0.36
2019-09-08 10:30:00,2.5881600000000002,0.7548800000000001,2.696,2.09856,0.6120800000000001,2.186,0.48960000000000004,0.1428,0.51
2019-09-08 11:00:00,3.06816,0.8948800000000001,3.196,2.30016,0.67088,2.396,0.768,0.224,0.8
2019-09-08 11:30:00,3.41376,0.9956800000000001,3.556,2.46336,0.71848,2.566,0.9504,0.2772,0.99
2019-09-08 12:00:00,3.43872,1.00296,3.582,2.44032,0.7117600000000001,2.542,0.9984000000000001,0.2912,1.04
2019-09-08 12:30:00,3.7104,1.0822,3.865,2.6448,0.7714000000000001,2.755,1.0656,0.3108,1.11
2019-09-08 13:00:00,2.93472,0.85596,3.057,2.12832,0.6207600000000001,2.217,0.8064,0.23520000000000002,0.84
2019-09-08 13:30:00,3.54048,1.03264,3.688,2.60928,0.76104,2.718,0.9312,0.2716,0.97
2019-09-08 14:00:00,2.40768,0.7022400000000001,2.508,1.70688,0.49784000000000006,1.778,0.7008,0.2044,0.73
2019-09-08 14:30:00,3.22464,0.94052,3.359,2.40864,0.70252,2.509,0.8160000000000001,0.23800000000000002,0.85
2019-09-08 15:00:00,3.32832,0.9707600000000001,3.467,2.55072,0.7439600000000001,2.657,0.7776000000000001,0.2268,0.81
2019-09-08 15:30:00,2.21952,0.64736,2.312,1.71072,0.49896,1.782,0.5088,0.1484,0.53
2019-09-08 16:00:00,2.53536,0.73948,2.641,2.16096,0.6302800000000001,2.251,0.3744,0.1092,0.39
2019-09-08 16:30:00,2.06976,0.60368,2.156,1.79136,0.52248,1.866,0.27840000000000004,0.08120000000000001,0.29
2019-09-08 17:00:00,2.15712,0.62916,2.247,1.55232,0.45276000000000005,1.617,0.6048,0.1764,0.63
2019-09-08 17:30:00,2.41632,0.70476,2.517,1.23552,0.36036,1.287,1.1808,0.34440000000000004,1.23
2019-09-08 18:00:00,2.39328,0.6980400000000001,2.493,0.9724800000000001,0.28364,1.013,1.4208,0.41440000000000005,1.48
2019-09-08 18:30:00,2.54688,0.7428400000000001,2.653,0.5788800000000001,0.16884000000000002,0.603,1.968,0.5740000000000001,2.05
2019-09-08 19:00:00,2.55456,0.7450800000000001,2.661,0.33696000000000004,0.09828,0.35100000000000003,2.2176,0.6468,2.31
2019-09-08 19:30:00,2.68896,0.7842800000000001,2.801,0.27936,0.08148000000000001,0.291,2.4096,0.7028,2.51
2019-09-08 20:00:00,2.6304,0.7672,2.74,0.24960000000000002,0.0728,0.26,2.3808,0.6944,2.48
2019-09-08 20:30:00,2.66976,0.77868,2.781,0.27936,0.08148000000000001,0.291,2.3904,0.6972,2.49
2019-09-08 21:00:00,2.48256,0.7240800000000001,2.586,0.33216,0.09688000000000001,0.34600000000000003,2.1504,0.6272,2.24
2019-09-08 21:30:00,2.33088,0.6798400000000001,2.428,0.28608,0.08344,0.298,2.0448,0.5964,2.13
2019-09-08 22:00:00,2.16672,0.6319600000000001,2.257,0.35232,0.10276,0.367,1.8144,0.5292,1.8900000000000001
2019-09-08 22:30:00,1.98144,0.5779200000000001,2.064,0.29184000000000004,0.08512,0.304,1.6896,0.4928,1.76
2019-09-08 23:00:00,1.80768,0.52724,1.883,0.27168000000000003,0.07924,0.28300000000000003,1.536,0.448,1.6
2019-09-08 23:30:00,1.61664,0.47152000000000005,1.6840000000000002,0.25344,0.07392,0.264,1.3632,0.3976,1.42
2019-09-09 00:00:00,1.49472,0.43596,1.557,0.29472000000000004,0.08596000000000001,0.307,1.2,0.35000000000000003,1.25
2019-09-09 00:30:00,1.43712,0.41916000000000003,1.4969999999999999,0.29472000000000004,0.08596000000000001,0.307,1.1424,0.3332,1.19
2019-09-09 01:00:00,1.44192,0.42056000000000004,1.502,0.27072,0.07896,0.28200000000000003,1.1712,0.3416,1.22
2019-09-09 01:30:00,1.51488,0.44184,1.5779999999999998,0.29568,0.08624000000000001,0.308,1.2192,0.3556,1.27
2019-09-09 02:00:00,1.57824,0.46032000000000006,1.6440000000000001,0.33984000000000003,0.09912000000000001,0.354,1.2384,0.3612,1.29
2019-09-09 02:30:00,1.5734400000000002,0.45892000000000005,1.639,0.34464,0.10052000000000001,0.359,1.2288000000000001,0.3584,1.28
2019-09-09 03:00:00,1.56288,0.45584,1.6280000000000001,0.35328000000000004,0.10304,0.368,1.2096,0.3528,1.26
2019-09-09 03:30:00,1.53696,0.44828,1.601,0.40416,0.11788000000000001,0.421,1.1328,0.3304,1.18
2019-09-09 04:00:00,1.5216,0.44380000000000003,1.585,0.456,0.133,0.47500000000000003,1.0656,0.3108,1.11
2019-09-09 04:30:00,1.5552000000000001,0.4536,1.62,0.48960000000000004,0.1428,0.51,1.0656,0.3108,1.11
2019-09-09 05:00:00,1.53984,0.44912,1.604,0.5126400000000001,0.14952000000000001,0.534,1.0272000000000001,0.29960000000000003,1.07
2019-09-09 05:30:00,1.6224,0.4732,1.69,0.3648,0.10640000000000001,0.38,1.2576,0.3668,1.31
2019-09-09 06:00:00,1.73664,0.5065200000000001,1.8090000000000002,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.344,0.392,1.4
2019-09-09 06:30:00,2.184,0.637,2.275,0.312,0.091,0.325,1.8719999999999999,0.546,1.9500000000000002
