Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-09-09 07:00:00,2.5248,0.7364,2.63,0.336,0.098,0.35000000000000003,2.1888,0.6384000000000001,2.2800000000000002
2019-09-09 07:30:00,2.8416,0.8288000000000001,2.96,0.2592,0.0756,0.27,2.5824,0.7532,2.69
2019-09-09 08:00:00,2.94144,0.85792,3.064,0.35904,0.10472000000000001,0.374,2.5824,0.7532,2.69
2019-09-09 08:30:00,3.01056,0.8780800000000001,3.136,0.5241600000000001,0.15288000000000002,0.546,2.4864,0.7252000000000001,2.59
2019-09-09 09:00:00,2.9472,0.8596,3.07,0.6144000000000001,0.1792,0.64,2.3328,0.6804,2.43
2019-09-09 09:30:00,2.92896,0.85428,3.051,0.55776,0.16268000000000002,0.581,2.3712,0.6916,2.47
2019-09-09 10:00:00,2.91744,0.8509200000000001,3.039,0.57504,0.16772,0.599,2.3424,0.6832,2.44
2019-09-09 10:30:00,2.8992,0.8456,3.02,0.6816,0.1988,0.71,2.2176,0.6468,2.31
2019-09-09 11:00:00,2.90688,0.84784,3.028,0.8428800000000001,0.24584000000000003,0.878,2.064,0.602,2.15
2019-09-09 11:30:00,2.84832,0.83076,2.967,0.8419200000000001,0.24556000000000003,0.877,2.0064,0.5852,2.09
2019-09-09 12:00:00,2.93376,0.8556800000000001,3.056,0.82176,0.23968000000000003,0.856,2.112,0.616,2.2
2019-09-09 12:30:00,2.9203200000000002,0.8517600000000001,3.042,0.9235200000000001,0.26936000000000004,0.962,1.9968,0.5824,2.08
2019-09-09 13:00:00,2.75616,0.80388,2.871,1.37376,0.40068000000000004,1.431,1.3824,0.4032,1.44
2019-09-09 13:30:00,2.62176,0.76468,2.731,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.1136,0.32480000000000003,1.16
2019-09-09 14:00:00,2.58048,0.7526400000000001,2.688,1.42848,0.41664,1.488,1.152,0.336,1.2
2019-09-09 14:30:00,2.66688,0.7778400000000001,2.778,1.45728,0.42504000000000003,1.518,1.2096,0.3528,1.26
2019-09-09 15:00:00,2.72544,0.7949200000000001,2.839,1.17984,0.34412000000000004,1.229,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-09 15:30:00,2.7427200000000003,0.7999600000000001,2.857,0.7363200000000001,0.21476,0.767,2.0064,0.5852,2.09
2019-09-09 16:00:00,2.73216,0.79688,2.846,0.7449600000000001,0.21728000000000003,0.776,1.9872,0.5796,2.07
2019-09-09 16:30:00,2.65536,0.7744800000000001,2.766,1.03296,0.30128000000000005,1.076,1.6224,0.4732,1.69
2019-09-09 17:00:00,2.76576,0.8066800000000001,2.8810000000000002,0.79776,0.23268000000000003,0.8310000000000001,1.968,0.5740000000000001,2.05
2019-09-09 17:30:00,2.7936,0.8148000000000001,2.91,0.6336,0.18480000000000002,0.66,2.16,0.63,2.25
2019-09-09 18:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.44064000000000003,0.12852000000000002,0.459,2.3328,0.6804,2.43
2019-09-09 18:30:00,2.78304,0.8117200000000001,2.899,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.3328,0.6804,2.43
2019-09-09 19:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.3216,0.09380000000000001,0.335,2.4096,0.7028,2.51
2019-09-09 19:30:00,2.64672,0.7719600000000001,2.757,0.22752000000000003,0.06636,0.23700000000000002,2.4192,0.7056,2.52
2019-09-09 20:00:00,2.60256,0.7590800000000001,2.711,0.24096,0.07028000000000001,0.251,2.3616,0.6888000000000001,2.46
2019-09-09 20:30:00,2.56992,0.7495600000000001,2.677,0.20832,0.06076,0.217,2.3616,0.6888000000000001,2.46
2019-09-09 21:00:00,2.4192,0.7056,2.52,0.24,0.07,0.25,2.1792,0.6356,2.27
2019-09-09 21:30:00,2.4192,0.7056,2.52,0.24960000000000002,0.0728,0.26,2.1696,0.6328,2.26
2019-09-09 22:00:00,2.18016,0.63588,2.271,0.25056,0.07308,0.261,1.9296000000000002,0.5628000000000001,2.01
2019-09-09 22:30:00,1.9939200000000001,0.5815600000000001,2.077,0.24672000000000002,0.07196000000000001,0.257,1.7472,0.5096,1.82
2019-09-09 23:00:00,1.8048000000000002,0.5264,1.88,0.24,0.07,0.25,1.5648,0.45640000000000003,1.63
2019-09-09 23:30:00,1.64832,0.48076,1.717,0.24672000000000002,0.07196000000000001,0.257,1.4016,0.4088,1.46
2019-09-10 00:00:00,1.52352,0.44436000000000003,1.587,0.20832,0.06076,0.217,1.3152,0.3836,1.37
2019-09-10 00:30:00,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.24096,0.07028000000000001,0.251,1.2671999999999999,0.36960000000000004,1.32
2019-09-10 01:00:00,1.4784000000000002,0.4312,1.54,0.24960000000000002,0.0728,0.26,1.2288000000000001,0.3584,1.28
2019-09-10 01:30:00,1.57248,0.45864000000000005,1.638,0.24768,0.07224000000000001,0.258,1.3248,0.3864,1.38
2019-09-10 02:00:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.25056,0.07308,0.261,1.4112,0.4116,1.47
2019-09-10 02:30:00,1.61568,0.47124000000000005,1.683,0.27168000000000003,0.07924,0.28300000000000003,1.344,0.392,1.4
2019-09-10 03:00:00,1.5561600000000002,0.45388000000000006,1.621,0.33696000000000004,0.09828,0.35100000000000003,1.2192,0.3556,1.27
2019-09-10 03:30:00,1.59456,0.46508000000000005,1.661,0.33696000000000004,0.09828,0.35100000000000003,1.2576,0.3668,1.31
2019-09-10 04:00:00,1.48704,0.43372000000000005,1.549,0.28704,0.08372,0.299,1.2,0.35000000000000003,1.25
2019-09-10 04:30:00,1.5379200000000002,0.44856,1.6019999999999999,0.28992,0.08456000000000001,0.302,1.248,0.364,1.3
2019-09-10 05:00:00,1.54752,0.45136000000000004,1.612,0.29952,0.08736000000000001,0.312,1.248,0.364,1.3
2019-09-10 05:30:00,1.61376,0.47068000000000004,1.681,0.29856000000000005,0.08708,0.311,1.3152,0.3836,1.37
2019-09-10 06:00:00,1.7865600000000001,0.52108,1.861,0.28896000000000005,0.08428000000000001,0.301,1.4976,0.4368,1.56
2019-09-10 06:30:00,2.09088,0.60984,2.178,0.32448000000000005,0.09464,0.338,1.7664,0.5152,1.8399999999999999
2019-09-10 07:00:00,2.45856,0.71708,2.561,0.33696000000000004,0.09828,0.35100000000000003,2.1216,0.6188,2.21
2019-09-10 07:30:00,2.76096,0.8052800000000001,2.876,0.38016000000000005,0.11088,0.396,2.3808,0.6944,2.48
2019-09-10 08:00:00,2.82336,0.8234800000000001,2.941,0.61536,0.17948000000000003,0.641,2.208,0.644,2.3
2019-09-10 08:30:00,2.7187200000000002,0.7929600000000001,2.832,0.9139200000000001,0.26656,0.9520000000000001,1.8048000000000002,0.5264,1.88
2019-09-10 09:00:00,2.6112,0.7616,2.7199999999999998,1.2576,0.3668,1.31,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-10 09:30:00,2.55456,0.7450800000000001,2.661,1.64256,0.47908000000000006,1.7109999999999999,0.912,0.266,0.9500000000000001
2019-09-10 10:00:00,2.51616,0.7338800000000001,2.621,1.54656,0.45108000000000004,1.611,0.9696,0.2828,1.01
2019-09-10 10:30:00,2.59488,0.7568400000000001,2.7030000000000003,1.78848,0.52164,1.863,0.8064,0.23520000000000002,0.84
2019-09-10 11:00:00,2.42496,0.70728,2.526,1.57056,0.45808000000000004,1.6360000000000001,0.8544,0.2492,0.89
2019-09-10 11:30:00,2.41344,0.7039200000000001,2.5140000000000002,1.05984,0.30912,1.104,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-10 12:00:00,3.06336,0.89348,3.191,2.19936,0.64148,2.291,0.864,0.252,0.9
2019-09-10 12:30:00,2.4048,0.7014,2.505,1.8,0.525,1.875,0.6048,0.1764,0.63
2019-09-10 13:00:00,2.4624,0.7182000000000001,2.565,1.6848,0.4914,1.755,0.7776000000000001,0.2268,0.81
2019-09-10 13:30:00,2.65728,0.7750400000000001,2.768,1.72608,0.50344,1.798,0.9312,0.2716,0.97
2019-09-10 14:00:00,2.38944,0.6969200000000001,2.489,1.3238400000000001,0.38612,1.379,1.0656,0.3108,1.11
2019-09-10 14:30:00,2.35968,0.6882400000000001,2.458,1.39968,0.40824000000000005,1.458,0.96,0.28,1.0
2019-09-10 15:00:00,2.35008,0.68544,2.448,1.11168,0.32424000000000003,1.158,1.2384,0.3612,1.29
2019-09-10 15:30:00,2.33184,0.6801200000000001,2.429,1.51584,0.44212,1.579,0.8160000000000001,0.23800000000000002,0.85
2019-09-10 16:00:00,2.3568,0.6874,2.455,1.7424,0.5082,1.815,0.6144000000000001,0.1792,0.64
2019-09-10 16:30:00,2.39328,0.6980400000000001,2.493,1.5196800000000001,0.44324,1.583,0.8736,0.2548,0.91
2019-09-10 17:00:00,2.40192,0.7005600000000001,2.502,1.51872,0.44296,1.5819999999999999,0.8832000000000001,0.2576,0.92
2019-09-10 17:30:00,2.46336,0.71848,2.566,1.47456,0.43008,1.536,0.9888,0.2884,1.03
2019-09-10 18:00:00,2.37024,0.69132,2.469,1.04544,0.30492,1.089,1.3248,0.3864,1.38
2019-09-10 18:30:00,2.47968,0.7232400000000001,2.583,0.56928,0.16604000000000002,0.593,1.9104,0.5572,1.99
2019-09-10 19:00:00,2.36832,0.69076,2.467,0.39072,0.11396,0.40700000000000003,1.9776,0.5768,2.06
2019-09-10 19:30:00,2.38848,0.69664,2.488,0.23808,0.06944,0.248,2.1504,0.6272,2.24
2019-09-10 20:00:00,2.57376,0.75068,2.681,0.23136,0.06748000000000001,0.241,2.3424,0.6832,2.44
2019-09-10 20:30:00,2.5152,0.7336,2.62,0.24960000000000002,0.0728,0.26,2.2656,0.6608,2.36
2019-09-10 21:00:00,2.35392,0.6865600000000001,2.452,0.26112,0.07616,0.272,2.0928,0.6104,2.18
2019-09-10 21:30:00,2.26848,0.66164,2.363,0.26208000000000004,0.07644000000000001,0.273,2.0064,0.5852,2.09
2019-09-10 22:00:00,2.08608,0.6084400000000001,2.173,0.35808,0.10444,0.373,1.728,0.504,1.8
2019-09-10 22:30:00,1.8576000000000001,0.5418000000000001,1.935,0.36,0.105,0.375,1.4976,0.4368,1.56
2019-09-10 23:00:00,1.6848,0.4914,1.755,0.3408,0.0994,0.355,1.344,0.392,1.4
2019-09-10 23:30:00,1.58784,0.46312000000000003,1.654,0.96384,0.28112000000000004,1.004,0.624,0.182,0.65
2019-09-11 00:00:00,1.51872,0.44296,1.5819999999999999,0.9043200000000001,0.26376,0.9420000000000001,0.6144000000000001,0.1792,0.64
2019-09-11 00:30:00,1.44576,0.42168000000000005,1.506,0.7833600000000001,0.22848000000000002,0.8160000000000001,0.6624,0.1932,0.6900000000000001
2019-09-11 01:00:00,1.416,0.41300000000000003,1.475,0.8208000000000001,0.2394,0.855,0.5952000000000001,0.1736,0.62
2019-09-11 01:30:00,1.488,0.434,1.55,0.8160000000000001,0.23800000000000002,0.85,0.672,0.196,0.7000000000000001
2019-09-11 02:00:00,1.7923200000000001,0.52276,1.867,1.27392,0.37156000000000006,1.327,0.5184,0.1512,0.54
2019-09-11 02:30:00,1.7808000000000002,0.5194,1.855,1.2432,0.36260000000000003,1.295,0.5376000000000001,0.1568,0.56
2019-09-11 03:00:00,1.75488,0.5118400000000001,1.828,1.20768,0.35224000000000005,1.258,0.5472,0.15960000000000002,0.5700000000000001
2019-09-11 03:30:00,2.00064,0.58352,2.084,1.4630400000000001,0.42672000000000004,1.524,0.5376000000000001,0.1568,0.56
2019-09-11 04:00:00,1.89696,0.55328,1.976,1.38816,0.40488,1.446,0.5088,0.1484,0.53
2019-09-11 04:30:00,1.77792,0.51856,1.8519999999999999,1.27872,0.37296,1.332,0.49920000000000003,0.1456,0.52
2019-09-11 05:00:00,1.8700800000000002,0.54544,1.948,1.33248,0.38864000000000004,1.388,0.5376000000000001,0.1568,0.56
2019-09-11 05:30:00,1.90272,0.55496,1.982,1.37472,0.40096000000000004,1.432,0.528,0.154,0.55
2019-09-11 06:00:00,1.82688,0.5328400000000001,1.903,1.32768,0.38724000000000003,1.383,0.49920000000000003,0.1456,0.52
2019-09-11 06:30:00,1.9392,0.5656,2.02,1.344,0.392,1.4,0.5952000000000001,0.1736,0.62
2019-09-11 07:00:00,2.1936,0.6398,2.285,1.0128,0.2954,1.055,1.1808,0.34440000000000004,1.23
2019-09-11 07:30:00,2.4700800000000003,0.7204400000000001,2.573,1.23168,0.35924,1.283,1.2384,0.3612,1.29
2019-09-11 08:00:00,2.66304,0.7767200000000001,2.774,1.24224,0.36232000000000003,1.294,1.4208,0.41440000000000005,1.48
2019-09-11 08:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.9984000000000001,0.2912,1.04,1.6703999999999999,0.4872,1.74
2019-09-11 09:00:00,2.65248,0.7736400000000001,2.763,1.27008,0.37044000000000005,1.323,1.3824,0.4032,1.44
2019-09-11 09:30:00,2.49792,0.7285600000000001,2.602,1.42272,0.41496000000000005,1.482,1.0752,0.3136,1.12
2019-09-11 10:00:00,2.41152,0.7033600000000001,2.512,1.58592,0.46256,1.6520000000000001,0.8256,0.24080000000000001,0.86
2019-09-11 10:30:00,2.41248,0.70364,2.513,1.3948800000000001,0.40684000000000003,1.453,1.0176,0.2968,1.06
2019-09-11 11:00:00,2.55072,0.7439600000000001,2.657,0.8803200000000001,0.25676000000000004,0.917,1.6703999999999999,0.4872,1.74
2019-09-11 11:30:00,2.38176,0.6946800000000001,2.481,1.42176,0.41468000000000005,1.4809999999999999,0.96,0.28,1.0
2019-09-11 12:00:00,3.08064,0.8985200000000001,3.209,2.21664,0.6465200000000001,2.309,0.864,0.252,0.9
2019-09-11 12:30:00,2.6361600000000003,0.76888,2.746,1.6857600000000001,0.49168000000000006,1.756,0.9504,0.2772,0.99
2019-09-11 13:00:00,2.38464,0.69552,2.484,1.51104,0.44072000000000006,1.574,0.8736,0.2548,0.91
2019-09-11 13:30:00,4.69056,1.36808,4.886,3.1929600000000002,0.9312800000000001,3.326,1.4976,0.4368,1.56
2019-09-11 14:00:00,3.96288,1.15584,4.128,2.80128,0.8170400000000001,2.918,1.1616,0.3388,1.21
2019-09-11 14:30:00,4.6464,1.3552,4.84,3.1488,0.9184,3.2800000000000002,1.4976,0.4368,1.56
2019-09-11 15:00:00,4.57344,1.33392,4.764,3.09504,0.9027200000000001,3.224,1.4784000000000002,0.4312,1.54
2019-09-11 15:30:00,4.39392,1.28156,4.577,3.02112,0.88116,3.147,1.3728,0.40040000000000003,1.43
2019-09-11 16:00:00,3.48096,1.01528,3.626,2.59776,0.75768,2.706,0.8832000000000001,0.2576,0.92
2019-09-11 16:30:00,3.57696,1.04328,3.726,2.74176,0.7996800000000001,2.856,0.8352,0.2436,0.87
2019-09-11 17:00:00,2.8147200000000003,0.82096,2.932,2.46912,0.72016,2.572,0.3456,0.1008,0.36
2019-09-11 17:30:00,2.44896,0.71428,2.551,2.07456,0.6050800000000001,2.161,0.3744,0.1092,0.39
2019-09-11 18:00:00,2.32416,0.67788,2.421,1.22016,0.35588000000000003,1.271,1.104,0.322,1.15
2019-09-11 18:30:00,2.43072,0.70896,2.532,0.88512,0.25816,0.922,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-11 19:00:00,2.4672,0.7196,2.5700000000000003,0.5472,0.15960000000000002,0.5700000000000001,1.92,0.56,2.0
2019-09-11 19:30:00,2.43648,0.71064,2.5380000000000003,0.51648,0.15064000000000002,0.538,1.92,0.56,2.0
2019-09-11 20:00:00,2.5343999999999998,0.7392000000000001,2.64,0.4032,0.11760000000000001,0.42,2.1312,0.6216,2.22
2019-09-11 20:30:00,2.52384,0.7361200000000001,2.629,0.32544,0.09492,0.339,2.1984,0.6412,2.29
2019-09-11 21:00:00,2.40096,0.70028,2.501,0.35616000000000003,0.10388000000000001,0.371,2.0448,0.5964,2.13
2019-09-11 21:30:00,2.22432,0.64876,2.317,0.31392000000000003,0.09156,0.327,1.9104,0.5572,1.99
2019-09-11 22:00:00,2.01888,0.58884,2.103,0.34848,0.10164000000000001,0.363,1.6703999999999999,0.4872,1.74
2019-09-11 22:30:00,1.8528,0.5404,1.9300000000000002,0.30720000000000003,0.0896,0.32,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-11 23:00:00,1.67616,0.48888000000000004,1.746,0.5433600000000001,0.15848,0.5660000000000001,1.1328,0.3304,1.18
2019-09-11 23:30:00,1.4928,0.4354,1.5550000000000002,0.5328,0.1554,0.555,0.96,0.28,1.0
2019-09-12 00:00:00,1.4073600000000002,0.41048,1.466,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.008,0.294,1.05
2019-09-12 00:30:00,1.32672,0.38696,1.3820000000000001,0.32832,0.09576000000000001,0.342,0.9984000000000001,0.2912,1.04
2019-09-12 01:00:00,1.2816,0.3738,1.335,0.37920000000000004,0.1106,0.395,0.9024000000000001,0.2632,0.9400000000000001
2019-09-12 01:30:00,1.3833600000000001,0.40348,1.441,0.36576000000000003,0.10668000000000001,0.381,1.0176,0.2968,1.06
2019-09-12 02:00:00,1.4688,0.4284,1.53,0.48,0.14,0.5,0.9888,0.2884,1.03
2019-09-12 02:30:00,1.4544000000000001,0.4242,1.5150000000000001,0.5136000000000001,0.14980000000000002,0.535,0.9408000000000001,0.27440000000000003,0.98
2019-09-12 03:00:00,1.44096,0.42028000000000004,1.501,0.5865600000000001,0.17108,0.611,0.8544,0.2492,0.89
2019-09-12 03:30:00,1.44672,0.42196000000000006,1.5070000000000001,0.62112,0.18116000000000002,0.647,0.8256,0.24080000000000001,0.86
2019-09-12 04:00:00,1.392,0.406,1.45,0.48960000000000004,0.1428,0.51,0.9024000000000001,0.2632,0.9400000000000001
2019-09-12 04:30:00,1.44192,0.42056000000000004,1.502,0.49152000000000007,0.14336000000000002,0.512,0.9504,0.2772,0.99
2019-09-12 05:00:00,1.45632,0.42476,1.517,0.49632000000000004,0.14476,0.517,0.96,0.28,1.0
2019-09-12 05:30:00,1.53504,0.44772000000000006,1.599,0.44064000000000003,0.12852000000000002,0.459,1.0944,0.31920000000000004,1.1400000000000001
2019-09-12 06:00:00,1.6262400000000001,0.47432,1.694,0.5510400000000001,0.16072,0.5740000000000001,1.0752,0.3136,1.12
2019-09-12 06:30:00,1.8432,0.5376000000000001,1.92,0.7104,0.20720000000000002,0.74,1.1328,0.3304,1.18
2019-09-12 07:00:00,2.09472,0.6109600000000001,2.182,0.86592,0.25256,0.902,1.2288000000000001,0.3584,1.28
2019-09-12 07:30:00,2.472,0.721,2.575,0.7824,0.22820000000000001,0.8150000000000001,1.6896,0.4928,1.76
2019-09-12 08:00:00,2.59392,0.75656,2.702,0.8371200000000001,0.24416000000000002,0.872,1.7568000000000001,0.5124000000000001,1.83
2019-09-12 08:30:00,2.58048,0.7526400000000001,2.688,0.9100800000000001,0.26544,0.9480000000000001,1.6703999999999999,0.4872,1.74
2019-09-12 09:00:00,2.46528,0.71904,2.568,1.13088,0.32984,1.178,1.3344,0.38920000000000005,1.3900000000000001
2019-09-12 09:30:00,2.42112,0.70616,2.5220000000000002,1.58592,0.46256,1.6520000000000001,0.8352,0.2436,0.87
2019-09-12 10:00:00,2.77056,0.80808,2.886,2.13696,0.6232800000000001,2.226,0.6336,0.18480000000000002,0.66
2019-09-12 10:30:00,2.6246400000000003,0.7655200000000001,2.734,2.05824,0.6003200000000001,2.144,0.5664,0.1652,0.59
2019-09-12 11:00:00,2.7168,0.7924,2.83,2.0928,0.6104,2.18,0.624,0.182,0.65
2019-09-12 11:30:00,4.7712,1.3916,4.97,3.3504,0.9772000000000001,3.49,1.4208,0.41440000000000005,1.48
2019-09-12 12:00:00,3.67008,1.07044,3.823,2.70048,0.7876400000000001,2.813,0.9696,0.2828,1.01
2019-09-12 12:30:00,5.09664,1.48652,5.309,3.50304,1.02172,3.649,1.5936,0.46480000000000005,1.6600000000000001
2019-09-12 13:00:00,4.76544,1.38992,4.964,3.31584,0.9671200000000001,3.454,1.4496,0.4228,1.51
2019-09-12 13:30:00,3.0979200000000002,0.90356,3.227,2.42592,0.7075600000000001,2.527,0.672,0.196,0.7000000000000001
2019-09-12 14:00:00,3.66336,1.06848,3.816,2.74176,0.7996800000000001,2.856,0.9216000000000001,0.26880000000000004,0.96
2019-09-12 14:30:00,3.76128,1.09704,3.918,2.76288,0.8058400000000001,2.878,0.9984000000000001,0.2912,1.04
2019-09-12 15:00:00,2.88192,0.8405600000000001,3.002,2.29632,0.66976,2.392,0.5856,0.1708,0.61
2019-09-12 15:30:00,2.54688,0.7428400000000001,2.653,2.04768,0.5972400000000001,2.133,0.49920000000000003,0.1456,0.52
2019-09-12 16:00:00,2.57952,0.75236,2.6870000000000003,2.14752,0.62636,2.237,0.432,0.126,0.45
2019-09-12 16:30:00,3.55008,1.03544,3.698,2.76288,0.8058400000000001,2.878,0.7872,0.2296,0.8200000000000001
2019-09-12 17:00:00,2.8617600000000003,0.8346800000000001,2.981,2.35296,0.68628,2.451,0.5088,0.1484,0.53
2019-09-12 17:30:00,3.42144,0.99792,3.564,2.73984,0.79912,2.854,0.6816,0.1988,0.71
2019-09-12 18:00:00,2.39808,0.6994400000000001,2.498,1.37088,0.39984000000000003,1.428,1.0272000000000001,0.29960000000000003,1.07
2019-09-12 18:30:00,2.3865600000000002,0.69608,2.4859999999999998,1.1577600000000001,0.33768000000000004,1.206,1.2288000000000001,0.3584,1.28
2019-09-12 19:00:00,2.30592,0.67256,2.402,0.99072,0.28896000000000005,1.032,1.3152,0.3836,1.37
2019-09-12 19:30:00,2.34048,0.68264,2.438,0.65088,0.18984,0.678,1.6896,0.4928,1.76
2019-09-12 20:00:00,2.37216,0.69188,2.471,0.59616,0.17388,0.621,1.776,0.518,1.85
2019-09-12 20:30:00,2.34816,0.68488,2.446,0.8697600000000001,0.25368,0.906,1.4784000000000002,0.4312,1.54
2019-09-12 21:00:00,2.2368,0.6524,2.33,0.912,0.266,0.9500000000000001,1.3248,0.3864,1.38
2019-09-12 21:30:00,2.13024,0.6213200000000001,2.219,0.6902400000000001,0.20132000000000003,0.719,1.44,0.42,1.5
2019-09-12 22:00:00,1.9939200000000001,0.5815600000000001,2.077,0.64992,0.18956,0.677,1.344,0.392,1.4
2019-09-12 22:30:00,1.90368,0.5552400000000001,1.983,1.11648,0.32564000000000004,1.163,0.7872,0.2296,0.8200000000000001
2019-09-12 23:00:00,1.74816,0.50988,1.8210000000000002,1.31616,0.38388000000000005,1.371,0.432,0.126,0.45
2019-09-12 23:30:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.5923200000000001,0.17276000000000002,0.617,0.8736,0.2548,0.91
2019-09-13 00:00:00,1.41504,0.41272000000000003,1.474,0.54144,0.15792,0.5640000000000001,0.8736,0.2548,0.91
2019-09-13 00:30:00,1.3420800000000002,0.39144,1.3980000000000001,0.50688,0.14784,0.528,0.8352,0.2436,0.87
2019-09-13 01:00:00,1.32288,0.38584,1.3780000000000001,0.36288000000000004,0.10584,0.378,0.96,0.28,1.0
2019-09-13 01:30:00,1.41504,0.41272000000000003,1.474,0.49344000000000005,0.14392000000000002,0.514,0.9216000000000001,0.26880000000000004,0.96
2019-09-13 02:00:00,1.43808,0.41944000000000004,1.498,0.47808000000000006,0.13944,0.498,0.96,0.28,1.0
2019-09-13 02:30:00,1.41504,0.41272000000000003,1.474,0.32064000000000004,0.09352,0.334,1.0944,0.31920000000000004,1.1400000000000001
2019-09-13 03:00:00,1.4352,0.4186,1.495,0.552,0.161,0.5750000000000001,0.8832000000000001,0.2576,0.92
2019-09-13 03:30:00,1.4256,0.4158,1.4849999999999999,0.5136000000000001,0.14980000000000002,0.535,0.912,0.266,0.9500000000000001
2019-09-13 04:00:00,1.38144,0.40292000000000006,1.439,0.49824,0.14532,0.519,0.8832000000000001,0.2576,0.92
2019-09-13 04:30:00,1.42272,0.41496000000000005,1.482,0.38592000000000004,0.11256000000000001,0.402,1.0368,0.3024,1.08
2019-09-13 05:00:00,1.4304000000000001,0.4172,1.49,0.384,0.112,0.4,1.0464,0.3052,1.09
2019-09-13 05:30:00,1.50912,0.44016000000000005,1.572,0.53952,0.15736,0.562,0.9696,0.2828,1.01
2019-09-13 06:00:00,1.5964800000000001,0.46564000000000005,1.663,0.44448000000000004,0.12964,0.463,1.152,0.336,1.2
2019-09-13 06:30:00,1.8009600000000001,0.5252800000000001,1.876,0.5049600000000001,0.14728000000000002,0.526,1.296,0.378,1.35
2019-09-13 07:00:00,2.1312,0.6216,2.22,0.5472,0.15960000000000002,0.5700000000000001,1.584,0.462,1.65
2019-09-13 07:30:00,2.49408,0.7274400000000001,2.598,0.59328,0.17304000000000003,0.618,1.9008,0.5544,1.98
2019-09-13 08:00:00,2.75328,0.8030400000000001,2.868,0.71808,0.20944000000000002,0.748,2.0352,0.5936,2.12
2019-09-13 08:30:00,2.7024,0.7882,2.815,1.176,0.343,1.225,1.5264,0.44520000000000004,1.5899999999999999
2019-09-13 09:00:00,2.59008,0.7554400000000001,2.698,1.61088,0.46984000000000004,1.678,0.9792000000000001,0.2856,1.02
2019-09-13 09:30:00,2.69376,0.78568,2.806,2.22336,0.6484800000000001,2.316,0.47040000000000004,0.13720000000000002,0.49
2019-09-13 10:00:00,2.98944,0.87192,3.114,2.53824,0.7403200000000001,2.644,0.45120000000000005,0.1316,0.47000000000000003
2019-09-13 10:30:00,3.13056,0.9130800000000001,3.261,2.65056,0.7730800000000001,2.761,0.48,0.14,0.5
2019-09-13 11:00:00,3.6432,1.0626,3.795,2.856,0.833,2.975,0.7872,0.2296,0.8200000000000001
2019-09-13 11:30:00,4.45728,1.30004,4.643,3.27648,0.95564,3.4130000000000003,1.1808,0.34440000000000004,1.23
2019-09-13 12:00:00,4.43616,1.2938800000000001,4.621,3.28416,0.9578800000000001,3.421,1.152,0.336,1.2
2019-09-13 12:30:00,4.66176,1.35968,4.856,3.41376,0.9956800000000001,3.556,1.248,0.364,1.3
2019-09-13 13:00:00,4.89504,1.42772,5.099,3.51264,1.02452,3.659,1.3824,0.4032,1.44
2019-09-13 13:30:00,4.23744,1.2359200000000001,4.414,2.96064,0.8635200000000001,3.084,1.2768,0.3724,1.33
2019-09-13 14:00:00,5.65824,1.65032,5.894,3.8342400000000003,1.11832,3.9939999999999998,1.824,0.532,1.9
2019-09-13 14:30:00,4.49184,1.31012,4.679,3.17664,0.9265200000000001,3.309,1.3152,0.3836,1.37
2019-09-13 15:00:00,3.48288,1.01584,3.628,2.53248,0.7386400000000001,2.638,0.9504,0.2772,0.99
2019-09-13 15:30:00,3.39744,0.9909200000000001,3.539,2.45664,0.71652,2.559,0.9408000000000001,0.27440000000000003,0.98
2019-09-13 16:00:00,2.71776,0.79268,2.831,2.07456,0.6050800000000001,2.161,0.6432,0.18760000000000002,0.67
2019-09-13 16:30:00,2.6832000000000003,0.7826000000000001,2.795,2.2704,0.6622,2.365,0.4128,0.12040000000000001,0.43
2019-09-13 17:00:00,2.4460800000000003,0.7134400000000001,2.548,1.72608,0.50344,1.798,0.72,0.21,0.75
2019-09-13 17:30:00,2.54784,0.7431200000000001,2.654,1.05984,0.30912,1.104,1.488,0.434,1.55
2019-09-13 18:00:00,2.46432,0.7187600000000001,2.567,1.15872,0.33796000000000004,1.207,1.3056,0.3808,1.3599999999999999
2019-09-13 18:30:00,2.48256,0.7240800000000001,2.586,0.6489600000000001,0.18928,0.676,1.8336000000000001,0.5348,1.9100000000000001
2019-09-13 19:00:00,2.5056000000000003,0.7308,2.61,0.3648,0.10640000000000001,0.38,2.1408,0.6244000000000001,2.23
2019-09-13 19:30:00,2.5152,0.7336,2.62,0.24960000000000002,0.0728,0.26,2.2656,0.6608,2.36
2019-09-13 20:00:00,2.49504,0.72772,2.599,0.20064,0.05852,0.209,2.2944,0.6692,2.39
2019-09-13 20:30:00,2.41536,0.7044800000000001,2.516,0.30336,0.08848,0.316,2.112,0.616,2.2
2019-09-13 21:00:00,2.27904,0.6647200000000001,2.374,0.39744,0.11592000000000001,0.41400000000000003,1.8816000000000002,0.5488000000000001,1.96
2019-09-13 21:30:00,2.16768,0.63224,2.258,0.42048,0.12264000000000001,0.438,1.7472,0.5096,1.82
2019-09-13 22:00:00,2.12064,0.6185200000000001,2.209,0.35424000000000005,0.10332000000000001,0.369,1.7664,0.5152,1.8399999999999999
2019-09-13 22:30:00,2.01696,0.58828,2.101,0.24096,0.07028000000000001,0.251,1.776,0.518,1.85
2019-09-13 23:00:00,1.81536,0.5294800000000001,1.891,0.24096,0.07028000000000001,0.251,1.5744,0.4592,1.6400000000000001
2019-09-13 23:30:00,1.6569600000000002,0.48328000000000004,1.726,0.25536000000000003,0.07448,0.266,1.4016,0.4088,1.46
2019-09-14 00:00:00,1.61088,0.46984000000000004,1.678,0.28608,0.08344,0.298,1.3248,0.3864,1.38
2019-09-14 00:30:00,1.58112,0.46116,1.647,0.34272,0.09996000000000001,0.357,1.2384,0.3612,1.29
2019-09-14 01:00:00,1.57248,0.45864000000000005,1.638,0.31488000000000005,0.09184,0.328,1.2576,0.3668,1.31
2019-09-14 01:30:00,1.69536,0.49448000000000003,1.766,0.28416,0.08288000000000001,0.296,1.4112,0.4116,1.47
2019-09-14 02:00:00,1.77312,0.5171600000000001,1.847,0.26592000000000005,0.07756,0.277,1.5072,0.43960000000000005,1.57
2019-09-14 02:30:00,1.7356800000000001,0.50624,1.808,0.26688,0.07784,0.278,1.4688,0.4284,1.53
2019-09-14 03:00:00,1.7212800000000001,0.50204,1.7930000000000001,0.22368000000000002,0.06524,0.233,1.4976,0.4368,1.56
2019-09-14 03:30:00,1.72608,0.50344,1.798,0.26688,0.07784,0.278,1.4592,0.42560000000000003,1.52
2019-09-14 04:00:00,1.67616,0.48888000000000004,1.746,0.26496000000000003,0.07728,0.276,1.4112,0.4116,1.47
2019-09-14 04:30:00,1.752,0.511,1.8250000000000002,0.264,0.077,0.275,1.488,0.434,1.55
2019-09-14 05:00:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.26496000000000003,0.07728,0.276,1.4976,0.4368,1.56
2019-09-14 05:30:00,1.8288000000000002,0.5334,1.905,0.264,0.077,0.275,1.5648,0.45640000000000003,1.63
2019-09-14 06:00:00,1.85952,0.5423600000000001,1.937,0.26592000000000005,0.07756,0.277,1.5936,0.46480000000000005,1.6600000000000001
2019-09-14 06:30:00,1.9180800000000002,0.55944,1.998,0.22848000000000002,0.06664,0.23800000000000002,1.6896,0.4928,1.76
2019-09-14 07:00:00,2.05536,0.59948,2.141,0.27936,0.08148000000000001,0.291,1.776,0.518,1.85
2019-09-14 07:30:00,2.1849600000000002,0.6372800000000001,2.276,0.51456,0.15008000000000002,0.536,1.6703999999999999,0.4872,1.74
2019-09-14 08:00:00,2.30016,0.67088,2.396,0.7065600000000001,0.20608,0.736,1.5936,0.46480000000000005,1.6600000000000001
2019-09-14 08:30:00,2.22528,0.6490400000000001,2.318,1.14048,0.33264000000000005,1.188,1.0848,0.3164,1.13
2019-09-14 09:00:00,2.13504,0.62272,2.224,1.55904,0.45472,1.624,0.5760000000000001,0.168,0.6000000000000001
2019-09-14 09:30:00,2.49888,0.72884,2.6029999999999998,2.15328,0.62804,2.243,0.3456,0.1008,0.36
2019-09-14 10:00:00,3.91968,1.14324,4.083,2.88288,0.84084,3.003,1.0368,0.3024,1.08
2019-09-14 10:30:00,4.82976,1.40868,5.031,3.30336,0.9634800000000001,3.441,1.5264,0.44520000000000004,1.5899999999999999
2019-09-14 11:00:00,5.17536,1.50948,5.391,3.39936,0.99148,3.541,1.776,0.518,1.85
2019-09-14 11:30:00,5.49696,1.60328,5.726,3.51936,1.02648,3.666,1.9776,0.5768,2.06
2019-09-14 12:00:00,5.83392,1.7015600000000002,6.077,3.64512,1.06316,3.797,2.1888,0.6384000000000001,2.2800000000000002
2019-09-14 12:30:00,5.55744,1.62092,5.789,3.58944,1.04692,3.739,1.968,0.5740000000000001,2.05
2019-09-14 13:00:00,6.71328,1.95804,6.993,4.15008,1.21044,4.323,2.5632,0.7476,2.67
2019-09-14 13:30:00,5.77152,1.68336,6.012,3.63072,1.05896,3.782,2.1408,0.6244000000000001,2.23
2019-09-14 14:00:00,4.43808,1.29444,4.623,3.00768,0.87724,3.133,1.4304000000000001,0.4172,1.49
2019-09-14 14:30:00,3.47328,1.01304,3.618,2.53248,0.7386400000000001,2.638,0.9408000000000001,0.27440000000000003,0.98
2019-09-14 15:00:00,2.1494400000000002,0.62692,2.239,1.8518400000000002,0.54012,1.929,0.29760000000000003,0.0868,0.31
2019-09-14 15:30:00,3.07392,0.89656,3.202,2.32512,0.6781600000000001,2.422,0.7488,0.2184,0.78
2019-09-14 16:00:00,3.20832,0.93576,3.342,2.36352,0.6893600000000001,2.462,0.8448,0.2464,0.88
2019-09-14 16:30:00,3.92064,1.14352,4.084,2.76864,0.80752,2.884,1.152,0.336,1.2
2019-09-14 17:00:00,2.56608,0.7484400000000001,2.673,2.10528,0.61404,2.193,0.46080000000000004,0.13440000000000002,0.48
2019-09-14 17:30:00,2.22336,0.6484800000000001,2.316,1.95456,0.57008,2.036,0.26880000000000004,0.0784,0.28
2019-09-14 18:00:00,2.19552,0.64036,2.287,1.37952,0.40236000000000005,1.437,0.8160000000000001,0.23800000000000002,0.85
2019-09-14 18:30:00,2.3232,0.6776,2.42,0.7392000000000001,0.2156,0.77,1.584,0.462,1.65
2019-09-14 19:00:00,2.33664,0.68152,2.434,0.6278400000000001,0.18312,0.654,1.7088,0.4984,1.78
2019-09-14 19:30:00,2.31936,0.6764800000000001,2.416,0.49536,0.14448000000000003,0.516,1.824,0.532,1.9
2019-09-14 20:00:00,2.36448,0.68964,2.463,0.47328000000000003,0.13804000000000002,0.493,1.8912,0.5516,1.97
2019-09-14 20:30:00,2.29536,0.6694800000000001,2.391,0.7881600000000001,0.22988000000000003,0.8210000000000001,1.5072,0.43960000000000005,1.57
2019-09-14 21:00:00,2.27424,0.66332,2.3689999999999998,0.78624,0.22932000000000002,0.8190000000000001,1.488,0.434,1.55
2019-09-14 21:30:00,2.25504,0.6577200000000001,2.349,0.48864,0.14252,0.509,1.7664,0.5152,1.8399999999999999
2019-09-14 22:00:00,2.0016,0.5838,2.085,0.5136000000000001,0.14980000000000002,0.535,1.488,0.434,1.55
2019-09-14 22:30:00,1.8278400000000001,0.53312,1.904,0.59904,0.17472000000000001,0.624,1.2288000000000001,0.3584,1.28
2019-09-14 23:00:00,1.72608,0.50344,1.798,0.8716800000000001,0.25424,0.908,0.8544,0.2492,0.89
2019-09-14 23:30:00,1.82592,0.53256,1.9020000000000001,1.25952,0.36736,1.312,0.5664,0.1652,0.59
2019-09-15 00:00:00,1.97952,0.5773600000000001,2.062,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.4128,0.12040000000000001,0.43
2019-09-15 00:30:00,1.8758400000000002,0.54712,1.9540000000000002,1.41504,0.41272000000000003,1.474,0.46080000000000004,0.13440000000000002,0.48
2019-09-15 01:00:00,2.08608,0.6084400000000001,2.173,1.5676800000000002,0.45724000000000004,1.633,0.5184,0.1512,0.54
2019-09-15 01:30:00,1.80192,0.52556,1.877,1.36032,0.39676000000000006,1.417,0.44160000000000005,0.1288,0.46
2019-09-15 02:00:00,1.59552,0.46536000000000005,1.662,1.03872,0.30296,1.082,0.5568000000000001,0.16240000000000002,0.58
2019-09-15 02:30:00,1.65888,0.48384000000000005,1.728,1.11168,0.32424000000000003,1.158,0.5472,0.15960000000000002,0.5700000000000001
2019-09-15 03:00:00,1.46208,0.42644000000000004,1.5230000000000001,0.60768,0.17724,0.633,0.8544,0.2492,0.89
2019-09-15 03:30:00,1.44384,0.42112000000000005,1.504,0.44544000000000006,0.12992,0.464,0.9984000000000001,0.2912,1.04
2019-09-15 04:00:00,1.63104,0.47572000000000003,1.699,1.10304,0.32172,1.149,0.528,0.154,0.55
2019-09-15 04:30:00,1.4688,0.4284,1.53,0.5088,0.1484,0.53,0.96,0.28,1.0
2019-09-15 05:00:00,1.48032,0.43176000000000003,1.542,0.36672000000000005,0.10696000000000001,0.382,1.1136,0.32480000000000003,1.16
2019-09-15 05:30:00,1.53504,0.44772000000000006,1.599,0.64224,0.18732000000000001,0.669,0.8928,0.2604,0.93
2019-09-15 06:00:00,1.7452800000000002,0.50904,1.818,1.2940800000000001,0.37744000000000005,1.348,0.45120000000000005,0.1316,0.47000000000000003
2019-09-15 06:30:00,1.5984,0.4662,1.665,1.0416,0.3038,1.085,0.5568000000000001,0.16240000000000002,0.58
2019-09-15 07:00:00,1.53984,0.44912,1.604,0.9830400000000001,0.28672000000000003,1.024,0.5568000000000001,0.16240000000000002,0.58
2019-09-15 07:30:00,1.5609600000000001,0.45528,1.626,0.62016,0.18088,0.646,0.9408000000000001,0.27440000000000003,0.98
2019-09-15 08:00:00,1.6972800000000001,0.49504000000000004,1.768,0.63168,0.18424000000000001,0.658,1.0656,0.3108,1.11
2019-09-15 08:30:00,1.72512,0.50316,1.7970000000000002,1.14912,0.33516,1.197,0.5760000000000001,0.168,0.6000000000000001
2019-09-15 09:00:00,1.87104,0.5457200000000001,1.949,1.43904,0.41972000000000004,1.499,0.432,0.126,0.45
2019-09-15 09:30:00,2.208,0.644,2.3,1.7472,0.5096,1.82,0.46080000000000004,0.13440000000000002,0.48
2019-09-15 10:00:00,2.25696,0.6582800000000001,2.351,1.81536,0.5294800000000001,1.891,0.44160000000000005,0.1288,0.46
2019-09-15 10:30:00,1.81536,0.5294800000000001,1.891,1.40256,0.40908000000000005,1.461,0.4128,0.12040000000000001,0.43
2019-09-15 11:00:00,1.81536,0.5294800000000001,1.891,1.33536,0.38948000000000005,1.391,0.48,0.14,0.5
2019-09-15 11:30:00,1.87968,0.5482400000000001,1.9580000000000002,1.46688,0.42784000000000005,1.528,0.4128,0.12040000000000001,0.43
2019-09-15 12:00:00,2.0496,0.5978,2.135,1.512,0.441,1.5750000000000002,0.5376000000000001,0.1568,0.56
2019-09-15 12:30:00,2.37984,0.6941200000000001,2.479,1.90944,0.5569200000000001,1.9889999999999999,0.47040000000000004,0.13720000000000002,0.49
2019-09-15 13:00:00,4.00128,1.16704,4.168,2.9260800000000002,0.8534400000000001,3.048,1.0752,0.3136,1.12
2019-09-15 13:30:00,4.54848,1.32664,4.7379999999999995,3.14688,0.9178400000000001,3.278,1.4016,0.4088,1.46
2019-09-15 14:00:00,3.7392000000000003,1.0906,3.895,2.6352,0.7686000000000001,2.745,1.104,0.322,1.15
2019-09-15 14:30:00,2.27808,0.66444,2.373,1.85568,0.54124,1.933,0.4224,0.1232,0.44
2019-09-15 15:00:00,3.2064,0.9352,3.34,2.4288,0.7084,2.5300000000000002,0.7776000000000001,0.2268,0.81
2019-09-15 15:30:00,2.91264,0.84952,3.034,2.24064,0.6535200000000001,2.334,0.672,0.196,0.7000000000000001
2019-09-15 16:00:00,2.0448,0.5964,2.13,1.6224,0.4732,1.69,0.4224,0.1232,0.44
2019-09-15 16:30:00,2.0544000000000002,0.5992000000000001,2.14,1.1232,0.3276,1.17,0.9312,0.2716,0.97
2019-09-15 17:00:00,2.25696,0.6582800000000001,2.351,0.8745600000000001,0.25508000000000003,0.911,1.3824,0.4032,1.44
2019-09-15 17:30:00,2.40672,0.70196,2.507,0.6979200000000001,0.20356000000000002,0.727,1.7088,0.4984,1.78
2019-09-15 18:00:00,2.45184,0.7151200000000001,2.5540000000000003,0.41664,0.12152,0.434,2.0352,0.5936,2.12
2019-09-15 18:30:00,2.48256,0.7240800000000001,2.586,0.32256,0.09408000000000001,0.336,2.16,0.63,2.25
2019-09-15 19:00:00,2.52384,0.7361200000000001,2.629,0.26784,0.07812000000000001,0.279,2.2560000000000002,0.658,2.35
2019-09-15 19:30:00,2.55744,0.74592,2.664,0.25344,0.07392,0.264,2.304,0.672,2.4
2019-09-15 20:00:00,2.44416,0.7128800000000001,2.5460000000000003,0.25536000000000003,0.07448,0.266,2.1888,0.6384000000000001,2.2800000000000002
2019-09-15 20:30:00,2.33184,0.6801200000000001,2.429,0.25824,0.07532000000000001,0.269,2.0736,0.6048,2.16
2019-09-15 21:00:00,2.17056,0.6330800000000001,2.261,0.22176,0.06468,0.231,1.9488,0.5684,2.03
2019-09-15 21:30:00,2.16768,0.63224,2.258,0.25728,0.07504000000000001,0.268,1.9104,0.5572,1.99
2019-09-15 22:00:00,2.03808,0.5944400000000001,2.123,0.26208000000000004,0.07644000000000001,0.273,1.776,0.518,1.85
2019-09-15 22:30:00,1.86816,0.54488,1.9460000000000002,0.28416,0.08288000000000001,0.296,1.584,0.462,1.65
2019-09-15 23:00:00,1.6992,0.49560000000000004,1.77,0.27840000000000004,0.08120000000000001,0.29,1.4208,0.41440000000000005,1.48
2019-09-15 23:30:00,1.5648,0.45640000000000003,1.63,0.2592,0.0756,0.27,1.3056,0.3808,1.3599999999999999
2019-09-16 00:00:00,1.4592,0.42560000000000003,1.52,0.2592,0.0756,0.27,1.2,0.35000000000000003,1.25
2019-09-16 00:30:00,1.39296,0.40628000000000003,1.451,0.22176,0.06468,0.231,1.1712,0.3416,1.22
2019-09-16 01:00:00,1.39008,0.40544,1.448,0.25728,0.07504000000000001,0.268,1.1328,0.3304,1.18
2019-09-16 01:30:00,1.50624,0.43932000000000004,1.569,0.25824,0.07532000000000001,0.269,1.248,0.364,1.3
2019-09-16 02:00:00,1.54464,0.45052000000000003,1.609,0.25824,0.07532000000000001,0.269,1.2864,0.37520000000000003,1.34
2019-09-16 02:30:00,1.55424,0.45332000000000006,1.619,0.25824,0.07532000000000001,0.269,1.296,0.378,1.35
2019-09-16 03:00:00,1.4784000000000002,0.4312,1.54,0.2592,0.0756,0.27,1.2192,0.3556,1.27
2019-09-16 03:30:00,1.47552,0.43036,1.537,0.27552000000000004,0.08036,0.28700000000000003,1.2,0.35000000000000003,1.25
2019-09-16 04:00:00,1.464,0.427,1.525,0.264,0.077,0.275,1.2,0.35000000000000003,1.25
2019-09-16 04:30:00,1.45536,0.42448,1.516,0.27456,0.08008000000000001,0.28600000000000003,1.1808,0.34440000000000004,1.23
2019-09-16 05:00:00,1.4832,0.43260000000000004,1.545,0.2928,0.0854,0.305,1.1904,0.3472,1.24
2019-09-16 05:30:00,1.5792000000000002,0.4606,1.645,0.2928,0.0854,0.305,1.2864,0.37520000000000003,1.34
2019-09-16 06:00:00,1.65504,0.48272000000000004,1.724,0.31104000000000004,0.09072000000000001,0.324,1.344,0.392,1.4
2019-09-16 06:30:00,1.9488,0.5684,2.03,0.2592,0.0756,0.27,1.6896,0.4928,1.76
2019-09-16 07:00:00,2.26464,0.6605200000000001,2.359,0.26784,0.07812000000000001,0.279,1.9968,0.5824,2.08
2019-09-16 07:30:00,2.71776,0.79268,2.831,0.34656000000000003,0.10108,0.361,2.3712,0.6916,2.47
2019-09-16 08:00:00,2.80512,0.8181600000000001,2.922,0.46272,0.13496000000000002,0.482,2.3424,0.6832,2.44
2019-09-16 08:30:00,2.9424,0.8582000000000001,3.065,0.6096,0.1778,0.635,2.3328,0.6804,2.43
2019-09-16 09:00:00,2.80608,0.8184400000000001,2.923,0.89568,0.26124,0.933,1.9104,0.5572,1.99
2019-09-16 09:30:00,2.69088,0.7848400000000001,2.803,0.9820800000000001,0.28644000000000003,1.023,1.7088,0.4984,1.78
2019-09-16 10:00:00,2.69184,0.78512,2.8040000000000003,1.25184,0.36512000000000006,1.304,1.44,0.42,1.5
2019-09-16 10:30:00,2.62272,0.7649600000000001,2.732,1.55712,0.45416000000000006,1.6219999999999999,1.0656,0.3108,1.11
2019-09-16 11:00:00,2.61312,0.7621600000000001,2.722,1.91232,0.55776,1.992,0.7008,0.2044,0.73
2019-09-16 11:30:00,2.61696,0.7632800000000001,2.726,1.97376,0.5756800000000001,2.056,0.6432,0.18760000000000002,0.67
2019-09-16 12:00:00,3.6864,1.0752,3.84,2.8992,0.8456,3.02,0.7872,0.2296,0.8200000000000001
2019-09-16 12:30:00,4.58976,1.33868,4.781,3.36096,0.98028,3.501,1.2288000000000001,0.3584,1.28
2019-09-16 13:00:00,4.78848,1.39664,4.9879999999999995,3.44448,1.00464,3.588,1.344,0.392,1.4
2019-09-16 13:30:00,4.57632,1.33476,4.767,3.31872,0.96796,3.457,1.2576,0.3668,1.31
2019-09-16 14:00:00,3.64512,1.06316,3.797,2.87712,0.83916,2.997,0.768,0.224,0.8
2019-09-16 14:30:00,4.04064,1.17852,4.209,3.06144,0.89292,3.189,0.9792000000000001,0.2856,1.02
2019-09-16 15:00:00,3.1929600000000002,0.9312800000000001,3.326,2.6361600000000003,0.76888,2.746,0.5568000000000001,0.16240000000000002,0.58
2019-09-16 15:30:00,2.82432,0.82376,2.942,2.3923200000000002,0.69776,2.492,0.432,0.126,0.45
2019-09-16 16:00:00,2.4700800000000003,0.7204400000000001,2.573,2.17248,0.6336400000000001,2.263,0.29760000000000003,0.0868,0.31
2019-09-16 16:30:00,2.46048,0.7176400000000001,2.563,1.96128,0.57204,2.043,0.49920000000000003,0.1456,0.52
2019-09-16 17:00:00,2.43168,0.7092400000000001,2.533,1.8364800000000001,0.53564,1.913,0.5952000000000001,0.1736,0.62
2019-09-16 17:30:00,2.5180800000000003,0.7344400000000001,2.623,1.24128,0.36204000000000003,1.293,1.2768,0.3724,1.33
2019-09-16 18:00:00,2.65824,0.77532,2.769,0.66144,0.19292,0.6890000000000001,1.9968,0.5824,2.08
2019-09-16 18:30:00,2.65536,0.7744800000000001,2.766,0.48576,0.14168,0.506,2.1696,0.6328,2.26
2019-09-16 19:00:00,2.62272,0.7649600000000001,2.732,0.33792000000000005,0.09856000000000001,0.352,2.2848,0.6664,2.38
2019-09-16 19:30:00,2.5584,0.7462000000000001,2.665,0.264,0.077,0.275,2.2944,0.6692,2.39
2019-09-16 20:00:00,2.55744,0.74592,2.664,0.26304,0.07672000000000001,0.274,2.2944,0.6692,2.39
2019-09-16 20:30:00,2.472,0.721,2.575,0.4272,0.1246,0.445,2.0448,0.5964,2.13
2019-09-16 21:00:00,2.2444800000000003,0.65464,2.338,0.38208000000000003,0.11144000000000001,0.398,1.8624,0.5432,1.94
2019-09-16 21:30:00,2.20128,0.64204,2.293,0.41568000000000005,0.12124000000000001,0.433,1.7856,0.5208,1.8599999999999999
2019-09-16 22:00:00,2.0832,0.6076,2.17,0.48960000000000004,0.1428,0.51,1.5936,0.46480000000000005,1.6600000000000001
2019-09-16 22:30:00,1.9488,0.5684,2.03,0.5088,0.1484,0.53,1.44,0.42,1.5
2019-09-16 23:00:00,1.71936,0.50148,1.791,0.49056000000000005,0.14308,0.511,1.2288000000000001,0.3584,1.28
2019-09-16 23:30:00,1.5552000000000001,0.4536,1.62,0.4128,0.12040000000000001,0.43,1.1424,0.3332,1.19
2019-09-17 00:00:00,1.44384,0.42112000000000005,1.504,0.49344000000000005,0.14392000000000002,0.514,0.9504,0.2772,0.99
2019-09-17 00:30:00,1.4486400000000001,0.42252000000000006,1.509,0.41184000000000004,0.12012,0.429,1.0368,0.3024,1.08
2019-09-17 01:00:00,1.37952,0.40236000000000005,1.437,0.39072,0.11396,0.40700000000000003,0.9888,0.2884,1.03
2019-09-17 01:30:00,1.48608,0.43344000000000005,1.548,0.40128,0.11704,0.418,1.0848,0.3164,1.13
2019-09-17 02:00:00,1.5676800000000002,0.45724000000000004,1.633,0.40608000000000005,0.11844,0.423,1.1616,0.3388,1.21
2019-09-17 02:30:00,1.5168,0.4424,1.58,0.384,0.112,0.4,1.1328,0.3304,1.18
2019-09-17 03:00:00,1.54656,0.45108000000000004,1.611,0.5865600000000001,0.17108,0.611,0.96,0.28,1.0
2019-09-17 03:30:00,1.56,0.455,1.625,0.4752,0.1386,0.495,1.0848,0.3164,1.13
2019-09-17 04:00:00,1.4928,0.4354,1.5550000000000002,0.4272,0.1246,0.445,1.0656,0.3108,1.11
2019-09-17 04:30:00,1.53696,0.44828,1.601,0.34656000000000003,0.10108,0.361,1.1904,0.3472,1.24
2019-09-17 05:00:00,1.5648,0.45640000000000003,1.63,0.48,0.14,0.5,1.0848,0.3164,1.13
2019-09-17 05:30:00,1.63968,0.47824000000000005,1.708,0.35328000000000004,0.10304,0.368,1.2864,0.37520000000000003,1.34
2019-09-17 06:00:00,1.72992,0.50456,1.802,0.48192,0.14056000000000002,0.502,1.248,0.364,1.3
2019-09-17 06:30:00,2.04096,0.59528,2.126,0.43776000000000004,0.12768000000000002,0.456,1.6032000000000002,0.4676,1.67
2019-09-17 07:00:00,2.28192,0.66556,2.377,0.56352,0.16436,0.587,1.7184,0.5012,1.79
2019-09-17 07:30:00,2.80896,0.8192800000000001,2.926,0.53376,0.15568,0.556,2.2752,0.6636000000000001,2.37
2019-09-17 08:00:00,3.05568,0.89124,3.183,0.7776000000000001,0.2268,0.81,2.27808,0.66444,2.373
2019-09-17 08:30:00,2.82432,0.82376,2.942,1.20192,0.35056000000000004,1.252,1.6224,0.4732,1.69
2019-09-17 09:00:00,2.7984,0.8162,2.915,1.4448,0.4214,1.505,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-17 09:30:00,2.69856,0.7870800000000001,2.811,1.70016,0.49588000000000004,1.771,0.9984000000000001,0.2912,1.04
2019-09-17 10:00:00,3.31104,0.9657200000000001,3.449,2.67744,0.7809200000000001,2.789,0.6336,0.18480000000000002,0.66
2019-09-17 10:30:00,4.75488,1.38684,4.953,3.36288,0.98084,3.503,1.392,0.406,1.45
2019-09-17 11:00:00,4.93632,1.4397600000000002,5.142,3.54432,1.03376,3.692,1.392,0.406,1.45
2019-09-17 11:30:00,5.12928,1.49604,5.343,3.6096,1.0528,3.76,1.5196800000000001,0.44324,1.583
2019-09-17 12:00:00,5.16576,1.50668,5.381,3.60096,1.05028,3.751,1.5648,0.45640000000000003,1.63
2019-09-17 12:30:00,5.01984,1.46412,5.229,3.51264,1.02452,3.659,1.5072,0.43960000000000005,1.57
2019-09-17 13:00:00,5.22048,1.52264,5.438,3.60768,1.05224,3.758,1.6128,0.47040000000000004,1.6800000000000002
2019-09-17 13:30:00,5.85024,1.70632,6.094,3.9398400000000002,1.14912,4.104,1.9104,0.5572,1.99
2019-09-17 14:00:00,5.45568,1.59124,5.683,3.75648,1.09564,3.9130000000000003,1.6992,0.49560000000000004,1.77
2019-09-17 14:30:00,5.23584,1.52712,5.454,3.65184,1.06512,3.8040000000000003,1.584,0.462,1.65
2019-09-17 15:00:00,4.87104,1.42072,5.074,3.47904,1.01472,3.624,1.392,0.406,1.45
2019-09-17 15:30:00,3.7267200000000003,1.08696,3.882,2.8147200000000003,0.82096,2.932,0.912,0.266,0.9500000000000001
2019-09-17 16:00:00,3.57888,1.04384,3.7279999999999998,2.85888,0.83384,2.9779999999999998,0.72,0.21,0.75
2019-09-17 16:30:00,2.8128,0.8204,2.93,2.4576000000000002,0.7168,2.56,0.3552,0.10360000000000001,0.37
2019-09-17 17:00:00,2.50272,0.72996,2.607,2.06112,0.60116,2.147,0.44160000000000005,0.1288,0.46
2019-09-17 17:30:00,2.53536,0.73948,2.641,1.54656,0.45108000000000004,1.611,0.9888,0.2884,1.03
2019-09-17 18:00:00,2.5766400000000003,0.7515200000000001,2.684,1.06944,0.31192000000000003,1.114,1.5072,0.43960000000000005,1.57
2019-09-17 18:30:00,2.67264,0.7795200000000001,2.784,0.54144,0.15792,0.5640000000000001,2.1312,0.6216,2.22
2019-09-17 19:00:00,2.6592000000000002,0.7756000000000001,2.77,0.3456,0.1008,0.36,2.3136,0.6748000000000001,2.41
2019-09-17 19:30:00,2.568,0.749,2.675,0.5616,0.1638,0.585,2.0064,0.5852,2.09
2019-09-17 20:00:00,2.6294399999999998,0.76692,2.739,0.60384,0.17612000000000003,0.629,2.0256,0.5908,2.11
2019-09-17 20:30:00,2.52864,0.7375200000000001,2.634,0.6470400000000001,0.18872000000000003,0.674,1.8816000000000002,0.5488000000000001,1.96
2019-09-17 21:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.45696000000000003,0.13328,0.47600000000000003,1.9488,0.5684,2.03
2019-09-17 21:30:00,2.44896,0.71428,2.551,0.32736000000000004,0.09548000000000001,0.341,2.1216,0.6188,2.21
2019-09-17 22:00:00,2.35008,0.68544,2.448,0.23808,0.06944,0.248,2.112,0.616,2.2
2019-09-17 22:30:00,2.19168,0.63924,2.283,0.26208000000000004,0.07644000000000001,0.273,1.9296000000000002,0.5628000000000001,2.01
2019-09-17 23:00:00,1.9948800000000002,0.58184,2.078,0.26688,0.07784,0.278,1.728,0.504,1.8
2019-09-17 23:30:00,1.78368,0.52024,1.858,0.26688,0.07784,0.278,1.5168,0.4424,1.58
2019-09-18 00:00:00,1.7635200000000002,0.51436,1.837,0.26592000000000005,0.07756,0.277,1.4976,0.4368,1.56
2019-09-18 00:30:00,1.6857600000000001,0.49168000000000006,1.756,0.26496000000000003,0.07728,0.276,1.4208,0.41440000000000005,1.48
2019-09-18 01:00:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.26496000000000003,0.07728,0.276,1.344,0.392,1.4
2019-09-18 01:30:00,1.75872,0.5129600000000001,1.832,0.22272000000000003,0.06496,0.232,1.536,0.448,1.6
2019-09-18 02:00:00,1.80672,0.5269600000000001,1.8820000000000001,0.26112,0.07616,0.272,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-18 02:30:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.26496000000000003,0.07728,0.276,1.4976,0.4368,1.56
2019-09-18 03:00:00,1.7808000000000002,0.5194,1.855,0.264,0.077,0.275,1.5168,0.4424,1.58
2019-09-18 03:30:00,1.7711999999999999,0.5166000000000001,1.845,0.264,0.077,0.275,1.5072,0.43960000000000005,1.57
2019-09-18 04:00:00,1.8105600000000002,0.52808,1.8860000000000001,0.03456,0.01008,0.036000000000000004,1.776,0.518,1.85
2019-09-18 04:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-09-18 05:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-09-18 05:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-09-18 06:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-09-18 06:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-09-18 07:00:00,2.82912,0.8251600000000001,2.947,0.00672,0.0019600000000000004,0.007,2.8224,0.8232,2.94
2019-09-18 07:30:00,3.2544,0.9492,3.39,0.13440000000000002,0.0392,0.14,3.12,0.91,3.25
2019-09-18 08:00:00,3.34272,0.97496,3.482,0.35712000000000005,0.10416,0.372,2.9856,0.8708,3.11
2019-09-18 08:30:00,3.3168,0.9674,3.455,0.8208000000000001,0.2394,0.855,2.496,0.728,2.6
2019-09-18 09:00:00,3.21888,0.9388400000000001,3.3529999999999998,1.27968,0.37324,1.333,1.9392,0.5656,2.02
2019-09-18 09:30:00,3.25056,0.94808,3.386,1.18656,0.34608000000000005,1.236,2.064,0.602,2.15
2019-09-18 10:00:00,3.24,0.9450000000000001,3.375,1.4928,0.4354,1.5550000000000002,1.7472,0.5096,1.82
2019-09-18 10:30:00,3.32256,0.96908,3.461,2.39136,0.6974800000000001,2.491,0.9312,0.2716,0.97
2019-09-18 11:00:00,3.94752,1.15136,4.112,2.90112,0.84616,3.022,1.0464,0.3052,1.09
2019-09-18 11:30:00,2.86944,0.8369200000000001,2.989,2.13024,0.6213200000000001,2.219,0.7392000000000001,0.2156,0.77
2019-09-18 12:00:00,2.8848000000000003,0.8414,3.005,2.1264,0.6202000000000001,2.215,0.7584000000000001,0.2212,0.79
2019-09-18 12:30:00,2.78496,0.8122800000000001,2.901,2.16096,0.6302800000000001,2.251,0.624,0.182,0.65
2019-09-18 13:00:00,2.56128,0.74704,2.668,1.8220800000000001,0.53144,1.8980000000000001,0.7392000000000001,0.2156,0.77
