Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-09-18 13:30:00,2.60256,0.7590800000000001,2.711,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.8928,0.2604,0.93
2019-09-18 14:00:00,2.61504,0.7627200000000001,2.724,1.88544,0.5499200000000001,1.964,0.7296,0.21280000000000002,0.76
2019-09-18 14:30:00,2.65248,0.7736400000000001,2.763,2.01888,0.58884,2.103,0.6336,0.18480000000000002,0.66
2019-09-18 15:00:00,2.69952,0.7873600000000001,2.8120000000000003,1.55712,0.45416000000000006,1.6219999999999999,1.1424,0.3332,1.19
2019-09-18 15:30:00,2.6496,0.7728,2.76,1.4784000000000002,0.4312,1.54,1.1712,0.3416,1.22
2019-09-18 16:00:00,2.65056,0.7730800000000001,2.761,1.69056,0.49308,1.7610000000000001,0.96,0.28,1.0
2019-09-18 16:30:00,2.544,0.742,2.65,1.8528,0.5404,1.9300000000000002,0.6912,0.2016,0.72
2019-09-18 17:00:00,2.63232,0.7677600000000001,2.742,1.14432,0.33376,1.192,1.488,0.434,1.55
2019-09-18 17:30:00,2.61792,0.76356,2.727,1.11072,0.32396,1.157,1.5072,0.43960000000000005,1.57
2019-09-18 18:00:00,2.72928,0.7960400000000001,2.843,0.65568,0.19124000000000002,0.683,2.0736,0.6048,2.16
2019-09-18 18:30:00,2.6956800000000003,0.78624,2.808,0.43008,0.12544000000000002,0.448,2.2656,0.6608,2.36
2019-09-18 19:00:00,2.65152,0.77336,2.762,0.32832,0.09576000000000001,0.342,2.3232,0.6776,2.42
2019-09-18 19:30:00,2.67936,0.7814800000000001,2.791,0.33696000000000004,0.09828,0.35100000000000003,2.3424,0.6832,2.44
2019-09-18 20:00:00,2.72832,0.79576,2.842,0.34752000000000005,0.10136,0.362,2.3808,0.6944,2.48
2019-09-18 20:30:00,2.64384,0.77112,2.754,0.33024000000000003,0.09632,0.34400000000000003,2.3136,0.6748000000000001,2.41
2019-09-18 21:00:00,2.53632,0.7397600000000001,2.642,0.29952,0.08736000000000001,0.312,2.2368,0.6524,2.33
2019-09-18 21:30:00,2.4288,0.7084,2.5300000000000002,0.3552,0.10360000000000001,0.37,2.0736,0.6048,2.16
2019-09-18 22:00:00,2.16096,0.6302800000000001,2.251,0.41376,0.12068000000000001,0.431,1.7472,0.5096,1.82
2019-09-18 22:30:00,1.9584000000000001,0.5712,2.04,0.3744,0.1092,0.39,1.584,0.462,1.65
2019-09-18 23:00:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.38208000000000003,0.11144000000000001,0.398,1.4112,0.4116,1.47
2019-09-18 23:30:00,1.6329600000000002,0.47628000000000004,1.701,0.38496,0.11228,0.401,1.248,0.364,1.3
2019-09-19 00:00:00,1.53504,0.44772000000000006,1.599,0.35424000000000005,0.10332000000000001,0.369,1.1808,0.34440000000000004,1.23
2019-09-19 00:30:00,1.45824,0.42532000000000003,1.5190000000000001,0.28704,0.08372,0.299,1.1712,0.3416,1.22
2019-09-19 01:00:00,1.4352,0.4186,1.495,0.3216,0.09380000000000001,0.335,1.1136,0.32480000000000003,1.16
2019-09-19 01:30:00,1.5379200000000002,0.44856,1.6019999999999999,0.33792000000000005,0.09856000000000001,0.352,1.2,0.35000000000000003,1.25
2019-09-19 02:00:00,1.63584,0.47712000000000004,1.704,0.33984000000000003,0.09912000000000001,0.354,1.296,0.378,1.35
2019-09-19 02:30:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.33024000000000003,0.09632,0.34400000000000003,1.2671999999999999,0.36960000000000004,1.32
2019-09-19 03:00:00,1.6214400000000002,0.47292000000000006,1.689,0.30624,0.08932000000000001,0.319,1.3152,0.3836,1.37
2019-09-19 03:30:00,1.64256,0.47908000000000006,1.7109999999999999,0.31776000000000004,0.09268000000000001,0.331,1.3248,0.3864,1.38
2019-09-19 04:00:00,1.5676800000000002,0.45724000000000004,1.633,0.31008,0.09044,0.323,1.2576,0.3668,1.31
2019-09-19 04:30:00,1.60416,0.46788,1.671,0.28896000000000005,0.08428000000000001,0.301,1.3152,0.3836,1.37
2019-09-19 05:00:00,1.61376,0.47068000000000004,1.681,0.29856000000000005,0.08708,0.311,1.3152,0.3836,1.37
2019-09-19 05:30:00,1.7750400000000002,0.5177200000000001,1.849,0.28704,0.08372,0.299,1.488,0.434,1.55
2019-09-19 06:00:00,1.83168,0.53424,1.908,0.27648,0.08064,0.28800000000000003,1.5552000000000001,0.4536,1.62
2019-09-19 06:30:00,2.1849600000000002,0.6372800000000001,2.276,0.27456,0.08008000000000001,0.28600000000000003,1.9104,0.5572,1.99
2019-09-19 07:00:00,2.49408,0.7274400000000001,2.598,0.27648,0.08064,0.28800000000000003,2.2176,0.6468,2.31
2019-09-19 07:30:00,2.80704,0.8187200000000001,2.924,0.38784,0.11312000000000001,0.404,2.4192,0.7056,2.52
2019-09-19 08:00:00,3.00096,0.8752800000000001,3.126,0.6297600000000001,0.18368,0.656,2.3712,0.6916,2.47
2019-09-19 08:30:00,2.93952,0.8573600000000001,3.062,1.09632,0.31976000000000004,1.142,1.8432,0.5376000000000001,1.92
2019-09-19 09:00:00,2.84736,0.8304800000000001,2.966,1.5609600000000001,0.45528,1.626,1.2864,0.37520000000000003,1.34
2019-09-19 09:30:00,2.72448,0.79464,2.838,1.98528,0.57904,2.068,0.7392000000000001,0.2156,0.77
2019-09-19 10:00:00,2.74656,0.80108,2.8609999999999998,2.37216,0.69188,2.471,0.3744,0.1092,0.39
2019-09-19 10:30:00,3.09216,0.9018800000000001,3.221,2.68896,0.7842800000000001,2.801,0.4032,0.11760000000000001,0.42
2019-09-19 11:00:00,3.68832,1.07576,3.842,2.95872,0.8629600000000001,3.082,0.7296,0.21280000000000002,0.76
2019-09-19 11:30:00,4.06176,1.18468,4.231,3.11136,0.9074800000000001,3.241,0.9504,0.2772,0.99
2019-09-19 12:00:00,4.41408,1.2874400000000001,4.598,3.29088,0.95984,3.428,1.1232,0.3276,1.17
2019-09-19 12:30:00,4.64256,1.35408,4.836,3.40416,0.9928800000000001,3.5460000000000003,1.2384,0.3612,1.29
2019-09-19 13:00:00,4.75968,1.3882400000000001,4.958,3.44448,1.00464,3.588,1.3152,0.3836,1.37
2019-09-19 13:30:00,4.72608,1.37844,4.923,3.42048,0.9976400000000001,3.563,1.3056,0.3808,1.3599999999999999
2019-09-19 14:00:00,4.5744,1.3342,4.765,3.3648,0.9814,3.505,1.2096,0.3528,1.26
2019-09-19 14:30:00,4.30176,1.25468,4.481,3.22656,0.94108,3.3609999999999998,1.0752,0.3136,1.12
2019-09-19 15:00:00,3.9398400000000002,1.14912,4.104,3.02784,0.8831200000000001,3.154,0.912,0.266,0.9500000000000001
2019-09-19 15:30:00,3.54048,1.03264,3.688,2.80128,0.8170400000000001,2.918,0.7392000000000001,0.2156,0.77
2019-09-19 16:00:00,2.95296,0.86128,3.076,2.53056,0.7380800000000001,2.636,0.4224,0.1232,0.44
2019-09-19 16:30:00,2.49984,0.7291200000000001,2.604,2.18304,0.6367200000000001,2.274,0.3168,0.09240000000000001,0.33
2019-09-19 17:00:00,2.51424,0.7333200000000001,2.6189999999999998,1.76544,0.51492,1.839,0.7488,0.2184,0.78
2019-09-19 17:30:00,2.59392,0.75656,2.702,1.35552,0.39536000000000004,1.412,1.2384,0.3612,1.29
2019-09-19 18:00:00,2.6592000000000002,0.7756000000000001,2.77,0.9024000000000001,0.2632,0.9400000000000001,1.7568000000000001,0.5124000000000001,1.83
2019-09-19 18:30:00,2.6784,0.7812,2.79,0.48960000000000004,0.1428,0.51,2.1888,0.6384000000000001,2.2800000000000002
2019-09-19 19:00:00,2.5651200000000003,0.74816,2.672,0.30912,0.09016,0.322,2.2560000000000002,0.658,2.35
2019-09-19 19:30:00,2.5776,0.7518,2.685,0.264,0.077,0.275,2.3136,0.6748000000000001,2.41
2019-09-19 20:00:00,2.592,0.756,2.7,0.27840000000000004,0.08120000000000001,0.29,2.3136,0.6748000000000001,2.41
2019-09-19 20:30:00,2.46912,0.72016,2.572,0.27072,0.07896,0.28200000000000003,2.1984,0.6412,2.29
2019-09-19 21:00:00,2.32032,0.67676,2.417,0.27552000000000004,0.08036,0.28700000000000003,2.0448,0.5964,2.13
2019-09-19 21:30:00,2.304,0.672,2.4,0.26880000000000004,0.0784,0.28,2.0352,0.5936,2.12
2019-09-19 22:00:00,2.15712,0.62916,2.247,0.22752000000000003,0.06636,0.23700000000000002,1.9296000000000002,0.5628000000000001,2.01
2019-09-19 22:30:00,1.9651200000000002,0.57316,2.047,0.26592000000000005,0.07756,0.277,1.6992,0.49560000000000004,1.77
2019-09-19 23:00:00,1.73856,0.5070800000000001,1.811,0.26976,0.07868,0.281,1.4688,0.4284,1.53
2019-09-19 23:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.3056,0.3808,1.3599999999999999
2019-09-20 00:00:00,1.49184,0.43512000000000006,1.554,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.2192,0.3556,1.27
2019-09-20 00:30:00,1.56,0.455,1.625,0.2736,0.07980000000000001,0.28500000000000003,1.2864,0.37520000000000003,1.34
2019-09-20 01:00:00,1.52448,0.44464000000000004,1.588,0.30528000000000005,0.08904000000000001,0.318,1.2192,0.3556,1.27
2019-09-20 01:30:00,1.63584,0.47712000000000004,1.704,0.32064000000000004,0.09352,0.334,1.3152,0.3836,1.37
2019-09-20 02:00:00,1.66368,0.48524000000000006,1.733,0.44448000000000004,0.12964,0.463,1.2192,0.3556,1.27
2019-09-20 02:30:00,1.5916800000000002,0.46424000000000004,1.658,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.0464,0.3052,1.09
2019-09-20 03:00:00,1.60416,0.46788,1.671,0.5865600000000001,0.17108,0.611,1.0176,0.2968,1.06
2019-09-20 03:30:00,1.6262400000000001,0.47432,1.694,0.52224,0.15232,0.544,1.104,0.322,1.15
2019-09-20 04:00:00,1.54464,0.45052000000000003,1.609,0.45984,0.13412000000000002,0.47900000000000004,1.0848,0.3164,1.13
2019-09-20 04:30:00,1.56384,0.45612,1.629,0.44064000000000003,0.12852000000000002,0.459,1.1232,0.3276,1.17
2019-09-20 05:00:00,1.5744,0.4592,1.6400000000000001,0.3552,0.10360000000000001,0.37,1.2192,0.3556,1.27
2019-09-20 05:30:00,1.7155200000000002,0.50036,1.787,0.35232,0.10276,0.367,1.3632,0.3976,1.42
2019-09-20 06:00:00,1.9008,0.5544,1.98,0.3168,0.09240000000000001,0.33,1.584,0.462,1.65
2019-09-20 06:30:00,2.2368,0.6524,2.33,0.3168,0.09240000000000001,0.33,1.92,0.56,2.0
2019-09-20 07:00:00,2.4864,0.7252000000000001,2.59,0.3264,0.0952,0.34,2.16,0.63,2.25
2019-09-20 07:30:00,2.90112,0.84616,3.022,0.40512000000000004,0.11816000000000002,0.422,2.496,0.728,2.6
2019-09-20 08:00:00,3.0336,0.8848,3.16,0.672,0.196,0.7000000000000001,2.3616,0.6888000000000001,2.46
2019-09-20 08:30:00,2.90688,0.84784,3.028,1.02528,0.29904000000000003,1.068,1.8816000000000002,0.5488000000000001,1.96
2019-09-20 09:00:00,2.81568,0.8212400000000001,2.933,1.5196800000000001,0.44324,1.583,1.296,0.378,1.35
2019-09-20 09:30:00,2.60928,0.76104,2.718,1.9468800000000002,0.56784,2.028,0.6624,0.1932,0.6900000000000001
2019-09-20 10:00:00,2.54016,0.7408800000000001,2.646,1.9833600000000002,0.57848,2.066,0.5568000000000001,0.16240000000000002,0.58
2019-09-20 10:30:00,2.78784,0.8131200000000001,2.904,2.17344,0.63392,2.2640000000000002,0.6144000000000001,0.1792,0.64
2019-09-20 11:00:00,3.09888,0.9038400000000001,3.228,2.50368,0.7302400000000001,2.608,0.5952000000000001,0.1736,0.62
2019-09-20 11:30:00,3.66432,1.06876,3.817,2.85792,0.8335600000000001,2.977,0.8064,0.23520000000000002,0.84
2019-09-20 12:00:00,3.22944,0.9419200000000001,3.364,2.52864,0.7375200000000001,2.634,0.7008,0.2044,0.73
2019-09-20 12:30:00,3.6192,1.0556,3.77,2.7264,0.7952,2.84,0.8928,0.2604,0.93
2019-09-20 13:00:00,5.24064,1.5285199999999999,5.459,3.61824,1.05532,3.769,1.6224,0.4732,1.69
2019-09-20 13:30:00,5.56224,1.6223200000000002,5.7940000000000005,3.7382400000000002,1.09032,3.894,1.824,0.532,1.9
2019-09-20 14:00:00,5.06688,1.47784,5.2780000000000005,3.5020800000000003,1.02144,3.648,1.5648,0.45640000000000003,1.63
2019-09-20 14:30:00,5.08512,1.48316,5.297,3.5011200000000002,1.02116,3.6470000000000002,1.584,0.462,1.65
2019-09-20 15:00:00,5.04576,1.47168,5.256,3.41376,0.9956800000000001,3.556,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-20 15:30:00,4.30176,1.25468,4.481,3.05376,0.89068,3.181,1.248,0.364,1.3
2019-09-20 16:00:00,4.00896,1.16928,4.176,2.89536,0.8444800000000001,3.016,1.1136,0.32480000000000003,1.16
2019-09-20 16:30:00,3.36288,0.98084,3.503,2.63328,0.7680400000000001,2.743,0.7296,0.21280000000000002,0.76
2019-09-20 17:00:00,2.76,0.805,2.875,2.376,0.6930000000000001,2.475,0.384,0.112,0.4
2019-09-20 17:30:00,2.34432,0.68376,2.442,2.00832,0.5857600000000001,2.092,0.336,0.098,0.35000000000000003
2019-09-20 18:00:00,2.32128,0.6770400000000001,2.418,1.40928,0.41104,1.468,0.912,0.266,0.9500000000000001
2019-09-20 18:30:00,2.34048,0.68264,2.438,1.17888,0.34384000000000003,1.228,1.1616,0.3388,1.21
2019-09-20 19:00:00,2.29824,0.67032,2.394,0.7910400000000001,0.23072,0.8240000000000001,1.5072,0.43960000000000005,1.57
2019-09-20 19:30:00,2.32896,0.6792800000000001,2.426,0.9273600000000001,0.27048,0.966,1.4016,0.4088,1.46
2019-09-20 20:00:00,2.48832,0.7257600000000001,2.592,1.07712,0.31416000000000005,1.1219999999999999,1.4112,0.4116,1.47
2019-09-20 20:30:00,2.3088,0.6734,2.4050000000000002,1.0416,0.3038,1.085,1.2671999999999999,0.36960000000000004,1.32
2019-09-20 21:00:00,2.24736,0.6554800000000001,2.341,0.7881600000000001,0.22988000000000003,0.8210000000000001,1.4592,0.42560000000000003,1.52
2019-09-20 21:30:00,2.208,0.644,2.3,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.4112,0.4116,1.47
2019-09-20 22:00:00,2.08896,0.60928,2.176,0.87936,0.25648000000000004,0.916,1.2096,0.3528,1.26
2019-09-20 22:30:00,2.02176,0.5896800000000001,2.106,1.04256,0.30408,1.086,0.9792000000000001,0.2856,1.02
2019-09-20 23:00:00,1.89216,0.55188,1.971,0.94176,0.27468000000000004,0.981,0.9504,0.2772,0.99
2019-09-20 23:30:00,1.7270400000000001,0.5037200000000001,1.799,0.7958400000000001,0.23212000000000002,0.8290000000000001,0.9312,0.2716,0.97
2019-09-21 00:00:00,1.6147200000000002,0.47096000000000005,1.682,0.80832,0.23576000000000003,0.842,0.8064,0.23520000000000002,0.84
2019-09-21 00:30:00,1.5609600000000001,0.45528,1.626,0.7449600000000001,0.21728000000000003,0.776,0.8160000000000001,0.23800000000000002,0.85
2019-09-21 01:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.8160000000000001,0.23800000000000002,0.85,0.7104,0.20720000000000002,0.74
2019-09-21 01:30:00,1.57152,0.45836000000000005,1.637,0.8131200000000001,0.23716,0.847,0.7584000000000001,0.2212,0.79
2019-09-21 02:00:00,1.66368,0.48524000000000006,1.733,0.8092800000000001,0.23604000000000003,0.843,0.8544,0.2492,0.89
2019-09-21 02:30:00,1.61856,0.47208000000000006,1.686,0.8889600000000001,0.25928,0.926,0.7296,0.21280000000000002,0.76
2019-09-21 03:00:00,1.6147200000000002,0.47096000000000005,1.682,0.8563200000000001,0.24976,0.892,0.7584000000000001,0.2212,0.79
2019-09-21 03:30:00,1.64064,0.47852000000000006,1.709,1.03584,0.30212,1.079,0.6048,0.1764,0.63
2019-09-21 04:00:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,1.10976,0.32368,1.156,0.49920000000000003,0.1456,0.52
2019-09-21 04:30:00,1.6032000000000002,0.4676,1.67,0.8832000000000001,0.2576,0.92,0.72,0.21,0.75
2019-09-21 05:00:00,1.59264,0.46452000000000004,1.659,0.71904,0.20972000000000002,0.749,0.8736,0.2548,0.91
2019-09-21 05:30:00,1.63968,0.47824000000000005,1.708,0.73728,0.21504,0.768,0.9024000000000001,0.2632,0.9400000000000001
2019-09-21 06:00:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.8044800000000001,0.23464000000000002,0.838,0.8160000000000001,0.23800000000000002,0.85
2019-09-21 06:30:00,1.7856,0.5208,1.8599999999999999,0.6816,0.1988,0.71,1.104,0.322,1.15
2019-09-21 07:00:00,1.98432,0.57876,2.067,0.64032,0.18676,0.667,1.344,0.392,1.4
2019-09-21 07:30:00,2.11392,0.61656,2.202,0.6739200000000001,0.19656,0.7020000000000001,1.44,0.42,1.5
2019-09-21 08:00:00,2.21664,0.6465200000000001,2.309,1.17984,0.34412000000000004,1.229,1.0368,0.3024,1.08
2019-09-21 08:30:00,2.18976,0.63868,2.281,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.6816,0.1988,0.71
2019-09-21 09:00:00,2.27904,0.6647200000000001,2.374,2.01984,0.5891200000000001,2.104,0.2592,0.0756,0.27
2019-09-21 09:30:00,2.7024,0.7882,2.815,2.2896,0.6678000000000001,2.385,0.4128,0.12040000000000001,0.43
2019-09-21 10:00:00,4.04064,1.17852,4.209,2.94624,0.8593200000000001,3.069,1.0944,0.31920000000000004,1.1400000000000001
2019-09-21 10:30:00,4.8211200000000005,1.40616,5.022,3.26592,0.9525600000000001,3.402,1.5552000000000001,0.4536,1.62
2019-09-21 11:00:00,5.36544,1.56492,5.589,3.50304,1.02172,3.649,1.8624,0.5432,1.94
2019-09-21 11:30:00,5.97984,1.7441200000000001,6.229,3.73344,1.08892,3.8890000000000002,2.2464,0.6552,2.34
2019-09-21 12:00:00,6.19296,1.80628,6.451,3.83136,1.11748,3.991,2.3616,0.6888000000000001,2.46
2019-09-21 12:30:00,6.69984,1.95412,6.979,4.05024,1.18132,4.219,2.6496,0.7728,2.76
2019-09-21 13:00:00,6.97536,2.03448,7.266,4.17216,1.21688,4.346,2.8032,0.8176,2.92
2019-09-21 13:30:00,6.97152,2.03336,7.2620000000000005,4.17792,1.21856,4.352,2.7936,0.8148000000000001,2.91
2019-09-21 14:00:00,6.74592,1.9675600000000002,7.027,4.07712,1.18916,4.247,2.6688,0.7784000000000001,2.7800000000000002
2019-09-21 14:30:00,6.35424,1.85332,6.619,3.91584,1.14212,4.079,2.4384,0.7112,2.54
2019-09-21 15:00:00,6.18816,1.80488,6.446,3.81696,1.11328,3.976,2.3712,0.6916,2.47
2019-09-21 15:30:00,5.808,1.694,6.05,3.6768,1.0724,3.83,2.1312,0.6216,2.22
2019-09-21 16:00:00,4.84896,1.41428,5.051,3.20736,0.9354800000000001,3.341,1.6416,0.4788,1.71
2019-09-21 16:30:00,4.176,1.218,4.35,2.976,0.868,3.1,1.2,0.35000000000000003,1.25
2019-09-21 17:00:00,3.2256,0.9408000000000001,3.36,2.544,0.742,2.65,0.6816,0.1988,0.71
2019-09-21 17:30:00,2.32128,0.6770400000000001,2.418,2.01408,0.5874400000000001,2.098,0.30720000000000003,0.0896,0.32
2019-09-21 18:00:00,2.11488,0.61684,2.203,1.37568,0.40124000000000004,1.433,0.7392000000000001,0.2156,0.77
2019-09-21 18:30:00,2.22816,0.64988,2.321,0.9321600000000001,0.27188,0.971,1.296,0.378,1.35
2019-09-21 19:00:00,2.22432,0.64876,2.317,0.58272,0.16996000000000003,0.607,1.6416,0.4788,1.71
2019-09-21 19:30:00,2.2560000000000002,0.658,2.35,0.672,0.196,0.7000000000000001,1.584,0.462,1.65
2019-09-21 20:00:00,2.27232,0.66276,2.367,0.68832,0.20076000000000002,0.717,1.584,0.462,1.65
2019-09-21 20:30:00,2.24064,0.6535200000000001,2.334,0.8966400000000001,0.26152000000000003,0.934,1.344,0.392,1.4
2019-09-21 21:00:00,2.1168,0.6174000000000001,2.205,0.9648,0.28140000000000004,1.005,1.152,0.336,1.2
2019-09-21 21:30:00,2.10528,0.61404,2.193,0.65568,0.19124000000000002,0.683,1.4496,0.4228,1.51
2019-09-21 22:00:00,2.1504,0.6272,2.24,0.7008,0.2044,0.73,1.4496,0.4228,1.51
2019-09-21 22:30:00,2.1264,0.6202000000000001,2.215,0.6768000000000001,0.19740000000000002,0.705,1.4496,0.4228,1.51
2019-09-21 23:00:00,1.71744,0.50092,1.7890000000000001,0.66144,0.19292,0.6890000000000001,1.056,0.308,1.1
2019-09-21 23:30:00,1.58688,0.46284000000000003,1.653,0.56928,0.16604000000000002,0.593,1.0176,0.2968,1.06
2019-09-22 00:00:00,1.48128,0.43204000000000004,1.5430000000000001,0.42528000000000005,0.12404000000000001,0.443,1.056,0.308,1.1
2019-09-22 00:30:00,1.47744,0.43092,1.5390000000000001,0.34464,0.10052000000000001,0.359,1.1328,0.3304,1.18
2019-09-22 01:00:00,1.40352,0.40936000000000006,1.462,0.34752000000000005,0.10136,0.362,1.056,0.308,1.1
2019-09-22 01:30:00,1.50048,0.43764000000000003,1.5630000000000002,0.31968,0.09324,0.333,1.1808,0.34440000000000004,1.23
2019-09-22 02:00:00,1.5552000000000001,0.4536,1.62,0.3456,0.1008,0.36,1.2096,0.3528,1.26
2019-09-22 02:30:00,1.49664,0.43652,1.5590000000000002,0.41184000000000004,0.12012,0.429,1.0848,0.3164,1.13
2019-09-22 03:00:00,1.45344,0.42392,1.514,0.43584000000000006,0.12712,0.454,1.0176,0.2968,1.06
2019-09-22 03:30:00,1.42176,0.41468000000000005,1.4809999999999999,0.33696000000000004,0.09828,0.35100000000000003,1.0848,0.3164,1.13
2019-09-22 04:00:00,1.43232,0.41776,1.492,0.29952,0.08736000000000001,0.312,1.1328,0.3304,1.18
2019-09-22 04:30:00,1.46208,0.42644000000000004,1.5230000000000001,0.32928,0.09604000000000001,0.343,1.1328,0.3304,1.18
2019-09-22 05:00:00,1.4496,0.4228,1.51,0.24,0.07,0.25,1.2096,0.3528,1.26
2019-09-22 05:30:00,1.50048,0.43764000000000003,1.5630000000000002,0.28128000000000003,0.08204,0.293,1.2192,0.3556,1.27
2019-09-22 06:00:00,1.5072,0.43960000000000005,1.57,0.28800000000000003,0.084,0.30000000000000004,1.2192,0.3556,1.27
2019-09-22 06:30:00,1.55232,0.45276000000000005,1.617,0.27552000000000004,0.08036,0.28700000000000003,1.2768,0.3724,1.33
2019-09-22 07:00:00,1.62912,0.47516,1.697,0.26592000000000005,0.07756,0.277,1.3632,0.3976,1.42
2019-09-22 07:30:00,1.63584,0.47712000000000004,1.704,0.29184000000000004,0.08512,0.304,1.344,0.392,1.4
2019-09-22 08:00:00,1.74336,0.50848,1.816,0.49536,0.14448000000000003,0.516,1.248,0.364,1.3
2019-09-22 08:30:00,1.88064,0.54852,1.959,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.3344,0.38920000000000005,1.3900000000000001
2019-09-22 09:00:00,1.88928,0.5510400000000001,1.968,0.53568,0.15624000000000002,0.558,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-22 09:30:00,2.05536,0.59948,2.141,0.39456,0.11508000000000002,0.41100000000000003,1.6608,0.4844,1.73
2019-09-22 10:00:00,2.18016,0.63588,2.271,0.39456,0.11508000000000002,0.41100000000000003,1.7856,0.5208,1.8599999999999999
2019-09-22 10:30:00,2.18208,0.63644,2.273,0.58848,0.17164000000000001,0.613,1.5936,0.46480000000000005,1.6600000000000001
2019-09-22 11:00:00,2.08128,0.60704,2.168,0.68928,0.20104000000000002,0.718,1.392,0.406,1.45
2019-09-22 11:30:00,2.12736,0.62048,2.216,0.7449600000000001,0.21728000000000003,0.776,1.3824,0.4032,1.44
2019-09-22 12:00:00,2.21568,0.64624,2.308,0.7852800000000001,0.22904000000000002,0.8180000000000001,1.4304000000000001,0.4172,1.49
2019-09-22 12:30:00,2.32032,0.67676,2.417,0.8803200000000001,0.25676000000000004,0.917,1.44,0.42,1.5
2019-09-22 13:00:00,2.18112,0.6361600000000001,2.2720000000000002,0.8755200000000001,0.25536000000000003,0.912,1.3056,0.3808,1.3599999999999999
2019-09-22 13:30:00,2.24352,0.65436,2.337,1.17792,0.34356000000000003,1.227,1.0656,0.3108,1.11
2019-09-22 14:00:00,2.38176,0.6946800000000001,2.481,1.68096,0.49028000000000005,1.751,0.7008,0.2044,0.73
2019-09-22 14:30:00,2.15904,0.6297200000000001,2.249,1.53504,0.44772000000000006,1.599,0.624,0.182,0.65
2019-09-22 15:00:00,1.9996800000000001,0.5832400000000001,2.083,0.85728,0.25004000000000004,0.893,1.1424,0.3332,1.19
2019-09-22 15:30:00,2.136,0.623,2.225,0.5616,0.1638,0.585,1.5744,0.4592,1.6400000000000001
2019-09-22 16:00:00,2.29248,0.66864,2.388,0.35328000000000004,0.10304,0.368,1.9392,0.5656,2.02
2019-09-22 16:30:00,2.44416,0.7128800000000001,2.5460000000000003,0.48576,0.14168,0.506,1.9584000000000001,0.5712,2.04
2019-09-22 17:00:00,2.5392,0.7406,2.645,0.5424,0.1582,0.5650000000000001,1.9968,0.5824,2.08
2019-09-22 17:30:00,2.74368,0.8002400000000001,2.858,0.65088,0.18984,0.678,2.0928,0.6104,2.18
2019-09-22 18:00:00,2.74656,0.80108,2.8609999999999998,0.45216000000000006,0.13188,0.47100000000000003,2.2944,0.6692,2.39
2019-09-22 18:30:00,2.568,0.749,2.675,0.3504,0.1022,0.365,2.2176,0.6468,2.31
2019-09-22 19:00:00,2.47392,0.7215600000000001,2.577,0.28512000000000004,0.08316000000000001,0.297,2.1888,0.6384000000000001,2.2800000000000002
2019-09-22 19:30:00,2.43936,0.7114800000000001,2.541,0.37536,0.10948000000000001,0.391,2.064,0.602,2.15
2019-09-22 20:00:00,2.38272,0.69496,2.482,0.36672000000000005,0.10696000000000001,0.382,2.016,0.588,2.1
2019-09-22 20:30:00,2.37792,0.6935600000000001,2.477,0.17952,0.052360000000000004,0.187,2.1984,0.6412,2.29
2019-09-22 21:00:00,2.2032,0.6426000000000001,2.295,0.13920000000000002,0.040600000000000004,0.145,2.064,0.602,2.15
2019-09-22 21:30:00,2.17056,0.6330800000000001,2.261,0.28896000000000005,0.08428000000000001,0.301,1.8816000000000002,0.5488000000000001,1.96
2019-09-22 22:00:00,1.992,0.581,2.075,0.23520000000000002,0.06860000000000001,0.245,1.7568000000000001,0.5124000000000001,1.83
2019-09-22 22:30:00,1.78944,0.52192,1.8639999999999999,0.34944000000000003,0.10192000000000001,0.364,1.44,0.42,1.5
2019-09-22 23:00:00,1.6416,0.4788,1.71,0.3264,0.0952,0.34,1.3152,0.3836,1.37
2019-09-22 23:30:00,1.44576,0.42168000000000005,1.506,0.49536,0.14448000000000003,0.516,0.9504,0.2772,0.99
2019-09-23 00:00:00,1.36704,0.39872,1.424,0.56064,0.16352000000000003,0.584,0.8064,0.23520000000000002,0.84
2019-09-23 00:30:00,1.39296,0.40628000000000003,1.451,0.61536,0.17948000000000003,0.641,0.7776000000000001,0.2268,0.81
2019-09-23 01:00:00,1.37088,0.39984000000000003,1.428,0.65088,0.18984,0.678,0.72,0.21,0.75
2019-09-23 01:30:00,1.44192,0.42056000000000004,1.502,0.52032,0.15176,0.542,0.9216000000000001,0.26880000000000004,0.96
2019-09-23 02:00:00,1.5072,0.43960000000000005,1.57,0.5568000000000001,0.16240000000000002,0.58,0.9504,0.2772,0.99
2019-09-23 02:30:00,1.4956800000000001,0.43624,1.558,0.35328000000000004,0.10304,0.368,1.1424,0.3332,1.19
2019-09-23 03:00:00,1.46976,0.42868000000000006,1.5310000000000001,0.33696000000000004,0.09828,0.35100000000000003,1.1328,0.3304,1.18
2019-09-23 03:30:00,1.49088,0.43484000000000006,1.553,0.37728,0.11004000000000001,0.393,1.1136,0.32480000000000003,1.16
2019-09-23 04:00:00,1.4486400000000001,0.42252000000000006,1.509,0.37344000000000005,0.10892,0.389,1.0752,0.3136,1.12
2019-09-23 04:30:00,1.42848,0.41664,1.488,0.40128,0.11704,0.418,1.0272000000000001,0.29960000000000003,1.07
2019-09-23 05:00:00,1.45344,0.42392,1.514,0.41664,0.12152,0.434,1.0368,0.3024,1.08
2019-09-23 05:30:00,1.53696,0.44828,1.601,0.40416,0.11788000000000001,0.421,1.1328,0.3304,1.18
2019-09-23 06:00:00,1.6348799999999999,0.47684000000000004,1.703,0.47328000000000003,0.13804000000000002,0.493,1.1616,0.3388,1.21
2019-09-23 06:30:00,1.9632,0.5726,2.045,0.4368,0.1274,0.455,1.5264,0.44520000000000004,1.5899999999999999
2019-09-23 07:00:00,2.26272,0.6599600000000001,2.357,0.49632000000000004,0.14476,0.517,1.7664,0.5152,1.8399999999999999
2019-09-23 07:30:00,2.63808,0.76944,2.748,0.44928,0.13104000000000002,0.468,2.1888,0.6384000000000001,2.2800000000000002
2019-09-23 08:00:00,2.81568,0.8212400000000001,2.933,0.60768,0.17724,0.633,2.208,0.644,2.3
2019-09-23 08:30:00,2.74656,0.80108,2.8609999999999998,1.23936,0.36148,1.291,1.5072,0.43960000000000005,1.57
2019-09-23 09:00:00,2.66304,0.7767200000000001,2.774,1.65504,0.48272000000000004,1.724,1.008,0.294,1.05
2019-09-23 09:30:00,2.6236800000000002,0.76524,2.733,2.21088,0.6448400000000001,2.303,0.4128,0.12040000000000001,0.43
2019-09-23 10:00:00,3.0192,0.8806,3.145,2.5584,0.7462000000000001,2.665,0.46080000000000004,0.13440000000000002,0.48
2019-09-23 10:30:00,3.53568,1.03124,3.683,2.85408,0.8324400000000001,2.973,0.6816,0.1988,0.71
2019-09-23 11:00:00,4.0732800000000005,1.18804,4.243,3.02688,0.8828400000000001,3.153,1.0464,0.3052,1.09
2019-09-23 11:30:00,3.73056,1.08808,3.886,2.6841600000000003,0.78288,2.7960000000000003,1.0464,0.3052,1.09
2019-09-23 12:00:00,4.76544,1.38992,4.964,3.3350400000000002,0.97272,3.474,1.4304000000000001,0.4172,1.49
2019-09-23 12:30:00,3.40416,0.9928800000000001,3.5460000000000003,2.70336,0.7884800000000001,2.816,0.7008,0.2044,0.73
2019-09-23 13:00:00,2.6246400000000003,0.7655200000000001,2.734,1.94304,0.56672,2.024,0.6816,0.1988,0.71
2019-09-23 13:30:00,2.7456,0.8008000000000001,2.86,2.0928,0.6104,2.18,0.6528,0.1904,0.68
2019-09-23 14:00:00,2.58528,0.75404,2.693,1.7980800000000001,0.52444,1.873,0.7872,0.2296,0.8200000000000001
2019-09-23 14:30:00,2.44704,0.71372,2.549,1.81344,0.5289200000000001,1.889,0.6336,0.18480000000000002,0.66
2019-09-23 15:00:00,3.93312,1.14716,4.097,2.81952,0.8223600000000001,2.9370000000000003,1.1136,0.32480000000000003,1.16
2019-09-23 15:30:00,4.82688,1.40784,5.028,3.30048,0.96264,3.438,1.5264,0.44520000000000004,1.5899999999999999
2019-09-23 16:00:00,3.92256,1.14408,4.086,2.74176,0.7996800000000001,2.856,1.1808,0.34440000000000004,1.23
2019-09-23 16:30:00,2.27424,0.66332,2.3689999999999998,1.40064,0.40852000000000005,1.459,0.8736,0.2548,0.91
2019-09-23 17:00:00,2.52288,0.73584,2.628,0.9484800000000001,0.27664,0.988,1.5744,0.4592,1.6400000000000001
2019-09-23 17:30:00,2.6208,0.7644000000000001,2.73,0.8736,0.2548,0.91,1.7472,0.5096,1.82
2019-09-23 18:00:00,2.5891200000000003,0.75516,2.697,1.47552,0.43036,1.537,1.1136,0.32480000000000003,1.16
2019-09-23 18:30:00,2.71776,0.79268,2.831,1.21056,0.35308,1.2610000000000001,1.5072,0.43960000000000005,1.57
2019-09-23 19:00:00,2.69664,0.7865200000000001,2.809,1.15104,0.33572,1.199,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-23 19:30:00,2.72832,0.79576,2.842,1.21152,0.35336,1.262,1.5168,0.4424,1.58
2019-09-23 20:00:00,2.58432,0.7537600000000001,2.692,0.9619200000000001,0.28056000000000003,1.002,1.6224,0.4732,1.69
2019-09-23 20:30:00,2.424,0.707,2.525,1.0128,0.2954,1.055,1.4112,0.4116,1.47
2019-09-23 21:00:00,2.29824,0.67032,2.394,1.28064,0.37352,1.334,1.0176,0.2968,1.06
2019-09-23 21:30:00,2.18592,0.63756,2.277,0.9859200000000001,0.28756000000000004,1.027,1.2,0.35000000000000003,1.25
2019-09-23 22:00:00,1.96896,0.57428,2.051,1.15296,0.33628,1.201,0.8160000000000001,0.23800000000000002,0.85
2019-09-23 22:30:00,1.8719999999999999,0.546,1.9500000000000002,1.0848,0.3164,1.13,0.7872,0.2296,0.8200000000000001
2019-09-23 23:00:00,1.67232,0.48776,1.742,1.00032,0.29176,1.042,0.672,0.196,0.7000000000000001
2019-09-23 23:30:00,1.55424,0.45332000000000006,1.619,0.9590400000000001,0.27972,0.999,0.5952000000000001,0.1736,0.62
2019-09-24 00:00:00,1.43712,0.41916000000000003,1.4969999999999999,0.80352,0.23436,0.837,0.6336,0.18480000000000002,0.66
2019-09-24 00:30:00,1.3948800000000001,0.40684000000000003,1.453,0.5788800000000001,0.16884000000000002,0.603,0.8160000000000001,0.23800000000000002,0.85
2019-09-24 01:00:00,1.3679999999999999,0.399,1.425,0.4368,0.1274,0.455,0.9312,0.2716,0.97
2019-09-24 01:30:00,1.44768,0.42224000000000006,1.508,0.42048,0.12264000000000001,0.438,1.0272000000000001,0.29960000000000003,1.07
2019-09-24 02:00:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.5155200000000001,0.15036000000000002,0.537,0.9504,0.2772,0.99
2019-09-24 02:30:00,1.45728,0.42504000000000003,1.518,0.52608,0.15344000000000002,0.548,0.9312,0.2716,0.97
2019-09-24 03:00:00,1.40544,0.40992,1.464,0.41664,0.12152,0.434,0.9888,0.2884,1.03
2019-09-24 03:30:00,1.44,0.42,1.5,0.4128,0.12040000000000001,0.43,1.0272000000000001,0.29960000000000003,1.07
2019-09-24 04:00:00,1.40832,0.41076,1.467,0.48672000000000004,0.14196,0.507,0.9216000000000001,0.26880000000000004,0.96
2019-09-24 04:30:00,1.45152,0.42336,1.512,0.5107200000000001,0.14896,0.532,0.9408000000000001,0.27440000000000003,0.98
2019-09-24 05:00:00,1.4784000000000002,0.4312,1.54,0.6624,0.1932,0.6900000000000001,0.8160000000000001,0.23800000000000002,0.85
2019-09-24 05:30:00,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.53856,0.15708000000000003,0.561,0.9696,0.2828,1.01
2019-09-24 06:00:00,1.60128,0.46704,1.6680000000000001,0.41088,0.11984000000000002,0.428,1.1904,0.3472,1.24
2019-09-24 06:30:00,1.8691200000000001,0.5451600000000001,1.947,0.43872000000000005,0.12796000000000002,0.457,1.4304000000000001,0.4172,1.49
2019-09-24 07:00:00,2.2128,0.6454000000000001,2.305,0.4656,0.1358,0.485,1.7472,0.5096,1.82
2019-09-24 07:30:00,2.61696,0.7632800000000001,2.726,0.5433600000000001,0.15848,0.5660000000000001,2.0736,0.6048,2.16
2019-09-24 08:00:00,2.81664,0.82152,2.934,0.48384000000000005,0.14112000000000002,0.504,2.3328,0.6804,2.43
2019-09-24 08:30:00,2.81184,0.8201200000000001,2.9290000000000003,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.2656,0.6608,2.36
2019-09-24 09:00:00,2.80896,0.8192800000000001,2.926,0.51456,0.15008000000000002,0.536,2.2944,0.6692,2.39
2019-09-24 09:30:00,2.8848000000000003,0.8414,3.005,0.5808,0.1694,0.605,2.304,0.672,2.4
2019-09-24 10:00:00,2.93088,0.85484,3.053,0.58848,0.17164000000000001,0.613,2.3424,0.6832,2.44
2019-09-24 10:30:00,2.8963200000000002,0.8447600000000001,3.017,0.7555200000000001,0.22036000000000003,0.787,2.1408,0.6244000000000001,2.23
2019-09-24 11:00:00,2.9232,0.8526,3.045,0.7344,0.2142,0.765,2.1888,0.6384000000000001,2.2800000000000002
2019-09-24 11:30:00,3.04416,0.8878800000000001,3.171,0.44256,0.12908,0.461,2.6016,0.7588,2.71
2019-09-24 12:00:00,3.04416,0.8878800000000001,3.171,0.67296,0.19628,0.7010000000000001,2.3712,0.6916,2.47
2019-09-24 12:30:00,2.88768,0.8422400000000001,3.008,1.0924800000000001,0.31864000000000003,1.138,1.7952,0.5236000000000001,1.87
2019-09-24 13:00:00,2.78784,0.8131200000000001,2.904,1.39584,0.40712000000000004,1.454,1.392,0.406,1.45
2019-09-24 13:30:00,2.61504,0.7627200000000001,2.724,1.4246400000000001,0.41552000000000006,1.484,1.1904,0.3472,1.24
2019-09-24 14:00:00,2.62848,0.7666400000000001,2.738,0.7276800000000001,0.21224,0.758,1.9008,0.5544,1.98
2019-09-24 14:30:00,2.856,0.833,2.975,0.8016000000000001,0.2338,0.835,2.0544000000000002,0.5992000000000001,2.14
2019-09-24 15:00:00,2.85696,0.83328,2.976,0.9081600000000001,0.26488,0.9460000000000001,1.9488,0.5684,2.03
2019-09-24 15:30:00,2.71776,0.79268,2.831,0.9129600000000001,0.26628,0.9510000000000001,1.8048000000000002,0.5264,1.88
2019-09-24 16:00:00,2.7696,0.8078000000000001,2.885,0.792,0.231,0.8250000000000001,1.9776,0.5768,2.06
2019-09-24 16:30:00,2.72256,0.7940800000000001,2.836,0.86016,0.25088000000000005,0.896,1.8624,0.5432,1.94
2019-09-24 17:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.7420800000000001,0.21644000000000002,0.773,1.9968,0.5824,2.08
2019-09-24 17:30:00,2.80416,0.81788,2.9210000000000003,0.74016,0.21588000000000002,0.771,2.064,0.602,2.15
2019-09-24 18:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.5232,0.1526,0.545,2.208,0.644,2.3
2019-09-24 18:30:00,2.72832,0.79576,2.842,0.49152000000000007,0.14336000000000002,0.512,2.2368,0.6524,2.33
2019-09-24 19:00:00,2.6236800000000002,0.76524,2.733,0.32928,0.09604000000000001,0.343,2.2944,0.6692,2.39
2019-09-24 19:30:00,2.6246400000000003,0.7655200000000001,2.734,0.36864,0.10752,0.384,2.2560000000000002,0.658,2.35
2019-09-24 20:00:00,2.6064,0.7602,2.715,0.3504,0.1022,0.365,2.2560000000000002,0.658,2.35
2019-09-24 20:30:00,2.48928,0.72604,2.593,0.5020800000000001,0.14644000000000001,0.523,1.9872,0.5796,2.07
2019-09-24 21:00:00,2.36352,0.6893600000000001,2.462,0.39552000000000004,0.11536,0.41200000000000003,1.968,0.5740000000000001,2.05
2019-09-24 21:30:00,2.31648,0.67564,2.4130000000000003,0.51168,0.14924,0.533,1.8048000000000002,0.5264,1.88
2019-09-24 22:00:00,2.08128,0.60704,2.168,0.36288000000000004,0.10584,0.378,1.7184,0.5012,1.79
2019-09-24 22:30:00,1.9180800000000002,0.55944,1.998,0.85248,0.24864000000000003,0.888,1.0656,0.3108,1.11
2019-09-24 23:00:00,1.70784,0.49812000000000006,1.779,0.6326400000000001,0.18452000000000002,0.659,1.0752,0.3136,1.12
2019-09-24 23:30:00,1.53696,0.44828,1.601,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.7488,0.2184,0.78
2019-09-25 00:00:00,1.4256,0.4158,1.4849999999999999,0.6960000000000001,0.203,0.725,0.7296,0.21280000000000002,0.76
2019-09-25 00:30:00,1.40448,0.40964000000000006,1.463,0.47328000000000003,0.13804000000000002,0.493,0.9312,0.2716,0.97
2019-09-25 01:00:00,1.36128,0.39704000000000006,1.418,0.38208000000000003,0.11144000000000001,0.398,0.9792000000000001,0.2856,1.02
2019-09-25 01:30:00,1.4448,0.4214,1.505,0.36,0.105,0.375,1.0848,0.3164,1.13
2019-09-25 02:00:00,1.5379200000000002,0.44856,1.6019999999999999,0.36672000000000005,0.10696000000000001,0.382,1.1712,0.3416,1.22
2019-09-25 02:30:00,1.49088,0.43484000000000006,1.553,0.34848,0.10164000000000001,0.363,1.1424,0.3332,1.19
2019-09-25 03:00:00,1.4985600000000001,0.43708,1.561,0.37536,0.10948000000000001,0.391,1.1232,0.3276,1.17
2019-09-25 03:30:00,1.4928,0.4354,1.5550000000000002,0.3408,0.0994,0.355,1.152,0.336,1.2
2019-09-25 04:00:00,1.43616,0.41888000000000003,1.496,0.38016000000000005,0.11088,0.396,1.056,0.308,1.1
2019-09-25 04:30:00,1.50144,0.43792000000000003,1.564,0.38784,0.11312000000000001,0.404,1.1136,0.32480000000000003,1.16
2019-09-25 05:00:00,1.51872,0.44296,1.5819999999999999,0.28992,0.08456000000000001,0.302,1.2288000000000001,0.3584,1.28
2019-09-25 05:30:00,1.5552000000000001,0.4536,1.62,0.29760000000000003,0.0868,0.31,1.2576,0.3668,1.31
2019-09-25 06:00:00,1.73664,0.5065200000000001,1.8090000000000002,0.29664,0.08652000000000001,0.309,1.44,0.42,1.5
2019-09-25 06:30:00,2.11488,0.61684,2.203,0.30048,0.08764000000000001,0.313,1.8144,0.5292,1.8900000000000001
2019-09-25 07:00:00,2.49504,0.72772,2.599,0.29664,0.08652000000000001,0.309,2.1984,0.6412,2.29
2019-09-25 07:30:00,2.88864,0.84252,3.009,0.30624,0.08932000000000001,0.319,2.5824,0.7532,2.69
2019-09-25 08:00:00,2.9913600000000002,0.87248,3.116,0.31296,0.09128000000000001,0.326,2.6784,0.7812,2.79
2019-09-25 08:30:00,2.95392,0.8615600000000001,3.077,0.40992,0.11956000000000001,0.427,2.544,0.742,2.65
2019-09-25 09:00:00,3.02208,0.8814400000000001,3.148,0.44928,0.13104000000000002,0.468,2.5728,0.7504000000000001,2.68
2019-09-25 09:30:00,2.90688,0.84784,3.028,0.42048,0.12264000000000001,0.438,2.4864,0.7252000000000001,2.59
2019-09-25 10:00:00,2.9376,0.8568,3.06,0.6912,0.2016,0.72,2.2464,0.6552,2.34
2019-09-25 10:30:00,2.93088,0.85484,3.053,0.8860800000000001,0.25844,0.923,2.0448,0.5964,2.13
2019-09-25 11:00:00,3.024,0.882,3.15,0.7776000000000001,0.2268,0.81,2.2464,0.6552,2.34
2019-09-25 11:30:00,3.04416,0.8878800000000001,3.171,1.04736,0.30548000000000003,1.091,1.9968,0.5824,2.08
2019-09-25 12:00:00,2.98272,0.8699600000000001,3.107,1.62912,0.47516,1.697,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-25 12:30:00,2.7667200000000003,0.80696,2.882,1.04832,0.30576000000000003,1.092,1.7184,0.5012,1.79
2019-09-25 13:00:00,2.8656,0.8358,2.985,1.9632,0.5726,2.045,0.9024000000000001,0.2632,0.9400000000000001
2019-09-25 13:30:00,2.6121600000000003,0.7618800000000001,2.721,1.46976,0.42868000000000006,1.5310000000000001,1.1424,0.3332,1.19
2019-09-25 14:00:00,2.5968,0.7574000000000001,2.705,1.4448,0.4214,1.505,1.152,0.336,1.2
2019-09-25 14:30:00,2.46432,0.7187600000000001,2.567,1.3891200000000001,0.40516,1.447,1.0752,0.3136,1.12
2019-09-25 15:00:00,2.50176,0.7296800000000001,2.606,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.7392000000000001,0.2156,0.77
2019-09-25 15:30:00,3.11712,0.9091600000000001,3.247,2.47392,0.7215600000000001,2.577,0.6432,0.18760000000000002,0.67
2019-09-25 16:00:00,3.18144,0.9279200000000001,3.314,2.63424,0.7683200000000001,2.7439999999999998,0.5472,0.15960000000000002,0.5700000000000001
2019-09-25 16:30:00,2.41728,0.7050400000000001,2.518,1.51488,0.44184,1.5779999999999998,0.9024000000000001,0.2632,0.9400000000000001
2019-09-25 17:00:00,2.55936,0.74648,2.666,0.9945600000000001,0.29008,1.036,1.5648,0.45640000000000003,1.63
2019-09-25 17:30:00,2.70336,0.7884800000000001,2.816,0.45696000000000003,0.13328,0.47600000000000003,2.2464,0.6552,2.34
2019-09-25 18:00:00,2.6448,0.7714000000000001,2.755,0.6384000000000001,0.1862,0.665,2.0064,0.5852,2.09
2019-09-25 18:30:00,2.54976,0.74368,2.656,0.40896000000000005,0.11928000000000001,0.426,2.1408,0.6244000000000001,2.23
2019-09-25 19:00:00,2.60544,0.75992,2.714,0.24384000000000003,0.07112,0.254,2.3616,0.6888000000000001,2.46
2019-09-25 19:30:00,2.64288,0.7708400000000001,2.753,0.24288,0.07084,0.253,2.4,0.7000000000000001,2.5
2019-09-25 20:00:00,2.61792,0.76356,2.727,0.28512000000000004,0.08316000000000001,0.297,2.3328,0.6804,2.43
2019-09-25 20:30:00,2.46816,0.7198800000000001,2.571,0.25056,0.07308,0.261,2.2176,0.6468,2.31
2019-09-25 21:00:00,2.3808,0.6944,2.48,0.29760000000000003,0.0868,0.31,2.0832,0.6076,2.17
2019-09-25 21:30:00,2.27808,0.66444,2.373,0.51168,0.14924,0.533,1.7664,0.5152,1.8399999999999999
2019-09-25 22:00:00,2.08608,0.6084400000000001,2.173,0.33888,0.09884000000000001,0.353,1.7472,0.5096,1.82
2019-09-25 22:30:00,1.87776,0.5476800000000001,1.956,0.46656000000000003,0.13608,0.486,1.4112,0.4116,1.47
2019-09-25 23:00:00,1.6896,0.4928,1.76,0.3456,0.1008,0.36,1.344,0.392,1.4
2019-09-25 23:30:00,1.53504,0.44772000000000006,1.599,0.44064000000000003,0.12852000000000002,0.459,1.0944,0.31920000000000004,1.1400000000000001
2019-09-26 00:00:00,1.44,0.42,1.5,0.5568000000000001,0.16240000000000002,0.58,0.8832000000000001,0.2576,0.92
2019-09-26 00:30:00,1.39392,0.40656000000000003,1.452,0.36672000000000005,0.10696000000000001,0.382,1.0272000000000001,0.29960000000000003,1.07
2019-09-26 01:00:00,1.39008,0.40544,1.448,0.59328,0.17304000000000003,0.618,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-09-26 01:30:00,1.46112,0.42616000000000004,1.522,0.55872,0.16296000000000002,0.582,0.9024000000000001,0.2632,0.9400000000000001
2019-09-26 02:00:00,1.49952,0.43736,1.562,0.68352,0.19936,0.712,0.8160000000000001,0.23800000000000002,0.85
2019-09-26 02:30:00,1.54176,0.44968,1.6059999999999999,0.8505600000000001,0.24808000000000002,0.886,0.6912,0.2016,0.72
2019-09-26 03:00:00,1.55136,0.45248000000000005,1.616,0.89856,0.26208000000000004,0.936,0.6528,0.1904,0.68
2019-09-26 03:30:00,1.58592,0.46256,1.6520000000000001,0.9619200000000001,0.28056000000000003,1.002,0.624,0.182,0.65
2019-09-26 04:00:00,1.60416,0.46788,1.671,1.02816,0.29988000000000004,1.071,0.5760000000000001,0.168,0.6000000000000001
2019-09-26 04:30:00,1.5936,0.46480000000000005,1.6600000000000001,1.0368,0.3024,1.08,0.5568000000000001,0.16240000000000002,0.58
2019-09-26 05:00:00,1.48704,0.43372000000000005,1.549,0.7478400000000001,0.21812,0.779,0.7392000000000001,0.2156,0.77
2019-09-26 05:30:00,1.5504,0.45220000000000005,1.615,0.5904,0.17220000000000002,0.615,0.96,0.28,1.0
2019-09-26 06:00:00,1.64736,0.48048,1.716,0.7257600000000001,0.21168,0.756,0.9216000000000001,0.26880000000000004,0.96
2019-09-26 06:30:00,1.97472,0.57596,2.057,0.64992,0.18956,0.677,1.3248,0.3864,1.38
2019-09-26 07:00:00,2.29536,0.6694800000000001,2.391,0.98016,0.28588,1.021,1.3152,0.3836,1.37
2019-09-26 07:30:00,2.6112,0.7616,2.7199999999999998,0.528,0.154,0.55,2.0832,0.6076,2.17
2019-09-26 08:00:00,2.8022400000000003,0.81732,2.919,0.60384,0.17612000000000003,0.629,2.1984,0.6412,2.29
2019-09-26 08:30:00,2.72064,0.7935200000000001,2.834,0.7334400000000001,0.21392000000000003,0.764,1.9872,0.5796,2.07
2019-09-26 09:00:00,2.62272,0.7649600000000001,2.732,1.24992,0.36456000000000005,1.302,1.3728,0.40040000000000003,1.43
2019-09-26 09:30:00,2.67744,0.7809200000000001,2.789,1.54464,0.45052000000000003,1.609,1.1328,0.3304,1.18
2019-09-26 10:00:00,4.46976,1.30368,4.656,3.26016,0.9508800000000001,3.396,1.2096,0.3528,1.26
2019-09-26 10:30:00,4.68,1.365,4.875,3.3552,0.9786,3.495,1.3248,0.3864,1.38
2019-09-26 11:00:00,4.07232,1.18776,4.242,2.74752,0.8013600000000001,2.862,1.3248,0.3864,1.38
2019-09-26 11:30:00,2.952,0.861,3.075,2.03712,0.59416,2.122,0.91488,0.26684,0.9530000000000001
2019-09-26 12:00:00,3.4416,1.0038,3.585,2.52672,0.7369600000000001,2.632,0.91488,0.26684,0.9530000000000001
2019-09-26 12:30:00,3.6441600000000003,1.06288,3.7960000000000003,2.72928,0.7960400000000001,2.843,0.91488,0.26684,0.9530000000000001
2019-09-26 13:00:00,2.93088,0.85484,3.053,2.016,0.588,2.1,0.91488,0.26684,0.9530000000000001
2019-09-26 13:30:00,4.42752,1.29136,4.612,3.51264,1.02452,3.659,0.91488,0.26684,0.9530000000000001
2019-09-26 14:00:00,4.88544,1.42492,5.089,3.97056,1.15808,4.136,0.91488,0.26684,0.9530000000000001
2019-09-26 14:30:00,3.87744,1.13092,4.039,2.96256,0.8640800000000001,3.086,0.91488,0.26684,0.9530000000000001
2019-09-26 15:00:00,2.67552,0.78036,2.787,1.76064,0.5135200000000001,1.834,0.91488,0.26684,0.9530000000000001
2019-09-26 15:30:00,2.40768,0.7022400000000001,2.508,1.4928,0.4354,1.5550000000000002,0.91488,0.26684,0.9530000000000001
2019-09-26 16:00:00,2.99808,0.8744400000000001,3.123,2.0832,0.6076,2.17,0.91488,0.26684,0.9530000000000001
2019-09-26 16:30:00,2.74368,0.8002400000000001,2.858,1.8288000000000002,0.5334,1.905,0.91488,0.26684,0.9530000000000001
2019-09-26 17:00:00,2.5872,0.7546,2.6950000000000003,1.67232,0.48776,1.742,0.91488,0.26684,0.9530000000000001
2019-09-26 17:30:00,2.61696,0.7632800000000001,2.726,1.70208,0.49644000000000005,1.7730000000000001,0.91488,0.26684,0.9530000000000001
2019-09-26 18:00:00,2.26464,0.6605200000000001,2.359,1.34976,0.39368000000000003,1.4060000000000001,0.91488,0.26684,0.9530000000000001
2019-09-26 18:30:00,2.5536,0.7448,2.66,0.8352,0.2436,0.87,1.7184,0.5012,1.79
2019-09-26 19:00:00,2.5872,0.7546,2.6950000000000003,0.552,0.161,0.5750000000000001,2.0352,0.5936,2.12
2019-09-26 19:30:00,2.64672,0.7719600000000001,2.757,0.76512,0.22316000000000003,0.797,1.8816000000000002,0.5488000000000001,1.96
2019-09-26 20:00:00,2.56896,0.7492800000000001,2.676,1.13856,0.33208000000000004,1.186,1.4304000000000001,0.4172,1.49
2019-09-26 20:30:00,2.55552,0.74536,2.662,1.09632,0.31976000000000004,1.142,1.4592,0.42560000000000003,1.52
2019-09-26 21:00:00,2.352,0.686,2.45,0.9792000000000001,0.2856,1.02,1.3728,0.40040000000000003,1.43
2019-09-26 21:30:00,2.2992,0.6706000000000001,2.395,0.8496,0.24780000000000002,0.885,1.4496,0.4228,1.51
2019-09-26 22:00:00,2.06688,0.60284,2.153,0.9436800000000001,0.27524000000000004,0.983,1.1232,0.3276,1.17
2019-09-26 22:30:00,1.90368,0.5552400000000001,1.983,1.16448,0.33964000000000005,1.213,0.7392000000000001,0.2156,0.77
2019-09-26 23:00:00,1.8700800000000002,0.54544,1.948,1.39968,0.40824000000000005,1.458,0.47040000000000004,0.13720000000000002,0.49
2019-09-26 23:30:00,1.60608,0.46844,1.673,1.03968,0.30324,1.083,0.5664,0.1652,0.59
2019-09-27 00:00:00,1.58592,0.46256,1.6520000000000001,1.01952,0.29736,1.062,0.5664,0.1652,0.59
2019-09-27 00:30:00,1.7577600000000002,0.51268,1.831,1.22976,0.35868000000000005,1.2810000000000001,0.528,0.154,0.55
2019-09-27 01:00:00,1.58784,0.46312000000000003,1.654,1.03104,0.30072000000000004,1.074,0.5568000000000001,0.16240000000000002,0.58
2019-09-27 01:30:00,1.5196800000000001,0.44324,1.583,0.93408,0.27244,0.973,0.5856,0.1708,0.61
2019-09-27 02:00:00,1.5504,0.45220000000000005,1.615,0.8976000000000001,0.26180000000000003,0.935,0.6528,0.1904,0.68
2019-09-27 02:30:00,1.54464,0.45052000000000003,1.609,0.9110400000000001,0.26572,0.9490000000000001,0.6336,0.18480000000000002,0.66
2019-09-27 03:00:00,1.5984,0.4662,1.665,0.984,0.28700000000000003,1.025,0.6144000000000001,0.1792,0.64
2019-09-27 03:30:00,1.64064,0.47852000000000006,1.709,1.05504,0.30772000000000005,1.099,0.5856,0.1708,0.61
2019-09-27 04:00:00,1.51488,0.44184,1.5779999999999998,0.9100800000000001,0.26544,0.9480000000000001,0.6048,0.1764,0.63
2019-09-27 04:30:00,1.49088,0.43484000000000006,1.553,0.85728,0.25004000000000004,0.893,0.6336,0.18480000000000002,0.66
2019-09-27 05:00:00,1.60512,0.46816,1.6720000000000002,1.05792,0.30856,1.102,0.5472,0.15960000000000002,0.5700000000000001
2019-09-27 05:30:00,1.7395200000000002,0.50736,1.812,1.23072,0.35896000000000006,1.282,0.5088,0.1484,0.53
2019-09-27 06:00:00,1.67808,0.48944000000000004,1.748,0.9676800000000001,0.28224000000000005,1.008,0.7104,0.20720000000000002,0.74
2019-09-27 06:30:00,1.9228800000000001,0.56084,2.003,0.7036800000000001,0.20524,0.733,1.2192,0.3556,1.27
2019-09-27 07:00:00,2.18784,0.63812,2.279,0.76704,0.22372000000000003,0.799,1.4208,0.41440000000000005,1.48
2019-09-27 07:30:00,2.544,0.742,2.65,0.9984000000000001,0.2912,1.04,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-27 08:00:00,2.72832,0.79576,2.842,0.8371200000000001,0.24416000000000002,0.872,1.8912,0.5516,1.97
2019-09-27 08:30:00,2.72928,0.7960400000000001,2.843,0.89568,0.26124,0.933,1.8336000000000001,0.5348,1.9100000000000001
2019-09-27 09:00:00,2.68704,0.7837200000000001,2.799,1.23744,0.36092,1.289,1.4496,0.4228,1.51
2019-09-27 09:30:00,2.63904,0.7697200000000001,2.749,1.00704,0.29372000000000004,1.049,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-27 10:00:00,2.54784,0.7431200000000001,2.654,1.40544,0.40992,1.464,1.1424,0.3332,1.19
2019-09-27 10:30:00,2.7542400000000002,0.80332,2.8689999999999998,2.27424,0.66332,2.3689999999999998,0.48,0.14,0.5
2019-09-27 11:00:00,2.6486400000000003,0.7725200000000001,2.759,2.02464,0.59052,2.109,0.624,0.182,0.65
2019-09-27 11:30:00,3.16128,0.9220400000000001,3.293,2.49888,0.72884,2.6029999999999998,0.6624,0.1932,0.6900000000000001
2019-09-27 12:00:00,2.4768,0.7224,2.58,1.3824,0.4032,1.44,1.0944,0.31920000000000004,1.1400000000000001
2019-09-27 12:30:00,2.43936,0.7114800000000001,2.541,1.77696,0.5182800000000001,1.851,0.6624,0.1932,0.6900000000000001
2019-09-27 13:00:00,2.4624,0.7182000000000001,2.565,2.1552,0.6286,2.245,0.30720000000000003,0.0896,0.32
2019-09-27 13:30:00,3.8112,1.1116,3.9699999999999998,2.88,0.84,3.0,0.9312,0.2716,0.97
2019-09-27 14:00:00,3.54624,1.03432,3.694,2.74944,0.8019200000000001,2.864,0.7968000000000001,0.23240000000000002,0.8300000000000001
