Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-09-27 14:30:00,4.15872,1.21296,4.332,3.02592,0.8825600000000001,3.152,1.1328,0.3304,1.18
2019-09-27 15:00:00,2.90016,0.8458800000000001,3.021,2.17056,0.6330800000000001,2.261,0.7296,0.21280000000000002,0.76
2019-09-27 15:30:00,2.36352,0.6893600000000001,2.462,1.20192,0.35056000000000004,1.252,1.1616,0.3388,1.21
2019-09-27 16:00:00,2.35584,0.6871200000000001,2.454,1.36704,0.39872,1.424,0.9888,0.2884,1.03
2019-09-27 16:30:00,2.7984,0.8162,2.915,2.3664,0.6902,2.465,0.432,0.126,0.45
2019-09-27 17:00:00,2.76576,0.8066800000000001,2.8810000000000002,2.15136,0.62748,2.241,0.6144000000000001,0.1792,0.64
2019-09-27 17:30:00,2.62752,0.76636,2.737,1.9651200000000002,0.57316,2.047,0.6624,0.1932,0.6900000000000001
2019-09-27 18:00:00,2.46528,0.71904,2.568,1.39008,0.40544,1.448,1.0752,0.3136,1.12
2019-09-27 18:30:00,2.47872,0.72296,2.582,1.00992,0.29456000000000004,1.052,1.4688,0.4284,1.53
2019-09-27 19:00:00,2.38944,0.6969200000000001,2.489,0.78624,0.22932000000000002,0.8190000000000001,1.6032000000000002,0.4676,1.67
2019-09-27 19:30:00,2.55744,0.74592,2.664,1.12704,0.32872,1.174,1.4304000000000001,0.4172,1.49
2019-09-27 20:00:00,2.51904,0.73472,2.624,0.5894400000000001,0.17192000000000002,0.614,1.9296000000000002,0.5628000000000001,2.01
2019-09-27 20:30:00,2.42112,0.70616,2.5220000000000002,0.8947200000000001,0.26096,0.932,1.5264,0.44520000000000004,1.5899999999999999
2019-09-27 21:00:00,2.31648,0.67564,2.4130000000000003,0.7804800000000001,0.22764,0.8130000000000001,1.536,0.448,1.6
2019-09-27 21:30:00,2.28768,0.66724,2.383,0.9724800000000001,0.28364,1.013,1.3152,0.3836,1.37
2019-09-27 22:00:00,2.15232,0.6277600000000001,2.242,0.95232,0.27776,0.992,1.2,0.35000000000000003,1.25
2019-09-27 22:30:00,1.98432,0.57876,2.067,1.10112,0.32116,1.147,0.8832000000000001,0.2576,0.92
2019-09-27 23:00:00,1.75296,0.5112800000000001,1.826,1.01376,0.29568,1.056,0.7392000000000001,0.2156,0.77
2019-09-27 23:30:00,1.63392,0.47656000000000004,1.702,0.97152,0.28336,1.012,0.6624,0.1932,0.6900000000000001
2019-09-28 00:00:00,1.6896,0.4928,1.76,1.1904,0.3472,1.24,0.49920000000000003,0.1456,0.52
2019-09-28 00:30:00,1.64928,0.48104,1.718,1.06368,0.31024,1.108,0.5856,0.1708,0.61
2019-09-28 01:00:00,1.82688,0.5328400000000001,1.903,1.27968,0.37324,1.333,0.5472,0.15960000000000002,0.5700000000000001
2019-09-28 01:30:00,1.7577600000000002,0.51268,1.831,1.2585600000000001,0.36708,1.311,0.49920000000000003,0.1456,0.52
2019-09-28 02:00:00,1.67808,0.48944000000000004,1.748,1.07328,0.31304000000000004,1.118,0.6048,0.1764,0.63
2019-09-28 02:30:00,1.63008,0.47544000000000003,1.698,0.9868800000000001,0.28784000000000004,1.028,0.6432,0.18760000000000002,0.67
2019-09-28 03:00:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,1.06272,0.30996,1.107,0.624,0.182,0.65
2019-09-28 03:30:00,1.71072,0.49896,1.782,1.12512,0.32816,1.172,0.5856,0.1708,0.61
2019-09-28 04:00:00,1.61376,0.47068000000000004,1.681,0.9993600000000001,0.29148,1.041,0.6144000000000001,0.1792,0.64
2019-09-28 04:30:00,1.9113600000000002,0.5574800000000001,1.991,1.3833600000000001,0.40348,1.441,0.528,0.154,0.55
2019-09-28 05:00:00,1.9833600000000002,0.57848,2.066,1.4841600000000001,0.43288000000000004,1.546,0.49920000000000003,0.1456,0.52
2019-09-28 05:30:00,2.00256,0.58408,2.086,1.51296,0.44128000000000006,1.576,0.48960000000000004,0.1428,0.51
2019-09-28 06:00:00,1.9824000000000002,0.5782,2.065,1.512,0.441,1.5750000000000002,0.47040000000000004,0.13720000000000002,0.49
2019-09-28 06:30:00,1.84992,0.53956,1.927,1.40832,0.41076,1.467,0.44160000000000005,0.1288,0.46
2019-09-28 07:00:00,1.8585600000000002,0.54208,1.936,1.24416,0.36288000000000004,1.296,0.6144000000000001,0.1792,0.64
2019-09-28 07:30:00,1.97184,0.5751200000000001,2.054,1.26144,0.36792,1.314,0.7104,0.20720000000000002,0.74
2019-09-28 08:00:00,2.04576,0.5966800000000001,2.1310000000000002,1.52736,0.44548000000000004,1.591,0.5184,0.1512,0.54
2019-09-28 08:30:00,2.19648,0.6406400000000001,2.2880000000000003,1.63968,0.47824000000000005,1.708,0.5568000000000001,0.16240000000000002,0.58
2019-09-28 09:00:00,3.24576,0.9466800000000001,3.3810000000000002,2.60256,0.7590800000000001,2.711,0.6432,0.18760000000000002,0.67
2019-09-28 09:30:00,2.56704,0.74872,2.674,2.20224,0.64232,2.294,0.3648,0.10640000000000001,0.38
2019-09-28 10:00:00,2.78208,0.81144,2.898,2.33088,0.6798400000000001,2.428,0.45120000000000005,0.1316,0.47000000000000003
2019-09-28 10:30:00,2.1696,0.6328,2.26,1.8336000000000001,0.5348,1.9100000000000001,0.336,0.098,0.35000000000000003
2019-09-28 11:00:00,2.2704,0.6622,2.365,1.944,0.5670000000000001,2.025,0.3264,0.0952,0.34
2019-09-28 11:30:00,2.25888,0.6588400000000001,2.3529999999999998,1.94208,0.56644,2.023,0.3168,0.09240000000000001,0.33
2019-09-28 12:00:00,1.968,0.5740000000000001,2.05,1.584,0.462,1.65,0.384,0.112,0.4
2019-09-28 12:30:00,2.03328,0.59304,2.118,1.50528,0.43904000000000004,1.568,0.528,0.154,0.55
2019-09-28 13:00:00,2.11488,0.61684,2.203,1.62528,0.47404,1.693,0.48960000000000004,0.1428,0.51
2019-09-28 13:30:00,3.888,1.134,4.05,2.6592000000000002,0.7756000000000001,2.77,1.2288000000000001,0.3584,1.28
2019-09-28 14:00:00,2.7667200000000003,0.80696,2.882,2.13312,0.62216,2.222,0.6336,0.18480000000000002,0.66
2019-09-28 14:30:00,5.09856,1.48708,5.311,3.31296,0.96628,3.451,1.7856,0.5208,1.8599999999999999
2019-09-28 15:00:00,2.00352,0.5843600000000001,2.087,1.5619200000000002,0.45556,1.627,0.44160000000000005,0.1288,0.46
2019-09-28 15:30:00,2.0736,0.6048,2.16,1.7376,0.5068,1.81,0.336,0.098,0.35000000000000003
2019-09-28 16:00:00,1.9891200000000002,0.58016,2.072,1.26912,0.37016000000000004,1.322,0.72,0.21,0.75
2019-09-28 16:30:00,2.13696,0.6232800000000001,2.226,1.01376,0.29568,1.056,1.1232,0.3276,1.17
2019-09-28 17:00:00,2.2204800000000002,0.6476400000000001,2.313,0.9628800000000001,0.28084000000000003,1.003,1.2576,0.3668,1.31
2019-09-28 17:30:00,2.24256,0.6540800000000001,2.336,0.9849600000000001,0.28728000000000004,1.026,1.2576,0.3668,1.31
2019-09-28 18:00:00,2.3568,0.6874,2.455,0.5904,0.17220000000000002,0.615,1.7664,0.5152,1.8399999999999999
2019-09-28 18:30:00,2.44512,0.71316,2.547,0.49632000000000004,0.14476,0.517,1.9488,0.5684,2.03
2019-09-28 19:00:00,2.55552,0.74536,2.662,0.7123200000000001,0.20776000000000003,0.742,1.8432,0.5376000000000001,1.92
2019-09-28 19:30:00,2.53536,0.73948,2.641,0.74016,0.21588000000000002,0.771,1.7952,0.5236000000000001,1.87
2019-09-28 20:00:00,2.46048,0.7176400000000001,2.563,0.49248000000000003,0.14364000000000002,0.513,1.968,0.5740000000000001,2.05
2019-09-28 20:30:00,2.40384,0.7011200000000001,2.504,0.39744,0.11592000000000001,0.41400000000000003,2.0064,0.5852,2.09
2019-09-28 21:00:00,2.2464,0.6552,2.34,0.624,0.182,0.65,1.6224,0.4732,1.69
2019-09-28 21:30:00,2.22816,0.64988,2.321,0.61536,0.17948000000000003,0.641,1.6128,0.47040000000000004,1.6800000000000002
2019-09-28 22:00:00,2.10624,0.6143200000000001,2.194,0.6758400000000001,0.19712000000000002,0.704,1.4304000000000001,0.4172,1.49
2019-09-28 22:30:00,1.9344000000000001,0.5642,2.015,0.9936,0.2898,1.035,0.9408000000000001,0.27440000000000003,0.98
2019-09-28 23:00:00,1.7683200000000001,0.51576,1.842,0.29952,0.08736000000000001,0.312,1.4688,0.4284,1.53
2019-09-28 23:30:00,1.60608,0.46844,1.673,0.30048,0.08764000000000001,0.313,1.3056,0.3808,1.3599999999999999
2019-09-29 00:00:00,1.67232,0.48776,1.742,0.36672000000000005,0.10696000000000001,0.382,1.3056,0.3808,1.3599999999999999
2019-09-29 00:30:00,1.53696,0.44828,1.601,0.70176,0.20468000000000003,0.731,0.8352,0.2436,0.87
2019-09-29 01:00:00,1.52928,0.44604000000000005,1.593,0.89568,0.26124,0.933,0.6336,0.18480000000000002,0.66
2019-09-29 01:30:00,1.7452800000000002,0.50904,1.818,1.2172800000000001,0.35504,1.268,0.528,0.154,0.55
2019-09-29 02:00:00,1.7155200000000002,0.50036,1.787,0.9763200000000001,0.28476,1.017,0.7392000000000001,0.2156,0.77
2019-09-29 02:30:00,1.6992,0.49560000000000004,1.77,1.0176,0.2968,1.06,0.6816,0.1988,0.71
2019-09-29 03:00:00,1.608,0.46900000000000003,1.675,0.6960000000000001,0.203,0.725,0.912,0.266,0.9500000000000001
2019-09-29 03:30:00,1.56864,0.45752000000000004,1.634,0.6950400000000001,0.20272,0.724,0.8736,0.2548,0.91
2019-09-29 04:00:00,1.78272,0.5199600000000001,1.857,1.21632,0.35476,1.267,0.5664,0.1652,0.59
2019-09-29 04:30:00,2.01984,0.5891200000000001,2.104,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.47040000000000004,0.13720000000000002,0.49
2019-09-29 05:00:00,1.8432,0.5376000000000001,1.92,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.48960000000000004,0.1428,0.51
2019-09-29 05:30:00,1.8662400000000001,0.54432,1.944,1.40544,0.40992,1.464,0.46080000000000004,0.13440000000000002,0.48
2019-09-29 06:00:00,1.7510400000000002,0.5107200000000001,1.824,1.24224,0.36232000000000003,1.294,0.5088,0.1484,0.53
2019-09-29 06:30:00,1.84992,0.53956,1.927,1.39872,0.40796000000000004,1.457,0.45120000000000005,0.1316,0.47000000000000003
2019-09-29 07:00:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,1.07424,0.31332000000000004,1.119,0.624,0.182,0.65
2019-09-29 07:30:00,1.6800000000000002,0.49,1.75,0.7008,0.2044,0.73,0.9792000000000001,0.2856,1.02
2019-09-29 08:00:00,1.8883200000000002,0.55076,1.967,0.74592,0.21756000000000003,0.777,1.1424,0.3332,1.19
2019-09-29 08:30:00,2.02752,0.59136,2.112,0.6931200000000001,0.20216,0.722,1.3344,0.38920000000000005,1.3900000000000001
2019-09-29 09:00:00,2.05152,0.59836,2.137,0.74592,0.21756000000000003,0.777,1.3056,0.3808,1.3599999999999999
2019-09-29 09:30:00,2.1168,0.6174000000000001,2.205,1.1568,0.33740000000000003,1.205,0.96,0.28,1.0
2019-09-29 10:00:00,2.0352,0.5936,2.12,1.4496,0.4228,1.51,0.5856,0.1708,0.61
2019-09-29 10:30:00,2.02752,0.59136,2.112,1.23072,0.35896000000000006,1.282,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-09-29 11:00:00,2.29536,0.6694800000000001,2.391,1.76736,0.51548,1.841,0.528,0.154,0.55
2019-09-29 11:30:00,2.09376,0.61068,2.181,0.8553600000000001,0.24948,0.891,1.2384,0.3612,1.29
2019-09-29 12:00:00,2.26752,0.6613600000000001,2.362,0.64512,0.18816000000000002,0.672,1.6224,0.4732,1.69
2019-09-29 12:30:00,2.42304,0.70672,2.524,0.8486400000000001,0.24752000000000002,0.884,1.5744,0.4592,1.6400000000000001
2019-09-29 13:00:00,2.30784,0.67312,2.404,1.20384,0.35112000000000004,1.254,1.104,0.322,1.15
2019-09-29 13:30:00,2.3424,0.6832,2.44,0.8544,0.2492,0.89,1.488,0.434,1.55
2019-09-29 14:00:00,2.45472,0.71596,2.557,0.47712000000000004,0.13916,0.497,1.9776,0.5768,2.06
2019-09-29 14:30:00,2.54208,0.7414400000000001,2.648,0.53568,0.15624000000000002,0.558,2.0064,0.5852,2.09
2019-09-29 15:00:00,2.4576000000000002,0.7168,2.56,0.6912,0.2016,0.72,1.7664,0.5152,1.8399999999999999
2019-09-29 15:30:00,2.40768,0.7022400000000001,2.508,1.27488,0.37184,1.328,1.1328,0.3304,1.18
2019-09-29 16:00:00,2.48928,0.72604,2.593,1.43328,0.41804,1.4929999999999999,1.056,0.308,1.1
2019-09-29 16:30:00,2.67744,0.7809200000000001,2.789,1.9670400000000001,0.57372,2.049,0.7104,0.20720000000000002,0.74
2019-09-29 17:00:00,2.75712,0.8041600000000001,2.872,1.83552,0.5353600000000001,1.912,0.9216000000000001,0.26880000000000004,0.96
2019-09-29 17:30:00,2.92512,0.85316,3.047,1.60992,0.46956000000000003,1.677,1.3152,0.3836,1.37
2019-09-29 18:00:00,2.8252800000000002,0.8240400000000001,2.943,1.57728,0.46004000000000006,1.643,1.248,0.364,1.3
2019-09-29 18:30:00,2.77728,0.8100400000000001,2.893,1.42368,0.41524000000000005,1.483,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-29 19:00:00,2.79744,0.8159200000000001,2.914,1.27104,0.37072000000000005,1.324,1.5264,0.44520000000000004,1.5899999999999999
2019-09-29 19:30:00,2.86848,0.83664,2.988,1.37088,0.39984000000000003,1.428,1.4976,0.4368,1.56
2019-09-29 20:00:00,2.77056,0.80808,2.886,1.18656,0.34608000000000005,1.236,1.584,0.462,1.65
2019-09-29 20:30:00,2.7196800000000003,0.7932400000000001,2.833,1.05888,0.30884,1.103,1.6608,0.4844,1.73
2019-09-29 21:00:00,2.50176,0.7296800000000001,2.606,1.09056,0.31808000000000003,1.1360000000000001,1.4112,0.4116,1.47
2019-09-29 21:30:00,2.3952,0.6986,2.495,0.8304,0.2422,0.865,1.5648,0.45640000000000003,1.63
2019-09-29 22:00:00,2.23296,0.6512800000000001,2.326,0.9081600000000001,0.26488,0.9460000000000001,1.3248,0.3864,1.38
2019-09-29 22:30:00,1.97856,0.57708,2.061,1.01856,0.29708,1.061,0.96,0.28,1.0
2019-09-29 23:00:00,1.776,0.518,1.85,0.8448,0.2464,0.88,0.9312,0.2716,0.97
2019-09-29 23:30:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,1.27296,0.37128000000000005,1.326,0.48960000000000004,0.1428,0.51
2019-09-30 00:00:00,1.5849600000000001,0.46228,1.651,0.96096,0.28028000000000003,1.001,0.624,0.182,0.65
2019-09-30 00:30:00,1.51104,0.44072000000000006,1.574,0.7334400000000001,0.21392000000000003,0.764,0.7776000000000001,0.2268,0.81
2019-09-30 01:00:00,1.52352,0.44436000000000003,1.587,0.87072,0.25396,0.907,0.6528,0.1904,0.68
2019-09-30 01:30:00,1.66464,0.48552000000000006,1.734,0.8486400000000001,0.24752000000000002,0.884,0.8160000000000001,0.23800000000000002,0.85
2019-09-30 02:00:00,1.68864,0.49252,1.759,0.73824,0.21532,0.769,0.9504,0.2772,0.99
2019-09-30 02:30:00,1.6915200000000001,0.49336,1.762,0.68352,0.19936,0.712,1.008,0.294,1.05
2019-09-30 03:00:00,1.64352,0.47936000000000006,1.712,0.60672,0.17696,0.632,1.0368,0.3024,1.08
2019-09-30 03:30:00,1.61952,0.47236000000000006,1.687,0.64032,0.18676,0.667,0.9792000000000001,0.2856,1.02
2019-09-30 04:00:00,1.60128,0.46704,1.6680000000000001,0.7468800000000001,0.21784,0.778,0.8544,0.2492,0.89
2019-09-30 04:30:00,1.60512,0.46816,1.6720000000000002,0.76992,0.22456,0.802,0.8352,0.2436,0.87
2019-09-30 05:00:00,1.60416,0.46788,1.671,0.61536,0.17948000000000003,0.641,0.9888,0.2884,1.03
2019-09-30 05:30:00,1.75008,0.51044,1.823,0.5980800000000001,0.17444,0.623,1.152,0.336,1.2
2019-09-30 06:00:00,1.824,0.532,1.9,0.45120000000000005,0.1316,0.47000000000000003,1.3728,0.40040000000000003,1.43
2019-09-30 06:30:00,2.17248,0.6336400000000001,2.263,0.7036800000000001,0.20524,0.733,1.4688,0.4284,1.53
2019-09-30 07:00:00,2.51424,0.7333200000000001,2.6189999999999998,0.90144,0.26292000000000004,0.9390000000000001,1.6128,0.47040000000000004,1.6800000000000002
2019-09-30 07:30:00,2.80128,0.8170400000000001,2.918,1.05408,0.30744000000000005,1.098,1.7472,0.5096,1.82
2019-09-30 08:00:00,2.92224,0.8523200000000001,3.044,0.94464,0.27552000000000004,0.984,1.9776,0.5768,2.06
2019-09-30 08:30:00,2.95104,0.86072,3.074,1.36704,0.39872,1.424,1.584,0.462,1.65
2019-09-30 09:00:00,2.83872,0.82796,2.957,1.67712,0.48916000000000004,1.7469999999999999,1.1616,0.3388,1.21
2019-09-30 09:30:00,2.61888,0.7638400000000001,2.7279999999999998,1.55328,0.45304000000000005,1.6179999999999999,1.0656,0.3108,1.11
2019-09-30 10:00:00,2.8176,0.8218000000000001,2.935,2.2032,0.6426000000000001,2.295,0.6144000000000001,0.1792,0.64
2019-09-30 10:30:00,3.03168,0.88424,3.158,2.4460800000000003,0.7134400000000001,2.548,0.5856,0.1708,0.61
2019-09-30 11:00:00,3.168,0.924,3.3,2.688,0.784,2.8,0.48,0.14,0.5
2019-09-30 11:30:00,3.53856,1.03208,3.686,2.94336,0.85848,3.066,0.5952000000000001,0.1736,0.62
2019-09-30 12:00:00,3.0672,0.8946000000000001,3.195,1.6464,0.4802,1.7149999999999999,1.4208,0.41440000000000005,1.48
2019-09-30 12:30:00,2.88768,0.8422400000000001,3.008,1.20768,0.35224000000000005,1.258,1.6800000000000002,0.49,1.75
2019-09-30 13:00:00,2.86368,0.8352400000000001,2.983,1.33728,0.39004000000000005,1.393,1.5264,0.44520000000000004,1.5899999999999999
2019-09-30 13:30:00,2.72352,0.7943600000000001,2.8369999999999997,1.26432,0.36876000000000003,1.317,1.4592,0.42560000000000003,1.52
2019-09-30 14:00:00,2.73408,0.79744,2.848,1.44768,0.42224000000000006,1.508,1.2864,0.37520000000000003,1.34
2019-09-30 14:30:00,2.832,0.8260000000000001,2.95,1.4208,0.41440000000000005,1.48,1.4112,0.4116,1.47
2019-09-30 15:00:00,2.8732800000000003,0.8380400000000001,2.993,1.09728,0.32004000000000005,1.143,1.776,0.518,1.85
2019-09-30 15:30:00,2.87808,0.8394400000000001,2.998,0.75648,0.22064000000000003,0.788,2.1216,0.6188,2.21
2019-09-30 16:00:00,2.8368,0.8274,2.955,0.6000000000000001,0.17500000000000002,0.625,2.2368,0.6524,2.33
2019-09-30 16:30:00,2.84832,0.83076,2.967,0.49632000000000004,0.14476,0.517,2.352,0.686,2.45
2019-09-30 17:00:00,3.00096,0.8752800000000001,3.126,0.36096,0.10528000000000001,0.376,2.64,0.77,2.75
2019-09-30 17:30:00,3.14784,0.91812,3.279,0.33504,0.09772,0.34900000000000003,2.8128,0.8204,2.93
2019-09-30 18:00:00,3.10464,0.9055200000000001,3.234,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.832,0.8260000000000001,2.95
2019-09-30 18:30:00,3.12672,0.9119600000000001,3.257,0.25632000000000005,0.07476000000000001,0.267,2.8704,0.8372,2.99
2019-09-30 19:00:00,3.09888,0.9038400000000001,3.228,0.31488000000000005,0.09184,0.328,2.784,0.812,2.9
2019-09-30 19:30:00,2.99616,0.8738800000000001,3.121,0.39456,0.11508000000000002,0.41100000000000003,2.6016,0.7588,2.71
2019-09-30 20:00:00,2.87232,0.8377600000000001,2.992,0.47232,0.13776000000000002,0.492,2.4,0.7000000000000001,2.5
2019-09-30 20:30:00,2.69952,0.7873600000000001,2.8120000000000003,0.49152000000000007,0.14336000000000002,0.512,2.208,0.644,2.3
2019-09-30 21:00:00,2.52576,0.7366800000000001,2.6310000000000002,0.6057600000000001,0.17668,0.631,1.92,0.56,2.0
2019-09-30 21:30:00,2.44896,0.71428,2.551,0.7305600000000001,0.21308000000000002,0.761,1.7184,0.5012,1.79
2019-09-30 22:00:00,2.26752,0.6613600000000001,2.362,0.78912,0.23016000000000003,0.8220000000000001,1.4784000000000002,0.4312,1.54
2019-09-30 22:30:00,2.0352,0.5936,2.12,0.8928,0.2604,0.93,1.1424,0.3332,1.19
2019-09-30 23:00:00,1.8144,0.5292,1.8900000000000001,0.48960000000000004,0.1428,0.51,1.3248,0.3864,1.38
2019-09-30 23:30:00,1.57632,0.45976000000000006,1.642,0.5299200000000001,0.15456,0.552,1.0464,0.3052,1.09
2019-10-01 00:00:00,1.51776,0.44268,1.581,0.39456,0.11508000000000002,0.41100000000000003,1.1232,0.3276,1.17
2019-10-01 00:30:00,1.5024000000000002,0.43820000000000003,1.565,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.104,0.322,1.15
2019-10-01 01:00:00,1.49376,0.43568,1.556,0.24576000000000003,0.07168000000000001,0.256,1.248,0.364,1.3
2019-10-01 01:30:00,1.6944,0.49420000000000003,1.7650000000000001,0.264,0.077,0.275,1.4304000000000001,0.4172,1.49
2019-10-01 02:00:00,1.80192,0.52556,1.877,0.26592000000000005,0.07756,0.277,1.536,0.448,1.6
2019-10-01 02:30:00,1.80192,0.52556,1.877,0.26592000000000005,0.07756,0.277,1.536,0.448,1.6
2019-10-01 03:00:00,1.76544,0.51492,1.839,0.26784,0.07812000000000001,0.279,1.4976,0.4368,1.56
2019-10-01 03:30:00,1.70592,0.49756000000000006,1.7770000000000001,0.28512000000000004,0.08316000000000001,0.297,1.4208,0.41440000000000005,1.48
2019-10-01 04:00:00,1.6224,0.4732,1.69,0.4128,0.12040000000000001,0.43,1.2096,0.3528,1.26
2019-10-01 04:30:00,1.62816,0.47488,1.6960000000000002,0.40896000000000005,0.11928000000000001,0.426,1.2192,0.3556,1.27
2019-10-01 05:00:00,1.69344,0.49392,1.764,0.32064000000000004,0.09352,0.334,1.3728,0.40040000000000003,1.43
2019-10-01 05:30:00,1.82976,0.53368,1.9060000000000001,0.27456,0.08008000000000001,0.28600000000000003,1.5552000000000001,0.4536,1.62
2019-10-01 06:00:00,1.9632,0.5726,2.045,0.2736,0.07980000000000001,0.28500000000000003,1.6896,0.4928,1.76
2019-10-01 06:30:00,2.34144,0.6829200000000001,2.439,0.29664,0.08652000000000001,0.309,2.0448,0.5964,2.13
2019-10-01 07:00:00,2.67648,0.7806400000000001,2.7880000000000003,0.29568,0.08624000000000001,0.308,2.3808,0.6944,2.48
2019-10-01 07:30:00,3.10464,0.9055200000000001,3.234,0.29184000000000004,0.08512,0.304,2.8128,0.8204,2.93
2019-10-01 08:00:00,3.23808,0.9444400000000001,3.373,0.31968,0.09324,0.333,2.9184,0.8512000000000001,3.04
2019-10-01 08:30:00,3.25152,0.9483600000000001,3.387,0.39072,0.11396,0.40700000000000003,2.8608000000000002,0.8344,2.98
2019-10-01 09:00:00,3.26496,0.9522800000000001,3.401,0.50016,0.14588,0.521,2.7648,0.8064,2.88
2019-10-01 09:30:00,3.20352,0.9343600000000001,3.337,0.5923200000000001,0.17276000000000002,0.617,2.6112,0.7616,2.7199999999999998
2019-10-01 10:00:00,3.15072,0.9189600000000001,3.282,0.6355200000000001,0.18536000000000002,0.662,2.5152,0.7336,2.62
2019-10-01 10:30:00,3.19104,0.9307200000000001,3.324,0.81984,0.23912000000000003,0.854,2.3712,0.6916,2.47
2019-10-01 11:00:00,2.90304,0.84672,3.024,1.20384,0.35112000000000004,1.254,1.6992,0.49560000000000004,1.77
2019-10-01 11:30:00,2.8272,0.8246,2.9450000000000003,1.704,0.497,1.775,1.1232,0.3276,1.17
2019-10-01 12:00:00,2.84832,0.83076,2.967,1.32192,0.38556,1.377,1.5264,0.44520000000000004,1.5899999999999999
2019-10-01 12:30:00,2.94144,0.85792,3.064,1.06944,0.31192000000000003,1.114,1.8719999999999999,0.546,1.9500000000000002
2019-10-01 13:00:00,2.9328000000000003,0.8554,3.055,1.2528000000000001,0.3654,1.305,1.6800000000000002,0.49,1.75
2019-10-01 13:30:00,2.81856,0.82208,2.936,1.32096,0.38528,1.376,1.4976,0.4368,1.56
2019-10-01 14:00:00,2.85888,0.83384,2.9779999999999998,1.12128,0.32704000000000005,1.168,1.7376,0.5068,1.81
2019-10-01 14:30:00,2.89344,0.8439200000000001,3.014,1.31904,0.38472,1.374,1.5744,0.4592,1.6400000000000001
2019-10-01 15:00:00,2.90688,0.84784,3.028,1.19808,0.34944000000000003,1.248,1.7088,0.4984,1.78
2019-10-01 15:30:00,2.8857600000000003,0.8416800000000001,3.006,1.23456,0.36008,1.286,1.6512,0.48160000000000003,1.72
2019-10-01 16:00:00,2.90208,0.8464400000000001,3.023,1.13568,0.33124000000000003,1.183,1.7664,0.5152,1.8399999999999999
2019-10-01 16:30:00,3.04416,0.8878800000000001,3.171,1.34496,0.39228,1.401,1.6992,0.49560000000000004,1.77
2019-10-01 17:00:00,3.12096,0.9102800000000001,3.251,1.13376,0.33068000000000003,1.181,1.9872,0.5796,2.07
2019-10-01 17:30:00,3.2544,0.9492,3.39,1.1616,0.3388,1.21,2.0928,0.6104,2.18
2019-10-01 18:00:00,3.23904,0.9447200000000001,3.374,0.80064,0.23352,0.834,2.4384,0.7112,2.54
2019-10-01 18:30:00,3.12384,0.91112,3.254,1.11744,0.32592000000000004,1.164,2.0064,0.5852,2.09
2019-10-01 19:00:00,3.11616,0.90888,3.246,1.3977600000000001,0.40768000000000004,1.456,1.7184,0.5012,1.79
2019-10-01 19:30:00,3.1152,0.9086000000000001,3.245,1.032,0.301,1.075,2.0832,0.6076,2.17
2019-10-01 20:00:00,3.02496,0.8822800000000001,3.151,0.74016,0.21588000000000002,0.771,2.2848,0.6664,2.38
2019-10-01 20:30:00,2.8732800000000003,0.8380400000000001,2.993,0.9724800000000001,0.28364,1.013,1.9008,0.5544,1.98
2019-10-01 21:00:00,2.67648,0.7806400000000001,2.7880000000000003,0.8812800000000001,0.25704000000000005,0.918,1.7952,0.5236000000000001,1.87
2019-10-01 21:30:00,2.56608,0.7484400000000001,2.673,0.91488,0.26684,0.9530000000000001,1.6512,0.48160000000000003,1.72
2019-10-01 22:00:00,2.41344,0.7039200000000001,2.5140000000000002,0.72384,0.21112000000000003,0.754,1.6896,0.4928,1.76
2019-10-01 22:30:00,2.2608,0.6594,2.355,0.8784000000000001,0.25620000000000004,0.915,1.3824,0.4032,1.44
2019-10-01 23:00:00,2.0208,0.5894,2.105,1.1472,0.3346,1.195,0.8736,0.2548,0.91
2019-10-01 23:30:00,1.84224,0.53732,1.919,0.84384,0.24612000000000003,0.879,0.9984000000000001,0.2912,1.04
2019-10-02 00:00:00,1.72992,0.50456,1.802,0.99072,0.28896000000000005,1.032,0.7392000000000001,0.2156,0.77
2019-10-02 00:30:00,1.6896,0.4928,1.76,0.9504,0.2772,0.99,0.7392000000000001,0.2156,0.77
2019-10-02 01:00:00,1.6569600000000002,0.48328000000000004,1.726,0.9753600000000001,0.28448,1.016,0.6816,0.1988,0.71
2019-10-02 01:30:00,1.84992,0.53956,1.927,0.8611200000000001,0.25116,0.897,0.9888,0.2884,1.03
2019-10-02 02:00:00,1.96608,0.5734400000000001,2.048,0.9484800000000001,0.27664,0.988,1.0176,0.2968,1.06
2019-10-02 02:30:00,1.93344,0.5639200000000001,2.014,0.8102400000000001,0.23632000000000003,0.844,1.1232,0.3276,1.17
2019-10-02 03:00:00,1.96032,0.57176,2.042,0.7411200000000001,0.21616000000000002,0.772,1.2192,0.3556,1.27
2019-10-02 03:30:00,1.9766400000000002,0.57652,2.059,0.6902400000000001,0.20132000000000003,0.719,1.2864,0.37520000000000003,1.34
2019-10-02 04:00:00,1.87296,0.5462800000000001,1.951,0.7881600000000001,0.22988000000000003,0.8210000000000001,1.0848,0.3164,1.13
2019-10-02 04:30:00,1.9152,0.5586,1.995,0.888,0.259,0.925,1.0272000000000001,0.29960000000000003,1.07
2019-10-02 05:00:00,1.896,0.553,1.975,0.744,0.217,0.775,1.152,0.336,1.2
2019-10-02 05:30:00,2.0448,0.5964,2.13,0.6048,0.1764,0.63,1.44,0.42,1.5
2019-10-02 06:00:00,2.1984,0.6412,2.29,0.47040000000000004,0.13720000000000002,0.49,1.728,0.504,1.8
2019-10-02 06:30:00,2.6112,0.7616,2.7199999999999998,0.5568000000000001,0.16240000000000002,0.58,2.0544000000000002,0.5992000000000001,2.14
2019-10-02 07:00:00,2.9971200000000002,0.87416,3.122,0.50112,0.14616,0.522,2.496,0.728,2.6
2019-10-02 07:30:00,3.44544,1.00492,3.589,0.5078400000000001,0.14812,0.529,2.9376,0.8568,3.06
2019-10-02 08:00:00,3.56544,1.03992,3.714,0.7526400000000001,0.21952000000000002,0.784,2.8128,0.8204,2.93
2019-10-02 08:30:00,3.55968,1.03824,3.708,1.18848,0.34664,1.238,2.3712,0.6916,2.47
2019-10-02 09:00:00,3.33312,0.97216,3.472,1.72032,0.5017600000000001,1.792,1.6128,0.47040000000000004,1.6800000000000002
2019-10-02 09:30:00,3.08448,0.8996400000000001,3.213,2.24928,0.6560400000000001,2.343,0.8352,0.2436,0.87
2019-10-02 10:00:00,3.16416,0.92288,3.296,2.65536,0.7744800000000001,2.766,0.5088,0.1484,0.53
2019-10-02 10:30:00,3.65376,1.06568,3.806,3.10656,0.9060800000000001,3.236,0.5472,0.15960000000000002,0.5700000000000001
2019-10-02 11:00:00,4.61952,1.3473600000000001,4.812,3.55392,1.03656,3.702,1.0656,0.3108,1.11
2019-10-02 11:30:00,5.39904,1.5747200000000001,5.624,3.87264,1.12952,4.034,1.5264,0.44520000000000004,1.5899999999999999
2019-10-02 12:00:00,5.84544,1.70492,6.089,4.03104,1.17572,4.199,1.8144,0.5292,1.8900000000000001
2019-10-02 12:30:00,6.03744,1.76092,6.289,4.11744,1.20092,4.289,1.92,0.56,2.0
2019-10-02 13:00:00,5.9472000000000005,1.7346,6.195,4.056,1.183,4.225,1.8912,0.5516,1.97
2019-10-02 13:30:00,5.74944,1.67692,5.989,3.98304,1.16172,4.149,1.7664,0.5152,1.8399999999999999
2019-10-02 14:00:00,5.83968,1.70324,6.083,3.97728,1.16004,4.143,1.8624,0.5432,1.94
2019-10-02 14:30:00,5.37984,1.56912,5.604,3.75744,1.09592,3.914,1.6224,0.4732,1.69
2019-10-02 15:00:00,4.92192,1.4355600000000002,5.127,3.52032,1.02676,3.667,1.4016,0.4088,1.46
2019-10-02 15:30:00,4.12704,1.2037200000000001,4.299,3.13824,0.91532,3.269,0.9888,0.2884,1.03
2019-10-02 16:00:00,3.26496,0.9522800000000001,3.401,2.47776,0.7226800000000001,2.581,0.7872,0.2296,0.8200000000000001
2019-10-02 16:30:00,2.76768,0.8072400000000001,2.883,2.37408,0.69244,2.473,0.3936,0.1148,0.41000000000000003
2019-10-02 17:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.4736,0.4298,1.5350000000000001,1.2576,0.3668,1.31
2019-10-02 17:30:00,2.78688,0.8128400000000001,2.903,1.29888,0.37884,1.353,1.488,0.434,1.55
2019-10-02 18:00:00,2.8992,0.8456,3.02,0.8352,0.2436,0.87,2.064,0.602,2.15
2019-10-02 18:30:00,2.86752,0.8363600000000001,2.987,0.44832000000000005,0.13076000000000002,0.467,2.4192,0.7056,2.52
2019-10-02 19:00:00,3.02112,0.88116,3.147,0.32352000000000003,0.09436000000000001,0.337,2.6976,0.7868,2.81
2019-10-02 19:30:00,3.21984,0.9391200000000001,3.354,0.31104000000000004,0.09072000000000001,0.324,2.9088000000000003,0.8484,3.03
2019-10-02 20:00:00,3.20928,0.9360400000000001,3.343,0.32928,0.09604000000000001,0.343,2.88,0.84,3.0
2019-10-02 20:30:00,3.05952,0.89236,3.187,0.31392000000000003,0.09156,0.327,2.7456,0.8008000000000001,2.86
2019-10-02 21:00:00,2.8608000000000002,0.8344,2.98,0.3456,0.1008,0.36,2.5152,0.7336,2.62
2019-10-02 21:30:00,2.7359999999999998,0.798,2.85,0.3744,0.1092,0.39,2.3616,0.6888000000000001,2.46
2019-10-02 22:00:00,2.51904,0.73472,2.624,0.46464000000000005,0.13552,0.484,2.0544000000000002,0.5992000000000001,2.14
2019-10-02 22:30:00,2.30208,0.67144,2.398,0.43008,0.12544000000000002,0.448,1.8719999999999999,0.546,1.9500000000000002
2019-10-02 23:00:00,2.05056,0.5980800000000001,2.136,0.47616,0.13888,0.496,1.5744,0.4592,1.6400000000000001
2019-10-02 23:30:00,1.9152,0.5586,1.995,0.504,0.147,0.525,1.4112,0.4116,1.47
2019-10-03 00:00:00,1.7856,0.5208,1.8599999999999999,0.528,0.154,0.55,1.2576,0.3668,1.31
2019-10-03 00:30:00,1.76064,0.5135200000000001,1.834,0.47424000000000005,0.13832,0.494,1.2864,0.37520000000000003,1.34
2019-10-03 01:00:00,1.69632,0.49476000000000003,1.767,0.43872000000000005,0.12796000000000002,0.457,1.2576,0.3668,1.31
2019-10-03 01:30:00,1.9296000000000002,0.5628000000000001,2.01,0.44160000000000005,0.1288,0.46,1.488,0.434,1.55
2019-10-03 02:00:00,2.11104,0.61572,2.199,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.7184,0.5012,1.79
2019-10-03 02:30:00,2.16672,0.6319600000000001,2.257,0.21792000000000003,0.06356,0.227,1.9488,0.5684,2.03
2019-10-03 03:00:00,2.18304,0.6367200000000001,2.274,0.11904,0.03472,0.124,2.064,0.602,2.15
2019-10-03 03:30:00,2.2512,0.6566000000000001,2.345,0.12,0.035,0.125,2.1312,0.6216,2.22
2019-10-03 04:00:00,2.1744,0.6342,2.265,0.12,0.035,0.125,2.0544000000000002,0.5992000000000001,2.14
2019-10-03 04:30:00,2.16576,0.63168,2.2560000000000002,0.12096000000000001,0.035280000000000006,0.126,2.0448,0.5964,2.13
2019-10-03 05:00:00,2.15616,0.6288800000000001,2.246,0.12096000000000001,0.035280000000000006,0.126,2.0352,0.5936,2.12
2019-10-03 05:30:00,2.26176,0.65968,2.356,0.12096000000000001,0.035280000000000006,0.126,2.1408,0.6244000000000001,2.23
2019-10-03 06:00:00,2.41728,0.7050400000000001,2.518,0.12288000000000002,0.035840000000000004,0.128,2.2944,0.6692,2.39
2019-10-03 06:30:00,2.7936,0.8148000000000001,2.91,0.15360000000000001,0.0448,0.16,2.64,0.77,2.75
2019-10-03 07:00:00,3.28128,0.9570400000000001,3.418,0.13248000000000001,0.03864,0.138,3.1488,0.9184,3.2800000000000002
2019-10-03 07:30:00,3.68448,1.07464,3.838,0.13248000000000001,0.03864,0.138,3.552,1.036,3.7
2019-10-03 08:00:00,4.00512,1.16816,4.172,0.23232000000000003,0.06776,0.242,3.7728,1.1004,3.93
2019-10-03 08:30:00,4.06464,1.18552,4.234,0.38784,0.11312000000000001,0.404,3.6768,1.0724,3.83
2019-10-03 09:00:00,3.99072,1.16396,4.157,0.6307200000000001,0.18396,0.657,3.36,0.98,3.5
2019-10-03 09:30:00,3.72096,1.08528,3.876,0.8313600000000001,0.24248000000000003,0.866,2.8896,0.8428,3.01
2019-10-03 10:00:00,3.62784,1.05812,3.779,0.9782400000000001,0.28532,1.019,2.6496,0.7728,2.76
2019-10-03 10:30:00,3.51456,1.02508,3.661,1.11456,0.32508000000000004,1.161,2.4,0.7000000000000001,2.5
2019-10-03 11:00:00,3.46176,1.00968,3.606,1.18656,0.34608000000000005,1.236,2.2752,0.6636000000000001,2.37
2019-10-03 11:30:00,3.33792,0.9735600000000001,3.477,1.3891200000000001,0.40516,1.447,1.9488,0.5684,2.03
2019-10-03 12:00:00,3.36288,0.98084,3.503,1.17408,0.34244,1.223,2.1888,0.6384000000000001,2.2800000000000002
2019-10-03 12:30:00,3.3830400000000003,0.98672,3.524,1.00224,0.29232,1.044,2.3808,0.6944,2.48
2019-10-03 13:00:00,3.3350400000000002,0.97272,3.474,0.81984,0.23912000000000003,0.854,2.5152,0.7336,2.62
2019-10-03 13:30:00,3.38208,0.9864400000000001,3.523,0.7036800000000001,0.20524,0.733,2.6784,0.7812,2.79
2019-10-03 14:00:00,3.3552,0.9786,3.495,0.7728,0.22540000000000002,0.805,2.5824,0.7532,2.69
2019-10-03 14:30:00,3.38208,0.9864400000000001,3.523,0.9052800000000001,0.26404,0.9430000000000001,2.4768,0.7224,2.58
2019-10-03 15:00:00,3.2544,0.9492,3.39,1.056,0.308,1.1,2.1984,0.6412,2.29
2019-10-03 15:30:00,3.10848,0.9066400000000001,3.238,1.17888,0.34384000000000003,1.228,1.9296000000000002,0.5628000000000001,2.01
2019-10-03 16:00:00,2.90304,0.84672,3.024,1.88544,0.5499200000000001,1.964,1.0176,0.2968,1.06
2019-10-03 16:30:00,2.86944,0.8369200000000001,2.989,1.03584,0.30212,1.079,1.8336000000000001,0.5348,1.9100000000000001
2019-10-03 17:00:00,3.24096,0.9452800000000001,3.376,0.69696,0.20328000000000002,0.726,2.544,0.742,2.65
2019-10-03 17:30:00,3.24672,0.94696,3.382,0.62592,0.18256000000000003,0.652,2.6208,0.7644000000000001,2.73
2019-10-03 18:00:00,3.38016,0.9858800000000001,3.521,0.6825600000000001,0.19908,0.711,2.6976,0.7868,2.81
2019-10-03 18:30:00,3.27168,0.9542400000000001,3.408,0.77568,0.22624000000000002,0.808,2.496,0.728,2.6
2019-10-03 19:00:00,3.26688,0.9528400000000001,3.403,0.51168,0.14924,0.533,2.7552,0.8036000000000001,2.87
2019-10-03 19:30:00,3.20448,0.93464,3.338,0.71808,0.20944000000000002,0.748,2.4864,0.7252000000000001,2.59
2019-10-03 20:00:00,3.0912,0.9016000000000001,3.22,0.8160000000000001,0.23800000000000002,0.85,2.2752,0.6636000000000001,2.37
2019-10-03 20:30:00,2.95104,0.86072,3.074,0.90624,0.26432,0.9440000000000001,2.0448,0.5964,2.13
2019-10-03 21:00:00,2.78496,0.8122800000000001,2.901,0.94176,0.27468000000000004,0.981,1.8432,0.5376000000000001,1.92
2019-10-03 21:30:00,2.70816,0.78988,2.821,1.07616,0.31388000000000005,1.121,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-03 22:00:00,2.48448,0.7246400000000001,2.588,1.23648,0.36064,1.288,1.248,0.364,1.3
2019-10-03 22:30:00,2.2512,0.6566000000000001,2.345,1.3776,0.40180000000000005,1.435,0.8736,0.2548,0.91
2019-10-03 23:00:00,2.06304,0.60172,2.149,1.5254400000000001,0.44492000000000004,1.589,0.5376000000000001,0.1568,0.56
2019-10-03 23:30:00,1.98432,0.57876,2.067,1.49472,0.43596,1.557,0.48960000000000004,0.1428,0.51
2019-10-04 00:00:00,1.86144,0.5429200000000001,1.939,1.35264,0.39452000000000004,1.409,0.5088,0.1484,0.53
2019-10-04 00:30:00,1.7577600000000002,0.51268,1.831,1.15296,0.33628,1.201,0.6048,0.1764,0.63
2019-10-04 01:00:00,1.66656,0.48608,1.736,0.9753600000000001,0.28448,1.016,0.6912,0.2016,0.72
2019-10-04 01:30:00,1.78944,0.52192,1.8639999999999999,0.74304,0.21672000000000002,0.774,1.0464,0.3052,1.09
2019-10-04 02:00:00,1.97952,0.5773600000000001,2.062,0.39552000000000004,0.11536,0.41200000000000003,1.584,0.462,1.65
2019-10-04 02:30:00,1.96896,0.57428,2.051,0.38496,0.11228,0.401,1.584,0.462,1.65
2019-10-04 03:00:00,1.97568,0.5762400000000001,2.058,0.35328000000000004,0.10304,0.368,1.6224,0.4732,1.69
2019-10-04 03:30:00,1.896,0.553,1.975,0.6576000000000001,0.1918,0.685,1.2384,0.3612,1.29
2019-10-04 04:00:00,1.82016,0.53088,1.896,0.65856,0.19208000000000003,0.686,1.1616,0.3388,1.21
2019-10-04 04:30:00,1.77312,0.5171600000000001,1.847,0.64032,0.18676,0.667,1.1328,0.3304,1.18
2019-10-04 05:00:00,1.77216,0.51688,1.846,0.6105600000000001,0.17808000000000002,0.636,1.1616,0.3388,1.21
2019-10-04 05:30:00,1.92768,0.5622400000000001,2.008,0.9868800000000001,0.28784000000000004,1.028,0.9408000000000001,0.27440000000000003,0.98
2019-10-04 06:00:00,2.05056,0.5980800000000001,2.136,0.80256,0.23408,0.836,1.248,0.364,1.3
2019-10-04 06:30:00,2.4144,0.7042,2.515,0.6576000000000001,0.1918,0.685,1.7568000000000001,0.5124000000000001,1.83
2019-10-04 07:00:00,2.74848,0.80164,2.863,0.5212800000000001,0.15204,0.543,2.2272,0.6496000000000001,2.32
2019-10-04 07:30:00,3.03936,0.88648,3.166,0.40896000000000005,0.11928000000000001,0.426,2.6304,0.7672,2.74
2019-10-04 08:00:00,3.3475200000000003,0.9763600000000001,3.487,0.30432000000000003,0.08876,0.317,3.0432,0.8876000000000001,3.17
2019-10-04 08:30:00,3.20448,0.93464,3.338,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.6592000000000002,0.7756000000000001,2.77
2019-10-04 09:00:00,3.19008,0.93044,3.323,0.7036800000000001,0.20524,0.733,2.4864,0.7252000000000001,2.59
2019-10-04 09:30:00,3.09984,0.90412,3.229,0.76704,0.22372000000000003,0.799,2.3328,0.6804,2.43
2019-10-04 10:00:00,3.18624,0.92932,3.319,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.2656,0.6608,2.36
2019-10-04 10:30:00,3.22944,0.9419200000000001,3.364,1.38624,0.40432,1.444,1.8432,0.5376000000000001,1.92
2019-10-04 11:00:00,3.05184,0.89012,3.179,1.45824,0.42532000000000003,1.5190000000000001,1.5936,0.46480000000000005,1.6600000000000001
2019-10-04 11:30:00,2.99904,0.87472,3.124,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.4496,0.4228,1.51
2019-10-04 12:00:00,2.9452800000000003,0.85904,3.068,1.5436800000000002,0.45024000000000003,1.608,1.4016,0.4088,1.46
2019-10-04 12:30:00,2.88384,0.8411200000000001,3.004,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.3344,0.38920000000000005,1.3900000000000001
2019-10-04 13:00:00,2.9443200000000003,0.8587600000000001,3.067,1.17792,0.34356000000000003,1.227,1.7664,0.5152,1.8399999999999999
2019-10-04 13:30:00,2.87904,0.83972,2.999,0.9398400000000001,0.27412000000000003,0.979,1.9392,0.5656,2.02
2019-10-04 14:00:00,3.48576,1.01668,3.6310000000000002,2.37216,0.69188,2.471,1.1136,0.32480000000000003,1.16
2019-10-04 14:30:00,3.32448,0.9696400000000001,3.463,2.17248,0.6336400000000001,2.263,1.152,0.336,1.2
2019-10-04 15:00:00,2.91936,0.85148,3.041,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.3712,0.6916,2.47
2019-10-04 15:30:00,2.8656,0.8358,2.985,0.4656,0.1358,0.485,2.4,0.7000000000000001,2.5
2019-10-04 16:00:00,2.57376,0.75068,2.681,0.9129600000000001,0.26628,0.9510000000000001,1.6608,0.4844,1.73
2019-10-04 16:30:00,2.51328,0.73304,2.618,1.4188800000000001,0.41384000000000004,1.478,1.0944,0.31920000000000004,1.1400000000000001
2019-10-04 17:00:00,2.79936,0.8164800000000001,2.916,0.46656000000000003,0.13608,0.486,2.3328,0.6804,2.43
2019-10-04 17:30:00,3.04608,0.8884400000000001,3.173,0.29088,0.08484000000000001,0.303,2.7552,0.8036000000000001,2.87
2019-10-04 18:00:00,3.0912,0.9016000000000001,3.22,0.24,0.07,0.25,2.8512,0.8316,2.9699999999999998
2019-10-04 18:30:00,3.11904,0.9097200000000001,3.249,0.18144000000000002,0.05292,0.189,2.9376,0.8568,3.06
2019-10-04 19:00:00,2.93952,0.8573600000000001,3.062,0.34752000000000005,0.10136,0.362,2.592,0.756,2.7
2019-10-04 19:30:00,2.98464,0.8705200000000001,3.109,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.5343999999999998,0.7392000000000001,2.64
2019-10-04 20:00:00,2.7936,0.8148000000000001,2.91,0.49920000000000003,0.1456,0.52,2.2944,0.6692,2.39
2019-10-04 20:30:00,2.65152,0.77336,2.762,0.58752,0.17136,0.612,2.064,0.602,2.15
2019-10-04 21:00:00,2.51136,0.73248,2.616,0.73536,0.21448,0.766,1.776,0.518,1.85
2019-10-04 21:30:00,2.44992,0.7145600000000001,2.552,0.5971200000000001,0.17416,0.622,1.8528,0.5404,1.9300000000000002
2019-10-04 22:00:00,2.29728,0.6700400000000001,2.393,0.5212800000000001,0.15204,0.543,1.776,0.518,1.85
2019-10-04 22:30:00,2.06688,0.60284,2.153,0.5212800000000001,0.15204,0.543,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-04 23:00:00,1.90656,0.55608,1.986,0.47616,0.13888,0.496,1.4304000000000001,0.4172,1.49
2019-10-04 23:30:00,1.71936,0.50148,1.791,0.38496,0.11228,0.401,1.3344,0.38920000000000005,1.3900000000000001
2019-10-05 00:00:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.34944000000000003,0.10192000000000001,0.364,1.248,0.364,1.3
2019-10-05 00:30:00,1.5916800000000002,0.46424000000000004,1.658,0.32448000000000005,0.09464,0.338,1.2671999999999999,0.36960000000000004,1.32
2019-10-05 01:00:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.33024000000000003,0.09632,0.34400000000000003,1.2192,0.3556,1.27
2019-10-05 01:30:00,1.7750400000000002,0.5177200000000001,1.849,0.35424000000000005,0.10332000000000001,0.369,1.4208,0.41440000000000005,1.48
2019-10-05 02:00:00,1.96032,0.57176,2.042,0.34752000000000005,0.10136,0.362,1.6128,0.47040000000000004,1.6800000000000002
2019-10-05 02:30:00,1.93824,0.56532,2.019,0.22944,0.06692000000000001,0.23900000000000002,1.7088,0.4984,1.78
2019-10-05 03:00:00,1.9238400000000002,0.5611200000000001,2.004,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.728,0.504,1.8
2019-10-05 03:30:00,1.8816000000000002,0.5488000000000001,1.96,0.2016,0.058800000000000005,0.21,1.6800000000000002,0.49,1.75
2019-10-05 04:00:00,1.79424,0.52332,1.869,0.21984,0.06412000000000001,0.229,1.5744,0.4592,1.6400000000000001
2019-10-05 04:30:00,1.80864,0.52752,1.884,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.6128,0.47040000000000004,1.6800000000000002
2019-10-05 05:00:00,1.80576,0.52668,1.881,0.16416,0.047880000000000006,0.171,1.6416,0.4788,1.71
2019-10-05 05:30:00,1.84416,0.53788,1.921,0.32736000000000004,0.09548000000000001,0.341,1.5168,0.4424,1.58
2019-10-05 06:00:00,1.86816,0.54488,1.9460000000000002,0.33216,0.09688000000000001,0.34600000000000003,1.536,0.448,1.6
2019-10-05 06:30:00,2.14464,0.6255200000000001,2.234,0.30144000000000004,0.08792000000000001,0.314,1.8432,0.5376000000000001,1.92
2019-10-05 07:00:00,2.3088,0.6734,2.4050000000000002,0.312,0.091,0.325,1.9968,0.5824,2.08
2019-10-05 07:30:00,2.43552,0.7103600000000001,2.537,0.30432000000000003,0.08876,0.317,2.1312,0.6216,2.22
2019-10-05 08:00:00,2.59488,0.7568400000000001,2.7030000000000003,0.32928,0.09604000000000001,0.343,2.2656,0.6608,2.36
2019-10-05 08:30:00,2.6841600000000003,0.78288,2.7960000000000003,0.36096,0.10528000000000001,0.376,2.3232,0.6776,2.42
2019-10-05 09:00:00,2.6784,0.7812,2.79,0.45120000000000005,0.1316,0.47000000000000003,2.2272,0.6496000000000001,2.32
2019-10-05 09:30:00,2.53344,0.73892,2.6390000000000002,0.9590400000000001,0.27972,0.999,1.5744,0.4592,1.6400000000000001
2019-10-05 10:00:00,2.53344,0.73892,2.6390000000000002,0.9590400000000001,0.27972,0.999,1.5744,0.4592,1.6400000000000001
2019-10-05 10:30:00,2.43744,0.7109200000000001,2.539,0.9974400000000001,0.29092,1.039,1.44,0.42,1.5
2019-10-05 11:00:00,2.43264,0.70952,2.534,1.07904,0.31472,1.124,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-05 11:30:00,2.6294399999999998,0.76692,2.739,2.03424,0.5933200000000001,2.119,0.5952000000000001,0.1736,0.62
2019-10-05 12:00:00,2.22432,0.64876,2.317,1.81152,0.52836,1.887,0.4128,0.12040000000000001,0.43
2019-10-05 12:30:00,3.13536,0.9144800000000001,3.266,2.51136,0.73248,2.616,0.624,0.182,0.65
2019-10-05 13:00:00,2.4700800000000003,0.7204400000000001,2.573,2.12448,0.6196400000000001,2.213,0.3456,0.1008,0.36
2019-10-05 13:30:00,2.0784,0.6062000000000001,2.165,1.6560000000000001,0.483,1.725,0.4224,0.1232,0.44
2019-10-05 14:00:00,2.58048,0.7526400000000001,2.688,1.90848,0.55664,1.988,0.672,0.196,0.7000000000000001
2019-10-05 14:30:00,2.06304,0.60172,2.149,1.14144,0.33292000000000005,1.189,0.9216000000000001,0.26880000000000004,0.96
2019-10-05 15:00:00,1.98528,0.57904,2.068,1.10208,0.32144,1.148,0.8832000000000001,0.2576,0.92
2019-10-05 15:30:00,2.01504,0.58772,2.099,0.9974400000000001,0.29092,1.039,1.0176,0.2968,1.06
2019-10-05 16:00:00,2.0304,0.5922000000000001,2.115,0.7056,0.2058,0.735,1.3248,0.3864,1.38
2019-10-05 16:30:00,2.19264,0.6395200000000001,2.284,0.43584000000000006,0.12712,0.454,1.7568000000000001,0.5124000000000001,1.83
2019-10-05 17:00:00,2.30976,0.6736800000000001,2.406,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.9104,0.5572,1.99
2019-10-05 17:30:00,2.49504,0.72772,2.599,0.31584,0.09212000000000001,0.329,2.1792,0.6356,2.27
2019-10-05 18:00:00,2.69184,0.78512,2.8040000000000003,0.23424000000000003,0.06832,0.244,2.4576000000000002,0.7168,2.56
2019-10-05 18:30:00,2.66688,0.7778400000000001,2.778,0.35328000000000004,0.10304,0.368,2.3136,0.6748000000000001,2.41
2019-10-05 19:00:00,2.82912,0.8251600000000001,2.947,0.42912000000000006,0.12516000000000002,0.447,2.4,0.7000000000000001,2.5
2019-10-05 19:30:00,2.7667200000000003,0.80696,2.882,0.52032,0.15176,0.542,2.2464,0.6552,2.34
2019-10-05 20:00:00,2.592,0.756,2.7,0.6048,0.1764,0.63,1.9872,0.5796,2.07
2019-10-05 20:30:00,2.544,0.742,2.65,0.7104,0.20720000000000002,0.74,1.8336000000000001,0.5348,1.9100000000000001
2019-10-05 21:00:00,2.3904,0.6972,2.49,0.768,0.224,0.8,1.6224,0.4732,1.69
2019-10-05 21:30:00,2.40288,0.70084,2.503,0.89568,0.26124,0.933,1.5072,0.43960000000000005,1.57
2019-10-05 22:00:00,2.2848,0.6664,2.38,0.7392000000000001,0.2156,0.77,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-05 22:30:00,2.06208,0.6014400000000001,2.148,0.7468800000000001,0.21784,0.778,1.3152,0.3836,1.37
2019-10-05 23:00:00,1.8479999999999999,0.539,1.925,0.6672,0.19460000000000002,0.6950000000000001,1.1808,0.34440000000000004,1.23
2019-10-05 23:30:00,1.67616,0.48888000000000004,1.746,0.5625600000000001,0.16408,0.586,1.1136,0.32480000000000003,1.16
2019-10-06 00:00:00,1.61568,0.47124000000000005,1.683,0.8092800000000001,0.23604000000000003,0.843,0.8064,0.23520000000000002,0.84
2019-10-06 00:30:00,1.5916800000000002,0.46424000000000004,1.658,0.77568,0.22624000000000002,0.808,0.8160000000000001,0.23800000000000002,0.85
2019-10-06 01:00:00,1.5436800000000002,0.45024000000000003,1.608,0.77568,0.22624000000000002,0.808,0.768,0.224,0.8
2019-10-06 01:30:00,1.78944,0.52192,1.8639999999999999,1.10784,0.32312,1.154,0.6816,0.1988,0.71
2019-10-06 02:00:00,2.04,0.595,2.125,1.56,0.455,1.625,0.48,0.14,0.5
2019-10-06 02:30:00,2.07456,0.6050800000000001,2.161,1.59456,0.46508000000000005,1.661,0.48,0.14,0.5
2019-10-06 03:00:00,1.95456,0.57008,2.036,1.34976,0.39368000000000003,1.4060000000000001,0.6048,0.1764,0.63
2019-10-06 03:30:00,1.8585600000000002,0.54208,1.936,1.14816,0.33488,1.196,0.7104,0.20720000000000002,0.74
2019-10-06 04:00:00,2.07264,0.6045200000000001,2.159,1.54464,0.45052000000000003,1.609,0.528,0.154,0.55
2019-10-06 04:30:00,1.98528,0.57904,2.068,1.44768,0.42224000000000006,1.508,0.5376000000000001,0.1568,0.56
2019-10-06 05:00:00,1.9488,0.5684,2.03,1.4016,0.4088,1.46,0.5472,0.15960000000000002,0.5700000000000001
2019-10-06 05:30:00,1.81248,0.52864,1.888,1.07328,0.31304000000000004,1.118,0.7392000000000001,0.2156,0.77
2019-10-06 06:00:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.94176,0.27468000000000004,0.981,0.768,0.224,0.8
2019-10-06 06:30:00,1.752,0.511,1.8250000000000002,0.4848,0.1414,0.505,1.2671999999999999,0.36960000000000004,1.32
2019-10-06 07:00:00,1.8758400000000002,0.54712,1.9540000000000002,0.33024000000000003,0.09632,0.34400000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-06 07:30:00,1.9411200000000002,0.56616,2.022,0.24192000000000002,0.07056000000000001,0.252,1.6992,0.49560000000000004,1.77
2019-10-06 08:00:00,2.01216,0.5868800000000001,2.096,0.20736000000000002,0.060480000000000006,0.216,1.8048000000000002,0.5264,1.88
2019-10-06 08:30:00,2.11104,0.61572,2.199,0.37344000000000005,0.10892,0.389,1.7376,0.5068,1.81
2019-10-06 09:00:00,2.2512,0.6566000000000001,2.345,0.5328,0.1554,0.555,1.7184,0.5012,1.79
2019-10-06 09:30:00,2.24352,0.65436,2.337,1.07232,0.31276000000000004,1.117,1.1712,0.3416,1.22
2019-10-06 10:00:00,2.17824,0.6353200000000001,2.269,1.58304,0.46172,1.649,0.5952000000000001,0.1736,0.62
2019-10-06 10:30:00,2.20704,0.6437200000000001,2.299,1.56384,0.45612,1.629,0.6432,0.18760000000000002,0.67
2019-10-06 11:00:00,2.2272,0.6496000000000001,2.32,1.4592,0.42560000000000003,1.52,0.768,0.224,0.8
2019-10-06 11:30:00,2.2224,0.6482,2.315,1.5504,0.45220000000000005,1.615,0.672,0.196,0.7000000000000001
2019-10-06 12:00:00,3.36192,0.9805600000000001,3.502,2.64192,0.77056,2.752,0.72,0.21,0.75
2019-10-06 12:30:00,4.869120000000001,1.42016,5.072,3.38112,0.98616,3.5220000000000002,1.488,0.434,1.55
2019-10-06 13:00:00,3.47904,1.01472,3.624,2.70144,0.7879200000000001,2.814,0.7776000000000001,0.2268,0.81
2019-10-06 13:30:00,4.84224,1.41232,5.044,3.36384,0.9811200000000001,3.504,1.4784000000000002,0.4312,1.54
2019-10-06 14:00:00,2.42592,0.7075600000000001,2.527,2.07072,0.60396,2.157,0.3552,0.10360000000000001,0.37
2019-10-06 14:30:00,3.28896,0.9592800000000001,3.426,2.61696,0.7632800000000001,2.726,0.672,0.196,0.7000000000000001
2019-10-06 15:00:00,3.84192,1.12056,4.002,3.02592,0.8825600000000001,3.152,0.8160000000000001,0.23800000000000002,0.85
2019-10-06 15:30:00,2.49024,0.7263200000000001,2.594,1.80864,0.52752,1.884,0.6816,0.1988,0.71
2019-10-06 16:00:00,2.448,0.714,2.55,1.584,0.462,1.65,0.864,0.252,0.9
2019-10-06 16:30:00,2.65248,0.7736400000000001,2.763,1.36608,0.39844,1.423,1.2864,0.37520000000000003,1.34
2019-10-06 17:00:00,2.77728,0.8100400000000001,2.893,1.47168,0.42924,1.533,1.3056,0.3808,1.3599999999999999
2019-10-06 17:30:00,2.81664,0.82152,2.934,1.55904,0.45472,1.624,1.2576,0.3668,1.31
