Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-10-06 18:00:00,2.86368,0.8352400000000001,2.983,1.18368,0.34524000000000005,1.233,1.6800000000000002,0.49,1.75
2019-10-06 18:30:00,2.8857600000000003,0.8416800000000001,3.006,0.73536,0.21448,0.766,2.1504,0.6272,2.24
2019-10-06 19:00:00,2.9376,0.8568,3.06,0.5088,0.1484,0.53,2.4288,0.7084,2.5300000000000002
2019-10-06 19:30:00,2.92416,0.8528800000000001,3.046,0.33216,0.09688000000000001,0.34600000000000003,2.592,0.756,2.7
2019-10-06 20:00:00,2.7955200000000002,0.8153600000000001,2.912,0.33792000000000005,0.09856000000000001,0.352,2.4576000000000002,0.7168,2.56
2019-10-06 20:30:00,2.67936,0.7814800000000001,2.791,0.35616000000000003,0.10388000000000001,0.371,2.3232,0.6776,2.42
2019-10-06 21:00:00,2.48544,0.72492,2.589,0.48864,0.14252,0.509,1.9968,0.5824,2.08
2019-10-06 21:30:00,2.45568,0.7162400000000001,2.558,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.064,0.602,2.15
2019-10-06 22:00:00,2.3088,0.6734,2.4050000000000002,0.3408,0.0994,0.355,1.968,0.5740000000000001,2.05
2019-10-06 22:30:00,2.05824,0.6003200000000001,2.144,0.11904,0.03472,0.124,1.9392,0.5656,2.02
2019-10-06 23:00:00,1.82112,0.5311600000000001,1.897,0.12192000000000001,0.03556,0.127,1.6992,0.49560000000000004,1.77
2019-10-06 23:30:00,1.67328,0.48804000000000003,1.7429999999999999,0.14688,0.04284,0.153,1.5264,0.44520000000000004,1.5899999999999999
2019-10-07 00:00:00,1.5561600000000002,0.45388000000000006,1.621,0.16416,0.047880000000000006,0.171,1.392,0.406,1.45
2019-10-07 00:30:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.17664000000000002,0.05152,0.184,1.3728,0.40040000000000003,1.43
2019-10-07 01:00:00,1.50528,0.43904000000000004,1.568,0.28608,0.08344,0.298,1.2192,0.3556,1.27
2019-10-07 01:30:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.3312,0.0966,0.34500000000000003,1.4016,0.4088,1.46
2019-10-07 02:00:00,1.90656,0.55608,1.986,0.42816000000000004,0.12488,0.446,1.4784000000000002,0.4312,1.54
2019-10-07 02:30:00,1.8864,0.5502,1.9649999999999999,0.4176,0.1218,0.435,1.4688,0.4284,1.53
2019-10-07 03:00:00,1.83936,0.5364800000000001,1.916,0.32256,0.09408000000000001,0.336,1.5168,0.4424,1.58
2019-10-07 03:30:00,1.80288,0.5258400000000001,1.8780000000000001,0.31488000000000005,0.09184,0.328,1.488,0.434,1.55
2019-10-07 04:00:00,1.73088,0.5048400000000001,1.803,0.38688000000000006,0.11284000000000001,0.403,1.344,0.392,1.4
2019-10-07 04:30:00,1.704,0.497,1.775,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.3056,0.3808,1.3599999999999999
2019-10-07 05:00:00,1.7222400000000002,0.50232,1.794,0.45504000000000006,0.13272,0.47400000000000003,1.2671999999999999,0.36960000000000004,1.32
2019-10-07 05:30:00,1.85568,0.54124,1.933,0.37728,0.11004000000000001,0.393,1.4784000000000002,0.4312,1.54
2019-10-07 06:00:00,1.97568,0.5762400000000001,2.058,0.46848000000000006,0.13664,0.488,1.5072,0.43960000000000005,1.57
2019-10-07 06:30:00,2.3328,0.6804,2.43,0.44160000000000005,0.1288,0.46,1.8912,0.5516,1.97
2019-10-07 07:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.304,0.672,2.4
2019-10-07 07:30:00,3.15264,0.9195200000000001,3.284,0.45504000000000006,0.13272,0.47400000000000003,2.6976,0.7868,2.81
2019-10-07 08:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.36384000000000005,0.10612,0.379,3.072,0.896,3.2
2019-10-07 08:30:00,3.4368,1.0024,3.58,0.44160000000000005,0.1288,0.46,2.9952,0.8736,3.12
2019-10-07 09:00:00,3.32736,0.9704800000000001,3.466,0.48576,0.14168,0.506,2.8416,0.8288000000000001,2.96
2019-10-07 09:30:00,3.3312,0.9716,3.47,0.5664,0.1652,0.59,2.7648,0.8064,2.88
2019-10-07 10:00:00,3.24576,0.9466800000000001,3.3810000000000002,0.8649600000000001,0.25228,0.901,2.3808,0.6944,2.48
2019-10-07 10:30:00,3.19008,0.93044,3.323,1.14528,0.33404,1.193,2.0448,0.5964,2.13
2019-10-07 11:00:00,3.20352,0.9343600000000001,3.337,1.02432,0.29876,1.067,2.1792,0.6356,2.27
2019-10-07 11:30:00,3.17856,0.9270800000000001,3.311,1.00896,0.29428000000000004,1.051,2.1696,0.6328,2.26
2019-10-07 12:00:00,3.15168,0.9192400000000001,3.283,1.16448,0.33964000000000005,1.213,1.9872,0.5796,2.07
2019-10-07 12:30:00,3.12384,0.91112,3.254,1.38624,0.40432,1.444,1.7376,0.5068,1.81
2019-10-07 13:00:00,2.96448,0.8646400000000001,3.088,1.36128,0.39704000000000006,1.418,1.6032000000000002,0.4676,1.67
2019-10-07 13:30:00,2.97696,0.86828,3.101,1.21056,0.35308,1.2610000000000001,1.7664,0.5152,1.8399999999999999
2019-10-07 14:00:00,2.97216,0.8668800000000001,3.096,1.34016,0.39088,1.396,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-07 14:30:00,3.12192,0.91056,3.252,1.06752,0.31136,1.112,2.0544000000000002,0.5992000000000001,2.14
2019-10-07 15:00:00,3.11904,0.9097200000000001,3.249,1.26624,0.36932000000000004,1.319,1.8528,0.5404,1.9300000000000002
2019-10-07 15:30:00,2.93568,0.8562400000000001,3.058,1.35168,0.39424000000000003,1.408,1.584,0.462,1.65
2019-10-07 16:00:00,2.89344,0.8439200000000001,3.014,1.39584,0.40712000000000004,1.454,1.4976,0.4368,1.56
2019-10-07 16:30:00,3.15072,0.9189600000000001,3.282,0.99072,0.28896000000000005,1.032,2.16,0.63,2.25
2019-10-07 17:00:00,3.32736,0.9704800000000001,3.466,0.6105600000000001,0.17808000000000002,0.636,2.7168,0.7924,2.83
2019-10-07 17:30:00,3.2880000000000003,0.9590000000000001,3.425,0.5808,0.1694,0.605,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-07 18:00:00,3.34176,0.9746800000000001,3.481,0.34656000000000003,0.10108,0.361,2.9952,0.8736,3.12
2019-10-07 18:30:00,3.26208,0.9514400000000001,3.398,0.49728000000000006,0.14504,0.518,2.7648,0.8064,2.88
2019-10-07 19:00:00,3.09312,0.9021600000000001,3.222,0.58752,0.17136,0.612,2.5056000000000003,0.7308,2.61
2019-10-07 19:30:00,3.08448,0.8996400000000001,3.213,0.6268800000000001,0.18284,0.653,2.4576000000000002,0.7168,2.56
2019-10-07 20:00:00,2.8896,0.8428,3.01,0.72,0.21,0.75,2.1696,0.6328,2.26
2019-10-07 20:30:00,2.83008,0.8254400000000001,2.948,0.68928,0.20104000000000002,0.718,2.1408,0.6244000000000001,2.23
2019-10-07 21:00:00,2.616,0.763,2.725,0.7056,0.2058,0.735,1.9104,0.5572,1.99
2019-10-07 21:30:00,2.4672,0.7196,2.5700000000000003,0.7872,0.2296,0.8200000000000001,1.6800000000000002,0.49,1.75
2019-10-07 22:00:00,2.2944,0.6692,2.39,0.8256,0.24080000000000001,0.86,1.4688,0.4284,1.53
2019-10-07 22:30:00,2.09664,0.6115200000000001,2.184,0.80064,0.23352,0.834,1.296,0.378,1.35
2019-10-07 23:00:00,1.88544,0.5499200000000001,1.964,0.5894400000000001,0.17192000000000002,0.614,1.296,0.378,1.35
2019-10-07 23:30:00,1.70016,0.49588000000000004,1.771,0.8745600000000001,0.25508000000000003,0.911,0.8256,0.24080000000000001,0.86
2019-10-08 00:00:00,1.7510400000000002,0.5107200000000001,1.824,1.16544,0.33992000000000006,1.214,0.5856,0.1708,0.61
2019-10-08 00:30:00,1.75488,0.5118400000000001,1.828,1.16928,0.34104,1.218,0.5856,0.1708,0.61
2019-10-08 01:00:00,1.87776,0.5476800000000001,1.956,1.31136,0.38248000000000004,1.366,0.5664,0.1652,0.59
2019-10-08 01:30:00,1.84704,0.5387200000000001,1.924,1.20384,0.35112000000000004,1.254,0.6432,0.18760000000000002,0.67
2019-10-08 02:00:00,1.98624,0.5793200000000001,2.069,1.09344,0.31892000000000004,1.139,0.8928,0.2604,0.93
2019-10-08 02:30:00,1.95552,0.5703600000000001,2.037,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.0368,0.3024,1.08
2019-10-08 03:00:00,1.96128,0.57204,2.043,0.7900800000000001,0.23044,0.8230000000000001,1.1712,0.3416,1.22
2019-10-08 03:30:00,1.91616,0.55888,1.996,0.82176,0.23968000000000003,0.856,1.0944,0.31920000000000004,1.1400000000000001
2019-10-08 04:00:00,1.7875200000000002,0.52136,1.862,0.62592,0.18256000000000003,0.652,1.1616,0.3388,1.21
2019-10-08 04:30:00,1.75488,0.5118400000000001,1.828,0.48768000000000006,0.14224,0.508,1.2671999999999999,0.36960000000000004,1.32
2019-10-08 05:00:00,1.82016,0.53088,1.896,0.26496000000000003,0.07728,0.276,1.5552000000000001,0.4536,1.62
2019-10-08 05:30:00,1.8988800000000001,0.55384,1.978,0.41088,0.11984000000000002,0.428,1.488,0.434,1.55
2019-10-08 06:00:00,1.9939200000000001,0.5815600000000001,2.077,0.6595200000000001,0.19236,0.687,1.3344,0.38920000000000005,1.3900000000000001
2019-10-08 06:30:00,2.40576,0.7016800000000001,2.5060000000000002,0.53376,0.15568,0.556,1.8719999999999999,0.546,1.9500000000000002
2019-10-08 07:00:00,2.74848,0.80164,2.863,0.48288000000000003,0.14084000000000002,0.503,2.2656,0.6608,2.36
2019-10-08 07:30:00,3.15648,0.9206400000000001,3.2880000000000003,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.7648,0.8064,2.88
2019-10-08 08:00:00,3.33408,0.9724400000000001,3.473,0.43488000000000004,0.12684,0.453,2.8992,0.8456,3.02
2019-10-08 08:30:00,3.2544,0.9492,3.39,0.7008,0.2044,0.73,2.5536,0.7448,2.66
2019-10-08 09:00:00,3.1104,0.9072,3.24,1.2576,0.3668,1.31,1.8528,0.5404,1.9300000000000002
2019-10-08 09:30:00,2.83296,0.82628,2.951,2.10336,0.61348,2.191,0.7296,0.21280000000000002,0.76
2019-10-08 10:00:00,3.2697599999999998,0.9536800000000001,3.406,2.77056,0.80808,2.886,0.49920000000000003,0.1456,0.52
2019-10-08 10:30:00,3.7987200000000003,1.10796,3.957,3.05952,0.89236,3.187,0.7392000000000001,0.2156,0.77
2019-10-08 11:00:00,4.41984,1.28912,4.604,3.34464,0.97552,3.484,1.0752,0.3136,1.12
2019-10-08 11:30:00,5.2992,1.5455999999999999,5.52,3.7344,1.0892,3.89,1.5648,0.45640000000000003,1.63
2019-10-08 12:00:00,4.6752,1.3636,4.87,3.2448,0.9464,3.38,1.4304000000000001,0.4172,1.49
2019-10-08 12:30:00,3.68832,1.07576,3.842,2.68992,0.78456,2.802,0.9984000000000001,0.2912,1.04
2019-10-08 13:00:00,3.14784,0.91812,3.279,2.57184,0.75012,2.6790000000000003,0.5760000000000001,0.168,0.6000000000000001
2019-10-08 13:30:00,2.56032,0.7467600000000001,2.667,1.9939200000000001,0.5815600000000001,2.077,0.5664,0.1652,0.59
2019-10-08 14:00:00,3.98016,1.1608800000000001,4.146,2.98176,0.8696800000000001,3.106,0.9984000000000001,0.2912,1.04
2019-10-08 14:30:00,4.6464,1.3552,4.84,3.408,0.994,3.55,1.2384,0.3612,1.29
2019-10-08 15:00:00,3.87168,1.12924,4.033,2.8732800000000003,0.8380400000000001,2.993,0.9984000000000001,0.2912,1.04
2019-10-08 15:30:00,2.5776,0.7518,2.685,1.608,0.46900000000000003,1.675,0.9696,0.2828,1.01
2019-10-08 16:00:00,2.7359999999999998,0.798,2.85,2.112,0.616,2.2,0.624,0.182,0.65
2019-10-08 16:30:00,2.65728,0.7750400000000001,2.768,2.31168,0.6742400000000001,2.408,0.3456,0.1008,0.36
2019-10-08 17:00:00,2.65824,0.77532,2.769,1.83264,0.53452,1.909,0.8256,0.24080000000000001,0.86
2019-10-08 17:30:00,2.8147200000000003,0.82096,2.932,1.87392,0.54656,1.952,0.9408000000000001,0.27440000000000003,0.98
2019-10-08 18:00:00,2.86464,0.83552,2.984,0.74304,0.21672000000000002,0.774,2.1216,0.6188,2.21
2019-10-08 18:30:00,3.01536,0.87948,3.141,0.79776,0.23268000000000003,0.8310000000000001,2.2176,0.6468,2.31
2019-10-08 19:00:00,3.02496,0.8822800000000001,3.151,0.96096,0.28028000000000003,1.001,2.064,0.602,2.15
2019-10-08 19:30:00,3.03744,0.88592,3.164,1.2230400000000001,0.35672000000000004,1.274,1.8144,0.5292,1.8900000000000001
2019-10-08 20:00:00,2.87616,0.8388800000000001,2.996,1.14816,0.33488,1.196,1.728,0.504,1.8
2019-10-08 20:30:00,2.79264,0.81452,2.909,1.11264,0.32452000000000003,1.159,1.6800000000000002,0.49,1.75
2019-10-08 21:00:00,2.57856,0.7520800000000001,2.686,1.12896,0.32928,1.176,1.4496,0.4228,1.51
2019-10-08 21:30:00,2.5056000000000003,0.7308,2.61,1.1424,0.3332,1.19,1.3632,0.3976,1.42
2019-10-08 22:00:00,2.32704,0.6787200000000001,2.424,0.90624,0.26432,0.9440000000000001,1.4208,0.41440000000000005,1.48
2019-10-08 22:30:00,2.08128,0.60704,2.168,0.38208000000000003,0.11144000000000001,0.398,1.6992,0.49560000000000004,1.77
2019-10-08 23:00:00,1.87968,0.5482400000000001,1.9580000000000002,0.9868800000000001,0.28784000000000004,1.028,0.8928,0.2604,0.93
2019-10-08 23:30:00,1.8624,0.5432,1.94,1.344,0.392,1.4,0.5184,0.1512,0.54
2019-10-09 00:00:00,1.9526400000000002,0.56952,2.034,1.43424,0.41832,1.494,0.5184,0.1512,0.54
2019-10-09 00:30:00,1.6896,0.4928,1.76,1.0464,0.3052,1.09,0.6432,0.18760000000000002,0.67
2019-10-09 01:00:00,1.5609600000000001,0.45528,1.626,0.84096,0.24528000000000003,0.876,0.72,0.21,0.75
2019-10-09 01:30:00,1.77696,0.5182800000000001,1.851,1.01856,0.29708,1.061,0.7584000000000001,0.2212,0.79
2019-10-09 02:00:00,1.93344,0.5639200000000001,2.014,0.96384,0.28112000000000004,1.004,0.9696,0.2828,1.01
2019-10-09 02:30:00,1.98144,0.5779200000000001,2.064,1.19424,0.34832,1.244,0.7872,0.2296,0.8200000000000001
2019-10-09 03:00:00,1.94592,0.5675600000000001,2.027,1.02432,0.29876,1.067,0.9216000000000001,0.26880000000000004,0.96
2019-10-09 03:30:00,1.9315200000000001,0.5633600000000001,2.012,1.09632,0.31976000000000004,1.142,0.8352,0.2436,0.87
2019-10-09 04:00:00,1.95648,0.57064,2.038,1.19808,0.34944000000000003,1.248,0.7584000000000001,0.2212,0.79
2019-10-09 04:30:00,1.90464,0.55552,1.984,1.19424,0.34832,1.244,0.7104,0.20720000000000002,0.74
2019-10-09 05:00:00,1.8624,0.5432,1.94,1.008,0.294,1.05,0.8544,0.2492,0.89
2019-10-09 05:30:00,1.8768,0.5474,1.955,0.9648,0.28140000000000004,1.005,0.912,0.266,0.9500000000000001
2019-10-09 06:00:00,2.02272,0.58996,2.107,0.8611200000000001,0.25116,0.897,1.1616,0.3388,1.21
2019-10-09 06:30:00,2.37312,0.6921600000000001,2.472,0.7315200000000001,0.21336000000000002,0.762,1.6416,0.4788,1.71
2019-10-09 07:00:00,2.664,0.777,2.775,0.9168000000000001,0.2674,0.9550000000000001,1.7472,0.5096,1.82
2019-10-09 07:30:00,2.92704,0.85372,3.049,0.98784,0.28812000000000004,1.029,1.9392,0.5656,2.02
2019-10-09 08:00:00,3.2640000000000002,0.9520000000000001,3.4,0.528,0.154,0.55,2.7359999999999998,0.798,2.85
2019-10-09 08:30:00,3.34464,0.97552,3.484,0.5318400000000001,0.15512,0.554,2.8128,0.8204,2.93
2019-10-09 09:00:00,3.12192,0.91056,3.252,1.00032,0.29176,1.042,2.1216,0.6188,2.21
2019-10-09 09:30:00,2.8848000000000003,0.8414,3.005,2.04,0.595,2.125,0.8448,0.2464,0.88
2019-10-09 10:00:00,2.89152,0.8433600000000001,3.012,1.91232,0.55776,1.992,0.9792000000000001,0.2856,1.02
2019-10-09 10:30:00,3.048,0.889,3.175,2.1168,0.6174000000000001,2.205,0.9312,0.2716,0.97
2019-10-09 11:00:00,2.3664,0.6902,2.465,1.0704,0.31220000000000003,1.115,1.296,0.378,1.35
2019-10-09 11:30:00,2.38944,0.6969200000000001,2.489,1.09344,0.31892000000000004,1.139,1.296,0.378,1.35
2019-10-09 12:00:00,2.41536,0.7044800000000001,2.516,0.87936,0.25648000000000004,0.916,1.536,0.448,1.6
2019-10-09 12:30:00,2.24064,0.6535200000000001,2.334,1.10784,0.32312,1.154,1.1328,0.3304,1.18
2019-10-09 13:00:00,2.23776,0.65268,2.331,1.21056,0.35308,1.2610000000000001,1.0272000000000001,0.29960000000000003,1.07
2019-10-09 13:30:00,2.38944,0.6969200000000001,2.489,1.1222400000000001,0.32732,1.169,1.2671999999999999,0.36960000000000004,1.32
2019-10-09 14:00:00,2.47584,0.7221200000000001,2.5789999999999997,0.9974400000000001,0.29092,1.039,1.4784000000000002,0.4312,1.54
2019-10-09 14:30:00,2.43552,0.7103600000000001,2.537,1.02432,0.29876,1.067,1.4112,0.4116,1.47
2019-10-09 15:00:00,3.56448,1.03964,3.713,2.8252800000000002,0.8240400000000001,2.943,0.7392000000000001,0.2156,0.77
2019-10-09 15:30:00,2.60928,0.76104,2.718,1.60128,0.46704,1.6680000000000001,1.008,0.294,1.05
2019-10-09 16:00:00,2.7408,0.7994,2.855,2.088,0.609,2.175,0.6528,0.1904,0.68
2019-10-09 16:30:00,2.61024,0.7613200000000001,2.719,1.4486400000000001,0.42252000000000006,1.509,1.1616,0.3388,1.21
2019-10-09 17:00:00,2.77344,0.8089200000000001,2.8890000000000002,1.1222400000000001,0.32732,1.169,1.6512,0.48160000000000003,1.72
2019-10-09 17:30:00,2.8608000000000002,0.8344,2.98,0.7104,0.20720000000000002,0.74,2.1504,0.6272,2.24
2019-10-09 18:00:00,2.87808,0.8394400000000001,2.998,0.24768,0.07224000000000001,0.258,2.6304,0.7672,2.74
2019-10-09 18:30:00,2.9712,0.8666,3.095,0.2544,0.0742,0.265,2.7168,0.7924,2.83
2019-10-09 19:00:00,2.9952,0.8736,3.12,0.3456,0.1008,0.36,2.6496,0.7728,2.76
2019-10-09 19:30:00,3.00288,0.8758400000000001,3.128,0.38208000000000003,0.11144000000000001,0.398,2.6208,0.7644000000000001,2.73
2019-10-09 20:00:00,2.88384,0.8411200000000001,3.004,0.33024000000000003,0.09632,0.34400000000000003,2.5536,0.7448,2.66
2019-10-09 20:30:00,2.75616,0.80388,2.871,0.42336,0.12348,0.441,2.3328,0.6804,2.43
2019-10-09 21:00:00,2.6294399999999998,0.76692,2.739,0.8150400000000001,0.23772000000000001,0.849,1.8144,0.5292,1.8900000000000001
2019-10-09 21:30:00,2.48064,0.72352,2.584,0.76224,0.22232000000000002,0.794,1.7184,0.5012,1.79
2019-10-09 22:00:00,2.25888,0.6588400000000001,2.3529999999999998,0.53088,0.15484,0.553,1.728,0.504,1.8
2019-10-09 22:30:00,2.0784,0.6062000000000001,2.165,0.7056,0.2058,0.735,1.3728,0.40040000000000003,1.43
2019-10-09 23:00:00,1.87872,0.54796,1.957,1.19712,0.34916,1.2469999999999999,0.6816,0.1988,0.71
2019-10-09 23:30:00,1.8624,0.5432,1.94,1.296,0.378,1.35,0.5664,0.1652,0.59
2019-10-10 00:00:00,1.74624,0.50932,1.819,1.13184,0.33012,1.179,0.6144000000000001,0.1792,0.64
2019-10-10 00:30:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,1.05504,0.30772000000000005,1.099,0.6432,0.18760000000000002,0.67
2019-10-10 01:00:00,1.77024,0.51632,1.8439999999999999,1.18464,0.34552000000000005,1.234,0.5856,0.1708,0.61
2019-10-10 01:30:00,1.7664,0.5152,1.8399999999999999,0.9888,0.2884,1.03,0.7776000000000001,0.2268,0.81
2019-10-10 02:00:00,1.9776,0.5768,2.06,0.6144000000000001,0.1792,0.64,1.3632,0.3976,1.42
2019-10-10 02:30:00,2.0208,0.5894,2.105,0.5232,0.1526,0.545,1.4976,0.4368,1.56
2019-10-10 03:00:00,1.99008,0.5804400000000001,2.073,1.07808,0.31444000000000005,1.123,0.912,0.266,0.9500000000000001
2019-10-10 03:30:00,1.9296000000000002,0.5628000000000001,2.01,0.8544,0.2492,0.89,1.0752,0.3136,1.12
2019-10-10 04:00:00,1.84512,0.5381600000000001,1.9220000000000002,0.80832,0.23576000000000003,0.842,1.0368,0.3024,1.08
2019-10-10 04:30:00,1.8230400000000002,0.5317200000000001,1.899,0.56544,0.16492,0.589,1.2576,0.3668,1.31
2019-10-10 05:00:00,2.02272,0.58996,2.107,1.3891200000000001,0.40516,1.447,0.6336,0.18480000000000002,0.66
2019-10-10 05:30:00,2.0928,0.6104,2.18,1.4976,0.4368,1.56,0.5952000000000001,0.1736,0.62
2019-10-10 06:00:00,2.14656,0.6260800000000001,2.236,1.52256,0.44408000000000003,1.5859999999999999,0.624,0.182,0.65
2019-10-10 06:30:00,2.46624,0.7193200000000001,2.569,1.46784,0.42812000000000006,1.529,0.9984000000000001,0.2912,1.04
2019-10-10 07:00:00,2.7744,0.8092,2.89,1.4304000000000001,0.4172,1.49,1.344,0.392,1.4
2019-10-10 07:30:00,3.00096,0.8752800000000001,3.126,1.01376,0.29568,1.056,1.9872,0.5796,2.07
2019-10-10 08:00:00,3.24192,0.9455600000000001,3.377,0.64032,0.18676,0.667,2.6016,0.7588,2.71
2019-10-10 08:30:00,3.27936,0.9564800000000001,3.416,0.7737600000000001,0.22568000000000002,0.806,2.5056000000000003,0.7308,2.61
2019-10-10 09:00:00,2.9232,0.8526,3.045,1.4736,0.4298,1.5350000000000001,1.4496,0.4228,1.51
2019-10-10 09:30:00,2.80896,0.8192800000000001,2.926,1.82976,0.53368,1.9060000000000001,0.9792000000000001,0.2856,1.02
2019-10-10 10:00:00,2.75616,0.80388,2.871,2.18016,0.63588,2.271,0.5760000000000001,0.168,0.6000000000000001
2019-10-10 10:30:00,3.048,0.889,3.175,2.3952,0.6986,2.495,0.6528,0.1904,0.68
2019-10-10 11:00:00,2.48832,0.7257600000000001,2.592,1.77792,0.51856,1.8519999999999999,0.7104,0.20720000000000002,0.74
2019-10-10 11:30:00,2.5891200000000003,0.75516,2.697,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.1232,0.3276,1.17
2019-10-10 12:00:00,3.57984,1.04412,3.729,2.56224,0.7473200000000001,2.669,1.0176,0.2968,1.06
2019-10-10 12:30:00,4.15392,1.21156,4.327,3.00192,0.8755600000000001,3.127,1.152,0.336,1.2
2019-10-10 13:00:00,5.0304,1.4672,5.24,3.504,1.022,3.65,1.5264,0.44520000000000004,1.5899999999999999
2019-10-10 13:30:00,4.27392,1.2465600000000001,4.452,3.06432,0.8937600000000001,3.192,1.2096,0.3528,1.26
2019-10-10 14:00:00,2.68992,0.78456,2.802,1.83552,0.5353600000000001,1.912,0.8544,0.2492,0.89
2019-10-10 14:30:00,2.98944,0.87192,3.114,2.16384,0.63112,2.254,0.8256,0.24080000000000001,0.86
2019-10-10 15:00:00,2.58048,0.7526400000000001,2.688,1.64928,0.48104,1.718,0.9312,0.2716,0.97
2019-10-10 15:30:00,2.52576,0.7366800000000001,2.6310000000000002,1.41216,0.41188,1.471,1.1136,0.32480000000000003,1.16
2019-10-10 16:00:00,2.60736,0.76048,2.716,1.95456,0.57008,2.036,0.6528,0.1904,0.68
2019-10-10 16:30:00,2.7359999999999998,0.798,2.85,1.6800000000000002,0.49,1.75,1.056,0.308,1.1
2019-10-10 17:00:00,2.9136,0.8498,3.035,1.3872,0.4046,1.445,1.5264,0.44520000000000004,1.5899999999999999
2019-10-10 17:30:00,3.04704,0.8887200000000001,3.174,1.37664,0.40152000000000004,1.434,1.6703999999999999,0.4872,1.74
2019-10-10 18:00:00,3.0288,0.8834000000000001,3.155,1.3872,0.4046,1.445,1.6416,0.4788,1.71
2019-10-10 18:30:00,3.11328,0.9080400000000001,3.243,1.35648,0.39564000000000005,1.413,1.7568000000000001,0.5124000000000001,1.83
2019-10-10 19:00:00,3.12096,0.9102800000000001,3.251,1.36416,0.39788,1.421,1.7568000000000001,0.5124000000000001,1.83
2019-10-10 19:30:00,3.06624,0.8943200000000001,3.194,1.41504,0.41272000000000003,1.474,1.6512,0.48160000000000003,1.72
2019-10-10 20:00:00,2.904,0.847,3.025,1.32,0.385,1.375,1.584,0.462,1.65
2019-10-10 20:30:00,2.8022400000000003,0.81732,2.919,1.48704,0.43372000000000005,1.549,1.3152,0.3836,1.37
2019-10-10 21:00:00,2.592,0.756,2.7,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.0464,0.3052,1.09
2019-10-10 21:30:00,2.5536,0.7448,2.66,1.5552000000000001,0.4536,1.62,0.9984000000000001,0.2912,1.04
2019-10-10 22:00:00,2.37216,0.69188,2.471,1.52736,0.44548000000000004,1.591,0.8448,0.2464,0.88
2019-10-10 22:30:00,2.15232,0.6277600000000001,2.242,1.5379200000000002,0.44856,1.6019999999999999,0.6144000000000001,0.1792,0.64
2019-10-10 23:00:00,2.07456,0.6050800000000001,2.161,1.54656,0.45108000000000004,1.611,0.528,0.154,0.55
2019-10-10 23:30:00,2.0736,0.6048,2.16,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.528,0.154,0.55
2019-10-11 00:00:00,2.04864,0.59752,2.134,1.52064,0.44352,1.584,0.528,0.154,0.55
2019-10-11 00:30:00,2.12064,0.6185200000000001,2.209,1.54464,0.45052000000000003,1.609,0.5760000000000001,0.168,0.6000000000000001
2019-10-11 01:00:00,2.0688,0.6034,2.155,1.4928,0.4354,1.5550000000000002,0.5760000000000001,0.168,0.6000000000000001
2019-10-11 01:30:00,1.96896,0.57428,2.051,1.41216,0.41188,1.471,0.5568000000000001,0.16240000000000002,0.58
2019-10-11 02:00:00,2.10816,0.6148800000000001,2.196,1.5609600000000001,0.45528,1.626,0.5472,0.15960000000000002,0.5700000000000001
2019-10-11 02:30:00,2.13984,0.62412,2.229,1.5734400000000002,0.45892000000000005,1.639,0.5664,0.1652,0.59
2019-10-11 03:00:00,2.11008,0.6154400000000001,2.198,1.57248,0.45864000000000005,1.638,0.5376000000000001,0.1568,0.56
2019-10-11 03:30:00,2.11968,0.61824,2.208,1.56288,0.45584,1.6280000000000001,0.5568000000000001,0.16240000000000002,0.58
2019-10-11 04:00:00,2.05152,0.59836,2.137,1.5139200000000002,0.44156000000000006,1.577,0.5376000000000001,0.1568,0.56
2019-10-11 04:30:00,2.07168,0.60424,2.158,1.55328,0.45304000000000005,1.6179999999999999,0.5184,0.1512,0.54
2019-10-11 05:00:00,2.13696,0.6232800000000001,2.226,1.57056,0.45808000000000004,1.6360000000000001,0.5664,0.1652,0.59
2019-10-11 05:30:00,2.08704,0.60872,2.174,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.5376000000000001,0.1568,0.56
2019-10-11 06:00:00,2.06496,0.60228,2.151,1.52736,0.44548000000000004,1.591,0.5376000000000001,0.1568,0.56
2019-10-11 06:30:00,2.22528,0.6490400000000001,2.318,1.44768,0.42224000000000006,1.508,0.7776000000000001,0.2268,0.81
2019-10-11 07:00:00,2.60832,0.7607600000000001,2.717,1.25472,0.36596,1.307,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-11 07:30:00,2.86848,0.83664,2.988,1.08288,0.31584,1.1280000000000001,1.7856,0.5208,1.8599999999999999
2019-10-11 08:00:00,2.94144,0.85792,3.064,1.20384,0.35112000000000004,1.254,1.7376,0.5068,1.81
2019-10-11 08:30:00,2.89248,0.8436400000000001,3.013,1.33728,0.39004000000000005,1.393,1.5552000000000001,0.4536,1.62
2019-10-11 09:00:00,2.8416,0.8288000000000001,2.96,1.4112,0.4116,1.47,1.4304000000000001,0.4172,1.49
2019-10-11 09:30:00,2.6928,0.7854,2.805,1.4736,0.4298,1.5350000000000001,1.2192,0.3556,1.27
2019-10-11 10:00:00,2.69856,0.7870800000000001,2.811,1.14336,0.33348000000000005,1.191,1.5552000000000001,0.4536,1.62
2019-10-11 10:30:00,2.7216,0.7938000000000001,2.835,1.1184,0.3262,1.165,1.6032000000000002,0.4676,1.67
2019-10-11 11:00:00,2.7302400000000002,0.79632,2.844,1.32864,0.38752000000000003,1.384,1.4016,0.4088,1.46
2019-10-11 11:30:00,2.7187200000000002,0.7929600000000001,2.832,1.54752,0.45136000000000004,1.612,1.1712,0.3416,1.22
2019-10-11 12:00:00,2.76288,0.8058400000000001,2.878,1.64928,0.48104,1.718,1.1136,0.32480000000000003,1.16
2019-10-11 12:30:00,2.73216,0.79688,2.846,1.83936,0.5364800000000001,1.916,0.8928,0.2604,0.93
2019-10-11 13:00:00,2.6294399999999998,0.76692,2.739,1.73664,0.5065200000000001,1.8090000000000002,0.8928,0.2604,0.93
2019-10-11 13:30:00,2.60928,0.76104,2.718,1.6972800000000001,0.49504000000000004,1.768,0.912,0.266,0.9500000000000001
2019-10-11 14:00:00,2.7187200000000002,0.7929600000000001,2.832,1.02912,0.30016000000000004,1.072,1.6896,0.4928,1.76
2019-10-11 14:30:00,2.72928,0.7960400000000001,2.843,1.01088,0.29484000000000005,1.053,1.7184,0.5012,1.79
2019-10-11 15:00:00,2.65056,0.7730800000000001,2.761,1.13376,0.33068000000000003,1.181,1.5168,0.4424,1.58
2019-10-11 15:30:00,2.74368,0.8002400000000001,2.858,1.88928,0.5510400000000001,1.968,0.8544,0.2492,0.89
2019-10-11 16:00:00,2.45376,0.7156800000000001,2.556,1.25376,0.36568,1.306,1.2,0.35000000000000003,1.25
2019-10-11 16:30:00,2.4432,0.7126,2.545,1.2432,0.36260000000000003,1.295,1.2,0.35000000000000003,1.25
2019-10-11 17:00:00,2.60448,0.7596400000000001,2.713,0.69408,0.20244,0.723,1.9104,0.5572,1.99
2019-10-11 17:30:00,2.77056,0.80808,2.886,0.49536,0.14448000000000003,0.516,2.2752,0.6636000000000001,2.37
2019-10-11 18:00:00,2.82048,0.82264,2.938,0.22848000000000002,0.06664,0.23800000000000002,2.592,0.756,2.7
2019-10-11 18:30:00,2.87808,0.8394400000000001,2.998,0.13248000000000001,0.03864,0.138,2.7456,0.8008000000000001,2.86
2019-10-11 19:00:00,2.8944,0.8442000000000001,3.015,0.1776,0.051800000000000006,0.185,2.7168,0.7924,2.83
2019-10-11 19:30:00,2.80032,0.81676,2.917,0.21792000000000003,0.06356,0.227,2.5824,0.7532,2.69
2019-10-11 20:00:00,2.68896,0.7842800000000001,2.801,0.35616000000000003,0.10388000000000001,0.371,2.3328,0.6804,2.43
2019-10-11 20:30:00,2.70624,0.78932,2.819,0.7574400000000001,0.22092,0.789,1.9488,0.5684,2.03
2019-10-11 21:00:00,2.4931200000000002,0.72716,2.597,0.8419200000000001,0.24556000000000003,0.877,1.6512,0.48160000000000003,1.72
2019-10-11 21:30:00,2.5171200000000002,0.73416,2.622,0.72192,0.21056000000000002,0.752,1.7952,0.5236000000000001,1.87
2019-10-11 22:00:00,2.32128,0.6770400000000001,2.418,0.73728,0.21504,0.768,1.584,0.462,1.65
2019-10-11 22:30:00,2.04672,0.59696,2.132,0.9619200000000001,0.28056000000000003,1.002,1.0848,0.3164,1.13
2019-10-11 23:00:00,1.92096,0.56028,2.001,1.14336,0.33348000000000005,1.191,0.7776000000000001,0.2268,0.81
2019-10-11 23:30:00,1.82592,0.53256,1.9020000000000001,1.18272,0.34496000000000004,1.232,0.6432,0.18760000000000002,0.67
2019-10-12 00:00:00,1.73184,0.50512,1.804,1.11744,0.32592000000000004,1.164,0.6144000000000001,0.1792,0.64
2019-10-12 00:30:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.9993600000000001,0.29148,1.041,0.7104,0.20720000000000002,0.74
2019-10-12 01:00:00,1.7904,0.5222,1.865,1.1856,0.3458,1.235,0.6048,0.1764,0.63
2019-10-12 01:30:00,1.8460800000000002,0.53844,1.923,1.21248,0.35364,1.263,0.6336,0.18480000000000002,0.66
2019-10-12 02:00:00,1.9651200000000002,0.57316,2.047,0.8611200000000001,0.25116,0.897,1.104,0.322,1.15
2019-10-12 02:30:00,1.91616,0.55888,1.996,0.75456,0.22008000000000003,0.786,1.1616,0.3388,1.21
2019-10-12 03:00:00,1.8624,0.5432,1.94,0.7488,0.2184,0.78,1.1136,0.32480000000000003,1.16
2019-10-12 03:30:00,1.78848,0.52164,1.863,0.67488,0.19684000000000001,0.7030000000000001,1.1136,0.32480000000000003,1.16
2019-10-12 04:00:00,1.7577600000000002,0.51268,1.831,0.42336,0.12348,0.441,1.3344,0.38920000000000005,1.3900000000000001
2019-10-12 04:30:00,1.83072,0.53396,1.907,0.40032,0.11676,0.417,1.4304000000000001,0.4172,1.49
2019-10-12 05:00:00,1.77792,0.51856,1.8519999999999999,0.19392,0.056560000000000006,0.202,1.584,0.462,1.65
2019-10-12 05:30:00,1.8643200000000002,0.54376,1.9420000000000002,0.37632000000000004,0.10976000000000001,0.392,1.488,0.434,1.55
2019-10-12 06:00:00,1.9286400000000001,0.56252,2.009,0.47904,0.13972,0.499,1.4496,0.4228,1.51
2019-10-12 06:30:00,1.96224,0.57232,2.044,0.31104000000000004,0.09072000000000001,0.324,1.6512,0.48160000000000003,1.72
2019-10-12 07:00:00,2.09184,0.61012,2.179,0.22944,0.06692000000000001,0.23900000000000002,1.8624,0.5432,1.94
2019-10-12 07:30:00,2.31168,0.6742400000000001,2.408,0.09408000000000001,0.027440000000000003,0.098,2.2176,0.6468,2.31
2019-10-12 08:00:00,2.30112,0.6711600000000001,2.3970000000000002,0.24672000000000002,0.07196000000000001,0.257,2.0544000000000002,0.5992000000000001,2.14
2019-10-12 08:30:00,2.39616,0.6988800000000001,2.496,0.42816000000000004,0.12488,0.446,1.968,0.5740000000000001,2.05
2019-10-12 09:00:00,2.46816,0.7198800000000001,2.571,0.48096000000000005,0.14028000000000002,0.501,1.9872,0.5796,2.07
2019-10-12 09:30:00,2.5584,0.7462000000000001,2.665,0.7056,0.2058,0.735,1.8528,0.5404,1.9300000000000002
2019-10-12 10:00:00,2.43936,0.7114800000000001,2.541,0.96096,0.28028000000000003,1.001,1.4784000000000002,0.4312,1.54
2019-10-12 10:30:00,2.37888,0.69384,2.478,1.05408,0.30744000000000005,1.098,1.3248,0.3864,1.38
2019-10-12 11:00:00,2.78304,0.8117200000000001,2.899,1.86144,0.5429200000000001,1.939,0.9216000000000001,0.26880000000000004,0.96
2019-10-12 11:30:00,2.47776,0.7226800000000001,2.581,2.01696,0.58828,2.101,0.46080000000000004,0.13440000000000002,0.48
2019-10-12 12:00:00,2.44224,0.7123200000000001,2.544,1.99104,0.58072,2.074,0.45120000000000005,0.1316,0.47000000000000003
2019-10-12 12:30:00,2.1168,0.6174000000000001,2.205,1.6848,0.4914,1.755,0.432,0.126,0.45
2019-10-12 13:00:00,2.72736,0.7954800000000001,2.841,2.04576,0.5966800000000001,2.1310000000000002,0.6816,0.1988,0.71
2019-10-12 13:30:00,2.47872,0.72296,2.582,1.9891200000000002,0.58016,2.072,0.48960000000000004,0.1428,0.51
2019-10-12 14:00:00,2.2272,0.6496000000000001,2.32,1.8144,0.5292,1.8900000000000001,0.4128,0.12040000000000001,0.43
2019-10-12 14:30:00,2.41632,0.70476,2.517,1.94592,0.5675600000000001,2.027,0.47040000000000004,0.13720000000000002,0.49
2019-10-12 15:00:00,2.03328,0.59304,2.118,1.55328,0.45304000000000005,1.6179999999999999,0.48,0.14,0.5
2019-10-12 15:30:00,2.06208,0.6014400000000001,2.148,1.5436800000000002,0.45024000000000003,1.608,0.5184,0.1512,0.54
2019-10-12 16:00:00,1.98624,0.5793200000000001,2.069,1.34304,0.39172,1.399,0.6432,0.18760000000000002,0.67
2019-10-12 16:30:00,2.112,0.616,2.2,1.0848,0.3164,1.13,1.0272000000000001,0.29960000000000003,1.07
2019-10-12 17:00:00,2.27904,0.6647200000000001,2.374,0.6758400000000001,0.19712000000000002,0.704,1.6032000000000002,0.4676,1.67
2019-10-12 17:30:00,2.4816000000000003,0.7238,2.585,0.4464,0.1302,0.465,2.0352,0.5936,2.12
2019-10-12 18:00:00,2.7196800000000003,0.7932400000000001,2.833,0.33888,0.09884000000000001,0.353,2.3808,0.6944,2.48
2019-10-12 18:30:00,2.86368,0.8352400000000001,2.983,0.29088,0.08484000000000001,0.303,2.5728,0.7504000000000001,2.68
2019-10-12 19:00:00,2.81856,0.82208,2.936,0.35136,0.10248,0.366,2.4672,0.7196,2.5700000000000003
2019-10-12 19:30:00,2.75328,0.8030400000000001,2.868,0.35328000000000004,0.10304,0.368,2.4,0.7000000000000001,2.5
2019-10-12 20:00:00,2.58528,0.75404,2.693,0.34848,0.10164000000000001,0.363,2.2368,0.6524,2.33
2019-10-12 20:30:00,2.54592,0.7425600000000001,2.652,0.36672000000000005,0.10696000000000001,0.382,2.1792,0.6356,2.27
2019-10-12 21:00:00,2.45856,0.71708,2.561,0.34656000000000003,0.10108,0.361,2.112,0.616,2.2
2019-10-12 21:30:00,2.40768,0.7022400000000001,2.508,0.37248000000000003,0.10864000000000001,0.388,2.0352,0.5936,2.12
2019-10-12 22:00:00,2.21376,0.64568,2.306,0.35136,0.10248,0.366,1.8624,0.5432,1.94
2019-10-12 22:30:00,2.07552,0.60536,2.162,0.32832,0.09576000000000001,0.342,1.7472,0.5096,1.82
2019-10-12 23:00:00,1.90368,0.5552400000000001,1.983,0.30048,0.08764000000000001,0.313,1.6032000000000002,0.4676,1.67
2019-10-12 23:30:00,1.70496,0.49728000000000006,1.776,0.31296,0.09128000000000001,0.326,1.392,0.406,1.45
2019-10-13 00:00:00,1.63008,0.47544000000000003,1.698,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.296,0.378,1.35
2019-10-13 00:30:00,1.52352,0.44436000000000003,1.587,0.28512000000000004,0.08316000000000001,0.297,1.2384,0.3612,1.29
2019-10-13 01:00:00,1.52448,0.44464000000000004,1.588,0.32448000000000005,0.09464,0.338,1.2,0.35000000000000003,1.25
2019-10-13 01:30:00,1.7616,0.5138,1.835,0.3024,0.0882,0.315,1.4592,0.42560000000000003,1.52
2019-10-13 02:00:00,1.91616,0.55888,1.996,0.35136,0.10248,0.366,1.5648,0.45640000000000003,1.63
2019-10-13 02:30:00,1.9113600000000002,0.5574800000000001,1.991,0.35616000000000003,0.10388000000000001,0.371,1.5552000000000001,0.4536,1.62
2019-10-13 03:00:00,1.84512,0.5381600000000001,1.9220000000000002,0.30912,0.09016,0.322,1.536,0.448,1.6
2019-10-13 03:30:00,1.83936,0.5364800000000001,1.916,0.38976000000000005,0.11368,0.406,1.4496,0.4228,1.51
2019-10-13 04:00:00,1.73088,0.5048400000000001,1.803,0.38688000000000006,0.11284000000000001,0.403,1.344,0.392,1.4
2019-10-13 04:30:00,1.6915200000000001,0.49336,1.762,0.38592000000000004,0.11256000000000001,0.402,1.3056,0.3808,1.3599999999999999
2019-10-13 05:00:00,1.67904,0.48972000000000004,1.749,0.35424000000000005,0.10332000000000001,0.369,1.3248,0.3864,1.38
2019-10-13 05:30:00,1.7356800000000001,0.50624,1.808,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.4016,0.4088,1.46
2019-10-13 06:00:00,1.71264,0.49952,1.784,0.35904,0.10472000000000001,0.374,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-13 06:30:00,1.82112,0.5311600000000001,1.897,0.38112,0.11116000000000001,0.397,1.44,0.42,1.5
2019-10-13 07:00:00,1.91616,0.55888,1.996,0.29376,0.08568,0.306,1.6224,0.4732,1.69
2019-10-13 07:30:00,2.01984,0.5891200000000001,2.104,0.37824,0.11032000000000002,0.394,1.6416,0.4788,1.71
2019-10-13 08:00:00,2.11776,0.61768,2.206,0.34176,0.09968,0.356,1.776,0.518,1.85
2019-10-13 08:30:00,2.23488,0.6518400000000001,2.328,0.37248000000000003,0.10864000000000001,0.388,1.8624,0.5432,1.94
2019-10-13 09:00:00,2.31648,0.67564,2.4130000000000003,0.34848,0.10164000000000001,0.363,1.968,0.5740000000000001,2.05
2019-10-13 09:30:00,2.47392,0.7215600000000001,2.577,0.37152,0.10836000000000001,0.387,2.1024,0.6132000000000001,2.19
2019-10-13 10:00:00,2.51328,0.73304,2.618,0.43008,0.12544000000000002,0.448,2.0832,0.6076,2.17
2019-10-13 10:30:00,2.57376,0.75068,2.681,0.47136000000000006,0.13748000000000002,0.491,2.1024,0.6132000000000001,2.19
2019-10-13 11:00:00,2.5824,0.7532,2.69,0.6048,0.1764,0.63,1.9776,0.5768,2.06
2019-10-13 11:30:00,2.58336,0.75348,2.691,0.57696,0.16828,0.601,2.0064,0.5852,2.09
2019-10-13 12:00:00,2.64672,0.7719600000000001,2.757,0.49632000000000004,0.14476,0.517,2.1504,0.6272,2.24
2019-10-13 12:30:00,2.72928,0.7960400000000001,2.843,0.69408,0.20244,0.723,2.0352,0.5936,2.12
2019-10-13 13:00:00,2.86464,0.83552,2.984,0.48384000000000005,0.14112000000000002,0.504,2.3808,0.6944,2.48
2019-10-13 13:30:00,2.7648,0.8064,2.88,0.5664,0.1652,0.59,2.1984,0.6412,2.29
2019-10-13 14:00:00,2.66112,0.7761600000000001,2.7720000000000002,0.55872,0.16296000000000002,0.582,2.1024,0.6132000000000001,2.19
2019-10-13 14:30:00,2.7667200000000003,0.80696,2.882,0.5971200000000001,0.17416,0.622,2.1696,0.6328,2.26
2019-10-13 15:00:00,2.68992,0.78456,2.802,0.58752,0.17136,0.612,2.1024,0.6132000000000001,2.19
2019-10-13 15:30:00,2.56128,0.74704,2.668,0.6220800000000001,0.18144000000000002,0.648,1.9392,0.5656,2.02
2019-10-13 16:00:00,2.56224,0.7473200000000001,2.669,0.71904,0.20972000000000002,0.749,1.8432,0.5376000000000001,1.92
2019-10-13 16:30:00,2.72544,0.7949200000000001,2.839,0.69984,0.20412000000000002,0.729,2.0256,0.5908,2.11
2019-10-13 17:00:00,2.7119999999999997,0.791,2.825,0.984,0.28700000000000003,1.025,1.728,0.504,1.8
2019-10-13 17:30:00,2.86464,0.83552,2.984,1.18464,0.34552000000000005,1.234,1.6800000000000002,0.49,1.75
2019-10-13 18:00:00,2.90496,0.84728,3.026,1.2825600000000001,0.37408,1.336,1.6224,0.4732,1.69
2019-10-13 18:30:00,3.04896,0.8892800000000001,3.176,1.43616,0.41888000000000003,1.496,1.6128,0.47040000000000004,1.6800000000000002
2019-10-13 19:00:00,3.05472,0.8909600000000001,3.182,1.46112,0.42616000000000004,1.522,1.5936,0.46480000000000005,1.6600000000000001
2019-10-13 19:30:00,2.9318400000000002,0.8551200000000001,3.054,1.48224,0.43232000000000004,1.544,1.4496,0.4228,1.51
2019-10-13 20:00:00,2.74848,0.80164,2.863,1.1932800000000001,0.34804,1.2429999999999999,1.5552000000000001,0.4536,1.62
2019-10-13 20:30:00,2.72544,0.7949200000000001,2.839,0.84384,0.24612000000000003,0.879,1.8816000000000002,0.5488000000000001,1.96
2019-10-13 21:00:00,2.58048,0.7526400000000001,2.688,0.45888,0.13384000000000001,0.47800000000000004,2.1216,0.6188,2.21
2019-10-13 21:30:00,2.6016,0.7588,2.71,0.4032,0.11760000000000001,0.42,2.1984,0.6412,2.29
2019-10-13 22:00:00,2.35296,0.68628,2.451,0.5673600000000001,0.16548000000000002,0.591,1.7856,0.5208,1.8599999999999999
2019-10-13 22:30:00,2.12448,0.6196400000000001,2.213,0.61728,0.18004,0.643,1.5072,0.43960000000000005,1.57
2019-10-13 23:00:00,1.9228800000000001,0.56084,2.003,0.77088,0.22484,0.803,1.152,0.336,1.2
2019-10-13 23:30:00,1.72512,0.50316,1.7970000000000002,0.66912,0.19516000000000003,0.6970000000000001,1.056,0.308,1.1
2019-10-14 00:00:00,1.6444800000000002,0.47964000000000007,1.713,0.7804800000000001,0.22764,0.8130000000000001,0.864,0.252,0.9
2019-10-14 00:30:00,1.63392,0.47656000000000004,1.702,0.72192,0.21056000000000002,0.752,0.912,0.266,0.9500000000000001
2019-10-14 01:00:00,1.5792000000000002,0.4606,1.645,0.5616,0.1638,0.585,1.0176,0.2968,1.06
2019-10-14 01:30:00,1.81344,0.5289200000000001,1.889,0.6710400000000001,0.19572,0.6990000000000001,1.1424,0.3332,1.19
2019-10-14 02:00:00,2.03808,0.5944400000000001,2.123,0.5980800000000001,0.17444,0.623,1.44,0.42,1.5
2019-10-14 02:30:00,2.064,0.602,2.15,0.6432,0.18760000000000002,0.67,1.4208,0.41440000000000005,1.48
2019-10-14 03:00:00,1.99584,0.5821200000000001,2.079,0.41184000000000004,0.12012,0.429,1.584,0.462,1.65
2019-10-14 03:30:00,1.9526400000000002,0.56952,2.034,0.33024000000000003,0.09632,0.34400000000000003,1.6224,0.4732,1.69
2019-10-14 04:00:00,1.8624,0.5432,1.94,0.3744,0.1092,0.39,1.488,0.434,1.55
2019-10-14 04:30:00,1.85088,0.5398400000000001,1.928,0.31488000000000005,0.09184,0.328,1.536,0.448,1.6
2019-10-14 05:00:00,1.9392,0.5656,2.02,0.2112,0.0616,0.22,1.728,0.504,1.8
2019-10-14 05:30:00,2.05536,0.59948,2.141,0.24096,0.07028000000000001,0.251,1.8144,0.5292,1.8900000000000001
2019-10-14 06:00:00,2.1849600000000002,0.6372800000000001,2.276,0.24576000000000003,0.07168000000000001,0.256,1.9392,0.5656,2.02
2019-10-14 06:30:00,2.56704,0.74872,2.674,0.25344,0.07392,0.264,2.3136,0.6748000000000001,2.41
2019-10-14 07:00:00,2.96736,0.86548,3.091,0.25056,0.07308,0.261,2.7168,0.7924,2.83
2019-10-14 07:30:00,3.27552,0.9553600000000001,3.412,0.25152,0.07336000000000001,0.262,3.024,0.882,3.15
2019-10-14 08:00:00,3.5846400000000003,1.04552,3.734,0.24384000000000003,0.07112,0.254,3.3407999999999998,0.9744,3.48
2019-10-14 08:30:00,3.55584,1.03712,3.7039999999999997,0.29184000000000004,0.08512,0.304,3.2640000000000002,0.9520000000000001,3.4
2019-10-14 09:00:00,3.58656,1.04608,3.7359999999999998,0.33216,0.09688000000000001,0.34600000000000003,3.2544,0.9492,3.39
2019-10-14 09:30:00,3.44544,1.00492,3.589,0.49824,0.14532,0.519,2.9472,0.8596,3.07
2019-10-14 10:00:00,3.3456,0.9758,3.485,0.6192000000000001,0.1806,0.645,2.7264,0.7952,2.84
2019-10-14 10:30:00,3.37248,0.9836400000000001,3.513,0.5596800000000001,0.16324000000000002,0.583,2.8128,0.8204,2.93
2019-10-14 11:00:00,3.36768,0.9822400000000001,3.508,1.02528,0.29904000000000003,1.068,2.3424,0.6832,2.44
2019-10-14 11:30:00,3.3456,0.9758,3.485,0.8016000000000001,0.2338,0.835,2.544,0.742,2.65
2019-10-14 12:00:00,3.34848,0.9766400000000001,3.488,0.7660800000000001,0.22344000000000003,0.798,2.5824,0.7532,2.69
2019-10-14 12:30:00,3.312,0.966,3.45,0.8256,0.24080000000000001,0.86,2.4864,0.7252000000000001,2.59
2019-10-14 13:00:00,3.2688,0.9534,3.4050000000000002,0.8496,0.24780000000000002,0.885,2.4192,0.7056,2.52
2019-10-14 13:30:00,3.38784,0.9881200000000001,3.529,0.6134400000000001,0.17892000000000002,0.639,2.7744,0.8092,2.89
2019-10-14 14:00:00,3.43776,1.00268,3.581,0.55776,0.16268000000000002,0.581,2.88,0.84,3.0
2019-10-14 14:30:00,3.408,0.994,3.55,0.672,0.196,0.7000000000000001,2.7359999999999998,0.798,2.85
2019-10-14 15:00:00,3.37152,0.9833600000000001,3.512,0.62592,0.18256000000000003,0.652,2.7456,0.8008000000000001,2.86
2019-10-14 15:30:00,3.27072,0.95396,3.407,0.62112,0.18116000000000002,0.647,2.6496,0.7728,2.76
2019-10-14 16:00:00,3.4464,1.0052,3.59,0.4128,0.12040000000000001,0.43,3.0336,0.8848,3.16
2019-10-14 16:30:00,3.54432,1.03376,3.692,0.34752000000000005,0.10136,0.362,3.1968,0.9324,3.33
2019-10-14 17:00:00,3.65664,1.06652,3.809,0.32544,0.09492,0.339,3.3312,0.9716,3.47
2019-10-14 17:30:00,3.68064,1.07352,3.834,0.34944000000000003,0.10192000000000001,0.364,3.3312,0.9716,3.47
2019-10-14 18:00:00,3.648,1.064,3.8,0.48,0.14,0.5,3.168,0.924,3.3
2019-10-14 18:30:00,3.5183999999999997,1.0262,3.665,0.6576000000000001,0.1918,0.685,2.8608000000000002,0.8344,2.98
2019-10-14 19:00:00,3.3830400000000003,0.98672,3.524,0.8582400000000001,0.25032000000000004,0.894,2.5248,0.7364,2.63
2019-10-14 19:30:00,3.24576,0.9466800000000001,3.3810000000000002,0.9513600000000001,0.27748,0.991,2.2944,0.6692,2.39
2019-10-14 20:00:00,3.06816,0.8948800000000001,3.196,0.7257600000000001,0.21168,0.756,2.3424,0.6832,2.44
2019-10-14 20:30:00,2.95968,0.8632400000000001,3.083,0.7612800000000001,0.22204000000000002,0.793,2.1984,0.6412,2.29
2019-10-14 21:00:00,2.78688,0.8128400000000001,2.903,1.03968,0.30324,1.083,1.7472,0.5096,1.82
2019-10-14 21:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.1232,0.3276,1.17,1.584,0.462,1.65
2019-10-14 22:00:00,2.53056,0.7380800000000001,2.636,1.08096,0.31528,1.126,1.4496,0.4228,1.51
2019-10-14 22:30:00,2.23584,0.65212,2.329,0.9974400000000001,0.29092,1.039,1.2384,0.3612,1.29
2019-10-14 23:00:00,1.97376,0.5756800000000001,2.056,0.9561600000000001,0.27888,0.996,1.0176,0.2968,1.06
2019-10-14 23:30:00,1.7980800000000001,0.52444,1.873,0.8284800000000001,0.24164000000000002,0.863,0.9696,0.2828,1.01
2019-10-15 00:00:00,1.74624,0.50932,1.819,0.8150400000000001,0.23772000000000001,0.849,0.9312,0.2716,0.97
2019-10-15 00:30:00,1.71456,0.5000800000000001,1.786,0.8889600000000001,0.25928,0.926,0.8256,0.24080000000000001,0.86
2019-10-15 01:00:00,1.6627200000000002,0.48496000000000006,1.732,0.84672,0.24696,0.882,0.8160000000000001,0.23800000000000002,0.85
2019-10-15 01:30:00,1.89792,0.55356,1.9769999999999999,0.96672,0.28196000000000004,1.007,0.9312,0.2716,0.97
2019-10-15 02:00:00,2.17344,0.63392,2.2640000000000002,1.07904,0.31472,1.124,1.0944,0.31920000000000004,1.1400000000000001
2019-10-15 02:30:00,2.18976,0.63868,2.281,0.90336,0.26348000000000005,0.9410000000000001,1.2864,0.37520000000000003,1.34
2019-10-15 03:00:00,2.13792,0.62356,2.227,0.8611200000000001,0.25116,0.897,1.2768,0.3724,1.33
2019-10-15 03:30:00,2.06496,0.60228,2.151,0.7689600000000001,0.22428,0.801,1.296,0.378,1.35
2019-10-15 04:00:00,1.93056,0.56308,2.011,0.8649600000000001,0.25228,0.901,1.0656,0.3108,1.11
2019-10-15 04:30:00,1.9248,0.5614,2.005,0.7824,0.22820000000000001,0.8150000000000001,1.1424,0.3332,1.19
2019-10-15 05:00:00,1.92768,0.5622400000000001,2.008,0.7084800000000001,0.20664000000000002,0.738,1.2192,0.3556,1.27
2019-10-15 05:30:00,2.0592,0.6006,2.145,0.7248,0.2114,0.755,1.3344,0.38920000000000005,1.3900000000000001
2019-10-15 06:00:00,2.18592,0.63756,2.277,0.60192,0.17556000000000002,0.627,1.584,0.462,1.65
2019-10-15 06:30:00,2.49216,0.7268800000000001,2.596,0.57216,0.16688,0.596,1.92,0.56,2.0
2019-10-15 07:00:00,2.8502400000000003,0.8313200000000001,2.969,0.51744,0.15092,0.539,2.3328,0.6804,2.43
2019-10-15 07:30:00,3.43392,1.00156,3.577,0.37152,0.10836000000000001,0.387,3.0624,0.8932,3.19
2019-10-15 08:00:00,3.6681600000000003,1.06988,3.821,0.32736000000000004,0.09548000000000001,0.341,3.3407999999999998,0.9744,3.48
2019-10-15 08:30:00,3.5971200000000003,1.04916,3.747,0.39072,0.11396,0.40700000000000003,3.2064,0.9352,3.34
2019-10-15 09:00:00,3.52896,1.02928,3.676,0.5433600000000001,0.15848,0.5660000000000001,2.9856,0.8708,3.11
2019-10-15 09:30:00,3.336,0.973,3.475,0.7056,0.2058,0.735,2.6304,0.7672,2.74
2019-10-15 10:00:00,3.28704,0.9587200000000001,3.424,0.8582400000000001,0.25032000000000004,0.894,2.4288,0.7084,2.5300000000000002
2019-10-15 10:30:00,3.16224,0.92232,3.294,1.15584,0.33712000000000003,1.204,2.0064,0.5852,2.09
2019-10-15 11:00:00,3.31872,0.96796,3.457,0.92832,0.27076,0.967,2.3904,0.6972,2.49
2019-10-15 11:30:00,3.37536,0.9844800000000001,3.516,1.10976,0.32368,1.156,2.2656,0.6608,2.36
2019-10-15 12:00:00,3.34848,0.9766400000000001,3.488,0.75648,0.22064000000000003,0.788,2.592,0.756,2.7
2019-10-15 12:30:00,3.40128,0.99204,3.543,1.05888,0.30884,1.103,2.3424,0.6832,2.44
2019-10-15 13:00:00,3.3264,0.9702000000000001,3.465,1.1472,0.3346,1.195,2.1792,0.6356,2.27
2019-10-15 13:30:00,3.33408,0.9724400000000001,3.473,0.7900800000000001,0.23044,0.8230000000000001,2.544,0.742,2.65
2019-10-15 14:00:00,3.40608,0.9934400000000001,3.548,0.68928,0.20104000000000002,0.718,2.7168,0.7924,2.83
2019-10-15 14:30:00,3.47616,1.01388,3.621,0.50976,0.14868,0.531,2.9664,0.8652000000000001,3.09
2019-10-15 15:00:00,3.4752,1.0136,3.62,0.45120000000000005,0.1316,0.47000000000000003,3.024,0.882,3.15
2019-10-15 15:30:00,3.32832,0.9707600000000001,3.467,0.5155200000000001,0.15036000000000002,0.537,2.8128,0.8204,2.93
2019-10-15 16:00:00,3.23616,0.94388,3.371,0.74016,0.21588000000000002,0.771,2.496,0.728,2.6
2019-10-15 16:30:00,3.26688,0.9528400000000001,3.403,0.8860800000000001,0.25844,0.923,2.3808,0.6944,2.48
2019-10-15 17:00:00,3.2640000000000002,0.9520000000000001,3.4,0.9984000000000001,0.2912,1.04,2.2656,0.6608,2.36
2019-10-15 17:30:00,3.2688,0.9534,3.4050000000000002,0.5904,0.17220000000000002,0.615,2.6784,0.7812,2.79
2019-10-15 18:00:00,3.312,0.966,3.45,0.48960000000000004,0.1428,0.51,2.8224,0.8232,2.94
2019-10-15 18:30:00,3.41376,0.9956800000000001,3.556,0.30336,0.08848,0.316,3.1104,0.9072,3.24
2019-10-15 19:00:00,3.38112,0.98616,3.5220000000000002,0.26112,0.07616,0.272,3.12,0.91,3.25
2019-10-15 19:30:00,3.2688,0.9534,3.4050000000000002,0.3312,0.0966,0.34500000000000003,2.9376,0.8568,3.06
2019-10-15 20:00:00,3.01344,0.87892,3.1390000000000002,0.27744,0.08092,0.289,2.7359999999999998,0.798,2.85
2019-10-15 20:30:00,2.97216,0.8668800000000001,3.096,0.29376,0.08568,0.306,2.6784,0.7812,2.79
2019-10-15 21:00:00,2.75712,0.8041600000000001,2.872,0.32832,0.09576000000000001,0.342,2.4288,0.7084,2.5300000000000002
2019-10-15 21:30:00,2.69088,0.7848400000000001,2.803,0.31968,0.09324,0.333,2.3712,0.6916,2.47
2019-10-15 22:00:00,2.45376,0.7156800000000001,2.556,0.22656,0.06608,0.23600000000000002,2.2272,0.6496000000000001,2.32
2019-10-15 22:30:00,2.1744,0.6342,2.265,0.3216,0.09380000000000001,0.335,1.8528,0.5404,1.9300000000000002
2019-10-15 23:00:00,1.90464,0.55552,1.984,0.33984000000000003,0.09912000000000001,0.354,1.5648,0.45640000000000003,1.63
2019-10-15 23:30:00,1.68288,0.49084000000000005,1.7530000000000001,0.5212800000000001,0.15204,0.543,1.1616,0.3388,1.21
