Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-10-16 00:00:00,1.63104,0.47572000000000003,1.699,0.6326400000000001,0.18452000000000002,0.659,0.9984000000000001,0.2912,1.04
2019-10-16 00:30:00,1.58976,0.46368000000000004,1.6560000000000001,0.62016,0.18088,0.646,0.9696,0.2828,1.01
2019-10-16 01:00:00,1.58016,0.46088,1.646,0.40896000000000005,0.11928000000000001,0.426,1.1712,0.3416,1.22
2019-10-16 01:30:00,1.84992,0.53956,1.927,0.35232,0.10276,0.367,1.4976,0.4368,1.56
2019-10-16 02:00:00,2.10912,0.61516,2.197,0.37152,0.10836000000000001,0.387,1.7376,0.5068,1.81
2019-10-16 02:30:00,2.10336,0.61348,2.191,0.48096000000000005,0.14028000000000002,0.501,1.6224,0.4732,1.69
2019-10-16 03:00:00,2.07168,0.60424,2.158,0.67008,0.19544,0.6980000000000001,1.4016,0.4088,1.46
2019-10-16 03:30:00,2.016,0.588,2.1,0.44160000000000005,0.1288,0.46,1.5744,0.4592,1.6400000000000001
2019-10-16 04:00:00,1.90752,0.5563600000000001,1.987,0.6595200000000001,0.19236,0.687,1.248,0.364,1.3
2019-10-16 04:30:00,1.86048,0.54264,1.9380000000000002,0.85248,0.24864000000000003,0.888,1.008,0.294,1.05
2019-10-16 05:00:00,1.88352,0.5493600000000001,1.962,0.80832,0.23576000000000003,0.842,1.0752,0.3136,1.12
2019-10-16 05:30:00,1.992,0.581,2.075,0.7344,0.2142,0.765,1.2576,0.3668,1.31
2019-10-16 06:00:00,2.09472,0.6109600000000001,2.182,0.9043200000000001,0.26376,0.9420000000000001,1.1904,0.3472,1.24
2019-10-16 06:30:00,2.4336,0.7098,2.535,0.7152000000000001,0.2086,0.745,1.7184,0.5012,1.79
2019-10-16 07:00:00,2.75136,0.8024800000000001,2.866,0.60096,0.17528000000000002,0.626,2.1504,0.6272,2.24
2019-10-16 07:30:00,3.07104,0.8957200000000001,3.199,0.7478400000000001,0.21812,0.779,2.3232,0.6776,2.42
2019-10-16 08:00:00,3.3744,0.9842000000000001,3.515,0.6864,0.20020000000000002,0.715,2.688,0.784,2.8
2019-10-16 08:30:00,3.43296,1.00128,3.576,0.73536,0.21448,0.766,2.6976,0.7868,2.81
2019-10-16 09:00:00,3.18528,0.9290400000000001,3.318,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.2848,0.6664,2.38
2019-10-16 09:30:00,3.1536,0.9198000000000001,3.285,0.9744,0.2842,1.015,2.1792,0.6356,2.27
2019-10-16 10:00:00,3.14208,0.91644,3.273,0.7804800000000001,0.22764,0.8130000000000001,2.3616,0.6888000000000001,2.46
2019-10-16 10:30:00,3.26016,0.9508800000000001,3.396,0.80256,0.23408,0.836,2.4576000000000002,0.7168,2.56
2019-10-16 11:00:00,3.30432,0.9637600000000001,3.442,1.00032,0.29176,1.042,2.304,0.672,2.4
2019-10-16 11:30:00,3.17568,0.9262400000000001,3.308,1.2172800000000001,0.35504,1.268,1.9584000000000001,0.5712,2.04
2019-10-16 12:00:00,3.20064,0.9335200000000001,3.334,1.93344,0.5639200000000001,2.014,1.2671999999999999,0.36960000000000004,1.32
2019-10-16 12:30:00,3.22944,0.9419200000000001,3.364,2.44224,0.7123200000000001,2.544,0.7872,0.2296,0.8200000000000001
2019-10-16 13:00:00,2.84544,0.8299200000000001,2.964,2.21184,0.64512,2.304,0.6336,0.18480000000000002,0.66
2019-10-16 13:30:00,2.79456,0.81508,2.911,2.33376,0.6806800000000001,2.431,0.46080000000000004,0.13440000000000002,0.48
2019-10-16 14:00:00,2.66304,0.7767200000000001,2.774,1.63584,0.47712000000000004,1.704,1.0272000000000001,0.29960000000000003,1.07
2019-10-16 14:30:00,2.8252800000000002,0.8240400000000001,2.943,1.20288,0.35084000000000004,1.2530000000000001,1.6224,0.4732,1.69
2019-10-16 15:00:00,3.09312,0.9021600000000001,3.222,1.4899200000000001,0.43456000000000006,1.552,1.6032000000000002,0.4676,1.67
2019-10-16 15:30:00,3.21696,0.9382800000000001,3.351,2.77536,0.8094800000000001,2.891,0.44160000000000005,0.1288,0.46
2019-10-16 16:00:00,2.72736,0.7954800000000001,2.841,1.97856,0.57708,2.061,0.7488,0.2184,0.78
2019-10-16 16:30:00,2.64,0.77,2.75,2.0832,0.6076,2.17,0.5568000000000001,0.16240000000000002,0.58
2019-10-16 17:00:00,2.8732800000000003,0.8380400000000001,2.993,1.50048,0.43764000000000003,1.5630000000000002,1.3728,0.40040000000000003,1.43
2019-10-16 17:30:00,3.03072,0.8839600000000001,3.157,0.8227200000000001,0.23996,0.857,2.208,0.644,2.3
2019-10-16 18:00:00,2.96928,0.86604,3.093,0.58848,0.17164000000000001,0.613,2.3808,0.6944,2.48
2019-10-16 18:30:00,3.21408,0.93744,3.348,0.53568,0.15624000000000002,0.558,2.6784,0.7812,2.79
2019-10-16 19:00:00,3.17952,0.9273600000000001,3.312,0.53952,0.15736,0.562,2.64,0.77,2.75
2019-10-16 19:30:00,3.26592,0.9525600000000001,3.402,0.42432000000000003,0.12376000000000001,0.442,2.8416,0.8288000000000001,2.96
2019-10-16 20:00:00,3.0624,0.8932,3.19,0.3456,0.1008,0.36,2.7168,0.7924,2.83
2019-10-16 20:30:00,3.04704,0.8887200000000001,3.174,0.36864,0.10752,0.384,2.6784,0.7812,2.79
2019-10-16 21:00:00,2.80992,0.8195600000000001,2.927,0.41952000000000006,0.12236000000000001,0.437,2.3904,0.6972,2.49
2019-10-16 21:30:00,2.7216,0.7938000000000001,2.835,0.4272,0.1246,0.445,2.2944,0.6692,2.39
2019-10-16 22:00:00,2.49696,0.72828,2.601,0.43296,0.12628,0.451,2.064,0.602,2.15
2019-10-16 22:30:00,2.26464,0.6605200000000001,2.359,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.8144,0.5292,1.8900000000000001
2019-10-16 23:00:00,1.9776,0.5768,2.06,0.5376000000000001,0.1568,0.56,1.44,0.42,1.5
2019-10-16 23:30:00,1.8,0.525,1.875,0.4848,0.1414,0.505,1.3152,0.3836,1.37
2019-10-17 00:00:00,1.67232,0.48776,1.742,0.5107200000000001,0.14896,0.532,1.1616,0.3388,1.21
2019-10-17 00:30:00,1.62816,0.47488,1.6960000000000002,0.46656000000000003,0.13608,0.486,1.1616,0.3388,1.21
2019-10-17 01:00:00,1.6214400000000002,0.47292000000000006,1.689,0.44064000000000003,0.12852000000000002,0.459,1.1808,0.34440000000000004,1.23
2019-10-17 01:30:00,1.87296,0.5462800000000001,1.951,0.43296,0.12628,0.451,1.44,0.42,1.5
2019-10-17 02:00:00,2.1072,0.6146,2.195,0.504,0.147,0.525,1.6032000000000002,0.4676,1.67
2019-10-17 02:30:00,2.15712,0.62916,2.247,0.5923200000000001,0.17276000000000002,0.617,1.5648,0.45640000000000003,1.63
2019-10-17 03:00:00,2.0544000000000002,0.5992000000000001,2.14,0.768,0.224,0.8,1.2864,0.37520000000000003,1.34
2019-10-17 03:30:00,2.01024,0.5863200000000001,2.094,0.68544,0.19992000000000001,0.714,1.3248,0.3864,1.38
2019-10-17 04:00:00,1.96608,0.5734400000000001,2.048,0.47808000000000006,0.13944,0.498,1.488,0.434,1.55
2019-10-17 04:30:00,1.9670400000000001,0.57372,2.049,0.55584,0.16212000000000001,0.579,1.4112,0.4116,1.47
2019-10-17 05:00:00,1.9881600000000001,0.5798800000000001,2.071,0.55776,0.16268000000000002,0.581,1.4304000000000001,0.4172,1.49
2019-10-17 05:30:00,2.08128,0.60704,2.168,0.49728000000000006,0.14504,0.518,1.584,0.462,1.65
2019-10-17 06:00:00,2.25408,0.65744,2.348,0.49728000000000006,0.14504,0.518,1.7568000000000001,0.5124000000000001,1.83
2019-10-17 06:30:00,2.7187200000000002,0.7929600000000001,2.832,0.32832,0.09576000000000001,0.342,2.3904,0.6972,2.49
2019-10-17 07:00:00,3.01344,0.87892,3.1390000000000002,0.37344000000000005,0.10892,0.389,2.64,0.77,2.75
2019-10-17 07:30:00,3.45792,1.00856,3.602,0.35712000000000005,0.10416,0.372,3.1008,0.9044000000000001,3.23
2019-10-17 08:00:00,3.71232,1.08276,3.867,0.43872000000000005,0.12796000000000002,0.457,3.2736,0.9548000000000001,3.41
2019-10-17 08:30:00,3.70176,1.07968,3.856,0.6489600000000001,0.18928,0.676,3.0528,0.8904000000000001,3.18
2019-10-17 09:00:00,3.5856,1.0458,3.735,1.0896,0.3178,1.135,2.496,0.728,2.6
2019-10-17 09:30:00,3.37344,0.9839200000000001,3.5140000000000002,1.57824,0.46032000000000006,1.6440000000000001,1.7952,0.5236000000000001,1.87
2019-10-17 10:00:00,3.19584,0.9321200000000001,3.329,2.04384,0.5961200000000001,2.129,1.152,0.336,1.2
2019-10-17 10:30:00,3.09216,0.9018800000000001,3.221,2.42016,0.7058800000000001,2.521,0.672,0.196,0.7000000000000001
2019-10-17 11:00:00,3.20448,0.93464,3.338,2.73408,0.79744,2.848,0.47040000000000004,0.13720000000000002,0.49
2019-10-17 11:30:00,3.59328,1.04804,3.743,3.04608,0.8884400000000001,3.173,0.5472,0.15960000000000002,0.5700000000000001
2019-10-17 12:00:00,4.06848,1.1866400000000001,4.238,3.27168,0.9542400000000001,3.408,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-10-17 12:30:00,4.46592,1.3025600000000002,4.652,3.40992,0.9945600000000001,3.552,1.056,0.308,1.1
2019-10-17 13:00:00,3.75552,1.0953600000000001,3.912,2.82432,0.82376,2.942,0.9312,0.2716,0.97
2019-10-17 13:30:00,3.0979200000000002,0.90356,3.227,2.12832,0.6207600000000001,2.217,0.9696,0.2828,1.01
2019-10-17 14:00:00,2.88192,0.8405600000000001,3.002,2.09472,0.6109600000000001,2.182,0.7872,0.2296,0.8200000000000001
2019-10-17 14:30:00,3.04032,0.8867600000000001,3.167,1.74432,0.50876,1.8170000000000002,1.296,0.378,1.35
2019-10-17 15:00:00,2.94816,0.8598800000000001,3.071,1.46976,0.42868000000000006,1.5310000000000001,1.4784000000000002,0.4312,1.54
2019-10-17 15:30:00,2.99904,0.87472,3.124,0.9734400000000001,0.28392,1.014,2.0256,0.5908,2.11
2019-10-17 16:00:00,2.80512,0.8181600000000001,2.922,1.95072,0.56896,2.032,0.8544,0.2492,0.89
2019-10-17 16:30:00,2.7696,0.8078000000000001,2.885,1.464,0.427,1.525,1.3056,0.3808,1.3599999999999999
2019-10-17 17:00:00,2.94336,0.85848,3.066,1.1961600000000001,0.34888,1.246,1.7472,0.5096,1.82
2019-10-17 17:30:00,3.12576,0.91168,3.2560000000000002,0.80256,0.23408,0.836,2.3232,0.6776,2.42
2019-10-17 18:00:00,3.11808,0.90944,3.248,0.5644800000000001,0.16464,0.588,2.5536,0.7448,2.66
2019-10-17 18:30:00,3.44448,1.00464,3.588,0.50688,0.14784,0.528,2.9376,0.8568,3.06
2019-10-17 19:00:00,3.41472,0.9959600000000001,3.557,0.44832000000000005,0.13076000000000002,0.467,2.9664,0.8652000000000001,3.09
2019-10-17 19:30:00,3.16128,0.9220400000000001,3.293,0.8284800000000001,0.24164000000000002,0.863,2.3328,0.6804,2.43
2019-10-17 20:00:00,2.9376,0.8568,3.06,0.672,0.196,0.7000000000000001,2.2656,0.6608,2.36
2019-10-17 20:30:00,2.8656,0.8358,2.985,0.648,0.189,0.675,2.2176,0.6468,2.31
2019-10-17 21:00:00,2.7552,0.8036000000000001,2.87,0.8160000000000001,0.23800000000000002,0.85,1.9392,0.5656,2.02
2019-10-17 21:30:00,2.6832000000000003,0.7826000000000001,2.795,0.8016000000000001,0.2338,0.835,1.8816000000000002,0.5488000000000001,1.96
2019-10-17 22:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.68352,0.19936,0.712,1.776,0.518,1.85
2019-10-17 22:30:00,2.1552,0.6286,2.245,0.6288,0.1834,0.655,1.5264,0.44520000000000004,1.5899999999999999
2019-10-17 23:00:00,1.93248,0.56364,2.013,0.65568,0.19124000000000002,0.683,1.2768,0.3724,1.33
2019-10-17 23:30:00,1.7472,0.5096,1.82,0.7584000000000001,0.2212,0.79,0.9888,0.2884,1.03
2019-10-18 00:00:00,1.6684800000000002,0.48664,1.738,0.7276800000000001,0.21224,0.758,0.9408000000000001,0.27440000000000003,0.98
2019-10-18 00:30:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,1.0128,0.2954,1.055,0.72,0.21,0.75
2019-10-18 01:00:00,1.65792,0.48356000000000005,1.7269999999999999,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.7392000000000001,0.2156,0.77
2019-10-18 01:30:00,1.82496,0.5322800000000001,1.901,0.61536,0.17948000000000003,0.641,1.2096,0.3528,1.26
2019-10-18 02:00:00,2.05632,0.5997600000000001,2.142,0.54912,0.16016000000000002,0.5720000000000001,1.5072,0.43960000000000005,1.57
2019-10-18 02:30:00,2.0544000000000002,0.5992000000000001,2.14,0.5952000000000001,0.1736,0.62,1.4592,0.42560000000000003,1.52
2019-10-18 03:00:00,2.02176,0.5896800000000001,2.106,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-18 03:30:00,1.98048,0.57764,2.063,0.9244800000000001,0.26964000000000005,0.963,1.056,0.308,1.1
2019-10-18 04:00:00,1.9180800000000002,0.55944,1.998,0.9100800000000001,0.26544,0.9480000000000001,1.008,0.294,1.05
2019-10-18 04:30:00,1.86048,0.54264,1.9380000000000002,0.79488,0.23184000000000002,0.8280000000000001,1.0656,0.3108,1.11
2019-10-18 05:00:00,1.8643200000000002,0.54376,1.9420000000000002,0.8755200000000001,0.25536000000000003,0.912,0.9888,0.2884,1.03
2019-10-18 05:30:00,2.00352,0.5843600000000001,2.087,0.7171200000000001,0.20916,0.747,1.2864,0.37520000000000003,1.34
2019-10-18 06:00:00,2.09376,0.61068,2.181,0.9321600000000001,0.27188,0.971,1.1616,0.3388,1.21
2019-10-18 06:30:00,2.44032,0.7117600000000001,2.542,0.66432,0.19376000000000002,0.6920000000000001,1.776,0.518,1.85
2019-10-18 07:00:00,2.84256,0.82908,2.961,0.53856,0.15708000000000003,0.561,2.304,0.672,2.4
2019-10-18 07:30:00,3.25632,0.94976,3.392,0.41472000000000003,0.12096000000000001,0.432,2.8416,0.8288000000000001,2.96
2019-10-18 08:00:00,3.39648,0.9906400000000001,3.5380000000000003,0.55488,0.16184,0.578,2.8416,0.8288000000000001,2.96
2019-10-18 08:30:00,3.3830400000000003,0.98672,3.524,0.8486400000000001,0.24752000000000002,0.884,2.5343999999999998,0.7392000000000001,2.64
2019-10-18 09:00:00,3.4368,1.0024,3.58,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.64,0.77,2.75
2019-10-18 09:30:00,3.25728,0.9500400000000001,3.393,1.43328,0.41804,1.4929999999999999,1.824,0.532,1.9
2019-10-18 10:00:00,3.0528,0.8904000000000001,3.18,2.0256,0.5908,2.11,1.0272000000000001,0.29960000000000003,1.07
2019-10-18 10:30:00,3.08832,0.9007600000000001,3.217,2.35872,0.68796,2.457,0.7296,0.21280000000000002,0.76
2019-10-18 11:00:00,3.49632,1.01976,3.642,2.93952,0.8573600000000001,3.062,0.5568000000000001,0.16240000000000002,0.58
2019-10-18 11:30:00,3.192,0.931,3.325,2.5872,0.7546,2.6950000000000003,0.6048,0.1764,0.63
2019-10-18 12:00:00,2.96448,0.8646400000000001,3.088,2.13888,0.6238400000000001,2.228,0.8256,0.24080000000000001,0.86
2019-10-18 12:30:00,4.21632,1.22976,4.392,3.24672,0.94696,3.382,0.9696,0.2828,1.01
2019-10-18 13:00:00,4.05408,1.18244,4.223,3.06528,0.8940400000000001,3.193,0.9888,0.2884,1.03
2019-10-18 13:30:00,3.19776,0.9326800000000001,3.331,2.29536,0.6694800000000001,2.391,0.9024000000000001,0.2632,0.9400000000000001
2019-10-18 14:00:00,3.4944,1.0192,3.64,2.9184,0.8512000000000001,3.04,0.5760000000000001,0.168,0.6000000000000001
2019-10-18 14:30:00,4.91328,1.43304,5.118,3.56928,1.04104,3.718,1.344,0.392,1.4
2019-10-18 15:00:00,4.40832,1.28576,4.592,3.26592,0.9525600000000001,3.402,1.1424,0.3332,1.19
2019-10-18 15:30:00,2.79936,0.8164800000000001,2.916,1.9641600000000001,0.5728800000000001,2.046,0.8352,0.2436,0.87
2019-10-18 16:00:00,2.42976,0.7086800000000001,2.531,2.03616,0.5938800000000001,2.121,0.3936,0.1148,0.41000000000000003
2019-10-18 16:30:00,2.56416,0.7478800000000001,2.6710000000000003,2.09376,0.61068,2.181,0.47040000000000004,0.13720000000000002,0.49
2019-10-18 17:00:00,2.5488,0.7434000000000001,2.6550000000000002,1.6272,0.4746,1.695,0.9216000000000001,0.26880000000000004,0.96
2019-10-18 17:30:00,2.81088,0.81984,2.928,0.8812800000000001,0.25704000000000005,0.918,1.9296000000000002,0.5628000000000001,2.01
2019-10-18 18:00:00,2.88192,0.8405600000000001,3.002,0.68352,0.19936,0.712,2.1984,0.6412,2.29
2019-10-18 18:30:00,3.10272,0.9049600000000001,3.232,0.49152000000000007,0.14336000000000002,0.512,2.6112,0.7616,2.7199999999999998
2019-10-18 19:00:00,3.11328,0.9080400000000001,3.243,0.8284800000000001,0.24164000000000002,0.863,2.2848,0.6664,2.38
2019-10-18 19:30:00,3.04992,0.88956,3.177,0.41952000000000006,0.12236000000000001,0.437,2.6304,0.7672,2.74
2019-10-18 20:00:00,2.85792,0.8335600000000001,2.977,0.90912,0.26516,0.9470000000000001,1.9488,0.5684,2.03
2019-10-18 20:30:00,2.856,0.833,2.975,1.0704,0.31220000000000003,1.115,1.7856,0.5208,1.8599999999999999
2019-10-18 21:00:00,2.68992,0.78456,2.802,1.12512,0.32816,1.172,1.5648,0.45640000000000003,1.63
2019-10-18 21:30:00,2.66112,0.7761600000000001,2.7720000000000002,1.22112,0.35616000000000003,1.272,1.44,0.42,1.5
2019-10-18 22:00:00,2.55072,0.7439600000000001,2.657,1.37952,0.40236000000000005,1.437,1.1712,0.3416,1.22
2019-10-18 22:30:00,2.2944,0.6692,2.39,1.3248,0.3864,1.38,0.9696,0.2828,1.01
2019-10-18 23:00:00,2.07072,0.60396,2.157,1.16832,0.34076,1.217,0.9024000000000001,0.2632,0.9400000000000001
2019-10-18 23:30:00,1.90944,0.5569200000000001,1.9889999999999999,1.35264,0.39452000000000004,1.409,0.5568000000000001,0.16240000000000002,0.58
2019-10-19 00:00:00,1.86144,0.5429200000000001,1.939,1.36224,0.39732,1.419,0.49920000000000003,0.1456,0.52
2019-10-19 00:30:00,1.77024,0.51632,1.8439999999999999,1.06944,0.31192000000000003,1.114,0.7008,0.2044,0.73
2019-10-19 01:00:00,1.72992,0.50456,1.802,1.09632,0.31976000000000004,1.142,0.6336,0.18480000000000002,0.66
2019-10-19 01:30:00,1.9468800000000002,0.56784,2.028,1.3420800000000002,0.39144,1.3980000000000001,0.6048,0.1764,0.63
2019-10-19 02:00:00,2.208,0.644,2.3,1.104,0.322,1.15,1.104,0.322,1.15
2019-10-19 02:30:00,2.22336,0.6484800000000001,2.316,0.71616,0.20888,0.746,1.5072,0.43960000000000005,1.57
2019-10-19 03:00:00,2.136,0.623,2.225,0.7056,0.2058,0.735,1.4304000000000001,0.4172,1.49
2019-10-19 03:30:00,2.05248,0.5986400000000001,2.138,0.7660800000000001,0.22344000000000003,0.798,1.2864,0.37520000000000003,1.34
2019-10-19 04:00:00,1.98432,0.57876,2.067,0.58272,0.16996000000000003,0.607,1.4016,0.4088,1.46
2019-10-19 04:30:00,1.9392,0.5656,2.02,0.5856,0.1708,0.61,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-19 05:00:00,1.91616,0.55888,1.996,0.6489600000000001,0.18928,0.676,1.2671999999999999,0.36960000000000004,1.32
2019-10-19 05:30:00,1.96896,0.57428,2.051,0.6441600000000001,0.18788000000000002,0.671,1.3248,0.3864,1.38
2019-10-19 06:00:00,2.00256,0.58408,2.086,0.51456,0.15008000000000002,0.536,1.488,0.434,1.55
2019-10-19 06:30:00,2.21952,0.64736,2.312,0.54912,0.16016000000000002,0.5720000000000001,1.6703999999999999,0.4872,1.74
2019-10-19 07:00:00,2.40768,0.7022400000000001,2.508,0.42048,0.12264000000000001,0.438,1.9872,0.5796,2.07
2019-10-19 07:30:00,2.64672,0.7719600000000001,2.757,0.44832000000000005,0.13076000000000002,0.467,2.1984,0.6412,2.29
2019-10-19 08:00:00,2.68704,0.7837200000000001,2.799,0.46944,0.13692000000000001,0.489,2.2176,0.6468,2.31
2019-10-19 08:30:00,2.82144,0.8229200000000001,2.939,0.42144000000000004,0.12292000000000002,0.439,2.4,0.7000000000000001,2.5
2019-10-19 09:00:00,2.8310400000000002,0.8257200000000001,2.949,0.6518400000000001,0.19012,0.679,2.1792,0.6356,2.27
2019-10-19 09:30:00,2.88288,0.84084,3.003,0.5980800000000001,0.17444,0.623,2.2848,0.6664,2.38
2019-10-19 10:00:00,2.72544,0.7949200000000001,2.839,0.73824,0.21532,0.769,1.9872,0.5796,2.07
2019-10-19 10:30:00,2.52576,0.7366800000000001,2.6310000000000002,0.65376,0.19068000000000002,0.681,1.8719999999999999,0.546,1.9500000000000002
2019-10-19 11:00:00,2.37792,0.6935600000000001,2.477,0.94752,0.27636000000000005,0.987,1.4304000000000001,0.4172,1.49
2019-10-19 11:30:00,2.35584,0.6871200000000001,2.454,1.28064,0.37352,1.334,1.0752,0.3136,1.12
2019-10-19 12:00:00,2.8032,0.8176,2.92,2.0352,0.5936,2.12,0.768,0.224,0.8
2019-10-19 12:30:00,3.3705600000000002,0.9830800000000001,3.511,2.54496,0.74228,2.651,0.8256,0.24080000000000001,0.86
2019-10-19 13:00:00,3.47232,1.01276,3.617,2.37792,0.6935600000000001,2.477,1.0944,0.31920000000000004,1.1400000000000001
2019-10-19 13:30:00,3.92352,1.14436,4.087,2.60832,0.7607600000000001,2.717,1.3152,0.3836,1.37
2019-10-19 14:00:00,3.07392,0.89656,3.202,2.38272,0.69496,2.482,0.6912,0.2016,0.72
2019-10-19 14:30:00,4.35456,1.27008,4.536,3.11616,0.90888,3.246,1.2384,0.3612,1.29
2019-10-19 15:00:00,2.70912,0.7901600000000001,2.822,1.90272,0.55496,1.982,0.8064,0.23520000000000002,0.84
2019-10-19 15:30:00,2.16096,0.6302800000000001,2.251,0.98016,0.28588,1.021,1.1808,0.34440000000000004,1.23
2019-10-19 16:00:00,2.3136,0.6748000000000001,2.41,0.7488,0.2184,0.78,1.5648,0.45640000000000003,1.63
2019-10-19 16:30:00,2.52096,0.73528,2.626,0.49536,0.14448000000000003,0.516,2.0256,0.5908,2.11
2019-10-19 17:00:00,2.616,0.763,2.725,0.5136000000000001,0.14980000000000002,0.535,2.1024,0.6132000000000001,2.19
2019-10-19 17:30:00,2.7792,0.8106,2.895,0.4176,0.1218,0.435,2.3616,0.6888000000000001,2.46
2019-10-19 18:00:00,2.91168,0.8492400000000001,3.033,0.33888,0.09884000000000001,0.353,2.5728,0.7504000000000001,2.68
2019-10-19 18:30:00,3.05568,0.89124,3.183,0.42528000000000005,0.12404000000000001,0.443,2.6304,0.7672,2.74
2019-10-19 19:00:00,3.03456,0.8850800000000001,3.161,0.43296,0.12628,0.451,2.6016,0.7588,2.71
2019-10-19 19:30:00,2.86656,0.83608,2.9859999999999998,0.48576,0.14168,0.506,2.3808,0.6944,2.48
2019-10-19 20:00:00,2.72352,0.7943600000000001,2.8369999999999997,0.47712000000000004,0.13916,0.497,2.2464,0.6552,2.34
2019-10-19 20:30:00,2.65536,0.7744800000000001,2.766,0.47616,0.13888,0.496,2.1792,0.6356,2.27
2019-10-19 21:00:00,2.55168,0.74424,2.658,0.43008,0.12544000000000002,0.448,2.1216,0.6188,2.21
2019-10-19 21:30:00,2.51136,0.73248,2.616,0.44736000000000004,0.13048,0.466,2.064,0.602,2.15
2019-10-19 22:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.51456,0.15008000000000002,0.536,1.8719999999999999,0.546,1.9500000000000002
2019-10-19 22:30:00,2.2176,0.6468,2.31,0.49920000000000003,0.1456,0.52,1.7184,0.5012,1.79
2019-10-19 23:00:00,2.01504,0.58772,2.099,0.48864,0.14252,0.509,1.5264,0.44520000000000004,1.5899999999999999
2019-10-19 23:30:00,1.82112,0.5311600000000001,1.897,0.5923200000000001,0.17276000000000002,0.617,1.2288000000000001,0.3584,1.28
2019-10-20 00:00:00,1.74144,0.50792,1.814,0.6758400000000001,0.19712000000000002,0.704,1.0656,0.3108,1.11
2019-10-20 00:30:00,1.68288,0.49084000000000005,1.7530000000000001,0.43488000000000004,0.12684,0.453,1.248,0.364,1.3
2019-10-20 01:00:00,1.60992,0.46956000000000003,1.677,0.37152,0.10836000000000001,0.387,1.2384,0.3612,1.29
2019-10-20 01:30:00,1.84704,0.5387200000000001,1.924,0.38784,0.11312000000000001,0.404,1.4592,0.42560000000000003,1.52
2019-10-20 02:00:00,2.11776,0.61768,2.206,0.51456,0.15008000000000002,0.536,1.6032000000000002,0.4676,1.67
2019-10-20 02:30:00,2.11584,0.61712,2.204,0.50304,0.14672000000000002,0.524,1.6128,0.47040000000000004,1.6800000000000002
2019-10-20 03:00:00,2.01696,0.58828,2.101,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.4688,0.4284,1.53
2019-10-20 03:30:00,1.9526400000000002,0.56952,2.034,0.5702400000000001,0.16632000000000002,0.594,1.3824,0.4032,1.44
2019-10-20 04:00:00,1.91616,0.55888,1.996,0.60096,0.17528000000000002,0.626,1.3152,0.3836,1.37
2019-10-20 04:30:00,1.81152,0.52836,1.887,0.5539200000000001,0.16156,0.577,1.2576,0.3668,1.31
2019-10-20 05:00:00,1.80576,0.52668,1.881,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.2576,0.3668,1.31
2019-10-20 05:30:00,1.8345600000000002,0.53508,1.911,0.6825600000000001,0.19908,0.711,1.152,0.336,1.2
2019-10-20 06:00:00,1.83264,0.53452,1.909,0.8150400000000001,0.23772000000000001,0.849,1.0176,0.2968,1.06
2019-10-20 06:30:00,1.97568,0.5762400000000001,2.058,0.9484800000000001,0.27664,0.988,1.0272000000000001,0.29960000000000003,1.07
2019-10-20 07:00:00,2.06976,0.60368,2.156,1.07136,0.31248000000000004,1.116,0.9984000000000001,0.2912,1.04
2019-10-20 07:30:00,2.11872,0.6179600000000001,2.207,1.03392,0.30156000000000005,1.077,1.0848,0.3164,1.13
2019-10-20 08:00:00,2.14176,0.62468,2.231,1.04736,0.30548000000000003,1.091,1.0944,0.31920000000000004,1.1400000000000001
2019-10-20 08:30:00,2.28288,0.6658400000000001,2.378,1.15968,0.33824000000000004,1.208,1.1232,0.3276,1.17
2019-10-20 09:00:00,2.35776,0.6876800000000001,2.456,1.77216,0.51688,1.846,0.5856,0.1708,0.61
2019-10-20 09:30:00,2.49504,0.72772,2.599,1.8998400000000002,0.5541200000000001,1.979,0.5952000000000001,0.1736,0.62
2019-10-20 10:00:00,2.4288,0.7084,2.5300000000000002,1.5648,0.45640000000000003,1.63,0.864,0.252,0.9
2019-10-20 10:30:00,3.35424,0.9783200000000001,3.4939999999999998,2.48064,0.72352,2.584,0.8736,0.2548,0.91
2019-10-20 11:00:00,4.83552,1.41036,5.037,3.3475200000000003,0.9763600000000001,3.487,1.488,0.434,1.55
2019-10-20 11:30:00,4.80384,1.4011200000000001,5.004,3.3350400000000002,0.97272,3.474,1.4688,0.4284,1.53
2019-10-20 12:00:00,3.34656,0.9760800000000001,3.4859999999999998,2.56896,0.7492800000000001,2.676,0.7776000000000001,0.2268,0.81
2019-10-20 12:30:00,2.6476800000000003,0.77224,2.758,2.15808,0.62944,2.248,0.48960000000000004,0.1428,0.51
2019-10-20 13:00:00,2.61888,0.7638400000000001,2.7279999999999998,2.08128,0.60704,2.168,0.5376000000000001,0.1568,0.56
2019-10-20 13:30:00,2.51232,0.7327600000000001,2.617,1.89792,0.55356,1.9769999999999999,0.6144000000000001,0.1792,0.64
2019-10-20 14:00:00,2.32224,0.67732,2.419,1.22784,0.35812000000000005,1.279,1.0944,0.31920000000000004,1.1400000000000001
2019-10-20 14:30:00,2.34912,0.6851600000000001,2.447,1.29312,0.37716000000000005,1.347,1.056,0.308,1.1
2019-10-20 15:00:00,2.33664,0.68152,2.434,1.43424,0.41832,1.494,0.9024000000000001,0.2632,0.9400000000000001
2019-10-20 15:30:00,2.33088,0.6798400000000001,2.428,1.19808,0.34944000000000003,1.248,1.1328,0.3304,1.18
2019-10-20 16:00:00,2.5180800000000003,0.7344400000000001,2.623,0.9052800000000001,0.26404,0.9430000000000001,1.6128,0.47040000000000004,1.6800000000000002
2019-10-20 16:30:00,2.6601600000000003,0.77588,2.771,0.65376,0.19068000000000002,0.681,2.0064,0.5852,2.09
2019-10-20 17:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.56544,0.16492,0.589,2.208,0.644,2.3
2019-10-20 17:30:00,2.93376,0.8556800000000001,3.056,0.58176,0.16968000000000003,0.606,2.352,0.686,2.45
2019-10-20 18:00:00,2.97408,0.8674400000000001,3.098,1.17888,0.34384000000000003,1.228,1.7952,0.5236000000000001,1.87
2019-10-20 18:30:00,3.05568,0.89124,3.183,0.9820800000000001,0.28644000000000003,1.023,2.0736,0.6048,2.16
2019-10-20 19:00:00,3.02304,0.8817200000000001,3.149,1.05504,0.30772000000000005,1.099,1.968,0.5740000000000001,2.05
2019-10-20 19:30:00,2.904,0.847,3.025,1.1952,0.3486,1.245,1.7088,0.4984,1.78
2019-10-20 20:00:00,2.75136,0.8024800000000001,2.866,1.07136,0.31248000000000004,1.116,1.6800000000000002,0.49,1.75
2019-10-20 20:30:00,2.75328,0.8030400000000001,2.868,1.31328,0.38304000000000005,1.3679999999999999,1.44,0.42,1.5
2019-10-20 21:00:00,2.5392,0.7406,2.645,0.8016000000000001,0.2338,0.835,1.7376,0.5068,1.81
2019-10-20 21:30:00,2.5392,0.7406,2.645,0.8304,0.2422,0.865,1.7088,0.4984,1.78
2019-10-20 22:00:00,2.25888,0.6588400000000001,2.3529999999999998,0.8476800000000001,0.24724000000000002,0.883,1.4112,0.4116,1.47
2019-10-20 22:30:00,2.14272,0.6249600000000001,2.232,0.76992,0.22456,0.802,1.3728,0.40040000000000003,1.43
2019-10-20 23:00:00,1.8998400000000002,0.5541200000000001,1.979,0.69984,0.20412000000000002,0.729,1.2,0.35000000000000003,1.25
2019-10-20 23:30:00,1.71072,0.49896,1.782,0.82752,0.24136000000000002,0.862,0.8832000000000001,0.2576,0.92
2019-10-21 00:00:00,1.7683200000000001,0.51576,1.842,1.06752,0.31136,1.112,0.7008,0.2044,0.73
2019-10-21 00:30:00,1.7692800000000002,0.51604,1.843,1.07808,0.31444000000000005,1.123,0.6912,0.2016,0.72
2019-10-21 01:00:00,1.65504,0.48272000000000004,1.724,0.92544,0.26992000000000005,0.964,0.7296,0.21280000000000002,0.76
2019-10-21 01:30:00,1.8940800000000002,0.55244,1.9729999999999999,1.20288,0.35084000000000004,1.2530000000000001,0.6912,0.2016,0.72
2019-10-21 02:00:00,2.11776,0.61768,2.206,1.25376,0.36568,1.306,0.864,0.252,0.9
2019-10-21 02:30:00,2.10432,0.6137600000000001,2.192,1.04832,0.30576000000000003,1.092,1.056,0.308,1.1
2019-10-21 03:00:00,2.09472,0.6109600000000001,2.182,1.31712,0.38416000000000006,1.3719999999999999,0.7776000000000001,0.2268,0.81
2019-10-21 03:30:00,2.05728,0.60004,2.143,1.13568,0.33124000000000003,1.183,0.9216000000000001,0.26880000000000004,0.96
2019-10-21 04:00:00,1.98528,0.57904,2.068,1.16928,0.34104,1.218,0.8160000000000001,0.23800000000000002,0.85
2019-10-21 04:30:00,1.97952,0.5773600000000001,2.062,1.24032,0.36176,1.292,0.7392000000000001,0.2156,0.77
2019-10-21 05:00:00,2.03328,0.59304,2.118,1.39008,0.40544,1.448,0.6432,0.18760000000000002,0.67
2019-10-21 05:30:00,2.05824,0.6003200000000001,2.144,1.37664,0.40152000000000004,1.434,0.6816,0.1988,0.71
2019-10-21 06:00:00,2.09952,0.61236,2.187,1.07232,0.31276000000000004,1.117,1.0272000000000001,0.29960000000000003,1.07
2019-10-21 06:30:00,2.25984,0.65912,2.354,0.6470400000000001,0.18872000000000003,0.674,1.6128,0.47040000000000004,1.6800000000000002
2019-10-21 07:00:00,2.57472,0.7509600000000001,2.682,0.6163200000000001,0.17976,0.642,1.9584000000000001,0.5712,2.04
2019-10-21 07:30:00,2.78496,0.8122800000000001,2.901,0.6441600000000001,0.18788000000000002,0.671,2.1408,0.6244000000000001,2.23
2019-10-21 08:00:00,2.96544,0.86492,3.089,0.6518400000000001,0.19012,0.679,2.3136,0.6748000000000001,2.41
2019-10-21 08:30:00,3.16896,0.9242800000000001,3.301,0.6825600000000001,0.19908,0.711,2.4864,0.7252000000000001,2.59
2019-10-21 09:00:00,3.18912,0.9301600000000001,3.322,0.5779200000000001,0.16856000000000002,0.602,2.6112,0.7616,2.7199999999999998
2019-10-21 09:30:00,3.11424,0.9083200000000001,3.2439999999999998,0.68544,0.19992000000000001,0.714,2.4288,0.7084,2.5300000000000002
2019-10-21 10:00:00,3.07968,0.89824,3.208,0.9484800000000001,0.27664,0.988,2.1312,0.6216,2.22
2019-10-21 10:30:00,3.13056,0.9130800000000001,3.261,1.11456,0.32508000000000004,1.161,2.016,0.588,2.1
2019-10-21 11:00:00,3.08544,0.89992,3.214,1.78944,0.52192,1.8639999999999999,1.296,0.378,1.35
2019-10-21 11:30:00,2.95872,0.8629600000000001,3.082,1.9411200000000002,0.56616,2.022,1.0176,0.2968,1.06
2019-10-21 12:00:00,2.976,0.868,3.1,1.3824,0.4032,1.44,1.5936,0.46480000000000005,1.6600000000000001
2019-10-21 12:30:00,2.93664,0.8565200000000001,3.059,1.49664,0.43652,1.5590000000000002,1.44,0.42,1.5
2019-10-21 13:00:00,2.91264,0.84952,3.034,1.19424,0.34832,1.244,1.7184,0.5012,1.79
2019-10-21 13:30:00,2.8377600000000003,0.8276800000000001,2.956,1.30176,0.37968,1.3559999999999999,1.536,0.448,1.6
2019-10-21 14:00:00,2.98752,0.87136,3.112,1.13472,0.33096000000000003,1.182,1.8528,0.5404,1.9300000000000002
2019-10-21 14:30:00,2.9683200000000003,0.8657600000000001,3.092,1.04832,0.30576000000000003,1.092,1.92,0.56,2.0
2019-10-21 15:00:00,2.95968,0.8632400000000001,3.083,1.06848,0.31164000000000003,1.113,1.8912,0.5516,1.97
2019-10-21 15:30:00,2.87136,0.8374800000000001,2.991,0.8649600000000001,0.25228,0.901,2.0064,0.5852,2.09
2019-10-21 16:00:00,2.98848,0.8716400000000001,3.113,0.8284800000000001,0.24164000000000002,0.863,2.16,0.63,2.25
2019-10-21 16:30:00,3.03744,0.88592,3.164,0.61824,0.18032,0.644,2.4192,0.7056,2.52
2019-10-21 17:00:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.59904,0.17472000000000001,0.624,2.5343999999999998,0.7392000000000001,2.64
2019-10-21 17:30:00,3.18144,0.9279200000000001,3.314,0.50304,0.14672000000000002,0.524,2.6784,0.7812,2.79
2019-10-21 18:00:00,3.21792,0.9385600000000001,3.352,0.5299200000000001,0.15456,0.552,2.688,0.784,2.8
2019-10-21 18:30:00,3.32928,0.9710400000000001,3.468,0.37248000000000003,0.10864000000000001,0.388,2.9568000000000003,0.8624,3.08
2019-10-21 19:00:00,3.28416,0.9578800000000001,3.421,0.27936,0.08148000000000001,0.291,3.0048,0.8764000000000001,3.13
2019-10-21 19:30:00,3.07776,0.89768,3.206,0.19776000000000002,0.05768,0.20600000000000002,2.88,0.84,3.0
2019-10-21 20:00:00,2.88096,0.84028,3.001,0.21216000000000002,0.061880000000000004,0.221,2.6688,0.7784000000000001,2.7800000000000002
2019-10-21 20:30:00,2.85792,0.8335600000000001,2.977,0.21792000000000003,0.06356,0.227,2.64,0.77,2.75
2019-10-21 21:00:00,2.69088,0.7848400000000001,2.803,0.16608,0.048440000000000004,0.17300000000000001,2.5248,0.7364,2.63
2019-10-21 21:30:00,2.61312,0.7621600000000001,2.722,0.14592000000000002,0.04256,0.152,2.4672,0.7196,2.5700000000000003
2019-10-21 22:00:00,2.41536,0.7044800000000001,2.516,0.15936,0.04648,0.166,2.2560000000000002,0.658,2.35
2019-10-21 22:30:00,2.25984,0.65912,2.354,0.13824,0.04032,0.14400000000000002,2.1216,0.6188,2.21
2019-10-21 23:00:00,2.03808,0.5944400000000001,2.123,0.13728,0.040040000000000006,0.14300000000000002,1.9008,0.5544,1.98
2019-10-21 23:30:00,1.8364800000000001,0.53564,1.913,0.13728,0.040040000000000006,0.14300000000000002,1.6992,0.49560000000000004,1.77
2019-10-22 00:00:00,1.74816,0.50988,1.8210000000000002,0.16416,0.047880000000000006,0.171,1.584,0.462,1.65
2019-10-22 00:30:00,1.70112,0.49616000000000005,1.772,0.23232000000000003,0.06776,0.242,1.4688,0.4284,1.53
2019-10-22 01:00:00,1.6214400000000002,0.47292000000000006,1.689,0.35424000000000005,0.10332000000000001,0.369,1.2671999999999999,0.36960000000000004,1.32
2019-10-22 01:30:00,1.8988800000000001,0.55384,1.978,0.38208000000000003,0.11144000000000001,0.398,1.5168,0.4424,1.58
2019-10-22 02:00:00,2.19648,0.6406400000000001,2.2880000000000003,0.26688,0.07784,0.278,1.9296000000000002,0.5628000000000001,2.01
2019-10-22 02:30:00,2.2128,0.6454000000000001,2.305,0.2064,0.060200000000000004,0.215,2.0064,0.5852,2.09
2019-10-22 03:00:00,2.15232,0.6277600000000001,2.242,0.21312,0.06216000000000001,0.222,1.9392,0.5656,2.02
2019-10-22 03:30:00,2.1072,0.6146,2.195,0.2832,0.0826,0.295,1.824,0.532,1.9
2019-10-22 04:00:00,2.03328,0.59304,2.118,0.25728,0.07504000000000001,0.268,1.776,0.518,1.85
2019-10-22 04:30:00,2.02464,0.59052,2.109,0.27744,0.08092,0.289,1.7472,0.5096,1.82
2019-10-22 05:00:00,1.9651200000000002,0.57316,2.047,0.33312,0.09716000000000001,0.34700000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-22 05:30:00,2.0928,0.6104,2.18,0.4224,0.1232,0.44,1.6703999999999999,0.4872,1.74
2019-10-22 06:00:00,2.20032,0.64176,2.292,0.39552000000000004,0.11536,0.41200000000000003,1.8048000000000002,0.5264,1.88
2019-10-22 06:30:00,2.45472,0.71596,2.557,0.46752000000000005,0.13636,0.487,1.9872,0.5796,2.07
2019-10-22 07:00:00,2.71488,0.7918400000000001,2.8280000000000003,0.49728000000000006,0.14504,0.518,2.2176,0.6468,2.31
2019-10-22 07:30:00,3.0192,0.8806,3.145,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.6208,0.7644000000000001,2.73
2019-10-22 08:00:00,3.38784,0.9881200000000001,3.529,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.9952,0.8736,3.12
2019-10-22 08:30:00,3.43104,1.00072,3.574,0.5702400000000001,0.16632000000000002,0.594,2.8608000000000002,0.8344,2.98
2019-10-22 09:00:00,3.48576,1.01668,3.6310000000000002,0.48096000000000005,0.14028000000000002,0.501,3.0048,0.8764000000000001,3.13
2019-10-22 09:30:00,3.408,0.994,3.55,0.5088,0.1484,0.53,2.8992,0.8456,3.02
2019-10-22 10:00:00,3.35808,0.9794400000000001,3.498,0.63168,0.18424000000000001,0.658,2.7264,0.7952,2.84
2019-10-22 10:30:00,3.2496,0.9478000000000001,3.385,1.4064,0.4102,1.465,1.8432,0.5376000000000001,1.92
2019-10-22 11:00:00,3.61152,1.05336,3.762,3.03552,0.88536,3.162,0.5760000000000001,0.168,0.6000000000000001
2019-10-22 11:30:00,3.04608,0.8884400000000001,3.173,2.47968,0.7232400000000001,2.583,0.5664,0.1652,0.59
2019-10-22 12:00:00,2.82336,0.8234800000000001,2.941,2.12256,0.6190800000000001,2.211,0.7008,0.2044,0.73
2019-10-22 12:30:00,2.87712,0.83916,2.997,1.9939200000000001,0.5815600000000001,2.077,0.8832000000000001,0.2576,0.92
2019-10-22 13:00:00,2.98464,0.8705200000000001,3.109,2.1494400000000002,0.62692,2.239,0.8352,0.2436,0.87
2019-10-22 13:30:00,3.19776,0.9326800000000001,3.331,2.51616,0.7338800000000001,2.621,0.6816,0.1988,0.71
2019-10-22 14:00:00,2.78592,0.8125600000000001,2.902,2.01792,0.5885600000000001,2.102,0.768,0.224,0.8
2019-10-22 14:30:00,2.8492800000000003,0.8310400000000001,2.968,1.70688,0.49784000000000006,1.778,1.1424,0.3332,1.19
2019-10-22 15:00:00,2.81088,0.81984,2.928,2.11968,0.61824,2.208,0.6912,0.2016,0.72
2019-10-22 15:30:00,2.6352,0.7686000000000001,2.745,1.4064,0.4102,1.465,1.2288000000000001,0.3584,1.28
2019-10-22 16:00:00,2.8022400000000003,0.81732,2.919,1.18944,0.34692,1.239,1.6128,0.47040000000000004,1.6800000000000002
2019-10-22 16:30:00,2.8137600000000003,0.8206800000000001,2.931,0.83616,0.24388,0.871,1.9776,0.5768,2.06
2019-10-22 17:00:00,2.9260800000000002,0.8534400000000001,3.048,0.6988800000000001,0.20384000000000002,0.728,2.2272,0.6496000000000001,2.32
2019-10-22 17:30:00,3.06816,0.8948800000000001,3.196,0.28416,0.08288000000000001,0.296,2.784,0.812,2.9
2019-10-22 18:00:00,3.39936,0.99148,3.541,0.10656,0.031080000000000003,0.111,3.2928,0.9604,3.43
2019-10-22 18:30:00,3.61248,1.05364,3.763,0.13728,0.040040000000000006,0.14300000000000002,3.4752,1.0136,3.62
2019-10-22 19:00:00,3.58848,1.04664,3.738,0.14208,0.041440000000000005,0.148,3.4464,1.0052,3.59
2019-10-22 19:30:00,3.36864,0.9825200000000001,3.509,0.15264000000000003,0.044520000000000004,0.159,3.216,0.9380000000000001,3.35
2019-10-22 20:00:00,3.16608,0.92344,3.298,0.19008000000000003,0.05544,0.198,2.976,0.868,3.1
2019-10-22 20:30:00,3.05856,0.8920800000000001,3.186,0.27456,0.08008000000000001,0.28600000000000003,2.784,0.812,2.9
2019-10-22 21:00:00,2.9328000000000003,0.8554,3.055,0.2928,0.0854,0.305,2.64,0.77,2.75
2019-10-22 21:30:00,2.89248,0.8436400000000001,3.013,0.27168000000000003,0.07924,0.28300000000000003,2.6208,0.7644000000000001,2.73
2019-10-22 22:00:00,2.6361600000000003,0.76888,2.746,0.35136,0.10248,0.366,2.2848,0.6664,2.38
2019-10-22 22:30:00,2.39328,0.6980400000000001,2.493,0.34848,0.10164000000000001,0.363,2.0448,0.5964,2.13
2019-10-22 23:00:00,2.1792,0.6356,2.27,0.3264,0.0952,0.34,1.8528,0.5404,1.9300000000000002
2019-10-22 23:30:00,1.97952,0.5773600000000001,2.062,0.33792000000000005,0.09856000000000001,0.352,1.6416,0.4788,1.71
2019-10-23 00:00:00,1.90464,0.55552,1.984,0.42624,0.12432000000000001,0.444,1.4784000000000002,0.4312,1.54
2019-10-23 00:30:00,1.84896,0.5392800000000001,1.9260000000000002,0.43776000000000004,0.12768000000000002,0.456,1.4112,0.4116,1.47
2019-10-23 01:00:00,1.82112,0.5311600000000001,1.897,0.46752000000000005,0.13636,0.487,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-23 01:30:00,2.18112,0.6361600000000001,2.2720000000000002,0.46272,0.13496000000000002,0.482,1.7184,0.5012,1.79
2019-10-23 02:00:00,2.43648,0.71064,2.5380000000000003,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.2368,0.6524,2.33
2019-10-23 02:30:00,2.48352,0.72436,2.5869999999999997,0.12192000000000001,0.03556,0.127,2.3616,0.6888000000000001,2.46
2019-10-23 03:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.19776000000000002,0.05768,0.20600000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-10-23 03:30:00,2.3904,0.6972,2.49,0.24960000000000002,0.0728,0.26,2.1408,0.6244000000000001,2.23
2019-10-23 04:00:00,2.32128,0.6770400000000001,2.418,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.9872,0.5796,2.07
2019-10-23 04:30:00,2.24352,0.65436,2.337,0.40992,0.11956000000000001,0.427,1.8336000000000001,0.5348,1.9100000000000001
2019-10-23 05:00:00,2.14176,0.62468,2.231,0.6057600000000001,0.17668,0.631,1.536,0.448,1.6
2019-10-23 05:30:00,2.23008,0.65044,2.323,0.48288000000000003,0.14084000000000002,0.503,1.7472,0.5096,1.82
2019-10-23 06:00:00,2.42496,0.70728,2.526,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.0256,0.5908,2.11
2019-10-23 06:30:00,2.66592,0.77756,2.777,0.44832000000000005,0.13076000000000002,0.467,2.2176,0.6468,2.31
2019-10-23 07:00:00,2.97408,0.8674400000000001,3.098,0.42048,0.12264000000000001,0.438,2.5536,0.7448,2.66
2019-10-23 07:30:00,3.36576,0.9816800000000001,3.5060000000000002,0.35136,0.10248,0.366,3.0144,0.8792000000000001,3.14
2019-10-23 08:00:00,3.58944,1.04692,3.739,0.34464,0.10052000000000001,0.359,3.2448,0.9464,3.38
2019-10-23 08:30:00,3.66624,1.06932,3.819,0.41184000000000004,0.12012,0.429,3.2544,0.9492,3.39
2019-10-23 09:00:00,3.55872,1.03796,3.707,0.8227200000000001,0.23996,0.857,2.7359999999999998,0.798,2.85
2019-10-23 09:30:00,3.3830400000000003,0.98672,3.524,1.19424,0.34832,1.244,2.1888,0.6384000000000001,2.2800000000000002
2019-10-23 10:00:00,3.27744,0.9559200000000001,3.414,1.12704,0.32872,1.174,2.1504,0.6272,2.24
2019-10-23 10:30:00,3.22752,0.9413600000000001,3.362,0.80832,0.23576000000000003,0.842,2.4192,0.7056,2.52
2019-10-23 11:00:00,3.20736,0.9354800000000001,3.341,0.81696,0.23828000000000002,0.851,2.3904,0.6972,2.49
2019-10-23 11:30:00,3.29184,0.9601200000000001,3.429,0.9494400000000001,0.27692,0.989,2.3424,0.6832,2.44
2019-10-23 12:00:00,3.16608,0.92344,3.298,2.40768,0.7022400000000001,2.508,0.7584000000000001,0.2212,0.79
2019-10-23 12:30:00,3.03168,0.88424,3.158,2.30208,0.67144,2.398,0.7296,0.21280000000000002,0.76
2019-10-23 13:00:00,2.976,0.868,3.1,2.4384,0.7112,2.54,0.5376000000000001,0.1568,0.56
2019-10-23 13:30:00,3.21216,0.93688,3.346,2.82816,0.8248800000000001,2.946,0.384,0.112,0.4
2019-10-23 14:00:00,2.70816,0.78988,2.821,1.70016,0.49588000000000004,1.771,1.008,0.294,1.05
2019-10-23 14:30:00,2.93376,0.8556800000000001,3.056,2.27136,0.6624800000000001,2.366,0.6624,0.1932,0.6900000000000001
2019-10-23 15:00:00,2.66112,0.7761600000000001,2.7720000000000002,1.62432,0.47376,1.6920000000000002,1.0368,0.3024,1.08
2019-10-23 15:30:00,2.80416,0.81788,2.9210000000000003,0.9129600000000001,0.26628,0.9510000000000001,1.8912,0.5516,1.97
2019-10-23 16:00:00,2.9923200000000003,0.8727600000000001,3.117,0.48672000000000004,0.14196,0.507,2.5056000000000003,0.7308,2.61
2019-10-23 16:30:00,2.91936,0.85148,3.041,0.44256,0.12908,0.461,2.4768,0.7224,2.58
2019-10-23 17:00:00,2.96064,0.8635200000000001,3.084,0.35904,0.10472000000000001,0.374,2.6016,0.7588,2.71
2019-10-23 17:30:00,3.2064,0.9352,3.34,0.23040000000000002,0.06720000000000001,0.24,2.976,0.868,3.1
2019-10-23 18:00:00,3.22368,0.9402400000000001,3.358,0.16128,0.047040000000000005,0.168,3.0624,0.8932,3.19
2019-10-23 18:30:00,3.336,0.973,3.475,0.1872,0.0546,0.195,3.1488,0.9184,3.2800000000000002
2019-10-23 19:00:00,3.21888,0.9388400000000001,3.3529999999999998,0.19488000000000003,0.05684,0.203,3.024,0.882,3.15
2019-10-23 19:30:00,3.02496,0.8822800000000001,3.151,0.12576,0.036680000000000004,0.131,2.8992,0.8456,3.02
2019-10-23 20:00:00,2.86944,0.8369200000000001,2.989,0.17184000000000002,0.050120000000000005,0.179,2.6976,0.7868,2.81
2019-10-23 20:30:00,2.83584,0.8271200000000001,2.954,0.21504,0.06272000000000001,0.224,2.6208,0.7644000000000001,2.73
2019-10-23 21:00:00,2.69856,0.7870800000000001,2.811,0.20256000000000002,0.05908000000000001,0.211,2.496,0.728,2.6
2019-10-23 21:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.27648,0.08064,0.28800000000000003,2.3424,0.6832,2.44
2019-10-23 22:00:00,2.352,0.686,2.45,0.26880000000000004,0.0784,0.28,2.0832,0.6076,2.17
2019-10-23 22:30:00,2.18784,0.63812,2.279,0.25824,0.07532000000000001,0.269,1.9296000000000002,0.5628000000000001,2.01
2019-10-23 23:00:00,1.87488,0.54684,1.953,0.22368000000000002,0.06524,0.233,1.6512,0.48160000000000003,1.72
2019-10-23 23:30:00,1.72992,0.50456,1.802,0.19392,0.056560000000000006,0.202,1.536,0.448,1.6
2019-10-24 00:00:00,1.61184,0.47012000000000004,1.679,0.23904000000000003,0.06972,0.249,1.3728,0.40040000000000003,1.43
2019-10-24 00:30:00,1.5792000000000002,0.4606,1.645,0.216,0.063,0.225,1.3632,0.3976,1.42
2019-10-24 01:00:00,1.62432,0.47376,1.6920000000000002,0.14592000000000002,0.04256,0.152,1.4784000000000002,0.4312,1.54
2019-10-24 01:30:00,1.9353600000000002,0.5644800000000001,2.016,0.14976,0.043680000000000004,0.156,1.7856,0.5208,1.8599999999999999
2019-10-24 02:00:00,2.20128,0.64204,2.293,0.14688,0.04284,0.153,2.0544000000000002,0.5992000000000001,2.14
2019-10-24 02:30:00,2.16576,0.63168,2.2560000000000002,0.10176,0.02968,0.106,2.064,0.602,2.15
2019-10-24 03:00:00,2.10144,0.61292,2.189,0.11424000000000001,0.03332,0.11900000000000001,1.9872,0.5796,2.07
2019-10-24 03:30:00,2.0736,0.6048,2.16,0.1728,0.0504,0.18,1.9008,0.5544,1.98
2019-10-24 04:00:00,2.03712,0.59416,2.122,0.18432,0.05376,0.192,1.8528,0.5404,1.9300000000000002
2019-10-24 04:30:00,1.9392,0.5656,2.02,0.1632,0.0476,0.17,1.776,0.518,1.85
2019-10-24 05:00:00,1.93248,0.56364,2.013,0.14688,0.04284,0.153,1.7856,0.5208,1.8599999999999999
2019-10-24 05:30:00,2.02752,0.59136,2.112,0.17472000000000001,0.050960000000000005,0.182,1.8528,0.5404,1.9300000000000002
2019-10-24 06:00:00,2.18592,0.63756,2.277,0.13152,0.038360000000000005,0.137,2.0544000000000002,0.5992000000000001,2.14
2019-10-24 06:30:00,2.49216,0.7268800000000001,2.596,0.12096000000000001,0.035280000000000006,0.126,2.3712,0.6916,2.47
2019-10-24 07:00:00,2.66208,0.77644,2.773,0.17568,0.05124,0.183,2.4864,0.7252000000000001,2.59
2019-10-24 07:30:00,2.98944,0.87192,3.114,0.15744000000000002,0.04592,0.164,2.832,0.8260000000000001,2.95
2019-10-24 08:00:00,3.168,0.924,3.3,0.192,0.056,0.2,2.976,0.868,3.1
2019-10-24 08:30:00,3.37824,0.9853200000000001,3.519,0.18144000000000002,0.05292,0.189,3.1968,0.9324,3.33
2019-10-24 09:00:00,3.31968,0.9682400000000001,3.458,0.22848000000000002,0.06664,0.23800000000000002,3.0912,0.9016000000000001,3.22
2019-10-24 09:30:00,3.31776,0.9676800000000001,3.456,0.20736000000000002,0.060480000000000006,0.216,3.1104,0.9072,3.24
2019-10-24 10:00:00,3.24288,0.9458400000000001,3.378,0.17088,0.04984,0.178,3.072,0.896,3.2
2019-10-24 10:30:00,3.30432,0.9637600000000001,3.442,0.17472000000000001,0.050960000000000005,0.182,3.1296,0.9128000000000001,3.26
2019-10-24 11:00:00,3.24096,0.9452800000000001,3.376,0.14976,0.043680000000000004,0.156,3.0912,0.9016000000000001,3.22
2019-10-24 11:30:00,3.24096,0.9452800000000001,3.376,0.20736000000000002,0.060480000000000006,0.216,3.0336,0.8848,3.16
2019-10-24 12:00:00,3.16992,0.92456,3.302,0.37632000000000004,0.10976000000000001,0.392,2.7936,0.8148000000000001,2.91
2019-10-24 12:30:00,3.2688,0.9534,3.4050000000000002,0.5136000000000001,0.14980000000000002,0.535,2.7552,0.8036000000000001,2.87
2019-10-24 13:00:00,3.21312,0.9371600000000001,3.347,0.64032,0.18676,0.667,2.5728,0.7504000000000001,2.68
2019-10-24 13:30:00,3.3168,0.9674,3.455,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.9184,0.8512000000000001,3.04
2019-10-24 14:00:00,3.40224,0.9923200000000001,3.544,0.37824,0.11032000000000002,0.394,3.024,0.882,3.15
2019-10-24 14:30:00,3.51936,1.02648,3.666,0.37056000000000006,0.10808000000000001,0.386,3.1488,0.9184,3.2800000000000002
2019-10-24 15:00:00,3.44832,1.00576,3.592,0.35712000000000005,0.10416,0.372,3.0912,0.9016000000000001,3.22
2019-10-24 15:30:00,3.31392,0.9665600000000001,3.452,0.44352,0.12936,0.462,2.8704,0.8372,2.99
2019-10-24 16:00:00,3.28032,0.95676,3.417,0.5155200000000001,0.15036000000000002,0.537,2.7648,0.8064,2.88
2019-10-24 16:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.88704,0.25872,0.924,2.2464,0.6552,2.34
2019-10-24 17:00:00,3.04128,0.88704,3.168,0.48768000000000006,0.14224,0.508,2.5536,0.7448,2.66
2019-10-24 17:30:00,3.21504,0.9377200000000001,3.349,0.31584,0.09212000000000001,0.329,2.8992,0.8456,3.02
2019-10-24 18:00:00,3.27936,0.9564800000000001,3.416,0.28416,0.08288000000000001,0.296,2.9952,0.8736,3.12
2019-10-24 18:30:00,3.34848,0.9766400000000001,3.488,0.25728,0.07504000000000001,0.268,3.0912,0.9016000000000001,3.22
2019-10-24 19:00:00,3.2544,0.9492,3.39,0.3936,0.1148,0.41000000000000003,2.8608000000000002,0.8344,2.98
2019-10-24 19:30:00,3.1824,0.9282,3.315,0.38880000000000003,0.1134,0.405,2.7936,0.8148000000000001,2.91
2019-10-24 20:00:00,2.9904,0.8722000000000001,3.115,0.23520000000000002,0.06860000000000001,0.245,2.7552,0.8036000000000001,2.87
2019-10-24 20:30:00,2.9232,0.8526,3.045,0.1872,0.0546,0.195,2.7359999999999998,0.798,2.85
2019-10-24 21:00:00,2.71488,0.7918400000000001,2.8280000000000003,0.52608,0.15344000000000002,0.548,2.1888,0.6384000000000001,2.2800000000000002
2019-10-24 21:30:00,2.66496,0.7772800000000001,2.776,0.6297600000000001,0.18368,0.656,2.0352,0.5936,2.12
2019-10-24 22:00:00,2.59776,0.75768,2.706,0.6297600000000001,0.18368,0.656,1.968,0.5740000000000001,2.05
2019-10-24 22:30:00,2.34336,0.6834800000000001,2.441,0.5289600000000001,0.15428,0.551,1.8144,0.5292,1.8900000000000001
2019-10-24 23:00:00,2.0256,0.5908,2.11,0.9504,0.2772,0.99,1.0752,0.3136,1.12
2019-10-24 23:30:00,1.83552,0.5353600000000001,1.912,0.78912,0.23016000000000003,0.8220000000000001,1.0464,0.3052,1.09
2019-10-25 00:00:00,1.7270400000000001,0.5037200000000001,1.799,0.7958400000000001,0.23212000000000002,0.8290000000000001,0.9312,0.2716,0.97
2019-10-25 00:30:00,1.77888,0.5188400000000001,1.853,1.02048,0.29764,1.063,0.7584000000000001,0.2212,0.79
