Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-10-25 01:00:00,1.83744,0.5359200000000001,1.9140000000000001,1.2230400000000001,0.35672000000000004,1.274,0.6144000000000001,0.1792,0.64
2019-10-25 01:30:00,1.97184,0.5751200000000001,2.054,1.2230400000000001,0.35672000000000004,1.274,0.7488,0.2184,0.78
2019-10-25 02:00:00,2.2176,0.6468,2.31,0.9504,0.2772,0.99,1.2671999999999999,0.36960000000000004,1.32
2019-10-25 02:30:00,2.2416,0.6538,2.335,0.6288,0.1834,0.655,1.6128,0.47040000000000004,1.6800000000000002
2019-10-25 03:00:00,2.18688,0.6378400000000001,2.278,0.65088,0.18984,0.678,1.536,0.448,1.6
2019-10-25 03:30:00,2.14272,0.6249600000000001,2.232,0.37632000000000004,0.10976000000000001,0.392,1.7664,0.5152,1.8399999999999999
2019-10-25 04:00:00,2.0832,0.6076,2.17,0.48960000000000004,0.1428,0.51,1.5936,0.46480000000000005,1.6600000000000001
2019-10-25 04:30:00,2.0592,0.6006,2.145,0.5616,0.1638,0.585,1.4976,0.4368,1.56
2019-10-25 05:00:00,2.01792,0.5885600000000001,2.102,0.40512000000000004,0.11816000000000002,0.422,1.6128,0.47040000000000004,1.6800000000000002
2019-10-25 05:30:00,2.07168,0.60424,2.158,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.7376,0.5068,1.81
2019-10-25 06:00:00,2.22624,0.64932,2.319,0.16224000000000002,0.04732,0.169,2.064,0.602,2.15
2019-10-25 06:30:00,2.54208,0.7414400000000001,2.648,0.19008000000000003,0.05544,0.198,2.352,0.686,2.45
2019-10-25 07:00:00,2.75808,0.80444,2.873,0.19488000000000003,0.05684,0.203,2.5632,0.7476,2.67
2019-10-25 07:30:00,3.08736,0.9004800000000001,3.216,0.15936,0.04648,0.166,2.928,0.854,3.05
2019-10-25 08:00:00,3.38976,0.9886800000000001,3.531,0.16416,0.047880000000000006,0.171,3.2256,0.9408000000000001,3.36
2019-10-25 08:30:00,3.6576,1.0668,3.81,0.192,0.056,0.2,3.4656000000000002,1.0108,3.61
2019-10-25 09:00:00,3.50496,1.02228,3.651,0.37536,0.10948000000000001,0.391,3.1296,0.9128000000000001,3.26
2019-10-25 09:30:00,3.36288,0.98084,3.503,0.61728,0.18004,0.643,2.7456,0.8008000000000001,2.86
2019-10-25 10:00:00,3.44448,1.00464,3.588,0.71808,0.20944000000000002,0.748,2.7264,0.7952,2.84
2019-10-25 10:30:00,3.43872,1.00296,3.582,0.6547200000000001,0.19096000000000002,0.682,2.784,0.812,2.9
2019-10-25 11:00:00,3.2928,0.9604,3.43,0.912,0.266,0.9500000000000001,2.3808,0.6944,2.48
2019-10-25 11:30:00,3.34272,0.97496,3.482,0.9331200000000001,0.27216,0.972,2.4096,0.7028,2.51
2019-10-25 12:00:00,3.22368,0.9402400000000001,3.358,0.8716800000000001,0.25424,0.908,2.352,0.686,2.45
2019-10-25 12:30:00,3.03648,0.8856400000000001,3.163,1.15488,0.33684000000000003,1.203,1.8816000000000002,0.5488000000000001,1.96
2019-10-25 13:00:00,3.0576,0.8918,3.185,1.0128,0.2954,1.055,2.0448,0.5964,2.13
2019-10-25 13:30:00,3.1776,0.9268000000000001,3.31,0.8832000000000001,0.2576,0.92,2.2944,0.6692,2.39
2019-10-25 14:00:00,3.17856,0.9270800000000001,3.311,0.77856,0.22708000000000003,0.811,2.4,0.7000000000000001,2.5
2019-10-25 14:30:00,3.14112,0.9161600000000001,3.2720000000000002,0.6931200000000001,0.20216,0.722,2.448,0.714,2.55
2019-10-25 15:00:00,2.89152,0.8433600000000001,3.012,1.09632,0.31976000000000004,1.142,1.7952,0.5236000000000001,1.87
2019-10-25 15:30:00,2.90784,0.8481200000000001,3.029,1.23744,0.36092,1.289,1.6703999999999999,0.4872,1.74
2019-10-25 16:00:00,2.96928,0.86604,3.093,1.40448,0.40964000000000006,1.463,1.5648,0.45640000000000003,1.63
2019-10-25 16:30:00,2.90304,0.84672,3.024,1.52064,0.44352,1.584,1.3824,0.4032,1.44
2019-10-25 17:00:00,2.9328000000000003,0.8554,3.055,1.5504,0.45220000000000005,1.615,1.3824,0.4032,1.44
2019-10-25 17:30:00,2.97024,0.8663200000000001,3.094,1.45344,0.42392,1.514,1.5168,0.4424,1.58
2019-10-25 18:00:00,3.1488,0.9184,3.2800000000000002,1.4592,0.42560000000000003,1.52,1.6896,0.4928,1.76
2019-10-25 18:30:00,3.23712,0.9441600000000001,3.372,1.47072,0.42896,1.532,1.7664,0.5152,1.8399999999999999
2019-10-25 19:00:00,3.01632,0.8797600000000001,3.142,1.4131200000000002,0.41216,1.472,1.6032000000000002,0.4676,1.67
2019-10-25 19:30:00,2.95968,0.8632400000000001,3.083,1.46208,0.42644000000000004,1.5230000000000001,1.4976,0.4368,1.56
2019-10-25 20:00:00,2.83392,0.8265600000000001,2.952,1.47072,0.42896,1.532,1.3632,0.3976,1.42
2019-10-25 20:30:00,2.6928,0.7854,2.805,1.4736,0.4298,1.5350000000000001,1.2192,0.3556,1.27
2019-10-25 21:00:00,2.5056000000000003,0.7308,2.61,1.4784000000000002,0.4312,1.54,1.0272000000000001,0.29960000000000003,1.07
2019-10-25 21:30:00,2.49216,0.7268800000000001,2.596,1.4841600000000001,0.43288000000000004,1.546,1.008,0.294,1.05
2019-10-25 22:00:00,2.32608,0.67844,2.423,1.46208,0.42644000000000004,1.5230000000000001,0.864,0.252,0.9
2019-10-25 22:30:00,2.13216,0.6218800000000001,2.221,0.8937600000000001,0.26068,0.931,1.2384,0.3612,1.29
2019-10-25 23:00:00,1.9766400000000002,0.57652,2.059,0.8726400000000001,0.25452,0.909,1.104,0.322,1.15
2019-10-25 23:30:00,1.80672,0.5269600000000001,1.8820000000000001,0.70272,0.20496,0.732,1.104,0.322,1.15
2019-10-26 00:00:00,1.70688,0.49784000000000006,1.778,0.44928,0.13104000000000002,0.468,1.2576,0.3668,1.31
2019-10-26 00:30:00,1.69344,0.49392,1.764,0.37824,0.11032000000000002,0.394,1.3152,0.3836,1.37
2019-10-26 01:00:00,1.6800000000000002,0.49,1.75,0.336,0.098,0.35000000000000003,1.344,0.392,1.4
2019-10-26 01:30:00,1.97568,0.5762400000000001,2.058,0.29568,0.08624000000000001,0.308,1.6800000000000002,0.49,1.75
2019-10-26 02:00:00,2.20896,0.6442800000000001,2.301,0.26016,0.07588,0.271,1.9488,0.5684,2.03
2019-10-26 02:30:00,2.25792,0.65856,2.352,0.25152,0.07336000000000001,0.262,2.0064,0.5852,2.09
2019-10-26 03:00:00,2.20896,0.6442800000000001,2.301,0.23136,0.06748000000000001,0.241,1.9776,0.5768,2.06
2019-10-26 03:30:00,2.2128,0.6454000000000001,2.305,0.2832,0.0826,0.295,1.9296000000000002,0.5628000000000001,2.01
2019-10-26 04:00:00,2.08224,0.6073200000000001,2.169,0.33504,0.09772,0.34900000000000003,1.7472,0.5096,1.82
2019-10-26 04:30:00,2.064,0.602,2.15,0.30720000000000003,0.0896,0.32,1.7568000000000001,0.5124000000000001,1.83
2019-10-26 05:00:00,2.05824,0.6003200000000001,2.144,0.28224000000000005,0.08232,0.294,1.776,0.518,1.85
2019-10-26 05:30:00,2.04384,0.5961200000000001,2.129,0.24864000000000003,0.07252,0.259,1.7952,0.5236000000000001,1.87
2019-10-26 06:00:00,2.09088,0.60984,2.178,0.26688,0.07784,0.278,1.824,0.532,1.9
2019-10-26 06:30:00,2.23392,0.65156,2.327,0.33312,0.09716000000000001,0.34700000000000003,1.9008,0.5544,1.98
2019-10-26 07:00:00,2.37888,0.69384,2.478,0.31488000000000005,0.09184,0.328,2.064,0.602,2.15
2019-10-26 07:30:00,2.56896,0.7492800000000001,2.676,0.34176,0.09968,0.356,2.2272,0.6496000000000001,2.32
2019-10-26 08:00:00,2.74944,0.8019200000000001,2.864,0.35904,0.10472000000000001,0.374,2.3904,0.6972,2.49
2019-10-26 08:30:00,2.8848000000000003,0.8414,3.005,0.4272,0.1246,0.445,2.4576000000000002,0.7168,2.56
2019-10-26 09:00:00,2.88384,0.8411200000000001,3.004,0.46464000000000005,0.13552,0.484,2.4192,0.7056,2.52
2019-10-26 09:30:00,2.84352,0.8293600000000001,2.9619999999999997,0.47232,0.13776000000000002,0.492,2.3712,0.6916,2.47
2019-10-26 10:00:00,2.9683200000000003,0.8657600000000001,3.092,0.41472000000000003,0.12096000000000001,0.432,2.5536,0.7448,2.66
2019-10-26 10:30:00,3.00288,0.8758400000000001,3.128,0.43008,0.12544000000000002,0.448,2.5728,0.7504000000000001,2.68
2019-10-26 11:00:00,2.88288,0.84084,3.003,0.51168,0.14924,0.533,2.3712,0.6916,2.47
2019-10-26 11:30:00,2.9472,0.8596,3.07,0.5664,0.1652,0.59,2.3808,0.6944,2.48
2019-10-26 12:00:00,2.9328000000000003,0.8554,3.055,0.6672,0.19460000000000002,0.6950000000000001,2.2656,0.6608,2.36
2019-10-26 12:30:00,3.0144,0.8792000000000001,3.14,0.912,0.266,0.9500000000000001,2.1024,0.6132000000000001,2.19
2019-10-26 13:00:00,2.98368,0.8702400000000001,3.108,1.06368,0.31024,1.108,1.92,0.56,2.0
2019-10-26 13:30:00,2.94624,0.8593200000000001,3.069,1.29504,0.37772000000000006,1.349,1.6512,0.48160000000000003,1.72
2019-10-26 14:00:00,2.94912,0.86016,3.072,1.49952,0.43736,1.562,1.4496,0.4228,1.51
2019-10-26 14:30:00,2.97888,0.8688400000000001,3.103,1.29888,0.37884,1.353,1.6800000000000002,0.49,1.75
2019-10-26 15:00:00,2.98272,0.8699600000000001,3.107,0.9955200000000001,0.29036,1.037,1.9872,0.5796,2.07
2019-10-26 15:30:00,3.0096,0.8778,3.135,0.888,0.259,0.925,2.1216,0.6188,2.21
2019-10-26 16:00:00,2.93568,0.8562400000000001,3.058,0.67008,0.19544,0.6980000000000001,2.2656,0.6608,2.36
2019-10-26 16:30:00,3.10656,0.9060800000000001,3.236,0.47616,0.13888,0.496,2.6304,0.7672,2.74
2019-10-26 17:00:00,3.1392,0.9156000000000001,3.27,0.4224,0.1232,0.44,2.7168,0.7924,2.83
2019-10-26 17:30:00,3.336,0.973,3.475,0.3312,0.0966,0.34500000000000003,3.0048,0.8764000000000001,3.13
2019-10-26 18:00:00,3.4608,1.0094,3.605,0.3024,0.0882,0.315,3.1584,0.9212,3.29
2019-10-26 18:30:00,3.63648,1.06064,3.7880000000000003,0.26688,0.07784,0.278,3.3696,0.9828,3.51
2019-10-26 19:00:00,3.41088,0.9948400000000001,3.553,0.25248000000000004,0.07364000000000001,0.263,3.1584,0.9212,3.29
2019-10-26 19:30:00,3.28128,0.9570400000000001,3.418,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.8896,0.8428,3.01
2019-10-26 20:00:00,3.11904,0.9097200000000001,3.249,0.9110400000000001,0.26572,0.9490000000000001,2.208,0.644,2.3
2019-10-26 20:30:00,3.03936,0.88648,3.166,1.09056,0.31808000000000003,1.1360000000000001,1.9488,0.5684,2.03
2019-10-26 21:00:00,3.13248,0.9136400000000001,3.263,0.81888,0.23884000000000002,0.853,2.3136,0.6748000000000001,2.41
2019-10-26 21:30:00,3.0816,0.8988,3.21,0.8160000000000001,0.23800000000000002,0.85,2.2656,0.6608,2.36
2019-10-26 22:00:00,2.84544,0.8299200000000001,2.964,1.14624,0.33432,1.194,1.6992,0.49560000000000004,1.77
2019-10-26 22:30:00,2.6236800000000002,0.76524,2.733,1.21248,0.35364,1.263,1.4112,0.4116,1.47
2019-10-26 23:00:00,2.44128,0.71204,2.543,1.26048,0.36764,1.313,1.1808,0.34440000000000004,1.23
2019-10-26 23:30:00,2.2272,0.6496000000000001,2.32,1.3152,0.3836,1.37,0.912,0.266,0.9500000000000001
2019-10-27 00:00:00,2.112,0.616,2.2,0.8352,0.2436,0.87,1.2768,0.3724,1.33
2019-10-27 00:30:00,1.90848,0.55664,1.988,0.63168,0.18424000000000001,0.658,1.2768,0.3724,1.33
2019-10-27 01:00:00,1.81536,0.5294800000000001,1.891,0.67296,0.19628,0.7010000000000001,1.1424,0.3332,1.19
2019-10-27 01:30:00,3.08832,0.9007600000000001,3.217,1.05312,0.30716000000000004,1.097,2.0352,0.5936,2.12
2019-10-27 02:00:00,2.73504,0.7977200000000001,2.849,0.84384,0.24612000000000003,0.879,1.8912,0.5516,1.97
2019-10-27 02:30:00,2.2752,0.6636000000000001,2.37,0.5856,0.1708,0.61,1.6896,0.4928,1.76
2019-10-27 03:00:00,2.304,0.672,2.4,0.6144000000000001,0.1792,0.64,1.6896,0.4928,1.76
2019-10-27 03:30:00,2.4931200000000002,0.72716,2.597,0.74592,0.21756000000000003,0.777,1.7472,0.5096,1.82
2019-10-27 04:00:00,2.26656,0.66108,2.3609999999999998,0.7305600000000001,0.21308000000000002,0.761,1.536,0.448,1.6
2019-10-27 04:30:00,1.9708800000000002,0.57484,2.053,0.60768,0.17724,0.633,1.3632,0.3976,1.42
2019-10-27 05:00:00,2.34048,0.68264,2.438,0.75648,0.22064000000000003,0.788,1.584,0.462,1.65
2019-10-27 05:30:00,1.9104,0.5572,1.99,0.8928,0.2604,0.93,1.0176,0.2968,1.06
2019-10-27 06:00:00,2.2032,0.6426000000000001,2.295,0.6672,0.19460000000000002,0.6950000000000001,1.536,0.448,1.6
2019-10-27 06:30:00,3.06528,0.8940400000000001,3.193,1.29888,0.37884,1.353,1.7664,0.5152,1.8399999999999999
2019-10-27 07:00:00,2.81952,0.8223600000000001,2.9370000000000003,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.0256,0.5908,2.11
2019-10-27 07:30:00,2.75712,0.8041600000000001,2.872,0.68352,0.19936,0.712,2.0736,0.6048,2.16
2019-10-27 08:00:00,1.42944,0.41692,1.4889999999999999,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.8832000000000001,0.2576,0.92
2019-10-27 08:30:00,1.03776,0.30268,1.081,0.70176,0.20468000000000003,0.731,0.336,0.098,0.35000000000000003
2019-10-27 09:00:00,2.32032,0.67676,2.417,1.83072,0.53396,1.907,0.48960000000000004,0.1428,0.51
2019-10-27 09:30:00,3.192,0.931,3.325,2.4336,0.7098,2.535,0.7584000000000001,0.2212,0.79
2019-10-27 10:00:00,4.05696,1.18328,4.226,2.96256,0.8640800000000001,3.086,1.0944,0.31920000000000004,1.1400000000000001
2019-10-27 10:30:00,4.50432,1.31376,4.692,3.07392,0.89656,3.202,1.4304000000000001,0.4172,1.49
2019-10-27 11:00:00,5.08992,1.48456,5.302,3.3235200000000003,0.9693600000000001,3.462,1.7664,0.5152,1.8399999999999999
2019-10-27 11:30:00,5.3232,1.5526,5.545,3.5952,1.0486,3.745,1.728,0.504,1.8
2019-10-27 12:00:00,5.62464,1.64052,5.859,3.90624,1.13932,4.069,1.7184,0.5012,1.79
2019-10-27 12:30:00,6.2313600000000005,1.8174800000000002,6.491,3.90816,1.13988,4.071,2.3232,0.6776,2.42
2019-10-27 13:00:00,6.15168,1.79424,6.408,3.82848,1.11664,3.988,2.3232,0.6776,2.42
2019-10-27 13:30:00,6.5424,1.9082,6.815,4.4592,1.3006,4.645,2.0832,0.6076,2.17
2019-10-27 14:00:00,6.19872,1.80796,6.457,4.40352,1.28436,4.587,1.7952,0.5236000000000001,1.87
2019-10-27 14:30:00,5.59968,1.63324,5.833,4.22688,1.23284,4.4030000000000005,1.3728,0.40040000000000003,1.43
2019-10-27 15:00:00,4.96704,1.44872,5.174,3.94944,1.15192,4.114,1.0176,0.2968,1.06
2019-10-27 15:30:00,4.01376,1.17068,4.181,3.58176,1.04468,3.731,0.432,0.126,0.45
2019-10-27 16:00:00,4.55712,1.32916,4.747,3.16512,0.9231600000000001,3.297,1.392,0.406,1.45
2019-10-27 16:30:00,4.30752,1.25636,4.487,2.47392,0.7215600000000001,2.577,1.8336000000000001,0.5348,1.9100000000000001
2019-10-27 17:00:00,4.18848,1.22164,4.3629999999999995,1.26048,0.36764,1.313,2.928,0.854,3.05
2019-10-27 17:30:00,4.16736,1.21548,4.341,1.03776,0.30268,1.081,3.1296,0.9128000000000001,3.26
2019-10-27 18:00:00,3.58368,1.04524,3.733,0.32928,0.09604000000000001,0.343,3.2544,0.9492,3.39
2019-10-27 18:30:00,3.25056,0.94808,3.386,0.49536,0.14448000000000003,0.516,2.7552,0.8036000000000001,2.87
2019-10-27 19:00:00,3.40128,0.99204,3.543,0.36768,0.10724,0.383,3.0336,0.8848,3.16
2019-10-27 19:30:00,3.30912,0.9651600000000001,3.447,0.60192,0.17556000000000002,0.627,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-27 20:00:00,2.8492800000000003,0.8310400000000001,2.968,0.28608,0.08344,0.298,2.5632,0.7476,2.67
2019-10-27 20:30:00,3.36192,0.9805600000000001,3.502,0.49152000000000007,0.14336000000000002,0.512,2.8704,0.8372,2.99
2019-10-27 21:00:00,3.20832,0.93576,3.342,0.48192,0.14056000000000002,0.502,2.7264,0.7952,2.84
2019-10-27 21:30:00,2.71008,0.79044,2.823,0.31968,0.09324,0.333,2.3904,0.6972,2.49
2019-10-27 22:00:00,2.65728,0.7750400000000001,2.768,0.29568,0.08624000000000001,0.308,2.3616,0.6888000000000001,2.46
2019-10-27 22:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.43008,0.12544000000000002,0.448,2.1888,0.6384000000000001,2.2800000000000002
2019-10-27 23:00:00,2.25312,0.6571600000000001,2.347,0.30432000000000003,0.08876,0.317,1.9488,0.5684,2.03
2019-10-27 23:30:00,2.01216,0.5868800000000001,2.096,0.28416,0.08288000000000001,0.296,1.728,0.504,1.8
2019-10-28 00:00:00,1.86144,0.5429200000000001,1.939,0.25824,0.07532000000000001,0.269,1.6032000000000002,0.4676,1.67
2019-10-28 00:30:00,2.1456,0.6258,2.235,0.3312,0.0966,0.34500000000000003,1.8144,0.5292,1.8900000000000001
2019-10-28 01:00:00,2.43168,0.7092400000000001,2.533,0.31968,0.09324,0.333,2.112,0.616,2.2
2019-10-28 01:30:00,2.66784,0.77812,2.779,0.36384000000000005,0.10612,0.379,2.304,0.672,2.4
2019-10-28 02:00:00,2.58048,0.7526400000000001,2.688,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.0352,0.5936,2.12
2019-10-28 02:30:00,2.59008,0.7554400000000001,2.698,0.61248,0.17864000000000002,0.638,1.9776,0.5768,2.06
2019-10-28 03:00:00,2.54304,0.74172,2.649,0.42144000000000004,0.12292000000000002,0.439,2.1216,0.6188,2.21
2019-10-28 03:30:00,2.43168,0.7092400000000001,2.533,0.42528000000000005,0.12404000000000001,0.443,2.0064,0.5852,2.09
2019-10-28 04:00:00,2.31744,0.6759200000000001,2.414,0.5318400000000001,0.15512,0.554,1.7856,0.5208,1.8599999999999999
2019-10-28 04:30:00,2.36736,0.6904800000000001,2.466,0.43776000000000004,0.12768000000000002,0.456,1.9296000000000002,0.5628000000000001,2.01
2019-10-28 05:00:00,2.42112,0.70616,2.5220000000000002,0.40512000000000004,0.11816000000000002,0.422,2.016,0.588,2.1
2019-10-28 05:30:00,2.52576,0.7366800000000001,2.6310000000000002,0.42336,0.12348,0.441,2.1024,0.6132000000000001,2.19
2019-10-28 06:00:00,2.64576,0.77168,2.7560000000000002,0.6105600000000001,0.17808000000000002,0.636,2.0352,0.5936,2.12
2019-10-28 06:30:00,2.96928,0.86604,3.093,0.6460800000000001,0.18844000000000002,0.673,2.3232,0.6776,2.42
2019-10-28 07:00:00,3.17952,0.9273600000000001,3.312,0.6163200000000001,0.17976,0.642,2.5632,0.7476,2.67
2019-10-28 07:30:00,3.47328,1.01304,3.618,0.63168,0.18424000000000001,0.658,2.8416,0.8288000000000001,2.96
2019-10-28 08:00:00,3.5232,1.0276,3.67,1.0272000000000001,0.29960000000000003,1.07,2.496,0.728,2.6
2019-10-28 08:30:00,3.5376000000000003,1.0318,3.685,1.6176,0.4718,1.685,1.92,0.56,2.0
2019-10-28 09:00:00,3.50976,1.02368,3.656,2.06016,0.6008800000000001,2.146,1.4496,0.4228,1.51
2019-10-28 09:30:00,3.62976,1.05868,3.781,1.73856,0.5070800000000001,1.811,1.8912,0.5516,1.97
2019-10-28 10:00:00,3.45216,1.00688,3.596,2.56896,0.7492800000000001,2.676,0.8832000000000001,0.2576,0.92
2019-10-28 10:30:00,3.41376,0.9956800000000001,3.556,2.84736,0.8304800000000001,2.966,0.5664,0.1652,0.59
2019-10-28 11:00:00,3.47232,1.01276,3.617,2.72352,0.7943600000000001,2.8369999999999997,0.7488,0.2184,0.78
2019-10-28 11:30:00,3.84,1.12,4.0,3.2736,0.9548000000000001,3.41,0.5664,0.1652,0.59
2019-10-28 12:00:00,3.8448,1.1214,4.005,3.2496,0.9478000000000001,3.385,0.5952000000000001,0.1736,0.62
2019-10-28 12:30:00,3.7728,1.1004,3.93,3.2544,0.9492,3.39,0.5184,0.1512,0.54
2019-10-28 13:00:00,3.69024,1.07632,3.844,3.15264,0.9195200000000001,3.284,0.5376000000000001,0.1568,0.56
2019-10-28 13:30:00,3.33792,0.9735600000000001,3.477,2.98272,0.8699600000000001,3.107,0.3552,0.10360000000000001,0.37
2019-10-28 14:00:00,3.192,0.931,3.325,2.6064,0.7602,2.715,0.5856,0.1708,0.61
2019-10-28 14:30:00,3.08544,0.89992,3.214,1.57824,0.46032000000000006,1.6440000000000001,1.5072,0.43960000000000005,1.57
2019-10-28 15:00:00,3.08352,0.89936,3.212,1.7395200000000002,0.50736,1.812,1.344,0.392,1.4
2019-10-28 15:30:00,3.4185600000000003,0.9970800000000001,3.561,0.92256,0.26908000000000004,0.961,2.496,0.728,2.6
2019-10-28 16:00:00,3.57408,1.04244,3.723,0.60768,0.17724,0.633,2.9664,0.8652000000000001,3.09
2019-10-28 16:30:00,3.72192,1.08556,3.877,0.44832000000000005,0.13076000000000002,0.467,3.2736,0.9548000000000001,3.41
2019-10-28 17:00:00,3.86304,1.12672,4.024,0.6470400000000001,0.18872000000000003,0.674,3.216,0.9380000000000001,3.35
2019-10-28 17:30:00,4.12032,1.20176,4.292,0.42432000000000003,0.12376000000000001,0.442,3.696,1.078,3.85
2019-10-28 18:00:00,3.93696,1.14828,4.101,0.41376,0.12068000000000001,0.431,3.5232,1.0276,3.67
2019-10-28 18:30:00,3.80064,1.10852,3.959,0.34464,0.10052000000000001,0.359,3.456,1.008,3.6
2019-10-28 19:00:00,3.74304,1.09172,3.899,0.27744,0.08092,0.289,3.4656000000000002,1.0108,3.61
2019-10-28 19:30:00,3.57696,1.04328,3.726,0.34176,0.09968,0.356,3.2352,0.9436,3.37
2019-10-28 20:00:00,3.38976,0.9886800000000001,3.531,0.40416,0.11788000000000001,0.421,2.9856,0.8708,3.11
2019-10-28 20:30:00,3.3648,0.9814,3.505,0.4944,0.1442,0.515,2.8704,0.8372,2.99
2019-10-28 21:00:00,3.1584,0.9212,3.29,0.5664,0.1652,0.59,2.592,0.756,2.7
2019-10-28 21:30:00,2.94912,0.86016,3.072,0.47232,0.13776000000000002,0.492,2.4768,0.7224,2.58
2019-10-28 22:00:00,2.76576,0.8066800000000001,2.8810000000000002,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.2176,0.6468,2.31
2019-10-28 22:30:00,2.47776,0.7226800000000001,2.581,0.67296,0.19628,0.7010000000000001,1.8048000000000002,0.5264,1.88
2019-10-28 23:00:00,2.25216,0.65688,2.346,0.65856,0.19208000000000003,0.686,1.5936,0.46480000000000005,1.6600000000000001
2019-10-28 23:30:00,2.09568,0.61124,2.183,0.7804800000000001,0.22764,0.8130000000000001,1.3152,0.3836,1.37
2019-10-29 00:00:00,1.9939200000000001,0.5815600000000001,2.077,0.8323200000000001,0.24276000000000003,0.867,1.1616,0.3388,1.21
2019-10-29 00:30:00,2.16672,0.6319600000000001,2.257,1.01472,0.29596,1.057,1.152,0.336,1.2
2019-10-29 01:00:00,2.4384,0.7112,2.54,0.9504,0.2772,0.99,1.488,0.434,1.55
2019-10-29 01:30:00,2.7216,0.7938000000000001,2.835,0.9072,0.2646,0.9450000000000001,1.8144,0.5292,1.8900000000000001
2019-10-29 02:00:00,2.66112,0.7761600000000001,2.7720000000000002,1.08672,0.31696,1.1320000000000001,1.5744,0.4592,1.6400000000000001
2019-10-29 02:30:00,2.58048,0.7526400000000001,2.688,1.10208,0.32144,1.148,1.4784000000000002,0.4312,1.54
2019-10-29 03:00:00,2.56704,0.74872,2.674,0.92544,0.26992000000000005,0.964,1.6416,0.4788,1.71
2019-10-29 03:30:00,2.5180800000000003,0.7344400000000001,2.623,0.7612800000000001,0.22204000000000002,0.793,1.7568000000000001,0.5124000000000001,1.83
2019-10-29 04:00:00,2.3510400000000002,0.6857200000000001,2.449,0.6710400000000001,0.19572,0.6990000000000001,1.6800000000000002,0.49,1.75
2019-10-29 04:30:00,2.41632,0.70476,2.517,0.72672,0.21196,0.757,1.6896,0.4928,1.76
2019-10-29 05:00:00,2.44704,0.71372,2.549,0.6902400000000001,0.20132000000000003,0.719,1.7568000000000001,0.5124000000000001,1.83
2019-10-29 05:30:00,2.6016,0.7588,2.71,0.72,0.21,0.75,1.8816000000000002,0.5488000000000001,1.96
2019-10-29 06:00:00,2.78016,0.81088,2.896,0.60096,0.17528000000000002,0.626,2.1792,0.6356,2.27
2019-10-29 06:30:00,3.05952,0.89236,3.187,0.52512,0.15316000000000002,0.547,2.5343999999999998,0.7392000000000001,2.64
2019-10-29 07:00:00,3.34848,0.9766400000000001,3.488,0.53568,0.15624000000000002,0.558,2.8128,0.8204,2.93
2019-10-29 07:30:00,3.62688,1.0578400000000001,3.778,0.59328,0.17304000000000003,0.618,3.0336,0.8848,3.16
2019-10-29 08:00:00,3.74112,1.09116,3.8970000000000002,0.7555200000000001,0.22036000000000003,0.787,2.9856,0.8708,3.11
2019-10-29 08:30:00,3.75264,1.09452,3.909,1.43904,0.41972000000000004,1.499,2.3136,0.6748000000000001,2.41
2019-10-29 09:00:00,3.57792,1.04356,3.727,1.9939200000000001,0.5815600000000001,2.077,1.584,0.462,1.65
2019-10-29 09:30:00,3.36288,0.98084,3.503,2.49888,0.72884,2.6029999999999998,0.864,0.252,0.9
2019-10-29 10:00:00,3.42144,0.99792,3.564,2.53824,0.7403200000000001,2.644,0.8832000000000001,0.2576,0.92
2019-10-29 10:30:00,3.33024,0.9713200000000001,3.469,1.9670400000000001,0.57372,2.049,1.3632,0.3976,1.42
2019-10-29 11:00:00,3.41952,0.9973600000000001,3.5620000000000003,2.55552,0.74536,2.662,0.864,0.252,0.9
2019-10-29 11:30:00,4.03872,1.1779600000000001,4.207,3.19392,0.93156,3.327,0.8448,0.2464,0.88
2019-10-29 12:00:00,4.65024,1.35632,4.844,3.62304,1.05672,3.774,1.0272000000000001,0.29960000000000003,1.07
2019-10-29 12:30:00,3.4656000000000002,1.0108,3.61,2.1216,0.6188,2.21,1.344,0.392,1.4
2019-10-29 13:00:00,3.7267200000000003,1.08696,3.882,2.73792,0.79856,2.852,0.9888,0.2884,1.03
2019-10-29 13:30:00,3.6316800000000002,1.05924,3.783,2.71008,0.79044,2.823,0.9216000000000001,0.26880000000000004,0.96
2019-10-29 14:00:00,3.25536,0.9494800000000001,3.391,1.94016,0.56588,2.021,1.3152,0.3836,1.37
2019-10-29 14:30:00,3.27552,0.9553600000000001,3.412,1.04832,0.30576000000000003,1.092,2.2272,0.6496000000000001,2.32
2019-10-29 15:00:00,3.09504,0.9027200000000001,3.224,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.4976,0.4368,1.56
2019-10-29 15:30:00,3.21216,0.93688,3.346,1.34016,0.39088,1.396,1.8719999999999999,0.546,1.9500000000000002
2019-10-29 16:00:00,3.31104,0.9657200000000001,3.449,0.9398400000000001,0.27412000000000003,0.979,2.3712,0.6916,2.47
2019-10-29 16:30:00,3.54624,1.03432,3.694,0.41664,0.12152,0.434,3.1296,0.9128000000000001,3.26
2019-10-29 17:00:00,3.70848,1.08164,3.863,0.41568000000000005,0.12124000000000001,0.433,3.2928,0.9604,3.43
2019-10-29 17:30:00,3.84864,1.12252,4.009,0.57504,0.16772,0.599,3.2736,0.9548000000000001,3.41
2019-10-29 18:00:00,3.8976,1.1368,4.06,0.5760000000000001,0.168,0.6000000000000001,3.3216,0.9688,3.46
2019-10-29 18:30:00,3.76032,1.09676,3.917,0.64032,0.18676,0.667,3.12,0.91,3.25
2019-10-29 19:00:00,3.59328,1.04804,3.743,0.56928,0.16604000000000002,0.593,3.024,0.882,3.15
2019-10-29 19:30:00,3.46944,1.01192,3.614,0.50304,0.14672000000000002,0.524,2.9664,0.8652000000000001,3.09
2019-10-29 20:00:00,3.3648,0.9814,3.505,0.4848,0.1414,0.505,2.88,0.84,3.0
2019-10-29 20:30:00,3.32832,0.9707600000000001,3.467,0.5347200000000001,0.15596000000000002,0.557,2.7936,0.8148000000000001,2.91
2019-10-29 21:00:00,3.18336,0.9284800000000001,3.316,0.71616,0.20888,0.746,2.4672,0.7196,2.5700000000000003
2019-10-29 21:30:00,2.90496,0.84728,3.026,0.51456,0.15008000000000002,0.536,2.3904,0.6972,2.49
2019-10-29 22:00:00,2.6956800000000003,0.78624,2.808,0.67008,0.19544,0.6980000000000001,2.0256,0.5908,2.11
2019-10-29 22:30:00,2.42304,0.70672,2.524,0.8294400000000001,0.24192000000000002,0.864,1.5936,0.46480000000000005,1.6600000000000001
2019-10-29 23:00:00,2.184,0.637,2.275,0.8208000000000001,0.2394,0.855,1.3632,0.3976,1.42
2019-10-29 23:30:00,1.98048,0.57764,2.063,0.65568,0.19124000000000002,0.683,1.3248,0.3864,1.38
2019-10-30 00:00:00,1.8825600000000002,0.54908,1.9609999999999999,0.36576000000000003,0.10668000000000001,0.381,1.5168,0.4424,1.58
2019-10-30 00:30:00,1.9939200000000001,0.5815600000000001,2.077,0.64032,0.18676,0.667,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-30 01:00:00,2.34048,0.68264,2.438,0.47808000000000006,0.13944,0.498,1.8624,0.5432,1.94
2019-10-30 01:30:00,2.54784,0.7431200000000001,2.654,0.52224,0.15232,0.544,2.0256,0.5908,2.11
2019-10-30 02:00:00,2.56128,0.74704,2.668,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.1696,0.6328,2.26
2019-10-30 02:30:00,2.56416,0.7478800000000001,2.6710000000000003,0.42336,0.12348,0.441,2.1408,0.6244000000000001,2.23
2019-10-30 03:00:00,2.46624,0.7193200000000001,2.569,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.016,0.588,2.1
2019-10-30 03:30:00,2.30784,0.67312,2.404,0.52224,0.15232,0.544,1.7856,0.5208,1.8599999999999999
2019-10-30 04:00:00,2.2224,0.6482,2.315,0.552,0.161,0.5750000000000001,1.6703999999999999,0.4872,1.74
2019-10-30 04:30:00,2.19936,0.64148,2.291,0.50976,0.14868,0.531,1.6896,0.4928,1.76
2019-10-30 05:00:00,2.16672,0.6319600000000001,2.257,0.5347200000000001,0.15596000000000002,0.557,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-30 05:30:00,2.3904,0.6972,2.49,0.432,0.126,0.45,1.9584000000000001,0.5712,2.04
2019-10-30 06:00:00,2.54496,0.74228,2.651,0.51936,0.15148,0.541,2.0256,0.5908,2.11
2019-10-30 06:30:00,2.8022400000000003,0.81732,2.919,0.49824,0.14532,0.519,2.304,0.672,2.4
2019-10-30 07:00:00,3.08544,0.89992,3.214,0.46464000000000005,0.13552,0.484,2.6208,0.7644000000000001,2.73
2019-10-30 07:30:00,3.37344,0.9839200000000001,3.5140000000000002,0.56064,0.16352000000000003,0.584,2.8128,0.8204,2.93
2019-10-30 08:00:00,3.28896,0.9592800000000001,3.426,0.9561600000000001,0.27888,0.996,2.3328,0.6804,2.43
2019-10-30 08:30:00,3.1584,0.9212,3.29,1.8336000000000001,0.5348,1.9100000000000001,1.3248,0.3864,1.38
2019-10-30 09:00:00,3.23616,0.94388,3.371,1.99776,0.5826800000000001,2.081,1.2384,0.3612,1.29
2019-10-30 09:30:00,3.15072,0.9189600000000001,3.282,2.21952,0.64736,2.312,0.9312,0.2716,0.97
2019-10-30 10:00:00,3.2995200000000002,0.9623600000000001,3.437,2.72352,0.7943600000000001,2.8369999999999997,0.5760000000000001,0.168,0.6000000000000001
2019-10-30 10:30:00,3.66912,1.07016,3.822,3.15072,0.9189600000000001,3.282,0.5184,0.1512,0.54
2019-10-30 11:00:00,4.30656,1.25608,4.486,3.44256,1.00408,3.586,0.864,0.252,0.9
2019-10-30 11:30:00,3.5068799999999998,1.02284,3.653,2.97888,0.8688400000000001,3.103,0.528,0.154,0.55
2019-10-30 12:00:00,2.99424,0.8733200000000001,3.119,1.79424,0.52332,1.869,1.2,0.35000000000000003,1.25
2019-10-30 12:30:00,3.0576,0.8918,3.185,2.2416,0.6538,2.335,0.8160000000000001,0.23800000000000002,0.85
2019-10-30 13:00:00,3.17472,0.9259600000000001,3.307,2.34912,0.6851600000000001,2.447,0.8256,0.24080000000000001,0.86
2019-10-30 13:30:00,3.1344,0.9142,3.265,2.0976,0.6118,2.185,1.0368,0.3024,1.08
2019-10-30 14:00:00,3.2256,0.9408000000000001,3.36,1.7376,0.5068,1.81,1.488,0.434,1.55
2019-10-30 14:30:00,3.07104,0.8957200000000001,3.199,2.05344,0.59892,2.1390000000000002,1.0176,0.2968,1.06
2019-10-30 15:00:00,3.00672,0.8769600000000001,3.132,1.39392,0.40656000000000003,1.452,1.6128,0.47040000000000004,1.6800000000000002
2019-10-30 15:30:00,3.25632,0.94976,3.392,0.9139200000000001,0.26656,0.9520000000000001,2.3424,0.6832,2.44
2019-10-30 16:00:00,3.21312,0.9371600000000001,3.347,0.72672,0.21196,0.757,2.4864,0.7252000000000001,2.59
2019-10-30 16:30:00,3.32736,0.9704800000000001,3.466,0.5241600000000001,0.15288000000000002,0.546,2.8032,0.8176,2.92
2019-10-30 17:00:00,3.4848,1.0164,3.63,0.528,0.154,0.55,2.9568000000000003,0.8624,3.08
2019-10-30 17:30:00,3.6681600000000003,1.06988,3.821,0.53856,0.15708000000000003,0.561,3.1296,0.9128000000000001,3.26
2019-10-30 18:00:00,3.66048,1.06764,3.813,0.58848,0.17164000000000001,0.613,3.072,0.896,3.2
2019-10-30 18:30:00,3.5808,1.0444,3.73,0.432,0.126,0.45,3.1488,0.9184,3.2800000000000002
2019-10-30 19:00:00,3.37344,0.9839200000000001,3.5140000000000002,0.46464000000000005,0.13552,0.484,2.9088000000000003,0.8484,3.03
2019-10-30 19:30:00,3.3168,0.9674,3.455,0.6000000000000001,0.17500000000000002,0.625,2.7168,0.7924,2.83
2019-10-30 20:00:00,3.11328,0.9080400000000001,3.243,0.7036800000000001,0.20524,0.733,2.4096,0.7028,2.51
2019-10-30 20:30:00,3.21888,0.9388400000000001,3.3529999999999998,0.43488000000000004,0.12684,0.453,2.784,0.812,2.9
2019-10-30 21:00:00,3.0816,0.8988,3.21,0.47040000000000004,0.13720000000000002,0.49,2.6112,0.7616,2.7199999999999998
2019-10-30 21:30:00,2.85888,0.83384,2.9779999999999998,0.5836800000000001,0.17024,0.608,2.2752,0.6636000000000001,2.37
2019-10-30 22:00:00,2.65632,0.7747600000000001,2.767,0.70752,0.20636000000000002,0.737,1.9488,0.5684,2.03
2019-10-30 22:30:00,2.35872,0.68796,2.457,0.7171200000000001,0.20916,0.747,1.6416,0.4788,1.71
2019-10-30 23:00:00,2.13504,0.62272,2.224,0.8678400000000001,0.25312,0.904,1.2671999999999999,0.36960000000000004,1.32
2019-10-30 23:30:00,1.96896,0.57428,2.051,0.9513600000000001,0.27748,0.991,1.0176,0.2968,1.06
2019-10-31 00:00:00,1.8518400000000002,0.54012,1.929,0.82464,0.24052,0.859,1.0272000000000001,0.29960000000000003,1.07
2019-10-31 00:30:00,1.97472,0.57596,2.057,0.7939200000000001,0.23156000000000002,0.8270000000000001,1.1808,0.34440000000000004,1.23
2019-10-31 01:00:00,2.3155200000000002,0.6753600000000001,2.412,0.82752,0.24136000000000002,0.862,1.488,0.434,1.55
2019-10-31 01:30:00,2.57184,0.75012,2.6790000000000003,0.7958400000000001,0.23212000000000002,0.8290000000000001,1.776,0.518,1.85
2019-10-31 02:00:00,2.5824,0.7532,2.69,0.7296,0.21280000000000002,0.76,1.8528,0.5404,1.9300000000000002
2019-10-31 02:30:00,2.51328,0.73304,2.618,0.6796800000000001,0.19824000000000003,0.708,1.8336000000000001,0.5348,1.9100000000000001
2019-10-31 03:00:00,2.45664,0.71652,2.559,0.7094400000000001,0.20692000000000002,0.739,1.7472,0.5096,1.82
2019-10-31 03:30:00,2.32992,0.67956,2.427,0.7747200000000001,0.22596000000000002,0.807,1.5552000000000001,0.4536,1.62
2019-10-31 04:00:00,2.20032,0.64176,2.292,0.78912,0.23016000000000003,0.8220000000000001,1.4112,0.4116,1.47
2019-10-31 04:30:00,2.25504,0.6577200000000001,2.349,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.3344,0.38920000000000005,1.3900000000000001
2019-10-31 05:00:00,2.2560000000000002,0.658,2.35,0.7584000000000001,0.2212,0.79,1.4976,0.4368,1.56
2019-10-31 05:30:00,2.36832,0.69076,2.467,0.8611200000000001,0.25116,0.897,1.5072,0.43960000000000005,1.57
2019-10-31 06:00:00,2.45952,0.7173600000000001,2.5620000000000003,1.10592,0.32256,1.152,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-31 06:30:00,2.76864,0.80752,2.884,0.7910400000000001,0.23072,0.8240000000000001,1.9776,0.5768,2.06
2019-10-31 07:00:00,3.144,0.917,3.275,0.6096,0.1778,0.635,2.5343999999999998,0.7392000000000001,2.64
2019-10-31 07:30:00,3.46464,1.01052,3.609,0.62304,0.18172000000000002,0.649,2.8416,0.8288000000000001,2.96
2019-10-31 08:00:00,3.5606400000000002,1.03852,3.709,0.9590400000000001,0.27972,0.999,2.6016,0.7588,2.71
2019-10-31 08:30:00,3.46272,1.00996,3.607,1.49472,0.43596,1.557,1.968,0.5740000000000001,2.05
2019-10-31 09:00:00,3.2640000000000002,0.9520000000000001,3.4,1.9008,0.5544,1.98,1.3632,0.3976,1.42
2019-10-31 09:30:00,3.24,0.9450000000000001,3.375,2.184,0.637,2.275,1.056,0.308,1.1
2019-10-31 10:00:00,3.27936,0.9564800000000001,3.416,2.46336,0.71848,2.566,0.8160000000000001,0.23800000000000002,0.85
2019-10-31 10:30:00,3.2256,0.9408000000000001,3.36,2.7552,0.8036000000000001,2.87,0.47040000000000004,0.13720000000000002,0.49
2019-10-31 11:00:00,3.2016,0.9338000000000001,3.335,2.8752,0.8386,2.995,0.3264,0.0952,0.34
2019-10-31 11:30:00,3.03648,0.8856400000000001,3.163,2.31648,0.67564,2.4130000000000003,0.72,0.21,0.75
2019-10-31 12:00:00,3.14208,0.91644,3.273,1.74048,0.5076400000000001,1.8130000000000002,1.4016,0.4088,1.46
2019-10-31 12:30:00,3.11328,0.9080400000000001,3.243,2.40288,0.70084,2.503,0.7104,0.20720000000000002,0.74
2019-10-31 13:00:00,3.1776,0.9268000000000001,3.31,2.4288,0.7084,2.5300000000000002,0.7488,0.2184,0.78
2019-10-31 13:30:00,3.10848,0.9066400000000001,3.238,1.80288,0.5258400000000001,1.8780000000000001,1.3056,0.3808,1.3599999999999999
2019-10-31 14:00:00,3.26112,0.9511600000000001,3.3970000000000002,2.83872,0.82796,2.957,0.4224,0.1232,0.44
2019-10-31 14:30:00,3.1776,0.9268000000000001,3.31,1.8144,0.5292,1.8900000000000001,1.3632,0.3976,1.42
2019-10-31 15:00:00,3.23136,0.9424800000000001,3.366,0.75456,0.22008000000000003,0.786,2.4768,0.7224,2.58
2019-10-31 15:30:00,3.50016,1.02088,3.646,0.53376,0.15568,0.556,2.9664,0.8652000000000001,3.09
2019-10-31 16:00:00,3.64896,1.0642800000000001,3.801,0.45216000000000006,0.13188,0.47100000000000003,3.1968,0.9324,3.33
2019-10-31 16:30:00,3.60576,1.05168,3.7560000000000002,0.47616,0.13888,0.496,3.1296,0.9128000000000001,3.26
2019-10-31 17:00:00,3.8342400000000003,1.11832,3.9939999999999998,0.37824,0.11032000000000002,0.394,3.456,1.008,3.6
2019-10-31 17:30:00,3.82464,1.11552,3.984,0.39744,0.11592000000000001,0.41400000000000003,3.4272,0.9996,3.5700000000000003
2019-10-31 18:00:00,3.67008,1.07044,3.823,0.37728,0.11004000000000001,0.393,3.2928,0.9604,3.43
2019-10-31 18:30:00,3.46464,1.01052,3.609,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.0144,0.8792000000000001,3.14
2019-10-31 19:00:00,3.36288,0.98084,3.503,0.49248000000000003,0.14364000000000002,0.513,2.8704,0.8372,2.99
2019-10-31 19:30:00,3.26688,0.9528400000000001,3.403,0.43488000000000004,0.12684,0.453,2.832,0.8260000000000001,2.95
2019-10-31 20:00:00,3.18336,0.9284800000000001,3.316,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.784,0.812,2.9
2019-10-31 20:30:00,3.17184,0.92512,3.304,0.46464000000000005,0.13552,0.484,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-31 21:00:00,3.11232,0.9077600000000001,3.242,0.40512000000000004,0.11816000000000002,0.422,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-31 21:30:00,2.89056,0.84308,3.011,0.39456,0.11508000000000002,0.41100000000000003,2.496,0.728,2.6
2019-10-31 22:00:00,2.62848,0.7666400000000001,2.738,0.48768000000000006,0.14224,0.508,2.1408,0.6244000000000001,2.23
2019-10-31 22:30:00,2.34144,0.6829200000000001,2.439,0.40224000000000004,0.11732000000000001,0.419,1.9392,0.5656,2.02
2019-10-31 23:00:00,2.20128,0.64204,2.293,0.37728,0.11004000000000001,0.393,1.824,0.532,1.9
2019-10-31 23:30:00,2.01216,0.5868800000000001,2.096,0.35136,0.10248,0.366,1.6608,0.4844,1.73
2019-11-01 00:00:00,1.84416,0.53788,1.921,0.31776000000000004,0.09268000000000001,0.331,1.5264,0.44520000000000004,1.5899999999999999
2019-11-01 00:30:00,2.07648,0.6056400000000001,2.163,0.09888000000000001,0.02884,0.10300000000000001,1.9776,0.5768,2.06
2019-11-01 01:00:00,2.31456,0.67508,2.411,0.10656,0.031080000000000003,0.111,2.208,0.644,2.3
2019-11-01 01:30:00,2.59488,0.7568400000000001,2.7030000000000003,0.13728,0.040040000000000006,0.14300000000000002,2.4576000000000002,0.7168,2.56
2019-11-01 02:00:00,2.51328,0.73304,2.618,0.21888000000000002,0.06384000000000001,0.228,2.2944,0.6692,2.39
2019-11-01 02:30:00,2.47968,0.7232400000000001,2.583,0.19488000000000003,0.05684,0.203,2.2848,0.6664,2.38
2019-11-01 03:00:00,2.36736,0.6904800000000001,2.466,0.18816000000000002,0.054880000000000005,0.196,2.1792,0.6356,2.27
2019-11-01 03:30:00,2.2656,0.6608,2.36,0.22080000000000002,0.0644,0.23,2.0448,0.5964,2.13
2019-11-01 04:00:00,2.13312,0.62216,2.222,0.24192000000000002,0.07056000000000001,0.252,1.8912,0.5516,1.97
2019-11-01 04:30:00,2.20608,0.64344,2.298,0.24768,0.07224000000000001,0.258,1.9584000000000001,0.5712,2.04
2019-11-01 05:00:00,2.2032,0.6426000000000001,2.295,0.2544,0.0742,0.265,1.9488,0.5684,2.03
2019-11-01 05:30:00,2.33472,0.68096,2.432,0.18432,0.05376,0.192,2.1504,0.6272,2.24
2019-11-01 06:00:00,2.41152,0.7033600000000001,2.512,0.22272000000000003,0.06496,0.232,2.1888,0.6384000000000001,2.2800000000000002
2019-11-01 06:30:00,2.69088,0.7848400000000001,2.803,0.31968,0.09324,0.333,2.3712,0.6916,2.47
2019-11-01 07:00:00,2.8752,0.8386,2.995,0.3024,0.0882,0.315,2.5728,0.7504000000000001,2.68
2019-11-01 07:30:00,3.15936,0.9214800000000001,3.291,0.33696000000000004,0.09828,0.35100000000000003,2.8224,0.8232,2.94
2019-11-01 08:00:00,3.30528,0.9640400000000001,3.443,0.63648,0.18564000000000003,0.663,2.6688,0.7784000000000001,2.7800000000000002
2019-11-01 08:30:00,3.25632,0.94976,3.392,0.8371200000000001,0.24416000000000002,0.872,2.4192,0.7056,2.52
2019-11-01 09:00:00,3.336,0.973,3.475,0.9264,0.2702,0.965,2.4096,0.7028,2.51
2019-11-01 09:30:00,3.2697599999999998,0.9536800000000001,3.406,0.9849600000000001,0.28728000000000004,1.026,2.2848,0.6664,2.38
2019-11-01 10:00:00,3.3945600000000002,0.9900800000000001,3.536,0.9369600000000001,0.27328,0.976,2.4576000000000002,0.7168,2.56
2019-11-01 10:30:00,3.456,1.008,3.6,0.8832000000000001,0.2576,0.92,2.5728,0.7504000000000001,2.68
2019-11-01 11:00:00,3.37824,0.9853200000000001,3.519,0.9302400000000001,0.27132,0.969,2.448,0.714,2.55
2019-11-01 11:30:00,3.34176,0.9746800000000001,3.481,0.9705600000000001,0.28308,1.011,2.3712,0.6916,2.47
2019-11-01 12:00:00,3.31104,0.9657200000000001,3.449,1.01664,0.29652,1.059,2.2944,0.6692,2.39
2019-11-01 12:30:00,3.34944,0.9769200000000001,3.489,1.06464,0.31052,1.109,2.2848,0.6664,2.38
2019-11-01 13:00:00,3.24,0.9450000000000001,3.375,0.9264,0.2702,0.965,2.3136,0.6748000000000001,2.41
2019-11-01 13:30:00,3.384,0.987,3.525,0.744,0.217,0.775,2.64,0.77,2.75
2019-11-01 14:00:00,3.51264,1.02452,3.659,0.53664,0.15652000000000002,0.559,2.976,0.868,3.1
2019-11-01 14:30:00,3.25632,0.94976,3.392,0.6739200000000001,0.19656,0.7020000000000001,2.5824,0.7532,2.69
2019-11-01 15:00:00,3.08544,0.89992,3.214,0.8774400000000001,0.25592000000000004,0.914,2.208,0.644,2.3
2019-11-01 15:30:00,3.01536,0.87948,3.141,0.75936,0.22148,0.791,2.2560000000000002,0.658,2.35
2019-11-01 16:00:00,3.06816,0.8948800000000001,3.196,0.55296,0.16128,0.5760000000000001,2.5152,0.7336,2.62
2019-11-01 16:30:00,2.96256,0.8640800000000001,3.086,0.60096,0.17528000000000002,0.626,2.3616,0.6888000000000001,2.46
2019-11-01 17:00:00,3.28896,0.9592800000000001,3.426,0.57216,0.16688,0.596,2.7168,0.7924,2.83
2019-11-01 17:30:00,3.6096,1.0528,3.76,0.46080000000000004,0.13440000000000002,0.48,3.1488,0.9184,3.2800000000000002
2019-11-01 18:00:00,3.41184,0.9951200000000001,3.5540000000000003,0.54144,0.15792,0.5640000000000001,2.8704,0.8372,2.99
2019-11-01 18:30:00,3.34272,0.97496,3.482,0.5779200000000001,0.16856000000000002,0.602,2.7648,0.8064,2.88
2019-11-01 19:00:00,3.18816,0.92988,3.321,0.77856,0.22708000000000003,0.811,2.4096,0.7028,2.51
2019-11-01 19:30:00,2.98464,0.8705200000000001,3.109,0.6134400000000001,0.17892000000000002,0.639,2.3712,0.6916,2.47
2019-11-01 20:00:00,2.8512,0.8316,2.9699999999999998,0.6528,0.1904,0.68,2.1984,0.6412,2.29
2019-11-01 20:30:00,2.83488,0.82684,2.9530000000000003,0.6844800000000001,0.19964,0.713,2.1504,0.6272,2.24
2019-11-01 21:00:00,2.7552,0.8036000000000001,2.87,0.6624,0.1932,0.6900000000000001,2.0928,0.6104,2.18
2019-11-01 21:30:00,2.568,0.749,2.675,0.792,0.231,0.8250000000000001,1.776,0.518,1.85
2019-11-01 22:00:00,2.37696,0.69328,2.476,0.86016,0.25088000000000005,0.896,1.5168,0.4424,1.58
2019-11-01 22:30:00,2.1936,0.6398,2.285,0.9072,0.2646,0.9450000000000001,1.2864,0.37520000000000003,1.34
2019-11-01 23:00:00,2.0496,0.5978,2.135,1.1280000000000001,0.329,1.175,0.9216000000000001,0.26880000000000004,0.96
2019-11-01 23:30:00,1.8576000000000001,0.5418000000000001,1.935,0.984,0.28700000000000003,1.025,0.8736,0.2548,0.91
2019-11-02 00:00:00,1.75008,0.51044,1.823,1.08768,0.31724,1.133,0.6624,0.1932,0.6900000000000001
2019-11-02 00:30:00,1.9248,0.5614,2.005,1.1952,0.3486,1.245,0.7296,0.21280000000000002,0.76
2019-11-02 01:00:00,2.15712,0.62916,2.247,1.27392,0.37156000000000006,1.327,0.8832000000000001,0.2576,0.92
2019-11-02 01:30:00,2.3510400000000002,0.6857200000000001,2.449,1.09344,0.31892000000000004,1.139,1.2576,0.3668,1.31
2019-11-02 02:00:00,2.27904,0.6647200000000001,2.374,1.00224,0.29232,1.044,1.2768,0.3724,1.33
2019-11-02 02:30:00,2.2224,0.6482,2.315,1.1952,0.3486,1.245,1.0272000000000001,0.29960000000000003,1.07
2019-11-02 03:00:00,2.17824,0.6353200000000001,2.269,1.37184,0.40012000000000003,1.429,0.8064,0.23520000000000002,0.84
2019-11-02 03:30:00,2.09376,0.61068,2.181,1.18176,0.34468000000000004,1.231,0.912,0.266,0.9500000000000001
2019-11-02 04:00:00,2.01504,0.58772,2.099,1.25664,0.36652,1.309,0.7584000000000001,0.2212,0.79
2019-11-02 04:30:00,1.97472,0.57596,2.057,0.8131200000000001,0.23716,0.847,1.1616,0.3388,1.21
2019-11-02 05:00:00,1.9651200000000002,0.57316,2.047,0.9859200000000001,0.28756000000000004,1.027,0.9792000000000001,0.2856,1.02
2019-11-02 05:30:00,2.06112,0.60116,2.147,1.41792,0.41356000000000004,1.477,0.6432,0.18760000000000002,0.67
2019-11-02 06:00:00,2.0256,0.5908,2.11,0.8256,0.24080000000000001,0.86,1.2,0.35000000000000003,1.25
2019-11-02 06:30:00,2.13312,0.62216,2.222,0.97152,0.28336,1.012,1.1616,0.3388,1.21
2019-11-02 07:00:00,2.27808,0.66444,2.373,1.20288,0.35084000000000004,1.2530000000000001,1.0752,0.3136,1.12
2019-11-02 07:30:00,2.42784,0.7081200000000001,2.529,1.02624,0.29932000000000003,1.069,1.4016,0.4088,1.46
2019-11-02 08:00:00,2.39424,0.69832,2.4939999999999998,0.9926400000000001,0.28952,1.034,1.4016,0.4088,1.46
2019-11-02 08:30:00,2.45376,0.7156800000000001,2.556,1.7337600000000002,0.50568,1.806,0.72,0.21,0.75
2019-11-02 09:00:00,2.51904,0.73472,2.624,1.70304,0.49672000000000005,1.774,0.8160000000000001,0.23800000000000002,0.85
2019-11-02 09:30:00,2.55648,0.7456400000000001,2.6630000000000003,1.10688,0.32284,1.153,1.4496,0.4228,1.51
2019-11-02 10:00:00,2.55072,0.7439600000000001,2.657,1.00512,0.29316000000000003,1.047,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-11-02 10:30:00,2.64,0.77,2.75,0.9504,0.2772,0.99,1.6896,0.4928,1.76
2019-11-02 11:00:00,2.57472,0.7509600000000001,2.682,1.14432,0.33376,1.192,1.4304000000000001,0.4172,1.49
2019-11-02 11:30:00,2.6121600000000003,0.7618800000000001,2.721,1.62336,0.47348,1.691,0.9888,0.2884,1.03
2019-11-02 12:00:00,2.7427200000000003,0.7999600000000001,2.857,1.32192,0.38556,1.377,1.4208,0.41440000000000005,1.48
2019-11-02 12:30:00,2.72064,0.7935200000000001,2.834,0.9350400000000001,0.27272,0.974,1.7856,0.5208,1.8599999999999999
2019-11-02 13:00:00,2.6832000000000003,0.7826000000000001,2.795,0.6192000000000001,0.1806,0.645,2.064,0.602,2.15
2019-11-02 13:30:00,2.94624,0.8593200000000001,3.069,0.5942400000000001,0.17332,0.619,2.352,0.686,2.45
2019-11-02 14:00:00,2.79456,0.81508,2.911,1.02816,0.29988000000000004,1.071,1.7664,0.5152,1.8399999999999999
2019-11-02 14:30:00,2.67072,0.7789600000000001,2.782,1.65312,0.48216000000000003,1.722,1.0176,0.2968,1.06
2019-11-02 15:00:00,2.68608,0.78344,2.798,2.21568,0.64624,2.308,0.47040000000000004,0.13720000000000002,0.49
2019-11-02 15:30:00,2.5056000000000003,0.7308,2.61,1.3248,0.3864,1.38,1.1808,0.34440000000000004,1.23
2019-11-02 16:00:00,2.6256,0.7658,2.735,0.7824,0.22820000000000001,0.8150000000000001,1.8432,0.5376000000000001,1.92
2019-11-02 16:30:00,2.83392,0.8265600000000001,2.952,0.50112,0.14616,0.522,2.3328,0.6804,2.43
2019-11-02 17:00:00,3.13536,0.9144800000000001,3.266,0.29376,0.08568,0.306,2.8416,0.8288000000000001,2.96
2019-11-02 17:30:00,3.34464,0.97552,3.484,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.1488,0.9184,3.2800000000000002
2019-11-02 18:00:00,3.3072,0.9646,3.445,0.3216,0.09380000000000001,0.335,2.9856,0.8708,3.11
2019-11-02 18:30:00,3.26496,0.9522800000000001,3.401,0.49056000000000005,0.14308,0.511,2.7744,0.8092,2.89
2019-11-02 19:00:00,3.08736,0.9004800000000001,3.216,0.48576,0.14168,0.506,2.6016,0.7588,2.71
2019-11-02 19:30:00,3.02112,0.88116,3.147,0.42912000000000006,0.12516000000000002,0.447,2.592,0.756,2.7
2019-11-02 20:00:00,2.86368,0.8352400000000001,2.983,0.31008,0.09044,0.323,2.5536,0.7448,2.66
2019-11-02 20:30:00,2.97312,0.86716,3.097,0.38112,0.11116000000000001,0.397,2.592,0.756,2.7
2019-11-02 21:00:00,2.808,0.8190000000000001,2.925,0.4176,0.1218,0.435,2.3904,0.6972,2.49
2019-11-02 21:30:00,2.65056,0.7730800000000001,2.761,0.40416,0.11788000000000001,0.421,2.2464,0.6552,2.34
2019-11-02 22:00:00,2.49408,0.7274400000000001,2.598,0.40128,0.11704,0.418,2.0928,0.6104,2.18
2019-11-02 22:30:00,2.24736,0.6554800000000001,2.341,0.39456,0.11508000000000002,0.41100000000000003,1.8528,0.5404,1.9300000000000002
2019-11-02 23:00:00,2.03616,0.5938800000000001,2.121,0.43296,0.12628,0.451,1.6032000000000002,0.4676,1.67
2019-11-02 23:30:00,1.88352,0.5493600000000001,1.962,0.40512000000000004,0.11816000000000002,0.422,1.4784000000000002,0.4312,1.54
2019-11-03 00:00:00,1.81344,0.5289200000000001,1.889,0.30624,0.08932000000000001,0.319,1.5072,0.43960000000000005,1.57
2019-11-03 00:30:00,1.9632,0.5726,2.045,0.2832,0.0826,0.295,1.6800000000000002,0.49,1.75
2019-11-03 01:00:00,2.25792,0.65856,2.352,0.27072,0.07896,0.28200000000000003,1.9872,0.5796,2.07
2019-11-03 01:30:00,2.4576000000000002,0.7168,2.56,0.27840000000000004,0.08120000000000001,0.29,2.1792,0.6356,2.27
2019-11-03 02:00:00,2.37408,0.69244,2.473,0.31008,0.09044,0.323,2.064,0.602,2.15
2019-11-03 02:30:00,2.39808,0.6994400000000001,2.498,0.26688,0.07784,0.278,2.1312,0.6216,2.22
2019-11-03 03:00:00,2.28576,0.66668,2.3810000000000002,0.26016,0.07588,0.271,2.0256,0.5908,2.11
2019-11-03 03:30:00,2.1849600000000002,0.6372800000000001,2.276,0.17856000000000002,0.05208,0.186,2.0064,0.5852,2.09
2019-11-03 04:00:00,2.04096,0.59528,2.126,0.14976,0.043680000000000004,0.156,1.8912,0.5516,1.97
2019-11-03 04:30:00,2.0064,0.5852,2.09,0.11520000000000001,0.033600000000000005,0.12,1.8912,0.5516,1.97
2019-11-03 05:00:00,1.9670400000000001,0.57372,2.049,0.12384,0.036120000000000006,0.129,1.8432,0.5376000000000001,1.92
2019-11-03 05:30:00,1.97568,0.5762400000000001,2.058,0.15168,0.04424,0.158,1.824,0.532,1.9
2019-11-03 06:00:00,2.03328,0.59304,2.118,0.13248000000000001,0.03864,0.138,1.9008,0.5544,1.98
2019-11-03 06:30:00,2.184,0.637,2.275,0.13920000000000002,0.040600000000000004,0.145,2.0448,0.5964,2.13
2019-11-03 07:00:00,2.26944,0.6619200000000001,2.364,0.13824,0.04032,0.14400000000000002,2.1312,0.6216,2.22
2019-11-03 07:30:00,2.3856,0.6958000000000001,2.485,0.1584,0.046200000000000005,0.165,2.2272,0.6496000000000001,2.32
2019-11-03 08:00:00,2.48064,0.72352,2.584,0.30144000000000004,0.08792000000000001,0.314,2.1792,0.6356,2.27
2019-11-03 08:30:00,2.4,0.7000000000000001,2.5,1.0272000000000001,0.29960000000000003,1.07,1.3728,0.40040000000000003,1.43
