Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-11-03 09:00:00,2.35584,0.6871200000000001,2.454,1.6262400000000001,0.47432,1.694,0.7296,0.21280000000000002,0.76
2019-11-03 09:30:00,2.50944,0.73192,2.614,2.16384,0.63112,2.254,0.3456,0.1008,0.36
2019-11-03 10:00:00,2.70048,0.7876400000000001,2.813,2.37408,0.69244,2.473,0.3264,0.0952,0.34
2019-11-03 10:30:00,2.65824,0.77532,2.769,1.99584,0.5821200000000001,2.079,0.6624,0.1932,0.6900000000000001
2019-11-03 11:00:00,2.80608,0.8184400000000001,2.923,1.91328,0.5580400000000001,1.9929999999999999,0.8928,0.2604,0.93
2019-11-03 11:30:00,3.33792,0.9735600000000001,3.477,2.63712,0.7691600000000001,2.747,0.7008,0.2044,0.73
2019-11-03 12:00:00,2.23968,0.65324,2.333,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-11-03 12:30:00,2.59392,0.75656,2.702,1.99872,0.58296,2.082,0.5952000000000001,0.1736,0.62
2019-11-03 13:00:00,3.59328,1.04804,3.743,2.91168,0.8492400000000001,3.033,0.6816,0.1988,0.71
2019-11-03 13:30:00,2.8224,0.8232,2.94,2.0352,0.5936,2.12,0.7872,0.2296,0.8200000000000001
2019-11-03 14:00:00,2.6016,0.7588,2.71,0.96,0.28,1.0,1.6416,0.4788,1.71
2019-11-03 14:30:00,2.59296,0.7562800000000001,2.701,1.19136,0.34748,1.241,1.4016,0.4088,1.46
2019-11-03 15:00:00,2.68608,0.78344,2.798,0.43968,0.12824000000000002,0.458,2.2464,0.6552,2.34
2019-11-03 15:30:00,2.86944,0.8369200000000001,2.989,0.5942400000000001,0.17332,0.619,2.2752,0.6636000000000001,2.37
2019-11-03 16:00:00,2.93664,0.8565200000000001,3.059,0.48864,0.14252,0.509,2.448,0.714,2.55
2019-11-03 16:30:00,3.072,0.896,3.2,0.30720000000000003,0.0896,0.32,2.7648,0.8064,2.88
2019-11-03 17:00:00,3.38976,0.9886800000000001,3.531,0.43296,0.12628,0.451,2.9568000000000003,0.8624,3.08
2019-11-03 17:30:00,3.7536,1.0948,3.91,0.3552,0.10360000000000001,0.37,3.3984,0.9912000000000001,3.54
2019-11-03 18:00:00,3.68832,1.07576,3.842,0.32832,0.09576000000000001,0.342,3.36,0.98,3.5
2019-11-03 18:30:00,3.53952,1.03236,3.6870000000000003,0.31392000000000003,0.09156,0.327,3.2256,0.9408000000000001,3.36
2019-11-03 19:00:00,3.30528,0.9640400000000001,3.443,0.42528000000000005,0.12404000000000001,0.443,2.88,0.84,3.0
2019-11-03 19:30:00,3.16896,0.9242800000000001,3.301,0.29856000000000005,0.08708,0.311,2.8704,0.8372,2.99
2019-11-03 20:00:00,3.0048,0.8764000000000001,3.13,0.14400000000000002,0.042,0.15,2.8608000000000002,0.8344,2.98
2019-11-03 20:30:00,3.09504,0.9027200000000001,3.224,0.25344,0.07392,0.264,2.8416,0.8288000000000001,2.96
2019-11-03 21:00:00,2.8732800000000003,0.8380400000000001,2.993,0.19488000000000003,0.05684,0.203,2.6784,0.7812,2.79
2019-11-03 21:30:00,2.68608,0.78344,2.798,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.4864,0.7252000000000001,2.59
2019-11-03 22:00:00,2.43168,0.7092400000000001,2.533,0.18528000000000003,0.054040000000000005,0.193,2.2464,0.6552,2.34
2019-11-03 22:30:00,2.15904,0.6297200000000001,2.249,0.21024,0.061320000000000006,0.219,1.9488,0.5684,2.03
2019-11-03 23:00:00,1.98144,0.5779200000000001,2.064,0.28224000000000005,0.08232,0.294,1.6992,0.49560000000000004,1.77
2019-11-03 23:30:00,1.8691200000000001,0.5451600000000001,1.947,0.27552000000000004,0.08036,0.28700000000000003,1.5936,0.46480000000000005,1.6600000000000001
2019-11-04 00:00:00,1.75968,0.51324,1.833,0.24288,0.07084,0.253,1.5168,0.4424,1.58
2019-11-04 00:30:00,1.8662400000000001,0.54432,1.944,0.30144000000000004,0.08792000000000001,0.314,1.5648,0.45640000000000003,1.63
2019-11-04 01:00:00,2.20128,0.64204,2.293,0.27168000000000003,0.07924,0.28300000000000003,1.9296000000000002,0.5628000000000001,2.01
2019-11-04 01:30:00,2.41248,0.70364,2.513,0.28128000000000003,0.08204,0.293,2.1312,0.6216,2.22
2019-11-04 02:00:00,2.34144,0.6829200000000001,2.439,0.29664,0.08652000000000001,0.309,2.0448,0.5964,2.13
2019-11-04 02:30:00,2.36736,0.6904800000000001,2.466,0.30336,0.08848,0.316,2.064,0.602,2.15
2019-11-04 03:00:00,2.27616,0.66388,2.371,0.30816000000000004,0.08988,0.321,1.968,0.5740000000000001,2.05
2019-11-04 03:30:00,2.1792,0.6356,2.27,0.29760000000000003,0.0868,0.31,1.8816000000000002,0.5488000000000001,1.96
2019-11-04 04:00:00,2.07936,0.60648,2.166,0.27456,0.08008000000000001,0.28600000000000003,1.8048000000000002,0.5264,1.88
2019-11-04 04:30:00,2.06112,0.60116,2.147,0.23712000000000003,0.06916,0.247,1.824,0.532,1.9
2019-11-04 05:00:00,2.06208,0.6014400000000001,2.148,0.25728,0.07504000000000001,0.268,1.8048000000000002,0.5264,1.88
2019-11-04 05:30:00,2.20224,0.64232,2.294,0.26304,0.07672000000000001,0.274,1.9392,0.5656,2.02
2019-11-04 06:00:00,2.32608,0.67844,2.423,0.27168000000000003,0.07924,0.28300000000000003,2.0544000000000002,0.5992000000000001,2.14
2019-11-04 06:30:00,2.72256,0.7940800000000001,2.836,0.27456,0.08008000000000001,0.28600000000000003,2.448,0.714,2.55
2019-11-04 07:00:00,3.14496,0.9172800000000001,3.276,0.28416,0.08288000000000001,0.296,2.8608000000000002,0.8344,2.98
2019-11-04 07:30:00,3.48768,1.01724,3.633,0.28128000000000003,0.08204,0.293,3.2064,0.9352,3.34
2019-11-04 08:00:00,3.59232,1.04776,3.742,0.28992,0.08456000000000001,0.302,3.3024,0.9632000000000001,3.44
2019-11-04 08:30:00,3.65952,1.06736,3.8120000000000003,0.22272000000000003,0.06496,0.232,3.4368,1.0024,3.58
2019-11-04 09:00:00,3.68448,1.07464,3.838,0.34368000000000004,0.10024000000000001,0.358,3.3407999999999998,0.9744,3.48
2019-11-04 09:30:00,3.5664,1.0402,3.715,0.2928,0.0854,0.305,3.2736,0.9548000000000001,3.41
2019-11-04 10:00:00,3.58656,1.04608,3.7359999999999998,0.32256,0.09408000000000001,0.336,3.2640000000000002,0.9520000000000001,3.4
2019-11-04 10:30:00,3.53568,1.03124,3.683,0.51168,0.14924,0.533,3.024,0.882,3.15
2019-11-04 11:00:00,3.54048,1.03264,3.688,0.5836800000000001,0.17024,0.608,2.9568000000000003,0.8624,3.08
2019-11-04 11:30:00,3.63552,1.06036,3.787,1.03392,0.30156000000000005,1.077,2.6016,0.7588,2.71
2019-11-04 12:00:00,3.56256,1.03908,3.711,0.74016,0.21588000000000002,0.771,2.8224,0.8232,2.94
2019-11-04 12:30:00,3.57792,1.04356,3.727,0.58272,0.16996000000000003,0.607,2.9952,0.8736,3.12
2019-11-04 13:00:00,3.50016,1.02088,3.646,0.8889600000000001,0.25928,0.926,2.6112,0.7616,2.7199999999999998
2019-11-04 13:30:00,3.54336,1.03348,3.691,0.9897600000000001,0.28868000000000005,1.031,2.5536,0.7448,2.66
2019-11-04 14:00:00,3.5423999999999998,1.0332,3.69,0.96,0.28,1.0,2.5824,0.7532,2.69
2019-11-04 14:30:00,3.432,1.001,3.575,1.416,0.41300000000000003,1.475,2.016,0.588,2.1
2019-11-04 15:00:00,3.21696,0.9382800000000001,3.351,1.22016,0.35588000000000003,1.271,1.9968,0.5824,2.08
2019-11-04 15:30:00,3.2352,0.9436,3.37,0.5856,0.1708,0.61,2.6496,0.7728,2.76
2019-11-04 16:00:00,3.36192,0.9805600000000001,3.502,0.42432000000000003,0.12376000000000001,0.442,2.9376,0.8568,3.06
2019-11-04 16:30:00,3.6048,1.0514000000000001,3.755,0.3408,0.0994,0.355,3.2640000000000002,0.9520000000000001,3.4
2019-11-04 17:00:00,3.82944,1.11692,3.989,0.31584,0.09212000000000001,0.329,3.5136000000000003,1.0248,3.66
2019-11-04 17:30:00,4.06272,1.18496,4.232,0.40512000000000004,0.11816000000000002,0.422,3.6576,1.0668,3.81
2019-11-04 18:00:00,3.88512,1.13316,4.047,0.44832000000000005,0.13076000000000002,0.467,3.4368,1.0024,3.58
2019-11-04 18:30:00,3.7008,1.0794,3.855,0.4464,0.1302,0.465,3.2544,0.9492,3.39
2019-11-04 19:00:00,3.60288,1.05084,3.753,0.29088,0.08484000000000001,0.303,3.312,0.966,3.45
2019-11-04 19:30:00,3.44448,1.00464,3.588,0.21888000000000002,0.06384000000000001,0.228,3.2256,0.9408000000000001,3.36
2019-11-04 20:00:00,3.27456,0.95508,3.411,0.20256000000000002,0.05908000000000001,0.211,3.072,0.896,3.2
2019-11-04 20:30:00,3.23232,0.94276,3.367,0.19872,0.057960000000000005,0.20700000000000002,3.0336,0.8848,3.16
2019-11-04 21:00:00,3.0336,0.8848,3.16,0.22080000000000002,0.0644,0.23,2.8128,0.8204,2.93
2019-11-04 21:30:00,2.81184,0.8201200000000001,2.9290000000000003,0.26784,0.07812000000000001,0.279,2.544,0.742,2.65
2019-11-04 22:00:00,2.53056,0.7380800000000001,2.636,0.28416,0.08288000000000001,0.296,2.2464,0.6552,2.34
2019-11-04 22:30:00,2.24928,0.6560400000000001,2.343,0.49248000000000003,0.14364000000000002,0.513,1.7568000000000001,0.5124000000000001,1.83
2019-11-04 23:00:00,1.98144,0.5779200000000001,2.064,0.65664,0.19152000000000002,0.684,1.3248,0.3864,1.38
2019-11-04 23:30:00,1.83936,0.5364800000000001,1.916,0.6489600000000001,0.18928,0.676,1.1904,0.3472,1.24
2019-11-05 00:00:00,1.74816,0.50988,1.8210000000000002,0.7113600000000001,0.20748000000000003,0.741,1.0368,0.3024,1.08
2019-11-05 00:30:00,1.89024,0.55132,1.9689999999999999,0.62304,0.18172000000000002,0.649,1.2671999999999999,0.36960000000000004,1.32
2019-11-05 01:00:00,2.15232,0.6277600000000001,2.242,0.40512000000000004,0.11816000000000002,0.422,1.7472,0.5096,1.82
2019-11-05 01:30:00,2.3904,0.6972,2.49,0.5376000000000001,0.1568,0.56,1.8528,0.5404,1.9300000000000002
2019-11-05 02:00:00,2.27424,0.66332,2.3689999999999998,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.8816000000000002,0.5488000000000001,1.96
2019-11-05 02:30:00,2.232,0.651,2.325,0.456,0.133,0.47500000000000003,1.776,0.518,1.85
2019-11-05 03:00:00,2.15712,0.62916,2.247,0.5155200000000001,0.15036000000000002,0.537,1.6416,0.4788,1.71
2019-11-05 03:30:00,2.12928,0.62104,2.218,0.52608,0.15344000000000002,0.548,1.6032000000000002,0.4676,1.67
2019-11-05 04:00:00,2.02848,0.59164,2.113,0.33888,0.09884000000000001,0.353,1.6896,0.4928,1.76
2019-11-05 04:30:00,1.97568,0.5762400000000001,2.058,0.43968,0.12824000000000002,0.458,1.536,0.448,1.6
2019-11-05 05:00:00,2.02656,0.59108,2.111,0.38496,0.11228,0.401,1.6416,0.4788,1.71
2019-11-05 05:30:00,2.13792,0.62356,2.227,0.48672000000000004,0.14196,0.507,1.6512,0.48160000000000003,1.72
2019-11-05 06:00:00,2.25408,0.65744,2.348,0.47808000000000006,0.13944,0.498,1.776,0.518,1.85
2019-11-05 06:30:00,2.61312,0.7621600000000001,2.722,0.62592,0.18256000000000003,0.652,1.9872,0.5796,2.07
2019-11-05 07:00:00,3.00384,0.8761200000000001,3.129,0.5270400000000001,0.15372000000000002,0.549,2.4768,0.7224,2.58
2019-11-05 07:30:00,3.29664,0.96152,3.434,0.6086400000000001,0.17752,0.634,2.688,0.784,2.8
2019-11-05 08:00:00,3.30816,0.9648800000000001,3.446,0.55296,0.16128,0.5760000000000001,2.7552,0.8036000000000001,2.87
2019-11-05 08:30:00,3.25728,0.9500400000000001,3.393,0.75168,0.21924000000000002,0.783,2.5056000000000003,0.7308,2.61
2019-11-05 09:00:00,3.30144,0.9629200000000001,3.439,0.9782400000000001,0.28532,1.019,2.3232,0.6776,2.42
2019-11-05 09:30:00,3.2688,0.9534,3.4050000000000002,1.1376,0.33180000000000004,1.185,2.1312,0.6216,2.22
2019-11-05 10:00:00,3.26016,0.9508800000000001,3.396,1.05216,0.30688000000000004,1.096,2.208,0.644,2.3
2019-11-05 10:30:00,3.24864,0.94752,3.384,1.17504,0.34272,1.224,2.0736,0.6048,2.16
2019-11-05 11:00:00,3.2304,0.9422,3.365,1.08,0.315,1.125,2.1504,0.6272,2.24
2019-11-05 11:30:00,3.312,0.966,3.45,1.0272000000000001,0.29960000000000003,1.07,2.2848,0.6664,2.38
2019-11-05 12:00:00,3.28896,0.9592800000000001,3.426,1.22496,0.35728000000000004,1.276,2.064,0.602,2.15
2019-11-05 12:30:00,3.3235200000000003,0.9693600000000001,3.462,1.24992,0.36456000000000005,1.302,2.0736,0.6048,2.16
2019-11-05 13:00:00,3.33312,0.97216,3.472,1.16352,0.33936000000000005,1.212,2.1696,0.6328,2.26
2019-11-05 13:30:00,3.408,0.994,3.55,1.1328,0.3304,1.18,2.2752,0.6636000000000001,2.37
2019-11-05 14:00:00,3.45696,1.00828,3.601,1.03776,0.30268,1.081,2.4192,0.7056,2.52
2019-11-05 14:30:00,3.4752,1.0136,3.62,0.864,0.252,0.9,2.6112,0.7616,2.7199999999999998
2019-11-05 15:00:00,3.27648,0.95564,3.4130000000000003,0.93408,0.27244,0.973,2.3424,0.6832,2.44
2019-11-05 15:30:00,3.28704,0.9587200000000001,3.424,0.8774400000000001,0.25592000000000004,0.914,2.4096,0.7028,2.51
2019-11-05 16:00:00,3.44064,1.00352,3.584,0.90624,0.26432,0.9440000000000001,2.5343999999999998,0.7392000000000001,2.64
2019-11-05 16:30:00,3.44352,1.00436,3.5869999999999997,0.9859200000000001,0.28756000000000004,1.027,2.4576000000000002,0.7168,2.56
2019-11-05 17:00:00,3.78528,1.10404,3.943,0.9244800000000001,0.26964000000000005,0.963,2.8608000000000002,0.8344,2.98
2019-11-05 17:30:00,3.96,1.155,4.125,0.9648,0.28140000000000004,1.005,2.9952,0.8736,3.12
2019-11-05 18:00:00,3.81216,1.11188,3.971,0.77856,0.22708000000000003,0.811,3.0336,0.8848,3.16
2019-11-05 18:30:00,3.7728,1.1004,3.93,0.6816,0.1988,0.71,3.0912,0.9016000000000001,3.22
2019-11-05 19:00:00,3.5664,1.0402,3.715,0.936,0.273,0.975,2.6304,0.7672,2.74
2019-11-05 19:30:00,3.4358400000000002,1.00212,3.5789999999999997,0.6326400000000001,0.18452000000000002,0.659,2.8032,0.8176,2.92
2019-11-05 20:00:00,3.36864,0.9825200000000001,3.509,0.46944,0.13692000000000001,0.489,2.8992,0.8456,3.02
2019-11-05 20:30:00,3.47328,1.01304,3.618,0.35328000000000004,0.10304,0.368,3.12,0.91,3.25
2019-11-05 21:00:00,3.30432,0.9637600000000001,3.442,0.22272000000000003,0.06496,0.232,3.0816,0.8988,3.21
2019-11-05 21:30:00,3.00864,0.8775200000000001,3.134,0.28224000000000005,0.08232,0.294,2.7264,0.7952,2.84
2019-11-05 22:00:00,2.74176,0.7996800000000001,2.856,0.24576000000000003,0.07168000000000001,0.256,2.496,0.728,2.6
2019-11-05 22:30:00,2.40384,0.7011200000000001,2.504,0.24384000000000003,0.07112,0.254,2.16,0.63,2.25
2019-11-05 23:00:00,2.15328,0.62804,2.243,0.18528000000000003,0.054040000000000005,0.193,1.968,0.5740000000000001,2.05
2019-11-05 23:30:00,2.01408,0.5874400000000001,2.098,0.29568,0.08624000000000001,0.308,1.7184,0.5012,1.79
2019-11-06 00:00:00,1.8912,0.5516,1.97,0.28800000000000003,0.084,0.30000000000000004,1.6032000000000002,0.4676,1.67
2019-11-06 00:30:00,2.04,0.595,2.125,0.216,0.063,0.225,1.824,0.532,1.9
2019-11-06 01:00:00,2.3808,0.6944,2.48,0.24,0.07,0.25,2.1408,0.6244000000000001,2.23
2019-11-06 01:30:00,2.5824,0.7532,2.69,0.30720000000000003,0.0896,0.32,2.2752,0.6636000000000001,2.37
2019-11-06 02:00:00,2.49216,0.7268800000000001,2.596,0.31296,0.09128000000000001,0.326,2.1792,0.6356,2.27
2019-11-06 02:30:00,2.46048,0.7176400000000001,2.563,0.27168000000000003,0.07924,0.28300000000000003,2.1888,0.6384000000000001,2.2800000000000002
2019-11-06 03:00:00,2.41824,0.7053200000000001,2.519,0.30624,0.08932000000000001,0.319,2.112,0.616,2.2
2019-11-06 03:30:00,2.36544,0.6899200000000001,2.464,0.33024000000000003,0.09632,0.34400000000000003,2.0352,0.5936,2.12
2019-11-06 04:00:00,2.3155200000000002,0.6753600000000001,2.412,0.30912,0.09016,0.322,2.0064,0.5852,2.09
2019-11-06 04:30:00,2.2464,0.6552,2.34,0.2592,0.0756,0.27,1.9872,0.5796,2.07
2019-11-06 05:00:00,2.20896,0.6442800000000001,2.301,0.17376000000000003,0.05068,0.181,2.0352,0.5936,2.12
2019-11-06 05:30:00,2.37216,0.69188,2.471,0.17376000000000003,0.05068,0.181,2.1984,0.6412,2.29
2019-11-06 06:00:00,2.67552,0.78036,2.787,0.17952,0.052360000000000004,0.187,2.496,0.728,2.6
2019-11-06 06:30:00,3.08352,0.89936,3.212,0.18432,0.05376,0.192,2.8992,0.8456,3.02
2019-11-06 07:00:00,3.4780800000000003,1.01444,3.623,0.15648,0.04564000000000001,0.163,3.3216,0.9688,3.46
2019-11-06 07:30:00,3.81312,1.11216,3.972,0.14592000000000002,0.04256,0.152,3.6672000000000002,1.0696,3.8200000000000003
2019-11-06 08:00:00,4.05792,1.18356,4.227,0.33312,0.09716000000000001,0.34700000000000003,3.7248,1.0864,3.88
2019-11-06 08:30:00,3.85536,1.12448,4.016,0.7065600000000001,0.20608,0.736,3.1488,0.9184,3.2800000000000002
2019-11-06 09:00:00,3.69984,1.07912,3.854,1.4246400000000001,0.41552000000000006,1.484,2.2752,0.6636000000000001,2.37
2019-11-06 09:30:00,3.65184,1.06512,3.8040000000000003,0.70464,0.20552,0.734,2.9472,0.8596,3.07
2019-11-06 10:00:00,3.76032,1.09676,3.917,0.5731200000000001,0.16716,0.597,3.1872,0.9296000000000001,3.32
2019-11-06 10:30:00,3.76896,1.09928,3.926,0.38016000000000005,0.11088,0.396,3.3888,0.9884000000000001,3.5300000000000002
2019-11-06 11:00:00,3.87072,1.12896,4.032,0.42432000000000003,0.12376000000000001,0.442,3.4464,1.0052,3.59
2019-11-06 11:30:00,3.82752,1.11636,3.987,0.62112,0.18116000000000002,0.647,3.2064,0.9352,3.34
2019-11-06 12:00:00,3.81888,1.11384,3.9779999999999998,0.41088,0.11984000000000002,0.428,3.408,0.994,3.55
2019-11-06 12:30:00,3.81792,1.11356,3.977,0.47712000000000004,0.13916,0.497,3.3407999999999998,0.9744,3.48
2019-11-06 13:00:00,3.81888,1.11384,3.9779999999999998,0.28608,0.08344,0.298,3.5328,1.0304,3.68
2019-11-06 13:30:00,3.8457600000000003,1.12168,4.006,0.22656,0.06608,0.23600000000000002,3.6192,1.0556,3.77
2019-11-06 14:00:00,3.92352,1.14436,4.087,0.12192000000000001,0.03556,0.127,3.8016,1.1088,3.96
2019-11-06 14:30:00,3.9072,1.1396,4.07,0.1632,0.0476,0.17,3.7439999999999998,1.092,3.9
2019-11-06 15:00:00,3.8572800000000003,1.12504,4.018,0.13248000000000001,0.03864,0.138,3.7248,1.0864,3.88
2019-11-06 15:30:00,3.9532800000000003,1.15304,4.118,0.08448000000000001,0.024640000000000002,0.088,3.8688000000000002,1.1284,4.03
2019-11-06 16:00:00,4.056,1.183,4.225,0.062400000000000004,0.0182,0.065,3.9936,1.1648,4.16
2019-11-06 16:30:00,4.11072,1.19896,4.282,0.06912,0.02016,0.07200000000000001,4.0416,1.1788,4.21
2019-11-06 17:00:00,4.29312,1.25216,4.472,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.1568,1.2124,4.33
2019-11-06 17:30:00,4.30272,1.25496,4.482,0.14592000000000002,0.04256,0.152,4.1568,1.2124,4.33
2019-11-06 18:00:00,4.22688,1.23284,4.4030000000000005,0.15648,0.04564000000000001,0.163,4.0704,1.1872,4.24
2019-11-06 18:30:00,4.06752,1.18636,4.237,0.17952,0.052360000000000004,0.187,3.888,1.134,4.05
2019-11-06 19:00:00,3.7862400000000003,1.10432,3.944,0.22464,0.06552000000000001,0.234,3.5616,1.0388,3.71
2019-11-06 19:30:00,3.5568,1.0374,3.705,0.2544,0.0742,0.265,3.3024,0.9632000000000001,3.44
2019-11-06 20:00:00,3.41088,0.9948400000000001,3.553,0.23328000000000002,0.06804,0.243,3.1776,0.9268000000000001,3.31
2019-11-06 20:30:00,3.58272,1.04496,3.732,0.16512000000000002,0.04816,0.17200000000000001,3.4176,0.9968,3.56
2019-11-06 21:00:00,3.3936,0.9898,3.535,0.14880000000000002,0.0434,0.155,3.2448,0.9464,3.38
2019-11-06 21:30:00,3.08736,0.9004800000000001,3.216,0.15936,0.04648,0.166,2.928,0.854,3.05
2019-11-06 22:00:00,2.82432,0.82376,2.942,0.15552000000000002,0.045360000000000004,0.162,2.6688,0.7784000000000001,2.7800000000000002
2019-11-06 22:30:00,2.42784,0.7081200000000001,2.529,0.21024,0.061320000000000006,0.219,2.2176,0.6468,2.31
2019-11-06 23:00:00,2.16288,0.6308400000000001,2.253,0.20448000000000002,0.059640000000000006,0.213,1.9584000000000001,0.5712,2.04
2019-11-06 23:30:00,1.9478400000000002,0.5681200000000001,2.029,0.27744,0.08092,0.289,1.6703999999999999,0.4872,1.74
2019-11-07 00:00:00,1.88352,0.5493600000000001,1.962,0.27072,0.07896,0.28200000000000003,1.6128,0.47040000000000004,1.6800000000000002
2019-11-07 00:30:00,2.0688,0.6034,2.155,0.312,0.091,0.325,1.7568000000000001,0.5124000000000001,1.83
2019-11-07 01:00:00,2.3376,0.6818000000000001,2.435,0.36960000000000004,0.1078,0.385,1.968,0.5740000000000001,2.05
2019-11-07 01:30:00,2.58144,0.75292,2.689,0.21984,0.06412000000000001,0.229,2.3616,0.6888000000000001,2.46
2019-11-07 02:00:00,2.5171200000000002,0.73416,2.622,0.24192000000000002,0.07056000000000001,0.252,2.2752,0.6636000000000001,2.37
2019-11-07 02:30:00,2.45568,0.7162400000000001,2.558,0.36288000000000004,0.10584,0.378,2.0928,0.6104,2.18
2019-11-07 03:00:00,2.38176,0.6946800000000001,2.481,0.47136000000000006,0.13748000000000002,0.491,1.9104,0.5572,1.99
2019-11-07 03:30:00,2.29824,0.67032,2.394,0.65664,0.19152000000000002,0.684,1.6416,0.4788,1.71
2019-11-07 04:00:00,2.20896,0.6442800000000001,2.301,0.81696,0.23828000000000002,0.851,1.392,0.406,1.45
2019-11-07 04:30:00,2.23104,0.6507200000000001,2.324,0.8102400000000001,0.23632000000000003,0.844,1.4208,0.41440000000000005,1.48
2019-11-07 05:00:00,2.20416,0.64288,2.296,0.75456,0.22008000000000003,0.786,1.4496,0.4228,1.51
2019-11-07 05:30:00,2.30112,0.6711600000000001,2.3970000000000002,0.8419200000000001,0.24556000000000003,0.877,1.4592,0.42560000000000003,1.52
2019-11-07 06:00:00,2.44512,0.71316,2.547,1.00512,0.29316000000000003,1.047,1.44,0.42,1.5
2019-11-07 06:30:00,2.70528,0.7890400000000001,2.818,0.9484800000000001,0.27664,0.988,1.7568000000000001,0.5124000000000001,1.83
2019-11-07 07:00:00,3.14784,0.91812,3.279,0.58464,0.17052,0.609,2.5632,0.7476,2.67
2019-11-07 07:30:00,3.7104,1.0822,3.865,0.264,0.077,0.275,3.4464,1.0052,3.59
2019-11-07 08:00:00,3.8937600000000003,1.13568,4.056,0.29376,0.08568,0.306,3.6,1.05,3.75
2019-11-07 08:30:00,3.91296,1.14128,4.076,0.27456,0.08008000000000001,0.28600000000000003,3.6384,1.0612,3.79
2019-11-07 09:00:00,4.12128,1.20204,4.293,0.10848000000000001,0.03164,0.113,4.0128,1.1703999999999999,4.18
2019-11-07 09:30:00,4.1328,1.2054,4.305,0.07200000000000001,0.021,0.075,4.0608,1.1844000000000001,4.23
2019-11-07 10:00:00,4.14144,1.20792,4.314,0.12864,0.037520000000000005,0.134,4.0128,1.1703999999999999,4.18
2019-11-07 10:30:00,4.056,1.183,4.225,0.3408,0.0994,0.355,3.7152000000000003,1.0836000000000001,3.87
2019-11-07 11:00:00,3.94272,1.14996,4.107,0.48672000000000004,0.14196,0.507,3.456,1.008,3.6
2019-11-07 11:30:00,4.03488,1.17684,4.203,0.35808,0.10444,0.373,3.6768,1.0724,3.83
2019-11-07 12:00:00,4.08192,1.19056,4.252,0.23232000000000003,0.06776,0.242,3.8496,1.1228,4.01
2019-11-07 12:30:00,4.11936,1.20148,4.291,0.02016,0.005880000000000001,0.021,4.0992,1.1956,4.27
2019-11-07 13:00:00,4.13952,1.20736,4.312,0.01152,0.00336,0.012,4.128,1.204,4.3
2019-11-07 13:30:00,4.15296,1.21128,4.326,0.05376,0.015680000000000003,0.056,4.0992,1.1956,4.27
2019-11-07 14:00:00,4.12512,1.20316,4.297,0.22752000000000003,0.06636,0.23700000000000002,3.8976,1.1368,4.06
2019-11-07 14:30:00,4.09152,1.19336,4.2620000000000005,0.17472000000000001,0.050960000000000005,0.182,3.9168000000000003,1.1424,4.08
2019-11-07 15:00:00,4.12512,1.20316,4.297,0.06432,0.018760000000000002,0.067,4.0608,1.1844000000000001,4.23
2019-11-07 15:30:00,4.1712,1.2166000000000001,4.345,0.024,0.007,0.025,4.1472,1.2096,4.32
2019-11-07 16:00:00,4.19808,1.22444,4.373,0.041280000000000004,0.01204,0.043000000000000003,4.1568,1.2124,4.33
2019-11-07 16:30:00,4.30368,1.2552400000000001,4.483,0.16608,0.048440000000000004,0.17300000000000001,4.1376,1.2068,4.31
2019-11-07 17:00:00,4.43616,1.2938800000000001,4.621,0.12576,0.036680000000000004,0.131,4.3104,1.2572,4.49
2019-11-07 17:30:00,4.46592,1.3025600000000002,4.652,0.07872000000000001,0.02296,0.082,4.3872,1.2796,4.57
2019-11-07 18:00:00,4.27872,1.24796,4.457,0.10272,0.029960000000000004,0.107,4.176,1.218,4.35
2019-11-07 18:30:00,4.06368,1.18524,4.233,0.18528000000000003,0.054040000000000005,0.193,3.8784,1.1312,4.04
2019-11-07 19:00:00,3.87936,1.13148,4.041,0.10656,0.031080000000000003,0.111,3.7728,1.1004,3.93
2019-11-07 19:30:00,3.74304,1.09172,3.899,0.06624000000000001,0.01932,0.069,3.6768,1.0724,3.83
2019-11-07 20:00:00,3.64128,1.06204,3.793,0.08928000000000001,0.02604,0.093,3.552,1.036,3.7
2019-11-07 20:30:00,3.6384,1.0612,3.79,0.14400000000000002,0.042,0.15,3.4944,1.0192,3.64
2019-11-07 21:00:00,3.40224,0.9923200000000001,3.544,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.2352,0.9436,3.37
2019-11-07 21:30:00,3.16416,0.92288,3.296,0.17856000000000002,0.05208,0.186,2.9856,0.8708,3.11
2019-11-07 22:00:00,2.84448,0.82964,2.963,0.34848,0.10164000000000001,0.363,2.496,0.728,2.6
2019-11-07 22:30:00,2.53248,0.7386400000000001,2.638,0.19008000000000003,0.05544,0.198,2.3424,0.6832,2.44
2019-11-07 23:00:00,2.35008,0.68544,2.448,0.07488,0.021840000000000002,0.078,2.2752,0.6636000000000001,2.37
2019-11-07 23:30:00,2.15904,0.6297200000000001,2.249,0.19104000000000002,0.055720000000000006,0.199,1.968,0.5740000000000001,2.05
2019-11-08 00:00:00,2.00064,0.58352,2.084,0.37824,0.11032000000000002,0.394,1.6224,0.4732,1.69
2019-11-08 00:30:00,2.20128,0.64204,2.293,0.18528000000000003,0.054040000000000005,0.193,2.016,0.588,2.1
2019-11-08 01:00:00,2.49888,0.72884,2.6029999999999998,0.5596800000000001,0.16324000000000002,0.583,1.9392,0.5656,2.02
2019-11-08 01:30:00,2.70144,0.7879200000000001,2.814,1.07904,0.31472,1.124,1.6224,0.4732,1.69
2019-11-08 02:00:00,2.6246400000000003,0.7655200000000001,2.734,1.24224,0.36232000000000003,1.294,1.3824,0.4032,1.44
2019-11-08 02:30:00,2.5526400000000002,0.7445200000000001,2.659,1.27584,0.37212,1.329,1.2768,0.3724,1.33
2019-11-08 03:00:00,2.51904,0.73472,2.624,1.27104,0.37072000000000005,1.324,1.248,0.364,1.3
2019-11-08 03:30:00,2.44416,0.7128800000000001,2.5460000000000003,1.27296,0.37128000000000005,1.326,1.1712,0.3416,1.22
2019-11-08 04:00:00,2.37696,0.69328,2.476,1.25376,0.36568,1.306,1.1232,0.3276,1.17
2019-11-08 04:30:00,2.40576,0.7016800000000001,2.5060000000000002,1.23456,0.36008,1.286,1.1712,0.3416,1.22
2019-11-08 05:00:00,2.35296,0.68628,2.451,1.2585600000000001,0.36708,1.311,1.0944,0.31920000000000004,1.1400000000000001
2019-11-08 05:30:00,2.37984,0.6941200000000001,2.479,1.14144,0.33292000000000005,1.189,1.2384,0.3612,1.29
2019-11-08 06:00:00,2.51328,0.73304,2.618,1.0924800000000001,0.31864000000000003,1.138,1.4208,0.41440000000000005,1.48
2019-11-08 06:30:00,2.8128,0.8204,2.93,1.008,0.294,1.05,1.8048000000000002,0.5264,1.88
2019-11-08 07:00:00,3.12672,0.9119600000000001,3.257,0.9379200000000001,0.27356,0.977,2.1888,0.6384000000000001,2.2800000000000002
2019-11-08 07:30:00,3.5232,1.0276,3.67,0.8928,0.2604,0.93,2.6304,0.7672,2.74
2019-11-08 08:00:00,3.6,1.05,3.75,0.8832000000000001,0.2576,0.92,2.7168,0.7924,2.83
2019-11-08 08:30:00,3.55872,1.03796,3.707,0.8419200000000001,0.24556000000000003,0.877,2.7168,0.7924,2.83
2019-11-08 09:00:00,3.58944,1.04692,3.739,0.6902400000000001,0.20132000000000003,0.719,2.8992,0.8456,3.02
2019-11-08 09:30:00,3.53568,1.03124,3.683,0.67488,0.19684000000000001,0.7030000000000001,2.8608000000000002,0.8344,2.98
2019-11-08 10:00:00,3.31776,0.9676800000000001,3.456,0.7929600000000001,0.23128,0.8260000000000001,2.5248,0.7364,2.63
2019-11-08 10:30:00,3.24576,0.9466800000000001,3.3810000000000002,0.8073600000000001,0.23548000000000002,0.841,2.4384,0.7112,2.54
2019-11-08 11:00:00,3.27072,0.95396,3.407,1.9171200000000002,0.55916,1.9969999999999999,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-11-08 11:30:00,3.30336,0.9634800000000001,3.441,2.18976,0.63868,2.281,1.1136,0.32480000000000003,1.16
2019-11-08 12:00:00,3.77184,1.10012,3.9290000000000003,1.61184,0.47012000000000004,1.679,2.16,0.63,2.25
2019-11-08 12:30:00,3.84192,1.12056,4.002,1.75872,0.5129600000000001,1.832,2.0832,0.6076,2.17
2019-11-08 13:00:00,3.80448,1.10964,3.963,1.50048,0.43764000000000003,1.5630000000000002,2.304,0.672,2.4
2019-11-08 13:30:00,3.8697600000000003,1.1286800000000001,4.031,1.22016,0.35588000000000003,1.271,2.6496,0.7728,2.76
2019-11-08 14:00:00,3.90336,1.13848,4.066,1.18656,0.34608000000000005,1.236,2.7168,0.7924,2.83
2019-11-08 14:30:00,3.90624,1.13932,4.069,0.9590400000000001,0.27972,0.999,2.9472,0.8596,3.07
2019-11-08 15:00:00,3.75936,1.0964800000000001,3.916,0.6105600000000001,0.17808000000000002,0.636,3.1488,0.9184,3.2800000000000002
2019-11-08 15:30:00,3.51072,1.02396,3.657,0.80352,0.23436,0.837,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-11-08 16:00:00,3.5952,1.0486,3.745,0.6288,0.1834,0.655,2.9664,0.8652000000000001,3.09
2019-11-08 16:30:00,3.71424,1.08332,3.8689999999999998,0.53664,0.15652000000000002,0.559,3.1776,0.9268000000000001,3.31
2019-11-08 17:00:00,4.0032,1.1676,4.17,0.23040000000000002,0.06720000000000001,0.24,3.7728,1.1004,3.93
2019-11-08 17:30:00,4.15104,1.21072,4.324,0.31104000000000004,0.09072000000000001,0.324,3.84,1.12,4.0
2019-11-08 18:00:00,4.05504,1.18272,4.224,0.34944000000000003,0.10192000000000001,0.364,3.7056,1.0808,3.86
2019-11-08 18:30:00,4.04736,1.18048,4.216,0.41856000000000004,0.12208000000000001,0.436,3.6288,1.0584,3.7800000000000002
2019-11-08 19:00:00,3.8332800000000002,1.11804,3.993,0.29088,0.08484000000000001,0.303,3.5423999999999998,1.0332,3.69
2019-11-08 19:30:00,3.75456,1.09508,3.911,0.47136000000000006,0.13748000000000002,0.491,3.2832,0.9576,3.42
2019-11-08 20:00:00,3.61056,1.05308,3.761,0.46176000000000006,0.13468000000000002,0.481,3.1488,0.9184,3.2800000000000002
2019-11-08 20:30:00,3.75456,1.09508,3.911,0.38496,0.11228,0.401,3.3696,0.9828,3.51
2019-11-08 21:00:00,3.5808,1.0444,3.73,0.3648,0.10640000000000001,0.38,3.216,0.9380000000000001,3.35
2019-11-08 21:30:00,3.312,0.966,3.45,0.336,0.098,0.35000000000000003,2.976,0.868,3.1
2019-11-08 22:00:00,3.05952,0.89236,3.187,0.29472000000000004,0.08596000000000001,0.307,2.7648,0.8064,2.88
2019-11-08 22:30:00,2.7168,0.7924,2.83,0.47040000000000004,0.13720000000000002,0.49,2.2464,0.6552,2.34
2019-11-08 23:00:00,2.5296000000000003,0.7378,2.635,0.4368,0.1274,0.455,2.0928,0.6104,2.18
2019-11-08 23:30:00,2.35392,0.6865600000000001,2.452,0.28992,0.08456000000000001,0.302,2.064,0.602,2.15
2019-11-09 00:00:00,2.28672,0.6669600000000001,2.382,0.31872,0.09296,0.332,1.968,0.5740000000000001,2.05
2019-11-09 00:30:00,2.44512,0.71316,2.547,0.44832000000000005,0.13076000000000002,0.467,1.9968,0.5824,2.08
2019-11-09 01:00:00,2.75808,0.80444,2.873,0.5020800000000001,0.14644000000000001,0.523,2.2560000000000002,0.658,2.35
2019-11-09 01:30:00,2.96064,0.8635200000000001,3.084,0.42624,0.12432000000000001,0.444,2.5343999999999998,0.7392000000000001,2.64
2019-11-09 02:00:00,2.86272,0.83496,2.982,0.50112,0.14616,0.522,2.3616,0.6888000000000001,2.46
2019-11-09 02:30:00,2.85696,0.83328,2.976,0.48576,0.14168,0.506,2.3712,0.6916,2.47
2019-11-09 03:00:00,2.78688,0.8128400000000001,2.903,0.31968,0.09324,0.333,2.4672,0.7196,2.5700000000000003
2019-11-09 03:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.09696,0.028280000000000003,0.101,2.6688,0.7784000000000001,2.7800000000000002
2019-11-09 04:00:00,2.65728,0.7750400000000001,2.768,0.07488,0.021840000000000002,0.078,2.5824,0.7532,2.69
2019-11-09 04:30:00,2.67072,0.7789600000000001,2.782,0.06912,0.02016,0.07200000000000001,2.6016,0.7588,2.71
2019-11-09 05:00:00,2.688,0.784,2.8,0.038400000000000004,0.0112,0.04,2.6496,0.7728,2.76
2019-11-09 05:30:00,2.688,0.784,2.8,0.009600000000000001,0.0028,0.01,2.6784,0.7812,2.79
2019-11-09 06:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-11-09 06:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-11-09 07:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-11-09 07:30:00,3.49536,1.01948,3.641,0.02016,0.005880000000000001,0.021,3.4752,1.0136,3.62
2019-11-09 08:00:00,3.42336,0.99848,3.566,0.26496000000000003,0.07728,0.276,3.1584,0.9212,3.29
2019-11-09 08:30:00,3.42528,0.99904,3.568,0.57408,0.16744,0.598,2.8512,0.8316,2.9699999999999998
2019-11-09 09:00:00,3.35808,0.9794400000000001,3.498,1.03488,0.30184,1.078,2.3232,0.6776,2.42
2019-11-09 09:30:00,3.29376,0.9606800000000001,3.431,1.10496,0.32228,1.151,2.1888,0.6384000000000001,2.2800000000000002
2019-11-09 10:00:00,3.39648,0.9906400000000001,3.5380000000000003,1.10208,0.32144,1.148,2.2944,0.6692,2.39
2019-11-09 10:30:00,3.21888,0.9388400000000001,3.3529999999999998,1.20288,0.35084000000000004,1.2530000000000001,2.016,0.588,2.1
2019-11-09 11:00:00,3.25344,0.9489200000000001,3.3890000000000002,0.8534400000000001,0.24892000000000003,0.889,2.4,0.7000000000000001,2.5
2019-11-09 11:30:00,3.20256,0.93408,3.336,0.9081600000000001,0.26488,0.9460000000000001,2.2944,0.6692,2.39
2019-11-09 12:00:00,3.09696,0.9032800000000001,3.226,0.89856,0.26208000000000004,0.936,2.1984,0.6412,2.29
2019-11-09 12:30:00,3.14784,0.91812,3.279,0.58464,0.17052,0.609,2.5632,0.7476,2.67
2019-11-09 13:00:00,3.2064,0.9352,3.34,0.3456,0.1008,0.36,2.8608000000000002,0.8344,2.98
2019-11-09 13:30:00,3.23904,0.9447200000000001,3.374,0.8582400000000001,0.25032000000000004,0.894,2.3808,0.6944,2.48
2019-11-09 14:00:00,3.19968,0.9332400000000001,3.333,0.7420800000000001,0.21644000000000002,0.773,2.4576000000000002,0.7168,2.56
2019-11-09 14:30:00,3.17184,0.92512,3.304,0.44544000000000006,0.12992,0.464,2.7264,0.7952,2.84
2019-11-09 15:00:00,3.16128,0.9220400000000001,3.293,0.23328000000000002,0.06804,0.243,2.928,0.854,3.05
2019-11-09 15:30:00,3.2995200000000002,0.9623600000000001,3.437,0.11232,0.032760000000000004,0.117,3.1872,0.9296000000000001,3.32
2019-11-09 16:00:00,3.34944,0.9769200000000001,3.489,0.10464000000000001,0.030520000000000002,0.109,3.2448,0.9464,3.38
2019-11-09 16:30:00,3.4848,1.0164,3.63,0.096,0.028,0.1,3.3888,0.9884000000000001,3.5300000000000002
2019-11-09 17:00:00,3.81696,1.11328,3.976,0.08256000000000001,0.02408,0.08600000000000001,3.7344,1.0892,3.89
2019-11-09 17:30:00,3.90144,1.13792,4.064,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.8016,1.1088,3.96
2019-11-09 18:00:00,3.80256,1.10908,3.961,0.14496,0.042280000000000005,0.151,3.6576,1.0668,3.81
2019-11-09 18:30:00,3.8102400000000003,1.11132,3.969,0.15264000000000003,0.044520000000000004,0.159,3.6576,1.0668,3.81
2019-11-09 19:00:00,3.64128,1.06204,3.793,0.16608,0.048440000000000004,0.17300000000000001,3.4752,1.0136,3.62
2019-11-09 19:30:00,3.56736,1.04048,3.716,0.14016,0.04088000000000001,0.146,3.4272,0.9996,3.5700000000000003
2019-11-09 20:00:00,3.44832,1.00576,3.592,0.20352,0.05936,0.212,3.2448,0.9464,3.38
2019-11-09 20:30:00,3.5568,1.0374,3.705,0.2928,0.0854,0.305,3.2640000000000002,0.9520000000000001,3.4
2019-11-09 21:00:00,3.3216,0.9688,3.46,0.3648,0.10640000000000001,0.38,2.9568000000000003,0.8624,3.08
2019-11-09 21:30:00,3.07968,0.89824,3.208,0.43008,0.12544000000000002,0.448,2.6496,0.7728,2.76
2019-11-09 22:00:00,2.87808,0.8394400000000001,2.998,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.3328,0.6804,2.43
2019-11-09 22:30:00,2.56224,0.7473200000000001,2.669,0.56544,0.16492,0.589,1.9968,0.5824,2.08
2019-11-09 23:00:00,2.40864,0.70252,2.509,0.49824,0.14532,0.519,1.9104,0.5572,1.99
2019-11-09 23:30:00,2.2608,0.6594,2.355,0.5328,0.1554,0.555,1.728,0.504,1.8
2019-11-10 00:00:00,2.10432,0.6137600000000001,2.192,0.70272,0.20496,0.732,1.4016,0.4088,1.46
2019-11-10 00:30:00,2.27712,0.6641600000000001,2.372,0.28992,0.08456000000000001,0.302,1.9872,0.5796,2.07
2019-11-10 01:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.67296,0.19628,0.7010000000000001,1.8912,0.5516,1.97
2019-11-10 01:30:00,2.83584,0.8271200000000001,2.954,0.70464,0.20552,0.734,2.1312,0.6216,2.22
2019-11-10 02:00:00,2.75328,0.8030400000000001,2.868,0.49728000000000006,0.14504,0.518,2.2560000000000002,0.658,2.35
2019-11-10 02:30:00,2.72064,0.7935200000000001,2.834,0.5894400000000001,0.17192000000000002,0.614,2.1312,0.6216,2.22
2019-11-10 03:00:00,2.60736,0.76048,2.716,0.8697600000000001,0.25368,0.906,1.7376,0.5068,1.81
2019-11-10 03:30:00,2.50944,0.73192,2.614,0.7526400000000001,0.21952000000000002,0.784,1.7568000000000001,0.5124000000000001,1.83
2019-11-10 04:00:00,2.4192,0.7056,2.52,0.8832000000000001,0.2576,0.92,1.536,0.448,1.6
2019-11-10 04:30:00,2.4105600000000003,0.70308,2.511,0.83616,0.24388,0.871,1.5744,0.4592,1.6400000000000001
2019-11-10 05:00:00,2.37312,0.6921600000000001,2.472,0.84672,0.24696,0.882,1.5264,0.44520000000000004,1.5899999999999999
2019-11-10 05:30:00,2.3856,0.6958000000000001,2.485,0.9456,0.2758,0.985,1.44,0.42,1.5
2019-11-10 06:00:00,2.4345600000000003,0.71008,2.536,0.9657600000000001,0.28168000000000004,1.006,1.4688,0.4284,1.53
2019-11-10 06:30:00,2.6112,0.7616,2.7199999999999998,0.6912,0.2016,0.72,1.92,0.56,2.0
2019-11-10 07:00:00,2.67552,0.78036,2.787,0.72672,0.21196,0.757,1.9488,0.5684,2.03
2019-11-10 07:30:00,2.80416,0.81788,2.9210000000000003,0.74016,0.21588000000000002,0.771,2.064,0.602,2.15
2019-11-10 08:00:00,2.85312,0.8321600000000001,2.972,0.9619200000000001,0.28056000000000003,1.002,1.8912,0.5516,1.97
2019-11-10 08:30:00,2.89248,0.8436400000000001,3.013,1.1932800000000001,0.34804,1.2429999999999999,1.6992,0.49560000000000004,1.77
2019-11-10 09:00:00,2.88096,0.84028,3.001,1.6617600000000001,0.48468000000000006,1.7309999999999999,1.2192,0.3556,1.27
2019-11-10 09:30:00,2.73984,0.79912,2.854,2.11584,0.61712,2.204,0.624,0.182,0.65
2019-11-10 10:00:00,2.65152,0.77336,2.762,2.3155200000000002,0.6753600000000001,2.412,0.336,0.098,0.35000000000000003
2019-11-10 10:30:00,2.8704,0.8372,2.99,2.5728,0.7504000000000001,2.68,0.29760000000000003,0.0868,0.31
2019-11-10 11:00:00,3.02208,0.8814400000000001,3.148,2.54208,0.7414400000000001,2.648,0.48,0.14,0.5
2019-11-10 11:30:00,3.22272,0.9399600000000001,3.357,2.78112,0.8111600000000001,2.8970000000000002,0.44160000000000005,0.1288,0.46
2019-11-10 12:00:00,3.02976,0.88368,3.156,2.54976,0.74368,2.656,0.48,0.14,0.5
2019-11-10 12:30:00,2.9232,0.8526,3.045,2.5968,0.7574000000000001,2.705,0.3264,0.0952,0.34
2019-11-10 13:00:00,2.80992,0.8195600000000001,2.927,2.56032,0.7467600000000001,2.667,0.24960000000000002,0.0728,0.26
2019-11-10 13:30:00,2.7696,0.8078000000000001,2.885,2.328,0.679,2.425,0.44160000000000005,0.1288,0.46
2019-11-10 14:00:00,2.39904,0.69972,2.499,1.95744,0.5709200000000001,2.039,0.44160000000000005,0.1288,0.46
2019-11-10 14:30:00,1.36128,0.39704000000000006,1.418,0.91968,0.26824000000000003,0.9580000000000001,0.44160000000000005,0.1288,0.46
2019-11-10 15:00:00,2.8732800000000003,0.8380400000000001,2.993,0.8668800000000001,0.25284,0.903,2.0064,0.5852,2.09
2019-11-10 15:30:00,3.15648,0.9206400000000001,3.2880000000000003,0.48768000000000006,0.14224,0.508,2.6688,0.7784000000000001,2.7800000000000002
2019-11-10 16:00:00,3.2928,0.9604,3.43,0.13440000000000002,0.0392,0.14,3.1584,0.9212,3.29
2019-11-10 16:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-11-10 17:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2019-11-10 17:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2019-11-10 18:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2019-11-10 18:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-11-10 19:00:00,3.67584,1.07212,3.829,0.05664,0.01652,0.059000000000000004,3.6192,1.0556,3.77
2019-11-10 19:30:00,3.48576,1.01668,3.6310000000000002,0.10656,0.031080000000000003,0.111,3.3792,0.9856,3.52
2019-11-10 20:00:00,3.31776,0.9676800000000001,3.456,0.26496000000000003,0.07728,0.276,3.0528,0.8904000000000001,3.18
2019-11-10 20:30:00,3.44064,1.00352,3.584,0.32064000000000004,0.09352,0.334,3.12,0.91,3.25
2019-11-10 21:00:00,3.21504,0.9377200000000001,3.349,0.29664,0.08652000000000001,0.309,2.9184,0.8512000000000001,3.04
2019-11-10 21:30:00,3.07776,0.89768,3.206,0.11136000000000001,0.03248,0.116,2.9664,0.8652000000000001,3.09
2019-11-10 22:00:00,2.8608000000000002,0.8344,2.98,0.1056,0.0308,0.11,2.7552,0.8036000000000001,2.87
2019-11-10 22:30:00,2.42496,0.70728,2.526,0.29376,0.08568,0.306,2.1312,0.6216,2.22
2019-11-10 23:00:00,2.19744,0.64092,2.289,0.40224000000000004,0.11732000000000001,0.419,1.7952,0.5236000000000001,1.87
2019-11-10 23:30:00,2.0448,0.5964,2.13,0.5088,0.1484,0.53,1.536,0.448,1.6
2019-11-11 00:00:00,1.95168,0.5692400000000001,2.033,0.6268800000000001,0.18284,0.653,1.3248,0.3864,1.38
2019-11-11 00:30:00,2.088,0.609,2.175,0.7152000000000001,0.2086,0.745,1.3728,0.40040000000000003,1.43
2019-11-11 01:00:00,2.4096,0.7028,2.51,0.6528,0.1904,0.68,1.7568000000000001,0.5124000000000001,1.83
2019-11-11 01:30:00,2.69376,0.78568,2.806,0.7065600000000001,0.20608,0.736,1.9872,0.5796,2.07
2019-11-11 02:00:00,2.592,0.756,2.7,0.7008,0.2044,0.73,1.8912,0.5516,1.97
2019-11-11 02:30:00,2.56032,0.7467600000000001,2.667,0.8995200000000001,0.26236000000000004,0.937,1.6608,0.4844,1.73
2019-11-11 03:00:00,2.51904,0.73472,2.624,0.8102400000000001,0.23632000000000003,0.844,1.7088,0.4984,1.78
2019-11-11 03:30:00,2.39328,0.6980400000000001,2.493,0.7036800000000001,0.20524,0.733,1.6896,0.4928,1.76
2019-11-11 04:00:00,2.34528,0.6840400000000001,2.443,0.91488,0.26684,0.9530000000000001,1.4304000000000001,0.4172,1.49
2019-11-11 04:30:00,2.33376,0.6806800000000001,2.431,0.7497600000000001,0.21868,0.781,1.584,0.462,1.65
2019-11-11 05:00:00,2.35008,0.68544,2.448,0.44928,0.13104000000000002,0.468,1.9008,0.5544,1.98
2019-11-11 05:30:00,2.45664,0.71652,2.559,0.19104000000000002,0.055720000000000006,0.199,2.2656,0.6608,2.36
2019-11-11 06:00:00,2.5584,0.7462000000000001,2.665,0.22560000000000002,0.0658,0.23500000000000001,2.3328,0.6804,2.43
2019-11-11 06:30:00,2.88768,0.8422400000000001,3.008,0.32448000000000005,0.09464,0.338,2.5632,0.7476,2.67
2019-11-11 07:00:00,3.27936,0.9564800000000001,3.416,0.44736000000000004,0.13048,0.466,2.832,0.8260000000000001,2.95
2019-11-11 07:30:00,3.71424,1.08332,3.8689999999999998,0.37344000000000005,0.10892,0.389,3.3407999999999998,0.9744,3.48
2019-11-11 08:00:00,3.80544,1.10992,3.964,0.33984000000000003,0.09912000000000001,0.354,3.4656000000000002,1.0108,3.61
2019-11-11 08:30:00,3.7036800000000003,1.08024,3.858,0.55488,0.16184,0.578,3.1488,0.9184,3.2800000000000002
2019-11-11 09:00:00,3.86016,1.12588,4.021,0.61536,0.17948000000000003,0.641,3.2448,0.9464,3.38
2019-11-11 09:30:00,3.6681600000000003,1.06988,3.821,1.10496,0.32228,1.151,2.5632,0.7476,2.67
2019-11-11 10:00:00,3.52896,1.02928,3.676,1.82016,0.53088,1.896,1.7088,0.4984,1.78
2019-11-11 10:30:00,3.48672,1.01696,3.632,2.25792,0.65856,2.352,1.2288000000000001,0.3584,1.28
2019-11-11 11:00:00,3.46464,1.01052,3.609,2.34144,0.6829200000000001,2.439,1.1232,0.3276,1.17
2019-11-11 11:30:00,3.49056,1.01808,3.636,1.29216,0.37688000000000005,1.346,2.1984,0.6412,2.29
2019-11-11 12:00:00,3.73728,1.0900400000000001,3.893,1.01088,0.29484000000000005,1.053,2.7264,0.7952,2.84
2019-11-11 12:30:00,3.55872,1.03796,3.707,1.60032,0.46676000000000006,1.667,1.9584000000000001,0.5712,2.04
2019-11-11 13:00:00,3.48576,1.01668,3.6310000000000002,1.94016,0.56588,2.021,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-11-11 13:30:00,3.54048,1.03264,3.688,2.50368,0.7302400000000001,2.608,1.0368,0.3024,1.08
2019-11-11 14:00:00,3.71712,1.08416,3.872,1.50912,0.44016000000000005,1.572,2.208,0.644,2.3
2019-11-11 14:30:00,3.62112,1.05616,3.7720000000000002,1.47072,0.42896,1.532,2.1504,0.6272,2.24
2019-11-11 15:00:00,3.5251200000000003,1.02816,3.672,1.13472,0.33096000000000003,1.182,2.3904,0.6972,2.49
2019-11-11 15:30:00,3.66336,1.06848,3.816,0.9849600000000001,0.28728000000000004,1.026,2.6784,0.7812,2.79
2019-11-11 16:00:00,3.80064,1.10852,3.959,0.9686400000000001,0.28252000000000005,1.009,2.832,0.8260000000000001,2.95
2019-11-11 16:30:00,3.96672,1.15696,4.132,0.9811200000000001,0.28616,1.022,2.9856,0.8708,3.11
2019-11-11 17:00:00,4.19136,1.22248,4.366,1.08096,0.31528,1.126,3.1104,0.9072,3.24
2019-11-11 17:30:00,4.21248,1.22864,4.388,1.13088,0.32984,1.178,3.0816,0.8988,3.21
2019-11-11 18:00:00,4.14144,1.20792,4.314,0.88704,0.25872,0.924,3.2544,0.9492,3.39
2019-11-11 18:30:00,4.00992,1.16956,4.177,0.9955200000000001,0.29036,1.037,3.0144,0.8792000000000001,3.14
2019-11-11 19:00:00,3.84864,1.12252,4.009,1.17984,0.34412000000000004,1.229,2.6688,0.7784000000000001,2.7800000000000002
2019-11-11 19:30:00,3.7036800000000003,1.08024,3.858,1.03488,0.30184,1.078,2.6688,0.7784000000000001,2.7800000000000002
2019-11-11 20:00:00,3.52032,1.02676,3.667,1.21632,0.35476,1.267,2.304,0.672,2.4
2019-11-11 20:30:00,3.66624,1.06932,3.819,1.14144,0.33292000000000005,1.189,2.5248,0.7364,2.63
2019-11-11 21:00:00,3.50784,1.02312,3.654,1.17504,0.34272,1.224,2.3328,0.6804,2.43
2019-11-11 21:30:00,3.20832,0.93576,3.342,1.18272,0.34496000000000004,1.232,2.0256,0.5908,2.11
2019-11-11 22:00:00,2.95776,0.8626800000000001,3.081,0.98016,0.28588,1.021,1.9776,0.5768,2.06
2019-11-11 22:30:00,2.5881600000000002,0.7548800000000001,2.696,1.10976,0.32368,1.156,1.4784000000000002,0.4312,1.54
2019-11-11 23:00:00,2.35872,0.68796,2.457,1.06272,0.30996,1.107,1.296,0.378,1.35
2019-11-11 23:30:00,2.1494400000000002,0.62692,2.239,1.1222400000000001,0.32732,1.169,1.0272000000000001,0.29960000000000003,1.07
2019-11-12 00:00:00,2.03232,0.5927600000000001,2.117,1.26432,0.36876000000000003,1.317,0.768,0.224,0.8
2019-11-12 00:30:00,2.20032,0.64176,2.292,1.05792,0.30856,1.102,1.1424,0.3332,1.19
2019-11-12 01:00:00,2.53056,0.7380800000000001,2.636,1.13856,0.33208000000000004,1.186,1.392,0.406,1.45
2019-11-12 01:30:00,2.83488,0.82684,2.9530000000000003,1.23168,0.35924,1.283,1.6032000000000002,0.4676,1.67
2019-11-12 02:00:00,2.79744,0.8159200000000001,2.914,1.29984,0.37912,1.354,1.4976,0.4368,1.56
2019-11-12 02:30:00,2.8022400000000003,0.81732,2.919,1.21824,0.35532,1.2690000000000001,1.584,0.462,1.65
2019-11-12 03:00:00,2.71008,0.79044,2.823,1.17408,0.34244,1.223,1.536,0.448,1.6
2019-11-12 03:30:00,2.5824,0.7532,2.69,1.104,0.322,1.15,1.4784000000000002,0.4312,1.54
2019-11-12 04:00:00,2.4672,0.7196,2.5700000000000003,1.2192,0.3556,1.27,1.248,0.364,1.3
2019-11-12 04:30:00,2.48544,0.72492,2.589,1.11264,0.32452000000000003,1.159,1.3728,0.40040000000000003,1.43
2019-11-12 05:00:00,2.4624,0.7182000000000001,2.565,1.224,0.357,1.275,1.2384,0.3612,1.29
2019-11-12 05:30:00,2.5392,0.7406,2.645,1.0224,0.2982,1.065,1.5168,0.4424,1.58
2019-11-12 06:00:00,2.6448,0.7714000000000001,2.755,0.9456,0.2758,0.985,1.6992,0.49560000000000004,1.77
2019-11-12 06:30:00,2.96544,0.86492,3.089,0.7094400000000001,0.20692000000000002,0.739,2.2560000000000002,0.658,2.35
2019-11-12 07:00:00,3.28128,0.9570400000000001,3.418,0.8044800000000001,0.23464000000000002,0.838,2.4768,0.7224,2.58
2019-11-12 07:30:00,3.68928,1.07604,3.843,0.9724800000000001,0.28364,1.013,2.7168,0.7924,2.83
2019-11-12 08:00:00,3.71904,1.08472,3.874,1.00224,0.29232,1.044,2.7168,0.7924,2.83
2019-11-12 08:30:00,3.66048,1.06764,3.813,0.9820800000000001,0.28644000000000003,1.023,2.6784,0.7812,2.79
2019-11-12 09:00:00,3.82656,1.11608,3.9859999999999998,0.9657600000000001,0.28168000000000004,1.006,2.8608000000000002,0.8344,2.98
2019-11-12 09:30:00,3.8592,1.1256,4.02,1.0656,0.3108,1.11,2.7936,0.8148000000000001,2.91
2019-11-12 10:00:00,3.80256,1.10908,3.961,1.02816,0.29988000000000004,1.071,2.7744,0.8092,2.89
2019-11-12 10:30:00,3.71808,1.08444,3.873,1.1932800000000001,0.34804,1.2429999999999999,2.5248,0.7364,2.63
2019-11-12 11:00:00,3.6316800000000002,1.05924,3.783,1.36608,0.39844,1.423,2.2656,0.6608,2.36
2019-11-12 11:30:00,3.56352,1.03936,3.7119999999999997,1.97952,0.5773600000000001,2.062,1.584,0.462,1.65
2019-11-12 12:00:00,3.61248,1.05364,3.763,3.00768,0.87724,3.133,0.6048,0.1764,0.63
2019-11-12 12:30:00,3.71328,1.08304,3.868,1.36128,0.39704000000000006,1.418,2.352,0.686,2.45
2019-11-12 13:00:00,3.68832,1.07576,3.842,0.88512,0.25816,0.922,2.8032,0.8176,2.92
2019-11-12 13:30:00,3.912,1.141,4.075,0.7536,0.21980000000000002,0.785,3.1584,0.9212,3.29
2019-11-12 14:00:00,3.7987200000000003,1.10796,3.957,0.9763200000000001,0.28476,1.017,2.8224,0.8232,2.94
2019-11-12 14:30:00,3.72384,1.08612,3.879,0.98784,0.28812000000000004,1.029,2.7359999999999998,0.798,2.85
2019-11-12 15:00:00,3.56256,1.03908,3.711,1.17216,0.34188,1.221,2.3904,0.6972,2.49
2019-11-12 15:30:00,3.62112,1.05616,3.7720000000000002,0.9811200000000001,0.28616,1.022,2.64,0.77,2.75
2019-11-12 16:00:00,3.8102400000000003,1.11132,3.969,0.98784,0.28812000000000004,1.029,2.8224,0.8232,2.94
2019-11-12 16:30:00,3.95616,1.15388,4.121,1.01856,0.29708,1.061,2.9376,0.8568,3.06
2019-11-12 17:00:00,4.1712,1.2166000000000001,4.345,0.9744,0.2842,1.015,3.1968,0.9324,3.33
2019-11-12 17:30:00,4.30848,1.25664,4.4879999999999995,1.03488,0.30184,1.078,3.2736,0.9548000000000001,3.41
2019-11-12 18:00:00,4.19616,1.22388,4.371,1.10496,0.32228,1.151,3.0912,0.9016000000000001,3.22
2019-11-12 18:30:00,3.99552,1.16536,4.162,1.19232,0.34776,1.242,2.8032,0.8176,2.92
2019-11-12 19:00:00,3.79968,1.10824,3.958,1.20768,0.35224000000000005,1.258,2.592,0.756,2.7
2019-11-12 19:30:00,3.7248,1.0864,3.88,1.1616,0.3388,1.21,2.5632,0.7476,2.67
2019-11-12 20:00:00,3.6086400000000003,1.05252,3.759,1.14144,0.33292000000000005,1.189,2.4672,0.7196,2.5700000000000003
2019-11-12 20:30:00,3.67104,1.0707200000000001,3.824,1.25184,0.36512000000000006,1.304,2.4192,0.7056,2.52
