Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-11-12 21:00:00,3.41568,0.9962400000000001,3.558,1.03488,0.30184,1.078,2.3808,0.6944,2.48
2019-11-12 21:30:00,3.15168,0.9192400000000001,3.283,1.04928,0.30604000000000003,1.093,2.1024,0.6132000000000001,2.19
2019-11-12 22:00:00,2.9664,0.8652000000000001,3.09,1.1232,0.3276,1.17,1.8432,0.5376000000000001,1.92
2019-11-12 22:30:00,2.56992,0.7495600000000001,2.677,1.22592,0.35756000000000004,1.2770000000000001,1.344,0.392,1.4
2019-11-12 23:00:00,2.32032,0.67676,2.417,1.03392,0.30156000000000005,1.077,1.2864,0.37520000000000003,1.34
2019-11-12 23:30:00,2.10624,0.6143200000000001,2.194,0.9830400000000001,0.28672000000000003,1.024,1.1232,0.3276,1.17
2019-11-13 00:00:00,2.00544,0.58492,2.089,1.05504,0.30772000000000005,1.099,0.9504,0.2772,0.99
2019-11-13 00:30:00,2.20992,0.64456,2.302,0.84672,0.24696,0.882,1.3632,0.3976,1.42
2019-11-13 01:00:00,2.50944,0.73192,2.614,0.6950400000000001,0.20272,0.724,1.8144,0.5292,1.8900000000000001
2019-11-13 01:30:00,2.7792,0.8106,2.895,0.5712,0.1666,0.595,2.208,0.644,2.3
2019-11-13 02:00:00,2.77152,0.8083600000000001,2.887,0.44832000000000005,0.13076000000000002,0.467,2.3232,0.6776,2.42
2019-11-13 02:30:00,2.71584,0.79212,2.829,0.40224000000000004,0.11732000000000001,0.419,2.3136,0.6748000000000001,2.41
2019-11-13 03:00:00,2.63232,0.7677600000000001,2.742,0.26112,0.07616,0.272,2.3712,0.6916,2.47
2019-11-13 03:30:00,2.57568,0.75124,2.683,0.20448000000000002,0.059640000000000006,0.213,2.3712,0.6916,2.47
2019-11-13 04:00:00,2.45376,0.7156800000000001,2.556,0.14976,0.043680000000000004,0.156,2.304,0.672,2.4
2019-11-13 04:30:00,2.5104,0.7322000000000001,2.615,0.1968,0.0574,0.20500000000000002,2.3136,0.6748000000000001,2.41
2019-11-13 05:00:00,2.52384,0.7361200000000001,2.629,0.20064,0.05852,0.209,2.3232,0.6776,2.42
2019-11-13 05:30:00,2.70816,0.78988,2.821,0.18336000000000002,0.05348000000000001,0.191,2.5248,0.7364,2.63
2019-11-13 06:00:00,2.7782400000000003,0.81032,2.894,0.40704,0.11872,0.424,2.3712,0.6916,2.47
2019-11-13 06:30:00,3.15072,0.9189600000000001,3.282,0.34752000000000005,0.10136,0.362,2.8032,0.8176,2.92
2019-11-13 07:00:00,3.5731200000000003,1.04216,3.722,0.29952,0.08736000000000001,0.312,3.2736,0.9548000000000001,3.41
2019-11-13 07:30:00,3.93216,1.14688,4.096,0.38016000000000005,0.11088,0.396,3.552,1.036,3.7
2019-11-13 08:00:00,4.10304,1.19672,4.274,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.936,1.148,4.1
2019-11-13 08:30:00,4.02528,1.17404,4.193,0.34848,0.10164000000000001,0.363,3.6768,1.0724,3.83
2019-11-13 09:00:00,3.98016,1.1608800000000001,4.146,0.6105600000000001,0.17808000000000002,0.636,3.3696,0.9828,3.51
2019-11-13 09:30:00,3.96768,1.15724,4.133,0.51168,0.14924,0.533,3.456,1.008,3.6
2019-11-13 10:00:00,3.98688,1.16284,4.153,0.5020800000000001,0.14644000000000001,0.523,3.4848,1.0164,3.63
2019-11-13 10:30:00,3.9532800000000003,1.15304,4.118,0.6028800000000001,0.17584000000000002,0.628,3.3504,0.9772000000000001,3.49
2019-11-13 11:00:00,3.98976,1.16368,4.156,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.2064,0.9352,3.34
2019-11-13 11:30:00,3.83616,1.11888,3.996,0.9657600000000001,0.28168000000000004,1.006,2.8704,0.8372,2.99
2019-11-13 12:00:00,3.93312,1.14716,4.097,1.02432,0.29876,1.067,2.9088000000000003,0.8484,3.03
2019-11-13 12:30:00,3.77856,1.10208,3.936,2.30976,0.6736800000000001,2.406,1.4688,0.4284,1.53
2019-11-13 13:00:00,3.47232,1.01276,3.617,1.8403200000000002,0.53676,1.917,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-13 13:30:00,3.65856,1.06708,3.811,1.54656,0.45108000000000004,1.611,2.112,0.616,2.2
2019-11-13 14:00:00,3.82656,1.11608,3.9859999999999998,1.10016,0.32088,1.146,2.7264,0.7952,2.84
2019-11-13 14:30:00,3.6556800000000003,1.06624,3.808,1.37088,0.39984000000000003,1.428,2.2848,0.6664,2.38
2019-11-13 15:00:00,3.74592,1.09256,3.902,0.5971200000000001,0.17416,0.622,3.1488,0.9184,3.2800000000000002
2019-11-13 15:30:00,3.81408,1.11244,3.973,0.53088,0.15484,0.553,3.2832,0.9576,3.42
2019-11-13 16:00:00,3.93312,1.14716,4.097,0.16992000000000002,0.04956000000000001,0.177,3.7632,1.0976,3.92
2019-11-13 16:30:00,4.10208,1.19644,4.273,0.14688,0.04284,0.153,3.9552,1.1536,4.12
2019-11-13 17:00:00,4.4064,1.2852000000000001,4.59,0.13440000000000002,0.0392,0.14,4.272,1.246,4.45
2019-11-13 17:30:00,4.32096,1.26028,4.501,0.12576,0.036680000000000004,0.131,4.1952,1.2236,4.37
2019-11-13 18:00:00,4.28256,1.24908,4.461,0.21216000000000002,0.061880000000000004,0.221,4.0704,1.1872,4.24
2019-11-13 18:30:00,4.1472,1.2096,4.32,0.28800000000000003,0.084,0.30000000000000004,3.8592,1.1256,4.02
2019-11-13 19:00:00,4.03104,1.17572,4.199,0.17184000000000002,0.050120000000000005,0.179,3.8592,1.1256,4.02
2019-11-13 19:30:00,3.8352,1.1186,3.995,0.2736,0.07980000000000001,0.28500000000000003,3.5616,1.0388,3.71
2019-11-13 20:00:00,3.7968,1.1074,3.955,0.2928,0.0854,0.305,3.504,1.022,3.65
2019-11-13 20:30:00,3.91104,1.14072,4.074,0.33024000000000003,0.09632,0.34400000000000003,3.5808,1.0444,3.73
2019-11-13 21:00:00,3.72576,1.08668,3.8810000000000002,0.61536,0.17948000000000003,0.641,3.1104,0.9072,3.24
2019-11-13 21:30:00,3.31584,0.9671200000000001,3.454,0.44544000000000006,0.12992,0.464,2.8704,0.8372,2.99
2019-11-13 22:00:00,3.04992,0.88956,3.177,0.39072,0.11396,0.40700000000000003,2.6592000000000002,0.7756000000000001,2.77
2019-11-13 22:30:00,2.75328,0.8030400000000001,2.868,0.40128,0.11704,0.418,2.352,0.686,2.45
2019-11-13 23:00:00,2.43936,0.7114800000000001,2.541,0.49056000000000005,0.14308,0.511,1.9488,0.5684,2.03
2019-11-13 23:30:00,2.22816,0.64988,2.321,0.6249600000000001,0.18228000000000003,0.651,1.6032000000000002,0.4676,1.67
2019-11-14 00:00:00,2.112,0.616,2.2,0.8064,0.23520000000000002,0.84,1.3056,0.3808,1.3599999999999999
2019-11-14 00:30:00,2.31168,0.6742400000000001,2.408,0.8908800000000001,0.25984,0.928,1.4208,0.41440000000000005,1.48
2019-11-14 01:00:00,2.69856,0.7870800000000001,2.811,1.11456,0.32508000000000004,1.161,1.584,0.462,1.65
2019-11-14 01:30:00,2.9856,0.8708,3.11,0.9792000000000001,0.2856,1.02,2.0064,0.5852,2.09
2019-11-14 02:00:00,2.85696,0.83328,2.976,0.9369600000000001,0.27328,0.976,1.92,0.56,2.0
2019-11-14 02:30:00,2.83872,0.82796,2.957,1.05312,0.30716000000000004,1.097,1.7856,0.5208,1.8599999999999999
2019-11-14 03:00:00,2.72736,0.7954800000000001,2.841,1.24896,0.36428000000000005,1.301,1.4784000000000002,0.4312,1.54
2019-11-14 03:30:00,2.6476800000000003,0.77224,2.758,1.07328,0.31304000000000004,1.118,1.5744,0.4592,1.6400000000000001
2019-11-14 04:00:00,2.5526400000000002,0.7445200000000001,2.659,1.23744,0.36092,1.289,1.3152,0.3836,1.37
2019-11-14 04:30:00,2.48352,0.72436,2.5869999999999997,1.23552,0.36036,1.287,1.248,0.364,1.3
2019-11-14 05:00:00,2.49408,0.7274400000000001,2.598,1.13088,0.32984,1.178,1.3632,0.3976,1.42
2019-11-14 05:30:00,2.5526400000000002,0.7445200000000001,2.659,1.06464,0.31052,1.109,1.488,0.434,1.55
2019-11-14 06:00:00,2.75136,0.8024800000000001,2.866,1.18656,0.34608000000000005,1.236,1.5648,0.45640000000000003,1.63
2019-11-14 06:30:00,3.08256,0.8990800000000001,3.211,0.9513600000000001,0.27748,0.991,2.1312,0.6216,2.22
2019-11-14 07:00:00,3.41952,0.9973600000000001,3.5620000000000003,1.09632,0.31976000000000004,1.142,2.3232,0.6776,2.42
2019-11-14 07:30:00,3.71232,1.08276,3.867,1.00512,0.29316000000000003,1.047,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-11-14 08:00:00,3.81216,1.11188,3.971,0.9513600000000001,0.27748,0.991,2.8608000000000002,0.8344,2.98
2019-11-14 08:30:00,3.7824,1.1032,3.94,0.9408000000000001,0.27440000000000003,0.98,2.8416,0.8288000000000001,2.96
2019-11-14 09:00:00,3.8582400000000003,1.12532,4.019,0.9494400000000001,0.27692,0.989,2.9088000000000003,0.8484,3.03
2019-11-14 09:30:00,3.76416,1.09788,3.9210000000000003,1.02816,0.29988000000000004,1.071,2.7359999999999998,0.798,2.85
2019-11-14 10:00:00,3.88416,1.13288,4.046,0.9753600000000001,0.28448,1.016,2.9088000000000003,0.8484,3.03
2019-11-14 10:30:00,3.8697600000000003,1.1286800000000001,4.031,1.01856,0.29708,1.061,2.8512,0.8316,2.9699999999999998
2019-11-14 11:00:00,3.8227200000000003,1.11496,3.982,1.03872,0.30296,1.082,2.784,0.812,2.9
2019-11-14 11:30:00,3.88896,1.13428,4.051,1.0953600000000001,0.31948000000000004,1.141,2.7936,0.8148000000000001,2.91
2019-11-14 12:00:00,3.94752,1.15136,4.112,1.01952,0.29736,1.062,2.928,0.854,3.05
2019-11-14 12:30:00,3.94656,1.15108,4.111,1.06656,0.31108,1.111,2.88,0.84,3.0
2019-11-14 13:00:00,3.99456,1.1650800000000001,4.161,0.8841600000000001,0.25788,0.921,3.1104,0.9072,3.24
2019-11-14 13:30:00,4.176,1.218,4.35,0.9504,0.2772,0.99,3.2256,0.9408000000000001,3.36
2019-11-14 14:00:00,4.33248,1.26364,4.513,0.9436800000000001,0.27524000000000004,0.983,3.3888,0.9884000000000001,3.5300000000000002
2019-11-14 14:30:00,4.16544,1.21492,4.339,0.9494400000000001,0.27692,0.989,3.216,0.9380000000000001,3.35
2019-11-14 15:00:00,4.1184,1.2012,4.29,0.9312,0.2716,0.97,3.1872,0.9296000000000001,3.32
2019-11-14 15:30:00,4.19712,1.22416,4.372,0.86592,0.25256,0.902,3.3312,0.9716,3.47
2019-11-14 16:00:00,4.32192,1.26056,4.502,0.9235200000000001,0.26936000000000004,0.962,3.3984,0.9912000000000001,3.54
2019-11-14 16:30:00,4.50912,1.31516,4.697,0.87072,0.25396,0.907,3.6384,1.0612,3.79
2019-11-14 17:00:00,4.6272,1.3496000000000001,4.82,0.8160000000000001,0.23800000000000002,0.85,3.8112,1.1116,3.9699999999999998
2019-11-14 17:30:00,4.78944,1.3969200000000002,4.989,0.9302400000000001,0.27132,0.969,3.8592,1.1256,4.02
2019-11-14 18:00:00,4.61664,1.34652,4.809,0.6326400000000001,0.18452000000000002,0.659,3.984,1.162,4.15
2019-11-14 18:30:00,4.38432,1.2787600000000001,4.567,0.94752,0.27636000000000005,0.987,3.4368,1.0024,3.58
2019-11-14 19:00:00,4.18848,1.22164,4.3629999999999995,0.53088,0.15484,0.553,3.6576,1.0668,3.81
2019-11-14 19:30:00,3.87168,1.12924,4.033,0.44448000000000004,0.12964,0.463,3.4272,0.9996,3.5700000000000003
2019-11-14 20:00:00,3.7488,1.0934,3.9050000000000002,0.8304,0.2422,0.865,2.9184,0.8512000000000001,3.04
2019-11-14 20:30:00,3.8390400000000002,1.11972,3.999,0.9974400000000001,0.29092,1.039,2.8416,0.8288000000000001,2.96
2019-11-14 21:00:00,3.7027200000000002,1.07996,3.857,0.78432,0.22876000000000002,0.8170000000000001,2.9184,0.8512000000000001,3.04
2019-11-14 21:30:00,3.42432,0.9987600000000001,3.567,0.8131200000000001,0.23716,0.847,2.6112,0.7616,2.7199999999999998
2019-11-14 22:00:00,3.17376,0.9256800000000001,3.306,0.9081600000000001,0.26488,0.9460000000000001,2.2656,0.6608,2.36
2019-11-14 22:30:00,2.7359999999999998,0.798,2.85,0.768,0.224,0.8,1.968,0.5740000000000001,2.05
2019-11-14 23:00:00,2.4432,0.7126,2.545,0.5424,0.1582,0.5650000000000001,1.9008,0.5544,1.98
2019-11-14 23:30:00,2.25408,0.65744,2.348,0.52608,0.15344000000000002,0.548,1.728,0.504,1.8
2019-11-15 00:00:00,2.1216,0.6188,2.21,0.4224,0.1232,0.44,1.6992,0.49560000000000004,1.77
2019-11-15 00:30:00,2.3232,0.6776,2.42,0.3648,0.10640000000000001,0.38,1.9584000000000001,0.5712,2.04
2019-11-15 01:00:00,2.67744,0.7809200000000001,2.789,0.27744,0.08092,0.289,2.4,0.7000000000000001,2.5
2019-11-15 01:30:00,2.88768,0.8422400000000001,3.008,0.30528000000000005,0.08904000000000001,0.318,2.5824,0.7532,2.69
2019-11-15 02:00:00,2.81088,0.81984,2.928,0.35328000000000004,0.10304,0.368,2.4576000000000002,0.7168,2.56
2019-11-15 02:30:00,2.80512,0.8181600000000001,2.922,0.33792000000000005,0.09856000000000001,0.352,2.4672,0.7196,2.5700000000000003
2019-11-15 03:00:00,2.74368,0.8002400000000001,2.858,0.34368000000000004,0.10024000000000001,0.358,2.4,0.7000000000000001,2.5
2019-11-15 03:30:00,2.65824,0.77532,2.769,0.27744,0.08092,0.289,2.3808,0.6944,2.48
2019-11-15 04:00:00,2.5584,0.7462000000000001,2.665,0.2544,0.0742,0.265,2.304,0.672,2.4
2019-11-15 04:30:00,2.57568,0.75124,2.683,0.35808,0.10444,0.373,2.2176,0.6468,2.31
2019-11-15 05:00:00,2.56704,0.74872,2.674,0.46464000000000005,0.13552,0.484,2.1024,0.6132000000000001,2.19
2019-11-15 05:30:00,2.63712,0.7691600000000001,2.747,0.44832000000000005,0.13076000000000002,0.467,2.1888,0.6384000000000001,2.2800000000000002
2019-11-15 06:00:00,2.80608,0.8184400000000001,2.923,0.31968,0.09324,0.333,2.4864,0.7252000000000001,2.59
2019-11-15 06:30:00,3.2208,0.9394,3.355,0.36960000000000004,0.1078,0.385,2.8512,0.8316,2.9699999999999998
2019-11-15 07:00:00,3.61344,1.05392,3.7640000000000002,0.34944000000000003,0.10192000000000001,0.364,3.2640000000000002,0.9520000000000001,3.4
2019-11-15 07:30:00,4.0224,1.1732,4.19,0.46080000000000004,0.13440000000000002,0.48,3.5616,1.0388,3.71
2019-11-15 08:00:00,4.06272,1.18496,4.232,0.6931200000000001,0.20216,0.722,3.3696,0.9828,3.51
2019-11-15 08:30:00,3.9408000000000003,1.1494,4.105,0.6672,0.19460000000000002,0.6950000000000001,3.2736,0.9548000000000001,3.41
2019-11-15 09:00:00,3.768,1.099,3.925,0.9744,0.2842,1.015,2.7936,0.8148000000000001,2.91
2019-11-15 09:30:00,3.71328,1.08304,3.868,1.20768,0.35224000000000005,1.258,2.5056000000000003,0.7308,2.61
2019-11-15 10:00:00,3.9744,1.1592,4.14,0.6144000000000001,0.1792,0.64,3.36,0.98,3.5
2019-11-15 10:30:00,3.9292800000000003,1.14604,4.093,0.7996800000000001,0.23324000000000003,0.833,3.1296,0.9128000000000001,3.26
2019-11-15 11:00:00,3.69504,1.07772,3.849,1.59264,0.46452000000000004,1.659,2.1024,0.6132000000000001,2.19
2019-11-15 11:30:00,3.71712,1.08416,3.872,1.32672,0.38696,1.3820000000000001,2.3904,0.6972,2.49
2019-11-15 12:00:00,3.62112,1.05616,3.7720000000000002,1.4899200000000001,0.43456000000000006,1.552,2.1312,0.6216,2.22
2019-11-15 12:30:00,3.77952,1.10236,3.9370000000000003,1.22592,0.35756000000000004,1.2770000000000001,2.5536,0.7448,2.66
2019-11-15 13:00:00,3.6316800000000002,1.05924,3.783,1.04928,0.30604000000000003,1.093,2.5824,0.7532,2.69
2019-11-15 13:30:00,3.71904,1.08472,3.874,0.8582400000000001,0.25032000000000004,0.894,2.8608000000000002,0.8344,2.98
2019-11-15 14:00:00,3.84384,1.12112,4.004,0.70464,0.20552,0.734,3.1392,0.9156000000000001,3.27
2019-11-15 14:30:00,3.67296,1.07128,3.826,0.8121600000000001,0.23688,0.846,2.8608000000000002,0.8344,2.98
2019-11-15 15:00:00,3.49152,1.01836,3.637,1.13952,0.33236000000000004,1.187,2.352,0.686,2.45
2019-11-15 15:30:00,3.49824,1.02032,3.644,1.14624,0.33432,1.194,2.352,0.686,2.45
2019-11-15 16:00:00,3.56832,1.04076,3.717,1.08192,0.31556,1.127,2.4864,0.7252000000000001,2.59
2019-11-15 16:30:00,3.80928,1.11104,3.968,1.0924800000000001,0.31864000000000003,1.138,2.7168,0.7924,2.83
2019-11-15 17:00:00,4.05984,1.18412,4.229,1.14144,0.33292000000000005,1.189,2.9184,0.8512000000000001,3.04
2019-11-15 17:30:00,4.18848,1.22164,4.3629999999999995,1.1932800000000001,0.34804,1.2429999999999999,2.9952,0.8736,3.12
2019-11-15 18:00:00,4.0464,1.1802,4.215,1.224,0.357,1.275,2.8224,0.8232,2.94
2019-11-15 18:30:00,3.91392,1.1415600000000001,4.077,1.26432,0.36876000000000003,1.317,2.6496,0.7728,2.76
2019-11-15 19:00:00,3.7507200000000003,1.09396,3.907,1.27392,0.37156000000000006,1.327,2.4768,0.7224,2.58
2019-11-15 19:30:00,3.6624,1.0682,3.815,1.2528000000000001,0.3654,1.305,2.4096,0.7028,2.51
2019-11-15 20:00:00,3.47232,1.01276,3.617,1.28352,0.37436,1.337,2.1888,0.6384000000000001,2.2800000000000002
2019-11-15 20:30:00,3.55872,1.03796,3.707,1.28352,0.37436,1.337,2.2752,0.6636000000000001,2.37
2019-11-15 21:00:00,3.4704,1.0122,3.615,1.2816,0.3738,1.335,2.1888,0.6384000000000001,2.2800000000000002
2019-11-15 21:30:00,3.15648,0.9206400000000001,3.2880000000000003,1.26528,0.36904000000000003,1.318,1.8912,0.5516,1.97
2019-11-15 22:00:00,2.90496,0.84728,3.026,1.17696,0.34328000000000003,1.226,1.728,0.504,1.8
2019-11-15 22:30:00,2.5872,0.7546,2.6950000000000003,0.6576000000000001,0.1918,0.685,1.9296000000000002,0.5628000000000001,2.01
2019-11-15 23:00:00,2.376,0.6930000000000001,2.475,0.6864,0.20020000000000002,0.715,1.6896,0.4928,1.76
2019-11-15 23:30:00,2.20608,0.64344,2.298,0.7084800000000001,0.20664000000000002,0.738,1.4976,0.4368,1.56
2019-11-16 00:00:00,2.12352,0.61936,2.212,0.40512000000000004,0.11816000000000002,0.422,1.7184,0.5012,1.79
2019-11-16 00:30:00,2.25216,0.65688,2.346,0.41856000000000004,0.12208000000000001,0.436,1.8336000000000001,0.5348,1.9100000000000001
2019-11-16 01:00:00,2.60736,0.76048,2.716,0.20736000000000002,0.060480000000000006,0.216,2.4,0.7000000000000001,2.5
2019-11-16 01:30:00,2.8464,0.8302,2.965,0.1584,0.046200000000000005,0.165,2.688,0.784,2.8
2019-11-16 02:00:00,2.79648,0.81564,2.9130000000000003,0.09888000000000001,0.02884,0.10300000000000001,2.6976,0.7868,2.81
2019-11-16 02:30:00,2.74368,0.8002400000000001,2.858,0.10368000000000001,0.030240000000000003,0.108,2.64,0.77,2.75
2019-11-16 03:00:00,2.75904,0.8047200000000001,2.874,0.06144000000000001,0.017920000000000002,0.064,2.6976,0.7868,2.81
2019-11-16 03:30:00,2.61792,0.76356,2.727,0.06432,0.018760000000000002,0.067,2.5536,0.7448,2.66
2019-11-16 04:00:00,2.47392,0.7215600000000001,2.577,0.04512,0.013160000000000002,0.047,2.4288,0.7084,2.5300000000000002
2019-11-16 04:30:00,2.50848,0.7316400000000001,2.613,0.03168,0.00924,0.033,2.4768,0.7224,2.58
2019-11-16 05:00:00,2.45856,0.71708,2.561,0.010560000000000002,0.0030800000000000003,0.011,2.448,0.714,2.55
2019-11-16 05:30:00,2.49984,0.7291200000000001,2.604,0.0038400000000000005,0.0011200000000000001,0.004,2.496,0.728,2.6
2019-11-16 06:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-11-16 06:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-11-16 07:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-11-16 07:30:00,3.0864,0.9002,3.215,0.0048000000000000004,0.0014,0.005,3.0816,0.8988,3.21
2019-11-16 08:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-11-16 08:30:00,3.23136,0.9424800000000001,3.366,0.00576,0.00168,0.006,3.2256,0.9408000000000001,3.36
2019-11-16 09:00:00,3.2352,0.9436,3.37,0.07680000000000001,0.0224,0.08,3.1584,0.9212,3.29
2019-11-16 09:30:00,3.31872,0.96796,3.457,0.21792000000000003,0.06356,0.227,3.1008,0.9044000000000001,3.23
2019-11-16 10:00:00,3.35424,0.9783200000000001,3.4939999999999998,0.17664000000000002,0.05152,0.184,3.1776,0.9268000000000001,3.31
2019-11-16 10:30:00,3.2880000000000003,0.9590000000000001,3.425,0.4272,0.1246,0.445,2.8608000000000002,0.8344,2.98
2019-11-16 11:00:00,3.20256,0.93408,3.336,0.6489600000000001,0.18928,0.676,2.5536,0.7448,2.66
2019-11-16 11:30:00,3.03936,0.88648,3.166,0.46656000000000003,0.13608,0.486,2.5728,0.7504000000000001,2.68
2019-11-16 12:00:00,3.03168,0.88424,3.158,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.64,0.77,2.75
2019-11-16 12:30:00,3.07488,0.8968400000000001,3.203,0.19488000000000003,0.05684,0.203,2.88,0.84,3.0
2019-11-16 13:00:00,2.9856,0.8708,3.11,0.23040000000000002,0.06720000000000001,0.24,2.7552,0.8036000000000001,2.87
2019-11-16 13:30:00,3.09696,0.9032800000000001,3.226,0.60096,0.17528000000000002,0.626,2.496,0.728,2.6
2019-11-16 14:00:00,3.0432,0.8876000000000001,3.17,0.7008,0.2044,0.73,2.3424,0.6832,2.44
2019-11-16 14:30:00,2.98176,0.8696800000000001,3.106,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.3136,0.6748000000000001,2.41
2019-11-16 15:00:00,2.95968,0.8632400000000001,3.083,0.14688,0.04284,0.153,2.8128,0.8204,2.93
2019-11-16 15:30:00,3.11136,0.9074800000000001,3.241,0.02016,0.005880000000000001,0.021,3.0912,0.9016000000000001,3.22
2019-11-16 16:00:00,3.15936,0.9214800000000001,3.291,0.02976,0.00868,0.031,3.1296,0.9128000000000001,3.26
2019-11-16 16:30:00,3.36384,0.9811200000000001,3.504,0.06144000000000001,0.017920000000000002,0.064,3.3024,0.9632000000000001,3.44
2019-11-16 17:00:00,3.58656,1.04608,3.7359999999999998,0.05376,0.015680000000000003,0.056,3.5328,1.0304,3.68
2019-11-16 17:30:00,3.76512,1.09816,3.922,0.04032,0.011760000000000001,0.042,3.7248,1.0864,3.88
2019-11-16 18:00:00,3.70848,1.08164,3.863,0.041280000000000004,0.01204,0.043000000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-11-16 18:30:00,3.61536,1.05448,3.766,0.03456,0.01008,0.036000000000000004,3.5808,1.0444,3.73
2019-11-16 19:00:00,3.50784,1.02312,3.654,0.02304,0.00672,0.024,3.4848,1.0164,3.63
2019-11-16 19:30:00,3.33024,0.9713200000000001,3.469,0.018240000000000003,0.00532,0.019,3.312,0.966,3.45
2019-11-16 20:00:00,3.14688,0.9178400000000001,3.278,0.01728,0.00504,0.018000000000000002,3.1296,0.9128000000000001,3.26
2019-11-16 20:30:00,3.36192,0.9805600000000001,3.502,0.021120000000000003,0.0061600000000000005,0.022,3.3407999999999998,0.9744,3.48
2019-11-16 21:00:00,3.216,0.9380000000000001,3.35,0.038400000000000004,0.0112,0.04,3.1776,0.9268000000000001,3.31
2019-11-16 21:30:00,2.96256,0.8640800000000001,3.086,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.9376,0.8568,3.06
2019-11-16 22:00:00,2.72832,0.79576,2.842,0.04032,0.011760000000000001,0.042,2.688,0.784,2.8
2019-11-16 22:30:00,2.43936,0.7114800000000001,2.541,0.039360000000000006,0.01148,0.041,2.4,0.7000000000000001,2.5
2019-11-16 23:00:00,2.36832,0.69076,2.467,0.00672,0.0019600000000000004,0.007,2.3616,0.6888000000000001,2.46
2019-11-16 23:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-11-17 00:00:00,2.06688,0.60284,2.153,0.00288,0.00084,0.003,2.064,0.602,2.15
2019-11-17 00:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-11-17 01:00:00,2.50848,0.7316400000000001,2.613,0.00288,0.00084,0.003,2.5056000000000003,0.7308,2.61
2019-11-17 01:30:00,2.76,0.805,2.875,0.024,0.007,0.025,2.7359999999999998,0.798,2.85
2019-11-17 02:00:00,2.68224,0.78232,2.794,0.01344,0.003920000000000001,0.014,2.6688,0.7784000000000001,2.7800000000000002
2019-11-17 02:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-11-17 03:00:00,2.52192,0.7355600000000001,2.627,0.00672,0.0019600000000000004,0.007,2.5152,0.7336,2.62
2019-11-17 03:30:00,2.43072,0.70896,2.532,0.04032,0.011760000000000001,0.042,2.3904,0.6972,2.49
2019-11-17 04:00:00,2.328,0.679,2.425,0.033600000000000005,0.0098,0.035,2.2944,0.6692,2.39
2019-11-17 04:30:00,2.33376,0.6806800000000001,2.431,0.039360000000000006,0.01148,0.041,2.2944,0.6692,2.39
2019-11-17 05:00:00,2.27232,0.66276,2.367,0.025920000000000002,0.007560000000000001,0.027,2.2464,0.6552,2.34
2019-11-17 05:30:00,2.27904,0.6647200000000001,2.374,0.03264,0.00952,0.034,2.2464,0.6552,2.34
2019-11-17 06:00:00,2.24352,0.65436,2.337,0.03552,0.010360000000000001,0.037,2.208,0.644,2.3
2019-11-17 06:30:00,2.42496,0.70728,2.526,0.015360000000000002,0.0044800000000000005,0.016,2.4096,0.7028,2.51
2019-11-17 07:00:00,2.4432,0.7126,2.545,0.0048000000000000004,0.0014,0.005,2.4384,0.7112,2.54
2019-11-17 07:30:00,2.61792,0.76356,2.727,0.00672,0.0019600000000000004,0.007,2.6112,0.7616,2.7199999999999998
2019-11-17 08:00:00,2.59104,0.7557200000000001,2.699,0.00864,0.00252,0.009000000000000001,2.5824,0.7532,2.69
2019-11-17 08:30:00,2.6592000000000002,0.7756000000000001,2.77,0.019200000000000002,0.0056,0.02,2.64,0.77,2.75
2019-11-17 09:00:00,2.79264,0.81452,2.909,0.027840000000000004,0.00812,0.029,2.7648,0.8064,2.88
2019-11-17 09:30:00,2.7888,0.8134,2.9050000000000002,0.216,0.063,0.225,2.5728,0.7504000000000001,2.68
2019-11-17 10:00:00,2.76288,0.8058400000000001,2.878,0.46848000000000006,0.13664,0.488,2.2944,0.6692,2.39
2019-11-17 10:30:00,2.94624,0.8593200000000001,3.069,0.28704,0.08372,0.299,2.6592000000000002,0.7756000000000001,2.77
2019-11-17 11:00:00,2.77536,0.8094800000000001,2.891,0.46176000000000006,0.13468000000000002,0.481,2.3136,0.6748000000000001,2.41
2019-11-17 11:30:00,2.8848000000000003,0.8414,3.005,0.5232,0.1526,0.545,2.3616,0.6888000000000001,2.46
2019-11-17 12:00:00,3.02208,0.8814400000000001,3.148,0.7084800000000001,0.20664000000000002,0.738,2.3136,0.6748000000000001,2.41
2019-11-17 12:30:00,3.05376,0.89068,3.181,1.11456,0.32508000000000004,1.161,1.9392,0.5656,2.02
2019-11-17 13:00:00,3.00768,0.87724,3.133,0.9916800000000001,0.28924,1.033,2.016,0.588,2.1
2019-11-17 13:30:00,3.15264,0.9195200000000001,3.284,0.7718400000000001,0.22512000000000001,0.804,2.3808,0.6944,2.48
2019-11-17 14:00:00,3.23136,0.9424800000000001,3.366,0.57216,0.16688,0.596,2.6592000000000002,0.7756000000000001,2.77
2019-11-17 14:30:00,3.19488,0.9318400000000001,3.328,0.35328000000000004,0.10304,0.368,2.8416,0.8288000000000001,2.96
2019-11-17 15:00:00,3.17472,0.9259600000000001,3.307,0.40992,0.11956000000000001,0.427,2.7648,0.8064,2.88
2019-11-17 15:30:00,3.26688,0.9528400000000001,3.403,0.35808,0.10444,0.373,2.9088000000000003,0.8484,3.03
2019-11-17 16:00:00,3.38976,0.9886800000000001,3.531,0.65376,0.19068000000000002,0.681,2.7359999999999998,0.798,2.85
2019-11-17 16:30:00,3.62496,1.05728,3.776,0.60096,0.17528000000000002,0.626,3.024,0.882,3.15
2019-11-17 17:00:00,3.8784,1.1312,4.04,0.48,0.14,0.5,3.3984,0.9912000000000001,3.54
2019-11-17 17:30:00,3.91392,1.1415600000000001,4.077,0.5539200000000001,0.16156,0.577,3.36,0.98,3.5
2019-11-17 18:00:00,3.85344,1.12392,4.014,0.66624,0.19432000000000002,0.6940000000000001,3.1872,0.9296000000000001,3.32
2019-11-17 18:30:00,3.67104,1.0707200000000001,3.824,0.72384,0.21112000000000003,0.754,2.9472,0.8596,3.07
2019-11-17 19:00:00,3.6384,1.0612,3.79,1.008,0.294,1.05,2.6304,0.7672,2.74
2019-11-17 19:30:00,3.56352,1.03936,3.7119999999999997,0.80832,0.23576000000000003,0.842,2.7552,0.8036000000000001,2.87
2019-11-17 20:00:00,3.39648,0.9906400000000001,3.5380000000000003,0.6412800000000001,0.18704,0.668,2.7552,0.8036000000000001,2.87
2019-11-17 20:30:00,3.51936,1.02648,3.666,0.5241600000000001,0.15288000000000002,0.546,2.9952,0.8736,3.12
2019-11-17 21:00:00,3.20256,0.93408,3.336,0.60096,0.17528000000000002,0.626,2.6016,0.7588,2.71
2019-11-17 21:30:00,2.98176,0.8696800000000001,3.106,0.9561600000000001,0.27888,0.996,2.0256,0.5908,2.11
2019-11-17 22:00:00,2.78208,0.81144,2.898,0.8620800000000001,0.25144,0.898,1.92,0.56,2.0
2019-11-17 22:30:00,2.42112,0.70616,2.5220000000000002,0.82752,0.24136000000000002,0.862,1.5936,0.46480000000000005,1.6600000000000001
2019-11-17 23:00:00,2.2368,0.6524,2.33,0.6816,0.1988,0.71,1.5552000000000001,0.4536,1.62
2019-11-17 23:30:00,2.11296,0.61628,2.201,0.7305600000000001,0.21308000000000002,0.761,1.3824,0.4032,1.44
2019-11-18 00:00:00,1.98528,0.57904,2.068,0.7276800000000001,0.21224,0.758,1.2576,0.3668,1.31
2019-11-18 00:30:00,2.15712,0.62916,2.247,0.8131200000000001,0.23716,0.847,1.344,0.392,1.4
2019-11-18 01:00:00,2.49408,0.7274400000000001,2.598,0.6220800000000001,0.18144000000000002,0.648,1.8719999999999999,0.546,1.9500000000000002
2019-11-18 01:30:00,2.71488,0.7918400000000001,2.8280000000000003,0.61248,0.17864000000000002,0.638,2.1024,0.6132000000000001,2.19
2019-11-18 02:00:00,2.63808,0.76944,2.748,0.7468800000000001,0.21784,0.778,1.8912,0.5516,1.97
2019-11-18 02:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.81408,0.23744,0.848,1.8048000000000002,0.5264,1.88
2019-11-18 03:00:00,2.58336,0.75348,2.691,0.74016,0.21588000000000002,0.771,1.8432,0.5376000000000001,1.92
2019-11-18 03:30:00,2.51424,0.7333200000000001,2.6189999999999998,0.62304,0.18172000000000002,0.649,1.8912,0.5516,1.97
2019-11-18 04:00:00,2.45664,0.71652,2.559,0.64224,0.18732000000000001,0.669,1.8144,0.5292,1.8900000000000001
2019-11-18 04:30:00,2.448,0.714,2.55,0.9024000000000001,0.2632,0.9400000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-11-18 05:00:00,2.42496,0.70728,2.526,0.8313600000000001,0.24248000000000003,0.866,1.5936,0.46480000000000005,1.6600000000000001
2019-11-18 05:30:00,2.49216,0.7268800000000001,2.596,0.80256,0.23408,0.836,1.6896,0.4928,1.76
2019-11-18 06:00:00,2.67264,0.7795200000000001,2.784,0.6758400000000001,0.19712000000000002,0.704,1.9968,0.5824,2.08
2019-11-18 06:30:00,2.96352,0.86436,3.087,0.78432,0.22876000000000002,0.8170000000000001,2.1792,0.6356,2.27
2019-11-18 07:00:00,3.32256,0.96908,3.461,0.45216000000000006,0.13188,0.47100000000000003,2.8704,0.8372,2.99
2019-11-18 07:30:00,3.81888,1.11384,3.9779999999999998,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.4272,0.9996,3.5700000000000003
2019-11-18 08:00:00,3.91776,1.14268,4.081,0.32736000000000004,0.09548000000000001,0.341,3.5904,1.0472,3.74
2019-11-18 08:30:00,3.88704,1.13372,4.049,0.7766400000000001,0.22652000000000003,0.809,3.1104,0.9072,3.24
2019-11-18 09:00:00,3.77952,1.10236,3.9370000000000003,1.10112,0.32116,1.147,2.6784,0.7812,2.79
2019-11-18 09:30:00,3.67296,1.07128,3.826,1.51296,0.44128000000000006,1.576,2.16,0.63,2.25
2019-11-18 10:00:00,3.54624,1.03432,3.694,2.12544,0.61992,2.214,1.4208,0.41440000000000005,1.48
2019-11-18 10:30:00,3.45984,1.00912,3.604,2.59584,0.75712,2.7039999999999997,0.864,0.252,0.9
2019-11-18 11:00:00,3.48384,1.01612,3.629,2.77344,0.8089200000000001,2.8890000000000002,0.7104,0.20720000000000002,0.74
2019-11-18 11:30:00,3.58944,1.04692,3.739,3.02304,0.8817200000000001,3.149,0.5664,0.1652,0.59
2019-11-18 12:00:00,3.63936,1.06148,3.791,3.18816,0.92988,3.321,0.45120000000000005,0.1316,0.47000000000000003
2019-11-18 12:30:00,3.54816,1.03488,3.696,3.08736,0.9004800000000001,3.216,0.46080000000000004,0.13440000000000002,0.48
2019-11-18 13:00:00,3.34272,0.97496,3.482,2.80512,0.8181600000000001,2.922,0.5376000000000001,0.1568,0.56
2019-11-18 13:30:00,3.35616,0.9788800000000001,3.496,2.22336,0.6484800000000001,2.316,1.1328,0.3304,1.18
2019-11-18 14:00:00,3.49824,1.02032,3.644,1.57824,0.46032000000000006,1.6440000000000001,1.92,0.56,2.0
2019-11-18 14:30:00,3.42816,0.9998800000000001,3.571,1.17216,0.34188,1.221,2.2560000000000002,0.658,2.35
2019-11-18 15:00:00,3.39072,0.9889600000000001,3.532,0.6547200000000001,0.19096000000000002,0.682,2.7359999999999998,0.798,2.85
2019-11-18 15:30:00,3.64128,1.06204,3.793,0.36768,0.10724,0.383,3.2736,0.9548000000000001,3.41
2019-11-18 16:00:00,3.99744,1.16592,4.164,0.21504,0.06272000000000001,0.224,3.7824,1.1032,3.94
2019-11-18 16:30:00,4.35648,1.27064,4.538,0.17088,0.04984,0.178,4.1856,1.2208,4.36
2019-11-18 17:00:00,4.5955200000000005,1.34036,4.787,0.16032000000000002,0.04676,0.167,4.4352,1.2936,4.62
2019-11-18 17:30:00,4.65024,1.35632,4.844,0.09024,0.026320000000000003,0.094,4.5600000000000005,1.33,4.75
2019-11-18 18:00:00,4.4054400000000005,1.28492,4.589,0.07584,0.02212,0.079,4.3296,1.2628,4.51
2019-11-18 18:30:00,4.19904,1.22472,4.374,0.12864,0.037520000000000005,0.134,4.0704,1.1872,4.24
2019-11-18 19:00:00,3.99456,1.1650800000000001,4.161,0.16416,0.047880000000000006,0.171,3.8304,1.1172,3.99
2019-11-18 19:30:00,3.93216,1.14688,4.096,0.16896000000000003,0.049280000000000004,0.176,3.7632,1.0976,3.92
2019-11-18 20:00:00,3.81408,1.11244,3.973,0.13728,0.040040000000000006,0.14300000000000002,3.6768,1.0724,3.83
2019-11-18 20:30:00,3.9398400000000002,1.14912,4.104,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.7728,1.1004,3.93
2019-11-18 21:00:00,3.7439999999999998,1.092,3.9,0.12480000000000001,0.0364,0.13,3.6192,1.0556,3.77
2019-11-18 21:30:00,3.42048,0.9976400000000001,3.563,0.14688,0.04284,0.153,3.2736,0.9548000000000001,3.41
2019-11-18 22:00:00,3.17664,0.9265200000000001,3.309,0.16224000000000002,0.04732,0.169,3.0144,0.8792000000000001,3.14
2019-11-18 22:30:00,2.73312,0.7971600000000001,2.847,0.16992000000000002,0.04956000000000001,0.177,2.5632,0.7476,2.67
2019-11-18 23:00:00,2.57472,0.7509600000000001,2.682,0.12672,0.03696,0.132,2.448,0.714,2.55
2019-11-18 23:30:00,2.33088,0.6798400000000001,2.428,0.13248000000000001,0.03864,0.138,2.1984,0.6412,2.29
2019-11-19 00:00:00,2.22144,0.64792,2.314,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.1216,0.6188,2.21
2019-11-19 00:30:00,2.3952,0.6986,2.495,0.1008,0.029400000000000003,0.105,2.2944,0.6692,2.39
2019-11-19 01:00:00,2.7696,0.8078000000000001,2.885,0.0816,0.0238,0.085,2.688,0.784,2.8
2019-11-19 01:30:00,3.0979200000000002,0.90356,3.227,0.04512,0.013160000000000002,0.047,3.0528,0.8904000000000001,3.18
2019-11-19 02:00:00,3.04416,0.8878800000000001,3.171,0.02976,0.00868,0.031,3.0144,0.8792000000000001,3.14
2019-11-19 02:30:00,3.02208,0.8814400000000001,3.148,0.007680000000000001,0.0022400000000000002,0.008,3.0144,0.8792000000000001,3.14
2019-11-19 03:00:00,2.94144,0.85792,3.064,0.0038400000000000005,0.0011200000000000001,0.004,2.9376,0.8568,3.06
2019-11-19 03:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-11-19 04:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-11-19 04:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-11-19 05:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-11-19 05:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-11-19 06:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-11-19 06:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-11-19 07:00:00,4.0656,1.1858,4.235,0.0048000000000000004,0.0014,0.005,4.0608,1.1844000000000001,4.23
2019-11-19 07:30:00,4.4879999999999995,1.309,4.675,0.0048000000000000004,0.0014,0.005,4.4832,1.3076,4.67
2019-11-19 08:00:00,4.54656,1.3260800000000001,4.736,0.07296000000000001,0.02128,0.076,4.4736,1.3048,4.66
2019-11-19 08:30:00,4.47744,1.30592,4.664,0.37824,0.11032000000000002,0.394,4.0992,1.1956,4.27
2019-11-19 09:00:00,4.46112,1.30116,4.647,0.7939200000000001,0.23156000000000002,0.8270000000000001,3.6672000000000002,1.0696,3.8200000000000003
2019-11-19 09:30:00,4.36032,1.27176,4.542,1.19232,0.34776,1.242,3.168,0.924,3.3
2019-11-19 10:00:00,4.28064,1.24852,4.459,1.38144,0.40292000000000006,1.439,2.8992,0.8456,3.02
2019-11-19 10:30:00,4.21344,1.22892,4.389,1.38144,0.40292000000000006,1.439,2.832,0.8260000000000001,2.95
2019-11-19 11:00:00,4.02528,1.17404,4.193,1.9228800000000001,0.56084,2.003,2.1024,0.6132000000000001,2.19
2019-11-19 11:30:00,4.05888,1.18384,4.228,1.75488,0.5118400000000001,1.828,2.304,0.672,2.4
2019-11-19 12:00:00,4.10496,1.1972800000000001,4.276,1.4073600000000002,0.41048,1.466,2.6976,0.7868,2.81
2019-11-19 12:30:00,4.14624,1.20932,4.319,1.09344,0.31892000000000004,1.139,3.0528,0.8904000000000001,3.18
2019-11-19 13:00:00,4.15104,1.21072,4.324,0.8678400000000001,0.25312,0.904,3.2832,0.9576,3.42
2019-11-19 13:30:00,4.22976,1.23368,4.406,0.67776,0.19768000000000002,0.706,3.552,1.036,3.7
2019-11-19 14:00:00,4.35456,1.27008,4.536,0.48576,0.14168,0.506,3.8688000000000002,1.1284,4.03
2019-11-19 14:30:00,4.27968,1.24824,4.458,0.40128,0.11704,0.418,3.8784,1.1312,4.04
2019-11-19 15:00:00,4.23456,1.23508,4.411,0.40416,0.11788000000000001,0.421,3.8304,1.1172,3.99
2019-11-19 15:30:00,4.17984,1.21912,4.354,0.36864,0.10752,0.384,3.8112,1.1116,3.9699999999999998
2019-11-19 16:00:00,4.33632,1.2647599999999999,4.517,0.20832,0.06076,0.217,4.128,1.204,4.3
2019-11-19 16:30:00,4.42272,1.28996,4.607,0.09312000000000001,0.027160000000000004,0.097,4.3296,1.2628,4.51
2019-11-19 17:00:00,4.65312,1.35716,4.8469999999999995,0.16992000000000002,0.04956000000000001,0.177,4.4832,1.3076,4.67
2019-11-19 17:30:00,4.69728,1.37004,4.893,0.18528000000000003,0.054040000000000005,0.193,4.5120000000000005,1.316,4.7
2019-11-19 18:00:00,4.51776,1.31768,4.7059999999999995,0.20736000000000002,0.060480000000000006,0.216,4.3104,1.2572,4.49
2019-11-19 18:30:00,4.4352,1.2936,4.62,0.1824,0.053200000000000004,0.19,4.2528,1.2404,4.43
2019-11-19 19:00:00,4.27296,1.24628,4.451,0.19296000000000002,0.056280000000000004,0.201,4.08,1.19,4.25
2019-11-19 19:30:00,4.16832,1.21576,4.342,0.25152,0.07336000000000001,0.262,3.9168000000000003,1.1424,4.08
2019-11-19 20:00:00,4.02336,1.17348,4.191,0.21216000000000002,0.061880000000000004,0.221,3.8112,1.1116,3.9699999999999998
2019-11-19 20:30:00,4.07424,1.18832,4.244,0.23424000000000003,0.06832,0.244,3.84,1.12,4.0
2019-11-19 21:00:00,3.78528,1.10404,3.943,0.28128000000000003,0.08204,0.293,3.504,1.022,3.65
2019-11-19 21:30:00,3.46752,1.01136,3.612,0.31872,0.09296,0.332,3.1488,0.9184,3.2800000000000002
2019-11-19 22:00:00,3.1776,0.9268000000000001,3.31,0.24,0.07,0.25,2.9376,0.8568,3.06
2019-11-19 22:30:00,2.71296,0.7912800000000001,2.826,0.19776000000000002,0.05768,0.20600000000000002,2.5152,0.7336,2.62
2019-11-19 23:00:00,2.45568,0.7162400000000001,2.558,0.28608,0.08344,0.298,2.1696,0.6328,2.26
2019-11-19 23:30:00,2.32128,0.6770400000000001,2.418,0.29568,0.08624000000000001,0.308,2.0256,0.5908,2.11
2019-11-20 00:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.1824,0.053200000000000004,0.19,2.0064,0.5852,2.09
2019-11-20 00:30:00,2.31264,0.67452,2.409,0.21024,0.061320000000000006,0.219,2.1024,0.6132000000000001,2.19
2019-11-20 01:00:00,2.6544,0.7742,2.765,0.1584,0.046200000000000005,0.165,2.496,0.728,2.6
2019-11-20 01:30:00,2.91168,0.8492400000000001,3.033,0.14688,0.04284,0.153,2.7648,0.8064,2.88
2019-11-20 02:00:00,2.84544,0.8299200000000001,2.964,0.18624000000000002,0.05432000000000001,0.194,2.6592000000000002,0.7756000000000001,2.77
2019-11-20 02:30:00,2.8752,0.8386,2.995,0.1776,0.051800000000000006,0.185,2.6976,0.7868,2.81
2019-11-20 03:00:00,2.85792,0.8335600000000001,2.977,0.10272,0.029960000000000004,0.107,2.7552,0.8036000000000001,2.87
2019-11-20 03:30:00,2.76096,0.8052800000000001,2.876,0.12096000000000001,0.035280000000000006,0.126,2.64,0.77,2.75
2019-11-20 04:00:00,2.62848,0.7666400000000001,2.738,0.30528000000000005,0.08904000000000001,0.318,2.3232,0.6776,2.42
2019-11-20 04:30:00,2.65824,0.77532,2.769,0.37344000000000005,0.10892,0.389,2.2848,0.6664,2.38
2019-11-20 05:00:00,2.61408,0.7624400000000001,2.723,0.28128000000000003,0.08204,0.293,2.3328,0.6804,2.43
2019-11-20 05:30:00,2.61024,0.7613200000000001,2.719,0.21984,0.06412000000000001,0.229,2.3904,0.6972,2.49
2019-11-20 06:00:00,2.75808,0.80444,2.873,0.22368000000000002,0.06524,0.233,2.5343999999999998,0.7392000000000001,2.64
2019-11-20 06:30:00,3.24096,0.9452800000000001,3.376,0.31296,0.09128000000000001,0.326,2.928,0.854,3.05
2019-11-20 07:00:00,3.60576,1.05168,3.7560000000000002,0.21696000000000001,0.06328,0.226,3.3888,0.9884000000000001,3.5300000000000002
2019-11-20 07:30:00,3.95808,1.1544400000000001,4.123,0.22368000000000002,0.06524,0.233,3.7344,1.0892,3.89
2019-11-20 08:00:00,4.28928,1.2510400000000002,4.468,0.26688,0.07784,0.278,4.0224,1.1732,4.19
2019-11-20 08:30:00,4.11936,1.20148,4.291,0.50016,0.14588,0.521,3.6192,1.0556,3.77
2019-11-20 09:00:00,4.10976,1.19868,4.281,0.7497600000000001,0.21868,0.781,3.36,0.98,3.5
2019-11-20 09:30:00,3.89664,1.13652,4.059,1.21824,0.35532,1.2690000000000001,2.6784,0.7812,2.79
2019-11-20 10:00:00,3.80928,1.11104,3.968,1.45728,0.42504000000000003,1.518,2.352,0.686,2.45
2019-11-20 10:30:00,3.864,1.127,4.025,1.5888,0.46340000000000003,1.655,2.2752,0.6636000000000001,2.37
2019-11-20 11:00:00,3.69312,1.0771600000000001,3.847,1.83072,0.53396,1.907,1.8624,0.5432,1.94
2019-11-20 11:30:00,3.5971200000000003,1.04916,3.747,2.00352,0.5843600000000001,2.087,1.5936,0.46480000000000005,1.6600000000000001
2019-11-20 12:00:00,3.576,1.043,3.725,2.0304,0.5922000000000001,2.115,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-11-20 12:30:00,3.72192,1.08556,3.877,2.09952,0.61236,2.187,1.6224,0.4732,1.69
2019-11-20 13:00:00,3.7977600000000002,1.10768,3.956,1.63776,0.47768000000000005,1.706,2.16,0.63,2.25
2019-11-20 13:30:00,4.0272,1.1746,4.195,1.3872,0.4046,1.445,2.64,0.77,2.75
2019-11-20 14:00:00,4.02048,1.17264,4.188,1.17888,0.34384000000000003,1.228,2.8416,0.8288000000000001,2.96
2019-11-20 14:30:00,3.99264,1.16452,4.159,0.9974400000000001,0.29092,1.039,2.9952,0.8736,3.12
2019-11-20 15:00:00,3.95424,1.15332,4.119,0.9206400000000001,0.26852000000000004,0.9590000000000001,3.0336,0.8848,3.16
2019-11-20 15:30:00,4.05984,1.18412,4.229,0.5078400000000001,0.14812,0.529,3.552,1.036,3.7
2019-11-20 16:00:00,4.2912,1.2516,4.47,0.192,0.056,0.2,4.0992,1.1956,4.27
2019-11-20 16:30:00,4.54848,1.32664,4.7379999999999995,0.24768,0.07224000000000001,0.258,4.3008,1.2544,4.48
2019-11-20 17:00:00,4.63008,1.35044,4.823,0.39648000000000005,0.11564,0.41300000000000003,4.2336,1.2348,4.41
2019-11-20 17:30:00,4.53888,1.3238400000000001,4.728,0.7084800000000001,0.20664000000000002,0.738,3.8304,1.1172,3.99
2019-11-20 18:00:00,4.3728,1.2754,4.555,0.5712,0.1666,0.595,3.8016,1.1088,3.96
2019-11-20 18:30:00,4.26912,1.24516,4.447,0.49632000000000004,0.14476,0.517,3.7728,1.1004,3.93
2019-11-20 19:00:00,4.12896,1.20428,4.301,0.6633600000000001,0.19348,0.6910000000000001,3.4656000000000002,1.0108,3.61
2019-11-20 19:30:00,4.01664,1.1715200000000001,4.184,0.5894400000000001,0.17192000000000002,0.614,3.4272,0.9996,3.5700000000000003
2019-11-20 20:00:00,3.7968,1.1074,3.955,0.552,0.161,0.5750000000000001,3.2448,0.9464,3.38
2019-11-20 20:30:00,4.0656,1.1858,4.235,0.4176,0.1218,0.435,3.648,1.064,3.8
2019-11-20 21:00:00,3.8217600000000003,1.11468,3.981,0.41376,0.12068000000000001,0.431,3.408,0.994,3.55
2019-11-20 21:30:00,3.53376,1.03068,3.681,0.37536,0.10948000000000001,0.391,3.1584,0.9212,3.29
2019-11-20 22:00:00,3.14976,0.91868,3.281,0.40416,0.11788000000000001,0.421,2.7456,0.8008000000000001,2.86
2019-11-20 22:30:00,2.79264,0.81452,2.909,0.43104000000000003,0.12572,0.449,2.3616,0.6888000000000001,2.46
2019-11-20 23:00:00,2.51328,0.73304,2.618,0.40128,0.11704,0.418,2.112,0.616,2.2
2019-11-20 23:30:00,2.32224,0.67732,2.419,0.58464,0.17052,0.609,1.7376,0.5068,1.81
2019-11-21 00:00:00,2.16,0.63,2.25,0.8064,0.23520000000000002,0.84,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-11-21 00:30:00,2.35872,0.68796,2.457,0.87072,0.25396,0.907,1.488,0.434,1.55
2019-11-21 01:00:00,2.68032,0.78176,2.792,0.7123200000000001,0.20776000000000003,0.742,1.968,0.5740000000000001,2.05
2019-11-21 01:30:00,2.95104,0.86072,3.074,0.80064,0.23352,0.834,2.1504,0.6272,2.24
2019-11-21 02:00:00,2.92896,0.85428,3.051,0.96096,0.28028000000000003,1.001,1.968,0.5740000000000001,2.05
2019-11-21 02:30:00,2.84736,0.8304800000000001,2.966,0.8889600000000001,0.25928,0.926,1.9584000000000001,0.5712,2.04
2019-11-21 03:00:00,2.7696,0.8078000000000001,2.885,0.9648,0.28140000000000004,1.005,1.8048000000000002,0.5264,1.88
2019-11-21 03:30:00,2.74848,0.80164,2.863,0.69408,0.20244,0.723,2.0544000000000002,0.5992000000000001,2.14
2019-11-21 04:00:00,2.61888,0.7638400000000001,2.7279999999999998,0.7852800000000001,0.22904000000000002,0.8180000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-11-21 04:30:00,2.63712,0.7691600000000001,2.747,0.6307200000000001,0.18396,0.657,2.0064,0.5852,2.09
2019-11-21 05:00:00,2.5968,0.7574000000000001,2.705,0.3504,0.1022,0.365,2.2464,0.6552,2.34
2019-11-21 05:30:00,2.7667200000000003,0.80696,2.882,0.19392,0.056560000000000006,0.202,2.5728,0.7504000000000001,2.68
2019-11-21 06:00:00,2.95488,0.86184,3.078,0.24768,0.07224000000000001,0.258,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-11-21 06:30:00,3.38496,0.98728,3.526,0.38976000000000005,0.11368,0.406,2.9952,0.8736,3.12
2019-11-21 07:00:00,3.63936,1.06148,3.791,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.0912,0.9016000000000001,3.22
2019-11-21 07:30:00,4.0416,1.1788,4.21,0.6528,0.1904,0.68,3.3888,0.9884000000000001,3.5300000000000002
2019-11-21 08:00:00,3.94272,1.14996,4.107,0.74592,0.21756000000000003,0.777,3.1968,0.9324,3.33
2019-11-21 08:30:00,4.04256,1.17908,4.211,0.6921600000000001,0.20188,0.721,3.3504,0.9772000000000001,3.49
2019-11-21 09:00:00,4.11264,1.19952,4.284,0.92544,0.26992000000000005,0.964,3.1872,0.9296000000000001,3.32
2019-11-21 09:30:00,4.1664,1.2152,4.34,0.72,0.21,0.75,3.4464,1.0052,3.59
2019-11-21 10:00:00,4.0272,1.1746,4.195,0.9072,0.2646,0.9450000000000001,3.12,0.91,3.25
2019-11-21 10:30:00,4.10112,1.1961600000000001,4.272,0.75072,0.21896000000000002,0.782,3.3504,0.9772000000000001,3.49
2019-11-21 11:00:00,4.14336,1.20848,4.316,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.4752,1.0136,3.62
2019-11-21 11:30:00,4.26528,1.24404,4.443,0.67488,0.19684000000000001,0.7030000000000001,3.5904,1.0472,3.74
2019-11-21 12:00:00,4.07232,1.18776,4.242,0.8947200000000001,0.26096,0.932,3.1776,0.9268000000000001,3.31
2019-11-21 12:30:00,4.00704,1.16872,4.174,0.9926400000000001,0.28952,1.034,3.0144,0.8792000000000001,3.14
2019-11-21 13:00:00,4.09632,1.19476,4.267,0.8803200000000001,0.25676000000000004,0.917,3.216,0.9380000000000001,3.35
2019-11-21 13:30:00,4.30368,1.2552400000000001,4.483,0.83808,0.24444000000000002,0.873,3.4656000000000002,1.0108,3.61
2019-11-21 14:00:00,4.27296,1.24628,4.451,0.59616,0.17388,0.621,3.6768,1.0724,3.83
2019-11-21 14:30:00,4.23744,1.2359200000000001,4.414,0.5702400000000001,0.16632000000000002,0.594,3.6672000000000002,1.0696,3.8200000000000003
2019-11-21 15:00:00,4.22784,1.23312,4.404,0.48384000000000005,0.14112000000000002,0.504,3.7439999999999998,1.092,3.9
2019-11-21 15:30:00,4.25472,1.24096,4.432,0.33792000000000005,0.09856000000000001,0.352,3.9168000000000003,1.1424,4.08
2019-11-21 16:00:00,4.3699200000000005,1.2745600000000001,4.552,0.35712000000000005,0.10416,0.372,4.0128,1.1703999999999999,4.18
2019-11-21 16:30:00,4.55904,1.32972,4.749,0.27744,0.08092,0.289,4.2816,1.2488000000000001,4.46
2019-11-21 17:00:00,4.50624,1.31432,4.694,0.34944000000000003,0.10192000000000001,0.364,4.1568,1.2124,4.33
2019-11-21 17:30:00,4.50336,1.31348,4.691,0.37536,0.10948000000000001,0.391,4.128,1.204,4.3
2019-11-21 18:00:00,4.40064,1.28352,4.584,0.43584000000000006,0.12712,0.454,3.9648,1.1564,4.13
2019-11-21 18:30:00,4.32,1.26,4.5,0.3552,0.10360000000000001,0.37,3.9648,1.1564,4.13
2019-11-21 19:00:00,4.1328,1.2054,4.305,0.2928,0.0854,0.305,3.84,1.12,4.0
2019-11-21 19:30:00,4.05408,1.18244,4.223,0.49248000000000003,0.14364000000000002,0.513,3.5616,1.0388,3.71
2019-11-21 20:00:00,3.8745600000000002,1.13008,4.036,0.41856000000000004,0.12208000000000001,0.436,3.456,1.008,3.6
2019-11-21 20:30:00,3.888,1.134,4.05,0.29760000000000003,0.0868,0.31,3.5904,1.0472,3.74
2019-11-21 21:00:00,3.67104,1.0707200000000001,3.824,0.35904,0.10472000000000001,0.374,3.312,0.966,3.45
2019-11-21 21:30:00,3.28896,0.9592800000000001,3.426,0.36096,0.10528000000000001,0.376,2.928,0.854,3.05
2019-11-21 22:00:00,3.05376,0.89068,3.181,0.31776000000000004,0.09268000000000001,0.331,2.7359999999999998,0.798,2.85
2019-11-21 22:30:00,2.6208,0.7644000000000001,2.73,0.3648,0.10640000000000001,0.38,2.2560000000000002,0.658,2.35
2019-11-21 23:00:00,2.47104,0.72072,2.574,0.41664,0.12152,0.434,2.0544000000000002,0.5992000000000001,2.14
2019-11-21 23:30:00,2.31456,0.67508,2.411,0.18336000000000002,0.05348000000000001,0.191,2.1312,0.6216,2.22
2019-11-22 00:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.1056,0.0308,0.11,2.0832,0.6076,2.17
2019-11-22 00:30:00,2.32032,0.67676,2.417,0.18912,0.05516000000000001,0.197,2.1312,0.6216,2.22
2019-11-22 01:00:00,2.57376,0.75068,2.681,0.23136,0.06748000000000001,0.241,2.3424,0.6832,2.44
2019-11-22 01:30:00,2.8464,0.8302,2.965,0.24480000000000002,0.0714,0.255,2.6016,0.7588,2.71
2019-11-22 02:00:00,2.73408,0.79744,2.848,0.28608,0.08344,0.298,2.448,0.714,2.55
2019-11-22 02:30:00,2.75136,0.8024800000000001,2.866,0.28416,0.08288000000000001,0.296,2.4672,0.7196,2.5700000000000003
2019-11-22 03:00:00,2.6947200000000002,0.7859600000000001,2.807,0.30432000000000003,0.08876,0.317,2.3904,0.6972,2.49
2019-11-22 03:30:00,2.63904,0.7697200000000001,2.749,0.24864000000000003,0.07252,0.259,2.3904,0.6972,2.49
2019-11-22 04:00:00,2.544,0.742,2.65,0.2112,0.0616,0.22,2.3328,0.6804,2.43
2019-11-22 04:30:00,2.56704,0.74872,2.674,0.25344,0.07392,0.264,2.3136,0.6748000000000001,2.41
2019-11-22 05:00:00,2.5488,0.7434000000000001,2.6550000000000002,0.3216,0.09380000000000001,0.335,2.2272,0.6496000000000001,2.32
2019-11-22 05:30:00,2.60448,0.7596400000000001,2.713,0.31008,0.09044,0.323,2.2944,0.6692,2.39
2019-11-22 06:00:00,2.72736,0.7954800000000001,2.841,0.38496,0.11228,0.401,2.3424,0.6832,2.44
2019-11-22 06:30:00,3.19776,0.9326800000000001,3.331,0.40416,0.11788000000000001,0.421,2.7936,0.8148000000000001,2.91
2019-11-22 07:00:00,3.51552,1.02536,3.662,0.31872,0.09296,0.332,3.1968,0.9324,3.33
