Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-11-22 07:30:00,3.9696,1.1578,4.135,0.3504,0.1022,0.365,3.6192,1.0556,3.77
2019-11-22 08:00:00,4.06656,1.18608,4.236,0.33216,0.09688000000000001,0.34600000000000003,3.7344,1.0892,3.89
2019-11-22 08:30:00,4.06944,1.18692,4.239,0.36384000000000005,0.10612,0.379,3.7056,1.0808,3.86
2019-11-22 09:00:00,4.14336,1.20848,4.316,0.41856000000000004,0.12208000000000001,0.436,3.7248,1.0864,3.88
2019-11-22 09:30:00,4.1443200000000004,1.20876,4.317,0.42912000000000006,0.12516000000000002,0.447,3.7152000000000003,1.0836000000000001,3.87
2019-11-22 10:00:00,4.15392,1.21156,4.327,0.45792000000000005,0.13356,0.47700000000000004,3.696,1.078,3.85
2019-11-22 10:30:00,3.95424,1.15332,4.119,1.03584,0.30212,1.079,2.9184,0.8512000000000001,3.04
2019-11-22 11:00:00,3.70752,1.08136,3.862,1.3651200000000001,0.39816,1.422,2.3424,0.6832,2.44
2019-11-22 11:30:00,3.9264,1.1452,4.09,0.8736,0.2548,0.91,3.0528,0.8904000000000001,3.18
2019-11-22 12:00:00,3.8928000000000003,1.1354,4.055,1.8384,0.5362,1.915,2.0544000000000002,0.5992000000000001,2.14
2019-11-22 12:30:00,3.97344,1.15892,4.139,0.7286400000000001,0.21252000000000001,0.759,3.2448,0.9464,3.38
2019-11-22 13:00:00,3.7488,1.0934,3.9050000000000002,0.6864,0.20020000000000002,0.715,3.0624,0.8932,3.19
2019-11-22 13:30:00,3.9638400000000003,1.15612,4.129,0.5078400000000001,0.14812,0.529,3.456,1.008,3.6
2019-11-22 14:00:00,4.11552,1.20036,4.287,0.5347200000000001,0.15596000000000002,0.557,3.5808,1.0444,3.73
2019-11-22 14:30:00,3.9292800000000003,1.14604,4.093,0.42528000000000005,0.12404000000000001,0.443,3.504,1.022,3.65
2019-11-22 15:00:00,3.76896,1.09928,3.926,0.51456,0.15008000000000002,0.536,3.2544,0.9492,3.39
2019-11-22 15:30:00,3.62304,1.05672,3.774,0.39744,0.11592000000000001,0.41400000000000003,3.2256,0.9408000000000001,3.36
2019-11-22 16:00:00,3.74688,1.09284,3.903,0.39648000000000005,0.11564,0.41300000000000003,3.3504,0.9772000000000001,3.49
2019-11-22 16:30:00,3.90816,1.13988,4.071,0.50016,0.14588,0.521,3.408,0.994,3.55
2019-11-22 17:00:00,4.07904,1.18972,4.249,0.69984,0.20412000000000002,0.729,3.3792,0.9856,3.52
2019-11-22 17:30:00,4.08288,1.1908400000000001,4.253,0.8092800000000001,0.23604000000000003,0.843,3.2736,0.9548000000000001,3.41
2019-11-22 18:00:00,4.0176,1.1718,4.185,0.7728,0.22540000000000002,0.805,3.2448,0.9464,3.38
2019-11-22 18:30:00,3.9168000000000003,1.1424,4.08,0.6624,0.1932,0.6900000000000001,3.2544,0.9492,3.39
2019-11-22 19:00:00,3.69984,1.07912,3.854,0.61824,0.18032,0.644,3.0816,0.8988,3.21
2019-11-22 19:30:00,3.59136,1.04748,3.741,0.7305600000000001,0.21308000000000002,0.761,2.8608000000000002,0.8344,2.98
2019-11-22 20:00:00,3.4368,1.0024,3.58,0.9312,0.2716,0.97,2.5056000000000003,0.7308,2.61
2019-11-22 20:30:00,3.55872,1.03796,3.707,0.9379200000000001,0.27356,0.977,2.6208,0.7644000000000001,2.73
2019-11-22 21:00:00,3.3407999999999998,0.9744,3.48,0.9984000000000001,0.2912,1.04,2.3424,0.6832,2.44
2019-11-22 21:30:00,3.06816,0.8948800000000001,3.196,0.86016,0.25088000000000005,0.896,2.208,0.644,2.3
2019-11-22 22:00:00,2.8310400000000002,0.8257200000000001,2.949,0.82464,0.24052,0.859,2.0064,0.5852,2.09
2019-11-22 22:30:00,2.56128,0.74704,2.668,0.79488,0.23184000000000002,0.8280000000000001,1.7664,0.5152,1.8399999999999999
2019-11-22 23:00:00,2.3232,0.6776,2.42,0.72,0.21,0.75,1.6032000000000002,0.4676,1.67
2019-11-22 23:30:00,2.20032,0.64176,2.292,0.80832,0.23576000000000003,0.842,1.392,0.406,1.45
2019-11-23 00:00:00,2.00832,0.5857600000000001,2.092,0.70272,0.20496,0.732,1.3056,0.3808,1.3599999999999999
2019-11-23 00:30:00,2.20224,0.64232,2.294,0.56064,0.16352000000000003,0.584,1.6416,0.4788,1.71
2019-11-23 01:00:00,2.52192,0.7355600000000001,2.627,0.52512,0.15316000000000002,0.547,1.9968,0.5824,2.08
2019-11-23 01:30:00,2.7427200000000003,0.7999600000000001,2.857,0.62112,0.18116000000000002,0.647,2.1216,0.6188,2.21
2019-11-23 02:00:00,2.67744,0.7809200000000001,2.789,0.84384,0.24612000000000003,0.879,1.8336000000000001,0.5348,1.9100000000000001
2019-11-23 02:30:00,2.6592000000000002,0.7756000000000001,2.77,0.9408000000000001,0.27440000000000003,0.98,1.7184,0.5012,1.79
2019-11-23 03:00:00,2.61024,0.7613200000000001,2.719,0.6518400000000001,0.19012,0.679,1.9584000000000001,0.5712,2.04
2019-11-23 03:30:00,2.50176,0.7296800000000001,2.606,0.6297600000000001,0.18368,0.656,1.8719999999999999,0.546,1.9500000000000002
2019-11-23 04:00:00,2.35872,0.68796,2.457,0.6307200000000001,0.18396,0.657,1.728,0.504,1.8
2019-11-23 04:30:00,2.32128,0.6770400000000001,2.418,0.5644800000000001,0.16464,0.588,1.7568000000000001,0.5124000000000001,1.83
2019-11-23 05:00:00,2.28576,0.66668,2.3810000000000002,0.40416,0.11788000000000001,0.421,1.8816000000000002,0.5488000000000001,1.96
2019-11-23 05:30:00,2.2896,0.6678000000000001,2.385,0.4848,0.1414,0.505,1.8048000000000002,0.5264,1.88
2019-11-23 06:00:00,2.29248,0.66864,2.388,0.5836800000000001,0.17024,0.608,1.7088,0.4984,1.78
2019-11-23 06:30:00,2.51904,0.73472,2.624,0.5702400000000001,0.16632000000000002,0.594,1.9488,0.5684,2.03
2019-11-23 07:00:00,2.60544,0.75992,2.714,0.6278400000000001,0.18312,0.654,1.9776,0.5768,2.06
2019-11-23 07:30:00,2.9088000000000003,0.8484,3.03,0.4224,0.1232,0.44,2.4864,0.7252000000000001,2.59
2019-11-23 08:00:00,2.91552,0.8503600000000001,3.037,0.56352,0.16436,0.587,2.352,0.686,2.45
2019-11-23 08:30:00,2.92416,0.8528800000000001,3.046,0.57216,0.16688,0.596,2.352,0.686,2.45
2019-11-23 09:00:00,3.15936,0.9214800000000001,3.291,0.50016,0.14588,0.521,2.6592000000000002,0.7756000000000001,2.77
2019-11-23 09:30:00,3.22656,0.94108,3.3609999999999998,0.65376,0.19068000000000002,0.681,2.5728,0.7504000000000001,2.68
2019-11-23 10:00:00,3.19968,0.9332400000000001,3.333,0.81888,0.23884000000000002,0.853,2.3808,0.6944,2.48
2019-11-23 10:30:00,3.18624,0.92932,3.319,0.55584,0.16212000000000001,0.579,2.6304,0.7672,2.74
2019-11-23 11:00:00,3.26016,0.9508800000000001,3.396,0.5049600000000001,0.14728000000000002,0.526,2.7552,0.8036000000000001,2.87
2019-11-23 11:30:00,3.3235200000000003,0.9693600000000001,3.462,0.41472000000000003,0.12096000000000001,0.432,2.9088000000000003,0.8484,3.03
2019-11-23 12:00:00,3.2995200000000002,0.9623600000000001,3.437,0.25632000000000005,0.07476000000000001,0.267,3.0432,0.8876000000000001,3.17
2019-11-23 12:30:00,3.30528,0.9640400000000001,3.443,0.23328000000000002,0.06804,0.243,3.072,0.896,3.2
2019-11-23 13:00:00,3.23136,0.9424800000000001,3.366,0.25536000000000003,0.07448,0.266,2.976,0.868,3.1
2019-11-23 13:30:00,3.3456,0.9758,3.485,0.24480000000000002,0.0714,0.255,3.1008,0.9044000000000001,3.23
2019-11-23 14:00:00,3.4128,0.9954000000000001,3.555,0.168,0.049,0.17500000000000002,3.2448,0.9464,3.38
2019-11-23 14:30:00,3.32448,0.9696400000000001,3.463,0.12768000000000002,0.03724,0.133,3.1968,0.9324,3.33
2019-11-23 15:00:00,3.22368,0.9402400000000001,3.358,0.13248000000000001,0.03864,0.138,3.0912,0.9016000000000001,3.22
2019-11-23 15:30:00,3.4464,1.0052,3.59,0.038400000000000004,0.0112,0.04,3.408,0.994,3.55
2019-11-23 16:00:00,3.4713600000000002,1.01248,3.616,0.03456,0.01008,0.036000000000000004,3.4368,1.0024,3.58
2019-11-23 16:30:00,3.53472,1.03096,3.682,0.04032,0.011760000000000001,0.042,3.4944,1.0192,3.64
2019-11-23 17:00:00,3.65376,1.06568,3.806,0.08256000000000001,0.02408,0.08600000000000001,3.5712,1.0416,3.7199999999999998
2019-11-23 17:30:00,3.75168,1.09424,3.908,0.11328,0.03304,0.11800000000000001,3.6384,1.0612,3.79
2019-11-23 18:00:00,3.74208,1.09144,3.898,0.10368000000000001,0.030240000000000003,0.108,3.6384,1.0612,3.79
2019-11-23 18:30:00,3.57408,1.04244,3.723,0.12768000000000002,0.03724,0.133,3.4464,1.0052,3.59
2019-11-23 19:00:00,3.41568,0.9962400000000001,3.558,0.12288000000000002,0.035840000000000004,0.128,3.2928,0.9604,3.43
2019-11-23 19:30:00,3.33696,0.97328,3.476,0.05376,0.015680000000000003,0.056,3.2832,0.9576,3.42
2019-11-23 20:00:00,3.20736,0.9354800000000001,3.341,0.07776000000000001,0.022680000000000002,0.081,3.1296,0.9128000000000001,3.26
2019-11-23 20:30:00,3.3264,0.9702000000000001,3.465,0.0912,0.026600000000000002,0.095,3.2352,0.9436,3.37
2019-11-23 21:00:00,3.10272,0.9049600000000001,3.232,0.05952,0.01736,0.062,3.0432,0.8876000000000001,3.17
2019-11-23 21:30:00,2.95392,0.8615600000000001,3.077,0.00672,0.0019600000000000004,0.007,2.9472,0.8596,3.07
2019-11-23 22:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-11-23 22:30:00,2.4931200000000002,0.72716,2.597,0.025920000000000002,0.007560000000000001,0.027,2.4672,0.7196,2.5700000000000003
2019-11-23 23:00:00,2.2896,0.6678000000000001,2.385,0.0528,0.0154,0.055,2.2368,0.6524,2.33
2019-11-23 23:30:00,2.14464,0.6255200000000001,2.234,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.0448,0.5964,2.13
2019-11-24 00:00:00,2.05824,0.6003200000000001,2.144,0.09024,0.026320000000000003,0.094,1.968,0.5740000000000001,2.05
2019-11-24 00:30:00,2.18976,0.63868,2.281,0.08736000000000001,0.025480000000000003,0.091,2.1024,0.6132000000000001,2.19
2019-11-24 01:00:00,2.49984,0.7291200000000001,2.604,0.07104,0.020720000000000002,0.074,2.4288,0.7084,2.5300000000000002
2019-11-24 01:30:00,2.77248,0.80864,2.888,0.02688,0.007840000000000001,0.028,2.7456,0.8008000000000001,2.86
2019-11-24 02:00:00,2.6544,0.7742,2.765,0.024,0.007,0.025,2.6304,0.7672,2.74
2019-11-24 02:30:00,2.67456,0.7800800000000001,2.786,0.015360000000000002,0.0044800000000000005,0.016,2.6592000000000002,0.7756000000000001,2.77
2019-11-24 03:00:00,2.61408,0.7624400000000001,2.723,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.6016,0.7588,2.71
2019-11-24 03:30:00,2.49024,0.7263200000000001,2.594,0.0038400000000000005,0.0011200000000000001,0.004,2.4864,0.7252000000000001,2.59
2019-11-24 04:00:00,2.33472,0.68096,2.432,0.0019200000000000003,0.0005600000000000001,0.002,2.3328,0.6804,2.43
2019-11-24 04:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-11-24 05:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-11-24 05:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-11-24 06:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-11-24 06:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-11-24 07:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-11-24 07:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-11-24 08:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-11-24 08:30:00,2.84832,0.83076,2.967,0.025920000000000002,0.007560000000000001,0.027,2.8224,0.8232,2.94
2019-11-24 09:00:00,2.90688,0.84784,3.028,0.10368000000000001,0.030240000000000003,0.108,2.8032,0.8176,2.92
2019-11-24 09:30:00,3.00288,0.8758400000000001,3.128,0.26688,0.07784,0.278,2.7359999999999998,0.798,2.85
2019-11-24 10:00:00,3.05376,0.89068,3.181,0.26016,0.07588,0.271,2.7936,0.8148000000000001,2.91
2019-11-24 10:30:00,2.93376,0.8556800000000001,3.056,0.25536000000000003,0.07448,0.266,2.6784,0.7812,2.79
2019-11-24 11:00:00,3.10944,0.9069200000000001,3.239,0.29664,0.08652000000000001,0.309,2.8128,0.8204,2.93
2019-11-24 11:30:00,3.07584,0.89712,3.204,0.28224000000000005,0.08232,0.294,2.7936,0.8148000000000001,2.91
2019-11-24 12:00:00,3.14208,0.91644,3.273,0.33888,0.09884000000000001,0.353,2.8032,0.8176,2.92
2019-11-24 12:30:00,3.15072,0.9189600000000001,3.282,1.06752,0.31136,1.112,2.0832,0.6076,2.17
2019-11-24 13:00:00,2.92992,0.8545600000000001,3.052,1.13472,0.33096000000000003,1.182,1.7952,0.5236000000000001,1.87
2019-11-24 13:30:00,3.25536,0.9494800000000001,3.391,0.36576000000000003,0.10668000000000001,0.381,2.8896,0.8428,3.01
2019-11-24 14:00:00,3.27168,0.9542400000000001,3.408,0.43968,0.12824000000000002,0.458,2.832,0.8260000000000001,2.95
2019-11-24 14:30:00,3.16128,0.9220400000000001,3.293,0.28128000000000003,0.08204,0.293,2.88,0.84,3.0
2019-11-24 15:00:00,3.17664,0.9265200000000001,3.309,0.12384,0.036120000000000006,0.129,3.0528,0.8904000000000001,3.18
2019-11-24 15:30:00,3.39744,0.9909200000000001,3.539,0.047040000000000005,0.013720000000000001,0.049,3.3504,0.9772000000000001,3.49
2019-11-24 16:00:00,3.59232,1.04776,3.742,0.021120000000000003,0.0061600000000000005,0.022,3.5712,1.0416,3.7199999999999998
2019-11-24 16:30:00,3.7439999999999998,1.092,3.9,0.028800000000000003,0.008400000000000001,0.03,3.7152000000000003,1.0836000000000001,3.87
2019-11-24 17:00:00,3.90144,1.13792,4.064,0.02304,0.00672,0.024,3.8784,1.1312,4.04
2019-11-24 17:30:00,3.9888,1.1634,4.155,0.07200000000000001,0.021,0.075,3.9168000000000003,1.1424,4.08
2019-11-24 18:00:00,3.93312,1.14716,4.097,0.04512,0.013160000000000002,0.047,3.888,1.134,4.05
2019-11-24 18:30:00,3.7036800000000003,1.08024,3.858,0.01728,0.00504,0.018000000000000002,3.6864,1.0752,3.84
2019-11-24 19:00:00,3.56544,1.03992,3.714,0.03264,0.00952,0.034,3.5328,1.0304,3.68
2019-11-24 19:30:00,3.39936,0.99148,3.541,0.05856000000000001,0.01708,0.061,3.3407999999999998,0.9744,3.48
2019-11-24 20:00:00,3.20928,0.9360400000000001,3.343,0.07008,0.020440000000000003,0.073,3.1392,0.9156000000000001,3.27
2019-11-24 20:30:00,3.31968,0.9682400000000001,3.458,0.11328,0.03304,0.11800000000000001,3.2064,0.9352,3.34
2019-11-24 21:00:00,3.19008,0.93044,3.323,0.13728,0.040040000000000006,0.14300000000000002,3.0528,0.8904000000000001,3.18
2019-11-24 21:30:00,2.9712,0.8666,3.095,0.1296,0.0378,0.135,2.8416,0.8288000000000001,2.96
2019-11-24 22:00:00,2.72256,0.7940800000000001,2.836,0.14976,0.043680000000000004,0.156,2.5728,0.7504000000000001,2.68
2019-11-24 22:30:00,2.35968,0.6882400000000001,2.458,0.12288000000000002,0.035840000000000004,0.128,2.2368,0.6524,2.33
2019-11-24 23:00:00,2.1168,0.6174000000000001,2.205,0.1968,0.0574,0.20500000000000002,1.92,0.56,2.0
2019-11-24 23:30:00,1.97568,0.5762400000000001,2.058,0.18048,0.052640000000000006,0.188,1.7952,0.5236000000000001,1.87
2019-11-25 00:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.14400000000000002,0.042,0.15,1.6896,0.4928,1.76
2019-11-25 00:30:00,2.0352,0.5936,2.12,0.1824,0.053200000000000004,0.19,1.8528,0.5404,1.9300000000000002
2019-11-25 01:00:00,2.42976,0.7086800000000001,2.531,0.18336000000000002,0.05348000000000001,0.191,2.2464,0.6552,2.34
2019-11-25 01:30:00,2.68032,0.78176,2.792,0.19392,0.056560000000000006,0.202,2.4864,0.7252000000000001,2.59
2019-11-25 02:00:00,2.61792,0.76356,2.727,0.27552000000000004,0.08036,0.28700000000000003,2.3424,0.6832,2.44
2019-11-25 02:30:00,2.56128,0.74704,2.668,0.40128,0.11704,0.418,2.16,0.63,2.25
2019-11-25 03:00:00,2.4624,0.7182000000000001,2.565,0.4176,0.1218,0.435,2.0448,0.5964,2.13
2019-11-25 03:30:00,2.39808,0.6994400000000001,2.498,0.43968,0.12824000000000002,0.458,1.9584000000000001,0.5712,2.04
2019-11-25 04:00:00,2.28288,0.6658400000000001,2.378,0.45888,0.13384000000000001,0.47800000000000004,1.824,0.532,1.9
2019-11-25 04:30:00,2.25888,0.6588400000000001,2.3529999999999998,0.34848,0.10164000000000001,0.363,1.9104,0.5572,1.99
2019-11-25 05:00:00,2.21376,0.64568,2.306,0.28416,0.08288000000000001,0.296,1.9296000000000002,0.5628000000000001,2.01
2019-11-25 05:30:00,2.2848,0.6664,2.38,0.26880000000000004,0.0784,0.28,2.016,0.588,2.1
2019-11-25 06:00:00,2.45088,0.71484,2.553,0.28128000000000003,0.08204,0.293,2.1696,0.6328,2.26
2019-11-25 06:30:00,2.8492800000000003,0.8310400000000001,2.968,0.36288000000000004,0.10584,0.378,2.4864,0.7252000000000001,2.59
2019-11-25 07:00:00,3.29088,0.95984,3.428,0.26688,0.07784,0.278,3.024,0.882,3.15
2019-11-25 07:30:00,3.7296,1.0878,3.885,0.3408,0.0994,0.355,3.3888,0.9884000000000001,3.5300000000000002
2019-11-25 08:00:00,3.84096,1.12028,4.001,0.34656000000000003,0.10108,0.361,3.4944,1.0192,3.64
2019-11-25 08:30:00,3.73056,1.08808,3.886,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.3312,0.9716,3.47
2019-11-25 09:00:00,3.90048,1.13764,4.063,0.38688000000000006,0.11284000000000001,0.403,3.5136000000000003,1.0248,3.66
2019-11-25 09:30:00,3.8102400000000003,1.11132,3.969,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.36,0.98,3.5
2019-11-25 10:00:00,3.83616,1.11888,3.996,0.51456,0.15008000000000002,0.536,3.3216,0.9688,3.46
2019-11-25 10:30:00,3.83808,1.11944,3.998,0.49728000000000006,0.14504,0.518,3.3407999999999998,0.9744,3.48
2019-11-25 11:00:00,3.77856,1.10208,3.936,0.51456,0.15008000000000002,0.536,3.2640000000000002,0.9520000000000001,3.4
2019-11-25 11:30:00,3.70176,1.07968,3.856,0.5625600000000001,0.16408,0.586,3.1392,0.9156000000000001,3.27
2019-11-25 12:00:00,3.792,1.106,3.95,0.45120000000000005,0.1316,0.47000000000000003,3.3407999999999998,0.9744,3.48
2019-11-25 12:30:00,3.85152,1.12336,4.012,0.5779200000000001,0.16856000000000002,0.602,3.2736,0.9548000000000001,3.41
2019-11-25 13:00:00,3.85056,1.12308,4.011,0.55776,0.16268000000000002,0.581,3.2928,0.9604,3.43
2019-11-25 13:30:00,4.03008,1.17544,4.198,0.47808000000000006,0.13944,0.498,3.552,1.036,3.7
2019-11-25 14:00:00,4.08288,1.1908400000000001,4.253,0.41568000000000005,0.12124000000000001,0.433,3.6672000000000002,1.0696,3.8200000000000003
2019-11-25 14:30:00,4.032,1.176,4.2,0.384,0.112,0.4,3.648,1.064,3.8
2019-11-25 15:00:00,3.91776,1.14268,4.081,0.39456,0.11508000000000002,0.41100000000000003,3.5232,1.0276,3.67
2019-11-25 15:30:00,3.92448,1.14464,4.088,0.36288000000000004,0.10584,0.378,3.5616,1.0388,3.71
2019-11-25 16:00:00,3.88032,1.13176,4.042,0.32832,0.09576000000000001,0.342,3.552,1.036,3.7
2019-11-25 16:30:00,4.03008,1.17544,4.198,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.696,1.078,3.85
2019-11-25 17:00:00,4.176,1.218,4.35,0.27840000000000004,0.08120000000000001,0.29,3.8976,1.1368,4.06
2019-11-25 17:30:00,4.11168,1.19924,4.283,0.32928,0.09604000000000001,0.343,3.7824,1.1032,3.94
2019-11-25 18:00:00,3.8832,1.1326,4.045,0.22560000000000002,0.0658,0.23500000000000001,3.6576,1.0668,3.81
2019-11-25 18:30:00,3.8016,1.1088,3.96,0.13440000000000002,0.0392,0.14,3.6672000000000002,1.0696,3.8200000000000003
2019-11-25 19:00:00,3.7152000000000003,1.0836000000000001,3.87,0.096,0.028,0.1,3.6192,1.0556,3.77
2019-11-25 19:30:00,3.58752,1.04636,3.737,0.07392,0.021560000000000003,0.077,3.5136000000000003,1.0248,3.66
2019-11-25 20:00:00,3.4608,1.0094,3.605,0.033600000000000005,0.0098,0.035,3.4272,0.9996,3.5700000000000003
2019-11-25 20:30:00,3.4540800000000003,1.00744,3.598,0.01728,0.00504,0.018000000000000002,3.4368,1.0024,3.58
2019-11-25 21:00:00,3.26784,0.9531200000000001,3.404,0.06144000000000001,0.017920000000000002,0.064,3.2064,0.9352,3.34
2019-11-25 21:30:00,3.00768,0.87724,3.133,0.07968,0.02324,0.083,2.928,0.854,3.05
2019-11-25 22:00:00,2.8022400000000003,0.81732,2.919,0.09504000000000001,0.02772,0.099,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-11-25 22:30:00,2.47968,0.7232400000000001,2.583,0.09888000000000001,0.02884,0.10300000000000001,2.3808,0.6944,2.48
2019-11-25 23:00:00,2.22528,0.6490400000000001,2.318,0.12288000000000002,0.035840000000000004,0.128,2.1024,0.6132000000000001,2.19
2019-11-25 23:30:00,2.04,0.595,2.125,0.13920000000000002,0.040600000000000004,0.145,1.9008,0.5544,1.98
2019-11-26 00:00:00,1.92096,0.56028,2.001,0.21216000000000002,0.061880000000000004,0.221,1.7088,0.4984,1.78
2019-11-26 00:30:00,2.1216,0.6188,2.21,0.1728,0.0504,0.18,1.9488,0.5684,2.03
2019-11-26 01:00:00,2.4192,0.7056,2.52,0.13440000000000002,0.0392,0.14,2.2848,0.6664,2.38
2019-11-26 01:30:00,2.68032,0.78176,2.792,0.12672,0.03696,0.132,2.5536,0.7448,2.66
2019-11-26 02:00:00,2.5872,0.7546,2.6950000000000003,0.11040000000000001,0.0322,0.115,2.4768,0.7224,2.58
2019-11-26 02:30:00,2.55648,0.7456400000000001,2.6630000000000003,0.11808,0.034440000000000005,0.123,2.4384,0.7112,2.54
2019-11-26 03:00:00,2.4624,0.7182000000000001,2.565,0.1872,0.0546,0.195,2.2752,0.6636000000000001,2.37
2019-11-26 03:30:00,2.3328,0.6804,2.43,0.13440000000000002,0.0392,0.14,2.1984,0.6412,2.29
2019-11-26 04:00:00,2.27904,0.6647200000000001,2.374,0.04224000000000001,0.012320000000000001,0.044,2.2368,0.6524,2.33
2019-11-26 04:30:00,2.23488,0.6518400000000001,2.328,0.08448000000000001,0.024640000000000002,0.088,2.1504,0.6272,2.24
2019-11-26 05:00:00,2.20608,0.64344,2.298,0.18048,0.052640000000000006,0.188,2.0256,0.5908,2.11
2019-11-26 05:30:00,2.2272,0.6496000000000001,2.32,0.384,0.112,0.4,1.8432,0.5376000000000001,1.92
2019-11-26 06:00:00,2.4345600000000003,0.71008,2.536,0.20736000000000002,0.060480000000000006,0.216,2.2272,0.6496000000000001,2.32
2019-11-26 06:30:00,2.91552,0.8503600000000001,3.037,0.054720000000000005,0.015960000000000002,0.057,2.8608000000000002,0.8344,2.98
2019-11-26 07:00:00,3.17952,0.9273600000000001,3.312,0.08832000000000001,0.02576,0.092,3.0912,0.9016000000000001,3.22
2019-11-26 07:30:00,3.7056,1.0808,3.86,0.13440000000000002,0.0392,0.14,3.5712,1.0416,3.7199999999999998
2019-11-26 08:00:00,3.74496,1.09228,3.901,0.11616000000000001,0.03388,0.121,3.6288,1.0584,3.7800000000000002
2019-11-26 08:30:00,3.7248,1.0864,3.88,0.12480000000000001,0.0364,0.13,3.6,1.05,3.75
2019-11-26 09:00:00,3.69792,1.07856,3.852,0.26112,0.07616,0.272,3.4368,1.0024,3.58
2019-11-26 09:30:00,3.60384,1.05112,3.754,0.48384000000000005,0.14112000000000002,0.504,3.12,0.91,3.25
2019-11-26 10:00:00,3.87936,1.13148,4.041,0.75648,0.22064000000000003,0.788,3.12288,0.9108400000000001,3.253
2019-11-26 10:30:00,3.46848,1.01164,3.613,0.8284800000000001,0.24164000000000002,0.863,2.64,0.77,2.75
2019-11-26 11:00:00,3.55776,1.03768,3.706,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.8896,0.8428,3.01
2019-11-26 11:30:00,3.54336,1.03348,3.691,0.6633600000000001,0.19348,0.6910000000000001,2.88,0.84,3.0
2019-11-26 12:00:00,3.49728,1.02004,3.643,0.75168,0.21924000000000002,0.783,2.7456,0.8008000000000001,2.86
2019-11-26 12:30:00,3.5664,1.0402,3.715,0.6192000000000001,0.1806,0.645,2.9472,0.8596,3.07
2019-11-26 13:00:00,3.41088,0.9948400000000001,3.553,0.7228800000000001,0.21084000000000003,0.753,2.688,0.784,2.8
2019-11-26 13:30:00,3.47616,1.01388,3.621,0.8745600000000001,0.25508000000000003,0.911,2.6016,0.7588,2.71
2019-11-26 14:00:00,3.41376,0.9956800000000001,3.556,1.09056,0.31808000000000003,1.1360000000000001,2.3232,0.6776,2.42
2019-11-26 14:30:00,3.3830400000000003,0.98672,3.524,0.7142400000000001,0.20832,0.744,2.6688,0.7784000000000001,2.7800000000000002
2019-11-26 15:00:00,3.33216,0.9718800000000001,3.471,1.00896,0.29428000000000004,1.051,2.3232,0.6776,2.42
2019-11-26 15:30:00,3.50016,1.02088,3.646,0.37056000000000006,0.10808000000000001,0.386,3.1296,0.9128000000000001,3.26
2019-11-26 16:00:00,3.62496,1.05728,3.776,0.37056000000000006,0.10808000000000001,0.386,3.2544,0.9492,3.39
2019-11-26 16:30:00,3.73536,1.08948,3.891,0.43296,0.12628,0.451,3.3024,0.9632000000000001,3.44
2019-11-26 17:00:00,3.96864,1.15752,4.134,0.43584000000000006,0.12712,0.454,3.5328,1.0304,3.68
2019-11-26 17:30:00,4.01664,1.1715200000000001,4.184,0.31104000000000004,0.09072000000000001,0.324,3.7056,1.0808,3.86
2019-11-26 18:00:00,3.8227200000000003,1.11496,3.982,0.55872,0.16296000000000002,0.582,3.2640000000000002,0.9520000000000001,3.4
2019-11-26 18:30:00,3.78912,1.10516,3.947,0.5155200000000001,0.15036000000000002,0.537,3.2736,0.9548000000000001,3.41
2019-11-26 19:00:00,3.62112,1.05616,3.7720000000000002,0.64512,0.18816000000000002,0.672,2.976,0.868,3.1
2019-11-26 19:30:00,3.54336,1.03348,3.691,0.55776,0.16268000000000002,0.581,2.9856,0.8708,3.11
2019-11-26 20:00:00,3.37824,0.9853200000000001,3.519,0.31584,0.09212000000000001,0.329,3.0624,0.8932,3.19
2019-11-26 20:30:00,3.47424,1.01332,3.6189999999999998,0.58464,0.17052,0.609,2.8896,0.8428,3.01
2019-11-26 21:00:00,3.23232,0.94276,3.367,0.36192,0.10556000000000001,0.377,2.8704,0.8372,2.99
2019-11-26 21:30:00,2.98176,0.8696800000000001,3.106,0.23616,0.06888000000000001,0.246,2.7456,0.8008000000000001,2.86
2019-11-26 22:00:00,2.67072,0.7789600000000001,2.782,0.29952,0.08736000000000001,0.312,2.3712,0.6916,2.47
2019-11-26 22:30:00,2.35392,0.6865600000000001,2.452,0.31872,0.09296,0.332,2.0352,0.5936,2.12
2019-11-26 23:00:00,2.2128,0.6454000000000001,2.305,0.2928,0.0854,0.305,1.92,0.56,2.0
2019-11-26 23:30:00,2.05632,0.5997600000000001,2.142,0.37632000000000004,0.10976000000000001,0.392,1.6800000000000002,0.49,1.75
2019-11-27 00:00:00,1.93632,0.56476,2.017,0.16032000000000002,0.04676,0.167,1.776,0.518,1.85
2019-11-27 00:30:00,2.13024,0.6213200000000001,2.219,0.13344,0.03892,0.139,1.9968,0.5824,2.08
2019-11-27 01:00:00,2.49024,0.7263200000000001,2.594,0.12864,0.037520000000000005,0.134,2.3616,0.6888000000000001,2.46
2019-11-27 01:30:00,2.71008,0.79044,2.823,0.10848000000000001,0.03164,0.113,2.6016,0.7588,2.71
2019-11-27 02:00:00,2.60832,0.7607600000000001,2.717,0.07392,0.021560000000000003,0.077,2.5343999999999998,0.7392000000000001,2.64
2019-11-27 02:30:00,2.58528,0.75404,2.693,0.05088,0.01484,0.053,2.5343999999999998,0.7392000000000001,2.64
2019-11-27 03:00:00,2.51424,0.7333200000000001,2.6189999999999998,0.07584,0.02212,0.079,2.4384,0.7112,2.54
2019-11-27 03:30:00,2.44128,0.71204,2.543,0.07968,0.02324,0.083,2.3616,0.6888000000000001,2.46
2019-11-27 04:00:00,2.33184,0.6801200000000001,2.429,0.08544,0.02492,0.089,2.2464,0.6552,2.34
2019-11-27 04:30:00,2.3472,0.6846,2.445,0.0816,0.0238,0.085,2.2656,0.6608,2.36
2019-11-27 05:00:00,2.32416,0.67788,2.421,0.07776000000000001,0.022680000000000002,0.081,2.2464,0.6552,2.34
2019-11-27 05:30:00,2.39136,0.6974800000000001,2.491,0.25056,0.07308,0.261,2.1408,0.6244000000000001,2.23
2019-11-27 06:00:00,2.64384,0.77112,2.754,0.18624000000000002,0.05432000000000001,0.194,2.4576000000000002,0.7168,2.56
2019-11-27 06:30:00,3.10752,0.90636,3.237,0.01632,0.00476,0.017,3.0912,0.9016000000000001,3.22
2019-11-27 07:00:00,3.40032,0.9917600000000001,3.542,0.05952,0.01736,0.062,3.3407999999999998,0.9744,3.48
2019-11-27 07:30:00,3.68928,1.07604,3.843,0.11808,0.034440000000000005,0.123,3.5712,1.0416,3.7199999999999998
2019-11-27 08:00:00,3.79104,1.10572,3.949,0.16224000000000002,0.04732,0.169,3.6288,1.0584,3.7800000000000002
2019-11-27 08:30:00,3.71616,1.08388,3.871,0.14496,0.042280000000000005,0.151,3.5712,1.0416,3.7199999999999998
2019-11-27 09:00:00,4.74624,1.38432,4.944,0.17664000000000002,0.05152,0.184,4.5696,1.3328,4.76
2019-11-27 09:30:00,5.29056,1.54308,5.511,0.29856000000000005,0.08708,0.311,4.992,1.456,5.2
2019-11-27 10:00:00,5.31264,1.54952,5.534,0.34944000000000003,0.10192000000000001,0.364,4.9632000000000005,1.4476,5.17
2019-11-27 10:30:00,5.3376,1.5568,5.5600000000000005,0.2112,0.0616,0.22,5.1264,1.4952,5.34
2019-11-27 11:00:00,5.2828800000000005,1.5408400000000002,5.503,0.20448000000000002,0.059640000000000006,0.213,5.0784,1.4812,5.29
2019-11-27 11:30:00,5.29056,1.54308,5.511,0.22176,0.06468,0.231,5.0688,1.4784000000000002,5.28
2019-11-27 12:00:00,5.18016,1.51088,5.396,0.18816000000000002,0.054880000000000005,0.196,4.992,1.456,5.2
2019-11-27 12:30:00,5.13888,1.49884,5.353,0.20448000000000002,0.059640000000000006,0.213,4.9344,1.4392,5.14
2019-11-27 13:00:00,5.16768,1.50724,5.383,0.34848,0.10164000000000001,0.363,4.8192,1.4056,5.02
2019-11-27 13:30:00,5.22816,1.52488,5.446,0.9561600000000001,0.27888,0.996,4.272,1.246,4.45
2019-11-27 14:00:00,5.06976,1.47868,5.281,0.9513600000000001,0.27748,0.991,4.1184,1.2012,4.29
2019-11-27 14:30:00,3.68256,1.07408,3.836,0.9273600000000001,0.27048,0.966,2.7552,0.8036000000000001,2.87
2019-11-27 15:00:00,3.7248,1.0864,3.88,0.4128,0.12040000000000001,0.43,3.312,0.966,3.45
2019-11-27 15:30:00,3.76608,1.09844,3.923,0.5404800000000001,0.15764,0.5630000000000001,3.2256,0.9408000000000001,3.36
2019-11-27 16:00:00,4.032,1.176,4.2,0.5472,0.15960000000000002,0.5700000000000001,3.4848,1.0164,3.63
2019-11-27 16:30:00,4.00128,1.16704,4.168,0.6220800000000001,0.18144000000000002,0.648,3.3792,0.9856,3.52
2019-11-27 17:00:00,4.1136,1.1998,4.285,0.6864,0.20020000000000002,0.715,3.4272,0.9996,3.5700000000000003
2019-11-27 17:30:00,3.99744,1.16592,4.164,0.9542400000000001,0.27832,0.994,3.0432,0.8876000000000001,3.17
2019-11-27 18:00:00,4.02912,1.17516,4.197,1.12992,0.32956,1.177,2.8992,0.8456,3.02
2019-11-27 18:30:00,3.99264,1.16452,4.159,1.23744,0.36092,1.289,2.7552,0.8036000000000001,2.87
2019-11-27 19:00:00,3.76128,1.09704,3.918,1.23648,0.36064,1.288,2.5248,0.7364,2.63
2019-11-27 19:30:00,3.59904,1.04972,3.749,1.22784,0.35812000000000005,1.279,2.3712,0.6916,2.47
2019-11-27 20:00:00,3.5232,1.0276,3.67,1.2288000000000001,0.3584,1.28,2.2944,0.6692,2.39
2019-11-27 20:30:00,3.61152,1.05336,3.762,1.21152,0.35336,1.262,2.4,0.7000000000000001,2.5
2019-11-27 21:00:00,3.40512,0.99316,3.547,1.16832,0.34076,1.217,2.2368,0.6524,2.33
2019-11-27 21:30:00,3.09024,0.9013200000000001,3.219,1.15104,0.33572,1.199,1.9392,0.5656,2.02
2019-11-27 22:00:00,2.8617600000000003,0.8346800000000001,2.981,1.04736,0.30548000000000003,1.091,1.8144,0.5292,1.8900000000000001
2019-11-27 22:30:00,2.53056,0.7380800000000001,2.636,0.9273600000000001,0.27048,0.966,1.6032000000000002,0.4676,1.67
2019-11-27 23:00:00,2.29536,0.6694800000000001,2.391,0.81696,0.23828000000000002,0.851,1.4784000000000002,0.4312,1.54
2019-11-27 23:30:00,2.10048,0.6126400000000001,2.188,0.71808,0.20944000000000002,0.748,1.3824,0.4032,1.44
2019-11-28 00:00:00,1.98432,0.57876,2.067,0.7171200000000001,0.20916,0.747,1.2671999999999999,0.36960000000000004,1.32
2019-11-28 00:30:00,2.16576,0.63168,2.2560000000000002,0.82176,0.23968000000000003,0.856,1.344,0.392,1.4
2019-11-28 01:00:00,2.47488,0.72184,2.578,0.8812800000000001,0.25704000000000005,0.918,1.5936,0.46480000000000005,1.6600000000000001
2019-11-28 01:30:00,2.71104,0.7907200000000001,2.824,1.05024,0.30632000000000004,1.094,1.6608,0.4844,1.73
2019-11-28 02:00:00,2.6352,0.7686000000000001,2.745,1.0608,0.3094,1.105,1.5744,0.4592,1.6400000000000001
2019-11-28 02:30:00,2.5872,0.7546,2.6950000000000003,1.0032,0.2926,1.045,1.584,0.462,1.65
2019-11-28 03:00:00,2.48832,0.7257600000000001,2.592,1.02912,0.30016000000000004,1.072,1.4592,0.42560000000000003,1.52
2019-11-28 03:30:00,2.36736,0.6904800000000001,2.466,0.9945600000000001,0.29008,1.036,1.3728,0.40040000000000003,1.43
2019-11-28 04:00:00,2.27904,0.6647200000000001,2.374,0.9830400000000001,0.28672000000000003,1.024,1.296,0.378,1.35
2019-11-28 04:30:00,2.28768,0.66724,2.383,1.04928,0.30604000000000003,1.093,1.2384,0.3612,1.29
2019-11-28 05:00:00,2.2848,0.6664,2.38,1.0272000000000001,0.29960000000000003,1.07,1.2576,0.3668,1.31
2019-11-28 05:30:00,2.39904,0.69972,2.499,0.9590400000000001,0.27972,0.999,1.44,0.42,1.5
2019-11-28 06:00:00,2.52384,0.7361200000000001,2.629,1.02624,0.29932000000000003,1.069,1.4976,0.4368,1.56
2019-11-28 06:30:00,2.8464,0.8302,2.965,0.888,0.259,0.925,1.9584000000000001,0.5712,2.04
2019-11-28 07:00:00,3.192,0.931,3.325,0.5808,0.1694,0.605,2.6112,0.7616,2.7199999999999998
2019-11-28 07:30:00,3.5731200000000003,1.04216,3.722,0.5107200000000001,0.14896,0.532,3.0624,0.8932,3.19
2019-11-28 08:00:00,3.73344,1.08892,3.8890000000000002,0.46944,0.13692000000000001,0.489,3.2640000000000002,0.9520000000000001,3.4
2019-11-28 08:30:00,3.6384,1.0612,3.79,0.47040000000000004,0.13720000000000002,0.49,3.168,0.924,3.3
2019-11-28 09:00:00,3.64896,1.0642800000000001,3.801,0.51936,0.15148,0.541,3.1296,0.9128000000000001,3.26
2019-11-28 09:30:00,3.49344,1.01892,3.6390000000000002,0.6518400000000001,0.19012,0.679,2.8416,0.8288000000000001,2.96
2019-11-28 10:00:00,3.56832,1.04076,3.717,0.70752,0.20636000000000002,0.737,2.8608000000000002,0.8344,2.98
2019-11-28 10:30:00,3.57504,1.04272,3.724,0.9926400000000001,0.28952,1.034,2.5824,0.7532,2.69
2019-11-28 11:00:00,3.52128,1.02704,3.668,0.8428800000000001,0.24584000000000003,0.878,2.6784,0.7812,2.79
2019-11-28 11:30:00,3.38784,0.9881200000000001,3.529,0.9110400000000001,0.26572,0.9490000000000001,2.4768,0.7224,2.58
2019-11-28 12:00:00,3.4896000000000003,1.0178,3.635,0.9168000000000001,0.2674,0.9550000000000001,2.5728,0.7504000000000001,2.68
2019-11-28 12:30:00,3.57792,1.04356,3.727,0.64992,0.18956,0.677,2.928,0.854,3.05
2019-11-28 13:00:00,3.48864,1.01752,3.634,0.61824,0.18032,0.644,2.8704,0.8372,2.99
2019-11-28 13:30:00,3.62208,1.05644,3.773,0.6844800000000001,0.19964,0.713,2.9376,0.8568,3.06
2019-11-28 14:00:00,3.7824,1.1032,3.94,0.47040000000000004,0.13720000000000002,0.49,3.312,0.966,3.45
2019-11-28 14:30:00,3.59328,1.04804,3.743,0.91488,0.26684,0.9530000000000001,2.6784,0.7812,2.79
2019-11-28 15:00:00,3.51456,1.02508,3.661,0.8457600000000001,0.24668,0.881,2.6688,0.7784000000000001,2.7800000000000002
2019-11-28 15:30:00,3.6192,1.0556,3.77,0.5856,0.1708,0.61,3.0336,0.8848,3.16
2019-11-28 16:00:00,3.90624,1.13932,4.069,0.43104000000000003,0.12572,0.449,3.4752,1.0136,3.62
2019-11-28 16:30:00,4.10208,1.19644,4.273,0.36768,0.10724,0.383,3.7344,1.0892,3.89
2019-11-28 17:00:00,4.20672,1.22696,4.382,0.35712000000000005,0.10416,0.372,3.8496,1.1228,4.01
2019-11-28 17:30:00,4.25184,1.2401200000000001,4.429,0.32544,0.09492,0.339,3.9264,1.1452,4.09
2019-11-28 18:00:00,4.1136,1.1998,4.285,0.2928,0.0854,0.305,3.8208,1.1144,3.98
2019-11-28 18:30:00,3.91392,1.1415600000000001,4.077,0.37152,0.10836000000000001,0.387,3.5423999999999998,1.0332,3.69
2019-11-28 19:00:00,3.81312,1.11216,3.972,0.40512000000000004,0.11816000000000002,0.422,3.408,0.994,3.55
2019-11-28 19:30:00,3.74304,1.09172,3.899,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.1968,0.9324,3.33
2019-11-28 20:00:00,3.6326400000000003,1.05952,3.784,0.33984000000000003,0.09912000000000001,0.354,3.2928,0.9604,3.43
2019-11-28 20:30:00,3.69504,1.07772,3.849,0.30624,0.08932000000000001,0.319,3.3888,0.9884000000000001,3.5300000000000002
2019-11-28 21:00:00,3.48096,1.01528,3.626,0.48576,0.14168,0.506,2.9952,0.8736,3.12
2019-11-28 21:30:00,3.17184,0.92512,3.304,0.54144,0.15792,0.5640000000000001,2.6304,0.7672,2.74
2019-11-28 22:00:00,2.9558400000000002,0.8621200000000001,3.079,0.5078400000000001,0.14812,0.529,2.448,0.714,2.55
2019-11-28 22:30:00,2.5526400000000002,0.7445200000000001,2.659,0.48864,0.14252,0.509,2.064,0.602,2.15
2019-11-28 23:00:00,2.37024,0.69132,2.469,0.69984,0.20412000000000002,0.729,1.6703999999999999,0.4872,1.74
2019-11-28 23:30:00,2.18112,0.6361600000000001,2.2720000000000002,0.34752000000000005,0.10136,0.362,1.8336000000000001,0.5348,1.9100000000000001
2019-11-29 00:00:00,2.08416,0.6078800000000001,2.171,0.30816000000000004,0.08988,0.321,1.776,0.518,1.85
2019-11-29 00:30:00,2.26752,0.6613600000000001,2.362,0.38592000000000004,0.11256000000000001,0.402,1.8816000000000002,0.5488000000000001,1.96
2019-11-29 01:00:00,2.63328,0.7680400000000001,2.743,0.45408000000000004,0.13244,0.47300000000000003,2.1792,0.6356,2.27
2019-11-29 01:30:00,2.87136,0.8374800000000001,2.991,0.61536,0.17948000000000003,0.641,2.2560000000000002,0.658,2.35
2019-11-29 02:00:00,2.78208,0.81144,2.898,0.63168,0.18424000000000001,0.658,2.1504,0.6272,2.24
2019-11-29 02:30:00,2.80896,0.8192800000000001,2.926,0.55296,0.16128,0.5760000000000001,2.2560000000000002,0.658,2.35
2019-11-29 03:00:00,2.70816,0.78988,2.821,0.6441600000000001,0.18788000000000002,0.671,2.064,0.602,2.15
2019-11-29 03:30:00,2.64576,0.77168,2.7560000000000002,0.63936,0.18648,0.666,2.0064,0.5852,2.09
2019-11-29 04:00:00,2.52096,0.73528,2.626,0.67776,0.19768000000000002,0.706,1.8432,0.5376000000000001,1.92
2019-11-29 04:30:00,2.51904,0.73472,2.624,0.8582400000000001,0.25032000000000004,0.894,1.6608,0.4844,1.73
2019-11-29 05:00:00,2.52672,0.7369600000000001,2.632,0.5299200000000001,0.15456,0.552,1.9968,0.5824,2.08
2019-11-29 05:30:00,2.616,0.763,2.725,0.4848,0.1414,0.505,2.1312,0.6216,2.22
2019-11-29 06:00:00,2.78496,0.8122800000000001,2.901,0.61536,0.17948000000000003,0.641,2.1696,0.6328,2.26
2019-11-29 06:30:00,3.19008,0.93044,3.323,0.34848,0.10164000000000001,0.363,2.8416,0.8288000000000001,2.96
2019-11-29 07:00:00,3.50784,1.02312,3.654,0.36864,0.10752,0.384,3.1392,0.9156000000000001,3.27
2019-11-29 07:30:00,3.93792,1.14856,4.102,0.33792000000000005,0.09856000000000001,0.352,3.6,1.05,3.75
2019-11-29 08:00:00,4.03296,1.17628,4.201,0.33696000000000004,0.09828,0.35100000000000003,3.696,1.078,3.85
2019-11-29 08:30:00,3.9763200000000003,1.15976,4.142,0.41472000000000003,0.12096000000000001,0.432,3.5616,1.0388,3.71
2019-11-29 09:00:00,3.88032,1.13176,4.042,0.82752,0.24136000000000002,0.862,3.0528,0.8904000000000001,3.18
2019-11-29 09:30:00,3.88704,1.13372,4.049,0.8918400000000001,0.26012,0.929,2.9952,0.8736,3.12
2019-11-29 10:00:00,3.68736,1.07548,3.841,1.30656,0.38108000000000003,1.361,2.3808,0.6944,2.48
2019-11-29 10:30:00,3.55872,1.03796,3.707,1.81152,0.52836,1.887,1.7472,0.5096,1.82
2019-11-29 11:00:00,3.53952,1.03236,3.6870000000000003,2.14752,0.62636,2.237,1.392,0.406,1.45
2019-11-29 11:30:00,3.51936,1.02648,3.666,2.24256,0.6540800000000001,2.336,1.2768,0.3724,1.33
2019-11-29 12:00:00,3.49632,1.01976,3.642,2.27712,0.6641600000000001,2.372,1.2192,0.3556,1.27
2019-11-29 12:30:00,3.50496,1.02228,3.651,2.17056,0.6330800000000001,2.261,1.3344,0.38920000000000005,1.3900000000000001
2019-11-29 13:00:00,3.32064,0.96852,3.459,1.91904,0.55972,1.999,1.4016,0.4088,1.46
2019-11-29 13:30:00,3.43104,1.00072,3.574,1.51104,0.44072000000000006,1.574,1.92,0.56,2.0
2019-11-29 14:00:00,3.55008,1.03544,3.698,1.14048,0.33264000000000005,1.188,2.4096,0.7028,2.51
2019-11-29 14:30:00,3.54816,1.03488,3.696,0.8313600000000001,0.24248000000000003,0.866,2.7168,0.7924,2.83
2019-11-29 15:00:00,3.55776,1.03768,3.706,0.55296,0.16128,0.5760000000000001,3.0048,0.8764000000000001,3.13
2019-11-29 15:30:00,3.63648,1.06064,3.7880000000000003,0.27648,0.08064,0.28800000000000003,3.36,0.98,3.5
2019-11-29 16:00:00,3.71232,1.08276,3.867,0.09312000000000001,0.027160000000000004,0.097,3.6192,1.0556,3.77
2019-11-29 16:30:00,4.08096,1.19028,4.251,0.09696,0.028280000000000003,0.101,3.984,1.162,4.15
2019-11-29 17:00:00,4.32768,1.26224,4.508,0.13248000000000001,0.03864,0.138,4.1952,1.2236,4.37
2019-11-29 17:30:00,4.35648,1.27064,4.538,0.09408000000000001,0.027440000000000003,0.098,4.2624,1.2432,4.44
2019-11-29 18:00:00,4.42176,1.2896800000000002,4.606,0.08256000000000001,0.02408,0.08600000000000001,4.3392,1.2656,4.52
2019-11-29 18:30:00,4.1472,1.2096,4.32,0.11520000000000001,0.033600000000000005,0.12,4.032,1.176,4.2
2019-11-29 19:00:00,3.98592,1.16256,4.152,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.888,1.134,4.05
2019-11-29 19:30:00,3.8016,1.1088,3.96,0.07680000000000001,0.0224,0.08,3.7248,1.0864,3.88
2019-11-29 20:00:00,3.83136,1.11748,3.991,0.08736000000000001,0.025480000000000003,0.091,3.7439999999999998,1.092,3.9
2019-11-29 20:30:00,3.90816,1.13988,4.071,0.13536,0.03948,0.14100000000000001,3.7728,1.1004,3.93
2019-11-29 21:00:00,3.75264,1.09452,3.909,0.25824,0.07532000000000001,0.269,3.4944,1.0192,3.64
2019-11-29 21:30:00,3.41376,0.9956800000000001,3.556,0.19776000000000002,0.05768,0.20600000000000002,3.216,0.9380000000000001,3.35
2019-11-29 22:00:00,3.14496,0.9172800000000001,3.276,0.14016,0.04088000000000001,0.146,3.0048,0.8764000000000001,3.13
2019-11-29 22:30:00,2.84736,0.8304800000000001,2.966,0.07296000000000001,0.02128,0.076,2.7744,0.8092,2.89
2019-11-29 23:00:00,2.68992,0.78456,2.802,0.01152,0.00336,0.012,2.6784,0.7812,2.79
2019-11-29 23:30:00,2.52384,0.7361200000000001,2.629,0.027840000000000004,0.00812,0.029,2.496,0.728,2.6
2019-11-30 00:00:00,2.4144,0.7042,2.515,0.0432,0.0126,0.045,2.3712,0.6916,2.47
2019-11-30 00:30:00,2.6006400000000003,0.7585200000000001,2.709,0.05664,0.01652,0.059000000000000004,2.544,0.742,2.65
2019-11-30 01:00:00,2.88288,0.84084,3.003,0.03168,0.00924,0.033,2.8512,0.8316,2.9699999999999998
2019-11-30 01:30:00,3.1536,0.9198000000000001,3.285,0.0528,0.0154,0.055,3.1008,0.9044000000000001,3.23
2019-11-30 02:00:00,3.04704,0.8887200000000001,3.174,0.04224000000000001,0.012320000000000001,0.044,3.0048,0.8764000000000001,3.13
2019-11-30 02:30:00,3.10176,0.90468,3.231,0.0009600000000000001,0.00028000000000000003,0.001,3.1008,0.9044000000000001,3.23
2019-11-30 03:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-11-30 03:30:00,2.98848,0.8716400000000001,3.113,0.00288,0.00084,0.003,2.9856,0.8708,3.11
2019-11-30 04:00:00,2.81952,0.8223600000000001,2.9370000000000003,0.00672,0.0019600000000000004,0.007,2.8128,0.8204,2.93
2019-11-30 04:30:00,2.9203200000000002,0.8517600000000001,3.042,0.0019200000000000003,0.0005600000000000001,0.002,2.9184,0.8512000000000001,3.04
2019-11-30 05:00:00,2.8368,0.8274,2.955,0.0048000000000000004,0.0014,0.005,2.832,0.8260000000000001,2.95
2019-11-30 05:30:00,2.85888,0.83384,2.9779999999999998,0.02688,0.007840000000000001,0.028,2.832,0.8260000000000001,2.95
2019-11-30 06:00:00,2.88672,0.84196,3.007,0.01632,0.00476,0.017,2.8704,0.8372,2.99
2019-11-30 06:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-11-30 07:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-11-30 07:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-11-30 08:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-11-30 08:30:00,3.76704,1.09872,3.924,0.051840000000000004,0.015120000000000001,0.054,3.7152000000000003,1.0836000000000001,3.87
2019-11-30 09:00:00,3.7776,1.1018,3.935,0.2064,0.060200000000000004,0.215,3.5712,1.0416,3.7199999999999998
2019-11-30 09:30:00,3.74112,1.09116,3.8970000000000002,0.21792000000000003,0.06356,0.227,3.5232,1.0276,3.67
2019-11-30 10:00:00,3.67488,1.07184,3.8280000000000003,0.25728,0.07504000000000001,0.268,3.4176,0.9968,3.56
2019-11-30 10:30:00,3.68256,1.07408,3.836,0.26496000000000003,0.07728,0.276,3.4176,0.9968,3.56
2019-11-30 11:00:00,3.66912,1.07016,3.822,0.29952,0.08736000000000001,0.312,3.3696,0.9828,3.51
2019-11-30 11:30:00,3.60192,1.05056,3.752,0.28992,0.08456000000000001,0.302,3.312,0.966,3.45
2019-11-30 12:00:00,3.4464,1.0052,3.59,0.3936,0.1148,0.41000000000000003,3.0528,0.8904000000000001,3.18
2019-11-30 12:30:00,3.3312,0.9716,3.47,0.432,0.126,0.45,2.8992,0.8456,3.02
2019-11-30 13:00:00,3.33024,0.9713200000000001,3.469,0.7286400000000001,0.21252000000000001,0.759,2.6016,0.7588,2.71
2019-11-30 13:30:00,3.27744,0.9559200000000001,3.414,0.8774400000000001,0.25592000000000004,0.914,2.4,0.7000000000000001,2.5
2019-11-30 14:00:00,3.25344,0.9489200000000001,3.3890000000000002,0.7958400000000001,0.23212000000000002,0.8290000000000001,2.4576000000000002,0.7168,2.56
2019-11-30 14:30:00,3.24096,0.9452800000000001,3.376,0.69696,0.20328000000000002,0.726,2.544,0.742,2.65
2019-11-30 15:00:00,3.23328,0.9430400000000001,3.368,0.43968,0.12824000000000002,0.458,2.7936,0.8148000000000001,2.91
2019-11-30 15:30:00,3.53088,1.02984,3.678,0.14208,0.041440000000000005,0.148,3.3888,0.9884000000000001,3.5300000000000002
2019-11-30 16:00:00,3.7267200000000003,1.08696,3.882,0.01152,0.00336,0.012,3.7152000000000003,1.0836000000000001,3.87
2019-11-30 16:30:00,3.9552,1.1536,4.12,0.009600000000000001,0.0028,0.01,3.9455999999999998,1.1508,4.11
2019-11-30 17:00:00,4.13568,1.20624,4.308,0.036480000000000005,0.01064,0.038,4.0992,1.1956,4.27
2019-11-30 17:30:00,4.33632,1.2647599999999999,4.517,0.07392,0.021560000000000003,0.077,4.2624,1.2432,4.44
2019-11-30 18:00:00,4.25952,1.2423600000000001,4.437,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.176,1.218,4.35
2019-11-30 18:30:00,4.21056,1.22808,4.386,0.05376,0.015680000000000003,0.056,4.1568,1.2124,4.33
2019-11-30 19:00:00,4.10208,1.19644,4.273,0.05088,0.01484,0.053,4.0512,1.1816,4.22
2019-11-30 19:30:00,3.99168,1.16424,4.158,0.036480000000000005,0.01064,0.038,3.9552,1.1536,4.12
2019-11-30 20:00:00,3.73152,1.08836,3.887,0.06432,0.018760000000000002,0.067,3.6672000000000002,1.0696,3.8200000000000003
2019-11-30 20:30:00,3.90624,1.13932,4.069,0.12384,0.036120000000000006,0.129,3.7824,1.1032,3.94
2019-11-30 21:00:00,3.70944,1.08192,3.864,0.14784,0.043120000000000006,0.154,3.5616,1.0388,3.71
2019-11-30 21:30:00,3.4992,1.0206,3.645,0.168,0.049,0.17500000000000002,3.3312,0.9716,3.47
2019-11-30 22:00:00,3.2640000000000002,0.9520000000000001,3.4,0.14400000000000002,0.042,0.15,3.12,0.91,3.25
2019-11-30 22:30:00,2.9088000000000003,0.8484,3.03,0.1056,0.0308,0.11,2.8032,0.8176,2.92
2019-11-30 23:00:00,2.67456,0.7800800000000001,2.786,0.14976,0.043680000000000004,0.156,2.5248,0.7364,2.63
2019-11-30 23:30:00,2.5392,0.7406,2.645,0.12,0.035,0.125,2.4192,0.7056,2.52
2019-12-01 00:00:00,2.42016,0.7058800000000001,2.521,0.10656,0.031080000000000003,0.111,2.3136,0.6748000000000001,2.41
2019-12-01 00:30:00,2.6006400000000003,0.7585200000000001,2.709,0.12384,0.036120000000000006,0.129,2.4768,0.7224,2.58
2019-12-01 01:00:00,3.01728,0.88004,3.143,0.08928000000000001,0.02604,0.093,2.928,0.854,3.05
2019-12-01 01:30:00,3.2832,0.9576,3.42,0.096,0.028,0.1,3.1872,0.9296000000000001,3.32
2019-12-01 02:00:00,3.16224,0.92232,3.294,0.14784,0.043120000000000006,0.154,3.0144,0.8792000000000001,3.14
2019-12-01 02:30:00,3.1968,0.9324,3.33,0.15360000000000001,0.0448,0.16,3.0432,0.8876000000000001,3.17
2019-12-01 03:00:00,3.15168,0.9192400000000001,3.283,0.44448000000000004,0.12964,0.463,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-12-01 03:30:00,3.01824,0.8803200000000001,3.144,0.74304,0.21672000000000002,0.774,2.2752,0.6636000000000001,2.37
2019-12-01 04:00:00,2.90112,0.84616,3.022,0.7123200000000001,0.20776000000000003,0.742,2.1888,0.6384000000000001,2.2800000000000002
2019-12-01 04:30:00,2.90496,0.84728,3.026,0.6873600000000001,0.20048000000000002,0.716,2.2176,0.6468,2.31
2019-12-01 05:00:00,2.84448,0.82964,2.963,0.7804800000000001,0.22764,0.8130000000000001,2.064,0.602,2.15
2019-12-01 05:30:00,2.75712,0.8041600000000001,2.872,0.6739200000000001,0.19656,0.7020000000000001,2.0832,0.6076,2.17
2019-12-01 06:00:00,2.78016,0.81088,2.896,0.58176,0.16968000000000003,0.606,2.1984,0.6412,2.29
2019-12-01 06:30:00,2.92704,0.85372,3.049,0.57504,0.16772,0.599,2.352,0.686,2.45
2019-12-01 07:00:00,3.05664,0.8915200000000001,3.184,0.80064,0.23352,0.834,2.2560000000000002,0.658,2.35
2019-12-01 07:30:00,3.17568,0.9262400000000001,3.308,0.73728,0.21504,0.768,2.4384,0.7112,2.54
2019-12-01 08:00:00,3.28128,0.9570400000000001,3.418,0.6220800000000001,0.18144000000000002,0.648,2.6592000000000002,0.7756000000000001,2.77
2019-12-01 08:30:00,3.25632,0.94976,3.392,0.5971200000000001,0.17416,0.622,2.6592000000000002,0.7756000000000001,2.77
2019-12-01 09:00:00,3.32256,0.96908,3.461,1.13376,0.33068000000000003,1.181,2.1888,0.6384000000000001,2.2800000000000002
2019-12-01 09:30:00,3.31872,0.96796,3.457,1.11072,0.32396,1.157,2.208,0.644,2.3
2019-12-01 10:00:00,3.384,0.987,3.525,0.792,0.231,0.8250000000000001,2.592,0.756,2.7
2019-12-01 10:30:00,3.45216,1.00688,3.596,0.9081600000000001,0.26488,0.9460000000000001,2.544,0.742,2.65
2019-12-01 11:00:00,3.39168,0.9892400000000001,3.533,0.7900800000000001,0.23044,0.8230000000000001,2.6016,0.7588,2.71
2019-12-01 11:30:00,3.36,0.98,3.5,0.672,0.196,0.7000000000000001,2.688,0.784,2.8
2019-12-01 12:00:00,3.24576,0.9466800000000001,3.3810000000000002,1.41216,0.41188,1.471,1.8336000000000001,0.5348,1.9100000000000001
2019-12-01 12:30:00,3.15264,0.9195200000000001,3.284,2.27904,0.6647200000000001,2.374,0.8736,0.2548,0.91
2019-12-01 13:00:00,3.30816,0.9648800000000001,3.446,1.42656,0.41608000000000006,1.486,1.8816000000000002,0.5488000000000001,1.96
2019-12-01 13:30:00,3.54624,1.03432,3.694,0.7910400000000001,0.23072,0.8240000000000001,2.7552,0.8036000000000001,2.87
2019-12-01 14:00:00,3.46848,1.01164,3.613,0.5788800000000001,0.16884000000000002,0.603,2.8896,0.8428,3.01
2019-12-01 14:30:00,3.2928,0.9604,3.43,0.9408000000000001,0.27440000000000003,0.98,2.352,0.686,2.45
2019-12-01 15:00:00,3.42816,0.9998800000000001,3.571,0.67296,0.19628,0.7010000000000001,2.7552,0.8036000000000001,2.87
2019-12-01 15:30:00,3.57024,1.04132,3.719,0.34464,0.10052000000000001,0.359,3.2256,0.9408000000000001,3.36
