Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-12-01 16:00:00,3.7392000000000003,1.0906,3.895,0.1776,0.051800000000000006,0.185,3.5616,1.0388,3.71
2019-12-01 16:30:00,4.02336,1.17348,4.191,0.22176,0.06468,0.231,3.8016,1.1088,3.96
2019-12-01 17:00:00,4.368,1.274,4.55,0.336,0.098,0.35000000000000003,4.032,1.176,4.2
2019-12-01 17:30:00,4.46688,1.30284,4.6530000000000005,0.25248000000000004,0.07364000000000001,0.263,4.2144,1.2292,4.39
2019-12-01 18:00:00,4.416,1.288,4.6,0.27840000000000004,0.08120000000000001,0.29,4.1376,1.2068,4.31
2019-12-01 18:30:00,4.25088,1.23984,4.428,0.30528000000000005,0.08904000000000001,0.318,3.9455999999999998,1.1508,4.11
2019-12-01 19:00:00,4.12032,1.20176,4.292,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.984,1.162,4.15
2019-12-01 19:30:00,4.03104,1.17572,4.199,0.12384,0.036120000000000006,0.129,3.9072,1.1396,4.07
2019-12-01 20:00:00,3.84192,1.12056,4.002,0.43392000000000003,0.12656,0.452,3.408,0.994,3.55
2019-12-01 20:30:00,4.032,1.176,4.2,0.6336,0.18480000000000002,0.66,3.3984,0.9912000000000001,3.54
2019-12-01 21:00:00,3.8448,1.1214,4.005,0.4368,0.1274,0.455,3.408,0.994,3.55
2019-12-01 21:30:00,3.5971200000000003,1.04916,3.747,0.42912000000000006,0.12516000000000002,0.447,3.168,0.924,3.3
2019-12-01 22:00:00,3.37632,0.9847600000000001,3.517,0.40992,0.11956000000000001,0.427,2.9664,0.8652000000000001,3.09
2019-12-01 22:30:00,2.94144,0.85792,3.064,0.41664,0.12152,0.434,2.5248,0.7364,2.63
2019-12-01 23:00:00,2.5881600000000002,0.7548800000000001,2.696,0.49536,0.14448000000000003,0.516,2.0928,0.6104,2.18
2019-12-01 23:30:00,2.41824,0.7053200000000001,2.519,0.6518400000000001,0.19012,0.679,1.7664,0.5152,1.8399999999999999
2019-12-02 00:00:00,2.29728,0.6700400000000001,2.393,0.49248000000000003,0.14364000000000002,0.513,1.8048000000000002,0.5264,1.88
2019-12-02 00:30:00,2.49216,0.7268800000000001,2.596,0.55296,0.16128,0.5760000000000001,1.9392,0.5656,2.02
2019-12-02 01:00:00,2.8752,0.8386,2.995,0.5136000000000001,0.14980000000000002,0.535,2.3616,0.6888000000000001,2.46
2019-12-02 01:30:00,3.13248,0.9136400000000001,3.263,0.60768,0.17724,0.633,2.5248,0.7364,2.63
2019-12-02 02:00:00,3.07776,0.89768,3.206,0.6873600000000001,0.20048000000000002,0.716,2.3904,0.6972,2.49
2019-12-02 02:30:00,3.03264,0.8845200000000001,3.159,0.58464,0.17052,0.609,2.448,0.714,2.55
2019-12-02 03:00:00,3.09696,0.9032800000000001,3.226,0.53376,0.15568,0.556,2.5632,0.7476,2.67
2019-12-02 03:30:00,3.00576,0.8766800000000001,3.1310000000000002,0.55776,0.16268000000000002,0.581,2.448,0.714,2.55
2019-12-02 04:00:00,2.87808,0.8394400000000001,2.998,0.5644800000000001,0.16464,0.588,2.3136,0.6748000000000001,2.41
2019-12-02 04:30:00,2.85216,0.8318800000000001,2.971,0.39456,0.11508000000000002,0.41100000000000003,2.4576000000000002,0.7168,2.56
2019-12-02 05:00:00,2.88864,0.84252,3.009,0.38304000000000005,0.11172000000000001,0.399,2.5056000000000003,0.7308,2.61
2019-12-02 05:30:00,2.90592,0.8475600000000001,3.027,0.28512000000000004,0.08316000000000001,0.297,2.6208,0.7644000000000001,2.73
2019-12-02 06:00:00,3.04704,0.8887200000000001,3.174,0.28224000000000005,0.08232,0.294,2.7648,0.8064,2.88
2019-12-02 06:30:00,3.52704,1.02872,3.674,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.2544,0.9492,3.39
2019-12-02 07:00:00,4.02336,1.17348,4.191,0.23136,0.06748000000000001,0.241,3.792,1.106,3.95
2019-12-02 07:30:00,4.34496,1.26728,4.526,0.22656,0.06608,0.23600000000000002,4.1184,1.2012,4.29
2019-12-02 08:00:00,4.66944,1.36192,4.864,0.17664000000000002,0.05152,0.184,4.4928,1.3104,4.68
2019-12-02 08:30:00,4.66176,1.35968,4.856,0.38976000000000005,0.11368,0.406,4.272,1.246,4.45
2019-12-02 09:00:00,4.5168,1.3174000000000001,4.705,0.7728,0.22540000000000002,0.805,3.7439999999999998,1.092,3.9
2019-12-02 09:30:00,4.39296,1.28128,4.5760000000000005,1.1577600000000001,0.33768000000000004,1.206,3.2352,0.9436,3.37
2019-12-02 10:00:00,4.28352,1.24936,4.462,1.29792,0.37856,1.3519999999999999,2.9856,0.8708,3.11
2019-12-02 10:30:00,4.27104,1.24572,4.449,1.53504,0.44772000000000006,1.599,2.7359999999999998,0.798,2.85
2019-12-02 11:00:00,4.0464,1.1802,4.215,1.8672,0.5446,1.945,2.1792,0.6356,2.27
2019-12-02 11:30:00,4.0176,1.1718,4.185,2.0304,0.5922000000000001,2.115,1.9872,0.5796,2.07
2019-12-02 12:00:00,3.9523200000000003,1.15276,4.117,2.09952,0.61236,2.187,1.8528,0.5404,1.9300000000000002
2019-12-02 12:30:00,4.23744,1.2359200000000001,4.414,1.39584,0.40712000000000004,1.454,2.8416,0.8288000000000001,2.96
2019-12-02 13:00:00,4.16256,1.21408,4.336,0.9753600000000001,0.28448,1.016,3.1872,0.9296000000000001,3.32
2019-12-02 13:30:00,4.1232,1.2026,4.295,1.3104,0.38220000000000004,1.365,2.8128,0.8204,2.93
2019-12-02 14:00:00,4.15872,1.21296,4.332,0.99072,0.28896000000000005,1.032,3.168,0.924,3.3
2019-12-02 14:30:00,4.12416,1.20288,4.296,0.80256,0.23408,0.836,3.3216,0.9688,3.46
2019-12-02 15:00:00,4.07808,1.18944,4.248,0.67008,0.19544,0.6980000000000001,3.408,0.994,3.55
2019-12-02 15:30:00,4.15968,1.21324,4.333,0.44448000000000004,0.12964,0.463,3.7152000000000003,1.0836000000000001,3.87
2019-12-02 16:00:00,4.48224,1.30732,4.6690000000000005,0.14304,0.04172,0.149,4.3392,1.2656,4.52
2019-12-02 16:30:00,4.61376,1.34568,4.806,0.14976,0.043680000000000004,0.156,4.464,1.302,4.65
2019-12-02 17:00:00,4.79712,1.39916,4.997,0.10272,0.029960000000000004,0.107,4.6944,1.3692,4.89
2019-12-02 17:30:00,4.824,1.407,5.025,0.1296,0.0378,0.135,4.6944,1.3692,4.89
2019-12-02 18:00:00,4.63392,1.35156,4.827,0.23712000000000003,0.06916,0.247,4.3968,1.2824,4.58
2019-12-02 18:30:00,4.34592,1.26756,4.527,0.27552000000000004,0.08036,0.28700000000000003,4.0704,1.1872,4.24
2019-12-02 19:00:00,4.2988800000000005,1.25384,4.478,0.20928000000000002,0.061040000000000004,0.218,4.0896,1.1928,4.26
2019-12-02 19:30:00,4.056,1.183,4.225,0.216,0.063,0.225,3.84,1.12,4.0
2019-12-02 20:00:00,3.99264,1.16452,4.159,0.24864000000000003,0.07252,0.259,3.7439999999999998,1.092,3.9
2019-12-02 20:30:00,4.06368,1.18524,4.233,0.31008,0.09044,0.323,3.7536,1.0948,3.91
2019-12-02 21:00:00,3.76608,1.09844,3.923,0.5212800000000001,0.15204,0.543,3.2448,0.9464,3.38
2019-12-02 21:30:00,3.50592,1.02256,3.652,0.52032,0.15176,0.542,2.9856,0.8708,3.11
2019-12-02 22:00:00,3.23616,0.94388,3.371,0.18336000000000002,0.05348000000000001,0.191,3.0528,0.8904000000000001,3.18
2019-12-02 22:30:00,2.82144,0.8229200000000001,2.939,0.24864000000000003,0.07252,0.259,2.5728,0.7504000000000001,2.68
2019-12-02 23:00:00,2.52,0.735,2.625,0.2928,0.0854,0.305,2.2272,0.6496000000000001,2.32
2019-12-02 23:30:00,2.31936,0.6764800000000001,2.416,0.35136,0.10248,0.366,1.968,0.5740000000000001,2.05
2019-12-03 00:00:00,2.17824,0.6353200000000001,2.269,0.28704,0.08372,0.299,1.8912,0.5516,1.97
2019-12-03 00:30:00,2.37216,0.69188,2.471,0.29856000000000005,0.08708,0.311,2.0736,0.6048,2.16
2019-12-03 01:00:00,2.74464,0.8005200000000001,2.859,0.26784,0.07812000000000001,0.279,2.4768,0.7224,2.58
2019-12-03 01:30:00,2.9971200000000002,0.87416,3.122,0.29952,0.08736000000000001,0.312,2.6976,0.7868,2.81
2019-12-03 02:00:00,2.93952,0.8573600000000001,3.062,0.21312,0.06216000000000001,0.222,2.7264,0.7952,2.84
2019-12-03 02:30:00,2.93088,0.85484,3.053,0.36768,0.10724,0.383,2.5632,0.7476,2.67
2019-12-03 03:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.28224000000000005,0.08232,0.294,2.592,0.756,2.7
2019-12-03 03:30:00,2.73792,0.79856,2.852,0.14592000000000002,0.04256,0.152,2.592,0.756,2.7
2019-12-03 04:00:00,2.62848,0.7666400000000001,2.738,0.13248000000000001,0.03864,0.138,2.496,0.728,2.6
2019-12-03 04:30:00,2.68032,0.78176,2.792,0.06912,0.02016,0.07200000000000001,2.6112,0.7616,2.7199999999999998
2019-12-03 05:00:00,2.66208,0.77644,2.773,0.08928000000000001,0.02604,0.093,2.5728,0.7504000000000001,2.68
2019-12-03 05:30:00,2.78784,0.8131200000000001,2.904,0.07104,0.020720000000000002,0.074,2.7168,0.7924,2.83
2019-12-03 06:00:00,2.95968,0.8632400000000001,3.083,0.041280000000000004,0.01204,0.043000000000000003,2.9184,0.8512000000000001,3.04
2019-12-03 06:30:00,3.33696,0.97328,3.476,0.06336,0.01848,0.066,3.2736,0.9548000000000001,3.41
2019-12-03 07:00:00,3.76032,1.09676,3.917,0.10272,0.029960000000000004,0.107,3.6576,1.0668,3.81
2019-12-03 07:30:00,4.15776,1.21268,4.331,0.18336000000000002,0.05348000000000001,0.191,3.9744,1.1592,4.14
2019-12-03 08:00:00,4.2144,1.2292,4.39,0.24960000000000002,0.0728,0.26,3.9648,1.1564,4.13
2019-12-03 08:30:00,4.24512,1.23816,4.422,0.27072,0.07896,0.28200000000000003,3.9744,1.1592,4.14
2019-12-03 09:00:00,4.24608,1.23844,4.423,0.38688000000000006,0.11284000000000001,0.403,3.8592,1.1256,4.02
2019-12-03 09:30:00,4.19136,1.22248,4.366,0.59136,0.17248000000000002,0.616,3.6,1.05,3.75
2019-12-03 10:00:00,3.8304,1.1172,3.99,0.8928,0.2604,0.93,2.9376,0.8568,3.06
2019-12-03 10:30:00,3.8102400000000003,1.11132,3.969,1.05504,0.30772000000000005,1.099,2.7552,0.8036000000000001,2.87
2019-12-03 11:00:00,3.7036800000000003,1.08024,3.858,1.27488,0.37184,1.328,2.4288,0.7084,2.5300000000000002
2019-12-03 11:30:00,3.56352,1.03936,3.7119999999999997,1.50912,0.44016000000000005,1.572,2.0544000000000002,0.5992000000000001,2.14
2019-12-03 12:00:00,3.6192,1.0556,3.77,1.5168,0.4424,1.58,2.1024,0.6132000000000001,2.19
2019-12-03 12:30:00,3.6816,1.0738,3.835,1.2816,0.3738,1.335,2.4,0.7000000000000001,2.5
2019-12-03 13:00:00,3.6576,1.0668,3.81,1.1136,0.32480000000000003,1.16,2.544,0.742,2.65
2019-12-03 13:30:00,3.82944,1.11692,3.989,0.8918400000000001,0.26012,0.929,2.9376,0.8568,3.06
2019-12-03 14:00:00,4.02048,1.17264,4.188,0.67008,0.19544,0.6980000000000001,3.3504,0.9772000000000001,3.49
2019-12-03 14:30:00,4.00416,1.16788,4.171,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.456,1.008,3.6
2019-12-03 15:00:00,4.03296,1.17628,4.201,0.31776000000000004,0.09268000000000001,0.331,3.7152000000000003,1.0836000000000001,3.87
2019-12-03 15:30:00,4.15488,1.21184,4.328,0.16128,0.047040000000000005,0.168,3.9936,1.1648,4.16
2019-12-03 16:00:00,4.31712,1.25916,4.497,0.15072000000000002,0.043960000000000006,0.157,4.1664,1.2152,4.34
2019-12-03 16:30:00,4.31808,1.2594400000000001,4.498,0.30528000000000005,0.08904000000000001,0.318,4.0128,1.1703999999999999,4.18
2019-12-03 17:00:00,4.33824,1.26532,4.519,0.37344000000000005,0.10892,0.389,3.9648,1.1564,4.13
2019-12-03 17:30:00,4.48704,1.30872,4.674,0.35904,0.10472000000000001,0.374,4.128,1.204,4.3
2019-12-03 18:00:00,4.35744,1.27092,4.539,0.30624,0.08932000000000001,0.319,4.0512,1.1816,4.22
2019-12-03 18:30:00,4.38816,1.27988,4.571,0.33696000000000004,0.09828,0.35100000000000003,4.0512,1.1816,4.22
2019-12-03 19:00:00,4.248,1.239,4.425,0.36960000000000004,0.1078,0.385,3.8784,1.1312,4.04
2019-12-03 19:30:00,4.16256,1.21408,4.336,0.29376,0.08568,0.306,3.8688000000000002,1.1284,4.03
2019-12-03 20:00:00,3.87936,1.13148,4.041,0.27936,0.08148000000000001,0.291,3.6,1.05,3.75
2019-12-03 20:30:00,3.96672,1.15696,4.132,0.32832,0.09576000000000001,0.342,3.6384,1.0612,3.79
2019-12-03 21:00:00,3.78144,1.1029200000000001,3.939,0.40224000000000004,0.11732000000000001,0.419,3.3792,0.9856,3.52
2019-12-03 21:30:00,3.4358400000000002,1.00212,3.5789999999999997,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.0432,0.8876000000000001,3.17
2019-12-03 22:00:00,3.10176,0.90468,3.231,0.37536,0.10948000000000001,0.391,2.7264,0.7952,2.84
2019-12-03 22:30:00,2.74176,0.7996800000000001,2.856,0.6297600000000001,0.18368,0.656,2.112,0.616,2.2
2019-12-03 23:00:00,2.48256,0.7240800000000001,2.586,0.51456,0.15008000000000002,0.536,1.968,0.5740000000000001,2.05
2019-12-03 23:30:00,2.3155200000000002,0.6753600000000001,2.412,0.42432000000000003,0.12376000000000001,0.442,1.8912,0.5516,1.97
2019-12-04 00:00:00,2.17536,0.63448,2.266,0.13056,0.03808,0.136,2.0448,0.5964,2.13
2019-12-04 00:30:00,2.42112,0.70616,2.5220000000000002,0.06912,0.02016,0.07200000000000001,2.352,0.686,2.45
2019-12-04 01:00:00,2.68128,0.7820400000000001,2.793,0.26208000000000004,0.07644000000000001,0.273,2.4192,0.7056,2.52
2019-12-04 01:30:00,2.93376,0.8556800000000001,3.056,0.31296,0.09128000000000001,0.326,2.6208,0.7644000000000001,2.73
2019-12-04 02:00:00,2.8492800000000003,0.8310400000000001,2.968,0.22848000000000002,0.06664,0.23800000000000002,2.6208,0.7644000000000001,2.73
2019-12-04 02:30:00,2.80032,0.81676,2.917,0.38112,0.11116000000000001,0.397,2.4192,0.7056,2.52
2019-12-04 03:00:00,2.7936,0.8148000000000001,2.91,0.4128,0.12040000000000001,0.43,2.3808,0.6944,2.48
2019-12-04 03:30:00,2.71296,0.7912800000000001,2.826,0.44736000000000004,0.13048,0.466,2.2656,0.6608,2.36
2019-12-04 04:00:00,2.65248,0.7736400000000001,2.763,0.60768,0.17724,0.633,2.0448,0.5964,2.13
2019-12-04 04:30:00,2.65632,0.7747600000000001,2.767,0.90912,0.26516,0.9470000000000001,1.7472,0.5096,1.82
2019-12-04 05:00:00,2.65728,0.7750400000000001,2.768,0.8620800000000001,0.25144,0.898,1.7952,0.5236000000000001,1.87
2019-12-04 05:30:00,2.7792,0.8106,2.895,0.744,0.217,0.775,2.0352,0.5936,2.12
2019-12-04 06:00:00,2.93856,0.8570800000000001,3.061,0.44256,0.12908,0.461,2.496,0.728,2.6
2019-12-04 06:30:00,3.3168,0.9674,3.455,0.4176,0.1218,0.435,2.8992,0.8456,3.02
2019-12-04 07:00:00,3.71712,1.08416,3.872,0.36672000000000005,0.10696000000000001,0.382,3.3504,0.9772000000000001,3.49
2019-12-04 07:30:00,4.0944,1.1942,4.265,0.38880000000000003,0.1134,0.405,3.7056,1.0808,3.86
2019-12-04 08:00:00,4.2144,1.2292,4.39,0.3168,0.09240000000000001,0.33,3.8976,1.1368,4.06
2019-12-04 08:30:00,4.2336,1.2348,4.41,0.192,0.056,0.2,4.0416,1.1788,4.21
2019-12-04 09:00:00,4.09248,1.19364,4.263,0.31968,0.09324,0.333,3.7728,1.1004,3.93
2019-12-04 09:30:00,4.14912,1.2101600000000001,4.322,0.47232,0.13776000000000002,0.492,3.6768,1.0724,3.83
2019-12-04 10:00:00,4.06176,1.18468,4.231,0.6057600000000001,0.17668,0.631,3.456,1.008,3.6
2019-12-04 10:30:00,3.9984,1.1662,4.165,0.8592000000000001,0.2506,0.895,3.1392,0.9156000000000001,3.27
2019-12-04 11:00:00,3.97728,1.16004,4.143,1.02048,0.29764,1.063,2.9568000000000003,0.8624,3.08
2019-12-04 11:30:00,3.8256,1.1158,3.985,1.1952,0.3486,1.245,2.6304,0.7672,2.74
2019-12-04 12:00:00,3.78816,1.10488,3.946,1.25376,0.36568,1.306,2.5343999999999998,0.7392000000000001,2.64
2019-12-04 12:30:00,3.68256,1.07408,3.836,1.23456,0.36008,1.286,2.448,0.714,2.55
2019-12-04 13:00:00,3.54336,1.03348,3.691,1.14336,0.33348000000000005,1.191,2.4,0.7000000000000001,2.5
2019-12-04 13:30:00,3.7027200000000002,1.07996,3.857,0.90912,0.26516,0.9470000000000001,2.7936,0.8148000000000001,2.91
2019-12-04 14:00:00,3.84192,1.12056,4.002,0.75072,0.21896000000000002,0.782,3.0912,0.9016000000000001,3.22
2019-12-04 14:30:00,3.90624,1.13932,4.069,0.58464,0.17052,0.609,3.3216,0.9688,3.46
2019-12-04 15:00:00,3.92544,1.14492,4.089,0.33504,0.09772,0.34900000000000003,3.5904,1.0472,3.74
2019-12-04 15:30:00,3.96192,1.15556,4.127,0.16992000000000002,0.04956000000000001,0.177,3.792,1.106,3.95
2019-12-04 16:00:00,4.15296,1.21128,4.326,0.14016,0.04088000000000001,0.146,4.0128,1.1703999999999999,4.18
2019-12-04 16:30:00,4.3536,1.2698,4.535,0.1968,0.0574,0.20500000000000002,4.1568,1.2124,4.33
2019-12-04 17:00:00,4.44672,1.29696,4.632,0.17472000000000001,0.050960000000000005,0.182,4.272,1.246,4.45
2019-12-04 17:30:00,4.51872,1.31796,4.707,0.33312,0.09716000000000001,0.34700000000000003,4.1856,1.2208,4.36
2019-12-04 18:00:00,4.42176,1.2896800000000002,4.606,0.58176,0.16968000000000003,0.606,3.84,1.12,4.0
2019-12-04 18:30:00,4.30272,1.25496,4.482,0.8563200000000001,0.24976,0.892,3.4464,1.0052,3.59
2019-12-04 19:00:00,4.11744,1.20092,4.289,0.98784,0.28812000000000004,1.029,3.1296,0.9128000000000001,3.26
2019-12-04 19:30:00,3.96,1.155,4.125,0.9168000000000001,0.2674,0.9550000000000001,3.0432,0.8876000000000001,3.17
2019-12-04 20:00:00,3.8227200000000003,1.11496,3.982,0.8179200000000001,0.23856000000000002,0.852,3.0048,0.8764000000000001,3.13
2019-12-04 20:30:00,3.99744,1.16592,4.164,0.6278400000000001,0.18312,0.654,3.3696,0.9828,3.51
2019-12-04 21:00:00,3.8736,1.1298,4.035,0.36,0.105,0.375,3.5136000000000003,1.0248,3.66
2019-12-04 21:30:00,3.46368,1.01024,3.608,0.45888,0.13384000000000001,0.47800000000000004,3.0048,0.8764000000000001,3.13
2019-12-04 22:00:00,3.23232,0.94276,3.367,0.64992,0.18956,0.677,2.5824,0.7532,2.69
2019-12-04 22:30:00,2.8262400000000003,0.82432,2.944,0.6758400000000001,0.19712000000000002,0.704,2.1504,0.6272,2.24
2019-12-04 23:00:00,2.544,0.742,2.65,0.8448,0.2464,0.88,1.6992,0.49560000000000004,1.77
2019-12-04 23:30:00,2.34144,0.6829200000000001,2.439,0.8534400000000001,0.24892000000000003,0.889,1.488,0.434,1.55
2019-12-05 00:00:00,2.19552,0.64036,2.287,0.7747200000000001,0.22596000000000002,0.807,1.4208,0.41440000000000005,1.48
2019-12-05 00:30:00,2.3952,0.6986,2.495,0.8304,0.2422,0.865,1.5648,0.45640000000000003,1.63
2019-12-05 01:00:00,2.77152,0.8083600000000001,2.887,1.14912,0.33516,1.197,1.6224,0.4732,1.69
2019-12-05 01:30:00,3.0192,0.8806,3.145,0.7152000000000001,0.2086,0.745,2.304,0.672,2.4
2019-12-05 02:00:00,3.00384,0.8761200000000001,3.129,0.60384,0.17612000000000003,0.629,2.4,0.7000000000000001,2.5
2019-12-05 02:30:00,2.98752,0.87136,3.112,0.46272,0.13496000000000002,0.482,2.5248,0.7364,2.63
2019-12-05 03:00:00,2.90112,0.84616,3.022,0.7603200000000001,0.22176,0.792,2.1408,0.6244000000000001,2.23
2019-12-05 03:30:00,2.7456,0.8008000000000001,2.86,0.7104,0.20720000000000002,0.74,2.0352,0.5936,2.12
2019-12-05 04:00:00,2.6476800000000003,0.77224,2.758,0.81408,0.23744,0.848,1.8336000000000001,0.5348,1.9100000000000001
2019-12-05 04:30:00,2.69376,0.78568,2.806,0.42816000000000004,0.12488,0.446,2.2656,0.6608,2.36
2019-12-05 05:00:00,2.6476800000000003,0.77224,2.758,0.51648,0.15064000000000002,0.538,2.1312,0.6216,2.22
2019-12-05 05:30:00,2.72832,0.79576,2.842,0.68352,0.19936,0.712,2.0448,0.5964,2.13
2019-12-05 06:00:00,2.8416,0.8288000000000001,2.96,0.29760000000000003,0.0868,0.31,2.544,0.742,2.65
2019-12-05 06:30:00,3.24096,0.9452800000000001,3.376,0.5241600000000001,0.15288000000000002,0.546,2.7168,0.7924,2.83
2019-12-05 07:00:00,3.68064,1.07352,3.834,0.33984000000000003,0.09912000000000001,0.354,3.3407999999999998,0.9744,3.48
2019-12-05 07:30:00,4.29216,1.25188,4.471,0.14496,0.042280000000000005,0.151,4.1472,1.2096,4.32
2019-12-05 08:00:00,4.00992,1.16956,4.177,0.5923200000000001,0.17276000000000002,0.617,3.4176,0.9968,3.56
2019-12-05 08:30:00,4.05696,1.18328,4.226,0.5433600000000001,0.15848,0.5660000000000001,3.5136000000000003,1.0248,3.66
2019-12-05 09:00:00,4.03968,1.17824,4.208,0.71808,0.20944000000000002,0.748,3.3216,0.9688,3.46
2019-12-05 09:30:00,3.96096,1.15528,4.126,0.9945600000000001,0.29008,1.036,2.9664,0.8652000000000001,3.09
2019-12-05 10:00:00,3.8937600000000003,1.13568,4.056,0.8889600000000001,0.25928,0.926,3.0048,0.8764000000000001,3.13
2019-12-05 10:30:00,3.86592,1.12756,4.027,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.9472,0.8596,3.07
2019-12-05 11:00:00,3.8102400000000003,1.11132,3.969,1.06464,0.31052,1.109,2.7456,0.8008000000000001,2.86
2019-12-05 11:30:00,3.8064,1.1102,3.965,1.1088,0.3234,1.155,2.6976,0.7868,2.81
2019-12-05 12:00:00,3.79392,1.10656,3.952,1.13472,0.33096000000000003,1.182,2.6592000000000002,0.7756000000000001,2.77
2019-12-05 12:30:00,3.88512,1.13316,4.047,1.15872,0.33796000000000004,1.207,2.7264,0.7952,2.84
2019-12-05 13:00:00,3.91296,1.14128,4.076,1.10976,0.32368,1.156,2.8032,0.8176,2.92
2019-12-05 13:30:00,4.06464,1.18552,4.234,1.03104,0.30072000000000004,1.074,3.0336,0.8848,3.16
2019-12-05 14:00:00,4.11168,1.19924,4.283,0.9628800000000001,0.28084000000000003,1.003,3.1488,0.9184,3.2800000000000002
2019-12-05 14:30:00,4.06368,1.18524,4.233,0.9628800000000001,0.28084000000000003,1.003,3.1008,0.9044000000000001,3.23
2019-12-05 15:00:00,4.0464,1.1802,4.215,0.936,0.273,0.975,3.1104,0.9072,3.24
2019-12-05 15:30:00,4.16832,1.21576,4.342,0.9427200000000001,0.27496000000000004,0.982,3.2256,0.9408000000000001,3.36
2019-12-05 16:00:00,4.43712,1.29416,4.622,0.95232,0.27776,0.992,3.4848,1.0164,3.63
2019-12-05 16:30:00,4.44768,1.29724,4.633,0.9532800000000001,0.27804,0.993,3.4944,1.0192,3.64
2019-12-05 17:00:00,4.4054400000000005,1.28492,4.589,1.06464,0.31052,1.109,3.3407999999999998,0.9744,3.48
2019-12-05 17:30:00,4.50144,1.31292,4.689,1.1222400000000001,0.32732,1.169,3.3792,0.9856,3.52
2019-12-05 18:00:00,4.39104,1.28072,4.574,1.14624,0.33432,1.194,3.2448,0.9464,3.38
2019-12-05 18:30:00,4.21536,1.2294800000000001,4.391,1.22016,0.35588000000000003,1.271,2.9952,0.8736,3.12
2019-12-05 19:00:00,4.05888,1.18384,4.228,1.18848,0.34664,1.238,2.8704,0.8372,2.99
2019-12-05 19:30:00,3.88704,1.13372,4.049,1.21824,0.35532,1.2690000000000001,2.6688,0.7784000000000001,2.7800000000000002
2019-12-05 20:00:00,3.7632,1.0976,3.92,1.2576,0.3668,1.31,2.5056000000000003,0.7308,2.61
2019-12-05 20:30:00,3.88512,1.13316,4.047,1.26432,0.36876000000000003,1.317,2.6208,0.7644000000000001,2.73
2019-12-05 21:00:00,3.62592,1.05756,3.777,1.27392,0.37156000000000006,1.327,2.352,0.686,2.45
2019-12-05 21:30:00,3.3744,0.9842000000000001,3.515,1.2816,0.3738,1.335,2.0928,0.6104,2.18
2019-12-05 22:00:00,3.06144,0.89292,3.189,1.28544,0.37492000000000003,1.339,1.776,0.518,1.85
2019-12-05 22:30:00,2.60928,0.76104,2.718,1.2940800000000001,0.37744000000000005,1.348,1.3152,0.3836,1.37
2019-12-05 23:00:00,2.37312,0.6921600000000001,2.472,1.17312,0.34216,1.222,1.2,0.35000000000000003,1.25
2019-12-05 23:30:00,2.20032,0.64176,2.292,0.8179200000000001,0.23856000000000002,0.852,1.3824,0.4032,1.44
2019-12-06 00:00:00,2.02656,0.59108,2.111,0.44256,0.12908,0.461,1.584,0.462,1.65
2019-12-06 00:30:00,2.23776,0.65268,2.331,0.55776,0.16268000000000002,0.581,1.6800000000000002,0.49,1.75
2019-12-06 01:00:00,2.59584,0.75712,2.7039999999999997,0.96384,0.28112000000000004,1.004,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-06 01:30:00,2.81952,0.8223600000000001,2.9370000000000003,0.76512,0.22316000000000003,0.797,2.0544000000000002,0.5992000000000001,2.14
2019-12-06 02:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.7248,0.2114,0.755,2.0064,0.5852,2.09
2019-12-06 02:30:00,2.72928,0.7960400000000001,2.843,1.11648,0.32564000000000004,1.163,1.6128,0.47040000000000004,1.6800000000000002
2019-12-06 03:00:00,2.72256,0.7940800000000001,2.836,1.1961600000000001,0.34888,1.246,1.5264,0.44520000000000004,1.5899999999999999
2019-12-06 03:30:00,2.5526400000000002,0.7445200000000001,2.659,1.04544,0.30492,1.089,1.5072,0.43960000000000005,1.57
2019-12-06 04:00:00,2.38752,0.6963600000000001,2.487,0.7939200000000001,0.23156000000000002,0.8270000000000001,1.5936,0.46480000000000005,1.6600000000000001
2019-12-06 04:30:00,2.42784,0.7081200000000001,2.529,1.22784,0.35812000000000005,1.279,1.2,0.35000000000000003,1.25
2019-12-06 05:00:00,2.36064,0.68852,2.459,1.24704,0.36372000000000004,1.299,1.1136,0.32480000000000003,1.16
2019-12-06 05:30:00,2.4105600000000003,0.70308,2.511,1.17216,0.34188,1.221,1.2384,0.3612,1.29
2019-12-06 06:00:00,2.54016,0.7408800000000001,2.646,1.06176,0.30968,1.106,1.4784000000000002,0.4312,1.54
2019-12-06 06:30:00,2.86656,0.83608,2.9859999999999998,1.10016,0.32088,1.146,1.7664,0.5152,1.8399999999999999
2019-12-06 07:00:00,3.15552,0.9203600000000001,3.287,1.12032,0.32676000000000005,1.167,2.0352,0.5936,2.12
2019-12-06 07:30:00,3.5491200000000003,1.03516,3.697,0.9763200000000001,0.28476,1.017,2.5728,0.7504000000000001,2.68
2019-12-06 08:00:00,3.6528,1.0654,3.805,0.888,0.259,0.925,2.7648,0.8064,2.88
2019-12-06 08:30:00,3.576,1.043,3.725,0.888,0.259,0.925,2.688,0.784,2.8
2019-12-06 09:00:00,3.67104,1.0707200000000001,3.824,0.8678400000000001,0.25312,0.904,2.8032,0.8176,2.92
2019-12-06 09:30:00,3.69312,1.0771600000000001,3.847,0.7747200000000001,0.22596000000000002,0.807,2.9184,0.8512000000000001,3.04
2019-12-06 10:00:00,3.552,1.036,3.7,0.912,0.266,0.9500000000000001,2.64,0.77,2.75
2019-12-06 10:30:00,3.46176,1.00968,3.606,1.06176,0.30968,1.106,2.4,0.7000000000000001,2.5
2019-12-06 11:00:00,3.52416,1.02788,3.6710000000000003,1.13376,0.33068000000000003,1.181,2.3904,0.6972,2.49
2019-12-06 11:30:00,3.65664,1.06652,3.809,1.47744,0.43092,1.5390000000000001,2.1792,0.6356,2.27
2019-12-06 12:00:00,3.7776,1.1018,3.935,1.0896,0.3178,1.135,2.688,0.784,2.8
2019-12-06 12:30:00,3.89184,1.1351200000000001,4.054,0.9734400000000001,0.28392,1.014,2.9184,0.8512000000000001,3.04
2019-12-06 13:00:00,3.576,1.043,3.725,1.2912,0.3766,1.345,2.2848,0.6664,2.38
2019-12-06 13:30:00,3.70464,1.08052,3.859,1.17984,0.34412000000000004,1.229,2.5248,0.7364,2.63
2019-12-06 14:00:00,3.6921600000000003,1.07688,3.846,1.32096,0.38528,1.376,2.3712,0.6916,2.47
2019-12-06 14:30:00,3.65088,1.06484,3.803,1.12608,0.32844,1.173,2.5248,0.7364,2.63
2019-12-06 15:00:00,3.696,1.078,3.85,0.9696,0.2828,1.01,2.7264,0.7952,2.84
2019-12-06 15:30:00,3.68544,1.07492,3.839,0.66144,0.19292,0.6890000000000001,3.024,0.882,3.15
2019-12-06 16:00:00,3.8208,1.1144,3.98,0.27840000000000004,0.08120000000000001,0.29,3.5423999999999998,1.0332,3.69
2019-12-06 16:30:00,3.93024,1.14632,4.094,0.8102400000000001,0.23632000000000003,0.844,3.12,0.91,3.25
2019-12-06 17:00:00,4.08192,1.19056,4.252,0.43392000000000003,0.12656,0.452,3.648,1.064,3.8
2019-12-06 17:30:00,4.15392,1.21156,4.327,0.36192,0.10556000000000001,0.377,3.792,1.106,3.95
2019-12-06 18:00:00,4.03104,1.17572,4.199,0.6134400000000001,0.17892000000000002,0.639,3.4176,0.9968,3.56
2019-12-06 18:30:00,3.96672,1.15696,4.132,0.42432000000000003,0.12376000000000001,0.442,3.5423999999999998,1.0332,3.69
2019-12-06 19:00:00,3.8832,1.1326,4.045,1.0416,0.3038,1.085,2.8416,0.8288000000000001,2.96
2019-12-06 19:30:00,3.8016,1.1088,3.96,1.296,0.378,1.35,2.5056000000000003,0.7308,2.61
2019-12-06 20:00:00,3.64896,1.0642800000000001,3.801,1.04736,0.30548000000000003,1.091,2.6016,0.7588,2.71
2019-12-06 20:30:00,3.7267200000000003,1.08696,3.882,0.9811200000000001,0.28616,1.022,2.7456,0.8008000000000001,2.86
2019-12-06 21:00:00,3.51456,1.02508,3.661,0.65376,0.19068000000000002,0.681,2.8608000000000002,0.8344,2.98
2019-12-06 21:30:00,3.2524800000000003,0.94864,3.388,0.61248,0.17864000000000002,0.638,2.64,0.77,2.75
2019-12-06 22:00:00,2.98272,0.8699600000000001,3.107,0.6979200000000001,0.20356000000000002,0.727,2.2848,0.6664,2.38
2019-12-06 22:30:00,2.688,0.784,2.8,0.96,0.28,1.0,1.728,0.504,1.8
2019-12-06 23:00:00,2.49984,0.7291200000000001,2.604,0.65664,0.19152000000000002,0.684,1.8432,0.5376000000000001,1.92
2019-12-06 23:30:00,2.31456,0.67508,2.411,0.90336,0.26348000000000005,0.9410000000000001,1.4112,0.4116,1.47
2019-12-07 00:00:00,2.18304,0.6367200000000001,2.274,0.7910400000000001,0.23072,0.8240000000000001,1.392,0.406,1.45
2019-12-07 00:30:00,2.39616,0.6988800000000001,2.496,0.91776,0.26768000000000003,0.9560000000000001,1.4784000000000002,0.4312,1.54
2019-12-07 01:00:00,2.71584,0.79212,2.829,0.78624,0.22932000000000002,0.8190000000000001,1.9296000000000002,0.5628000000000001,2.01
2019-12-07 01:30:00,2.90208,0.8464400000000001,3.023,0.6460800000000001,0.18844000000000002,0.673,2.2560000000000002,0.658,2.35
2019-12-07 02:00:00,2.79264,0.81452,2.909,0.26784,0.07812000000000001,0.279,2.5248,0.7364,2.63
2019-12-07 02:30:00,2.73216,0.79688,2.846,0.47616,0.13888,0.496,2.2560000000000002,0.658,2.35
2019-12-07 03:00:00,2.64672,0.7719600000000001,2.757,0.31392000000000003,0.09156,0.327,2.3328,0.6804,2.43
2019-12-07 03:30:00,2.56032,0.7467600000000001,2.667,0.32352000000000003,0.09436000000000001,0.337,2.2368,0.6524,2.33
2019-12-07 04:00:00,2.4912,0.7266,2.5949999999999998,0.4848,0.1414,0.505,2.0064,0.5852,2.09
2019-12-07 04:30:00,2.48352,0.72436,2.5869999999999997,0.28512000000000004,0.08316000000000001,0.297,2.1984,0.6412,2.29
2019-12-07 05:00:00,2.40192,0.7005600000000001,2.502,0.28992,0.08456000000000001,0.302,2.112,0.616,2.2
2019-12-07 05:30:00,2.44992,0.7145600000000001,2.552,0.27072,0.07896,0.28200000000000003,2.1792,0.6356,2.27
2019-12-07 06:00:00,2.50176,0.7296800000000001,2.606,0.30336,0.08848,0.316,2.1984,0.6412,2.29
2019-12-07 06:30:00,2.65536,0.7744800000000001,2.766,0.30336,0.08848,0.316,2.352,0.686,2.45
2019-12-07 07:00:00,2.83392,0.8265600000000001,2.952,0.48192,0.14056000000000002,0.502,2.352,0.686,2.45
2019-12-07 07:30:00,3.10848,0.9066400000000001,3.238,0.67008,0.19544,0.6980000000000001,2.4384,0.7112,2.54
2019-12-07 08:00:00,3.23328,0.9430400000000001,3.368,0.7084800000000001,0.20664000000000002,0.738,2.5248,0.7364,2.63
2019-12-07 08:30:00,3.30144,0.9629200000000001,3.439,0.60384,0.17612000000000003,0.629,2.6976,0.7868,2.81
2019-12-07 09:00:00,3.37728,0.98504,3.518,0.27648,0.08064,0.28800000000000003,3.1008,0.9044000000000001,3.23
2019-12-07 09:30:00,3.37152,0.9833600000000001,3.512,0.46272,0.13496000000000002,0.482,2.9088000000000003,0.8484,3.03
2019-12-07 10:00:00,3.29568,0.9612400000000001,3.433,0.5980800000000001,0.17444,0.623,2.6976,0.7868,2.81
2019-12-07 10:30:00,3.01824,0.8803200000000001,3.144,0.80064,0.23352,0.834,2.2176,0.6468,2.31
2019-12-07 11:00:00,2.9232,0.8526,3.045,1.0992,0.3206,1.145,1.824,0.532,1.9
2019-12-07 11:30:00,2.68128,0.7820400000000001,2.793,1.58688,0.46284000000000003,1.653,1.0944,0.31920000000000004,1.1400000000000001
2019-12-07 12:00:00,2.6956800000000003,0.78624,2.808,1.60128,0.46704,1.6680000000000001,1.0944,0.31920000000000004,1.1400000000000001
2019-12-07 12:30:00,2.81664,0.82152,2.934,1.4630400000000001,0.42672000000000004,1.524,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-12-07 13:00:00,2.85888,0.83384,2.9779999999999998,1.20768,0.35224000000000005,1.258,1.6512,0.48160000000000003,1.72
2019-12-07 13:30:00,3.08352,0.89936,3.212,1.00992,0.29456000000000004,1.052,2.0736,0.6048,2.16
2019-12-07 14:00:00,3.14688,0.9178400000000001,3.278,1.2940800000000001,0.37744000000000005,1.348,1.8528,0.5404,1.9300000000000002
2019-12-07 14:30:00,2.99616,0.8738800000000001,3.121,1.36416,0.39788,1.421,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-07 15:00:00,3.0768,0.8974000000000001,3.205,0.8112,0.2366,0.845,2.2656,0.6608,2.36
2019-12-07 15:30:00,3.1344,0.9142,3.265,1.2624,0.3682,1.315,1.8719999999999999,0.546,1.9500000000000002
2019-12-07 16:00:00,3.42336,0.99848,3.566,1.24416,0.36288000000000004,1.296,2.1792,0.6356,2.27
2019-12-07 16:30:00,3.71808,1.08444,3.873,1.24128,0.36204000000000003,1.293,2.4768,0.7224,2.58
2019-12-07 17:00:00,3.85248,1.12364,4.013,1.18368,0.34524000000000005,1.233,2.6688,0.7784000000000001,2.7800000000000002
2019-12-07 17:30:00,3.9936,1.1648,4.16,0.9216000000000001,0.26880000000000004,0.96,3.072,0.896,3.2
2019-12-07 18:00:00,3.90048,1.13764,4.063,1.11648,0.32564000000000004,1.163,2.784,0.812,2.9
2019-12-07 18:30:00,3.8496,1.1228,4.01,1.152,0.336,1.2,2.6976,0.7868,2.81
2019-12-07 19:00:00,3.68352,1.07436,3.8369999999999997,1.26432,0.36876000000000003,1.317,2.4192,0.7056,2.52
2019-12-07 19:30:00,3.56736,1.04048,3.716,1.29216,0.37688000000000005,1.346,2.2752,0.6636000000000001,2.37
2019-12-07 20:00:00,3.3648,0.9814,3.505,1.32,0.385,1.375,2.0448,0.5964,2.13
2019-12-07 20:30:00,3.51744,1.02592,3.664,1.30944,0.38192000000000004,1.3639999999999999,2.208,0.644,2.3
2019-12-07 21:00:00,3.42048,0.9976400000000001,3.563,1.30848,0.38164000000000003,1.363,2.112,0.616,2.2
2019-12-07 21:30:00,3.19104,0.9307200000000001,3.324,1.30944,0.38192000000000004,1.3639999999999999,1.8816000000000002,0.5488000000000001,1.96
2019-12-07 22:00:00,2.94336,0.85848,3.066,1.31136,0.38248000000000004,1.366,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-07 22:30:00,2.66208,0.77644,2.773,1.3180800000000001,0.38444,1.373,1.344,0.392,1.4
2019-12-07 23:00:00,2.58144,0.75292,2.689,1.31424,0.38332000000000005,1.369,1.2671999999999999,0.36960000000000004,1.32
2019-12-07 23:30:00,2.34528,0.6840400000000001,2.443,1.3180800000000001,0.38444,1.373,1.0272000000000001,0.29960000000000003,1.07
2019-12-08 00:00:00,2.23872,0.6529600000000001,2.332,1.31712,0.38416000000000006,1.3719999999999999,0.9216000000000001,0.26880000000000004,0.96
2019-12-08 00:30:00,2.39424,0.69832,2.4939999999999998,1.31904,0.38472,1.374,1.0752,0.3136,1.12
2019-12-08 01:00:00,2.70624,0.78932,2.819,1.31424,0.38332000000000005,1.369,1.392,0.406,1.45
2019-12-08 01:30:00,2.95488,0.86184,3.078,1.24608,0.36344000000000004,1.298,1.7088,0.4984,1.78
2019-12-08 02:00:00,2.87424,0.8383200000000001,2.9939999999999998,1.31904,0.38472,1.374,1.5552000000000001,0.4536,1.62
2019-12-08 02:30:00,2.72256,0.7940800000000001,2.836,1.32096,0.38528,1.376,1.4016,0.4088,1.46
2019-12-08 03:00:00,2.6928,0.7854,2.805,1.32,0.385,1.375,1.3728,0.40040000000000003,1.43
2019-12-08 03:30:00,2.58624,0.7543200000000001,2.694,1.31904,0.38472,1.374,1.2671999999999999,0.36960000000000004,1.32
2019-12-08 04:00:00,2.46336,0.71848,2.566,1.31136,0.38248000000000004,1.366,1.152,0.336,1.2
2019-12-08 04:30:00,2.48544,0.72492,2.589,1.31424,0.38332000000000005,1.369,1.1712,0.3416,1.22
2019-12-08 05:00:00,2.41728,0.7050400000000001,2.518,1.31328,0.38304000000000005,1.3679999999999999,1.104,0.322,1.15
2019-12-08 05:30:00,2.37792,0.6935600000000001,2.477,1.3123200000000002,0.38276000000000004,1.367,1.0656,0.3108,1.11
2019-12-08 06:00:00,2.4,0.7000000000000001,2.5,1.3056,0.3808,1.3599999999999999,1.0944,0.31920000000000004,1.1400000000000001
2019-12-08 06:30:00,2.51232,0.7327600000000001,2.617,1.21632,0.35476,1.267,1.296,0.378,1.35
2019-12-08 07:00:00,2.5651200000000003,0.74816,2.672,1.13472,0.33096000000000003,1.182,1.4304000000000001,0.4172,1.49
2019-12-08 07:30:00,2.83008,0.8254400000000001,2.948,1.19808,0.34944000000000003,1.248,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-08 08:00:00,2.8752,0.8386,2.995,1.224,0.357,1.275,1.6512,0.48160000000000003,1.72
2019-12-08 08:30:00,2.9318400000000002,0.8551200000000001,3.054,1.27104,0.37072000000000005,1.324,1.6608,0.4844,1.73
2019-12-08 09:00:00,3.00864,0.8775200000000001,3.134,1.37664,0.40152000000000004,1.434,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-08 09:30:00,3.02208,0.8814400000000001,3.148,1.72608,0.50344,1.798,1.296,0.378,1.35
2019-12-08 10:00:00,2.96256,0.8640800000000001,3.086,1.99296,0.58128,2.076,0.9696,0.2828,1.01
2019-12-08 10:30:00,2.9472,0.8596,3.07,2.208,0.644,2.3,0.7392000000000001,0.2156,0.77
2019-12-08 11:00:00,2.92704,0.85372,3.049,2.43744,0.7109200000000001,2.539,0.48960000000000004,0.1428,0.51
2019-12-08 11:30:00,2.93088,0.85484,3.053,2.52768,0.73724,2.633,0.4032,0.11760000000000001,0.42
2019-12-08 12:00:00,2.99328,0.87304,3.118,2.75328,0.8030400000000001,2.868,0.24,0.07,0.25
2019-12-08 12:30:00,3.07872,0.8979600000000001,3.207,2.70432,0.78876,2.817,0.3744,0.1092,0.39
2019-12-08 13:00:00,3.12192,0.91056,3.252,2.24832,0.65576,2.342,0.8736,0.2548,0.91
2019-12-08 13:30:00,3.33408,0.9724400000000001,3.473,2.04768,0.5972400000000001,2.133,1.2864,0.37520000000000003,1.34
2019-12-08 14:00:00,3.30624,0.9643200000000001,3.444,1.99104,0.58072,2.074,1.3152,0.3836,1.37
2019-12-08 14:30:00,3.2640000000000002,0.9520000000000001,3.4,1.728,0.504,1.8,1.536,0.448,1.6
2019-12-08 15:00:00,3.31776,0.9676800000000001,3.456,1.49376,0.43568,1.556,1.824,0.532,1.9
2019-12-08 15:30:00,3.38208,0.9864400000000001,3.523,1.34688,0.39284,1.403,2.0352,0.5936,2.12
2019-12-08 16:00:00,3.49728,1.02004,3.643,1.28928,0.37604000000000004,1.343,2.208,0.644,2.3
2019-12-08 16:30:00,3.86688,1.12784,4.028,1.27488,0.37184,1.328,2.592,0.756,2.7
2019-12-08 17:00:00,4.01664,1.1715200000000001,4.184,1.29024,0.37632000000000004,1.344,2.7264,0.7952,2.84
2019-12-08 17:30:00,4.04832,1.18076,4.217,1.28352,0.37436,1.337,2.7648,0.8064,2.88
2019-12-08 18:00:00,4.10688,1.19784,4.2780000000000005,1.2940800000000001,0.37744000000000005,1.348,2.8128,0.8204,2.93
2019-12-08 18:30:00,4.09344,1.19392,4.264,1.26144,0.36792,1.314,2.832,0.8260000000000001,2.95
2019-12-08 19:00:00,3.98208,1.16144,4.148,1.30368,0.38024,1.358,2.6784,0.7812,2.79
2019-12-08 19:30:00,3.85248,1.12364,4.013,1.29888,0.37884,1.353,2.5536,0.7448,2.66
2019-12-08 20:00:00,3.7296,1.0878,3.885,1.3008,0.3794,1.355,2.4288,0.7084,2.5300000000000002
2019-12-08 20:30:00,3.81504,1.11272,3.974,1.30944,0.38192000000000004,1.3639999999999999,2.5056000000000003,0.7308,2.61
2019-12-08 21:00:00,3.6528,1.0654,3.805,1.3008,0.3794,1.355,2.352,0.686,2.45
2019-12-08 21:30:00,3.4176,0.9968,3.56,1.3056,0.3808,1.3599999999999999,2.112,0.616,2.2
2019-12-08 22:00:00,3.20544,0.9349200000000001,3.339,1.30464,0.38052,1.359,1.9008,0.5544,1.98
2019-12-08 22:30:00,2.82048,0.82264,2.938,1.27488,0.37184,1.328,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-12-08 23:00:00,2.51232,0.7327600000000001,2.617,1.14912,0.33516,1.197,1.3632,0.3976,1.42
2019-12-08 23:30:00,2.37312,0.6921600000000001,2.472,1.24992,0.36456000000000005,1.302,1.1232,0.3276,1.17
2019-12-09 00:00:00,2.22816,0.64988,2.321,1.23936,0.36148,1.291,0.9888,0.2884,1.03
2019-12-09 00:30:00,2.4220800000000002,0.7064400000000001,2.523,1.18368,0.34524000000000005,1.233,1.2384,0.3612,1.29
2019-12-09 01:00:00,2.7456,0.8008000000000001,2.86,0.7488,0.2184,0.78,1.9968,0.5824,2.08
2019-12-09 01:30:00,3.02976,0.88368,3.156,0.31296,0.09128000000000001,0.326,2.7168,0.7924,2.83
2019-12-09 02:00:00,2.96448,0.8646400000000001,3.088,0.18048,0.052640000000000006,0.188,2.784,0.812,2.9
2019-12-09 02:30:00,2.93664,0.8565200000000001,3.059,0.11424000000000001,0.03332,0.11900000000000001,2.8224,0.8232,2.94
2019-12-09 03:00:00,2.86368,0.8352400000000001,2.983,0.13728,0.040040000000000006,0.14300000000000002,2.7264,0.7952,2.84
2019-12-09 03:30:00,2.6928,0.7854,2.805,0.22560000000000002,0.0658,0.23500000000000001,2.4672,0.7196,2.5700000000000003
2019-12-09 04:00:00,2.5728,0.7504000000000001,2.68,0.3552,0.10360000000000001,0.37,2.2176,0.6468,2.31
2019-12-09 04:30:00,2.63904,0.7697200000000001,2.749,0.76704,0.22372000000000003,0.799,1.8719999999999999,0.546,1.9500000000000002
2019-12-09 05:00:00,2.62848,0.7666400000000001,2.738,1.23648,0.36064,1.288,1.392,0.406,1.45
2019-12-09 05:30:00,2.66304,0.7767200000000001,2.774,1.28064,0.37352,1.334,1.3824,0.4032,1.44
2019-12-09 06:00:00,2.78304,0.8117200000000001,2.899,1.18944,0.34692,1.239,1.5936,0.46480000000000005,1.6600000000000001
2019-12-09 06:30:00,3.25728,0.9500400000000001,3.393,1.17408,0.34244,1.223,2.0832,0.6076,2.17
2019-12-09 07:00:00,3.61344,1.05392,3.7640000000000002,1.15584,0.33712000000000003,1.204,2.4576000000000002,0.7168,2.56
2019-12-09 07:30:00,4.05696,1.18328,4.226,1.07136,0.31248000000000004,1.116,2.9856,0.8708,3.11
2019-12-09 08:00:00,4.10304,1.19672,4.274,0.8486400000000001,0.24752000000000002,0.884,3.2544,0.9492,3.39
2019-12-09 08:30:00,4.13184,1.20512,4.304,0.81984,0.23912000000000003,0.854,3.312,0.966,3.45
2019-12-09 09:00:00,4.152,1.211,4.325,1.1664,0.3402,1.215,2.9856,0.8708,3.11
2019-12-09 09:30:00,4.03008,1.17544,4.198,1.44768,0.42224000000000006,1.508,2.5824,0.7532,2.69
2019-12-09 10:00:00,3.88608,1.13344,4.048,1.68768,0.49224000000000007,1.758,2.1984,0.6412,2.29
2019-12-09 10:30:00,3.8544,1.1242,4.015,1.9152,0.5586,1.995,1.9392,0.5656,2.02
2019-12-09 11:00:00,3.8102400000000003,1.11132,3.969,2.17824,0.6353200000000001,2.269,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-09 11:30:00,3.68736,1.07548,3.841,2.34336,0.6834800000000001,2.441,1.344,0.392,1.4
2019-12-09 12:00:00,3.64128,1.06204,3.793,2.46048,0.7176400000000001,2.563,1.1808,0.34440000000000004,1.23
2019-12-09 12:30:00,3.58848,1.04664,3.738,2.38848,0.69664,2.488,1.2,0.35000000000000003,1.25
2019-12-09 13:00:00,3.46176,1.00968,3.606,2.23296,0.6512800000000001,2.326,1.2288000000000001,0.3584,1.28
2019-12-09 13:30:00,3.75936,1.0964800000000001,3.916,1.99296,0.58128,2.076,1.7664,0.5152,1.8399999999999999
2019-12-09 14:00:00,3.91968,1.14324,4.083,1.77888,0.5188400000000001,1.853,2.1408,0.6244000000000001,2.23
2019-12-09 14:30:00,3.9043200000000002,1.13876,4.067,1.48512,0.43316000000000004,1.5470000000000002,2.4192,0.7056,2.52
2019-12-09 15:00:00,3.97056,1.15808,4.136,1.05216,0.30688000000000004,1.096,2.9184,0.8512000000000001,3.04
2019-12-09 15:30:00,4.15968,1.21324,4.333,0.65568,0.19124000000000002,0.683,3.504,1.022,3.65
2019-12-09 16:00:00,4.41504,1.28772,4.599,0.35424000000000005,0.10332000000000001,0.369,4.0608,1.1844000000000001,4.23
2019-12-09 16:30:00,4.73376,1.38068,4.931,0.22176,0.06468,0.231,4.5120000000000005,1.316,4.7
2019-12-09 17:00:00,4.9046400000000006,1.43052,5.109,0.20064,0.05852,0.209,4.704,1.3719999999999999,4.9
2019-12-09 17:30:00,4.88064,1.42352,5.084,0.25344,0.07392,0.264,4.6272,1.3496000000000001,4.82
2019-12-09 18:00:00,4.7232,1.3776,4.92,0.26880000000000004,0.0784,0.28,4.4544,1.2992,4.64
2019-12-09 18:30:00,4.61856,1.34708,4.811,0.34656000000000003,0.10108,0.361,4.272,1.246,4.45
2019-12-09 19:00:00,4.4256,1.2908,4.61,0.48,0.14,0.5,3.9455999999999998,1.1508,4.11
2019-12-09 19:30:00,4.2288,1.2334,4.405,0.38880000000000003,0.1134,0.405,3.84,1.12,4.0
2019-12-09 20:00:00,4.1616,1.2138,4.335,0.4368,0.1274,0.455,3.7248,1.0864,3.88
2019-12-09 20:30:00,4.34304,1.26672,4.524,0.46464000000000005,0.13552,0.484,3.8784,1.1312,4.04
2019-12-09 21:00:00,3.74112,1.09116,3.8970000000000002,0.42912000000000006,0.12516000000000002,0.447,3.312,0.966,3.45
2019-12-09 21:30:00,3.5664,1.0402,3.715,0.22560000000000002,0.0658,0.23500000000000001,3.3407999999999998,0.9744,3.48
2019-12-09 22:00:00,3.23808,0.9444400000000001,3.373,0.18528000000000003,0.054040000000000005,0.193,3.0528,0.8904000000000001,3.18
2019-12-09 22:30:00,2.75904,0.8047200000000001,2.874,0.29184000000000004,0.08512,0.304,2.4672,0.7196,2.5700000000000003
2019-12-09 23:00:00,2.47488,0.72184,2.578,0.7660800000000001,0.22344000000000003,0.798,1.7088,0.4984,1.78
2019-12-09 23:30:00,2.30592,0.67256,2.402,0.40512000000000004,0.11816000000000002,0.422,1.9008,0.5544,1.98
2019-12-10 00:00:00,2.20992,0.64456,2.302,0.60672,0.17696,0.632,1.6032000000000002,0.4676,1.67
2019-12-10 00:30:00,2.3808,0.6944,2.48,0.5088,0.1484,0.53,1.8719999999999999,0.546,1.9500000000000002
2019-12-10 01:00:00,2.73408,0.79744,2.848,0.6220800000000001,0.18144000000000002,0.648,2.112,0.616,2.2
2019-12-10 01:30:00,3.0096,0.8778,3.135,0.5424,0.1582,0.5650000000000001,2.4672,0.7196,2.5700000000000003
2019-12-10 02:00:00,2.9712,0.8666,3.095,0.312,0.091,0.325,2.6592000000000002,0.7756000000000001,2.77
2019-12-10 02:30:00,2.90304,0.84672,3.024,0.6086400000000001,0.17752,0.634,2.2944,0.6692,2.39
2019-12-10 03:00:00,2.8502400000000003,0.8313200000000001,2.969,0.38304000000000005,0.11172000000000001,0.399,2.4672,0.7196,2.5700000000000003
2019-12-10 03:30:00,2.7792,0.8106,2.895,0.40800000000000003,0.11900000000000001,0.425,2.3712,0.6916,2.47
2019-12-10 04:00:00,2.6832000000000003,0.7826000000000001,2.795,0.3312,0.0966,0.34500000000000003,2.352,0.686,2.45
2019-12-10 04:30:00,2.7552,0.8036000000000001,2.87,1.1328,0.3304,1.18,1.6224,0.4732,1.69
2019-12-10 05:00:00,2.75328,0.8030400000000001,2.868,1.03488,0.30184,1.078,1.7184,0.5012,1.79
2019-12-10 05:30:00,2.7168,0.7924,2.83,1.1136,0.32480000000000003,1.16,1.6032000000000002,0.4676,1.67
2019-12-10 06:00:00,2.8617600000000003,0.8346800000000001,2.981,0.9993600000000001,0.29148,1.041,1.8624,0.5432,1.94
2019-12-10 06:30:00,3.168,0.924,3.3,0.9504,0.2772,0.99,2.2176,0.6468,2.31
2019-12-10 07:00:00,3.50304,1.02172,3.649,1.1222400000000001,0.32732,1.169,2.3808,0.6944,2.48
2019-12-10 07:30:00,3.8784,1.1312,4.04,1.008,0.294,1.05,2.8704,0.8372,2.99
2019-12-10 08:00:00,4.0464,1.1802,4.215,0.9456,0.2758,0.985,3.1008,0.9044000000000001,3.23
2019-12-10 08:30:00,3.98592,1.16256,4.152,0.9427200000000001,0.27496000000000004,0.982,3.0432,0.8876000000000001,3.17
2019-12-10 09:00:00,4.07616,1.18888,4.246,0.9657600000000001,0.28168000000000004,1.006,3.1104,0.9072,3.24
2019-12-10 09:30:00,3.98208,1.16144,4.148,1.02528,0.29904000000000003,1.068,2.9568000000000003,0.8624,3.08
2019-12-10 10:00:00,3.99264,1.16452,4.159,1.03584,0.30212,1.079,2.9568000000000003,0.8624,3.08
2019-12-10 10:30:00,4.03584,1.17712,4.204,1.09824,0.32032000000000005,1.1440000000000001,2.9376,0.8568,3.06
2019-12-10 11:00:00,4.01856,1.17208,4.186,1.04256,0.30408,1.086,2.976,0.868,3.1
2019-12-10 11:30:00,4.03584,1.17712,4.204,1.10784,0.32312,1.154,2.928,0.854,3.05
2019-12-10 12:00:00,3.82368,1.11524,3.983,1.18368,0.34524000000000005,1.233,2.64,0.77,2.75
2019-12-10 12:30:00,3.90816,1.13988,4.071,1.07616,0.31388000000000005,1.121,2.832,0.8260000000000001,2.95
2019-12-10 13:00:00,3.91488,1.14184,4.078,1.02528,0.29904000000000003,1.068,2.8896,0.8428,3.01
2019-12-10 13:30:00,4.16352,1.21436,4.337,0.9859200000000001,0.28756000000000004,1.027,3.1776,0.9268000000000001,3.31
2019-12-10 14:00:00,4.14624,1.20932,4.319,0.9686400000000001,0.28252000000000005,1.009,3.1776,0.9268000000000001,3.31
2019-12-10 14:30:00,4.0992,1.1956,4.27,0.9504,0.2772,0.99,3.1488,0.9184,3.2800000000000002
2019-12-10 15:00:00,4.03776,1.17768,4.206,0.8697600000000001,0.25368,0.906,3.168,0.924,3.3
2019-12-10 15:30:00,4.06368,1.18524,4.233,0.9532800000000001,0.27804,0.993,3.1104,0.9072,3.24
2019-12-10 16:00:00,4.33152,1.26336,4.5120000000000005,0.9235200000000001,0.26936000000000004,0.962,3.408,0.994,3.55
2019-12-10 16:30:00,4.37088,1.27484,4.553,0.9628800000000001,0.28084000000000003,1.003,3.408,0.994,3.55
2019-12-10 17:00:00,4.43424,1.29332,4.619,1.10304,0.32172,1.149,3.3312,0.9716,3.47
2019-12-10 17:30:00,4.43808,1.29444,4.623,1.14528,0.33404,1.193,3.2928,0.9604,3.43
2019-12-10 18:00:00,4.3728,1.2754,4.555,1.2048,0.3514,1.255,3.168,0.924,3.3
2019-12-10 18:30:00,4.33536,1.26448,4.516,1.16736,0.34048,1.216,3.168,0.924,3.3
2019-12-10 19:00:00,4.17216,1.21688,4.346,1.12896,0.32928,1.176,3.0432,0.8876000000000001,3.17
2019-12-10 19:30:00,3.92352,1.14436,4.087,1.08192,0.31556,1.127,2.8416,0.8288000000000001,2.96
2019-12-10 20:00:00,3.72384,1.08612,3.879,1.10304,0.32172,1.149,2.6208,0.7644000000000001,2.73
2019-12-10 20:30:00,3.7382400000000002,1.09032,3.894,1.12704,0.32872,1.174,2.6112,0.7616,2.7199999999999998
2019-12-10 21:00:00,3.5856,1.0458,3.735,1.2432,0.36260000000000003,1.295,2.3424,0.6832,2.44
2019-12-10 21:30:00,3.29472,0.96096,3.432,1.24032,0.36176,1.292,2.0544000000000002,0.5992000000000001,2.14
2019-12-10 22:00:00,3.04512,0.8881600000000001,3.172,0.9427200000000001,0.27496000000000004,0.982,2.1024,0.6132000000000001,2.19
2019-12-10 22:30:00,2.6304,0.7672,2.74,0.9408000000000001,0.27440000000000003,0.98,1.6896,0.4928,1.76
2019-12-10 23:00:00,2.43744,0.7109200000000001,2.539,1.19904,0.34972000000000003,1.249,1.2384,0.3612,1.29
2019-12-10 23:30:00,2.30976,0.6736800000000001,2.406,1.23456,0.36008,1.286,1.0752,0.3136,1.12
2019-12-11 00:00:00,2.11584,0.61712,2.204,1.10784,0.32312,1.154,1.008,0.294,1.05
2019-12-11 00:30:00,2.31456,0.67508,2.411,1.0953600000000001,0.31948000000000004,1.141,1.2192,0.3556,1.27
2019-12-11 01:00:00,2.6496,0.7728,2.76,1.0464,0.3052,1.09,1.6032000000000002,0.4676,1.67
2019-12-11 01:30:00,2.90496,0.84728,3.026,1.09056,0.31808000000000003,1.1360000000000001,1.8144,0.5292,1.8900000000000001
2019-12-11 02:00:00,2.808,0.8190000000000001,2.925,1.1472,0.3346,1.195,1.6608,0.4844,1.73
2019-12-11 02:30:00,2.8022400000000003,0.81732,2.919,0.90144,0.26292000000000004,0.9390000000000001,1.9008,0.5544,1.98
2019-12-11 03:00:00,2.76864,0.80752,2.884,0.49344000000000005,0.14392000000000002,0.514,2.2752,0.6636000000000001,2.37
2019-12-11 03:30:00,2.7024,0.7882,2.815,0.37920000000000004,0.1106,0.395,2.3232,0.6776,2.42
2019-12-11 04:00:00,2.58624,0.7543200000000001,2.694,0.33984000000000003,0.09912000000000001,0.354,2.2464,0.6552,2.34
2019-12-11 04:30:00,2.616,0.763,2.725,0.9456,0.2758,0.985,1.6703999999999999,0.4872,1.74
2019-12-11 05:00:00,2.62752,0.76636,2.737,1.10112,0.32116,1.147,1.5264,0.44520000000000004,1.5899999999999999
2019-12-11 05:30:00,2.64576,0.77168,2.7560000000000002,1.07136,0.31248000000000004,1.116,1.5744,0.4592,1.6400000000000001
2019-12-11 06:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.78144,0.22792,0.8140000000000001,2.0928,0.6104,2.18
