Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-12-11 06:30:00,3.20352,0.9343600000000001,3.337,0.72672,0.21196,0.757,2.4768,0.7224,2.58
2019-12-11 07:00:00,3.40896,0.99428,3.551,0.6633600000000001,0.19348,0.6910000000000001,2.7456,0.8008000000000001,2.86
2019-12-11 07:30:00,4.03392,1.17656,4.202,0.5299200000000001,0.15456,0.552,3.504,1.022,3.65
2019-12-11 08:00:00,4.15968,1.21324,4.333,0.55008,0.16044,0.5730000000000001,3.6096,1.0528,3.76
2019-12-11 08:30:00,4.056,1.183,4.225,0.8784000000000001,0.25620000000000004,0.915,3.1776,0.9268000000000001,3.31
2019-12-11 09:00:00,4.02912,1.17516,4.197,0.76512,0.22316000000000003,0.797,3.2640000000000002,0.9520000000000001,3.4
2019-12-11 09:30:00,3.9753600000000002,1.15948,4.141,0.9129600000000001,0.26628,0.9510000000000001,3.0624,0.8932,3.19
2019-12-11 10:00:00,3.9398400000000002,1.14912,4.104,1.03104,0.30072000000000004,1.074,2.9088000000000003,0.8484,3.03
2019-12-11 10:30:00,4.02816,1.17488,4.196,0.9561600000000001,0.27888,0.996,3.072,0.896,3.2
2019-12-11 11:00:00,3.98304,1.16172,4.149,0.73824,0.21532,0.769,3.2448,0.9464,3.38
2019-12-11 11:30:00,3.64512,1.06316,3.797,0.9379200000000001,0.27356,0.977,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-12-11 12:00:00,3.4704,1.0122,3.615,1.3008,0.3794,1.355,2.1696,0.6328,2.26
2019-12-11 12:30:00,3.55968,1.03824,3.708,1.92768,0.5622400000000001,2.008,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-11 13:00:00,3.81408,1.11244,3.973,0.9820800000000001,0.28644000000000003,1.023,2.832,0.8260000000000001,2.95
2019-12-11 13:30:00,4.2624,1.2432,4.44,0.5184,0.1512,0.54,3.7439999999999998,1.092,3.9
2019-12-11 14:00:00,4.29216,1.25188,4.471,0.50976,0.14868,0.531,3.7824,1.1032,3.94
2019-12-11 14:30:00,4.17696,1.21828,4.351,0.43296,0.12628,0.451,3.7439999999999998,1.092,3.9
2019-12-11 15:00:00,4.25088,1.23984,4.428,0.28608,0.08344,0.298,3.9648,1.1564,4.13
2019-12-11 15:30:00,4.2384,1.2362,4.415,0.36,0.105,0.375,3.8784,1.1312,4.04
2019-12-11 16:00:00,4.4544,1.2992,4.64,0.2016,0.058800000000000005,0.21,4.2528,1.2404,4.43
2019-12-11 16:30:00,4.6272,1.3496000000000001,4.82,0.1728,0.0504,0.18,4.4544,1.2992,4.64
2019-12-11 17:00:00,4.55328,1.32804,4.743,0.28128000000000003,0.08204,0.293,4.272,1.246,4.45
2019-12-11 17:30:00,4.5024,1.3132000000000001,4.69,0.30720000000000003,0.0896,0.32,4.1952,1.2236,4.37
2019-12-11 18:00:00,4.43904,1.29472,4.624,0.24384000000000003,0.07112,0.254,4.1952,1.2236,4.37
2019-12-11 18:30:00,4.29984,1.25412,4.479,0.42144000000000004,0.12292000000000002,0.439,3.8784,1.1312,4.04
2019-12-11 19:00:00,4.13088,1.20484,4.303,0.23328000000000002,0.06804,0.243,3.8976,1.1368,4.06
2019-12-11 19:30:00,3.95424,1.15332,4.119,0.40224000000000004,0.11732000000000001,0.419,3.552,1.036,3.7
2019-12-11 20:00:00,3.8496,1.1228,4.01,0.7872,0.2296,0.8200000000000001,3.0624,0.8932,3.19
2019-12-11 20:30:00,4.01376,1.17068,4.181,0.5289600000000001,0.15428,0.551,3.4848,1.0164,3.63
2019-12-11 21:00:00,3.75456,1.09508,3.911,0.20256000000000002,0.05908000000000001,0.211,3.552,1.036,3.7
2019-12-11 21:30:00,3.44448,1.00464,3.588,0.48768000000000006,0.14224,0.508,2.9568000000000003,0.8624,3.08
2019-12-11 22:00:00,3.34848,0.9766400000000001,3.488,0.51648,0.15064000000000002,0.538,2.832,0.8260000000000001,2.95
2019-12-11 22:30:00,2.90304,0.84672,3.024,0.8294400000000001,0.24192000000000002,0.864,2.0736,0.6048,2.16
2019-12-11 23:00:00,2.5728,0.7504000000000001,2.68,0.6816,0.1988,0.71,1.8912,0.5516,1.97
2019-12-11 23:30:00,2.36928,0.6910400000000001,2.468,0.41088,0.11984000000000002,0.428,1.9584000000000001,0.5712,2.04
2019-12-12 00:00:00,2.2704,0.6622,2.365,0.8016000000000001,0.2338,0.835,1.4688,0.4284,1.53
2019-12-12 00:30:00,2.36544,0.6899200000000001,2.464,0.70464,0.20552,0.734,1.6608,0.4844,1.73
2019-12-12 01:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.36384000000000005,0.10612,0.379,2.4096,0.7028,2.51
2019-12-12 01:30:00,3.08448,0.8996400000000001,3.213,0.8092800000000001,0.23604000000000003,0.843,2.2752,0.6636000000000001,2.37
2019-12-12 02:00:00,3.00192,0.8755600000000001,3.127,0.40032,0.11676,0.417,2.6016,0.7588,2.71
2019-12-12 02:30:00,2.9904,0.8722000000000001,3.115,0.36960000000000004,0.1078,0.385,2.6208,0.7644000000000001,2.73
2019-12-12 03:00:00,2.97216,0.8668800000000001,3.096,0.63936,0.18648,0.666,2.3328,0.6804,2.43
2019-12-12 03:30:00,2.8492800000000003,0.8310400000000001,2.968,0.6604800000000001,0.19264,0.6880000000000001,2.1888,0.6384000000000001,2.2800000000000002
2019-12-12 04:00:00,2.7216,0.7938000000000001,2.835,0.3504,0.1022,0.365,2.3712,0.6916,2.47
2019-12-12 04:30:00,2.74752,0.8013600000000001,2.862,0.31872,0.09296,0.332,2.4288,0.7084,2.5300000000000002
2019-12-12 05:00:00,2.77728,0.8100400000000001,2.893,0.26208000000000004,0.07644000000000001,0.273,2.5152,0.7336,2.62
2019-12-12 05:30:00,3.00096,0.8752800000000001,3.126,0.38016000000000005,0.11088,0.396,2.6208,0.7644000000000001,2.73
2019-12-12 06:00:00,3.08064,0.8985200000000001,3.209,0.53664,0.15652000000000002,0.559,2.544,0.742,2.65
2019-12-12 06:30:00,3.4224,0.9982000000000001,3.565,0.36960000000000004,0.1078,0.385,3.0528,0.8904000000000001,3.18
2019-12-12 07:00:00,3.7296,1.0878,3.885,0.4464,0.1302,0.465,3.2832,0.9576,3.42
2019-12-12 07:30:00,4.22688,1.23284,4.4030000000000005,0.46368000000000004,0.13524,0.483,3.7632,1.0976,3.92
2019-12-12 08:00:00,4.4208,1.2894,4.605,0.5136000000000001,0.14980000000000002,0.535,3.9072,1.1396,4.07
2019-12-12 08:30:00,4.38432,1.2787600000000001,4.567,0.50592,0.14756000000000002,0.527,3.8784,1.1312,4.04
2019-12-12 09:00:00,4.41888,1.28884,4.603,0.6268800000000001,0.18284,0.653,3.792,1.106,3.95
2019-12-12 09:30:00,4.39296,1.28128,4.5760000000000005,0.45696000000000003,0.13328,0.47600000000000003,3.936,1.148,4.1
2019-12-12 10:00:00,4.3872,1.2796,4.57,0.45120000000000005,0.1316,0.47000000000000003,3.936,1.148,4.1
2019-12-12 10:30:00,4.27488,1.24684,4.453,0.75168,0.21924000000000002,0.783,3.5232,1.0276,3.67
2019-12-12 11:00:00,4.19808,1.22444,4.373,0.8860800000000001,0.25844,0.923,3.312,0.966,3.45
2019-12-12 11:30:00,4.12224,1.20232,4.294,0.8966400000000001,0.26152000000000003,0.934,3.2256,0.9408000000000001,3.36
2019-12-12 12:00:00,4.05408,1.18244,4.223,1.01088,0.29484000000000005,1.053,3.0432,0.8876000000000001,3.17
2019-12-12 12:30:00,4.224,1.232,4.4,0.9504,0.2772,0.99,3.2736,0.9548000000000001,3.41
2019-12-12 13:00:00,4.2528,1.2404,4.43,0.8160000000000001,0.23800000000000002,0.85,3.4368,1.0024,3.58
2019-12-12 13:30:00,4.52928,1.32104,4.718,0.6028800000000001,0.17584000000000002,0.628,3.9264,1.1452,4.09
2019-12-12 14:00:00,4.5504,1.3272,4.74,0.5376000000000001,0.1568,0.56,4.0128,1.1703999999999999,4.18
2019-12-12 14:30:00,4.42656,1.29108,4.611,0.72096,0.21028000000000002,0.751,3.7056,1.0808,3.86
2019-12-12 15:00:00,4.2864,1.2502,4.465,0.7152000000000001,0.2086,0.745,3.5712,1.0416,3.7199999999999998
2019-12-12 15:30:00,4.4016,1.2838,4.585,0.6384000000000001,0.1862,0.665,3.7632,1.0976,3.92
2019-12-12 16:00:00,4.65504,1.35772,4.849,0.58464,0.17052,0.609,4.0704,1.1872,4.24
2019-12-12 16:30:00,4.70112,1.3711600000000002,4.897,0.48672000000000004,0.14196,0.507,4.2144,1.2292,4.39
2019-12-12 17:00:00,4.68096,1.36528,4.876,0.37056000000000006,0.10808000000000001,0.386,4.3104,1.2572,4.49
2019-12-12 17:30:00,4.72608,1.37844,4.923,0.20448000000000002,0.059640000000000006,0.213,4.5216,1.3188,4.71
2019-12-12 18:00:00,4.76352,1.38936,4.962,0.05952,0.01736,0.062,4.704,1.3719999999999999,4.9
2019-12-12 18:30:00,4.43808,1.29444,4.623,0.24288,0.07084,0.253,4.1952,1.2236,4.37
2019-12-12 19:00:00,4.27488,1.24684,4.453,0.34848,0.10164000000000001,0.363,3.9264,1.1452,4.09
2019-12-12 19:30:00,4.03104,1.17572,4.199,0.25824,0.07532000000000001,0.269,3.7728,1.1004,3.93
2019-12-12 20:00:00,3.94176,1.14968,4.106,0.25536000000000003,0.07448,0.266,3.6864,1.0752,3.84
2019-12-12 20:30:00,4.04448,1.17964,4.213,0.34848,0.10164000000000001,0.363,3.696,1.078,3.85
2019-12-12 21:00:00,3.89088,1.13484,4.053,0.53088,0.15484,0.553,3.36,0.98,3.5
2019-12-12 21:30:00,3.48096,1.01528,3.626,0.51456,0.15008000000000002,0.536,2.9664,0.8652000000000001,3.09
2019-12-12 22:00:00,3.2352,0.9436,3.37,0.7584000000000001,0.2212,0.79,2.4768,0.7224,2.58
2019-12-12 22:30:00,2.83296,0.82628,2.951,0.40416,0.11788000000000001,0.421,2.4288,0.7084,2.5300000000000002
2019-12-12 23:00:00,2.6064,0.7602,2.715,0.2736,0.07980000000000001,0.28500000000000003,2.3328,0.6804,2.43
2019-12-12 23:30:00,2.37312,0.6921600000000001,2.472,0.23232000000000003,0.06776,0.242,2.1408,0.6244000000000001,2.23
2019-12-13 00:00:00,2.23776,0.65268,2.331,0.21216000000000002,0.061880000000000004,0.221,2.0256,0.5908,2.11
2019-12-13 00:30:00,2.43552,0.7103600000000001,2.537,0.21792000000000003,0.06356,0.227,2.2176,0.6468,2.31
2019-12-13 01:00:00,2.75712,0.8041600000000001,2.872,0.30912,0.09016,0.322,2.448,0.714,2.55
2019-12-13 01:30:00,2.99424,0.8733200000000001,3.119,0.25824,0.07532000000000001,0.269,2.7359999999999998,0.798,2.85
2019-12-13 02:00:00,2.90208,0.8464400000000001,3.023,0.23328000000000002,0.06804,0.243,2.6688,0.7784000000000001,2.7800000000000002
2019-12-13 02:30:00,2.904,0.847,3.025,0.6384000000000001,0.1862,0.665,2.2656,0.6608,2.36
2019-12-13 03:00:00,2.84544,0.8299200000000001,2.964,1.12704,0.32872,1.174,1.7184,0.5012,1.79
2019-12-13 03:30:00,2.69664,0.7865200000000001,2.809,0.7478400000000001,0.21812,0.779,1.9488,0.5684,2.03
2019-12-13 04:00:00,2.72352,0.7943600000000001,2.8369999999999997,0.90912,0.26516,0.9470000000000001,1.8144,0.5292,1.8900000000000001
2019-12-13 04:30:00,2.6956800000000003,0.78624,2.808,0.7468800000000001,0.21784,0.778,1.9488,0.5684,2.03
2019-12-13 05:00:00,2.67744,0.7809200000000001,2.789,0.82464,0.24052,0.859,1.8528,0.5404,1.9300000000000002
2019-12-13 05:30:00,2.68128,0.7820400000000001,2.793,1.06848,0.31164000000000003,1.113,1.6128,0.47040000000000004,1.6800000000000002
2019-12-13 06:00:00,2.78112,0.8111600000000001,2.8970000000000002,0.60192,0.17556000000000002,0.627,2.1792,0.6356,2.27
2019-12-13 06:30:00,3.26016,0.9508800000000001,3.396,0.62016,0.18088,0.646,2.64,0.77,2.75
2019-12-13 07:00:00,3.5491200000000003,1.03516,3.697,0.6307200000000001,0.18396,0.657,2.9184,0.8512000000000001,3.04
2019-12-13 07:30:00,4.00128,1.16704,4.168,0.77568,0.22624000000000002,0.808,3.2256,0.9408000000000001,3.36
2019-12-13 08:00:00,4.25952,1.2423600000000001,4.437,0.48672000000000004,0.14196,0.507,3.7728,1.1004,3.93
2019-12-13 08:30:00,4.19616,1.22388,4.371,0.42336,0.12348,0.441,3.7728,1.1004,3.93
2019-12-13 09:00:00,4.08768,1.19224,4.258,0.53568,0.15624000000000002,0.558,3.552,1.036,3.7
2019-12-13 09:30:00,3.89088,1.13484,4.053,0.7804800000000001,0.22764,0.8130000000000001,3.1104,0.9072,3.24
2019-12-13 10:00:00,4.09056,1.1930800000000001,4.261,0.6441600000000001,0.18788000000000002,0.671,3.4464,1.0052,3.59
2019-12-13 10:30:00,3.9753600000000002,1.15948,4.141,0.7497600000000001,0.21868,0.781,3.2256,0.9408000000000001,3.36
2019-12-13 11:00:00,3.82656,1.11608,3.9859999999999998,1.06176,0.30968,1.106,2.7648,0.8064,2.88
2019-12-13 11:30:00,3.8544,1.1242,4.015,1.1184,0.3262,1.165,2.7359999999999998,0.798,2.85
2019-12-13 12:00:00,3.768,1.099,3.925,1.032,0.301,1.075,2.7359999999999998,0.798,2.85
2019-12-13 12:30:00,3.74496,1.09228,3.901,1.23936,0.36148,1.291,2.5056000000000003,0.7308,2.61
2019-12-13 13:00:00,3.5846400000000003,1.04552,3.734,1.25184,0.36512000000000006,1.304,2.3328,0.6804,2.43
2019-12-13 13:30:00,3.75648,1.09564,3.9130000000000003,1.23168,0.35924,1.283,2.5248,0.7364,2.63
2019-12-13 14:00:00,3.7747200000000003,1.10096,3.932,1.05792,0.30856,1.102,2.7168,0.7924,2.83
2019-12-13 14:30:00,3.73152,1.08836,3.887,1.06272,0.30996,1.107,2.6688,0.7784000000000001,2.7800000000000002
2019-12-13 15:00:00,3.6864,1.0752,3.84,1.0272000000000001,0.29960000000000003,1.07,2.6592000000000002,0.7756000000000001,2.77
2019-12-13 15:30:00,3.7027200000000002,1.07996,3.857,1.06272,0.30996,1.107,2.64,0.77,2.75
2019-12-13 16:00:00,3.83616,1.11888,3.996,1.10976,0.32368,1.156,2.7264,0.7952,2.84
2019-12-13 16:30:00,4.07232,1.18776,4.242,1.03872,0.30296,1.082,3.0336,0.8848,3.16
2019-12-13 17:00:00,4.16544,1.21492,4.339,1.10304,0.32172,1.149,3.0624,0.8932,3.19
2019-12-13 17:30:00,4.22304,1.23172,4.399,1.11264,0.32452000000000003,1.159,3.1104,0.9072,3.24
2019-12-13 18:00:00,4.11072,1.19896,4.282,1.14432,0.33376,1.192,2.9664,0.8652000000000001,3.09
2019-12-13 18:30:00,4.01664,1.1715200000000001,4.184,1.20384,0.35112000000000004,1.254,2.8128,0.8204,2.93
2019-12-13 19:00:00,3.78048,1.10264,3.938,1.18848,0.34664,1.238,2.592,0.756,2.7
2019-12-13 19:30:00,3.72384,1.08612,3.879,0.86304,0.25172,0.899,2.8608000000000002,0.8344,2.98
2019-12-13 20:00:00,3.56832,1.04076,3.717,0.34272,0.09996000000000001,0.357,3.2256,0.9408000000000001,3.36
2019-12-13 20:30:00,3.7276800000000003,1.08724,3.883,0.27168000000000003,0.07924,0.28300000000000003,3.456,1.008,3.6
2019-12-13 21:00:00,3.5472,1.0346,3.6950000000000003,0.5136000000000001,0.14980000000000002,0.535,3.0336,0.8848,3.16
2019-12-13 21:30:00,3.29376,0.9606800000000001,3.431,0.6441600000000001,0.18788000000000002,0.671,2.6496,0.7728,2.76
2019-12-13 22:00:00,3.15264,0.9195200000000001,3.284,0.10944000000000001,0.031920000000000004,0.114,3.0432,0.8876000000000001,3.17
2019-12-13 22:30:00,2.75904,0.8047200000000001,2.874,0.20544,0.05992000000000001,0.214,2.5536,0.7448,2.66
2019-12-13 23:00:00,2.49216,0.7268800000000001,2.596,0.14016,0.04088000000000001,0.146,2.352,0.686,2.45
2019-12-13 23:30:00,2.28288,0.6658400000000001,2.378,0.5644800000000001,0.16464,0.588,1.7184,0.5012,1.79
2019-12-14 00:00:00,2.16384,0.63112,2.254,0.36864,0.10752,0.384,1.7952,0.5236000000000001,1.87
2019-12-14 00:30:00,2.3856,0.6958000000000001,2.485,0.2544,0.0742,0.265,2.1312,0.6216,2.22
2019-12-14 01:00:00,2.6947200000000002,0.7859600000000001,2.807,0.5923200000000001,0.17276000000000002,0.617,2.1024,0.6132000000000001,2.19
2019-12-14 01:30:00,2.9376,0.8568,3.06,0.7296,0.21280000000000002,0.76,2.208,0.644,2.3
2019-12-14 02:00:00,2.8752,0.8386,2.995,0.5808,0.1694,0.605,2.2944,0.6692,2.39
2019-12-14 02:30:00,2.87424,0.8383200000000001,2.9939999999999998,0.22464,0.06552000000000001,0.234,2.6496,0.7728,2.76
2019-12-14 03:00:00,2.81088,0.81984,2.928,0.43008,0.12544000000000002,0.448,2.3808,0.6944,2.48
2019-12-14 03:30:00,2.7216,0.7938000000000001,2.835,0.888,0.259,0.925,1.8336000000000001,0.5348,1.9100000000000001
2019-12-14 04:00:00,2.59392,0.75656,2.702,0.8179200000000001,0.23856000000000002,0.852,1.776,0.518,1.85
2019-12-14 04:30:00,2.61312,0.7621600000000001,2.722,1.17312,0.34216,1.222,1.44,0.42,1.5
2019-12-14 05:00:00,2.56704,0.74872,2.674,1.16544,0.33992000000000006,1.214,1.4016,0.4088,1.46
2019-12-14 05:30:00,2.5766400000000003,0.7515200000000001,2.684,1.06944,0.31192000000000003,1.114,1.5072,0.43960000000000005,1.57
2019-12-14 06:00:00,2.56416,0.7478800000000001,2.6710000000000003,1.26816,0.36988000000000004,1.321,1.296,0.378,1.35
2019-12-14 06:30:00,2.73504,0.7977200000000001,2.849,1.20864,0.35252000000000006,1.259,1.5264,0.44520000000000004,1.5899999999999999
2019-12-14 07:00:00,2.96064,0.8635200000000001,3.084,1.17504,0.34272,1.224,1.7856,0.5208,1.8599999999999999
2019-12-14 07:30:00,3.28608,0.9584400000000001,3.423,1.17408,0.34244,1.223,2.112,0.616,2.2
2019-12-14 08:00:00,3.39072,0.9889600000000001,3.532,1.12512,0.32816,1.172,2.2656,0.6608,2.36
2019-12-14 08:30:00,3.33888,0.97384,3.478,1.16928,0.34104,1.218,2.1696,0.6328,2.26
2019-12-14 09:00:00,3.59808,1.04944,3.748,1.15008,0.33544,1.198,2.448,0.714,2.55
2019-12-14 09:30:00,3.624,1.057,3.775,1.2912,0.3766,1.345,2.3328,0.6804,2.43
2019-12-14 10:00:00,3.49536,1.01948,3.641,1.40256,0.40908000000000005,1.461,2.0928,0.6104,2.18
2019-12-14 10:30:00,3.44256,1.00408,3.586,1.47456,0.43008,1.536,1.968,0.5740000000000001,2.05
2019-12-14 11:00:00,3.41376,0.9956800000000001,3.556,1.7625600000000001,0.5140800000000001,1.8359999999999999,1.6512,0.48160000000000003,1.72
2019-12-14 11:30:00,3.32256,0.96908,3.461,1.7865600000000001,0.52108,1.861,1.536,0.448,1.6
2019-12-14 12:00:00,3.26208,0.9514400000000001,3.398,2.11968,0.61824,2.208,1.1424,0.3332,1.19
2019-12-14 12:30:00,3.2284800000000002,0.94164,3.363,1.91328,0.5580400000000001,1.9929999999999999,1.3152,0.3836,1.37
2019-12-14 13:00:00,3.5068799999999998,1.02284,3.653,1.3180800000000001,0.38444,1.373,2.1888,0.6384000000000001,2.2800000000000002
2019-12-14 13:30:00,3.43296,1.00128,3.576,2.36736,0.6904800000000001,2.466,1.0656,0.3108,1.11
2019-12-14 14:00:00,3.26208,0.9514400000000001,3.398,2.26368,0.66024,2.358,0.9984000000000001,0.2912,1.04
2019-12-14 14:30:00,3.19872,0.9329600000000001,3.332,2.01792,0.5885600000000001,2.102,1.1808,0.34440000000000004,1.23
2019-12-14 15:00:00,3.24288,0.9458400000000001,3.378,1.55328,0.45304000000000005,1.6179999999999999,1.6896,0.4928,1.76
2019-12-14 15:30:00,3.34272,0.97496,3.482,1.3651200000000001,0.39816,1.422,1.9776,0.5768,2.06
2019-12-14 16:00:00,3.50592,1.02256,3.652,1.27872,0.37296,1.332,2.2272,0.6496000000000001,2.32
2019-12-14 16:30:00,3.8937600000000003,1.13568,4.056,1.10016,0.32088,1.146,2.7936,0.8148000000000001,2.91
2019-12-14 17:00:00,4.0224,1.1732,4.19,1.2096,0.3528,1.26,2.8128,0.8204,2.93
2019-12-14 17:30:00,4.07424,1.18832,4.244,1.18464,0.34552000000000005,1.234,2.8896,0.8428,3.01
2019-12-14 18:00:00,4.09728,1.19504,4.268,1.20768,0.35224000000000005,1.258,2.8896,0.8428,3.01
2019-12-14 18:30:00,4.04832,1.18076,4.217,1.09152,0.31836000000000003,1.137,2.9568000000000003,0.8624,3.08
2019-12-14 19:00:00,3.8496,1.1228,4.01,1.1712,0.3416,1.22,2.6784,0.7812,2.79
2019-12-14 19:30:00,3.7027200000000002,1.07996,3.857,1.20672,0.35196000000000005,1.2570000000000001,2.496,0.728,2.6
2019-12-14 20:00:00,3.50496,1.02228,3.651,1.19136,0.34748,1.241,2.3136,0.6748000000000001,2.41
2019-12-14 20:30:00,3.69792,1.07856,3.852,1.23072,0.35896000000000006,1.282,2.4672,0.7196,2.5700000000000003
2019-12-14 21:00:00,3.59904,1.04972,3.749,0.6902400000000001,0.20132000000000003,0.719,2.9088000000000003,0.8484,3.03
2019-12-14 21:30:00,3.35232,0.9777600000000001,3.492,0.36672000000000005,0.10696000000000001,0.382,2.9856,0.8708,3.11
2019-12-14 22:00:00,3.08736,0.9004800000000001,3.216,0.45696000000000003,0.13328,0.47600000000000003,2.6304,0.7672,2.74
2019-12-14 22:30:00,2.8137600000000003,0.8206800000000001,2.931,0.38496,0.11228,0.401,2.4288,0.7084,2.5300000000000002
2019-12-14 23:00:00,2.5728,0.7504000000000001,2.68,0.384,0.112,0.4,2.1888,0.6384000000000001,2.2800000000000002
2019-12-14 23:30:00,2.4576000000000002,0.7168,2.56,0.6912,0.2016,0.72,1.7664,0.5152,1.8399999999999999
2019-12-15 00:00:00,2.21184,0.64512,2.304,0.6758400000000001,0.19712000000000002,0.704,1.536,0.448,1.6
2019-12-15 00:30:00,2.3923200000000002,0.69776,2.492,0.54912,0.16016000000000002,0.5720000000000001,1.8432,0.5376000000000001,1.92
2019-12-15 01:00:00,2.68512,0.7831600000000001,2.797,0.7555200000000001,0.22036000000000003,0.787,1.9296000000000002,0.5628000000000001,2.01
2019-12-15 01:30:00,2.95488,0.86184,3.078,0.5644800000000001,0.16464,0.588,2.3904,0.6972,2.49
2019-12-15 02:00:00,2.89152,0.8433600000000001,3.012,0.88512,0.25816,0.922,2.0064,0.5852,2.09
2019-12-15 02:30:00,2.89248,0.8436400000000001,3.013,1.25088,0.36484000000000005,1.303,1.6416,0.4788,1.71
2019-12-15 03:00:00,2.88864,0.84252,3.009,1.30464,0.38052,1.359,1.584,0.462,1.65
2019-12-15 03:30:00,2.86368,0.8352400000000001,2.983,1.30848,0.38164000000000003,1.363,1.5552000000000001,0.4536,1.62
2019-12-15 04:00:00,2.72736,0.7954800000000001,2.841,1.30656,0.38108000000000003,1.361,1.4208,0.41440000000000005,1.48
2019-12-15 04:30:00,2.6496,0.7728,2.76,1.3056,0.3808,1.3599999999999999,1.344,0.392,1.4
2019-12-15 05:00:00,2.65152,0.77336,2.762,1.30752,0.38136000000000003,1.362,1.344,0.392,1.4
2019-12-15 05:30:00,2.56128,0.74704,2.668,1.30368,0.38024,1.358,1.2576,0.3668,1.31
2019-12-15 06:00:00,2.62176,0.76468,2.731,1.20096,0.35028000000000004,1.251,1.4208,0.41440000000000005,1.48
2019-12-15 06:30:00,2.77728,0.8100400000000001,2.893,0.9724800000000001,0.28364,1.013,1.8048000000000002,0.5264,1.88
2019-12-15 07:00:00,2.85312,0.8321600000000001,2.972,0.76992,0.22456,0.802,2.0832,0.6076,2.17
2019-12-15 07:30:00,3.06336,0.89348,3.191,0.8649600000000001,0.25228,0.901,2.1984,0.6412,2.29
2019-12-15 08:00:00,3.16224,0.92232,3.294,1.16544,0.33992000000000006,1.214,1.9968,0.5824,2.08
2019-12-15 08:30:00,3.168,0.924,3.3,1.0944,0.31920000000000004,1.1400000000000001,2.0736,0.6048,2.16
2019-12-15 09:00:00,3.20256,0.93408,3.336,1.10976,0.32368,1.156,2.0928,0.6104,2.18
2019-12-15 09:30:00,3.32928,0.9710400000000001,3.468,1.57248,0.45864000000000005,1.638,1.7568000000000001,0.5124000000000001,1.83
2019-12-15 10:00:00,3.24,0.9450000000000001,3.375,1.7616,0.5138,1.835,1.4784000000000002,0.4312,1.54
2019-12-15 10:30:00,3.10944,0.9069200000000001,3.239,1.98624,0.5793200000000001,2.069,1.1232,0.3276,1.17
2019-12-15 11:00:00,3.0768,0.8974000000000001,3.205,2.0592,0.6006,2.145,1.0176,0.2968,1.06
2019-12-15 11:30:00,3.28512,0.9581600000000001,3.422,1.20192,0.35056000000000004,1.252,2.0832,0.6076,2.17
2019-12-15 12:00:00,3.14784,0.91812,3.279,1.35264,0.39452000000000004,1.409,1.7952,0.5236000000000001,1.87
2019-12-15 12:30:00,3.10848,0.9066400000000001,3.238,1.9468800000000002,0.56784,2.028,1.1616,0.3388,1.21
2019-12-15 13:00:00,3.05664,0.8915200000000001,3.184,1.8758400000000002,0.54712,1.9540000000000002,1.1808,0.34440000000000004,1.23
2019-12-15 13:30:00,3.17568,0.9262400000000001,3.308,2.16768,0.63224,2.258,1.008,0.294,1.05
2019-12-15 14:00:00,3.31872,0.96796,3.457,1.43712,0.41916000000000003,1.4969999999999999,1.8816000000000002,0.5488000000000001,1.96
2019-12-15 14:30:00,3.37152,0.9833600000000001,3.512,1.12512,0.32816,1.172,2.2464,0.6552,2.34
2019-12-15 15:00:00,3.43872,1.00296,3.582,0.97152,0.28336,1.012,2.4672,0.7196,2.5700000000000003
2019-12-15 15:30:00,3.5712,1.0416,3.7199999999999998,1.104,0.322,1.15,2.4672,0.7196,2.5700000000000003
2019-12-15 16:00:00,3.81408,1.11244,3.973,0.85728,0.25004000000000004,0.893,2.9568000000000003,0.8624,3.08
2019-12-15 16:30:00,4.08672,1.19196,4.257,0.7555200000000001,0.22036000000000003,0.787,3.3312,0.9716,3.47
2019-12-15 17:00:00,4.21344,1.22892,4.389,1.27584,0.37212,1.329,2.9376,0.8568,3.06
2019-12-15 17:30:00,4.3814400000000004,1.27792,4.564,1.28064,0.37352,1.334,3.1008,0.9044000000000001,3.23
2019-12-15 18:00:00,4.26912,1.24516,4.447,1.14912,0.33516,1.197,3.12,0.91,3.25
2019-12-15 18:30:00,4.11072,1.19896,4.282,0.80832,0.23576000000000003,0.842,3.3024,0.9632000000000001,3.44
2019-12-15 19:00:00,3.9744,1.1592,4.14,0.46080000000000004,0.13440000000000002,0.48,3.5136000000000003,1.0248,3.66
2019-12-15 19:30:00,3.9216,1.1438,4.085,0.40800000000000003,0.11900000000000001,0.425,3.5136000000000003,1.0248,3.66
2019-12-15 20:00:00,3.83232,1.11776,3.992,0.34752000000000005,0.10136,0.362,3.4848,1.0164,3.63
2019-12-15 20:30:00,3.9408000000000003,1.1494,4.105,0.24480000000000002,0.0714,0.255,3.696,1.078,3.85
2019-12-15 21:00:00,3.66432,1.06876,3.817,0.44832000000000005,0.13076000000000002,0.467,3.216,0.9380000000000001,3.35
2019-12-15 21:30:00,3.39552,0.9903600000000001,3.537,0.8803200000000001,0.25676000000000004,0.917,2.5152,0.7336,2.62
2019-12-15 22:00:00,3.18144,0.9279200000000001,3.314,1.04064,0.30352,1.084,2.1408,0.6244000000000001,2.23
2019-12-15 22:30:00,2.7696,0.8078000000000001,2.885,1.2912,0.3766,1.345,1.4784000000000002,0.4312,1.54
2019-12-15 23:00:00,2.47104,0.72072,2.574,1.14624,0.33432,1.194,1.3248,0.3864,1.38
2019-12-15 23:30:00,2.27712,0.6641600000000001,2.372,1.14432,0.33376,1.192,1.1328,0.3304,1.18
2019-12-16 00:00:00,2.20128,0.64204,2.293,0.7036800000000001,0.20524,0.733,1.4976,0.4368,1.56
2019-12-16 00:30:00,2.3750400000000003,0.69272,2.474,0.5894400000000001,0.17192000000000002,0.614,1.7856,0.5208,1.8599999999999999
2019-12-16 01:00:00,2.70048,0.7876400000000001,2.813,0.6268800000000001,0.18284,0.653,2.0736,0.6048,2.16
2019-12-16 01:30:00,2.97792,0.8685600000000001,3.102,0.82752,0.24136000000000002,0.862,2.1504,0.6272,2.24
2019-12-16 02:00:00,2.93376,0.8556800000000001,3.056,0.8121600000000001,0.23688,0.846,2.1216,0.6188,2.21
2019-12-16 02:30:00,2.91168,0.8492400000000001,3.033,1.01088,0.29484000000000005,1.053,1.9008,0.5544,1.98
2019-12-16 03:00:00,2.88768,0.8422400000000001,3.008,0.71808,0.20944000000000002,0.748,2.1696,0.6328,2.26
2019-12-16 03:30:00,2.8032,0.8176,2.92,0.432,0.126,0.45,2.3712,0.6916,2.47
2019-12-16 04:00:00,2.64288,0.7708400000000001,2.753,0.58848,0.17164000000000001,0.613,2.0544000000000002,0.5992000000000001,2.14
2019-12-16 04:30:00,2.67648,0.7806400000000001,2.7880000000000003,0.57408,0.16744,0.598,2.1024,0.6132000000000001,2.19
2019-12-16 05:00:00,2.69952,0.7873600000000001,2.8120000000000003,0.60672,0.17696,0.632,2.0928,0.6104,2.18
2019-12-16 05:30:00,2.70432,0.78876,2.817,0.5539200000000001,0.16156,0.577,2.1504,0.6272,2.24
2019-12-16 06:00:00,2.88384,0.8411200000000001,3.004,1.10784,0.32312,1.154,1.776,0.518,1.85
2019-12-16 06:30:00,3.2880000000000003,0.9590000000000001,3.425,1.1280000000000001,0.329,1.175,2.16,0.63,2.25
2019-12-16 07:00:00,3.59136,1.04748,3.741,1.13376,0.33068000000000003,1.181,2.4576000000000002,0.7168,2.56
2019-12-16 07:30:00,3.98208,1.16144,4.148,1.02528,0.29904000000000003,1.068,2.9568000000000003,0.8624,3.08
2019-12-16 08:00:00,4.06368,1.18524,4.233,0.85728,0.25004000000000004,0.893,3.2064,0.9352,3.34
2019-12-16 08:30:00,4.05312,1.18216,4.222,0.8947200000000001,0.26096,0.932,3.1584,0.9212,3.29
2019-12-16 09:00:00,4.10976,1.19868,4.281,0.8841600000000001,0.25788,0.921,3.2256,0.9408000000000001,3.36
2019-12-16 09:30:00,4.23264,1.23452,4.409,1.00704,0.29372000000000004,1.049,3.2256,0.9408000000000001,3.36
2019-12-16 10:00:00,3.96672,1.15696,4.132,1.12512,0.32816,1.172,2.8416,0.8288000000000001,2.96
2019-12-16 10:30:00,3.91968,1.14324,4.083,1.21248,0.35364,1.263,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-12-16 11:00:00,3.92256,1.14408,4.086,1.07136,0.31248000000000004,1.116,2.8512,0.8316,2.9699999999999998
2019-12-16 11:30:00,4.07424,1.18832,4.244,0.9350400000000001,0.27272,0.974,3.1392,0.9156000000000001,3.27
2019-12-16 12:00:00,4.4928,1.3104,4.68,1.35072,0.39396000000000003,1.407,3.14208,0.91644,3.273
2019-12-16 12:30:00,4.03584,1.17712,4.204,1.13664,0.33152000000000004,1.184,2.8992,0.8456,3.02
2019-12-16 13:00:00,4.03392,1.17656,4.202,0.95232,0.27776,0.992,3.0816,0.8988,3.21
2019-12-16 13:30:00,4.19328,1.2230400000000001,4.368,0.77568,0.22624000000000002,0.808,3.4176,0.9968,3.56
2019-12-16 14:00:00,4.40064,1.28352,4.584,0.5510400000000001,0.16072,0.5740000000000001,3.8496,1.1228,4.01
2019-12-16 14:30:00,4.39872,1.28296,4.582,0.35712000000000005,0.10416,0.372,4.0416,1.1788,4.21
2019-12-16 15:00:00,4.39104,1.28072,4.574,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.1184,1.2012,4.29
2019-12-16 15:30:00,4.35168,1.26924,4.533,0.17568,0.05124,0.183,4.176,1.218,4.35
2019-12-16 16:00:00,4.5216,1.3188,4.71,0.24960000000000002,0.0728,0.26,4.272,1.246,4.45
2019-12-16 16:30:00,4.6896,1.3678,4.885,0.3024,0.0882,0.315,4.3872,1.2796,4.57
2019-12-16 17:00:00,4.8336,1.4098,5.035,0.24480000000000002,0.0714,0.255,4.5888,1.3384,4.78
2019-12-16 17:30:00,4.68288,1.36584,4.878,0.26688,0.07784,0.278,4.416,1.288,4.6
2019-12-16 18:00:00,4.48512,1.30816,4.672,0.58752,0.17136,0.612,3.8976,1.1368,4.06
2019-12-16 18:30:00,4.46016,1.30088,4.646,0.49536,0.14448000000000003,0.516,3.9648,1.1564,4.13
2019-12-16 19:00:00,4.29696,1.25328,4.476,0.19776000000000002,0.05768,0.20600000000000002,4.0992,1.1956,4.27
2019-12-16 19:30:00,4.2288,1.2334,4.405,0.0816,0.0238,0.085,4.1472,1.2096,4.32
2019-12-16 20:00:00,4.13376,1.20568,4.306,0.08256000000000001,0.02408,0.08600000000000001,4.0512,1.1816,4.22
2019-12-16 20:30:00,4.16832,1.21576,4.342,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.032,1.176,4.2
2019-12-16 21:00:00,3.96192,1.15556,4.127,0.15072000000000002,0.043960000000000006,0.157,3.8112,1.1116,3.9699999999999998
2019-12-16 21:30:00,3.6556800000000003,1.06624,3.808,0.14208,0.041440000000000005,0.148,3.5136000000000003,1.0248,3.66
2019-12-16 22:00:00,3.36288,0.98084,3.503,0.13728,0.040040000000000006,0.14300000000000002,3.2256,0.9408000000000001,3.36
2019-12-16 22:30:00,2.8963200000000002,0.8447600000000001,3.017,0.15072000000000002,0.043960000000000006,0.157,2.7456,0.8008000000000001,2.86
2019-12-16 23:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.028800000000000003,0.008400000000000001,0.03,2.6784,0.7812,2.79
2019-12-16 23:30:00,2.50752,0.73136,2.612,0.0019200000000000003,0.0005600000000000001,0.002,2.5056000000000003,0.7308,2.61
2019-12-17 00:00:00,2.352,0.686,2.45,0.038400000000000004,0.0112,0.04,2.3136,0.6748000000000001,2.41
2019-12-17 00:30:00,2.60352,0.75936,2.7119999999999997,0.021120000000000003,0.0061600000000000005,0.022,2.5824,0.7532,2.69
2019-12-17 01:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-12-17 01:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-12-17 02:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-12-17 02:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-12-17 03:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-12-17 03:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-12-17 04:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-12-17 04:30:00,2.88384,0.8411200000000001,3.004,0.0038400000000000005,0.0011200000000000001,0.004,2.88,0.84,3.0
2019-12-17 05:00:00,2.87136,0.8374800000000001,2.991,0.039360000000000006,0.01148,0.041,2.832,0.8260000000000001,2.95
2019-12-17 05:30:00,2.98656,0.8710800000000001,3.111,0.02016,0.005880000000000001,0.021,2.9664,0.8652000000000001,3.09
2019-12-17 06:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-12-17 06:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-12-17 07:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2019-12-17 07:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64
2019-12-17 08:00:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91
2019-12-17 08:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91
2019-12-17 09:00:00,4.75584,1.38712,4.954,0.02304,0.00672,0.024,4.7328,1.3804,4.93
2019-12-17 09:30:00,4.80672,1.40196,5.007,0.06432,0.018760000000000002,0.067,4.7424,1.3832,4.94
2019-12-17 10:00:00,4.96704,1.44872,5.174,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.8,1.4,5.0
2019-12-17 10:30:00,4.74336,1.38348,4.941,0.22176,0.06468,0.231,4.5216,1.3188,4.71
2019-12-17 11:00:00,4.68576,1.3666800000000001,4.881,0.32736000000000004,0.09548000000000001,0.341,4.3584,1.2711999999999999,4.54
2019-12-17 11:30:00,4.59936,1.34148,4.791,0.45216000000000006,0.13188,0.47100000000000003,4.1472,1.2096,4.32
2019-12-17 12:00:00,4.44192,1.29556,4.627,0.60192,0.17556000000000002,0.627,3.84,1.12,4.0
2019-12-17 12:30:00,4.48512,1.30816,4.672,0.52032,0.15176,0.542,3.9648,1.1564,4.13
2019-12-17 13:00:00,4.48416,1.30788,4.671,0.40416,0.11788000000000001,0.421,4.08,1.19,4.25
2019-12-17 13:30:00,4.5552,1.3286,4.745,0.36,0.105,0.375,4.1952,1.2236,4.37
2019-12-17 14:00:00,4.61376,1.34568,4.806,0.32256,0.09408000000000001,0.336,4.2912,1.2516,4.47
2019-12-17 14:30:00,4.59072,1.3389600000000002,4.782,0.14592000000000002,0.04256,0.152,4.4448,1.2964,4.63
2019-12-17 15:00:00,4.53408,1.32244,4.723,0.12768000000000002,0.03724,0.133,4.4064,1.2852000000000001,4.59
2019-12-17 15:30:00,4.5216,1.3188,4.71,0.1824,0.053200000000000004,0.19,4.3392,1.2656,4.52
2019-12-17 16:00:00,4.69056,1.36808,4.886,0.17856000000000002,0.05208,0.186,4.5120000000000005,1.316,4.7
2019-12-17 16:30:00,4.869120000000001,1.42016,5.072,0.11712000000000002,0.03416,0.122,4.752,1.3860000000000001,4.95
2019-12-17 17:00:00,4.89888,1.42884,5.103,0.19488000000000003,0.05684,0.203,4.704,1.3719999999999999,4.9
2019-12-17 17:30:00,4.77792,1.39356,4.977,0.27552000000000004,0.08036,0.28700000000000003,4.5024,1.3132000000000001,4.69
2019-12-17 18:00:00,4.83264,1.40952,5.034,0.30144000000000004,0.08792000000000001,0.314,4.5312,1.3216,4.72
2019-12-17 18:30:00,4.73952,1.38236,4.937,0.41952000000000006,0.12236000000000001,0.437,4.32,1.26,4.5
2019-12-17 19:00:00,4.51776,1.31768,4.7059999999999995,0.60096,0.17528000000000002,0.626,3.9168000000000003,1.1424,4.08
2019-12-17 19:30:00,4.3872,1.2796,4.57,0.7776000000000001,0.2268,0.81,3.6096,1.0528,3.76
2019-12-17 20:00:00,4.11264,1.19952,4.284,0.7526400000000001,0.21952000000000002,0.784,3.36,0.98,3.5
2019-12-17 20:30:00,4.20864,1.22752,4.384,0.7142400000000001,0.20832,0.744,3.4944,1.0192,3.64
2019-12-17 21:00:00,4.04448,1.17964,4.213,0.6268800000000001,0.18284,0.653,3.4176,0.9968,3.56
2019-12-17 21:30:00,3.64128,1.06204,3.793,0.87648,0.25564000000000003,0.913,2.7648,0.8064,2.88
2019-12-17 22:00:00,3.39936,0.99148,3.541,0.6441600000000001,0.18788000000000002,0.671,2.7552,0.8036000000000001,2.87
2019-12-17 22:30:00,3.03744,0.88592,3.164,0.38784,0.11312000000000001,0.404,2.6496,0.7728,2.76
2019-12-17 23:00:00,2.71008,0.79044,2.823,0.23328000000000002,0.06804,0.243,2.4768,0.7224,2.58
2019-12-17 23:30:00,2.56704,0.74872,2.674,0.44544000000000006,0.12992,0.464,2.1216,0.6188,2.21
2019-12-18 00:00:00,2.43648,0.71064,2.5380000000000003,0.52608,0.15344000000000002,0.548,1.9104,0.5572,1.99
2019-12-18 00:30:00,2.63808,0.76944,2.748,0.6412800000000001,0.18704,0.668,1.9968,0.5824,2.08
2019-12-18 01:00:00,2.98848,0.8716400000000001,3.113,0.73248,0.21364000000000002,0.763,2.2560000000000002,0.658,2.35
2019-12-18 01:30:00,3.26016,0.9508800000000001,3.396,0.60096,0.17528000000000002,0.626,2.6592000000000002,0.7756000000000001,2.77
2019-12-18 02:00:00,3.19392,0.93156,3.327,0.41952000000000006,0.12236000000000001,0.437,2.7744,0.8092,2.89
2019-12-18 02:30:00,3.17664,0.9265200000000001,3.309,0.16224000000000002,0.04732,0.169,3.0144,0.8792000000000001,3.14
2019-12-18 03:00:00,3.1104,0.9072,3.24,0.24960000000000002,0.0728,0.26,2.8608000000000002,0.8344,2.98
2019-12-18 03:30:00,3.01536,0.87948,3.141,0.18336000000000002,0.05348000000000001,0.191,2.832,0.8260000000000001,2.95
2019-12-18 04:00:00,2.9232,0.8526,3.045,0.3216,0.09380000000000001,0.335,2.6016,0.7588,2.71
2019-12-18 04:30:00,2.89344,0.8439200000000001,3.014,0.31104000000000004,0.09072000000000001,0.324,2.5824,0.7532,2.69
2019-12-18 05:00:00,2.8502400000000003,0.8313200000000001,2.969,0.31584,0.09212000000000001,0.329,2.5343999999999998,0.7392000000000001,2.64
2019-12-18 05:30:00,2.92896,0.85428,3.051,0.20256000000000002,0.05908000000000001,0.211,2.7264,0.7952,2.84
2019-12-18 06:00:00,3.08928,0.9010400000000001,3.218,0.20928000000000002,0.061040000000000004,0.218,2.88,0.84,3.0
2019-12-18 06:30:00,3.55296,1.03628,3.701,0.17376000000000003,0.05068,0.181,3.3792,0.9856,3.52
2019-12-18 07:00:00,3.82944,1.11692,3.989,0.14304,0.04172,0.149,3.6864,1.0752,3.84
2019-12-18 07:30:00,4.35072,1.26896,4.532,0.15552000000000002,0.045360000000000004,0.162,4.1952,1.2236,4.37
2019-12-18 08:00:00,4.58592,1.33756,4.777,0.16032000000000002,0.04676,0.167,4.4256,1.2908,4.61
2019-12-18 08:30:00,4.68192,1.36556,4.877,0.13152,0.038360000000000005,0.137,4.5504,1.3272,4.74
2019-12-18 09:00:00,4.65504,1.35772,4.849,0.20064,0.05852,0.209,4.4544,1.2992,4.64
2019-12-18 09:30:00,4.68672,1.36696,4.882,0.19392,0.056560000000000006,0.202,4.4928,1.3104,4.68
2019-12-18 10:00:00,4.6848,1.3664,4.88,0.1824,0.053200000000000004,0.19,4.5024,1.3132000000000001,4.69
2019-12-18 10:30:00,4.58592,1.33756,4.777,0.31392000000000003,0.09156,0.327,4.272,1.246,4.45
2019-12-18 11:00:00,4.5120000000000005,1.316,4.7,0.3264,0.0952,0.34,4.1856,1.2208,4.36
2019-12-18 11:30:00,4.43136,1.29248,4.616,0.43776000000000004,0.12768000000000002,0.456,3.9936,1.1648,4.16
2019-12-18 12:00:00,4.4304,1.2922,4.615,0.39840000000000003,0.11620000000000001,0.41500000000000004,4.032,1.176,4.2
2019-12-18 12:30:00,4.41504,1.28772,4.599,0.47904,0.13972,0.499,3.936,1.148,4.1
2019-12-18 13:00:00,4.2192,1.2306,4.395,0.6000000000000001,0.17500000000000002,0.625,3.6192,1.0556,3.77
2019-12-18 13:30:00,4.35264,1.26952,4.534,0.6086400000000001,0.17752,0.634,3.7439999999999998,1.092,3.9
2019-12-18 14:00:00,4.32096,1.26028,4.501,0.75936,0.22148,0.791,3.5616,1.0388,3.71
2019-12-18 14:30:00,4.20192,1.22556,4.377,0.8323200000000001,0.24276000000000003,0.867,3.3696,0.9828,3.51
2019-12-18 15:00:00,4.06176,1.18468,4.231,0.81696,0.23828000000000002,0.851,3.2448,0.9464,3.38
2019-12-18 15:30:00,4.1443200000000004,1.20876,4.317,0.72672,0.21196,0.757,3.4176,0.9968,3.56
2019-12-18 16:00:00,4.31424,1.2583199999999999,4.494,0.8102400000000001,0.23632000000000003,0.844,3.504,1.022,3.65
2019-12-18 16:30:00,4.38816,1.27988,4.571,0.98016,0.28588,1.021,3.408,0.994,3.55
2019-12-18 17:00:00,4.52064,1.31852,4.709,1.04544,0.30492,1.089,3.4752,1.0136,3.62
2019-12-18 17:30:00,4.52064,1.31852,4.709,1.10304,0.32172,1.149,3.4176,0.9968,3.56
2019-12-18 18:00:00,4.4544,1.2992,4.64,1.1712,0.3416,1.22,3.2832,0.9576,3.42
2019-12-18 18:30:00,4.30848,1.25664,4.4879999999999995,1.20768,0.35224000000000005,1.258,3.1008,0.9044000000000001,3.23
2019-12-18 19:00:00,4.20672,1.22696,4.382,1.24992,0.36456000000000005,1.302,2.9568000000000003,0.8624,3.08
2019-12-18 19:30:00,4.176,1.218,4.35,1.2671999999999999,0.36960000000000004,1.32,2.9088000000000003,0.8484,3.03
2019-12-18 20:00:00,3.9763200000000003,1.15976,4.142,1.26912,0.37016000000000004,1.322,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-12-18 20:30:00,4.0944,1.1942,4.265,1.272,0.371,1.325,2.8224,0.8232,2.94
2019-12-18 21:00:00,3.912,1.141,4.075,1.272,0.371,1.325,2.64,0.77,2.75
2019-12-18 21:30:00,3.61632,1.05476,3.767,1.23552,0.36036,1.287,2.3808,0.6944,2.48
2019-12-18 22:00:00,3.2976,0.9618000000000001,3.435,1.2816,0.3738,1.335,2.016,0.588,2.1
2019-12-18 22:30:00,2.78688,0.8128400000000001,2.903,1.28928,0.37604000000000004,1.343,1.4976,0.4368,1.56
2019-12-18 23:00:00,2.5881600000000002,0.7548800000000001,2.696,1.29216,0.37688000000000005,1.346,1.296,0.378,1.35
2019-12-18 23:30:00,2.352,0.686,2.45,1.296,0.378,1.35,1.056,0.308,1.1
2019-12-19 00:00:00,2.1888,0.6384000000000001,2.2800000000000002,1.296,0.378,1.35,0.8928,0.2604,0.93
2019-12-21 00:30:00,2.3750400000000003,0.69272,2.474,0.40704,0.11872,0.424,1.968,0.5740000000000001,2.05
2019-12-21 01:00:00,2.72544,0.7949200000000001,2.839,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.1792,0.6356,2.27
2019-12-21 01:30:00,2.9558400000000002,0.8621200000000001,3.079,0.5270400000000001,0.15372000000000002,0.549,2.4288,0.7084,2.5300000000000002
2019-12-21 02:00:00,2.86656,0.83608,2.9859999999999998,0.44736000000000004,0.13048,0.466,2.4192,0.7056,2.52
2019-12-21 02:30:00,2.80704,0.8187200000000001,2.924,0.6086400000000001,0.17752,0.634,2.1984,0.6412,2.29
2019-12-21 03:00:00,2.8377600000000003,0.8276800000000001,2.956,0.5241600000000001,0.15288000000000002,0.546,2.3136,0.6748000000000001,2.41
2019-12-21 03:30:00,2.7648,0.8064,2.88,0.4224,0.1232,0.44,2.3424,0.6832,2.44
2019-12-21 04:00:00,2.58144,0.75292,2.689,0.31584,0.09212000000000001,0.329,2.2656,0.6608,2.36
2019-12-21 04:30:00,2.56704,0.74872,2.674,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.3712,0.6916,2.47
2019-12-21 05:00:00,2.50176,0.7296800000000001,2.606,0.12096000000000001,0.035280000000000006,0.126,2.3808,0.6944,2.48
2019-12-21 05:30:00,2.52672,0.7369600000000001,2.632,0.07872000000000001,0.02296,0.082,2.448,0.714,2.55
2019-12-21 06:00:00,2.60736,0.76048,2.716,0.09216,0.02688,0.096,2.5152,0.7336,2.62
2019-12-21 06:30:00,2.79936,0.8164800000000001,2.916,0.06336,0.01848,0.066,2.7359999999999998,0.798,2.85
2019-12-21 07:00:00,2.97504,0.86772,3.099,0.08544,0.02492,0.089,2.8896,0.8428,3.01
2019-12-21 07:30:00,3.17664,0.9265200000000001,3.309,0.05664,0.01652,0.059000000000000004,3.12,0.91,3.25
2019-12-21 08:00:00,3.14592,0.91756,3.277,0.11232,0.032760000000000004,0.117,3.0336,0.8848,3.16
2019-12-21 08:30:00,3.26208,0.9514400000000001,3.398,0.21888000000000002,0.06384000000000001,0.228,3.0432,0.8876000000000001,3.17
2019-12-21 09:00:00,3.29472,0.96096,3.432,0.35712000000000005,0.10416,0.372,2.9376,0.8568,3.06
2019-12-21 09:30:00,3.29472,0.96096,3.432,0.47232,0.13776000000000002,0.492,2.8224,0.8232,2.94
2019-12-21 10:00:00,3.29664,0.96152,3.434,0.63744,0.18592,0.664,2.6592000000000002,0.7756000000000001,2.77
2019-12-21 10:30:00,3.19776,0.9326800000000001,3.331,0.67296,0.19628,0.7010000000000001,2.5248,0.7364,2.63
2019-12-21 11:00:00,2.91456,0.8500800000000001,3.036,1.1961600000000001,0.34888,1.246,1.7184,0.5012,1.79
2019-12-21 11:30:00,2.91552,0.8503600000000001,3.037,0.7747200000000001,0.22596000000000002,0.807,2.1408,0.6244000000000001,2.23
2019-12-21 12:00:00,3.05184,0.89012,3.179,0.6902400000000001,0.20132000000000003,0.719,2.3616,0.6888000000000001,2.46
2019-12-21 12:30:00,3.1296,0.9128000000000001,3.26,0.8352,0.2436,0.87,2.2944,0.6692,2.39
2019-12-21 13:00:00,3.1632,0.9226000000000001,3.295,0.5136000000000001,0.14980000000000002,0.535,2.6496,0.7728,2.76
2019-12-21 13:30:00,3.24096,0.9452800000000001,3.376,0.6489600000000001,0.18928,0.676,2.592,0.756,2.7
2019-12-21 14:00:00,3.24768,0.9472400000000001,3.383,0.41568000000000005,0.12124000000000001,0.433,2.832,0.8260000000000001,2.95
2019-12-21 14:30:00,3.15936,0.9214800000000001,3.291,0.27936,0.08148000000000001,0.291,2.88,0.84,3.0
2019-12-21 15:00:00,3.32256,0.96908,3.461,0.10656,0.031080000000000003,0.111,3.216,0.9380000000000001,3.35
2019-12-21 15:30:00,3.35616,0.9788800000000001,3.496,0.14016,0.04088000000000001,0.146,3.216,0.9380000000000001,3.35
2019-12-21 16:00:00,3.4185600000000003,0.9970800000000001,3.561,0.18336000000000002,0.05348000000000001,0.191,3.2352,0.9436,3.37
2019-12-21 16:30:00,3.5856,1.0458,3.735,0.1872,0.0546,0.195,3.3984,0.9912000000000001,3.54
2019-12-21 17:00:00,3.77664,1.10152,3.934,0.09024,0.026320000000000003,0.094,3.6864,1.0752,3.84
2019-12-21 17:30:00,3.89952,1.13736,4.062,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.7632,1.0976,3.92
2019-12-21 18:00:00,3.81792,1.11356,3.977,0.23712000000000003,0.06916,0.247,3.5808,1.0444,3.73
2019-12-21 18:30:00,3.66624,1.06932,3.819,0.27744,0.08092,0.289,3.3888,0.9884000000000001,3.5300000000000002
2019-12-21 19:00:00,3.5423999999999998,1.0332,3.69,0.1728,0.0504,0.18,3.3696,0.9828,3.51
2019-12-21 19:30:00,3.49248,1.01864,3.638,0.11328,0.03304,0.11800000000000001,3.3792,0.9856,3.52
2019-12-21 20:00:00,3.384,0.987,3.525,0.14880000000000002,0.0434,0.155,3.2352,0.9436,3.37
2019-12-21 20:30:00,3.5136000000000003,1.0248,3.66,0.13440000000000002,0.0392,0.14,3.3792,0.9856,3.52
2019-12-21 21:00:00,3.39552,0.9903600000000001,3.537,0.16032000000000002,0.04676,0.167,3.2352,0.9436,3.37
2019-12-21 21:30:00,3.19872,0.9329600000000001,3.332,0.11712000000000002,0.03416,0.122,3.0816,0.8988,3.21
2019-12-21 22:00:00,2.95296,0.86128,3.076,0.11136000000000001,0.03248,0.116,2.8416,0.8288000000000001,2.96
2019-12-21 22:30:00,2.6352,0.7686000000000001,2.745,0.11040000000000001,0.0322,0.115,2.5248,0.7364,2.63
2019-12-21 23:00:00,2.48928,0.72604,2.593,0.060480000000000006,0.017640000000000003,0.063,2.4288,0.7084,2.5300000000000002
2019-12-21 23:30:00,2.2704,0.6622,2.365,0.07200000000000001,0.021,0.075,2.1984,0.6412,2.29
2019-12-22 00:00:00,2.0976,0.6118,2.185,0.0816,0.0238,0.085,2.016,0.588,2.1
2019-12-22 00:30:00,2.32512,0.6781600000000001,2.422,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.2752,0.6636000000000001,2.37
2019-12-22 01:00:00,2.6256,0.7658,2.735,0.0432,0.0126,0.045,2.5824,0.7532,2.69
2019-12-22 01:30:00,2.87904,0.83972,2.999,0.03744,0.010920000000000001,0.039,2.8416,0.8288000000000001,2.96
2019-12-22 02:00:00,2.78112,0.8111600000000001,2.8970000000000002,0.09312000000000001,0.027160000000000004,0.097,2.688,0.784,2.8
2019-12-22 02:30:00,2.72928,0.7960400000000001,2.843,0.10848000000000001,0.03164,0.113,2.6208,0.7644000000000001,2.73
2019-12-22 03:00:00,2.6486400000000003,0.7725200000000001,2.759,0.12384,0.036120000000000006,0.129,2.5248,0.7364,2.63
2019-12-22 03:30:00,2.50656,0.7310800000000001,2.6109999999999998,0.29856000000000005,0.08708,0.311,2.208,0.644,2.3
2019-12-22 04:00:00,2.38272,0.69496,2.482,0.36672000000000005,0.10696000000000001,0.382,2.016,0.588,2.1
2019-12-22 04:30:00,2.35392,0.6865600000000001,2.452,0.28992,0.08456000000000001,0.302,2.064,0.602,2.15
2019-12-22 05:00:00,2.32608,0.67844,2.423,0.30048,0.08764000000000001,0.313,2.0256,0.5908,2.11
2019-12-22 05:30:00,2.25696,0.6582800000000001,2.351,0.34656000000000003,0.10108,0.361,1.9104,0.5572,1.99
2019-12-22 06:00:00,2.31456,0.67508,2.411,0.40416,0.11788000000000001,0.421,1.9104,0.5572,1.99
2019-12-22 06:30:00,2.40288,0.70084,2.503,0.40608000000000005,0.11844,0.423,1.9968,0.5824,2.08
2019-12-22 07:00:00,2.6064,0.7602,2.715,0.2928,0.0854,0.305,2.3136,0.6748000000000001,2.41
2019-12-22 07:30:00,2.7552,0.8036000000000001,2.87,0.15360000000000001,0.0448,0.16,2.6016,0.7588,2.71
2019-12-22 08:00:00,2.81856,0.82208,2.936,0.16896000000000003,0.049280000000000004,0.176,2.6496,0.7728,2.76
2019-12-22 08:30:00,2.88,0.84,3.0,0.22080000000000002,0.0644,0.23,2.6592000000000002,0.7756000000000001,2.77
2019-12-22 09:00:00,2.98752,0.87136,3.112,0.39552000000000004,0.11536,0.41200000000000003,2.592,0.756,2.7
2019-12-22 09:30:00,3.06624,0.8943200000000001,3.194,0.38784,0.11312000000000001,0.404,2.6784,0.7812,2.79
2019-12-22 10:00:00,3.0048,0.8764000000000001,3.13,0.6432,0.18760000000000002,0.67,2.3616,0.6888000000000001,2.46
2019-12-22 10:30:00,2.98176,0.8696800000000001,3.106,0.9465600000000001,0.27608000000000005,0.986,2.0352,0.5936,2.12
2019-12-22 11:00:00,2.8492800000000003,0.8310400000000001,2.968,1.27488,0.37184,1.328,1.5744,0.4592,1.6400000000000001
2019-12-22 11:30:00,2.94912,0.86016,3.072,1.4131200000000002,0.41216,1.472,1.536,0.448,1.6
2019-12-22 12:00:00,2.976,0.868,3.1,1.2576,0.3668,1.31,1.7184,0.5012,1.79
2019-12-22 12:30:00,2.92992,0.8545600000000001,3.052,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.3632,0.3976,1.42
2019-12-22 13:00:00,2.8224,0.8232,2.94,1.1808,0.34440000000000004,1.23,1.6416,0.4788,1.71
2019-12-22 13:30:00,2.9328000000000003,0.8554,3.055,1.3584,0.3962,1.415,1.5744,0.4592,1.6400000000000001
2019-12-22 14:00:00,3.14208,0.91644,3.273,0.8284800000000001,0.24164000000000002,0.863,2.3136,0.6748000000000001,2.41
2019-12-22 14:30:00,3.12288,0.9108400000000001,3.253,0.5980800000000001,0.17444,0.623,2.5248,0.7364,2.63
2019-12-22 15:00:00,3.08256,0.8990800000000001,3.211,0.46176000000000006,0.13468000000000002,0.481,2.6208,0.7644000000000001,2.73
2019-12-22 15:30:00,3.216,0.9380000000000001,3.35,0.1824,0.053200000000000004,0.19,3.0336,0.8848,3.16
2019-12-22 16:00:00,3.39264,0.9895200000000001,3.534,0.36864,0.10752,0.384,3.024,0.882,3.15
2019-12-22 16:30:00,3.71712,1.08416,3.872,0.08832000000000001,0.02576,0.092,3.6288,1.0584,3.7800000000000002
2019-12-22 17:00:00,3.9753600000000002,1.15948,4.141,0.05856000000000001,0.01708,0.061,3.9168000000000003,1.1424,4.08
2019-12-22 17:30:00,4.05504,1.18272,4.224,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.9552,1.1536,4.12
2019-12-22 18:00:00,3.9648,1.1564,4.13,0.038400000000000004,0.0112,0.04,3.9264,1.1452,4.09
2019-12-22 18:30:00,3.8304,1.1172,3.99,0.12480000000000001,0.0364,0.13,3.7056,1.0808,3.86
2019-12-22 19:00:00,3.58656,1.04608,3.7359999999999998,0.18816000000000002,0.054880000000000005,0.196,3.3984,0.9912000000000001,3.54
2019-12-22 19:30:00,3.51168,1.02424,3.658,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.9664,0.8652000000000001,3.09
2019-12-22 20:00:00,3.4185600000000003,0.9970800000000001,3.561,0.6057600000000001,0.17668,0.631,2.8128,0.8204,2.93
2019-12-22 20:30:00,3.51552,1.02536,3.662,0.52032,0.15176,0.542,2.9952,0.8736,3.12
