Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-12-22 21:00:00,3.3216,0.9688,3.46,0.13440000000000002,0.0392,0.14,3.1872,0.9296000000000001,3.32
2019-12-22 21:30:00,3.11904,0.9097200000000001,3.249,0.27744,0.08092,0.289,2.8416,0.8288000000000001,2.96
2019-12-22 22:00:00,2.86464,0.83552,2.984,0.42624,0.12432000000000001,0.444,2.4384,0.7112,2.54
2019-12-22 22:30:00,2.59584,0.75712,2.7039999999999997,0.8678400000000001,0.25312,0.904,1.728,0.504,1.8
2019-12-22 23:00:00,2.36256,0.68908,2.461,0.74016,0.21588000000000002,0.771,1.6224,0.4732,1.69
2019-12-22 23:30:00,2.16672,0.6319600000000001,2.257,0.30432000000000003,0.08876,0.317,1.8624,0.5432,1.94
2019-12-23 00:00:00,2.04672,0.59696,2.132,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9968,0.5824,2.08
2019-12-23 00:30:00,2.24832,0.65576,2.342,0.07872000000000001,0.02296,0.082,2.1696,0.6328,2.26
2019-12-23 01:00:00,2.62272,0.7649600000000001,2.732,0.49152000000000007,0.14336000000000002,0.512,2.1312,0.6216,2.22
2019-12-23 01:30:00,2.84352,0.8293600000000001,2.9619999999999997,0.43392000000000003,0.12656,0.452,2.4096,0.7028,2.51
2019-12-23 02:00:00,2.79264,0.81452,2.909,0.64224,0.18732000000000001,0.669,2.1504,0.6272,2.24
2019-12-23 02:30:00,2.75904,0.8047200000000001,2.874,0.57984,0.16912000000000002,0.604,2.1792,0.6356,2.27
2019-12-23 03:00:00,2.73408,0.79744,2.848,1.03488,0.30184,1.078,1.6992,0.49560000000000004,1.77
2019-12-23 03:30:00,2.5766400000000003,0.7515200000000001,2.684,0.8390400000000001,0.24472000000000002,0.874,1.7376,0.5068,1.81
2019-12-23 04:00:00,2.52672,0.7369600000000001,2.632,1.08672,0.31696,1.1320000000000001,1.44,0.42,1.5
2019-12-23 04:30:00,2.53536,0.73948,2.641,0.92256,0.26908000000000004,0.961,1.6128,0.47040000000000004,1.6800000000000002
2019-12-23 05:00:00,2.42784,0.7081200000000001,2.529,0.98784,0.28812000000000004,1.029,1.44,0.42,1.5
2019-12-23 05:30:00,2.50368,0.7302400000000001,2.608,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.9584000000000001,0.5712,2.04
2019-12-23 06:00:00,2.6736,0.7798,2.785,0.12,0.035,0.125,2.5536,0.7448,2.66
2019-12-23 06:30:00,2.88,0.84,3.0,0.7104,0.20720000000000002,0.74,2.1696,0.6328,2.26
2019-12-23 07:00:00,3.10368,0.90524,3.233,0.85728,0.25004000000000004,0.893,2.2464,0.6552,2.34
2019-12-23 07:30:00,3.38496,0.98728,3.526,0.7449600000000001,0.21728000000000003,0.776,2.64,0.77,2.75
2019-12-23 08:00:00,3.46752,1.01136,3.612,0.6931200000000001,0.20216,0.722,2.7744,0.8092,2.89
2019-12-23 08:30:00,3.43296,1.00128,3.576,0.7833600000000001,0.22848000000000002,0.8160000000000001,2.6496,0.7728,2.76
2019-12-23 09:00:00,3.4185600000000003,0.9970800000000001,3.561,1.14336,0.33348000000000005,1.191,2.2752,0.6636000000000001,2.37
2019-12-23 09:30:00,3.3648,0.9814,3.505,1.2912,0.3766,1.345,2.0736,0.6048,2.16
2019-12-23 10:00:00,3.30912,0.9651600000000001,3.447,1.69632,0.49476000000000003,1.767,1.6128,0.47040000000000004,1.6800000000000002
2019-12-23 10:30:00,3.07488,0.8968400000000001,3.203,1.9228800000000001,0.56084,2.003,1.152,0.336,1.2
2019-12-23 11:00:00,3.08448,0.8996400000000001,3.213,2.2204800000000002,0.6476400000000001,2.313,0.864,0.252,0.9
2019-12-23 11:30:00,2.9923200000000003,0.8727600000000001,3.117,2.53152,0.73836,2.637,0.46080000000000004,0.13440000000000002,0.48
2019-12-23 12:00:00,3.19776,0.9326800000000001,3.331,1.54656,0.45108000000000004,1.611,1.6512,0.48160000000000003,1.72
2019-12-23 12:30:00,3.30336,0.9634800000000001,3.441,1.41216,0.41188,1.471,1.8912,0.5516,1.97
2019-12-23 13:00:00,2.9376,0.8568,3.06,1.728,0.504,1.8,1.2096,0.3528,1.26
2019-12-23 13:30:00,3.02976,0.88368,3.156,1.74336,0.50848,1.816,1.2864,0.37520000000000003,1.34
2019-12-23 14:00:00,3.20256,0.93408,3.336,1.26336,0.36848000000000003,1.316,1.9392,0.5656,2.02
2019-12-23 14:30:00,3.13152,0.9133600000000001,3.262,1.24992,0.36456000000000005,1.302,1.8816000000000002,0.5488000000000001,1.96
2019-12-23 15:00:00,3.21312,0.9371600000000001,3.347,0.90912,0.26516,0.9470000000000001,2.304,0.672,2.4
2019-12-23 15:30:00,3.33696,0.97328,3.476,0.63936,0.18648,0.666,2.6976,0.7868,2.81
2019-12-23 16:00:00,3.46752,1.01136,3.612,0.50112,0.14616,0.522,2.9664,0.8652000000000001,3.09
2019-12-23 16:30:00,3.73152,1.08836,3.887,1.01472,0.29596,1.057,2.7168,0.7924,2.83
2019-12-23 17:00:00,3.86016,1.12588,4.021,0.8553600000000001,0.24948,0.891,3.0048,0.8764000000000001,3.13
2019-12-23 17:30:00,3.94464,1.15052,4.109,0.21024,0.061320000000000006,0.219,3.7344,1.0892,3.89
2019-12-23 18:00:00,3.9984,1.1662,4.165,0.1872,0.0546,0.195,3.8112,1.1116,3.9699999999999998
2019-12-23 18:30:00,4.00992,1.16956,4.177,0.26592000000000005,0.07756,0.277,3.7439999999999998,1.092,3.9
2019-12-23 19:00:00,3.9043200000000002,1.13876,4.067,0.25632000000000005,0.07476000000000001,0.267,3.648,1.064,3.8
2019-12-23 19:30:00,3.77088,1.09984,3.928,0.7660800000000001,0.22344000000000003,0.798,3.0048,0.8764000000000001,3.13
2019-12-23 20:00:00,3.82656,1.11608,3.9859999999999998,1.20576,0.35168000000000005,1.256,2.6208,0.7644000000000001,2.73
2019-12-23 20:30:00,3.82848,1.11664,3.988,1.30368,0.38024,1.358,2.5248,0.7364,2.63
2019-12-23 21:00:00,3.6201600000000003,1.05588,3.771,1.20096,0.35028000000000004,1.251,2.4192,0.7056,2.52
2019-12-23 21:30:00,3.33024,0.9713200000000001,3.469,0.8918400000000001,0.26012,0.929,2.4384,0.7112,2.54
2019-12-23 22:00:00,3.05184,0.89012,3.179,0.29664,0.08652000000000001,0.309,2.7552,0.8036000000000001,2.87
2019-12-23 22:30:00,2.7264,0.7952,2.84,0.26880000000000004,0.0784,0.28,2.4576000000000002,0.7168,2.56
2019-12-23 23:00:00,2.42304,0.70672,2.524,0.32064000000000004,0.09352,0.334,2.1024,0.6132000000000001,2.19
2019-12-23 23:30:00,2.25024,0.65632,2.344,0.28224000000000005,0.08232,0.294,1.968,0.5740000000000001,2.05
2019-12-24 00:00:00,2.10528,0.61404,2.193,0.5020800000000001,0.14644000000000001,0.523,1.6032000000000002,0.4676,1.67
2019-12-24 00:30:00,2.2992,0.6706000000000001,2.395,0.792,0.231,0.8250000000000001,1.5072,0.43960000000000005,1.57
2019-12-24 01:00:00,2.6121600000000003,0.7618800000000001,2.721,0.37536,0.10948000000000001,0.391,2.2368,0.6524,2.33
2019-12-24 01:30:00,2.88672,0.84196,3.007,0.13152,0.038360000000000005,0.137,2.7552,0.8036000000000001,2.87
2019-12-24 02:00:00,2.79456,0.81508,2.911,0.36576000000000003,0.10668000000000001,0.381,2.4288,0.7084,2.5300000000000002
2019-12-24 02:30:00,2.76864,0.80752,2.884,0.48384000000000005,0.14112000000000002,0.504,2.2848,0.6664,2.38
2019-12-24 03:00:00,2.69952,0.7873600000000001,2.8120000000000003,0.54912,0.16016000000000002,0.5720000000000001,2.1504,0.6272,2.24
2019-12-24 03:30:00,2.66976,0.77868,2.781,0.07776000000000001,0.022680000000000002,0.081,2.592,0.756,2.7
2019-12-24 04:00:00,2.56704,0.74872,2.674,0.07104,0.020720000000000002,0.074,2.496,0.728,2.6
2019-12-24 04:30:00,2.49696,0.72828,2.601,0.10656,0.031080000000000003,0.111,2.3904,0.6972,2.49
2019-12-24 05:00:00,2.4460800000000003,0.7134400000000001,2.548,0.09408000000000001,0.027440000000000003,0.098,2.352,0.686,2.45
2019-12-24 05:30:00,2.49792,0.7285600000000001,2.602,0.17472000000000001,0.050960000000000005,0.182,2.3232,0.6776,2.42
2019-12-24 06:00:00,2.52384,0.7361200000000001,2.629,0.25824,0.07532000000000001,0.269,2.2656,0.6608,2.36
2019-12-24 06:30:00,2.72928,0.7960400000000001,2.843,0.20448000000000002,0.059640000000000006,0.213,2.5248,0.7364,2.63
2019-12-24 07:00:00,2.9376,0.8568,3.06,0.11520000000000001,0.033600000000000005,0.12,2.8224,0.8232,2.94
2019-12-24 07:30:00,3.23328,0.9430400000000001,3.368,0.22848000000000002,0.06664,0.23800000000000002,3.0048,0.8764000000000001,3.13
2019-12-24 08:00:00,3.23616,0.94388,3.371,0.98016,0.28588,1.021,2.2560000000000002,0.658,2.35
2019-12-24 08:30:00,3.21216,0.93688,3.346,0.87936,0.25648000000000004,0.916,2.3328,0.6804,2.43
2019-12-24 09:00:00,3.27936,0.9564800000000001,3.416,0.82176,0.23968000000000003,0.856,2.4576000000000002,0.7168,2.56
2019-12-24 09:30:00,3.38784,0.9881200000000001,3.529,1.04544,0.30492,1.089,2.3424,0.6832,2.44
2019-12-24 10:00:00,3.37344,0.9839200000000001,3.5140000000000002,1.02144,0.29792,1.064,2.352,0.686,2.45
2019-12-24 10:30:00,3.2697599999999998,0.9536800000000001,3.406,1.08096,0.31528,1.126,2.1888,0.6384000000000001,2.2800000000000002
2019-12-24 11:00:00,2.9798400000000003,0.8691200000000001,3.104,1.76064,0.5135200000000001,1.834,1.2192,0.3556,1.27
2019-12-24 11:30:00,2.97792,0.8685600000000001,3.102,1.57632,0.45976000000000006,1.642,1.4016,0.4088,1.46
2019-12-24 12:00:00,3.08448,0.8996400000000001,3.213,0.9724800000000001,0.28364,1.013,2.112,0.616,2.2
2019-12-24 12:30:00,3.18528,0.9290400000000001,3.318,1.14048,0.33264000000000005,1.188,2.0448,0.5964,2.13
2019-12-24 13:00:00,3.01152,0.87836,3.137,0.9859200000000001,0.28756000000000004,1.027,2.0256,0.5908,2.11
2019-12-24 13:30:00,3.09888,0.9038400000000001,3.228,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.1984,0.6412,2.29
2019-12-24 14:00:00,3.072,0.896,3.2,0.6528,0.1904,0.68,2.4192,0.7056,2.52
2019-12-24 14:30:00,3.13728,0.9150400000000001,3.268,0.8812800000000001,0.25704000000000005,0.918,2.2560000000000002,0.658,2.35
2019-12-24 15:00:00,3.16896,0.9242800000000001,3.301,0.55776,0.16268000000000002,0.581,2.6112,0.7616,2.7199999999999998
2019-12-24 15:30:00,3.27552,0.9553600000000001,3.412,0.25152,0.07336000000000001,0.262,3.024,0.882,3.15
2019-12-24 16:00:00,3.48672,1.01696,3.632,0.52032,0.15176,0.542,2.9664,0.8652000000000001,3.09
2019-12-24 16:30:00,3.59904,1.04972,3.749,0.44064000000000003,0.12852000000000002,0.459,3.1584,0.9212,3.29
2019-12-24 17:00:00,3.78528,1.10404,3.943,0.36768,0.10724,0.383,3.4176,0.9968,3.56
2019-12-24 17:30:00,3.9763200000000003,1.15976,4.142,0.52032,0.15176,0.542,3.456,1.008,3.6
2019-12-24 18:00:00,3.91584,1.14212,4.079,0.34464,0.10052000000000001,0.359,3.5712,1.0416,3.7199999999999998
2019-12-24 18:30:00,3.87744,1.13092,4.039,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.4848,1.0164,3.63
2019-12-24 19:00:00,3.64608,1.06344,3.798,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.4464,1.0052,3.59
2019-12-24 19:30:00,3.56352,1.03936,3.7119999999999997,0.66432,0.19376000000000002,0.6920000000000001,2.8992,0.8456,3.02
2019-12-24 20:00:00,3.41568,0.9962400000000001,3.558,0.8236800000000001,0.24024,0.858,2.592,0.756,2.7
2019-12-24 20:30:00,3.5011200000000002,1.02116,3.6470000000000002,0.8995200000000001,0.26236000000000004,0.937,2.6016,0.7588,2.71
2019-12-24 21:00:00,3.36,0.98,3.5,0.9984000000000001,0.2912,1.04,2.3616,0.6888000000000001,2.46
2019-12-24 21:30:00,3.21984,0.9391200000000001,3.354,0.8486400000000001,0.24752000000000002,0.884,2.3712,0.6916,2.47
2019-12-24 22:00:00,3.02208,0.8814400000000001,3.148,0.45888,0.13384000000000001,0.47800000000000004,2.5632,0.7476,2.67
2019-12-24 22:30:00,2.65632,0.7747600000000001,2.767,0.8803200000000001,0.25676000000000004,0.917,1.776,0.518,1.85
2019-12-24 23:00:00,2.56416,0.7478800000000001,2.6710000000000003,1.05696,0.30828,1.101,1.5072,0.43960000000000005,1.57
2019-12-24 23:30:00,2.328,0.679,2.425,1.1184,0.3262,1.165,1.2096,0.3528,1.26
2019-12-25 00:00:00,2.2416,0.6538,2.335,0.9552,0.2786,0.995,1.2864,0.37520000000000003,1.34
2019-12-25 00:30:00,2.32896,0.6792800000000001,2.426,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.6608,0.4844,1.73
2019-12-25 01:00:00,2.64576,0.77168,2.7560000000000002,0.7065600000000001,0.20608,0.736,1.9392,0.5656,2.02
2019-12-25 01:30:00,2.86848,0.83664,2.988,0.77568,0.22624000000000002,0.808,2.0928,0.6104,2.18
2019-12-25 02:00:00,2.84064,0.82852,2.959,0.5942400000000001,0.17332,0.619,2.2464,0.6552,2.34
2019-12-25 02:30:00,2.76,0.805,2.875,0.8112,0.2366,0.845,1.9488,0.5684,2.03
2019-12-25 03:00:00,2.7792,0.8106,2.895,0.9648,0.28140000000000004,1.005,1.8144,0.5292,1.8900000000000001
2019-12-25 03:30:00,2.65152,0.77336,2.762,1.00992,0.29456000000000004,1.052,1.6416,0.4788,1.71
2019-12-25 04:00:00,2.53344,0.73892,2.6390000000000002,0.98784,0.28812000000000004,1.029,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-12-25 04:30:00,2.5343999999999998,0.7392000000000001,2.64,1.0176,0.2968,1.06,1.5168,0.4424,1.58
2019-12-25 05:00:00,2.46336,0.71848,2.566,1.1961600000000001,0.34888,1.246,1.2671999999999999,0.36960000000000004,1.32
2019-12-25 05:30:00,2.42976,0.7086800000000001,2.531,0.8841600000000001,0.25788,0.921,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-12-25 06:00:00,2.48448,0.7246400000000001,2.588,0.7852800000000001,0.22904000000000002,0.8180000000000001,1.6992,0.49560000000000004,1.77
2019-12-25 06:30:00,2.6841600000000003,0.78288,2.7960000000000003,0.82176,0.23968000000000003,0.856,1.8624,0.5432,1.94
2019-12-25 07:00:00,2.8464,0.8302,2.965,0.4848,0.1414,0.505,2.3616,0.6888000000000001,2.46
2019-12-25 07:30:00,3.08064,0.8985200000000001,3.209,0.20064,0.05852,0.209,2.88,0.84,3.0
2019-12-25 08:00:00,3.21408,0.93744,3.348,0.09408000000000001,0.027440000000000003,0.098,3.12,0.91,3.25
2019-12-25 08:30:00,3.19104,0.9307200000000001,3.324,0.13824,0.04032,0.14400000000000002,3.0528,0.8904000000000001,3.18
2019-12-25 09:00:00,3.34272,0.97496,3.482,0.27072,0.07896,0.28200000000000003,3.072,0.896,3.2
2019-12-25 09:30:00,3.36672,0.98196,3.507,0.66912,0.19516000000000003,0.6970000000000001,2.6976,0.7868,2.81
2019-12-25 10:00:00,3.3590400000000002,0.97972,3.499,0.9494400000000001,0.27692,0.989,2.4096,0.7028,2.51
2019-12-25 10:30:00,3.23712,0.9441600000000001,3.372,1.23072,0.35896000000000006,1.282,2.0064,0.5852,2.09
2019-12-25 11:00:00,3.31776,0.9676800000000001,3.456,1.29216,0.37688000000000005,1.346,2.0256,0.5908,2.11
2019-12-25 11:30:00,3.3888,0.9884000000000001,3.5300000000000002,1.4592,0.42560000000000003,1.52,1.9296000000000002,0.5628000000000001,2.01
2019-12-25 12:00:00,3.45696,1.00828,3.601,1.6329600000000002,0.47628000000000004,1.701,1.824,0.532,1.9
2019-12-25 12:30:00,3.59328,1.04804,3.743,1.6348799999999999,0.47684000000000004,1.703,1.9584000000000001,0.5712,2.04
2019-12-25 13:00:00,3.5232,1.0276,3.67,1.4688,0.4284,1.53,2.0544000000000002,0.5992000000000001,2.14
2019-12-25 13:30:00,3.57792,1.04356,3.727,1.29312,0.37716000000000005,1.347,2.2848,0.6664,2.38
2019-12-25 14:00:00,3.4300800000000002,1.00044,3.573,1.10688,0.32284,1.153,2.3232,0.6776,2.42
2019-12-25 14:30:00,3.29088,0.95984,3.428,0.7660800000000001,0.22344000000000003,0.798,2.5248,0.7364,2.63
2019-12-25 15:00:00,3.27648,0.95564,3.4130000000000003,0.27168000000000003,0.07924,0.28300000000000003,3.0048,0.8764000000000001,3.13
2019-12-25 15:30:00,3.27936,0.9564800000000001,3.416,0.10176,0.02968,0.106,3.1776,0.9268000000000001,3.31
2019-12-25 16:00:00,3.41664,0.9965200000000001,3.559,0.06624000000000001,0.01932,0.069,3.3504,0.9772000000000001,3.49
2019-12-25 16:30:00,3.41568,0.9962400000000001,3.558,0.06528,0.01904,0.068,3.3504,0.9772000000000001,3.49
2019-12-25 17:00:00,3.3830400000000003,0.98672,3.524,0.051840000000000004,0.015120000000000001,0.054,3.3312,0.9716,3.47
2019-12-25 17:30:00,3.44448,1.00464,3.588,0.07488,0.021840000000000002,0.078,3.3696,0.9828,3.51
2019-12-25 18:00:00,3.36384,0.9811200000000001,3.504,0.01344,0.003920000000000001,0.014,3.3504,0.9772000000000001,3.49
2019-12-25 18:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-12-25 19:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-12-25 19:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-12-25 20:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-12-25 20:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-12-25 21:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-12-25 21:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-12-25 22:00:00,2.94048,0.8576400000000001,3.063,0.022080000000000002,0.00644,0.023,2.9184,0.8512000000000001,3.04
2019-12-25 22:30:00,2.63232,0.7677600000000001,2.742,0.06912,0.02016,0.07200000000000001,2.5632,0.7476,2.67
2019-12-25 23:00:00,2.37792,0.6935600000000001,2.477,0.11232,0.032760000000000004,0.117,2.2656,0.6608,2.36
2019-12-25 23:30:00,2.2848,0.6664,2.38,0.0864,0.0252,0.09,2.1984,0.6412,2.29
2019-12-26 00:00:00,2.17632,0.6347600000000001,2.267,0.054720000000000005,0.015960000000000002,0.057,2.1216,0.6188,2.21
2019-12-27 00:30:00,2.21376,0.64568,2.306,0.08256000000000001,0.02408,0.08600000000000001,2.1312,0.6216,2.22
2019-12-27 01:00:00,2.544,0.742,2.65,0.048,0.014,0.05,2.496,0.728,2.6
2019-12-27 01:30:00,2.85888,0.83384,2.9779999999999998,0.01728,0.00504,0.018000000000000002,2.8416,0.8288000000000001,2.96
2019-12-27 02:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-12-27 02:30:00,2.80704,0.8187200000000001,2.924,0.01344,0.003920000000000001,0.014,2.7936,0.8148000000000001,2.91
2019-12-27 03:00:00,2.72832,0.79576,2.842,0.0019200000000000003,0.0005600000000000001,0.002,2.7264,0.7952,2.84
2019-12-27 03:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-12-27 04:00:00,2.53728,0.74004,2.643,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.5248,0.7364,2.63
2019-12-27 04:30:00,2.53632,0.7397600000000001,2.642,0.0019200000000000003,0.0005600000000000001,0.002,2.5343999999999998,0.7392000000000001,2.64
2019-12-27 05:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-12-27 05:30:00,2.46336,0.71848,2.566,0.00576,0.00168,0.006,2.4576000000000002,0.7168,2.56
2019-12-27 06:00:00,2.48544,0.72492,2.589,0.018240000000000003,0.00532,0.019,2.4672,0.7196,2.5700000000000003
2019-12-27 06:30:00,2.6601600000000003,0.77588,2.771,0.02016,0.005880000000000001,0.021,2.64,0.77,2.75
2019-12-27 07:00:00,2.7408,0.7994,2.855,0.033600000000000005,0.0098,0.035,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-12-27 07:30:00,2.9318400000000002,0.8551200000000001,3.054,0.01344,0.003920000000000001,0.014,2.9184,0.8512000000000001,3.04
2019-12-27 08:00:00,3.03936,0.88648,3.166,0.00576,0.00168,0.006,3.0336,0.8848,3.16
2019-12-27 08:30:00,3.03456,0.8850800000000001,3.161,0.02016,0.005880000000000001,0.021,3.0144,0.8792000000000001,3.14
2019-12-27 09:00:00,3.15264,0.9195200000000001,3.284,0.01344,0.003920000000000001,0.014,3.1392,0.9156000000000001,3.27
2019-12-27 09:30:00,3.2016,0.9338000000000001,3.335,0.0432,0.0126,0.045,3.1584,0.9212,3.29
2019-12-27 10:00:00,3.20064,0.9335200000000001,3.334,0.08064,0.023520000000000003,0.084,3.12,0.91,3.25
2019-12-27 10:30:00,3.27552,0.9553600000000001,3.412,0.07872000000000001,0.02296,0.082,3.1968,0.9324,3.33
2019-12-27 11:00:00,3.38784,0.9881200000000001,3.529,0.11424000000000001,0.03332,0.11900000000000001,3.2736,0.9548000000000001,3.41
2019-12-27 11:30:00,3.3264,0.9702000000000001,3.465,0.216,0.063,0.225,3.1104,0.9072,3.24
2019-12-27 12:00:00,3.33408,0.9724400000000001,3.473,0.25248000000000004,0.07364000000000001,0.263,3.0816,0.8988,3.21
2019-12-27 12:30:00,3.3350400000000002,0.97272,3.474,0.15744000000000002,0.04592,0.164,3.1776,0.9268000000000001,3.31
2019-12-27 13:00:00,3.33792,0.9735600000000001,3.477,0.17952,0.052360000000000004,0.187,3.1584,0.9212,3.29
2019-12-27 13:30:00,3.46944,1.01192,3.614,0.17664000000000002,0.05152,0.184,3.2928,0.9604,3.43
2019-12-27 14:00:00,3.55776,1.03768,3.706,0.19776000000000002,0.05768,0.20600000000000002,3.36,0.98,3.5
2019-12-27 14:30:00,3.37344,0.9839200000000001,3.5140000000000002,0.21504,0.06272000000000001,0.224,3.1584,0.9212,3.29
2019-12-27 15:00:00,3.29472,0.96096,3.432,0.17472000000000001,0.050960000000000005,0.182,3.12,0.91,3.25
2019-12-27 15:30:00,3.42336,0.99848,3.566,0.14976,0.043680000000000004,0.156,3.2736,0.9548000000000001,3.41
2019-12-27 16:00:00,3.56832,1.04076,3.717,0.22752000000000003,0.06636,0.23700000000000002,3.3407999999999998,0.9744,3.48
2019-12-27 16:30:00,3.62112,1.05616,3.7720000000000002,0.30912,0.09016,0.322,3.312,0.966,3.45
2019-12-27 17:00:00,3.7747200000000003,1.10096,3.932,0.25152,0.07336000000000001,0.262,3.5232,1.0276,3.67
2019-12-27 17:30:00,3.84864,1.12252,4.009,0.14304,0.04172,0.149,3.7056,1.0808,3.86
2019-12-27 18:00:00,3.7622400000000003,1.09732,3.919,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.3696,0.9828,3.51
2019-12-27 18:30:00,3.7056,1.0808,3.86,0.44160000000000005,0.1288,0.46,3.2640000000000002,0.9520000000000001,3.4
2019-12-27 19:00:00,3.50304,1.02172,3.649,0.51744,0.15092,0.539,2.9856,0.8708,3.11
2019-12-27 19:30:00,3.45312,1.00716,3.597,0.32352000000000003,0.09436000000000001,0.337,3.1296,0.9128000000000001,3.26
2019-12-27 20:00:00,3.33312,0.97216,3.472,0.16512000000000002,0.04816,0.17200000000000001,3.168,0.924,3.3
2019-12-27 20:30:00,3.45024,1.00632,3.594,0.36864,0.10752,0.384,3.0816,0.8988,3.21
2019-12-27 21:00:00,3.29856,0.96208,3.436,0.40896000000000005,0.11928000000000001,0.426,2.8896,0.8428,3.01
2019-12-27 21:30:00,3.0528,0.8904000000000001,3.18,0.30720000000000003,0.0896,0.32,2.7456,0.8008000000000001,2.86
2019-12-27 22:00:00,2.84256,0.82908,2.961,0.22176,0.06468,0.231,2.6208,0.7644000000000001,2.73
2019-12-27 22:30:00,2.52576,0.7366800000000001,2.6310000000000002,0.13536,0.03948,0.14100000000000001,2.3904,0.6972,2.49
2019-12-27 23:00:00,2.30112,0.6711600000000001,2.3970000000000002,0.14112000000000002,0.04116,0.147,2.16,0.63,2.25
2019-12-27 23:30:00,2.16576,0.63168,2.2560000000000002,0.11136000000000001,0.03248,0.116,2.0544000000000002,0.5992000000000001,2.14
2019-12-28 00:00:00,2.05344,0.59892,2.1390000000000002,0.06624000000000001,0.01932,0.069,1.9872,0.5796,2.07
2019-12-28 00:30:00,2.26176,0.65968,2.356,0.06336,0.01848,0.066,2.1984,0.6412,2.29
2019-12-28 01:00:00,2.53248,0.7386400000000001,2.638,0.13248000000000001,0.03864,0.138,2.4,0.7000000000000001,2.5
2019-12-28 01:30:00,2.7187200000000002,0.7929600000000001,2.832,0.10752,0.031360000000000006,0.112,2.6112,0.7616,2.7199999999999998
2019-12-28 02:00:00,2.6352,0.7686000000000001,2.745,0.168,0.049,0.17500000000000002,2.4672,0.7196,2.5700000000000003
2019-12-28 02:30:00,2.57568,0.75124,2.683,0.10848000000000001,0.03164,0.113,2.4672,0.7196,2.5700000000000003
2019-12-28 03:00:00,2.50176,0.7296800000000001,2.606,0.13056,0.03808,0.136,2.3712,0.6916,2.47
2019-12-28 03:30:00,2.4576000000000002,0.7168,2.56,0.2016,0.058800000000000005,0.21,2.2560000000000002,0.658,2.35
2019-12-28 04:00:00,2.3395200000000003,0.6823600000000001,2.437,0.24672000000000002,0.07196000000000001,0.257,2.0928,0.6104,2.18
2019-12-28 04:30:00,2.3952,0.6986,2.495,0.3024,0.0882,0.315,2.0928,0.6104,2.18
2019-12-28 05:00:00,2.30112,0.6711600000000001,2.3970000000000002,0.56352,0.16436,0.587,1.7376,0.5068,1.81
2019-12-28 05:30:00,2.27328,0.6630400000000001,2.368,0.38208000000000003,0.11144000000000001,0.398,1.8912,0.5516,1.97
2019-12-28 06:00:00,2.29248,0.66864,2.388,0.28608,0.08344,0.298,2.0064,0.5852,2.09
2019-12-28 06:30:00,2.39136,0.6974800000000001,2.491,0.40416,0.11788000000000001,0.421,1.9872,0.5796,2.07
2019-12-28 07:00:00,2.54592,0.7425600000000001,2.652,0.46272,0.13496000000000002,0.482,2.0832,0.6076,2.17
2019-12-28 07:30:00,2.6736,0.7798,2.785,0.504,0.147,0.525,2.1696,0.6328,2.26
2019-12-28 08:00:00,2.6361600000000003,0.76888,2.746,0.30336,0.08848,0.316,2.3328,0.6804,2.43
2019-12-28 08:30:00,2.71392,0.79156,2.827,0.34272,0.09996000000000001,0.357,2.3712,0.6916,2.47
2019-12-28 09:00:00,2.81664,0.82152,2.934,0.32064000000000004,0.09352,0.334,2.496,0.728,2.6
2019-12-28 09:30:00,2.90784,0.8481200000000001,3.029,0.42144000000000004,0.12292000000000002,0.439,2.4864,0.7252000000000001,2.59
2019-12-28 10:00:00,2.9136,0.8498,3.035,0.40800000000000003,0.11900000000000001,0.425,2.5056000000000003,0.7308,2.61
2019-12-28 10:30:00,2.98752,0.87136,3.112,0.46272,0.13496000000000002,0.482,2.5248,0.7364,2.63
2019-12-28 11:00:00,2.91936,0.85148,3.041,0.5289600000000001,0.15428,0.551,2.3904,0.6972,2.49
2019-12-28 11:30:00,2.9232,0.8526,3.045,0.6192000000000001,0.1806,0.645,2.304,0.672,2.4
2019-12-28 12:00:00,2.90304,0.84672,3.024,0.96384,0.28112000000000004,1.004,1.9392,0.5656,2.02
2019-12-28 12:30:00,2.91648,0.8506400000000001,3.038,1.51488,0.44184,1.5779999999999998,1.4016,0.4088,1.46
2019-12-28 13:00:00,2.89344,0.8439200000000001,3.014,1.20384,0.35112000000000004,1.254,1.6896,0.4928,1.76
2019-12-28 13:30:00,3.04704,0.8887200000000001,3.174,1.07904,0.31472,1.124,1.968,0.5740000000000001,2.05
2019-12-28 14:00:00,3.05472,0.8909600000000001,3.182,1.03872,0.30296,1.082,2.016,0.588,2.1
2019-12-28 14:30:00,3.02112,0.88116,3.147,0.90912,0.26516,0.9470000000000001,2.112,0.616,2.2
2019-12-28 15:00:00,2.9232,0.8526,3.045,0.9168000000000001,0.2674,0.9550000000000001,2.0064,0.5852,2.09
2019-12-28 15:30:00,2.9664,0.8652000000000001,3.09,0.7296,0.21280000000000002,0.76,2.2368,0.6524,2.33
2019-12-28 16:00:00,3.09696,0.9032800000000001,3.226,1.12896,0.32928,1.176,1.968,0.5740000000000001,2.05
2019-12-28 16:30:00,3.31008,0.9654400000000001,3.448,0.6220800000000001,0.18144000000000002,0.648,2.688,0.784,2.8
2019-12-28 17:00:00,3.44352,1.00436,3.5869999999999997,0.8419200000000001,0.24556000000000003,0.877,2.6016,0.7588,2.71
2019-12-28 17:30:00,3.59904,1.04972,3.749,0.9590400000000001,0.27972,0.999,2.64,0.77,2.75
2019-12-28 18:00:00,3.62592,1.05756,3.777,0.7555200000000001,0.22036000000000003,0.787,2.8704,0.8372,2.99
2019-12-28 18:30:00,3.58848,1.04664,3.738,1.15968,0.33824000000000004,1.208,2.4288,0.7084,2.5300000000000002
2019-12-28 19:00:00,3.43392,1.00156,3.577,0.8803200000000001,0.25676000000000004,0.917,2.5536,0.7448,2.66
2019-12-28 19:30:00,3.39936,0.99148,3.541,0.32736000000000004,0.09548000000000001,0.341,3.072,0.896,3.2
2019-12-28 20:00:00,3.18048,0.9276400000000001,3.313,0.53088,0.15484,0.553,2.6496,0.7728,2.76
2019-12-28 20:30:00,3.31776,0.9676800000000001,3.456,0.65856,0.19208000000000003,0.686,2.6592000000000002,0.7756000000000001,2.77
2019-12-28 21:00:00,3.2688,0.9534,3.4050000000000002,0.8304,0.2422,0.865,2.4384,0.7112,2.54
2019-12-28 21:30:00,3.00288,0.8758400000000001,3.128,0.6220800000000001,0.18144000000000002,0.648,2.3808,0.6944,2.48
2019-12-28 22:00:00,2.85504,0.83272,2.974,0.56064,0.16352000000000003,0.584,2.2944,0.6692,2.39
2019-12-28 22:30:00,2.50752,0.73136,2.612,0.72192,0.21056000000000002,0.752,1.7856,0.5208,1.8599999999999999
2019-12-28 23:00:00,2.30208,0.67144,2.398,0.5836800000000001,0.17024,0.608,1.7184,0.5012,1.79
2019-12-28 23:30:00,2.13504,0.62272,2.224,0.63744,0.18592,0.664,1.4976,0.4368,1.56
2019-12-29 00:00:00,1.97184,0.5751200000000001,2.054,0.5318400000000001,0.15512,0.554,1.44,0.42,1.5
2019-12-29 00:30:00,2.15136,0.62748,2.241,0.38496,0.11228,0.401,1.7664,0.5152,1.8399999999999999
2019-12-29 01:00:00,2.48448,0.7246400000000001,2.588,0.29568,0.08624000000000001,0.308,2.1888,0.6384000000000001,2.2800000000000002
2019-12-29 01:30:00,2.75328,0.8030400000000001,2.868,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.3616,0.6888000000000001,2.46
2019-12-29 02:00:00,2.6976,0.7868,2.81,0.5184,0.1512,0.54,2.1792,0.6356,2.27
2019-12-29 02:30:00,2.65152,0.77336,2.762,0.7123200000000001,0.20776000000000003,0.742,1.9392,0.5656,2.02
2019-12-29 03:00:00,2.57376,0.75068,2.681,0.6057600000000001,0.17668,0.631,1.968,0.5740000000000001,2.05
2019-12-29 03:30:00,2.46048,0.7176400000000001,2.563,0.49248000000000003,0.14364000000000002,0.513,1.968,0.5740000000000001,2.05
2019-12-29 04:00:00,2.37888,0.69384,2.478,0.71808,0.20944000000000002,0.748,1.6608,0.4844,1.73
2019-12-29 04:30:00,2.328,0.679,2.425,0.6768000000000001,0.19740000000000002,0.705,1.6512,0.48160000000000003,1.72
2019-12-29 05:00:00,2.24064,0.6535200000000001,2.334,0.80064,0.23352,0.834,1.44,0.42,1.5
2019-12-29 05:30:00,2.18016,0.63588,2.271,0.8073600000000001,0.23548000000000002,0.841,1.3728,0.40040000000000003,1.43
2019-12-29 06:00:00,2.19456,0.6400800000000001,2.286,0.73536,0.21448,0.766,1.4592,0.42560000000000003,1.52
2019-12-29 06:30:00,2.29728,0.6700400000000001,2.393,0.33888,0.09884000000000001,0.353,1.9584000000000001,0.5712,2.04
2019-12-29 07:00:00,2.4,0.7000000000000001,2.5,0.4224,0.1232,0.44,1.9776,0.5768,2.06
2019-12-29 07:30:00,2.54688,0.7428400000000001,2.653,0.6844800000000001,0.19964,0.713,1.8624,0.5432,1.94
2019-12-29 08:00:00,2.51136,0.73248,2.616,0.69696,0.20328000000000002,0.726,1.8144,0.5292,1.8900000000000001
2019-12-29 08:30:00,2.62752,0.76636,2.737,0.6787200000000001,0.19796000000000002,0.707,1.9488,0.5684,2.03
2019-12-29 09:00:00,2.6841600000000003,0.78288,2.7960000000000003,0.62016,0.18088,0.646,2.064,0.602,2.15
2019-12-29 09:30:00,2.76864,0.80752,2.884,0.54144,0.15792,0.5640000000000001,2.2272,0.6496000000000001,2.32
2019-12-29 10:00:00,2.84064,0.82852,2.959,0.53664,0.15652000000000002,0.559,2.304,0.672,2.4
2019-12-29 10:30:00,3.00192,0.8755600000000001,3.127,0.76512,0.22316000000000003,0.797,2.2368,0.6524,2.33
2019-12-29 11:00:00,2.94816,0.8598800000000001,3.071,1.07616,0.31388000000000005,1.121,1.8719999999999999,0.546,1.9500000000000002
2019-12-29 11:30:00,2.90688,0.84784,3.028,0.9484800000000001,0.27664,0.988,1.9584000000000001,0.5712,2.04
2019-12-29 12:00:00,2.8147200000000003,0.82096,2.932,2.02752,0.59136,2.112,0.7872,0.2296,0.8200000000000001
2019-12-29 12:30:00,3.00672,0.8769600000000001,3.132,1.38432,0.40376,1.442,1.6224,0.4732,1.69
2019-12-29 13:00:00,2.99808,0.8744400000000001,3.123,0.89568,0.26124,0.933,2.1024,0.6132000000000001,2.19
2019-12-29 13:30:00,3.12576,0.91168,3.2560000000000002,1.11936,0.32648000000000005,1.166,2.0064,0.5852,2.09
2019-12-29 14:00:00,3.10848,0.9066400000000001,3.238,1.26528,0.36904000000000003,1.318,1.8432,0.5376000000000001,1.92
2019-12-29 14:30:00,3.00192,0.8755600000000001,3.127,1.5139200000000002,0.44156000000000006,1.577,1.488,0.434,1.55
2019-12-29 15:00:00,3.03552,0.88536,3.162,1.15392,0.33656,1.202,1.8816000000000002,0.5488000000000001,1.96
2019-12-29 15:30:00,3.00576,0.8766800000000001,3.1310000000000002,1.08576,0.31668,1.131,1.92,0.56,2.0
2019-12-29 16:00:00,3.16608,0.92344,3.298,0.7660800000000001,0.22344000000000003,0.798,2.4,0.7000000000000001,2.5
2019-12-29 16:30:00,3.45696,1.00828,3.601,0.65376,0.19068000000000002,0.681,2.8032,0.8176,2.92
2019-12-29 17:00:00,3.74688,1.09284,3.903,0.81888,0.23884000000000002,0.853,2.928,0.854,3.05
2019-12-29 17:30:00,3.89088,1.13484,4.053,0.44448000000000004,0.12964,0.463,3.4464,1.0052,3.59
2019-12-29 18:00:00,3.81216,1.11188,3.971,1.00896,0.29428000000000004,1.051,2.8032,0.8176,2.92
2019-12-29 18:30:00,3.75168,1.09424,3.908,0.9868800000000001,0.28784000000000004,1.028,2.7648,0.8064,2.88
2019-12-29 19:00:00,3.54336,1.03348,3.691,0.65376,0.19068000000000002,0.681,2.8896,0.8428,3.01
2019-12-29 19:30:00,3.51552,1.02536,3.662,1.07712,0.31416000000000005,1.1219999999999999,2.4384,0.7112,2.54
2019-12-29 20:00:00,3.33408,0.9724400000000001,3.473,0.9820800000000001,0.28644000000000003,1.023,2.352,0.686,2.45
2019-12-29 20:30:00,3.3552,0.9786,3.495,0.9456,0.2758,0.985,2.4096,0.7028,2.51
2019-12-29 21:00:00,3.25632,0.94976,3.392,0.8563200000000001,0.24976,0.892,2.4,0.7000000000000001,2.5
2019-12-29 21:30:00,3.03744,0.88592,3.164,0.9350400000000001,0.27272,0.974,2.1024,0.6132000000000001,2.19
2019-12-29 22:00:00,2.79936,0.8164800000000001,2.916,0.9849600000000001,0.28728000000000004,1.026,1.8144,0.5292,1.8900000000000001
2019-12-29 22:30:00,2.50176,0.7296800000000001,2.606,1.22496,0.35728000000000004,1.276,1.2768,0.3724,1.33
2019-12-29 23:00:00,2.29728,0.6700400000000001,2.393,1.30848,0.38164000000000003,1.363,0.9888,0.2884,1.03
2019-12-29 23:30:00,2.1696,0.6328,2.26,1.3248,0.3864,1.38,0.8448,0.2464,0.88
2019-12-30 00:00:00,2.0496,0.5978,2.135,1.2912,0.3766,1.345,0.7584000000000001,0.2212,0.79
2019-12-30 00:30:00,2.20608,0.64344,2.298,1.14048,0.33264000000000005,1.188,1.0656,0.3108,1.11
2019-12-30 01:00:00,2.52672,0.7369600000000001,2.632,1.17312,0.34216,1.222,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-12-30 01:30:00,2.7792,0.8106,2.895,1.2624,0.3682,1.315,1.5168,0.4424,1.58
2019-12-30 02:00:00,2.70336,0.7884800000000001,2.816,0.82176,0.23968000000000003,0.856,1.8816000000000002,0.5488000000000001,1.96
2019-12-30 02:30:00,2.72064,0.7935200000000001,2.834,0.63744,0.18592,0.664,2.0832,0.6076,2.17
2019-12-30 03:00:00,2.6236800000000002,0.76524,2.733,0.9532800000000001,0.27804,0.993,1.6703999999999999,0.4872,1.74
2019-12-30 03:30:00,2.53536,0.73948,2.641,0.8457600000000001,0.24668,0.881,1.6896,0.4928,1.76
2019-12-30 04:00:00,2.6544,0.7742,2.765,0.9619200000000001,0.28056000000000003,1.002,1.6924800000000002,0.49364,1.763
2019-12-30 04:30:00,2.68992,0.78456,2.802,0.9974400000000001,0.29092,1.039,1.6924800000000002,0.49364,1.763
2019-12-30 05:00:00,2.9088000000000003,0.8484,3.03,1.21632,0.35476,1.267,1.6924800000000002,0.49364,1.763
2019-12-30 05:30:00,2.5872,0.7546,2.6950000000000003,0.8947200000000001,0.26096,0.932,1.6924800000000002,0.49364,1.763
2019-12-30 06:00:00,2.496,0.728,2.6,0.96,0.28,1.0,1.536,0.448,1.6
2019-12-30 06:30:00,2.68896,0.7842800000000001,2.801,1.13376,0.33068000000000003,1.181,1.5552000000000001,0.4536,1.62
2019-12-30 07:00:00,2.8262400000000003,0.82432,2.944,0.92544,0.26992000000000005,0.964,1.9008,0.5544,1.98
2019-12-30 07:30:00,3.10752,0.90636,3.237,0.24672000000000002,0.07196000000000001,0.257,2.8608000000000002,0.8344,2.98
2019-12-30 08:00:00,3.16608,0.92344,3.298,0.06528,0.01904,0.068,3.1008,0.9044000000000001,3.23
2019-12-30 08:30:00,3.16608,0.92344,3.298,0.14880000000000002,0.0434,0.155,3.01728,0.88004,3.143
2019-12-30 09:00:00,3.43488,1.00184,3.578,0.4176,0.1218,0.435,3.01728,0.88004,3.143
2019-12-30 09:30:00,2.90592,0.8475600000000001,3.027,1.00512,0.29316000000000003,1.047,1.9008,0.5544,1.98
2019-12-30 10:00:00,2.84544,0.8299200000000001,2.964,0.94176,0.27468000000000004,0.981,1.90368,0.5552400000000001,1.983
2019-12-30 10:30:00,2.7408,0.7994,2.855,1.32,0.385,1.375,1.4208,0.41440000000000005,1.48
2019-12-30 11:00:00,2.6544,0.7742,2.765,1.5216,0.44380000000000003,1.585,1.1328,0.3304,1.18
2019-12-30 11:30:00,2.664,0.777,2.775,1.7136,0.4998,1.7850000000000001,0.9504,0.2772,0.99
2019-12-30 12:00:00,2.60256,0.7590800000000001,2.711,1.87296,0.5462800000000001,1.951,0.7296,0.21280000000000002,0.76
2019-12-30 12:30:00,2.64672,0.7719600000000001,2.757,1.8691200000000001,0.5451600000000001,1.947,0.7776000000000001,0.2268,0.81
2019-12-30 13:00:00,2.59008,0.7554400000000001,2.698,2.07168,0.60424,2.158,0.5184,0.1512,0.54
2019-12-30 13:30:00,2.69856,0.7870800000000001,2.811,2.18976,0.63868,2.281,0.5088,0.1484,0.53
2019-12-30 14:00:00,2.68512,0.7831600000000001,2.797,1.90752,0.5563600000000001,1.987,0.7776000000000001,0.2268,0.81
2019-12-30 14:30:00,2.65824,0.77532,2.769,1.54464,0.45052000000000003,1.609,1.1136,0.32480000000000003,1.16
2019-12-30 15:00:00,2.87616,0.8388800000000001,2.996,1.6569600000000002,0.48328000000000004,1.726,1.2192,0.3556,1.27
2019-12-30 15:30:00,3.03552,0.88536,3.162,1.24032,0.36176,1.292,1.7952,0.5236000000000001,1.87
2019-12-30 16:00:00,3.19392,0.93156,3.327,1.12992,0.32956,1.177,2.064,0.602,2.15
2019-12-30 16:30:00,3.4128,0.9954000000000001,3.555,1.1568,0.33740000000000003,1.205,2.2560000000000002,0.658,2.35
2019-12-30 17:00:00,3.64128,1.06204,3.793,1.13568,0.33124000000000003,1.183,2.5056000000000003,0.7308,2.61
2019-12-30 17:30:00,3.8928000000000003,1.1354,4.055,0.8112,0.2366,0.845,3.0816,0.8988,3.21
2019-12-30 18:00:00,3.8745600000000002,1.13008,4.036,0.67776,0.19768000000000002,0.706,3.1968,0.9324,3.33
2019-12-30 18:30:00,3.81696,1.11328,3.976,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.4176,0.9968,3.56
2019-12-30 19:00:00,3.68352,1.07436,3.8369999999999997,0.34272,0.09996000000000001,0.357,3.3407999999999998,0.9744,3.48
2019-12-30 19:30:00,3.6316800000000002,1.05924,3.783,0.27168000000000003,0.07924,0.28300000000000003,3.36,0.98,3.5
2019-12-30 20:00:00,3.34944,0.9769200000000001,3.489,0.23904000000000003,0.06972,0.249,3.1104,0.9072,3.24
2019-12-30 20:30:00,3.4358400000000002,1.00212,3.5789999999999997,0.17184000000000002,0.050120000000000005,0.179,3.2640000000000002,0.9520000000000001,3.4
2019-12-30 21:00:00,3.28608,0.9584400000000001,3.423,0.19488000000000003,0.05684,0.203,3.0912,0.9016000000000001,3.22
2019-12-30 21:30:00,3.0384,0.8862,3.165,0.37920000000000004,0.1106,0.395,2.6592000000000002,0.7756000000000001,2.77
2019-12-30 22:00:00,2.8176,0.8218000000000001,2.935,0.12,0.035,0.125,2.6976,0.7868,2.81
2019-12-30 22:30:00,2.61408,0.7624400000000001,2.723,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.6016,0.7588,2.71
2019-12-30 23:00:00,2.34048,0.68264,2.438,0.007680000000000001,0.0022400000000000002,0.008,2.3328,0.6804,2.43
2019-12-30 23:30:00,2.21184,0.64512,2.304,0.0038400000000000005,0.0011200000000000001,0.004,2.208,0.644,2.3
2019-12-31 00:00:00,2.09088,0.60984,2.178,0.01728,0.00504,0.018000000000000002,2.0736,0.6048,2.16
2019-12-31 00:30:00,2.24736,0.6554800000000001,2.341,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.1792,0.6356,2.27
2019-12-31 01:00:00,2.52,0.735,2.625,0.456,0.133,0.47500000000000003,2.064,0.602,2.15
2019-12-31 01:30:00,2.7302400000000002,0.79632,2.844,0.59904,0.17472000000000001,0.624,2.1312,0.6216,2.22
2019-12-31 02:00:00,2.664,0.777,2.775,0.5424,0.1582,0.5650000000000001,2.1216,0.6188,2.21
2019-12-31 02:30:00,2.71008,0.79044,2.823,0.28128000000000003,0.08204,0.293,2.4288,0.7084,2.5300000000000002
2019-12-31 03:00:00,2.63904,0.7697200000000001,2.749,0.15264000000000003,0.044520000000000004,0.159,2.4864,0.7252000000000001,2.59
2019-12-31 03:30:00,2.4460800000000003,0.7134400000000001,2.548,0.16128,0.047040000000000005,0.168,2.2848,0.6664,2.38
2019-12-31 04:00:00,2.44128,0.71204,2.543,0.09888000000000001,0.02884,0.10300000000000001,2.3424,0.6832,2.44
2019-12-31 04:30:00,2.4816000000000003,0.7238,2.585,0.0816,0.0238,0.085,2.4,0.7000000000000001,2.5
2019-12-31 05:00:00,2.44128,0.71204,2.543,0.11808,0.034440000000000005,0.123,2.3232,0.6776,2.42
2019-12-31 05:30:00,2.41632,0.70476,2.517,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.3328,0.6804,2.43
2019-12-31 06:00:00,2.56992,0.7495600000000001,2.677,0.07392,0.021560000000000003,0.077,2.496,0.728,2.6
2019-12-31 06:30:00,2.7456,0.8008000000000001,2.86,0.057600000000000005,0.016800000000000002,0.06,2.688,0.784,2.8
2019-12-31 07:00:00,2.8704,0.8372,2.99,0.0864,0.0252,0.09,2.784,0.812,2.9
2019-12-31 07:30:00,3.10656,0.9060800000000001,3.236,0.05376,0.015680000000000003,0.056,3.0528,0.8904000000000001,3.18
2019-12-31 08:00:00,3.1968,0.9324,3.33,0.038400000000000004,0.0112,0.04,3.1584,0.9212,3.29
2019-12-31 08:30:00,3.12384,0.91112,3.254,0.07104,0.020720000000000002,0.074,3.0528,0.8904000000000001,3.18
2019-12-31 09:00:00,3.16704,0.9237200000000001,3.299,0.16224000000000002,0.04732,0.169,3.0048,0.8764000000000001,3.13
2019-12-31 09:30:00,3.24384,0.9461200000000001,3.379,0.41184000000000004,0.12012,0.429,2.832,0.8260000000000001,2.95
2019-12-31 10:00:00,2.99616,0.8738800000000001,3.121,0.94176,0.27468000000000004,0.981,2.0544000000000002,0.5992000000000001,2.14
2019-12-31 10:30:00,3.04896,0.8892800000000001,3.176,0.67776,0.19768000000000002,0.706,2.3712,0.6916,2.47
2019-12-31 11:00:00,3.16032,0.92176,3.292,0.5299200000000001,0.15456,0.552,2.6304,0.7672,2.74
2019-12-31 11:30:00,3.17376,0.9256800000000001,3.306,0.43776000000000004,0.12768000000000002,0.456,2.7359999999999998,0.798,2.85
2019-12-31 12:00:00,3.33888,0.97384,3.478,0.30528000000000005,0.08904000000000001,0.318,3.0336,0.8848,3.16
2019-12-31 12:30:00,3.4300800000000002,1.00044,3.573,0.33888,0.09884000000000001,0.353,3.0912,0.9016000000000001,3.22
2019-12-31 13:00:00,3.28416,0.9578800000000001,3.421,0.42336,0.12348,0.441,2.8608000000000002,0.8344,2.98
2019-12-31 13:30:00,3.2928,0.9604,3.43,0.3936,0.1148,0.41000000000000003,2.8992,0.8456,3.02
2019-12-31 14:00:00,3.37152,0.9833600000000001,3.512,0.31872,0.09296,0.332,3.0528,0.8904000000000001,3.18
2019-12-31 14:30:00,3.29376,0.9606800000000001,3.431,0.22176,0.06468,0.231,3.072,0.896,3.2
2019-12-31 15:00:00,3.36,0.98,3.5,0.1824,0.053200000000000004,0.19,3.1776,0.9268000000000001,3.31
2019-12-31 15:30:00,3.43968,1.00324,3.583,0.13728,0.040040000000000006,0.14300000000000002,3.3024,0.9632000000000001,3.44
2019-12-31 16:00:00,3.53184,1.03012,3.6790000000000003,0.09504000000000001,0.02772,0.099,3.4368,1.0024,3.58
2019-12-31 16:30:00,3.75456,1.09508,3.911,0.10656,0.031080000000000003,0.111,3.648,1.064,3.8
2019-12-31 17:00:00,3.90048,1.13764,4.063,0.14688,0.04284,0.153,3.7536,1.0948,3.91
2019-12-31 17:30:00,4.17216,1.21688,4.346,0.11136000000000001,0.03248,0.116,4.0608,1.1844000000000001,4.23
2019-12-31 18:00:00,4.08288,1.1908400000000001,4.253,0.08928000000000001,0.02604,0.093,3.9936,1.1648,4.16
2019-12-31 18:30:00,4.05792,1.18356,4.227,0.06432,0.018760000000000002,0.067,3.9936,1.1648,4.16
2019-12-31 19:00:00,3.816,1.113,3.975,0.0528,0.0154,0.055,3.7632,1.0976,3.92
2019-12-31 19:30:00,3.65952,1.06736,3.8120000000000003,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.5616,1.0388,3.71
2019-12-31 20:00:00,3.44256,1.00408,3.586,0.17856000000000002,0.05208,0.186,3.2640000000000002,0.9520000000000001,3.4
2019-12-31 20:30:00,3.48192,1.01556,3.627,0.20832,0.06076,0.217,3.2736,0.9548000000000001,3.41
2019-12-31 21:00:00,3.26784,0.9531200000000001,3.404,0.08064,0.023520000000000003,0.084,3.1872,0.9296000000000001,3.32
2019-12-31 21:30:00,3.20448,0.93464,3.338,0.05568000000000001,0.01624,0.058,3.1488,0.9184,3.2800000000000002
2019-12-31 22:00:00,2.98944,0.87192,3.114,0.09024,0.026320000000000003,0.094,2.8992,0.8456,3.02
2019-12-31 22:30:00,2.70528,0.7890400000000001,2.818,0.15168,0.04424,0.158,2.5536,0.7448,2.66
2019-12-31 23:00:00,2.43072,0.70896,2.532,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.2944,0.6692,2.39
2019-12-31 23:30:00,2.36448,0.68964,2.463,0.14688,0.04284,0.153,2.2176,0.6468,2.31
2020-01-01 00:00:00,2.30208,0.67144,2.398,0.12288000000000002,0.035840000000000004,0.128,2.1792,0.6356,2.27
2020-01-01 00:30:00,2.50368,0.7302400000000001,2.608,0.10368000000000001,0.030240000000000003,0.108,2.4,0.7000000000000001,2.5
2020-01-01 01:00:00,2.8224,0.8232,2.94,0.019200000000000002,0.0056,0.02,2.8032,0.8176,2.92
2020-01-01 01:30:00,3.00096,0.8752800000000001,3.126,0.044160000000000005,0.01288,0.046,2.9568000000000003,0.8624,3.08
2020-01-01 02:00:00,2.8512,0.8316,2.9699999999999998,0.14400000000000002,0.042,0.15,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-01-01 02:30:00,2.8368,0.8274,2.955,0.11040000000000001,0.0322,0.115,2.7264,0.7952,2.84
2020-01-01 03:00:00,2.8464,0.8302,2.965,0.0528,0.0154,0.055,2.7936,0.8148000000000001,2.91
2020-01-01 03:30:00,2.67648,0.7806400000000001,2.7880000000000003,0.04608,0.01344,0.048,2.6304,0.7672,2.74
2020-01-01 04:00:00,2.57856,0.7520800000000001,2.686,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.5536,0.7448,2.66
2020-01-01 04:30:00,2.49984,0.7291200000000001,2.604,0.04224000000000001,0.012320000000000001,0.044,2.4576000000000002,0.7168,2.56
2020-01-01 05:00:00,2.42976,0.7086800000000001,2.531,0.09696,0.028280000000000003,0.101,2.3328,0.6804,2.43
2020-01-01 05:30:00,2.42304,0.70672,2.524,0.051840000000000004,0.015120000000000001,0.054,2.3712,0.6916,2.47
2020-01-01 06:00:00,2.43936,0.7114800000000001,2.541,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.3904,0.6972,2.49
2020-01-01 06:30:00,2.56128,0.74704,2.668,0.02688,0.007840000000000001,0.028,2.5343999999999998,0.7392000000000001,2.64
2020-01-01 07:00:00,2.58048,0.7526400000000001,2.688,0.036480000000000005,0.01064,0.038,2.544,0.742,2.65
2020-01-01 07:30:00,2.69088,0.7848400000000001,2.803,0.022080000000000002,0.00644,0.023,2.6688,0.7784000000000001,2.7800000000000002
2020-01-01 08:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-01-01 08:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-01-01 09:00:00,2.70048,0.7876400000000001,2.813,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.688,0.784,2.8
2020-01-01 09:30:00,2.77056,0.80808,2.886,0.10176,0.02968,0.106,2.6688,0.7784000000000001,2.7800000000000002
2020-01-01 10:00:00,2.8992,0.8456,3.02,0.384,0.112,0.4,2.5152,0.7336,2.62
2020-01-01 10:30:00,2.91936,0.85148,3.041,0.6249600000000001,0.18228000000000003,0.651,2.2944,0.6692,2.39
2020-01-01 11:00:00,2.93088,0.85484,3.053,1.00128,0.29204,1.043,1.9296000000000002,0.5628000000000001,2.01
2020-01-01 11:30:00,2.8944,0.8442000000000001,3.015,1.3584,0.3962,1.415,1.536,0.448,1.6
2020-01-01 12:00:00,3.02304,0.8817200000000001,3.149,0.9590400000000001,0.27972,0.999,2.064,0.602,2.15
2020-01-01 12:30:00,3.26112,0.9511600000000001,3.3970000000000002,1.01472,0.29596,1.057,2.2464,0.6552,2.34
2020-01-01 13:00:00,3.25632,0.94976,3.392,0.72192,0.21056000000000002,0.752,2.5343999999999998,0.7392000000000001,2.64
2020-01-01 13:30:00,3.48,1.015,3.625,0.4848,0.1414,0.505,2.9952,0.8736,3.12
2020-01-01 14:00:00,3.52704,1.02872,3.674,0.31104000000000004,0.09072000000000001,0.324,3.216,0.9380000000000001,3.35
2020-01-01 14:30:00,3.45792,1.00856,3.602,0.27072,0.07896,0.28200000000000003,3.1872,0.9296000000000001,3.32
2020-01-01 15:00:00,3.4752,1.0136,3.62,0.14400000000000002,0.042,0.15,3.3312,0.9716,3.47
2020-01-01 15:30:00,3.48192,1.01556,3.627,0.16032000000000002,0.04676,0.167,3.3216,0.9688,3.46
2020-01-01 16:00:00,3.49632,1.01976,3.642,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.36,0.98,3.5
2020-01-01 16:30:00,3.61728,1.05504,3.768,0.23808,0.06944,0.248,3.3792,0.9856,3.52
2020-01-01 17:00:00,3.7776,1.1018,3.935,0.168,0.049,0.17500000000000002,3.6096,1.0528,3.76
2020-01-01 17:30:00,3.92544,1.14492,4.089,0.19104000000000002,0.055720000000000006,0.199,3.7344,1.0892,3.89
2020-01-01 18:00:00,3.87936,1.13148,4.041,0.25056,0.07308,0.261,3.6288,1.0584,3.7800000000000002
2020-01-01 18:30:00,3.6624,1.0682,3.815,0.2832,0.0826,0.295,3.3792,0.9856,3.52
2020-01-01 19:00:00,3.456,1.008,3.6,0.23040000000000002,0.06720000000000001,0.24,3.2256,0.9408000000000001,3.36
2020-01-01 19:30:00,3.28416,0.9578800000000001,3.421,0.21216000000000002,0.061880000000000004,0.221,3.072,0.896,3.2
2020-01-01 20:00:00,3.25824,0.95032,3.394,0.13824,0.04032,0.14400000000000002,3.12,0.91,3.25
2020-01-01 20:30:00,3.31008,0.9654400000000001,3.448,0.18048,0.052640000000000006,0.188,3.1296,0.9128000000000001,3.26
2020-01-01 21:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0864,0.0252,0.09,3.1776,0.9268000000000001,3.31
2020-01-01 21:30:00,3.07872,0.8979600000000001,3.207,0.10272,0.029960000000000004,0.107,2.976,0.868,3.1
2020-01-01 22:00:00,2.80992,0.8195600000000001,2.927,0.25632000000000005,0.07476000000000001,0.267,2.5536,0.7448,2.66
2020-01-01 22:30:00,2.52,0.735,2.625,0.504,0.147,0.525,2.016,0.588,2.1
2020-01-01 23:00:00,2.2444800000000003,0.65464,2.338,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.6992,0.49560000000000004,1.77
2020-01-01 23:30:00,2.1264,0.6202000000000001,2.215,0.5328,0.1554,0.555,1.5936,0.46480000000000005,1.6600000000000001
2020-01-02 00:00:00,1.99776,0.5826800000000001,2.081,0.55776,0.16268000000000002,0.581,1.44,0.42,1.5
2020-01-02 00:30:00,2.12832,0.6207600000000001,2.217,0.44832000000000005,0.13076000000000002,0.467,1.6800000000000002,0.49,1.75
2020-01-02 01:00:00,2.46624,0.7193200000000001,2.569,0.41184000000000004,0.12012,0.429,2.0544000000000002,0.5992000000000001,2.14
2020-01-02 01:30:00,2.7187200000000002,0.7929600000000001,2.832,0.43392000000000003,0.12656,0.452,2.2848,0.6664,2.38
2020-01-02 02:00:00,2.64384,0.77112,2.754,0.47424000000000005,0.13832,0.494,2.1696,0.6328,2.26
2020-01-02 02:30:00,2.60928,0.76104,2.718,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.064,0.602,2.15
2020-01-02 03:00:00,2.5651200000000003,0.74816,2.672,0.6547200000000001,0.19096000000000002,0.682,1.9104,0.5572,1.99
2020-01-02 03:30:00,2.51904,0.73472,2.624,0.57984,0.16912000000000002,0.604,1.9392,0.5656,2.02
2020-01-02 04:00:00,2.4096,0.7028,2.51,0.45120000000000005,0.1316,0.47000000000000003,1.9584000000000001,0.5712,2.04
