Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-01-02 04:30:00,2.38272,0.69496,2.482,0.49152000000000007,0.14336000000000002,0.512,1.8912,0.5516,1.97
2020-01-02 05:00:00,2.37216,0.69188,2.471,0.47136000000000006,0.13748000000000002,0.491,1.9008,0.5544,1.98
2020-01-02 05:30:00,2.37024,0.69132,2.469,0.6326400000000001,0.18452000000000002,0.659,1.7376,0.5068,1.81
2020-01-02 06:00:00,2.4336,0.7098,2.535,0.84,0.245,0.875,1.5936,0.46480000000000005,1.6600000000000001
2020-01-02 06:30:00,2.63232,0.7677600000000001,2.742,0.68352,0.19936,0.712,1.9488,0.5684,2.03
2020-01-02 07:00:00,2.77536,0.8094800000000001,2.891,0.6441600000000001,0.18788000000000002,0.671,2.1312,0.6216,2.22
2020-01-02 07:30:00,3.04128,0.88704,3.168,0.47808000000000006,0.13944,0.498,2.5632,0.7476,2.67
2020-01-02 08:00:00,3.14016,0.91588,3.271,0.67296,0.19628,0.7010000000000001,2.4672,0.7196,2.5700000000000003
2020-01-02 08:30:00,3.14112,0.9161600000000001,3.2720000000000002,0.9427200000000001,0.27496000000000004,0.982,2.1984,0.6412,2.29
2020-01-02 09:00:00,3.28512,0.9581600000000001,3.422,0.9043200000000001,0.26376,0.9420000000000001,2.3808,0.6944,2.48
2020-01-02 09:30:00,3.26592,0.9525600000000001,3.402,1.34592,0.39256,1.4020000000000001,1.92,0.56,2.0
2020-01-02 10:00:00,3.23904,0.9447200000000001,3.374,1.74144,0.50792,1.814,1.4976,0.4368,1.56
2020-01-02 10:30:00,3.21792,0.9385600000000001,3.352,1.6915200000000001,0.49336,1.762,1.5264,0.44520000000000004,1.5899999999999999
2020-01-02 11:00:00,2.98848,0.8716400000000001,3.113,1.80768,0.52724,1.883,1.1808,0.34440000000000004,1.23
2020-01-02 11:30:00,3.13056,0.9130800000000001,3.261,1.4601600000000001,0.42588000000000004,1.521,1.6703999999999999,0.4872,1.74
2020-01-02 12:00:00,3.19392,0.93156,3.327,1.60992,0.46956000000000003,1.677,1.584,0.462,1.65
2020-01-02 12:30:00,3.30048,0.96264,3.438,1.65888,0.48384000000000005,1.728,1.6416,0.4788,1.71
2020-01-02 13:00:00,3.2256,0.9408000000000001,3.36,1.4496,0.4228,1.51,1.776,0.518,1.85
2020-01-02 13:30:00,3.40704,0.99372,3.549,1.31424,0.38332000000000005,1.369,2.0928,0.6104,2.18
2020-01-02 14:00:00,3.54624,1.03432,3.694,1.21344,0.35392,1.264,2.3328,0.6804,2.43
2020-01-02 14:30:00,3.51936,1.02648,3.666,1.10016,0.32088,1.146,2.4192,0.7056,2.52
2020-01-02 15:00:00,3.51168,1.02424,3.658,1.00608,0.29344000000000003,1.048,2.5056000000000003,0.7308,2.61
2020-01-02 15:30:00,3.60768,1.05224,3.758,1.00608,0.29344000000000003,1.048,2.6016,0.7588,2.71
2020-01-02 16:00:00,3.76704,1.09872,3.924,0.9830400000000001,0.28672000000000003,1.024,2.784,0.812,2.9
2020-01-02 16:30:00,3.88992,1.13456,4.052,1.00032,0.29176,1.042,2.8896,0.8428,3.01
2020-01-02 17:00:00,4.06752,1.18636,4.237,0.9955200000000001,0.29036,1.037,3.072,0.896,3.2
2020-01-02 17:30:00,4.14624,1.20932,4.319,1.04544,0.30492,1.089,3.1008,0.9044000000000001,3.23
2020-01-02 18:00:00,4.128,1.204,4.3,1.2288000000000001,0.3584,1.28,2.8992,0.8456,3.02
2020-01-02 18:30:00,4.008,1.169,4.175,1.2816,0.3738,1.335,2.7264,0.7952,2.84
2020-01-02 19:00:00,3.8102400000000003,1.11132,3.969,1.29504,0.37772000000000006,1.349,2.5152,0.7336,2.62
2020-01-02 19:30:00,3.5712,1.0416,3.7199999999999998,1.296,0.378,1.35,2.2752,0.6636000000000001,2.37
2020-01-02 20:00:00,3.48768,1.01724,3.633,1.29888,0.37884,1.353,2.1888,0.6384000000000001,2.2800000000000002
2020-01-02 20:30:00,3.55776,1.03768,3.706,1.30176,0.37968,1.3559999999999999,2.2560000000000002,0.658,2.35
2020-01-02 21:00:00,3.41568,0.9962400000000001,3.558,1.2940800000000001,0.37744000000000005,1.348,2.1216,0.6188,2.21
2020-01-02 21:30:00,3.12,0.91,3.25,1.3056,0.3808,1.3599999999999999,1.8144,0.5292,1.8900000000000001
2020-01-02 22:00:00,2.88192,0.8405600000000001,3.002,1.29792,0.37856,1.3519999999999999,1.584,0.462,1.65
2020-01-02 22:30:00,2.51424,0.7333200000000001,2.6189999999999998,1.30464,0.38052,1.359,1.2096,0.3528,1.26
2020-01-02 23:00:00,2.29728,0.6700400000000001,2.393,1.30848,0.38164000000000003,1.363,0.9888,0.2884,1.03
2020-01-02 23:30:00,2.1552,0.6286,2.245,1.3104,0.38220000000000004,1.365,0.8448,0.2464,0.88
2020-01-03 00:00:00,2.05344,0.59892,2.1390000000000002,1.31424,0.38332000000000005,1.369,0.7392000000000001,0.2156,0.77
2020-01-03 00:30:00,2.24064,0.6535200000000001,2.334,1.29024,0.37632000000000004,1.344,0.9504,0.2772,0.99
2020-01-03 01:00:00,2.496,0.728,2.6,1.104,0.322,1.15,1.392,0.406,1.45
2020-01-03 01:30:00,2.69664,0.7865200000000001,2.809,1.17984,0.34412000000000004,1.229,1.5168,0.4424,1.58
2020-01-03 02:00:00,2.60544,0.75992,2.714,0.36864,0.10752,0.384,2.2368,0.6524,2.33
2020-01-03 02:30:00,2.56032,0.7467600000000001,2.667,0.32352000000000003,0.09436000000000001,0.337,2.2368,0.6524,2.33
2020-01-03 03:00:00,2.5526400000000002,0.7445200000000001,2.659,0.21984,0.06412000000000001,0.229,2.3328,0.6804,2.43
2020-01-03 03:30:00,2.48544,0.72492,2.589,0.24864000000000003,0.07252,0.259,2.2368,0.6524,2.33
2020-01-03 04:00:00,2.33472,0.68096,2.432,0.5971200000000001,0.17416,0.622,1.7376,0.5068,1.81
2020-01-03 04:30:00,2.36352,0.6893600000000001,2.462,0.49152000000000007,0.14336000000000002,0.512,1.8719999999999999,0.546,1.9500000000000002
2020-01-03 05:00:00,2.33568,0.6812400000000001,2.433,0.41568000000000005,0.12124000000000001,0.433,1.92,0.56,2.0
2020-01-03 05:30:00,2.32224,0.67732,2.419,0.30624,0.08932000000000001,0.319,2.016,0.588,2.1
2020-01-03 06:00:00,2.42688,0.70784,2.528,0.36288000000000004,0.10584,0.378,2.064,0.602,2.15
2020-01-03 06:30:00,2.65632,0.7747600000000001,2.767,1.07232,0.31276000000000004,1.117,1.584,0.462,1.65
2020-01-03 07:00:00,2.88288,0.84084,3.003,1.12608,0.32844,1.173,1.7568000000000001,0.5124000000000001,1.83
2020-01-03 07:30:00,3.13536,0.9144800000000001,3.266,0.9273600000000001,0.27048,0.966,2.208,0.644,2.3
2020-01-03 08:00:00,3.18816,0.92988,3.321,0.98016,0.28588,1.021,2.208,0.644,2.3
2020-01-03 08:30:00,3.2640000000000002,0.9520000000000001,3.4,0.9504,0.2772,0.99,2.3136,0.6748000000000001,2.41
2020-01-03 09:00:00,3.40032,0.9917600000000001,3.542,0.99072,0.28896000000000005,1.032,2.4096,0.7028,2.51
2020-01-03 09:30:00,3.58176,1.04468,3.731,0.83616,0.24388,0.871,2.7456,0.8008000000000001,2.86
2020-01-03 10:00:00,3.90912,1.14016,4.072,0.25152,0.07336000000000001,0.262,3.6576,1.0668,3.81
2020-01-03 10:30:00,3.75456,1.09508,3.911,0.59616,0.17388,0.621,3.1584,0.9212,3.29
2020-01-03 11:00:00,3.68832,1.07576,3.842,0.6739200000000001,0.19656,0.7020000000000001,3.0144,0.8792000000000001,3.14
2020-01-03 11:30:00,3.51072,1.02396,3.657,1.36992,0.39956,1.427,2.1408,0.6244000000000001,2.23
2020-01-03 12:00:00,3.18048,0.9276400000000001,3.313,2.03808,0.5944400000000001,2.123,1.1424,0.3332,1.19
2020-01-03 12:30:00,3.11712,0.9091600000000001,3.247,2.2915200000000002,0.6683600000000001,2.387,0.8256,0.24080000000000001,0.86
2020-01-03 13:00:00,2.93952,0.8573600000000001,3.062,2.27712,0.6641600000000001,2.372,0.6624,0.1932,0.6900000000000001
2020-01-03 13:30:00,3.02112,0.88116,3.147,2.00352,0.5843600000000001,2.087,1.0176,0.2968,1.06
2020-01-03 14:00:00,3.048,0.889,3.175,1.7616,0.5138,1.835,1.2864,0.37520000000000003,1.34
2020-01-03 14:30:00,2.9952,0.8736,3.12,1.6512,0.48160000000000003,1.72,1.344,0.392,1.4
2020-01-03 15:00:00,3.06624,0.8943200000000001,3.194,1.17504,0.34272,1.224,1.8912,0.5516,1.97
2020-01-03 15:30:00,3.1392,0.9156000000000001,3.27,1.104,0.322,1.15,2.0352,0.5936,2.12
2020-01-03 16:00:00,3.4272,0.9996,3.5700000000000003,0.46080000000000004,0.13440000000000002,0.48,2.9664,0.8652000000000001,3.09
2020-01-03 16:30:00,3.60096,1.05028,3.751,0.44256,0.12908,0.461,3.1584,0.9212,3.29
2020-01-03 17:00:00,3.90912,1.14016,4.072,0.28032,0.08176000000000001,0.292,3.6288,1.0584,3.7800000000000002
2020-01-03 17:30:00,3.95808,1.1544400000000001,4.123,0.6460800000000001,0.18844000000000002,0.673,3.312,0.966,3.45
2020-01-03 18:00:00,3.912,1.141,4.075,0.37920000000000004,0.1106,0.395,3.5328,1.0304,3.68
2020-01-03 18:30:00,3.76992,1.09956,3.927,0.27552000000000004,0.08036,0.28700000000000003,3.4944,1.0192,3.64
2020-01-03 19:00:00,3.53376,1.03068,3.681,0.51936,0.15148,0.541,3.0144,0.8792000000000001,3.14
2020-01-03 19:30:00,3.6326400000000003,1.05952,3.784,0.18624000000000002,0.05432000000000001,0.194,3.4464,1.0052,3.59
2020-01-03 20:00:00,3.528,1.029,3.675,0.264,0.077,0.275,3.2640000000000002,0.9520000000000001,3.4
2020-01-03 20:30:00,3.58368,1.04524,3.733,0.31008,0.09044,0.323,3.2736,0.9548000000000001,3.41
2020-01-03 21:00:00,3.408,0.994,3.55,0.13440000000000002,0.0392,0.14,3.2736,0.9548000000000001,3.41
2020-01-03 21:30:00,3.1248,0.9114000000000001,3.255,0.3216,0.09380000000000001,0.335,2.8032,0.8176,2.92
2020-01-03 22:00:00,2.9184,0.8512000000000001,3.04,0.3936,0.1148,0.41000000000000003,2.5248,0.7364,2.63
2020-01-03 22:30:00,2.64384,0.77112,2.754,0.9350400000000001,0.27272,0.974,1.7088,0.4984,1.78
2020-01-03 23:00:00,2.42016,0.7058800000000001,2.521,0.7113600000000001,0.20748000000000003,0.741,1.7088,0.4984,1.78
2020-01-03 23:30:00,2.22816,0.64988,2.321,0.92256,0.26908000000000004,0.961,1.3056,0.3808,1.3599999999999999
2020-01-04 00:00:00,2.15232,0.6277600000000001,2.242,1.29792,0.37856,1.3519999999999999,0.8544,0.2492,0.89
2020-01-04 00:30:00,2.28864,0.66752,2.384,0.59904,0.17472000000000001,0.624,1.6896,0.4928,1.76
2020-01-04 01:00:00,2.60544,0.75992,2.714,0.8774400000000001,0.25592000000000004,0.914,1.728,0.504,1.8
2020-01-04 01:30:00,2.85216,0.8318800000000001,2.971,0.79776,0.23268000000000003,0.8310000000000001,2.0544000000000002,0.5992000000000001,2.14
2020-01-04 02:00:00,2.72928,0.7960400000000001,2.843,1.20288,0.35084000000000004,1.2530000000000001,1.5264,0.44520000000000004,1.5899999999999999
2020-01-04 02:30:00,2.67744,0.7809200000000001,2.789,1.26624,0.36932000000000004,1.319,1.4112,0.4116,1.47
2020-01-04 03:00:00,2.63808,0.76944,2.748,1.20768,0.35224000000000005,1.258,1.4304000000000001,0.4172,1.49
2020-01-04 03:30:00,2.6016,0.7588,2.71,1.2288000000000001,0.3584,1.28,1.3728,0.40040000000000003,1.43
2020-01-04 04:00:00,2.46528,0.71904,2.568,0.9868800000000001,0.28784000000000004,1.028,1.4784000000000002,0.4312,1.54
2020-01-04 04:30:00,2.46144,0.7179200000000001,2.564,0.7910400000000001,0.23072,0.8240000000000001,1.6703999999999999,0.4872,1.74
2020-01-04 05:00:00,2.3472,0.6846,2.445,0.6288,0.1834,0.655,1.7184,0.5012,1.79
2020-01-04 05:30:00,2.2992,0.6706000000000001,2.395,0.6576000000000001,0.1918,0.685,1.6416,0.4788,1.71
2020-01-04 06:00:00,2.30688,0.6728400000000001,2.403,0.7996800000000001,0.23324000000000003,0.833,1.5072,0.43960000000000005,1.57
2020-01-04 06:30:00,2.40192,0.7005600000000001,2.502,0.7795200000000001,0.22736,0.812,1.6224,0.4732,1.69
2020-01-04 07:00:00,2.5776,0.7518,2.685,0.888,0.259,0.925,1.6896,0.4928,1.76
2020-01-04 07:30:00,2.72256,0.7940800000000001,2.836,0.71616,0.20888,0.746,2.0064,0.5852,2.09
2020-01-04 08:00:00,2.79648,0.81564,2.9130000000000003,0.9244800000000001,0.26964000000000005,0.963,1.8719999999999999,0.546,1.9500000000000002
2020-01-04 08:30:00,2.79936,0.8164800000000001,2.916,1.09056,0.31808000000000003,1.1360000000000001,1.7088,0.4984,1.78
2020-01-04 09:00:00,2.85408,0.8324400000000001,2.973,0.9628800000000001,0.28084000000000003,1.003,1.8912,0.5516,1.97
2020-01-04 09:30:00,2.89824,0.8453200000000001,3.019,0.9590400000000001,0.27972,0.999,1.9392,0.5656,2.02
2020-01-04 10:00:00,2.95392,0.8615600000000001,3.077,1.08192,0.31556,1.127,1.8719999999999999,0.546,1.9500000000000002
2020-01-04 10:30:00,2.95104,0.86072,3.074,0.40704,0.11872,0.424,2.544,0.742,2.65
2020-01-04 11:00:00,2.8848000000000003,0.8414,3.005,1.7711999999999999,0.5166000000000001,1.845,1.1136,0.32480000000000003,1.16
2020-01-04 11:30:00,2.952,0.861,3.075,2.1744,0.6342,2.265,0.7776000000000001,0.2268,0.81
2020-01-04 12:00:00,2.7456,0.8008000000000001,2.86,1.4016,0.4088,1.46,1.344,0.392,1.4
2020-01-04 12:30:00,2.9318400000000002,0.8551200000000001,3.054,1.80864,0.52752,1.884,1.1232,0.3276,1.17
2020-01-04 13:00:00,2.8128,0.8204,2.93,1.3056,0.3808,1.3599999999999999,1.5072,0.43960000000000005,1.57
2020-01-04 13:30:00,3.04512,0.8881600000000001,3.172,1.02912,0.30016000000000004,1.072,2.016,0.588,2.1
2020-01-04 14:00:00,3.05664,0.8915200000000001,3.184,1.29024,0.37632000000000004,1.344,1.7664,0.5152,1.8399999999999999
2020-01-04 14:30:00,2.928,0.854,3.05,1.1808,0.34440000000000004,1.23,1.7472,0.5096,1.82
2020-01-04 15:00:00,2.83872,0.82796,2.957,1.07232,0.31276000000000004,1.117,1.7664,0.5152,1.8399999999999999
2020-01-04 15:30:00,2.97216,0.8668800000000001,3.096,0.5433600000000001,0.15848,0.5660000000000001,2.4288,0.7084,2.5300000000000002
2020-01-04 16:00:00,3.1488,0.9184,3.2800000000000002,0.1632,0.0476,0.17,2.9856,0.8708,3.11
2020-01-04 16:30:00,3.3235200000000003,0.9693600000000001,3.462,0.11712000000000002,0.03416,0.122,3.2064,0.9352,3.34
2020-01-04 17:00:00,3.7536,1.0948,3.91,0.0864,0.0252,0.09,3.6672000000000002,1.0696,3.8200000000000003
2020-01-04 17:30:00,3.8496,1.1228,4.01,0.2016,0.058800000000000005,0.21,3.648,1.064,3.8
2020-01-04 18:00:00,3.78912,1.10516,3.947,0.12192000000000001,0.03556,0.127,3.6672000000000002,1.0696,3.8200000000000003
2020-01-04 18:30:00,3.65184,1.06512,3.8040000000000003,0.21504,0.06272000000000001,0.224,3.4368,1.0024,3.58
2020-01-04 19:00:00,3.50496,1.02228,3.651,0.37536,0.10948000000000001,0.391,3.1296,0.9128000000000001,3.26
2020-01-04 19:30:00,3.44928,1.00604,3.593,0.19488000000000003,0.05684,0.203,3.2544,0.9492,3.39
2020-01-04 20:00:00,3.32928,0.9710400000000001,3.468,0.06528,0.01904,0.068,3.2640000000000002,0.9520000000000001,3.4
2020-01-04 20:30:00,3.43104,1.00072,3.574,0.02304,0.00672,0.024,3.408,0.994,3.55
2020-01-04 21:00:00,3.18432,0.92876,3.317,0.12192000000000001,0.03556,0.127,3.0624,0.8932,3.19
2020-01-04 21:30:00,2.98368,0.8702400000000001,3.108,0.13248000000000001,0.03864,0.138,2.8512,0.8316,2.9699999999999998
2020-01-04 22:00:00,2.71008,0.79044,2.823,0.16608,0.048440000000000004,0.17300000000000001,2.544,0.742,2.65
2020-01-04 22:30:00,2.46912,0.72016,2.572,0.06912,0.02016,0.07200000000000001,2.4,0.7000000000000001,2.5
2020-01-04 23:00:00,2.34624,0.68432,2.444,0.06144000000000001,0.017920000000000002,0.064,2.2848,0.6664,2.38
2020-01-04 23:30:00,2.14368,0.62524,2.233,0.12768000000000002,0.03724,0.133,2.016,0.588,2.1
2020-01-05 00:00:00,1.9632,0.5726,2.045,0.24480000000000002,0.0714,0.255,1.7184,0.5012,1.79
2020-01-05 00:30:00,2.19552,0.64036,2.287,0.27552000000000004,0.08036,0.28700000000000003,1.92,0.56,2.0
2020-01-05 01:00:00,2.48832,0.7257600000000001,2.592,0.40512000000000004,0.11816000000000002,0.422,2.0832,0.6076,2.17
2020-01-05 01:30:00,2.76096,0.8052800000000001,2.876,0.43776000000000004,0.12768000000000002,0.456,2.3232,0.6776,2.42
2020-01-05 02:00:00,2.6784,0.7812,2.79,0.5952000000000001,0.1736,0.62,2.0832,0.6076,2.17
2020-01-05 02:30:00,2.6956800000000003,0.78624,2.808,0.43008,0.12544000000000002,0.448,2.2656,0.6608,2.36
2020-01-05 03:00:00,2.6448,0.7714000000000001,2.755,0.456,0.133,0.47500000000000003,2.1888,0.6384000000000001,2.2800000000000002
2020-01-05 03:30:00,2.4816000000000003,0.7238,2.585,0.2832,0.0826,0.295,2.1984,0.6412,2.29
2020-01-05 04:00:00,2.30112,0.6711600000000001,2.3970000000000002,0.12192000000000001,0.03556,0.127,2.1792,0.6356,2.27
2020-01-05 04:30:00,2.33472,0.68096,2.432,0.27072,0.07896,0.28200000000000003,2.064,0.602,2.15
2020-01-05 05:00:00,2.304,0.672,2.4,0.27840000000000004,0.08120000000000001,0.29,2.0256,0.5908,2.11
2020-01-05 05:30:00,2.2560000000000002,0.658,2.35,0.3168,0.09240000000000001,0.33,1.9392,0.5656,2.02
2020-01-05 06:00:00,2.21088,0.6448400000000001,2.303,0.31968,0.09324,0.333,1.8912,0.5516,1.97
2020-01-05 06:30:00,2.35392,0.6865600000000001,2.452,0.5779200000000001,0.16856000000000002,0.602,1.776,0.518,1.85
2020-01-05 07:00:00,2.49696,0.72828,2.601,0.59616,0.17388,0.621,1.9008,0.5544,1.98
2020-01-05 07:30:00,2.5872,0.7546,2.6950000000000003,0.4848,0.1414,0.505,2.1024,0.6132000000000001,2.19
2020-01-05 08:00:00,2.6208,0.7644000000000001,2.73,0.72,0.21,0.75,1.9008,0.5544,1.98
2020-01-05 08:30:00,2.58048,0.7526400000000001,2.688,0.6028800000000001,0.17584000000000002,0.628,1.9776,0.5768,2.06
2020-01-05 09:00:00,2.61984,0.76412,2.729,0.71904,0.20972000000000002,0.749,1.9008,0.5544,1.98
2020-01-05 09:30:00,2.76192,0.80556,2.877,1.07232,0.31276000000000004,1.117,1.6896,0.4928,1.76
2020-01-05 10:00:00,2.88864,0.84252,3.009,0.8918400000000001,0.26012,0.929,1.9968,0.5824,2.08
2020-01-05 10:30:00,2.95296,0.86128,3.076,1.30176,0.37968,1.3559999999999999,1.6512,0.48160000000000003,1.72
2020-01-05 11:00:00,2.8992,0.8456,3.02,1.7376,0.5068,1.81,1.1616,0.3388,1.21
2020-01-05 11:30:00,2.9203200000000002,0.8517600000000001,3.042,1.32672,0.38696,1.3820000000000001,1.5936,0.46480000000000005,1.6600000000000001
2020-01-05 12:00:00,3.00288,0.8758400000000001,3.128,1.15968,0.33824000000000004,1.208,1.8432,0.5376000000000001,1.92
2020-01-05 12:30:00,3.03552,0.88536,3.162,1.38432,0.40376,1.442,1.6512,0.48160000000000003,1.72
2020-01-05 13:00:00,2.8128,0.8204,2.93,1.8912,0.5516,1.97,0.9216000000000001,0.26880000000000004,0.96
2020-01-05 13:30:00,3.1344,0.9142,3.265,0.9936,0.2898,1.035,2.1408,0.6244000000000001,2.23
2020-01-05 14:00:00,3.15552,0.9203600000000001,3.287,1.30272,0.37996,1.357,1.8528,0.5404,1.9300000000000002
2020-01-05 14:30:00,3.13056,0.9130800000000001,3.261,1.35456,0.39508000000000004,1.411,1.776,0.518,1.85
2020-01-05 15:00:00,3.14496,0.9172800000000001,3.276,1.00416,0.29288000000000003,1.046,2.1408,0.6244000000000001,2.23
2020-01-05 15:30:00,3.2592,0.9506,3.395,0.6288,0.1834,0.655,2.6304,0.7672,2.74
2020-01-05 16:00:00,3.44544,1.00492,3.589,0.57504,0.16772,0.599,2.8704,0.8372,2.99
2020-01-05 16:30:00,3.6201600000000003,1.05588,3.771,0.79776,0.23268000000000003,0.8310000000000001,2.8224,0.8232,2.94
2020-01-05 17:00:00,3.87936,1.13148,4.041,1.03776,0.30268,1.081,2.8416,0.8288000000000001,2.96
2020-01-05 17:30:00,4.04352,1.17936,4.212,0.97152,0.28336,1.012,3.072,0.896,3.2
2020-01-05 18:00:00,3.9523200000000003,1.15276,4.117,0.76512,0.22316000000000003,0.797,3.1872,0.9296000000000001,3.32
2020-01-05 18:30:00,3.87168,1.12924,4.033,1.01088,0.29484000000000005,1.053,2.8608000000000002,0.8344,2.98
2020-01-05 19:00:00,3.53856,1.03208,3.686,0.84096,0.24528000000000003,0.876,2.6976,0.7868,2.81
2020-01-05 19:30:00,3.432,1.001,3.575,0.2928,0.0854,0.305,3.1392,0.9156000000000001,3.27
2020-01-05 20:00:00,3.32256,0.96908,3.461,0.08736000000000001,0.025480000000000003,0.091,3.2352,0.9436,3.37
2020-01-05 20:30:00,3.4032,0.9926,3.545,0.4848,0.1414,0.505,2.9184,0.8512000000000001,3.04
2020-01-05 21:00:00,3.15168,0.9192400000000001,3.283,1.05888,0.30884,1.103,2.0928,0.6104,2.18
2020-01-05 21:30:00,3.04224,0.8873200000000001,3.169,1.01664,0.29652,1.059,2.0256,0.5908,2.11
2020-01-05 22:00:00,2.72928,0.7960400000000001,2.843,0.7996800000000001,0.23324000000000003,0.833,1.9296000000000002,0.5628000000000001,2.01
2020-01-05 22:30:00,2.31648,0.67564,2.4130000000000003,0.5020800000000001,0.14644000000000001,0.523,1.8144,0.5292,1.8900000000000001
2020-01-05 23:00:00,2.1552,0.6286,2.245,0.4944,0.1442,0.515,1.6608,0.4844,1.73
2020-01-05 23:30:00,1.944,0.5670000000000001,2.025,0.40800000000000003,0.11900000000000001,0.425,1.536,0.448,1.6
2020-01-06 00:00:00,1.8384,0.5362,1.915,0.6576000000000001,0.1918,0.685,1.1808,0.34440000000000004,1.23
2020-01-06 00:30:00,1.9996800000000001,0.5832400000000001,2.083,0.6460800000000001,0.18844000000000002,0.673,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-01-06 01:00:00,2.4048,0.7014,2.505,0.5616,0.1638,0.585,1.8432,0.5376000000000001,1.92
2020-01-06 01:30:00,2.63904,0.7697200000000001,2.749,0.7094400000000001,0.20692000000000002,0.739,1.9296000000000002,0.5628000000000001,2.01
2020-01-06 02:00:00,2.59008,0.7554400000000001,2.698,0.9292800000000001,0.27104,0.968,1.6608,0.4844,1.73
2020-01-06 02:30:00,2.57856,0.7520800000000001,2.686,1.09056,0.31808000000000003,1.1360000000000001,1.488,0.434,1.55
2020-01-06 03:00:00,2.55552,0.74536,2.662,1.09632,0.31976000000000004,1.142,1.4592,0.42560000000000003,1.52
2020-01-06 03:30:00,2.45472,0.71596,2.557,1.07232,0.31276000000000004,1.117,1.3824,0.4032,1.44
2020-01-06 04:00:00,2.35872,0.68796,2.457,1.17792,0.34356000000000003,1.227,1.1808,0.34440000000000004,1.23
2020-01-06 04:30:00,2.36064,0.68852,2.459,1.17984,0.34412000000000004,1.229,1.1808,0.34440000000000004,1.23
2020-01-06 05:00:00,2.34144,0.6829200000000001,2.439,1.17984,0.34412000000000004,1.229,1.1616,0.3388,1.21
2020-01-06 05:30:00,2.37312,0.6921600000000001,2.472,1.16352,0.33936000000000005,1.212,1.2096,0.3528,1.26
2020-01-06 06:00:00,2.4700800000000003,0.7204400000000001,2.573,1.24128,0.36204000000000003,1.293,1.2288000000000001,0.3584,1.28
2020-01-06 06:30:00,2.90016,0.8458800000000001,3.021,1.17216,0.34188,1.221,1.728,0.504,1.8
2020-01-06 07:00:00,3.21024,0.93632,3.344,1.02144,0.29792,1.064,2.1888,0.6384000000000001,2.2800000000000002
2020-01-06 07:30:00,3.47712,1.01416,3.622,0.9427200000000001,0.27496000000000004,0.982,2.5343999999999998,0.7392000000000001,2.64
2020-01-06 08:00:00,3.60768,1.05224,3.758,0.8812800000000001,0.25704000000000005,0.918,2.7264,0.7952,2.84
2020-01-06 08:30:00,3.69408,1.07744,3.848,0.8908800000000001,0.25984,0.928,2.8032,0.8176,2.92
2020-01-06 09:00:00,3.7382400000000002,1.09032,3.894,0.9542400000000001,0.27832,0.994,2.784,0.812,2.9
2020-01-06 09:30:00,3.65088,1.06484,3.803,0.9916800000000001,0.28924,1.033,2.6592000000000002,0.7756000000000001,2.77
2020-01-06 10:00:00,3.66048,1.06764,3.813,1.15488,0.33684000000000003,1.203,2.5056000000000003,0.7308,2.61
2020-01-06 10:30:00,3.61824,1.05532,3.769,1.41024,0.41132,1.469,2.208,0.644,2.3
2020-01-06 11:00:00,3.71328,1.08304,3.868,1.15008,0.33544,1.198,2.5632,0.7476,2.67
2020-01-06 11:30:00,3.72384,1.08612,3.879,1.06464,0.31052,1.109,2.6592000000000002,0.7756000000000001,2.77
2020-01-06 12:00:00,3.75264,1.09452,3.909,1.04544,0.30492,1.089,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-01-06 12:30:00,3.77184,1.10012,3.9290000000000003,1.17984,0.34412000000000004,1.229,2.592,0.756,2.7
2020-01-06 13:00:00,3.58272,1.04496,3.732,1.47072,0.42896,1.532,2.112,0.616,2.2
2020-01-06 13:30:00,3.7008,1.0794,3.855,1.1088,0.3234,1.155,2.592,0.756,2.7
2020-01-06 14:00:00,3.7776,1.1018,3.935,1.08,0.315,1.125,2.6976,0.7868,2.81
2020-01-06 14:30:00,3.75936,1.0964800000000001,3.916,1.07136,0.31248000000000004,1.116,2.688,0.784,2.8
2020-01-06 15:00:00,3.8448,1.1214,4.005,1.0032,0.2926,1.045,2.8416,0.8288000000000001,2.96
2020-01-06 15:30:00,3.81984,1.11412,3.979,0.98784,0.28812000000000004,1.029,2.832,0.8260000000000001,2.95
2020-01-06 16:00:00,3.84768,1.1222400000000001,4.008,1.00608,0.29344000000000003,1.048,2.8416,0.8288000000000001,2.96
2020-01-06 16:30:00,3.90144,1.13792,4.064,1.03104,0.30072000000000004,1.074,2.8704,0.8372,2.99
2020-01-06 17:00:00,4.15392,1.21156,4.327,0.90912,0.26516,0.9470000000000001,3.2448,0.9464,3.38
2020-01-06 17:30:00,4.1568,1.2124,4.33,0.5088,0.1484,0.53,3.648,1.064,3.8
2020-01-06 18:00:00,4.17216,1.21688,4.346,0.5433600000000001,0.15848,0.5660000000000001,3.6288,1.0584,3.7800000000000002
2020-01-06 18:30:00,3.97248,1.1586400000000001,4.138,0.47808000000000006,0.13944,0.498,3.4944,1.0192,3.64
2020-01-06 19:00:00,3.87936,1.13148,4.041,0.61536,0.17948000000000003,0.641,3.2640000000000002,0.9520000000000001,3.4
2020-01-06 19:30:00,3.66336,1.06848,3.816,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.2640000000000002,0.9520000000000001,3.4
2020-01-06 20:00:00,3.53568,1.03124,3.683,0.30048,0.08764000000000001,0.313,3.2352,0.9436,3.37
2020-01-06 20:30:00,3.51648,1.02564,3.6630000000000003,0.5212800000000001,0.15204,0.543,2.9952,0.8736,3.12
2020-01-06 21:00:00,3.35808,0.9794400000000001,3.498,0.22848000000000002,0.06664,0.23800000000000002,3.1296,0.9128000000000001,3.26
2020-01-06 21:30:00,3.15264,0.9195200000000001,3.284,0.11904,0.03472,0.124,3.0336,0.8848,3.16
2020-01-06 22:00:00,2.9184,0.8512000000000001,3.04,0.13440000000000002,0.0392,0.14,2.784,0.812,2.9
2020-01-06 22:30:00,2.5584,0.7462000000000001,2.665,0.6576000000000001,0.1918,0.685,1.9008,0.5544,1.98
2020-01-06 23:00:00,2.34528,0.6840400000000001,2.443,1.10688,0.32284,1.153,1.2384,0.3612,1.29
2020-01-06 23:30:00,2.13312,0.62216,2.222,0.39552000000000004,0.11536,0.41200000000000003,1.7376,0.5068,1.81
2020-01-07 00:00:00,2.0208,0.5894,2.105,0.7728,0.22540000000000002,0.805,1.248,0.364,1.3
2020-01-07 00:30:00,2.19264,0.6395200000000001,2.284,0.61824,0.18032,0.644,1.5744,0.4592,1.6400000000000001
2020-01-07 01:00:00,2.57184,0.75012,2.6790000000000003,0.35424000000000005,0.10332000000000001,0.369,2.2176,0.6468,2.31
2020-01-07 01:30:00,2.85792,0.8335600000000001,2.977,0.28512000000000004,0.08316000000000001,0.297,2.5728,0.7504000000000001,2.68
2020-01-07 02:00:00,2.82048,0.82264,2.938,0.43008,0.12544000000000002,0.448,2.3904,0.6972,2.49
2020-01-07 02:30:00,2.8272,0.8246,2.9450000000000003,0.7056,0.2058,0.735,2.1216,0.6188,2.21
2020-01-07 03:00:00,2.70816,0.78988,2.821,0.6057600000000001,0.17668,0.631,2.1024,0.6132000000000001,2.19
2020-01-07 03:30:00,2.6246400000000003,0.7655200000000001,2.734,0.56064,0.16352000000000003,0.584,2.064,0.602,2.15
2020-01-07 04:00:00,2.53248,0.7386400000000001,2.638,0.40128,0.11704,0.418,2.1312,0.6216,2.22
2020-01-07 04:30:00,2.4624,0.7182000000000001,2.565,0.312,0.091,0.325,2.1504,0.6272,2.24
2020-01-07 05:00:00,2.48544,0.72492,2.589,0.18144000000000002,0.05292,0.189,2.304,0.672,2.4
2020-01-07 05:30:00,2.5651200000000003,0.74816,2.672,0.6163200000000001,0.17976,0.642,1.9488,0.5684,2.03
2020-01-07 06:00:00,2.68128,0.7820400000000001,2.793,0.7996800000000001,0.23324000000000003,0.833,1.8816000000000002,0.5488000000000001,1.96
2020-01-07 06:30:00,3.04704,0.8887200000000001,3.174,0.94464,0.27552000000000004,0.984,2.1024,0.6132000000000001,2.19
2020-01-07 07:00:00,3.4176,0.9968,3.56,0.5472,0.15960000000000002,0.5700000000000001,2.8704,0.8372,2.99
2020-01-07 07:30:00,3.83808,1.11944,3.998,0.32448000000000005,0.09464,0.338,3.5136000000000003,1.0248,3.66
2020-01-07 08:00:00,3.71616,1.08388,3.871,0.9129600000000001,0.26628,0.9510000000000001,2.8032,0.8176,2.92
2020-01-07 08:30:00,3.72384,1.08612,3.879,0.7958400000000001,0.23212000000000002,0.8290000000000001,2.928,0.854,3.05
2020-01-07 09:00:00,3.70848,1.08164,3.863,0.75168,0.21924000000000002,0.783,2.9568000000000003,0.8624,3.08
2020-01-07 09:30:00,3.51648,1.02564,3.6630000000000003,1.01088,0.29484000000000005,1.053,2.5056000000000003,0.7308,2.61
2020-01-07 10:00:00,3.58848,1.04664,3.738,0.9676800000000001,0.28224000000000005,1.008,2.6208,0.7644000000000001,2.73
2020-01-07 10:30:00,3.792,1.106,3.95,0.9504,0.2772,0.99,2.8416,0.8288000000000001,2.96
2020-01-07 11:00:00,3.7382400000000002,1.09032,3.894,1.06944,0.31192000000000003,1.114,2.6688,0.7784000000000001,2.7800000000000002
2020-01-07 11:30:00,3.8102400000000003,1.11132,3.969,1.01664,0.29652,1.059,2.7936,0.8148000000000001,2.91
2020-01-07 12:00:00,3.8745600000000002,1.13008,4.036,0.9849600000000001,0.28728000000000004,1.026,2.8896,0.8428,3.01
2020-01-07 12:30:00,3.74304,1.09172,3.899,1.14144,0.33292000000000005,1.189,2.6016,0.7588,2.71
2020-01-07 13:00:00,3.6048,1.0514000000000001,3.755,1.3392,0.3906,1.395,2.2656,0.6608,2.36
2020-01-07 13:30:00,3.71232,1.08276,3.867,1.30272,0.37996,1.357,2.4096,0.7028,2.51
2020-01-07 14:00:00,3.7536,1.0948,3.91,1.1232,0.3276,1.17,2.6304,0.7672,2.74
2020-01-07 14:30:00,3.66912,1.07016,3.822,1.06752,0.31136,1.112,2.6016,0.7588,2.71
2020-01-07 15:00:00,3.61344,1.05392,3.7640000000000002,1.05024,0.30632000000000004,1.094,2.5632,0.7476,2.67
2020-01-07 15:30:00,3.5808,1.0444,3.73,0.9984000000000001,0.2912,1.04,2.5824,0.7532,2.69
2020-01-07 16:00:00,3.7747200000000003,1.10096,3.932,0.9235200000000001,0.26936000000000004,0.962,2.8512,0.8316,2.9699999999999998
2020-01-07 16:30:00,3.89568,1.13624,4.058,1.07328,0.31304000000000004,1.118,2.8224,0.8232,2.94
2020-01-07 17:00:00,4.07136,1.18748,4.241,1.15296,0.33628,1.201,2.9184,0.8512000000000001,3.04
2020-01-07 17:30:00,4.11648,1.20064,4.288,1.20768,0.35224000000000005,1.258,2.9088000000000003,0.8484,3.03
2020-01-07 18:00:00,4.0176,1.1718,4.185,1.2624,0.3682,1.315,2.7552,0.8036000000000001,2.87
2020-01-07 18:30:00,4.03968,1.17824,4.208,1.2940800000000001,0.37744000000000005,1.348,2.7456,0.8008000000000001,2.86
2020-01-07 19:00:00,3.86784,1.12812,4.029,1.29504,0.37772000000000006,1.349,2.5728,0.7504000000000001,2.68
2020-01-07 19:30:00,3.7248,1.0864,3.88,1.2288000000000001,0.3584,1.28,2.496,0.728,2.6
2020-01-07 20:00:00,3.50976,1.02368,3.656,1.30176,0.37968,1.3559999999999999,2.208,0.644,2.3
2020-01-07 20:30:00,3.47616,1.01388,3.621,1.29696,0.37828,1.351,2.1792,0.6356,2.27
2020-01-07 21:00:00,3.20544,0.9349200000000001,3.339,1.29504,0.37772000000000006,1.349,1.9104,0.5572,1.99
2020-01-07 21:30:00,2.97024,0.8663200000000001,3.094,1.29984,0.37912,1.354,1.6703999999999999,0.4872,1.74
2020-01-07 22:00:00,2.7196800000000003,0.7932400000000001,2.833,1.27968,0.37324,1.333,1.44,0.42,1.5
2020-01-07 22:30:00,2.37216,0.69188,2.471,1.29696,0.37828,1.351,1.0752,0.3136,1.12
2020-01-07 23:00:00,2.18208,0.63644,2.273,1.28928,0.37604000000000004,1.343,0.8928,0.2604,0.93
2020-01-07 23:30:00,2.04768,0.5972400000000001,2.133,1.29888,0.37884,1.353,0.7488,0.2184,0.78
2020-01-08 00:00:00,1.95552,0.5703600000000001,2.037,1.20672,0.35196000000000005,1.2570000000000001,0.7488,0.2184,0.78
2020-01-08 00:30:00,2.08032,0.6067600000000001,2.167,1.20672,0.35196000000000005,1.2570000000000001,0.8736,0.2548,0.91
2020-01-08 01:00:00,2.37984,0.6941200000000001,2.479,1.28544,0.37492000000000003,1.339,1.0944,0.31920000000000004,1.1400000000000001
2020-01-08 01:30:00,2.63712,0.7691600000000001,2.747,1.21632,0.35476,1.267,1.4208,0.41440000000000005,1.48
2020-01-08 02:00:00,2.58432,0.7537600000000001,2.692,1.08672,0.31696,1.1320000000000001,1.4976,0.4368,1.56
2020-01-08 02:30:00,2.54976,0.74368,2.656,1.1577600000000001,0.33768000000000004,1.206,1.392,0.406,1.45
2020-01-08 03:00:00,2.5152,0.7336,2.62,1.296,0.378,1.35,1.2192,0.3556,1.27
2020-01-08 03:30:00,2.4144,0.7042,2.515,1.2912,0.3766,1.345,1.1232,0.3276,1.17
2020-01-08 04:00:00,2.31072,0.67396,2.407,1.12032,0.32676000000000005,1.167,1.1904,0.3472,1.24
2020-01-08 04:30:00,2.2752,0.6636000000000001,2.37,0.7584000000000001,0.2212,0.79,1.5168,0.4424,1.58
2020-01-08 05:00:00,2.20896,0.6442800000000001,2.301,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.6608,0.4844,1.73
2020-01-08 05:30:00,2.35008,0.68544,2.448,0.5836800000000001,0.17024,0.608,1.7664,0.5152,1.8399999999999999
2020-01-08 06:00:00,2.39808,0.6994400000000001,2.498,0.46848000000000006,0.13664,0.488,1.9296000000000002,0.5628000000000001,2.01
2020-01-08 06:30:00,2.784,0.812,2.9,0.24960000000000002,0.0728,0.26,2.5343999999999998,0.7392000000000001,2.64
2020-01-08 07:00:00,3.08064,0.8985200000000001,3.209,0.31584,0.09212000000000001,0.329,2.7648,0.8064,2.88
2020-01-08 07:30:00,3.35136,0.9774800000000001,3.491,1.01856,0.29708,1.061,2.3328,0.6804,2.43
2020-01-08 08:00:00,3.57984,1.04412,3.729,0.58464,0.17052,0.609,2.9952,0.8736,3.12
2020-01-08 08:30:00,3.71424,1.08332,3.8689999999999998,0.22944,0.06692000000000001,0.23900000000000002,3.4848,1.0164,3.63
2020-01-08 09:00:00,3.71712,1.08416,3.872,0.28992,0.08456000000000001,0.302,3.4272,0.9996,3.5700000000000003
2020-01-08 09:30:00,3.52608,1.02844,3.673,0.51168,0.14924,0.533,3.0144,0.8792000000000001,3.14
2020-01-08 10:00:00,3.56352,1.03936,3.7119999999999997,0.75072,0.21896000000000002,0.782,2.8128,0.8204,2.93
2020-01-08 10:30:00,3.8592,1.1256,4.02,0.44160000000000005,0.1288,0.46,3.4176,0.9968,3.56
2020-01-08 11:00:00,3.8304,1.1172,3.99,0.48960000000000004,0.1428,0.51,3.3407999999999998,0.9744,3.48
2020-01-08 11:30:00,3.69792,1.07856,3.852,0.5779200000000001,0.16856000000000002,0.602,3.12,0.91,3.25
2020-01-08 12:00:00,3.65664,1.06652,3.809,0.7286400000000001,0.21252000000000001,0.759,2.928,0.854,3.05
2020-01-08 12:30:00,3.72576,1.08668,3.8810000000000002,0.63456,0.18508000000000002,0.661,3.0912,0.9016000000000001,3.22
2020-01-08 13:00:00,3.6768,1.0724,3.83,0.6336,0.18480000000000002,0.66,3.0432,0.8876000000000001,3.17
2020-01-08 13:30:00,3.7737600000000002,1.10068,3.931,0.7497600000000001,0.21868,0.781,3.024,0.882,3.15
2020-01-08 14:00:00,3.76896,1.09928,3.926,0.59136,0.17248000000000002,0.616,3.1776,0.9268000000000001,3.31
2020-01-08 14:30:00,3.73152,1.08836,3.887,0.48672000000000004,0.14196,0.507,3.2448,0.9464,3.38
2020-01-08 15:00:00,3.7747200000000003,1.10096,3.932,0.36672000000000005,0.10696000000000001,0.382,3.408,0.994,3.55
2020-01-08 15:30:00,3.71616,1.08388,3.871,0.12576,0.036680000000000004,0.131,3.5904,1.0472,3.74
2020-01-08 16:00:00,3.81408,1.11244,3.973,0.041280000000000004,0.01204,0.043000000000000003,3.7728,1.1004,3.93
2020-01-08 16:30:00,3.95424,1.15332,4.119,0.047040000000000005,0.013720000000000001,0.049,3.9072,1.1396,4.07
2020-01-08 17:00:00,4.07904,1.18972,4.249,0.12384,0.036120000000000006,0.129,3.9552,1.1536,4.12
2020-01-08 17:30:00,4.13856,1.20708,4.311,0.14496,0.042280000000000005,0.151,3.9936,1.1648,4.16
2020-01-08 18:00:00,4.06272,1.18496,4.232,0.20352,0.05936,0.212,3.8592,1.1256,4.02
2020-01-08 18:30:00,3.9024,1.1382,4.065,0.13920000000000002,0.040600000000000004,0.145,3.7632,1.0976,3.92
2020-01-08 19:00:00,3.80736,1.11048,3.966,0.24576000000000003,0.07168000000000001,0.256,3.5616,1.0388,3.71
2020-01-08 19:30:00,3.56832,1.04076,3.717,0.24672000000000002,0.07196000000000001,0.257,3.3216,0.9688,3.46
2020-01-08 20:00:00,3.4848,1.0164,3.63,0.3264,0.0952,0.34,3.1584,0.9212,3.29
2020-01-08 20:30:00,3.552,1.036,3.7,0.23040000000000002,0.06720000000000001,0.24,3.3216,0.9688,3.46
2020-01-08 21:00:00,3.3456,0.9758,3.485,0.5232,0.1526,0.545,2.8224,0.8232,2.94
2020-01-08 21:30:00,2.95392,0.8615600000000001,3.077,0.52512,0.15316000000000002,0.547,2.4288,0.7084,2.5300000000000002
2020-01-08 22:00:00,2.87616,0.8388800000000001,2.996,0.13056,0.03808,0.136,2.7456,0.8008000000000001,2.86
2020-01-08 22:30:00,2.44896,0.71428,2.551,0.11616000000000001,0.03388,0.121,2.3328,0.6804,2.43
2020-01-08 23:00:00,2.24256,0.6540800000000001,2.336,0.07296000000000001,0.02128,0.076,2.1696,0.6328,2.26
2020-01-08 23:30:00,2.0496,0.5978,2.135,0.1872,0.0546,0.195,1.8624,0.5432,1.94
2020-01-09 00:00:00,1.97952,0.5773600000000001,2.062,0.14592000000000002,0.04256,0.152,1.8336000000000001,0.5348,1.9100000000000001
2020-01-09 00:30:00,2.14848,0.6266400000000001,2.238,0.20928000000000002,0.061040000000000004,0.218,1.9392,0.5656,2.02
2020-01-09 01:00:00,2.47296,0.72128,2.576,0.65856,0.19208000000000003,0.686,1.8144,0.5292,1.8900000000000001
2020-01-09 01:30:00,2.68512,0.7831600000000001,2.797,0.8419200000000001,0.24556000000000003,0.877,1.8432,0.5376000000000001,1.92
2020-01-09 02:00:00,2.64,0.77,2.75,0.9984000000000001,0.2912,1.04,1.6416,0.4788,1.71
2020-01-09 02:30:00,2.53824,0.7403200000000001,2.644,0.6758400000000001,0.19712000000000002,0.704,1.8624,0.5432,1.94
2020-01-09 03:00:00,2.54208,0.7414400000000001,2.648,0.5836800000000001,0.17024,0.608,1.9584000000000001,0.5712,2.04
2020-01-09 03:30:00,2.44128,0.71204,2.543,0.5020800000000001,0.14644000000000001,0.523,1.9392,0.5656,2.02
2020-01-09 04:00:00,2.44128,0.71204,2.543,0.34848,0.10164000000000001,0.363,2.0928,0.6104,2.18
2020-01-09 04:30:00,2.4288,0.7084,2.5300000000000002,0.028800000000000003,0.008400000000000001,0.03,2.4,0.7000000000000001,2.5
2020-01-09 05:00:00,2.35968,0.6882400000000001,2.458,0.11328,0.03304,0.11800000000000001,2.2464,0.6552,2.34
2020-01-09 05:30:00,2.39328,0.6980400000000001,2.493,0.22368000000000002,0.06524,0.233,2.1696,0.6328,2.26
2020-01-09 06:00:00,2.44512,0.71316,2.547,0.8131200000000001,0.23716,0.847,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-01-09 06:30:00,2.82336,0.8234800000000001,2.941,1.20096,0.35028000000000004,1.251,1.6224,0.4732,1.69
2020-01-09 07:00:00,3.11424,0.9083200000000001,3.2439999999999998,1.19424,0.34832,1.244,1.92,0.56,2.0
2020-01-09 07:30:00,3.504,1.022,3.65,1.0944,0.31920000000000004,1.1400000000000001,2.4096,0.7028,2.51
2020-01-09 08:00:00,3.5183999999999997,1.0262,3.665,1.0032,0.2926,1.045,2.5152,0.7336,2.62
2020-01-09 08:30:00,3.49152,1.01836,3.637,0.96672,0.28196000000000004,1.007,2.5248,0.7364,2.63
2020-01-09 09:00:00,3.51072,1.02396,3.657,0.9763200000000001,0.28476,1.017,2.5343999999999998,0.7392000000000001,2.64
2020-01-09 09:30:00,3.35232,0.9777600000000001,3.492,1.39392,0.40656000000000003,1.452,1.9584000000000001,0.5712,2.04
2020-01-09 10:00:00,3.33408,0.9724400000000001,3.473,0.6460800000000001,0.18844000000000002,0.673,2.688,0.784,2.8
2020-01-09 10:30:00,3.73152,1.08836,3.887,1.08192,0.31556,1.127,2.6496,0.7728,2.76
2020-01-09 11:00:00,3.8976,1.1368,4.06,1.5648,0.45640000000000003,1.63,2.3328,0.6804,2.43
2020-01-09 11:30:00,3.22272,0.9399600000000001,3.357,1.77312,0.5171600000000001,1.847,1.4496,0.4228,1.51
2020-01-09 12:00:00,2.95968,0.8632400000000001,3.083,1.82688,0.5328400000000001,1.903,1.1328,0.3304,1.18
2020-01-09 12:30:00,3.06336,0.89348,3.191,1.68096,0.49028000000000005,1.751,1.3824,0.4032,1.44
2020-01-09 13:00:00,3.36096,0.98028,3.501,1.34496,0.39228,1.401,2.016,0.588,2.1
2020-01-09 13:30:00,3.432,1.001,3.575,1.2816,0.3738,1.335,2.1504,0.6272,2.24
2020-01-09 14:00:00,3.7056,1.0808,3.86,0.8544,0.2492,0.89,2.8512,0.8316,2.9699999999999998
2020-01-09 14:30:00,3.69696,1.07828,3.851,0.72096,0.21028000000000002,0.751,2.976,0.868,3.1
2020-01-09 15:00:00,3.79296,1.10628,3.951,0.48096000000000005,0.14028000000000002,0.501,3.312,0.966,3.45
2020-01-09 15:30:00,3.90336,1.13848,4.066,0.22656,0.06608,0.23600000000000002,3.6768,1.0724,3.83
2020-01-09 16:00:00,4.10112,1.1961600000000001,4.272,0.19392,0.056560000000000006,0.202,3.9072,1.1396,4.07
2020-01-09 16:30:00,4.42944,1.29192,4.614,0.051840000000000004,0.015120000000000001,0.054,4.3776,1.2768,4.5600000000000005
2020-01-09 17:00:00,4.4208,1.2894,4.605,0.0048000000000000004,0.0014,0.005,4.416,1.288,4.6
2020-01-09 17:30:00,4.37472,1.27596,4.557,0.01632,0.00476,0.017,4.3584,1.2711999999999999,4.54
2020-01-09 18:00:00,4.2288,1.2334,4.405,0.0528,0.0154,0.055,4.176,1.218,4.35
2020-01-09 18:30:00,4.19136,1.22248,4.366,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1664,1.2152,4.34
2020-01-09 19:00:00,3.9408000000000003,1.1494,4.105,0.07200000000000001,0.021,0.075,3.8688000000000002,1.1284,4.03
2020-01-09 19:30:00,3.8016,1.1088,3.96,0.7872,0.2296,0.8200000000000001,3.0144,0.8792000000000001,3.14
2020-01-09 20:00:00,3.66912,1.07016,3.822,0.53952,0.15736,0.562,3.1296,0.9128000000000001,3.26
2020-01-09 20:30:00,3.73152,1.08836,3.887,0.6595200000000001,0.19236,0.687,3.072,0.896,3.2
2020-01-09 21:00:00,3.51744,1.02592,3.664,0.32064000000000004,0.09352,0.334,3.1968,0.9324,3.33
2020-01-09 21:30:00,3.26304,0.9517200000000001,3.399,0.25824,0.07532000000000001,0.269,3.0048,0.8764000000000001,3.13
2020-01-09 22:00:00,2.98176,0.8696800000000001,3.106,0.34176,0.09968,0.356,2.64,0.77,2.75
2020-01-09 22:30:00,2.664,0.777,2.775,0.3024,0.0882,0.315,2.3616,0.6888000000000001,2.46
2020-01-09 23:00:00,2.39712,0.69916,2.497,0.46752000000000005,0.13636,0.487,1.9296000000000002,0.5628000000000001,2.01
2020-01-09 23:30:00,2.20512,0.6431600000000001,2.297,0.5539200000000001,0.16156,0.577,1.6512,0.48160000000000003,1.72
2020-01-10 00:00:00,2.112,0.616,2.2,0.8352,0.2436,0.87,1.2768,0.3724,1.33
2020-01-10 00:30:00,2.27424,0.66332,2.3689999999999998,0.9782400000000001,0.28532,1.019,1.296,0.378,1.35
2020-01-10 01:00:00,2.61312,0.7621600000000001,2.722,0.8179200000000001,0.23856000000000002,0.852,1.7952,0.5236000000000001,1.87
2020-01-10 01:30:00,2.8416,0.8288000000000001,2.96,0.9024000000000001,0.2632,0.9400000000000001,1.9392,0.5656,2.02
2020-01-10 02:00:00,2.78784,0.8131200000000001,2.904,0.63744,0.18592,0.664,2.1504,0.6272,2.24
2020-01-10 02:30:00,2.7196800000000003,0.7932400000000001,2.833,0.6268800000000001,0.18284,0.653,2.0928,0.6104,2.18
2020-01-10 03:00:00,2.6592000000000002,0.7756000000000001,2.77,0.5664,0.1652,0.59,2.0928,0.6104,2.18
2020-01-10 03:30:00,2.57856,0.7520800000000001,2.686,0.48576,0.14168,0.506,2.0928,0.6104,2.18
2020-01-10 04:00:00,2.51904,0.73472,2.624,0.63744,0.18592,0.664,1.8816000000000002,0.5488000000000001,1.96
2020-01-10 04:30:00,2.50368,0.7302400000000001,2.608,0.8236800000000001,0.24024,0.858,1.6800000000000002,0.49,1.75
2020-01-10 05:00:00,2.4931200000000002,0.72716,2.597,0.62112,0.18116000000000002,0.647,1.8719999999999999,0.546,1.9500000000000002
2020-01-10 05:30:00,2.58624,0.7543200000000001,2.694,0.5894400000000001,0.17192000000000002,0.614,1.9968,0.5824,2.08
2020-01-10 06:00:00,2.73504,0.7977200000000001,2.849,0.51744,0.15092,0.539,2.2176,0.6468,2.31
2020-01-10 06:30:00,3.04416,0.8878800000000001,3.171,0.37536,0.10948000000000001,0.391,2.6688,0.7784000000000001,2.7800000000000002
2020-01-10 07:00:00,3.39264,0.9895200000000001,3.534,0.35904,0.10472000000000001,0.374,3.0336,0.8848,3.16
2020-01-10 07:30:00,3.82368,1.11524,3.983,0.45408000000000004,0.13244,0.47300000000000003,3.3696,0.9828,3.51
2020-01-10 08:00:00,4.02624,1.17432,4.194,0.37824,0.11032000000000002,0.394,3.648,1.064,3.8
2020-01-10 08:30:00,4.00128,1.16704,4.168,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-01-10 09:00:00,4.05024,1.18132,4.219,0.5078400000000001,0.14812,0.529,3.5423999999999998,1.0332,3.69
2020-01-10 09:30:00,4.0032,1.1676,4.17,0.8448,0.2464,0.88,3.1584,0.9212,3.29
2020-01-10 10:00:00,3.96768,1.15724,4.133,0.9628800000000001,0.28084000000000003,1.003,3.0048,0.8764000000000001,3.13
2020-01-10 10:30:00,3.9264,1.1452,4.09,1.2384,0.3612,1.29,2.688,0.784,2.8
2020-01-10 11:00:00,3.9696,1.1578,4.135,1.5695999999999999,0.45780000000000004,1.635,2.4,0.7000000000000001,2.5
2020-01-10 11:30:00,3.81984,1.11412,3.979,1.90944,0.5569200000000001,1.9889999999999999,1.9104,0.5572,1.99
2020-01-10 12:00:00,3.79296,1.10628,3.951,2.04576,0.5966800000000001,2.1310000000000002,1.7472,0.5096,1.82
2020-01-10 12:30:00,3.7632,1.0976,3.92,1.9776,0.5768,2.06,1.7856,0.5208,1.8599999999999999
2020-01-10 13:00:00,3.7737600000000002,1.10068,3.931,1.06656,0.31108,1.111,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-01-10 13:30:00,3.82848,1.11664,3.988,1.30368,0.38024,1.358,2.5248,0.7364,2.63
2020-01-10 14:00:00,3.7248,1.0864,3.88,1.0848,0.3164,1.13,2.64,0.77,2.75
2020-01-10 14:30:00,3.76608,1.09844,3.923,0.8860800000000001,0.25844,0.923,2.88,0.84,3.0
2020-01-10 15:00:00,3.64512,1.06316,3.797,0.54432,0.15876,0.5670000000000001,3.1008,0.9044000000000001,3.23
2020-01-10 15:30:00,3.68064,1.07352,3.834,0.57984,0.16912000000000002,0.604,3.1008,0.9044000000000001,3.23
2020-01-10 16:00:00,3.7507200000000003,1.09396,3.907,0.38112,0.11116000000000001,0.397,3.3696,0.9828,3.51
2020-01-10 16:30:00,4.03296,1.17628,4.201,0.17376000000000003,0.05068,0.181,3.8592,1.1256,4.02
2020-01-10 17:00:00,4.1856,1.2208,4.36,0.192,0.056,0.2,3.9936,1.1648,4.16
2020-01-10 17:30:00,4.18176,1.21968,4.356,0.42816000000000004,0.12488,0.446,3.7536,1.0948,3.91
2020-01-10 18:00:00,4.09536,1.19448,4.266,0.7929600000000001,0.23128,0.8260000000000001,3.3024,0.9632000000000001,3.44
2020-01-10 18:30:00,4.01568,1.17124,4.183,0.39648000000000005,0.11564,0.41300000000000003,3.6192,1.0556,3.77
2020-01-10 19:00:00,3.83616,1.11888,3.996,0.62016,0.18088,0.646,3.216,0.9380000000000001,3.35
2020-01-10 19:30:00,3.71904,1.08472,3.874,0.8390400000000001,0.24472000000000002,0.874,2.88,0.84,3.0
2020-01-10 20:00:00,3.65376,1.06568,3.806,0.9657600000000001,0.28168000000000004,1.006,2.688,0.784,2.8
2020-01-10 20:30:00,3.6796800000000003,1.07324,3.833,0.93408,0.27244,0.973,2.7456,0.8008000000000001,2.86
2020-01-10 21:00:00,3.50592,1.02256,3.652,0.7411200000000001,0.21616000000000002,0.772,2.7648,0.8064,2.88
2020-01-10 21:30:00,3.2640000000000002,0.9520000000000001,3.4,1.008,0.294,1.05,2.2560000000000002,0.658,2.35
2020-01-10 22:00:00,3.01824,0.8803200000000001,3.144,1.27104,0.37072000000000005,1.324,1.7472,0.5096,1.82
2020-01-10 22:30:00,2.70528,0.7890400000000001,2.818,0.9004800000000001,0.26264000000000004,0.9380000000000001,1.8048000000000002,0.5264,1.88
2020-01-10 23:00:00,2.43648,0.71064,2.5380000000000003,1.26528,0.36904000000000003,1.318,1.1712,0.3416,1.22
2020-01-10 23:30:00,2.24256,0.6540800000000001,2.336,1.30176,0.37968,1.3559999999999999,0.9408000000000001,0.27440000000000003,0.98
2020-01-11 00:00:00,2.1648,0.6314000000000001,2.255,1.3008,0.3794,1.355,0.864,0.252,0.9
2020-01-11 00:30:00,2.30016,0.67088,2.396,1.31136,0.38248000000000004,1.366,0.9888,0.2884,1.03
2020-01-11 01:00:00,2.6256,0.7658,2.735,1.3008,0.3794,1.355,1.3248,0.3864,1.38
2020-01-11 01:30:00,2.85696,0.83328,2.976,1.31136,0.38248000000000004,1.366,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-01-11 02:00:00,2.81952,0.8223600000000001,2.9370000000000003,1.3123200000000002,0.38276000000000004,1.367,1.5072,0.43960000000000005,1.57
2020-01-11 02:30:00,2.77728,0.8100400000000001,2.893,1.30848,0.38164000000000003,1.363,1.4688,0.4284,1.53
2020-01-11 03:00:00,2.76864,0.80752,2.884,1.30944,0.38192000000000004,1.3639999999999999,1.4592,0.42560000000000003,1.52
2020-01-11 03:30:00,2.70816,0.78988,2.821,1.31616,0.38388000000000005,1.371,1.392,0.406,1.45
2020-01-11 04:00:00,2.52384,0.7361200000000001,2.629,1.30464,0.38052,1.359,1.2192,0.3556,1.27
2020-01-11 04:30:00,2.48352,0.72436,2.5869999999999997,1.3123200000000002,0.38276000000000004,1.367,1.1712,0.3416,1.22
2020-01-11 05:00:00,2.41824,0.7053200000000001,2.519,1.30464,0.38052,1.359,1.1136,0.32480000000000003,1.16
2020-01-11 05:30:00,2.3952,0.6986,2.495,1.272,0.371,1.325,1.1232,0.3276,1.17
2020-01-11 06:00:00,2.4048,0.7014,2.505,1.2624,0.3682,1.315,1.1424,0.3332,1.19
2020-01-11 06:30:00,2.55072,0.7439600000000001,2.657,1.1875200000000001,0.34636,1.237,1.3632,0.3976,1.42
2020-01-11 07:00:00,2.63904,0.7697200000000001,2.749,1.24704,0.36372000000000004,1.299,1.392,0.406,1.45
2020-01-11 07:30:00,2.8963200000000002,0.8447600000000001,3.017,1.24512,0.36316000000000004,1.297,1.6512,0.48160000000000003,1.72
2020-01-11 08:00:00,3.00288,0.8758400000000001,3.128,1.22688,0.35784000000000005,1.278,1.776,0.518,1.85
2020-01-11 08:30:00,2.904,0.847,3.025,1.3584,0.3962,1.415,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-01-11 09:00:00,3.04128,0.88704,3.168,1.35168,0.39424000000000003,1.408,1.6896,0.4928,1.76
2020-01-11 09:30:00,3.16128,0.9220400000000001,3.293,1.34688,0.39284,1.403,1.8144,0.5292,1.8900000000000001
2020-01-11 10:00:00,3.15648,0.9206400000000001,3.2880000000000003,1.38048,0.40264000000000005,1.438,1.776,0.518,1.85
2020-01-11 10:30:00,3.06144,0.89292,3.189,1.5734400000000002,0.45892000000000005,1.639,1.488,0.434,1.55
2020-01-11 11:00:00,3.02016,0.8808800000000001,3.146,1.62816,0.47488,1.6960000000000002,1.392,0.406,1.45
2020-01-11 11:30:00,2.93856,0.8570800000000001,3.061,1.77696,0.5182800000000001,1.851,1.1616,0.3388,1.21
2020-01-11 12:00:00,2.95008,0.8604400000000001,3.073,1.5676800000000002,0.45724000000000004,1.633,1.3824,0.4032,1.44
2020-01-11 12:30:00,3.11232,0.9077600000000001,3.242,1.51872,0.44296,1.5819999999999999,1.5936,0.46480000000000005,1.6600000000000001
2020-01-11 13:00:00,3.04032,0.8867600000000001,3.167,1.54272,0.44996,1.607,1.4976,0.4368,1.56
2020-01-11 13:30:00,3.20736,0.9354800000000001,3.341,1.4601600000000001,0.42588000000000004,1.521,1.7472,0.5096,1.82
2020-01-11 14:00:00,3.12576,0.91168,3.2560000000000002,1.43616,0.41888000000000003,1.496,1.6896,0.4928,1.76
2020-01-11 14:30:00,3.01152,0.87836,3.137,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-01-11 15:00:00,3.03168,0.88424,3.158,1.39968,0.40824000000000005,1.458,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-01-11 15:30:00,3.09312,0.9021600000000001,3.222,1.40352,0.40936000000000006,1.462,1.6896,0.4928,1.76
