Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-01-11 16:00:00,3.16032,0.92176,3.292,1.32672,0.38696,1.3820000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-01-11 16:30:00,3.37728,0.98504,3.518,1.28448,0.37464000000000003,1.338,2.0928,0.6104,2.18
2020-01-11 17:00:00,3.66336,1.06848,3.816,1.27296,0.37128000000000005,1.326,2.3904,0.6972,2.49
2020-01-11 17:30:00,3.81408,1.11244,3.973,1.27968,0.37324,1.333,2.5343999999999998,0.7392000000000001,2.64
2020-01-11 18:00:00,3.76416,1.09788,3.9210000000000003,1.28736,0.37548000000000004,1.341,2.4768,0.7224,2.58
2020-01-11 18:30:00,3.75744,1.09592,3.914,1.29024,0.37632000000000004,1.344,2.4672,0.7196,2.5700000000000003
2020-01-11 19:00:00,3.51456,1.02508,3.661,1.28736,0.37548000000000004,1.341,2.2272,0.6496000000000001,2.32
2020-01-11 19:30:00,3.36288,0.98084,3.503,1.28928,0.37604000000000004,1.343,2.0736,0.6048,2.16
2020-01-11 20:00:00,3.2256,0.9408000000000001,3.36,1.296,0.378,1.35,1.9296000000000002,0.5628000000000001,2.01
2020-01-11 20:30:00,3.25536,0.9494800000000001,3.391,1.29696,0.37828,1.351,1.9584000000000001,0.5712,2.04
2020-01-11 21:00:00,3.14688,0.9178400000000001,3.278,1.2940800000000001,0.37744000000000005,1.348,1.8528,0.5404,1.9300000000000002
2020-01-11 21:30:00,2.83584,0.8271200000000001,2.954,1.28064,0.37352,1.334,1.5552000000000001,0.4536,1.62
2020-01-11 22:00:00,2.67264,0.7795200000000001,2.784,0.7142400000000001,0.20832,0.744,1.9584000000000001,0.5712,2.04
2020-01-11 22:30:00,2.42688,0.70784,2.528,0.12288000000000002,0.035840000000000004,0.128,2.304,0.672,2.4
2020-01-11 23:00:00,2.25696,0.6582800000000001,2.351,0.12576,0.036680000000000004,0.131,2.1312,0.6216,2.22
2020-01-11 23:30:00,2.09568,0.61124,2.183,0.15648,0.04564000000000001,0.163,1.9392,0.5656,2.02
2020-01-12 00:00:00,1.9996800000000001,0.5832400000000001,2.083,0.16608,0.048440000000000004,0.17300000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-01-12 00:30:00,2.16288,0.6308400000000001,2.253,0.16608,0.048440000000000004,0.17300000000000001,1.9968,0.5824,2.08
2020-01-12 01:00:00,2.48064,0.72352,2.584,0.13824,0.04032,0.14400000000000002,2.3424,0.6832,2.44
2020-01-12 01:30:00,2.78688,0.8128400000000001,2.903,0.060480000000000006,0.017640000000000003,0.063,2.7264,0.7952,2.84
2020-01-12 02:00:00,2.6448,0.7714000000000001,2.755,0.033600000000000005,0.0098,0.035,2.6112,0.7616,2.7199999999999998
2020-01-12 02:30:00,2.56992,0.7495600000000001,2.677,0.054720000000000005,0.015960000000000002,0.057,2.5152,0.7336,2.62
2020-01-12 03:00:00,2.53728,0.74004,2.643,0.07008,0.020440000000000003,0.073,2.4672,0.7196,2.5700000000000003
2020-01-12 03:30:00,2.44896,0.71428,2.551,0.10656,0.031080000000000003,0.111,2.3424,0.6832,2.44
2020-01-12 04:00:00,2.33568,0.6812400000000001,2.433,0.07008,0.020440000000000003,0.073,2.2656,0.6608,2.36
2020-01-12 04:30:00,2.2915200000000002,0.6683600000000001,2.387,0.07392,0.021560000000000003,0.077,2.2176,0.6468,2.31
2020-01-12 05:00:00,2.25216,0.65688,2.346,0.06336,0.01848,0.066,2.1888,0.6384000000000001,2.2800000000000002
2020-01-12 05:30:00,2.22528,0.6490400000000001,2.318,0.05568000000000001,0.01624,0.058,2.1696,0.6328,2.26
2020-01-12 06:00:00,2.232,0.651,2.325,0.062400000000000004,0.0182,0.065,2.1696,0.6328,2.26
2020-01-12 06:30:00,2.4,0.7000000000000001,2.5,0.038400000000000004,0.0112,0.04,2.3616,0.6888000000000001,2.46
2020-01-12 07:00:00,2.47872,0.72296,2.582,0.10752,0.031360000000000006,0.112,2.3712,0.6916,2.47
2020-01-12 07:30:00,2.57184,0.75012,2.6790000000000003,0.24864000000000003,0.07252,0.259,2.3232,0.6776,2.42
2020-01-12 08:00:00,2.5891200000000003,0.75516,2.697,0.34272,0.09996000000000001,0.357,2.2464,0.6552,2.34
2020-01-12 08:30:00,2.62272,0.7649600000000001,2.732,0.14592000000000002,0.04256,0.152,2.4768,0.7224,2.58
2020-01-12 09:00:00,2.72832,0.79576,2.842,0.41472000000000003,0.12096000000000001,0.432,2.3136,0.6748000000000001,2.41
2020-01-12 09:30:00,2.6601600000000003,0.77588,2.771,0.90336,0.26348000000000005,0.9410000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-01-12 10:00:00,2.56608,0.7484400000000001,2.673,1.7212800000000001,0.50204,1.7930000000000001,0.8448,0.2464,0.88
2020-01-12 10:30:00,2.8848000000000003,0.8414,3.005,1.5408,0.4494,1.605,1.344,0.392,1.4
2020-01-12 11:00:00,3.06048,0.8926400000000001,3.188,2.12928,0.62104,2.218,0.9312,0.2716,0.97
2020-01-12 11:30:00,2.87232,0.8377600000000001,2.992,1.7395200000000002,0.50736,1.812,1.1328,0.3304,1.18
2020-01-12 12:00:00,2.82336,0.8234800000000001,2.941,1.23936,0.36148,1.291,1.584,0.462,1.65
2020-01-12 12:30:00,2.83968,0.8282400000000001,2.958,1.27488,0.37184,1.328,1.5648,0.45640000000000003,1.63
2020-01-12 13:00:00,3.0048,0.8764000000000001,3.13,1.92,0.56,2.0,1.0848,0.3164,1.13
2020-01-12 13:30:00,2.97312,0.86716,3.097,1.78272,0.5199600000000001,1.857,1.1904,0.3472,1.24
2020-01-12 14:00:00,3.12,0.91,3.25,1.1424,0.3332,1.19,1.9776,0.5768,2.06
2020-01-12 14:30:00,3.00288,0.8758400000000001,3.128,1.38048,0.40264000000000005,1.438,1.6224,0.4732,1.69
2020-01-12 15:00:00,3.17568,0.9262400000000001,3.308,0.85248,0.24864000000000003,0.888,2.3232,0.6776,2.42
2020-01-12 15:30:00,3.18144,0.9279200000000001,3.314,0.9926400000000001,0.28952,1.034,2.1888,0.6384000000000001,2.2800000000000002
2020-01-12 16:00:00,3.35712,0.97916,3.497,0.85152,0.24836000000000003,0.887,2.5056000000000003,0.7308,2.61
2020-01-12 16:30:00,3.63072,1.05896,3.782,0.30912,0.09016,0.322,3.3216,0.9688,3.46
2020-01-12 17:00:00,4.02624,1.17432,4.194,0.051840000000000004,0.015120000000000001,0.054,3.9744,1.1592,4.14
2020-01-12 17:30:00,4.11744,1.20092,4.289,0.07584,0.02212,0.079,4.0416,1.1788,4.21
2020-01-12 18:00:00,4.008,1.169,4.175,0.168,0.049,0.17500000000000002,3.84,1.12,4.0
2020-01-12 18:30:00,3.8496,1.1228,4.01,0.30720000000000003,0.0896,0.32,3.5423999999999998,1.0332,3.69
2020-01-12 19:00:00,3.64608,1.06344,3.798,0.68928,0.20104000000000002,0.718,2.9568000000000003,0.8624,3.08
2020-01-12 19:30:00,3.6288,1.0584,3.7800000000000002,1.008,0.294,1.05,2.6208,0.7644000000000001,2.73
2020-01-12 20:00:00,3.54048,1.03264,3.688,0.8428800000000001,0.24584000000000003,0.878,2.6976,0.7868,2.81
2020-01-12 20:30:00,3.54432,1.03376,3.692,0.66432,0.19376000000000002,0.6920000000000001,2.88,0.84,3.0
2020-01-12 21:00:00,3.35808,0.9794400000000001,3.498,0.7852800000000001,0.22904000000000002,0.8180000000000001,2.5728,0.7504000000000001,2.68
2020-01-12 21:30:00,3.06528,0.8940400000000001,3.193,0.8860800000000001,0.25844,0.923,2.1792,0.6356,2.27
2020-01-12 22:00:00,2.87136,0.8374800000000001,2.991,0.8745600000000001,0.25508000000000003,0.911,1.9968,0.5824,2.08
2020-01-12 22:30:00,2.49696,0.72828,2.601,0.6633600000000001,0.19348,0.6910000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-01-12 23:00:00,2.32032,0.67676,2.417,0.52512,0.15316000000000002,0.547,1.7952,0.5236000000000001,1.87
2020-01-12 23:30:00,2.12352,0.61936,2.212,0.7315200000000001,0.21336000000000002,0.762,1.392,0.406,1.45
2020-01-13 00:00:00,1.9891200000000002,0.58016,2.072,0.55872,0.16296000000000002,0.582,1.4304000000000001,0.4172,1.49
2020-01-13 00:30:00,2.12352,0.61936,2.212,0.6739200000000001,0.19656,0.7020000000000001,1.4496,0.4228,1.51
2020-01-13 01:00:00,2.49696,0.72828,2.601,0.8265600000000001,0.24108000000000002,0.861,1.6703999999999999,0.4872,1.74
2020-01-13 01:30:00,2.74848,0.80164,2.863,0.55008,0.16044,0.5730000000000001,2.1984,0.6412,2.29
2020-01-13 02:00:00,2.78016,0.81088,2.896,0.9849600000000001,0.28728000000000004,1.026,1.7952,0.5236000000000001,1.87
2020-01-13 02:30:00,2.73792,0.79856,2.852,1.15392,0.33656,1.202,1.584,0.462,1.65
2020-01-13 03:00:00,2.74656,0.80108,2.8609999999999998,1.01856,0.29708,1.061,1.728,0.504,1.8
2020-01-13 03:30:00,2.5891200000000003,0.75516,2.697,1.13952,0.33236000000000004,1.187,1.4496,0.4228,1.51
2020-01-13 04:00:00,2.5488,0.7434000000000001,2.6550000000000002,0.2544,0.0742,0.265,2.2944,0.6692,2.39
2020-01-13 04:30:00,2.47104,0.72072,2.574,0.14784,0.043120000000000006,0.154,2.3232,0.6776,2.42
2020-01-13 05:00:00,2.3952,0.6986,2.495,0.6576000000000001,0.1918,0.685,1.7376,0.5068,1.81
2020-01-13 05:30:00,2.48928,0.72604,2.593,0.8668800000000001,0.25284,0.903,1.6224,0.4732,1.69
2020-01-13 06:00:00,2.6716800000000003,0.77924,2.783,0.7036800000000001,0.20524,0.733,1.968,0.5740000000000001,2.05
2020-01-13 06:30:00,2.98464,0.8705200000000001,3.109,0.9494400000000001,0.27692,0.989,2.0352,0.5936,2.12
2020-01-13 07:00:00,3.31872,0.96796,3.457,1.12992,0.32956,1.177,2.1888,0.6384000000000001,2.2800000000000002
2020-01-13 07:30:00,3.74976,1.09368,3.906,1.01376,0.29568,1.056,2.7359999999999998,0.798,2.85
2020-01-13 08:00:00,3.80352,1.1093600000000001,3.9619999999999997,1.00032,0.29176,1.042,2.8032,0.8176,2.92
2020-01-13 08:30:00,4.19136,1.22248,4.366,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.792,1.106,3.95
2020-01-13 09:00:00,4.0416,1.1788,4.21,0.528,0.154,0.55,3.5136000000000003,1.0248,3.66
2020-01-13 09:30:00,3.7737600000000002,1.10068,3.931,1.27776,0.37268,1.331,2.496,0.728,2.6
2020-01-13 10:00:00,3.8227200000000003,1.11496,3.982,1.33632,0.38976000000000005,1.392,2.4864,0.7252000000000001,2.59
2020-01-13 10:30:00,3.97344,1.15892,4.139,1.17024,0.34132,1.219,2.8032,0.8176,2.92
2020-01-13 11:00:00,3.9888,1.1634,4.155,1.1088,0.3234,1.155,2.88,0.84,3.0
2020-01-13 11:30:00,3.84864,1.12252,4.009,1.33344,0.38892000000000004,1.389,2.5152,0.7336,2.62
2020-01-13 12:00:00,3.72288,1.08584,3.878,1.45728,0.42504000000000003,1.518,2.2656,0.6608,2.36
2020-01-13 12:30:00,3.912,1.141,4.075,1.416,0.41300000000000003,1.475,2.496,0.728,2.6
2020-01-13 13:00:00,3.87264,1.12952,4.034,1.21344,0.35392,1.264,2.6592000000000002,0.7756000000000001,2.77
2020-01-13 13:30:00,3.93504,1.14772,4.099,1.45824,0.42532000000000003,1.5190000000000001,2.4768,0.7224,2.58
2020-01-13 14:00:00,3.99072,1.16396,4.157,1.42752,0.41636,1.487,2.5632,0.7476,2.67
2020-01-13 14:30:00,3.87936,1.13148,4.041,1.22016,0.35588000000000003,1.271,2.6592000000000002,0.7756000000000001,2.77
2020-01-13 15:00:00,3.91488,1.14184,4.078,0.9676800000000001,0.28224000000000005,1.008,2.9472,0.8596,3.07
2020-01-13 15:30:00,3.85344,1.12392,4.014,0.96384,0.28112000000000004,1.004,2.8896,0.8428,3.01
2020-01-13 16:00:00,3.97056,1.15808,4.136,0.9657600000000001,0.28168000000000004,1.006,3.0048,0.8764000000000001,3.13
2020-01-13 16:30:00,4.07136,1.18748,4.241,1.01856,0.29708,1.061,3.0528,0.8904000000000001,3.18
2020-01-13 17:00:00,4.22016,1.23088,4.396,1.06176,0.30968,1.106,3.1584,0.9212,3.29
2020-01-13 17:30:00,4.3488,1.2684,4.53,1.1232,0.3276,1.17,3.2256,0.9408000000000001,3.36
2020-01-13 18:00:00,4.27104,1.24572,4.449,1.19904,0.34972000000000003,1.249,3.072,0.896,3.2
2020-01-13 18:30:00,4.03776,1.17768,4.206,1.22496,0.35728000000000004,1.276,2.8128,0.8204,2.93
2020-01-13 19:00:00,3.91872,1.14296,4.082,1.24032,0.36176,1.292,2.6784,0.7812,2.79
2020-01-13 19:30:00,3.89568,1.13624,4.058,1.24608,0.36344000000000004,1.298,2.6496,0.7728,2.76
2020-01-13 20:00:00,3.75648,1.09564,3.9130000000000003,1.25088,0.36484000000000005,1.303,2.5056000000000003,0.7308,2.61
2020-01-13 20:30:00,3.7987200000000003,1.10796,3.957,1.28352,0.37436,1.337,2.5152,0.7336,2.62
2020-01-13 21:00:00,3.50496,1.02228,3.651,1.28736,0.37548000000000004,1.341,2.2176,0.6468,2.31
2020-01-13 21:30:00,3.29664,0.96152,3.434,0.94464,0.27552000000000004,0.984,2.352,0.686,2.45
2020-01-13 22:00:00,3.10368,0.90524,3.233,0.9436800000000001,0.27524000000000004,0.983,2.16,0.63,2.25
2020-01-13 22:30:00,2.6716800000000003,0.77924,2.783,0.9436800000000001,0.27524000000000004,0.983,1.728,0.504,1.8
2020-01-13 23:00:00,2.4288,0.7084,2.5300000000000002,0.9408000000000001,0.27440000000000003,0.98,1.488,0.434,1.55
2020-01-13 23:30:00,2.24352,0.65436,2.337,0.9379200000000001,0.27356,0.977,1.3056,0.3808,1.3599999999999999
2020-01-14 00:00:00,2.14464,0.6255200000000001,2.234,0.88704,0.25872,0.924,1.2576,0.3668,1.31
2020-01-14 00:30:00,2.2848,0.6664,2.38,0.8928,0.2604,0.93,1.392,0.406,1.45
2020-01-14 01:00:00,2.6544,0.7742,2.765,0.936,0.273,0.975,1.7184,0.5012,1.79
2020-01-14 01:30:00,2.88288,0.84084,3.003,0.9052800000000001,0.26404,0.9430000000000001,1.9776,0.5768,2.06
2020-01-14 02:00:00,2.8492800000000003,0.8310400000000001,2.968,0.8716800000000001,0.25424,0.908,1.9776,0.5768,2.06
2020-01-14 02:30:00,2.84544,0.8299200000000001,2.964,0.80064,0.23352,0.834,2.0448,0.5964,2.13
2020-01-14 03:00:00,2.7907200000000003,0.81396,2.907,0.8419200000000001,0.24556000000000003,0.877,1.9488,0.5684,2.03
2020-01-14 03:30:00,2.6448,0.7714000000000001,2.755,0.9072,0.2646,0.9450000000000001,1.7376,0.5068,1.81
2020-01-14 04:00:00,2.62272,0.7649600000000001,2.732,0.88512,0.25816,0.922,1.7376,0.5068,1.81
2020-01-14 04:30:00,2.55072,0.7439600000000001,2.657,0.92832,0.27076,0.967,1.6224,0.4732,1.69
2020-01-14 05:00:00,2.57184,0.75012,2.6790000000000003,0.9398400000000001,0.27412000000000003,0.979,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-01-14 05:30:00,2.6841600000000003,0.78288,2.7960000000000003,0.91776,0.26768000000000003,0.9560000000000001,1.7664,0.5152,1.8399999999999999
2020-01-14 06:00:00,2.89824,0.8453200000000001,3.019,0.9110400000000001,0.26572,0.9490000000000001,1.9872,0.5796,2.07
2020-01-14 06:30:00,3.31968,0.9682400000000001,3.458,0.85248,0.24864000000000003,0.888,2.4672,0.7196,2.5700000000000003
2020-01-14 07:00:00,3.6144,1.0542,3.765,0.8592000000000001,0.2506,0.895,2.7552,0.8036000000000001,2.87
2020-01-14 07:30:00,4.17792,1.21856,4.352,0.8371200000000001,0.24416000000000002,0.872,3.3407999999999998,0.9744,3.48
2020-01-14 08:00:00,4.4016,1.2838,4.585,0.7536,0.21980000000000002,0.785,3.648,1.064,3.8
2020-01-14 08:30:00,4.35648,1.27064,4.538,0.9484800000000001,0.27664,0.988,3.408,0.994,3.55
2020-01-14 09:00:00,4.32672,1.26196,4.507,1.04352,0.30436,1.087,3.2832,0.9576,3.42
2020-01-14 09:30:00,4.22496,1.23228,4.401,1.10496,0.32228,1.151,3.12,0.91,3.25
2020-01-14 10:00:00,4.3104,1.2572,4.49,1.1328,0.3304,1.18,3.1776,0.9268000000000001,3.31
2020-01-14 10:30:00,4.31328,1.25804,4.493,1.07808,0.31444000000000005,1.123,3.2352,0.9436,3.37
2020-01-14 11:00:00,4.30464,1.25552,4.484,1.04064,0.30352,1.084,3.2640000000000002,0.9520000000000001,3.4
2020-01-14 11:30:00,4.27296,1.24628,4.451,1.07616,0.31388000000000005,1.121,3.1968,0.9324,3.33
2020-01-14 12:00:00,4.34208,1.26644,4.523,0.8476800000000001,0.24724000000000002,0.883,3.4944,1.0192,3.64
2020-01-14 12:30:00,4.34016,1.2658800000000001,4.521,1.17216,0.34188,1.221,3.168,0.924,3.3
2020-01-14 13:00:00,3.93216,1.14688,4.096,1.23456,0.36008,1.286,2.6976,0.7868,2.81
2020-01-14 13:30:00,3.9763200000000003,1.15976,4.142,1.15392,0.33656,1.202,2.8224,0.8232,2.94
2020-01-14 14:00:00,4.10976,1.19868,4.281,0.9993600000000001,0.29148,1.041,3.1104,0.9072,3.24
2020-01-14 14:30:00,4.09536,1.19448,4.266,1.10976,0.32368,1.156,2.9856,0.8708,3.11
2020-01-14 15:00:00,3.9052800000000003,1.13904,4.068,1.11168,0.32424000000000003,1.158,2.7936,0.8148000000000001,2.91
2020-01-14 15:30:00,3.80832,1.11076,3.967,1.13952,0.33236000000000004,1.187,2.6688,0.7784000000000001,2.7800000000000002
2020-01-14 16:00:00,3.8736,1.1298,4.035,1.1472,0.3346,1.195,2.7264,0.7952,2.84
2020-01-14 16:30:00,4.1616,1.2138,4.335,1.1280000000000001,0.329,1.175,3.0336,0.8848,3.16
2020-01-14 17:00:00,4.21632,1.22976,4.392,1.23072,0.35896000000000006,1.282,2.9856,0.8708,3.11
2020-01-14 17:30:00,4.36224,1.2723200000000001,4.5440000000000005,1.29024,0.37632000000000004,1.344,3.072,0.896,3.2
2020-01-14 18:00:00,4.18656,1.22108,4.361,1.37376,0.40068000000000004,1.431,2.8128,0.8204,2.93
2020-01-14 18:30:00,4.10112,1.1961600000000001,4.272,1.40352,0.40936000000000006,1.462,2.6976,0.7868,2.81
2020-01-14 19:00:00,3.93696,1.14828,4.101,1.39296,0.40628000000000003,1.451,2.544,0.742,2.65
2020-01-14 19:30:00,3.7987200000000003,1.10796,3.957,1.17792,0.34356000000000003,1.227,2.6208,0.7644000000000001,2.73
2020-01-14 20:00:00,3.5961600000000002,1.04888,3.746,1.21536,0.35448,1.266,2.3808,0.6944,2.48
2020-01-14 20:30:00,3.55584,1.03712,3.7039999999999997,1.30944,0.38192000000000004,1.3639999999999999,2.2464,0.6552,2.34
2020-01-14 21:00:00,3.33984,0.9741200000000001,3.479,1.40064,0.40852000000000005,1.459,1.9392,0.5656,2.02
2020-01-14 21:30:00,3.05088,0.8898400000000001,3.178,1.39968,0.40824000000000005,1.458,1.6512,0.48160000000000003,1.72
2020-01-14 22:00:00,2.8032,0.8176,2.92,1.4208,0.41440000000000005,1.48,1.3824,0.4032,1.44
2020-01-14 22:30:00,2.51328,0.73304,2.618,1.44768,0.42224000000000006,1.508,1.0656,0.3108,1.11
2020-01-14 23:00:00,2.2608,0.6594,2.355,1.4064,0.4102,1.465,0.8544,0.2492,0.89
2020-01-14 23:30:00,2.10624,0.6143200000000001,2.194,1.32864,0.38752000000000003,1.384,0.7776000000000001,0.2268,0.81
2020-01-15 00:00:00,1.9584000000000001,0.5712,2.04,1.0848,0.3164,1.13,0.8736,0.2548,0.91
2020-01-15 00:30:00,2.11296,0.61628,2.201,0.51936,0.15148,0.541,1.5936,0.46480000000000005,1.6600000000000001
2020-01-15 01:00:00,2.44512,0.71316,2.547,0.56352,0.16436,0.587,1.8816000000000002,0.5488000000000001,1.96
2020-01-15 01:30:00,2.7196800000000003,0.7932400000000001,2.833,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.0544000000000002,0.5992000000000001,2.14
2020-01-15 02:00:00,2.6947200000000002,0.7859600000000001,2.807,1.23552,0.36036,1.287,1.4592,0.42560000000000003,1.52
2020-01-15 02:30:00,2.63712,0.7691600000000001,2.747,0.90912,0.26516,0.9470000000000001,1.728,0.504,1.8
2020-01-15 03:00:00,2.6006400000000003,0.7585200000000001,2.709,0.8150400000000001,0.23772000000000001,0.849,1.7856,0.5208,1.8599999999999999
2020-01-15 03:30:00,2.47968,0.7232400000000001,2.583,0.7804800000000001,0.22764,0.8130000000000001,1.6992,0.49560000000000004,1.77
2020-01-15 04:00:00,2.3616,0.6888000000000001,2.46,0.9408000000000001,0.27440000000000003,0.98,1.4208,0.41440000000000005,1.48
2020-01-15 04:30:00,2.37408,0.69244,2.473,0.87648,0.25564000000000003,0.913,1.4976,0.4368,1.56
2020-01-15 05:00:00,2.35296,0.68628,2.451,1.12416,0.32788,1.171,1.2288000000000001,0.3584,1.28
2020-01-15 05:30:00,2.4345600000000003,0.71008,2.536,1.24416,0.36288000000000004,1.296,1.1904,0.3472,1.24
2020-01-15 06:00:00,2.6112,0.7616,2.7199999999999998,1.3248,0.3864,1.38,1.2864,0.37520000000000003,1.34
2020-01-15 06:30:00,2.91744,0.8509200000000001,3.039,1.34304,0.39172,1.399,1.5744,0.4592,1.6400000000000001
2020-01-15 07:00:00,3.21984,0.9391200000000001,3.354,1.29024,0.37632000000000004,1.344,1.9296000000000002,0.5628000000000001,2.01
2020-01-15 07:30:00,3.61536,1.05448,3.766,1.05216,0.30688000000000004,1.096,2.5632,0.7476,2.67
2020-01-15 08:00:00,3.76512,1.09816,3.922,1.03872,0.30296,1.082,2.7264,0.7952,2.84
2020-01-15 08:30:00,3.69888,1.07884,3.8529999999999998,1.03008,0.30044000000000004,1.073,2.6688,0.7784000000000001,2.7800000000000002
2020-01-15 09:00:00,3.6288,1.0584,3.7800000000000002,1.056,0.308,1.1,2.5728,0.7504000000000001,2.68
2020-01-15 09:30:00,3.6288,1.0584,3.7800000000000002,1.152,0.336,1.2,2.4768,0.7224,2.58
2020-01-15 10:00:00,3.68832,1.07576,3.842,1.13472,0.33096000000000003,1.182,2.5536,0.7448,2.66
2020-01-15 10:30:00,3.8217600000000003,1.11468,3.981,1.15296,0.33628,1.201,2.6688,0.7784000000000001,2.7800000000000002
2020-01-15 11:00:00,3.80256,1.10908,3.961,1.28736,0.37548000000000004,1.341,2.5152,0.7336,2.62
2020-01-15 11:30:00,3.7008,1.0794,3.855,1.5216,0.44380000000000003,1.585,2.1792,0.6356,2.27
2020-01-15 12:00:00,3.68256,1.07408,3.836,2.64576,0.77168,2.7560000000000002,1.0368,0.3024,1.08
2020-01-15 12:30:00,3.60192,1.05056,3.752,3.15072,0.9189600000000001,3.282,0.45120000000000005,0.1316,0.47000000000000003
2020-01-15 13:00:00,3.29856,0.96208,3.436,2.78016,0.81088,2.896,0.5184,0.1512,0.54
2020-01-15 13:30:00,3.18528,0.9290400000000001,3.318,2.82048,0.82264,2.938,0.3648,0.10640000000000001,0.38
2020-01-15 14:00:00,3.20928,0.9360400000000001,3.343,2.37408,0.69244,2.473,0.8352,0.2436,0.87
2020-01-15 14:30:00,3.19392,0.93156,3.327,2.00352,0.5843600000000001,2.087,1.1904,0.3472,1.24
2020-01-15 15:00:00,3.22464,0.94052,3.359,1.54464,0.45052000000000003,1.609,1.6800000000000002,0.49,1.75
2020-01-15 15:30:00,3.3072,0.9646,3.445,1.3488,0.3934,1.405,1.9584000000000001,0.5712,2.04
2020-01-15 16:00:00,3.5020800000000003,1.02144,3.648,1.11168,0.32424000000000003,1.158,2.3904,0.6972,2.49
2020-01-15 16:30:00,3.75744,1.09592,3.914,0.8678400000000001,0.25312,0.904,2.8896,0.8428,3.01
2020-01-15 17:00:00,4.10016,1.19588,4.271,0.6633600000000001,0.19348,0.6910000000000001,3.4368,1.0024,3.58
2020-01-15 17:30:00,4.15488,1.21184,4.328,1.02528,0.29904000000000003,1.068,3.1296,0.9128000000000001,3.26
2020-01-15 18:00:00,4.08192,1.19056,4.252,1.31712,0.38416000000000006,1.3719999999999999,2.7648,0.8064,2.88
2020-01-15 18:30:00,3.97248,1.1586400000000001,4.138,1.39008,0.40544,1.448,2.5824,0.7532,2.69
2020-01-15 19:00:00,3.84288,1.12084,4.003,1.40448,0.40964000000000006,1.463,2.4384,0.7112,2.54
2020-01-15 19:30:00,3.78048,1.10264,3.938,1.40928,0.41104,1.468,2.3712,0.6916,2.47
2020-01-15 20:00:00,3.6528,1.0654,3.805,1.3488,0.3934,1.405,2.304,0.672,2.4
2020-01-15 20:30:00,3.66912,1.07016,3.822,1.33632,0.38976000000000005,1.392,2.3328,0.6804,2.43
2020-01-15 21:00:00,3.54432,1.03376,3.692,1.4131200000000002,0.41216,1.472,2.1312,0.6216,2.22
2020-01-15 21:30:00,3.17952,0.9273600000000001,3.312,1.43232,0.41776,1.492,1.7472,0.5096,1.82
2020-01-15 22:00:00,2.91936,0.85148,3.041,1.30656,0.38108000000000003,1.361,1.6128,0.47040000000000004,1.6800000000000002
2020-01-15 22:30:00,2.60736,0.76048,2.716,1.33056,0.38808000000000004,1.3860000000000001,1.2768,0.3724,1.33
2020-01-15 23:00:00,2.32992,0.67956,2.427,1.3891200000000001,0.40516,1.447,0.9408000000000001,0.27440000000000003,0.98
2020-01-15 23:30:00,2.1408,0.6244000000000001,2.23,1.1424,0.3332,1.19,0.9984000000000001,0.2912,1.04
2020-01-16 00:00:00,2.05824,0.6003200000000001,2.144,1.16544,0.33992000000000006,1.214,0.8928,0.2604,0.93
2020-01-16 00:30:00,2.20608,0.64344,2.298,1.2172800000000001,0.35504,1.268,0.9888,0.2884,1.03
2020-01-16 01:00:00,2.5728,0.7504000000000001,2.68,1.4208,0.41440000000000005,1.48,1.152,0.336,1.2
2020-01-16 01:30:00,2.77632,0.80976,2.892,0.6739200000000001,0.19656,0.7020000000000001,2.1024,0.6132000000000001,2.19
2020-01-16 02:00:00,2.72544,0.7949200000000001,2.839,0.7574400000000001,0.22092,0.789,1.968,0.5740000000000001,2.05
2020-01-16 02:30:00,2.7196800000000003,0.7932400000000001,2.833,0.6844800000000001,0.19964,0.713,2.0352,0.5936,2.12
2020-01-16 03:00:00,2.7302400000000002,0.79632,2.844,1.03104,0.30072000000000004,1.074,1.6992,0.49560000000000004,1.77
2020-01-16 03:30:00,2.5728,0.7504000000000001,2.68,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.776,0.518,1.85
2020-01-16 04:00:00,2.49696,0.72828,2.601,0.65376,0.19068000000000002,0.681,1.8432,0.5376000000000001,1.92
2020-01-16 04:30:00,2.4288,0.7084,2.5300000000000002,0.7776000000000001,0.2268,0.81,1.6512,0.48160000000000003,1.72
2020-01-16 05:00:00,2.46144,0.7179200000000001,2.564,0.33024000000000003,0.09632,0.34400000000000003,2.1312,0.6216,2.22
2020-01-16 05:30:00,2.55168,0.74424,2.658,0.40128,0.11704,0.418,2.1504,0.6272,2.24
2020-01-16 06:00:00,2.7187200000000002,0.7929600000000001,2.832,0.5299200000000001,0.15456,0.552,2.1888,0.6384000000000001,2.2800000000000002
2020-01-16 06:30:00,3.06144,0.89292,3.189,0.9494400000000001,0.27692,0.989,2.112,0.616,2.2
2020-01-16 07:00:00,3.3792,0.9856,3.52,0.6912,0.2016,0.72,2.688,0.784,2.8
2020-01-16 07:30:00,3.63552,1.06036,3.787,1.01472,0.29596,1.057,2.6208,0.7644000000000001,2.73
2020-01-16 08:00:00,3.79296,1.10628,3.951,1.10496,0.32228,1.151,2.688,0.784,2.8
2020-01-16 08:30:00,3.7104,1.0822,3.865,0.9648,0.28140000000000004,1.005,2.7456,0.8008000000000001,2.86
2020-01-16 09:00:00,3.52224,1.02732,3.669,1.09344,0.31892000000000004,1.139,2.4288,0.7084,2.5300000000000002
2020-01-16 09:30:00,3.56448,1.03964,3.713,1.33728,0.39004000000000005,1.393,2.2272,0.6496000000000001,2.32
2020-01-16 10:00:00,3.63552,1.06036,3.787,1.57152,0.45836000000000005,1.637,2.064,0.602,2.15
2020-01-16 10:30:00,3.58944,1.04692,3.739,1.7270400000000001,0.5037200000000001,1.799,1.8624,0.5432,1.94
2020-01-16 11:00:00,3.57408,1.04244,3.723,1.94208,0.56644,2.023,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-01-16 11:30:00,3.61344,1.05392,3.7640000000000002,1.66464,0.48552000000000006,1.734,1.9488,0.5684,2.03
2020-01-16 12:00:00,3.64224,1.06232,3.794,1.43424,0.41832,1.494,2.208,0.644,2.3
2020-01-16 12:30:00,3.61248,1.05364,3.763,1.60608,0.46844,1.673,2.0064,0.5852,2.09
2020-01-16 13:00:00,3.6288,1.0584,3.7800000000000002,1.3344,0.38920000000000005,1.3900000000000001,2.2944,0.6692,2.39
2020-01-16 13:30:00,3.74304,1.09172,3.899,1.28544,0.37492000000000003,1.339,2.4576000000000002,0.7168,2.56
2020-01-16 14:00:00,3.88416,1.13288,4.046,1.1577600000000001,0.33768000000000004,1.206,2.7264,0.7952,2.84
2020-01-16 14:30:00,3.61632,1.05476,3.767,1.33152,0.38836000000000004,1.387,2.2848,0.6664,2.38
2020-01-16 15:00:00,3.60192,1.05056,3.752,1.45152,0.42336,1.512,2.1504,0.6272,2.24
2020-01-16 15:30:00,3.53568,1.03124,3.683,1.35648,0.39564000000000005,1.413,2.1792,0.6356,2.27
2020-01-16 16:00:00,3.78048,1.10264,3.938,1.32288,0.38584,1.3780000000000001,2.4576000000000002,0.7168,2.56
2020-01-16 16:30:00,3.8496,1.1228,4.01,1.2384,0.3612,1.29,2.6112,0.7616,2.7199999999999998
2020-01-16 17:00:00,4.08672,1.19196,4.257,1.23552,0.36036,1.287,2.8512,0.8316,2.9699999999999998
2020-01-16 17:30:00,4.26432,1.24376,4.442,1.26912,0.37016000000000004,1.322,2.9952,0.8736,3.12
2020-01-16 18:00:00,4.1328,1.2054,4.305,1.3392,0.3906,1.395,2.7936,0.8148000000000001,2.91
2020-01-16 18:30:00,4.10784,1.19812,4.279,1.31424,0.38332000000000005,1.369,2.7936,0.8148000000000001,2.91
2020-01-16 19:00:00,3.8448,1.1214,4.005,1.2336,0.3598,1.2850000000000001,2.6112,0.7616,2.7199999999999998
2020-01-16 19:30:00,3.66144,1.06792,3.814,1.23264,0.35952,1.284,2.4288,0.7084,2.5300000000000002
2020-01-16 20:00:00,3.64128,1.06204,3.793,1.24128,0.36204000000000003,1.293,2.4,0.7000000000000001,2.5
2020-01-16 20:30:00,3.5472,1.0346,3.6950000000000003,1.2432,0.36260000000000003,1.295,2.304,0.672,2.4
2020-01-16 21:00:00,3.3705600000000002,0.9830800000000001,3.511,1.2585600000000001,0.36708,1.311,2.112,0.616,2.2
2020-01-16 21:30:00,3.06048,0.8926400000000001,3.188,1.28448,0.37464000000000003,1.338,1.776,0.518,1.85
2020-01-16 22:00:00,2.83008,0.8254400000000001,2.948,1.13088,0.32984,1.178,1.6992,0.49560000000000004,1.77
2020-01-16 22:30:00,2.496,0.728,2.6,1.0848,0.3164,1.13,1.4112,0.4116,1.47
2020-01-16 23:00:00,2.26944,0.6619200000000001,2.364,0.9926400000000001,0.28952,1.034,1.2768,0.3724,1.33
2020-01-16 23:30:00,2.08704,0.60872,2.174,0.7910400000000001,0.23072,0.8240000000000001,1.296,0.378,1.35
2020-01-17 00:00:00,1.9584000000000001,0.5712,2.04,0.7584000000000001,0.2212,0.79,1.2,0.35000000000000003,1.25
2020-01-17 00:30:00,2.11584,0.61712,2.204,0.63744,0.18592,0.664,1.4784000000000002,0.4312,1.54
2020-01-17 01:00:00,2.4931200000000002,0.72716,2.597,0.50592,0.14756000000000002,0.527,1.9872,0.5796,2.07
2020-01-17 01:30:00,2.72064,0.7935200000000001,2.834,0.33984000000000003,0.09912000000000001,0.354,2.3808,0.6944,2.48
2020-01-17 02:00:00,2.63136,0.76748,2.741,0.22176,0.06468,0.231,2.4096,0.7028,2.51
2020-01-17 02:30:00,2.61312,0.7621600000000001,2.722,0.34752000000000005,0.10136,0.362,2.2656,0.6608,2.36
2020-01-17 03:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.50016,0.14588,0.521,2.064,0.602,2.15
2020-01-17 03:30:00,2.56128,0.74704,2.668,0.49728000000000006,0.14504,0.518,2.064,0.602,2.15
2020-01-17 04:00:00,2.36256,0.68908,2.461,0.50016,0.14588,0.521,1.8624,0.5432,1.94
2020-01-17 04:30:00,2.34336,0.6834800000000001,2.441,0.40416,0.11788000000000001,0.421,1.9392,0.5656,2.02
2020-01-17 05:00:00,2.32608,0.67844,2.423,0.27168000000000003,0.07924,0.28300000000000003,2.0544000000000002,0.5992000000000001,2.14
2020-01-17 05:30:00,2.472,0.721,2.575,0.24480000000000002,0.0714,0.255,2.2272,0.6496000000000001,2.32
2020-01-17 06:00:00,2.59968,0.75824,2.708,0.29568,0.08624000000000001,0.308,2.304,0.672,2.4
2020-01-17 06:30:00,2.8992,0.8456,3.02,0.3744,0.1092,0.39,2.5248,0.7364,2.63
2020-01-17 07:00:00,3.21024,0.93632,3.344,0.37824,0.11032000000000002,0.394,2.832,0.8260000000000001,2.95
2020-01-17 07:30:00,3.6201600000000003,1.05588,3.771,0.49056000000000005,0.14308,0.511,3.1296,0.9128000000000001,3.26
2020-01-17 08:00:00,3.87552,1.13036,4.037,0.46752000000000005,0.13636,0.487,3.408,0.994,3.55
2020-01-17 08:30:00,3.6768,1.0724,3.83,0.6336,0.18480000000000002,0.66,3.0432,0.8876000000000001,3.17
2020-01-17 09:00:00,3.77568,1.10124,3.933,0.6844800000000001,0.19964,0.713,3.0912,0.9016000000000001,3.22
2020-01-17 09:30:00,3.7248,1.0864,3.88,0.8064,0.23520000000000002,0.84,2.9184,0.8512000000000001,3.04
2020-01-17 10:00:00,3.69408,1.07744,3.848,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.7936,0.8148000000000001,2.91
2020-01-17 10:30:00,3.71808,1.08444,3.873,1.05888,0.30884,1.103,2.6592000000000002,0.7756000000000001,2.77
2020-01-17 11:00:00,3.59904,1.04972,3.749,0.9398400000000001,0.27412000000000003,0.979,2.6592000000000002,0.7756000000000001,2.77
2020-01-17 11:30:00,3.80352,1.1093600000000001,3.9619999999999997,0.7795200000000001,0.22736,0.812,3.024,0.882,3.15
2020-01-17 12:00:00,3.5664,1.0402,3.715,1.416,0.41300000000000003,1.475,2.1504,0.6272,2.24
2020-01-17 12:30:00,3.5952,1.0486,3.745,1.5504,0.45220000000000005,1.615,2.0448,0.5964,2.13
2020-01-17 13:00:00,3.5721600000000002,1.04188,3.721,1.21056,0.35308,1.2610000000000001,2.3616,0.6888000000000001,2.46
2020-01-17 13:30:00,3.72576,1.08668,3.8810000000000002,1.04736,0.30548000000000003,1.091,2.6784,0.7812,2.79
2020-01-17 14:00:00,3.82752,1.11636,3.987,0.78432,0.22876000000000002,0.8170000000000001,3.0432,0.8876000000000001,3.17
2020-01-17 14:30:00,3.7737600000000002,1.10068,3.931,0.7305600000000001,0.21308000000000002,0.761,3.0432,0.8876000000000001,3.17
2020-01-17 15:00:00,3.79968,1.10824,3.958,0.6028800000000001,0.17584000000000002,0.628,3.1968,0.9324,3.33
2020-01-17 15:30:00,3.54336,1.03348,3.691,0.72096,0.21028000000000002,0.751,2.8224,0.8232,2.94
2020-01-17 16:00:00,3.59424,1.04832,3.7439999999999998,0.6278400000000001,0.18312,0.654,2.9664,0.8652000000000001,3.09
2020-01-17 16:30:00,3.6681600000000003,1.06988,3.821,0.47136000000000006,0.13748000000000002,0.491,3.1968,0.9324,3.33
2020-01-17 17:00:00,3.94656,1.15108,4.111,0.46176000000000006,0.13468000000000002,0.481,3.4848,1.0164,3.63
2020-01-17 17:30:00,4.13952,1.20736,4.312,0.36672000000000005,0.10696000000000001,0.382,3.7728,1.1004,3.93
2020-01-17 18:00:00,3.95904,1.15472,4.124,0.61824,0.18032,0.644,3.3407999999999998,0.9744,3.48
2020-01-17 18:30:00,3.86016,1.12588,4.021,0.55776,0.16268000000000002,0.581,3.3024,0.9632000000000001,3.44
2020-01-17 19:00:00,3.696,1.078,3.85,0.8928,0.2604,0.93,2.8032,0.8176,2.92
2020-01-17 19:30:00,3.60384,1.05112,3.754,1.20384,0.35112000000000004,1.254,2.4,0.7000000000000001,2.5
2020-01-17 20:00:00,3.5712,1.0416,3.7199999999999998,1.1808,0.34440000000000004,1.23,2.3904,0.6972,2.49
2020-01-17 20:30:00,3.648,1.064,3.8,0.7488,0.2184,0.78,2.8992,0.8456,3.02
2020-01-17 21:00:00,3.50016,1.02088,3.646,0.57216,0.16688,0.596,2.928,0.854,3.05
2020-01-17 21:30:00,3.24096,0.9452800000000001,3.376,0.7737600000000001,0.22568000000000002,0.806,2.4672,0.7196,2.5700000000000003
2020-01-17 22:00:00,2.96544,0.86492,3.089,1.03584,0.30212,1.079,1.9296000000000002,0.5628000000000001,2.01
2020-01-17 22:30:00,2.6448,0.7714000000000001,2.755,0.9648,0.28140000000000004,1.005,1.6800000000000002,0.49,1.75
2020-01-17 23:00:00,2.37024,0.69132,2.469,0.76704,0.22372000000000003,0.799,1.6032000000000002,0.4676,1.67
2020-01-17 23:30:00,2.18208,0.63644,2.273,0.65568,0.19124000000000002,0.683,1.5264,0.44520000000000004,1.5899999999999999
2020-01-18 00:00:00,2.03136,0.59248,2.116,0.82176,0.23968000000000003,0.856,1.2096,0.3528,1.26
2020-01-18 00:30:00,2.26752,0.6613600000000001,2.362,0.6931200000000001,0.20216,0.722,1.5744,0.4592,1.6400000000000001
2020-01-18 01:00:00,2.5968,0.7574000000000001,2.705,0.5808,0.1694,0.605,2.016,0.588,2.1
2020-01-18 01:30:00,2.8252800000000002,0.8240400000000001,2.943,0.8668800000000001,0.25284,0.903,1.9584000000000001,0.5712,2.04
2020-01-18 02:00:00,2.78784,0.8131200000000001,2.904,0.5318400000000001,0.15512,0.554,2.2560000000000002,0.658,2.35
2020-01-18 02:30:00,2.808,0.8190000000000001,2.925,0.6288,0.1834,0.655,2.1792,0.6356,2.27
2020-01-18 03:00:00,2.72064,0.7935200000000001,2.834,1.26144,0.36792,1.314,1.4592,0.42560000000000003,1.52
2020-01-18 03:30:00,2.61504,0.7627200000000001,2.724,1.01184,0.29512000000000005,1.054,1.6032000000000002,0.4676,1.67
2020-01-18 04:00:00,2.49696,0.72828,2.601,0.9321600000000001,0.27188,0.971,1.5648,0.45640000000000003,1.63
2020-01-18 04:30:00,2.50272,0.72996,2.607,0.58272,0.16996000000000003,0.607,1.92,0.56,2.0
2020-01-18 05:00:00,2.4460800000000003,0.7134400000000001,2.548,0.79488,0.23184000000000002,0.8280000000000001,1.6512,0.48160000000000003,1.72
2020-01-18 05:30:00,2.43168,0.7092400000000001,2.533,0.71328,0.20804000000000003,0.743,1.7184,0.5012,1.79
2020-01-18 06:00:00,2.46336,0.71848,2.566,0.9273600000000001,0.27048,0.966,1.536,0.448,1.6
2020-01-18 06:30:00,2.6601600000000003,0.77588,2.771,1.07616,0.31388000000000005,1.121,1.584,0.462,1.65
2020-01-18 07:00:00,2.84832,0.83076,2.967,0.8803200000000001,0.25676000000000004,0.917,1.968,0.5740000000000001,2.05
2020-01-18 07:30:00,3.08448,0.8996400000000001,3.213,0.85728,0.25004000000000004,0.893,2.2272,0.6496000000000001,2.32
2020-01-18 08:00:00,3.17376,0.9256800000000001,3.306,1.20576,0.35168000000000005,1.256,1.968,0.5740000000000001,2.05
2020-01-18 08:30:00,3.1248,0.9114000000000001,3.255,0.8976000000000001,0.26180000000000003,0.935,2.2272,0.6496000000000001,2.32
2020-01-18 09:00:00,3.2640000000000002,0.9520000000000001,3.4,1.0272000000000001,0.29960000000000003,1.07,2.2368,0.6524,2.33
2020-01-18 09:30:00,3.13824,0.91532,3.269,1.63104,0.47572000000000003,1.699,1.5072,0.43960000000000005,1.57
2020-01-18 10:00:00,3.02112,0.88116,3.147,1.65792,0.48356000000000005,1.7269999999999999,1.3632,0.3976,1.42
2020-01-18 10:30:00,2.8944,0.8442000000000001,3.015,2.1552,0.6286,2.245,0.7392000000000001,0.2156,0.77
2020-01-18 11:00:00,2.88192,0.8405600000000001,3.002,2.5171200000000002,0.73416,2.622,0.3648,0.10640000000000001,0.38
2020-01-18 11:30:00,3.01824,0.8803200000000001,3.144,2.72064,0.7935200000000001,2.834,0.29760000000000003,0.0868,0.31
2020-01-18 12:00:00,3.41568,0.9962400000000001,3.558,2.97408,0.8674400000000001,3.098,0.44160000000000005,0.1288,0.46
2020-01-18 12:30:00,3.8832,1.1326,4.045,3.192,0.931,3.325,0.6912,0.2016,0.72
2020-01-18 13:00:00,4.08096,1.19028,4.251,3.26496,0.9522800000000001,3.401,0.8160000000000001,0.23800000000000002,0.85
2020-01-18 13:30:00,3.74688,1.09284,3.903,3.11328,0.9080400000000001,3.243,0.6336,0.18480000000000002,0.66
2020-01-18 14:00:00,3.34176,0.9746800000000001,3.481,2.92896,0.85428,3.051,0.4128,0.12040000000000001,0.43
2020-01-18 14:30:00,2.90592,0.8475600000000001,3.027,2.37792,0.6935600000000001,2.477,0.528,0.154,0.55
2020-01-18 15:00:00,2.71776,0.79268,2.831,1.37376,0.40068000000000004,1.431,1.344,0.392,1.4
2020-01-18 15:30:00,2.98464,0.8705200000000001,3.109,0.9974400000000001,0.29092,1.039,1.9872,0.5796,2.07
2020-01-18 16:00:00,3.07296,0.8962800000000001,3.201,0.9129600000000001,0.26628,0.9510000000000001,2.16,0.63,2.25
2020-01-18 16:30:00,3.26304,0.9517200000000001,3.399,0.62304,0.18172000000000002,0.649,2.64,0.77,2.75
2020-01-18 17:00:00,3.56736,1.04048,3.716,0.62016,0.18088,0.646,2.9472,0.8596,3.07
2020-01-18 17:30:00,3.88512,1.13316,4.047,0.54432,0.15876,0.5670000000000001,3.3407999999999998,0.9744,3.48
2020-01-18 18:00:00,3.99744,1.16592,4.164,0.70464,0.20552,0.734,3.2928,0.9604,3.43
2020-01-18 18:30:00,3.88224,1.13232,4.044,0.5510400000000001,0.16072,0.5740000000000001,3.3312,0.9716,3.47
2020-01-18 19:00:00,3.78912,1.10516,3.947,0.8131200000000001,0.23716,0.847,2.976,0.868,3.1
2020-01-18 19:30:00,3.71136,1.08248,3.866,0.71616,0.20888,0.746,2.9952,0.8736,3.12
2020-01-18 20:00:00,3.48768,1.01724,3.633,0.77088,0.22484,0.803,2.7168,0.7924,2.83
2020-01-18 20:30:00,3.5721600000000002,1.04188,3.721,0.83616,0.24388,0.871,2.7359999999999998,0.798,2.85
2020-01-18 21:00:00,3.38016,0.9858800000000001,3.521,0.7497600000000001,0.21868,0.781,2.6304,0.7672,2.74
2020-01-18 21:30:00,3.20736,0.9354800000000001,3.341,0.67296,0.19628,0.7010000000000001,2.5343999999999998,0.7392000000000001,2.64
2020-01-18 22:00:00,2.98176,0.8696800000000001,3.106,0.8121600000000001,0.23688,0.846,2.1696,0.6328,2.26
2020-01-18 22:30:00,2.664,0.777,2.775,0.7536,0.21980000000000002,0.785,1.9104,0.5572,1.99
2020-01-18 23:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.6105600000000001,0.17808000000000002,0.636,1.7952,0.5236000000000001,1.87
2020-01-18 23:30:00,2.26464,0.6605200000000001,2.359,0.5270400000000001,0.15372000000000002,0.549,1.7376,0.5068,1.81
2020-01-19 00:00:00,2.13216,0.6218800000000001,2.221,0.72096,0.21028000000000002,0.751,1.4112,0.4116,1.47
2020-01-19 00:30:00,2.36736,0.6904800000000001,2.466,0.7257600000000001,0.21168,0.756,1.6416,0.4788,1.71
2020-01-19 01:00:00,2.72832,0.79576,2.842,0.68352,0.19936,0.712,2.0448,0.5964,2.13
2020-01-19 01:30:00,2.97312,0.86716,3.097,0.6979200000000001,0.20356000000000002,0.727,2.2752,0.6636000000000001,2.37
2020-01-19 02:00:00,2.8944,0.8442000000000001,3.015,0.5904,0.17220000000000002,0.615,2.304,0.672,2.4
2020-01-19 02:30:00,2.8848000000000003,0.8414,3.005,0.5904,0.17220000000000002,0.615,2.2944,0.6692,2.39
2020-01-19 03:00:00,3.25632,0.94976,3.392,0.41472000000000003,0.12096000000000001,0.432,2.8416,0.8288000000000001,2.96
2020-01-19 03:30:00,2.7792,0.8106,2.895,0.4656,0.1358,0.485,2.3136,0.6748000000000001,2.41
2020-01-19 04:00:00,2.67552,0.78036,2.787,0.37152,0.10836000000000001,0.387,2.304,0.672,2.4
2020-01-19 04:30:00,2.62272,0.7649600000000001,2.732,0.32832,0.09576000000000001,0.342,2.2944,0.6692,2.39
2020-01-19 05:00:00,2.61312,0.7621600000000001,2.722,0.35712000000000005,0.10416,0.372,2.2560000000000002,0.658,2.35
2020-01-19 05:30:00,2.53344,0.73892,2.6390000000000002,0.32544,0.09492,0.339,2.208,0.644,2.3
2020-01-19 06:00:00,2.59968,0.75824,2.708,0.51648,0.15064000000000002,0.538,2.0832,0.6076,2.17
2020-01-19 06:30:00,2.67648,0.7806400000000001,2.7880000000000003,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.3424,0.6832,2.44
2020-01-19 07:00:00,2.83008,0.8254400000000001,2.948,0.31488000000000005,0.09184,0.328,2.5152,0.7336,2.62
2020-01-19 07:30:00,3.0048,0.8764000000000001,3.13,0.4224,0.1232,0.44,2.5824,0.7532,2.69
2020-01-19 08:00:00,3.09216,0.9018800000000001,3.221,0.48096000000000005,0.14028000000000002,0.501,2.6112,0.7616,2.7199999999999998
2020-01-19 08:30:00,3.12288,0.9108400000000001,3.253,0.33888,0.09884000000000001,0.353,2.784,0.812,2.9
2020-01-19 09:00:00,3.21696,0.9382800000000001,3.351,0.70176,0.20468000000000003,0.731,2.5152,0.7336,2.62
2020-01-19 09:30:00,3.19008,0.93044,3.323,0.9052800000000001,0.26404,0.9430000000000001,2.2848,0.6664,2.38
2020-01-19 10:00:00,3.1296,0.9128000000000001,3.26,1.4592,0.42560000000000003,1.52,1.6703999999999999,0.4872,1.74
2020-01-19 10:30:00,3.1008,0.9044000000000001,3.23,2.0448,0.5964,2.13,1.056,0.308,1.1
2020-01-19 11:00:00,3.0624,0.8932,3.19,2.4864,0.7252000000000001,2.59,0.5760000000000001,0.168,0.6000000000000001
2020-01-19 11:30:00,3.05472,0.8909600000000001,3.182,2.7667200000000003,0.80696,2.882,0.28800000000000003,0.084,0.30000000000000004
2020-01-19 12:00:00,3.29856,0.96208,3.436,2.97216,0.8668800000000001,3.096,0.3264,0.0952,0.34
2020-01-19 12:30:00,3.4992,1.0206,3.645,3.0288,0.8834000000000001,3.155,0.47040000000000004,0.13720000000000002,0.49
2020-01-19 13:00:00,3.18048,0.9276400000000001,3.313,2.84448,0.82964,2.963,0.336,0.098,0.35000000000000003
2020-01-19 13:30:00,3.072,0.896,3.2,2.5632,0.7476,2.67,0.5088,0.1484,0.53
2020-01-19 14:00:00,3.0528,0.8904000000000001,3.18,2.1504,0.6272,2.24,0.9024000000000001,0.2632,0.9400000000000001
2020-01-19 14:30:00,3.01152,0.87836,3.137,1.61952,0.47236000000000006,1.687,1.392,0.406,1.45
2020-01-19 15:00:00,3.01632,0.8797600000000001,3.142,1.24992,0.36456000000000005,1.302,1.7664,0.5152,1.8399999999999999
2020-01-19 15:30:00,3.25728,0.9500400000000001,3.393,0.9436800000000001,0.27524000000000004,0.983,2.3136,0.6748000000000001,2.41
2020-01-19 16:00:00,3.4992,1.0206,3.645,0.5328,0.1554,0.555,2.9664,0.8652000000000001,3.09
2020-01-19 16:30:00,3.63744,1.06092,3.789,0.47904,0.13972,0.499,3.1584,0.9212,3.29
2020-01-19 17:00:00,4.032,1.176,4.2,0.5376000000000001,0.1568,0.56,3.4944,1.0192,3.64
2020-01-19 17:30:00,4.41408,1.2874400000000001,4.598,0.32448000000000005,0.09464,0.338,4.0896,1.1928,4.26
2020-01-19 18:00:00,4.3968,1.2824,4.58,0.24960000000000002,0.0728,0.26,4.1472,1.2096,4.32
2020-01-19 18:30:00,4.18848,1.22164,4.3629999999999995,0.31968,0.09324,0.333,3.8688000000000002,1.1284,4.03
2020-01-19 19:00:00,3.96288,1.15584,4.128,0.31488000000000005,0.09184,0.328,3.648,1.064,3.8
2020-01-19 19:30:00,3.76416,1.09788,3.9210000000000003,0.48096000000000005,0.14028000000000002,0.501,3.2832,0.9576,3.42
2020-01-19 20:00:00,3.576,1.043,3.725,0.6096,0.1778,0.635,2.9664,0.8652000000000001,3.09
2020-01-19 20:30:00,3.65856,1.06708,3.811,0.6441600000000001,0.18788000000000002,0.671,3.0144,0.8792000000000001,3.14
2020-01-19 21:00:00,3.46176,1.00968,3.606,0.7929600000000001,0.23128,0.8260000000000001,2.6688,0.7784000000000001,2.7800000000000002
2020-01-19 21:30:00,3.2995200000000002,0.9623600000000001,3.437,1.12992,0.32956,1.177,2.1696,0.6328,2.26
2020-01-19 22:00:00,2.94816,0.8598800000000001,3.071,1.00896,0.29428000000000004,1.051,1.9392,0.5656,2.02
2020-01-19 22:30:00,2.55456,0.7450800000000001,2.661,0.70176,0.20468000000000003,0.731,1.8528,0.5404,1.9300000000000002
2020-01-19 23:00:00,2.28864,0.66752,2.384,0.8966400000000001,0.26152000000000003,0.934,1.392,0.406,1.45
2020-01-19 23:30:00,2.12064,0.6185200000000001,2.209,1.11264,0.32452000000000003,1.159,1.008,0.294,1.05
2020-01-20 00:00:00,2.01792,0.5885600000000001,2.102,0.9139200000000001,0.26656,0.9520000000000001,1.104,0.322,1.15
2020-01-20 00:30:00,2.27424,0.66332,2.3689999999999998,0.7574400000000001,0.22092,0.789,1.5168,0.4424,1.58
2020-01-20 01:00:00,2.64384,0.77112,2.754,0.78144,0.22792,0.8140000000000001,1.8624,0.5432,1.94
2020-01-20 01:30:00,2.93376,0.8556800000000001,3.056,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.2656,0.6608,2.36
2020-01-20 02:00:00,2.8656,0.8358,2.985,0.6000000000000001,0.17500000000000002,0.625,2.2656,0.6608,2.36
2020-01-20 02:30:00,2.85888,0.83384,2.9779999999999998,0.55488,0.16184,0.578,2.304,0.672,2.4
2020-01-20 03:00:00,2.82432,0.82376,2.942,0.55872,0.16296000000000002,0.582,2.2656,0.6608,2.36
2020-01-20 03:30:00,2.7744,0.8092,2.89,0.48,0.14,0.5,2.2944,0.6692,2.39
2020-01-20 04:00:00,2.66592,0.77756,2.777,0.56352,0.16436,0.587,2.1024,0.6132000000000001,2.19
2020-01-20 04:30:00,2.64192,0.77056,2.752,0.66432,0.19376000000000002,0.6920000000000001,1.9776,0.5768,2.06
2020-01-20 05:00:00,2.68128,0.7820400000000001,2.793,0.6844800000000001,0.19964,0.713,1.9968,0.5824,2.08
2020-01-20 05:30:00,2.7264,0.7952,2.84,0.768,0.224,0.8,1.9584000000000001,0.5712,2.04
2020-01-20 06:00:00,2.84544,0.8299200000000001,2.964,0.8486400000000001,0.24752000000000002,0.884,1.9968,0.5824,2.08
2020-01-20 06:30:00,3.26688,0.9528400000000001,3.403,0.65568,0.19124000000000002,0.683,2.6112,0.7616,2.7199999999999998
2020-01-20 07:00:00,3.75168,1.09424,3.908,0.44928,0.13104000000000002,0.468,3.3024,0.9632000000000001,3.44
2020-01-20 07:30:00,4.34016,1.2658800000000001,4.521,0.44256,0.12908,0.461,3.8976,1.1368,4.06
2020-01-20 08:00:00,4.45728,1.30004,4.643,0.45408000000000004,0.13244,0.47300000000000003,4.0032,1.1676,4.17
2020-01-20 08:30:00,4.49568,1.31124,4.683,0.49248000000000003,0.14364000000000002,0.513,4.0032,1.1676,4.17
2020-01-20 09:00:00,4.42272,1.28996,4.607,0.7555200000000001,0.22036000000000003,0.787,3.6672000000000002,1.0696,3.8200000000000003
2020-01-20 09:30:00,4.32768,1.26224,4.508,1.18848,0.34664,1.238,3.1392,0.9156000000000001,3.27
2020-01-20 10:00:00,4.12608,1.20344,4.298,1.55328,0.45304000000000005,1.6179999999999999,2.5728,0.7504000000000001,2.68
2020-01-20 10:30:00,3.9984,1.1662,4.165,1.9248,0.5614,2.005,2.0736,0.6048,2.16
2020-01-20 11:00:00,4.0032,1.1676,4.17,2.112,0.616,2.2,1.8912,0.5516,1.97
2020-01-20 11:30:00,4.04064,1.17852,4.209,2.48544,0.72492,2.589,1.5552000000000001,0.4536,1.62
2020-01-20 12:00:00,3.9984,1.1662,4.165,2.6256,0.7658,2.735,1.3728,0.40040000000000003,1.43
2020-01-20 12:30:00,3.90144,1.13792,4.064,2.65344,0.77392,2.7640000000000002,1.248,0.364,1.3
2020-01-20 13:00:00,3.76032,1.09676,3.917,2.61792,0.76356,2.727,1.1424,0.3332,1.19
2020-01-20 13:30:00,3.8390400000000002,1.11972,3.999,2.59104,0.7557200000000001,2.699,1.248,0.364,1.3
2020-01-20 14:00:00,3.91104,1.14072,4.074,2.20224,0.64232,2.294,1.7088,0.4984,1.78
2020-01-20 14:30:00,3.8784,1.1312,4.04,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.2464,0.6552,2.34
2020-01-20 15:00:00,3.8112,1.1116,3.9699999999999998,1.248,0.364,1.3,2.5632,0.7476,2.67
2020-01-20 15:30:00,3.82368,1.11524,3.983,0.9628800000000001,0.28084000000000003,1.003,2.8608000000000002,0.8344,2.98
2020-01-20 16:00:00,3.94752,1.15136,4.112,0.64512,0.18816000000000002,0.672,3.3024,0.9632000000000001,3.44
2020-01-20 16:30:00,4.04448,1.17964,4.213,0.56928,0.16604000000000002,0.593,3.4752,1.0136,3.62
2020-01-20 17:00:00,4.296,1.2530000000000001,4.475,0.5136000000000001,0.14980000000000002,0.535,3.7824,1.1032,3.94
2020-01-20 17:30:00,4.57728,1.33504,4.768,0.42048,0.12264000000000001,0.438,4.1568,1.2124,4.33
2020-01-20 18:00:00,4.39392,1.28156,4.577,0.5155200000000001,0.15036000000000002,0.537,3.8784,1.1312,4.04
2020-01-20 18:30:00,4.29504,1.25272,4.474,0.48384000000000005,0.14112000000000002,0.504,3.8112,1.1116,3.9699999999999998
2020-01-20 19:00:00,4.17888,1.21884,4.353,0.67488,0.19684000000000001,0.7030000000000001,3.504,1.022,3.65
2020-01-20 19:30:00,3.93024,1.14632,4.094,0.6950400000000001,0.20272,0.724,3.2352,0.9436,3.37
2020-01-20 20:00:00,3.81408,1.11244,3.973,0.7228800000000001,0.21084000000000003,0.753,3.0912,0.9016000000000001,3.22
2020-01-20 20:30:00,3.88224,1.13232,4.044,0.7142400000000001,0.20832,0.744,3.168,0.924,3.3
2020-01-20 21:00:00,3.6681600000000003,1.06988,3.821,0.47136000000000006,0.13748000000000002,0.491,3.1968,0.9324,3.33
2020-01-20 21:30:00,3.51456,1.02508,3.661,0.33696000000000004,0.09828,0.35100000000000003,3.1776,0.9268000000000001,3.31
2020-01-20 22:00:00,3.24192,0.9455600000000001,3.377,0.31392000000000003,0.09156,0.327,2.928,0.854,3.05
2020-01-20 22:30:00,2.88096,0.84028,3.001,0.26976,0.07868,0.281,2.6112,0.7616,2.7199999999999998
2020-01-20 23:00:00,2.58144,0.75292,2.689,0.21024,0.061320000000000006,0.219,2.3712,0.6916,2.47
2020-01-20 23:30:00,2.4192,0.7056,2.52,0.2016,0.058800000000000005,0.21,2.2176,0.6468,2.31
2020-01-21 00:00:00,2.29728,0.6700400000000001,2.393,0.20448000000000002,0.059640000000000006,0.213,2.0928,0.6104,2.18
2020-01-21 00:30:00,2.50752,0.73136,2.612,0.21312,0.06216000000000001,0.222,2.2944,0.6692,2.39
2020-01-21 01:00:00,2.9088000000000003,0.8484,3.03,0.24960000000000002,0.0728,0.26,2.6592000000000002,0.7756000000000001,2.77
2020-01-21 01:30:00,3.1968,0.9324,3.33,0.24960000000000002,0.0728,0.26,2.9472,0.8596,3.07
2020-01-21 02:00:00,3.12768,0.91224,3.258,0.17088,0.04984,0.178,2.9568000000000003,0.8624,3.08
2020-01-21 02:30:00,3.09216,0.9018800000000001,3.221,0.15456,0.04508,0.161,2.9376,0.8568,3.06
2020-01-21 03:00:00,3.11232,0.9077600000000001,3.242,0.15552000000000002,0.045360000000000004,0.162,2.9568000000000003,0.8624,3.08
2020-01-21 03:30:00,2.952,0.861,3.075,0.1776,0.051800000000000006,0.185,2.7744,0.8092,2.89
