Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-01-21 04:00:00,2.75712,0.8041600000000001,2.872,0.49152000000000007,0.14336000000000002,0.512,2.2656,0.6608,2.36
2020-01-21 04:30:00,2.73792,0.79856,2.852,0.7603200000000001,0.22176,0.792,1.9776,0.5768,2.06
2020-01-21 05:00:00,2.74848,0.80164,2.863,0.40608000000000005,0.11844,0.423,2.3424,0.6832,2.44
2020-01-21 05:30:00,2.77152,0.8083600000000001,2.887,0.33312,0.09716000000000001,0.34700000000000003,2.4384,0.7112,2.54
2020-01-21 06:00:00,2.88672,0.84196,3.007,0.42912000000000006,0.12516000000000002,0.447,2.4576000000000002,0.7168,2.56
2020-01-21 06:30:00,3.27936,0.9564800000000001,3.416,0.43776000000000004,0.12768000000000002,0.456,2.8416,0.8288000000000001,2.96
2020-01-21 07:00:00,3.77088,1.09984,3.928,0.43008,0.12544000000000002,0.448,3.3407999999999998,0.9744,3.48
2020-01-21 07:30:00,4.25568,1.24124,4.433,0.44448000000000004,0.12964,0.463,3.8112,1.1116,3.9699999999999998
2020-01-21 08:00:00,4.35744,1.27092,4.539,0.48864,0.14252,0.509,3.8688000000000002,1.1284,4.03
2020-01-21 08:30:00,4.40736,1.28548,4.591,0.6249600000000001,0.18228000000000003,0.651,3.7824,1.1032,3.94
2020-01-21 09:00:00,4.4208,1.2894,4.605,0.7152000000000001,0.2086,0.745,3.7056,1.0808,3.86
2020-01-21 09:30:00,4.34016,1.2658800000000001,4.521,1.00896,0.29428000000000004,1.051,3.3312,0.9716,3.47
2020-01-21 10:00:00,4.3296,1.2628,4.51,1.3152,0.3836,1.37,3.0144,0.8792000000000001,3.14
2020-01-21 10:30:00,4.33344,1.2639200000000002,4.514,1.09824,0.32032000000000005,1.1440000000000001,3.2352,0.9436,3.37
2020-01-21 11:00:00,4.35072,1.26896,4.532,1.85472,0.54096,1.932,2.496,0.728,2.6
2020-01-21 11:30:00,4.04544,1.17992,4.214,2.38464,0.69552,2.484,1.6608,0.4844,1.73
2020-01-21 12:00:00,3.8688000000000002,1.1284,4.03,2.64,0.77,2.75,1.2288000000000001,0.3584,1.28
2020-01-21 12:30:00,3.816,1.113,3.975,2.6448,0.7714000000000001,2.755,1.1712,0.3416,1.22
2020-01-21 13:00:00,3.77088,1.09984,3.928,2.53248,0.7386400000000001,2.638,1.2384,0.3612,1.29
2020-01-21 13:30:00,3.80832,1.11076,3.967,2.32992,0.67956,2.427,1.4784000000000002,0.4312,1.54
2020-01-21 14:00:00,3.79584,1.10712,3.954,1.9526400000000002,0.56952,2.034,1.8432,0.5376000000000001,1.92
2020-01-21 14:30:00,3.8688000000000002,1.1284,4.03,1.3344,0.38920000000000005,1.3900000000000001,2.5343999999999998,0.7392000000000001,2.64
2020-01-21 15:00:00,3.8208,1.1144,3.98,0.8736,0.2548,0.91,2.9472,0.8596,3.07
2020-01-21 15:30:00,3.9532800000000003,1.15304,4.118,0.6604800000000001,0.19264,0.6880000000000001,3.2928,0.9604,3.43
2020-01-21 16:00:00,4.01952,1.17236,4.187,0.29472000000000004,0.08596000000000001,0.307,3.7248,1.0864,3.88
2020-01-21 16:30:00,4.23648,1.23564,4.413,0.19488000000000003,0.05684,0.203,4.0416,1.1788,4.21
2020-01-21 17:00:00,4.43136,1.29248,4.616,0.28416,0.08288000000000001,0.296,4.1472,1.2096,4.32
2020-01-21 17:30:00,4.53696,1.32328,4.726,0.35136,0.10248,0.366,4.1856,1.2208,4.36
2020-01-21 18:00:00,4.38624,1.27932,4.569,0.32544,0.09492,0.339,4.0608,1.1844000000000001,4.23
2020-01-21 18:30:00,4.27872,1.24796,4.457,0.23712000000000003,0.06916,0.247,4.0416,1.1788,4.21
2020-01-21 19:00:00,4.05024,1.18132,4.219,0.26784,0.07812000000000001,0.279,3.7824,1.1032,3.94
2020-01-21 19:30:00,3.9993600000000002,1.16648,4.166,0.20736000000000002,0.060480000000000006,0.216,3.792,1.106,3.95
2020-01-21 20:00:00,3.77952,1.10236,3.9370000000000003,0.18912,0.05516000000000001,0.197,3.5904,1.0472,3.74
2020-01-21 20:30:00,3.73056,1.08808,3.886,0.22656,0.06608,0.23600000000000002,3.504,1.022,3.65
2020-01-21 21:00:00,3.48672,1.01696,3.632,0.24192000000000002,0.07056000000000001,0.252,3.2448,0.9464,3.38
2020-01-21 21:30:00,3.22176,0.9396800000000001,3.356,0.31296,0.09128000000000001,0.326,2.9088000000000003,0.8484,3.03
2020-01-21 22:00:00,2.92416,0.8528800000000001,3.046,0.38016000000000005,0.11088,0.396,2.544,0.742,2.65
2020-01-21 22:30:00,2.5632,0.7476,2.67,0.5760000000000001,0.168,0.6000000000000001,1.9872,0.5796,2.07
2020-01-21 23:00:00,2.30112,0.6711600000000001,2.3970000000000002,0.5347200000000001,0.15596000000000002,0.557,1.7664,0.5152,1.8399999999999999
2020-01-21 23:30:00,2.08128,0.60704,2.168,0.36288000000000004,0.10584,0.378,1.7184,0.5012,1.79
2020-01-22 00:00:00,2.03232,0.5927600000000001,2.117,0.24672000000000002,0.07196000000000001,0.257,1.7856,0.5208,1.8599999999999999
2020-01-22 00:30:00,2.24832,0.65576,2.342,0.24192000000000002,0.07056000000000001,0.252,2.0064,0.5852,2.09
2020-01-22 01:00:00,2.59968,0.75824,2.708,0.20928000000000002,0.061040000000000004,0.218,2.3904,0.6972,2.49
2020-01-22 01:30:00,2.86368,0.8352400000000001,2.983,0.19488000000000003,0.05684,0.203,2.6688,0.7784000000000001,2.7800000000000002
2020-01-22 02:00:00,2.80704,0.8187200000000001,2.924,0.18624000000000002,0.05432000000000001,0.194,2.6208,0.7644000000000001,2.73
2020-01-22 02:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.18912,0.05516000000000001,0.197,2.592,0.756,2.7
2020-01-22 03:00:00,2.72064,0.7935200000000001,2.834,0.29184000000000004,0.08512,0.304,2.4288,0.7084,2.5300000000000002
2020-01-22 03:30:00,2.65824,0.77532,2.769,0.27744,0.08092,0.289,2.3808,0.6944,2.48
2020-01-22 04:00:00,2.58528,0.75404,2.693,0.25248000000000004,0.07364000000000001,0.263,2.3328,0.6804,2.43
2020-01-22 04:30:00,2.60832,0.7607600000000001,2.717,0.18912,0.05516000000000001,0.197,2.4192,0.7056,2.52
2020-01-22 05:00:00,2.57184,0.75012,2.6790000000000003,0.20064,0.05852,0.209,2.3712,0.6916,2.47
2020-01-22 05:30:00,2.67744,0.7809200000000001,2.789,0.20064,0.05852,0.209,2.4768,0.7224,2.58
2020-01-22 06:00:00,2.88,0.84,3.0,0.15360000000000001,0.0448,0.16,2.7264,0.7952,2.84
2020-01-22 06:30:00,3.34176,0.9746800000000001,3.481,0.23136,0.06748000000000001,0.241,3.1104,0.9072,3.24
2020-01-22 07:00:00,3.69888,1.07884,3.8529999999999998,0.29088,0.08484000000000001,0.303,3.408,0.994,3.55
2020-01-22 07:30:00,4.2096,1.2278,4.385,0.22560000000000002,0.0658,0.23500000000000001,3.984,1.162,4.15
2020-01-22 08:00:00,4.34496,1.26728,4.526,0.19776000000000002,0.05768,0.20600000000000002,4.1472,1.2096,4.32
2020-01-22 08:30:00,4.30752,1.25636,4.487,0.24672000000000002,0.07196000000000001,0.257,4.0608,1.1844000000000001,4.23
2020-01-22 09:00:00,4.34304,1.26672,4.524,0.47424000000000005,0.13832,0.494,3.8688000000000002,1.1284,4.03
2020-01-22 09:30:00,4.3056,1.2558,4.485,0.7728,0.22540000000000002,0.805,3.5328,1.0304,3.68
2020-01-22 10:00:00,4.20384,1.22612,4.379,1.17984,0.34412000000000004,1.229,3.024,0.882,3.15
2020-01-22 10:30:00,4.02912,1.17516,4.197,1.00224,0.29232,1.044,3.02688,0.8828400000000001,3.153
2020-01-22 11:00:00,3.71712,1.08416,3.872,0.6902400000000001,0.20132000000000003,0.719,3.02688,0.8828400000000001,3.153
2020-01-22 11:30:00,3.86016,1.12588,4.021,0.83328,0.24304,0.868,3.02688,0.8828400000000001,3.153
2020-01-22 12:00:00,4.04928,1.18104,4.218,1.08288,0.31584,1.1280000000000001,2.9664,0.8652000000000001,3.09
2020-01-22 12:30:00,4.24416,1.23788,4.421,0.70176,0.20468000000000003,0.731,3.5423999999999998,1.0332,3.69
2020-01-22 13:00:00,4.13472,1.20596,4.307,0.56352,0.16436,0.587,3.5712,1.0416,3.7199999999999998
2020-01-22 13:30:00,4.35168,1.26924,4.533,0.41568000000000005,0.12124000000000001,0.433,3.936,1.148,4.1
2020-01-22 14:00:00,4.25568,1.24124,4.433,0.77088,0.22484,0.803,3.4848,1.0164,3.63
2020-01-22 14:30:00,4.15392,1.21156,4.327,0.58272,0.16996000000000003,0.607,3.5712,1.0416,3.7199999999999998
2020-01-22 15:00:00,4.14336,1.20848,4.316,0.40896000000000005,0.11928000000000001,0.426,3.7344,1.0892,3.89
2020-01-22 15:30:00,4.11744,1.20092,4.289,0.30624,0.08932000000000001,0.319,3.8112,1.1116,3.9699999999999998
2020-01-22 16:00:00,4.14144,1.20792,4.314,0.24384000000000003,0.07112,0.254,3.8976,1.1368,4.06
2020-01-22 16:30:00,4.22496,1.23228,4.401,0.17376000000000003,0.05068,0.181,4.0512,1.1816,4.22
2020-01-22 17:00:00,4.39392,1.28156,4.577,0.16032000000000002,0.04676,0.167,4.2336,1.2348,4.41
2020-01-22 17:30:00,4.5475200000000005,1.32636,4.737,0.16032000000000002,0.04676,0.167,4.3872,1.2796,4.57
2020-01-22 18:00:00,4.34592,1.26756,4.527,0.16032000000000002,0.04676,0.167,4.1856,1.2208,4.36
2020-01-22 18:30:00,4.25952,1.2423600000000001,4.437,0.12192000000000001,0.03556,0.127,4.1376,1.2068,4.31
2020-01-22 19:00:00,4.0992,1.1956,4.27,0.11520000000000001,0.033600000000000005,0.12,3.984,1.162,4.15
2020-01-22 19:30:00,3.9455999999999998,1.1508,4.11,0.11520000000000001,0.033600000000000005,0.12,3.8304,1.1172,3.99
2020-01-22 20:00:00,3.83136,1.11748,3.991,0.11616000000000001,0.03388,0.121,3.7152000000000003,1.0836000000000001,3.87
2020-01-22 20:30:00,3.86784,1.12812,4.029,0.17184000000000002,0.050120000000000005,0.179,3.696,1.078,3.85
2020-01-22 21:00:00,3.6326400000000003,1.05952,3.784,0.17664000000000002,0.05152,0.184,3.456,1.008,3.6
2020-01-22 21:30:00,3.3264,0.9702000000000001,3.465,0.1584,0.046200000000000005,0.165,3.168,0.924,3.3
2020-01-22 22:00:00,3.06432,0.8937600000000001,3.192,0.15552000000000002,0.045360000000000004,0.162,2.9088000000000003,0.8484,3.03
2020-01-22 22:30:00,2.69952,0.7873600000000001,2.8120000000000003,0.15552000000000002,0.045360000000000004,0.162,2.544,0.742,2.65
2020-01-22 23:00:00,2.43936,0.7114800000000001,2.541,0.15456,0.04508,0.161,2.2848,0.6664,2.38
2020-01-22 23:30:00,2.23872,0.6529600000000001,2.332,0.17472000000000001,0.050960000000000005,0.182,2.064,0.602,2.15
2020-01-23 00:00:00,2.09184,0.61012,2.179,0.18144000000000002,0.05292,0.189,1.9104,0.5572,1.99
2020-01-23 00:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.16224000000000002,0.04732,0.169,2.1312,0.6216,2.22
2020-01-23 01:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.15360000000000001,0.0448,0.16,2.5152,0.7336,2.62
2020-01-23 01:30:00,2.8992,0.8456,3.02,0.15360000000000001,0.0448,0.16,2.7456,0.8008000000000001,2.86
2020-01-23 02:00:00,2.8416,0.8288000000000001,2.96,0.15360000000000001,0.0448,0.16,2.688,0.784,2.8
2020-01-23 02:30:00,2.80416,0.81788,2.9210000000000003,0.15456,0.04508,0.161,2.6496,0.7728,2.76
2020-01-23 03:00:00,2.73984,0.79912,2.854,0.15744000000000002,0.04592,0.164,2.5824,0.7532,2.69
2020-01-23 03:30:00,2.664,0.777,2.775,0.168,0.049,0.17500000000000002,2.496,0.728,2.6
2020-01-23 04:00:00,2.54304,0.74172,2.649,0.18144000000000002,0.05292,0.189,2.3616,0.6888000000000001,2.46
2020-01-23 04:30:00,2.45376,0.7156800000000001,2.556,0.28416,0.08288000000000001,0.296,2.1696,0.6328,2.26
2020-01-23 05:00:00,2.43744,0.7109200000000001,2.539,0.44064000000000003,0.12852000000000002,0.459,1.9968,0.5824,2.08
2020-01-23 05:30:00,2.53728,0.74004,2.643,0.34848,0.10164000000000001,0.363,2.1888,0.6384000000000001,2.2800000000000002
2020-01-23 06:00:00,2.6716800000000003,0.77924,2.783,0.27168000000000003,0.07924,0.28300000000000003,2.4,0.7000000000000001,2.5
2020-01-23 06:30:00,3.1632,0.9226000000000001,3.295,0.2544,0.0742,0.265,2.9088000000000003,0.8484,3.03
2020-01-23 07:00:00,3.55008,1.03544,3.698,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.3504,0.9772000000000001,3.49
2020-01-23 07:30:00,4.12128,1.20204,4.293,0.16608,0.048440000000000004,0.17300000000000001,3.9552,1.1536,4.12
2020-01-23 08:00:00,4.3776,1.2768,4.5600000000000005,0.13440000000000002,0.0392,0.14,4.2432,1.2376,4.42
2020-01-23 08:30:00,4.33536,1.26448,4.516,0.12096000000000001,0.035280000000000006,0.126,4.2144,1.2292,4.39
2020-01-23 09:00:00,4.39584,1.28212,4.579,0.18144000000000002,0.05292,0.189,4.2144,1.2292,4.39
2020-01-23 09:30:00,4.30368,1.2552400000000001,4.483,0.22368000000000002,0.06524,0.233,4.08,1.19,4.25
2020-01-23 10:00:00,4.27488,1.24684,4.453,0.26208000000000004,0.07644000000000001,0.273,4.0128,1.1703999999999999,4.18
2020-01-23 10:30:00,4.27872,1.24796,4.457,0.28512000000000004,0.08316000000000001,0.297,3.9936,1.1648,4.16
2020-01-23 11:00:00,4.24608,1.23844,4.423,0.32928,0.09604000000000001,0.343,3.9168000000000003,1.1424,4.08
2020-01-23 11:30:00,4.22208,1.23144,4.398,0.37248000000000003,0.10864000000000001,0.388,3.8496,1.1228,4.01
2020-01-23 12:00:00,4.29696,1.25328,4.476,0.5241600000000001,0.15288000000000002,0.546,3.7728,1.1004,3.93
2020-01-23 12:30:00,4.31136,1.2574800000000002,4.491,0.5865600000000001,0.17108,0.611,3.7248,1.0864,3.88
2020-01-23 13:00:00,4.16352,1.21436,4.337,0.49632000000000004,0.14476,0.517,3.6672000000000002,1.0696,3.8200000000000003
2020-01-23 13:30:00,4.26912,1.24516,4.447,0.43872000000000005,0.12796000000000002,0.457,3.8304,1.1172,3.99
2020-01-23 14:00:00,4.3584,1.2711999999999999,4.54,0.4032,0.11760000000000001,0.42,3.9552,1.1536,4.12
2020-01-23 14:30:00,4.22496,1.23228,4.401,0.34656000000000003,0.10108,0.361,3.8784,1.1312,4.04
2020-01-23 15:00:00,4.17024,1.21632,4.344,0.32064000000000004,0.09352,0.334,3.8496,1.1228,4.01
2020-01-23 15:30:00,4.12512,1.20316,4.297,0.27552000000000004,0.08036,0.28700000000000003,3.8496,1.1228,4.01
2020-01-23 16:00:00,4.21056,1.22808,4.386,0.21696000000000001,0.06328,0.226,3.9936,1.1648,4.16
2020-01-23 16:30:00,4.25664,1.24152,4.434,0.20544,0.05992000000000001,0.214,4.0512,1.1816,4.22
2020-01-23 17:00:00,4.3699200000000005,1.2745600000000001,4.552,0.18432,0.05376,0.192,4.1856,1.2208,4.36
2020-01-23 17:30:00,4.4544,1.2992,4.64,0.1824,0.053200000000000004,0.19,4.272,1.246,4.45
2020-01-23 18:00:00,4.39488,1.28184,4.578,0.18048,0.052640000000000006,0.188,4.2144,1.2292,4.39
2020-01-23 18:30:00,4.3728,1.2754,4.555,0.1584,0.046200000000000005,0.165,4.2144,1.2292,4.39
2020-01-23 19:00:00,4.104,1.197,4.275,0.1584,0.046200000000000005,0.165,3.9455999999999998,1.1508,4.11
2020-01-23 19:30:00,3.912,1.141,4.075,0.1584,0.046200000000000005,0.165,3.7536,1.0948,3.91
2020-01-23 20:00:00,3.77856,1.10208,3.936,0.15936,0.04648,0.166,3.6192,1.0556,3.77
2020-01-23 20:30:00,3.74016,1.09088,3.896,0.15936,0.04648,0.166,3.5808,1.0444,3.73
2020-01-23 21:00:00,3.57408,1.04244,3.723,0.16608,0.048440000000000004,0.17300000000000001,3.408,0.994,3.55
2020-01-23 21:30:00,3.2284800000000002,0.94164,3.363,0.18528000000000003,0.054040000000000005,0.193,3.0432,0.8876000000000001,3.17
2020-01-23 22:00:00,2.95008,0.8604400000000001,3.073,0.25248000000000004,0.07364000000000001,0.263,2.6976,0.7868,2.81
2020-01-23 22:30:00,2.51136,0.73248,2.616,0.41856000000000004,0.12208000000000001,0.436,2.0928,0.6104,2.18
2020-01-23 23:00:00,2.28864,0.66752,2.384,0.31104000000000004,0.09072000000000001,0.324,1.9776,0.5768,2.06
2020-01-23 23:30:00,2.17824,0.6353200000000001,2.269,0.20064,0.05852,0.209,1.9776,0.5768,2.06
2020-01-24 00:00:00,1.9699200000000001,0.5745600000000001,2.052,0.19392,0.056560000000000006,0.202,1.776,0.518,1.85
2020-01-24 00:30:00,2.16864,0.6325200000000001,2.259,0.18144000000000002,0.05292,0.189,1.9872,0.5796,2.07
2020-01-24 01:00:00,2.48928,0.72604,2.593,0.22368000000000002,0.06524,0.233,2.2656,0.6608,2.36
2020-01-24 01:30:00,2.75808,0.80444,2.873,0.22368000000000002,0.06524,0.233,2.5343999999999998,0.7392000000000001,2.64
2020-01-24 02:00:00,2.72544,0.7949200000000001,2.839,0.21984,0.06412000000000001,0.229,2.5056000000000003,0.7308,2.61
2020-01-24 02:30:00,2.62848,0.7666400000000001,2.738,0.22848000000000002,0.06664,0.23800000000000002,2.4,0.7000000000000001,2.5
2020-01-24 03:00:00,2.54592,0.7425600000000001,2.652,0.26112,0.07616,0.272,2.2848,0.6664,2.38
2020-01-24 03:30:00,2.5248,0.7364,2.63,0.27840000000000004,0.08120000000000001,0.29,2.2464,0.6552,2.34
2020-01-24 04:00:00,2.41248,0.70364,2.513,0.28128000000000003,0.08204,0.293,2.1312,0.6216,2.22
2020-01-24 04:30:00,2.4,0.7000000000000001,2.5,0.24960000000000002,0.0728,0.26,2.1504,0.6272,2.24
2020-01-24 05:00:00,2.35968,0.6882400000000001,2.458,0.25728,0.07504000000000001,0.268,2.1024,0.6132000000000001,2.19
2020-01-24 05:30:00,2.5056000000000003,0.7308,2.61,0.192,0.056,0.2,2.3136,0.6748000000000001,2.41
2020-01-24 06:00:00,2.67072,0.7789600000000001,2.782,0.19392,0.056560000000000006,0.202,2.4768,0.7224,2.58
2020-01-24 06:30:00,3.08064,0.8985200000000001,3.209,0.19104000000000002,0.055720000000000006,0.199,2.8896,0.8428,3.01
2020-01-24 07:00:00,3.3984,0.9912000000000001,3.54,0.2592,0.0756,0.27,3.1392,0.9156000000000001,3.27
2020-01-24 07:30:00,3.9792,1.1606,4.145,0.3024,0.0882,0.315,3.6768,1.0724,3.83
2020-01-24 08:00:00,4.03392,1.17656,4.202,0.28992,0.08456000000000001,0.302,3.7439999999999998,1.092,3.9
2020-01-24 08:30:00,4.05792,1.18356,4.227,0.24672000000000002,0.07196000000000001,0.257,3.8112,1.1116,3.9699999999999998
2020-01-24 09:00:00,4.0704,1.1872,4.24,0.24,0.07,0.25,3.8304,1.1172,3.99
2020-01-24 09:30:00,4.09152,1.19336,4.2620000000000005,0.27072,0.07896,0.28200000000000003,3.8208,1.1144,3.98
2020-01-24 10:00:00,4.08288,1.1908400000000001,4.253,0.41568000000000005,0.12124000000000001,0.433,3.6672000000000002,1.0696,3.8200000000000003
2020-01-24 10:30:00,4.16352,1.21436,4.337,0.50592,0.14756000000000002,0.527,3.6576,1.0668,3.81
2020-01-24 11:00:00,3.9455999999999998,1.1508,4.11,0.5088,0.1484,0.53,3.4368,1.0024,3.58
2020-01-24 11:30:00,3.98208,1.16144,4.148,0.50688,0.14784,0.528,3.4752,1.0136,3.62
2020-01-24 12:00:00,3.9648,1.1564,4.13,0.384,0.112,0.4,3.5808,1.0444,3.73
2020-01-24 12:30:00,3.95424,1.15332,4.119,0.5270400000000001,0.15372000000000002,0.549,3.4272,0.9996,3.5700000000000003
2020-01-24 13:00:00,3.68928,1.07604,3.843,1.16448,0.33964000000000005,1.213,2.5248,0.7364,2.63
2020-01-24 13:30:00,3.94368,1.15024,4.108,0.7468800000000001,0.21784,0.778,3.1968,0.9324,3.33
2020-01-24 14:00:00,4.00032,1.16676,4.167,0.39072,0.11396,0.40700000000000003,3.6096,1.0528,3.76
2020-01-24 14:30:00,3.83232,1.11776,3.992,0.28032,0.08176000000000001,0.292,3.552,1.036,3.7
2020-01-24 15:00:00,3.7488,1.0934,3.9050000000000002,0.2064,0.060200000000000004,0.215,3.5423999999999998,1.0332,3.69
2020-01-24 15:30:00,3.6556800000000003,1.06624,3.808,0.19008000000000003,0.05544,0.198,3.4656000000000002,1.0108,3.61
2020-01-24 16:00:00,3.6528,1.0654,3.805,0.13920000000000002,0.040600000000000004,0.145,3.5136000000000003,1.0248,3.66
2020-01-24 16:30:00,3.68064,1.07352,3.834,0.12864,0.037520000000000005,0.134,3.552,1.036,3.7
2020-01-24 17:00:00,4.05216,1.18188,4.221,0.15456,0.04508,0.161,3.8976,1.1368,4.06
2020-01-24 17:30:00,4.21344,1.22892,4.389,0.15264000000000003,0.044520000000000004,0.159,4.0608,1.1844000000000001,4.23
2020-01-24 18:00:00,4.03776,1.17768,4.206,0.14976,0.043680000000000004,0.156,3.888,1.134,4.05
2020-01-24 18:30:00,3.912,1.141,4.075,0.1584,0.046200000000000005,0.165,3.7536,1.0948,3.91
2020-01-24 19:00:00,3.61824,1.05532,3.769,0.19104000000000002,0.055720000000000006,0.199,3.4272,0.9996,3.5700000000000003
2020-01-24 19:30:00,3.40608,0.9934400000000001,3.548,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.2064,0.9352,3.34
2020-01-24 20:00:00,3.45504,1.00772,3.599,0.21024,0.061320000000000006,0.219,3.2448,0.9464,3.38
2020-01-24 20:30:00,3.5183999999999997,1.0262,3.665,0.1968,0.0574,0.20500000000000002,3.3216,0.9688,3.46
2020-01-24 21:00:00,3.27072,0.95396,3.407,0.16992000000000002,0.04956000000000001,0.177,3.1008,0.9044000000000001,3.23
2020-01-24 21:30:00,3.10464,0.9055200000000001,3.234,0.15744000000000002,0.04592,0.164,2.9472,0.8596,3.07
2020-01-24 22:00:00,2.80416,0.81788,2.9210000000000003,0.20256000000000002,0.05908000000000001,0.211,2.6016,0.7588,2.71
2020-01-24 22:30:00,2.49792,0.7285600000000001,2.602,0.20352,0.05936,0.212,2.2944,0.6692,2.39
2020-01-24 23:00:00,2.2560000000000002,0.658,2.35,0.2016,0.058800000000000005,0.21,2.0544000000000002,0.5992000000000001,2.14
2020-01-24 23:30:00,2.0688,0.6034,2.155,0.2064,0.060200000000000004,0.215,1.8624,0.5432,1.94
2020-01-25 00:00:00,1.96896,0.57428,2.051,0.22176,0.06468,0.231,1.7472,0.5096,1.82
2020-01-25 00:30:00,2.08896,0.60928,2.176,0.23616,0.06888000000000001,0.246,1.8528,0.5404,1.9300000000000002
2020-01-25 01:00:00,2.47392,0.7215600000000001,2.577,0.21792000000000003,0.06356,0.227,2.2560000000000002,0.658,2.35
2020-01-25 01:30:00,2.70816,0.78988,2.821,0.19296000000000002,0.056280000000000004,0.201,2.5152,0.7336,2.62
2020-01-25 02:00:00,2.63136,0.76748,2.741,0.19296000000000002,0.056280000000000004,0.201,2.4384,0.7112,2.54
2020-01-25 02:30:00,2.5891200000000003,0.75516,2.697,0.18912,0.05516000000000001,0.197,2.4,0.7000000000000001,2.5
2020-01-25 03:00:00,2.52768,0.73724,2.633,0.20448000000000002,0.059640000000000006,0.213,2.3232,0.6776,2.42
2020-01-25 03:30:00,2.4192,0.7056,2.52,0.2592,0.0756,0.27,2.16,0.63,2.25
2020-01-25 04:00:00,2.23776,0.65268,2.331,0.27936,0.08148000000000001,0.291,1.9584000000000001,0.5712,2.04
2020-01-25 04:30:00,2.26944,0.6619200000000001,2.364,0.30144000000000004,0.08792000000000001,0.314,1.968,0.5740000000000001,2.05
2020-01-25 05:00:00,2.23008,0.65044,2.323,0.25248000000000004,0.07364000000000001,0.263,1.9776,0.5768,2.06
2020-01-25 05:30:00,2.25984,0.65912,2.354,0.32064000000000004,0.09352,0.334,1.9392,0.5656,2.02
2020-01-25 06:00:00,2.2752,0.6636000000000001,2.37,0.30720000000000003,0.0896,0.32,1.968,0.5740000000000001,2.05
2020-01-25 06:30:00,2.52864,0.7375200000000001,2.634,0.24384000000000003,0.07112,0.254,2.2848,0.6664,2.38
2020-01-25 07:00:00,2.75904,0.8047200000000001,2.874,0.20544,0.05992000000000001,0.214,2.5536,0.7448,2.66
2020-01-25 07:30:00,2.9952,0.8736,3.12,0.3552,0.10360000000000001,0.37,2.64,0.77,2.75
2020-01-25 08:00:00,2.98656,0.8710800000000001,3.111,0.47136000000000006,0.13748000000000002,0.491,2.5152,0.7336,2.62
2020-01-25 08:30:00,3.04512,0.8881600000000001,3.172,0.52032,0.15176,0.542,2.5248,0.7364,2.63
2020-01-25 09:00:00,3.1584,0.9212,3.29,0.6048,0.1764,0.63,2.5536,0.7448,2.66
2020-01-25 09:30:00,3.20448,0.93464,3.338,0.63168,0.18424000000000001,0.658,2.5728,0.7504000000000001,2.68
2020-01-25 10:00:00,3.1632,0.9226000000000001,3.295,0.6000000000000001,0.17500000000000002,0.625,2.5632,0.7476,2.67
2020-01-25 10:30:00,3.08544,0.89992,3.214,0.56064,0.16352000000000003,0.584,2.5248,0.7364,2.63
2020-01-25 11:00:00,3.00288,0.8758400000000001,3.128,0.8812800000000001,0.25704000000000005,0.918,2.1216,0.6188,2.21
2020-01-25 11:30:00,2.90304,0.84672,3.024,0.6470400000000001,0.18872000000000003,0.674,2.2560000000000002,0.658,2.35
2020-01-25 12:00:00,3.03648,0.8856400000000001,3.163,0.7228800000000001,0.21084000000000003,0.753,2.3136,0.6748000000000001,2.41
2020-01-25 12:30:00,3.1296,0.9128000000000001,3.26,0.9408000000000001,0.27440000000000003,0.98,2.1888,0.6384000000000001,2.2800000000000002
2020-01-25 13:00:00,3.12,0.91,3.25,0.9984000000000001,0.2912,1.04,2.1216,0.6188,2.21
2020-01-25 13:30:00,3.216,0.9380000000000001,3.35,0.7872,0.2296,0.8200000000000001,2.4288,0.7084,2.5300000000000002
2020-01-25 14:00:00,3.216,0.9380000000000001,3.35,0.8928,0.2604,0.93,2.3232,0.6776,2.42
2020-01-25 14:30:00,3.15936,0.9214800000000001,3.291,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.6112,0.7616,2.7199999999999998
2020-01-25 15:00:00,3.07488,0.8968400000000001,3.203,0.56928,0.16604000000000002,0.593,2.5056000000000003,0.7308,2.61
2020-01-25 15:30:00,3.08064,0.8985200000000001,3.209,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.5343999999999998,0.7392000000000001,2.64
2020-01-25 16:00:00,3.13536,0.9144800000000001,3.266,0.47616,0.13888,0.496,2.6592000000000002,0.7756000000000001,2.77
2020-01-25 16:30:00,3.25728,0.9500400000000001,3.393,0.40608000000000005,0.11844,0.423,2.8512,0.8316,2.9699999999999998
2020-01-25 17:00:00,3.52224,1.02732,3.669,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.1296,0.9128000000000001,3.26
2020-01-25 17:30:00,3.75168,1.09424,3.908,0.42048,0.12264000000000001,0.438,3.3312,0.9716,3.47
2020-01-25 18:00:00,3.7622400000000003,1.09732,3.919,0.43104000000000003,0.12572,0.449,3.3312,0.9716,3.47
2020-01-25 18:30:00,3.6316800000000002,1.05924,3.783,0.39648000000000005,0.11564,0.41300000000000003,3.2352,0.9436,3.37
2020-01-25 19:00:00,3.45984,1.00912,3.604,0.47424000000000005,0.13832,0.494,2.9856,0.8708,3.11
2020-01-25 19:30:00,3.36096,0.98028,3.501,0.53856,0.15708000000000003,0.561,2.8224,0.8232,2.94
2020-01-25 20:00:00,3.24576,0.9466800000000001,3.3810000000000002,0.74016,0.21588000000000002,0.771,2.5056000000000003,0.7308,2.61
2020-01-25 20:30:00,3.31584,0.9671200000000001,3.454,0.59904,0.17472000000000001,0.624,2.7168,0.7924,2.83
2020-01-25 21:00:00,3.16704,0.9237200000000001,3.299,0.51744,0.15092,0.539,2.6496,0.7728,2.76
2020-01-25 21:30:00,2.98464,0.8705200000000001,3.109,0.5078400000000001,0.14812,0.529,2.4768,0.7224,2.58
2020-01-25 22:00:00,2.8176,0.8218000000000001,2.935,0.744,0.217,0.775,2.0736,0.6048,2.16
2020-01-25 22:30:00,2.52,0.735,2.625,0.9648,0.28140000000000004,1.005,1.5552000000000001,0.4536,1.62
2020-01-25 23:00:00,2.30208,0.67144,2.398,1.01568,0.29624,1.058,1.2864,0.37520000000000003,1.34
2020-01-25 23:30:00,2.11104,0.61572,2.199,0.86304,0.25172,0.899,1.248,0.364,1.3
2020-01-26 00:00:00,2.01504,0.58772,2.099,1.03584,0.30212,1.079,0.9792000000000001,0.2856,1.02
2020-01-26 00:30:00,2.17344,0.63392,2.2640000000000002,1.11744,0.32592000000000004,1.164,1.056,0.308,1.1
2020-01-26 01:00:00,2.48064,0.72352,2.584,0.74304,0.21672000000000002,0.774,1.7376,0.5068,1.81
2020-01-26 01:30:00,2.6601600000000003,0.77588,2.771,0.74016,0.21588000000000002,0.771,1.92,0.56,2.0
2020-01-26 02:00:00,2.65056,0.7730800000000001,2.761,0.74016,0.21588000000000002,0.771,1.9104,0.5572,1.99
2020-01-26 02:30:00,2.58144,0.75292,2.689,0.7094400000000001,0.20692000000000002,0.739,1.8719999999999999,0.546,1.9500000000000002
2020-01-26 03:00:00,2.5008,0.7294,2.605,0.7536,0.21980000000000002,0.785,1.7472,0.5096,1.82
2020-01-26 03:30:00,2.39904,0.69972,2.499,0.7574400000000001,0.22092,0.789,1.6416,0.4788,1.71
2020-01-26 04:00:00,2.31744,0.6759200000000001,2.414,0.8102400000000001,0.23632000000000003,0.844,1.5072,0.43960000000000005,1.57
2020-01-26 04:30:00,2.29824,0.67032,2.394,0.9830400000000001,0.28672000000000003,1.024,1.3152,0.3836,1.37
2020-01-26 05:00:00,2.25312,0.6571600000000001,2.347,1.29312,0.37716000000000005,1.347,0.96,0.28,1.0
2020-01-26 05:30:00,2.21856,0.6470800000000001,2.311,1.21056,0.35308,1.2610000000000001,1.008,0.294,1.05
2020-01-26 06:00:00,2.28576,0.66668,2.3810000000000002,1.17216,0.34188,1.221,1.1136,0.32480000000000003,1.16
2020-01-26 06:30:00,2.38368,0.6952400000000001,2.483,1.37568,0.40124000000000004,1.433,1.008,0.294,1.05
2020-01-26 07:00:00,2.4528,0.7154,2.555,1.176,0.343,1.225,1.2768,0.3724,1.33
2020-01-26 07:30:00,2.61984,0.76412,2.729,1.17984,0.34412000000000004,1.229,1.44,0.42,1.5
2020-01-26 08:00:00,2.61696,0.7632800000000001,2.726,0.9369600000000001,0.27328,0.976,1.6800000000000002,0.49,1.75
2020-01-26 08:30:00,2.7024,0.7882,2.815,0.9648,0.28140000000000004,1.005,1.7376,0.5068,1.81
2020-01-26 09:00:00,2.76576,0.8066800000000001,2.8810000000000002,1.02816,0.29988000000000004,1.071,1.7376,0.5068,1.81
2020-01-26 09:30:00,2.83872,0.82796,2.957,1.28352,0.37436,1.337,1.5552000000000001,0.4536,1.62
2020-01-26 10:00:00,2.8704,0.8372,2.99,2.0928,0.6104,2.18,0.7776000000000001,0.2268,0.81
2020-01-26 10:30:00,3.38976,0.9886800000000001,3.531,2.91936,0.85148,3.041,0.47040000000000004,0.13720000000000002,0.49
2020-01-26 11:00:00,3.16128,0.9220400000000001,3.293,2.71008,0.79044,2.823,0.45120000000000005,0.1316,0.47000000000000003
2020-01-26 11:30:00,2.9097600000000003,0.8486800000000001,3.031,2.44896,0.71428,2.551,0.46080000000000004,0.13440000000000002,0.48
2020-01-26 12:00:00,2.8502400000000003,0.8313200000000001,2.969,1.99584,0.5821200000000001,2.079,0.8544,0.2492,0.89
2020-01-26 12:30:00,3.10464,0.9055200000000001,3.234,1.7510400000000002,0.5107200000000001,1.824,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-01-26 13:00:00,3.08736,0.9004800000000001,3.216,1.79136,0.52248,1.866,1.296,0.378,1.35
2020-01-26 13:30:00,3.33888,0.97384,3.478,1.63008,0.47544000000000003,1.698,1.7088,0.4984,1.78
2020-01-26 14:00:00,3.39264,0.9895200000000001,3.534,1.57824,0.46032000000000006,1.6440000000000001,1.8144,0.5292,1.8900000000000001
2020-01-26 14:30:00,3.2256,0.9408000000000001,3.36,1.7184,0.5012,1.79,1.5072,0.43960000000000005,1.57
2020-01-26 15:00:00,3.19968,0.9332400000000001,3.333,1.55808,0.45444,1.623,1.6416,0.4788,1.71
2020-01-26 15:30:00,3.29664,0.96152,3.434,1.44384,0.42112000000000005,1.504,1.8528,0.5404,1.9300000000000002
2020-01-26 16:00:00,3.52992,1.02956,3.677,1.47552,0.43036,1.537,2.0544000000000002,0.5992000000000001,2.14
2020-01-26 16:30:00,3.62496,1.05728,3.776,0.8697600000000001,0.25368,0.906,2.7552,0.8036000000000001,2.87
2020-01-26 17:00:00,3.80544,1.10992,3.964,0.45504000000000006,0.13272,0.47400000000000003,3.3504,0.9772000000000001,3.49
2020-01-26 17:30:00,4.05504,1.18272,4.224,0.33984000000000003,0.09912000000000001,0.354,3.7152000000000003,1.0836000000000001,3.87
2020-01-26 18:00:00,4.02048,1.17264,4.188,0.32448000000000005,0.09464,0.338,3.696,1.078,3.85
2020-01-26 18:30:00,3.81792,1.11356,3.977,0.31392000000000003,0.09156,0.327,3.504,1.022,3.65
2020-01-26 19:00:00,3.57792,1.04356,3.727,0.31392000000000003,0.09156,0.327,3.2640000000000002,0.9520000000000001,3.4
2020-01-26 19:30:00,3.5020800000000003,1.02144,3.648,0.29568,0.08624000000000001,0.308,3.2064,0.9352,3.34
2020-01-26 20:00:00,3.32448,0.9696400000000001,3.463,0.33888,0.09884000000000001,0.353,2.9856,0.8708,3.11
2020-01-26 20:30:00,3.25632,0.94976,3.392,0.39552000000000004,0.11536,0.41200000000000003,2.8608000000000002,0.8344,2.98
2020-01-26 21:00:00,3.18816,0.92988,3.321,0.35616000000000003,0.10388000000000001,0.371,2.832,0.8260000000000001,2.95
2020-01-26 21:30:00,2.98848,0.8716400000000001,3.113,0.29088,0.08484000000000001,0.303,2.6976,0.7868,2.81
2020-01-26 22:00:00,2.73792,0.79856,2.852,0.31872,0.09296,0.332,2.4192,0.7056,2.52
2020-01-26 22:30:00,2.3616,0.6888000000000001,2.46,0.432,0.126,0.45,1.9296000000000002,0.5628000000000001,2.01
2020-01-26 23:00:00,2.17248,0.6336400000000001,2.263,0.51168,0.14924,0.533,1.6608,0.4844,1.73
2020-01-26 23:30:00,1.9968,0.5824,2.08,0.48,0.14,0.5,1.5168,0.4424,1.58
2020-01-27 00:00:00,1.91424,0.55832,1.994,0.63744,0.18592,0.664,1.2768,0.3724,1.33
2020-01-27 00:30:00,2.0688,0.6034,2.155,0.6672,0.19460000000000002,0.6950000000000001,1.4016,0.4088,1.46
2020-01-27 01:00:00,2.4220800000000002,0.7064400000000001,2.523,1.03968,0.30324,1.083,1.3824,0.4032,1.44
2020-01-27 01:30:00,2.6256,0.7658,2.735,1.1088,0.3234,1.155,1.5168,0.4424,1.58
2020-01-27 02:00:00,2.65056,0.7730800000000001,2.761,1.53696,0.44828,1.601,1.1136,0.32480000000000003,1.16
2020-01-27 02:30:00,2.59968,0.75824,2.708,1.56288,0.45584,1.6280000000000001,1.0368,0.3024,1.08
2020-01-27 03:00:00,2.56704,0.74872,2.674,1.55904,0.45472,1.624,1.008,0.294,1.05
2020-01-27 03:30:00,2.472,0.721,2.575,1.4928,0.4354,1.5550000000000002,0.9792000000000001,0.2856,1.02
2020-01-27 04:00:00,2.3865600000000002,0.69608,2.4859999999999998,1.4073600000000002,0.41048,1.466,0.9792000000000001,0.2856,1.02
2020-01-27 04:30:00,2.39712,0.69916,2.497,1.34112,0.39116,1.397,1.056,0.308,1.1
2020-01-27 05:00:00,2.36928,0.6910400000000001,2.468,1.48608,0.43344000000000005,1.548,0.8832000000000001,0.2576,0.92
2020-01-27 05:30:00,2.4048,0.7014,2.505,1.32,0.385,1.375,1.0848,0.3164,1.13
2020-01-27 06:00:00,2.50272,0.72996,2.607,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.9984000000000001,0.2912,1.04
2020-01-27 06:30:00,2.89056,0.84308,3.011,1.41216,0.41188,1.471,1.4784000000000002,0.4312,1.54
2020-01-27 07:00:00,3.23712,0.9441600000000001,3.372,1.16352,0.33936000000000005,1.212,2.0736,0.6048,2.16
2020-01-27 07:30:00,3.76128,1.09704,3.918,0.7660800000000001,0.22344000000000003,0.798,2.9952,0.8736,3.12
2020-01-27 08:00:00,3.94272,1.14996,4.107,0.5155200000000001,0.15036000000000002,0.537,3.4272,0.9996,3.5700000000000003
2020-01-27 08:30:00,3.83712,1.11916,3.997,0.70752,0.20636000000000002,0.737,3.1296,0.9128000000000001,3.26
2020-01-27 09:00:00,3.82656,1.11608,3.9859999999999998,0.89856,0.26208000000000004,0.936,2.928,0.854,3.05
2020-01-27 09:30:00,3.79392,1.10656,3.952,1.11552,0.32536000000000004,1.162,2.6784,0.7812,2.79
2020-01-27 10:00:00,3.61152,1.05336,3.762,1.9315200000000001,0.5633600000000001,2.012,1.6800000000000002,0.49,1.75
2020-01-27 10:30:00,3.51552,1.02536,3.662,2.9203200000000002,0.8517600000000001,3.042,0.5952000000000001,0.1736,0.62
2020-01-27 11:00:00,3.5904,1.0472,3.74,3.1392,0.9156000000000001,3.27,0.45120000000000005,0.1316,0.47000000000000003
2020-01-27 11:30:00,3.792,1.106,3.95,3.3407999999999998,0.9744,3.48,0.45120000000000005,0.1316,0.47000000000000003
2020-01-27 12:00:00,3.87552,1.13036,4.037,3.20352,0.9343600000000001,3.337,0.672,0.196,0.7000000000000001
2020-01-27 12:30:00,3.552,1.036,3.7,2.3904,0.6972,2.49,1.1616,0.3388,1.21
2020-01-27 13:00:00,3.50976,1.02368,3.656,1.74336,0.50848,1.816,1.7664,0.5152,1.8399999999999999
2020-01-27 13:30:00,3.62592,1.05756,3.777,1.77312,0.5171600000000001,1.847,1.8528,0.5404,1.9300000000000002
2020-01-27 14:00:00,3.58272,1.04496,3.732,1.6147200000000002,0.47096000000000005,1.682,1.968,0.5740000000000001,2.05
2020-01-27 14:30:00,3.7872,1.1046,3.9450000000000003,0.9456,0.2758,0.985,2.8416,0.8288000000000001,2.96
2020-01-27 15:00:00,4.06752,1.18636,4.237,0.44832000000000005,0.13076000000000002,0.467,3.6192,1.0556,3.77
2020-01-27 15:30:00,4.12704,1.2037200000000001,4.299,0.31584,0.09212000000000001,0.329,3.8112,1.1116,3.9699999999999998
2020-01-27 16:00:00,4.03104,1.17572,4.199,0.36384000000000005,0.10612,0.379,3.6672000000000002,1.0696,3.8200000000000003
2020-01-27 16:30:00,3.95712,1.15416,4.122,0.45312,0.13216,0.47200000000000003,3.504,1.022,3.65
2020-01-27 17:00:00,4.0608,1.1844000000000001,4.23,0.47040000000000004,0.13720000000000002,0.49,3.5904,1.0472,3.74
2020-01-27 17:30:00,4.24416,1.23788,4.421,0.43296,0.12628,0.451,3.8112,1.1116,3.9699999999999998
2020-01-27 18:00:00,4.26144,1.24292,4.439,0.28704,0.08372,0.299,3.9744,1.1592,4.14
2020-01-27 18:30:00,4.18368,1.22024,4.358,0.26688,0.07784,0.278,3.9168000000000003,1.1424,4.08
2020-01-27 19:00:00,3.99264,1.16452,4.159,0.27744,0.08092,0.289,3.7152000000000003,1.0836000000000001,3.87
2020-01-27 19:30:00,3.8976,1.1368,4.06,0.24,0.07,0.25,3.6576,1.0668,3.81
2020-01-27 20:00:00,3.5904,1.0472,3.74,0.3936,0.1148,0.41000000000000003,3.1968,0.9324,3.33
2020-01-27 20:30:00,3.58176,1.04468,3.731,0.5865600000000001,0.17108,0.611,2.9952,0.8736,3.12
2020-01-27 21:00:00,3.41952,0.9973600000000001,3.5620000000000003,0.8371200000000001,0.24416000000000002,0.872,2.5824,0.7532,2.69
2020-01-27 21:30:00,3.10944,0.9069200000000001,3.239,1.10304,0.32172,1.149,2.0064,0.5852,2.09
2020-01-27 22:00:00,2.8464,0.8302,2.965,0.792,0.231,0.8250000000000001,2.0544000000000002,0.5992000000000001,2.14
2020-01-27 22:30:00,2.44128,0.71204,2.543,0.5596800000000001,0.16324000000000002,0.583,1.8816000000000002,0.5488000000000001,1.96
2020-01-27 23:00:00,2.21472,0.6459600000000001,2.307,0.56352,0.16436,0.587,1.6512,0.48160000000000003,1.72
2020-01-27 23:30:00,2.08512,0.60816,2.172,0.48192,0.14056000000000002,0.502,1.6032000000000002,0.4676,1.67
2020-01-28 00:00:00,1.96032,0.57176,2.042,0.39552000000000004,0.11536,0.41200000000000003,1.5648,0.45640000000000003,1.63
2020-01-28 00:30:00,2.20224,0.64232,2.294,0.33024000000000003,0.09632,0.34400000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-01-28 01:00:00,2.544,0.742,2.65,0.3456,0.1008,0.36,2.1984,0.6412,2.29
2020-01-28 01:30:00,2.7196800000000003,0.7932400000000001,2.833,0.44448000000000004,0.12964,0.463,2.2752,0.6636000000000001,2.37
2020-01-28 02:00:00,2.68512,0.7831600000000001,2.797,0.64992,0.18956,0.677,2.0352,0.5936,2.12
2020-01-28 02:30:00,2.64576,0.77168,2.7560000000000002,0.84096,0.24528000000000003,0.876,1.8048000000000002,0.5264,1.88
2020-01-28 03:00:00,2.64096,0.7702800000000001,2.751,0.74016,0.21588000000000002,0.771,1.9008,0.5544,1.98
2020-01-28 03:30:00,2.56992,0.7495600000000001,2.677,0.5347200000000001,0.15596000000000002,0.557,2.0352,0.5936,2.12
2020-01-28 04:00:00,2.49216,0.7268800000000001,2.596,0.62016,0.18088,0.646,1.8719999999999999,0.546,1.9500000000000002
2020-01-28 04:30:00,2.5008,0.7294,2.605,0.4464,0.1302,0.465,2.0544000000000002,0.5992000000000001,2.14
2020-01-28 05:00:00,2.496,0.728,2.6,1.0464,0.3052,1.09,1.4496,0.4228,1.51
2020-01-28 05:30:00,2.54016,0.7408800000000001,2.646,1.12896,0.32928,1.176,1.4112,0.4116,1.47
2020-01-28 06:00:00,2.66112,0.7761600000000001,2.7720000000000002,0.88512,0.25816,0.922,1.776,0.518,1.85
2020-01-28 06:30:00,3.11232,0.9077600000000001,3.242,1.26912,0.37016000000000004,1.322,1.8432,0.5376000000000001,1.92
2020-01-28 07:00:00,3.44544,1.00492,3.589,1.11264,0.32452000000000003,1.159,2.3328,0.6804,2.43
2020-01-28 07:30:00,3.97248,1.1586400000000001,4.138,0.73728,0.21504,0.768,3.2352,0.9436,3.37
2020-01-28 08:00:00,3.97344,1.15892,4.139,0.8726400000000001,0.25452,0.909,3.1008,0.9044000000000001,3.23
2020-01-28 08:30:00,3.9072,1.1396,4.07,0.9984000000000001,0.2912,1.04,2.9088000000000003,0.8484,3.03
2020-01-28 09:00:00,3.93792,1.14856,4.102,1.29792,0.37856,1.3519999999999999,2.64,0.77,2.75
2020-01-28 09:30:00,3.82944,1.11692,3.989,1.61184,0.47012000000000004,1.679,2.2176,0.6468,2.31
2020-01-28 10:00:00,3.86496,1.12728,4.026,1.5609600000000001,0.45528,1.626,2.304,0.672,2.4
2020-01-28 10:30:00,4.00704,1.16872,4.174,1.14624,0.33432,1.194,2.8608000000000002,0.8344,2.98
2020-01-28 11:00:00,4.18368,1.22024,4.358,0.7852800000000001,0.22904000000000002,0.8180000000000001,3.3984,0.9912000000000001,3.54
2020-01-28 11:30:00,4.10016,1.19588,4.271,1.05696,0.30828,1.101,3.0432,0.8876000000000001,3.17
2020-01-28 12:00:00,3.73344,1.08892,3.8890000000000002,2.1494400000000002,0.62692,2.239,1.584,0.462,1.65
2020-01-28 12:30:00,3.68736,1.07548,3.841,2.89056,0.84308,3.011,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-01-28 13:00:00,4.1184,1.2012,4.29,3.2544,0.9492,3.39,0.864,0.252,0.9
2020-01-28 13:30:00,3.88416,1.13288,4.046,2.86656,0.83608,2.9859999999999998,1.0176,0.2968,1.06
2020-01-28 14:00:00,3.75744,1.09592,3.914,2.48064,0.72352,2.584,1.2768,0.3724,1.33
2020-01-28 14:30:00,3.7036800000000003,1.08024,3.858,1.46688,0.42784000000000005,1.528,2.2368,0.6524,2.33
2020-01-28 15:00:00,3.72384,1.08612,3.879,1.35264,0.39452000000000004,1.409,2.3712,0.6916,2.47
2020-01-28 15:30:00,3.75648,1.09564,3.9130000000000003,1.28928,0.37604000000000004,1.343,2.4672,0.7196,2.5700000000000003
2020-01-28 16:00:00,3.81696,1.11328,3.976,1.13856,0.33208000000000004,1.186,2.6784,0.7812,2.79
2020-01-28 16:30:00,4.04352,1.17936,4.212,0.62592,0.18256000000000003,0.652,3.4176,0.9968,3.56
2020-01-28 17:00:00,4.09248,1.19364,4.263,0.8284800000000001,0.24164000000000002,0.863,3.2640000000000002,0.9520000000000001,3.4
2020-01-28 17:30:00,4.34016,1.2658800000000001,4.521,1.23936,0.36148,1.291,3.1008,0.9044000000000001,3.23
2020-01-28 18:00:00,4.3104,1.2572,4.49,1.0944,0.31920000000000004,1.1400000000000001,3.216,0.9380000000000001,3.35
2020-01-28 18:30:00,4.32576,1.2616800000000001,4.506,0.57216,0.16688,0.596,3.7536,1.0948,3.91
2020-01-28 19:00:00,4.1424,1.2082,4.315,0.744,0.217,0.775,3.3984,0.9912000000000001,3.54
2020-01-28 19:30:00,4.03104,1.17572,4.199,1.33344,0.38892000000000004,1.389,2.6976,0.7868,2.81
2020-01-28 20:00:00,3.79296,1.10628,3.951,1.46976,0.42868000000000006,1.5310000000000001,2.3232,0.6776,2.42
2020-01-28 20:30:00,3.81984,1.11412,3.979,1.45824,0.42532000000000003,1.5190000000000001,2.3616,0.6888000000000001,2.46
2020-01-28 21:00:00,3.5721600000000002,1.04188,3.721,1.35456,0.39508000000000004,1.411,2.2176,0.6468,2.31
2020-01-28 21:30:00,3.29856,0.96208,3.436,1.37856,0.40208000000000005,1.436,1.92,0.56,2.0
2020-01-28 22:00:00,3.0432,0.8876000000000001,3.17,1.344,0.392,1.4,1.6992,0.49560000000000004,1.77
2020-01-28 22:30:00,2.70624,0.78932,2.819,0.68064,0.19852000000000003,0.709,2.0256,0.5908,2.11
2020-01-28 23:00:00,2.41536,0.7044800000000001,2.516,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-01-28 23:30:00,2.26752,0.6613600000000001,2.362,1.38432,0.40376,1.442,0.8832000000000001,0.2576,0.92
2020-01-29 00:00:00,2.14272,0.6249600000000001,2.232,1.3651200000000001,0.39816,1.422,0.7776000000000001,0.2268,0.81
2020-01-29 00:30:00,2.31648,0.67564,2.4130000000000003,1.45248,0.42364,1.513,0.864,0.252,0.9
2020-01-29 01:00:00,2.63904,0.7697200000000001,2.749,1.41024,0.41132,1.469,1.2288000000000001,0.3584,1.28
2020-01-29 01:30:00,2.84736,0.8304800000000001,2.966,0.9945600000000001,0.29008,1.036,1.8528,0.5404,1.9300000000000002
2020-01-29 02:00:00,2.82432,0.82376,2.942,1.44192,0.42056000000000004,1.502,1.3824,0.4032,1.44
2020-01-29 02:30:00,2.83872,0.82796,2.957,1.37952,0.40236000000000005,1.437,1.4592,0.42560000000000003,1.52
2020-01-29 03:00:00,2.79168,0.8142400000000001,2.908,1.2940800000000001,0.37744000000000005,1.348,1.4976,0.4368,1.56
2020-01-29 03:30:00,2.67552,0.78036,2.787,0.7747200000000001,0.22596000000000002,0.807,1.9008,0.5544,1.98
2020-01-29 04:00:00,2.5766400000000003,0.7515200000000001,2.684,1.00224,0.29232,1.044,1.5744,0.4592,1.6400000000000001
2020-01-29 04:30:00,2.55648,0.7456400000000001,2.6630000000000003,1.09728,0.32004000000000005,1.143,1.4592,0.42560000000000003,1.52
2020-01-29 05:00:00,2.6006400000000003,0.7585200000000001,2.709,1.4486400000000001,0.42252000000000006,1.509,1.152,0.336,1.2
2020-01-29 05:30:00,2.65152,0.77336,2.762,1.44192,0.42056000000000004,1.502,1.2096,0.3528,1.26
2020-01-29 06:00:00,2.8252800000000002,0.8240400000000001,2.943,1.41408,0.41244000000000003,1.473,1.4112,0.4116,1.47
2020-01-29 06:30:00,3.22368,0.9402400000000001,3.358,1.16928,0.34104,1.218,2.0544000000000002,0.5992000000000001,2.14
2020-01-29 07:00:00,3.55008,1.03544,3.698,1.33248,0.38864000000000004,1.388,2.2176,0.6468,2.31
2020-01-29 07:30:00,4.00512,1.16816,4.172,1.21152,0.35336,1.262,2.7936,0.8148000000000001,2.91
2020-01-29 08:00:00,3.93696,1.14828,4.101,1.14336,0.33348000000000005,1.191,2.7936,0.8148000000000001,2.91
2020-01-29 08:30:00,3.89856,1.13708,4.061,1.24896,0.36428000000000005,1.301,2.6496,0.7728,2.76
2020-01-29 09:00:00,3.84672,1.12196,4.007,1.44672,0.42196000000000006,1.5070000000000001,2.4,0.7000000000000001,2.5
2020-01-29 09:30:00,3.70944,1.08192,3.864,1.94304,0.56672,2.024,1.7664,0.5152,1.8399999999999999
2020-01-29 10:00:00,3.7872,1.1046,3.9450000000000003,2.1168,0.6174000000000001,2.205,1.6703999999999999,0.4872,1.74
2020-01-29 10:30:00,3.79488,1.10684,3.9530000000000003,2.53728,0.74004,2.643,1.2576,0.3668,1.31
2020-01-29 11:00:00,3.6086400000000003,1.05252,3.759,2.8310400000000002,0.8257200000000001,2.949,0.7776000000000001,0.2268,0.81
2020-01-29 11:30:00,3.63744,1.06092,3.789,2.96544,0.86492,3.089,0.672,0.196,0.7000000000000001
2020-01-29 12:00:00,3.39744,0.9909200000000001,3.539,2.57184,0.75012,2.6790000000000003,0.8256,0.24080000000000001,0.86
2020-01-29 12:30:00,3.49152,1.01836,3.637,2.20512,0.6431600000000001,2.297,1.2864,0.37520000000000003,1.34
2020-01-29 13:00:00,3.89184,1.1351200000000001,4.054,3.23904,0.9447200000000001,3.374,0.6528,0.1904,0.68
2020-01-29 13:30:00,3.5068799999999998,1.02284,3.653,2.7196800000000003,0.7932400000000001,2.833,0.7872,0.2296,0.8200000000000001
2020-01-29 14:00:00,3.62592,1.05756,3.777,2.73312,0.7971600000000001,2.847,0.8928,0.2604,0.93
2020-01-29 14:30:00,3.69984,1.07912,3.854,2.05824,0.6003200000000001,2.144,1.6416,0.4788,1.71
2020-01-29 15:00:00,3.6864,1.0752,3.84,1.1712,0.3416,1.22,2.5152,0.7336,2.62
2020-01-29 15:30:00,3.5712,1.0416,3.7199999999999998,1.4016,0.4088,1.46,2.1696,0.6328,2.26
2020-01-29 16:00:00,3.70464,1.08052,3.859,1.1222400000000001,0.32732,1.169,2.5824,0.7532,2.69
2020-01-29 16:30:00,3.85344,1.12392,4.014,1.03104,0.30072000000000004,1.074,2.8224,0.8232,2.94
2020-01-29 17:00:00,4.09536,1.19448,4.266,1.07136,0.31248000000000004,1.116,3.024,0.882,3.15
2020-01-29 17:30:00,4.24992,1.23956,4.427,1.34112,0.39116,1.397,2.9088000000000003,0.8484,3.03
2020-01-29 18:00:00,4.36224,1.2723200000000001,4.5440000000000005,1.41504,0.41272000000000003,1.474,2.9472,0.8596,3.07
2020-01-29 18:30:00,4.14144,1.20792,4.314,1.4726400000000002,0.42952,1.534,2.6688,0.7784000000000001,2.7800000000000002
2020-01-29 19:00:00,3.9993600000000002,1.16648,4.166,1.23456,0.36008,1.286,2.7648,0.8064,2.88
2020-01-29 19:30:00,3.8352,1.1186,3.995,1.416,0.41300000000000003,1.475,2.4192,0.7056,2.52
2020-01-29 20:00:00,3.69504,1.07772,3.849,1.40064,0.40852000000000005,1.459,2.2944,0.6692,2.39
2020-01-29 20:30:00,3.81504,1.11272,3.974,1.49184,0.43512000000000006,1.554,2.3232,0.6776,2.42
2020-01-29 21:00:00,3.59328,1.04804,3.743,1.5196800000000001,0.44324,1.583,2.0736,0.6048,2.16
2020-01-29 21:30:00,3.192,0.931,3.325,1.5216,0.44380000000000003,1.585,1.6703999999999999,0.4872,1.74
2020-01-29 22:00:00,2.93952,0.8573600000000001,3.062,1.51872,0.44296,1.5819999999999999,1.4208,0.41440000000000005,1.48
2020-01-29 22:30:00,2.6361600000000003,0.76888,2.746,1.47456,0.43008,1.536,1.1616,0.3388,1.21
2020-01-29 23:00:00,2.31264,0.67452,2.409,1.46784,0.42812000000000006,1.529,0.8448,0.2464,0.88
2020-01-29 23:30:00,2.1264,0.6202000000000001,2.215,1.464,0.427,1.525,0.6624,0.1932,0.6900000000000001
2020-01-30 00:00:00,1.97472,0.57596,2.057,1.04352,0.30436,1.087,0.9312,0.2716,0.97
2020-01-30 00:30:00,2.18112,0.6361600000000001,2.2720000000000002,1.18272,0.34496000000000004,1.232,0.9984000000000001,0.2912,1.04
2020-01-30 01:00:00,2.54208,0.7414400000000001,2.648,0.97728,0.28504,1.018,1.5648,0.45640000000000003,1.63
2020-01-30 01:30:00,2.75328,0.8030400000000001,2.868,1.39968,0.40824000000000005,1.458,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-01-30 02:00:00,2.6736,0.7798,2.785,1.4928,0.4354,1.5550000000000002,1.1808,0.34440000000000004,1.23
2020-01-30 02:30:00,2.69664,0.7865200000000001,2.809,1.51584,0.44212,1.579,1.1808,0.34440000000000004,1.23
2020-01-30 03:00:00,2.63232,0.7677600000000001,2.742,1.50912,0.44016000000000005,1.572,1.1232,0.3276,1.17
2020-01-30 03:30:00,2.54304,0.74172,2.649,1.46784,0.42812000000000006,1.529,1.0752,0.3136,1.12
2020-01-30 04:00:00,2.40096,0.70028,2.501,0.7113600000000001,0.20748000000000003,0.741,1.6896,0.4928,1.76
2020-01-30 04:30:00,2.37792,0.6935600000000001,2.477,0.66912,0.19516000000000003,0.6970000000000001,1.7088,0.4984,1.78
2020-01-30 05:00:00,2.36448,0.68964,2.463,0.53088,0.15484,0.553,1.8336000000000001,0.5348,1.9100000000000001
2020-01-30 05:30:00,2.51904,0.73472,2.624,0.56064,0.16352000000000003,0.584,1.9584000000000001,0.5712,2.04
2020-01-30 06:00:00,2.6112,0.7616,2.7199999999999998,0.5088,0.1484,0.53,2.1024,0.6132000000000001,2.19
2020-01-30 06:30:00,3.06048,0.8926400000000001,3.188,0.50688,0.14784,0.528,2.5536,0.7448,2.66
2020-01-30 07:00:00,3.42912,1.00016,3.572,0.49152000000000007,0.14336000000000002,0.512,2.9376,0.8568,3.06
2020-01-30 07:30:00,3.9504,1.1522000000000001,4.115,0.552,0.161,0.5750000000000001,3.3984,0.9912000000000001,3.54
2020-01-30 08:00:00,3.9455999999999998,1.1508,4.11,0.672,0.196,0.7000000000000001,3.2736,0.9548000000000001,3.41
2020-01-30 08:30:00,3.89088,1.13484,4.053,0.60768,0.17724,0.633,3.2832,0.9576,3.42
2020-01-30 09:00:00,3.8496,1.1228,4.01,0.8256,0.24080000000000001,0.86,3.024,0.882,3.15
2020-01-30 09:30:00,3.94368,1.15024,4.108,0.52608,0.15344000000000002,0.548,3.4176,0.9968,3.56
2020-01-30 10:00:00,4.09344,1.19392,4.264,0.39744,0.11592000000000001,0.41400000000000003,3.696,1.078,3.85
2020-01-30 10:30:00,3.96576,1.15668,4.131,0.6633600000000001,0.19348,0.6910000000000001,3.3024,0.9632000000000001,3.44
2020-01-30 11:00:00,3.91392,1.1415600000000001,4.077,0.7363200000000001,0.21476,0.767,3.1776,0.9268000000000001,3.31
2020-01-30 11:30:00,3.81888,1.11384,3.9779999999999998,1.07328,0.31304000000000004,1.118,2.7456,0.8008000000000001,2.86
2020-01-30 12:00:00,3.81984,1.11412,3.979,1.35264,0.39452000000000004,1.409,2.4672,0.7196,2.5700000000000003
2020-01-30 12:30:00,3.7152000000000003,1.0836000000000001,3.87,0.96,0.28,1.0,2.7552,0.8036000000000001,2.87
2020-01-30 13:00:00,3.4704,1.0122,3.615,1.4064,0.4102,1.465,2.064,0.602,2.15
