Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-01-30 13:30:00,3.6086400000000003,1.05252,3.759,1.24704,0.36372000000000004,1.299,2.3616,0.6888000000000001,2.46
2020-01-30 14:00:00,3.672,1.071,3.825,0.8976000000000001,0.26180000000000003,0.935,2.7744,0.8092,2.89
2020-01-30 14:30:00,3.57408,1.04244,3.723,0.8092800000000001,0.23604000000000003,0.843,2.7648,0.8064,2.88
2020-01-30 15:00:00,3.65664,1.06652,3.809,0.6134400000000001,0.17892000000000002,0.639,3.0432,0.8876000000000001,3.17
2020-01-30 15:30:00,3.53568,1.03124,3.683,0.9628800000000001,0.28084000000000003,1.003,2.5728,0.7504000000000001,2.68
2020-01-30 16:00:00,3.66336,1.06848,3.816,1.05216,0.30688000000000004,1.096,2.6112,0.7616,2.7199999999999998
2020-01-30 16:30:00,3.59904,1.04972,3.749,1.24704,0.36372000000000004,1.299,2.352,0.686,2.45
2020-01-30 17:00:00,3.80256,1.10908,3.961,1.33536,0.38948000000000005,1.391,2.4672,0.7196,2.5700000000000003
2020-01-30 17:30:00,4.03488,1.17684,4.203,1.34688,0.39284,1.403,2.688,0.784,2.8
2020-01-30 18:00:00,4.0704,1.1872,4.24,1.3728,0.40040000000000003,1.43,2.6976,0.7868,2.81
2020-01-30 18:30:00,3.98976,1.16368,4.156,1.4073600000000002,0.41048,1.466,2.5824,0.7532,2.69
2020-01-30 19:00:00,3.80352,1.1093600000000001,3.9619999999999997,1.43232,0.41776,1.492,2.3712,0.6916,2.47
2020-01-30 19:30:00,3.648,1.064,3.8,1.392,0.406,1.45,2.2560000000000002,0.658,2.35
2020-01-30 20:00:00,3.4176,0.9968,3.56,1.4496,0.4228,1.51,1.968,0.5740000000000001,2.05
2020-01-30 20:30:00,3.51072,1.02396,3.657,1.45632,0.42476,1.517,2.0544000000000002,0.5992000000000001,2.14
2020-01-30 21:00:00,3.46464,1.01052,3.609,1.45824,0.42532000000000003,1.5190000000000001,2.0064,0.5852,2.09
2020-01-30 21:30:00,3.1056,0.9058,3.235,1.2048,0.3514,1.255,1.9008,0.5544,1.98
2020-01-30 22:00:00,2.81952,0.8223600000000001,2.9370000000000003,1.06272,0.30996,1.107,1.7568000000000001,0.5124000000000001,1.83
2020-01-30 22:30:00,2.46432,0.7187600000000001,2.567,1.36992,0.39956,1.427,1.0944,0.31920000000000004,1.1400000000000001
2020-01-30 23:00:00,2.2915200000000002,0.6683600000000001,2.387,1.49472,0.43596,1.557,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-01-30 23:30:00,2.11968,0.61824,2.208,1.45728,0.42504000000000003,1.518,0.6624,0.1932,0.6900000000000001
2020-01-31 00:00:00,1.99584,0.5821200000000001,2.079,1.31424,0.38332000000000005,1.369,0.6816,0.1988,0.71
2020-01-31 00:30:00,2.1408,0.6244000000000001,2.23,1.0944,0.31920000000000004,1.1400000000000001,1.0464,0.3052,1.09
2020-01-31 01:00:00,2.40672,0.70196,2.507,0.47712000000000004,0.13916,0.497,1.9296000000000002,0.5628000000000001,2.01
2020-01-31 01:30:00,2.58624,0.7543200000000001,2.694,0.6086400000000001,0.17752,0.634,1.9776,0.5768,2.06
2020-01-31 02:00:00,2.56416,0.7478800000000001,2.6710000000000003,1.01856,0.29708,1.061,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-01-31 02:30:00,2.5411200000000003,0.74116,2.6470000000000002,1.08192,0.31556,1.127,1.4592,0.42560000000000003,1.52
2020-01-31 03:00:00,2.50944,0.73192,2.614,0.96384,0.28112000000000004,1.004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-01-31 03:30:00,2.42592,0.7075600000000001,2.527,0.8131200000000001,0.23716,0.847,1.6128,0.47040000000000004,1.6800000000000002
2020-01-31 04:00:00,2.33376,0.6806800000000001,2.431,0.5289600000000001,0.15428,0.551,1.8048000000000002,0.5264,1.88
2020-01-31 04:30:00,2.304,0.672,2.4,0.7584000000000001,0.2212,0.79,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-01-31 05:00:00,2.2896,0.6678000000000001,2.385,0.8304,0.2422,0.865,1.4592,0.42560000000000003,1.52
2020-01-31 05:30:00,2.36736,0.6904800000000001,2.466,1.43616,0.41888000000000003,1.496,0.9312,0.2716,0.97
2020-01-31 06:00:00,2.48352,0.72436,2.5869999999999997,1.44672,0.42196000000000006,1.5070000000000001,1.0368,0.3024,1.08
2020-01-31 06:30:00,2.8224,0.8232,2.94,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.4688,0.4284,1.53
2020-01-31 07:00:00,3.1392,0.9156000000000001,3.27,1.2384,0.3612,1.29,1.9008,0.5544,1.98
2020-01-31 07:30:00,3.6921600000000003,1.07688,3.846,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.024,0.882,3.15
2020-01-31 08:00:00,3.75264,1.09452,3.909,0.7574400000000001,0.22092,0.789,2.9952,0.8736,3.12
2020-01-31 08:30:00,3.71328,1.08304,3.868,0.81408,0.23744,0.848,2.8992,0.8456,3.02
2020-01-31 09:00:00,3.5846400000000003,1.04552,3.734,1.27104,0.37072000000000005,1.324,2.3136,0.6748000000000001,2.41
2020-01-31 09:30:00,3.55584,1.03712,3.7039999999999997,1.24224,0.36232000000000003,1.294,2.3136,0.6748000000000001,2.41
2020-01-31 10:00:00,3.7199999999999998,1.085,3.875,1.272,0.371,1.325,2.448,0.714,2.55
2020-01-31 10:30:00,3.67392,1.07156,3.827,1.24512,0.36316000000000004,1.297,2.4288,0.7084,2.5300000000000002
2020-01-31 11:00:00,3.52704,1.02872,3.674,1.33824,0.39032000000000006,1.3940000000000001,2.1888,0.6384000000000001,2.2800000000000002
2020-01-31 11:30:00,3.40896,0.99428,3.551,1.42176,0.41468000000000005,1.4809999999999999,1.9872,0.5796,2.07
2020-01-31 12:00:00,3.4704,1.0122,3.615,1.3584,0.3962,1.415,2.112,0.616,2.2
2020-01-31 12:30:00,3.5568,1.0374,3.705,1.3584,0.3962,1.415,2.1984,0.6412,2.29
2020-01-31 13:00:00,3.31776,0.9676800000000001,3.456,1.54176,0.44968,1.6059999999999999,1.776,0.518,1.85
2020-01-31 13:30:00,3.25824,0.95032,3.394,2.07744,0.60592,2.164,1.1808,0.34440000000000004,1.23
2020-01-31 14:00:00,3.27168,0.9542400000000001,3.408,1.81248,0.52864,1.888,1.4592,0.42560000000000003,1.52
2020-01-31 14:30:00,3.2496,0.9478000000000001,3.385,1.6656,0.4858,1.7349999999999999,1.584,0.462,1.65
2020-01-31 15:00:00,3.30624,0.9643200000000001,3.444,1.53984,0.44912,1.604,1.7664,0.5152,1.8399999999999999
2020-01-31 15:30:00,3.13152,0.9133600000000001,3.262,1.43232,0.41776,1.492,1.6992,0.49560000000000004,1.77
2020-01-31 16:00:00,3.21984,0.9391200000000001,3.354,1.40544,0.40992,1.464,1.8144,0.5292,1.8900000000000001
2020-01-31 16:30:00,3.2995200000000002,0.9623600000000001,3.437,1.44672,0.42196000000000006,1.5070000000000001,1.8528,0.5404,1.9300000000000002
2020-01-31 17:00:00,3.45504,1.00772,3.599,1.40064,0.40852000000000005,1.459,2.0544000000000002,0.5992000000000001,2.14
2020-01-31 17:30:00,3.67104,1.0707200000000001,3.824,1.39584,0.40712000000000004,1.454,2.2752,0.6636000000000001,2.37
2020-01-31 18:00:00,3.63744,1.06092,3.789,1.39104,0.40572,1.449,2.2464,0.6552,2.34
2020-01-31 18:30:00,3.5616,1.0388,3.71,1.4784000000000002,0.4312,1.54,2.0832,0.6076,2.17
2020-01-31 19:00:00,3.39264,0.9895200000000001,3.534,1.48224,0.43232000000000004,1.544,1.9104,0.5572,1.99
2020-01-31 19:30:00,3.2784,0.9562,3.415,1.4256,0.4158,1.4849999999999999,1.8528,0.5404,1.9300000000000002
2020-01-31 20:00:00,3.12288,0.9108400000000001,3.253,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.6800000000000002,0.49,1.75
2020-01-31 20:30:00,3.30048,0.96264,3.438,1.48608,0.43344000000000005,1.548,1.8144,0.5292,1.8900000000000001
2020-01-31 21:00:00,3.09888,0.9038400000000001,3.228,1.50528,0.43904000000000004,1.568,1.5936,0.46480000000000005,1.6600000000000001
2020-01-31 21:30:00,2.86656,0.83608,2.9859999999999998,1.4841600000000001,0.43288000000000004,1.546,1.3824,0.4032,1.44
2020-01-31 22:00:00,2.6361600000000003,0.76888,2.746,1.51296,0.44128000000000006,1.576,1.1232,0.3276,1.17
2020-01-31 22:30:00,2.35296,0.68628,2.451,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.8448,0.2464,0.88
2020-01-31 23:00:00,2.15424,0.6283200000000001,2.2439999999999998,1.4630400000000001,0.42672000000000004,1.524,0.6912,0.2016,0.72
2020-01-31 23:30:00,2.0544000000000002,0.5992000000000001,2.14,1.4592,0.42560000000000003,1.52,0.5952000000000001,0.1736,0.62
2020-02-01 00:00:00,2.05056,0.5980800000000001,2.136,1.46496,0.42728000000000005,1.526,0.5856,0.1708,0.61
2020-02-01 00:30:00,2.1216,0.6188,2.21,1.4688,0.4284,1.53,0.6528,0.1904,0.68
2020-02-01 01:00:00,2.3750400000000003,0.69272,2.474,1.49184,0.43512000000000006,1.554,0.8832000000000001,0.2576,0.92
2020-02-01 01:30:00,2.54688,0.7428400000000001,2.653,1.51008,0.44044000000000005,1.573,1.0368,0.3024,1.08
2020-02-01 02:00:00,2.49408,0.7274400000000001,2.598,1.50528,0.43904000000000004,1.568,0.9888,0.2884,1.03
2020-02-01 02:30:00,2.43168,0.7092400000000001,2.533,1.51008,0.44044000000000005,1.573,0.9216000000000001,0.26880000000000004,0.96
2020-02-01 03:00:00,2.3904,0.6972,2.49,1.488,0.434,1.55,0.9024000000000001,0.2632,0.9400000000000001
2020-02-01 03:30:00,2.33568,0.6812400000000001,2.433,1.50048,0.43764000000000003,1.5630000000000002,0.8352,0.2436,0.87
2020-02-01 04:00:00,2.22816,0.64988,2.321,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.72,0.21,0.75
2020-02-01 04:30:00,2.18976,0.63868,2.281,1.47936,0.43148000000000003,1.541,0.7104,0.20720000000000002,0.74
2020-02-01 05:00:00,2.19456,0.6400800000000001,2.286,1.51296,0.44128000000000006,1.576,0.6816,0.1988,0.71
2020-02-01 05:30:00,2.22432,0.64876,2.317,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.72,0.21,0.75
2020-02-01 06:00:00,2.20416,0.64288,2.296,1.49376,0.43568,1.556,0.7104,0.20720000000000002,0.74
2020-02-01 06:30:00,2.39136,0.6974800000000001,2.491,1.43136,0.41748,1.491,0.96,0.28,1.0
2020-02-01 07:00:00,2.49696,0.72828,2.601,1.4601600000000001,0.42588000000000004,1.521,1.0368,0.3024,1.08
2020-02-01 07:30:00,2.7427200000000003,0.7999600000000001,2.857,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.2768,0.3724,1.33
2020-02-01 08:00:00,2.75136,0.8024800000000001,2.866,1.42656,0.41608000000000006,1.486,1.3248,0.3864,1.38
2020-02-01 08:30:00,2.71488,0.7918400000000001,2.8280000000000003,1.44768,0.42224000000000006,1.508,1.2671999999999999,0.36960000000000004,1.32
2020-02-01 09:00:00,2.7024,0.7882,2.815,1.8096,0.5278,1.885,0.8928,0.2604,0.93
2020-02-01 09:30:00,2.8272,0.8246,2.9450000000000003,2.3952,0.6986,2.495,0.432,0.126,0.45
2020-02-01 10:00:00,3.23232,0.94276,3.367,2.77152,0.8083600000000001,2.887,0.46080000000000004,0.13440000000000002,0.48
2020-02-01 10:30:00,3.34944,0.9769200000000001,3.489,2.74464,0.8005200000000001,2.859,0.6048,0.1764,0.63
2020-02-01 11:00:00,4.7232,1.3776,4.92,3.5328,1.0304,3.68,1.1904,0.3472,1.24
2020-02-01 11:30:00,4.8864,1.4252,5.09,3.6,1.05,3.75,1.2864,0.37520000000000003,1.34
2020-02-01 12:00:00,3.9292800000000003,1.14604,4.093,3.04608,0.8884400000000001,3.173,0.8832000000000001,0.2576,0.92
2020-02-01 12:30:00,3.91104,1.14072,4.074,3.03744,0.88592,3.164,0.8736,0.2548,0.91
2020-02-01 13:00:00,3.43296,1.00128,3.576,2.71296,0.7912800000000001,2.826,0.72,0.21,0.75
2020-02-01 13:30:00,4.7568,1.3874,4.955,3.5568,1.0374,3.705,1.2,0.35000000000000003,1.25
2020-02-01 14:00:00,3.5904,1.0472,3.74,2.7648,0.8064,2.88,0.8256,0.24080000000000001,0.86
2020-02-01 14:30:00,2.98752,0.87136,3.112,2.3923200000000002,0.69776,2.492,0.5952000000000001,0.1736,0.62
2020-02-01 15:00:00,2.66784,0.77812,2.779,1.90944,0.5569200000000001,1.9889999999999999,0.7584000000000001,0.2212,0.79
2020-02-01 15:30:00,2.72544,0.7949200000000001,2.839,1.70784,0.49812000000000006,1.779,1.0176,0.2968,1.06
2020-02-01 16:00:00,2.83584,0.8271200000000001,2.954,1.56864,0.45752000000000004,1.634,1.2671999999999999,0.36960000000000004,1.32
2020-02-01 16:30:00,3.06144,0.89292,3.189,1.50624,0.43932000000000004,1.569,1.5552000000000001,0.4536,1.62
2020-02-01 17:00:00,3.25728,0.9500400000000001,3.393,1.5196800000000001,0.44324,1.583,1.7376,0.5068,1.81
2020-02-01 17:30:00,3.6096,1.0528,3.76,1.488,0.434,1.55,2.1216,0.6188,2.21
2020-02-01 18:00:00,3.68832,1.07576,3.842,1.34592,0.39256,1.4020000000000001,2.3424,0.6832,2.44
2020-02-01 18:30:00,3.62304,1.05672,3.774,1.20384,0.35112000000000004,1.254,2.4192,0.7056,2.52
2020-02-01 19:00:00,3.43296,1.00128,3.576,1.07136,0.31248000000000004,1.116,2.3616,0.6888000000000001,2.46
2020-02-01 19:30:00,3.3024,0.9632000000000001,3.44,1.3728,0.40040000000000003,1.43,1.9296000000000002,0.5628000000000001,2.01
2020-02-01 20:00:00,3.1968,0.9324,3.33,1.4784000000000002,0.4312,1.54,1.7184,0.5012,1.79
2020-02-01 20:30:00,3.22272,0.9399600000000001,3.357,0.9763200000000001,0.28476,1.017,2.2464,0.6552,2.34
2020-02-01 21:00:00,3.0144,0.8792000000000001,3.14,0.6816,0.1988,0.71,2.3328,0.6804,2.43
2020-02-01 21:30:00,2.81568,0.8212400000000001,2.933,0.77088,0.22484,0.803,2.0448,0.5964,2.13
2020-02-01 22:00:00,2.64096,0.7702800000000001,2.751,0.6249600000000001,0.18228000000000003,0.651,2.016,0.588,2.1
2020-02-01 22:30:00,2.39808,0.6994400000000001,2.498,0.97728,0.28504,1.018,1.4208,0.41440000000000005,1.48
2020-02-01 23:00:00,2.1552,0.6286,2.245,0.7728,0.22540000000000002,0.805,1.3824,0.4032,1.44
2020-02-01 23:30:00,1.9488,0.5684,2.03,0.7392000000000001,0.2156,0.77,1.2096,0.3528,1.26
2020-02-02 00:00:00,2.01024,0.5863200000000001,2.094,1.35744,0.39592000000000005,1.4140000000000001,0.6528,0.1904,0.68
2020-02-02 00:30:00,2.06016,0.6008800000000001,2.146,0.75456,0.22008000000000003,0.786,1.3056,0.3808,1.3599999999999999
2020-02-02 01:00:00,2.37312,0.6921600000000001,2.472,0.72192,0.21056000000000002,0.752,1.6512,0.48160000000000003,1.72
2020-02-02 01:30:00,2.57568,0.75124,2.683,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.9104,0.5572,1.99
2020-02-02 02:00:00,2.50464,0.7305200000000001,2.609,0.6326400000000001,0.18452000000000002,0.659,1.8719999999999999,0.546,1.9500000000000002
2020-02-02 02:30:00,2.44128,0.71204,2.543,0.40608000000000005,0.11844,0.423,2.0352,0.5936,2.12
2020-02-02 03:00:00,2.40672,0.70196,2.507,0.33312,0.09716000000000001,0.34700000000000003,2.0736,0.6048,2.16
2020-02-02 03:30:00,2.24352,0.65436,2.337,0.35232,0.10276,0.367,1.8912,0.5516,1.97
2020-02-02 04:00:00,2.22336,0.6484800000000001,2.316,0.20736000000000002,0.060480000000000006,0.216,2.016,0.588,2.1
2020-02-02 04:30:00,2.27616,0.66388,2.371,0.07776000000000001,0.022680000000000002,0.081,2.1984,0.6412,2.29
2020-02-02 05:00:00,2.15904,0.6297200000000001,2.249,0.03744,0.010920000000000001,0.039,2.1216,0.6188,2.21
2020-02-02 05:30:00,2.16,0.63,2.25,0.038400000000000004,0.0112,0.04,2.1216,0.6188,2.21
2020-02-02 06:00:00,2.25696,0.6582800000000001,2.351,0.02016,0.005880000000000001,0.021,2.2368,0.6524,2.33
2020-02-02 06:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-02-02 07:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-02-02 07:30:00,2.67744,0.7809200000000001,2.789,0.21984,0.06412000000000001,0.229,2.4576000000000002,0.7168,2.56
2020-02-02 08:00:00,2.62752,0.76636,2.737,0.41952000000000006,0.12236000000000001,0.437,2.208,0.644,2.3
2020-02-02 08:30:00,2.67648,0.7806400000000001,2.7880000000000003,0.50688,0.14784,0.528,2.1696,0.6328,2.26
2020-02-02 09:00:00,2.87616,0.8388800000000001,2.996,0.48576,0.14168,0.506,2.3904,0.6972,2.49
2020-02-02 09:30:00,2.87136,0.8374800000000001,2.991,0.46176000000000006,0.13468000000000002,0.481,2.4096,0.7028,2.51
2020-02-02 10:00:00,3.00096,0.8752800000000001,3.126,0.62016,0.18088,0.646,2.3808,0.6944,2.48
2020-02-02 10:30:00,3.01824,0.8803200000000001,3.144,0.72384,0.21112000000000003,0.754,2.2944,0.6692,2.39
2020-02-02 11:00:00,2.9558400000000002,0.8621200000000001,3.079,0.68064,0.19852000000000003,0.709,2.2752,0.6636000000000001,2.37
2020-02-02 11:30:00,3.03072,0.8839600000000001,3.157,0.54432,0.15876,0.5670000000000001,2.4864,0.7252000000000001,2.59
2020-02-02 12:00:00,3.02496,0.8822800000000001,3.151,0.98016,0.28588,1.021,2.0448,0.5964,2.13
2020-02-02 12:30:00,3.06624,0.8943200000000001,3.194,1.93344,0.5639200000000001,2.014,1.1328,0.3304,1.18
2020-02-02 13:00:00,2.98944,0.87192,3.114,2.17344,0.63392,2.2640000000000002,0.8160000000000001,0.23800000000000002,0.85
2020-02-02 13:30:00,3.9744,1.1592,4.14,3.3024,0.9632000000000001,3.44,0.672,0.196,0.7000000000000001
2020-02-02 14:00:00,3.8457600000000003,1.12168,4.006,3.18336,0.9284800000000001,3.316,0.6624,0.1932,0.6900000000000001
2020-02-02 14:30:00,4.41024,1.28632,4.594,3.46944,1.01192,3.614,0.9408000000000001,0.27440000000000003,0.98
2020-02-02 15:00:00,3.1584,0.9212,3.29,2.4768,0.7224,2.58,0.6816,0.1988,0.71
2020-02-02 15:30:00,2.9318400000000002,0.8551200000000001,3.054,1.8662400000000001,0.54432,1.944,1.0656,0.3108,1.11
2020-02-02 16:00:00,3.09408,0.90244,3.223,1.5964800000000001,0.46564000000000005,1.663,1.4976,0.4368,1.56
2020-02-02 16:30:00,3.19104,0.9307200000000001,3.324,1.10784,0.32312,1.154,2.0832,0.6076,2.17
2020-02-02 17:00:00,3.52896,1.02928,3.676,1.3593600000000001,0.39648000000000005,1.416,2.1696,0.6328,2.26
2020-02-02 17:30:00,3.912,1.141,4.075,1.1088,0.3234,1.155,2.8032,0.8176,2.92
2020-02-02 18:00:00,3.84,1.12,4.0,0.9984000000000001,0.2912,1.04,2.8416,0.8288000000000001,2.96
2020-02-02 18:30:00,3.68928,1.07604,3.843,1.5196800000000001,0.44324,1.583,2.1696,0.6328,2.26
2020-02-02 19:00:00,3.5366400000000002,1.03152,3.684,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.9872,0.5796,2.07
2020-02-02 19:30:00,3.45792,1.00856,3.602,1.49952,0.43736,1.562,1.9584000000000001,0.5712,2.04
2020-02-02 20:00:00,3.20448,0.93464,3.338,1.33248,0.38864000000000004,1.388,1.8719999999999999,0.546,1.9500000000000002
2020-02-02 20:30:00,3.29184,0.9601200000000001,3.429,0.9974400000000001,0.29092,1.039,2.2944,0.6692,2.39
2020-02-02 21:00:00,3.11232,0.9077600000000001,3.242,1.30752,0.38136000000000003,1.362,1.8048000000000002,0.5264,1.88
2020-02-02 21:30:00,2.92992,0.8545600000000001,3.052,1.55712,0.45416000000000006,1.6219999999999999,1.3728,0.40040000000000003,1.43
2020-02-02 22:00:00,2.65248,0.7736400000000001,2.763,1.55808,0.45444,1.623,1.0944,0.31920000000000004,1.1400000000000001
2020-02-02 22:30:00,2.4,0.7000000000000001,2.5,1.5648,0.45640000000000003,1.63,0.8352,0.2436,0.87
2020-02-02 23:00:00,2.21568,0.64624,2.308,1.55328,0.45304000000000005,1.6179999999999999,0.6624,0.1932,0.6900000000000001
2020-02-02 23:30:00,2.18112,0.6361600000000001,2.2720000000000002,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.6144000000000001,0.1792,0.64
2020-02-03 00:00:00,2.10816,0.6148800000000001,2.196,1.51296,0.44128000000000006,1.576,0.5952000000000001,0.1736,0.62
2020-02-03 00:30:00,2.15424,0.6283200000000001,2.2439999999999998,1.4630400000000001,0.42672000000000004,1.524,0.6912,0.2016,0.72
2020-02-03 01:00:00,2.424,0.707,2.525,1.5024000000000002,0.43820000000000003,1.565,0.9216000000000001,0.26880000000000004,0.96
2020-02-03 01:30:00,2.67072,0.7789600000000001,2.782,1.51872,0.44296,1.5819999999999999,1.152,0.336,1.2
2020-02-03 02:00:00,2.63136,0.76748,2.741,1.53696,0.44828,1.601,1.0944,0.31920000000000004,1.1400000000000001
2020-02-03 02:30:00,2.54688,0.7428400000000001,2.653,1.55808,0.45444,1.623,0.9888,0.2884,1.03
2020-02-03 03:00:00,2.4912,0.7266,2.5949999999999998,1.56,0.455,1.625,0.9312,0.2716,0.97
2020-02-03 03:30:00,2.33664,0.68152,2.434,1.56864,0.45752000000000004,1.634,0.768,0.224,0.8
2020-02-03 04:00:00,2.32992,0.67956,2.427,1.5619200000000002,0.45556,1.627,0.768,0.224,0.8
2020-02-03 04:30:00,2.3328,0.6804,2.43,1.5648,0.45640000000000003,1.63,0.768,0.224,0.8
2020-02-03 05:00:00,2.24928,0.6560400000000001,2.343,1.34688,0.39284,1.403,0.9024000000000001,0.2632,0.9400000000000001
2020-02-03 05:30:00,2.28384,0.66612,2.379,1.48704,0.43372000000000005,1.549,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-02-03 06:00:00,2.4528,0.7154,2.555,1.5312000000000001,0.4466,1.595,0.9216000000000001,0.26880000000000004,0.96
2020-02-03 06:30:00,2.8252800000000002,0.8240400000000001,2.943,1.48128,0.43204000000000004,1.5430000000000001,1.344,0.392,1.4
2020-02-03 07:00:00,3.18912,0.9301600000000001,3.322,1.43232,0.41776,1.492,1.7568000000000001,0.5124000000000001,1.83
2020-02-03 07:30:00,3.6576,1.0668,3.81,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.304,0.672,2.4
2020-02-03 08:00:00,3.55104,1.03572,3.699,1.23744,0.36092,1.289,2.3136,0.6748000000000001,2.41
2020-02-03 08:30:00,3.40896,0.99428,3.551,1.36416,0.39788,1.421,2.0448,0.5964,2.13
2020-02-03 09:00:00,3.41952,0.9973600000000001,3.5620000000000003,1.65312,0.48216000000000003,1.722,1.7664,0.5152,1.8399999999999999
2020-02-03 09:30:00,3.33408,0.9724400000000001,3.473,2.10528,0.61404,2.193,1.2288000000000001,0.3584,1.28
2020-02-03 10:00:00,3.40704,0.99372,3.549,2.6294399999999998,0.76692,2.739,0.7776000000000001,0.2268,0.81
2020-02-03 10:30:00,3.4368,1.0024,3.58,3.024,0.882,3.15,0.4128,0.12040000000000001,0.43
2020-02-03 11:00:00,3.71808,1.08444,3.873,3.13248,0.9136400000000001,3.263,0.5856,0.1708,0.61
2020-02-03 11:30:00,4.82496,1.40728,5.026,3.88416,1.13288,4.046,0.9408000000000001,0.27440000000000003,0.98
2020-02-03 12:00:00,5.29632,1.5447600000000001,5.517,4.08672,1.19196,4.257,1.2096,0.3528,1.26
2020-02-03 12:30:00,4.71072,1.37396,4.907,3.7027200000000002,1.07996,3.857,1.008,0.294,1.05
2020-02-03 13:00:00,3.3235200000000003,0.9693600000000001,3.462,2.84352,0.8293600000000001,2.9619999999999997,0.48,0.14,0.5
2020-02-03 13:30:00,3.3744,0.9842000000000001,3.515,2.7119999999999997,0.791,2.825,0.6624,0.1932,0.6900000000000001
2020-02-03 14:00:00,3.38208,0.9864400000000001,3.523,2.27808,0.66444,2.373,1.104,0.322,1.15
2020-02-03 14:30:00,3.36096,0.98028,3.501,2.01696,0.58828,2.101,1.344,0.392,1.4
2020-02-03 15:00:00,3.38976,0.9886800000000001,3.531,1.79616,0.52388,1.871,1.5936,0.46480000000000005,1.6600000000000001
2020-02-03 15:30:00,3.49728,1.02004,3.643,1.09728,0.32004000000000005,1.143,2.4,0.7000000000000001,2.5
2020-02-03 16:00:00,3.75936,1.0964800000000001,3.916,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.0912,0.9016000000000001,3.22
2020-02-03 16:30:00,3.84864,1.12252,4.009,0.37344000000000005,0.10892,0.389,3.4752,1.0136,3.62
2020-02-03 17:00:00,3.94656,1.15108,4.111,0.41376,0.12068000000000001,0.431,3.5328,1.0304,3.68
2020-02-03 17:30:00,4.11456,1.20008,4.286,0.67776,0.19768000000000002,0.706,3.4368,1.0024,3.58
2020-02-03 18:00:00,4.15776,1.21268,4.331,1.33536,0.38948000000000005,1.391,2.8224,0.8232,2.94
2020-02-03 18:30:00,4.06752,1.18636,4.237,1.42752,0.41636,1.487,2.64,0.77,2.75
2020-02-03 19:00:00,3.95904,1.15472,4.124,1.5494400000000002,0.45192000000000004,1.6139999999999999,2.4096,0.7028,2.51
2020-02-03 19:30:00,3.88032,1.13176,4.042,1.44192,0.42056000000000004,1.502,2.4384,0.7112,2.54
2020-02-03 20:00:00,3.65856,1.06708,3.811,1.06656,0.31108,1.111,2.592,0.756,2.7
2020-02-03 20:30:00,3.7027200000000002,1.07996,3.857,1.5619200000000002,0.45556,1.627,2.1408,0.6244000000000001,2.23
2020-02-03 21:00:00,3.5472,1.0346,3.6950000000000003,1.5216,0.44380000000000003,1.585,2.0256,0.5908,2.11
2020-02-03 21:30:00,3.25632,0.94976,3.392,1.21152,0.35336,1.262,2.0448,0.5964,2.13
2020-02-03 22:00:00,2.94144,0.85792,3.064,1.14624,0.33432,1.194,1.7952,0.5236000000000001,1.87
2020-02-03 22:30:00,2.60352,0.75936,2.7119999999999997,1.40352,0.40936000000000006,1.462,1.2,0.35000000000000003,1.25
2020-02-03 23:00:00,2.37792,0.6935600000000001,2.477,1.48512,0.43316000000000004,1.5470000000000002,0.8928,0.2604,0.93
2020-02-03 23:30:00,2.2416,0.6538,2.335,1.3392,0.3906,1.395,0.9024000000000001,0.2632,0.9400000000000001
2020-02-04 00:00:00,2.14272,0.6249600000000001,2.232,1.35552,0.39536000000000004,1.412,0.7872,0.2296,0.8200000000000001
2020-02-04 00:30:00,2.30784,0.67312,2.404,1.52064,0.44352,1.584,0.7872,0.2296,0.8200000000000001
2020-02-04 01:00:00,2.5881600000000002,0.7548800000000001,2.696,1.57056,0.45808000000000004,1.6360000000000001,1.0176,0.2968,1.06
2020-02-04 01:30:00,2.8416,0.8288000000000001,2.96,1.5648,0.45640000000000003,1.63,1.2768,0.3724,1.33
2020-02-04 02:00:00,2.73888,0.7988400000000001,2.8529999999999998,1.41408,0.41244000000000003,1.473,1.3248,0.3864,1.38
2020-02-04 02:30:00,2.67264,0.7795200000000001,2.784,1.51104,0.44072000000000006,1.574,1.1616,0.3388,1.21
2020-02-04 03:00:00,2.63712,0.7691600000000001,2.747,1.22592,0.35756000000000004,1.2770000000000001,1.4112,0.4116,1.47
2020-02-04 03:30:00,2.57472,0.7509600000000001,2.682,1.32672,0.38696,1.3820000000000001,1.248,0.364,1.3
2020-02-04 04:00:00,2.53152,0.73836,2.637,1.47552,0.43036,1.537,1.056,0.308,1.1
2020-02-04 04:30:00,2.43264,0.70952,2.534,1.33824,0.39032000000000006,1.3940000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-02-04 05:00:00,2.4288,0.7084,2.5300000000000002,1.4976,0.4368,1.56,0.9312,0.2716,0.97
2020-02-04 05:30:00,2.5651200000000003,0.74816,2.672,1.5379200000000002,0.44856,1.6019999999999999,1.0272000000000001,0.29960000000000003,1.07
2020-02-04 06:00:00,2.6784,0.7812,2.79,1.5264,0.44520000000000004,1.5899999999999999,1.152,0.336,1.2
2020-02-04 06:30:00,3.05664,0.8915200000000001,3.184,1.4726400000000002,0.42952,1.534,1.584,0.462,1.65
2020-02-04 07:00:00,3.41088,0.9948400000000001,3.553,1.40448,0.40964000000000006,1.463,2.0064,0.5852,2.09
2020-02-04 07:30:00,3.79968,1.10824,3.958,1.28448,0.37464000000000003,1.338,2.5152,0.7336,2.62
2020-02-04 08:00:00,3.79584,1.10712,3.954,1.19424,0.34832,1.244,2.6016,0.7588,2.71
2020-02-04 08:30:00,3.78144,1.1029200000000001,3.939,1.22784,0.35812000000000005,1.279,2.5536,0.7448,2.66
2020-02-04 09:00:00,3.76512,1.09816,3.922,1.37472,0.40096000000000004,1.432,2.3904,0.6972,2.49
2020-02-04 09:30:00,3.55968,1.03824,3.708,2.18688,0.6378400000000001,2.278,1.3728,0.40040000000000003,1.43
2020-02-04 10:00:00,3.77088,1.09984,3.928,2.40768,0.7022400000000001,2.508,1.3632,0.3976,1.42
2020-02-04 10:30:00,3.80448,1.10964,3.963,1.7692800000000002,0.51604,1.843,2.0352,0.5936,2.12
2020-02-04 11:00:00,3.72864,1.08752,3.884,1.81824,0.53032,1.8940000000000001,1.9104,0.5572,1.99
2020-02-04 11:30:00,3.6576,1.0668,3.81,1.5744,0.4592,1.6400000000000001,2.0832,0.6076,2.17
2020-02-04 12:00:00,3.69408,1.07744,3.848,1.39968,0.40824000000000005,1.458,2.2944,0.6692,2.39
2020-02-04 12:30:00,3.6864,1.0752,3.84,1.3632,0.3976,1.42,2.3232,0.6776,2.42
2020-02-04 13:00:00,3.54336,1.03348,3.691,1.32576,0.38668,1.381,2.2176,0.6468,2.31
2020-02-04 13:30:00,3.69888,1.07884,3.8529999999999998,1.38528,0.40404,1.443,2.3136,0.6748000000000001,2.41
2020-02-04 14:00:00,3.80544,1.10992,3.964,1.19424,0.34832,1.244,2.6112,0.7616,2.7199999999999998
2020-02-04 14:30:00,3.81792,1.11356,3.977,1.4659200000000001,0.42756000000000005,1.5270000000000001,2.352,0.686,2.45
2020-02-04 15:00:00,3.98592,1.16256,4.152,0.75072,0.21896000000000002,0.782,3.2352,0.9436,3.37
2020-02-04 15:30:00,3.88992,1.13456,4.052,0.5971200000000001,0.17416,0.622,3.2928,0.9604,3.43
2020-02-04 16:00:00,3.81408,1.11244,3.973,1.03968,0.30324,1.083,2.7744,0.8092,2.89
2020-02-04 16:30:00,3.79584,1.10712,3.954,0.9350400000000001,0.27272,0.974,2.8608000000000002,0.8344,2.98
2020-02-04 17:00:00,3.94752,1.15136,4.112,0.6355200000000001,0.18536000000000002,0.662,3.312,0.966,3.45
2020-02-04 17:30:00,4.31616,1.25888,4.496,0.24576000000000003,0.07168000000000001,0.256,4.0704,1.1872,4.24
2020-02-04 18:00:00,4.392,1.2810000000000001,4.575,0.3024,0.0882,0.315,4.0896,1.1928,4.26
2020-02-04 18:30:00,4.3584,1.2711999999999999,4.54,0.24,0.07,0.25,4.1184,1.2012,4.29
2020-02-04 19:00:00,4.13376,1.20568,4.306,0.22656,0.06608,0.23600000000000002,3.9072,1.1396,4.07
2020-02-04 19:30:00,3.94944,1.15192,4.114,0.20544,0.05992000000000001,0.214,3.7439999999999998,1.092,3.9
2020-02-04 20:00:00,3.97152,1.15836,4.1370000000000005,0.11232,0.032760000000000004,0.117,3.8592,1.1256,4.02
2020-02-04 20:30:00,4.01376,1.17068,4.181,0.11616000000000001,0.03388,0.121,3.8976,1.1368,4.06
2020-02-04 21:00:00,3.8208,1.1144,3.98,0.07680000000000001,0.0224,0.08,3.7439999999999998,1.092,3.9
2020-02-04 21:30:00,3.42048,0.9976400000000001,3.563,0.09888000000000001,0.02884,0.10300000000000001,3.3216,0.9688,3.46
2020-02-04 22:00:00,3.07392,0.89656,3.202,0.40512000000000004,0.11816000000000002,0.422,2.6688,0.7784000000000001,2.7800000000000002
2020-02-04 22:30:00,2.64288,0.7708400000000001,2.753,0.5020800000000001,0.14644000000000001,0.523,2.1408,0.6244000000000001,2.23
2020-02-04 23:00:00,2.328,0.679,2.425,0.36,0.105,0.375,1.968,0.5740000000000001,2.05
2020-02-04 23:30:00,2.28864,0.66752,2.384,0.25344,0.07392,0.264,2.0352,0.5936,2.12
2020-02-05 00:00:00,2.15616,0.6288800000000001,2.246,0.18816000000000002,0.054880000000000005,0.196,1.968,0.5740000000000001,2.05
2020-02-05 00:30:00,2.36928,0.6910400000000001,2.468,0.17088,0.04984,0.178,2.1984,0.6412,2.29
2020-02-05 01:00:00,2.71584,0.79212,2.829,0.15264000000000003,0.044520000000000004,0.159,2.5632,0.7476,2.67
2020-02-05 01:30:00,2.92512,0.85316,3.047,0.15072000000000002,0.043960000000000006,0.157,2.7744,0.8092,2.89
2020-02-05 02:00:00,2.8704,0.8372,2.99,0.1632,0.0476,0.17,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-02-05 02:30:00,2.8492800000000003,0.8310400000000001,2.968,0.18048,0.052640000000000006,0.188,2.6688,0.7784000000000001,2.7800000000000002
2020-02-05 03:00:00,2.81568,0.8212400000000001,2.933,0.24288,0.07084,0.253,2.5728,0.7504000000000001,2.68
2020-02-05 03:30:00,2.66496,0.7772800000000001,2.776,0.46656000000000003,0.13608,0.486,2.1984,0.6412,2.29
2020-02-05 04:00:00,2.58336,0.75348,2.691,0.29856000000000005,0.08708,0.311,2.2848,0.6664,2.38
2020-02-05 04:30:00,2.60832,0.7607600000000001,2.717,0.28512000000000004,0.08316000000000001,0.297,2.3232,0.6776,2.42
2020-02-05 05:00:00,2.66304,0.7767200000000001,2.774,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3904,0.6972,2.49
2020-02-05 05:30:00,2.75616,0.80388,2.871,0.19296000000000002,0.056280000000000004,0.201,2.5632,0.7476,2.67
2020-02-05 06:00:00,2.96064,0.8635200000000001,3.084,0.26304,0.07672000000000001,0.274,2.6976,0.7868,2.81
2020-02-05 06:30:00,3.40704,0.99372,3.549,0.24864000000000003,0.07252,0.259,3.1584,0.9212,3.29
2020-02-05 07:00:00,3.72096,1.08528,3.876,0.29376,0.08568,0.306,3.4272,0.9996,3.5700000000000003
2020-02-05 07:30:00,4.224,1.232,4.4,0.3168,0.09240000000000001,0.33,3.9072,1.1396,4.07
2020-02-05 08:00:00,4.43904,1.29472,4.624,0.28224000000000005,0.08232,0.294,4.1568,1.2124,4.33
2020-02-05 08:30:00,4.38336,1.27848,4.566,0.60096,0.17528000000000002,0.626,3.7824,1.1032,3.94
2020-02-05 09:00:00,4.30272,1.25496,4.482,0.82752,0.24136000000000002,0.862,3.4752,1.0136,3.62
2020-02-05 09:30:00,4.104,1.197,4.275,1.3392,0.3906,1.395,2.7648,0.8064,2.88
2020-02-05 10:00:00,4.03392,1.17656,4.202,1.72992,0.50456,1.802,2.304,0.672,2.4
2020-02-05 10:30:00,3.86784,1.12812,4.029,1.5734400000000002,0.45892000000000005,1.639,2.2944,0.6692,2.39
2020-02-05 11:00:00,3.8784,1.1312,4.04,1.4304000000000001,0.4172,1.49,2.448,0.714,2.55
2020-02-05 11:30:00,3.7382400000000002,1.09032,3.894,1.83744,0.5359200000000001,1.9140000000000001,1.9008,0.5544,1.98
2020-02-05 12:00:00,3.57792,1.04356,3.727,1.8691200000000001,0.5451600000000001,1.947,1.7088,0.4984,1.78
2020-02-05 12:30:00,3.5183999999999997,1.0262,3.665,0.5328,0.1554,0.555,2.9856,0.8708,3.11
2020-02-05 13:00:00,3.3888,0.9884000000000001,3.5300000000000002,1.0176,0.2968,1.06,2.3712,0.6916,2.47
2020-02-05 13:30:00,3.82752,1.11636,3.987,1.05312,0.30716000000000004,1.097,2.7744,0.8092,2.89
2020-02-05 14:00:00,3.9638400000000003,1.15612,4.129,0.9974400000000001,0.29092,1.039,2.9664,0.8652000000000001,3.09
2020-02-05 14:30:00,3.9408000000000003,1.1494,4.105,0.9168000000000001,0.2674,0.9550000000000001,3.024,0.882,3.15
2020-02-05 15:00:00,3.85536,1.12448,4.016,0.8505600000000001,0.24808000000000002,0.886,3.0048,0.8764000000000001,3.13
2020-02-05 15:30:00,3.76512,1.09816,3.922,0.7603200000000001,0.22176,0.792,3.0048,0.8764000000000001,3.13
2020-02-05 16:00:00,3.82656,1.11608,3.9859999999999998,0.58176,0.16968000000000003,0.606,3.2448,0.9464,3.38
2020-02-05 16:30:00,3.94848,1.15164,4.113,0.38688000000000006,0.11284000000000001,0.403,3.5616,1.0388,3.71
2020-02-05 17:00:00,4.11744,1.20092,4.289,0.36384000000000005,0.10612,0.379,3.7536,1.0948,3.91
2020-02-05 17:30:00,4.24224,1.23732,4.419,0.37344000000000005,0.10892,0.389,3.8688000000000002,1.1284,4.03
2020-02-05 18:00:00,4.23168,1.23424,4.408,0.38208000000000003,0.11144000000000001,0.398,3.8496,1.1228,4.01
2020-02-05 18:30:00,4.13856,1.20708,4.311,0.35616000000000003,0.10388000000000001,0.371,3.7824,1.1032,3.94
2020-02-05 19:00:00,3.9552,1.1536,4.12,0.4032,0.11760000000000001,0.42,3.552,1.036,3.7
2020-02-05 19:30:00,3.936,1.148,4.1,0.3552,0.10360000000000001,0.37,3.5808,1.0444,3.73
2020-02-05 20:00:00,3.73248,1.08864,3.888,0.35328000000000004,0.10304,0.368,3.3792,0.9856,3.52
2020-02-05 20:30:00,3.83232,1.11776,3.992,0.37632000000000004,0.10976000000000001,0.392,3.456,1.008,3.6
2020-02-05 21:00:00,3.74496,1.09228,3.901,0.31776000000000004,0.09268000000000001,0.331,3.4272,0.9996,3.5700000000000003
2020-02-05 21:30:00,3.2592,0.9506,3.395,0.40800000000000003,0.11900000000000001,0.425,2.8512,0.8316,2.9699999999999998
2020-02-05 22:00:00,3.06528,0.8940400000000001,3.193,0.30048,0.08764000000000001,0.313,2.7648,0.8064,2.88
2020-02-05 22:30:00,2.69952,0.7873600000000001,2.8120000000000003,0.35712000000000005,0.10416,0.372,2.3424,0.6832,2.44
2020-02-05 23:00:00,2.3856,0.6958000000000001,2.485,0.36960000000000004,0.1078,0.385,2.016,0.588,2.1
2020-02-05 23:30:00,2.22528,0.6490400000000001,2.318,0.34368000000000004,0.10024000000000001,0.358,1.8816000000000002,0.5488000000000001,1.96
2020-02-06 00:00:00,2.10432,0.6137600000000001,2.192,0.38592000000000004,0.11256000000000001,0.402,1.7184,0.5012,1.79
2020-02-06 00:30:00,2.26176,0.65968,2.356,0.45696000000000003,0.13328,0.47600000000000003,1.8048000000000002,0.5264,1.88
2020-02-06 01:00:00,2.61408,0.7624400000000001,2.723,0.40608000000000005,0.11844,0.423,2.208,0.644,2.3
2020-02-06 01:30:00,2.93952,0.8573600000000001,3.062,0.38592000000000004,0.11256000000000001,0.402,2.5536,0.7448,2.66
2020-02-06 02:00:00,2.86848,0.83664,2.988,0.35328000000000004,0.10304,0.368,2.5152,0.7336,2.62
2020-02-06 02:30:00,2.8368,0.8274,2.955,0.312,0.091,0.325,2.5248,0.7364,2.63
2020-02-06 03:00:00,2.78496,0.8122800000000001,2.901,0.36576000000000003,0.10668000000000001,0.381,2.4192,0.7056,2.52
2020-02-06 03:30:00,2.70048,0.7876400000000001,2.813,0.39648000000000005,0.11564,0.41300000000000003,2.304,0.672,2.4
2020-02-06 04:00:00,2.64576,0.77168,2.7560000000000002,0.38016000000000005,0.11088,0.396,2.2656,0.6608,2.36
2020-02-06 04:30:00,2.6841600000000003,0.78288,2.7960000000000003,0.35136,0.10248,0.366,2.3328,0.6804,2.43
2020-02-06 05:00:00,2.68512,0.7831600000000001,2.797,0.25632000000000005,0.07476000000000001,0.267,2.4288,0.7084,2.5300000000000002
2020-02-06 05:30:00,2.75808,0.80444,2.873,0.25248000000000004,0.07364000000000001,0.263,2.5056000000000003,0.7308,2.61
2020-02-06 06:00:00,3.02208,0.8814400000000001,3.148,0.24768,0.07224000000000001,0.258,2.7744,0.8092,2.89
2020-02-06 06:30:00,3.47424,1.01332,3.6189999999999998,0.23904000000000003,0.06972,0.249,3.2352,0.9436,3.37
2020-02-06 07:00:00,3.82656,1.11608,3.9859999999999998,0.24576000000000003,0.07168000000000001,0.256,3.5808,1.0444,3.73
2020-02-06 07:30:00,4.32,1.26,4.5,0.24960000000000002,0.0728,0.26,4.0704,1.1872,4.24
2020-02-06 08:00:00,4.50432,1.31376,4.692,0.22272000000000003,0.06496,0.232,4.2816,1.2488000000000001,4.46
2020-02-06 08:30:00,4.39584,1.28212,4.579,0.41184000000000004,0.12012,0.429,3.984,1.162,4.15
2020-02-06 09:00:00,4.29216,1.25188,4.471,0.8073600000000001,0.23548000000000002,0.841,3.4848,1.0164,3.63
2020-02-06 09:30:00,4.1232,1.2026,4.295,1.4832,0.43260000000000004,1.545,2.64,0.77,2.75
2020-02-06 10:00:00,3.9638400000000003,1.15612,4.129,1.9766400000000002,0.57652,2.059,1.9872,0.5796,2.07
2020-02-06 10:30:00,3.97728,1.16004,4.143,2.35488,0.68684,2.453,1.6224,0.4732,1.69
2020-02-06 11:00:00,3.77856,1.10208,3.936,2.60736,0.76048,2.716,1.1712,0.3416,1.22
2020-02-06 11:30:00,3.69888,1.07884,3.8529999999999998,2.79648,0.81564,2.9130000000000003,0.9024000000000001,0.2632,0.9400000000000001
2020-02-06 12:00:00,3.7027200000000002,1.07996,3.857,2.92512,0.85316,3.047,0.7776000000000001,0.2268,0.81
2020-02-06 12:30:00,3.60096,1.05028,3.751,2.99616,0.8738800000000001,3.121,0.6048,0.1764,0.63
2020-02-06 13:00:00,3.5251200000000003,1.02816,3.672,2.95872,0.8629600000000001,3.082,0.5664,0.1652,0.59
2020-02-06 13:30:00,3.5971200000000003,1.04916,3.747,2.85792,0.8335600000000001,2.977,0.7392000000000001,0.2156,0.77
2020-02-06 14:00:00,3.648,1.064,3.8,2.64,0.77,2.75,1.008,0.294,1.05
2020-02-06 14:30:00,3.51072,1.02396,3.657,2.3395200000000003,0.6823600000000001,2.437,1.1712,0.3416,1.22
2020-02-06 15:00:00,3.48672,1.01696,3.632,1.9315200000000001,0.5633600000000001,2.012,1.5552000000000001,0.4536,1.62
2020-02-06 15:30:00,3.47328,1.01304,3.618,1.35168,0.39424000000000003,1.408,2.1216,0.6188,2.21
2020-02-06 16:00:00,3.67296,1.07128,3.826,0.7929600000000001,0.23128,0.8260000000000001,2.88,0.84,3.0
2020-02-06 16:30:00,3.83136,1.11748,3.991,0.50016,0.14588,0.521,3.3312,0.9716,3.47
2020-02-06 17:00:00,3.97152,1.15836,4.1370000000000005,0.33312,0.09716000000000001,0.34700000000000003,3.6384,1.0612,3.79
2020-02-06 17:30:00,4.24512,1.23816,4.422,0.28032,0.08176000000000001,0.292,3.9648,1.1564,4.13
2020-02-06 18:00:00,4.35552,1.2703600000000002,4.537,0.27552000000000004,0.08036,0.28700000000000003,4.08,1.19,4.25
2020-02-06 18:30:00,4.32384,1.26112,4.504,0.26304,0.07672000000000001,0.274,4.0608,1.1844000000000001,4.23
2020-02-06 19:00:00,4.21728,1.23004,4.393,0.26208000000000004,0.07644000000000001,0.273,3.9552,1.1536,4.12
2020-02-06 19:30:00,3.93696,1.14828,4.101,0.26016,0.07588,0.271,3.6768,1.0724,3.83
2020-02-06 20:00:00,3.85152,1.12336,4.012,0.28032,0.08176000000000001,0.292,3.5712,1.0416,3.7199999999999998
2020-02-06 20:30:00,3.90144,1.13792,4.064,0.23424000000000003,0.06832,0.244,3.6672000000000002,1.0696,3.8200000000000003
2020-02-06 21:00:00,3.75168,1.09424,3.908,0.21888000000000002,0.06384000000000001,0.228,3.5328,1.0304,3.68
2020-02-06 21:30:00,3.30624,0.9643200000000001,3.444,0.24384000000000003,0.07112,0.254,3.0624,0.8932,3.19
2020-02-06 22:00:00,2.98752,0.87136,3.112,0.28992,0.08456000000000001,0.302,2.6976,0.7868,2.81
2020-02-06 22:30:00,2.67264,0.7795200000000001,2.784,0.33984000000000003,0.09912000000000001,0.354,2.3328,0.6804,2.43
2020-02-06 23:00:00,2.37216,0.69188,2.471,0.33696000000000004,0.09828,0.35100000000000003,2.0352,0.5936,2.12
2020-02-06 23:30:00,2.1408,0.6244000000000001,2.23,0.3648,0.10640000000000001,0.38,1.776,0.518,1.85
2020-02-07 00:00:00,2.06208,0.6014400000000001,2.148,0.40128,0.11704,0.418,1.6608,0.4844,1.73
2020-02-07 00:30:00,2.33184,0.6801200000000001,2.429,0.45984,0.13412000000000002,0.47900000000000004,1.8719999999999999,0.546,1.9500000000000002
2020-02-07 01:00:00,2.6956800000000003,0.78624,2.808,0.35328000000000004,0.10304,0.368,2.3424,0.6832,2.44
2020-02-07 01:30:00,2.8512,0.8316,2.9699999999999998,0.3168,0.09240000000000001,0.33,2.5343999999999998,0.7392000000000001,2.64
2020-02-07 02:00:00,2.8617600000000003,0.8346800000000001,2.981,0.30816000000000004,0.08988,0.321,2.5536,0.7448,2.66
2020-02-07 02:30:00,2.87616,0.8388800000000001,2.996,0.33216,0.09688000000000001,0.34600000000000003,2.544,0.742,2.65
2020-02-07 03:00:00,2.84544,0.8299200000000001,2.964,0.36864,0.10752,0.384,2.4768,0.7224,2.58
2020-02-07 03:30:00,2.7744,0.8092,2.89,0.3168,0.09240000000000001,0.33,2.4576000000000002,0.7168,2.56
2020-02-07 04:00:00,2.63712,0.7691600000000001,2.747,0.38112,0.11116000000000001,0.397,2.2560000000000002,0.658,2.35
2020-02-07 04:30:00,2.60928,0.76104,2.718,0.44928,0.13104000000000002,0.468,2.16,0.63,2.25
2020-02-07 05:00:00,2.6208,0.7644000000000001,2.73,0.49920000000000003,0.1456,0.52,2.1216,0.6188,2.21
2020-02-07 05:30:00,2.73504,0.7977200000000001,2.849,0.42144000000000004,0.12292000000000002,0.439,2.3136,0.6748000000000001,2.41
2020-02-07 06:00:00,2.952,0.861,3.075,0.2832,0.0826,0.295,2.6688,0.7784000000000001,2.7800000000000002
2020-02-07 06:30:00,3.29664,0.96152,3.434,0.36864,0.10752,0.384,2.928,0.854,3.05
2020-02-07 07:00:00,3.75168,1.09424,3.908,0.41088,0.11984000000000002,0.428,3.3407999999999998,0.9744,3.48
2020-02-07 07:30:00,4.10304,1.19672,4.274,0.56064,0.16352000000000003,0.584,3.5423999999999998,1.0332,3.69
2020-02-07 08:00:00,4.25664,1.24152,4.434,0.48384000000000005,0.14112000000000002,0.504,3.7728,1.1004,3.93
2020-02-07 08:30:00,4.21728,1.23004,4.393,0.49248000000000003,0.14364000000000002,0.513,3.7248,1.0864,3.88
2020-02-07 09:00:00,4.11744,1.20092,4.289,0.7478400000000001,0.21812,0.779,3.3696,0.9828,3.51
2020-02-07 09:30:00,4.09824,1.19532,4.269,0.8726400000000001,0.25452,0.909,3.2256,0.9408000000000001,3.36
2020-02-07 10:00:00,4.23168,1.23424,4.408,0.99648,0.29064,1.038,3.2352,0.9436,3.37
2020-02-07 10:30:00,4.09632,1.19476,4.267,1.57152,0.45836000000000005,1.637,2.5248,0.7364,2.63
2020-02-07 11:00:00,3.9523200000000003,1.15276,4.117,2.18592,0.63756,2.277,1.7664,0.5152,1.8399999999999999
2020-02-07 11:30:00,3.9283200000000003,1.1457600000000001,4.092,2.78592,0.8125600000000001,2.902,1.1424,0.3332,1.19
2020-02-07 12:00:00,3.76896,1.09928,3.926,3.05856,0.8920800000000001,3.186,0.7104,0.20720000000000002,0.74
2020-02-07 12:30:00,3.84,1.12,4.0,3.4368,1.0024,3.58,0.4032,0.11760000000000001,0.42
2020-02-07 13:00:00,3.79008,1.10544,3.948,3.30048,0.96264,3.438,0.48960000000000004,0.1428,0.51
2020-02-07 13:30:00,3.74208,1.09144,3.898,2.4460800000000003,0.7134400000000001,2.548,1.296,0.378,1.35
2020-02-07 14:00:00,3.9523200000000003,1.15276,4.117,1.27392,0.37156000000000006,1.327,2.6784,0.7812,2.79
2020-02-07 14:30:00,3.83712,1.11916,3.997,1.24512,0.36316000000000004,1.297,2.592,0.756,2.7
2020-02-07 15:00:00,3.49632,1.01976,3.642,1.42272,0.41496000000000005,1.482,2.0736,0.6048,2.16
2020-02-07 15:30:00,3.41952,0.9973600000000001,3.5620000000000003,1.34592,0.39256,1.4020000000000001,2.0736,0.6048,2.16
2020-02-07 16:00:00,3.41376,0.9956800000000001,3.556,1.34976,0.39368000000000003,1.4060000000000001,2.064,0.602,2.15
2020-02-07 16:30:00,3.38496,0.98728,3.526,1.08096,0.31528,1.126,2.304,0.672,2.4
2020-02-07 17:00:00,3.58848,1.04664,3.738,0.81408,0.23744,0.848,2.7744,0.8092,2.89
2020-02-07 17:30:00,3.90912,1.14016,4.072,0.97152,0.28336,1.012,2.9376,0.8568,3.06
2020-02-07 18:00:00,4.04064,1.17852,4.209,1.26624,0.36932000000000004,1.319,2.7744,0.8092,2.89
2020-02-07 18:30:00,4.00512,1.16816,4.172,1.25952,0.36736,1.312,2.7456,0.8008000000000001,2.86
2020-02-07 19:00:00,3.83808,1.11944,3.998,1.28448,0.37464000000000003,1.338,2.5536,0.7448,2.66
2020-02-07 19:30:00,3.71136,1.08248,3.866,1.2825600000000001,0.37408,1.336,2.4288,0.7084,2.5300000000000002
2020-02-07 20:00:00,3.55008,1.03544,3.698,1.37088,0.39984000000000003,1.428,2.1792,0.6356,2.27
2020-02-07 20:30:00,3.60672,1.05196,3.757,1.17792,0.34356000000000003,1.227,2.4288,0.7084,2.5300000000000002
2020-02-07 21:00:00,3.4512,1.0066,3.5949999999999998,1.3008,0.3794,1.355,2.1504,0.6272,2.24
2020-02-07 21:30:00,3.19968,0.9332400000000001,3.333,1.40448,0.40964000000000006,1.463,1.7952,0.5236000000000001,1.87
2020-02-07 22:00:00,2.95104,0.86072,3.074,1.35744,0.39592000000000005,1.4140000000000001,1.5936,0.46480000000000005,1.6600000000000001
2020-02-07 22:30:00,2.5776,0.7518,2.685,1.0224,0.2982,1.065,1.5552000000000001,0.4536,1.62
2020-02-07 23:00:00,2.32512,0.6781600000000001,2.422,1.05792,0.30856,1.102,1.2671999999999999,0.36960000000000004,1.32
2020-02-07 23:30:00,2.14464,0.6255200000000001,2.234,1.08864,0.31752,1.134,1.056,0.308,1.1
2020-02-08 00:00:00,2.16192,0.63056,2.252,1.39392,0.40656000000000003,1.452,0.768,0.224,0.8
2020-02-08 00:30:00,2.27904,0.6647200000000001,2.374,1.48224,0.43232000000000004,1.544,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-02-08 01:00:00,2.56416,0.7478800000000001,2.6710000000000003,1.39296,0.40628000000000003,1.451,1.1712,0.3416,1.22
2020-02-08 01:30:00,2.73792,0.79856,2.852,1.27872,0.37296,1.332,1.4592,0.42560000000000003,1.52
2020-02-08 02:00:00,2.65152,0.77336,2.762,1.38432,0.40376,1.442,1.2671999999999999,0.36960000000000004,1.32
2020-02-08 02:30:00,2.61024,0.7613200000000001,2.719,1.43904,0.41972000000000004,1.499,1.1712,0.3416,1.22
2020-02-08 03:00:00,2.592,0.756,2.7,1.4592,0.42560000000000003,1.52,1.1328,0.3304,1.18
2020-02-08 03:30:00,2.53728,0.74004,2.643,1.14528,0.33404,1.193,1.392,0.406,1.45
2020-02-08 04:00:00,2.4096,0.7028,2.51,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.056,0.308,1.1
2020-02-08 04:30:00,2.44128,0.71204,2.543,1.43328,0.41804,1.4929999999999999,1.008,0.294,1.05
2020-02-08 05:00:00,2.39136,0.6974800000000001,2.491,1.41216,0.41188,1.471,0.9792000000000001,0.2856,1.02
2020-02-08 05:30:00,2.32608,0.67844,2.423,1.23168,0.35924,1.283,1.0944,0.31920000000000004,1.1400000000000001
2020-02-08 06:00:00,2.36448,0.68964,2.463,0.7036800000000001,0.20524,0.733,1.6608,0.4844,1.73
2020-02-08 06:30:00,2.5728,0.7504000000000001,2.68,0.48960000000000004,0.1428,0.51,2.0832,0.6076,2.17
2020-02-08 07:00:00,2.71584,0.79212,2.829,0.60384,0.17612000000000003,0.629,2.112,0.616,2.2
2020-02-08 07:30:00,2.976,0.868,3.1,0.72,0.21,0.75,2.2560000000000002,0.658,2.35
2020-02-08 08:00:00,2.9904,0.8722000000000001,3.115,0.7632,0.22260000000000002,0.795,2.2272,0.6496000000000001,2.32
2020-02-08 08:30:00,3.08256,0.8990800000000001,3.211,1.05696,0.30828,1.101,2.0256,0.5908,2.11
2020-02-08 09:00:00,3.1776,0.9268000000000001,3.31,1.0944,0.31920000000000004,1.1400000000000001,2.0832,0.6076,2.17
2020-02-08 09:30:00,3.12,0.91,3.25,1.3824,0.4032,1.44,1.7376,0.5068,1.81
2020-02-08 10:00:00,3.07296,0.8962800000000001,3.201,1.15296,0.33628,1.201,1.92,0.56,2.0
2020-02-08 10:30:00,2.94816,0.8598800000000001,3.071,1.6617600000000001,0.48468000000000006,1.7309999999999999,1.2864,0.37520000000000003,1.34
2020-02-08 11:00:00,2.832,0.8260000000000001,2.95,1.6416,0.4788,1.71,1.1904,0.3472,1.24
2020-02-08 11:30:00,2.73888,0.7988400000000001,2.8529999999999998,1.68288,0.49084000000000005,1.7530000000000001,1.056,0.308,1.1
2020-02-08 12:00:00,3.16512,0.9231600000000001,3.297,2.44512,0.71316,2.547,0.72,0.21,0.75
2020-02-08 12:30:00,5.69184,1.66012,5.929,4.06944,1.18692,4.239,1.6224,0.4732,1.69
2020-02-08 13:00:00,5.9952000000000005,1.7486000000000002,6.245,4.1616,1.2138,4.335,1.8336000000000001,0.5348,1.9100000000000001
2020-02-08 13:30:00,5.66784,1.65312,5.904,4.04544,1.17992,4.214,1.6224,0.4732,1.69
2020-02-08 14:00:00,4.35552,1.2703600000000002,4.537,3.30912,0.9651600000000001,3.447,1.0464,0.3052,1.09
2020-02-08 14:30:00,4.0032,1.1676,4.17,3.1488,0.9184,3.2800000000000002,0.8544,0.2492,0.89
2020-02-08 15:00:00,3.46944,1.01192,3.614,2.80704,0.8187200000000001,2.924,0.6624,0.1932,0.6900000000000001
2020-02-08 15:30:00,2.76192,0.80556,2.877,2.00352,0.5843600000000001,2.087,0.7584000000000001,0.2212,0.79
2020-02-08 16:00:00,2.77632,0.80976,2.892,2.16192,0.63056,2.252,0.6144000000000001,0.1792,0.64
2020-02-08 16:30:00,2.93376,0.8556800000000001,3.056,1.66656,0.48608,1.736,1.2671999999999999,0.36960000000000004,1.32
2020-02-08 17:00:00,3.23616,0.94388,3.371,1.61376,0.47068000000000004,1.681,1.6224,0.4732,1.69
2020-02-08 17:30:00,3.57024,1.04132,3.719,1.60224,0.46732,1.669,1.968,0.5740000000000001,2.05
2020-02-08 18:00:00,3.71712,1.08416,3.872,1.59552,0.46536000000000005,1.662,2.1216,0.6188,2.21
2020-02-08 18:30:00,3.7152000000000003,1.0836000000000001,3.87,1.5936,0.46480000000000005,1.6600000000000001,2.1216,0.6188,2.21
2020-02-08 19:00:00,3.61632,1.05476,3.767,1.5907200000000001,0.46396000000000004,1.657,2.0256,0.5908,2.11
2020-02-08 19:30:00,3.4704,1.0122,3.615,1.5888,0.46340000000000003,1.655,1.8816000000000002,0.5488000000000001,1.96
2020-02-08 20:00:00,3.3235200000000003,0.9693600000000001,3.462,1.59552,0.46536000000000005,1.662,1.728,0.504,1.8
2020-02-08 20:30:00,3.38112,0.98616,3.5220000000000002,1.59552,0.46536000000000005,1.662,1.7856,0.5208,1.8599999999999999
2020-02-08 21:00:00,3.2352,0.9436,3.37,1.5936,0.46480000000000005,1.6600000000000001,1.6416,0.4788,1.71
2020-02-08 21:30:00,2.99616,0.8738800000000001,3.121,1.59456,0.46508000000000005,1.661,1.4016,0.4088,1.46
2020-02-08 22:00:00,2.79936,0.8164800000000001,2.916,1.55136,0.45248000000000005,1.616,1.248,0.364,1.3
