Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-02-08 22:30:00,2.52384,0.7361200000000001,2.629,1.54464,0.45052000000000003,1.609,0.9792000000000001,0.2856,1.02
2020-02-08 23:00:00,2.27616,0.66388,2.371,1.54656,0.45108000000000004,1.611,0.7296,0.21280000000000002,0.76
2020-02-08 23:30:00,2.20896,0.6442800000000001,2.301,1.5561600000000002,0.45388000000000006,1.621,0.6528,0.1904,0.68
2020-02-09 00:00:00,2.22144,0.64792,2.314,1.58784,0.46312000000000003,1.654,0.6336,0.18480000000000002,0.66
2020-02-09 00:30:00,2.32032,0.67676,2.417,1.5907200000000001,0.46396000000000004,1.657,0.7296,0.21280000000000002,0.76
2020-02-09 01:00:00,2.51424,0.7333200000000001,2.6189999999999998,1.59264,0.46452000000000004,1.659,0.9216000000000001,0.26880000000000004,0.96
2020-02-09 01:30:00,2.80512,0.8181600000000001,2.922,1.59552,0.46536000000000005,1.662,1.2096,0.3528,1.26
2020-02-09 02:00:00,2.6592000000000002,0.7756000000000001,2.77,1.5936,0.46480000000000005,1.6600000000000001,1.0656,0.3108,1.11
2020-02-09 02:30:00,2.63808,0.76944,2.748,1.5916800000000002,0.46424000000000004,1.658,1.0464,0.3052,1.09
2020-02-09 03:00:00,2.55744,0.74592,2.664,1.58784,0.46312000000000003,1.654,0.9696,0.2828,1.01
2020-02-09 03:30:00,2.4672,0.7196,2.5700000000000003,1.5936,0.46480000000000005,1.6600000000000001,0.8736,0.2548,0.91
2020-02-09 04:00:00,2.40768,0.7022400000000001,2.508,1.5916800000000002,0.46424000000000004,1.658,0.8160000000000001,0.23800000000000002,0.85
2020-02-09 04:30:00,2.37216,0.69188,2.471,1.52736,0.44548000000000004,1.591,0.8448,0.2464,0.88
2020-02-09 05:00:00,2.32608,0.67844,2.423,1.48128,0.43204000000000004,1.5430000000000001,0.8448,0.2464,0.88
2020-02-09 05:30:00,2.28576,0.66668,2.3810000000000002,1.4601600000000001,0.42588000000000004,1.521,0.8256,0.24080000000000001,0.86
2020-02-09 06:00:00,2.29536,0.6694800000000001,2.391,1.51776,0.44268,1.581,0.7776000000000001,0.2268,0.81
2020-02-09 06:30:00,2.33568,0.6812400000000001,2.433,1.45248,0.42364,1.513,0.8832000000000001,0.2576,0.92
2020-02-09 07:00:00,2.544,0.742,2.65,1.4112,0.4116,1.47,1.1328,0.3304,1.18
2020-02-09 07:30:00,2.1264,0.6202000000000001,2.215,0.5136000000000001,0.14980000000000002,0.535,1.6128,0.47040000000000004,1.6800000000000002
2020-02-09 08:00:00,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.0,0.0,0.0
2020-02-09 08:30:00,0.6326400000000001,0.18452000000000002,0.659,0.6326400000000001,0.18452000000000002,0.659,0.0,0.0,0.0
2020-02-09 09:00:00,2.49408,0.7274400000000001,2.598,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.9488,0.5684,2.03
2020-02-09 09:30:00,2.9664,0.8652000000000001,3.09,1.152,0.336,1.2,1.8144,0.5292,1.8900000000000001
2020-02-09 10:00:00,3.03552,0.88536,3.162,1.08672,0.31696,1.1320000000000001,1.9488,0.5684,2.03
2020-02-09 10:30:00,3.18528,0.9290400000000001,3.318,0.9100800000000001,0.26544,0.9480000000000001,2.2752,0.6636000000000001,2.37
2020-02-09 11:00:00,3.23712,0.9441600000000001,3.372,0.53952,0.15736,0.562,2.6976,0.7868,2.81
2020-02-09 11:30:00,3.168,0.924,3.3,1.1808,0.34440000000000004,1.23,1.9872,0.5796,2.07
2020-02-09 12:00:00,3.1824,0.9282,3.315,1.4928,0.4354,1.5550000000000002,1.6896,0.4928,1.76
2020-02-09 12:30:00,3.27744,0.9559200000000001,3.414,1.43424,0.41832,1.494,1.8432,0.5376000000000001,1.92
2020-02-09 13:00:00,3.2688,0.9534,3.4050000000000002,1.176,0.343,1.225,2.0928,0.6104,2.18
2020-02-09 13:30:00,3.6384,1.0612,3.79,1.2671999999999999,0.36960000000000004,1.32,2.3712,0.6916,2.47
2020-02-09 14:00:00,3.6,1.05,3.75,1.056,0.308,1.1,2.544,0.742,2.65
2020-02-09 14:30:00,3.47328,1.01304,3.618,1.5436800000000002,0.45024000000000003,1.608,1.9296000000000002,0.5628000000000001,2.01
2020-02-09 15:00:00,3.4848,1.0164,3.63,2.112,0.616,2.2,1.3728,0.40040000000000003,1.43
2020-02-09 15:30:00,3.18432,0.92876,3.317,2.47392,0.7215600000000001,2.577,0.7104,0.20720000000000002,0.74
2020-02-09 16:00:00,3.25728,0.9500400000000001,3.393,1.1932800000000001,0.34804,1.2429999999999999,2.064,0.602,2.15
2020-02-09 16:30:00,3.37536,0.9844800000000001,3.516,1.45536,0.42448,1.516,1.92,0.56,2.0
2020-02-09 17:00:00,3.61152,1.05336,3.762,1.6915200000000001,0.49336,1.762,1.92,0.56,2.0
2020-02-09 17:30:00,3.77664,1.10152,3.934,1.60704,0.46872,1.674,2.1696,0.6328,2.26
2020-02-09 18:00:00,3.8342400000000003,1.11832,3.9939999999999998,1.68384,0.49112000000000006,1.754,2.1504,0.6272,2.24
2020-02-09 18:30:00,3.74784,1.09312,3.904,1.68384,0.49112000000000006,1.754,2.064,0.602,2.15
2020-02-09 19:00:00,3.54624,1.03432,3.694,1.68384,0.49112000000000006,1.754,1.8624,0.5432,1.94
2020-02-09 19:30:00,3.41664,0.9965200000000001,3.559,1.67904,0.48972000000000004,1.749,1.7376,0.5068,1.81
2020-02-09 20:00:00,3.27264,0.95452,3.409,1.68864,0.49252,1.759,1.584,0.462,1.65
2020-02-09 20:30:00,3.39936,0.99148,3.541,1.69056,0.49308,1.7610000000000001,1.7088,0.4984,1.78
2020-02-09 21:00:00,3.21312,0.9371600000000001,3.347,1.69632,0.49476000000000003,1.767,1.5168,0.4424,1.58
2020-02-09 21:30:00,3.00384,0.8761200000000001,3.129,1.6982400000000002,0.49532000000000004,1.7690000000000001,1.3056,0.3808,1.3599999999999999
2020-02-09 22:00:00,2.76288,0.8058400000000001,2.878,1.6972800000000001,0.49504000000000004,1.768,1.0656,0.3108,1.11
2020-02-09 22:30:00,2.41824,0.7053200000000001,2.519,1.55424,0.45332000000000006,1.619,0.864,0.252,0.9
2020-02-09 23:00:00,2.21568,0.64624,2.308,1.63968,0.47824000000000005,1.708,0.5760000000000001,0.168,0.6000000000000001
2020-02-09 23:30:00,2.12736,0.62048,2.216,1.64736,0.48048,1.716,0.48,0.14,0.5
2020-02-10 00:00:00,2.1168,0.6174000000000001,2.205,1.6560000000000001,0.483,1.725,0.46080000000000004,0.13440000000000002,0.48
2020-02-10 00:30:00,2.2128,0.6454000000000001,2.305,1.6176,0.4718,1.685,0.5952000000000001,0.1736,0.62
2020-02-10 01:00:00,2.45472,0.71596,2.557,1.53312,0.44716000000000006,1.597,0.9216000000000001,0.26880000000000004,0.96
2020-02-10 01:30:00,2.73216,0.79688,2.846,1.58976,0.46368000000000004,1.6560000000000001,1.1424,0.3332,1.19
2020-02-10 02:00:00,2.6246400000000003,0.7655200000000001,2.734,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.0272000000000001,0.29960000000000003,1.07
2020-02-10 02:30:00,2.59392,0.75656,2.702,1.60512,0.46816,1.6720000000000002,0.9888,0.2884,1.03
2020-02-10 03:00:00,2.62848,0.7666400000000001,2.738,1.60128,0.46704,1.6680000000000001,1.0272000000000001,0.29960000000000003,1.07
2020-02-10 03:30:00,2.54784,0.7431200000000001,2.654,1.56864,0.45752000000000004,1.634,0.9792000000000001,0.2856,1.02
2020-02-10 04:00:00,2.38368,0.6952400000000001,2.483,1.13568,0.33124000000000003,1.183,1.248,0.364,1.3
2020-02-10 04:30:00,2.39808,0.6994400000000001,2.498,1.50528,0.43904000000000004,1.568,0.8928,0.2604,0.93
2020-02-10 05:00:00,2.42784,0.7081200000000001,2.529,1.59264,0.46452000000000004,1.659,0.8352,0.2436,0.87
2020-02-10 05:30:00,2.48064,0.72352,2.584,1.57824,0.46032000000000006,1.6440000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-02-10 06:00:00,2.56128,0.74704,2.668,1.42848,0.41664,1.488,1.1328,0.3304,1.18
2020-02-10 06:30:00,2.98848,0.8716400000000001,3.113,1.46208,0.42644000000000004,1.5230000000000001,1.5264,0.44520000000000004,1.5899999999999999
2020-02-10 07:00:00,3.35136,0.9774800000000001,3.491,1.5849600000000001,0.46228,1.651,1.7664,0.5152,1.8399999999999999
2020-02-10 07:30:00,3.792,1.106,3.95,1.3824,0.4032,1.44,2.4096,0.7028,2.51
2020-02-10 08:00:00,3.71808,1.08444,3.873,1.24128,0.36204000000000003,1.293,2.4768,0.7224,2.58
2020-02-10 08:30:00,3.65088,1.06484,3.803,1.20288,0.35084000000000004,1.2530000000000001,2.448,0.714,2.55
2020-02-10 09:00:00,3.56544,1.03992,3.714,1.24224,0.36232000000000003,1.294,2.3232,0.6776,2.42
2020-02-10 09:30:00,3.43296,1.00128,3.576,1.25376,0.36568,1.306,2.1792,0.6356,2.27
2020-02-10 10:00:00,3.45984,1.00912,3.604,2.25024,0.65632,2.344,1.2096,0.3528,1.26
2020-02-10 10:30:00,3.77568,1.10124,3.933,2.89248,0.8436400000000001,3.013,0.8832000000000001,0.2576,0.92
2020-02-10 11:00:00,3.93888,1.14884,4.103,3.17088,0.9248400000000001,3.303,0.768,0.224,0.8
2020-02-10 11:30:00,3.62208,1.05644,3.773,3.11328,0.9080400000000001,3.243,0.5088,0.1484,0.53
2020-02-10 12:00:00,3.36096,0.98028,3.501,2.46816,0.7198800000000001,2.571,0.8928,0.2604,0.93
2020-02-10 12:30:00,3.4944,1.0192,3.64,1.7472,0.5096,1.82,1.7472,0.5096,1.82
2020-02-10 13:00:00,3.5721600000000002,1.04188,3.721,1.59456,0.46508000000000005,1.661,1.9776,0.5768,2.06
2020-02-10 13:30:00,3.7507200000000003,1.09396,3.907,1.49472,0.43596,1.557,2.2560000000000002,0.658,2.35
2020-02-10 14:00:00,3.98208,1.16144,4.148,1.36128,0.39704000000000006,1.418,2.6208,0.7644000000000001,2.73
2020-02-10 14:30:00,4.08384,1.19112,4.254,1.2230400000000001,0.35672000000000004,1.274,2.8608000000000002,0.8344,2.98
2020-02-10 15:00:00,4.01184,1.17012,4.179,1.03584,0.30212,1.079,2.976,0.868,3.1
2020-02-10 15:30:00,3.9408000000000003,1.1494,4.105,1.1088,0.3234,1.155,2.832,0.8260000000000001,2.95
2020-02-10 16:00:00,3.90912,1.14016,4.072,1.31712,0.38416000000000006,1.3719999999999999,2.592,0.756,2.7
2020-02-10 16:30:00,3.7632,1.0976,3.92,1.16832,0.34076,1.217,2.59488,0.7568400000000001,2.7030000000000003
2020-02-10 17:00:00,4.032,1.176,4.2,1.056,0.308,1.1,2.976,0.868,3.1
2020-02-10 17:30:00,4.15776,1.21268,4.331,1.52736,0.44548000000000004,1.591,2.6304,0.7672,2.74
2020-02-10 18:00:00,4.35168,1.26924,4.533,1.50048,0.43764000000000003,1.5630000000000002,2.8512,0.8316,2.9699999999999998
2020-02-10 18:30:00,4.39104,1.28072,4.574,1.57824,0.46032000000000006,1.6440000000000001,2.8128,0.8204,2.93
2020-02-10 19:00:00,4.11936,1.20148,4.291,1.59456,0.46508000000000005,1.661,2.5248,0.7364,2.63
2020-02-10 19:30:00,4.03008,1.17544,4.198,1.5916800000000002,0.46424000000000004,1.658,2.4384,0.7112,2.54
2020-02-10 20:00:00,3.8332800000000002,1.11804,3.993,1.5964800000000001,0.46564000000000005,1.663,2.2368,0.6524,2.33
2020-02-10 20:30:00,3.91104,1.14072,4.074,1.53024,0.44632000000000005,1.5939999999999999,2.3808,0.6944,2.48
2020-02-10 21:00:00,3.68352,1.07436,3.8369999999999997,1.55232,0.45276000000000005,1.617,2.1312,0.6216,2.22
2020-02-10 21:30:00,3.3504,0.9772000000000001,3.49,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.8048000000000002,0.5264,1.88
2020-02-10 22:00:00,3.08448,0.8996400000000001,3.213,1.42368,0.41524000000000005,1.483,1.6608,0.4844,1.73
2020-02-10 22:30:00,2.75136,0.8024800000000001,2.866,1.31136,0.38248000000000004,1.366,1.44,0.42,1.5
2020-02-10 23:00:00,2.544,0.742,2.65,1.5936,0.46480000000000005,1.6600000000000001,0.9504,0.2772,0.99
2020-02-10 23:30:00,2.36544,0.6899200000000001,2.464,1.58784,0.46312000000000003,1.654,0.7776000000000001,0.2268,0.81
2020-02-11 00:00:00,2.26848,0.66164,2.363,1.6444800000000002,0.47964000000000007,1.713,0.624,0.182,0.65
2020-02-11 00:30:00,2.40576,0.7016800000000001,2.5060000000000002,1.57056,0.45808000000000004,1.6360000000000001,0.8352,0.2436,0.87
2020-02-11 01:00:00,2.73792,0.79856,2.852,1.63392,0.47656000000000004,1.702,1.104,0.322,1.15
2020-02-11 01:30:00,3.01536,0.87948,3.141,1.64256,0.47908000000000006,1.7109999999999999,1.3728,0.40040000000000003,1.43
2020-02-11 02:00:00,2.99328,0.87304,3.118,1.4956800000000001,0.43624,1.558,1.4976,0.4368,1.56
2020-02-11 02:30:00,2.9616,0.8638,3.085,1.608,0.46900000000000003,1.675,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-02-11 03:00:00,2.9568000000000003,0.8624,3.08,1.5936,0.46480000000000005,1.6600000000000001,1.3632,0.3976,1.42
2020-02-11 03:30:00,2.86272,0.83496,2.982,1.55712,0.45416000000000006,1.6219999999999999,1.3056,0.3808,1.3599999999999999
2020-02-11 04:00:00,2.78016,0.81088,2.896,1.59936,0.46648000000000006,1.666,1.1808,0.34440000000000004,1.23
2020-02-11 04:30:00,2.75136,0.8024800000000001,2.866,1.5609600000000001,0.45528,1.626,1.1904,0.3472,1.24
2020-02-11 05:00:00,2.70144,0.7879200000000001,2.814,1.57824,0.46032000000000006,1.6440000000000001,1.1232,0.3276,1.17
2020-02-11 05:30:00,2.78688,0.8128400000000001,2.903,1.6348799999999999,0.47684000000000004,1.703,1.152,0.336,1.2
2020-02-11 06:00:00,2.8857600000000003,0.8416800000000001,3.006,1.62816,0.47488,1.6960000000000002,1.2576,0.3668,1.31
2020-02-11 06:30:00,3.37344,0.9839200000000001,3.5140000000000002,1.56864,0.45752000000000004,1.634,1.8048000000000002,0.5264,1.88
2020-02-11 07:00:00,3.67008,1.07044,3.823,1.51008,0.44044000000000005,1.573,2.16,0.63,2.25
2020-02-11 07:30:00,4.00128,1.16704,4.168,1.4188800000000001,0.41384000000000004,1.478,2.5824,0.7532,2.69
2020-02-11 08:00:00,3.88032,1.13176,4.042,1.37472,0.40096000000000004,1.432,2.5056000000000003,0.7308,2.61
2020-02-11 08:30:00,3.84384,1.12112,4.004,1.53984,0.44912,1.604,2.304,0.672,2.4
2020-02-11 09:00:00,3.8736,1.1298,4.035,2.2032,0.6426000000000001,2.295,1.6703999999999999,0.4872,1.74
2020-02-11 09:30:00,3.79968,1.10824,3.958,2.68608,0.78344,2.798,1.1136,0.32480000000000003,1.16
2020-02-11 10:00:00,3.87264,1.12952,4.034,2.90304,0.84672,3.024,0.9696,0.2828,1.01
2020-02-11 10:30:00,4.1088000000000005,1.1984,4.28,3.1488,0.9184,3.2800000000000002,0.96,0.28,1.0
2020-02-11 11:00:00,4.8096,1.4028,5.01,4.0416,1.1788,4.21,0.768,0.224,0.8
2020-02-11 11:30:00,4.34112,1.26616,4.522,3.23712,0.9441600000000001,3.372,1.104,0.322,1.15
2020-02-11 12:00:00,5.44512,1.58816,5.672,4.27392,1.2465600000000001,4.452,1.1712,0.3416,1.22
2020-02-11 12:30:00,4.1952,1.2236,4.37,1.9488,0.5684,2.03,2.2464,0.6552,2.34
2020-02-11 13:00:00,4.03872,1.1779600000000001,4.207,2.65632,0.7747600000000001,2.767,1.3824,0.4032,1.44
2020-02-11 13:30:00,4.7088,1.3734,4.905,3.5376000000000003,1.0318,3.685,1.1712,0.3416,1.22
2020-02-11 14:00:00,4.1664,1.2152,4.34,1.6992,0.49560000000000004,1.77,2.4672,0.7196,2.5700000000000003
2020-02-11 14:30:00,4.33152,1.26336,4.5120000000000005,2.67072,0.7789600000000001,2.782,1.6608,0.4844,1.73
2020-02-11 15:00:00,3.78912,1.10516,3.947,2.64672,0.7719600000000001,2.757,1.1424,0.3332,1.19
2020-02-11 15:30:00,3.71808,1.08444,3.873,1.77888,0.5188400000000001,1.853,1.9392,0.5656,2.02
2020-02-11 16:00:00,3.83808,1.11944,3.998,1.50528,0.43904000000000004,1.568,2.3328,0.6804,2.43
2020-02-11 16:30:00,3.86496,1.12728,4.026,1.6089600000000002,0.46928000000000003,1.6760000000000002,2.2560000000000002,0.658,2.35
2020-02-11 17:00:00,4.0176,1.1718,4.185,1.5216,0.44380000000000003,1.585,2.496,0.728,2.6
2020-02-11 17:30:00,4.33632,1.2647599999999999,4.517,1.48512,0.43316000000000004,1.5470000000000002,2.8512,0.8316,2.9699999999999998
2020-02-11 18:00:00,4.47456,1.30508,4.661,1.54656,0.45108000000000004,1.611,2.928,0.854,3.05
2020-02-11 18:30:00,4.48512,1.30816,4.672,1.58592,0.46256,1.6520000000000001,2.8992,0.8456,3.02
2020-02-11 19:00:00,4.30848,1.25664,4.4879999999999995,1.5916800000000002,0.46424000000000004,1.658,2.7168,0.7924,2.83
2020-02-11 19:30:00,4.15008,1.21044,4.323,1.5964800000000001,0.46564000000000005,1.663,2.5536,0.7448,2.66
2020-02-11 20:00:00,3.98304,1.16172,4.149,1.60224,0.46732,1.669,2.3808,0.6944,2.48
2020-02-11 20:30:00,4.05888,1.18384,4.228,1.56288,0.45584,1.6280000000000001,2.496,0.728,2.6
2020-02-11 21:00:00,3.8572800000000003,1.12504,4.018,1.55328,0.45304000000000005,1.6179999999999999,2.304,0.672,2.4
2020-02-11 21:30:00,3.5088,1.0234,3.6550000000000002,1.56,0.455,1.625,1.9488,0.5684,2.03
2020-02-11 22:00:00,3.20256,0.93408,3.336,1.57056,0.45808000000000004,1.6360000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-02-11 22:30:00,2.87424,0.8383200000000001,2.9939999999999998,1.61664,0.47152000000000005,1.6840000000000002,1.2576,0.3668,1.31
2020-02-11 23:00:00,2.52,0.735,2.625,1.6176,0.4718,1.685,0.9024000000000001,0.2632,0.9400000000000001
2020-02-11 23:30:00,2.36352,0.6893600000000001,2.462,1.62432,0.47376,1.6920000000000002,0.7392000000000001,0.2156,0.77
2020-02-12 00:00:00,2.30976,0.6736800000000001,2.406,1.62816,0.47488,1.6960000000000002,0.6816,0.1988,0.71
2020-02-12 00:30:00,2.46432,0.7187600000000001,2.567,1.62912,0.47516,1.697,0.8352,0.2436,0.87
2020-02-12 01:00:00,2.7187200000000002,0.7929600000000001,2.832,1.62432,0.47376,1.6920000000000002,1.0944,0.31920000000000004,1.1400000000000001
2020-02-12 01:30:00,3.0048,0.8764000000000001,3.13,1.6224,0.4732,1.69,1.3824,0.4032,1.44
2020-02-12 02:00:00,2.95296,0.86128,3.076,1.62816,0.47488,1.6960000000000002,1.3248,0.3864,1.38
2020-02-12 02:30:00,2.96448,0.8646400000000001,3.088,1.63008,0.47544000000000003,1.698,1.3344,0.38920000000000005,1.3900000000000001
2020-02-12 03:00:00,3.0048,0.8764000000000001,3.13,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.3728,0.40040000000000003,1.43
2020-02-12 03:30:00,2.93568,0.8562400000000001,3.058,1.63008,0.47544000000000003,1.698,1.3056,0.3808,1.3599999999999999
2020-02-12 04:00:00,2.80896,0.8192800000000001,2.926,1.62816,0.47488,1.6960000000000002,1.1808,0.34440000000000004,1.23
2020-02-12 04:30:00,2.74656,0.80108,2.8609999999999998,1.62336,0.47348,1.691,1.1232,0.3276,1.17
2020-02-12 05:00:00,2.7504,0.8022,2.865,1.608,0.46900000000000003,1.675,1.1424,0.3332,1.19
2020-02-12 05:30:00,2.80032,0.81676,2.917,1.60032,0.46676000000000006,1.667,1.2,0.35000000000000003,1.25
2020-02-12 06:00:00,2.9568000000000003,0.8624,3.08,1.584,0.462,1.65,1.3728,0.40040000000000003,1.43
2020-02-12 06:30:00,3.33792,0.9735600000000001,3.477,1.5619200000000002,0.45556,1.627,1.776,0.518,1.85
2020-02-12 07:00:00,3.648,1.064,3.8,1.488,0.434,1.55,2.16,0.63,2.25
2020-02-12 07:30:00,4.07616,1.18888,4.246,1.38816,0.40488,1.446,2.688,0.784,2.8
2020-02-12 08:00:00,4.0656,1.1858,4.235,1.512,0.441,1.5750000000000002,2.5536,0.7448,2.66
2020-02-12 08:30:00,4.12608,1.20344,4.298,1.44768,0.42224000000000006,1.508,2.6784,0.7812,2.79
2020-02-12 09:00:00,4.0272,1.1746,4.195,2.1456,0.6258,2.235,1.8816000000000002,0.5488000000000001,1.96
2020-02-12 09:30:00,3.792,1.106,3.95,2.8704,0.8372,2.99,0.9216000000000001,0.26880000000000004,0.96
2020-02-12 10:00:00,3.87072,1.12896,4.032,3.40032,0.9917600000000001,3.542,0.47040000000000004,0.13720000000000002,0.49
2020-02-12 10:30:00,4.17888,1.21884,4.353,3.7276800000000003,1.08724,3.883,0.45120000000000005,0.1316,0.47000000000000003
2020-02-12 11:00:00,4.94112,1.44116,5.147,4.10592,1.19756,4.277,0.8352,0.2436,0.87
2020-02-12 11:30:00,5.35296,1.56128,5.5760000000000005,4.24896,1.23928,4.426,1.104,0.322,1.15
2020-02-12 12:00:00,5.55744,1.62092,5.789,4.32864,1.26252,4.509,1.2288000000000001,0.3584,1.28
2020-02-12 12:30:00,5.66112,1.65116,5.897,4.40352,1.28436,4.587,1.2576,0.3668,1.31
2020-02-12 13:00:00,4.62336,1.34848,4.816,3.50016,1.02088,3.646,1.1232,0.3276,1.17
2020-02-12 13:30:00,5.00832,1.46076,5.217,3.93312,1.14716,4.097,1.0752,0.3136,1.12
2020-02-12 14:00:00,4.36224,1.2723200000000001,4.5440000000000005,3.39264,0.9895200000000001,3.534,0.9696,0.2828,1.01
2020-02-12 14:30:00,4.18176,1.21968,4.356,3.48096,1.01528,3.626,0.7008,0.2044,0.73
2020-02-12 15:00:00,3.8592,1.1256,4.02,3.2640000000000002,0.9520000000000001,3.4,0.5952000000000001,0.1736,0.62
2020-02-12 15:30:00,3.47424,1.01332,3.6189999999999998,2.90784,0.8481200000000001,3.029,0.5664,0.1652,0.59
2020-02-12 16:00:00,3.50976,1.02368,3.656,2.11776,0.61768,2.206,1.392,0.406,1.45
2020-02-12 16:30:00,3.68928,1.07604,3.843,1.17408,0.34244,1.223,2.5152,0.7336,2.62
2020-02-12 17:00:00,3.97344,1.15892,4.139,0.86304,0.25172,0.899,3.1104,0.9072,3.24
2020-02-12 17:30:00,4.10688,1.19784,4.2780000000000005,1.04448,0.30464,1.088,3.0624,0.8932,3.19
2020-02-12 18:00:00,4.3104,1.2572,4.49,0.8256,0.24080000000000001,0.86,3.4848,1.0164,3.63
2020-02-12 18:30:00,4.29984,1.25412,4.479,0.69984,0.20412000000000002,0.729,3.6,1.05,3.75
2020-02-12 19:00:00,4.14912,1.2101600000000001,4.322,0.9235200000000001,0.26936000000000004,0.962,3.2256,0.9408000000000001,3.36
2020-02-12 19:30:00,4.01376,1.17068,4.181,0.65376,0.19068000000000002,0.681,3.36,0.98,3.5
2020-02-12 20:00:00,3.8448,1.1214,4.005,0.9072,0.2646,0.9450000000000001,2.9376,0.8568,3.06
2020-02-12 20:30:00,3.8572800000000003,1.12504,4.018,0.8716800000000001,0.25424,0.908,2.9856,0.8708,3.11
2020-02-12 21:00:00,3.80544,1.10992,3.964,0.7718400000000001,0.22512000000000001,0.804,3.0336,0.8848,3.16
2020-02-12 21:30:00,3.4272,0.9996,3.5700000000000003,0.768,0.224,0.8,2.6592000000000002,0.7756000000000001,2.77
2020-02-12 22:00:00,3.16992,0.92456,3.302,0.7411200000000001,0.21616000000000002,0.772,2.4288,0.7084,2.5300000000000002
2020-02-12 22:30:00,2.80416,0.81788,2.9210000000000003,0.79776,0.23268000000000003,0.8310000000000001,2.0064,0.5852,2.09
2020-02-12 23:00:00,2.448,0.714,2.55,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.6512,0.48160000000000003,1.72
2020-02-12 23:30:00,2.22432,0.64876,2.317,0.7171200000000001,0.20916,0.747,1.5072,0.43960000000000005,1.57
2020-02-13 00:00:00,2.11008,0.6154400000000001,2.198,0.91968,0.26824000000000003,0.9580000000000001,1.1904,0.3472,1.24
2020-02-13 00:30:00,2.3232,0.6776,2.42,1.1712,0.3416,1.22,1.152,0.336,1.2
2020-02-13 01:00:00,2.6716800000000003,0.77924,2.783,1.55808,0.45444,1.623,1.1136,0.32480000000000003,1.16
2020-02-13 01:30:00,2.95776,0.8626800000000001,3.081,1.61376,0.47068000000000004,1.681,1.344,0.392,1.4
2020-02-13 02:00:00,2.9203200000000002,0.8517600000000001,3.042,1.51872,0.44296,1.5819999999999999,1.4016,0.4088,1.46
2020-02-13 02:30:00,2.91168,0.8492400000000001,3.033,1.3948800000000001,0.40684000000000003,1.453,1.5168,0.4424,1.58
2020-02-13 03:00:00,2.86272,0.83496,2.982,1.58592,0.46256,1.6520000000000001,1.2768,0.3724,1.33
2020-02-13 03:30:00,2.75232,0.80276,2.867,1.61952,0.47236000000000006,1.687,1.1328,0.3304,1.18
2020-02-13 04:00:00,2.64672,0.7719600000000001,2.757,1.60032,0.46676000000000006,1.667,1.0464,0.3052,1.09
2020-02-13 04:30:00,2.6601600000000003,0.77588,2.771,1.6329600000000002,0.47628000000000004,1.701,1.0272000000000001,0.29960000000000003,1.07
2020-02-13 05:00:00,2.72544,0.7949200000000001,2.839,1.63104,0.47572000000000003,1.699,1.0944,0.31920000000000004,1.1400000000000001
2020-02-13 05:30:00,2.70336,0.7884800000000001,2.816,1.6089600000000002,0.46928000000000003,1.6760000000000002,1.0944,0.31920000000000004,1.1400000000000001
2020-02-13 06:00:00,2.79744,0.8159200000000001,2.914,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.2,0.35000000000000003,1.25
2020-02-13 06:30:00,3.18432,0.92876,3.317,1.5619200000000002,0.45556,1.627,1.6224,0.4732,1.69
2020-02-13 07:00:00,4.27776,1.24768,4.456,1.29216,0.37688000000000005,1.346,2.9856,0.8708,3.11
2020-02-13 07:30:00,7.12032,2.07676,7.417,0.90912,0.26516,0.9470000000000001,6.2112,1.8115999999999999,6.47
2020-02-13 08:00:00,7.31136,2.13248,7.616,0.7641600000000001,0.22288000000000002,0.796,6.5472,1.9096000000000002,6.82
2020-02-13 08:30:00,7.55424,2.20332,7.869,1.25664,0.36652,1.309,6.2976,1.8368,6.5600000000000005
2020-02-13 09:00:00,7.30752,2.13136,7.612,1.9699200000000001,0.5745600000000001,2.052,5.3376,1.5568,5.5600000000000005
2020-02-13 09:30:00,7.26816,2.11988,7.571,2.00736,0.58548,2.091,5.2608,1.5344,5.48
2020-02-13 10:00:00,7.40448,2.15964,7.713,2.23968,0.65324,2.333,5.1648,1.5064000000000002,5.38
2020-02-13 10:30:00,6.92256,2.01908,7.211,2.54496,0.74228,2.651,4.3776,1.2768,4.5600000000000005
2020-02-13 11:00:00,7.09344,2.06892,7.389,3.00384,0.8761200000000001,3.129,4.0896,1.1928,4.26
2020-02-13 11:30:00,7.344,2.142,7.65,1.9584000000000001,0.5712,2.04,5.3856,1.5708,5.61
2020-02-13 12:00:00,7.53024,2.19632,7.844,1.06944,0.31192000000000003,1.114,6.4608,1.8844,6.73
2020-02-13 12:30:00,7.68192,2.24056,8.002,1.09632,0.31976000000000004,1.142,6.5856,1.9208,6.86
2020-02-13 13:00:00,7.35168,2.14424,7.658,1.00608,0.29344000000000003,1.048,6.3456,1.8508,6.61
2020-02-13 13:30:00,7.46112,2.17616,7.772,1.71072,0.49896,1.782,5.7504,1.6772,5.99
2020-02-13 14:00:00,7.24032,2.11176,7.542,2.67072,0.7789600000000001,2.782,4.5696,1.3328,4.76
2020-02-13 14:30:00,6.7488,1.9684,7.03,1.5264,0.44520000000000004,1.5899999999999999,5.2224,1.5232,5.44
2020-02-13 15:00:00,6.64416,1.93788,6.921,1.27776,0.37268,1.331,5.3664,1.5652,5.59
2020-02-13 15:30:00,6.38784,1.86312,6.654,2.27904,0.6647200000000001,2.374,4.1088000000000005,1.1984,4.28
2020-02-13 16:00:00,3.57024,1.04132,3.719,1.66944,0.48692,1.7389999999999999,1.9008,0.5544,1.98
2020-02-13 16:30:00,3.8112,1.1116,3.9699999999999998,1.1136,0.32480000000000003,1.16,2.6976,0.7868,2.81
2020-02-13 17:00:00,4.07232,1.18776,4.242,1.23072,0.35896000000000006,1.282,2.8416,0.8288000000000001,2.96
2020-02-13 17:30:00,4.176,1.218,4.35,0.9504,0.2772,0.99,3.2256,0.9408000000000001,3.36
2020-02-13 18:00:00,4.25664,1.24152,4.434,0.81984,0.23912000000000003,0.854,3.4368,1.0024,3.58
2020-02-13 18:30:00,4.35744,1.27092,4.539,0.9494400000000001,0.27692,0.989,3.408,0.994,3.55
2020-02-13 19:00:00,4.16352,1.21436,4.337,1.12992,0.32956,1.177,3.0336,0.8848,3.16
2020-02-13 19:30:00,3.9552,1.1536,4.12,0.8160000000000001,0.23800000000000002,0.85,3.1392,0.9156000000000001,3.27
2020-02-13 20:00:00,3.8102400000000003,1.11132,3.969,0.7574400000000001,0.22092,0.789,3.0528,0.8904000000000001,3.18
2020-02-13 20:30:00,3.8745600000000002,1.13008,4.036,0.7641600000000001,0.22288000000000002,0.796,3.1104,0.9072,3.24
2020-02-13 21:00:00,3.64032,1.06176,3.792,0.76992,0.22456,0.802,2.8704,0.8372,2.99
2020-02-13 21:30:00,3.43392,1.00156,3.577,0.6307200000000001,0.18396,0.657,2.8032,0.8176,2.92
2020-02-13 22:00:00,3.17568,0.9262400000000001,3.308,0.52608,0.15344000000000002,0.548,2.6496,0.7728,2.76
2020-02-13 22:30:00,2.80992,0.8195600000000001,2.927,0.40992,0.11956000000000001,0.427,2.4,0.7000000000000001,2.5
2020-02-13 23:00:00,2.49216,0.7268800000000001,2.596,0.45696000000000003,0.13328,0.47600000000000003,2.0352,0.5936,2.12
2020-02-13 23:30:00,2.30112,0.6711600000000001,2.3970000000000002,0.64032,0.18676,0.667,1.6608,0.4844,1.73
2020-02-14 00:00:00,2.1696,0.6328,2.26,0.6816,0.1988,0.71,1.488,0.434,1.55
2020-02-14 00:30:00,2.37888,0.69384,2.478,0.46848000000000006,0.13664,0.488,1.9104,0.5572,1.99
2020-02-14 01:00:00,2.6928,0.7854,2.805,0.5232,0.1526,0.545,2.1696,0.6328,2.26
2020-02-14 01:30:00,2.99328,0.87304,3.118,0.43008,0.12544000000000002,0.448,2.5632,0.7476,2.67
2020-02-14 02:00:00,2.98656,0.8710800000000001,3.111,0.41376,0.12068000000000001,0.431,2.5728,0.7504000000000001,2.68
2020-02-14 02:30:00,2.96928,0.86604,3.093,0.40608000000000005,0.11844,0.423,2.5632,0.7476,2.67
2020-02-14 03:00:00,2.95392,0.8615600000000001,3.077,0.39072,0.11396,0.40700000000000003,2.5632,0.7476,2.67
2020-02-14 03:30:00,2.8848000000000003,0.8414,3.005,0.37920000000000004,0.1106,0.395,2.5056000000000003,0.7308,2.61
2020-02-14 04:00:00,2.75616,0.80388,2.871,0.41376,0.12068000000000001,0.431,2.3424,0.6832,2.44
2020-02-14 04:30:00,2.7187200000000002,0.7929600000000001,2.832,0.49152000000000007,0.14336000000000002,0.512,2.2272,0.6496000000000001,2.32
2020-02-14 05:00:00,2.7907200000000003,0.81396,2.907,0.52512,0.15316000000000002,0.547,2.2656,0.6608,2.36
2020-02-14 05:30:00,2.79648,0.81564,2.9130000000000003,0.6268800000000001,0.18284,0.653,2.1696,0.6328,2.26
2020-02-14 06:00:00,2.8464,0.8302,2.965,0.7056,0.2058,0.735,2.1408,0.6244000000000001,2.23
2020-02-14 06:30:00,3.34272,0.97496,3.482,0.56832,0.16576000000000002,0.592,2.7744,0.8092,2.89
2020-02-14 07:00:00,3.5846400000000003,1.04552,3.734,0.7526400000000001,0.21952000000000002,0.784,2.832,0.8260000000000001,2.95
2020-02-14 07:30:00,4.00224,1.1673200000000001,4.169,0.9110400000000001,0.26572,0.9490000000000001,3.0912,0.9016000000000001,3.22
2020-02-14 08:00:00,3.94464,1.15052,4.109,0.8918400000000001,0.26012,0.929,3.0528,0.8904000000000001,3.18
2020-02-14 08:30:00,4.05888,1.18384,4.228,1.06368,0.31024,1.108,2.9952,0.8736,3.12
2020-02-14 09:00:00,3.96864,1.15752,4.134,1.43424,0.41832,1.494,2.5343999999999998,0.7392000000000001,2.64
2020-02-14 09:30:00,3.85344,1.12392,4.014,2.25024,0.65632,2.344,1.6032000000000002,0.4676,1.67
2020-02-14 10:00:00,3.76704,1.09872,3.924,3.00864,0.8775200000000001,3.134,0.7584000000000001,0.2212,0.79
2020-02-14 10:30:00,3.79392,1.10656,3.952,2.3155200000000002,0.6753600000000001,2.412,1.4784000000000002,0.4312,1.54
2020-02-14 11:00:00,3.7536,1.0948,3.91,2.1696,0.6328,2.26,1.584,0.462,1.65
2020-02-14 11:30:00,3.67296,1.07128,3.826,2.00256,0.58408,2.086,1.6703999999999999,0.4872,1.74
2020-02-14 12:00:00,3.60768,1.05224,3.758,1.55328,0.45304000000000005,1.6179999999999999,2.0544000000000002,0.5992000000000001,2.14
2020-02-14 12:30:00,3.51552,1.02536,3.662,2.94912,0.86016,3.072,0.5664,0.1652,0.59
2020-02-14 13:00:00,3.30816,0.9648800000000001,3.446,2.44416,0.7128800000000001,2.5460000000000003,0.864,0.252,0.9
2020-02-14 13:30:00,3.45792,1.00856,3.602,2.15232,0.6277600000000001,2.242,1.3056,0.3808,1.3599999999999999
2020-02-14 14:00:00,3.48384,1.01612,3.629,2.30304,0.6717200000000001,2.399,1.1808,0.34440000000000004,1.23
2020-02-14 14:30:00,3.43488,1.00184,3.578,1.98528,0.57904,2.068,1.4496,0.4228,1.51
2020-02-14 15:00:00,3.3945600000000002,0.9900800000000001,3.536,1.59936,0.46648000000000006,1.666,1.7952,0.5236000000000001,1.87
2020-02-14 15:30:00,3.32928,0.9710400000000001,3.468,1.76448,0.5146400000000001,1.838,1.5648,0.45640000000000003,1.63
2020-02-14 16:00:00,3.25632,0.94976,3.392,1.77792,0.51856,1.8519999999999999,1.4784000000000002,0.4312,1.54
2020-02-14 16:30:00,3.3235200000000003,0.9693600000000001,3.462,1.5379200000000002,0.44856,1.6019999999999999,1.7856,0.5208,1.8599999999999999
2020-02-14 17:00:00,3.4272,0.9996,3.5700000000000003,1.4976,0.4368,1.56,1.9296000000000002,0.5628000000000001,2.01
2020-02-14 17:30:00,3.68256,1.07408,3.836,1.36896,0.39928,1.426,2.3136,0.6748000000000001,2.41
2020-02-14 18:00:00,3.78912,1.10516,3.947,1.02432,0.29876,1.067,2.7648,0.8064,2.88
2020-02-14 18:30:00,3.7488,1.0934,3.9050000000000002,1.1856,0.3458,1.235,2.5632,0.7476,2.67
2020-02-14 19:00:00,3.75264,1.09452,3.909,1.09344,0.31892000000000004,1.139,2.6592000000000002,0.7756000000000001,2.77
2020-02-14 19:30:00,3.51648,1.02564,3.6630000000000003,0.9916800000000001,0.28924,1.033,2.5248,0.7364,2.63
2020-02-14 20:00:00,3.3936,0.9898,3.535,1.0416,0.3038,1.085,2.352,0.686,2.45
2020-02-14 20:30:00,3.42336,0.99848,3.566,0.87936,0.25648000000000004,0.916,2.544,0.742,2.65
2020-02-14 21:00:00,3.30816,0.9648800000000001,3.446,0.9561600000000001,0.27888,0.996,2.352,0.686,2.45
2020-02-14 21:30:00,3.05376,0.89068,3.181,0.94176,0.27468000000000004,0.981,2.112,0.616,2.2
2020-02-14 22:00:00,2.7792,0.8106,2.895,0.7728,0.22540000000000002,0.805,2.0064,0.5852,2.09
2020-02-14 22:30:00,2.58048,0.7526400000000001,2.688,0.6604800000000001,0.19264,0.6880000000000001,1.92,0.56,2.0
2020-02-14 23:00:00,2.32128,0.6770400000000001,2.418,0.9100800000000001,0.26544,0.9480000000000001,1.4112,0.4116,1.47
2020-02-14 23:30:00,2.14848,0.6266400000000001,2.238,0.99648,0.29064,1.038,1.152,0.336,1.2
2020-02-15 00:00:00,1.9939200000000001,0.5815600000000001,2.077,0.8227200000000001,0.23996,0.857,1.1712,0.3416,1.22
2020-02-15 00:30:00,2.20704,0.6437200000000001,2.299,0.5078400000000001,0.14812,0.529,1.6992,0.49560000000000004,1.77
2020-02-15 01:00:00,2.48352,0.72436,2.5869999999999997,0.58272,0.16996000000000003,0.607,1.9008,0.5544,1.98
2020-02-15 01:30:00,2.76864,0.80752,2.884,0.47424000000000005,0.13832,0.494,2.2944,0.6692,2.39
2020-02-15 02:00:00,2.66112,0.7761600000000001,2.7720000000000002,0.6931200000000001,0.20216,0.722,1.968,0.5740000000000001,2.05
2020-02-15 02:30:00,2.65728,0.7750400000000001,2.768,0.8812800000000001,0.25704000000000005,0.918,1.776,0.518,1.85
2020-02-15 03:00:00,2.6294399999999998,0.76692,2.739,1.10304,0.32172,1.149,1.5264,0.44520000000000004,1.5899999999999999
2020-02-15 03:30:00,2.5104,0.7322000000000001,2.615,0.6192000000000001,0.1806,0.645,1.8912,0.5516,1.97
2020-02-15 04:00:00,2.34336,0.6834800000000001,2.441,0.7305600000000001,0.21308000000000002,0.761,1.6128,0.47040000000000004,1.6800000000000002
2020-02-15 04:30:00,2.3424,0.6832,2.44,0.8544,0.2492,0.89,1.488,0.434,1.55
2020-02-15 05:00:00,2.30112,0.6711600000000001,2.3970000000000002,1.03392,0.30156000000000005,1.077,1.2671999999999999,0.36960000000000004,1.32
2020-02-15 05:30:00,2.27712,0.6641600000000001,2.372,0.8179200000000001,0.23856000000000002,0.852,1.4592,0.42560000000000003,1.52
2020-02-15 06:00:00,2.27904,0.6647200000000001,2.374,0.9734400000000001,0.28392,1.014,1.3056,0.3808,1.3599999999999999
2020-02-15 06:30:00,2.38464,0.69552,2.484,1.11744,0.32592000000000004,1.164,1.2671999999999999,0.36960000000000004,1.32
2020-02-15 07:00:00,2.54976,0.74368,2.656,1.22496,0.35728000000000004,1.276,1.3248,0.3864,1.38
2020-02-15 07:30:00,2.81568,0.8212400000000001,2.933,1.51008,0.44044000000000005,1.573,1.3056,0.3808,1.3599999999999999
2020-02-15 08:00:00,2.7359999999999998,0.798,2.85,1.6224,0.4732,1.69,1.1136,0.32480000000000003,1.16
2020-02-15 08:30:00,2.77248,0.80864,2.888,1.68768,0.49224000000000007,1.758,1.0848,0.3164,1.13
2020-02-15 09:00:00,2.94336,0.85848,3.066,1.6857600000000001,0.49168000000000006,1.756,1.2576,0.3668,1.31
2020-02-15 09:30:00,2.92704,0.85372,3.049,1.7270400000000001,0.5037200000000001,1.799,1.2,0.35000000000000003,1.25
2020-02-15 10:00:00,2.94816,0.8598800000000001,3.071,1.87296,0.5462800000000001,1.951,1.0752,0.3136,1.12
2020-02-15 10:30:00,2.9856,0.8708,3.11,1.776,0.518,1.85,1.2096,0.3528,1.26
2020-02-15 11:00:00,2.9568000000000003,0.8624,3.08,1.728,0.504,1.8,1.2288000000000001,0.3584,1.28
2020-02-15 11:30:00,2.98944,0.87192,3.114,1.7510400000000002,0.5107200000000001,1.824,1.2384,0.3612,1.29
2020-02-15 12:00:00,2.9664,0.8652000000000001,3.09,1.8336000000000001,0.5348,1.9100000000000001,1.1328,0.3304,1.18
2020-02-15 12:30:00,3.02112,0.88116,3.147,1.82112,0.5311600000000001,1.897,1.2,0.35000000000000003,1.25
2020-02-15 13:00:00,3.03936,0.88648,3.166,1.9353600000000002,0.5644800000000001,2.016,1.104,0.322,1.15
2020-02-15 13:30:00,3.12576,0.91168,3.2560000000000002,2.01216,0.5868800000000001,2.096,1.1136,0.32480000000000003,1.16
2020-02-15 14:00:00,3.14688,0.9178400000000001,3.278,1.95648,0.57064,2.038,1.1904,0.3472,1.24
2020-02-15 14:30:00,3.02304,0.8817200000000001,3.149,1.95744,0.5709200000000001,2.039,1.0656,0.3108,1.11
2020-02-15 15:00:00,3.00576,0.8766800000000001,3.1310000000000002,1.73856,0.5070800000000001,1.811,1.2671999999999999,0.36960000000000004,1.32
2020-02-15 15:30:00,3.08544,0.89992,3.214,1.7222400000000002,0.50232,1.794,1.3632,0.3976,1.42
2020-02-15 16:00:00,3.1344,0.9142,3.265,1.8,0.525,1.875,1.3344,0.38920000000000005,1.3900000000000001
2020-02-15 16:30:00,3.11904,0.9097200000000001,3.249,1.7750400000000002,0.5177200000000001,1.849,1.344,0.392,1.4
2020-02-15 17:00:00,3.27648,0.95564,3.4130000000000003,1.6444800000000002,0.47964000000000007,1.713,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-02-15 17:30:00,3.51168,1.02424,3.658,1.56288,0.45584,1.6280000000000001,1.9488,0.5684,2.03
2020-02-15 18:00:00,3.5568,1.0374,3.705,1.6560000000000001,0.483,1.725,1.9008,0.5544,1.98
2020-02-15 18:30:00,3.59328,1.04804,3.743,1.43328,0.41804,1.4929999999999999,2.16,0.63,2.25
2020-02-15 19:00:00,3.49728,1.02004,3.643,1.5676800000000002,0.45724000000000004,1.633,1.9296000000000002,0.5628000000000001,2.01
2020-02-15 19:30:00,3.34464,0.97552,3.484,1.35744,0.39592000000000005,1.4140000000000001,1.9872,0.5796,2.07
2020-02-15 20:00:00,3.1488,0.9184,3.2800000000000002,1.392,0.406,1.45,1.7568000000000001,0.5124000000000001,1.83
2020-02-15 20:30:00,3.24768,0.9472400000000001,3.383,1.36608,0.39844,1.423,1.8816000000000002,0.5488000000000001,1.96
2020-02-15 21:00:00,3.1056,0.9058,3.235,1.6656,0.4858,1.7349999999999999,1.44,0.42,1.5
2020-02-15 21:30:00,2.90112,0.84616,3.022,1.67232,0.48776,1.742,1.2288000000000001,0.3584,1.28
2020-02-15 22:00:00,2.67648,0.7806400000000001,2.7880000000000003,1.67808,0.48944000000000004,1.748,0.9984000000000001,0.2912,1.04
2020-02-15 22:30:00,2.39328,0.6980400000000001,2.493,1.6348799999999999,0.47684000000000004,1.703,0.7584000000000001,0.2212,0.79
2020-02-15 23:00:00,2.2416,0.6538,2.335,1.6272,0.4746,1.695,0.6144000000000001,0.1792,0.64
2020-02-15 23:30:00,2.10048,0.6126400000000001,2.188,1.37088,0.39984000000000003,1.428,0.7296,0.21280000000000002,0.76
2020-02-16 00:00:00,2.11872,0.6179600000000001,2.207,1.61952,0.47236000000000006,1.687,0.49920000000000003,0.1456,0.52
2020-02-16 00:30:00,2.21472,0.6459600000000001,2.307,1.61952,0.47236000000000006,1.687,0.5952000000000001,0.1736,0.62
2020-02-16 01:00:00,2.47392,0.7215600000000001,2.577,1.67712,0.48916000000000004,1.7469999999999999,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-02-16 01:30:00,2.72448,0.79464,2.838,1.60128,0.46704,1.6680000000000001,1.1232,0.3276,1.17
2020-02-16 02:00:00,2.67744,0.7809200000000001,2.789,1.49664,0.43652,1.5590000000000002,1.1808,0.34440000000000004,1.23
2020-02-16 02:30:00,2.64192,0.77056,2.752,1.29792,0.37856,1.3519999999999999,1.344,0.392,1.4
2020-02-16 03:00:00,2.59392,0.75656,2.702,1.21152,0.35336,1.262,1.3824,0.4032,1.44
2020-02-16 03:30:00,2.51904,0.73472,2.624,1.29024,0.37632000000000004,1.344,1.2288000000000001,0.3584,1.28
2020-02-16 04:00:00,2.41536,0.7044800000000001,2.516,1.16736,0.34048,1.216,1.248,0.364,1.3
2020-02-16 04:30:00,2.39328,0.6980400000000001,2.493,1.12608,0.32844,1.173,1.2671999999999999,0.36960000000000004,1.32
2020-02-16 05:00:00,2.32608,0.67844,2.423,1.57728,0.46004000000000006,1.643,0.7488,0.2184,0.78
2020-02-16 05:30:00,2.30016,0.67088,2.396,1.6857600000000001,0.49168000000000006,1.756,0.6144000000000001,0.1792,0.64
2020-02-16 06:00:00,2.30496,0.6722800000000001,2.401,1.68096,0.49028000000000005,1.751,0.624,0.182,0.65
2020-02-16 06:30:00,2.39616,0.6988800000000001,2.496,1.67616,0.48888000000000004,1.746,0.72,0.21,0.75
2020-02-16 07:00:00,2.5343999999999998,0.7392000000000001,2.64,1.6800000000000002,0.49,1.75,0.8544,0.2492,0.89
2020-02-16 07:30:00,2.6601600000000003,0.77588,2.771,1.60416,0.46788,1.671,1.056,0.308,1.1
2020-02-16 08:00:00,2.70144,0.7879200000000001,2.814,1.69344,0.49392,1.764,1.008,0.294,1.05
2020-02-16 08:30:00,2.71488,0.7918400000000001,2.8280000000000003,1.67808,0.48944000000000004,1.748,1.0368,0.3024,1.08
2020-02-16 09:00:00,2.832,0.8260000000000001,2.95,1.8528,0.5404,1.9300000000000002,0.9792000000000001,0.2856,1.02
2020-02-16 09:30:00,2.9424,0.8582000000000001,3.065,1.9632,0.5726,2.045,0.9792000000000001,0.2856,1.02
2020-02-16 10:00:00,2.92704,0.85372,3.049,2.13024,0.6213200000000001,2.219,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-02-16 10:30:00,2.96736,0.86548,3.091,2.11296,0.61628,2.201,0.8544,0.2492,0.89
2020-02-16 11:00:00,3.01248,0.8786400000000001,3.138,1.90848,0.55664,1.988,1.104,0.322,1.15
2020-02-16 11:30:00,3.1632,0.9226000000000001,3.295,1.8,0.525,1.875,1.3632,0.3976,1.42
2020-02-16 12:00:00,3.20832,0.93576,3.342,1.90272,0.55496,1.982,1.3056,0.3808,1.3599999999999999
2020-02-16 12:30:00,3.30048,0.96264,3.438,1.92768,0.5622400000000001,2.008,1.3728,0.40040000000000003,1.43
2020-02-16 13:00:00,3.27936,0.9564800000000001,3.416,1.75296,0.5112800000000001,1.826,1.5264,0.44520000000000004,1.5899999999999999
2020-02-16 13:30:00,3.38688,0.98784,3.528,1.81248,0.52864,1.888,1.5744,0.4592,1.6400000000000001
2020-02-16 14:00:00,3.40416,0.9928800000000001,3.5460000000000003,1.84896,0.5392800000000001,1.9260000000000002,1.5552000000000001,0.4536,1.62
2020-02-16 14:30:00,3.43968,1.00324,3.583,1.87488,0.54684,1.953,1.5648,0.45640000000000003,1.63
2020-02-16 15:00:00,3.85248,1.12364,4.013,2.9212800000000003,0.85204,3.043,0.9312,0.2716,0.97
2020-02-16 15:30:00,3.22176,0.9396800000000001,3.356,2.16576,0.63168,2.2560000000000002,1.056,0.308,1.1
2020-02-16 16:00:00,3.29472,0.96096,3.432,2.20032,0.64176,2.292,1.0944,0.31920000000000004,1.1400000000000001
2020-02-16 16:30:00,3.41568,0.9962400000000001,3.558,2.13888,0.6238400000000001,2.228,1.2768,0.3724,1.33
2020-02-16 17:00:00,3.4608,1.0094,3.605,1.7711999999999999,0.5166000000000001,1.845,1.6896,0.4928,1.76
2020-02-16 17:30:00,3.71904,1.08472,3.874,1.5494400000000002,0.45192000000000004,1.6139999999999999,2.1696,0.6328,2.26
2020-02-16 18:00:00,3.9648,1.1564,4.13,1.6224,0.4732,1.69,2.3424,0.6832,2.44
2020-02-16 18:30:00,3.9072,1.1396,4.07,1.6703999999999999,0.4872,1.74,2.2368,0.6524,2.33
2020-02-16 19:00:00,3.7728,1.1004,3.93,1.6703999999999999,0.4872,1.74,2.1024,0.6132000000000001,2.19
2020-02-16 19:30:00,3.63072,1.05896,3.782,1.5667200000000001,0.45696000000000003,1.6320000000000001,2.064,0.602,2.15
2020-02-16 20:00:00,3.55968,1.03824,3.708,1.43808,0.41944000000000004,1.498,2.1216,0.6188,2.21
2020-02-16 20:30:00,3.5904,1.0472,3.74,1.6800000000000002,0.49,1.75,1.9104,0.5572,1.99
2020-02-16 21:00:00,3.408,0.994,3.55,1.6800000000000002,0.49,1.75,1.728,0.504,1.8
2020-02-16 21:30:00,3.2016,0.9338000000000001,3.335,1.6368,0.47740000000000005,1.705,1.5648,0.45640000000000003,1.63
2020-02-16 22:00:00,2.91072,0.84896,3.032,1.64352,0.47936000000000006,1.712,1.2671999999999999,0.36960000000000004,1.32
2020-02-16 22:30:00,2.60928,0.76104,2.718,1.63008,0.47544000000000003,1.698,0.9792000000000001,0.2856,1.02
2020-02-16 23:00:00,2.3904,0.6972,2.49,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.7584000000000001,0.2212,0.79
2020-02-16 23:30:00,2.23488,0.6518400000000001,2.328,1.6684800000000002,0.48664,1.738,0.5664,0.1652,0.59
2020-02-17 00:00:00,2.208,0.644,2.3,1.6703999999999999,0.4872,1.74,0.5376000000000001,0.1568,0.56
2020-02-17 00:30:00,2.3424,0.6832,2.44,1.6703999999999999,0.4872,1.74,0.672,0.196,0.7000000000000001
2020-02-17 01:00:00,2.62656,0.7660800000000001,2.7359999999999998,1.59936,0.46648000000000006,1.666,1.0272000000000001,0.29960000000000003,1.07
2020-02-17 01:30:00,2.92896,0.85428,3.051,1.59456,0.46508000000000005,1.661,1.3344,0.38920000000000005,1.3900000000000001
2020-02-17 02:00:00,2.87712,0.83916,2.997,1.52352,0.44436000000000003,1.587,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-02-17 02:30:00,2.82912,0.8251600000000001,2.947,1.5907200000000001,0.46396000000000004,1.657,1.2384,0.3612,1.29
2020-02-17 03:00:00,2.856,0.833,2.975,1.6656,0.4858,1.7349999999999999,1.1904,0.3472,1.24
2020-02-17 03:30:00,2.75904,0.8047200000000001,2.874,1.66464,0.48552000000000006,1.734,1.0944,0.31920000000000004,1.1400000000000001
2020-02-17 04:00:00,2.6121600000000003,0.7618800000000001,2.721,1.67136,0.48748,1.741,0.9408000000000001,0.27440000000000003,0.98
2020-02-17 04:30:00,2.55552,0.74536,2.662,1.67232,0.48776,1.742,0.8832000000000001,0.2576,0.92
2020-02-17 05:00:00,2.57952,0.75236,2.6870000000000003,1.6675200000000001,0.48636,1.737,0.912,0.266,0.9500000000000001
2020-02-17 05:30:00,2.6784,0.7812,2.79,1.584,0.462,1.65,1.0944,0.31920000000000004,1.1400000000000001
2020-02-17 06:00:00,2.784,0.812,2.9,1.6416,0.4788,1.71,1.1424,0.3332,1.19
2020-02-17 06:30:00,3.09888,0.9038400000000001,3.228,1.60128,0.46704,1.6680000000000001,1.4976,0.4368,1.56
2020-02-17 07:00:00,3.3407999999999998,0.9744,3.48,1.536,0.448,1.6,1.8048000000000002,0.5264,1.88
2020-02-17 07:30:00,3.56928,1.04104,3.718,1.45728,0.42504000000000003,1.518,2.112,0.616,2.2
2020-02-17 08:00:00,3.61056,1.05308,3.761,1.44096,0.42028000000000004,1.501,2.1696,0.6328,2.26
2020-02-17 08:30:00,3.5904,1.0472,3.74,1.8432,0.5376000000000001,1.92,1.7472,0.5096,1.82
2020-02-17 09:00:00,3.5664,1.0402,3.715,2.1072,0.6146,2.195,1.4592,0.42560000000000003,1.52
2020-02-17 09:30:00,3.79008,1.10544,3.948,1.58208,0.46144,1.6480000000000001,2.208,0.644,2.3
2020-02-17 10:00:00,3.79008,1.10544,3.948,1.55328,0.45304000000000005,1.6179999999999999,2.2368,0.6524,2.33
2020-02-17 10:30:00,3.6912000000000003,1.0766,3.8449999999999998,2.1072,0.6146,2.195,1.584,0.462,1.65
2020-02-17 11:00:00,5.18304,1.51172,5.399,4.04064,1.17852,4.209,1.1424,0.3332,1.19
2020-02-17 11:30:00,6.02592,1.75756,6.277,4.48992,1.30956,4.677,1.536,0.448,1.6
2020-02-17 12:00:00,4.8624,1.4182000000000001,5.065,3.7488,1.0934,3.9050000000000002,1.1136,0.32480000000000003,1.16
2020-02-17 12:30:00,3.6048,1.0514000000000001,3.755,2.5872,0.7546,2.6950000000000003,1.0176,0.2968,1.06
2020-02-17 13:00:00,3.27456,0.95508,3.411,2.53536,0.73948,2.641,0.7392000000000001,0.2156,0.77
2020-02-17 13:30:00,3.43776,1.00268,3.581,2.67936,0.7814800000000001,2.791,0.7584000000000001,0.2212,0.79
2020-02-17 14:00:00,3.54528,1.03404,3.693,2.23968,0.65324,2.333,1.3056,0.3808,1.3599999999999999
2020-02-17 14:30:00,3.5568,1.0374,3.705,1.8096,0.5278,1.885,1.7472,0.5096,1.82
2020-02-17 15:00:00,3.69792,1.07856,3.852,1.45152,0.42336,1.512,2.2464,0.6552,2.34
2020-02-17 15:30:00,3.36576,0.9816800000000001,3.5060000000000002,1.8009600000000001,0.5252800000000001,1.876,1.5648,0.45640000000000003,1.63
2020-02-17 16:00:00,3.44064,1.00352,3.584,1.56864,0.45752000000000004,1.634,1.8719999999999999,0.546,1.9500000000000002
2020-02-17 16:30:00,3.52416,1.02788,3.6710000000000003,1.51776,0.44268,1.581,2.0064,0.5852,2.09
2020-02-17 17:00:00,3.69504,1.07772,3.849,1.30464,0.38052,1.359,2.3904,0.6972,2.49
2020-02-17 17:30:00,3.93696,1.14828,4.101,1.32576,0.38668,1.381,2.6112,0.7616,2.7199999999999998
2020-02-17 18:00:00,4.0704,1.1872,4.24,1.1136,0.32480000000000003,1.16,2.9568000000000003,0.8624,3.08
2020-02-17 18:30:00,4.0032,1.1676,4.17,1.1232,0.3276,1.17,2.88,0.84,3.0
2020-02-17 19:00:00,3.9552,1.1536,4.12,1.1328,0.3304,1.18,2.8224,0.8232,2.94
2020-02-17 19:30:00,3.76416,1.09788,3.9210000000000003,1.24896,0.36428000000000005,1.301,2.5152,0.7336,2.62
2020-02-17 20:00:00,3.58368,1.04524,3.733,1.03008,0.30044000000000004,1.073,2.5536,0.7448,2.66
2020-02-17 20:30:00,3.66336,1.06848,3.816,1.38816,0.40488,1.446,2.2752,0.6636000000000001,2.37
2020-02-17 21:00:00,3.4176,0.9968,3.56,1.584,0.462,1.65,1.8336000000000001,0.5348,1.9100000000000001
2020-02-17 21:30:00,3.28224,0.9573200000000001,3.419,1.49664,0.43652,1.5590000000000002,1.7856,0.5208,1.8599999999999999
2020-02-17 22:00:00,2.9904,0.8722000000000001,3.115,1.5216,0.44380000000000003,1.585,1.4688,0.4284,1.53
2020-02-17 22:30:00,2.70816,0.78988,2.821,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.2,0.35000000000000003,1.25
2020-02-17 23:00:00,2.41728,0.7050400000000001,2.518,1.52448,0.44464000000000004,1.588,0.8928,0.2604,0.93
2020-02-17 23:30:00,2.27808,0.66444,2.373,1.57728,0.46004000000000006,1.643,0.7008,0.2044,0.73
2020-02-18 00:00:00,2.21376,0.64568,2.306,1.58016,0.46088,1.646,0.6336,0.18480000000000002,0.66
2020-02-18 00:30:00,2.23872,0.6529600000000001,2.332,1.24032,0.36176,1.292,0.9984000000000001,0.2912,1.04
2020-02-18 01:00:00,2.5968,0.7574000000000001,2.705,1.32,0.385,1.375,1.2768,0.3724,1.33
2020-02-18 01:30:00,2.8732800000000003,0.8380400000000001,2.993,1.28928,0.37604000000000004,1.343,1.584,0.462,1.65
2020-02-18 02:00:00,2.87136,0.8374800000000001,2.991,1.62336,0.47348,1.691,1.248,0.364,1.3
2020-02-18 02:30:00,2.85504,0.83272,2.974,1.65504,0.48272000000000004,1.724,1.2,0.35000000000000003,1.25
2020-02-18 03:00:00,2.82912,0.8251600000000001,2.947,1.55232,0.45276000000000005,1.617,1.2768,0.3724,1.33
2020-02-18 03:30:00,2.6947200000000002,0.7859600000000001,2.807,1.43712,0.41916000000000003,1.4969999999999999,1.2576,0.3668,1.31
2020-02-18 04:00:00,2.59392,0.75656,2.702,1.21152,0.35336,1.262,1.3824,0.4032,1.44
2020-02-18 04:30:00,2.6352,0.7686000000000001,2.745,0.5904,0.17220000000000002,0.615,2.0448,0.5964,2.13
2020-02-18 05:00:00,2.60928,0.76104,2.718,0.8908800000000001,0.25984,0.928,1.7184,0.5012,1.79
2020-02-18 05:30:00,2.6304,0.7672,2.74,0.8352,0.2436,0.87,1.7952,0.5236000000000001,1.87
2020-02-18 06:00:00,2.73696,0.7982800000000001,2.851,0.6441600000000001,0.18788000000000002,0.671,2.0928,0.6104,2.18
2020-02-18 06:30:00,3.12,0.91,3.25,0.6528,0.1904,0.68,2.4672,0.7196,2.5700000000000003
2020-02-18 07:00:00,3.34848,0.9766400000000001,3.488,1.40928,0.41104,1.468,1.9392,0.5656,2.02
2020-02-18 07:30:00,3.5606400000000002,1.03852,3.709,1.42944,0.41692,1.4889999999999999,2.1312,0.6216,2.22
2020-02-18 08:00:00,3.62208,1.05644,3.773,1.47168,0.42924,1.533,2.1504,0.6272,2.24
