Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-02-18 08:30:00,3.66528,1.06904,3.818,1.77408,0.51744,1.8479999999999999,1.8912,0.5516,1.97
2020-02-18 09:00:00,3.71424,1.08332,3.8689999999999998,1.6982400000000002,0.49532000000000004,1.7690000000000001,2.016,0.588,2.1
2020-02-18 09:30:00,3.63456,1.06008,3.786,1.9641600000000001,0.5728800000000001,2.046,1.6703999999999999,0.4872,1.74
2020-02-18 10:00:00,3.85344,1.12392,4.014,2.8262400000000003,0.82432,2.944,1.0272000000000001,0.29960000000000003,1.07
2020-02-18 10:30:00,4.58016,1.33588,4.771,3.81216,1.11188,3.971,0.768,0.224,0.8
2020-02-18 11:00:00,4.80192,1.40056,5.002,3.83232,1.11776,3.992,0.9696,0.2828,1.01
2020-02-18 11:30:00,4.6656,1.3608,4.86,3.6768,1.0724,3.83,0.9888,0.2884,1.03
2020-02-18 12:00:00,5.00352,1.45936,5.212,3.96672,1.15696,4.132,1.0368,0.3024,1.08
2020-02-18 12:30:00,3.61344,1.05392,3.7640000000000002,2.80704,0.8187200000000001,2.924,0.8064,0.23520000000000002,0.84
2020-02-18 13:00:00,4.22112,1.23116,4.397,3.35712,0.97916,3.497,0.864,0.252,0.9
2020-02-18 13:30:00,4.07808,1.18944,4.248,3.12768,0.91224,3.258,0.9504,0.2772,0.99
2020-02-18 14:00:00,3.78528,1.10404,3.943,2.7196800000000003,0.7932400000000001,2.833,1.0656,0.3108,1.11
2020-02-18 14:30:00,3.4608,1.0094,3.605,2.0496,0.5978,2.135,1.4112,0.4116,1.47
2020-02-18 15:00:00,3.3696,0.9828,3.51,2.112,0.616,2.2,1.2576,0.3668,1.31
2020-02-18 15:30:00,3.36384,0.9811200000000001,3.504,1.80864,0.52752,1.884,1.5552000000000001,0.4536,1.62
2020-02-18 16:00:00,3.64224,1.06232,3.794,1.33824,0.39032000000000006,1.3940000000000001,2.304,0.672,2.4
2020-02-18 16:30:00,3.78432,1.10376,3.942,1.3651200000000001,0.39816,1.422,2.4192,0.7056,2.52
2020-02-18 17:00:00,3.85248,1.12364,4.013,1.40448,0.40964000000000006,1.463,2.448,0.714,2.55
2020-02-18 17:30:00,4.00032,1.16676,4.167,0.9955200000000001,0.29036,1.037,3.0048,0.8764000000000001,3.13
2020-02-18 18:00:00,4.08768,1.19224,4.258,1.37088,0.39984000000000003,1.428,2.7168,0.7924,2.83
2020-02-18 18:30:00,4.0992,1.1956,4.27,1.4976,0.4368,1.56,2.6016,0.7588,2.71
2020-02-18 19:00:00,4.0224,1.1732,4.19,1.2384,0.3612,1.29,2.784,0.812,2.9
2020-02-18 19:30:00,3.75264,1.09452,3.909,1.13184,0.33012,1.179,2.6208,0.7644000000000001,2.73
2020-02-18 20:00:00,3.7199999999999998,1.085,3.875,1.416,0.41300000000000003,1.475,2.304,0.672,2.4
2020-02-18 20:30:00,3.71904,1.08472,3.874,1.4630400000000001,0.42672000000000004,1.524,2.2560000000000002,0.658,2.35
2020-02-18 21:00:00,3.50592,1.02256,3.652,1.31712,0.38416000000000006,1.3719999999999999,2.1888,0.6384000000000001,2.2800000000000002
2020-02-18 21:30:00,3.23616,0.94388,3.371,0.8073600000000001,0.23548000000000002,0.841,2.4288,0.7084,2.5300000000000002
2020-02-18 22:00:00,3.06144,0.89292,3.189,1.01664,0.29652,1.059,2.0448,0.5964,2.13
2020-02-18 22:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.2576,0.3668,1.31,1.4496,0.4228,1.51
2020-02-18 23:00:00,2.42016,0.7058800000000001,2.521,1.17216,0.34188,1.221,1.248,0.364,1.3
2020-02-18 23:30:00,2.22912,0.6501600000000001,2.322,0.9619200000000001,0.28056000000000003,1.002,1.2671999999999999,0.36960000000000004,1.32
2020-02-19 00:00:00,2.13888,0.6238400000000001,2.228,1.28448,0.37464000000000003,1.338,0.8544,0.2492,0.89
2020-02-19 00:30:00,2.34816,0.68488,2.446,1.42656,0.41608000000000006,1.486,0.9216000000000001,0.26880000000000004,0.96
2020-02-19 01:00:00,2.62656,0.7660800000000001,2.7359999999999998,1.09056,0.31808000000000003,1.1360000000000001,1.536,0.448,1.6
2020-02-19 01:30:00,2.84832,0.83076,2.967,1.53312,0.44716000000000006,1.597,1.3152,0.3836,1.37
2020-02-19 02:00:00,2.80992,0.8195600000000001,2.927,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.3056,0.3808,1.3599999999999999
2020-02-19 02:30:00,2.78304,0.8117200000000001,2.899,1.42944,0.41692,1.4889999999999999,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-02-19 03:00:00,2.8032,0.8176,2.92,1.6128,0.47040000000000004,1.6800000000000002,1.1904,0.3472,1.24
2020-02-19 03:30:00,2.73696,0.7982800000000001,2.851,1.57536,0.45948000000000006,1.641,1.1616,0.3388,1.21
2020-02-19 04:00:00,2.5824,0.7532,2.69,1.1712,0.3416,1.22,1.4112,0.4116,1.47
2020-02-19 04:30:00,2.56704,0.74872,2.674,0.96384,0.28112000000000004,1.004,1.6032000000000002,0.4676,1.67
2020-02-19 05:00:00,2.58432,0.7537600000000001,2.692,1.04832,0.30576000000000003,1.092,1.536,0.448,1.6
2020-02-19 05:30:00,2.66112,0.7761600000000001,2.7720000000000002,0.8755200000000001,0.25536000000000003,0.912,1.7856,0.5208,1.8599999999999999
2020-02-19 06:00:00,2.7168,0.7924,2.83,1.248,0.364,1.3,1.4688,0.4284,1.53
2020-02-19 06:30:00,3.09696,0.9032800000000001,3.226,1.58976,0.46368000000000004,1.6560000000000001,1.5072,0.43960000000000005,1.57
2020-02-19 07:00:00,3.29376,0.9606800000000001,3.431,1.53696,0.44828,1.601,1.7568000000000001,0.5124000000000001,1.83
2020-02-19 07:30:00,3.62304,1.05672,3.774,1.3478400000000001,0.39312,1.404,2.2752,0.6636000000000001,2.37
2020-02-19 08:00:00,3.7439999999999998,1.092,3.9,1.2768,0.3724,1.33,2.4672,0.7196,2.5700000000000003
2020-02-19 08:30:00,3.73248,1.08864,3.888,1.61088,0.46984000000000004,1.678,2.1216,0.6188,2.21
2020-02-19 09:00:00,3.9696,1.1578,4.135,1.2624,0.3682,1.315,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-02-19 09:30:00,3.94368,1.15024,4.108,1.10208,0.32144,1.148,2.8416,0.8288000000000001,2.96
2020-02-19 10:00:00,4.05408,1.18244,4.223,1.08768,0.31724,1.133,2.9664,0.8652000000000001,3.09
2020-02-19 10:30:00,4.03392,1.17656,4.202,1.05792,0.30856,1.102,2.976,0.868,3.1
2020-02-19 11:00:00,3.94464,1.15052,4.109,1.13184,0.33012,1.179,2.8128,0.8204,2.93
2020-02-19 11:30:00,3.79296,1.10628,3.951,1.40256,0.40908000000000005,1.461,2.3904,0.6972,2.49
2020-02-19 12:00:00,3.8342400000000003,1.11832,3.9939999999999998,1.31904,0.38472,1.374,2.5152,0.7336,2.62
2020-02-19 12:30:00,3.88032,1.13176,4.042,1.26912,0.37016000000000004,1.322,2.6112,0.7616,2.7199999999999998
2020-02-19 13:00:00,3.8697600000000003,1.1286800000000001,4.031,1.17216,0.34188,1.221,2.6976,0.7868,2.81
2020-02-19 13:30:00,3.984,1.162,4.15,1.1616,0.3388,1.21,2.8224,0.8232,2.94
2020-02-19 14:00:00,3.99552,1.16536,4.162,1.4131200000000002,0.41216,1.472,2.5824,0.7532,2.69
2020-02-19 14:30:00,3.8496,1.1228,4.01,1.536,0.448,1.6,2.3136,0.6748000000000001,2.41
2020-02-19 15:00:00,3.75552,1.0953600000000001,3.912,1.52832,0.44576000000000005,1.592,2.2272,0.6496000000000001,2.32
2020-02-19 15:30:00,3.8102400000000003,1.11132,3.969,1.53504,0.44772000000000006,1.599,2.2752,0.6636000000000001,2.37
2020-02-19 16:00:00,3.79584,1.10712,3.954,1.44384,0.42112000000000005,1.504,2.352,0.686,2.45
2020-02-19 16:30:00,3.8064,1.1102,3.965,1.4352,0.4186,1.495,2.3712,0.6916,2.47
2020-02-19 17:00:00,3.89184,1.1351200000000001,4.054,1.41504,0.41272000000000003,1.474,2.4768,0.7224,2.58
2020-02-19 17:30:00,4.1568,1.2124,4.33,1.4208,0.41440000000000005,1.48,2.7359999999999998,0.798,2.85
2020-02-19 18:00:00,4.22688,1.23284,4.4030000000000005,1.5196800000000001,0.44324,1.583,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-02-19 18:30:00,4.15872,1.21296,4.332,1.57632,0.45976000000000006,1.642,2.5824,0.7532,2.69
2020-02-19 19:00:00,4.0752,1.1886,4.245,1.5504,0.45220000000000005,1.615,2.5248,0.7364,2.63
2020-02-19 19:30:00,3.85056,1.12308,4.011,1.53696,0.44828,1.601,2.3136,0.6748000000000001,2.41
2020-02-19 20:00:00,3.69024,1.07632,3.844,1.55904,0.45472,1.624,2.1312,0.6216,2.22
2020-02-19 20:30:00,3.73728,1.0900400000000001,3.893,1.45248,0.42364,1.513,2.2848,0.6664,2.38
2020-02-19 21:00:00,3.55296,1.03628,3.701,1.51776,0.44268,1.581,2.0352,0.5936,2.12
2020-02-19 21:30:00,3.19104,0.9307200000000001,3.324,1.55904,0.45472,1.624,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-02-19 22:00:00,2.95008,0.8604400000000001,3.073,1.55808,0.45444,1.623,1.392,0.406,1.45
2020-02-19 22:30:00,2.60832,0.7607600000000001,2.717,1.53312,0.44716000000000006,1.597,1.0752,0.3136,1.12
2020-02-19 23:00:00,2.32224,0.67732,2.419,1.4486400000000001,0.42252000000000006,1.509,0.8736,0.2548,0.91
2020-02-19 23:30:00,2.14176,0.62468,2.231,1.05696,0.30828,1.101,1.0848,0.3164,1.13
2020-02-20 00:00:00,2.04576,0.5966800000000001,2.1310000000000002,1.26816,0.36988000000000004,1.321,0.7776000000000001,0.2268,0.81
2020-02-20 00:30:00,2.23872,0.6529600000000001,2.332,1.47072,0.42896,1.532,0.768,0.224,0.8
2020-02-20 01:00:00,2.51616,0.7338800000000001,2.621,1.56576,0.45668000000000003,1.631,0.9504,0.2772,0.99
2020-02-20 01:30:00,2.76192,0.80556,2.877,1.62912,0.47516,1.697,1.1328,0.3304,1.18
2020-02-20 02:00:00,2.7168,0.7924,2.83,1.6224,0.4732,1.69,1.0944,0.31920000000000004,1.1400000000000001
2020-02-20 02:30:00,2.69088,0.7848400000000001,2.803,1.61568,0.47124000000000005,1.683,1.0752,0.3136,1.12
2020-02-20 03:00:00,2.66496,0.7772800000000001,2.776,1.6089600000000002,0.46928000000000003,1.6760000000000002,1.056,0.308,1.1
2020-02-20 03:30:00,2.57952,0.75236,2.6870000000000003,1.35072,0.39396000000000003,1.407,1.2288000000000001,0.3584,1.28
2020-02-20 04:00:00,2.53248,0.7386400000000001,2.638,1.46688,0.42784000000000005,1.528,1.0656,0.3108,1.11
2020-02-20 04:30:00,2.43168,0.7092400000000001,2.533,1.36608,0.39844,1.423,1.0656,0.3108,1.11
2020-02-20 05:00:00,2.4432,0.7126,2.545,1.3584,0.3962,1.415,1.0848,0.3164,1.13
2020-02-20 05:30:00,2.53056,0.7380800000000001,2.636,1.26336,0.36848000000000003,1.316,1.2671999999999999,0.36960000000000004,1.32
2020-02-20 06:00:00,2.63232,0.7677600000000001,2.742,1.40352,0.40936000000000006,1.462,1.2288000000000001,0.3584,1.28
2020-02-20 06:30:00,2.8704,0.8372,2.99,1.4976,0.4368,1.56,1.3728,0.40040000000000003,1.43
2020-02-20 07:00:00,3.08256,0.8990800000000001,3.211,1.53696,0.44828,1.601,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-02-20 07:30:00,3.3024,0.9632000000000001,3.44,1.4112,0.4116,1.47,1.8912,0.5516,1.97
2020-02-20 08:00:00,3.3235200000000003,0.9693600000000001,3.462,1.34592,0.39256,1.4020000000000001,1.9776,0.5768,2.06
2020-02-20 08:30:00,3.20352,0.9343600000000001,3.337,2.06112,0.60116,2.147,1.1424,0.3332,1.19
2020-02-20 09:00:00,3.26784,0.9531200000000001,3.404,1.6742400000000002,0.48832000000000003,1.744,1.5936,0.46480000000000005,1.6600000000000001
2020-02-20 09:30:00,2.8492800000000003,0.8310400000000001,2.968,1.19808,0.34944000000000003,1.248,1.6512,0.48160000000000003,1.72
2020-02-20 10:00:00,3.2448,0.9464,3.38,1.7856,0.5208,1.8599999999999999,1.4592,0.42560000000000003,1.52
2020-02-20 10:30:00,3.27168,0.9542400000000001,3.408,1.87968,0.5482400000000001,1.9580000000000002,1.392,0.406,1.45
2020-02-20 11:00:00,3.15936,0.9214800000000001,3.291,2.13216,0.6218800000000001,2.221,1.0272000000000001,0.29960000000000003,1.07
2020-02-20 11:30:00,3.23904,0.9447200000000001,3.374,1.76064,0.5135200000000001,1.834,1.4784000000000002,0.4312,1.54
2020-02-20 12:00:00,3.39072,0.9889600000000001,3.532,1.55712,0.45416000000000006,1.6219999999999999,1.8336000000000001,0.5348,1.9100000000000001
2020-02-20 12:30:00,3.4032,0.9926,3.545,1.5216,0.44380000000000003,1.585,1.8816000000000002,0.5488000000000001,1.96
2020-02-20 13:00:00,3.39936,0.99148,3.541,1.53696,0.44828,1.601,1.8624,0.5432,1.94
2020-02-20 13:30:00,3.5423999999999998,1.0332,3.69,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.9968,0.5824,2.08
2020-02-20 14:00:00,3.5328,1.0304,3.68,1.8912,0.5516,1.97,1.6416,0.4788,1.71
2020-02-20 14:30:00,3.60384,1.05112,3.754,2.54784,0.7431200000000001,2.654,1.056,0.308,1.1
2020-02-20 15:00:00,3.84864,1.12252,4.009,2.8310400000000002,0.8257200000000001,2.949,1.0176,0.2968,1.06
2020-02-20 15:30:00,3.40992,0.9945600000000001,3.552,1.7683200000000001,0.51576,1.842,1.6416,0.4788,1.71
2020-02-20 16:00:00,3.18528,0.9290400000000001,3.318,2.63808,0.76944,2.748,0.5472,0.15960000000000002,0.5700000000000001
2020-02-20 16:30:00,3.30912,0.9651600000000001,3.447,1.7155200000000002,0.50036,1.787,1.5936,0.46480000000000005,1.6600000000000001
2020-02-20 17:00:00,3.45216,1.00688,3.596,1.7337600000000002,0.50568,1.806,1.7184,0.5012,1.79
2020-02-20 17:30:00,3.65472,1.06596,3.807,1.45632,0.42476,1.517,2.1984,0.6412,2.29
2020-02-20 18:00:00,3.8928000000000003,1.1354,4.055,1.4928,0.4354,1.5550000000000002,2.4,0.7000000000000001,2.5
2020-02-20 18:30:00,3.9936,1.1648,4.16,1.5648,0.45640000000000003,1.63,2.4288,0.7084,2.5300000000000002
2020-02-20 19:00:00,3.8784,1.1312,4.04,1.584,0.462,1.65,2.2944,0.6692,2.39
2020-02-20 19:30:00,3.60192,1.05056,3.752,1.55712,0.45416000000000006,1.6219999999999999,2.0448,0.5964,2.13
2020-02-20 20:00:00,3.48096,1.01528,3.626,1.57056,0.45808000000000004,1.6360000000000001,1.9104,0.5572,1.99
2020-02-20 20:30:00,3.62976,1.05868,3.781,1.5849600000000001,0.46228,1.651,2.0448,0.5964,2.13
2020-02-20 21:00:00,3.45504,1.00772,3.599,1.51584,0.44212,1.579,1.9392,0.5656,2.02
2020-02-20 21:30:00,3.24192,0.9455600000000001,3.377,1.40832,0.41076,1.467,1.8336000000000001,0.5348,1.9100000000000001
2020-02-20 22:00:00,2.90784,0.8481200000000001,3.029,1.53504,0.44772000000000006,1.599,1.3728,0.40040000000000003,1.43
2020-02-20 22:30:00,2.61696,0.7632800000000001,2.726,1.4841600000000001,0.43288000000000004,1.546,1.1328,0.3304,1.18
2020-02-20 23:00:00,2.31744,0.6759200000000001,2.414,1.53024,0.44632000000000005,1.5939999999999999,0.7872,0.2296,0.8200000000000001
2020-02-20 23:30:00,2.23776,0.65268,2.331,1.61376,0.47068000000000004,1.681,0.624,0.182,0.65
2020-02-21 00:00:00,2.10816,0.6148800000000001,2.196,1.47456,0.43008,1.536,0.6336,0.18480000000000002,0.66
2020-02-21 00:30:00,2.2608,0.6594,2.355,1.5216,0.44380000000000003,1.585,0.7392000000000001,0.2156,0.77
2020-02-21 01:00:00,2.55648,0.7456400000000001,2.6630000000000003,1.3948800000000001,0.40684000000000003,1.453,1.1616,0.3388,1.21
2020-02-21 01:30:00,2.76288,0.8058400000000001,2.878,1.10208,0.32144,1.148,1.6608,0.4844,1.73
2020-02-21 02:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.8064,0.23520000000000002,0.84,1.8624,0.5432,1.94
2020-02-21 02:30:00,2.69856,0.7870800000000001,2.811,0.90336,0.26348000000000005,0.9410000000000001,1.7952,0.5236000000000001,1.87
2020-02-21 03:00:00,2.6784,0.7812,2.79,1.0944,0.31920000000000004,1.1400000000000001,1.584,0.462,1.65
2020-02-21 03:30:00,2.6736,0.7798,2.785,1.5888,0.46340000000000003,1.655,1.0848,0.3164,1.13
2020-02-21 04:00:00,2.52768,0.73724,2.633,1.51008,0.44044000000000005,1.573,1.0176,0.2968,1.06
2020-02-21 04:30:00,2.42112,0.70616,2.5220000000000002,1.32672,0.38696,1.3820000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-02-21 05:00:00,2.46336,0.71848,2.566,1.2825600000000001,0.37408,1.336,1.1808,0.34440000000000004,1.23
2020-02-21 05:30:00,2.496,0.728,2.6,1.2,0.35000000000000003,1.25,1.296,0.378,1.35
2020-02-21 06:00:00,2.5651200000000003,0.74816,2.672,1.49952,0.43736,1.562,1.0656,0.3108,1.11
2020-02-21 06:30:00,2.87424,0.8383200000000001,2.9939999999999998,1.4726400000000002,0.42952,1.534,1.4016,0.4088,1.46
2020-02-21 07:00:00,3.07872,0.8979600000000001,3.207,1.49472,0.43596,1.557,1.584,0.462,1.65
2020-02-21 07:30:00,3.44544,1.00492,3.589,1.41984,0.41412000000000004,1.479,2.0256,0.5908,2.11
2020-02-21 08:00:00,3.43392,1.00156,3.577,1.34112,0.39116,1.397,2.0928,0.6104,2.18
2020-02-21 08:30:00,3.4896000000000003,1.0178,3.635,1.3488,0.3934,1.405,2.1408,0.6244000000000001,2.23
2020-02-21 09:00:00,3.51936,1.02648,3.666,1.38816,0.40488,1.446,2.1312,0.6216,2.22
2020-02-21 09:30:00,3.5808,1.0444,3.73,1.4976,0.4368,1.56,2.0832,0.6076,2.17
2020-02-21 10:00:00,3.51072,1.02396,3.657,1.62912,0.47516,1.697,1.8816000000000002,0.5488000000000001,1.96
2020-02-21 10:30:00,3.51648,1.02564,3.6630000000000003,1.74048,0.5076400000000001,1.8130000000000002,1.776,0.518,1.85
2020-02-21 11:00:00,3.5068799999999998,1.02284,3.653,1.75008,0.51044,1.823,1.7568000000000001,0.5124000000000001,1.83
2020-02-21 11:30:00,3.44736,1.00548,3.591,1.96896,0.57428,2.051,1.4784000000000002,0.4312,1.54
2020-02-21 12:00:00,3.57504,1.04272,3.724,2.61504,0.7627200000000001,2.724,0.96,0.28,1.0
2020-02-21 12:30:00,3.46848,1.01164,3.613,1.9228800000000001,0.56084,2.003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-02-21 13:00:00,3.408,0.994,3.55,1.584,0.462,1.65,1.824,0.532,1.9
2020-02-21 13:30:00,3.47328,1.01304,3.618,1.87968,0.5482400000000001,1.9580000000000002,1.5936,0.46480000000000005,1.6600000000000001
2020-02-21 14:00:00,3.48192,1.01556,3.627,1.7155200000000002,0.50036,1.787,1.7664,0.5152,1.8399999999999999
2020-02-21 14:30:00,3.38784,0.9881200000000001,3.529,1.78464,0.5205200000000001,1.859,1.6032000000000002,0.4676,1.67
2020-02-21 15:00:00,3.24192,0.9455600000000001,3.377,1.83072,0.53396,1.907,1.4112,0.4116,1.47
2020-02-21 15:30:00,3.072,0.896,3.2,1.8432,0.5376000000000001,1.92,1.2288000000000001,0.3584,1.28
2020-02-21 16:00:00,3.13824,0.91532,3.269,1.70784,0.49812000000000006,1.779,1.4304000000000001,0.4172,1.49
2020-02-21 16:30:00,3.21984,0.9391200000000001,3.354,1.7510400000000002,0.5107200000000001,1.824,1.4688,0.4284,1.53
2020-02-21 17:00:00,3.24672,0.94696,3.382,1.64352,0.47936000000000006,1.712,1.6032000000000002,0.4676,1.67
2020-02-21 17:30:00,3.4713600000000002,1.01248,3.616,1.58976,0.46368000000000004,1.6560000000000001,1.8816000000000002,0.5488000000000001,1.96
2020-02-21 18:00:00,3.62688,1.0578400000000001,3.778,1.60128,0.46704,1.6680000000000001,2.0256,0.5908,2.11
2020-02-21 18:30:00,3.68544,1.07492,3.839,1.63104,0.47572000000000003,1.699,2.0544000000000002,0.5992000000000001,2.14
2020-02-21 19:00:00,3.576,1.043,3.725,1.6464,0.4802,1.7149999999999999,1.9296000000000002,0.5628000000000001,2.01
2020-02-21 19:30:00,3.30912,0.9651600000000001,3.447,1.64832,0.48076,1.717,1.6608,0.4844,1.73
2020-02-21 20:00:00,3.2928,0.9604,3.43,1.6512,0.48160000000000003,1.72,1.6416,0.4788,1.71
2020-02-21 20:30:00,3.46368,1.01024,3.608,1.64928,0.48104,1.718,1.8144,0.5292,1.8900000000000001
2020-02-21 21:00:00,3.2208,0.9394,3.355,1.608,0.46900000000000003,1.675,1.6128,0.47040000000000004,1.6800000000000002
2020-02-21 21:30:00,2.98464,0.8705200000000001,3.109,1.61184,0.47012000000000004,1.679,1.3728,0.40040000000000003,1.43
2020-02-21 22:00:00,2.7648,0.8064,2.88,1.6128,0.47040000000000004,1.6800000000000002,1.152,0.336,1.2
2020-02-21 22:30:00,2.4672,0.7196,2.5700000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.8352,0.2436,0.87
2020-02-21 23:00:00,2.26848,0.66164,2.363,1.6348799999999999,0.47684000000000004,1.703,0.6336,0.18480000000000002,0.66
2020-02-21 23:30:00,2.20608,0.64344,2.298,1.65888,0.48384000000000005,1.728,0.5472,0.15960000000000002,0.5700000000000001
2020-02-22 00:00:00,2.208,0.644,2.3,1.6608,0.4844,1.73,0.5472,0.15960000000000002,0.5700000000000001
2020-02-22 00:30:00,2.26656,0.66108,2.3609999999999998,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.6048,0.1764,0.63
2020-02-22 01:00:00,2.43648,0.71064,2.5380000000000003,1.65888,0.48384000000000005,1.728,0.7776000000000001,0.2268,0.81
2020-02-22 01:30:00,2.66112,0.7761600000000001,2.7720000000000002,1.58592,0.46256,1.6520000000000001,1.0752,0.3136,1.12
2020-02-22 02:00:00,2.61984,0.76412,2.729,1.65984,0.48412000000000005,1.729,0.96,0.28,1.0
2020-02-22 02:30:00,2.59584,0.75712,2.7039999999999997,1.66464,0.48552000000000006,1.734,0.9312,0.2716,0.97
2020-02-22 03:00:00,2.56608,0.7484400000000001,2.673,1.66368,0.48524000000000006,1.733,0.9024000000000001,0.2632,0.9400000000000001
2020-02-22 03:30:00,2.52384,0.7361200000000001,2.629,1.65984,0.48412000000000005,1.729,0.864,0.252,0.9
2020-02-22 04:00:00,2.41632,0.70476,2.517,1.65792,0.48356000000000005,1.7269999999999999,0.7584000000000001,0.2212,0.79
2020-02-22 04:30:00,2.3376,0.6818000000000001,2.435,1.6560000000000001,0.483,1.725,0.6816,0.1988,0.71
2020-02-22 05:00:00,2.32608,0.67844,2.423,1.6444800000000002,0.47964000000000007,1.713,0.6816,0.1988,0.71
2020-02-22 05:30:00,2.29632,0.66976,2.392,1.62432,0.47376,1.6920000000000002,0.672,0.196,0.7000000000000001
2020-02-22 06:00:00,2.24928,0.6560400000000001,2.343,1.61568,0.47124000000000005,1.683,0.6336,0.18480000000000002,0.66
2020-02-22 06:30:00,2.30112,0.6711600000000001,2.3970000000000002,1.60032,0.46676000000000006,1.667,0.7008,0.2044,0.73
2020-02-22 07:00:00,2.4931200000000002,0.72716,2.597,1.5907200000000001,0.46396000000000004,1.657,0.9024000000000001,0.2632,0.9400000000000001
2020-02-22 07:30:00,2.63904,0.7697200000000001,2.749,1.58304,0.46172,1.649,1.056,0.308,1.1
2020-02-22 08:00:00,2.63328,0.7680400000000001,2.743,1.73088,0.5048400000000001,1.803,0.9024000000000001,0.2632,0.9400000000000001
2020-02-22 08:30:00,2.71776,0.79268,2.831,1.73856,0.5070800000000001,1.811,0.9792000000000001,0.2856,1.02
2020-02-22 09:00:00,2.8147200000000003,0.82096,2.932,2.1907200000000002,0.6389600000000001,2.282,0.624,0.182,0.65
2020-02-22 09:30:00,3.60384,1.05112,3.754,3.04704,0.8887200000000001,3.174,0.5568000000000001,0.16240000000000002,0.58
2020-02-22 10:00:00,3.65184,1.06512,3.8040000000000003,2.9798400000000003,0.8691200000000001,3.104,0.672,0.196,0.7000000000000001
2020-02-22 10:30:00,4.66272,1.35996,4.857,3.53952,1.03236,3.6870000000000003,1.1232,0.3276,1.17
2020-02-22 11:00:00,4.6992,1.3706,4.895,3.5568,1.0374,3.705,1.1424,0.3332,1.19
2020-02-22 11:30:00,5.0448,1.4714,5.255,3.7008,1.0794,3.855,1.344,0.392,1.4
2020-02-22 12:00:00,4.23648,1.23564,4.413,3.32448,0.9696400000000001,3.463,0.912,0.266,0.9500000000000001
2020-02-22 12:30:00,3.32736,0.9704800000000001,3.466,2.82816,0.8248800000000001,2.946,0.49920000000000003,0.1456,0.52
2020-02-22 13:00:00,4.104,1.197,4.275,3.2304,0.9422,3.365,0.8736,0.2548,0.91
2020-02-22 13:30:00,3.20064,0.9335200000000001,3.334,2.71104,0.7907200000000001,2.824,0.48960000000000004,0.1428,0.51
2020-02-22 14:00:00,2.9097600000000003,0.8486800000000001,3.031,2.51616,0.7338800000000001,2.621,0.3936,0.1148,0.41000000000000003
2020-02-22 14:30:00,2.82048,0.82264,2.938,2.41728,0.7050400000000001,2.518,0.4032,0.11760000000000001,0.42
2020-02-22 15:00:00,2.76192,0.80556,2.877,2.32992,0.67956,2.427,0.432,0.126,0.45
2020-02-22 15:30:00,2.7552,0.8036000000000001,2.87,2.0832,0.6076,2.17,0.672,0.196,0.7000000000000001
2020-02-22 16:00:00,2.81184,0.8201200000000001,2.9290000000000003,1.95744,0.5709200000000001,2.039,0.8544,0.2492,0.89
2020-02-22 16:30:00,2.93856,0.8570800000000001,3.061,1.89216,0.55188,1.971,1.0464,0.3052,1.09
2020-02-22 17:00:00,3.06048,0.8926400000000001,3.188,1.7356800000000001,0.50624,1.808,1.3248,0.3864,1.38
2020-02-22 17:30:00,3.32736,0.9704800000000001,3.466,1.66656,0.48608,1.736,1.6608,0.4844,1.73
2020-02-22 18:00:00,3.49152,1.01836,3.637,1.65792,0.48356000000000005,1.7269999999999999,1.8336000000000001,0.5348,1.9100000000000001
2020-02-22 18:30:00,3.54336,1.03348,3.691,1.64256,0.47908000000000006,1.7109999999999999,1.9008,0.5544,1.98
2020-02-22 19:00:00,3.38112,0.98616,3.5220000000000002,1.50912,0.44016000000000005,1.572,1.8719999999999999,0.546,1.9500000000000002
2020-02-22 19:30:00,3.23808,0.9444400000000001,3.373,0.75168,0.21924000000000002,0.783,2.4864,0.7252000000000001,2.59
2020-02-22 20:00:00,3.18912,0.9301600000000001,3.322,0.48192,0.14056000000000002,0.502,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-02-22 20:30:00,3.35616,0.9788800000000001,3.496,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.9568000000000003,0.8624,3.08
2020-02-22 21:00:00,3.20448,0.93464,3.338,0.43968,0.12824000000000002,0.458,2.7648,0.8064,2.88
2020-02-22 21:30:00,2.87232,0.8377600000000001,2.992,0.66432,0.19376000000000002,0.6920000000000001,2.208,0.644,2.3
2020-02-22 22:00:00,2.67648,0.7806400000000001,2.7880000000000003,1.25568,0.36624,1.308,1.4208,0.41440000000000005,1.48
2020-02-22 22:30:00,2.352,0.686,2.45,1.5168,0.4424,1.58,0.8352,0.2436,0.87
2020-02-22 23:00:00,2.20992,0.64456,2.302,1.57632,0.45976000000000006,1.642,0.6336,0.18480000000000002,0.66
2020-02-22 23:30:00,2.11872,0.6179600000000001,2.207,1.55232,0.45276000000000005,1.617,0.5664,0.1652,0.59
2020-02-23 00:00:00,2.14656,0.6260800000000001,2.236,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.5376000000000001,0.1568,0.56
2020-02-23 00:30:00,2.2224,0.6482,2.315,1.5792000000000002,0.4606,1.645,0.6432,0.18760000000000002,0.67
2020-02-23 01:00:00,2.42976,0.7086800000000001,2.531,1.60416,0.46788,1.671,0.8256,0.24080000000000001,0.86
2020-02-23 01:30:00,2.66208,0.77644,2.773,1.5964800000000001,0.46564000000000005,1.663,1.0656,0.3108,1.11
2020-02-23 02:00:00,2.58528,0.75404,2.693,1.38528,0.40404,1.443,1.2,0.35000000000000003,1.25
2020-02-23 02:30:00,2.52672,0.7369600000000001,2.632,0.84672,0.24696,0.882,1.6800000000000002,0.49,1.75
2020-02-23 03:00:00,2.42112,0.70616,2.5220000000000002,0.55872,0.16296000000000002,0.582,1.8624,0.5432,1.94
2020-02-23 03:30:00,2.31456,0.67508,2.411,0.5673600000000001,0.16548000000000002,0.591,1.7472,0.5096,1.82
2020-02-23 04:00:00,2.23968,0.65324,2.333,0.65568,0.19124000000000002,0.683,1.584,0.462,1.65
2020-02-23 04:30:00,2.27232,0.66276,2.367,0.5923200000000001,0.17276000000000002,0.617,1.6800000000000002,0.49,1.75
2020-02-23 05:00:00,2.19648,0.6406400000000001,2.2880000000000003,0.47808000000000006,0.13944,0.498,1.7184,0.5012,1.79
2020-02-23 05:30:00,2.21568,0.64624,2.308,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.824,0.532,1.9
2020-02-23 06:00:00,2.26176,0.65968,2.356,0.38976000000000005,0.11368,0.406,1.8719999999999999,0.546,1.9500000000000002
2020-02-23 06:30:00,2.40096,0.70028,2.501,0.38496,0.11228,0.401,2.016,0.588,2.1
2020-02-23 07:00:00,2.49024,0.7263200000000001,2.594,0.35904,0.10472000000000001,0.374,2.1312,0.6216,2.22
2020-02-23 07:30:00,2.5891200000000003,0.75516,2.697,0.43872000000000005,0.12796000000000002,0.457,2.1504,0.6272,2.24
2020-02-23 08:00:00,2.59392,0.75656,2.702,0.50112,0.14616,0.522,2.0928,0.6104,2.18
2020-02-23 08:30:00,2.7196800000000003,0.7932400000000001,2.833,0.46368000000000004,0.13524,0.483,2.2560000000000002,0.658,2.35
2020-02-23 09:00:00,2.784,0.812,2.9,0.5760000000000001,0.168,0.6000000000000001,2.208,0.644,2.3
2020-02-23 09:30:00,2.79936,0.8164800000000001,2.916,0.82176,0.23968000000000003,0.856,1.9776,0.5768,2.06
2020-02-23 10:00:00,2.7168,0.7924,2.83,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.0848,0.3164,1.13
2020-02-23 10:30:00,2.9232,0.8526,3.045,2.0976,0.6118,2.185,0.8256,0.24080000000000001,0.86
2020-02-23 11:00:00,2.9318400000000002,0.8551200000000001,3.054,1.85664,0.54152,1.9340000000000002,1.0752,0.3136,1.12
2020-02-23 11:30:00,2.9452800000000003,0.85904,3.068,2.18688,0.6378400000000001,2.278,0.7584000000000001,0.2212,0.79
2020-02-23 12:00:00,3.66528,1.06904,3.818,2.97408,0.8674400000000001,3.098,0.6912,0.2016,0.72
2020-02-23 12:30:00,4.42272,1.28996,4.607,3.51072,1.02396,3.657,0.912,0.266,0.9500000000000001
2020-02-23 13:00:00,7.02912,2.05016,7.322,4.869120000000001,1.42016,5.072,2.16,0.63,2.25
2020-02-23 13:30:00,7.3392,2.1406,7.645,4.9776,1.4518,5.185,2.3616,0.6888000000000001,2.46
2020-02-23 14:00:00,6.2112,1.8115999999999999,6.47,4.3872,1.2796,4.57,1.824,0.532,1.9
2020-02-23 14:30:00,4.00224,1.1673200000000001,4.169,3.18624,0.92932,3.319,0.8160000000000001,0.23800000000000002,0.85
2020-02-23 15:00:00,2.91648,0.8506400000000001,3.038,2.47488,0.72184,2.578,0.44160000000000005,0.1288,0.46
2020-02-23 15:30:00,3.024,0.882,3.15,2.5248,0.7364,2.63,0.49920000000000003,0.1456,0.52
2020-02-23 16:00:00,3.04128,0.88704,3.168,2.57088,0.7498400000000001,2.678,0.47040000000000004,0.13720000000000002,0.49
2020-02-23 16:30:00,3.16704,0.9237200000000001,3.299,2.76384,0.8061200000000001,2.879,0.4032,0.11760000000000001,0.42
2020-02-23 17:00:00,3.20928,0.9360400000000001,3.343,1.75008,0.51044,1.823,1.4592,0.42560000000000003,1.52
2020-02-23 17:30:00,3.46656,1.01108,3.6109999999999998,1.64256,0.47908000000000006,1.7109999999999999,1.824,0.532,1.9
2020-02-23 18:00:00,3.70752,1.08136,3.862,1.43232,0.41776,1.492,2.2752,0.6636000000000001,2.37
2020-02-23 18:30:00,3.7392000000000003,1.0906,3.895,1.0224,0.2982,1.065,2.7168,0.7924,2.83
2020-02-23 19:00:00,3.66432,1.06876,3.817,0.45792000000000005,0.13356,0.47700000000000004,3.2064,0.9352,3.34
2020-02-23 19:30:00,3.53856,1.03208,3.686,0.69696,0.20328000000000002,0.726,2.8416,0.8288000000000001,2.96
2020-02-23 20:00:00,3.28512,0.9581600000000001,3.422,0.6931200000000001,0.20216,0.722,2.592,0.756,2.7
2020-02-23 20:30:00,3.39168,0.9892400000000001,3.533,0.73248,0.21364000000000002,0.763,2.6592000000000002,0.7756000000000001,2.77
2020-02-23 21:00:00,3.19968,0.9332400000000001,3.333,0.9532800000000001,0.27804,0.993,2.2464,0.6552,2.34
2020-02-23 21:30:00,3.09408,0.90244,3.223,0.89568,0.26124,0.933,2.1984,0.6412,2.29
2020-02-23 22:00:00,2.77728,0.8100400000000001,2.893,0.5212800000000001,0.15204,0.543,2.2560000000000002,0.658,2.35
2020-02-23 22:30:00,2.50368,0.7302400000000001,2.608,0.38208000000000003,0.11144000000000001,0.398,2.1216,0.6188,2.21
2020-02-23 23:00:00,2.21184,0.64512,2.304,0.43584000000000006,0.12712,0.454,1.776,0.518,1.85
2020-02-23 23:30:00,2.0448,0.5964,2.13,0.6816,0.1988,0.71,1.3632,0.3976,1.42
2020-02-24 00:00:00,1.90848,0.55664,1.988,0.8812800000000001,0.25704000000000005,0.918,1.0272000000000001,0.29960000000000003,1.07
2020-02-24 00:30:00,2.05824,0.6003200000000001,2.144,0.5318400000000001,0.15512,0.554,1.5264,0.44520000000000004,1.5899999999999999
2020-02-24 01:00:00,2.41248,0.70364,2.513,0.42528000000000005,0.12404000000000001,0.443,1.9872,0.5796,2.07
2020-02-24 01:30:00,2.6947200000000002,0.7859600000000001,2.807,0.45792000000000005,0.13356,0.47700000000000004,2.2368,0.6524,2.33
2020-02-24 02:00:00,2.6361600000000003,0.76888,2.746,0.48576,0.14168,0.506,2.1504,0.6272,2.24
2020-02-24 02:30:00,2.60928,0.76104,2.718,0.73728,0.21504,0.768,1.8719999999999999,0.546,1.9500000000000002
2020-02-24 03:00:00,2.60256,0.7590800000000001,2.711,1.02816,0.29988000000000004,1.071,1.5744,0.4592,1.6400000000000001
2020-02-24 03:30:00,2.5056000000000003,0.7308,2.61,0.8160000000000001,0.23800000000000002,0.85,1.6896,0.4928,1.76
2020-02-24 04:00:00,2.41248,0.70364,2.513,0.8092800000000001,0.23604000000000003,0.843,1.6032000000000002,0.4676,1.67
2020-02-24 04:30:00,2.34144,0.6829200000000001,2.439,1.15104,0.33572,1.199,1.1904,0.3472,1.24
2020-02-24 05:00:00,2.39904,0.69972,2.499,1.60224,0.46732,1.669,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-02-24 05:30:00,2.4528,0.7154,2.555,1.4832,0.43260000000000004,1.545,0.9696,0.2828,1.01
2020-02-24 06:00:00,2.60928,0.76104,2.718,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.0752,0.3136,1.12
2020-02-24 06:30:00,3.0432,0.8876000000000001,3.17,1.5648,0.45640000000000003,1.63,1.4784000000000002,0.4312,1.54
2020-02-24 07:00:00,3.30528,0.9640400000000001,3.443,1.50048,0.43764000000000003,1.5630000000000002,1.8048000000000002,0.5264,1.88
2020-02-24 07:30:00,3.6336,1.0598,3.785,1.3872,0.4046,1.445,2.2464,0.6552,2.34
2020-02-24 08:00:00,3.65952,1.06736,3.8120000000000003,1.35552,0.39536000000000004,1.412,2.304,0.672,2.4
2020-02-24 08:30:00,3.5731200000000003,1.04216,3.722,1.40352,0.40936000000000006,1.462,2.1696,0.6328,2.26
2020-02-24 09:00:00,3.68064,1.07352,3.834,1.39584,0.40712000000000004,1.454,2.2848,0.6664,2.38
2020-02-24 09:30:00,3.56544,1.03992,3.714,1.41504,0.41272000000000003,1.474,2.1504,0.6272,2.24
2020-02-24 10:00:00,3.77088,1.09984,3.928,1.46688,0.42784000000000005,1.528,2.304,0.672,2.4
2020-02-24 10:30:00,3.82848,1.11664,3.988,1.4956800000000001,0.43624,1.558,2.3328,0.6804,2.43
2020-02-24 11:00:00,3.8112,1.1116,3.9699999999999998,1.6512,0.48160000000000003,1.72,2.16,0.63,2.25
2020-02-24 11:30:00,3.68928,1.07604,3.843,1.71168,0.49924,1.783,1.9776,0.5768,2.06
2020-02-24 12:00:00,3.6432,1.0626,3.795,1.8768,0.5474,1.955,1.7664,0.5152,1.8399999999999999
2020-02-24 12:30:00,3.52224,1.02732,3.669,2.61984,0.76412,2.729,0.9024000000000001,0.2632,0.9400000000000001
2020-02-24 13:00:00,3.34464,0.97552,3.484,2.28864,0.66752,2.384,1.056,0.308,1.1
2020-02-24 13:30:00,4.0608,1.1844000000000001,4.23,3.3024,0.9632000000000001,3.44,0.7584000000000001,0.2212,0.79
2020-02-24 14:00:00,3.53088,1.02984,3.678,2.79168,0.8142400000000001,2.908,0.7392000000000001,0.2156,0.77
2020-02-24 14:30:00,3.30912,0.9651600000000001,3.447,2.3395200000000003,0.6823600000000001,2.437,0.9696,0.2828,1.01
2020-02-24 15:00:00,3.21312,0.9371600000000001,3.347,2.71392,0.79156,2.827,0.49920000000000003,0.1456,0.52
2020-02-24 15:30:00,3.21984,0.9391200000000001,3.354,2.48064,0.72352,2.584,0.7392000000000001,0.2156,0.77
2020-02-24 16:00:00,3.2342400000000002,0.94332,3.3689999999999998,2.24544,0.6549200000000001,2.339,0.9888,0.2884,1.03
2020-02-24 16:30:00,3.21696,0.9382800000000001,3.351,2.07456,0.6050800000000001,2.161,1.1424,0.3332,1.19
2020-02-24 17:00:00,3.42048,0.9976400000000001,3.563,1.6348799999999999,0.47684000000000004,1.703,1.7856,0.5208,1.8599999999999999
2020-02-24 17:30:00,3.58944,1.04692,3.739,1.5254400000000001,0.44492000000000004,1.589,2.064,0.602,2.15
2020-02-24 18:00:00,3.77088,1.09984,3.928,1.58208,0.46144,1.6480000000000001,2.1888,0.6384000000000001,2.2800000000000002
2020-02-24 18:30:00,3.91968,1.14324,4.083,1.61568,0.47124000000000005,1.683,2.304,0.672,2.4
2020-02-24 19:00:00,3.69984,1.07912,3.854,1.63584,0.47712000000000004,1.704,2.064,0.602,2.15
2020-02-24 19:30:00,3.61152,1.05336,3.762,1.63392,0.47656000000000004,1.702,1.9776,0.5768,2.06
2020-02-24 20:00:00,3.44256,1.00408,3.586,1.64736,0.48048,1.716,1.7952,0.5236000000000001,1.87
2020-02-24 20:30:00,3.4752,1.0136,3.62,1.6416,0.4788,1.71,1.8336000000000001,0.5348,1.9100000000000001
2020-02-24 21:00:00,3.28608,0.9584400000000001,3.423,1.6444800000000002,0.47964000000000007,1.713,1.6416,0.4788,1.71
2020-02-24 21:30:00,3.06144,0.89292,3.189,1.6502400000000002,0.48132,1.7189999999999999,1.4112,0.4116,1.47
2020-02-24 22:00:00,2.784,0.812,2.9,1.6128,0.47040000000000004,1.6800000000000002,1.1712,0.3416,1.22
2020-02-24 22:30:00,2.52192,0.7355600000000001,2.627,1.60992,0.46956000000000003,1.677,0.912,0.266,0.9500000000000001
2020-02-24 23:00:00,2.24064,0.6535200000000001,2.334,1.61664,0.47152000000000005,1.6840000000000002,0.624,0.182,0.65
2020-02-24 23:30:00,2.17056,0.6330800000000001,2.261,1.6329600000000002,0.47628000000000004,1.701,0.5376000000000001,0.1568,0.56
2020-02-25 00:00:00,2.1936,0.6398,2.285,1.6752,0.48860000000000003,1.745,0.5184,0.1512,0.54
2020-02-25 00:30:00,2.24352,0.65436,2.337,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.6048,0.1764,0.63
2020-02-25 01:00:00,2.4700800000000003,0.7204400000000001,2.573,1.62528,0.47404,1.693,0.8448,0.2464,0.88
2020-02-25 01:30:00,2.7302400000000002,0.79632,2.844,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.1328,0.3304,1.18
2020-02-25 02:00:00,2.73504,0.7977200000000001,2.849,1.65984,0.48412000000000005,1.729,1.0752,0.3136,1.12
2020-02-25 02:30:00,2.67456,0.7800800000000001,2.786,1.59936,0.46648000000000006,1.666,1.0752,0.3136,1.12
2020-02-25 03:00:00,2.6121600000000003,0.7618800000000001,2.721,1.62336,0.47348,1.691,0.9888,0.2884,1.03
2020-02-25 03:30:00,2.5824,0.7532,2.69,1.6512,0.48160000000000003,1.72,0.9312,0.2716,0.97
2020-02-25 04:00:00,2.47584,0.7221200000000001,2.5789999999999997,1.63104,0.47572000000000003,1.699,0.8448,0.2464,0.88
2020-02-25 04:30:00,2.4345600000000003,0.71008,2.536,1.67616,0.48888000000000004,1.746,0.7584000000000001,0.2212,0.79
2020-02-25 05:00:00,2.44224,0.7123200000000001,2.544,1.65504,0.48272000000000004,1.724,0.7872,0.2296,0.8200000000000001
2020-02-25 05:30:00,2.43744,0.7109200000000001,2.539,1.49664,0.43652,1.5590000000000002,0.9408000000000001,0.27440000000000003,0.98
2020-02-25 06:00:00,2.56032,0.7467600000000001,2.667,1.5619200000000002,0.45556,1.627,0.9984000000000001,0.2912,1.04
2020-02-25 06:30:00,2.9568000000000003,0.8624,3.08,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.4112,0.4116,1.47
2020-02-25 07:00:00,3.29184,0.9601200000000001,3.429,1.51584,0.44212,1.579,1.776,0.518,1.85
2020-02-25 07:30:00,3.6556800000000003,1.06624,3.808,1.45728,0.42504000000000003,1.518,2.1984,0.6412,2.29
2020-02-25 08:00:00,3.6,1.05,3.75,1.6608,0.4844,1.73,1.9392,0.5656,2.02
2020-02-25 08:30:00,3.3936,0.9898,3.535,2.2800000000000002,0.665,2.375,1.1136,0.32480000000000003,1.16
2020-02-25 09:00:00,3.39072,0.9889600000000001,3.532,2.24832,0.65576,2.342,1.1424,0.3332,1.19
2020-02-25 09:30:00,3.12576,0.91168,3.2560000000000002,1.31136,0.38248000000000004,1.366,1.8144,0.5292,1.8900000000000001
2020-02-25 10:00:00,3.09408,0.90244,3.223,1.23168,0.35924,1.283,1.8624,0.5432,1.94
2020-02-25 10:30:00,3.0979200000000002,0.90356,3.227,1.3123200000000002,0.38276000000000004,1.367,1.7856,0.5208,1.8599999999999999
2020-02-25 11:00:00,2.8147200000000003,0.82096,2.932,1.27872,0.37296,1.332,1.536,0.448,1.6
2020-02-25 11:30:00,3.06624,0.8943200000000001,3.194,1.26144,0.36792,1.314,1.8048000000000002,0.5264,1.88
2020-02-25 12:00:00,3.09504,0.9027200000000001,3.224,1.07904,0.31472,1.124,2.016,0.588,2.1
2020-02-25 12:30:00,3.09216,0.9018800000000001,3.221,0.9705600000000001,0.28308,1.011,2.1216,0.6188,2.21
2020-02-25 13:00:00,3.14496,0.9172800000000001,3.276,1.05216,0.30688000000000004,1.096,2.0928,0.6104,2.18
2020-02-25 13:30:00,3.6816,1.0738,3.835,0.8304,0.2422,0.865,2.8512,0.8316,2.9699999999999998
2020-02-25 14:00:00,3.2784,0.9562,3.415,0.984,0.28700000000000003,1.025,2.2944,0.6692,2.39
2020-02-25 14:30:00,3.3312,0.9716,3.47,0.9984000000000001,0.2912,1.04,2.3328,0.6804,2.43
2020-02-25 15:00:00,3.73728,1.0900400000000001,3.893,1.85568,0.54124,1.933,1.8816000000000002,0.5488000000000001,1.96
2020-02-25 15:30:00,3.57504,1.04272,3.724,1.29024,0.37632000000000004,1.344,2.2848,0.6664,2.38
2020-02-25 16:00:00,3.77856,1.10208,3.936,1.05216,0.30688000000000004,1.096,2.7264,0.7952,2.84
2020-02-25 16:30:00,3.8784,1.1312,4.04,1.0848,0.3164,1.13,2.7936,0.8148000000000001,2.91
2020-02-25 17:00:00,3.95136,1.15248,4.116,0.6489600000000001,0.18928,0.676,3.3024,0.9632000000000001,3.44
2020-02-25 17:30:00,4.10304,1.19672,4.274,0.48384000000000005,0.14112000000000002,0.504,3.6192,1.0556,3.77
2020-02-25 18:00:00,4.19136,1.22248,4.366,0.5049600000000001,0.14728000000000002,0.526,3.6864,1.0752,3.84
2020-02-25 18:30:00,4.18176,1.21968,4.356,0.43776000000000004,0.12768000000000002,0.456,3.7439999999999998,1.092,3.9
2020-02-25 19:00:00,3.936,1.148,4.1,0.5856,0.1708,0.61,3.3504,0.9772000000000001,3.49
2020-02-25 19:30:00,3.7728,1.1004,3.93,1.0368,0.3024,1.08,2.7359999999999998,0.798,2.85
2020-02-25 20:00:00,3.58176,1.04468,3.731,0.6825600000000001,0.19908,0.711,2.8992,0.8456,3.02
2020-02-25 20:30:00,3.73728,1.0900400000000001,3.893,0.75168,0.21924000000000002,0.783,2.9856,0.8708,3.11
2020-02-25 21:00:00,3.55104,1.03572,3.699,1.02624,0.29932000000000003,1.069,2.5248,0.7364,2.63
2020-02-25 21:30:00,3.20352,0.9343600000000001,3.337,1.12992,0.32956,1.177,2.0736,0.6048,2.16
2020-02-25 22:00:00,2.96544,0.86492,3.089,1.11264,0.32452000000000003,1.159,1.8528,0.5404,1.9300000000000002
2020-02-25 22:30:00,2.54592,0.7425600000000001,2.652,0.9043200000000001,0.26376,0.9420000000000001,1.6416,0.4788,1.71
2020-02-25 23:00:00,2.3136,0.6748000000000001,2.41,0.9888,0.2884,1.03,1.3248,0.3864,1.38
2020-02-25 23:30:00,2.14752,0.62636,2.237,1.25472,0.36596,1.307,0.8928,0.2604,0.93
2020-02-26 00:00:00,2.04192,0.5955600000000001,2.127,1.11072,0.32396,1.157,0.9312,0.2716,0.97
2020-02-26 00:30:00,2.22144,0.64792,2.314,1.12704,0.32872,1.174,1.0944,0.31920000000000004,1.1400000000000001
2020-02-26 01:00:00,2.53824,0.7403200000000001,2.644,1.26144,0.36792,1.314,1.2768,0.3724,1.33
2020-02-26 01:30:00,2.78208,0.81144,2.898,1.13088,0.32984,1.178,1.6512,0.48160000000000003,1.72
2020-02-26 02:00:00,2.7504,0.8022,2.865,1.3968,0.40740000000000004,1.455,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-02-26 02:30:00,2.71488,0.7918400000000001,2.8280000000000003,1.24608,0.36344000000000004,1.298,1.4688,0.4284,1.53
2020-02-26 03:00:00,2.6236800000000002,0.76524,2.733,1.3180800000000001,0.38444,1.373,1.3056,0.3808,1.3599999999999999
2020-02-26 03:30:00,2.55552,0.74536,2.662,0.56832,0.16576000000000002,0.592,1.9872,0.5796,2.07
2020-02-26 04:00:00,2.4528,0.7154,2.555,0.5712,0.1666,0.595,1.8816000000000002,0.5488000000000001,1.96
2020-02-26 04:30:00,2.4105600000000003,0.70308,2.511,0.8649600000000001,0.25228,0.901,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-02-26 05:00:00,2.4460800000000003,0.7134400000000001,2.548,1.05408,0.30744000000000005,1.098,1.392,0.406,1.45
2020-02-26 05:30:00,2.48736,0.72548,2.591,0.7881600000000001,0.22988000000000003,0.8210000000000001,1.6992,0.49560000000000004,1.77
2020-02-26 06:00:00,2.62176,0.76468,2.731,0.79776,0.23268000000000003,0.8310000000000001,1.824,0.532,1.9
2020-02-26 06:30:00,2.98272,0.8699600000000001,3.107,0.68832,0.20076000000000002,0.717,2.2944,0.6692,2.39
2020-02-26 07:00:00,3.36096,0.98028,3.501,0.7497600000000001,0.21868,0.781,2.6112,0.7616,2.7199999999999998
2020-02-26 07:30:00,3.8112,1.1116,3.9699999999999998,0.7872,0.2296,0.8200000000000001,3.024,0.882,3.15
2020-02-26 08:00:00,3.8832,1.1326,4.045,1.1376,0.33180000000000004,1.185,2.7456,0.8008000000000001,2.86
2020-02-26 08:30:00,3.8448,1.1214,4.005,1.6368,0.47740000000000005,1.705,2.208,0.644,2.3
2020-02-26 09:00:00,3.62592,1.05756,3.777,2.32032,0.67676,2.417,1.3056,0.3808,1.3599999999999999
2020-02-26 09:30:00,3.66144,1.06792,3.814,2.47104,0.72072,2.574,1.1904,0.3472,1.24
2020-02-26 10:00:00,4.0732800000000005,1.18804,4.243,3.25728,0.9500400000000001,3.393,0.8160000000000001,0.23800000000000002,0.85
2020-02-26 10:30:00,3.8102400000000003,1.11132,3.969,2.73504,0.7977200000000001,2.849,1.0752,0.3136,1.12
2020-02-26 11:00:00,3.4368,1.0024,3.58,1.8432,0.5376000000000001,1.92,1.5936,0.46480000000000005,1.6600000000000001
2020-02-26 11:30:00,3.70848,1.08164,3.863,2.16288,0.6308400000000001,2.253,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-02-26 12:00:00,3.88992,1.13456,4.052,2.78592,0.8125600000000001,2.902,1.104,0.322,1.15
2020-02-26 12:30:00,3.768,1.099,3.925,2.4816000000000003,0.7238,2.585,1.2864,0.37520000000000003,1.34
2020-02-26 13:00:00,4.45536,1.29948,4.641,3.15936,0.9214800000000001,3.291,1.296,0.378,1.35
2020-02-26 13:30:00,4.62048,1.34764,4.813,3.53568,1.03124,3.683,1.0848,0.3164,1.13
2020-02-26 14:00:00,5.30496,1.5472800000000002,5.526,3.98976,1.16368,4.156,1.3152,0.3836,1.37
2020-02-26 14:30:00,4.91328,1.43304,5.118,3.71328,1.08304,3.868,1.2,0.35000000000000003,1.25
2020-02-26 15:00:00,3.6,1.05,3.75,2.352,0.686,2.45,1.248,0.364,1.3
2020-02-26 15:30:00,3.46272,1.00996,3.607,2.03232,0.5927600000000001,2.117,1.4304000000000001,0.4172,1.49
2020-02-26 16:00:00,3.46944,1.01192,3.614,1.58784,0.46312000000000003,1.654,1.8816000000000002,0.5488000000000001,1.96
2020-02-26 16:30:00,3.61248,1.05364,3.763,1.28928,0.37604000000000004,1.343,2.3232,0.6776,2.42
2020-02-26 17:00:00,3.83616,1.11888,3.996,0.9369600000000001,0.27328,0.976,2.8992,0.8456,3.02
2020-02-26 17:30:00,3.9552,1.1536,4.12,0.6144000000000001,0.1792,0.64,3.3407999999999998,0.9744,3.48
2020-02-26 18:00:00,4.0272,1.1746,4.195,0.8112,0.2366,0.845,3.216,0.9380000000000001,3.35
2020-02-26 18:30:00,4.13664,1.20652,4.309,0.66144,0.19292,0.6890000000000001,3.4752,1.0136,3.62
2020-02-26 19:00:00,4.16928,1.21604,4.343,0.46368000000000004,0.13524,0.483,3.7056,1.0808,3.86
2020-02-26 19:30:00,3.912,1.141,4.075,0.5616,0.1638,0.585,3.3504,0.9772000000000001,3.49
2020-02-26 20:00:00,3.79392,1.10656,3.952,0.6355200000000001,0.18536000000000002,0.662,3.1584,0.9212,3.29
2020-02-26 20:30:00,3.84768,1.1222400000000001,4.008,0.6028800000000001,0.17584000000000002,0.628,3.2448,0.9464,3.38
2020-02-26 21:00:00,3.49728,1.02004,3.643,0.81888,0.23884000000000002,0.853,2.6784,0.7812,2.79
2020-02-26 21:30:00,3.2784,0.9562,3.415,0.5232,0.1526,0.545,2.7552,0.8036000000000001,2.87
2020-02-26 22:00:00,3.01344,0.87892,3.1390000000000002,0.6326400000000001,0.18452000000000002,0.659,2.3808,0.6944,2.48
2020-02-26 22:30:00,2.57088,0.7498400000000001,2.678,0.9292800000000001,0.27104,0.968,1.6416,0.4788,1.71
2020-02-26 23:00:00,2.32992,0.67956,2.427,0.62112,0.18116000000000002,0.647,1.7088,0.4984,1.78
2020-02-26 23:30:00,2.1648,0.6314000000000001,2.255,0.7248,0.2114,0.755,1.44,0.42,1.5
2020-02-27 00:00:00,1.9727999999999999,0.5754,2.055,0.7728,0.22540000000000002,0.805,1.2,0.35000000000000003,1.25
2020-02-27 00:30:00,2.1984,0.6412,2.29,0.8544,0.2492,0.89,1.344,0.392,1.4
2020-02-27 01:00:00,2.52384,0.7361200000000001,2.629,0.6518400000000001,0.19012,0.679,1.8719999999999999,0.546,1.9500000000000002
2020-02-27 01:30:00,2.72736,0.7954800000000001,2.841,0.79776,0.23268000000000003,0.8310000000000001,1.9296000000000002,0.5628000000000001,2.01
2020-02-27 02:00:00,2.688,0.784,2.8,0.8160000000000001,0.23800000000000002,0.85,1.8719999999999999,0.546,1.9500000000000002
2020-02-27 02:30:00,2.6928,0.7854,2.805,0.6384000000000001,0.1862,0.665,2.0544000000000002,0.5992000000000001,2.14
2020-02-27 03:00:00,2.664,0.777,2.775,0.6096,0.1778,0.635,2.0544000000000002,0.5992000000000001,2.14
2020-02-27 03:30:00,2.60256,0.7590800000000001,2.711,0.51936,0.15148,0.541,2.0832,0.6076,2.17
2020-02-27 04:00:00,2.51424,0.7333200000000001,2.6189999999999998,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.968,0.5740000000000001,2.05
2020-02-27 04:30:00,2.44224,0.7123200000000001,2.544,0.5702400000000001,0.16632000000000002,0.594,1.8719999999999999,0.546,1.9500000000000002
2020-02-27 05:00:00,2.48832,0.7257600000000001,2.592,0.56832,0.16576000000000002,0.592,1.92,0.56,2.0
2020-02-27 05:30:00,2.58336,0.75348,2.691,0.51936,0.15148,0.541,2.064,0.602,2.15
2020-02-27 06:00:00,2.78304,0.8117200000000001,2.899,0.45984,0.13412000000000002,0.47900000000000004,2.3232,0.6776,2.42
2020-02-27 06:30:00,3.2256,0.9408000000000001,3.36,0.45120000000000005,0.1316,0.47000000000000003,2.7744,0.8092,2.89
2020-02-27 07:00:00,3.6144,1.0542,3.765,0.4176,0.1218,0.435,3.1968,0.9324,3.33
2020-02-27 07:30:00,4.05408,1.18244,4.223,0.43488000000000004,0.12684,0.453,3.6192,1.0556,3.77
2020-02-27 08:00:00,4.18176,1.21968,4.356,0.51456,0.15008000000000002,0.536,3.6672000000000002,1.0696,3.8200000000000003
2020-02-27 08:30:00,4.10112,1.1961600000000001,4.272,0.6739200000000001,0.19656,0.7020000000000001,3.4272,0.9996,3.5700000000000003
2020-02-27 09:00:00,3.87072,1.12896,4.032,1.65312,0.48216000000000003,1.722,2.2176,0.6468,2.31
2020-02-27 09:30:00,3.5183999999999997,1.0262,3.665,2.808,0.8190000000000001,2.925,0.7104,0.20720000000000002,0.74
2020-02-27 10:00:00,3.82368,1.11524,3.983,3.19968,0.9332400000000001,3.333,0.624,0.182,0.65
2020-02-27 10:30:00,5.39232,1.5727600000000002,5.617,4.18272,1.21996,4.357,1.2096,0.3528,1.26
2020-02-27 11:00:00,4.74816,1.38488,4.946,3.49056,1.01808,3.636,1.2576,0.3668,1.31
2020-02-27 11:30:00,3.9504,1.1522000000000001,4.115,2.9328000000000003,0.8554,3.055,1.0176,0.2968,1.06
2020-02-27 12:00:00,4.23264,1.23452,4.409,3.20544,0.9349200000000001,3.339,1.0272000000000001,0.29960000000000003,1.07
2020-02-27 12:30:00,6.32832,1.84576,6.592,4.55232,1.32776,4.742,1.776,0.518,1.85
2020-02-27 13:00:00,6.48,1.8900000000000001,6.75,4.656,1.358,4.85,1.824,0.532,1.9
2020-02-27 13:30:00,6.07968,1.77324,6.333,4.43808,1.29444,4.623,1.6416,0.4788,1.71
2020-02-27 14:00:00,5.79744,1.6909200000000002,6.039,4.31904,1.25972,4.499,1.4784000000000002,0.4312,1.54
2020-02-27 14:30:00,3.41664,0.9965200000000001,3.559,2.61024,0.7613200000000001,2.719,0.8064,0.23520000000000002,0.84
2020-02-27 15:00:00,4.86528,1.41904,5.068,3.87648,1.13064,4.038,0.9888,0.2884,1.03
2020-02-27 15:30:00,3.89952,1.13736,4.062,3.24672,0.94696,3.382,0.6528,0.1904,0.68
2020-02-27 16:00:00,3.30816,0.9648800000000001,3.446,2.84736,0.8304800000000001,2.966,0.46080000000000004,0.13440000000000002,0.48
2020-02-27 16:30:00,3.2592,0.9506,3.395,2.4048,0.7014,2.505,0.8544,0.2492,0.89
2020-02-27 17:00:00,3.54048,1.03264,3.688,1.8988800000000001,0.55384,1.978,1.6416,0.4788,1.71
