Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-02-27 17:30:00,3.768,1.099,3.925,1.5984,0.4662,1.665,2.1696,0.6328,2.26
2020-02-27 18:00:00,3.95136,1.15248,4.116,1.5321600000000002,0.44688000000000005,1.596,2.4192,0.7056,2.52
2020-02-27 18:30:00,4.00992,1.16956,4.177,1.3891200000000001,0.40516,1.447,2.6208,0.7644000000000001,2.73
2020-02-27 19:00:00,3.8976,1.1368,4.06,1.2671999999999999,0.36960000000000004,1.32,2.6304,0.7672,2.74
2020-02-27 19:30:00,3.84,1.12,4.0,1.0848,0.3164,1.13,2.7552,0.8036000000000001,2.87
2020-02-27 20:00:00,3.71616,1.08388,3.871,1.08576,0.31668,1.131,2.6304,0.7672,2.74
2020-02-27 20:30:00,3.84,1.12,4.0,0.8256,0.24080000000000001,0.86,3.0144,0.8792000000000001,3.14
2020-02-27 21:00:00,3.5731200000000003,1.04216,3.722,1.16352,0.33936000000000005,1.212,2.4096,0.7028,2.51
2020-02-27 21:30:00,3.3216,0.9688,3.46,0.9792000000000001,0.2856,1.02,2.3424,0.6832,2.44
2020-02-27 22:00:00,3.06912,0.8951600000000001,3.197,1.05312,0.30716000000000004,1.097,2.016,0.588,2.1
2020-02-27 22:30:00,2.64288,0.7708400000000001,2.753,0.9628800000000001,0.28084000000000003,1.003,1.6800000000000002,0.49,1.75
2020-02-27 23:00:00,2.31936,0.6764800000000001,2.416,1.14816,0.33488,1.196,1.1712,0.3416,1.22
2020-02-27 23:30:00,2.18016,0.63588,2.271,1.0953600000000001,0.31948000000000004,1.141,1.0848,0.3164,1.13
2020-02-28 00:00:00,2.04672,0.59696,2.132,0.86592,0.25256,0.902,1.1808,0.34440000000000004,1.23
2020-02-28 00:30:00,2.26368,0.66024,2.358,0.9484800000000001,0.27664,0.988,1.3152,0.3836,1.37
2020-02-28 01:00:00,2.58432,0.7537600000000001,2.692,1.12512,0.32816,1.172,1.4592,0.42560000000000003,1.52
2020-02-28 01:30:00,2.77248,0.80864,2.888,0.79488,0.23184000000000002,0.8280000000000001,1.9776,0.5768,2.06
2020-02-28 02:00:00,2.7216,0.7938000000000001,2.835,0.6864,0.20020000000000002,0.715,2.0352,0.5936,2.12
2020-02-28 02:30:00,2.7552,0.8036000000000001,2.87,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.9584000000000001,0.5712,2.04
2020-02-28 03:00:00,2.72064,0.7935200000000001,2.834,0.68544,0.19992000000000001,0.714,2.0352,0.5936,2.12
2020-02-28 03:30:00,2.6304,0.7672,2.74,0.7776000000000001,0.2268,0.81,1.8528,0.5404,1.9300000000000002
2020-02-28 04:00:00,2.51328,0.73304,2.618,0.79488,0.23184000000000002,0.8280000000000001,1.7184,0.5012,1.79
2020-02-28 04:30:00,2.5104,0.7322000000000001,2.615,0.6672,0.19460000000000002,0.6950000000000001,1.8432,0.5376000000000001,1.92
2020-02-28 05:00:00,2.6352,0.7686000000000001,2.745,0.5808,0.1694,0.605,2.0544000000000002,0.5992000000000001,2.14
2020-02-28 05:30:00,2.7696,0.8078000000000001,2.885,0.4848,0.1414,0.505,2.2848,0.6664,2.38
2020-02-28 06:00:00,2.8464,0.8302,2.965,0.6768000000000001,0.19740000000000002,0.705,2.1696,0.6328,2.26
2020-02-28 06:30:00,3.16224,0.92232,3.294,0.70464,0.20552,0.734,2.4576000000000002,0.7168,2.56
2020-02-28 07:00:00,3.44256,1.00408,3.586,0.87936,0.25648000000000004,0.916,2.5632,0.7476,2.67
2020-02-28 07:30:00,3.90624,1.13932,4.069,0.9398400000000001,0.27412000000000003,0.979,2.9664,0.8652000000000001,3.09
2020-02-28 08:00:00,3.888,1.134,4.05,1.0464,0.3052,1.09,2.8416,0.8288000000000001,2.96
2020-02-28 08:30:00,3.9216,1.1438,4.085,1.0128,0.2954,1.055,2.9088000000000003,0.8484,3.03
2020-02-28 09:00:00,3.89568,1.13624,4.058,1.05408,0.30744000000000005,1.098,2.8416,0.8288000000000001,2.96
2020-02-28 09:30:00,3.85632,1.12476,4.017,1.33152,0.38836000000000004,1.387,2.5248,0.7364,2.63
2020-02-28 10:00:00,3.8832,1.1326,4.045,1.5792000000000002,0.4606,1.645,2.304,0.672,2.4
2020-02-28 10:30:00,3.86208,1.12644,4.023,1.67328,0.48804000000000003,1.7429999999999999,2.1888,0.6384000000000001,2.2800000000000002
2020-02-28 11:00:00,3.82464,1.11552,3.984,1.6742400000000002,0.48832000000000003,1.744,2.1504,0.6272,2.24
2020-02-28 11:30:00,3.86496,1.12728,4.026,1.58016,0.46088,1.646,2.2848,0.6664,2.38
2020-02-28 12:00:00,3.99168,1.16424,4.158,1.4956800000000001,0.43624,1.558,2.496,0.728,2.6
2020-02-28 12:30:00,4.08768,1.19224,4.258,1.4188800000000001,0.41384000000000004,1.478,2.6688,0.7784000000000001,2.7800000000000002
2020-02-28 13:00:00,3.91488,1.14184,4.078,1.38048,0.40264000000000005,1.438,2.5343999999999998,0.7392000000000001,2.64
2020-02-28 13:30:00,3.94656,1.15108,4.111,1.48896,0.43428000000000005,1.5510000000000002,2.4576000000000002,0.7168,2.56
2020-02-28 14:00:00,3.93216,1.14688,4.096,1.45536,0.42448,1.516,2.4768,0.7224,2.58
2020-02-28 14:30:00,3.8102400000000003,1.11132,3.969,1.61184,0.47012000000000004,1.679,2.1984,0.6412,2.29
2020-02-28 15:00:00,3.73632,1.08976,3.892,1.68192,0.49056000000000005,1.752,2.0544000000000002,0.5992000000000001,2.14
2020-02-28 15:30:00,3.59136,1.04748,3.741,1.6617600000000001,0.48468000000000006,1.7309999999999999,1.9296000000000002,0.5628000000000001,2.01
2020-02-28 16:00:00,3.59424,1.04832,3.7439999999999998,1.5494400000000002,0.45192000000000004,1.6139999999999999,2.0448,0.5964,2.13
2020-02-28 16:30:00,3.6326400000000003,1.05952,3.784,1.36704,0.39872,1.424,2.2656,0.6608,2.36
2020-02-28 17:00:00,3.68256,1.07408,3.836,1.45536,0.42448,1.516,2.2272,0.6496000000000001,2.32
2020-02-28 17:30:00,3.7862400000000003,1.10432,3.944,1.45344,0.42392,1.514,2.3328,0.6804,2.43
2020-02-28 18:00:00,3.87072,1.12896,4.032,1.59552,0.46536000000000005,1.662,2.2752,0.6636000000000001,2.37
2020-02-28 18:30:00,3.84768,1.1222400000000001,4.008,1.52448,0.44464000000000004,1.588,2.3232,0.6776,2.42
2020-02-28 19:00:00,3.64512,1.06316,3.797,1.60032,0.46676000000000006,1.667,2.0448,0.5964,2.13
2020-02-28 19:30:00,3.52128,1.02704,3.668,1.5916800000000002,0.46424000000000004,1.658,1.9296000000000002,0.5628000000000001,2.01
2020-02-28 20:00:00,3.35232,0.9777600000000001,3.492,1.63392,0.47656000000000004,1.702,1.7184,0.5012,1.79
2020-02-28 20:30:00,3.40608,0.9934400000000001,3.548,1.63968,0.47824000000000005,1.708,1.7664,0.5152,1.8399999999999999
2020-02-28 21:00:00,3.24768,0.9472400000000001,3.383,1.6444800000000002,0.47964000000000007,1.713,1.6032000000000002,0.4676,1.67
2020-02-28 21:30:00,2.98272,0.8699600000000001,3.107,1.5139200000000002,0.44156000000000006,1.577,1.4688,0.4284,1.53
2020-02-28 22:00:00,2.76096,0.8052800000000001,2.876,0.9753600000000001,0.28448,1.016,1.7856,0.5208,1.8599999999999999
2020-02-28 22:30:00,2.48736,0.72548,2.591,1.19136,0.34748,1.241,1.296,0.378,1.35
2020-02-28 23:00:00,2.25216,0.65688,2.346,1.24416,0.36288000000000004,1.296,1.008,0.294,1.05
2020-02-28 23:30:00,2.13696,0.6232800000000001,2.226,1.42656,0.41608000000000006,1.486,0.7104,0.20720000000000002,0.74
2020-02-29 00:00:00,2.1648,0.6314000000000001,2.255,1.6656,0.4858,1.7349999999999999,0.49920000000000003,0.1456,0.52
2020-02-29 00:30:00,2.2464,0.6552,2.34,1.6224,0.4732,1.69,0.624,0.182,0.65
2020-02-29 01:00:00,2.4816000000000003,0.7238,2.585,1.6368,0.47740000000000005,1.705,0.8448,0.2464,0.88
2020-02-29 01:30:00,2.6486400000000003,0.7725200000000001,2.759,1.66944,0.48692,1.7389999999999999,0.9792000000000001,0.2856,1.02
2020-02-29 02:00:00,2.57952,0.75236,2.6870000000000003,1.65792,0.48356000000000005,1.7269999999999999,0.9216000000000001,0.26880000000000004,0.96
2020-02-29 02:30:00,2.55168,0.74424,2.658,1.63008,0.47544000000000003,1.698,0.9216000000000001,0.26880000000000004,0.96
2020-02-29 03:00:00,2.5488,0.7434000000000001,2.6550000000000002,1.6656,0.4858,1.7349999999999999,0.8832000000000001,0.2576,0.92
2020-02-29 03:30:00,2.50176,0.7296800000000001,2.606,1.66656,0.48608,1.736,0.8352,0.2436,0.87
2020-02-29 04:00:00,2.39712,0.69916,2.497,1.6675200000000001,0.48636,1.737,0.7296,0.21280000000000002,0.76
2020-02-29 04:30:00,2.29824,0.67032,2.394,1.66464,0.48552000000000006,1.734,0.6336,0.18480000000000002,0.66
2020-02-29 05:00:00,2.2848,0.6664,2.38,1.6608,0.4844,1.73,0.624,0.182,0.65
2020-02-29 05:30:00,2.27904,0.6647200000000001,2.374,1.65504,0.48272000000000004,1.724,0.624,0.182,0.65
2020-02-29 06:00:00,2.22528,0.6490400000000001,2.318,1.64928,0.48104,1.718,0.5760000000000001,0.168,0.6000000000000001
2020-02-29 06:30:00,2.3616,0.6888000000000001,2.46,1.44,0.42,1.5,0.9216000000000001,0.26880000000000004,0.96
2020-02-29 07:00:00,2.49696,0.72828,2.601,0.8073600000000001,0.23548000000000002,0.841,1.6896,0.4928,1.76
2020-02-29 07:30:00,2.70624,0.78932,2.819,1.10304,0.32172,1.149,1.6032000000000002,0.4676,1.67
2020-02-29 08:00:00,2.71776,0.79268,2.831,0.92256,0.26908000000000004,0.961,1.7952,0.5236000000000001,1.87
2020-02-29 08:30:00,2.81952,0.8223600000000001,2.9370000000000003,1.30272,0.37996,1.357,1.5168,0.4424,1.58
2020-02-29 09:00:00,2.9203200000000002,0.8517600000000001,3.042,1.57632,0.45976000000000006,1.642,1.344,0.392,1.4
2020-02-29 09:30:00,2.96544,0.86492,3.089,1.41984,0.41412000000000004,1.479,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-02-29 10:00:00,2.94624,0.8593200000000001,3.069,1.46784,0.42812000000000006,1.529,1.4784000000000002,0.4312,1.54
2020-02-29 10:30:00,2.89248,0.8436400000000001,3.013,2.35488,0.68684,2.453,0.5376000000000001,0.1568,0.56
2020-02-29 11:00:00,2.9558400000000002,0.8621200000000001,3.079,2.56224,0.7473200000000001,2.669,0.3936,0.1148,0.41000000000000003
2020-02-29 11:30:00,3.37536,0.9844800000000001,3.516,2.86656,0.83608,2.9859999999999998,0.5088,0.1484,0.53
2020-02-29 12:00:00,5.84448,1.70464,6.088,4.15488,1.21184,4.328,1.6896,0.4928,1.76
2020-02-29 12:30:00,5.97984,1.7441200000000001,6.229,4.19424,1.22332,4.369,1.7856,0.5208,1.8599999999999999
2020-02-29 13:00:00,7.51584,2.19212,7.829,4.91424,1.4333200000000001,5.119,2.6016,0.7588,2.71
2020-02-29 13:30:00,4.71264,1.37452,4.909,3.58944,1.04692,3.739,1.1232,0.3276,1.17
2020-02-29 14:00:00,4.22592,1.23256,4.402,3.26592,0.9525600000000001,3.402,0.96,0.28,1.0
2020-02-29 14:30:00,5.17344,1.50892,5.389,3.75264,1.09452,3.909,1.4208,0.41440000000000005,1.48
2020-02-29 15:00:00,3.93312,1.14716,4.097,2.9923200000000003,0.8727600000000001,3.117,0.9408000000000001,0.27440000000000003,0.98
2020-02-29 15:30:00,5.0544,1.4742,5.265,3.672,1.071,3.825,1.3824,0.4032,1.44
2020-02-29 16:00:00,3.9552,1.1536,4.12,3.0528,0.8904000000000001,3.18,0.9024000000000001,0.2632,0.9400000000000001
2020-02-29 16:30:00,2.8032,0.8176,2.92,2.0736,0.6048,2.16,0.7296,0.21280000000000002,0.76
2020-02-29 17:00:00,3.06048,0.8926400000000001,3.188,1.84128,0.5370400000000001,1.9180000000000001,1.2192,0.3556,1.27
2020-02-29 17:30:00,3.22752,0.9413600000000001,3.362,1.70112,0.49616000000000005,1.772,1.5264,0.44520000000000004,1.5899999999999999
2020-02-29 18:00:00,3.49824,1.02032,3.644,1.65504,0.48272000000000004,1.724,1.8432,0.5376000000000001,1.92
2020-02-29 18:30:00,3.67872,1.07296,3.832,1.6627200000000002,0.48496000000000006,1.732,2.016,0.588,2.1
2020-02-29 19:00:00,3.6144,1.0542,3.765,1.6656,0.4858,1.7349999999999999,1.9488,0.5684,2.03
2020-02-29 19:30:00,3.45312,1.00716,3.597,1.58112,0.46116,1.647,1.8719999999999999,0.546,1.9500000000000002
2020-02-29 20:00:00,3.35424,0.9783200000000001,3.4939999999999998,1.65504,0.48272000000000004,1.724,1.6992,0.49560000000000004,1.77
2020-02-29 20:30:00,3.51456,1.02508,3.661,1.65216,0.48188000000000003,1.721,1.8624,0.5432,1.94
2020-02-29 21:00:00,3.2736,0.9548000000000001,3.41,1.6608,0.4844,1.73,1.6128,0.47040000000000004,1.6800000000000002
2020-02-29 21:30:00,3.07104,0.8957200000000001,3.199,1.66944,0.48692,1.7389999999999999,1.4016,0.4088,1.46
2020-02-29 22:00:00,2.78784,0.8131200000000001,2.904,1.66464,0.48552000000000006,1.734,1.1232,0.3276,1.17
2020-02-29 22:30:00,2.52384,0.7361200000000001,2.629,1.66944,0.48692,1.7389999999999999,0.8544,0.2492,0.89
2020-02-29 23:00:00,2.37792,0.6935600000000001,2.477,1.6675200000000001,0.48636,1.737,0.7104,0.20720000000000002,0.74
2020-02-29 23:30:00,2.30784,0.67312,2.404,1.6742400000000002,0.48832000000000003,1.744,0.6336,0.18480000000000002,0.66
2020-03-01 00:00:00,2.2512,0.6566000000000001,2.345,1.6752,0.48860000000000003,1.745,0.5760000000000001,0.168,0.6000000000000001
2020-03-01 00:30:00,2.31456,0.67508,2.411,1.68096,0.49028000000000005,1.751,0.6336,0.18480000000000002,0.66
2020-03-01 01:00:00,2.5651200000000003,0.74816,2.672,1.68192,0.49056000000000005,1.752,0.8832000000000001,0.2576,0.92
2020-03-01 01:30:00,2.82144,0.8229200000000001,2.939,1.67904,0.48972000000000004,1.749,1.1424,0.3332,1.19
2020-03-01 02:00:00,2.73696,0.7982800000000001,2.851,1.68096,0.49028000000000005,1.751,1.056,0.308,1.1
2020-03-01 02:30:00,2.63232,0.7677600000000001,2.742,1.68192,0.49056000000000005,1.752,0.9504,0.2772,0.99
2020-03-01 03:00:00,2.63424,0.7683200000000001,2.7439999999999998,1.68384,0.49112000000000006,1.754,0.9504,0.2772,0.99
2020-03-01 03:30:00,2.5296000000000003,0.7378,2.635,1.6848,0.4914,1.755,0.8448,0.2464,0.88
2020-03-01 04:00:00,2.45184,0.7151200000000001,2.5540000000000003,1.6742400000000002,0.48832000000000003,1.744,0.7776000000000001,0.2268,0.81
2020-03-01 04:30:00,2.4432,0.7126,2.545,1.6848,0.4914,1.755,0.7584000000000001,0.2212,0.79
2020-03-01 05:00:00,2.41536,0.7044800000000001,2.516,1.6857600000000001,0.49168000000000006,1.756,0.7296,0.21280000000000002,0.76
2020-03-01 05:30:00,2.37792,0.6935600000000001,2.477,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.6912,0.2016,0.72
2020-03-01 06:00:00,2.42592,0.7075600000000001,2.527,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.7392000000000001,0.2156,0.77
2020-03-01 06:30:00,2.5343999999999998,0.7392000000000001,2.64,1.6512,0.48160000000000003,1.72,0.8832000000000001,0.2576,0.92
2020-03-01 07:00:00,2.60448,0.7596400000000001,2.713,1.6348799999999999,0.47684000000000004,1.703,0.9696,0.2828,1.01
2020-03-01 07:30:00,2.77632,0.80976,2.892,1.77792,0.51856,1.8519999999999999,0.9984000000000001,0.2912,1.04
2020-03-01 08:00:00,2.76864,0.80752,2.884,2.25024,0.65632,2.344,0.5184,0.1512,0.54
2020-03-01 08:30:00,3.24768,0.9472400000000001,3.383,2.79648,0.81564,2.9130000000000003,0.45120000000000005,0.1316,0.47000000000000003
2020-03-01 09:00:00,4.23552,1.23536,4.412,3.35232,0.9777600000000001,3.492,0.8832000000000001,0.2576,0.92
2020-03-01 09:30:00,5.2118400000000005,1.52012,5.429,3.8582400000000003,1.12532,4.019,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-01 10:00:00,5.6832,1.6576,5.92,4.0416,1.1788,4.21,1.6416,0.4788,1.71
2020-03-01 10:30:00,6.79584,1.98212,7.079,4.58784,1.33812,4.779,2.208,0.644,2.3
2020-03-01 11:00:00,7.17888,2.09384,7.478,4.77888,1.39384,4.978,2.4,0.7000000000000001,2.5
2020-03-01 11:30:00,6.48576,1.89168,6.756,4.46976,1.30368,4.656,2.016,0.588,2.1
2020-03-01 12:00:00,7.31328,2.13304,7.618,4.88448,1.4246400000000001,5.088,2.4288,0.7084,2.5300000000000002
2020-03-01 12:30:00,7.56384,2.20612,7.879,4.99104,1.45572,5.199,2.5728,0.7504000000000001,2.68
2020-03-01 13:00:00,3.6086400000000003,1.05252,3.759,2.9558400000000002,0.8621200000000001,3.079,0.6528,0.1904,0.68
2020-03-01 13:30:00,6.84288,1.99584,7.128,4.7020800000000005,1.37144,4.898,2.1408,0.6244000000000001,2.23
2020-03-01 14:00:00,4.17696,1.21828,4.351,3.32256,0.96908,3.461,0.8544,0.2492,0.89
2020-03-01 14:30:00,5.14656,1.50108,5.361,3.81216,1.11188,3.971,1.3344,0.38920000000000005,1.3900000000000001
2020-03-01 15:00:00,6.10656,1.7810800000000002,6.361,4.35936,1.27148,4.541,1.7472,0.5096,1.82
2020-03-01 15:30:00,4.2336,1.2348,4.41,3.1584,0.9212,3.29,1.0752,0.3136,1.12
2020-03-01 16:00:00,3.51456,1.02508,3.661,2.87136,0.8374800000000001,2.991,0.6432,0.18760000000000002,0.67
2020-03-01 16:30:00,2.9452800000000003,0.85904,3.068,2.23488,0.6518400000000001,2.328,0.7104,0.20720000000000002,0.74
2020-03-01 17:00:00,3.2697599999999998,0.9536800000000001,3.406,2.15616,0.6288800000000001,2.246,1.1136,0.32480000000000003,1.16
2020-03-01 17:30:00,3.37536,0.9844800000000001,3.516,1.58976,0.46368000000000004,1.6560000000000001,1.7856,0.5208,1.8599999999999999
2020-03-01 18:00:00,3.59904,1.04972,3.749,1.05504,0.30772000000000005,1.099,2.544,0.742,2.65
2020-03-01 18:30:00,3.73632,1.08976,3.892,0.66432,0.19376000000000002,0.6920000000000001,3.072,0.896,3.2
2020-03-01 19:00:00,3.62496,1.05728,3.776,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.9568000000000003,0.8624,3.08
2020-03-01 19:30:00,3.52704,1.02872,3.674,0.6758400000000001,0.19712000000000002,0.704,2.8512,0.8316,2.9699999999999998
2020-03-01 20:00:00,3.3072,0.9646,3.445,0.8784000000000001,0.25620000000000004,0.915,2.4288,0.7084,2.5300000000000002
2020-03-01 20:30:00,3.39648,0.9906400000000001,3.5380000000000003,1.03488,0.30184,1.078,2.3616,0.6888000000000001,2.46
2020-03-01 21:00:00,3.21984,0.9391200000000001,3.354,0.94464,0.27552000000000004,0.984,2.2752,0.6636000000000001,2.37
2020-03-01 21:30:00,3.03744,0.88592,3.164,1.23264,0.35952,1.284,1.8048000000000002,0.5264,1.88
2020-03-01 22:00:00,2.79264,0.81452,2.909,1.02624,0.29932000000000003,1.069,1.7664,0.5152,1.8399999999999999
2020-03-01 22:30:00,2.4624,0.7182000000000001,2.565,0.6096,0.1778,0.635,1.8528,0.5404,1.9300000000000002
2020-03-01 23:00:00,2.1504,0.6272,2.24,0.5952000000000001,0.1736,0.62,1.5552000000000001,0.4536,1.62
2020-03-01 23:30:00,1.96128,0.57204,2.043,0.87648,0.25564000000000003,0.913,1.0848,0.3164,1.13
2020-03-02 00:00:00,1.8719999999999999,0.546,1.9500000000000002,1.008,0.294,1.05,0.864,0.252,0.9
2020-03-02 00:30:00,2.04768,0.5972400000000001,2.133,1.15488,0.33684000000000003,1.203,0.8928,0.2604,0.93
2020-03-02 01:00:00,2.41248,0.70364,2.513,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.7472,0.5096,1.82
2020-03-02 01:30:00,2.69952,0.7873600000000001,2.8120000000000003,0.60672,0.17696,0.632,2.0928,0.6104,2.18
2020-03-02 02:00:00,2.63712,0.7691600000000001,2.747,0.7747200000000001,0.22596000000000002,0.807,1.8624,0.5432,1.94
2020-03-02 02:30:00,2.5881600000000002,0.7548800000000001,2.696,0.7929600000000001,0.23128,0.8260000000000001,1.7952,0.5236000000000001,1.87
2020-03-02 03:00:00,2.55648,0.7456400000000001,2.6630000000000003,0.6460800000000001,0.18844000000000002,0.673,1.9104,0.5572,1.99
2020-03-02 03:30:00,2.54592,0.7425600000000001,2.652,0.60672,0.17696,0.632,1.9392,0.5656,2.02
2020-03-02 04:00:00,2.5411200000000003,0.74116,2.6470000000000002,0.46752000000000005,0.13636,0.487,2.0736,0.6048,2.16
2020-03-02 04:30:00,2.49792,0.7285600000000001,2.602,0.40512000000000004,0.11816000000000002,0.422,2.0928,0.6104,2.18
2020-03-02 05:00:00,2.50368,0.7302400000000001,2.608,0.42048,0.12264000000000001,0.438,2.0832,0.6076,2.17
2020-03-02 05:30:00,2.54592,0.7425600000000001,2.652,0.5299200000000001,0.15456,0.552,2.016,0.588,2.1
2020-03-02 06:00:00,2.68896,0.7842800000000001,2.801,0.5289600000000001,0.15428,0.551,2.16,0.63,2.25
2020-03-02 06:30:00,3.11232,0.9077600000000001,3.242,0.6739200000000001,0.19656,0.7020000000000001,2.4384,0.7112,2.54
2020-03-02 07:00:00,3.48,1.015,3.625,0.7056,0.2058,0.735,2.7744,0.8092,2.89
2020-03-02 07:30:00,4.00224,1.1673200000000001,4.169,0.64224,0.18732000000000001,0.669,3.36,0.98,3.5
2020-03-02 08:00:00,4.04064,1.17852,4.209,0.7766400000000001,0.22652000000000003,0.809,3.2640000000000002,0.9520000000000001,3.4
2020-03-02 08:30:00,3.9936,1.1648,4.16,1.2096,0.3528,1.26,2.784,0.812,2.9
2020-03-02 09:00:00,3.96,1.155,4.125,2.0976,0.6118,2.185,1.8624,0.5432,1.94
2020-03-02 09:30:00,3.61824,1.05532,3.769,2.8310400000000002,0.8257200000000001,2.949,0.7872,0.2296,0.8200000000000001
2020-03-02 10:00:00,3.58368,1.04524,3.733,2.23008,0.65044,2.323,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-02 10:30:00,4.11168,1.19924,4.283,3.54528,1.03404,3.693,0.5664,0.1652,0.59
2020-03-02 11:00:00,4.84704,1.41372,5.049,4.01184,1.17012,4.179,0.8352,0.2436,0.87
2020-03-02 11:30:00,5.47584,1.59712,5.704,4.37184,1.27512,4.554,1.104,0.322,1.15
2020-03-02 12:00:00,5.928,1.729,6.175,4.5552,1.3286,4.745,1.3728,0.40040000000000003,1.43
2020-03-02 12:30:00,6.34656,1.85108,6.611,4.74336,1.38348,4.941,1.6032000000000002,0.4676,1.67
2020-03-02 13:00:00,4.41696,1.28828,4.601,3.36096,0.98028,3.501,1.056,0.308,1.1
2020-03-02 13:30:00,3.90336,1.13848,4.066,2.52096,0.73528,2.626,1.3824,0.4032,1.44
2020-03-02 14:00:00,5.11392,1.49156,5.327,4.03872,1.1779600000000001,4.207,1.0752,0.3136,1.12
2020-03-02 14:30:00,4.34784,1.2681200000000001,4.529,3.42624,0.9993200000000001,3.569,0.9216000000000001,0.26880000000000004,0.96
2020-03-02 15:00:00,3.8572800000000003,1.12504,4.018,2.9452800000000003,0.85904,3.068,0.912,0.266,0.9500000000000001
2020-03-02 15:30:00,3.51072,1.02396,3.657,3.03072,0.8839600000000001,3.157,0.48,0.14,0.5
2020-03-02 16:00:00,3.30912,0.9651600000000001,3.447,2.7907200000000003,0.81396,2.907,0.5184,0.1512,0.54
2020-03-02 16:30:00,3.37536,0.9844800000000001,3.516,2.09856,0.6120800000000001,2.186,1.2768,0.3724,1.33
2020-03-02 17:00:00,3.55872,1.03796,3.707,1.20672,0.35196000000000005,1.2570000000000001,2.352,0.686,2.45
2020-03-02 17:30:00,3.69696,1.07828,3.851,0.81696,0.23828000000000002,0.851,2.88,0.84,3.0
2020-03-02 18:00:00,3.9024,1.1382,4.065,0.84,0.245,0.875,3.0624,0.8932,3.19
2020-03-02 18:30:00,4.0128,1.1703999999999999,4.18,0.6912,0.2016,0.72,3.3216,0.9688,3.46
2020-03-02 19:00:00,4.01664,1.1715200000000001,4.184,0.47424000000000005,0.13832,0.494,3.5423999999999998,1.0332,3.69
2020-03-02 19:30:00,3.77088,1.09984,3.928,0.43968,0.12824000000000002,0.458,3.3312,0.9716,3.47
2020-03-02 20:00:00,3.5721600000000002,1.04188,3.721,0.44256,0.12908,0.461,3.1296,0.9128000000000001,3.26
2020-03-02 20:30:00,3.68064,1.07352,3.834,0.5702400000000001,0.16632000000000002,0.594,3.1104,0.9072,3.24
2020-03-02 21:00:00,3.42336,0.99848,3.566,0.73536,0.21448,0.766,2.688,0.784,2.8
2020-03-02 21:30:00,3.23712,0.9441600000000001,3.372,0.82752,0.24136000000000002,0.862,2.4096,0.7028,2.51
2020-03-02 22:00:00,2.99808,0.8744400000000001,3.123,0.73248,0.21364000000000002,0.763,2.2656,0.6608,2.36
2020-03-02 22:30:00,2.65344,0.77392,2.7640000000000002,0.8966400000000001,0.26152000000000003,0.934,1.7568000000000001,0.5124000000000001,1.83
2020-03-02 23:00:00,2.36448,0.68964,2.463,0.77088,0.22484,0.803,1.5936,0.46480000000000005,1.6600000000000001
2020-03-02 23:30:00,2.184,0.637,2.275,0.9744,0.2842,1.015,1.2096,0.3528,1.26
2020-03-03 00:00:00,2.088,0.609,2.175,1.2048,0.3514,1.255,0.8832000000000001,0.2576,0.92
2020-03-03 00:30:00,2.29248,0.66864,2.388,1.15008,0.33544,1.198,1.1424,0.3332,1.19
2020-03-03 01:00:00,2.61504,0.7627200000000001,2.724,1.23264,0.35952,1.284,1.3824,0.4032,1.44
2020-03-03 01:30:00,2.84544,0.8299200000000001,2.964,1.03104,0.30072000000000004,1.074,1.8144,0.5292,1.8900000000000001
2020-03-03 02:00:00,2.784,0.812,2.9,0.7872,0.2296,0.8200000000000001,1.9968,0.5824,2.08
2020-03-03 02:30:00,2.7936,0.8148000000000001,2.91,0.7488,0.2184,0.78,2.0448,0.5964,2.13
2020-03-03 03:00:00,2.7792,0.8106,2.895,0.7056,0.2058,0.735,2.0736,0.6048,2.16
2020-03-03 03:30:00,2.6716800000000003,0.77924,2.783,0.63648,0.18564000000000003,0.663,2.0352,0.5936,2.12
2020-03-03 04:00:00,2.56224,0.7473200000000001,2.669,0.6518400000000001,0.19012,0.679,1.9104,0.5572,1.99
2020-03-03 04:30:00,2.5296000000000003,0.7378,2.635,0.6576000000000001,0.1918,0.685,1.8719999999999999,0.546,1.9500000000000002
2020-03-03 05:00:00,2.59104,0.7557200000000001,2.699,0.80544,0.23492000000000002,0.839,1.7856,0.5208,1.8599999999999999
2020-03-03 05:30:00,2.67936,0.7814800000000001,2.791,0.7305600000000001,0.21308000000000002,0.761,1.9488,0.5684,2.03
2020-03-03 06:00:00,2.79744,0.8159200000000001,2.914,0.6086400000000001,0.17752,0.634,2.1888,0.6384000000000001,2.2800000000000002
2020-03-03 06:30:00,3.25728,0.9500400000000001,3.393,0.61728,0.18004,0.643,2.64,0.77,2.75
2020-03-03 07:00:00,3.6316800000000002,1.05924,3.783,0.6844800000000001,0.19964,0.713,2.9472,0.8596,3.07
2020-03-03 07:30:00,3.96672,1.15696,4.132,0.9043200000000001,0.26376,0.9420000000000001,3.0624,0.8932,3.19
2020-03-03 08:00:00,3.8832,1.1326,4.045,1.4928,0.4354,1.5550000000000002,2.3904,0.6972,2.49
2020-03-03 08:30:00,3.8572800000000003,1.12504,4.018,1.87968,0.5482400000000001,1.9580000000000002,1.9776,0.5768,2.06
2020-03-03 09:00:00,3.72096,1.08528,3.876,2.40576,0.7016800000000001,2.5060000000000002,1.3152,0.3836,1.37
2020-03-03 09:30:00,3.63744,1.06092,3.789,2.44704,0.71372,2.549,1.1904,0.3472,1.24
2020-03-03 10:00:00,3.7296,1.0878,3.885,1.5984,0.4662,1.665,2.1312,0.6216,2.22
2020-03-03 10:30:00,3.73632,1.08976,3.892,2.12352,0.61936,2.212,1.6128,0.47040000000000004,1.6800000000000002
2020-03-03 11:00:00,3.82944,1.11692,3.989,2.08224,0.6073200000000001,2.169,1.7472,0.5096,1.82
2020-03-03 11:30:00,3.9936,1.1648,4.16,2.4672,0.7196,2.5700000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-03-03 12:00:00,3.80064,1.10852,3.959,1.7750400000000002,0.5177200000000001,1.849,2.0256,0.5908,2.11
2020-03-03 12:30:00,3.8352,1.1186,3.995,1.5312000000000001,0.4466,1.595,2.304,0.672,2.4
2020-03-03 13:00:00,3.792,1.106,3.95,1.4784000000000002,0.4312,1.54,2.3136,0.6748000000000001,2.41
2020-03-03 13:30:00,3.9753600000000002,1.15948,4.141,1.64256,0.47908000000000006,1.7109999999999999,2.3328,0.6804,2.43
2020-03-03 14:00:00,3.98016,1.1608800000000001,4.146,1.30176,0.37968,1.3559999999999999,2.6784,0.7812,2.79
2020-03-03 14:30:00,3.9100800000000002,1.14044,4.073,1.75968,0.51324,1.833,2.1504,0.6272,2.24
2020-03-03 15:00:00,3.81408,1.11244,3.973,1.66368,0.48524000000000006,1.733,2.1504,0.6272,2.24
2020-03-03 15:30:00,3.8016,1.1088,3.96,1.584,0.462,1.65,2.2176,0.6468,2.31
2020-03-03 16:00:00,3.94464,1.15052,4.109,2.71584,0.79212,2.829,1.2288000000000001,0.3584,1.28
2020-03-03 16:30:00,3.78528,1.10404,3.943,1.6924800000000002,0.49364,1.763,2.0928,0.6104,2.18
2020-03-03 17:00:00,3.9408000000000003,1.1494,4.105,1.4544000000000001,0.4242,1.5150000000000001,2.4864,0.7252000000000001,2.59
2020-03-03 17:30:00,4.03104,1.17572,4.199,1.31424,0.38332000000000005,1.369,2.7168,0.7924,2.83
2020-03-03 18:00:00,4.11264,1.19952,4.284,0.90624,0.26432,0.9440000000000001,3.2064,0.9352,3.34
2020-03-03 18:30:00,4.16736,1.21548,4.341,0.9705600000000001,0.28308,1.011,3.1968,0.9324,3.33
2020-03-03 19:00:00,4.04928,1.18104,4.218,0.83328,0.24304,0.868,3.216,0.9380000000000001,3.35
2020-03-03 19:30:00,3.92544,1.14492,4.089,1.08384,0.31612,1.129,2.8416,0.8288000000000001,2.96
2020-03-03 20:00:00,3.88512,1.13316,4.047,1.20672,0.35196000000000005,1.2570000000000001,2.6784,0.7812,2.79
2020-03-03 20:30:00,3.7737600000000002,1.10068,3.931,0.96096,0.28028000000000003,1.001,2.8128,0.8204,2.93
2020-03-03 21:00:00,3.51552,1.02536,3.662,0.7987200000000001,0.23296000000000003,0.8320000000000001,2.7168,0.7924,2.83
2020-03-03 21:30:00,3.28512,0.9581600000000001,3.422,0.9139200000000001,0.26656,0.9520000000000001,2.3712,0.6916,2.47
2020-03-03 22:00:00,2.98272,0.8699600000000001,3.107,0.94752,0.27636000000000005,0.987,2.0352,0.5936,2.12
2020-03-03 22:30:00,2.64576,0.77168,2.7560000000000002,0.91776,0.26768000000000003,0.9560000000000001,1.728,0.504,1.8
2020-03-03 23:00:00,2.3750400000000003,0.69272,2.474,0.9350400000000001,0.27272,0.974,1.44,0.42,1.5
2020-03-03 23:30:00,2.18304,0.6367200000000001,2.274,0.8486400000000001,0.24752000000000002,0.884,1.3344,0.38920000000000005,1.3900000000000001
2020-03-04 00:00:00,2.0736,0.6048,2.16,0.8160000000000001,0.23800000000000002,0.85,1.2576,0.3668,1.31
2020-03-04 00:30:00,2.2992,0.6706000000000001,2.395,0.8016000000000001,0.2338,0.835,1.4976,0.4368,1.56
2020-03-04 01:00:00,2.63712,0.7691600000000001,2.747,0.8611200000000001,0.25116,0.897,1.776,0.518,1.85
2020-03-04 01:30:00,2.89536,0.8444800000000001,3.016,0.8121600000000001,0.23688,0.846,2.0832,0.6076,2.17
2020-03-04 02:00:00,2.7984,0.8162,2.915,0.6288,0.1834,0.655,2.1696,0.6328,2.26
2020-03-04 02:30:00,2.78304,0.8117200000000001,2.899,0.6134400000000001,0.17892000000000002,0.639,2.1696,0.6328,2.26
2020-03-04 03:00:00,2.72928,0.7960400000000001,2.843,0.71328,0.20804000000000003,0.743,2.016,0.588,2.1
2020-03-04 03:30:00,2.66112,0.7761600000000001,2.7720000000000002,0.6739200000000001,0.19656,0.7020000000000001,1.9872,0.5796,2.07
2020-03-04 04:00:00,2.5766400000000003,0.7515200000000001,2.684,0.5510400000000001,0.16072,0.5740000000000001,2.0256,0.5908,2.11
2020-03-04 04:30:00,2.59488,0.7568400000000001,2.7030000000000003,0.51168,0.14924,0.533,2.0832,0.6076,2.17
2020-03-04 05:00:00,2.62752,0.76636,2.737,0.5155200000000001,0.15036000000000002,0.537,2.112,0.616,2.2
2020-03-04 05:30:00,2.74656,0.80108,2.8609999999999998,0.55776,0.16268000000000002,0.581,2.1888,0.6384000000000001,2.2800000000000002
2020-03-04 06:00:00,2.85312,0.8321600000000001,2.972,0.42432000000000003,0.12376000000000001,0.442,2.4288,0.7084,2.5300000000000002
2020-03-04 06:30:00,3.312,0.966,3.45,0.4032,0.11760000000000001,0.42,2.9088000000000003,0.8484,3.03
2020-03-04 07:00:00,3.7027200000000002,1.07996,3.857,0.38112,0.11116000000000001,0.397,3.3216,0.9688,3.46
2020-03-04 07:30:00,4.05984,1.18412,4.229,0.62304,0.18172000000000002,0.649,3.4368,1.0024,3.58
2020-03-04 08:00:00,4.07136,1.18748,4.241,0.8841600000000001,0.25788,0.921,3.1872,0.9296000000000001,3.32
2020-03-04 08:30:00,3.95136,1.15248,4.116,1.17696,0.34328000000000003,1.226,2.7744,0.8092,2.89
2020-03-04 09:00:00,3.9532800000000003,1.15304,4.118,1.43808,0.41944000000000004,1.498,2.5152,0.7336,2.62
2020-03-04 09:30:00,3.768,1.099,3.925,1.6560000000000001,0.483,1.725,2.112,0.616,2.2
2020-03-04 10:00:00,3.74208,1.09144,3.898,2.55168,0.74424,2.658,1.1904,0.3472,1.24
2020-03-04 10:30:00,3.75552,1.0953600000000001,3.912,3.30432,0.9637600000000001,3.442,0.45120000000000005,0.1316,0.47000000000000003
2020-03-04 11:00:00,3.912,1.141,4.075,3.2592,0.9506,3.395,0.6528,0.1904,0.68
2020-03-04 11:30:00,4.28064,1.24852,4.459,3.48384,1.01612,3.629,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-03-04 12:00:00,4.89312,1.42716,5.097,3.87552,1.13036,4.037,1.0176,0.2968,1.06
2020-03-04 12:30:00,3.85152,1.12336,4.012,2.88192,0.8405600000000001,3.002,0.9696,0.2828,1.01
2020-03-04 13:00:00,3.5068799999999998,1.02284,3.653,1.51008,0.44044000000000005,1.573,1.9968,0.5824,2.08
2020-03-04 13:30:00,3.7987200000000003,1.10796,3.957,1.36992,0.39956,1.427,2.4288,0.7084,2.5300000000000002
2020-03-04 14:00:00,3.7152000000000003,1.0836000000000001,3.87,1.6992,0.49560000000000004,1.77,2.016,0.588,2.1
2020-03-04 14:30:00,3.672,1.071,3.825,1.6656,0.4858,1.7349999999999999,2.0064,0.5852,2.09
2020-03-04 15:00:00,3.71328,1.08304,3.868,0.99648,0.29064,1.038,2.7168,0.7924,2.83
2020-03-04 15:30:00,3.65472,1.06596,3.807,1.25472,0.36596,1.307,2.4,0.7000000000000001,2.5
2020-03-04 16:00:00,3.5961600000000002,1.04888,3.746,1.25376,0.36568,1.306,2.3424,0.6832,2.44
2020-03-04 16:30:00,3.47904,1.01472,3.624,1.27104,0.37072000000000005,1.324,2.208,0.644,2.3
2020-03-04 17:00:00,3.6192,1.0556,3.77,0.8736,0.2548,0.91,2.7456,0.8008000000000001,2.86
2020-03-04 17:30:00,3.7632,1.0976,3.92,0.5952000000000001,0.1736,0.62,3.168,0.924,3.3
2020-03-04 18:00:00,3.888,1.134,4.05,0.528,0.154,0.55,3.36,0.98,3.5
2020-03-04 18:30:00,4.05408,1.18244,4.223,0.47328000000000003,0.13804000000000002,0.493,3.5808,1.0444,3.73
2020-03-04 19:00:00,3.95136,1.15248,4.116,0.44736000000000004,0.13048,0.466,3.504,1.022,3.65
2020-03-04 19:30:00,3.7987200000000003,1.10796,3.957,0.40992,0.11956000000000001,0.427,3.3888,0.9884000000000001,3.5300000000000002
2020-03-04 20:00:00,3.71616,1.08388,3.871,0.37536,0.10948000000000001,0.391,3.3407999999999998,0.9744,3.48
2020-03-04 20:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.3744,0.1092,0.39,3.2928,0.9604,3.43
2020-03-04 21:00:00,3.45504,1.00772,3.599,0.37344000000000005,0.10892,0.389,3.0816,0.8988,3.21
2020-03-04 21:30:00,3.12384,0.91112,3.254,0.37824,0.11032000000000002,0.394,2.7456,0.8008000000000001,2.86
2020-03-04 22:00:00,2.87904,0.83972,2.999,0.37344000000000005,0.10892,0.389,2.5056000000000003,0.7308,2.61
2020-03-04 22:30:00,2.58528,0.75404,2.693,0.37728,0.11004000000000001,0.393,2.208,0.644,2.3
2020-03-04 23:00:00,2.33184,0.6801200000000001,2.429,0.37344000000000005,0.10892,0.389,1.9584000000000001,0.5712,2.04
2020-03-04 23:30:00,2.16096,0.6302800000000001,2.251,0.34656000000000003,0.10108,0.361,1.8144,0.5292,1.8900000000000001
2020-03-05 00:00:00,2.01696,0.58828,2.101,0.31776000000000004,0.09268000000000001,0.331,1.6992,0.49560000000000004,1.77
2020-03-05 00:30:00,2.24832,0.65576,2.342,0.32832,0.09576000000000001,0.342,1.92,0.56,2.0
2020-03-05 01:00:00,2.59584,0.75712,2.7039999999999997,0.34944000000000003,0.10192000000000001,0.364,2.2464,0.6552,2.34
2020-03-05 01:30:00,2.80896,0.8192800000000001,2.926,0.37056000000000006,0.10808000000000001,0.386,2.4384,0.7112,2.54
2020-03-05 02:00:00,2.73792,0.79856,2.852,0.36672000000000005,0.10696000000000001,0.382,2.3712,0.6916,2.47
2020-03-05 02:30:00,2.6928,0.7854,2.805,0.37920000000000004,0.1106,0.395,2.3136,0.6748000000000001,2.41
2020-03-05 03:00:00,2.64096,0.7702800000000001,2.751,0.37536,0.10948000000000001,0.391,2.2656,0.6608,2.36
2020-03-05 03:30:00,2.63712,0.7691600000000001,2.747,0.42912000000000006,0.12516000000000002,0.447,2.208,0.644,2.3
2020-03-05 04:00:00,2.5488,0.7434000000000001,2.6550000000000002,0.4944,0.1442,0.515,2.0544000000000002,0.5992000000000001,2.14
2020-03-05 04:30:00,2.52288,0.73584,2.628,0.67008,0.19544,0.6980000000000001,1.8528,0.5404,1.9300000000000002
2020-03-05 05:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.59616,0.17388,0.621,1.968,0.5740000000000001,2.05
2020-03-05 05:30:00,2.68896,0.7842800000000001,2.801,0.6249600000000001,0.18228000000000003,0.651,2.064,0.602,2.15
2020-03-05 06:00:00,2.79168,0.8142400000000001,2.908,0.50688,0.14784,0.528,2.2848,0.6664,2.38
2020-03-05 06:30:00,3.17472,0.9259600000000001,3.307,0.48672000000000004,0.14196,0.507,2.688,0.784,2.8
2020-03-05 07:00:00,3.5088,1.0234,3.6550000000000002,0.4368,0.1274,0.455,3.072,0.896,3.2
2020-03-05 07:30:00,4.01184,1.17012,4.179,0.55584,0.16212000000000001,0.579,3.456,1.008,3.6
2020-03-05 08:00:00,4.12128,1.20204,4.293,0.8284800000000001,0.24164000000000002,0.863,3.2928,0.9604,3.43
2020-03-05 08:30:00,4.05024,1.18132,4.219,0.9110400000000001,0.26572,0.9490000000000001,3.1392,0.9156000000000001,3.27
2020-03-05 09:00:00,3.88608,1.13344,4.048,1.23648,0.36064,1.288,2.6496,0.7728,2.76
2020-03-05 09:30:00,3.88992,1.13456,4.052,1.34592,0.39256,1.4020000000000001,2.544,0.742,2.65
2020-03-05 10:00:00,3.91392,1.1415600000000001,4.077,1.67712,0.48916000000000004,1.7469999999999999,2.2368,0.6524,2.33
2020-03-05 10:30:00,4.06752,1.18636,4.237,1.64832,0.48076,1.717,2.4192,0.7056,2.52
2020-03-05 11:00:00,4.01856,1.17208,4.186,1.09056,0.31808000000000003,1.1360000000000001,2.928,0.854,3.05
2020-03-05 11:30:00,4.008,1.169,4.175,1.6176,0.4718,1.685,2.3904,0.6972,2.49
2020-03-05 12:00:00,3.9398400000000002,1.14912,4.104,2.16384,0.63112,2.254,1.776,0.518,1.85
2020-03-05 12:30:00,3.92256,1.14408,4.086,2.71296,0.7912800000000001,2.826,1.2096,0.3528,1.26
2020-03-05 13:00:00,3.91872,1.14296,4.082,1.7395200000000002,0.50736,1.812,2.1792,0.6356,2.27
2020-03-05 13:30:00,4.2048,1.2264,4.38,1.4016,0.4088,1.46,2.8032,0.8176,2.92
2020-03-05 14:00:00,4.34592,1.26756,4.527,1.3891200000000001,0.40516,1.447,2.9568000000000003,0.8624,3.08
2020-03-05 14:30:00,3.81888,1.11384,3.9779999999999998,1.26528,0.36904000000000003,1.318,2.5536,0.7448,2.66
2020-03-05 15:00:00,3.67104,1.0707200000000001,3.824,1.30944,0.38192000000000004,1.3639999999999999,2.3616,0.6888000000000001,2.46
2020-03-05 15:30:00,3.54048,1.03264,3.688,1.35168,0.39424000000000003,1.408,2.1888,0.6384000000000001,2.2800000000000002
2020-03-05 16:00:00,3.6201600000000003,1.05588,3.771,1.30656,0.38108000000000003,1.361,2.3136,0.6748000000000001,2.41
2020-03-05 16:30:00,3.77088,1.09984,3.928,0.93888,0.27384000000000003,0.978,2.832,0.8260000000000001,2.95
2020-03-05 17:00:00,3.99648,1.16564,4.163,0.6268800000000001,0.18284,0.653,3.3696,0.9828,3.51
2020-03-05 17:30:00,4.10304,1.19672,4.274,0.54144,0.15792,0.5640000000000001,3.5616,1.0388,3.71
2020-03-05 18:00:00,4.14528,1.20904,4.318,0.50688,0.14784,0.528,3.6384,1.0612,3.79
2020-03-05 18:30:00,4.17024,1.21632,4.344,0.56064,0.16352000000000003,0.584,3.6096,1.0528,3.76
2020-03-05 19:00:00,4.0032,1.1676,4.17,0.6336,0.18480000000000002,0.66,3.3696,0.9828,3.51
2020-03-05 19:30:00,3.8496,1.1228,4.01,0.6432,0.18760000000000002,0.67,3.2064,0.9352,3.34
2020-03-05 20:00:00,3.73344,1.08892,3.8890000000000002,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.1872,0.9296000000000001,3.32
2020-03-05 20:30:00,3.70464,1.08052,3.859,0.51744,0.15092,0.539,3.1872,0.9296000000000001,3.32
2020-03-05 21:00:00,3.48384,1.01612,3.629,0.56544,0.16492,0.589,2.9184,0.8512000000000001,3.04
2020-03-05 21:30:00,3.17952,0.9273600000000001,3.312,0.58752,0.17136,0.612,2.592,0.756,2.7
2020-03-05 22:00:00,2.92704,0.85372,3.049,0.64224,0.18732000000000001,0.669,2.2848,0.6664,2.38
2020-03-05 22:30:00,2.53632,0.7397600000000001,2.642,0.5971200000000001,0.17416,0.622,1.9392,0.5656,2.02
2020-03-05 23:00:00,2.27232,0.66276,2.367,0.6115200000000001,0.17836000000000002,0.637,1.6608,0.4844,1.73
2020-03-05 23:30:00,2.12352,0.61936,2.212,0.6931200000000001,0.20216,0.722,1.4304000000000001,0.4172,1.49
2020-03-06 00:00:00,2.04288,0.59584,2.128,0.75648,0.22064000000000003,0.788,1.2864,0.37520000000000003,1.34
2020-03-06 00:30:00,2.20896,0.6442800000000001,2.301,0.6825600000000001,0.19908,0.711,1.5264,0.44520000000000004,1.5899999999999999
2020-03-06 01:00:00,2.56224,0.7473200000000001,2.669,0.6518400000000001,0.19012,0.679,1.9104,0.5572,1.99
2020-03-06 01:30:00,2.8176,0.8218000000000001,2.935,0.7056,0.2058,0.735,2.112,0.616,2.2
2020-03-06 02:00:00,2.72256,0.7940800000000001,2.836,0.6105600000000001,0.17808000000000002,0.636,2.112,0.616,2.2
2020-03-06 02:30:00,2.68128,0.7820400000000001,2.793,0.61728,0.18004,0.643,2.064,0.602,2.15
2020-03-06 03:00:00,2.72064,0.7935200000000001,2.834,0.59904,0.17472000000000001,0.624,2.1216,0.6188,2.21
2020-03-06 03:30:00,2.60928,0.76104,2.718,0.61248,0.17864000000000002,0.638,1.9968,0.5824,2.08
2020-03-06 04:00:00,2.52192,0.7355600000000001,2.627,0.6787200000000001,0.19796000000000002,0.707,1.8432,0.5376000000000001,1.92
2020-03-06 04:30:00,2.52672,0.7369600000000001,2.632,0.6931200000000001,0.20216,0.722,1.8336000000000001,0.5348,1.9100000000000001
2020-03-06 05:00:00,2.57856,0.7520800000000001,2.686,0.63936,0.18648,0.666,1.9392,0.5656,2.02
2020-03-06 05:30:00,2.64096,0.7702800000000001,2.751,0.5673600000000001,0.16548000000000002,0.591,2.0736,0.6048,2.16
2020-03-06 06:00:00,2.73792,0.79856,2.852,0.60672,0.17696,0.632,2.1312,0.6216,2.22
2020-03-06 06:30:00,3.19968,0.9332400000000001,3.333,0.5404800000000001,0.15764,0.5630000000000001,2.6592000000000002,0.7756000000000001,2.77
2020-03-06 07:00:00,3.56256,1.03908,3.711,0.57696,0.16828,0.601,2.9856,0.8708,3.11
2020-03-06 07:30:00,3.97152,1.15836,4.1370000000000005,0.7555200000000001,0.22036000000000003,0.787,3.216,0.9380000000000001,3.35
2020-03-06 08:00:00,3.90048,1.13764,4.063,1.3180800000000001,0.38444,1.373,2.5824,0.7532,2.69
2020-03-06 08:30:00,3.7344,1.0892,3.89,1.9104,0.5572,1.99,1.824,0.532,1.9
2020-03-06 09:00:00,3.56448,1.03964,3.713,2.48928,0.72604,2.593,1.0752,0.3136,1.12
2020-03-06 09:30:00,3.5664,1.0402,3.715,2.952,0.861,3.075,0.6144000000000001,0.1792,0.64
2020-03-06 10:00:00,3.7968,1.1074,3.955,3.3072,0.9646,3.445,0.48960000000000004,0.1428,0.51
2020-03-06 10:30:00,4.14144,1.20792,4.314,3.6326400000000003,1.05952,3.784,0.5088,0.1484,0.53
2020-03-06 11:00:00,4.65024,1.35632,4.844,3.88224,1.13232,4.044,0.768,0.224,0.8
2020-03-06 11:30:00,5.06976,1.47868,5.281,4.06176,1.18468,4.231,1.008,0.294,1.05
2020-03-06 12:00:00,5.1504,1.5022,5.365,4.0848,1.1914,4.255,1.0656,0.3108,1.11
2020-03-06 12:30:00,4.24704,1.23872,4.424,2.51904,0.73472,2.624,1.728,0.504,1.8
2020-03-06 13:00:00,5.09568,1.48624,5.308,4.03968,1.17824,4.208,1.056,0.308,1.1
2020-03-06 13:30:00,4.71648,1.37564,4.913,3.89088,1.13484,4.053,0.8256,0.24080000000000001,0.86
2020-03-06 14:00:00,4.18656,1.22108,4.361,3.61056,1.05308,3.761,0.5760000000000001,0.168,0.6000000000000001
2020-03-06 14:30:00,3.51648,1.02564,3.6630000000000003,2.73888,0.7988400000000001,2.8529999999999998,0.7776000000000001,0.2268,0.81
2020-03-06 15:00:00,3.28512,0.9581600000000001,3.422,2.94912,0.86016,3.072,0.336,0.098,0.35000000000000003
2020-03-06 15:30:00,2.92224,0.8523200000000001,3.044,2.55744,0.74592,2.664,0.3648,0.10640000000000001,0.38
2020-03-06 16:00:00,3.00768,0.87724,3.133,1.51008,0.44044000000000005,1.573,1.4976,0.4368,1.56
2020-03-06 16:30:00,3.16992,0.92456,3.302,1.49952,0.43736,1.562,1.6703999999999999,0.4872,1.74
2020-03-06 17:00:00,3.33792,0.9735600000000001,3.477,0.6595200000000001,0.19236,0.687,2.6784,0.7812,2.79
2020-03-06 17:30:00,3.54528,1.03404,3.693,0.38688000000000006,0.11284000000000001,0.403,3.1584,0.9212,3.29
2020-03-06 18:00:00,3.6864,1.0752,3.84,0.3648,0.10640000000000001,0.38,3.3216,0.9688,3.46
2020-03-06 18:30:00,3.6768,1.0724,3.83,0.3744,0.1092,0.39,3.3024,0.9632000000000001,3.44
2020-03-06 19:00:00,3.66144,1.06792,3.814,0.36864,0.10752,0.384,3.2928,0.9604,3.43
2020-03-06 19:30:00,3.48864,1.01752,3.634,0.38784,0.11312000000000001,0.404,3.1008,0.9044000000000001,3.23
2020-03-06 20:00:00,3.38688,0.98784,3.528,0.42048,0.12264000000000001,0.438,2.9664,0.8652000000000001,3.09
2020-03-06 20:30:00,3.3984,0.9912000000000001,3.54,0.5472,0.15960000000000002,0.5700000000000001,2.8512,0.8316,2.9699999999999998
2020-03-06 21:00:00,3.20832,0.93576,3.342,0.7795200000000001,0.22736,0.812,2.4288,0.7084,2.5300000000000002
2020-03-06 21:30:00,3.03456,0.8850800000000001,3.161,0.75936,0.22148,0.791,2.2752,0.6636000000000001,2.37
2020-03-06 22:00:00,2.84064,0.82852,2.959,0.7286400000000001,0.21252000000000001,0.759,2.112,0.616,2.2
2020-03-06 22:30:00,2.50464,0.7305200000000001,2.609,0.88224,0.25732000000000005,0.919,1.6224,0.4732,1.69
2020-03-06 23:00:00,2.28672,0.6669600000000001,2.382,0.6355200000000001,0.18536000000000002,0.662,1.6512,0.48160000000000003,1.72
2020-03-06 23:30:00,2.06208,0.6014400000000001,2.148,0.6220800000000001,0.18144000000000002,0.648,1.44,0.42,1.5
2020-03-07 00:00:00,1.9699200000000001,0.5745600000000001,2.052,0.8755200000000001,0.25536000000000003,0.912,1.0944,0.31920000000000004,1.1400000000000001
2020-03-07 00:30:00,2.14368,0.62524,2.233,0.7900800000000001,0.23044,0.8230000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-07 01:00:00,2.50368,0.7302400000000001,2.608,0.91968,0.26824000000000003,0.9580000000000001,1.584,0.462,1.65
2020-03-07 01:30:00,2.66976,0.77868,2.781,0.94176,0.27468000000000004,0.981,1.728,0.504,1.8
2020-03-07 02:00:00,2.5526400000000002,0.7445200000000001,2.659,0.7958400000000001,0.23212000000000002,0.8290000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-03-07 02:30:00,2.56896,0.7492800000000001,2.676,0.9945600000000001,0.29008,1.036,1.5744,0.4592,1.6400000000000001
2020-03-07 03:00:00,2.51328,0.73304,2.618,0.79488,0.23184000000000002,0.8280000000000001,1.7184,0.5012,1.79
2020-03-07 03:30:00,2.48352,0.72436,2.5869999999999997,0.5347200000000001,0.15596000000000002,0.557,1.9488,0.5684,2.03
2020-03-07 04:00:00,2.38944,0.6969200000000001,2.489,0.64224,0.18732000000000001,0.669,1.7472,0.5096,1.82
2020-03-07 04:30:00,2.33472,0.68096,2.432,0.6739200000000001,0.19656,0.7020000000000001,1.6608,0.4844,1.73
2020-03-07 05:00:00,2.24064,0.6535200000000001,2.334,0.63744,0.18592,0.664,1.6032000000000002,0.4676,1.67
2020-03-07 05:30:00,2.29248,0.66864,2.388,0.5836800000000001,0.17024,0.608,1.7088,0.4984,1.78
2020-03-07 06:00:00,2.34336,0.6834800000000001,2.441,0.6825600000000001,0.19908,0.711,1.6608,0.4844,1.73
2020-03-07 06:30:00,2.51904,0.73472,2.624,0.8294400000000001,0.24192000000000002,0.864,1.6896,0.4928,1.76
2020-03-07 07:00:00,2.64672,0.7719600000000001,2.757,0.9955200000000001,0.29036,1.037,1.6512,0.48160000000000003,1.72
2020-03-07 07:30:00,2.82912,0.8251600000000001,2.947,1.08192,0.31556,1.127,1.7472,0.5096,1.82
2020-03-07 08:00:00,2.87424,0.8383200000000001,2.9939999999999998,1.09824,0.32032000000000005,1.1440000000000001,1.776,0.518,1.85
2020-03-07 08:30:00,2.85408,0.8324400000000001,2.973,1.57728,0.46004000000000006,1.643,1.2768,0.3724,1.33
2020-03-07 09:00:00,2.88288,0.84084,3.003,1.82688,0.5328400000000001,1.903,1.056,0.308,1.1
2020-03-07 09:30:00,2.94048,0.8576400000000001,3.063,1.75968,0.51324,1.833,1.1808,0.34440000000000004,1.23
2020-03-07 10:00:00,2.87136,0.8374800000000001,2.991,1.70016,0.49588000000000004,1.771,1.1712,0.3416,1.22
2020-03-07 10:30:00,3.0979200000000002,0.90356,3.227,2.40672,0.70196,2.507,0.6912,0.2016,0.72
2020-03-07 11:00:00,4.83072,1.40896,5.032,3.65952,1.06736,3.8120000000000003,1.1712,0.3416,1.22
2020-03-07 11:30:00,5.41248,1.57864,5.638,3.92448,1.14464,4.088,1.488,0.434,1.55
2020-03-07 12:00:00,5.3136,1.5498,5.535,3.7776,1.1018,3.935,1.536,0.448,1.6
2020-03-07 12:30:00,6.52608,1.90344,6.798,4.32768,1.26224,4.508,2.1984,0.6412,2.29
2020-03-07 13:00:00,5.47488,1.59684,5.703,3.79488,1.10684,3.9530000000000003,1.6800000000000002,0.49,1.75
2020-03-07 13:30:00,4.06656,1.18608,4.236,3.14496,0.9172800000000001,3.276,0.9216000000000001,0.26880000000000004,0.96
2020-03-07 14:00:00,2.8512,0.8316,2.9699999999999998,2.4288,0.7084,2.5300000000000002,0.4224,0.1232,0.44
2020-03-07 14:30:00,3.47616,1.01388,3.621,2.84256,0.82908,2.961,0.6336,0.18480000000000002,0.66
2020-03-07 15:00:00,2.61984,0.76412,2.729,2.19744,0.64092,2.289,0.4224,0.1232,0.44
2020-03-07 15:30:00,2.55936,0.74648,2.666,2.04096,0.59528,2.126,0.5184,0.1512,0.54
2020-03-07 16:00:00,2.61792,0.76356,2.727,1.8403200000000002,0.53676,1.917,0.7776000000000001,0.2268,0.81
2020-03-07 16:30:00,2.70336,0.7884800000000001,2.816,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.9408000000000001,0.27440000000000003,0.98
2020-03-07 17:00:00,2.92512,0.85316,3.047,1.82112,0.5311600000000001,1.897,1.104,0.322,1.15
2020-03-07 17:30:00,2.98944,0.87192,3.114,1.76064,0.5135200000000001,1.834,1.2288000000000001,0.3584,1.28
2020-03-07 18:00:00,3.12,0.91,3.25,1.6416,0.4788,1.71,1.4784000000000002,0.4312,1.54
2020-03-07 18:30:00,3.29376,0.9606800000000001,3.431,1.6617600000000001,0.48468000000000006,1.7309999999999999,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-03-07 19:00:00,3.2928,0.9604,3.43,1.6416,0.4788,1.71,1.6512,0.48160000000000003,1.72
2020-03-07 19:30:00,3.16608,0.92344,3.298,1.63008,0.47544000000000003,1.698,1.536,0.448,1.6
2020-03-07 20:00:00,3.04608,0.8884400000000001,3.173,1.22208,0.35644000000000003,1.2730000000000001,1.824,0.532,1.9
2020-03-07 20:30:00,3.1584,0.9212,3.29,1.5552000000000001,0.4536,1.62,1.6032000000000002,0.4676,1.67
2020-03-07 21:00:00,3.01536,0.87948,3.141,1.65216,0.48188000000000003,1.721,1.3632,0.3976,1.42
2020-03-07 21:30:00,2.80992,0.8195600000000001,2.927,1.65792,0.48356000000000005,1.7269999999999999,1.152,0.336,1.2
2020-03-07 22:00:00,2.61792,0.76356,2.727,1.65792,0.48356000000000005,1.7269999999999999,0.96,0.28,1.0
2020-03-07 22:30:00,2.33088,0.6798400000000001,2.428,1.6684800000000002,0.48664,1.738,0.6624,0.1932,0.6900000000000001
2020-03-07 23:00:00,2.1696,0.6328,2.26,1.6128,0.47040000000000004,1.6800000000000002,0.5568000000000001,0.16240000000000002,0.58
2020-03-07 23:30:00,2.10144,0.61292,2.189,1.61184,0.47012000000000004,1.679,0.48960000000000004,0.1428,0.51
2020-03-08 00:00:00,2.0736,0.6048,2.16,1.6128,0.47040000000000004,1.6800000000000002,0.46080000000000004,0.13440000000000002,0.48
2020-03-08 00:30:00,2.2032,0.6426000000000001,2.295,1.6368,0.47740000000000005,1.705,0.5664,0.1652,0.59
2020-03-08 01:00:00,2.38848,0.69664,2.488,1.64928,0.48104,1.718,0.7392000000000001,0.2156,0.77
2020-03-08 01:30:00,2.58528,0.75404,2.693,1.66368,0.48524000000000006,1.733,0.9216000000000001,0.26880000000000004,0.96
2020-03-08 02:00:00,2.4672,0.7196,2.5700000000000003,1.6608,0.4844,1.73,0.8064,0.23520000000000002,0.84
2020-03-08 02:30:00,2.4700800000000003,0.7204400000000001,2.573,1.66368,0.48524000000000006,1.733,0.8064,0.23520000000000002,0.84
2020-03-08 03:00:00,2.44704,0.71372,2.549,1.65984,0.48412000000000005,1.729,0.7872,0.2296,0.8200000000000001
