Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-03-08 03:30:00,2.34816,0.68488,2.446,1.62816,0.47488,1.6960000000000002,0.72,0.21,0.75
2020-03-08 04:00:00,2.26272,0.6599600000000001,2.357,1.41792,0.41356000000000004,1.477,0.8448,0.2464,0.88
2020-03-08 04:30:00,2.25216,0.65688,2.346,1.61856,0.47208000000000006,1.686,0.6336,0.18480000000000002,0.66
2020-03-08 05:00:00,2.20032,0.64176,2.292,1.62432,0.47376,1.6920000000000002,0.5760000000000001,0.168,0.6000000000000001
2020-03-08 05:30:00,2.24064,0.6535200000000001,2.334,1.65504,0.48272000000000004,1.724,0.5856,0.1708,0.61
2020-03-08 06:00:00,2.2224,0.6482,2.315,1.6368,0.47740000000000005,1.705,0.5856,0.1708,0.61
2020-03-08 06:30:00,2.24064,0.6535200000000001,2.334,1.36704,0.39872,1.424,0.8736,0.2548,0.91
2020-03-08 07:00:00,2.33664,0.68152,2.434,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.7872,0.2296,0.8200000000000001
2020-03-08 07:30:00,2.53728,0.74004,2.643,2.02848,0.59164,2.113,0.5088,0.1484,0.53
2020-03-08 08:00:00,2.8608000000000002,0.8344,2.98,2.4192,0.7056,2.52,0.44160000000000005,0.1288,0.46
2020-03-08 08:30:00,2.7907200000000003,0.81396,2.907,2.30112,0.6711600000000001,2.3970000000000002,0.48960000000000004,0.1428,0.51
2020-03-08 09:00:00,3.54144,1.03292,3.689,2.86944,0.8369200000000001,2.989,0.672,0.196,0.7000000000000001
2020-03-08 09:30:00,5.4144,1.5792000000000002,5.64,3.7824,1.1032,3.94,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-03-08 10:00:00,6.69888,1.95384,6.978,4.42368,1.29024,4.608,2.2752,0.6636000000000001,2.37
2020-03-08 10:30:00,7.70976,2.2486800000000002,8.031,4.95456,1.44508,5.161,2.7552,0.8036000000000001,2.87
2020-03-08 11:00:00,4.16544,1.21492,4.339,3.14784,0.91812,3.279,1.0176,0.2968,1.06
2020-03-08 11:30:00,3.55584,1.03712,3.7039999999999997,2.83584,0.8271200000000001,2.954,0.72,0.21,0.75
2020-03-08 12:00:00,3.24096,0.9452800000000001,3.376,2.60736,0.76048,2.716,0.6336,0.18480000000000002,0.66
2020-03-08 12:30:00,2.72736,0.7954800000000001,2.841,2.18016,0.63588,2.271,0.5472,0.15960000000000002,0.5700000000000001
2020-03-08 13:00:00,3.5020800000000003,1.02144,3.648,2.78208,0.81144,2.898,0.72,0.21,0.75
2020-03-08 13:30:00,3.8390400000000002,1.11972,3.999,3.00384,0.8761200000000001,3.129,0.8352,0.2436,0.87
2020-03-08 14:00:00,3.168,0.924,3.3,2.0352,0.5936,2.12,1.1328,0.3304,1.18
2020-03-08 14:30:00,5.4384,1.5862,5.665,3.8928000000000003,1.1354,4.055,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-08 15:00:00,6.24864,1.82252,6.509,4.21344,1.22892,4.389,2.0352,0.5936,2.12
2020-03-08 15:30:00,3.03744,0.88592,3.164,2.51904,0.73472,2.624,0.5184,0.1512,0.54
2020-03-08 16:00:00,2.93952,0.8573600000000001,3.062,2.37312,0.6921600000000001,2.472,0.5664,0.1652,0.59
2020-03-08 16:30:00,2.99328,0.87304,3.118,1.7356800000000001,0.50624,1.808,1.2576,0.3668,1.31
2020-03-08 17:00:00,2.8992,0.8456,3.02,1.6224,0.4732,1.69,1.2768,0.3724,1.33
2020-03-08 17:30:00,3.04608,0.8884400000000001,3.173,1.54848,0.45164000000000004,1.613,1.4976,0.4368,1.56
2020-03-08 18:00:00,3.23232,0.94276,3.367,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.4384,0.7112,2.54
2020-03-08 18:30:00,3.3350400000000002,0.97272,3.474,0.7334400000000001,0.21392000000000003,0.764,2.6016,0.7588,2.71
2020-03-08 19:00:00,3.37632,0.9847600000000001,3.517,0.74592,0.21756000000000003,0.777,2.6304,0.7672,2.74
2020-03-08 19:30:00,3.21984,0.9391200000000001,3.354,0.8294400000000001,0.24192000000000002,0.864,2.3904,0.6972,2.49
2020-03-08 20:00:00,3.12768,0.91224,3.258,1.2172800000000001,0.35504,1.268,1.9104,0.5572,1.99
2020-03-08 20:30:00,3.27552,0.9553600000000001,3.412,0.8755200000000001,0.25536000000000003,0.912,2.4,0.7000000000000001,2.5
2020-03-08 21:00:00,3.024,0.882,3.15,0.5568000000000001,0.16240000000000002,0.58,2.4672,0.7196,2.5700000000000003
2020-03-08 21:30:00,2.76288,0.8058400000000001,2.878,0.55488,0.16184,0.578,2.208,0.644,2.3
2020-03-08 22:00:00,2.53056,0.7380800000000001,2.636,0.60096,0.17528000000000002,0.626,1.9296000000000002,0.5628000000000001,2.01
2020-03-08 22:30:00,2.21088,0.6448400000000001,2.303,0.60768,0.17724,0.633,1.6032000000000002,0.4676,1.67
2020-03-08 23:00:00,1.9948800000000002,0.58184,2.078,0.7084800000000001,0.20664000000000002,0.738,1.2864,0.37520000000000003,1.34
2020-03-08 23:30:00,1.85088,0.5398400000000001,1.928,0.81408,0.23744,0.848,1.0368,0.3024,1.08
2020-03-09 00:00:00,1.78368,0.52024,1.858,0.91968,0.26824000000000003,0.9580000000000001,0.864,0.252,0.9
2020-03-09 00:30:00,1.9824000000000002,0.5782,2.065,1.08,0.315,1.125,0.9024000000000001,0.2632,0.9400000000000001
2020-03-09 01:00:00,2.27712,0.6641600000000001,2.372,0.68352,0.19936,0.712,1.5936,0.46480000000000005,1.6600000000000001
2020-03-09 01:30:00,2.4700800000000003,0.7204400000000001,2.573,1.29888,0.37884,1.353,1.1712,0.3416,1.22
2020-03-09 02:00:00,2.37888,0.69384,2.478,1.18848,0.34664,1.238,1.1904,0.3472,1.24
2020-03-09 02:30:00,2.3664,0.6902,2.465,0.9744,0.2842,1.015,1.392,0.406,1.45
2020-03-09 03:00:00,2.1744,0.6342,2.265,0.8112,0.2366,0.845,1.3632,0.3976,1.42
2020-03-09 03:30:00,2.25408,0.65744,2.348,1.02528,0.29904000000000003,1.068,1.2288000000000001,0.3584,1.28
2020-03-09 04:00:00,2.23296,0.6512800000000001,2.326,1.25376,0.36568,1.306,0.9792000000000001,0.2856,1.02
2020-03-09 04:30:00,2.20032,0.64176,2.292,1.26912,0.37016000000000004,1.322,0.9312,0.2716,0.97
2020-03-09 05:00:00,2.21184,0.64512,2.304,1.07904,0.31472,1.124,1.1328,0.3304,1.18
2020-03-09 05:30:00,2.26848,0.66164,2.363,1.24128,0.36204000000000003,1.293,1.0272000000000001,0.29960000000000003,1.07
2020-03-09 06:00:00,2.38368,0.6952400000000001,2.483,1.24128,0.36204000000000003,1.293,1.1424,0.3332,1.19
2020-03-09 06:30:00,2.72832,0.79576,2.842,1.26912,0.37016000000000004,1.322,1.4592,0.42560000000000003,1.52
2020-03-09 07:00:00,3.08544,0.89992,3.214,0.9926400000000001,0.28952,1.034,2.0928,0.6104,2.18
2020-03-09 07:30:00,3.32928,0.9710400000000001,3.468,1.27488,0.37184,1.328,2.0544000000000002,0.5992000000000001,2.14
2020-03-09 08:00:00,3.35136,0.9774800000000001,3.491,1.31616,0.38388000000000005,1.371,2.0352,0.5936,2.12
2020-03-09 08:30:00,3.28128,0.9570400000000001,3.418,1.84128,0.5370400000000001,1.9180000000000001,1.44,0.42,1.5
2020-03-09 09:00:00,3.38976,0.9886800000000001,3.531,1.14336,0.33348000000000005,1.191,2.2464,0.6552,2.34
2020-03-09 09:30:00,3.66912,1.07016,3.822,2.3923200000000002,0.69776,2.492,1.2768,0.3724,1.33
2020-03-09 10:00:00,3.97824,1.16032,4.144,3.17184,0.92512,3.304,0.8064,0.23520000000000002,0.84
2020-03-09 10:30:00,4.24224,1.23732,4.419,3.30144,0.9629200000000001,3.439,0.9408000000000001,0.27440000000000003,0.98
2020-03-09 11:00:00,4.98816,1.4548800000000002,5.196,3.7977600000000002,1.10768,3.956,1.1904,0.3472,1.24
2020-03-09 11:30:00,3.80544,1.10992,3.964,2.99904,0.87472,3.124,0.8064,0.23520000000000002,0.84
2020-03-09 12:00:00,3.2544,0.9492,3.39,2.4288,0.7084,2.5300000000000002,0.8256,0.24080000000000001,0.86
2020-03-09 12:30:00,3.072,0.896,3.2,2.1984,0.6412,2.29,0.8736,0.2548,0.91
2020-03-09 13:00:00,2.9136,0.8498,3.035,2.2800000000000002,0.665,2.375,0.6336,0.18480000000000002,0.66
2020-03-09 13:30:00,3.07392,0.89656,3.202,1.9411200000000002,0.56616,2.022,1.1328,0.3304,1.18
2020-03-09 14:00:00,3.12288,0.9108400000000001,3.253,1.99008,0.5804400000000001,2.073,1.1328,0.3304,1.18
2020-03-09 14:30:00,3.20352,0.9343600000000001,3.337,1.69632,0.49476000000000003,1.767,1.5072,0.43960000000000005,1.57
2020-03-09 15:00:00,3.29856,0.96208,3.436,1.22496,0.35728000000000004,1.276,2.0736,0.6048,2.16
2020-03-09 15:30:00,3.31008,0.9654400000000001,3.448,1.16928,0.34104,1.218,2.1408,0.6244000000000001,2.23
2020-03-09 16:00:00,3.38688,0.98784,3.528,1.32288,0.38584,1.3780000000000001,2.064,0.602,2.15
2020-03-09 16:30:00,3.45312,1.00716,3.597,1.37952,0.40236000000000005,1.437,2.0736,0.6048,2.16
2020-03-09 17:00:00,3.50592,1.02256,3.652,1.52832,0.44576000000000005,1.592,1.9776,0.5768,2.06
2020-03-09 17:30:00,3.66528,1.06904,3.818,1.5436800000000002,0.45024000000000003,1.608,2.1216,0.6188,2.21
2020-03-09 18:00:00,3.75456,1.09508,3.911,1.57536,0.45948000000000006,1.641,2.1792,0.6356,2.27
2020-03-09 18:30:00,3.8208,1.1144,3.98,1.584,0.462,1.65,2.2368,0.6524,2.33
2020-03-09 19:00:00,4.008,1.169,4.175,1.608,0.46900000000000003,1.675,2.4,0.7000000000000001,2.5
2020-03-09 19:30:00,3.7199999999999998,1.085,3.875,1.6176,0.4718,1.685,2.1024,0.6132000000000001,2.19
2020-03-09 20:00:00,3.54336,1.03348,3.691,1.62336,0.47348,1.691,1.92,0.56,2.0
2020-03-09 20:30:00,3.52416,1.02788,3.6710000000000003,1.6329600000000002,0.47628000000000004,1.701,1.8912,0.5516,1.97
2020-03-09 21:00:00,3.37152,0.9833600000000001,3.512,1.63392,0.47656000000000004,1.702,1.7376,0.5068,1.81
2020-03-09 21:30:00,2.9616,0.8638,3.085,1.6368,0.47740000000000005,1.705,1.3248,0.3864,1.38
2020-03-09 22:00:00,2.70432,0.78876,2.817,1.6387200000000002,0.47796000000000005,1.7069999999999999,1.0656,0.3108,1.11
2020-03-09 22:30:00,2.40384,0.7011200000000001,2.504,1.65504,0.48272000000000004,1.724,0.7488,0.2184,0.78
2020-03-09 23:00:00,2.2608,0.6594,2.355,1.6560000000000001,0.483,1.725,0.6048,0.1764,0.63
2020-03-09 23:30:00,2.22432,0.64876,2.317,1.6675200000000001,0.48636,1.737,0.5568000000000001,0.16240000000000002,0.58
2020-03-10 00:00:00,2.21088,0.6448400000000001,2.303,1.66368,0.48524000000000006,1.733,0.5472,0.15960000000000002,0.5700000000000001
2020-03-10 00:30:00,2.27328,0.6630400000000001,2.368,1.6684800000000002,0.48664,1.738,0.6048,0.1764,0.63
2020-03-10 01:00:00,2.4048,0.7014,2.505,1.6560000000000001,0.483,1.725,0.7488,0.2184,0.78
2020-03-10 01:30:00,2.5968,0.7574000000000001,2.705,1.6752,0.48860000000000003,1.745,0.9216000000000001,0.26880000000000004,0.96
2020-03-10 02:00:00,2.5632,0.7476,2.67,1.6703999999999999,0.4872,1.74,0.8928,0.2604,0.93
2020-03-10 02:30:00,2.54304,0.74172,2.649,1.6502400000000002,0.48132,1.7189999999999999,0.8928,0.2604,0.93
2020-03-10 03:00:00,2.44512,0.71316,2.547,1.61952,0.47236000000000006,1.687,0.8256,0.24080000000000001,0.86
2020-03-10 03:30:00,2.3712,0.6916,2.47,1.6512,0.48160000000000003,1.72,0.72,0.21,0.75
2020-03-10 04:00:00,2.2915200000000002,0.6683600000000001,2.387,1.41792,0.41356000000000004,1.477,0.8736,0.2548,0.91
2020-03-10 04:30:00,2.26176,0.65968,2.356,1.26336,0.36848000000000003,1.316,0.9984000000000001,0.2912,1.04
2020-03-10 05:00:00,2.29248,0.66864,2.388,1.52448,0.44464000000000004,1.588,0.768,0.224,0.8
2020-03-10 05:30:00,2.3155200000000002,0.6753600000000001,2.412,1.54752,0.45136000000000004,1.612,0.768,0.224,0.8
2020-03-10 06:00:00,2.44992,0.7145600000000001,2.552,1.47072,0.42896,1.532,0.9792000000000001,0.2856,1.02
2020-03-10 06:30:00,2.7264,0.7952,2.84,1.392,0.406,1.45,1.3344,0.38920000000000005,1.3900000000000001
2020-03-10 07:00:00,2.9798400000000003,0.8691200000000001,3.104,1.49184,0.43512000000000006,1.554,1.488,0.434,1.55
2020-03-10 07:30:00,3.27552,0.9553600000000001,3.412,1.59552,0.46536000000000005,1.662,1.6800000000000002,0.49,1.75
2020-03-10 08:00:00,3.21888,0.9388400000000001,3.3529999999999998,1.7692800000000002,0.51604,1.843,1.4496,0.4228,1.51
2020-03-10 08:30:00,3.08736,0.9004800000000001,3.216,2.05056,0.5980800000000001,2.136,1.0368,0.3024,1.08
2020-03-10 09:00:00,3.03648,0.8856400000000001,3.163,2.6236800000000002,0.76524,2.733,0.4128,0.12040000000000001,0.43
2020-03-10 09:30:00,3.1536,0.9198000000000001,3.285,2.7024,0.7882,2.815,0.45120000000000005,0.1316,0.47000000000000003
2020-03-10 10:00:00,3.6096,1.0528,3.76,3.0528,0.8904000000000001,3.18,0.5568000000000001,0.16240000000000002,0.58
2020-03-10 10:30:00,3.98304,1.16172,4.149,3.28224,0.9573200000000001,3.419,0.7008,0.2044,0.73
2020-03-10 11:00:00,3.94368,1.15024,4.108,3.18528,0.9290400000000001,3.318,0.7584000000000001,0.2212,0.79
2020-03-10 11:30:00,5.33856,1.55708,5.561,3.88896,1.13428,4.051,1.4496,0.4228,1.51
2020-03-10 12:00:00,4.53696,1.32328,4.726,3.53856,1.03208,3.686,0.9984000000000001,0.2912,1.04
2020-03-10 12:30:00,5.18688,1.5128400000000002,5.4030000000000005,3.84288,1.12084,4.003,1.344,0.392,1.4
2020-03-10 13:00:00,5.6688,1.6534,5.905,4.0176,1.1718,4.185,1.6512,0.48160000000000003,1.72
2020-03-10 13:30:00,3.4992,1.0206,3.645,2.9712,0.8666,3.095,0.528,0.154,0.55
2020-03-10 14:00:00,3.19872,0.9329600000000001,3.332,2.67072,0.7789600000000001,2.782,0.528,0.154,0.55
2020-03-10 14:30:00,3.23616,0.94388,3.371,2.74656,0.80108,2.8609999999999998,0.48960000000000004,0.1428,0.51
2020-03-10 15:00:00,3.01152,0.87836,3.137,2.63712,0.7691600000000001,2.747,0.3744,0.1092,0.39
2020-03-10 15:30:00,3.2640000000000002,0.9520000000000001,3.4,2.5343999999999998,0.7392000000000001,2.64,0.7296,0.21280000000000002,0.76
2020-03-10 16:00:00,3.30624,0.9643200000000001,3.444,2.80704,0.8187200000000001,2.924,0.49920000000000003,0.1456,0.52
2020-03-10 16:30:00,2.82144,0.8229200000000001,2.939,2.33184,0.6801200000000001,2.429,0.48960000000000004,0.1428,0.51
2020-03-10 17:00:00,2.93568,0.8562400000000001,3.058,2.13888,0.6238400000000001,2.228,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-03-10 17:30:00,3.2352,0.9436,3.37,1.6992,0.49560000000000004,1.77,1.536,0.448,1.6
2020-03-10 18:00:00,3.47232,1.01276,3.617,1.64832,0.48076,1.717,1.824,0.532,1.9
2020-03-10 18:30:00,3.63744,1.06092,3.789,1.65984,0.48412000000000005,1.729,1.9776,0.5768,2.06
2020-03-10 19:00:00,3.6384,1.0612,3.79,1.6224,0.4732,1.69,2.016,0.588,2.1
2020-03-10 19:30:00,3.49728,1.02004,3.643,1.60608,0.46844,1.673,1.8912,0.5516,1.97
2020-03-10 20:00:00,3.3264,0.9702000000000001,3.465,1.32,0.385,1.375,2.0064,0.5852,2.09
2020-03-10 20:30:00,3.28128,0.9570400000000001,3.418,1.16928,0.34104,1.218,2.112,0.616,2.2
2020-03-10 21:00:00,2.9808,0.8694000000000001,3.105,0.9456,0.2758,0.985,2.0352,0.5936,2.12
2020-03-10 21:30:00,2.81184,0.8201200000000001,2.9290000000000003,0.9782400000000001,0.28532,1.019,1.8336000000000001,0.5348,1.9100000000000001
2020-03-10 22:00:00,2.53248,0.7386400000000001,2.638,0.8716800000000001,0.25424,0.908,1.6608,0.4844,1.73
2020-03-10 22:30:00,2.21856,0.6470800000000001,2.311,0.6249600000000001,0.18228000000000003,0.651,1.5936,0.46480000000000005,1.6600000000000001
2020-03-10 23:00:00,1.95744,0.5709200000000001,2.039,0.76704,0.22372000000000003,0.799,1.1904,0.3472,1.24
2020-03-10 23:30:00,1.9248,0.5614,2.005,1.0416,0.3038,1.085,0.8832000000000001,0.2576,0.92
2020-03-11 00:00:00,1.78848,0.52164,1.863,0.9052800000000001,0.26404,0.9430000000000001,0.8832000000000001,0.2576,0.92
2020-03-11 00:30:00,2.01504,0.58772,2.099,1.11264,0.32452000000000003,1.159,0.9024000000000001,0.2632,0.9400000000000001
2020-03-11 01:00:00,2.29536,0.6694800000000001,2.391,0.77856,0.22708000000000003,0.811,1.5168,0.4424,1.58
2020-03-11 01:30:00,2.53728,0.74004,2.643,0.46368000000000004,0.13524,0.483,2.0736,0.6048,2.16
2020-03-11 02:00:00,2.41728,0.7050400000000001,2.518,0.53568,0.15624000000000002,0.558,1.8816000000000002,0.5488000000000001,1.96
2020-03-11 02:30:00,2.39136,0.6974800000000001,2.491,0.51936,0.15148,0.541,1.8719999999999999,0.546,1.9500000000000002
2020-03-11 03:00:00,2.32224,0.67732,2.419,0.5270400000000001,0.15372000000000002,0.549,1.7952,0.5236000000000001,1.87
2020-03-11 03:30:00,2.24736,0.6554800000000001,2.341,0.6633600000000001,0.19348,0.6910000000000001,1.584,0.462,1.65
2020-03-11 04:00:00,2.1456,0.6258,2.235,0.7728,0.22540000000000002,0.805,1.3728,0.40040000000000003,1.43
2020-03-11 04:30:00,2.1648,0.6314000000000001,2.255,0.8208000000000001,0.2394,0.855,1.344,0.392,1.4
2020-03-11 05:00:00,2.21088,0.6448400000000001,2.303,0.87648,0.25564000000000003,0.913,1.3344,0.38920000000000005,1.3900000000000001
2020-03-11 05:30:00,2.31072,0.67396,2.407,0.9955200000000001,0.29036,1.037,1.3152,0.3836,1.37
2020-03-11 06:00:00,2.46624,0.7193200000000001,2.569,0.84384,0.24612000000000003,0.879,1.6224,0.4732,1.69
2020-03-11 06:30:00,2.85312,0.8321600000000001,2.972,0.68352,0.19936,0.712,2.1696,0.6328,2.26
2020-03-11 07:00:00,3.04896,0.8892800000000001,3.176,1.01376,0.29568,1.056,2.0352,0.5936,2.12
2020-03-11 07:30:00,3.3696,0.9828,3.51,1.2192,0.3556,1.27,2.1504,0.6272,2.24
2020-03-11 08:00:00,3.27936,0.9564800000000001,3.416,1.4841600000000001,0.43288000000000004,1.546,1.7952,0.5236000000000001,1.87
2020-03-11 08:30:00,3.1968,0.9324,3.33,2.1888,0.6384000000000001,2.2800000000000002,1.008,0.294,1.05
2020-03-11 09:00:00,3.56256,1.03908,3.711,3.07296,0.8962800000000001,3.201,0.48960000000000004,0.1428,0.51
2020-03-11 09:30:00,4.0128,1.1703999999999999,4.18,3.3312,0.9716,3.47,0.6816,0.1988,0.71
2020-03-11 10:00:00,4.2336,1.2348,4.41,3.408,0.994,3.55,0.8256,0.24080000000000001,0.86
2020-03-11 10:30:00,5.00448,1.45964,5.213,3.81408,1.11244,3.973,1.1904,0.3472,1.24
2020-03-11 11:00:00,6.21024,1.81132,6.469,4.34784,1.2681200000000001,4.529,1.8624,0.5432,1.94
2020-03-11 11:30:00,6.02688,1.75784,6.2780000000000005,4.27008,1.24544,4.448,1.7568000000000001,0.5124000000000001,1.83
2020-03-11 12:00:00,4.0732800000000005,1.18804,4.243,3.15168,0.9192400000000001,3.283,0.9216000000000001,0.26880000000000004,0.96
2020-03-11 12:30:00,3.20352,0.9343600000000001,3.337,2.47392,0.7215600000000001,2.577,0.7296,0.21280000000000002,0.76
2020-03-11 13:00:00,4.2144,1.2292,4.39,3.1296,0.9128000000000001,3.26,1.0848,0.3164,1.13
2020-03-11 13:30:00,3.7056,1.0808,3.86,2.8704,0.8372,2.99,0.8352,0.2436,0.87
2020-03-11 14:00:00,3.93888,1.14884,4.103,2.93088,0.85484,3.053,1.008,0.294,1.05
2020-03-11 14:30:00,5.05344,1.4739200000000001,5.264,3.69984,1.07912,3.854,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-11 15:00:00,4.85952,1.41736,5.062,3.64992,1.06456,3.802,1.2096,0.3528,1.26
2020-03-11 15:30:00,3.63072,1.05896,3.782,2.97792,0.8685600000000001,3.102,0.6528,0.1904,0.68
2020-03-11 16:00:00,2.9952,0.8736,3.12,1.9584000000000001,0.5712,2.04,1.0368,0.3024,1.08
2020-03-11 16:30:00,3.13056,0.9130800000000001,3.261,1.54656,0.45108000000000004,1.611,1.584,0.462,1.65
2020-03-11 17:00:00,3.25824,0.95032,3.394,1.38624,0.40432,1.444,1.8719999999999999,0.546,1.9500000000000002
2020-03-11 17:30:00,3.12576,0.91168,3.2560000000000002,1.57056,0.45808000000000004,1.6360000000000001,1.5552000000000001,0.4536,1.62
2020-03-11 18:00:00,3.47904,1.01472,3.624,1.10784,0.32312,1.154,2.3712,0.6916,2.47
2020-03-11 18:30:00,3.61728,1.05504,3.768,1.6204800000000001,0.47264000000000006,1.6880000000000002,1.9968,0.5824,2.08
2020-03-11 19:00:00,3.6576,1.0668,3.81,1.6032000000000002,0.4676,1.67,2.0544000000000002,0.5992000000000001,2.14
2020-03-11 19:30:00,3.41184,0.9951200000000001,3.5540000000000003,1.57824,0.46032000000000006,1.6440000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-03-11 20:00:00,3.26112,0.9511600000000001,3.3970000000000002,1.6387200000000002,0.47796000000000005,1.7069999999999999,1.6224,0.4732,1.69
2020-03-11 20:30:00,3.31104,0.9657200000000001,3.449,1.65984,0.48412000000000005,1.729,1.6512,0.48160000000000003,1.72
2020-03-11 21:00:00,3.10464,0.9055200000000001,3.234,1.66464,0.48552000000000006,1.734,1.44,0.42,1.5
2020-03-11 21:30:00,2.8732800000000003,0.8380400000000001,2.993,1.67328,0.48804000000000003,1.7429999999999999,1.2,0.35000000000000003,1.25
2020-03-11 22:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.6703999999999999,0.4872,1.74,1.0368,0.3024,1.08
2020-03-11 22:30:00,2.448,0.714,2.55,1.4592,0.42560000000000003,1.52,0.9888,0.2884,1.03
2020-03-11 23:00:00,2.27904,0.6647200000000001,2.374,1.6742400000000002,0.48832000000000003,1.744,0.6048,0.1764,0.63
2020-03-11 23:30:00,2.22912,0.6501600000000001,2.322,1.68192,0.49056000000000005,1.752,0.5472,0.15960000000000002,0.5700000000000001
2020-03-12 00:00:00,2.17344,0.63392,2.2640000000000002,1.6742400000000002,0.48832000000000003,1.744,0.49920000000000003,0.1456,0.52
2020-03-12 00:30:00,2.25024,0.65632,2.344,1.68384,0.49112000000000006,1.754,0.5664,0.1652,0.59
2020-03-12 01:00:00,2.45184,0.7151200000000001,2.5540000000000003,1.68384,0.49112000000000006,1.754,0.768,0.224,0.8
2020-03-12 01:30:00,2.6016,0.7588,2.71,1.6896,0.4928,1.76,0.912,0.266,0.9500000000000001
2020-03-12 02:00:00,2.55072,0.7439600000000001,2.657,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.864,0.252,0.9
2020-03-12 02:30:00,2.5171200000000002,0.73416,2.622,1.6915200000000001,0.49336,1.762,0.8256,0.24080000000000001,0.86
2020-03-12 03:00:00,2.496,0.728,2.6,1.6896,0.4928,1.76,0.8064,0.23520000000000002,0.84
2020-03-12 03:30:00,2.4672,0.7196,2.5700000000000003,1.6896,0.4928,1.76,0.7776000000000001,0.2268,0.81
2020-03-12 04:00:00,2.4192,0.7056,2.52,1.6896,0.4928,1.76,0.7296,0.21280000000000002,0.76
2020-03-12 04:30:00,2.36928,0.6910400000000001,2.468,1.6972800000000001,0.49504000000000004,1.768,0.672,0.196,0.7000000000000001
2020-03-12 05:00:00,2.38176,0.6946800000000001,2.481,1.62336,0.47348,1.691,0.7584000000000001,0.2212,0.79
2020-03-12 05:30:00,2.4576000000000002,0.7168,2.56,1.6224,0.4732,1.69,0.8352,0.2436,0.87
2020-03-12 06:00:00,2.62752,0.76636,2.737,1.53312,0.44716000000000006,1.597,1.0944,0.31920000000000004,1.1400000000000001
2020-03-12 06:30:00,2.90112,0.84616,3.022,1.48032,0.43176000000000003,1.542,1.4208,0.41440000000000005,1.48
2020-03-12 07:00:00,3.20928,0.9360400000000001,3.343,1.45248,0.42364,1.513,1.7568000000000001,0.5124000000000001,1.83
2020-03-12 07:30:00,3.52992,1.02956,3.677,1.35072,0.39396000000000003,1.407,2.1792,0.6356,2.27
2020-03-12 08:00:00,3.3792,0.9856,3.52,1.8719999999999999,0.546,1.9500000000000002,1.5072,0.43960000000000005,1.57
2020-03-12 08:30:00,3.20352,0.9343600000000001,3.337,2.64672,0.7719600000000001,2.757,0.5568000000000001,0.16240000000000002,0.58
2020-03-12 09:00:00,3.7728,1.1004,3.93,3.2928,0.9604,3.43,0.48,0.14,0.5
2020-03-12 09:30:00,5.08224,1.48232,5.294,3.94944,1.15192,4.114,1.1328,0.3304,1.18
2020-03-12 10:00:00,5.18592,1.5125600000000001,5.402,3.94752,1.15136,4.112,1.2384,0.3612,1.29
2020-03-12 10:30:00,5.14656,1.50108,5.361,3.74496,1.09228,3.901,1.4016,0.4088,1.46
2020-03-12 11:00:00,7.30944,2.13192,7.614,5.02464,1.4655200000000002,5.234,2.2848,0.6664,2.38
2020-03-12 11:30:00,7.53696,2.19828,7.851,5.10816,1.48988,5.321,2.4288,0.7084,2.5300000000000002
2020-03-12 12:00:00,5.1312,1.4966,5.345,3.3648,0.9814,3.505,1.7664,0.5152,1.8399999999999999
2020-03-12 12:30:00,6.43104,1.87572,6.699,4.50144,1.31292,4.689,1.9296000000000002,0.5628000000000001,2.01
2020-03-12 13:00:00,4.1856,1.2208,4.36,3.3024,0.9632000000000001,3.44,0.8832000000000001,0.2576,0.92
2020-03-12 13:30:00,5.4768,1.5974,5.705,4.0176,1.1718,4.185,1.4592,0.42560000000000003,1.52
2020-03-12 14:00:00,6.30816,1.83988,6.571,4.45536,1.29948,4.641,1.8528,0.5404,1.9300000000000002
2020-03-12 14:30:00,4.37952,1.27736,4.562,3.40992,0.9945600000000001,3.552,0.9696,0.2828,1.01
2020-03-12 15:00:00,4.00704,1.16872,4.174,3.16224,0.92232,3.294,0.8448,0.2464,0.88
2020-03-12 15:30:00,3.5232,1.0276,3.67,2.8416,0.8288000000000001,2.96,0.6816,0.1988,0.71
2020-03-12 16:00:00,3.9532800000000003,1.15304,4.118,3.31008,0.9654400000000001,3.448,0.6432,0.18760000000000002,0.67
2020-03-12 16:30:00,3.12384,0.91112,3.254,2.79744,0.8159200000000001,2.914,0.3264,0.0952,0.34
2020-03-12 17:00:00,3.2544,0.9492,3.39,2.0832,0.6076,2.17,1.1712,0.3416,1.22
2020-03-12 17:30:00,3.52992,1.02956,3.677,1.67712,0.48916000000000004,1.7469999999999999,1.8528,0.5404,1.9300000000000002
2020-03-12 18:00:00,3.58368,1.04524,3.733,1.60608,0.46844,1.673,1.9776,0.5768,2.06
2020-03-12 18:30:00,3.7977600000000002,1.10768,3.956,1.59936,0.46648000000000006,1.666,2.1984,0.6412,2.29
2020-03-12 19:00:00,3.79104,1.10572,3.949,1.59264,0.46452000000000004,1.659,2.1984,0.6412,2.29
2020-03-12 19:30:00,3.69696,1.07828,3.851,1.5849600000000001,0.46228,1.651,2.112,0.616,2.2
2020-03-12 20:00:00,3.4780800000000003,1.01444,3.623,1.61568,0.47124000000000005,1.683,1.8624,0.5432,1.94
2020-03-12 20:30:00,3.6384,1.0612,3.79,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.0064,0.5852,2.09
2020-03-12 21:00:00,3.45504,1.00772,3.599,1.6214400000000002,0.47292000000000006,1.689,1.8336000000000001,0.5348,1.9100000000000001
2020-03-12 21:30:00,3.23616,0.94388,3.371,1.6329600000000002,0.47628000000000004,1.701,1.6032000000000002,0.4676,1.67
2020-03-12 22:00:00,2.92896,0.85428,3.051,1.6329600000000002,0.47628000000000004,1.701,1.296,0.378,1.35
2020-03-12 22:30:00,2.53632,0.7397600000000001,2.642,1.63392,0.47656000000000004,1.702,0.9024000000000001,0.2632,0.9400000000000001
2020-03-12 23:00:00,2.35392,0.6865600000000001,2.452,1.64352,0.47936000000000006,1.712,0.7104,0.20720000000000002,0.74
2020-03-12 23:30:00,2.22912,0.6501600000000001,2.322,1.65312,0.48216000000000003,1.722,0.5760000000000001,0.168,0.6000000000000001
2020-03-13 00:00:00,2.20608,0.64344,2.298,1.64928,0.48104,1.718,0.5568000000000001,0.16240000000000002,0.58
2020-03-13 00:30:00,2.20608,0.64344,2.298,1.39968,0.40824000000000005,1.458,0.8064,0.23520000000000002,0.84
2020-03-13 01:00:00,2.5392,0.7406,2.645,1.4352,0.4186,1.495,1.104,0.322,1.15
2020-03-13 01:30:00,2.70048,0.7876400000000001,2.813,1.38528,0.40404,1.443,1.3152,0.3836,1.37
2020-03-13 02:00:00,2.64576,0.77168,2.7560000000000002,1.47456,0.43008,1.536,1.1712,0.3416,1.22
2020-03-13 02:30:00,2.63712,0.7691600000000001,2.747,1.35072,0.39396000000000003,1.407,1.2864,0.37520000000000003,1.34
2020-03-13 03:00:00,2.5488,0.7434000000000001,2.6550000000000002,1.2816,0.3738,1.335,1.2671999999999999,0.36960000000000004,1.32
2020-03-13 03:30:00,2.45088,0.71484,2.553,1.43328,0.41804,1.4929999999999999,1.0176,0.2968,1.06
2020-03-13 04:00:00,2.328,0.679,2.425,1.3872,0.4046,1.445,0.9408000000000001,0.27440000000000003,0.98
2020-03-13 04:30:00,2.304,0.672,2.4,1.3728,0.40040000000000003,1.43,0.9312,0.2716,0.97
2020-03-13 05:00:00,2.40864,0.70252,2.509,1.5254400000000001,0.44492000000000004,1.589,0.8832000000000001,0.2576,0.92
2020-03-13 05:30:00,2.41728,0.7050400000000001,2.518,1.4188800000000001,0.41384000000000004,1.478,0.9984000000000001,0.2912,1.04
2020-03-13 06:00:00,2.52,0.735,2.625,1.2816,0.3738,1.335,1.2384,0.3612,1.29
2020-03-13 06:30:00,2.8752,0.8386,2.995,1.4448,0.4214,1.505,1.4304000000000001,0.4172,1.49
2020-03-13 07:00:00,3.13248,0.9136400000000001,3.263,1.14528,0.33404,1.193,1.9872,0.5796,2.07
2020-03-13 07:30:00,3.38976,0.9886800000000001,3.531,1.43136,0.41748,1.491,1.9584000000000001,0.5712,2.04
2020-03-13 08:00:00,3.35712,0.97916,3.497,1.85952,0.5423600000000001,1.937,1.4976,0.4368,1.56
2020-03-13 08:30:00,3.34656,0.9760800000000001,3.4859999999999998,2.49216,0.7268800000000001,2.596,0.8544,0.2492,0.89
2020-03-13 09:00:00,3.3475200000000003,0.9763600000000001,3.487,2.43552,0.7103600000000001,2.537,0.912,0.266,0.9500000000000001
2020-03-13 09:30:00,3.2880000000000003,0.9590000000000001,3.425,2.0016,0.5838,2.085,1.2864,0.37520000000000003,1.34
2020-03-13 10:00:00,3.57984,1.04412,3.729,1.67904,0.48972000000000004,1.749,1.9008,0.5544,1.98
2020-03-13 10:30:00,3.80832,1.11076,3.967,2.27232,0.66276,2.367,1.536,0.448,1.6
2020-03-13 11:00:00,4.6790400000000005,1.3647200000000002,4.874,3.5846400000000003,1.04552,3.734,1.0944,0.31920000000000004,1.1400000000000001
2020-03-13 11:30:00,4.17312,1.21716,4.347,2.82912,0.8251600000000001,2.947,1.344,0.392,1.4
2020-03-13 12:00:00,3.60192,1.05056,3.752,2.25792,0.65856,2.352,1.344,0.392,1.4
2020-03-13 12:30:00,3.55872,1.03796,3.707,2.01312,0.58716,2.097,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-13 13:00:00,3.18624,0.92932,3.319,2.13984,0.62412,2.229,1.0464,0.3052,1.09
2020-03-13 13:30:00,3.97344,1.15892,4.139,3.3590400000000002,0.97972,3.499,0.6144000000000001,0.1792,0.64
2020-03-13 14:00:00,3.5088,1.0234,3.6550000000000002,2.8944,0.8442000000000001,3.015,0.6144000000000001,0.1792,0.64
2020-03-13 14:30:00,3.74784,1.09312,3.904,3.21024,0.93632,3.344,0.5376000000000001,0.1568,0.56
2020-03-13 15:00:00,3.28512,0.9581600000000001,3.422,2.78592,0.8125600000000001,2.902,0.49920000000000003,0.1456,0.52
2020-03-13 15:30:00,2.85216,0.8318800000000001,2.971,1.77696,0.5182800000000001,1.851,1.0752,0.3136,1.12
2020-03-13 16:00:00,2.8896,0.8428,3.01,1.3056,0.3808,1.3599999999999999,1.584,0.462,1.65
2020-03-13 16:30:00,3.04992,0.88956,3.177,1.12032,0.32676000000000005,1.167,1.9296000000000002,0.5628000000000001,2.01
2020-03-13 17:00:00,3.18048,0.9276400000000001,3.313,0.9532800000000001,0.27804,0.993,2.2272,0.6496000000000001,2.32
2020-03-13 17:30:00,3.34848,0.9766400000000001,3.488,0.5644800000000001,0.16464,0.588,2.784,0.812,2.9
2020-03-13 18:00:00,3.44064,1.00352,3.584,0.42624,0.12432000000000001,0.444,3.0144,0.8792000000000001,3.14
2020-03-13 18:30:00,3.48864,1.01752,3.634,0.52224,0.15232,0.544,2.9664,0.8652000000000001,3.09
2020-03-13 19:00:00,3.44352,1.00436,3.5869999999999997,0.60192,0.17556000000000002,0.627,2.8416,0.8288000000000001,2.96
2020-03-13 19:30:00,3.42816,0.9998800000000001,3.571,0.6057600000000001,0.17668,0.631,2.8224,0.8232,2.94
2020-03-13 20:00:00,3.3792,0.9856,3.52,0.49920000000000003,0.1456,0.52,2.88,0.84,3.0
2020-03-13 20:30:00,3.3830400000000003,0.98672,3.524,0.54144,0.15792,0.5640000000000001,2.8416,0.8288000000000001,2.96
2020-03-13 21:00:00,3.2448,0.9464,3.38,0.5664,0.1652,0.59,2.6784,0.7812,2.79
2020-03-13 21:30:00,3.08256,0.8990800000000001,3.211,0.6057600000000001,0.17668,0.631,2.4768,0.7224,2.58
2020-03-13 22:00:00,2.86656,0.83608,2.9859999999999998,0.65856,0.19208000000000003,0.686,2.208,0.644,2.3
2020-03-13 22:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.58464,0.17052,0.609,1.8912,0.5516,1.97
2020-03-13 23:00:00,2.26944,0.6619200000000001,2.364,0.54144,0.15792,0.5640000000000001,1.728,0.504,1.8
2020-03-13 23:30:00,2.16192,0.63056,2.252,0.6739200000000001,0.19656,0.7020000000000001,1.488,0.434,1.55
2020-03-14 00:00:00,1.95648,0.57064,2.038,0.6988800000000001,0.20384000000000002,0.728,1.2576,0.3668,1.31
2020-03-14 00:30:00,2.15712,0.62916,2.247,0.56352,0.16436,0.587,1.5936,0.46480000000000005,1.6600000000000001
2020-03-14 01:00:00,2.4768,0.7224,2.58,0.5088,0.1484,0.53,1.968,0.5740000000000001,2.05
2020-03-14 01:30:00,2.70336,0.7884800000000001,2.816,0.47616,0.13888,0.496,2.2272,0.6496000000000001,2.32
2020-03-14 02:00:00,2.60832,0.7607600000000001,2.717,0.56352,0.16436,0.587,2.0448,0.5964,2.13
2020-03-14 02:30:00,2.52384,0.7361200000000001,2.629,0.6134400000000001,0.17892000000000002,0.639,1.9104,0.5572,1.99
2020-03-14 03:00:00,2.45184,0.7151200000000001,2.5540000000000003,0.61824,0.18032,0.644,1.8336000000000001,0.5348,1.9100000000000001
2020-03-14 03:30:00,2.38272,0.69496,2.482,0.62592,0.18256000000000003,0.652,1.7568000000000001,0.5124000000000001,1.83
2020-03-14 04:00:00,2.28768,0.66724,2.383,0.60768,0.17724,0.633,1.6800000000000002,0.49,1.75
2020-03-14 04:30:00,2.24064,0.6535200000000001,2.334,0.68544,0.19992000000000001,0.714,1.5552000000000001,0.4536,1.62
2020-03-14 05:00:00,2.1456,0.6258,2.235,0.7152000000000001,0.2086,0.745,1.4304000000000001,0.4172,1.49
2020-03-14 05:30:00,2.25216,0.65688,2.346,0.9081600000000001,0.26488,0.9460000000000001,1.344,0.392,1.4
2020-03-14 06:00:00,2.29632,0.66976,2.392,1.08672,0.31696,1.1320000000000001,1.2096,0.3528,1.26
2020-03-14 06:30:00,2.41536,0.7044800000000001,2.516,1.10976,0.32368,1.156,1.3056,0.3808,1.3599999999999999
2020-03-14 07:00:00,2.56224,0.7473200000000001,2.669,0.9398400000000001,0.27412000000000003,0.979,1.6224,0.4732,1.69
2020-03-14 07:30:00,2.7897600000000002,0.8136800000000001,2.906,0.9849600000000001,0.28728000000000004,1.026,1.8048000000000002,0.5264,1.88
2020-03-14 08:00:00,2.83488,0.82684,2.9530000000000003,1.04928,0.30604000000000003,1.093,1.7856,0.5208,1.8599999999999999
2020-03-14 08:30:00,2.90304,0.84672,3.024,1.17504,0.34272,1.224,1.728,0.504,1.8
2020-03-14 09:00:00,2.94336,0.85848,3.066,1.33056,0.38808000000000004,1.3860000000000001,1.6128,0.47040000000000004,1.6800000000000002
2020-03-14 09:30:00,2.84352,0.8293600000000001,2.9619999999999997,1.72032,0.5017600000000001,1.792,1.1232,0.3276,1.17
2020-03-14 10:00:00,2.8262400000000003,0.82432,2.944,1.68384,0.49112000000000006,1.754,1.1424,0.3332,1.19
2020-03-14 10:30:00,2.77344,0.8089200000000001,2.8890000000000002,1.6502400000000002,0.48132,1.7189999999999999,1.1232,0.3276,1.17
2020-03-14 11:00:00,3.552,1.036,3.7,2.7359999999999998,0.798,2.85,0.8160000000000001,0.23800000000000002,0.85
2020-03-14 11:30:00,2.61312,0.7621600000000001,2.722,1.91232,0.55776,1.992,0.7008,0.2044,0.73
2020-03-14 12:00:00,2.87616,0.8388800000000001,2.996,1.82976,0.53368,1.9060000000000001,1.0464,0.3052,1.09
2020-03-14 12:30:00,2.77152,0.8083600000000001,2.887,1.94592,0.5675600000000001,2.027,0.8256,0.24080000000000001,0.86
2020-03-14 13:00:00,3.14208,0.91644,3.273,2.05728,0.60004,2.143,1.0848,0.3164,1.13
2020-03-14 13:30:00,2.7696,0.8078000000000001,2.885,1.8,0.525,1.875,0.9696,0.2828,1.01
2020-03-14 14:00:00,2.8848000000000003,0.8414,3.005,1.5024000000000002,0.43820000000000003,1.565,1.3824,0.4032,1.44
2020-03-14 14:30:00,3.46848,1.01164,3.613,2.73888,0.7988400000000001,2.8529999999999998,0.7296,0.21280000000000002,0.76
2020-03-14 15:00:00,2.8147200000000003,0.82096,2.932,2.33472,0.68096,2.432,0.48,0.14,0.5
2020-03-14 15:30:00,2.68224,0.78232,2.794,2.21184,0.64512,2.304,0.47040000000000004,0.13720000000000002,0.49
2020-03-14 16:00:00,2.53536,0.73948,2.641,1.48896,0.43428000000000005,1.5510000000000002,1.0464,0.3052,1.09
2020-03-14 16:30:00,2.67456,0.7800800000000001,2.786,1.3593600000000001,0.39648000000000005,1.416,1.3152,0.3836,1.37
2020-03-14 17:00:00,2.8857600000000003,0.8416800000000001,3.006,1.31136,0.38248000000000004,1.366,1.5744,0.4592,1.6400000000000001
2020-03-14 17:30:00,3.08928,0.9010400000000001,3.218,1.37088,0.39984000000000003,1.428,1.7184,0.5012,1.79
2020-03-14 18:00:00,3.2448,0.9464,3.38,1.2288000000000001,0.3584,1.28,2.016,0.588,2.1
2020-03-14 18:30:00,3.40992,0.9945600000000001,3.552,1.4131200000000002,0.41216,1.472,1.9968,0.5824,2.08
2020-03-14 19:00:00,3.40704,0.99372,3.549,1.37184,0.40012000000000003,1.429,2.0352,0.5936,2.12
2020-03-14 19:30:00,3.37248,0.9836400000000001,3.513,1.54848,0.45164000000000004,1.613,1.824,0.532,1.9
2020-03-14 20:00:00,3.15456,0.9200800000000001,3.286,1.66656,0.48608,1.736,1.488,0.434,1.55
2020-03-14 20:30:00,3.2112,0.9366000000000001,3.345,1.6848,0.4914,1.755,1.5264,0.44520000000000004,1.5899999999999999
2020-03-14 21:00:00,3.0768,0.8974000000000001,3.205,1.6656,0.4858,1.7349999999999999,1.4112,0.4116,1.47
2020-03-14 21:30:00,2.8147200000000003,0.82096,2.932,1.31712,0.38416000000000006,1.3719999999999999,1.4976,0.4368,1.56
2020-03-14 22:00:00,2.59584,0.75712,2.7039999999999997,1.23264,0.35952,1.284,1.3632,0.3976,1.42
2020-03-14 22:30:00,2.3472,0.6846,2.445,1.4448,0.4214,1.505,0.9024000000000001,0.2632,0.9400000000000001
2020-03-14 23:00:00,2.24928,0.6560400000000001,2.343,1.61568,0.47124000000000005,1.683,0.6336,0.18480000000000002,0.66
2020-03-14 23:30:00,2.1504,0.6272,2.24,1.6416,0.4788,1.71,0.5088,0.1484,0.53
2020-03-15 00:00:00,2.12352,0.61936,2.212,1.62432,0.47376,1.6920000000000002,0.49920000000000003,0.1456,0.52
2020-03-15 00:30:00,2.2204800000000002,0.6476400000000001,2.313,1.6444800000000002,0.47964000000000007,1.713,0.5760000000000001,0.168,0.6000000000000001
2020-03-15 01:00:00,2.38752,0.6963600000000001,2.487,1.64832,0.48076,1.717,0.7392000000000001,0.2156,0.77
2020-03-15 01:30:00,2.5488,0.7434000000000001,2.6550000000000002,1.6848,0.4914,1.755,0.864,0.252,0.9
2020-03-15 02:00:00,2.45856,0.71708,2.561,1.68096,0.49028000000000005,1.751,0.7776000000000001,0.2268,0.81
2020-03-15 02:30:00,2.45088,0.71484,2.553,1.67328,0.48804000000000003,1.7429999999999999,0.7776000000000001,0.2268,0.81
2020-03-15 03:00:00,2.4048,0.7014,2.505,1.6752,0.48860000000000003,1.745,0.7296,0.21280000000000002,0.76
2020-03-15 03:30:00,2.40096,0.70028,2.501,1.69056,0.49308,1.7610000000000001,0.7104,0.20720000000000002,0.74
2020-03-15 04:00:00,2.33088,0.6798400000000001,2.428,1.68768,0.49224000000000007,1.758,0.6432,0.18760000000000002,0.67
2020-03-15 04:30:00,2.32128,0.6770400000000001,2.418,1.68768,0.49224000000000007,1.758,0.6336,0.18480000000000002,0.66
2020-03-15 05:00:00,2.304,0.672,2.4,1.6896,0.4928,1.76,0.6144000000000001,0.1792,0.64
2020-03-15 05:30:00,2.27712,0.6641600000000001,2.372,1.6915200000000001,0.49336,1.762,0.5856,0.1708,0.61
2020-03-15 06:00:00,2.25216,0.65688,2.346,1.6857600000000001,0.49168000000000006,1.756,0.5664,0.1652,0.59
2020-03-15 06:30:00,2.30784,0.67312,2.404,1.68384,0.49112000000000006,1.754,0.624,0.182,0.65
2020-03-15 07:00:00,2.2704,0.6622,2.365,1.3679999999999999,0.399,1.425,0.9024000000000001,0.2632,0.9400000000000001
2020-03-15 07:30:00,2.4528,0.7154,2.555,1.4256,0.4158,1.4849999999999999,1.0272000000000001,0.29960000000000003,1.07
2020-03-15 08:00:00,2.45664,0.71652,2.559,1.48704,0.43372000000000005,1.549,0.9696,0.2828,1.01
2020-03-15 08:30:00,2.4528,0.7154,2.555,1.4544000000000001,0.4242,1.5150000000000001,0.9984000000000001,0.2912,1.04
2020-03-15 09:00:00,2.544,0.742,2.65,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.1904,0.3472,1.24
2020-03-15 09:30:00,2.55552,0.74536,2.662,1.80672,0.5269600000000001,1.8820000000000001,0.7488,0.2184,0.78
2020-03-15 10:00:00,3.12192,0.91056,3.252,2.44032,0.7117600000000001,2.542,0.6816,0.1988,0.71
2020-03-15 10:30:00,2.73408,0.79744,2.848,2.02368,0.5902400000000001,2.108,0.7104,0.20720000000000002,0.74
2020-03-15 11:00:00,2.68608,0.78344,2.798,1.98528,0.57904,2.068,0.7008,0.2044,0.73
2020-03-15 11:30:00,2.77728,0.8100400000000001,2.893,2.03808,0.5944400000000001,2.123,0.7392000000000001,0.2156,0.77
2020-03-15 12:00:00,2.8368,0.8274,2.955,2.3088,0.6734,2.4050000000000002,0.528,0.154,0.55
2020-03-15 12:30:00,2.93952,0.8573600000000001,3.062,2.59392,0.75656,2.702,0.3456,0.1008,0.36
2020-03-15 13:00:00,2.9212800000000003,0.85204,3.043,2.59488,0.7568400000000001,2.7030000000000003,0.3264,0.0952,0.34
2020-03-15 13:30:00,2.95872,0.8629600000000001,3.082,2.21952,0.64736,2.312,0.7392000000000001,0.2156,0.77
2020-03-15 14:00:00,2.89056,0.84308,3.011,2.27616,0.66388,2.371,0.6144000000000001,0.1792,0.64
2020-03-15 14:30:00,2.82048,0.82264,2.938,2.08128,0.60704,2.168,0.7392000000000001,0.2156,0.77
2020-03-15 15:00:00,2.7456,0.8008000000000001,2.86,1.9296000000000002,0.5628000000000001,2.01,0.8160000000000001,0.23800000000000002,0.85
2020-03-15 15:30:00,2.8022400000000003,0.81732,2.919,1.79424,0.52332,1.869,1.008,0.294,1.05
2020-03-15 16:00:00,2.83488,0.82684,2.9530000000000003,1.5964800000000001,0.46564000000000005,1.663,1.2384,0.3612,1.29
2020-03-15 16:30:00,2.96352,0.86436,3.087,1.67712,0.48916000000000004,1.7469999999999999,1.2864,0.37520000000000003,1.34
2020-03-15 17:00:00,3.00672,0.8769600000000001,3.132,1.62432,0.47376,1.6920000000000002,1.3824,0.4032,1.44
2020-03-15 17:30:00,3.23616,0.94388,3.371,0.9705600000000001,0.28308,1.011,2.2656,0.6608,2.36
2020-03-15 18:00:00,3.31008,0.9654400000000001,3.448,1.04448,0.30464,1.088,2.2656,0.6608,2.36
2020-03-15 18:30:00,3.48864,1.01752,3.634,0.5702400000000001,0.16632000000000002,0.594,2.9184,0.8512000000000001,3.04
2020-03-15 19:00:00,3.5183999999999997,1.0262,3.665,0.792,0.231,0.8250000000000001,2.7264,0.7952,2.84
2020-03-15 19:30:00,3.39744,0.9909200000000001,3.539,0.8342400000000001,0.24332,0.869,2.5632,0.7476,2.67
2020-03-15 20:00:00,3.28512,0.9581600000000001,3.422,0.6547200000000001,0.19096000000000002,0.682,2.6304,0.7672,2.74
2020-03-15 20:30:00,3.31776,0.9676800000000001,3.456,0.8505600000000001,0.24808000000000002,0.886,2.4672,0.7196,2.5700000000000003
2020-03-15 21:00:00,3.13536,0.9144800000000001,3.266,0.7065600000000001,0.20608,0.736,2.4288,0.7084,2.5300000000000002
2020-03-15 21:30:00,2.90208,0.8464400000000001,3.023,0.7900800000000001,0.23044,0.8230000000000001,2.112,0.616,2.2
2020-03-15 22:00:00,2.6352,0.7686000000000001,2.745,1.0608,0.3094,1.105,1.5744,0.4592,1.6400000000000001
2020-03-15 22:30:00,2.37216,0.69188,2.471,1.2585600000000001,0.36708,1.311,1.1136,0.32480000000000003,1.16
2020-03-15 23:00:00,2.112,0.616,2.2,0.72,0.21,0.75,1.392,0.406,1.45
2020-03-15 23:30:00,2.05248,0.5986400000000001,2.138,0.53568,0.15624000000000002,0.558,1.5168,0.4424,1.58
2020-03-16 00:00:00,1.93248,0.56364,2.013,0.39648000000000005,0.11564,0.41300000000000003,1.536,0.448,1.6
2020-03-16 00:30:00,2.13216,0.6218800000000001,2.221,0.39456,0.11508000000000002,0.41100000000000003,1.7376,0.5068,1.81
2020-03-16 01:00:00,2.46528,0.71904,2.568,0.43968,0.12824000000000002,0.458,2.0256,0.5908,2.11
2020-03-16 01:30:00,2.65824,0.77532,2.769,0.48864,0.14252,0.509,2.1696,0.6328,2.26
2020-03-16 02:00:00,2.54016,0.7408800000000001,2.646,0.6297600000000001,0.18368,0.656,1.9104,0.5572,1.99
2020-03-16 02:30:00,2.44992,0.7145600000000001,2.552,0.60672,0.17696,0.632,1.8432,0.5376000000000001,1.92
2020-03-16 03:00:00,2.4624,0.7182000000000001,2.565,0.5136000000000001,0.14980000000000002,0.535,1.9488,0.5684,2.03
2020-03-16 03:30:00,2.37024,0.69132,2.469,0.48864,0.14252,0.509,1.8816000000000002,0.5488000000000001,1.96
2020-03-16 04:00:00,2.32032,0.67676,2.417,0.48672000000000004,0.14196,0.507,1.8336000000000001,0.5348,1.9100000000000001
2020-03-16 04:30:00,2.32224,0.67732,2.419,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-03-16 05:00:00,2.30208,0.67144,2.398,0.45888,0.13384000000000001,0.47800000000000004,1.8432,0.5376000000000001,1.92
2020-03-16 05:30:00,2.44032,0.7117600000000001,2.542,0.44352,0.12936,0.462,1.9968,0.5824,2.08
2020-03-16 06:00:00,2.59296,0.7562800000000001,2.701,0.45216000000000006,0.13188,0.47100000000000003,2.1408,0.6244000000000001,2.23
2020-03-16 06:30:00,2.90592,0.8475600000000001,3.027,0.45792000000000005,0.13356,0.47700000000000004,2.448,0.714,2.55
2020-03-16 07:00:00,3.168,0.924,3.3,0.5856,0.1708,0.61,2.5824,0.7532,2.69
2020-03-16 07:30:00,3.4848,1.0164,3.63,0.9312,0.2716,0.97,2.5536,0.7448,2.66
2020-03-16 08:00:00,3.58272,1.04496,3.732,0.84672,0.24696,0.882,2.7359999999999998,0.798,2.85
2020-03-16 08:30:00,3.65376,1.06568,3.806,0.9273600000000001,0.27048,0.966,2.7264,0.7952,2.84
2020-03-16 09:00:00,3.62304,1.05672,3.774,1.35744,0.39592000000000005,1.4140000000000001,2.2656,0.6608,2.36
2020-03-16 09:30:00,3.48864,1.01752,3.634,2.06784,0.6031200000000001,2.154,1.4208,0.41440000000000005,1.48
2020-03-16 10:00:00,3.7104,1.0822,3.865,2.7408,0.7994,2.855,0.9696,0.2828,1.01
2020-03-16 10:30:00,3.6441600000000003,1.06288,3.7960000000000003,2.45376,0.7156800000000001,2.556,1.1904,0.3472,1.24
2020-03-16 11:00:00,3.4272,0.9996,3.5700000000000003,2.0832,0.6076,2.17,1.344,0.392,1.4
2020-03-16 11:30:00,4.54656,1.3260800000000001,4.736,3.37536,0.9844800000000001,3.516,1.1712,0.3416,1.22
2020-03-16 12:00:00,5.24256,1.52908,5.461,3.73536,1.08948,3.891,1.5072,0.43960000000000005,1.57
2020-03-16 12:30:00,4.77984,1.39412,4.979,3.47424,1.01332,3.6189999999999998,1.3056,0.3808,1.3599999999999999
2020-03-16 13:00:00,4.06848,1.1866400000000001,4.238,2.80128,0.8170400000000001,2.918,1.2671999999999999,0.36960000000000004,1.32
2020-03-16 13:30:00,4.83456,1.41008,5.036,3.48096,1.01528,3.626,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-16 14:00:00,4.58112,1.33616,4.772,3.30432,0.9637600000000001,3.442,1.2768,0.3724,1.33
2020-03-16 14:30:00,4.22208,1.23144,4.398,3.15648,0.9206400000000001,3.2880000000000003,1.0656,0.3108,1.11
2020-03-16 15:00:00,4.62336,1.34848,4.816,3.56736,1.04048,3.716,1.056,0.308,1.1
2020-03-16 15:30:00,3.2524800000000003,0.94864,3.388,2.79168,0.8142400000000001,2.908,0.46080000000000004,0.13440000000000002,0.48
2020-03-16 16:00:00,2.82912,0.8251600000000001,2.947,2.01312,0.58716,2.097,0.8160000000000001,0.23800000000000002,0.85
2020-03-16 16:30:00,2.95872,0.8629600000000001,3.082,1.6915200000000001,0.49336,1.762,1.2671999999999999,0.36960000000000004,1.32
2020-03-16 17:00:00,3.20928,0.9360400000000001,3.343,1.13568,0.33124000000000003,1.183,2.0736,0.6048,2.16
2020-03-16 17:30:00,3.34176,0.9746800000000001,3.481,0.9513600000000001,0.27748,0.991,2.3904,0.6972,2.49
2020-03-16 18:00:00,3.45504,1.00772,3.599,0.8342400000000001,0.24332,0.869,2.6208,0.7644000000000001,2.73
2020-03-16 18:30:00,3.65856,1.06708,3.811,0.77856,0.22708000000000003,0.811,2.88,0.84,3.0
2020-03-16 19:00:00,3.5971200000000003,1.04916,3.747,0.92832,0.27076,0.967,2.6688,0.7784000000000001,2.7800000000000002
2020-03-16 19:30:00,3.5846400000000003,1.04552,3.734,0.94464,0.27552000000000004,0.984,2.64,0.77,2.75
2020-03-16 20:00:00,3.2880000000000003,0.9590000000000001,3.425,1.0224,0.2982,1.065,2.2656,0.6608,2.36
2020-03-16 20:30:00,3.36768,0.9822400000000001,3.508,0.93888,0.27384000000000003,0.978,2.4288,0.7084,2.5300000000000002
2020-03-16 21:00:00,3.14976,0.91868,3.281,1.53696,0.44828,1.601,1.6128,0.47040000000000004,1.6800000000000002
2020-03-16 21:30:00,2.90208,0.8464400000000001,3.023,1.61568,0.47124000000000005,1.683,1.2864,0.37520000000000003,1.34
2020-03-16 22:00:00,2.71104,0.7907200000000001,2.824,1.39584,0.40712000000000004,1.454,1.3152,0.3836,1.37
2020-03-16 22:30:00,2.37792,0.6935600000000001,2.477,1.40832,0.41076,1.467,0.9696,0.2828,1.01
2020-03-16 23:00:00,2.23584,0.65212,2.329,1.50624,0.43932000000000004,1.569,0.7296,0.21280000000000002,0.76
2020-03-16 23:30:00,2.10432,0.6137600000000001,2.192,1.45152,0.42336,1.512,0.6528,0.1904,0.68
2020-03-17 00:00:00,1.9238400000000002,0.5611200000000001,2.004,1.20384,0.35112000000000004,1.254,0.72,0.21,0.75
2020-03-17 00:30:00,2.0496,0.5978,2.135,1.2528000000000001,0.3654,1.305,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-03-17 01:00:00,2.30976,0.6736800000000001,2.406,1.03296,0.30128000000000005,1.076,1.2768,0.3724,1.33
2020-03-17 01:30:00,2.46912,0.72016,2.572,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-03-17 02:00:00,2.41824,0.7053200000000001,2.519,1.49664,0.43652,1.5590000000000002,0.9216000000000001,0.26880000000000004,0.96
2020-03-17 02:30:00,2.41248,0.70364,2.513,1.30848,0.38164000000000003,1.363,1.104,0.322,1.15
2020-03-17 03:00:00,2.3328,0.6804,2.43,0.912,0.266,0.9500000000000001,1.4208,0.41440000000000005,1.48
2020-03-17 03:30:00,2.22432,0.64876,2.317,0.87072,0.25396,0.907,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-17 04:00:00,2.1648,0.6314000000000001,2.255,0.936,0.273,0.975,1.2288000000000001,0.3584,1.28
2020-03-17 04:30:00,2.16288,0.6308400000000001,2.253,0.9532800000000001,0.27804,0.993,1.2096,0.3528,1.26
2020-03-17 05:00:00,2.22336,0.6484800000000001,2.316,0.9081600000000001,0.26488,0.9460000000000001,1.3152,0.3836,1.37
2020-03-17 05:30:00,2.2944,0.6692,2.39,0.6528,0.1904,0.68,1.6416,0.4788,1.71
2020-03-17 06:00:00,2.4345600000000003,0.71008,2.536,0.5241600000000001,0.15288000000000002,0.546,1.9104,0.5572,1.99
2020-03-17 06:30:00,2.6601600000000003,0.77588,2.771,0.67296,0.19628,0.7010000000000001,1.9872,0.5796,2.07
2020-03-17 07:00:00,2.95104,0.86072,3.074,0.78144,0.22792,0.8140000000000001,2.1696,0.6328,2.26
2020-03-17 07:30:00,3.25152,0.9483600000000001,3.387,0.88992,0.25956,0.927,2.3616,0.6888000000000001,2.46
2020-03-17 08:00:00,3.29376,0.9606800000000001,3.431,0.9705600000000001,0.28308,1.011,2.3232,0.6776,2.42
2020-03-17 08:30:00,3.24384,0.9461200000000001,3.379,1.27584,0.37212,1.329,1.968,0.5740000000000001,2.05
2020-03-17 09:00:00,3.2284800000000002,0.94164,3.363,1.77888,0.5188400000000001,1.853,1.4496,0.4228,1.51
2020-03-17 09:30:00,3.12,0.91,3.25,1.8528,0.5404,1.9300000000000002,1.2671999999999999,0.36960000000000004,1.32
2020-03-17 10:00:00,3.23808,0.9444400000000001,3.373,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.7952,0.5236000000000001,1.87
2020-03-17 10:30:00,3.27072,0.95396,3.407,1.81152,0.52836,1.887,1.4592,0.42560000000000003,1.52
2020-03-17 11:00:00,3.19968,0.9332400000000001,3.333,2.09568,0.61124,2.183,1.104,0.322,1.15
2020-03-17 11:30:00,3.02496,0.8822800000000001,3.151,1.92096,0.56028,2.001,1.104,0.322,1.15
2020-03-17 12:00:00,3.1104,0.9072,3.24,2.1024,0.6132000000000001,2.19,1.008,0.294,1.05
