Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-03-17 12:30:00,5.23776,1.5276800000000001,5.456,3.98976,1.16368,4.156,1.248,0.364,1.3
2020-03-17 13:00:00,5.1936,1.5148000000000001,5.41,3.8016,1.1088,3.96,1.392,0.406,1.45
2020-03-17 13:30:00,6.288,1.834,6.55,4.4064,1.2852000000000001,4.59,1.8816000000000002,0.5488000000000001,1.96
2020-03-17 14:00:00,5.74368,1.67524,5.983,4.15968,1.21324,4.333,1.584,0.462,1.65
2020-03-17 14:30:00,4.68864,1.36752,4.884,3.57504,1.04272,3.724,1.1136,0.32480000000000003,1.16
2020-03-17 15:00:00,5.7648,1.6814,6.005,4.104,1.197,4.275,1.6608,0.4844,1.73
2020-03-17 15:30:00,2.73984,0.79912,2.854,2.21184,0.64512,2.304,0.528,0.154,0.55
2020-03-17 16:00:00,2.9097600000000003,0.8486800000000001,3.031,2.16096,0.6302800000000001,2.251,0.7488,0.2184,0.78
2020-03-17 16:30:00,2.92992,0.8545600000000001,3.052,2.09472,0.6109600000000001,2.182,0.8352,0.2436,0.87
2020-03-17 17:00:00,3.0144,0.8792000000000001,3.14,1.8528,0.5404,1.9300000000000002,1.1616,0.3388,1.21
2020-03-17 17:30:00,3.20544,0.9349200000000001,3.339,1.68864,0.49252,1.759,1.5168,0.4424,1.58
2020-03-17 18:00:00,3.3407999999999998,0.9744,3.48,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.7088,0.4984,1.78
2020-03-17 18:30:00,3.38208,0.9864400000000001,3.523,1.65408,0.48244000000000004,1.7229999999999999,1.728,0.504,1.8
2020-03-17 19:00:00,3.43392,1.00156,3.577,1.64832,0.48076,1.717,1.7856,0.5208,1.8599999999999999
2020-03-17 19:30:00,3.33888,0.97384,3.478,1.65888,0.48384000000000005,1.728,1.6800000000000002,0.49,1.75
2020-03-17 20:00:00,3.2448,0.9464,3.38,1.6416,0.4788,1.71,1.6032000000000002,0.4676,1.67
2020-03-17 20:30:00,3.24672,0.94696,3.382,1.60512,0.46816,1.6720000000000002,1.6416,0.4788,1.71
2020-03-17 21:00:00,3.01728,0.88004,3.143,1.5676800000000002,0.45724000000000004,1.633,1.4496,0.4228,1.51
2020-03-17 21:30:00,2.76192,0.80556,2.877,1.58112,0.46116,1.647,1.1808,0.34440000000000004,1.23
2020-03-17 22:00:00,2.50368,0.7302400000000001,2.608,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.8832000000000001,0.2576,0.92
2020-03-17 22:30:00,2.30496,0.6722800000000001,2.401,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.6432,0.18760000000000002,0.67
2020-03-17 23:00:00,2.18688,0.6378400000000001,2.278,1.58208,0.46144,1.6480000000000001,0.6048,0.1764,0.63
2020-03-17 23:30:00,2.13792,0.62356,2.227,1.5907200000000001,0.46396000000000004,1.657,0.5472,0.15960000000000002,0.5700000000000001
2020-03-18 00:00:00,2.16672,0.6319600000000001,2.257,1.64832,0.48076,1.717,0.5184,0.1512,0.54
2020-03-18 00:30:00,2.22528,0.6490400000000001,2.318,1.67808,0.48944000000000004,1.748,0.5472,0.15960000000000002,0.5700000000000001
2020-03-18 01:00:00,2.3395200000000003,0.6823600000000001,2.437,1.65792,0.48356000000000005,1.7269999999999999,0.6816,0.1988,0.71
2020-03-18 01:30:00,2.40672,0.70196,2.507,1.62912,0.47516,1.697,0.7776000000000001,0.2268,0.81
2020-03-18 02:00:00,2.3424,0.6832,2.44,1.6032000000000002,0.4676,1.67,0.7392000000000001,0.2156,0.77
2020-03-18 02:30:00,2.28288,0.6658400000000001,2.378,1.64928,0.48104,1.718,0.6336,0.18480000000000002,0.66
2020-03-18 03:00:00,2.2944,0.6692,2.39,1.6608,0.4844,1.73,0.6336,0.18480000000000002,0.66
2020-03-18 03:30:00,2.2704,0.6622,2.365,1.6272,0.4746,1.695,0.6432,0.18760000000000002,0.67
2020-03-18 04:00:00,2.2752,0.6636000000000001,2.37,1.6128,0.47040000000000004,1.6800000000000002,0.6624,0.1932,0.6900000000000001
2020-03-18 04:30:00,2.21376,0.64568,2.306,1.58016,0.46088,1.646,0.6336,0.18480000000000002,0.66
2020-03-18 05:00:00,2.14848,0.6266400000000001,2.238,1.40928,0.41104,1.468,0.7392000000000001,0.2156,0.77
2020-03-18 05:30:00,2.1792,0.6356,2.27,1.1232,0.3276,1.17,1.056,0.308,1.1
2020-03-18 06:00:00,2.2915200000000002,0.6683600000000001,2.387,0.56352,0.16436,0.587,1.728,0.504,1.8
2020-03-18 06:30:00,2.53152,0.73836,2.637,0.6787200000000001,0.19796000000000002,0.707,1.8528,0.5404,1.9300000000000002
2020-03-18 07:00:00,2.81952,0.8223600000000001,2.9370000000000003,0.58272,0.16996000000000003,0.607,2.2368,0.6524,2.33
2020-03-18 07:30:00,3.10368,0.90524,3.233,0.5788800000000001,0.16884000000000002,0.603,2.5248,0.7364,2.63
2020-03-18 08:00:00,3.19488,0.9318400000000001,3.328,0.73728,0.21504,0.768,2.4576000000000002,0.7168,2.56
2020-03-18 08:30:00,3.26112,0.9511600000000001,3.3970000000000002,0.85152,0.24836000000000003,0.887,2.4096,0.7028,2.51
2020-03-18 09:00:00,3.3475200000000003,0.9763600000000001,3.487,0.74592,0.21756000000000003,0.777,2.6016,0.7588,2.71
2020-03-18 09:30:00,3.43488,1.00184,3.578,0.77568,0.22624000000000002,0.808,2.6592000000000002,0.7756000000000001,2.77
2020-03-18 10:00:00,3.47328,1.01304,3.618,0.8812800000000001,0.25704000000000005,0.918,2.592,0.756,2.7
2020-03-18 10:30:00,3.48576,1.01668,3.6310000000000002,1.00896,0.29428000000000004,1.051,2.4768,0.7224,2.58
2020-03-18 11:00:00,3.50304,1.02172,3.649,1.22784,0.35812000000000005,1.279,2.2752,0.6636000000000001,2.37
2020-03-18 11:30:00,3.61152,1.05336,3.762,1.19232,0.34776,1.242,2.4192,0.7056,2.52
2020-03-18 12:00:00,3.58848,1.04664,3.738,1.26528,0.36904000000000003,1.318,2.3232,0.6776,2.42
2020-03-18 12:30:00,3.7104,1.0822,3.865,1.08,0.315,1.125,2.6304,0.7672,2.74
2020-03-18 13:00:00,3.55392,1.03656,3.702,1.29792,0.37856,1.3519999999999999,2.2560000000000002,0.658,2.35
2020-03-18 13:30:00,3.64608,1.06344,3.798,1.13088,0.32984,1.178,2.5152,0.7336,2.62
2020-03-18 14:00:00,3.7008,1.0794,3.855,1.2624,0.3682,1.315,2.4384,0.7112,2.54
2020-03-18 14:30:00,3.54144,1.03292,3.689,1.10304,0.32172,1.149,2.4384,0.7112,2.54
2020-03-18 15:00:00,3.44544,1.00492,3.589,1.00704,0.29372000000000004,1.049,2.4384,0.7112,2.54
2020-03-18 15:30:00,3.4848,1.0164,3.63,0.9696,0.2828,1.01,2.5152,0.7336,2.62
2020-03-18 16:00:00,3.4608,1.0094,3.605,0.8784000000000001,0.25620000000000004,0.915,2.5824,0.7532,2.69
2020-03-18 16:30:00,3.4848,1.0164,3.63,0.6048,0.1764,0.63,2.88,0.84,3.0
2020-03-18 17:00:00,3.61536,1.05448,3.766,0.5433600000000001,0.15848,0.5660000000000001,3.072,0.896,3.2
2020-03-18 17:30:00,3.68832,1.07576,3.842,0.5299200000000001,0.15456,0.552,3.1584,0.9212,3.29
2020-03-18 18:00:00,3.69504,1.07772,3.849,0.42144000000000004,0.12292000000000002,0.439,3.2736,0.9548000000000001,3.41
2020-03-18 18:30:00,3.7488,1.0934,3.9050000000000002,0.37920000000000004,0.1106,0.395,3.3696,0.9828,3.51
2020-03-18 19:00:00,3.66144,1.06792,3.814,0.37824,0.11032000000000002,0.394,3.2832,0.9576,3.42
2020-03-18 19:30:00,3.6086400000000003,1.05252,3.759,0.38304000000000005,0.11172000000000001,0.399,3.2256,0.9408000000000001,3.36
2020-03-18 20:00:00,3.48096,1.01528,3.626,0.40896000000000005,0.11928000000000001,0.426,3.072,0.896,3.2
2020-03-18 20:30:00,3.43776,1.00268,3.581,0.46176000000000006,0.13468000000000002,0.481,2.976,0.868,3.1
2020-03-18 21:00:00,3.17376,0.9256800000000001,3.306,0.44736000000000004,0.13048,0.466,2.7264,0.7952,2.84
2020-03-18 21:30:00,2.97888,0.8688400000000001,3.103,0.41568000000000005,0.12124000000000001,0.433,2.5632,0.7476,2.67
2020-03-18 22:00:00,2.71392,0.79156,2.827,0.38112,0.11116000000000001,0.397,2.3328,0.6804,2.43
2020-03-18 22:30:00,2.43744,0.7109200000000001,2.539,0.33504,0.09772,0.34900000000000003,2.1024,0.6132000000000001,2.19
2020-03-18 23:00:00,2.23008,0.65044,2.323,0.32928,0.09604000000000001,0.343,1.9008,0.5544,1.98
2020-03-18 23:30:00,2.02752,0.59136,2.112,0.39552000000000004,0.11536,0.41200000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-03-19 00:00:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.45216000000000006,0.13188,0.47100000000000003,1.4496,0.4228,1.51
2020-03-19 00:30:00,2.07456,0.6050800000000001,2.161,0.47136000000000006,0.13748000000000002,0.491,1.6032000000000002,0.4676,1.67
2020-03-19 01:00:00,2.35776,0.6876800000000001,2.456,0.45696000000000003,0.13328,0.47600000000000003,1.9008,0.5544,1.98
2020-03-19 01:30:00,2.55552,0.74536,2.662,0.49152000000000007,0.14336000000000002,0.512,2.064,0.602,2.15
2020-03-19 02:00:00,2.47584,0.7221200000000001,2.5789999999999997,0.5078400000000001,0.14812,0.529,1.968,0.5740000000000001,2.05
2020-03-19 02:30:00,2.41152,0.7033600000000001,2.512,0.50112,0.14616,0.522,1.9104,0.5572,1.99
2020-03-19 03:00:00,2.3155200000000002,0.6753600000000001,2.412,0.53952,0.15736,0.562,1.776,0.518,1.85
2020-03-19 03:30:00,2.24544,0.6549200000000001,2.339,0.53664,0.15652000000000002,0.559,1.7088,0.4984,1.78
2020-03-19 04:00:00,2.21472,0.6459600000000001,2.307,0.46752000000000005,0.13636,0.487,1.7472,0.5096,1.82
2020-03-19 04:30:00,2.19648,0.6406400000000001,2.2880000000000003,0.45888,0.13384000000000001,0.47800000000000004,1.7376,0.5068,1.81
2020-03-19 05:00:00,2.27424,0.66332,2.3689999999999998,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-03-19 05:30:00,2.38944,0.6969200000000001,2.489,0.38304000000000005,0.11172000000000001,0.399,2.0064,0.5852,2.09
2020-03-19 06:00:00,2.53248,0.7386400000000001,2.638,0.38208000000000003,0.11144000000000001,0.398,2.1504,0.6272,2.24
2020-03-19 06:30:00,2.84736,0.8304800000000001,2.966,0.41856000000000004,0.12208000000000001,0.436,2.4288,0.7084,2.5300000000000002
2020-03-19 07:00:00,3.00192,0.8755600000000001,3.127,0.46752000000000005,0.13636,0.487,2.5343999999999998,0.7392000000000001,2.64
2020-03-19 07:30:00,3.3552,0.9786,3.495,0.5808,0.1694,0.605,2.7744,0.8092,2.89
2020-03-19 08:00:00,3.4713600000000002,1.01248,3.616,0.71616,0.20888,0.746,2.7552,0.8036000000000001,2.87
2020-03-19 08:30:00,3.38976,0.9886800000000001,3.531,1.16256,0.33908000000000005,1.211,2.2272,0.6496000000000001,2.32
2020-03-19 09:00:00,3.42528,0.99904,3.568,1.4188800000000001,0.41384000000000004,1.478,2.0064,0.5852,2.09
2020-03-19 09:30:00,3.46944,1.01192,3.614,1.00224,0.29232,1.044,2.4672,0.7196,2.5700000000000003
2020-03-19 10:00:00,3.53856,1.03208,3.686,1.10976,0.32368,1.156,2.4288,0.7084,2.5300000000000002
2020-03-19 10:30:00,3.5423999999999998,1.0332,3.69,1.4304000000000001,0.4172,1.49,2.112,0.616,2.2
2020-03-19 11:00:00,3.41184,0.9951200000000001,3.5540000000000003,1.88544,0.5499200000000001,1.964,1.5264,0.44520000000000004,1.5899999999999999
2020-03-19 11:30:00,3.40608,0.9934400000000001,3.548,1.90848,0.55664,1.988,1.4976,0.4368,1.56
2020-03-19 12:00:00,3.46272,1.00996,3.607,1.9171200000000002,0.55916,1.9969999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-19 12:30:00,3.47616,1.01388,3.621,1.7097600000000002,0.49868000000000007,1.7810000000000001,1.7664,0.5152,1.8399999999999999
2020-03-19 13:00:00,3.40128,0.99204,3.543,1.75008,0.51044,1.823,1.6512,0.48160000000000003,1.72
2020-03-19 13:30:00,3.56544,1.03992,3.714,1.77024,0.51632,1.8439999999999999,1.7952,0.5236000000000001,1.87
2020-03-19 14:00:00,3.55776,1.03768,3.706,1.70496,0.49728000000000006,1.776,1.8528,0.5404,1.9300000000000002
2020-03-19 14:30:00,3.5020800000000003,1.02144,3.648,1.43808,0.41944000000000004,1.498,2.064,0.602,2.15
2020-03-19 15:00:00,3.48288,1.01584,3.628,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.5824,0.7532,2.69
2020-03-19 15:30:00,3.44064,1.00352,3.584,1.05984,0.30912,1.104,2.3808,0.6944,2.48
2020-03-19 16:00:00,3.43104,1.00072,3.574,1.05984,0.30912,1.104,2.3712,0.6916,2.47
2020-03-19 16:30:00,3.39936,0.99148,3.541,0.90336,0.26348000000000005,0.9410000000000001,2.496,0.728,2.6
2020-03-19 17:00:00,3.64128,1.06204,3.793,0.7036800000000001,0.20524,0.733,2.9376,0.8568,3.06
2020-03-19 17:30:00,3.7104,1.0822,3.865,0.5424,0.1582,0.5650000000000001,3.168,0.924,3.3
2020-03-19 18:00:00,3.68256,1.07408,3.836,0.43776000000000004,0.12768000000000002,0.456,3.2448,0.9464,3.38
2020-03-19 18:30:00,3.78912,1.10516,3.947,0.39072,0.11396,0.40700000000000003,3.3984,0.9912000000000001,3.54
2020-03-19 19:00:00,3.81408,1.11244,3.973,0.39648000000000005,0.11564,0.41300000000000003,3.4176,0.9968,3.56
2020-03-19 19:30:00,3.624,1.057,3.775,0.4176,0.1218,0.435,3.2064,0.9352,3.34
2020-03-19 20:00:00,3.47616,1.01388,3.621,0.43296,0.12628,0.451,3.0432,0.8876000000000001,3.17
2020-03-19 20:30:00,3.59232,1.04776,3.742,0.39552000000000004,0.11536,0.41200000000000003,3.1968,0.9324,3.33
2020-03-19 21:00:00,3.37632,0.9847600000000001,3.517,0.39072,0.11396,0.40700000000000003,2.9856,0.8708,3.11
2020-03-19 21:30:00,3.13728,0.9150400000000001,3.268,0.38208000000000003,0.11144000000000001,0.398,2.7552,0.8036000000000001,2.87
2020-03-19 22:00:00,2.8272,0.8246,2.9450000000000003,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.4288,0.7084,2.5300000000000002
2020-03-19 22:30:00,2.44992,0.7145600000000001,2.552,0.42432000000000003,0.12376000000000001,0.442,2.0256,0.5908,2.11
2020-03-19 23:00:00,2.16,0.63,2.25,0.384,0.112,0.4,1.776,0.518,1.85
2020-03-19 23:30:00,1.9699200000000001,0.5745600000000001,2.052,0.39552000000000004,0.11536,0.41200000000000003,1.5744,0.4592,1.6400000000000001
2020-03-20 00:00:00,1.8633600000000001,0.5434800000000001,1.941,0.40416,0.11788000000000001,0.421,1.4592,0.42560000000000003,1.52
2020-03-20 00:30:00,2.06784,0.6031200000000001,2.154,0.41664,0.12152,0.434,1.6512,0.48160000000000003,1.72
2020-03-20 01:00:00,2.38464,0.69552,2.484,0.5126400000000001,0.14952000000000001,0.534,1.8719999999999999,0.546,1.9500000000000002
2020-03-20 01:30:00,2.5632,0.7476,2.67,0.7296,0.21280000000000002,0.76,1.8336000000000001,0.5348,1.9100000000000001
2020-03-20 02:00:00,2.4816000000000003,0.7238,2.585,0.6192000000000001,0.1806,0.645,1.8624,0.5432,1.94
2020-03-20 02:30:00,2.47488,0.72184,2.578,0.53568,0.15624000000000002,0.558,1.9392,0.5656,2.02
2020-03-20 03:00:00,2.4220800000000002,0.7064400000000001,2.523,0.60768,0.17724,0.633,1.8144,0.5292,1.8900000000000001
2020-03-20 03:30:00,2.2992,0.6706000000000001,2.395,0.792,0.231,0.8250000000000001,1.5072,0.43960000000000005,1.57
2020-03-20 04:00:00,2.23584,0.65212,2.329,0.69984,0.20412000000000002,0.729,1.536,0.448,1.6
2020-03-20 04:30:00,2.18688,0.6378400000000001,2.278,0.75648,0.22064000000000003,0.788,1.4304000000000001,0.4172,1.49
2020-03-20 05:00:00,2.23296,0.6512800000000001,2.326,0.87936,0.25648000000000004,0.916,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-20 05:30:00,2.35872,0.68796,2.457,1.08192,0.31556,1.127,1.2768,0.3724,1.33
2020-03-20 06:00:00,2.45856,0.71708,2.561,0.9129600000000001,0.26628,0.9510000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-20 06:30:00,2.72544,0.7949200000000001,2.839,0.8534400000000001,0.24892000000000003,0.889,1.8719999999999999,0.546,1.9500000000000002
2020-03-20 07:00:00,2.93568,0.8562400000000001,3.058,0.93888,0.27384000000000003,0.978,1.9968,0.5824,2.08
2020-03-20 07:30:00,3.2995200000000002,0.9623600000000001,3.437,1.01472,0.29596,1.057,2.2848,0.6664,2.38
2020-03-20 08:00:00,3.08352,0.89936,3.212,1.85472,0.54096,1.932,1.2288000000000001,0.3584,1.28
2020-03-20 08:30:00,3.03744,0.88592,3.164,2.47104,0.72072,2.574,0.5664,0.1652,0.59
2020-03-20 09:00:00,3.2784,0.9562,3.415,2.7119999999999997,0.791,2.825,0.5664,0.1652,0.59
2020-03-20 09:30:00,3.24768,0.9472400000000001,3.383,2.31648,0.67564,2.4130000000000003,0.9312,0.2716,0.97
2020-03-20 10:00:00,3.56448,1.03964,3.713,2.72928,0.7960400000000001,2.843,0.8352,0.2436,0.87
2020-03-20 10:30:00,3.84384,1.12112,4.004,2.79744,0.8159200000000001,2.914,1.0464,0.3052,1.09
2020-03-20 11:00:00,3.55104,1.03572,3.699,2.79264,0.81452,2.909,0.7584000000000001,0.2212,0.79
2020-03-20 11:30:00,4.53312,1.32216,4.7219999999999995,3.45792,1.00856,3.602,1.0752,0.3136,1.12
2020-03-20 12:00:00,5.33472,1.55596,5.557,3.85632,1.12476,4.017,1.4784000000000002,0.4312,1.54
2020-03-20 12:30:00,6.26208,1.82644,6.523,4.35168,1.26924,4.533,1.9104,0.5572,1.99
2020-03-20 13:00:00,5.45664,1.59152,5.684,3.95904,1.15472,4.124,1.4976,0.4368,1.56
2020-03-20 13:30:00,6.34368,1.85024,6.608,4.42368,1.29024,4.608,1.92,0.56,2.0
2020-03-20 14:00:00,6.07104,1.77072,6.324,4.22784,1.23312,4.404,1.8432,0.5376000000000001,1.92
2020-03-20 14:30:00,4.584,1.337,4.775,3.4032,0.9926,3.545,1.1808,0.34440000000000004,1.23
2020-03-20 15:00:00,4.4208,1.2894,4.605,3.3168,0.9674,3.455,1.104,0.322,1.15
2020-03-20 15:30:00,3.20928,0.9360400000000001,3.343,2.63328,0.7680400000000001,2.743,0.5760000000000001,0.168,0.6000000000000001
2020-03-20 16:00:00,3.52704,1.02872,3.674,2.68224,0.78232,2.794,0.8448,0.2464,0.88
2020-03-20 16:30:00,3.1824,0.9282,3.315,2.1648,0.6314000000000001,2.255,1.0176,0.2968,1.06
2020-03-20 17:00:00,3.21216,0.93688,3.346,1.84896,0.5392800000000001,1.9260000000000002,1.3632,0.3976,1.42
2020-03-20 17:30:00,3.21696,0.9382800000000001,3.351,1.84416,0.53788,1.921,1.3728,0.40040000000000003,1.43
2020-03-20 18:00:00,3.2784,0.9562,3.415,1.4928,0.4354,1.5550000000000002,1.7856,0.5208,1.8599999999999999
2020-03-20 18:30:00,3.46752,1.01136,3.612,1.16352,0.33936000000000005,1.212,2.304,0.672,2.4
2020-03-20 19:00:00,3.56448,1.03964,3.713,1.03968,0.30324,1.083,2.5248,0.7364,2.63
2020-03-20 19:30:00,3.4185600000000003,0.9970800000000001,3.561,0.81696,0.23828000000000002,0.851,2.6016,0.7588,2.71
2020-03-20 20:00:00,3.34848,0.9766400000000001,3.488,0.6988800000000001,0.20384000000000002,0.728,2.6496,0.7728,2.76
2020-03-20 20:30:00,3.46752,1.01136,3.612,0.72192,0.21056000000000002,0.752,2.7456,0.8008000000000001,2.86
2020-03-20 21:00:00,3.24576,0.9466800000000001,3.3810000000000002,0.57696,0.16828,0.601,2.6688,0.7784000000000001,2.7800000000000002
2020-03-20 21:30:00,3.07776,0.89768,3.206,0.7929600000000001,0.23128,0.8260000000000001,2.2848,0.6664,2.38
2020-03-20 22:00:00,2.85696,0.83328,2.976,0.69696,0.20328000000000002,0.726,2.16,0.63,2.25
2020-03-20 22:30:00,2.55936,0.74648,2.666,0.65856,0.19208000000000003,0.686,1.9008,0.5544,1.98
2020-03-20 23:00:00,2.30688,0.6728400000000001,2.403,0.73248,0.21364000000000002,0.763,1.5744,0.4592,1.6400000000000001
2020-03-20 23:30:00,2.14176,0.62468,2.231,0.59616,0.17388,0.621,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-21 00:00:00,2.02464,0.59052,2.109,0.69984,0.20412000000000002,0.729,1.3248,0.3864,1.38
2020-03-21 00:30:00,2.20032,0.64176,2.292,0.6739200000000001,0.19656,0.7020000000000001,1.5264,0.44520000000000004,1.5899999999999999
2020-03-21 01:00:00,2.49024,0.7263200000000001,2.594,0.7334400000000001,0.21392000000000003,0.764,1.7568000000000001,0.5124000000000001,1.83
2020-03-21 01:30:00,2.63136,0.76748,2.741,0.92256,0.26908000000000004,0.961,1.7088,0.4984,1.78
2020-03-21 02:00:00,2.58432,0.7537600000000001,2.692,0.6931200000000001,0.20216,0.722,1.8912,0.5516,1.97
2020-03-21 02:30:00,2.49216,0.7268800000000001,2.596,0.57216,0.16688,0.596,1.92,0.56,2.0
2020-03-21 03:00:00,2.54208,0.7414400000000001,2.648,0.49728000000000006,0.14504,0.518,2.0448,0.5964,2.13
2020-03-21 03:30:00,2.4345600000000003,0.71008,2.536,0.58176,0.16968000000000003,0.606,1.8528,0.5404,1.9300000000000002
2020-03-21 04:00:00,2.3808,0.6944,2.48,0.6912,0.2016,0.72,1.6896,0.4928,1.76
2020-03-21 04:30:00,2.376,0.6930000000000001,2.475,0.7152000000000001,0.2086,0.745,1.6608,0.4844,1.73
2020-03-21 05:00:00,2.30496,0.6722800000000001,2.401,0.65376,0.19068000000000002,0.681,1.6512,0.48160000000000003,1.72
2020-03-21 05:30:00,2.32992,0.67956,2.427,0.6115200000000001,0.17836000000000002,0.637,1.7184,0.5012,1.79
2020-03-21 06:00:00,2.376,0.6930000000000001,2.475,0.6768000000000001,0.19740000000000002,0.705,1.6992,0.49560000000000004,1.77
2020-03-21 06:30:00,2.5152,0.7336,2.62,0.8352,0.2436,0.87,1.6800000000000002,0.49,1.75
2020-03-21 07:00:00,2.60448,0.7596400000000001,2.713,1.30848,0.38164000000000003,1.363,1.296,0.378,1.35
2020-03-21 07:30:00,2.73888,0.7988400000000001,2.8529999999999998,1.75008,0.51044,1.823,0.9888,0.2884,1.03
2020-03-21 08:00:00,2.6736,0.7798,2.785,2.184,0.637,2.275,0.48960000000000004,0.1428,0.51
2020-03-21 08:30:00,3.67392,1.07156,3.827,3.00192,0.8755600000000001,3.127,0.672,0.196,0.7000000000000001
2020-03-21 09:00:00,5.94432,1.7337600000000002,6.192,4.16832,1.21576,4.342,1.776,0.518,1.85
2020-03-21 09:30:00,7.176,2.093,7.475,4.728,1.379,4.925,2.448,0.714,2.55
2020-03-21 10:00:00,8.29536,2.41948,8.641,5.27136,1.53748,5.491,3.024,0.882,3.15
2020-03-21 10:30:00,7.67808,2.23944,7.998,4.89408,1.42744,5.098,2.784,0.812,2.9
2020-03-21 11:00:00,7.08864,2.06752,7.384,4.57344,1.33392,4.764,2.5152,0.7336,2.62
2020-03-21 11:30:00,6.77952,1.97736,7.062,4.41792,1.28856,4.602,2.3616,0.6888000000000001,2.46
2020-03-21 12:00:00,6.072,1.771,6.325,4.1136,1.1998,4.285,1.9584000000000001,0.5712,2.04
2020-03-21 12:30:00,6.7392,1.9656,7.02,4.464,1.302,4.65,2.2752,0.6636000000000001,2.37
2020-03-21 13:00:00,5.60544,1.6349200000000002,5.839,3.91584,1.14212,4.079,1.6896,0.4928,1.76
2020-03-21 13:30:00,5.64,1.645,5.875,3.9792,1.1606,4.145,1.6608,0.4844,1.73
2020-03-21 14:00:00,5.2992,1.5455999999999999,5.52,3.8112,1.1116,3.9699999999999998,1.488,0.434,1.55
2020-03-21 14:30:00,5.07168,1.47924,5.283,3.6796800000000003,1.07324,3.833,1.392,0.406,1.45
2020-03-21 15:00:00,4.29024,1.25132,4.469,3.24384,0.9461200000000001,3.379,1.0464,0.3052,1.09
2020-03-21 15:30:00,3.74592,1.09256,3.902,3.02592,0.8825600000000001,3.152,0.72,0.21,0.75
2020-03-21 16:00:00,3.2697599999999998,0.9536800000000001,3.406,2.5881600000000002,0.7548800000000001,2.696,0.6816,0.1988,0.71
2020-03-21 16:30:00,2.9212800000000003,0.85204,3.043,1.8172800000000002,0.5300400000000001,1.893,1.104,0.322,1.15
2020-03-21 17:00:00,3.11808,0.90944,3.248,1.6684800000000002,0.48664,1.738,1.4496,0.4228,1.51
2020-03-21 17:30:00,3.41664,0.9965200000000001,3.559,1.73664,0.5065200000000001,1.8090000000000002,1.6800000000000002,0.49,1.75
2020-03-21 18:00:00,3.56256,1.03908,3.711,1.37376,0.40068000000000004,1.431,2.1888,0.6384000000000001,2.2800000000000002
2020-03-21 18:30:00,3.672,1.071,3.825,1.224,0.357,1.275,2.448,0.714,2.55
2020-03-21 19:00:00,3.74304,1.09172,3.899,0.80544,0.23492000000000002,0.839,2.9376,0.8568,3.06
2020-03-21 19:30:00,3.63456,1.06008,3.786,0.7449600000000001,0.21728000000000003,0.776,2.8896,0.8428,3.01
2020-03-21 20:00:00,3.49056,1.01808,3.636,0.8697600000000001,0.25368,0.906,2.6208,0.7644000000000001,2.73
2020-03-21 20:30:00,3.4780800000000003,1.01444,3.623,0.9436800000000001,0.27524000000000004,0.983,2.5343999999999998,0.7392000000000001,2.64
2020-03-21 21:00:00,3.22368,0.9402400000000001,3.358,0.85248,0.24864000000000003,0.888,2.3712,0.6916,2.47
2020-03-21 21:30:00,3.0,0.875,3.125,0.744,0.217,0.775,2.2560000000000002,0.658,2.35
2020-03-21 22:00:00,2.8032,0.8176,2.92,0.6432,0.18760000000000002,0.67,2.16,0.63,2.25
2020-03-21 22:30:00,2.46144,0.7179200000000001,2.564,0.7910400000000001,0.23072,0.8240000000000001,1.6703999999999999,0.4872,1.74
2020-03-21 23:00:00,2.29536,0.6694800000000001,2.391,0.8265600000000001,0.24108000000000002,0.861,1.4688,0.4284,1.53
2020-03-21 23:30:00,2.12256,0.6190800000000001,2.211,1.07616,0.31388000000000005,1.121,1.0464,0.3052,1.09
2020-03-22 00:00:00,1.9891200000000002,0.58016,2.072,1.09632,0.31976000000000004,1.142,0.8928,0.2604,0.93
2020-03-22 00:30:00,2.17056,0.6330800000000001,2.261,0.94176,0.27468000000000004,0.981,1.2288000000000001,0.3584,1.28
2020-03-22 01:00:00,2.5180800000000003,0.7344400000000001,2.623,0.8476800000000001,0.24724000000000002,0.883,1.6703999999999999,0.4872,1.74
2020-03-22 01:30:00,2.6486400000000003,0.7725200000000001,2.759,0.6710400000000001,0.19572,0.6990000000000001,1.9776,0.5768,2.06
2020-03-22 02:00:00,2.5872,0.7546,2.6950000000000003,0.8112,0.2366,0.845,1.776,0.518,1.85
2020-03-22 02:30:00,2.56416,0.7478800000000001,2.6710000000000003,0.8457600000000001,0.24668,0.881,1.7184,0.5012,1.79
2020-03-22 03:00:00,2.5536,0.7448,2.66,0.7872,0.2296,0.8200000000000001,1.7664,0.5152,1.8399999999999999
2020-03-22 03:30:00,2.4864,0.7252000000000001,2.59,0.624,0.182,0.65,1.8624,0.5432,1.94
2020-03-22 04:00:00,2.37696,0.69328,2.476,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.7088,0.4984,1.78
2020-03-22 04:30:00,2.3155200000000002,0.6753600000000001,2.412,0.7411200000000001,0.21616000000000002,0.772,1.5744,0.4592,1.6400000000000001
2020-03-22 05:00:00,2.2752,0.6636000000000001,2.37,0.8064,0.23520000000000002,0.84,1.4688,0.4284,1.53
2020-03-22 05:30:00,2.31072,0.67396,2.407,0.78432,0.22876000000000002,0.8170000000000001,1.5264,0.44520000000000004,1.5899999999999999
2020-03-22 06:00:00,2.31168,0.6742400000000001,2.408,0.85248,0.24864000000000003,0.888,1.4592,0.42560000000000003,1.52
2020-03-22 06:30:00,2.46528,0.71904,2.568,0.81408,0.23744,0.848,1.6512,0.48160000000000003,1.72
2020-03-22 07:00:00,2.5728,0.7504000000000001,2.68,0.9216000000000001,0.26880000000000004,0.96,1.6512,0.48160000000000003,1.72
2020-03-22 07:30:00,2.71584,0.79212,2.829,1.18944,0.34692,1.239,1.5264,0.44520000000000004,1.5899999999999999
2020-03-22 08:00:00,2.58432,0.7537600000000001,2.692,1.75872,0.5129600000000001,1.832,0.8256,0.24080000000000001,0.86
2020-03-22 08:30:00,2.73984,0.79912,2.854,2.28864,0.66752,2.384,0.45120000000000005,0.1316,0.47000000000000003
2020-03-22 09:00:00,3.19872,0.9329600000000001,3.332,2.7187200000000002,0.7929600000000001,2.832,0.48,0.14,0.5
2020-03-22 09:30:00,4.9152000000000005,1.4336,5.12,3.5904,1.0472,3.74,1.3248,0.3864,1.38
2020-03-22 10:00:00,5.48544,1.59992,5.714,3.82464,1.11552,3.984,1.6608,0.4844,1.73
2020-03-22 10:30:00,5.51424,1.60832,5.744,3.7382400000000002,1.09032,3.894,1.776,0.518,1.85
2020-03-22 11:00:00,7.51296,2.19128,7.8260000000000005,4.80576,1.40168,5.006,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-03-22 11:30:00,7.45056,2.17308,7.761,4.77216,1.39188,4.971,2.6784,0.7812,2.79
2020-03-22 12:00:00,6.87552,2.00536,7.162,4.54272,1.32496,4.732,2.3328,0.6804,2.43
2020-03-22 12:30:00,7.12128,2.07704,7.418,4.67328,1.36304,4.868,2.448,0.714,2.55
2020-03-22 13:00:00,6.9792000000000005,2.0356,7.27,4.5696,1.3328,4.76,2.4096,0.7028,2.51
2020-03-22 13:30:00,5.9587200000000005,1.7379600000000002,6.207,4.09632,1.19476,4.267,1.8624,0.5432,1.94
2020-03-22 14:00:00,6.23232,1.81776,6.492,4.20672,1.22696,4.382,2.0256,0.5908,2.11
2020-03-22 14:30:00,6.22272,1.8149600000000001,6.482,4.16832,1.21576,4.342,2.0544000000000002,0.5992000000000001,2.14
2020-03-22 15:00:00,5.13312,1.49716,5.347,3.57792,1.04356,3.727,1.5552000000000001,0.4536,1.62
2020-03-22 15:30:00,5.06496,1.47728,5.276,3.5961600000000002,1.04888,3.746,1.4688,0.4284,1.53
2020-03-22 16:00:00,2.72352,0.7943600000000001,2.8369999999999997,2.17632,0.6347600000000001,2.267,0.5472,0.15960000000000002,0.5700000000000001
2020-03-22 16:30:00,2.7024,0.7882,2.815,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.9696,0.2828,1.01
2020-03-22 17:00:00,3.01536,0.87948,3.141,1.2585600000000001,0.36708,1.311,1.7568000000000001,0.5124000000000001,1.83
2020-03-22 17:30:00,3.18144,0.9279200000000001,3.314,0.9734400000000001,0.28392,1.014,2.208,0.644,2.3
2020-03-22 18:00:00,3.2592,0.9506,3.395,0.8016000000000001,0.2338,0.835,2.4576000000000002,0.7168,2.56
2020-03-22 18:30:00,3.56544,1.03992,3.714,0.59904,0.17472000000000001,0.624,2.9664,0.8652000000000001,3.09
2020-03-22 19:00:00,3.69696,1.07828,3.851,0.59616,0.17388,0.621,3.1008,0.9044000000000001,3.23
2020-03-22 19:30:00,3.51072,1.02396,3.657,0.64992,0.18956,0.677,2.8608000000000002,0.8344,2.98
2020-03-22 20:00:00,3.28608,0.9584400000000001,3.423,0.6844800000000001,0.19964,0.713,2.6016,0.7588,2.71
2020-03-22 20:30:00,3.37632,0.9847600000000001,3.517,0.60192,0.17556000000000002,0.627,2.7744,0.8092,2.89
2020-03-22 21:00:00,3.18912,0.9301600000000001,3.322,0.62592,0.18256000000000003,0.652,2.5632,0.7476,2.67
2020-03-22 21:30:00,2.99328,0.87304,3.118,0.63168,0.18424000000000001,0.658,2.3616,0.6888000000000001,2.46
2020-03-22 22:00:00,2.76384,0.8061200000000001,2.879,0.56544,0.16492,0.589,2.1984,0.6412,2.29
2020-03-22 22:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.55584,0.16212000000000001,0.579,1.92,0.56,2.0
2020-03-22 23:00:00,2.21568,0.64624,2.308,0.77568,0.22624000000000002,0.808,1.44,0.42,1.5
2020-03-22 23:30:00,2.03328,0.59304,2.118,0.7084800000000001,0.20664000000000002,0.738,1.3248,0.3864,1.38
2020-03-23 00:00:00,1.9392,0.5656,2.02,0.7584000000000001,0.2212,0.79,1.1808,0.34440000000000004,1.23
2020-03-23 00:30:00,2.15808,0.62944,2.248,0.8620800000000001,0.25144,0.898,1.296,0.378,1.35
2020-03-23 01:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.8371200000000001,0.24416000000000002,0.872,1.6224,0.4732,1.69
2020-03-23 01:30:00,2.664,0.777,2.775,0.6288,0.1834,0.655,2.0352,0.5936,2.12
2020-03-23 02:00:00,2.5824,0.7532,2.69,0.7392000000000001,0.2156,0.77,1.8432,0.5376000000000001,1.92
2020-03-23 02:30:00,2.5824,0.7532,2.69,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.7856,0.5208,1.8599999999999999
2020-03-23 03:00:00,2.50272,0.72996,2.607,0.66912,0.19516000000000003,0.6970000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-03-23 03:30:00,2.48064,0.72352,2.584,0.48384000000000005,0.14112000000000002,0.504,1.9968,0.5824,2.08
2020-03-23 04:00:00,2.4432,0.7126,2.545,0.4464,0.1302,0.465,1.9968,0.5824,2.08
2020-03-23 04:30:00,2.47776,0.7226800000000001,2.581,0.44256,0.12908,0.461,2.0352,0.5936,2.12
2020-03-23 05:00:00,2.52576,0.7366800000000001,2.6310000000000002,0.40416,0.11788000000000001,0.421,2.1216,0.6188,2.21
2020-03-23 05:30:00,2.63328,0.7680400000000001,2.743,0.33888,0.09884000000000001,0.353,2.2944,0.6692,2.39
2020-03-23 06:00:00,2.74368,0.8002400000000001,2.858,0.32448000000000005,0.09464,0.338,2.4192,0.7056,2.52
2020-03-23 06:30:00,3.10368,0.90524,3.233,0.38688000000000006,0.11284000000000001,0.403,2.7168,0.7924,2.83
2020-03-23 07:00:00,3.25056,0.94808,3.386,0.7065600000000001,0.20608,0.736,2.544,0.742,2.65
2020-03-23 07:30:00,3.50496,1.02228,3.651,1.22016,0.35588000000000003,1.271,2.2848,0.6664,2.38
2020-03-23 08:00:00,3.38496,0.98728,3.526,1.89696,0.55328,1.976,1.488,0.434,1.55
2020-03-23 08:30:00,3.3696,0.9828,3.51,2.7648,0.8064,2.88,0.6048,0.1764,0.63
2020-03-23 09:00:00,4.29792,1.25356,4.477,3.57792,1.04356,3.727,0.72,0.21,0.75
2020-03-23 09:30:00,4.2384,1.2362,4.415,3.4992,1.0206,3.645,0.7392000000000001,0.2156,0.77
2020-03-23 10:00:00,4.5475200000000005,1.32636,4.737,3.60672,1.05196,3.757,0.9408000000000001,0.27440000000000003,0.98
2020-03-23 10:30:00,4.5216,1.3188,4.71,3.6384,1.0612,3.79,0.8832000000000001,0.2576,0.92
2020-03-23 11:00:00,4.68192,1.36556,4.877,3.72192,1.08556,3.877,0.96,0.28,1.0
2020-03-23 11:30:00,5.69664,1.66152,5.934,4.23744,1.2359200000000001,4.414,1.4592,0.42560000000000003,1.52
2020-03-23 12:00:00,4.68672,1.36696,4.882,3.64032,1.06176,3.792,1.0464,0.3052,1.09
2020-03-23 12:30:00,5.6208,1.6394000000000002,5.855,4.2288,1.2334,4.405,1.392,0.406,1.45
2020-03-23 13:00:00,6.34272,1.84996,6.607,4.52832,1.32076,4.717,1.8144,0.5292,1.8900000000000001
2020-03-23 13:30:00,6.43008,1.8754400000000002,6.698,4.60608,1.34344,4.798,1.824,0.532,1.9
2020-03-23 14:00:00,5.99136,1.74748,6.241,4.34016,1.2658800000000001,4.521,1.6512,0.48160000000000003,1.72
2020-03-23 14:30:00,5.61312,1.6371600000000002,5.8469999999999995,4.10592,1.19756,4.277,1.5072,0.43960000000000005,1.57
2020-03-23 15:00:00,4.57824,1.33532,4.769,3.55104,1.03572,3.699,1.0272000000000001,0.29960000000000003,1.07
2020-03-23 15:30:00,4.1136,1.1998,4.285,3.384,0.987,3.525,0.7296,0.21280000000000002,0.76
2020-03-23 16:00:00,3.43968,1.00324,3.583,2.85408,0.8324400000000001,2.973,0.5856,0.1708,0.61
2020-03-23 16:30:00,2.84352,0.8293600000000001,2.9619999999999997,2.47872,0.72296,2.582,0.3648,0.10640000000000001,0.38
2020-03-23 17:00:00,3.03936,0.88648,3.166,1.51296,0.44128000000000006,1.576,1.5264,0.44520000000000004,1.5899999999999999
2020-03-23 17:30:00,3.27264,0.95452,3.409,0.9398400000000001,0.27412000000000003,0.979,2.3328,0.6804,2.43
2020-03-23 18:00:00,3.33888,0.97384,3.478,0.95808,0.27944,0.998,2.3808,0.6944,2.48
2020-03-23 18:30:00,3.44352,1.00436,3.5869999999999997,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.6496,0.7728,2.76
2020-03-23 19:00:00,3.5251200000000003,1.02816,3.672,1.07712,0.31416000000000005,1.1219999999999999,2.448,0.714,2.55
2020-03-23 19:30:00,3.47232,1.01276,3.617,0.9379200000000001,0.27356,0.977,2.5343999999999998,0.7392000000000001,2.64
2020-03-23 20:00:00,3.2880000000000003,0.9590000000000001,3.425,1.2912,0.3766,1.345,1.9968,0.5824,2.08
2020-03-23 20:30:00,3.3407999999999998,0.9744,3.48,1.4208,0.41440000000000005,1.48,1.92,0.56,2.0
2020-03-23 21:00:00,3.06144,0.89292,3.189,1.07424,0.31332000000000004,1.119,1.9872,0.5796,2.07
2020-03-23 21:30:00,3.0432,0.8876000000000001,3.17,0.8736,0.2548,0.91,2.1696,0.6328,2.26
2020-03-23 22:00:00,2.77248,0.80864,2.888,0.7660800000000001,0.22344000000000003,0.798,2.0064,0.5852,2.09
2020-03-23 22:30:00,2.46048,0.7176400000000001,2.563,0.7036800000000001,0.20524,0.733,1.7568000000000001,0.5124000000000001,1.83
2020-03-23 23:00:00,2.28288,0.6658400000000001,2.378,0.8428800000000001,0.24584000000000003,0.878,1.44,0.42,1.5
2020-03-23 23:30:00,2.06688,0.60284,2.153,0.6460800000000001,0.18844000000000002,0.673,1.4208,0.41440000000000005,1.48
2020-03-24 00:00:00,2.03712,0.59416,2.122,0.50112,0.14616,0.522,1.536,0.448,1.6
2020-03-24 00:30:00,2.20032,0.64176,2.292,0.45312,0.13216,0.47200000000000003,1.7472,0.5096,1.82
2020-03-24 01:00:00,2.5343999999999998,0.7392000000000001,2.64,0.3936,0.1148,0.41000000000000003,2.1408,0.6244000000000001,2.23
2020-03-24 01:30:00,2.6947200000000002,0.7859600000000001,2.807,0.42912000000000006,0.12516000000000002,0.447,2.2656,0.6608,2.36
2020-03-24 02:00:00,2.5392,0.7406,2.645,0.4752,0.1386,0.495,2.064,0.602,2.15
2020-03-24 02:30:00,2.51136,0.73248,2.616,0.6489600000000001,0.18928,0.676,1.8624,0.5432,1.94
2020-03-24 03:00:00,2.51136,0.73248,2.616,0.7065600000000001,0.20608,0.736,1.8048000000000002,0.5264,1.88
2020-03-24 03:30:00,2.38944,0.6969200000000001,2.489,0.7478400000000001,0.21812,0.779,1.6416,0.4788,1.71
2020-03-24 04:00:00,2.3664,0.6902,2.465,0.6384000000000001,0.1862,0.665,1.728,0.504,1.8
2020-03-24 04:30:00,2.3395200000000003,0.6823600000000001,2.437,0.46752000000000005,0.13636,0.487,1.8719999999999999,0.546,1.9500000000000002
2020-03-24 05:00:00,2.41248,0.70364,2.513,0.5212800000000001,0.15204,0.543,1.8912,0.5516,1.97
2020-03-24 05:30:00,2.42112,0.70616,2.5220000000000002,0.6355200000000001,0.18536000000000002,0.662,1.7856,0.5208,1.8599999999999999
2020-03-24 06:00:00,2.5180800000000003,0.7344400000000001,2.623,0.7036800000000001,0.20524,0.733,1.8144,0.5292,1.8900000000000001
2020-03-24 06:30:00,2.78208,0.81144,2.898,0.61248,0.17864000000000002,0.638,2.1696,0.6328,2.26
2020-03-24 07:00:00,2.9923200000000003,0.8727600000000001,3.117,0.88992,0.25956,0.927,2.1024,0.6132000000000001,2.19
2020-03-24 07:30:00,3.17376,0.9256800000000001,3.306,1.33056,0.38808000000000004,1.3860000000000001,1.8432,0.5376000000000001,1.92
2020-03-24 08:00:00,3.0,0.875,3.125,1.8096,0.5278,1.885,1.1904,0.3472,1.24
2020-03-24 08:30:00,3.07776,0.89768,3.206,2.57856,0.7520800000000001,2.686,0.49920000000000003,0.1456,0.52
2020-03-24 09:00:00,4.032,1.176,4.2,3.36,0.98,3.5,0.672,0.196,0.7000000000000001
2020-03-24 09:30:00,4.82304,1.40672,5.024,3.70944,1.08192,3.864,1.1136,0.32480000000000003,1.16
2020-03-24 10:00:00,4.9344,1.4392,5.14,3.7439999999999998,1.092,3.9,1.1904,0.3472,1.24
2020-03-24 10:30:00,6.19488,1.8068400000000002,6.453,4.34208,1.26644,4.523,1.8528,0.5404,1.9300000000000002
2020-03-24 11:00:00,6.75168,1.96924,7.033,4.58208,1.33644,4.773,2.1696,0.6328,2.26
2020-03-24 11:30:00,7.00032,2.04176,7.292,4.69632,1.36976,4.892,2.304,0.672,2.4
2020-03-24 12:00:00,7.15296,2.08628,7.451,4.77216,1.39188,4.971,2.3808,0.6944,2.48
2020-03-24 12:30:00,7.33344,2.13892,7.639,4.84704,1.41372,5.049,2.4864,0.7252000000000001,2.59
2020-03-24 13:00:00,7.22784,2.10812,7.529,4.77984,1.39412,4.979,2.448,0.714,2.55
2020-03-24 13:30:00,6.26976,1.82868,6.531,4.37856,1.27708,4.561,1.8912,0.5516,1.97
2020-03-24 14:00:00,5.7408,1.6743999999999999,5.98,4.1184,1.2012,4.29,1.6224,0.4732,1.69
2020-03-24 14:30:00,5.712,1.666,5.95,4.0224,1.1732,4.19,1.6896,0.4928,1.76
2020-03-24 15:00:00,4.9756800000000005,1.45124,5.183,3.64128,1.06204,3.793,1.3344,0.38920000000000005,1.3900000000000001
2020-03-24 15:30:00,3.95136,1.15248,4.116,3.13536,0.9144800000000001,3.266,0.8160000000000001,0.23800000000000002,0.85
2020-03-24 16:00:00,3.41952,0.9973600000000001,3.5620000000000003,2.88192,0.8405600000000001,3.002,0.5376000000000001,0.1568,0.56
2020-03-24 16:30:00,2.8617600000000003,0.8346800000000001,2.981,2.50656,0.7310800000000001,2.6109999999999998,0.3552,0.10360000000000001,0.37
2020-03-24 17:00:00,2.70336,0.7884800000000001,2.816,1.8009600000000001,0.5252800000000001,1.876,0.9024000000000001,0.2632,0.9400000000000001
2020-03-24 17:30:00,2.98272,0.8699600000000001,3.107,1.48512,0.43316000000000004,1.5470000000000002,1.4976,0.4368,1.56
2020-03-24 18:00:00,3.16128,0.9220400000000001,3.293,1.17408,0.34244,1.223,1.9872,0.5796,2.07
2020-03-24 18:30:00,3.27072,0.95396,3.407,1.34112,0.39116,1.397,1.9296000000000002,0.5628000000000001,2.01
2020-03-24 19:00:00,3.39552,0.9903600000000001,3.537,1.58112,0.46116,1.647,1.8144,0.5292,1.8900000000000001
2020-03-24 19:30:00,3.27744,0.9559200000000001,3.414,1.55904,0.45472,1.624,1.7184,0.5012,1.79
2020-03-24 20:00:00,3.09216,0.9018800000000001,3.221,1.41216,0.41188,1.471,1.6800000000000002,0.49,1.75
2020-03-24 20:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,1.06944,0.31192000000000003,1.114,2.064,0.602,2.15
2020-03-24 21:00:00,2.89344,0.8439200000000001,3.014,0.9350400000000001,0.27272,0.974,1.9584000000000001,0.5712,2.04
2020-03-24 21:30:00,2.75328,0.8030400000000001,2.868,1.03488,0.30184,1.078,1.7184,0.5012,1.79
2020-03-24 22:00:00,2.49504,0.72772,2.599,1.03584,0.30212,1.079,1.4592,0.42560000000000003,1.52
2020-03-24 22:30:00,2.18592,0.63756,2.277,1.22592,0.35756000000000004,1.2770000000000001,0.96,0.28,1.0
2020-03-24 23:00:00,2.00544,0.58492,2.089,1.18944,0.34692,1.239,0.8160000000000001,0.23800000000000002,0.85
2020-03-24 23:30:00,1.8105600000000002,0.52808,1.8860000000000001,0.9081600000000001,0.26488,0.9460000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-03-25 00:00:00,1.79424,0.52332,1.869,0.53664,0.15652000000000002,0.559,1.2576,0.3668,1.31
2020-03-25 00:30:00,2.00544,0.58492,2.089,0.44064000000000003,0.12852000000000002,0.459,1.5648,0.45640000000000003,1.63
2020-03-25 01:00:00,2.30304,0.6717200000000001,2.399,0.40224000000000004,0.11732000000000001,0.419,1.9008,0.5544,1.98
2020-03-25 01:30:00,2.49216,0.7268800000000001,2.596,0.44736000000000004,0.13048,0.466,2.0448,0.5964,2.13
2020-03-25 02:00:00,2.3328,0.6804,2.43,0.5568000000000001,0.16240000000000002,0.58,1.776,0.518,1.85
2020-03-25 02:30:00,2.25216,0.65688,2.346,0.7737600000000001,0.22568000000000002,0.806,1.4784000000000002,0.4312,1.54
2020-03-25 03:00:00,2.27328,0.6630400000000001,2.368,1.02528,0.29904000000000003,1.068,1.248,0.364,1.3
2020-03-25 03:30:00,2.23392,0.65156,2.327,1.24512,0.36316000000000004,1.297,0.9888,0.2884,1.03
2020-03-25 04:00:00,2.1907200000000002,0.6389600000000001,2.282,1.15392,0.33656,1.202,1.0368,0.3024,1.08
2020-03-25 04:30:00,2.15136,0.62748,2.241,0.9321600000000001,0.27188,0.971,1.2192,0.3556,1.27
2020-03-25 05:00:00,2.21664,0.6465200000000001,2.309,0.60384,0.17612000000000003,0.629,1.6128,0.47040000000000004,1.6800000000000002
2020-03-25 05:30:00,2.30304,0.6717200000000001,2.399,0.5942400000000001,0.17332,0.619,1.7088,0.4984,1.78
2020-03-25 06:00:00,2.424,0.707,2.525,0.5136000000000001,0.14980000000000002,0.535,1.9104,0.5572,1.99
2020-03-25 06:30:00,2.664,0.777,2.775,0.5328,0.1554,0.555,2.1312,0.6216,2.22
2020-03-25 07:00:00,2.8464,0.8302,2.965,0.8112,0.2366,0.845,2.0352,0.5936,2.12
2020-03-25 07:30:00,2.95296,0.86128,3.076,1.34976,0.39368000000000003,1.4060000000000001,1.6032000000000002,0.4676,1.67
2020-03-25 08:00:00,2.91264,0.84952,3.034,1.88544,0.5499200000000001,1.964,1.0272000000000001,0.29960000000000003,1.07
2020-03-25 08:30:00,2.90112,0.84616,3.022,2.50752,0.73136,2.612,0.3936,0.1148,0.41000000000000003
2020-03-25 09:00:00,3.4944,1.0192,3.64,3.0528,0.8904000000000001,3.18,0.44160000000000005,0.1288,0.46
2020-03-25 09:30:00,4.44864,1.29752,4.634,3.49824,1.02032,3.644,0.9504,0.2772,0.99
2020-03-25 10:00:00,5.23296,1.52628,5.451,3.84096,1.12028,4.001,1.392,0.406,1.45
2020-03-25 10:30:00,5.8531200000000005,1.70716,6.097,4.17312,1.21716,4.347,1.6800000000000002,0.49,1.75
2020-03-25 11:00:00,6.20064,1.8085200000000001,6.459,4.33824,1.26532,4.519,1.8624,0.5432,1.94
2020-03-25 11:30:00,6.36192,1.85556,6.627,4.39392,1.28156,4.577,1.968,0.5740000000000001,2.05
2020-03-25 12:00:00,6.41472,1.8709600000000002,6.682,4.28352,1.24936,4.462,2.1312,0.6216,2.22
2020-03-25 12:30:00,2.40384,0.7011200000000001,2.504,0.65664,0.19152000000000002,0.684,1.7472,0.5096,1.82
2020-03-25 13:00:00,6.49728,1.89504,6.768,4.37568,1.27624,4.558,2.1216,0.6188,2.21
2020-03-25 13:30:00,6.14688,1.79284,6.4030000000000005,4.29408,1.25244,4.473,1.8528,0.5404,1.9300000000000002
2020-03-25 14:00:00,5.61696,1.63828,5.851,4.02336,1.17348,4.191,1.5936,0.46480000000000005,1.6600000000000001
2020-03-25 14:30:00,5.1312,1.4966,5.345,3.7488,1.0934,3.9050000000000002,1.3824,0.4032,1.44
2020-03-25 15:00:00,4.58496,1.33728,4.776,3.44256,1.00408,3.586,1.1424,0.3332,1.19
2020-03-25 15:30:00,3.70656,1.08108,3.8609999999999998,3.02496,0.8822800000000001,3.151,0.6816,0.1988,0.71
2020-03-25 16:00:00,2.88192,0.8405600000000001,3.002,2.54592,0.7425600000000001,2.652,0.336,0.098,0.35000000000000003
2020-03-25 16:30:00,2.59008,0.7554400000000001,2.698,2.03328,0.59304,2.118,0.5568000000000001,0.16240000000000002,0.58
2020-03-25 17:00:00,2.78304,0.8117200000000001,2.899,1.47744,0.43092,1.5390000000000001,1.3056,0.3808,1.3599999999999999
2020-03-25 17:30:00,2.9376,0.8568,3.06,1.0272000000000001,0.29960000000000003,1.07,1.9104,0.5572,1.99
2020-03-25 18:00:00,3.17472,0.9259600000000001,3.307,0.6787200000000001,0.19796000000000002,0.707,2.496,0.728,2.6
2020-03-25 18:30:00,3.22464,0.94052,3.359,0.53664,0.15652000000000002,0.559,2.688,0.784,2.8
2020-03-25 19:00:00,3.33408,0.9724400000000001,3.473,0.46368000000000004,0.13524,0.483,2.8704,0.8372,2.99
2020-03-25 19:30:00,3.2064,0.9352,3.34,0.5376000000000001,0.1568,0.56,2.6688,0.7784000000000001,2.7800000000000002
2020-03-25 20:00:00,3.0528,0.8904000000000001,3.18,0.5952000000000001,0.1736,0.62,2.4576000000000002,0.7168,2.56
2020-03-25 20:30:00,3.15456,0.9200800000000001,3.286,0.43776000000000004,0.12768000000000002,0.456,2.7168,0.7924,2.83
2020-03-25 21:00:00,2.95968,0.8632400000000001,3.083,0.36768,0.10724,0.383,2.592,0.756,2.7
2020-03-25 21:30:00,2.73984,0.79912,2.854,0.38784,0.11312000000000001,0.404,2.352,0.686,2.45
2020-03-25 22:00:00,2.46144,0.7179200000000001,2.564,0.43584000000000006,0.12712,0.454,2.0256,0.5908,2.11
2020-03-25 22:30:00,2.23872,0.6529600000000001,2.332,0.49152000000000007,0.14336000000000002,0.512,1.7472,0.5096,1.82
2020-03-25 23:00:00,1.98528,0.57904,2.068,0.46848000000000006,0.13664,0.488,1.5168,0.4424,1.58
2020-03-25 23:30:00,1.8364800000000001,0.53564,1.913,0.48288000000000003,0.14084000000000002,0.503,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-26 00:00:00,1.7711999999999999,0.5166000000000001,1.845,0.4848,0.1414,0.505,1.2864,0.37520000000000003,1.34
2020-03-26 00:30:00,1.9872,0.5796,2.07,0.46080000000000004,0.13440000000000002,0.48,1.5264,0.44520000000000004,1.5899999999999999
2020-03-26 01:00:00,2.28288,0.6658400000000001,2.378,0.43968,0.12824000000000002,0.458,1.8432,0.5376000000000001,1.92
2020-03-26 01:30:00,2.4816000000000003,0.7238,2.585,0.40800000000000003,0.11900000000000001,0.425,2.0736,0.6048,2.16
2020-03-26 02:00:00,2.4288,0.7084,2.5300000000000002,0.3744,0.1092,0.39,2.0544000000000002,0.5992000000000001,2.14
2020-03-26 02:30:00,2.37696,0.69328,2.476,0.38016000000000005,0.11088,0.396,1.9968,0.5824,2.08
2020-03-26 03:00:00,2.39712,0.69916,2.497,0.38112,0.11116000000000001,0.397,2.016,0.588,2.1
2020-03-26 03:30:00,2.33664,0.68152,2.434,0.37824,0.11032000000000002,0.394,1.9584000000000001,0.5712,2.04
2020-03-26 04:00:00,2.29536,0.6694800000000001,2.391,0.37536,0.10948000000000001,0.391,1.92,0.56,2.0
2020-03-26 04:30:00,2.30304,0.6717200000000001,2.399,0.38304000000000005,0.11172000000000001,0.399,1.92,0.56,2.0
2020-03-26 05:00:00,2.32896,0.6792800000000001,2.426,0.38016000000000005,0.11088,0.396,1.9488,0.5684,2.03
2020-03-26 05:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.38304000000000005,0.11172000000000001,0.399,2.0928,0.6104,2.18
2020-03-26 06:00:00,2.49504,0.72772,2.599,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.1024,0.6132000000000001,2.19
2020-03-26 06:30:00,2.70912,0.7901600000000001,2.822,0.5107200000000001,0.14896,0.532,2.1984,0.6412,2.29
2020-03-26 07:00:00,2.9683200000000003,0.8657600000000001,3.092,0.9043200000000001,0.26376,0.9420000000000001,2.064,0.602,2.15
2020-03-26 07:30:00,3.10848,0.9066400000000001,3.238,1.35168,0.39424000000000003,1.408,1.7568000000000001,0.5124000000000001,1.83
2020-03-26 08:00:00,3.07008,0.8954400000000001,3.198,1.9180800000000002,0.55944,1.998,1.152,0.336,1.2
2020-03-26 08:30:00,2.9558400000000002,0.8621200000000001,3.079,2.46624,0.7193200000000001,2.569,0.48960000000000004,0.1428,0.51
2020-03-26 09:00:00,3.23136,0.9424800000000001,3.366,2.9913600000000002,0.87248,3.116,0.24,0.07,0.25
2020-03-26 09:30:00,4.032,1.176,4.2,3.3984,0.9912000000000001,3.54,0.6336,0.18480000000000002,0.66
2020-03-26 10:00:00,4.62144,1.34792,4.814,3.69984,1.07912,3.854,0.9216000000000001,0.26880000000000004,0.96
2020-03-26 10:30:00,5.34432,1.55876,5.567,4.00992,1.16956,4.177,1.3344,0.38920000000000005,1.3900000000000001
2020-03-26 11:00:00,5.75232,1.6777600000000001,5.992,4.18752,1.22136,4.362,1.5648,0.45640000000000003,1.63
2020-03-26 11:30:00,6.1958400000000005,1.80712,6.454,4.36224,1.2723200000000001,4.5440000000000005,1.8336000000000001,0.5348,1.9100000000000001
2020-03-26 12:00:00,6.41472,1.8709600000000002,6.682,4.42752,1.29136,4.612,1.9872,0.5796,2.07
2020-03-26 12:30:00,6.44256,1.87908,6.711,4.46496,1.30228,4.651,1.9776,0.5768,2.06
2020-03-26 13:00:00,6.47712,1.88916,6.747,4.42272,1.28996,4.607,2.0544000000000002,0.5992000000000001,2.14
2020-03-26 13:30:00,6.12768,1.7872400000000002,6.383,4.26528,1.24404,4.443,1.8624,0.5432,1.94
2020-03-26 14:00:00,5.73984,1.67412,5.979,4.05024,1.18132,4.219,1.6896,0.4928,1.76
2020-03-26 14:30:00,5.28864,1.5425200000000001,5.509,3.8102400000000003,1.11132,3.969,1.4784000000000002,0.4312,1.54
2020-03-26 15:00:00,4.63392,1.35156,4.827,3.47232,1.01276,3.617,1.1616,0.3388,1.21
2020-03-26 15:30:00,3.8697600000000003,1.1286800000000001,4.031,3.12096,0.9102800000000001,3.251,0.7488,0.2184,0.78
2020-03-26 16:00:00,3.02592,0.8825600000000001,3.152,2.68032,0.78176,2.792,0.3456,0.1008,0.36
2020-03-26 16:30:00,2.54784,0.7431200000000001,2.654,2.16384,0.63112,2.254,0.384,0.112,0.4
2020-03-26 17:00:00,2.78208,0.81144,2.898,1.57248,0.45864000000000005,1.638,1.2096,0.3528,1.26
2020-03-26 17:30:00,2.9452800000000003,0.85904,3.068,1.12128,0.32704000000000005,1.168,1.824,0.532,1.9
2020-03-26 18:00:00,3.18144,0.9279200000000001,3.314,0.81984,0.23912000000000003,0.854,2.3616,0.6888000000000001,2.46
2020-03-26 18:30:00,3.35328,0.9780400000000001,3.493,0.63648,0.18564000000000003,0.663,2.7168,0.7924,2.83
2020-03-26 19:00:00,3.35712,0.97916,3.497,0.5923200000000001,0.17276000000000002,0.617,2.7648,0.8064,2.88
2020-03-26 19:30:00,3.28704,0.9587200000000001,3.424,0.7718400000000001,0.22512000000000001,0.804,2.5152,0.7336,2.62
2020-03-26 20:00:00,3.2304,0.9422,3.365,0.6576000000000001,0.1918,0.685,2.5728,0.7504000000000001,2.68
2020-03-26 20:30:00,3.26688,0.9528400000000001,3.403,0.60768,0.17724,0.633,2.6592000000000002,0.7756000000000001,2.77
2020-03-26 21:00:00,2.9616,0.8638,3.085,0.5232,0.1526,0.545,2.4384,0.7112,2.54
2020-03-26 21:30:00,2.80128,0.8170400000000001,2.918,0.43968,0.12824000000000002,0.458,2.3616,0.6888000000000001,2.46
