Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-03-26 22:00:00,2.57184,0.75012,2.6790000000000003,0.44064000000000003,0.12852000000000002,0.459,2.1312,0.6216,2.22
2020-03-26 22:30:00,2.25024,0.65632,2.344,0.46464000000000005,0.13552,0.484,1.7856,0.5208,1.8599999999999999
2020-03-26 23:00:00,2.04288,0.59584,2.128,0.46848000000000006,0.13664,0.488,1.5744,0.4592,1.6400000000000001
2020-03-26 23:30:00,1.92768,0.5622400000000001,2.008,0.43008,0.12544000000000002,0.448,1.4976,0.4368,1.56
2020-03-27 00:00:00,1.8172800000000002,0.5300400000000001,1.893,0.44448000000000004,0.12964,0.463,1.3728,0.40040000000000003,1.43
2020-03-27 00:30:00,2.01312,0.58716,2.097,0.49632000000000004,0.14476,0.517,1.5168,0.4424,1.58
2020-03-27 01:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.48576,0.14168,0.506,1.9008,0.5544,1.98
2020-03-27 01:30:00,2.544,0.742,2.65,0.5376000000000001,0.1568,0.56,2.0064,0.5852,2.09
2020-03-27 02:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.6873600000000001,0.20048000000000002,0.716,1.7184,0.5012,1.79
2020-03-27 02:30:00,2.30496,0.6722800000000001,2.401,0.74016,0.21588000000000002,0.771,1.5648,0.45640000000000003,1.63
2020-03-27 03:00:00,2.32224,0.67732,2.419,0.7574400000000001,0.22092,0.789,1.5648,0.45640000000000003,1.63
2020-03-27 03:30:00,2.28864,0.66752,2.384,0.80064,0.23352,0.834,1.488,0.434,1.55
2020-03-27 04:00:00,2.2176,0.6468,2.31,0.8256,0.24080000000000001,0.86,1.392,0.406,1.45
2020-03-27 04:30:00,2.16192,0.63056,2.252,0.82752,0.24136000000000002,0.862,1.3344,0.38920000000000005,1.3900000000000001
2020-03-27 05:00:00,2.30784,0.67312,2.404,0.66624,0.19432000000000002,0.6940000000000001,1.6416,0.4788,1.71
2020-03-27 05:30:00,2.36256,0.68908,2.461,0.79776,0.23268000000000003,0.8310000000000001,1.5648,0.45640000000000003,1.63
2020-03-27 06:00:00,2.43264,0.70952,2.534,0.8390400000000001,0.24472000000000002,0.874,1.5936,0.46480000000000005,1.6600000000000001
2020-03-27 06:30:00,2.544,0.742,2.65,0.912,0.266,0.9500000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-03-27 07:00:00,2.70912,0.7901600000000001,2.822,1.02912,0.30016000000000004,1.072,1.6800000000000002,0.49,1.75
2020-03-27 07:30:00,2.79168,0.8142400000000001,2.908,1.60128,0.46704,1.6680000000000001,1.1904,0.3472,1.24
2020-03-27 08:00:00,2.72448,0.79464,2.838,1.97568,0.5762400000000001,2.058,0.7488,0.2184,0.78
2020-03-27 08:30:00,2.85216,0.8318800000000001,2.971,2.47776,0.7226800000000001,2.581,0.3744,0.1092,0.39
2020-03-27 09:00:00,3.1056,0.9058,3.235,2.8272,0.8246,2.9450000000000003,0.27840000000000004,0.08120000000000001,0.29
2020-03-27 09:30:00,4.02144,1.17292,4.189,3.31104,0.9657200000000001,3.449,0.7104,0.20720000000000002,0.74
2020-03-27 10:00:00,5.09376,1.4856800000000001,5.306,3.78816,1.10488,3.946,1.3056,0.3808,1.3599999999999999
2020-03-27 10:30:00,5.85696,1.70828,6.101,4.12896,1.20428,4.301,1.728,0.504,1.8
2020-03-27 11:00:00,6.21408,1.81244,6.473,4.31328,1.25804,4.493,1.9008,0.5544,1.98
2020-03-27 11:30:00,6.82368,1.99024,7.108,4.56768,1.33224,4.758,2.2560000000000002,0.658,2.35
2020-03-27 12:00:00,7.32,2.135,7.625,4.776,1.393,4.975,2.544,0.742,2.65
2020-03-27 12:30:00,7.4764800000000005,2.18064,7.788,4.86528,1.41904,5.068,2.6112,0.7616,2.7199999999999998
2020-03-27 13:00:00,7.64832,2.23076,7.967,4.92192,1.4355600000000002,5.127,2.7264,0.7952,2.84
2020-03-27 13:30:00,7.2624,2.1182,7.565,4.7664,1.3902,4.965,2.496,0.728,2.6
2020-03-27 14:00:00,7.03776,2.05268,7.331,4.61856,1.34708,4.811,2.4192,0.7056,2.52
2020-03-27 14:30:00,6.98496,2.03728,7.276,4.58496,1.33728,4.776,2.4,0.7000000000000001,2.5
2020-03-27 15:00:00,6.1968,1.8074,6.455,4.2,1.225,4.375,1.9968,0.5824,2.08
2020-03-27 15:30:00,5.57472,1.62596,5.807,3.9043200000000002,1.13876,4.067,1.6703999999999999,0.4872,1.74
2020-03-27 16:00:00,3.77856,1.10208,3.936,3.01056,0.8780800000000001,3.136,0.768,0.224,0.8
2020-03-27 16:30:00,2.94336,0.85848,3.066,2.60736,0.76048,2.716,0.336,0.098,0.35000000000000003
2020-03-27 17:00:00,2.82816,0.8248800000000001,2.946,2.00256,0.58408,2.086,0.8256,0.24080000000000001,0.86
2020-03-27 17:30:00,3.02592,0.8825600000000001,3.152,1.96032,0.57176,2.042,1.0656,0.3108,1.11
2020-03-27 18:00:00,3.26112,0.9511600000000001,3.3970000000000002,1.53312,0.44716000000000006,1.597,1.728,0.504,1.8
2020-03-27 18:30:00,3.4656000000000002,1.0108,3.61,1.3344,0.38920000000000005,1.3900000000000001,2.1312,0.6216,2.22
2020-03-27 19:00:00,3.47712,1.01416,3.622,1.26912,0.37016000000000004,1.322,2.208,0.644,2.3
2020-03-27 19:30:00,3.54336,1.03348,3.691,1.27776,0.37268,1.331,2.2656,0.6608,2.36
2020-03-27 20:00:00,3.3235200000000003,0.9693600000000001,3.462,0.99072,0.28896000000000005,1.032,2.3328,0.6804,2.43
2020-03-27 20:30:00,3.33792,0.9735600000000001,3.477,0.74592,0.21756000000000003,0.777,2.592,0.756,2.7
2020-03-27 21:00:00,3.14976,0.91868,3.281,0.9705600000000001,0.28308,1.011,2.1792,0.6356,2.27
2020-03-27 21:30:00,2.87616,0.8388800000000001,2.996,1.20576,0.35168000000000005,1.256,1.6703999999999999,0.4872,1.74
2020-03-27 22:00:00,2.6736,0.7798,2.785,1.5984,0.4662,1.665,1.0752,0.3136,1.12
2020-03-27 22:30:00,2.37888,0.69384,2.478,1.65888,0.48384000000000005,1.728,0.72,0.21,0.75
2020-03-27 23:00:00,2.31456,0.67508,2.411,1.67136,0.48748,1.741,0.6432,0.18760000000000002,0.67
2020-03-27 23:30:00,2.24832,0.65576,2.342,1.6627200000000002,0.48496000000000006,1.732,0.5856,0.1708,0.61
2020-03-28 00:00:00,2.1888,0.6384000000000001,2.2800000000000002,1.6032000000000002,0.4676,1.67,0.5856,0.1708,0.61
2020-03-28 00:30:00,2.2704,0.6622,2.365,1.6176,0.4718,1.685,0.6528,0.1904,0.68
2020-03-28 01:00:00,2.47872,0.72296,2.582,1.62432,0.47376,1.6920000000000002,0.8544,0.2492,0.89
2020-03-28 01:30:00,2.64,0.77,2.75,1.6896,0.4928,1.76,0.9504,0.2772,0.99
2020-03-28 02:00:00,2.52288,0.73584,2.628,1.68768,0.49224000000000007,1.758,0.8352,0.2436,0.87
2020-03-28 02:30:00,2.45376,0.7156800000000001,2.556,1.61856,0.47208000000000006,1.686,0.8352,0.2436,0.87
2020-03-28 03:00:00,2.41536,0.7044800000000001,2.516,1.45536,0.42448,1.516,0.96,0.28,1.0
2020-03-28 03:30:00,2.39136,0.6974800000000001,2.491,1.51776,0.44268,1.581,0.8736,0.2548,0.91
2020-03-28 04:00:00,2.27136,0.6624800000000001,2.366,1.33056,0.38808000000000004,1.3860000000000001,0.9408000000000001,0.27440000000000003,0.98
2020-03-28 04:30:00,2.20896,0.6442800000000001,2.301,1.02816,0.29988000000000004,1.071,1.1808,0.34440000000000004,1.23
2020-03-28 05:00:00,2.21472,0.6459600000000001,2.307,1.07232,0.31276000000000004,1.117,1.1424,0.3332,1.19
2020-03-28 05:30:00,2.22816,0.64988,2.321,1.16256,0.33908000000000005,1.211,1.0656,0.3108,1.11
2020-03-28 06:00:00,2.2608,0.6594,2.355,1.56,0.455,1.625,0.7008,0.2044,0.73
2020-03-28 06:30:00,2.22816,0.64988,2.321,1.26816,0.36988000000000004,1.321,0.96,0.28,1.0
2020-03-28 07:00:00,2.34912,0.6851600000000001,2.447,1.45632,0.42476,1.517,0.8928,0.2604,0.93
2020-03-28 07:30:00,2.50176,0.7296800000000001,2.606,1.66656,0.48608,1.736,0.8352,0.2436,0.87
2020-03-28 08:00:00,2.8272,0.8246,2.9450000000000003,2.3472,0.6846,2.445,0.48,0.14,0.5
2020-03-28 08:30:00,3.8304,1.1172,3.99,2.9472,0.8596,3.07,0.8832000000000001,0.2576,0.92
2020-03-28 09:00:00,3.552,1.036,3.7,2.784,0.812,2.9,0.768,0.224,0.8
2020-03-28 09:30:00,3.06144,0.89292,3.189,2.36064,0.68852,2.459,0.7008,0.2044,0.73
2020-03-28 10:00:00,4.66944,1.36192,4.864,3.46944,1.01192,3.614,1.2,0.35000000000000003,1.25
2020-03-28 10:30:00,4.5830400000000004,1.3367200000000001,4.774,3.41184,0.9951200000000001,3.5540000000000003,1.1712,0.3416,1.22
2020-03-28 11:00:00,4.41504,1.28772,4.599,3.21504,0.9377200000000001,3.349,1.2,0.35000000000000003,1.25
2020-03-28 11:30:00,3.12192,0.91056,3.252,2.5651200000000003,0.74816,2.672,0.5568000000000001,0.16240000000000002,0.58
2020-03-28 12:00:00,5.01888,1.46384,5.228,3.71328,1.08304,3.868,1.3056,0.3808,1.3599999999999999
2020-03-28 12:30:00,7.64544,2.22992,7.964,5.00544,1.45992,5.214,2.64,0.77,2.75
2020-03-28 13:00:00,5.55072,1.61896,5.782,3.88992,1.13456,4.052,1.6608,0.4844,1.73
2020-03-28 13:30:00,4.2864,1.2502,4.465,3.2688,0.9534,3.4050000000000002,1.0176,0.2968,1.06
2020-03-28 14:00:00,3.09024,0.9013200000000001,3.219,2.6486400000000003,0.7725200000000001,2.759,0.44160000000000005,0.1288,0.46
2020-03-28 14:30:00,2.856,0.833,2.975,2.4048,0.7014,2.505,0.45120000000000005,0.1316,0.47000000000000003
2020-03-28 15:00:00,2.99328,0.87304,3.118,2.59968,0.75824,2.708,0.3936,0.1148,0.41000000000000003
2020-03-28 15:30:00,3.03456,0.8850800000000001,3.161,2.49696,0.72828,2.601,0.5376000000000001,0.1568,0.56
2020-03-28 16:00:00,2.85312,0.8321600000000001,2.972,2.20032,0.64176,2.292,0.6528,0.1904,0.68
2020-03-28 16:30:00,3.53568,1.03124,3.683,2.91168,0.8492400000000001,3.033,0.624,0.182,0.65
2020-03-28 17:00:00,3.1392,0.9156000000000001,3.27,1.7856,0.5208,1.8599999999999999,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-28 17:30:00,3.36768,0.9822400000000001,3.508,1.75488,0.5118400000000001,1.828,1.6128,0.47040000000000004,1.6800000000000002
2020-03-28 18:00:00,3.47424,1.01332,3.6189999999999998,1.48704,0.43372000000000005,1.549,1.9872,0.5796,2.07
2020-03-28 18:30:00,3.6336,1.0598,3.785,1.6176,0.4718,1.685,2.016,0.588,2.1
2020-03-28 19:00:00,3.55584,1.03712,3.7039999999999997,1.43424,0.41832,1.494,2.1216,0.6188,2.21
2020-03-28 19:30:00,3.5088,1.0234,3.6550000000000002,1.4736,0.4298,1.5350000000000001,2.0352,0.5936,2.12
2020-03-28 20:00:00,3.35328,0.9780400000000001,3.493,1.50048,0.43764000000000003,1.5630000000000002,1.8528,0.5404,1.9300000000000002
2020-03-28 20:30:00,3.34656,0.9760800000000001,3.4859999999999998,1.61856,0.47208000000000006,1.686,1.728,0.504,1.8
2020-03-28 21:00:00,3.15936,0.9214800000000001,3.291,1.62336,0.47348,1.691,1.536,0.448,1.6
2020-03-28 21:30:00,2.976,0.868,3.1,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.344,0.392,1.4
2020-03-28 22:00:00,2.70528,0.7890400000000001,2.818,1.63008,0.47544000000000003,1.698,1.0752,0.3136,1.12
2020-03-28 22:30:00,2.4460800000000003,0.7134400000000001,2.548,1.6684800000000002,0.48664,1.738,0.7776000000000001,0.2268,0.81
2020-03-28 23:00:00,2.25216,0.65688,2.346,1.44576,0.42168000000000005,1.506,0.8064,0.23520000000000002,0.84
2020-03-28 23:30:00,2.21952,0.64736,2.312,1.45152,0.42336,1.512,0.768,0.224,0.8
2020-03-29 00:00:00,2.1907200000000002,0.6389600000000001,2.282,1.50912,0.44016000000000005,1.572,0.6816,0.1988,0.71
2020-03-29 00:30:00,2.20512,0.6431600000000001,2.297,1.36992,0.39956,1.427,0.8352,0.2436,0.87
2020-03-29 01:00:00,2.47104,0.72072,2.574,1.4246400000000001,0.41552000000000006,1.484,1.0464,0.3052,1.09
2020-03-29 01:30:00,1.5936,0.46480000000000005,1.6600000000000001,1.5907200000000001,0.46396000000000004,1.657,0.00288,0.00084,0.003
2020-03-29 02:00:00,1.6416,0.4788,1.71,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.00288,0.00084,0.003
2020-03-29 02:30:00,2.77536,0.8094800000000001,2.891,1.69056,0.49308,1.7610000000000001,1.0848,0.3164,1.13
2020-03-29 03:00:00,2.6486400000000003,0.7725200000000001,2.759,1.65984,0.48412000000000005,1.729,0.9888,0.2884,1.03
2020-03-29 03:30:00,2.55744,0.74592,2.664,1.6742400000000002,0.48832000000000003,1.744,0.8832000000000001,0.2576,0.92
2020-03-29 04:00:00,2.49888,0.72884,2.6029999999999998,1.60608,0.46844,1.673,0.8928,0.2604,0.93
2020-03-29 04:30:00,2.45088,0.71484,2.553,1.61568,0.47124000000000005,1.683,0.8352,0.2436,0.87
2020-03-29 05:00:00,1.95456,0.57008,2.036,1.09056,0.31808000000000003,1.1360000000000001,0.864,0.252,0.9
2020-03-29 05:30:00,2.184,0.637,2.275,1.3776,0.40180000000000005,1.435,0.8064,0.23520000000000002,0.84
2020-03-29 06:00:00,2.96448,0.8646400000000001,3.088,1.6972800000000001,0.49504000000000004,1.768,1.2671999999999999,0.36960000000000004,1.32
2020-03-29 06:30:00,2.63904,0.7697200000000001,2.749,1.64064,0.47852000000000006,1.709,0.9984000000000001,0.2912,1.04
2020-03-29 07:00:00,2.34624,0.68432,2.444,1.58784,0.46312000000000003,1.654,0.7584000000000001,0.2212,0.79
2020-03-29 07:30:00,3.02304,0.8817200000000001,3.149,2.13984,0.62412,2.229,0.8832000000000001,0.2576,0.92
2020-03-29 08:00:00,3.05376,0.89068,3.181,2.07456,0.6050800000000001,2.161,0.9792000000000001,0.2856,1.02
2020-03-29 08:30:00,3.08736,0.9004800000000001,3.216,2.40576,0.7016800000000001,2.5060000000000002,0.6816,0.1988,0.71
2020-03-29 09:00:00,3.12672,0.9119600000000001,3.257,2.51232,0.7327600000000001,2.617,0.6144000000000001,0.1792,0.64
2020-03-29 09:30:00,3.3888,0.9884000000000001,3.5300000000000002,2.7552,0.8036000000000001,2.87,0.6336,0.18480000000000002,0.66
2020-03-29 10:00:00,4.4016,1.2838,4.585,3.5952,1.0486,3.745,0.8064,0.23520000000000002,0.84
2020-03-29 10:30:00,3.74016,1.09088,3.896,3.04896,0.8892800000000001,3.176,0.6912,0.2016,0.72
2020-03-29 11:00:00,5.44896,1.58928,5.676,4.24896,1.23928,4.426,1.2,0.35000000000000003,1.25
2020-03-29 11:30:00,5.2118400000000005,1.52012,5.429,4.06944,1.18692,4.239,1.1424,0.3332,1.19
2020-03-29 12:00:00,5.21088,1.51984,5.428,3.53088,1.02984,3.678,1.6800000000000002,0.49,1.75
2020-03-29 12:30:00,4.80576,1.40168,5.006,3.36576,0.9816800000000001,3.5060000000000002,1.44,0.42,1.5
2020-03-29 13:00:00,4.47072,1.30396,4.657,3.45312,1.00716,3.597,1.0176,0.2968,1.06
2020-03-29 13:30:00,3.504,1.022,3.65,2.7359999999999998,0.798,2.85,0.768,0.224,0.8
2020-03-29 14:00:00,4.94112,1.44116,5.147,4.07712,1.18916,4.247,0.864,0.252,0.9
2020-03-29 14:30:00,3.3350400000000002,0.97272,3.474,2.63424,0.7683200000000001,2.7439999999999998,0.7008,0.2044,0.73
2020-03-29 15:00:00,4.03584,1.17712,4.204,2.58624,0.7543200000000001,2.694,1.4496,0.4228,1.51
2020-03-29 15:30:00,3.8112,1.1116,3.9699999999999998,3.0624,0.8932,3.19,0.7488,0.2184,0.78
2020-03-29 16:00:00,2.81184,0.8201200000000001,2.9290000000000003,2.19744,0.64092,2.289,0.6144000000000001,0.1792,0.64
2020-03-29 16:30:00,2.4096,0.7028,2.51,1.9776,0.5768,2.06,0.432,0.126,0.45
2020-03-29 17:00:00,3.04896,0.8892800000000001,3.176,1.83936,0.5364800000000001,1.916,1.2096,0.3528,1.26
2020-03-29 17:30:00,3.64512,1.06316,3.797,1.8883200000000002,0.55076,1.967,1.7568000000000001,0.5124000000000001,1.83
2020-03-29 18:00:00,3.46848,1.01164,3.613,1.58688,0.46284000000000003,1.653,1.8816000000000002,0.5488000000000001,1.96
2020-03-29 18:30:00,3.2304,0.9422,3.365,1.5888,0.46340000000000003,1.655,1.6416,0.4788,1.71
2020-03-29 19:00:00,3.41952,0.9973600000000001,3.5620000000000003,1.46112,0.42616000000000004,1.522,1.9584000000000001,0.5712,2.04
2020-03-29 19:30:00,2.98944,0.87192,3.114,1.09824,0.32032000000000005,1.1440000000000001,1.8912,0.5516,1.97
2020-03-29 20:00:00,2.69376,0.78568,2.806,0.7257600000000001,0.21168,0.756,1.968,0.5740000000000001,2.05
2020-03-29 20:30:00,3.23712,0.9441600000000001,3.372,0.9331200000000001,0.27216,0.972,2.304,0.672,2.4
2020-03-29 21:00:00,3.48,1.015,3.625,1.0416,0.3038,1.085,2.4384,0.7112,2.54
2020-03-29 21:30:00,3.14784,0.91812,3.279,0.9494400000000001,0.27692,0.989,2.1984,0.6412,2.29
2020-03-29 22:00:00,2.84544,0.8299200000000001,2.964,0.9158400000000001,0.26712,0.9540000000000001,1.9296000000000002,0.5628000000000001,2.01
2020-03-29 22:30:00,2.6956800000000003,0.78624,2.808,0.91968,0.26824000000000003,0.9580000000000001,1.776,0.518,1.85
2020-03-29 23:00:00,2.22912,0.6501600000000001,2.322,0.68352,0.19936,0.712,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-29 23:30:00,1.91232,0.55776,1.992,0.68352,0.19936,0.712,1.2288000000000001,0.3584,1.28
2020-03-30 00:00:00,2.01792,0.5885600000000001,2.102,0.68352,0.19936,0.712,1.3344,0.38920000000000005,1.3900000000000001
2020-03-30 00:30:00,1.93344,0.5639200000000001,2.014,0.54144,0.15792,0.5640000000000001,1.392,0.406,1.45
2020-03-30 01:00:00,1.91232,0.55776,1.992,0.49152000000000007,0.14336000000000002,0.512,1.4208,0.41440000000000005,1.48
2020-03-30 01:30:00,2.2896,0.6678000000000001,2.385,0.4656,0.1358,0.485,1.824,0.532,1.9
2020-03-30 02:00:00,2.6304,0.7672,2.74,0.47040000000000004,0.13720000000000002,0.49,2.16,0.63,2.25
2020-03-30 02:30:00,2.65248,0.7736400000000001,2.763,0.5020800000000001,0.14644000000000001,0.523,2.1504,0.6272,2.24
2020-03-30 03:00:00,2.64,0.77,2.75,0.6432,0.18760000000000002,0.67,1.9968,0.5824,2.08
2020-03-30 03:30:00,2.616,0.763,2.725,0.84,0.245,0.875,1.776,0.518,1.85
2020-03-30 04:00:00,2.58048,0.7526400000000001,2.688,0.91968,0.26824000000000003,0.9580000000000001,1.6608,0.4844,1.73
2020-03-30 04:30:00,2.48064,0.72352,2.584,0.9158400000000001,0.26712,0.9540000000000001,1.5648,0.45640000000000003,1.63
2020-03-30 05:00:00,2.40384,0.7011200000000001,2.504,0.66624,0.19432000000000002,0.6940000000000001,1.7376,0.5068,1.81
2020-03-30 05:30:00,2.4912,0.7266,2.5949999999999998,0.6000000000000001,0.17500000000000002,0.625,1.8912,0.5516,1.97
2020-03-30 06:00:00,2.49792,0.7285600000000001,2.602,0.55872,0.16296000000000002,0.582,1.9392,0.5656,2.02
2020-03-30 06:30:00,2.58432,0.7537600000000001,2.692,0.6931200000000001,0.20216,0.722,1.8912,0.5516,1.97
2020-03-30 07:00:00,2.69952,0.7873600000000001,2.8120000000000003,0.76992,0.22456,0.802,1.9296000000000002,0.5628000000000001,2.01
2020-03-30 07:30:00,2.9318400000000002,0.8551200000000001,3.054,0.8582400000000001,0.25032000000000004,0.894,2.0736,0.6048,2.16
2020-03-30 08:00:00,3.04704,0.8887200000000001,3.174,1.10784,0.32312,1.154,1.9392,0.5656,2.02
2020-03-30 08:30:00,3.26496,0.9522800000000001,3.401,1.54656,0.45108000000000004,1.611,1.7184,0.5012,1.79
2020-03-30 09:00:00,3.42624,0.9993200000000001,3.569,1.19904,0.34972000000000003,1.249,2.2272,0.6496000000000001,2.32
2020-03-30 09:30:00,3.504,1.022,3.65,1.1328,0.3304,1.18,2.3712,0.6916,2.47
2020-03-30 10:00:00,3.56832,1.04076,3.717,1.04352,0.30436,1.087,2.5248,0.7364,2.63
2020-03-30 10:30:00,3.5366400000000002,1.03152,3.684,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.9392,0.5656,2.02
2020-03-30 11:00:00,3.40032,0.9917600000000001,3.542,1.9699200000000001,0.5745600000000001,2.052,1.4304000000000001,0.4172,1.49
2020-03-30 11:30:00,4.4592,1.3006,4.645,3.4992,1.0206,3.645,0.96,0.28,1.0
2020-03-30 12:00:00,4.54944,1.32692,4.739,3.14784,0.91812,3.279,1.4016,0.4088,1.46
2020-03-30 12:30:00,3.4464,1.0052,3.59,2.2560000000000002,0.658,2.35,1.1904,0.3472,1.24
2020-03-30 13:00:00,3.9638400000000003,1.15612,4.129,2.76384,0.8061200000000001,2.879,1.2,0.35000000000000003,1.25
2020-03-30 13:30:00,3.8592,1.1256,4.02,2.5248,0.7364,2.63,1.3344,0.38920000000000005,1.3900000000000001
2020-03-30 14:00:00,3.2592,0.9506,3.395,1.464,0.427,1.525,1.7952,0.5236000000000001,1.87
2020-03-30 14:30:00,3.55488,1.03684,3.7030000000000003,1.34688,0.39284,1.403,2.208,0.644,2.3
2020-03-30 15:00:00,3.41184,0.9951200000000001,3.5540000000000003,1.27104,0.37072000000000005,1.324,2.1408,0.6244000000000001,2.23
2020-03-30 15:30:00,3.312,0.966,3.45,1.3344,0.38920000000000005,1.3900000000000001,1.9776,0.5768,2.06
2020-03-30 16:00:00,3.26496,0.9522800000000001,3.401,1.3833600000000001,0.40348,1.441,1.8816000000000002,0.5488000000000001,1.96
2020-03-30 16:30:00,3.16032,0.92176,3.292,1.77792,0.51856,1.8519999999999999,1.3824,0.4032,1.44
2020-03-30 17:00:00,3.40512,0.99316,3.547,1.16832,0.34076,1.217,2.2368,0.6524,2.33
2020-03-30 17:30:00,3.47424,1.01332,3.6189999999999998,1.41024,0.41132,1.469,2.064,0.602,2.15
2020-03-30 18:00:00,3.528,1.029,3.675,1.2624,0.3682,1.315,2.2656,0.6608,2.36
2020-03-30 18:30:00,3.65664,1.06652,3.809,1.16064,0.33852000000000004,1.209,2.496,0.728,2.6
2020-03-30 19:00:00,3.40128,0.99204,3.543,1.06848,0.31164000000000003,1.113,2.3328,0.6804,2.43
2020-03-30 19:30:00,3.35808,0.9794400000000001,3.498,1.27488,0.37184,1.328,2.0832,0.6076,2.17
2020-03-30 20:00:00,3.27648,0.95564,3.4130000000000003,1.27008,0.37044000000000005,1.323,2.0064,0.5852,2.09
2020-03-30 20:30:00,3.32832,0.9707600000000001,3.467,1.28352,0.37436,1.337,2.0448,0.5964,2.13
2020-03-30 21:00:00,3.10464,0.9055200000000001,3.234,1.12704,0.32872,1.174,1.9776,0.5768,2.06
2020-03-30 21:30:00,3.12864,0.9125200000000001,3.259,1.23744,0.36092,1.289,1.8912,0.5516,1.97
2020-03-30 22:00:00,2.98176,0.8696800000000001,3.106,1.34016,0.39088,1.396,1.6416,0.4788,1.71
2020-03-30 22:30:00,2.79168,0.8142400000000001,2.908,1.15008,0.33544,1.198,1.6416,0.4788,1.71
2020-03-30 23:00:00,2.448,0.714,2.55,0.9216000000000001,0.26880000000000004,0.96,1.5264,0.44520000000000004,1.5899999999999999
2020-03-30 23:30:00,2.12832,0.6207600000000001,2.217,0.94752,0.27636000000000005,0.987,1.1808,0.34440000000000004,1.23
2020-03-31 00:00:00,1.94976,0.5686800000000001,2.031,0.6441600000000001,0.18788000000000002,0.671,1.3056,0.3808,1.3599999999999999
2020-03-31 00:30:00,1.9286400000000001,0.56252,2.009,0.7574400000000001,0.22092,0.789,1.1712,0.3416,1.22
2020-03-31 01:00:00,1.88544,0.5499200000000001,1.964,0.76224,0.22232000000000002,0.794,1.1232,0.3276,1.17
2020-03-31 01:30:00,2.21184,0.64512,2.304,0.7718400000000001,0.22512000000000001,0.804,1.44,0.42,1.5
2020-03-31 02:00:00,2.54688,0.7428400000000001,2.653,0.6844800000000001,0.19964,0.713,1.8624,0.5432,1.94
2020-03-31 02:30:00,2.54496,0.74228,2.651,0.7113600000000001,0.20748000000000003,0.741,1.8336000000000001,0.5348,1.9100000000000001
2020-03-31 03:00:00,2.56224,0.7473200000000001,2.669,0.60384,0.17612000000000003,0.629,1.9584000000000001,0.5712,2.04
2020-03-31 03:30:00,2.55648,0.7456400000000001,2.6630000000000003,0.67488,0.19684000000000001,0.7030000000000001,1.8816000000000002,0.5488000000000001,1.96
2020-03-31 04:00:00,2.48832,0.7257600000000001,2.592,0.5779200000000001,0.16856000000000002,0.602,1.9104,0.5572,1.99
2020-03-31 04:30:00,2.4220800000000002,0.7064400000000001,2.523,0.5212800000000001,0.15204,0.543,1.9008,0.5544,1.98
2020-03-31 05:00:00,2.3376,0.6818000000000001,2.435,0.5616,0.1638,0.585,1.776,0.518,1.85
2020-03-31 05:30:00,2.3952,0.6986,2.495,0.4848,0.1414,0.505,1.9104,0.5572,1.99
2020-03-31 06:00:00,2.4816000000000003,0.7238,2.585,0.5424,0.1582,0.5650000000000001,1.9392,0.5656,2.02
2020-03-31 06:30:00,2.51328,0.73304,2.618,0.6796800000000001,0.19824000000000003,0.708,1.8336000000000001,0.5348,1.9100000000000001
2020-03-31 07:00:00,2.69088,0.7848400000000001,2.803,0.6844800000000001,0.19964,0.713,2.0064,0.5852,2.09
2020-03-31 07:30:00,2.91168,0.8492400000000001,3.033,0.87648,0.25564000000000003,0.913,2.0352,0.5936,2.12
2020-03-31 08:00:00,2.92224,0.8523200000000001,3.044,1.10784,0.32312,1.154,1.8144,0.5292,1.8900000000000001
2020-03-31 08:30:00,3.16512,0.9231600000000001,3.297,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.6992,0.49560000000000004,1.77
2020-03-31 09:00:00,3.13632,0.9147600000000001,3.267,1.69632,0.49476000000000003,1.767,1.44,0.42,1.5
2020-03-31 09:30:00,2.9616,0.8638,3.085,2.3184,0.6762,2.415,0.6432,0.18760000000000002,0.67
2020-03-31 10:00:00,3.45504,1.00772,3.599,2.61984,0.76412,2.729,0.8352,0.2436,0.87
2020-03-31 10:30:00,3.17952,0.9273600000000001,3.312,2.05632,0.5997600000000001,2.142,1.1232,0.3276,1.17
2020-03-31 11:00:00,3.36864,0.9825200000000001,3.509,2.54304,0.74172,2.649,0.8256,0.24080000000000001,0.86
2020-03-31 11:30:00,3.34944,0.9769200000000001,3.489,2.16864,0.6325200000000001,2.259,1.1808,0.34440000000000004,1.23
2020-03-31 12:00:00,4.22592,1.23256,4.402,3.20832,0.93576,3.342,1.0176,0.2968,1.06
2020-03-31 12:30:00,3.37152,0.9833600000000001,3.512,2.28672,0.6669600000000001,2.382,1.0848,0.3164,1.13
2020-03-31 13:00:00,3.31776,0.9676800000000001,3.456,2.30016,0.67088,2.396,1.0176,0.2968,1.06
2020-03-31 13:30:00,2.96928,0.86604,3.093,1.93248,0.56364,2.013,1.0368,0.3024,1.08
2020-03-31 14:00:00,3.01248,0.8786400000000001,3.138,1.72608,0.50344,1.798,1.2864,0.37520000000000003,1.34
2020-03-31 14:30:00,3.34272,0.97496,3.482,2.36352,0.6893600000000001,2.462,0.9792000000000001,0.2856,1.02
2020-03-31 15:00:00,4.30656,1.25608,4.486,3.27936,0.9564800000000001,3.416,1.0272000000000001,0.29960000000000003,1.07
2020-03-31 15:30:00,2.9683200000000003,0.8657600000000001,3.092,1.58592,0.46256,1.6520000000000001,1.3824,0.4032,1.44
2020-03-31 16:00:00,2.99808,0.8744400000000001,3.123,1.26048,0.36764,1.313,1.7376,0.5068,1.81
2020-03-31 16:30:00,3.24384,0.9461200000000001,3.379,0.8918400000000001,0.26012,0.929,2.352,0.686,2.45
2020-03-31 17:00:00,3.37152,0.9833600000000001,3.512,0.9043200000000001,0.26376,0.9420000000000001,2.4672,0.7196,2.5700000000000003
2020-03-31 17:30:00,3.4896000000000003,1.0178,3.635,0.7344,0.2142,0.765,2.7552,0.8036000000000001,2.87
2020-03-31 18:00:00,3.46368,1.01024,3.608,0.77568,0.22624000000000002,0.808,2.688,0.784,2.8
2020-03-31 18:30:00,3.3830400000000003,0.98672,3.524,0.6950400000000001,0.20272,0.724,2.688,0.784,2.8
2020-03-31 19:00:00,3.40704,0.99372,3.549,0.46944,0.13692000000000001,0.489,2.9376,0.8568,3.06
2020-03-31 19:30:00,3.3216,0.9688,3.46,0.3744,0.1092,0.39,2.9472,0.8596,3.07
2020-03-31 20:00:00,3.21504,0.9377200000000001,3.349,0.33504,0.09772,0.34900000000000003,2.88,0.84,3.0
2020-03-31 20:30:00,3.2524800000000003,0.94864,3.388,0.35328000000000004,0.10304,0.368,2.8992,0.8456,3.02
2020-03-31 21:00:00,3.08064,0.8985200000000001,3.209,0.35424000000000005,0.10332000000000001,0.369,2.7264,0.7952,2.84
2020-03-31 21:30:00,3.06528,0.8940400000000001,3.193,0.32928,0.09604000000000001,0.343,2.7359999999999998,0.798,2.85
2020-03-31 22:00:00,2.8752,0.8386,2.995,0.3216,0.09380000000000001,0.335,2.5536,0.7448,2.66
2020-03-31 22:30:00,2.6121600000000003,0.7618800000000001,2.721,0.33696000000000004,0.09828,0.35100000000000003,2.2752,0.6636000000000001,2.37
2020-03-31 23:00:00,2.30688,0.6728400000000001,2.403,0.34848,0.10164000000000001,0.363,1.9584000000000001,0.5712,2.04
2020-03-31 23:30:00,2.05632,0.5997600000000001,2.142,0.35712000000000005,0.10416,0.372,1.6992,0.49560000000000004,1.77
2020-04-01 00:00:00,1.95168,0.5692400000000001,2.033,0.36768,0.10724,0.383,1.584,0.462,1.65
2020-04-01 00:30:00,1.8883200000000002,0.55076,1.967,0.42912000000000006,0.12516000000000002,0.447,1.4592,0.42560000000000003,1.52
2020-04-01 01:00:00,1.8528,0.5404,1.9300000000000002,0.4128,0.12040000000000001,0.43,1.44,0.42,1.5
2020-04-01 01:30:00,2.15616,0.6288800000000001,2.246,0.42816000000000004,0.12488,0.446,1.728,0.504,1.8
2020-04-01 02:00:00,2.45472,0.71596,2.557,0.43872000000000005,0.12796000000000002,0.457,2.016,0.588,2.1
2020-04-01 02:30:00,2.42976,0.7086800000000001,2.531,0.48096000000000005,0.14028000000000002,0.501,1.9488,0.5684,2.03
2020-04-01 03:00:00,2.3616,0.6888000000000001,2.46,0.5664,0.1652,0.59,1.7952,0.5236000000000001,1.87
2020-04-01 03:30:00,2.3664,0.6902,2.465,0.5904,0.17220000000000002,0.615,1.776,0.518,1.85
2020-04-01 04:00:00,2.28768,0.66724,2.383,0.6844800000000001,0.19964,0.713,1.6032000000000002,0.4676,1.67
2020-04-01 04:30:00,2.25216,0.65688,2.346,0.65856,0.19208000000000003,0.686,1.5936,0.46480000000000005,1.6600000000000001
2020-04-01 05:00:00,2.17152,0.63336,2.262,0.70272,0.20496,0.732,1.4688,0.4284,1.53
2020-04-01 05:30:00,2.24256,0.6540800000000001,2.336,0.6489600000000001,0.18928,0.676,1.5936,0.46480000000000005,1.6600000000000001
2020-04-01 06:00:00,2.36928,0.6910400000000001,2.468,0.48768000000000006,0.14224,0.508,1.8816000000000002,0.5488000000000001,1.96
2020-04-01 06:30:00,2.50944,0.73192,2.614,0.46464000000000005,0.13552,0.484,2.0448,0.5964,2.13
2020-04-01 07:00:00,2.6448,0.7714000000000001,2.755,0.4752,0.1386,0.495,2.1696,0.6328,2.26
2020-04-01 07:30:00,2.84544,0.8299200000000001,2.964,0.5126400000000001,0.14952000000000001,0.534,2.3328,0.6804,2.43
2020-04-01 08:00:00,2.99904,0.87472,3.124,0.5894400000000001,0.17192000000000002,0.614,2.4096,0.7028,2.51
2020-04-01 08:30:00,3.096,0.903,3.225,0.6768000000000001,0.19740000000000002,0.705,2.4192,0.7056,2.52
2020-04-01 09:00:00,3.24864,0.94752,3.384,0.74304,0.21672000000000002,0.774,2.5056000000000003,0.7308,2.61
2020-04-01 09:30:00,3.2880000000000003,0.9590000000000001,3.425,0.7536,0.21980000000000002,0.785,2.5343999999999998,0.7392000000000001,2.64
2020-04-01 10:00:00,3.30528,0.9640400000000001,3.443,0.9052800000000001,0.26404,0.9430000000000001,2.4,0.7000000000000001,2.5
2020-04-01 10:30:00,3.16704,0.9237200000000001,3.299,1.15104,0.33572,1.199,2.016,0.588,2.1
2020-04-01 11:00:00,3.11616,0.90888,3.246,1.50336,0.43848000000000004,1.566,1.6128,0.47040000000000004,1.6800000000000002
2020-04-01 11:30:00,3.17376,0.9256800000000001,3.306,1.70496,0.49728000000000006,1.776,1.4688,0.4284,1.53
2020-04-01 12:00:00,3.28512,0.9581600000000001,3.422,1.55712,0.45416000000000006,1.6219999999999999,1.728,0.504,1.8
2020-04-01 12:30:00,3.408,0.994,3.55,1.488,0.434,1.55,1.92,0.56,2.0
2020-04-01 13:00:00,3.21216,0.93688,3.346,1.67616,0.48888000000000004,1.746,1.536,0.448,1.6
2020-04-01 13:30:00,3.20544,0.9349200000000001,3.339,1.86144,0.5429200000000001,1.939,1.344,0.392,1.4
2020-04-01 14:00:00,3.216,0.9380000000000001,3.35,1.2288000000000001,0.3584,1.28,1.9872,0.5796,2.07
2020-04-01 14:30:00,3.52032,1.02676,3.667,1.04352,0.30436,1.087,2.4768,0.7224,2.58
2020-04-01 15:00:00,3.3984,0.9912000000000001,3.54,1.392,0.406,1.45,2.0064,0.5852,2.09
2020-04-01 15:30:00,3.22752,0.9413600000000001,3.362,1.9315200000000001,0.5633600000000001,2.012,1.296,0.378,1.35
2020-04-01 16:00:00,3.13824,0.91532,3.269,2.53344,0.73892,2.6390000000000002,0.6048,0.1764,0.63
2020-04-01 16:30:00,2.8262400000000003,0.82432,2.944,2.05824,0.6003200000000001,2.144,0.768,0.224,0.8
2020-04-01 17:00:00,2.95104,0.86072,3.074,1.29024,0.37632000000000004,1.344,1.6608,0.4844,1.73
2020-04-01 17:30:00,3.26016,0.9508800000000001,3.396,1.20576,0.35168000000000005,1.256,2.0544000000000002,0.5992000000000001,2.14
2020-04-01 18:00:00,3.47904,1.01472,3.624,1.05024,0.30632000000000004,1.094,2.4288,0.7084,2.5300000000000002
2020-04-01 18:30:00,3.49152,1.01836,3.637,0.74592,0.21756000000000003,0.777,2.7456,0.8008000000000001,2.86
2020-04-01 19:00:00,3.2976,0.9618000000000001,3.435,0.888,0.259,0.925,2.4096,0.7028,2.51
2020-04-01 19:30:00,3.09888,0.9038400000000001,3.228,0.77568,0.22624000000000002,0.808,2.3232,0.6776,2.42
2020-04-01 20:00:00,3.1056,0.9058,3.235,0.504,0.147,0.525,2.6016,0.7588,2.71
2020-04-01 20:30:00,3.18816,0.92988,3.321,0.6633600000000001,0.19348,0.6910000000000001,2.5248,0.7364,2.63
2020-04-01 21:00:00,2.9683200000000003,0.8657600000000001,3.092,0.62592,0.18256000000000003,0.652,2.3424,0.6832,2.44
2020-04-01 21:30:00,2.98464,0.8705200000000001,3.109,0.5078400000000001,0.14812,0.529,2.4768,0.7224,2.58
2020-04-01 22:00:00,2.71296,0.7912800000000001,2.826,0.49536,0.14448000000000003,0.516,2.2176,0.6468,2.31
2020-04-01 22:30:00,2.5008,0.7294,2.605,0.5616,0.1638,0.585,1.9392,0.5656,2.02
2020-04-01 23:00:00,2.29824,0.67032,2.394,0.5126400000000001,0.14952000000000001,0.534,1.7856,0.5208,1.8599999999999999
2020-04-01 23:30:00,2.01312,0.58716,2.097,0.49632000000000004,0.14476,0.517,1.5168,0.4424,1.58
2020-04-02 00:00:00,1.84992,0.53956,1.927,0.5155200000000001,0.15036000000000002,0.537,1.3344,0.38920000000000005,1.3900000000000001
2020-04-02 00:30:00,1.84416,0.53788,1.921,0.49056000000000005,0.14308,0.511,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-02 01:00:00,1.74144,0.50792,1.814,0.5894400000000001,0.17192000000000002,0.614,1.152,0.336,1.2
2020-04-02 01:30:00,2.12448,0.6196400000000001,2.213,0.55008,0.16044,0.5730000000000001,1.5744,0.4592,1.6400000000000001
2020-04-02 02:00:00,2.43552,0.7103600000000001,2.537,0.49632000000000004,0.14476,0.517,1.9392,0.5656,2.02
2020-04-02 02:30:00,2.45568,0.7162400000000001,2.558,0.46848000000000006,0.13664,0.488,1.9872,0.5796,2.07
2020-04-02 03:00:00,2.4528,0.7154,2.555,0.4464,0.1302,0.465,2.0064,0.5852,2.09
2020-04-02 03:30:00,2.41824,0.7053200000000001,2.519,0.48864,0.14252,0.509,1.9296000000000002,0.5628000000000001,2.01
2020-04-02 04:00:00,2.27712,0.6641600000000001,2.372,0.6163200000000001,0.17976,0.642,1.6608,0.4844,1.73
2020-04-02 04:30:00,2.232,0.651,2.325,0.6960000000000001,0.203,0.725,1.536,0.448,1.6
2020-04-02 05:00:00,2.18016,0.63588,2.271,0.6441600000000001,0.18788000000000002,0.671,1.536,0.448,1.6
2020-04-02 05:30:00,2.24736,0.6554800000000001,2.341,0.7305600000000001,0.21308000000000002,0.761,1.5168,0.4424,1.58
2020-04-02 06:00:00,2.3088,0.6734,2.4050000000000002,0.8112,0.2366,0.845,1.4976,0.4368,1.56
2020-04-02 06:30:00,2.4336,0.7098,2.535,0.6864,0.20020000000000002,0.715,1.7472,0.5096,1.82
2020-04-02 07:00:00,2.55936,0.74648,2.666,0.7257600000000001,0.21168,0.756,1.8336000000000001,0.5348,1.9100000000000001
2020-04-02 07:30:00,2.6592000000000002,0.7756000000000001,2.77,0.912,0.266,0.9500000000000001,1.7472,0.5096,1.82
2020-04-02 08:00:00,2.65728,0.7750400000000001,2.768,1.30368,0.38024,1.358,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-02 08:30:00,2.73504,0.7977200000000001,2.849,1.89024,0.55132,1.9689999999999999,0.8448,0.2464,0.88
2020-04-02 09:00:00,2.80032,0.81676,2.917,1.98432,0.57876,2.067,0.8160000000000001,0.23800000000000002,0.85
2020-04-02 09:30:00,2.83296,0.82628,2.951,1.7577600000000002,0.51268,1.831,1.0752,0.3136,1.12
2020-04-02 10:00:00,3.3350400000000002,0.97272,3.474,2.67264,0.7795200000000001,2.784,0.6624,0.1932,0.6900000000000001
2020-04-02 10:30:00,4.11456,1.20008,4.286,3.02976,0.88368,3.156,1.0848,0.3164,1.13
2020-04-02 11:00:00,3.43872,1.00296,3.582,2.32512,0.6781600000000001,2.422,1.1136,0.32480000000000003,1.16
2020-04-02 11:30:00,2.78208,0.81144,2.898,2.15808,0.62944,2.248,0.624,0.182,0.65
2020-04-02 12:00:00,4.6128,1.3454000000000002,4.805,3.4704,1.0122,3.615,1.1424,0.3332,1.19
2020-04-02 12:30:00,2.9923200000000003,0.8727600000000001,3.117,1.8883200000000002,0.55076,1.967,1.104,0.322,1.15
2020-04-02 13:00:00,3.23808,0.9444400000000001,3.373,1.93248,0.56364,2.013,1.3056,0.3808,1.3599999999999999
2020-04-02 13:30:00,3.22656,0.94108,3.3609999999999998,2.42976,0.7086800000000001,2.531,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-04-02 14:00:00,2.9203200000000002,0.8517600000000001,3.042,1.91232,0.55776,1.992,1.008,0.294,1.05
2020-04-02 14:30:00,4.69728,1.37004,4.893,3.59328,1.04804,3.743,1.104,0.322,1.15
2020-04-02 15:00:00,6.20448,1.80964,6.463,4.40928,1.28604,4.593,1.7952,0.5236000000000001,1.87
2020-04-02 15:30:00,5.736,1.673,5.975,4.008,1.169,4.175,1.728,0.504,1.8
2020-04-02 16:00:00,2.5152,0.7336,2.62,2.2272,0.6496000000000001,2.32,0.28800000000000003,0.084,0.30000000000000004
2020-04-02 16:30:00,3.5616,1.0388,3.71,3.0048,0.8764000000000001,3.13,0.5568000000000001,0.16240000000000002,0.58
2020-04-02 17:00:00,3.71136,1.08248,3.866,3.09696,0.9032800000000001,3.226,0.6144000000000001,0.1792,0.64
2020-04-02 17:30:00,3.06816,0.8948800000000001,3.196,2.29056,0.66808,2.386,0.7776000000000001,0.2268,0.81
2020-04-02 18:00:00,3.13536,0.9144800000000001,3.266,2.10816,0.6148800000000001,2.196,1.0272000000000001,0.29960000000000003,1.07
2020-04-02 18:30:00,3.12576,0.91168,3.2560000000000002,1.9641600000000001,0.5728800000000001,2.046,1.1616,0.3388,1.21
2020-04-02 19:00:00,3.12096,0.9102800000000001,3.251,1.84416,0.53788,1.921,1.2768,0.3724,1.33
2020-04-02 19:30:00,2.9616,0.8638,3.085,1.7136,0.4998,1.7850000000000001,1.248,0.364,1.3
2020-04-02 20:00:00,2.8656,0.8358,2.985,1.5504,0.45220000000000005,1.615,1.3152,0.3836,1.37
2020-04-02 20:30:00,2.99328,0.87304,3.118,1.63008,0.47544000000000003,1.698,1.3632,0.3976,1.42
2020-04-02 21:00:00,2.8857600000000003,0.8416800000000001,3.006,1.34976,0.39368000000000003,1.4060000000000001,1.536,0.448,1.6
2020-04-02 21:30:00,2.8416,0.8288000000000001,2.96,1.1136,0.32480000000000003,1.16,1.728,0.504,1.8
2020-04-02 22:00:00,2.6486400000000003,0.7725200000000001,2.759,1.08384,0.31612,1.129,1.5648,0.45640000000000003,1.63
2020-04-02 22:30:00,2.47584,0.7221200000000001,2.5789999999999997,1.17024,0.34132,1.219,1.3056,0.3808,1.3599999999999999
2020-04-02 23:00:00,2.30592,0.67256,2.402,1.16352,0.33936000000000005,1.212,1.1424,0.3332,1.19
2020-04-02 23:30:00,2.09184,0.61012,2.179,1.29504,0.37772000000000006,1.349,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-04-03 00:00:00,2.1744,0.6342,2.265,1.5984,0.4662,1.665,0.5760000000000001,0.168,0.6000000000000001
2020-04-03 00:30:00,2.16576,0.63168,2.2560000000000002,1.57056,0.45808000000000004,1.6360000000000001,0.5952000000000001,0.1736,0.62
2020-04-03 01:00:00,1.93824,0.56532,2.019,1.17024,0.34132,1.219,0.768,0.224,0.8
2020-04-03 01:30:00,2.12256,0.6190800000000001,2.211,0.92256,0.26908000000000004,0.961,1.2,0.35000000000000003,1.25
2020-04-03 02:00:00,2.41728,0.7050400000000001,2.518,0.91968,0.26824000000000003,0.9580000000000001,1.4976,0.4368,1.56
2020-04-03 02:30:00,2.4432,0.7126,2.545,0.9936,0.2898,1.035,1.4496,0.4228,1.51
2020-04-03 03:00:00,2.39136,0.6974800000000001,2.491,1.14336,0.33348000000000005,1.191,1.248,0.364,1.3
2020-04-03 03:30:00,2.34624,0.68432,2.444,0.5510400000000001,0.16072,0.5740000000000001,1.7952,0.5236000000000001,1.87
2020-04-03 04:00:00,2.27136,0.6624800000000001,2.366,0.48576,0.14168,0.506,1.7856,0.5208,1.8599999999999999
2020-04-03 04:30:00,2.26176,0.65968,2.356,0.57216,0.16688,0.596,1.6896,0.4928,1.76
2020-04-03 05:00:00,2.25504,0.6577200000000001,2.349,0.5078400000000001,0.14812,0.529,1.7472,0.5096,1.82
2020-04-03 05:30:00,2.2896,0.6678000000000001,2.385,0.5232,0.1526,0.545,1.7664,0.5152,1.8399999999999999
2020-04-03 06:00:00,2.2992,0.6706000000000001,2.395,0.5712,0.1666,0.595,1.728,0.504,1.8
2020-04-03 06:30:00,2.38176,0.6946800000000001,2.481,0.55776,0.16268000000000002,0.581,1.824,0.532,1.9
2020-04-03 07:00:00,2.6544,0.7742,2.765,0.4848,0.1414,0.505,2.1696,0.6328,2.26
2020-04-03 07:30:00,2.90112,0.84616,3.022,0.54912,0.16016000000000002,0.5720000000000001,2.352,0.686,2.45
2020-04-03 08:00:00,3.0672,0.8946000000000001,3.195,0.648,0.189,0.675,2.4192,0.7056,2.52
2020-04-03 08:30:00,3.24864,0.94752,3.384,0.7526400000000001,0.21952000000000002,0.784,2.496,0.728,2.6
2020-04-03 09:00:00,3.2304,0.9422,3.365,0.888,0.259,0.925,2.3424,0.6832,2.44
2020-04-03 09:30:00,3.14784,0.91812,3.279,1.17024,0.34132,1.219,1.9776,0.5768,2.06
2020-04-03 10:00:00,3.2640000000000002,0.9520000000000001,3.4,0.9408000000000001,0.27440000000000003,0.98,2.3232,0.6776,2.42
2020-04-03 10:30:00,3.1104,0.9072,3.24,1.2288000000000001,0.3584,1.28,1.8816000000000002,0.5488000000000001,1.96
2020-04-03 11:00:00,2.93952,0.8573600000000001,3.062,1.70112,0.49616000000000005,1.772,1.2384,0.3612,1.29
2020-04-03 11:30:00,2.9856,0.8708,3.11,1.8528,0.5404,1.9300000000000002,1.1328,0.3304,1.18
2020-04-03 12:00:00,2.97312,0.86716,3.097,1.6867200000000002,0.49196000000000006,1.7570000000000001,1.2864,0.37520000000000003,1.34
2020-04-03 12:30:00,3.36288,0.98084,3.503,2.59488,0.7568400000000001,2.7030000000000003,0.768,0.224,0.8
2020-04-03 13:00:00,3.5472,1.0346,3.6950000000000003,2.472,0.721,2.575,1.0752,0.3136,1.12
2020-04-03 13:30:00,3.1056,0.9058,3.235,1.3104,0.38220000000000004,1.365,1.7952,0.5236000000000001,1.87
2020-04-03 14:00:00,3.14112,0.9161600000000001,3.2720000000000002,1.19232,0.34776,1.242,1.9488,0.5684,2.03
2020-04-03 14:30:00,3.06912,0.8951600000000001,3.197,1.8883200000000002,0.55076,1.967,1.1808,0.34440000000000004,1.23
2020-04-03 15:00:00,2.98368,0.8702400000000001,3.108,2.27328,0.6630400000000001,2.368,0.7104,0.20720000000000002,0.74
2020-04-03 15:30:00,2.70336,0.7884800000000001,2.816,1.62816,0.47488,1.6960000000000002,1.0752,0.3136,1.12
2020-04-03 16:00:00,2.6352,0.7686000000000001,2.745,1.56,0.455,1.625,1.0752,0.3136,1.12
2020-04-03 16:30:00,2.84832,0.83076,2.967,1.16832,0.34076,1.217,1.6800000000000002,0.49,1.75
2020-04-03 17:00:00,3.05952,0.89236,3.187,1.16832,0.34076,1.217,1.8912,0.5516,1.97
2020-04-03 17:30:00,3.2256,0.9408000000000001,3.36,0.8256,0.24080000000000001,0.86,2.4,0.7000000000000001,2.5
2020-04-03 18:00:00,3.33408,0.9724400000000001,3.473,0.7900800000000001,0.23044,0.8230000000000001,2.544,0.742,2.65
2020-04-03 18:30:00,3.30336,0.9634800000000001,3.441,0.57696,0.16828,0.601,2.7264,0.7952,2.84
2020-04-03 19:00:00,3.21696,0.9382800000000001,3.351,0.49056000000000005,0.14308,0.511,2.7264,0.7952,2.84
2020-04-03 19:30:00,3.12672,0.9119600000000001,3.257,0.48672000000000004,0.14196,0.507,2.64,0.77,2.75
2020-04-03 20:00:00,3.00576,0.8766800000000001,3.1310000000000002,0.41376,0.12068000000000001,0.431,2.592,0.756,2.7
2020-04-03 20:30:00,3.096,0.903,3.225,0.3408,0.0994,0.355,2.7552,0.8036000000000001,2.87
2020-04-03 21:00:00,2.93856,0.8570800000000001,3.061,0.34656000000000003,0.10108,0.361,2.592,0.756,2.7
2020-04-03 21:30:00,2.9097600000000003,0.8486800000000001,3.031,0.37536,0.10948000000000001,0.391,2.5343999999999998,0.7392000000000001,2.64
2020-04-03 22:00:00,2.66208,0.77644,2.773,0.40608000000000005,0.11844,0.423,2.2560000000000002,0.658,2.35
2020-04-03 22:30:00,2.48352,0.72436,2.5869999999999997,0.44832000000000005,0.13076000000000002,0.467,2.0352,0.5936,2.12
2020-04-03 23:00:00,2.32608,0.67844,2.423,0.63648,0.18564000000000003,0.663,1.6896,0.4928,1.76
2020-04-03 23:30:00,2.04768,0.5972400000000001,2.133,0.7228800000000001,0.21084000000000003,0.753,1.3248,0.3864,1.38
2020-04-04 00:00:00,1.89792,0.55356,1.9769999999999999,0.6787200000000001,0.19796000000000002,0.707,1.2192,0.3556,1.27
2020-04-05 00:30:00,1.9632,0.5726,2.045,1.2624,0.3682,1.315,0.7008,0.2044,0.73
2020-04-05 01:00:00,1.7568000000000001,0.5124000000000001,1.83,0.8544,0.2492,0.89,0.9024000000000001,0.2632,0.9400000000000001
2020-04-05 01:30:00,2.03136,0.59248,2.116,1.06176,0.30968,1.106,0.9696,0.2828,1.01
2020-04-05 02:00:00,2.21184,0.64512,2.304,0.90624,0.26432,0.9440000000000001,1.3056,0.3808,1.3599999999999999
2020-04-05 02:30:00,2.21952,0.64736,2.312,0.82752,0.24136000000000002,0.862,1.392,0.406,1.45
2020-04-05 03:00:00,2.15232,0.6277600000000001,2.242,0.78912,0.23016000000000003,0.8220000000000001,1.3632,0.3976,1.42
2020-04-05 03:30:00,2.11776,0.61768,2.206,0.7641600000000001,0.22288000000000002,0.796,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-05 04:00:00,2.06304,0.60172,2.149,0.7958400000000001,0.23212000000000002,0.8290000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-04-05 04:30:00,2.05536,0.59948,2.141,0.8553600000000001,0.24948,0.891,1.2,0.35000000000000003,1.25
2020-04-05 05:00:00,1.9996800000000001,0.5832400000000001,2.083,0.85728,0.25004000000000004,0.893,1.1424,0.3332,1.19
2020-04-05 05:30:00,2.08224,0.6073200000000001,2.169,1.14144,0.33292000000000005,1.189,0.9408000000000001,0.27440000000000003,0.98
2020-04-05 06:00:00,2.11008,0.6154400000000001,2.198,1.17888,0.34384000000000003,1.228,0.9312,0.2716,0.97
2020-04-05 06:30:00,2.12064,0.6185200000000001,2.209,1.13184,0.33012,1.179,0.9888,0.2884,1.03
2020-04-05 07:00:00,2.13696,0.6232800000000001,2.226,1.02336,0.29848,1.066,1.1136,0.32480000000000003,1.16
2020-04-05 07:30:00,2.18304,0.6367200000000001,2.274,1.21344,0.35392,1.264,0.9696,0.2828,1.01
2020-04-05 08:00:00,2.31072,0.67396,2.407,1.62912,0.47516,1.697,0.6816,0.1988,0.71
2020-04-05 08:30:00,2.49216,0.7268800000000001,2.596,2.06016,0.6008800000000001,2.146,0.432,0.126,0.45
2020-04-05 09:00:00,3.28992,0.9595600000000001,3.427,2.56992,0.7495600000000001,2.677,0.72,0.21,0.75
2020-04-05 09:30:00,4.39488,1.28184,4.578,3.14688,0.9178400000000001,3.278,1.248,0.364,1.3
2020-04-05 10:00:00,6.04512,1.76316,6.297,3.98112,1.16116,4.147,2.064,0.602,2.15
2020-04-05 10:30:00,6.7296,1.9628,7.01,4.3008,1.2544,4.48,2.4288,0.7084,2.5300000000000002
2020-04-05 11:00:00,7.37088,2.14984,7.678,4.56768,1.33224,4.758,2.8032,0.8176,2.92
2020-04-05 11:30:00,8.10912,2.36516,8.447,4.92192,1.4355600000000002,5.127,3.1872,0.9296000000000001,3.32
2020-04-05 12:00:00,8.3328,2.4304,8.68,5.0208,1.4644,5.23,3.312,0.966,3.45
2020-04-05 12:30:00,8.19744,2.39092,8.539,5.01984,1.46412,5.229,3.1776,0.9268000000000001,3.31
2020-04-05 13:00:00,6.88224,2.00732,7.169,4.44384,1.2961200000000002,4.629,2.4384,0.7112,2.54
2020-04-05 13:30:00,6.44928,1.88104,6.718,4.19328,1.2230400000000001,4.368,2.2560000000000002,0.658,2.35
2020-04-05 14:00:00,6.5952,1.9236,6.87,4.2048,1.2264,4.38,2.3904,0.6972,2.49
2020-04-05 14:30:00,5.52384,1.61112,5.754,3.76704,1.09872,3.924,1.7568000000000001,0.5124000000000001,1.83
2020-04-05 15:00:00,4.98048,1.4526400000000002,5.188,3.46368,1.01024,3.608,1.5168,0.4424,1.58
2020-04-05 15:30:00,5.37504,1.56772,5.599,3.6086400000000003,1.05252,3.759,1.7664,0.5152,1.8399999999999999
2020-04-05 16:00:00,4.26048,1.24264,4.438,3.07008,0.8954400000000001,3.198,1.1904,0.3472,1.24
2020-04-05 16:30:00,3.73728,1.0900400000000001,3.893,2.95008,0.8604400000000001,3.073,0.7872,0.2296,0.8200000000000001
2020-04-05 17:00:00,3.63648,1.06064,3.7880000000000003,2.97408,0.8674400000000001,3.098,0.6624,0.1932,0.6900000000000001
2020-04-05 17:30:00,2.94816,0.8598800000000001,3.071,2.49696,0.72828,2.601,0.45120000000000005,0.1316,0.47000000000000003
2020-04-05 18:00:00,2.84736,0.8304800000000001,2.966,2.4345600000000003,0.71008,2.536,0.4128,0.12040000000000001,0.43
2020-04-05 18:30:00,2.72064,0.7935200000000001,2.834,2.08704,0.60872,2.174,0.6336,0.18480000000000002,0.66
2020-04-05 19:00:00,2.64096,0.7702800000000001,2.751,1.65216,0.48188000000000003,1.721,0.9888,0.2884,1.03
2020-04-05 19:30:00,2.6256,0.7658,2.735,1.7616,0.5138,1.835,0.864,0.252,0.9
2020-04-05 20:00:00,2.59296,0.7562800000000001,2.701,1.69056,0.49308,1.7610000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-04-05 20:30:00,2.64192,0.77056,2.752,1.6915200000000001,0.49336,1.762,0.9504,0.2772,0.99
2020-04-05 21:00:00,2.53056,0.7380800000000001,2.636,1.6857600000000001,0.49168000000000006,1.756,0.8448,0.2464,0.88
2020-04-05 21:30:00,2.54784,0.7431200000000001,2.654,1.57824,0.46032000000000006,1.6440000000000001,0.9696,0.2828,1.01
2020-04-05 22:00:00,2.37312,0.6921600000000001,2.472,1.4899200000000001,0.43456000000000006,1.552,0.8832000000000001,0.2576,0.92
2020-04-05 22:30:00,2.21184,0.64512,2.304,1.43424,0.41832,1.494,0.7776000000000001,0.2268,0.81
2020-04-05 23:00:00,2.15328,0.62804,2.243,1.60608,0.46844,1.673,0.5472,0.15960000000000002,0.5700000000000001
2020-04-05 23:30:00,2.184,0.637,2.275,1.6464,0.4802,1.7149999999999999,0.5376000000000001,0.1568,0.56
2020-04-06 00:00:00,2.0784,0.6062000000000001,2.165,1.4928,0.4354,1.5550000000000002,0.5856,0.1708,0.61
2020-04-06 00:30:00,2.19648,0.6406400000000001,2.2880000000000003,1.60128,0.46704,1.6680000000000001,0.5952000000000001,0.1736,0.62
2020-04-06 01:00:00,2.29728,0.6700400000000001,2.393,1.6924800000000002,0.49364,1.763,0.6048,0.1764,0.63
2020-04-06 01:30:00,2.26944,0.6619200000000001,2.364,1.71264,0.49952,1.784,0.5568000000000001,0.16240000000000002,0.58
2020-04-06 02:00:00,2.30688,0.6728400000000001,2.403,1.61568,0.47124000000000005,1.683,0.6912,0.2016,0.72
2020-04-06 02:30:00,2.29248,0.66864,2.388,1.67808,0.48944000000000004,1.748,0.6144000000000001,0.1792,0.64
2020-04-06 03:00:00,2.17632,0.6347600000000001,2.267,1.57152,0.45836000000000005,1.637,0.6048,0.1764,0.63
2020-04-06 03:30:00,2.23008,0.65044,2.323,1.6444800000000002,0.47964000000000007,1.713,0.5856,0.1708,0.61
2020-04-06 04:00:00,2.1072,0.6146,2.195,1.5216,0.44380000000000003,1.585,0.5856,0.1708,0.61
2020-04-06 04:30:00,2.0784,0.6062000000000001,2.165,1.4832,0.43260000000000004,1.545,0.5952000000000001,0.1736,0.62
2020-04-06 05:00:00,2.17344,0.63392,2.2640000000000002,1.60704,0.46872,1.674,0.5664,0.1652,0.59
2020-04-06 05:30:00,2.01696,0.58828,2.101,1.32576,0.38668,1.381,0.6912,0.2016,0.72
2020-04-06 06:00:00,2.06976,0.60368,2.156,1.37856,0.40208000000000005,1.436,0.6912,0.2016,0.72
2020-04-06 06:30:00,2.11392,0.61656,2.202,1.31712,0.38416000000000006,1.3719999999999999,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-04-06 07:00:00,2.15616,0.6288800000000001,2.246,1.21536,0.35448,1.266,0.9408000000000001,0.27440000000000003,0.98
2020-04-06 07:30:00,2.2752,0.6636000000000001,2.37,0.9504,0.2772,0.99,1.3248,0.3864,1.38
2020-04-06 08:00:00,2.39424,0.69832,2.4939999999999998,0.76224,0.22232000000000002,0.794,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-06 08:30:00,1.57248,0.45864000000000005,1.638,1.0924800000000001,0.31864000000000003,1.138,0.48,0.14,0.5
