Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-04-06 09:00:00,0.8553600000000001,0.24948,0.891,0.8553600000000001,0.24948,0.891,0.0,0.0,0.0
2020-04-06 09:30:00,1.4352,0.4186,1.495,1.5024000000000002,0.43820000000000003,1.565,-0.06720000000000001,-0.0196,0.07
2020-04-06 10:00:00,2.83392,0.8265600000000001,2.952,2.83392,0.8265600000000001,2.952,0.0,0.0,0.0
2020-04-06 10:30:00,3.13824,0.91532,3.269,3.13824,0.91532,3.269,0.0,0.0,0.0
2020-04-06 11:00:00,4.07712,1.18916,4.247,4.07712,1.18916,4.247,0.0,0.0,0.0
2020-04-06 11:30:00,4.51488,1.31684,4.703,4.51488,1.31684,4.703,0.0,0.0,0.0
2020-04-06 12:00:00,3.7776,1.1018,3.935,3.7776,1.1018,3.935,0.0,0.0,0.0
2020-04-06 12:30:00,3.76032,1.09676,3.917,3.76032,1.09676,3.917,0.0,0.0,0.0
2020-04-06 13:00:00,3.90144,1.13792,4.064,3.90144,1.13792,4.064,0.0,0.0,0.0
2020-04-06 13:30:00,3.59136,1.04748,3.741,3.59136,1.04748,3.741,0.0,0.0,0.0
2020-04-06 14:00:00,3.15936,0.9214800000000001,3.291,3.15936,0.9214800000000001,3.291,0.0,0.0,0.0
2020-04-06 14:30:00,4.53696,1.32328,4.726,4.53696,1.32328,4.726,0.0,0.0,0.0
2020-04-06 15:00:00,4.17696,1.21828,4.351,4.17696,1.21828,4.351,0.0,0.0,0.0
2020-04-06 15:30:00,2.952,0.861,3.075,2.952,0.861,3.075,0.0,0.0,0.0
2020-04-06 16:00:00,1.88928,0.5510400000000001,1.968,1.88928,0.5510400000000001,1.968,0.0,0.0,0.0
2020-04-06 16:30:00,1.9344000000000001,0.5642,2.015,1.9344000000000001,0.5642,2.015,0.0,0.0,0.0
2020-04-06 17:00:00,2.13312,0.62216,2.222,2.13312,0.62216,2.222,0.0,0.0,0.0
2020-04-06 17:30:00,1.94496,0.56728,2.026,1.94496,0.56728,2.026,0.0,0.0,0.0
2020-04-06 18:00:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.0,0.0,0.0
2020-04-06 18:30:00,1.4784000000000002,0.4312,1.54,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0
2020-04-06 19:00:00,0.9292800000000001,0.27104,0.968,0.9292800000000001,0.27104,0.968,0.0,0.0,0.0
2020-04-06 19:30:00,0.5702400000000001,0.16632000000000002,0.594,0.5702400000000001,0.16632000000000002,0.594,0.0,0.0,0.0
2020-04-06 20:00:00,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0.0,0.0,0.0
2020-04-06 20:30:00,0.5107200000000001,0.14896,0.532,0.5107200000000001,0.14896,0.532,0.0,0.0,0.0
2020-04-06 21:00:00,0.4128,0.12040000000000001,0.43,0.4128,0.12040000000000001,0.43,0.0,0.0,0.0
2020-04-06 21:30:00,0.39648000000000005,0.11564,0.41300000000000003,0.39648000000000005,0.11564,0.41300000000000003,0.0,0.0,0.0
2020-04-06 22:00:00,0.40416,0.11788000000000001,0.421,0.40416,0.11788000000000001,0.421,0.0,0.0,0.0
2020-04-06 22:30:00,0.41088,0.11984000000000002,0.428,0.41088,0.11984000000000002,0.428,0.0,0.0,0.0
2020-04-06 23:00:00,0.40608000000000005,0.11844,0.423,0.40608000000000005,0.11844,0.423,0.0,0.0,0.0
2020-04-06 23:30:00,0.40512000000000004,0.11816000000000002,0.422,0.40512000000000004,0.11816000000000002,0.422,0.0,0.0,0.0
2020-04-07 00:00:00,0.40128,0.11704,0.418,0.40128,0.11704,0.418,0.0,0.0,0.0
2020-04-08 00:30:00,0.37920000000000004,0.1106,0.395,0.37920000000000004,0.1106,0.395,0.0,0.0,0.0
2020-04-08 01:00:00,0.41472000000000003,0.12096000000000001,0.432,0.41472000000000003,0.12096000000000001,0.432,0.0,0.0,0.0
2020-04-08 01:30:00,0.40416,0.11788000000000001,0.421,0.40416,0.11788000000000001,0.421,0.0,0.0,0.0
2020-04-08 02:00:00,0.37152,0.10836000000000001,0.387,0.37152,0.10836000000000001,0.387,0.0,0.0,0.0
2020-04-08 02:30:00,0.39648000000000005,0.11564,0.41300000000000003,0.39648000000000005,0.11564,0.41300000000000003,0.0,0.0,0.0
2020-04-08 03:00:00,0.38208000000000003,0.11144000000000001,0.398,0.38208000000000003,0.11144000000000001,0.398,0.0,0.0,0.0
2020-04-08 03:30:00,0.37728,0.11004000000000001,0.393,0.37728,0.11004000000000001,0.393,0.0,0.0,0.0
2020-04-08 04:00:00,0.37728,0.11004000000000001,0.393,0.37728,0.11004000000000001,0.393,0.0,0.0,0.0
2020-04-08 04:30:00,0.37536,0.10948000000000001,0.391,0.37536,0.10948000000000001,0.391,0.0,0.0,0.0
2020-04-08 05:00:00,0.37632000000000004,0.10976000000000001,0.392,0.37632000000000004,0.10976000000000001,0.392,0.0,0.0,0.0
2020-04-08 05:30:00,0.37536,0.10948000000000001,0.391,0.37536,0.10948000000000001,0.391,0.0,0.0,0.0
2020-04-08 06:00:00,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0.0,0.0,0.0
2020-04-08 06:30:00,0.36576000000000003,0.10668000000000001,0.381,0.36576000000000003,0.10668000000000001,0.381,0.0,0.0,0.0
2020-04-08 07:00:00,0.4032,0.11760000000000001,0.42,0.4032,0.11760000000000001,0.42,0.0,0.0,0.0
2020-04-08 07:30:00,0.5788800000000001,0.16884000000000002,0.603,0.5788800000000001,0.16884000000000002,0.603,0.0,0.0,0.0
2020-04-08 08:00:00,0.8131200000000001,0.23716,0.847,0.8131200000000001,0.23716,0.847,0.0,0.0,0.0
2020-04-08 08:30:00,1.02912,0.30016000000000004,1.072,1.02912,0.30016000000000004,1.072,0.0,0.0,0.0
2020-04-08 09:00:00,2.16384,0.63112,2.254,2.16384,0.63112,2.254,0.0,0.0,0.0
2020-04-08 09:30:00,2.63712,0.7691600000000001,2.747,2.63712,0.7691600000000001,2.747,0.0,0.0,0.0
2020-04-08 10:00:00,3.06432,0.8937600000000001,3.192,3.06432,0.8937600000000001,3.192,0.0,0.0,0.0
2020-04-08 10:30:00,3.41664,0.9965200000000001,3.559,3.41664,0.9965200000000001,3.559,0.0,0.0,0.0
2020-04-08 11:00:00,3.64896,1.0642800000000001,3.801,3.71616,1.08388,3.871,-0.06720000000000001,-0.0196,0.07
2020-04-08 11:30:00,3.95904,1.15472,4.124,3.95904,1.15472,4.124,0.0,0.0,0.0
2020-04-08 12:00:00,4.08288,1.1908400000000001,4.253,4.08288,1.1908400000000001,4.253,0.0,0.0,0.0
2020-04-08 12:30:00,4.18464,1.22052,4.359,4.18464,1.22052,4.359,0.0,0.0,0.0
2020-04-08 13:00:00,4.24416,1.23788,4.421,4.24416,1.23788,4.421,0.0,0.0,0.0
2020-04-08 13:30:00,4.18464,1.22052,4.359,4.18464,1.22052,4.359,0.0,0.0,0.0
2020-04-08 14:00:00,4.14048,1.20764,4.313,4.14048,1.20764,4.313,0.0,0.0,0.0
2020-04-08 14:30:00,4.01568,1.17124,4.183,4.01568,1.17124,4.183,0.0,0.0,0.0
2020-04-08 15:00:00,3.86016,1.12588,4.021,3.86016,1.12588,4.021,0.0,0.0,0.0
2020-04-08 15:30:00,3.68064,1.07352,3.834,3.68064,1.07352,3.834,0.0,0.0,0.0
2020-04-08 16:00:00,3.12096,0.9102800000000001,3.251,3.12096,0.9102800000000001,3.251,0.0,0.0,0.0
2020-04-08 16:30:00,2.9232,0.8526,3.045,2.9232,0.8526,3.045,0.0,0.0,0.0
2020-04-08 17:00:00,2.68608,0.78344,2.798,2.68608,0.78344,2.798,0.0,0.0,0.0
2020-04-08 17:30:00,1.97568,0.5762400000000001,2.058,1.97568,0.5762400000000001,2.058,0.0,0.0,0.0
2020-04-08 18:00:00,1.6224,0.4732,1.69,1.6224,0.4732,1.69,0.0,0.0,0.0
2020-04-08 18:30:00,1.11648,0.32564000000000004,1.163,1.11648,0.32564000000000004,1.163,0.0,0.0,0.0
2020-04-08 19:00:00,0.7411200000000001,0.21616000000000002,0.772,0.7411200000000001,0.21616000000000002,0.772,0.0,0.0,0.0
2020-04-08 19:30:00,0.49632000000000004,0.14476,0.517,0.49632000000000004,0.14476,0.517,0.0,0.0,0.0
2020-04-08 20:00:00,0.41952000000000006,0.12236000000000001,0.437,0.41952000000000006,0.12236000000000001,0.437,0.0,0.0,0.0
2020-04-08 20:30:00,0.40896000000000005,0.11928000000000001,0.426,0.40896000000000005,0.11928000000000001,0.426,0.0,0.0,0.0
2020-04-08 21:00:00,0.37536,0.10948000000000001,0.391,0.37536,0.10948000000000001,0.391,0.0,0.0,0.0
2020-04-08 21:30:00,0.41088,0.11984000000000002,0.428,0.41088,0.11984000000000002,0.428,0.0,0.0,0.0
2020-04-08 22:00:00,0.4224,0.1232,0.44,0.4224,0.1232,0.44,0.0,0.0,0.0
2020-04-08 22:30:00,0.47424000000000005,0.13832,0.494,0.47424000000000005,0.13832,0.494,0.0,0.0,0.0
2020-04-08 23:00:00,0.6710400000000001,0.19572,0.6990000000000001,0.6710400000000001,0.19572,0.6990000000000001,0.0,0.0,0.0
2020-04-08 23:30:00,0.90624,0.26432,0.9440000000000001,0.90624,0.26432,0.9440000000000001,0.0,0.0,0.0
2020-04-09 00:00:00,0.9619200000000001,0.28056000000000003,1.002,0.9619200000000001,0.28056000000000003,1.002,0.0,0.0,0.0
2020-04-09 00:30:00,0.8160000000000001,0.23800000000000002,0.85,0.8160000000000001,0.23800000000000002,0.85,0.0,0.0,0.0
2020-04-09 01:00:00,0.71328,0.20804000000000003,0.743,0.71328,0.20804000000000003,0.743,0.0,0.0,0.0
2020-04-09 01:30:00,0.6384000000000001,0.1862,0.665,0.6384000000000001,0.1862,0.665,0.0,0.0,0.0
2020-04-09 02:00:00,0.5971200000000001,0.17416,0.622,0.5971200000000001,0.17416,0.622,0.0,0.0,0.0
2020-04-09 02:30:00,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001,0.0,0.0,0.0
2020-04-09 03:00:00,0.7747200000000001,0.22596000000000002,0.807,0.7747200000000001,0.22596000000000002,0.807,0.0,0.0,0.0
2020-04-09 03:30:00,0.8371200000000001,0.24416000000000002,0.872,0.8371200000000001,0.24416000000000002,0.872,0.0,0.0,0.0
2020-04-09 04:00:00,0.7056,0.2058,0.735,0.7056,0.2058,0.735,0.0,0.0,0.0
2020-04-09 04:30:00,0.7152000000000001,0.2086,0.745,0.7152000000000001,0.2086,0.745,0.0,0.0,0.0
2020-04-09 05:00:00,0.80256,0.23408,0.836,0.80256,0.23408,0.836,0.0,0.0,0.0
2020-04-09 05:30:00,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0.0,0.0,0.0
2020-04-09 06:00:00,0.7065600000000001,0.20608,0.736,0.7065600000000001,0.20608,0.736,0.0,0.0,0.0
2020-04-09 06:30:00,0.58848,0.17164000000000001,0.613,0.58848,0.17164000000000001,0.613,0.0,0.0,0.0
2020-04-09 07:00:00,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0
2020-04-09 07:30:00,0.87648,0.25564000000000003,0.913,0.87648,0.25564000000000003,0.913,0.0,0.0,0.0
2020-04-09 08:00:00,1.22016,0.35588000000000003,1.271,1.22016,0.35588000000000003,1.271,0.0,0.0,0.0
2020-04-09 08:30:00,1.2192,0.3556,1.27,1.2192,0.3556,1.27,0.0,0.0,0.0
2020-04-09 09:00:00,1.6176,0.4718,1.685,1.6176,0.4718,1.685,0.0,0.0,0.0
2020-04-09 09:30:00,2.26272,0.6599600000000001,2.357,2.26272,0.6599600000000001,2.357,0.0,0.0,0.0
2020-04-09 10:00:00,1.88064,0.54852,1.959,1.88064,0.54852,1.959,0.0,0.0,0.0
2020-04-09 10:30:00,2.40096,0.70028,2.501,2.40096,0.70028,2.501,0.0,0.0,0.0
2020-04-09 11:00:00,2.14656,0.6260800000000001,2.236,2.14656,0.6260800000000001,2.236,0.0,0.0,0.0
2020-04-09 11:30:00,4.01184,1.17012,4.179,4.01184,1.17012,4.179,0.0,0.0,0.0
2020-04-09 12:00:00,3.99264,1.16452,4.159,3.99264,1.16452,4.159,0.0,0.0,0.0
2020-04-09 12:30:00,4.36032,1.27176,4.542,4.36032,1.27176,4.542,0.0,0.0,0.0
2020-04-09 13:00:00,3.64512,1.06316,3.797,3.64512,1.06316,3.797,0.0,0.0,0.0
2020-04-09 13:30:00,3.12288,0.9108400000000001,3.253,3.12288,0.9108400000000001,3.253,0.0,0.0,0.0
2020-04-09 14:00:00,2.63712,0.7691600000000001,2.747,2.63712,0.7691600000000001,2.747,0.0,0.0,0.0
2020-04-09 14:30:00,3.0192,0.8806,3.145,3.0192,0.8806,3.145,0.0,0.0,0.0
2020-04-09 15:00:00,3.64224,1.06232,3.794,3.64224,1.06232,3.794,0.0,0.0,0.0
2020-04-09 15:30:00,2.42784,0.7081200000000001,2.529,2.42784,0.7081200000000001,2.529,0.0,0.0,0.0
2020-04-09 16:00:00,2.53632,0.7397600000000001,2.642,2.53632,0.7397600000000001,2.642,0.0,0.0,0.0
2020-04-09 16:30:00,1.87872,0.54796,1.957,1.87872,0.54796,1.957,0.0,0.0,0.0
2020-04-09 17:00:00,1.6752,0.48860000000000003,1.745,1.6752,0.48860000000000003,1.745,0.0,0.0,0.0
2020-04-09 17:30:00,1.3728,0.40040000000000003,1.43,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0
2020-04-09 18:00:00,1.13952,0.33236000000000004,1.187,1.13952,0.33236000000000004,1.187,0.0,0.0,0.0
2020-04-09 18:30:00,1.02528,0.29904000000000003,1.068,1.02528,0.29904000000000003,1.068,0.0,0.0,0.0
2020-04-09 19:00:00,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0
2020-04-09 19:30:00,0.55872,0.16296000000000002,0.582,0.55872,0.16296000000000002,0.582,0.0,0.0,0.0
2020-04-09 20:00:00,0.53664,0.15652000000000002,0.559,0.53664,0.15652000000000002,0.559,0.0,0.0,0.0
2020-04-09 20:30:00,0.5404800000000001,0.15764,0.5630000000000001,0.5404800000000001,0.15764,0.5630000000000001,0.0,0.0,0.0
2020-04-09 21:00:00,0.5020800000000001,0.14644000000000001,0.523,0.5020800000000001,0.14644000000000001,0.523,0.0,0.0,0.0
2020-04-09 21:30:00,0.47136000000000006,0.13748000000000002,0.491,0.47136000000000006,0.13748000000000002,0.491,0.0,0.0,0.0
2020-04-09 22:00:00,0.46464000000000005,0.13552,0.484,0.46464000000000005,0.13552,0.484,0.0,0.0,0.0
2020-04-09 22:30:00,0.4272,0.1246,0.445,0.4272,0.1246,0.445,0.0,0.0,0.0
2020-04-09 23:00:00,0.36960000000000004,0.1078,0.385,0.36960000000000004,0.1078,0.385,0.0,0.0,0.0
2020-04-09 23:30:00,0.34368000000000004,0.10024000000000001,0.358,0.34368000000000004,0.10024000000000001,0.358,0.0,0.0,0.0
2020-04-10 00:00:00,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0.0,0.0,0.0
2020-04-10 00:30:00,0.35904,0.10472000000000001,0.374,0.35904,0.10472000000000001,0.374,0.0,0.0,0.0
2020-04-10 01:00:00,0.36960000000000004,0.1078,0.385,0.36960000000000004,0.1078,0.385,0.0,0.0,0.0
2020-04-10 01:30:00,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0.0,0.0,0.0
2020-04-10 02:00:00,0.37536,0.10948000000000001,0.391,0.37536,0.10948000000000001,0.391,0.0,0.0,0.0
2020-04-10 02:30:00,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0.0,0.0,0.0
2020-04-10 03:00:00,0.37632000000000004,0.10976000000000001,0.392,0.37632000000000004,0.10976000000000001,0.392,0.0,0.0,0.0
2020-04-10 03:30:00,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0.0,0.0,0.0
2020-04-10 04:00:00,0.36672000000000005,0.10696000000000001,0.382,0.36672000000000005,0.10696000000000001,0.382,0.0,0.0,0.0
2020-04-10 04:30:00,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0.0,0.0,0.0
2020-04-10 05:00:00,0.37632000000000004,0.10976000000000001,0.392,0.37632000000000004,0.10976000000000001,0.392,0.0,0.0,0.0
2020-04-10 05:30:00,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0.0,0.0,0.0
2020-04-10 06:00:00,0.37536,0.10948000000000001,0.391,0.37536,0.10948000000000001,0.391,0.0,0.0,0.0
2020-04-10 06:30:00,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0.0,0.0,0.0
2020-04-10 07:00:00,0.39072,0.11396,0.40700000000000003,0.39072,0.11396,0.40700000000000003,0.0,0.0,0.0
2020-04-10 07:30:00,0.45408000000000004,0.13244,0.47300000000000003,0.45408000000000004,0.13244,0.47300000000000003,0.0,0.0,0.0
2020-04-10 08:00:00,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0.0,0.0,0.0
2020-04-10 08:30:00,0.8755200000000001,0.25536000000000003,0.912,0.8755200000000001,0.25536000000000003,0.912,0.0,0.0,0.0
2020-04-10 09:00:00,1.19712,0.34916,1.2469999999999999,1.19712,0.34916,1.2469999999999999,0.0,0.0,0.0
2020-04-10 09:30:00,1.64352,0.47936000000000006,1.712,1.64352,0.47936000000000006,1.712,0.0,0.0,0.0
2020-04-10 10:00:00,2.23872,0.6529600000000001,2.332,2.23872,0.6529600000000001,2.332,0.0,0.0,0.0
2020-04-10 10:30:00,2.53824,0.7403200000000001,2.644,2.53824,0.7403200000000001,2.644,0.0,0.0,0.0
2020-04-10 11:00:00,3.35712,0.97916,3.497,3.35712,0.97916,3.497,0.0,0.0,0.0
2020-04-10 11:30:00,3.78144,1.1029200000000001,3.939,3.78144,1.1029200000000001,3.939,0.0,0.0,0.0
2020-04-10 12:00:00,4.0752,1.1886,4.245,4.0752,1.1886,4.245,0.0,0.0,0.0
2020-04-10 12:30:00,4.04448,1.17964,4.213,4.04448,1.17964,4.213,0.0,0.0,0.0
2020-04-10 13:00:00,4.21632,1.22976,4.392,4.21632,1.22976,4.392,0.0,0.0,0.0
2020-04-10 13:30:00,4.28928,1.2510400000000002,4.468,4.28928,1.2510400000000002,4.468,0.0,0.0,0.0
2020-04-10 14:00:00,3.5952,1.0486,3.745,3.5952,1.0486,3.745,0.0,0.0,0.0
2020-04-10 14:30:00,3.60384,1.05112,3.754,3.67104,1.0707200000000001,3.824,-0.06720000000000001,-0.0196,0.07
2020-04-10 15:00:00,3.58752,1.04636,3.737,3.58752,1.04636,3.737,0.0,0.0,0.0
2020-04-10 15:30:00,3.5846400000000003,1.04552,3.734,3.5846400000000003,1.04552,3.734,0.0,0.0,0.0
2020-04-10 16:00:00,3.31104,0.9657200000000001,3.449,3.31104,0.9657200000000001,3.449,0.0,0.0,0.0
2020-04-10 16:30:00,2.94624,0.8593200000000001,3.069,2.94624,0.8593200000000001,3.069,0.0,0.0,0.0
2020-04-10 17:00:00,2.42592,0.7075600000000001,2.527,2.42592,0.7075600000000001,2.527,0.0,0.0,0.0
2020-04-10 17:30:00,2.22528,0.6490400000000001,2.318,2.22528,0.6490400000000001,2.318,0.0,0.0,0.0
2020-04-10 18:00:00,1.70496,0.49728000000000006,1.776,1.70496,0.49728000000000006,1.776,0.0,0.0,0.0
2020-04-10 18:30:00,1.37952,0.40236000000000005,1.437,1.37952,0.40236000000000005,1.437,0.0,0.0,0.0
2020-04-10 19:00:00,1.00416,0.29288000000000003,1.046,1.00416,0.29288000000000003,1.046,0.0,0.0,0.0
2020-04-10 19:30:00,0.80256,0.23408,0.836,0.80256,0.23408,0.836,0.0,0.0,0.0
2020-04-10 20:00:00,0.7632,0.22260000000000002,0.795,0.7632,0.22260000000000002,0.795,0.0,0.0,0.0
2020-04-10 20:30:00,0.9916800000000001,0.28924,1.033,0.9916800000000001,0.28924,1.033,0.0,0.0,0.0
2020-04-10 21:00:00,0.9158400000000001,0.26712,0.9540000000000001,0.9158400000000001,0.26712,0.9540000000000001,0.0,0.0,0.0
2020-04-10 21:30:00,0.93888,0.27384000000000003,0.978,0.93888,0.27384000000000003,0.978,0.0,0.0,0.0
2020-04-10 22:00:00,0.9273600000000001,0.27048,0.966,0.9273600000000001,0.27048,0.966,0.0,0.0,0.0
2020-04-10 22:30:00,0.9369600000000001,0.27328,0.976,0.9369600000000001,0.27328,0.976,0.0,0.0,0.0
2020-04-10 23:00:00,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0.0,0.0,0.0
2020-04-10 23:30:00,0.9734400000000001,0.28392,1.014,0.9734400000000001,0.28392,1.014,0.0,0.0,0.0
2020-04-11 00:00:00,0.9216000000000001,0.26880000000000004,0.96,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0
2020-04-11 00:30:00,0.8131200000000001,0.23716,0.847,0.8131200000000001,0.23716,0.847,0.0,0.0,0.0
2020-04-11 01:00:00,0.8995200000000001,0.26236000000000004,0.937,0.8995200000000001,0.26236000000000004,0.937,0.0,0.0,0.0
2020-04-11 01:30:00,0.92256,0.26908000000000004,0.961,0.92256,0.26908000000000004,0.961,0.0,0.0,0.0
2020-04-11 02:00:00,0.5299200000000001,0.15456,0.552,0.5299200000000001,0.15456,0.552,0.0,0.0,0.0
2020-04-11 02:30:00,0.504,0.147,0.525,0.504,0.147,0.525,0.0,0.0,0.0
2020-04-11 03:00:00,0.47232,0.13776000000000002,0.492,0.47232,0.13776000000000002,0.492,0.0,0.0,0.0
2020-04-11 03:30:00,0.4944,0.1442,0.515,0.4944,0.1442,0.515,0.0,0.0,0.0
2020-04-11 04:00:00,0.54912,0.16016000000000002,0.5720000000000001,0.54912,0.16016000000000002,0.5720000000000001,0.0,0.0,0.0
2020-04-11 04:30:00,0.6086400000000001,0.17752,0.634,0.6086400000000001,0.17752,0.634,0.0,0.0,0.0
2020-04-11 05:00:00,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56,0.0,0.0,0.0
2020-04-11 05:30:00,0.54912,0.16016000000000002,0.5720000000000001,0.54912,0.16016000000000002,0.5720000000000001,0.0,0.0,0.0
2020-04-11 06:00:00,0.6988800000000001,0.20384000000000002,0.728,0.6988800000000001,0.20384000000000002,0.728,0.0,0.0,0.0
2020-04-11 06:30:00,0.6441600000000001,0.18788000000000002,0.671,0.6441600000000001,0.18788000000000002,0.671,0.0,0.0,0.0
2020-04-11 07:00:00,0.74304,0.21672000000000002,0.774,0.74304,0.21672000000000002,0.774,0.0,0.0,0.0
2020-04-11 07:30:00,0.7555200000000001,0.22036000000000003,0.787,0.7555200000000001,0.22036000000000003,0.787,0.0,0.0,0.0
2020-04-11 08:00:00,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0.0,0.0,0.0
2020-04-11 08:30:00,1.22496,0.35728000000000004,1.276,1.22496,0.35728000000000004,1.276,0.0,0.0,0.0
2020-04-11 09:00:00,1.8643200000000002,0.54376,1.9420000000000002,1.8643200000000002,0.54376,1.9420000000000002,0.0,0.0,0.0
2020-04-11 09:30:00,2.44704,0.71372,2.549,2.44704,0.71372,2.549,0.0,0.0,0.0
2020-04-11 10:00:00,2.952,0.861,3.075,2.952,0.861,3.075,0.0,0.0,0.0
2020-04-11 10:30:00,3.38496,0.98728,3.526,3.38496,0.98728,3.526,0.0,0.0,0.0
2020-04-11 11:00:00,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0
2020-04-11 11:30:00,3.8332800000000002,1.11804,3.993,3.8332800000000002,1.11804,3.993,0.0,0.0,0.0
2020-04-11 12:00:00,3.93792,1.14856,4.102,3.93792,1.14856,4.102,0.0,0.0,0.0
2020-04-11 12:30:00,4.13376,1.20568,4.306,4.13376,1.20568,4.306,0.0,0.0,0.0
2020-04-11 13:00:00,4.1904,1.2222,4.365,4.1904,1.2222,4.365,0.0,0.0,0.0
2020-04-11 13:30:00,4.2144,1.2292,4.39,4.2144,1.2292,4.39,0.0,0.0,0.0
2020-04-11 14:00:00,4.5216,1.3188,4.71,4.5216,1.3188,4.71,0.0,0.0,0.0
2020-04-11 14:30:00,4.40832,1.28576,4.592,4.40832,1.28576,4.592,0.0,0.0,0.0
2020-04-11 15:00:00,3.56256,1.03908,3.711,3.56256,1.03908,3.711,0.0,0.0,0.0
2020-04-11 15:30:00,4.04832,1.18076,4.217,4.04832,1.18076,4.217,0.0,0.0,0.0
2020-04-11 16:00:00,3.18528,0.9290400000000001,3.318,3.18528,0.9290400000000001,3.318,0.0,0.0,0.0
2020-04-11 16:30:00,3.02112,0.88116,3.147,3.02112,0.88116,3.147,0.0,0.0,0.0
2020-04-11 17:00:00,2.184,0.637,2.275,2.184,0.637,2.275,0.0,0.0,0.0
2020-04-11 17:30:00,2.80992,0.8195600000000001,2.927,2.80992,0.8195600000000001,2.927,0.0,0.0,0.0
2020-04-11 18:00:00,2.10528,0.61404,2.193,2.10528,0.61404,2.193,0.0,0.0,0.0
2020-04-11 18:30:00,1.56576,0.45668000000000003,1.631,1.56576,0.45668000000000003,1.631,0.0,0.0,0.0
2020-04-11 19:00:00,0.9052800000000001,0.26404,0.9430000000000001,0.9052800000000001,0.26404,0.9430000000000001,0.0,0.0,0.0
2020-04-11 19:30:00,0.75168,0.21924000000000002,0.783,0.75168,0.21924000000000002,0.783,0.0,0.0,0.0
2020-04-11 20:00:00,0.64512,0.18816000000000002,0.672,0.64512,0.18816000000000002,0.672,0.0,0.0,0.0
2020-04-11 20:30:00,0.53856,0.15708000000000003,0.561,0.53856,0.15708000000000003,0.561,0.0,0.0,0.0
2020-04-11 21:00:00,0.45792000000000005,0.13356,0.47700000000000004,0.45792000000000005,0.13356,0.47700000000000004,0.0,0.0,0.0
2020-04-11 21:30:00,0.39840000000000003,0.11620000000000001,0.41500000000000004,0.39840000000000003,0.11620000000000001,0.41500000000000004,0.0,0.0,0.0
2020-04-11 22:00:00,0.38784,0.11312000000000001,0.404,0.38784,0.11312000000000001,0.404,0.0,0.0,0.0
2020-04-11 22:30:00,0.47424000000000005,0.13832,0.494,0.47424000000000005,0.13832,0.494,0.0,0.0,0.0
2020-04-11 23:00:00,0.47616,0.13888,0.496,0.47616,0.13888,0.496,0.0,0.0,0.0
2020-04-11 23:30:00,0.45408000000000004,0.13244,0.47300000000000003,0.45408000000000004,0.13244,0.47300000000000003,0.0,0.0,0.0
2020-04-12 00:00:00,0.384,0.112,0.4,0.384,0.112,0.4,0.0,0.0,0.0
2020-04-12 00:30:00,0.39840000000000003,0.11620000000000001,0.41500000000000004,0.39840000000000003,0.11620000000000001,0.41500000000000004,0.0,0.0,0.0
2020-04-12 01:00:00,0.4224,0.1232,0.44,0.4224,0.1232,0.44,0.0,0.0,0.0
2020-04-12 01:30:00,0.56928,0.16604000000000002,0.593,0.5020800000000001,0.14644000000000001,0.523,0.06720000000000001,0.0196,0.07
2020-04-12 02:00:00,0.55296,0.16128,0.5760000000000001,0.55296,0.16128,0.5760000000000001,0.0,0.0,0.0
2020-04-12 02:30:00,0.5971200000000001,0.17416,0.622,0.5971200000000001,0.17416,0.622,0.0,0.0,0.0
2020-04-12 03:00:00,0.43872000000000005,0.12796000000000002,0.457,0.43872000000000005,0.12796000000000002,0.457,0.0,0.0,0.0
2020-04-12 03:30:00,0.41472000000000003,0.12096000000000001,0.432,0.41472000000000003,0.12096000000000001,0.432,0.0,0.0,0.0
2020-04-12 04:00:00,0.40608000000000005,0.11844,0.423,0.40608000000000005,0.11844,0.423,0.0,0.0,0.0
2020-04-12 04:30:00,0.45984,0.13412000000000002,0.47900000000000004,0.45984,0.13412000000000002,0.47900000000000004,0.0,0.0,0.0
2020-04-12 05:00:00,0.41472000000000003,0.12096000000000001,0.432,0.41472000000000003,0.12096000000000001,0.432,0.0,0.0,0.0
2020-04-12 05:30:00,0.41472000000000003,0.12096000000000001,0.432,0.41472000000000003,0.12096000000000001,0.432,0.0,0.0,0.0
2020-04-12 06:00:00,0.38880000000000003,0.1134,0.405,0.38880000000000003,0.1134,0.405,0.0,0.0,0.0
2020-04-12 06:30:00,0.40608000000000005,0.11844,0.423,0.40608000000000005,0.11844,0.423,0.0,0.0,0.0
2020-04-12 07:00:00,0.50016,0.14588,0.521,0.50016,0.14588,0.521,0.0,0.0,0.0
2020-04-12 07:30:00,0.7344,0.2142,0.765,0.7344,0.2142,0.765,0.0,0.0,0.0
2020-04-12 08:00:00,0.8928,0.2604,0.93,0.8928,0.2604,0.93,0.0,0.0,0.0
2020-04-12 08:30:00,1.45632,0.42476,1.517,1.45632,0.42476,1.517,0.0,0.0,0.0
2020-04-12 09:00:00,2.20896,0.6442800000000001,2.301,2.20896,0.6442800000000001,2.301,0.0,0.0,0.0
2020-04-12 09:30:00,2.70336,0.7884800000000001,2.816,2.70336,0.7884800000000001,2.816,0.0,0.0,0.0
2020-04-12 10:00:00,2.92224,0.8523200000000001,3.044,2.92224,0.8523200000000001,3.044,0.0,0.0,0.0
2020-04-12 10:30:00,3.29664,0.96152,3.434,3.29664,0.96152,3.434,0.0,0.0,0.0
2020-04-12 11:00:00,3.33024,0.9713200000000001,3.469,3.33024,0.9713200000000001,3.469,0.0,0.0,0.0
2020-04-12 11:30:00,1.82592,0.53256,1.9020000000000001,1.82592,0.53256,1.9020000000000001,0.0,0.0,0.0
2020-04-12 12:00:00,2.50464,0.7305200000000001,2.609,2.50464,0.7305200000000001,2.609,0.0,0.0,0.0
2020-04-12 12:30:00,3.65856,1.06708,3.811,3.65856,1.06708,3.811,0.0,0.0,0.0
2020-04-12 13:00:00,3.74304,1.09172,3.899,3.74304,1.09172,3.899,0.0,0.0,0.0
2020-04-12 13:30:00,3.71136,1.08248,3.866,3.71136,1.08248,3.866,0.0,0.0,0.0
2020-04-12 14:00:00,3.27648,0.95564,3.4130000000000003,3.27648,0.95564,3.4130000000000003,0.0,0.0,0.0
2020-04-12 14:30:00,1.40256,0.40908000000000005,1.461,1.40256,0.40908000000000005,1.461,0.0,0.0,0.0
2020-04-12 15:00:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.0,0.0,0.0
2020-04-12 15:30:00,2.28384,0.66612,2.379,2.28384,0.66612,2.379,0.0,0.0,0.0
2020-04-12 16:00:00,2.4384,0.7112,2.54,2.4384,0.7112,2.54,0.0,0.0,0.0
2020-04-12 16:30:00,2.04288,0.59584,2.128,2.04288,0.59584,2.128,0.0,0.0,0.0
2020-04-12 17:00:00,1.80384,0.52612,1.879,1.80384,0.52612,1.879,0.0,0.0,0.0
2020-04-12 17:30:00,1.5648,0.45640000000000003,1.63,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0
2020-04-12 18:00:00,1.67904,0.48972000000000004,1.749,1.67904,0.48972000000000004,1.749,0.0,0.0,0.0
2020-04-12 18:30:00,1.48704,0.43372000000000005,1.549,1.48704,0.43372000000000005,1.549,0.0,0.0,0.0
2020-04-12 19:00:00,1.76544,0.51492,1.839,1.76544,0.51492,1.839,0.0,0.0,0.0
2020-04-12 19:30:00,1.74432,0.50876,1.8170000000000002,1.74432,0.50876,1.8170000000000002,0.0,0.0,0.0
2020-04-12 20:00:00,1.61568,0.47124000000000005,1.683,1.61568,0.47124000000000005,1.683,0.0,0.0,0.0
2020-04-12 20:30:00,1.5695999999999999,0.45780000000000004,1.635,1.5695999999999999,0.45780000000000004,1.635,0.0,0.0,0.0
2020-04-12 21:00:00,1.44384,0.42112000000000005,1.504,1.44384,0.42112000000000005,1.504,0.0,0.0,0.0
2020-04-12 21:30:00,1.55424,0.45332000000000006,1.619,1.55424,0.45332000000000006,1.619,0.0,0.0,0.0
2020-04-12 22:00:00,1.62336,0.47348,1.691,1.62336,0.47348,1.691,0.0,0.0,0.0
2020-04-12 22:30:00,1.55712,0.45416000000000006,1.6219999999999999,1.55712,0.45416000000000006,1.6219999999999999,0.0,0.0,0.0
2020-04-12 23:00:00,1.55328,0.45304000000000005,1.6179999999999999,1.55328,0.45304000000000005,1.6179999999999999,0.0,0.0,0.0
2020-04-12 23:30:00,1.55424,0.45332000000000006,1.619,1.55424,0.45332000000000006,1.619,0.0,0.0,0.0
2020-04-13 00:00:00,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0.0,0.0,0.0
2020-04-13 00:30:00,1.22592,0.35756000000000004,1.2770000000000001,1.22592,0.35756000000000004,1.2770000000000001,0.0,0.0,0.0
2020-04-13 01:00:00,1.66944,0.48692,1.7389999999999999,1.66944,0.48692,1.7389999999999999,0.0,0.0,0.0
2020-04-13 01:30:00,1.63392,0.47656000000000004,1.702,1.63392,0.47656000000000004,1.702,0.0,0.0,0.0
2020-04-13 02:00:00,1.5964800000000001,0.46564000000000005,1.663,1.5964800000000001,0.46564000000000005,1.663,0.0,0.0,0.0
2020-04-13 02:30:00,1.03104,0.30072000000000004,1.074,1.03104,0.30072000000000004,1.074,0.0,0.0,0.0
2020-04-13 03:00:00,1.14816,0.33488,1.196,1.14816,0.33488,1.196,0.0,0.0,0.0
2020-04-13 03:30:00,1.62432,0.47376,1.6920000000000002,1.62432,0.47376,1.6920000000000002,0.0,0.0,0.0
2020-04-13 04:00:00,1.6032000000000002,0.4676,1.67,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0
2020-04-13 04:30:00,1.50624,0.43932000000000004,1.569,1.50624,0.43932000000000004,1.569,0.0,0.0,0.0
2020-04-13 05:00:00,1.24608,0.36344000000000004,1.298,1.24608,0.36344000000000004,1.298,0.0,0.0,0.0
2020-04-13 05:30:00,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0.0,0.0,0.0
2020-04-13 06:00:00,1.46112,0.42616000000000004,1.522,1.46112,0.42616000000000004,1.522,0.0,0.0,0.0
2020-04-13 06:30:00,1.61184,0.47012000000000004,1.679,1.61184,0.47012000000000004,1.679,0.0,0.0,0.0
2020-04-13 07:00:00,1.30368,0.38024,1.358,1.37088,0.39984000000000003,1.428,-0.06720000000000001,-0.0196,0.07
2020-04-13 07:30:00,1.15968,0.33824000000000004,1.208,1.15968,0.33824000000000004,1.208,0.0,0.0,0.0
2020-04-13 08:00:00,1.43136,0.41748,1.491,1.43136,0.41748,1.491,0.0,0.0,0.0
2020-04-13 08:30:00,1.52448,0.44464000000000004,1.588,1.52448,0.44464000000000004,1.588,0.0,0.0,0.0
2020-04-13 09:00:00,1.65984,0.48412000000000005,1.729,1.65984,0.48412000000000005,1.729,0.0,0.0,0.0
2020-04-13 09:30:00,1.45344,0.42392,1.514,1.45344,0.42392,1.514,0.0,0.0,0.0
2020-04-13 10:00:00,1.58016,0.46088,1.646,1.58016,0.46088,1.646,0.0,0.0,0.0
2020-04-13 10:30:00,1.6992,0.49560000000000004,1.77,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0
2020-04-13 11:00:00,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0
2020-04-13 11:30:00,2.4336,0.7098,2.535,2.4336,0.7098,2.535,0.0,0.0,0.0
2020-04-13 12:00:00,2.73696,0.7982800000000001,2.851,2.73696,0.7982800000000001,2.851,0.0,0.0,0.0
2020-04-13 12:30:00,3.07104,0.8957200000000001,3.199,3.07104,0.8957200000000001,3.199,0.0,0.0,0.0
2020-04-13 13:00:00,2.8147200000000003,0.82096,2.932,2.8147200000000003,0.82096,2.932,0.0,0.0,0.0
2020-04-13 13:30:00,2.41824,0.7053200000000001,2.519,2.41824,0.7053200000000001,2.519,0.0,0.0,0.0
2020-04-13 14:00:00,2.39808,0.6994400000000001,2.498,2.39808,0.6994400000000001,2.498,0.0,0.0,0.0
2020-04-13 14:30:00,2.58624,0.7543200000000001,2.694,2.58624,0.7543200000000001,2.694,0.0,0.0,0.0
2020-04-13 15:00:00,2.70528,0.7890400000000001,2.818,2.70528,0.7890400000000001,2.818,0.0,0.0,0.0
2020-04-13 15:30:00,3.63552,1.06036,3.787,3.63552,1.06036,3.787,0.0,0.0,0.0
2020-04-13 16:00:00,2.9923200000000003,0.8727600000000001,3.117,2.9923200000000003,0.8727600000000001,3.117,0.0,0.0,0.0
2020-04-13 16:30:00,2.35776,0.6876800000000001,2.456,2.35776,0.6876800000000001,2.456,0.0,0.0,0.0
2020-04-13 17:00:00,2.4220800000000002,0.7064400000000001,2.523,2.4220800000000002,0.7064400000000001,2.523,0.0,0.0,0.0
2020-04-13 17:30:00,2.1504,0.6272,2.24,2.1504,0.6272,2.24,0.0,0.0,0.0
2020-04-13 18:00:00,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0
2020-04-13 18:30:00,1.05312,0.30716000000000004,1.097,1.05312,0.30716000000000004,1.097,0.0,0.0,0.0
2020-04-13 19:00:00,0.7296,0.21280000000000002,0.76,0.7296,0.21280000000000002,0.76,0.0,0.0,0.0
2020-04-13 19:30:00,0.78432,0.22876000000000002,0.8170000000000001,0.78432,0.22876000000000002,0.8170000000000001,0.0,0.0,0.0
2020-04-13 20:00:00,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.0,0.0,0.0
2020-04-13 20:30:00,0.26496000000000003,0.07728,0.276,0.26496000000000003,0.07728,0.276,0.0,0.0,0.0
2020-04-13 21:00:00,0.35616000000000003,0.10388000000000001,0.371,0.35616000000000003,0.10388000000000001,0.371,0.0,0.0,0.0
2020-04-13 21:30:00,0.36576000000000003,0.10668000000000001,0.381,0.36576000000000003,0.10668000000000001,0.381,0.0,0.0,0.0
2020-04-13 22:00:00,0.27456,0.08008000000000001,0.28600000000000003,0.27456,0.08008000000000001,0.28600000000000003,0.0,0.0,0.0
2020-04-13 22:30:00,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.0,0.0,0.0
2020-04-13 23:00:00,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0.0,0.0,0.0
2020-04-13 23:30:00,0.1008,0.029400000000000003,0.105,0.1008,0.029400000000000003,0.105,0.0,0.0,0.0
2020-04-14 00:00:00,0.07296000000000001,0.02128,0.076,0.07296000000000001,0.02128,0.076,0.0,0.0,0.0
2020-04-14 00:30:00,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0.0,0.0,0.0
2020-04-14 01:00:00,0.11712000000000002,0.03416,0.122,0.11712000000000002,0.03416,0.122,0.0,0.0,0.0
2020-04-14 01:30:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0
2020-04-14 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 03:30:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0
2020-04-14 04:00:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0
2020-04-14 04:30:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0
2020-04-14 05:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0
2020-04-14 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 06:30:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0
2020-04-14 07:00:00,0.19872,0.057960000000000005,0.20700000000000002,0.19872,0.057960000000000005,0.20700000000000002,0.0,0.0,0.0
2020-04-14 07:30:00,0.43296,0.12628,0.451,0.43296,0.12628,0.451,0.0,0.0,0.0
2020-04-14 08:00:00,0.9024000000000001,0.2632,0.9400000000000001,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0
2020-04-14 08:30:00,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0.0,0.0,0.0
2020-04-14 09:00:00,2.03424,0.5933200000000001,2.119,2.03424,0.5933200000000001,2.119,0.0,0.0,0.0
2020-04-14 09:30:00,2.54784,0.7431200000000001,2.654,2.54784,0.7431200000000001,2.654,0.0,0.0,0.0
2020-04-14 10:00:00,2.90112,0.84616,3.022,2.90112,0.84616,3.022,0.0,0.0,0.0
2020-04-14 10:30:00,3.35616,0.9788800000000001,3.496,3.35616,0.9788800000000001,3.496,0.0,0.0,0.0
2020-04-14 11:00:00,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0
2020-04-14 11:30:00,3.88896,1.13428,4.051,3.88896,1.13428,4.051,0.0,0.0,0.0
2020-04-14 12:00:00,4.08576,1.19168,4.256,4.08576,1.19168,4.256,0.0,0.0,0.0
2020-04-14 12:30:00,4.19616,1.22388,4.371,4.19616,1.22388,4.371,0.0,0.0,0.0
2020-04-14 13:00:00,4.22784,1.23312,4.404,4.22784,1.23312,4.404,0.0,0.0,0.0
2020-04-14 13:30:00,4.21728,1.23004,4.393,4.21728,1.23004,4.393,0.0,0.0,0.0
2020-04-14 14:00:00,4.13952,1.20736,4.312,4.13952,1.20736,4.312,0.0,0.0,0.0
2020-04-14 14:30:00,4.01664,1.1715200000000001,4.184,4.01664,1.1715200000000001,4.184,0.0,0.0,0.0
2020-04-14 15:00:00,3.83712,1.11916,3.997,3.83712,1.11916,3.997,0.0,0.0,0.0
2020-04-14 15:30:00,3.60384,1.05112,3.754,3.60384,1.05112,3.754,0.0,0.0,0.0
2020-04-14 16:00:00,3.21696,0.9382800000000001,3.351,3.21696,0.9382800000000001,3.351,0.0,0.0,0.0
2020-04-14 16:30:00,2.86656,0.83608,2.9859999999999998,2.86656,0.83608,2.9859999999999998,0.0,0.0,0.0
2020-04-14 17:00:00,2.48832,0.7257600000000001,2.592,2.48832,0.7257600000000001,2.592,0.0,0.0,0.0
2020-04-14 17:30:00,1.97952,0.5773600000000001,2.062,1.97952,0.5773600000000001,2.062,0.0,0.0,0.0
2020-04-14 18:00:00,1.44576,0.42168000000000005,1.506,1.44576,0.42168000000000005,1.506,0.0,0.0,0.0
2020-04-14 18:30:00,0.8486400000000001,0.24752000000000002,0.884,0.8486400000000001,0.24752000000000002,0.884,0.0,0.0,0.0
2020-04-14 19:00:00,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.0,0.0,0.0
2020-04-14 19:30:00,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0.0,0.0,0.0
2020-04-14 20:00:00,0.12192000000000001,0.03556,0.127,0.12192000000000001,0.03556,0.127,0.0,0.0,0.0
2020-04-14 20:30:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0
2020-04-14 21:00:00,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0.0,0.0,0.0
2020-04-14 21:30:00,0.07680000000000001,0.0224,0.08,0.07680000000000001,0.0224,0.08,0.0,0.0,0.0
2020-04-14 22:00:00,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0
2020-04-14 22:30:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0
2020-04-14 23:00:00,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0
2020-04-14 23:30:00,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0.0,0.0,0.0
2020-04-15 00:00:00,0.07872000000000001,0.02296,0.082,0.07872000000000001,0.02296,0.082,0.0,0.0,0.0
2020-04-15 00:30:00,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0.0,0.0,0.0
2020-04-15 01:00:00,0.08928000000000001,0.02604,0.093,0.08928000000000001,0.02604,0.093,0.0,0.0,0.0
2020-04-15 01:30:00,0.12,0.035,0.125,0.12,0.035,0.125,0.0,0.0,0.0
2020-04-15 02:00:00,0.09024,0.026320000000000003,0.094,0.09024,0.026320000000000003,0.094,0.0,0.0,0.0
2020-04-15 02:30:00,0.062400000000000004,0.0182,0.065,0.062400000000000004,0.0182,0.065,0.0,0.0,0.0
2020-04-15 03:00:00,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0
2020-04-15 03:30:00,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.0,0.0,0.0
2020-04-15 04:00:00,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0.0,0.0,0.0
2020-04-15 04:30:00,0.38208000000000003,0.11144000000000001,0.398,0.38208000000000003,0.11144000000000001,0.398,0.0,0.0,0.0
2020-04-15 05:00:00,0.29088,0.08484000000000001,0.303,0.29088,0.08484000000000001,0.303,0.0,0.0,0.0
2020-04-15 05:30:00,0.47904,0.13972,0.499,0.47904,0.13972,0.499,0.0,0.0,0.0
2020-04-15 06:00:00,0.47712000000000004,0.13916,0.497,0.47712000000000004,0.13916,0.497,0.0,0.0,0.0
2020-04-15 06:30:00,0.21984,0.06412000000000001,0.229,0.21984,0.06412000000000001,0.229,0.0,0.0,0.0
2020-04-15 07:00:00,0.35904,0.10472000000000001,0.374,0.35904,0.10472000000000001,0.374,0.0,0.0,0.0
2020-04-15 07:30:00,0.6979200000000001,0.20356000000000002,0.727,0.6979200000000001,0.20356000000000002,0.727,0.0,0.0,0.0
2020-04-15 08:00:00,1.04832,0.30576000000000003,1.092,1.04832,0.30576000000000003,1.092,0.0,0.0,0.0
2020-04-15 08:30:00,1.51776,0.44268,1.581,1.51776,0.44268,1.581,0.0,0.0,0.0
2020-04-15 09:00:00,2.00736,0.58548,2.091,2.00736,0.58548,2.091,0.0,0.0,0.0
2020-04-15 09:30:00,2.4768,0.7224,2.58,2.4768,0.7224,2.58,0.0,0.0,0.0
2020-04-15 10:00:00,2.93568,0.8562400000000001,3.058,2.93568,0.8562400000000001,3.058,0.0,0.0,0.0
2020-04-15 10:30:00,3.38688,0.98784,3.528,3.38688,0.98784,3.528,0.0,0.0,0.0
2020-04-15 11:00:00,3.66624,1.06932,3.819,3.66624,1.06932,3.819,0.0,0.0,0.0
2020-04-15 11:30:00,3.91488,1.14184,4.078,3.91488,1.14184,4.078,0.0,0.0,0.0
2020-04-15 12:00:00,4.01472,1.17096,4.182,4.01472,1.17096,4.182,0.0,0.0,0.0
2020-04-15 12:30:00,4.11456,1.20008,4.286,4.11456,1.20008,4.286,0.0,0.0,0.0
2020-04-15 13:00:00,4.13184,1.20512,4.304,4.13184,1.20512,4.304,0.0,0.0,0.0
2020-04-15 13:30:00,4.06752,1.18636,4.237,4.06752,1.18636,4.237,0.0,0.0,0.0
2020-04-15 14:00:00,3.78816,1.10488,3.946,3.78816,1.10488,3.946,0.0,0.0,0.0
2020-04-15 14:30:00,3.89856,1.13708,4.061,3.89856,1.13708,4.061,0.0,0.0,0.0
2020-04-15 15:00:00,3.51648,1.02564,3.6630000000000003,3.51648,1.02564,3.6630000000000003,0.0,0.0,0.0
2020-04-15 15:30:00,2.2800000000000002,0.665,2.375,2.2800000000000002,0.665,2.375,0.0,0.0,0.0
2020-04-15 16:00:00,1.3420800000000002,0.39144,1.3980000000000001,1.3420800000000002,0.39144,1.3980000000000001,0.0,0.0,0.0
2020-04-15 16:30:00,2.63904,0.7697200000000001,2.749,2.57184,0.75012,2.6790000000000003,0.06720000000000001,0.0196,0.07
2020-04-15 17:00:00,2.18016,0.63588,2.271,2.18016,0.63588,2.271,0.0,0.0,0.0
2020-04-15 17:30:00,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0
2020-04-15 18:00:00,1.3123200000000002,0.38276000000000004,1.367,1.3123200000000002,0.38276000000000004,1.367,0.0,0.0,0.0
2020-04-15 18:30:00,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0.0,0.0,0.0
2020-04-15 19:00:00,0.43488000000000004,0.12684,0.453,0.43488000000000004,0.12684,0.453,0.0,0.0,0.0
2020-04-15 19:30:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0.0,0.0,0.0
2020-04-15 20:00:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0
2020-04-15 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 21:30:00,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0
2020-04-15 22:00:00,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0
2020-04-15 22:30:00,0.1008,0.029400000000000003,0.105,0.1008,0.029400000000000003,0.105,0.0,0.0,0.0
2020-04-15 23:00:00,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0.0,0.0,0.0
2020-04-15 23:30:00,0.21504,0.06272000000000001,0.224,0.21504,0.06272000000000001,0.224,0.0,0.0,0.0
2020-04-16 00:00:00,0.16512000000000002,0.04816,0.17200000000000001,0.16512000000000002,0.04816,0.17200000000000001,0.0,0.0,0.0
2020-04-16 00:30:00,0.12288000000000002,0.035840000000000004,0.128,0.12288000000000002,0.035840000000000004,0.128,0.0,0.0,0.0
2020-04-16 01:00:00,0.10464000000000001,0.030520000000000002,0.109,0.10464000000000001,0.030520000000000002,0.109,0.0,0.0,0.0
2020-04-16 01:30:00,0.1584,0.046200000000000005,0.165,0.1584,0.046200000000000005,0.165,0.0,0.0,0.0
2020-04-16 02:00:00,0.17664000000000002,0.05152,0.184,0.17664000000000002,0.05152,0.184,0.0,0.0,0.0
2020-04-16 02:30:00,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0.0,0.0,0.0
2020-04-16 03:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0
2020-04-16 03:30:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0
2020-04-16 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 05:00:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0
2020-04-16 05:30:00,0.07392,0.021560000000000003,0.077,0.00672,0.0019600000000000004,0.007,0.06720000000000001,0.0196,0.07
2020-04-16 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 06:30:00,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0
2020-04-16 07:00:00,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0.0,0.0,0.0
2020-04-16 07:30:00,0.41952000000000006,0.12236000000000001,0.437,0.41952000000000006,0.12236000000000001,0.437,0.0,0.0,0.0
2020-04-16 08:00:00,0.9081600000000001,0.26488,0.9460000000000001,0.9081600000000001,0.26488,0.9460000000000001,0.0,0.0,0.0
2020-04-16 08:30:00,1.4832,0.43260000000000004,1.545,1.4832,0.43260000000000004,1.545,0.0,0.0,0.0
2020-04-16 09:00:00,1.96032,0.57176,2.042,2.02752,0.59136,2.112,-0.06720000000000001,-0.0196,0.07
2020-04-16 09:30:00,2.52672,0.7369600000000001,2.632,2.52672,0.7369600000000001,2.632,0.0,0.0,0.0
2020-04-16 10:00:00,2.95392,0.8615600000000001,3.077,2.95392,0.8615600000000001,3.077,0.0,0.0,0.0
2020-04-16 10:30:00,3.37632,0.9847600000000001,3.517,3.37632,0.9847600000000001,3.517,0.0,0.0,0.0
2020-04-16 11:00:00,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0
2020-04-16 11:30:00,3.8352,1.1186,3.995,3.8352,1.1186,3.995,0.0,0.0,0.0
2020-04-16 12:00:00,3.94656,1.15108,4.111,3.94656,1.15108,4.111,0.0,0.0,0.0
2020-04-16 12:30:00,4.07232,1.18776,4.242,4.07232,1.18776,4.242,0.0,0.0,0.0
2020-04-16 13:00:00,4.29024,1.25132,4.469,4.12704,1.2037200000000001,4.299,0.1632,0.0476,0.17
2020-04-16 13:30:00,5.31072,1.5489600000000001,5.532,4.09152,1.19336,4.2620000000000005,1.2192,0.3556,1.27
2020-04-16 14:00:00,5.99232,1.74776,6.242,3.95712,1.15416,4.122,2.0352,0.5936,2.12
2020-04-16 14:30:00,5.71776,1.66768,5.956,3.8745600000000002,1.13008,4.036,1.8432,0.5376000000000001,1.92
2020-04-16 15:00:00,5.376,1.568,5.6,3.6288,1.0584,3.7800000000000002,1.7472,0.5096,1.82
2020-04-16 15:30:00,5.01216,1.46188,5.221,3.44736,1.00548,3.591,1.5648,0.45640000000000003,1.63
2020-04-16 16:00:00,4.33824,1.26532,4.519,3.10944,0.9069200000000001,3.239,1.2288000000000001,0.3584,1.28
2020-04-16 16:30:00,3.5472,1.0346,3.6950000000000003,2.7696,0.8078000000000001,2.885,0.7776000000000001,0.2268,0.81
2020-04-16 17:00:00,3.0288,0.8834000000000001,3.155,2.5296000000000003,0.7378,2.635,0.49920000000000003,0.1456,0.52
2020-04-16 17:30:00,2.5056000000000003,0.7308,2.61,2.1024,0.6132000000000001,2.19,0.4032,0.11760000000000001,0.42
2020-04-16 18:00:00,2.51136,0.73248,2.616,1.7337600000000002,0.50568,1.806,0.7776000000000001,0.2268,0.81
2020-04-16 18:30:00,2.46432,0.7187600000000001,2.567,1.54272,0.44996,1.607,0.9216000000000001,0.26880000000000004,0.96
2020-04-16 19:00:00,2.4336,0.7098,2.535,1.4832,0.43260000000000004,1.545,0.9504,0.2772,0.99
2020-04-16 19:30:00,2.47872,0.72296,2.582,1.07712,0.31416000000000005,1.1219999999999999,1.4016,0.4088,1.46
2020-04-16 20:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.9273600000000001,0.27048,0.966,1.4592,0.42560000000000003,1.52
2020-04-16 20:30:00,2.47488,0.72184,2.578,0.7084800000000001,0.20664000000000002,0.738,1.7664,0.5152,1.8399999999999999
2020-04-16 21:00:00,2.4144,0.7042,2.515,0.38880000000000003,0.1134,0.405,2.0256,0.5908,2.11
2020-04-16 21:30:00,2.48736,0.72548,2.591,0.23136,0.06748000000000001,0.241,2.2560000000000002,0.658,2.35
2020-04-16 22:00:00,2.28096,0.6652800000000001,2.376,0.15936,0.04648,0.166,2.1216,0.6188,2.21
2020-04-16 22:30:00,2.10816,0.6148800000000001,2.196,0.18816000000000002,0.054880000000000005,0.196,1.92,0.56,2.0
2020-04-16 23:00:00,1.92576,0.5616800000000001,2.006,0.11136000000000001,0.03248,0.116,1.8144,0.5292,1.8900000000000001
2020-04-16 23:30:00,1.7376,0.5068,1.81,0.1632,0.0476,0.17,1.5744,0.4592,1.6400000000000001
2020-04-17 00:00:00,1.64064,0.47852000000000006,1.709,0.21024,0.061320000000000006,0.219,1.4304000000000001,0.4172,1.49
2020-04-17 00:30:00,1.64256,0.47908000000000006,1.7109999999999999,0.10656,0.031080000000000003,0.111,1.536,0.448,1.6
2020-04-17 01:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.1056,0.0308,0.11,1.5264,0.44520000000000004,1.5899999999999999
2020-04-17 01:30:00,1.7875200000000002,0.52136,1.862,0.22272000000000003,0.06496,0.232,1.5648,0.45640000000000003,1.63
2020-04-17 02:00:00,1.92768,0.5622400000000001,2.008,0.18048,0.052640000000000006,0.188,1.7472,0.5096,1.82
2020-04-17 02:30:00,1.88064,0.54852,1.959,0.26784,0.07812000000000001,0.279,1.6128,0.47040000000000004,1.6800000000000002
2020-04-17 03:00:00,1.84128,0.5370400000000001,1.9180000000000001,0.20928000000000002,0.061040000000000004,0.218,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-17 03:30:00,1.77792,0.51856,1.8519999999999999,0.33792000000000005,0.09856000000000001,0.352,1.44,0.42,1.5
2020-04-17 04:00:00,1.7510400000000002,0.5107200000000001,1.824,0.22464,0.06552000000000001,0.234,1.5264,0.44520000000000004,1.5899999999999999
2020-04-17 04:30:00,1.8105600000000002,0.52808,1.8860000000000001,0.14976,0.043680000000000004,0.156,1.6608,0.4844,1.73
2020-04-17 05:00:00,1.81152,0.52836,1.887,0.07392,0.021560000000000003,0.077,1.7376,0.5068,1.81
2020-04-17 05:30:00,1.86144,0.5429200000000001,1.939,0.05664,0.01652,0.059000000000000004,1.8048000000000002,0.5264,1.88
2020-04-17 06:00:00,1.9228800000000001,0.56084,2.003,0.07008,0.020440000000000003,0.073,1.8528,0.5404,1.9300000000000002
2020-04-17 06:30:00,1.944,0.5670000000000001,2.025,0.12,0.035,0.125,1.824,0.532,1.9
2020-04-17 07:00:00,2.0832,0.6076,2.17,0.2112,0.0616,0.22,1.8719999999999999,0.546,1.9500000000000002
2020-04-17 07:30:00,2.29536,0.6694800000000001,2.391,0.44256,0.12908,0.461,1.8528,0.5404,1.9300000000000002
2020-04-17 08:00:00,2.39424,0.69832,2.4939999999999998,0.65664,0.19152000000000002,0.684,1.7376,0.5068,1.81
2020-04-17 08:30:00,2.32704,0.6787200000000001,2.424,1.26144,0.36792,1.314,1.0656,0.3108,1.11
2020-04-17 09:00:00,2.52288,0.73584,2.628,2.02368,0.5902400000000001,2.108,0.49920000000000003,0.1456,0.52
2020-04-17 09:30:00,4.23552,1.23536,4.412,3.15072,0.9189600000000001,3.282,1.0848,0.3164,1.13
2020-04-17 10:00:00,5.4528,1.5904,5.68,3.7439999999999998,1.092,3.9,1.7088,0.4984,1.78
2020-04-17 10:30:00,6.33504,1.84772,6.599,4.08864,1.19252,4.259,2.2464,0.6552,2.34
2020-04-17 11:00:00,6.40224,1.86732,6.6690000000000005,4.12704,1.2037200000000001,4.299,2.2752,0.6636000000000001,2.37
2020-04-17 11:30:00,7.68864,2.24252,8.009,4.74144,1.38292,4.939,2.9472,0.8596,3.07
2020-04-17 12:00:00,7.88064,2.29852,8.209,4.81824,1.4053200000000001,5.019,3.0624,0.8932,3.19
2020-04-17 12:30:00,7.50048,2.18764,7.813,4.66848,1.36164,4.8629999999999995,2.832,0.8260000000000001,2.95
2020-04-17 13:00:00,8.41344,2.45392,8.764,5.04384,1.47112,5.254,3.3696,0.9828,3.51
2020-04-17 13:30:00,8.64,2.52,9.0,5.136,1.498,5.35,3.504,1.022,3.65
2020-04-17 14:00:00,8.44416,2.46288,8.796,5.02656,1.46608,5.236,3.4176,0.9968,3.56
2020-04-17 14:30:00,8.58912,2.50516,8.947,5.10432,1.48876,5.317,3.4848,1.0164,3.63
