Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-04-17 15:00:00,8.16096,2.38028,8.501,4.85856,1.4170800000000001,5.061,3.3024,0.9632000000000001,3.44
2020-04-17 15:30:00,7.76544,2.26492,8.089,4.69344,1.3689200000000001,4.889,3.072,0.896,3.2
2020-04-17 16:00:00,7.04928,2.05604,7.343,4.38048,1.2776399999999999,4.563,2.6688,0.7784000000000001,2.7800000000000002
2020-04-17 16:30:00,6.47904,1.88972,6.749,4.16544,1.21492,4.339,2.3136,0.6748000000000001,2.41
2020-04-17 17:00:00,5.28576,1.54168,5.506,3.67296,1.07128,3.826,1.6128,0.47040000000000004,1.6800000000000002
2020-04-17 17:30:00,3.8342400000000003,1.11832,3.9939999999999998,3.03744,0.88592,3.164,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-04-17 18:00:00,2.88672,0.84196,3.007,2.44512,0.71316,2.547,0.44160000000000005,0.1288,0.46
2020-04-17 18:30:00,2.63424,0.7683200000000001,2.7439999999999998,1.8278400000000001,0.53312,1.904,0.8064,0.23520000000000002,0.84
2020-04-17 19:00:00,2.61024,0.7613200000000001,2.719,1.41984,0.41412000000000004,1.479,1.1904,0.3472,1.24
2020-04-17 19:30:00,2.53728,0.74004,2.643,1.41408,0.41244000000000003,1.473,1.1232,0.3276,1.17
2020-04-17 20:00:00,2.42304,0.70672,2.524,1.23264,0.35952,1.284,1.1904,0.3472,1.24
2020-04-17 20:30:00,2.55552,0.74536,2.662,0.8563200000000001,0.24976,0.892,1.6992,0.49560000000000004,1.77
2020-04-17 21:00:00,2.5632,0.7476,2.67,0.72,0.21,0.75,1.8432,0.5376000000000001,1.92
2020-04-17 21:30:00,2.4624,0.7182000000000001,2.565,1.1280000000000001,0.329,1.175,1.3344,0.38920000000000005,1.3900000000000001
2020-04-17 22:00:00,2.32416,0.67788,2.421,1.13376,0.33068000000000003,1.181,1.1904,0.3472,1.24
2020-04-17 22:30:00,2.1648,0.6314000000000001,2.255,1.0032,0.2926,1.045,1.1616,0.3388,1.21
2020-04-17 23:00:00,2.01312,0.58716,2.097,0.85152,0.24836000000000003,0.887,1.1616,0.3388,1.21
2020-04-17 23:30:00,1.81536,0.5294800000000001,1.891,0.7881600000000001,0.22988000000000003,0.8210000000000001,1.0272000000000001,0.29960000000000003,1.07
2020-04-18 00:00:00,1.66944,0.48692,1.7389999999999999,0.6710400000000001,0.19572,0.6990000000000001,0.9984000000000001,0.2912,1.04
2020-04-18 00:30:00,1.6464,0.4802,1.7149999999999999,0.5904,0.17220000000000002,0.615,1.056,0.308,1.1
2020-04-18 01:00:00,1.61184,0.47012000000000004,1.679,0.66144,0.19292,0.6890000000000001,0.9504,0.2772,0.99
2020-04-18 01:30:00,1.8172800000000002,0.5300400000000001,1.893,0.65568,0.19124000000000002,0.683,1.1616,0.3388,1.21
2020-04-18 02:00:00,1.98048,0.57764,2.063,0.61728,0.18004,0.643,1.3632,0.3976,1.42
2020-04-18 02:30:00,1.99104,0.58072,2.074,0.59904,0.17472000000000001,0.624,1.392,0.406,1.45
2020-04-18 03:00:00,1.95552,0.5703600000000001,2.037,0.5347200000000001,0.15596000000000002,0.557,1.4208,0.41440000000000005,1.48
2020-04-18 03:30:00,1.88352,0.5493600000000001,1.962,0.44352,0.12936,0.462,1.44,0.42,1.5
2020-04-18 04:00:00,1.83744,0.5359200000000001,1.9140000000000001,0.39744,0.11592000000000001,0.41400000000000003,1.44,0.42,1.5
2020-04-18 04:30:00,1.8220800000000001,0.53144,1.8980000000000001,0.40128,0.11704,0.418,1.4208,0.41440000000000005,1.48
2020-04-18 05:00:00,1.75584,0.51212,1.8290000000000002,0.46944,0.13692000000000001,0.489,1.2864,0.37520000000000003,1.34
2020-04-18 05:30:00,1.83744,0.5359200000000001,1.9140000000000001,0.66624,0.19432000000000002,0.6940000000000001,1.1712,0.3416,1.22
2020-04-18 06:00:00,1.83264,0.53452,1.909,0.80544,0.23492000000000002,0.839,1.0272000000000001,0.29960000000000003,1.07
2020-04-18 06:30:00,1.8009600000000001,0.5252800000000001,1.876,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.0176,0.2968,1.06
2020-04-18 07:00:00,1.8758400000000002,0.54712,1.9540000000000002,0.7142400000000001,0.20832,0.744,1.1616,0.3388,1.21
2020-04-18 07:30:00,1.98624,0.5793200000000001,2.069,0.84384,0.24612000000000003,0.879,1.1424,0.3332,1.19
2020-04-18 08:00:00,2.06304,0.60172,2.149,0.9590400000000001,0.27972,0.999,1.104,0.322,1.15
2020-04-18 08:30:00,2.14368,0.62524,2.233,1.09728,0.32004000000000005,1.143,1.0464,0.3052,1.09
2020-04-18 09:00:00,2.14752,0.62636,2.237,1.29312,0.37716000000000005,1.347,0.8544,0.2492,0.89
2020-04-18 09:30:00,2.25792,0.65856,2.352,1.40352,0.40936000000000006,1.462,0.8544,0.2492,0.89
2020-04-18 10:00:00,2.4384,0.7112,2.54,1.008,0.294,1.05,1.4304000000000001,0.4172,1.49
2020-04-18 10:30:00,2.4528,0.7154,2.555,0.8208000000000001,0.2394,0.855,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-18 11:00:00,2.59104,0.7557200000000001,2.699,0.90144,0.26292000000000004,0.9390000000000001,1.6896,0.4928,1.76
2020-04-18 11:30:00,2.61696,0.7632800000000001,2.726,1.04256,0.30408,1.086,1.5744,0.4592,1.6400000000000001
2020-04-18 12:00:00,2.68896,0.7842800000000001,2.801,0.83616,0.24388,0.871,1.8528,0.5404,1.9300000000000002
2020-04-18 12:30:00,2.88288,0.84084,3.003,0.7804800000000001,0.22764,0.8130000000000001,2.1024,0.6132000000000001,2.19
2020-04-18 13:00:00,2.8310400000000002,0.8257200000000001,2.949,0.8342400000000001,0.24332,0.869,1.9968,0.5824,2.08
2020-04-18 13:30:00,2.66112,0.7761600000000001,2.7720000000000002,1.04832,0.30576000000000003,1.092,1.6128,0.47040000000000004,1.6800000000000002
2020-04-18 14:00:00,2.52,0.735,2.625,1.5792000000000002,0.4606,1.645,0.9408000000000001,0.27440000000000003,0.98
2020-04-18 14:30:00,2.78784,0.8131200000000001,2.904,2.22144,0.64792,2.314,0.5664,0.1652,0.59
2020-04-18 15:00:00,2.76096,0.8052800000000001,2.876,2.32896,0.6792800000000001,2.426,0.432,0.126,0.45
2020-04-18 15:30:00,2.9472,0.8596,3.07,2.3328,0.6804,2.43,0.6144000000000001,0.1792,0.64
2020-04-18 16:00:00,3.94752,1.15136,4.112,2.83392,0.8265600000000001,2.952,1.1136,0.32480000000000003,1.16
2020-04-18 16:30:00,2.472,0.721,2.575,1.8096,0.5278,1.885,0.6624,0.1932,0.6900000000000001
2020-04-18 17:00:00,2.56896,0.7492800000000001,2.676,1.13856,0.33208000000000004,1.186,1.4304000000000001,0.4172,1.49
2020-04-18 17:30:00,2.8464,0.8302,2.965,1.1184,0.3262,1.165,1.728,0.504,1.8
2020-04-18 18:00:00,2.91648,0.8506400000000001,3.038,0.95808,0.27944,0.998,1.9584000000000001,0.5712,2.04
2020-04-18 18:30:00,2.928,0.854,3.05,0.912,0.266,0.9500000000000001,2.016,0.588,2.1
2020-04-18 19:00:00,2.8176,0.8218000000000001,2.935,0.6864,0.20020000000000002,0.715,2.1312,0.6216,2.22
2020-04-18 19:30:00,2.6016,0.7588,2.71,0.7008,0.2044,0.73,1.9008,0.5544,1.98
2020-04-18 20:00:00,2.58144,0.75292,2.689,0.49824,0.14532,0.519,2.0832,0.6076,2.17
2020-04-18 20:30:00,2.6601600000000003,0.77588,2.771,0.44256,0.12908,0.461,2.2176,0.6468,2.31
2020-04-18 21:00:00,2.592,0.756,2.7,0.47040000000000004,0.13720000000000002,0.49,2.1216,0.6188,2.21
2020-04-18 21:30:00,2.52096,0.73528,2.626,0.46656000000000003,0.13608,0.486,2.0544000000000002,0.5992000000000001,2.14
2020-04-18 22:00:00,2.3568,0.6874,2.455,0.4464,0.1302,0.465,1.9104,0.5572,1.99
2020-04-18 22:30:00,2.21088,0.6448400000000001,2.303,0.41568000000000005,0.12124000000000001,0.433,1.7952,0.5236000000000001,1.87
2020-04-18 23:00:00,2.13408,0.6224400000000001,2.223,0.40608000000000005,0.11844,0.423,1.728,0.504,1.8
2020-04-18 23:30:00,1.8768,0.5474,1.955,0.4464,0.1302,0.465,1.4304000000000001,0.4172,1.49
2020-04-19 00:00:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.5078400000000001,0.14812,0.529,1.1904,0.3472,1.24
2020-04-19 00:30:00,1.7212800000000001,0.50204,1.7930000000000001,0.49248000000000003,0.14364000000000002,0.513,1.2288000000000001,0.3584,1.28
2020-04-19 01:00:00,1.65216,0.48188000000000003,1.721,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.104,0.322,1.15
2020-04-19 01:30:00,1.8912,0.5516,1.97,0.48,0.14,0.5,1.4112,0.4116,1.47
2020-04-19 02:00:00,2.12928,0.62104,2.218,0.46848000000000006,0.13664,0.488,1.6608,0.4844,1.73
2020-04-19 02:30:00,2.1024,0.6132000000000001,2.19,0.5088,0.1484,0.53,1.5936,0.46480000000000005,1.6600000000000001
2020-04-19 03:00:00,2.04672,0.59696,2.132,0.49152000000000007,0.14336000000000002,0.512,1.5552000000000001,0.4536,1.62
2020-04-19 03:30:00,1.97376,0.5756800000000001,2.056,0.51456,0.15008000000000002,0.536,1.4592,0.42560000000000003,1.52
2020-04-19 04:00:00,1.93056,0.56308,2.011,0.50016,0.14588,0.521,1.4304000000000001,0.4172,1.49
2020-04-19 04:30:00,1.9152,0.5586,1.995,0.6096,0.1778,0.635,1.3056,0.3808,1.3599999999999999
2020-04-19 05:00:00,1.8576000000000001,0.5418000000000001,1.935,0.6960000000000001,0.203,0.725,1.1616,0.3388,1.21
2020-04-19 05:30:00,1.88928,0.5510400000000001,1.968,0.6220800000000001,0.18144000000000002,0.648,1.2671999999999999,0.36960000000000004,1.32
2020-04-19 06:00:00,1.8403200000000002,0.53676,1.917,0.54432,0.15876,0.5670000000000001,1.296,0.378,1.35
2020-04-19 06:30:00,1.8825600000000002,0.54908,1.9609999999999999,0.6057600000000001,0.17668,0.631,1.2768,0.3724,1.33
2020-04-19 07:00:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.6960000000000001,0.203,0.725,1.2096,0.3528,1.26
2020-04-19 07:30:00,1.9670400000000001,0.57372,2.049,0.9686400000000001,0.28252000000000005,1.009,0.9984000000000001,0.2912,1.04
2020-04-19 08:00:00,2.13504,0.62272,2.224,1.43424,0.41832,1.494,0.7008,0.2044,0.73
2020-04-19 08:30:00,2.55552,0.74536,2.662,2.04672,0.59696,2.132,0.5088,0.1484,0.53
2020-04-19 09:00:00,3.77856,1.10208,3.936,2.71296,0.7912800000000001,2.826,1.0656,0.3108,1.11
2020-04-19 09:30:00,4.4352,1.2936,4.62,3.1104,0.9072,3.24,1.3248,0.3864,1.38
2020-04-19 10:00:00,5.45376,1.59068,5.681,3.62976,1.05868,3.781,1.824,0.532,1.9
2020-04-19 10:30:00,6.168,1.799,6.425,3.9504,1.1522000000000001,4.115,2.2176,0.6468,2.31
2020-04-19 11:00:00,6.82848,1.99164,7.113,4.25568,1.24124,4.433,2.5728,0.7504000000000001,2.68
2020-04-19 11:30:00,8.11488,2.36684,8.453,4.86048,1.41764,5.063,3.2544,0.9492,3.39
2020-04-19 12:00:00,8.448,2.464,8.8,5.0592,1.4756,5.27,3.3888,0.9884000000000001,3.5300000000000002
2020-04-19 12:30:00,8.8848,2.5914,9.255,5.2848,1.5413999999999999,5.505,3.6,1.05,3.75
2020-04-19 13:00:00,8.75328,2.55304,9.118,5.18208,1.51144,5.398,3.5712,1.0416,3.7199999999999998
2020-04-19 13:30:00,9.1536,2.6698,9.535,5.4096,1.5777999999999999,5.635,3.7439999999999998,1.092,3.9
2020-04-19 14:00:00,9.08352,2.64936,9.462,5.30112,1.54616,5.522,3.7824,1.1032,3.94
2020-04-19 14:30:00,8.99616,2.62388,9.371,5.30976,1.54868,5.531,3.6864,1.0752,3.84
2020-04-19 15:00:00,8.74464,2.55052,9.109,5.16384,1.5061200000000001,5.379,3.5808,1.0444,3.73
2020-04-19 15:30:00,8.3136,2.4248,8.66,4.9728,1.4504000000000001,5.18,3.3407999999999998,0.9744,3.48
2020-04-19 16:00:00,7.4304,2.1672000000000002,7.74,4.5888,1.3384,4.78,2.8416,0.8288000000000001,2.96
2020-04-19 16:30:00,7.20672,2.10196,7.507,4.60512,1.3431600000000001,4.797,2.6016,0.7588,2.71
2020-04-19 17:00:00,6.10464,1.78052,6.359,4.14624,1.20932,4.319,1.9584000000000001,0.5712,2.04
2020-04-19 17:30:00,4.70112,1.3711600000000002,4.897,3.5491200000000003,1.03516,3.697,1.152,0.336,1.2
2020-04-19 18:00:00,3.42624,0.9993200000000001,3.569,2.90784,0.8481200000000001,3.029,0.5184,0.1512,0.54
2020-04-19 18:30:00,2.976,0.868,3.1,2.5152,0.7336,2.62,0.46080000000000004,0.13440000000000002,0.48
2020-04-19 19:00:00,2.5776,0.7518,2.685,1.8479999999999999,0.539,1.925,0.7296,0.21280000000000002,0.76
2020-04-19 19:30:00,2.5056000000000003,0.7308,2.61,1.4208,0.41440000000000005,1.48,1.0848,0.3164,1.13
2020-04-19 20:00:00,2.39808,0.6994400000000001,2.498,1.20768,0.35224000000000005,1.258,1.1904,0.3472,1.24
2020-04-19 20:30:00,2.53824,0.7403200000000001,2.644,0.90624,0.26432,0.9440000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-19 21:00:00,2.5296000000000003,0.7378,2.635,0.7824,0.22820000000000001,0.8150000000000001,1.7472,0.5096,1.82
2020-04-19 21:30:00,2.52192,0.7355600000000001,2.627,0.70752,0.20636000000000002,0.737,1.8144,0.5292,1.8900000000000001
2020-04-19 22:00:00,2.26944,0.6619200000000001,2.364,0.41664,0.12152,0.434,1.8528,0.5404,1.9300000000000002
2020-04-19 22:30:00,2.088,0.609,2.175,0.5136000000000001,0.14980000000000002,0.535,1.5744,0.4592,1.6400000000000001
2020-04-19 23:00:00,1.90944,0.5569200000000001,1.9889999999999999,0.7766400000000001,0.22652000000000003,0.809,1.1328,0.3304,1.18
2020-04-19 23:30:00,1.7212800000000001,0.50204,1.7930000000000001,0.6844800000000001,0.19964,0.713,1.0368,0.3024,1.08
2020-04-20 00:00:00,1.61664,0.47152000000000005,1.6840000000000002,0.6278400000000001,0.18312,0.654,0.9888,0.2884,1.03
2020-04-20 00:30:00,1.58208,0.46144,1.6480000000000001,0.55488,0.16184,0.578,1.0272000000000001,0.29960000000000003,1.07
2020-04-20 01:00:00,1.6272,0.4746,1.695,0.6576000000000001,0.1918,0.685,0.9696,0.2828,1.01
2020-04-20 01:30:00,1.7923200000000001,0.52276,1.867,0.6787200000000001,0.19796000000000002,0.707,1.1136,0.32480000000000003,1.16
2020-04-20 02:00:00,1.98144,0.5779200000000001,2.064,0.72384,0.21112000000000003,0.754,1.2576,0.3668,1.31
2020-04-20 02:30:00,2.01408,0.5874400000000001,2.098,0.8812800000000001,0.25704000000000005,0.918,1.1328,0.3304,1.18
2020-04-20 03:00:00,1.9881600000000001,0.5798800000000001,2.071,0.9993600000000001,0.29148,1.041,0.9888,0.2884,1.03
2020-04-20 03:30:00,1.89696,0.55328,1.976,0.86016,0.25088000000000005,0.896,1.0368,0.3024,1.08
2020-04-20 04:00:00,1.8700800000000002,0.54544,1.948,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.9696,0.2828,1.01
2020-04-20 04:30:00,1.8825600000000002,0.54908,1.9609999999999999,0.8265600000000001,0.24108000000000002,0.861,1.056,0.308,1.1
2020-04-20 05:00:00,1.87968,0.5482400000000001,1.9580000000000002,0.7852800000000001,0.22904000000000002,0.8180000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-04-20 05:30:00,1.9468800000000002,0.56784,2.028,0.5644800000000001,0.16464,0.588,1.3824,0.4032,1.44
2020-04-20 06:00:00,1.9296000000000002,0.5628000000000001,2.01,0.5568000000000001,0.16240000000000002,0.58,1.3728,0.40040000000000003,1.43
2020-04-20 06:30:00,1.95744,0.5709200000000001,2.039,0.71904,0.20972000000000002,0.749,1.2384,0.3612,1.29
2020-04-20 07:00:00,2.136,0.623,2.225,0.8976000000000001,0.26180000000000003,0.935,1.2384,0.3612,1.29
2020-04-20 07:30:00,2.28864,0.66752,2.384,1.25184,0.36512000000000006,1.304,1.0368,0.3024,1.08
2020-04-20 08:00:00,2.37408,0.69244,2.473,1.58688,0.46284000000000003,1.653,0.7872,0.2296,0.8200000000000001
2020-04-20 08:30:00,2.84544,0.8299200000000001,2.964,2.44224,0.7123200000000001,2.544,0.4032,0.11760000000000001,0.42
2020-04-20 09:00:00,3.9398400000000002,1.14912,4.104,3.09504,0.9027200000000001,3.224,0.8448,0.2464,0.88
2020-04-20 09:30:00,4.79616,1.3988800000000001,4.996,3.48096,1.01528,3.626,1.3152,0.3836,1.37
2020-04-20 10:00:00,5.66592,1.65256,5.902,3.96672,1.15696,4.132,1.6992,0.49560000000000004,1.77
2020-04-20 10:30:00,5.54304,1.61672,5.774,4.29504,1.25272,4.474,1.248,0.364,1.3
2020-04-20 11:00:00,6.504,1.897,6.775,4.7376000000000005,1.3818000000000001,4.9350000000000005,1.7664,0.5152,1.8399999999999999
2020-04-20 11:30:00,7.31136,2.13248,7.616,5.07456,1.48008,5.286,2.2368,0.6524,2.33
2020-04-20 12:00:00,7.77216,2.26688,8.096,5.26656,1.5360800000000001,5.486,2.5056000000000003,0.7308,2.61
2020-04-20 12:30:00,7.96608,2.32344,8.298,5.41248,1.57864,5.638,2.5536,0.7448,2.66
2020-04-20 13:00:00,7.99584,2.33212,8.329,5.41344,1.57892,5.639,2.5824,0.7532,2.69
2020-04-20 13:30:00,7.88448,2.29964,8.213,5.33088,1.55484,5.553,2.5536,0.7448,2.66
2020-04-20 14:00:00,8.04768,2.34724,8.383,5.37888,1.56884,5.603,2.6688,0.7784000000000001,2.7800000000000002
2020-04-20 14:30:00,7.80768,2.27724,8.133,5.33088,1.55484,5.553,2.4768,0.7224,2.58
2020-04-20 15:00:00,7.55904,2.20472,7.874,5.16864,1.50752,5.384,2.3904,0.6972,2.49
2020-04-20 15:30:00,7.128,2.079,7.425,4.968,1.449,5.175,2.16,0.63,2.25
2020-04-20 16:00:00,6.47808,1.88944,6.748,4.60608,1.34344,4.798,1.8719999999999999,0.546,1.9500000000000002
2020-04-20 16:30:00,6.43296,1.87628,6.7010000000000005,4.58976,1.33868,4.781,1.8432,0.5376000000000001,1.92
2020-04-20 17:00:00,5.44128,1.58704,5.668,4.21248,1.22864,4.388,1.2288000000000001,0.3584,1.28
2020-04-20 17:30:00,4.4352,1.2936,4.62,3.7439999999999998,1.092,3.9,0.6912,0.2016,0.72
2020-04-20 18:00:00,3.7824,1.1032,3.94,3.2256,0.9408000000000001,3.36,0.5568000000000001,0.16240000000000002,0.58
2020-04-20 18:30:00,3.8217600000000003,1.11468,3.981,2.6121600000000003,0.7618800000000001,2.721,1.2096,0.3528,1.26
2020-04-20 19:00:00,3.71904,1.08472,3.874,2.06784,0.6031200000000001,2.154,1.6512,0.48160000000000003,1.72
2020-04-20 19:30:00,3.58944,1.04692,3.739,1.75584,0.51212,1.8290000000000002,1.8336000000000001,0.5348,1.9100000000000001
2020-04-20 20:00:00,3.55488,1.03684,3.7030000000000003,1.5676800000000002,0.45724000000000004,1.633,1.9872,0.5796,2.07
2020-04-20 20:30:00,3.5606400000000002,1.03852,3.709,1.3238400000000001,0.38612,1.379,2.2368,0.6524,2.33
2020-04-20 21:00:00,3.63456,1.06008,3.786,1.27296,0.37128000000000005,1.326,2.3616,0.6888000000000001,2.46
2020-04-20 21:30:00,3.66432,1.06876,3.817,0.96672,0.28196000000000004,1.007,2.6976,0.7868,2.81
2020-04-20 22:00:00,3.32736,0.9704800000000001,3.466,1.05216,0.30688000000000004,1.096,2.2752,0.6636000000000001,2.37
2020-04-20 22:30:00,3.13056,0.9130800000000001,3.261,1.13376,0.33068000000000003,1.181,1.9968,0.5824,2.08
2020-04-20 23:00:00,2.85984,0.8341200000000001,2.979,1.1222400000000001,0.32732,1.169,1.7376,0.5068,1.81
2020-04-20 23:30:00,2.5824,0.7532,2.69,1.1904,0.3472,1.24,1.392,0.406,1.45
2020-04-21 00:00:00,2.43648,0.71064,2.5380000000000003,1.28448,0.37464000000000003,1.338,1.152,0.336,1.2
2020-04-21 00:30:00,2.36256,0.68908,2.461,1.34496,0.39228,1.401,1.0176,0.2968,1.06
2020-04-21 01:00:00,2.38752,0.6963600000000001,2.487,1.36992,0.39956,1.427,1.0176,0.2968,1.06
2020-04-21 01:30:00,2.72832,0.79576,2.842,1.26912,0.37016000000000004,1.322,1.4592,0.42560000000000003,1.52
2020-04-21 02:00:00,3.00768,0.87724,3.133,1.13568,0.33124000000000003,1.183,1.8719999999999999,0.546,1.9500000000000002
2020-04-21 02:30:00,2.9260800000000002,0.8534400000000001,3.048,1.20768,0.35224000000000005,1.258,1.7184,0.5012,1.79
2020-04-21 03:00:00,2.76768,0.8072400000000001,2.883,1.21248,0.35364,1.263,1.5552000000000001,0.4536,1.62
2020-04-21 03:30:00,2.66496,0.7772800000000001,2.776,1.34976,0.39368000000000003,1.4060000000000001,1.3152,0.3836,1.37
2020-04-21 04:00:00,2.6928,0.7854,2.805,1.3584,0.3962,1.415,1.3344,0.38920000000000005,1.3900000000000001
2020-04-21 04:30:00,2.6448,0.7714000000000001,2.755,1.3008,0.3794,1.355,1.344,0.392,1.4
2020-04-21 05:00:00,2.63136,0.76748,2.741,1.13376,0.33068000000000003,1.181,1.4976,0.4368,1.56
2020-04-21 05:30:00,2.76384,0.8061200000000001,2.879,1.09344,0.31892000000000004,1.139,1.6703999999999999,0.4872,1.74
2020-04-21 06:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.0848,0.3164,1.13,1.6224,0.4732,1.69
2020-04-21 06:30:00,3.13152,0.9133600000000001,3.262,1.23072,0.35896000000000006,1.282,1.9008,0.5544,1.98
2020-04-21 07:00:00,3.3216,0.9688,3.46,1.2384,0.3612,1.29,2.0832,0.6076,2.17
2020-04-21 07:30:00,3.4896000000000003,1.0178,3.635,1.3104,0.38220000000000004,1.365,2.1792,0.6356,2.27
2020-04-21 08:00:00,3.6192,1.0556,3.77,1.8144,0.5292,1.8900000000000001,1.8048000000000002,0.5264,1.88
2020-04-21 08:30:00,3.49056,1.01808,3.636,2.46336,0.71848,2.566,1.0272000000000001,0.29960000000000003,1.07
2020-04-21 09:00:00,3.67488,1.07184,3.8280000000000003,3.17568,0.9262400000000001,3.308,0.49920000000000003,0.1456,0.52
2020-04-21 09:30:00,4.6656,1.3608,4.86,3.8784,1.1312,4.04,0.7872,0.2296,0.8200000000000001
2020-04-21 10:00:00,5.66016,1.65088,5.896,4.34496,1.26728,4.526,1.3152,0.3836,1.37
2020-04-21 10:30:00,6.09408,1.77744,6.348,4.53888,1.3238400000000001,4.728,1.5552000000000001,0.4536,1.62
2020-04-21 11:00:00,6.88128,2.00704,7.168,4.83648,1.4106400000000001,5.038,2.0448,0.5964,2.13
2020-04-21 11:30:00,7.57632,2.20976,7.892,5.16672,1.50696,5.382,2.4096,0.7028,2.51
2020-04-21 12:00:00,7.96032,2.3217600000000003,8.292,5.32032,1.55176,5.542,2.64,0.77,2.75
2020-04-21 12:30:00,8.0304,2.3422,8.365,5.3712,1.5666,5.595,2.6592000000000002,0.7756000000000001,2.77
2020-04-21 13:00:00,7.96992,2.32456,8.302,5.34912,1.56016,5.572,2.6208,0.7644000000000001,2.73
2020-04-21 13:30:00,8.11392,2.36656,8.452,5.38752,1.57136,5.612,2.7264,0.7952,2.84
2020-04-21 14:00:00,8.22432,2.3987600000000002,8.567,5.42112,1.5811600000000001,5.647,2.8032,0.8176,2.92
2020-04-21 14:30:00,8.06592,2.35256,8.402,5.37792,1.5685600000000002,5.602,2.688,0.784,2.8
2020-04-21 15:00:00,7.60608,2.21844,7.923,5.14848,1.50164,5.3629999999999995,2.4576000000000002,0.7168,2.56
2020-04-21 15:30:00,7.06656,2.06108,7.361,4.90656,1.4310800000000001,5.111,2.16,0.63,2.25
2020-04-21 16:00:00,6.33408,1.8474400000000002,6.598,4.50048,1.31264,4.688,1.8336000000000001,0.5348,1.9100000000000001
2020-04-21 16:30:00,6.15072,1.7939600000000002,6.407,4.38432,1.2787600000000001,4.567,1.7664,0.5152,1.8399999999999999
2020-04-21 17:00:00,5.37888,1.56884,5.603,4.11168,1.19924,4.283,1.2671999999999999,0.36960000000000004,1.32
2020-04-21 17:30:00,4.3632,1.2726,4.545,3.6624,1.0682,3.815,0.7008,0.2044,0.73
2020-04-21 18:00:00,3.58272,1.04496,3.732,3.09312,0.9021600000000001,3.222,0.48960000000000004,0.1428,0.51
2020-04-21 18:30:00,3.5961600000000002,1.04888,3.746,2.50176,0.7296800000000001,2.606,1.0944,0.31920000000000004,1.1400000000000001
2020-04-21 19:00:00,3.5721600000000002,1.04188,3.721,1.96896,0.57428,2.051,1.6032000000000002,0.4676,1.67
2020-04-21 19:30:00,3.59424,1.04832,3.7439999999999998,1.56864,0.45752000000000004,1.634,2.0256,0.5908,2.11
2020-04-21 20:00:00,3.42048,0.9976400000000001,3.563,1.12608,0.32844,1.173,2.2944,0.6692,2.39
2020-04-21 20:30:00,3.54816,1.03488,3.696,0.9945600000000001,0.29008,1.036,2.5536,0.7448,2.66
2020-04-21 21:00:00,3.5491200000000003,1.03516,3.697,0.90912,0.26516,0.9470000000000001,2.64,0.77,2.75
2020-04-21 21:30:00,3.48192,1.01556,3.627,0.87072,0.25396,0.907,2.6112,0.7616,2.7199999999999998
2020-04-21 22:00:00,3.26016,0.9508800000000001,3.396,0.84096,0.24528000000000003,0.876,2.4192,0.7056,2.52
2020-04-21 22:30:00,3.05856,0.8920800000000001,3.186,1.04256,0.30408,1.086,2.016,0.588,2.1
2020-04-21 23:00:00,2.7888,0.8134,2.9050000000000002,1.224,0.357,1.275,1.5648,0.45640000000000003,1.63
2020-04-21 23:30:00,2.49408,0.7274400000000001,2.598,0.95808,0.27944,0.998,1.536,0.448,1.6
2020-04-22 00:00:00,2.3750400000000003,0.69272,2.474,0.94464,0.27552000000000004,0.984,1.4304000000000001,0.4172,1.49
2020-04-22 00:30:00,2.28864,0.66752,2.384,1.04064,0.30352,1.084,1.248,0.364,1.3
2020-04-22 01:00:00,2.28096,0.6652800000000001,2.376,0.8505600000000001,0.24808000000000002,0.886,1.4304000000000001,0.4172,1.49
2020-04-22 01:30:00,2.61984,0.76412,2.729,0.69984,0.20412000000000002,0.729,1.92,0.56,2.0
2020-04-22 02:00:00,2.92224,0.8523200000000001,3.044,0.6950400000000001,0.20272,0.724,2.2272,0.6496000000000001,2.32
2020-04-22 02:30:00,2.81952,0.8223600000000001,2.9370000000000003,0.6979200000000001,0.20356000000000002,0.727,2.1216,0.6188,2.21
2020-04-22 03:00:00,2.6486400000000003,0.7725200000000001,2.759,0.6134400000000001,0.17892000000000002,0.639,2.0352,0.5936,2.12
2020-04-22 03:30:00,2.58528,0.75404,2.693,0.69408,0.20244,0.723,1.8912,0.5516,1.97
2020-04-22 04:00:00,2.6016,0.7588,2.71,0.6624,0.1932,0.6900000000000001,1.9392,0.5656,2.02
2020-04-22 04:30:00,2.61312,0.7621600000000001,2.722,0.66432,0.19376000000000002,0.6920000000000001,1.9488,0.5684,2.03
2020-04-22 05:00:00,2.592,0.756,2.7,0.7488,0.2184,0.78,1.8432,0.5376000000000001,1.92
2020-04-22 05:30:00,2.68992,0.78456,2.802,0.7795200000000001,0.22736,0.812,1.9104,0.5572,1.99
2020-04-22 06:00:00,2.7187200000000002,0.7929600000000001,2.832,0.78912,0.23016000000000003,0.8220000000000001,1.9296000000000002,0.5628000000000001,2.01
2020-04-22 06:30:00,3.10272,0.9049600000000001,3.232,0.78912,0.23016000000000003,0.8220000000000001,2.3136,0.6748000000000001,2.41
2020-04-22 07:00:00,3.1574400000000002,0.9209200000000001,3.289,0.84384,0.24612000000000003,0.879,2.3136,0.6748000000000001,2.41
2020-04-22 07:30:00,3.47712,1.01416,3.622,1.06752,0.31136,1.112,2.4096,0.7028,2.51
2020-04-22 08:00:00,3.52992,1.02956,3.677,1.55232,0.45276000000000005,1.617,1.9776,0.5768,2.06
2020-04-22 08:30:00,3.68448,1.07464,3.838,2.04288,0.59584,2.128,1.6416,0.4788,1.71
2020-04-22 09:00:00,3.59328,1.04804,3.743,2.64288,0.7708400000000001,2.753,0.9504,0.2772,0.99
2020-04-22 09:30:00,3.61536,1.05448,3.766,3.14496,0.9172800000000001,3.276,0.47040000000000004,0.13720000000000002,0.49
2020-04-22 10:00:00,4.176,1.218,4.35,3.6,1.05,3.75,0.5760000000000001,0.168,0.6000000000000001
2020-04-22 10:30:00,4.94208,1.44144,5.148,3.99168,1.16424,4.158,0.9504,0.2772,0.99
2020-04-22 11:00:00,5.78592,1.68756,6.027,4.36512,1.27316,4.547,1.4208,0.41440000000000005,1.48
2020-04-22 11:30:00,6.70176,1.9546800000000002,6.981,4.72416,1.37788,4.921,1.9776,0.5768,2.06
2020-04-22 12:00:00,7.11456,2.07508,7.411,4.88736,1.42548,5.091,2.2272,0.6496000000000001,2.32
2020-04-22 12:30:00,7.53024,2.19632,7.844,5.14944,1.5019200000000001,5.364,2.3808,0.6944,2.48
2020-04-22 13:00:00,7.4976,2.1868,7.8100000000000005,5.1072,1.4896,5.32,2.3904,0.6972,2.49
2020-04-22 13:30:00,7.52352,2.19436,7.837,5.10432,1.48876,5.317,2.4192,0.7056,2.52
2020-04-22 14:00:00,7.53216,2.19688,7.846,5.07456,1.48008,5.286,2.4576000000000002,0.7168,2.56
2020-04-22 14:30:00,7.49472,2.18596,7.807,5.07552,1.4803600000000001,5.287,2.4192,0.7056,2.52
2020-04-22 15:00:00,6.97728,2.03504,7.268,4.81728,1.40504,5.018,2.16,0.63,2.25
2020-04-22 15:30:00,6.23232,1.81776,6.492,4.44672,1.29696,4.632,1.7856,0.5208,1.8599999999999999
2020-04-22 16:00:00,5.9328,1.7304,6.18,4.2432,1.2376,4.42,1.6896,0.4928,1.76
2020-04-22 16:30:00,5.70336,1.66348,5.941,4.10976,1.19868,4.281,1.5936,0.46480000000000005,1.6600000000000001
2020-04-22 17:00:00,4.86624,1.41932,5.069,3.75264,1.09452,3.909,1.1136,0.32480000000000003,1.16
2020-04-22 17:30:00,3.69312,1.0771600000000001,3.847,3.19392,0.93156,3.327,0.49920000000000003,0.1456,0.52
2020-04-22 18:00:00,3.42528,0.99904,3.568,2.49408,0.7274400000000001,2.598,0.9312,0.2716,0.97
2020-04-22 18:30:00,3.63552,1.06036,3.787,1.90752,0.5563600000000001,1.987,1.728,0.504,1.8
2020-04-22 19:00:00,3.56544,1.03992,3.714,1.37664,0.40152000000000004,1.434,2.1888,0.6384000000000001,2.2800000000000002
2020-04-22 19:30:00,3.46464,1.01052,3.609,0.9494400000000001,0.27692,0.989,2.5152,0.7336,2.62
2020-04-22 20:00:00,3.4464,1.0052,3.59,0.768,0.224,0.8,2.6784,0.7812,2.79
2020-04-22 20:30:00,3.55392,1.03656,3.702,0.7123200000000001,0.20776000000000003,0.742,2.8416,0.8288000000000001,2.96
2020-04-22 21:00:00,3.4368,1.0024,3.58,0.672,0.196,0.7000000000000001,2.7648,0.8064,2.88
2020-04-22 21:30:00,3.504,1.022,3.65,0.5568000000000001,0.16240000000000002,0.58,2.9472,0.8596,3.07
2020-04-22 22:00:00,3.20736,0.9354800000000001,3.341,0.7305600000000001,0.21308000000000002,0.761,2.4768,0.7224,2.58
2020-04-22 22:30:00,2.9664,0.8652000000000001,3.09,0.7488,0.2184,0.78,2.2176,0.6468,2.31
2020-04-22 23:00:00,2.7648,0.8064,2.88,0.6624,0.1932,0.6900000000000001,2.1024,0.6132000000000001,2.19
2020-04-22 23:30:00,2.44992,0.7145600000000001,2.552,0.54912,0.16016000000000002,0.5720000000000001,1.9008,0.5544,1.98
2020-04-23 00:00:00,2.30592,0.67256,2.402,0.56832,0.16576000000000002,0.592,1.7376,0.5068,1.81
2020-04-23 00:30:00,2.25696,0.6582800000000001,2.351,0.49056000000000005,0.14308,0.511,1.7664,0.5152,1.8399999999999999
2020-04-23 01:00:00,2.22432,0.64876,2.317,0.6307200000000001,0.18396,0.657,1.5936,0.46480000000000005,1.6600000000000001
2020-04-23 01:30:00,2.5891200000000003,0.75516,2.697,0.6307200000000001,0.18396,0.657,1.9584000000000001,0.5712,2.04
2020-04-23 02:00:00,2.81952,0.8223600000000001,2.9370000000000003,0.68832,0.20076000000000002,0.717,2.1312,0.6216,2.22
2020-04-23 02:30:00,2.74944,0.8019200000000001,2.864,0.8486400000000001,0.24752000000000002,0.884,1.9008,0.5544,1.98
2020-04-23 03:00:00,2.67456,0.7800800000000001,2.786,0.80256,0.23408,0.836,1.8719999999999999,0.546,1.9500000000000002
2020-04-23 03:30:00,2.568,0.749,2.675,0.8496,0.24780000000000002,0.885,1.7184,0.5012,1.79
2020-04-23 04:00:00,2.53152,0.73836,2.637,0.8995200000000001,0.26236000000000004,0.937,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-23 04:30:00,2.56608,0.7484400000000001,2.673,0.7804800000000001,0.22764,0.8130000000000001,1.7856,0.5208,1.8599999999999999
2020-04-23 05:00:00,2.59488,0.7568400000000001,2.7030000000000003,0.7804800000000001,0.22764,0.8130000000000001,1.8144,0.5292,1.8900000000000001
2020-04-23 05:30:00,2.67744,0.7809200000000001,2.789,0.9110400000000001,0.26572,0.9490000000000001,1.7664,0.5152,1.8399999999999999
2020-04-23 06:00:00,2.71296,0.7912800000000001,2.826,1.06176,0.30968,1.106,1.6512,0.48160000000000003,1.72
2020-04-23 06:30:00,2.93568,0.8562400000000001,3.058,1.0924800000000001,0.31864000000000003,1.138,1.8432,0.5376000000000001,1.92
2020-04-23 07:00:00,3.19392,0.93156,3.327,1.23552,0.36036,1.287,1.9584000000000001,0.5712,2.04
2020-04-23 07:30:00,3.57024,1.04132,3.719,1.29504,0.37772000000000006,1.349,2.2752,0.6636000000000001,2.37
2020-04-23 08:00:00,3.52416,1.02788,3.6710000000000003,1.87296,0.5462800000000001,1.951,1.6512,0.48160000000000003,1.72
2020-04-23 08:30:00,3.5251200000000003,1.02816,3.672,2.14272,0.6249600000000001,2.232,1.3824,0.4032,1.44
2020-04-23 09:00:00,3.8745600000000002,1.13008,4.036,2.54976,0.74368,2.656,1.3248,0.3864,1.38
2020-04-23 09:30:00,3.93696,1.14828,4.101,3.15936,0.9214800000000001,3.291,0.7776000000000001,0.2268,0.81
2020-04-23 10:00:00,4.152,1.211,4.325,3.6528,1.0654,3.805,0.49920000000000003,0.1456,0.52
2020-04-23 10:30:00,4.656,1.358,4.85,3.9552,1.1536,4.12,0.7008,0.2044,0.73
2020-04-23 11:00:00,5.36448,1.56464,5.588,4.27968,1.24824,4.458,1.0848,0.3164,1.13
2020-04-23 11:30:00,6.03936,1.7614800000000002,6.291,4.58976,1.33868,4.781,1.4496,0.4228,1.51
2020-04-23 12:00:00,5.98944,1.74692,6.239,4.50144,1.31292,4.689,1.488,0.434,1.55
2020-04-23 12:30:00,4.95456,1.44508,5.161,3.99456,1.1650800000000001,4.161,0.96,0.28,1.0
2020-04-23 13:00:00,5.1312,1.4966,5.345,3.9888,1.1634,4.155,1.1424,0.3332,1.19
2020-04-23 13:30:00,5.928,1.729,6.175,4.4784,1.3062,4.665,1.4496,0.4228,1.51
2020-04-23 14:00:00,6.42528,1.87404,6.693,4.59168,1.33924,4.783,1.8336000000000001,0.5348,1.9100000000000001
2020-04-23 14:30:00,4.31904,1.25972,4.499,3.26304,0.9517200000000001,3.399,1.056,0.308,1.1
2020-04-23 15:00:00,3.81792,1.11356,3.977,3.06912,0.8951600000000001,3.197,0.7488,0.2184,0.78
2020-04-23 15:30:00,3.78432,1.10376,3.942,3.16992,0.92456,3.302,0.6144000000000001,0.1792,0.64
2020-04-23 16:00:00,5.33952,1.55736,5.562,3.98592,1.16256,4.152,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-23 16:30:00,3.62112,1.05616,3.7720000000000002,2.9683200000000003,0.8657600000000001,3.092,0.6528,0.1904,0.68
2020-04-23 17:00:00,3.58656,1.04608,3.7359999999999998,2.84736,0.8304800000000001,2.966,0.7392000000000001,0.2156,0.77
2020-04-23 17:30:00,3.35136,0.9774800000000001,3.491,1.62336,0.47348,1.691,1.728,0.504,1.8
2020-04-23 18:00:00,3.41088,0.9948400000000001,3.553,1.54848,0.45164000000000004,1.613,1.8624,0.5432,1.94
2020-04-23 18:30:00,3.64992,1.06456,3.802,1.31712,0.38416000000000006,1.3719999999999999,2.3328,0.6804,2.43
2020-04-23 19:00:00,3.60384,1.05112,3.754,0.9158400000000001,0.26712,0.9540000000000001,2.688,0.784,2.8
2020-04-23 19:30:00,3.56256,1.03908,3.711,0.65376,0.19068000000000002,0.681,2.9088000000000003,0.8484,3.03
2020-04-23 20:00:00,3.4368,1.0024,3.58,0.5088,0.1484,0.53,2.928,0.854,3.05
2020-04-23 20:30:00,3.42048,0.9976400000000001,3.563,0.39648000000000005,0.11564,0.41300000000000003,3.024,0.882,3.15
2020-04-23 21:00:00,3.32064,0.96852,3.459,0.41184000000000004,0.12012,0.429,2.9088000000000003,0.8484,3.03
2020-04-23 21:30:00,3.3590400000000002,0.97972,3.499,0.41184000000000004,0.12012,0.429,2.9472,0.8596,3.07
2020-04-23 22:00:00,3.1056,0.9058,3.235,0.4176,0.1218,0.435,2.688,0.784,2.8
2020-04-23 22:30:00,2.9184,0.8512000000000001,3.04,0.45120000000000005,0.1316,0.47000000000000003,2.4672,0.7196,2.5700000000000003
2020-04-23 23:00:00,2.70432,0.78876,2.817,0.43872000000000005,0.12796000000000002,0.457,2.2656,0.6608,2.36
2020-04-23 23:30:00,2.4912,0.7266,2.5949999999999998,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.0928,0.6104,2.18
2020-04-24 00:00:00,2.25216,0.65688,2.346,0.42816000000000004,0.12488,0.446,1.824,0.532,1.9
2020-04-24 00:30:00,2.17632,0.6347600000000001,2.267,0.41952000000000006,0.12236000000000001,0.437,1.7568000000000001,0.5124000000000001,1.83
2020-04-24 01:00:00,2.14752,0.62636,2.237,0.41952000000000006,0.12236000000000001,0.437,1.728,0.504,1.8
2020-04-24 01:30:00,2.43744,0.7109200000000001,2.539,0.45984,0.13412000000000002,0.47900000000000004,1.9776,0.5768,2.06
2020-04-24 02:00:00,2.67744,0.7809200000000001,2.789,0.49824,0.14532,0.519,2.1792,0.6356,2.27
2020-04-24 02:30:00,2.6294399999999998,0.76692,2.739,0.47904,0.13972,0.499,2.1504,0.6272,2.24
2020-04-24 03:00:00,2.51424,0.7333200000000001,2.6189999999999998,0.47904,0.13972,0.499,2.0352,0.5936,2.12
2020-04-24 03:30:00,2.39424,0.69832,2.4939999999999998,0.48384000000000005,0.14112000000000002,0.504,1.9104,0.5572,1.99
2020-04-24 04:00:00,2.3664,0.6902,2.465,0.504,0.147,0.525,1.8624,0.5432,1.94
2020-04-24 04:30:00,2.4096,0.7028,2.51,0.528,0.154,0.55,1.8816000000000002,0.5488000000000001,1.96
2020-04-24 05:00:00,2.45472,0.71596,2.557,0.6307200000000001,0.18396,0.657,1.824,0.532,1.9
2020-04-24 05:30:00,2.56416,0.7478800000000001,2.6710000000000003,0.77856,0.22708000000000003,0.811,1.7856,0.5208,1.8599999999999999
2020-04-24 06:00:00,2.5872,0.7546,2.6950000000000003,0.8016000000000001,0.2338,0.835,1.7856,0.5208,1.8599999999999999
2020-04-24 06:30:00,2.93952,0.8573600000000001,3.062,0.7987200000000001,0.23296000000000003,0.8320000000000001,2.1408,0.6244000000000001,2.23
2020-04-24 07:00:00,3.18336,0.9284800000000001,3.316,0.82176,0.23968000000000003,0.856,2.3616,0.6888000000000001,2.46
2020-04-24 07:30:00,3.40416,0.9928800000000001,3.5460000000000003,1.04256,0.30408,1.086,2.3616,0.6888000000000001,2.46
2020-04-24 08:00:00,3.61632,1.05476,3.767,1.36032,0.39676000000000006,1.417,2.2560000000000002,0.658,2.35
2020-04-24 08:30:00,3.5731200000000003,1.04216,3.722,1.97952,0.5773600000000001,2.062,1.5936,0.46480000000000005,1.6600000000000001
2020-04-24 09:00:00,3.55296,1.03628,3.701,2.54496,0.74228,2.651,1.008,0.294,1.05
2020-04-24 09:30:00,3.69024,1.07632,3.844,3.09504,0.9027200000000001,3.224,0.5952000000000001,0.1736,0.62
2020-04-24 10:00:00,3.96192,1.15556,4.127,3.47232,1.01276,3.617,0.48960000000000004,0.1428,0.51
2020-04-24 10:30:00,4.61376,1.34568,4.806,3.83616,1.11888,3.996,0.7776000000000001,0.2268,0.81
2020-04-24 11:00:00,5.17248,1.5086400000000002,5.388,4.10688,1.19784,4.2780000000000005,1.0656,0.3108,1.11
2020-04-24 11:30:00,5.6860800000000005,1.6584400000000001,5.923,4.31328,1.25804,4.493,1.3728,0.40040000000000003,1.43
2020-04-24 12:00:00,6.19392,1.8065600000000002,6.452,4.51392,1.31656,4.702,1.6800000000000002,0.49,1.75
2020-04-24 12:30:00,6.35616,1.8538800000000002,6.621,4.59936,1.34148,4.791,1.7568000000000001,0.5124000000000001,1.83
2020-04-24 13:00:00,6.41856,1.87208,6.686,4.59456,1.34008,4.786,1.824,0.532,1.9
2020-04-24 13:30:00,6.40608,1.86844,6.673,4.58208,1.33644,4.773,1.824,0.532,1.9
2020-04-24 14:00:00,6.37248,1.85864,6.638,4.52928,1.32104,4.718,1.8432,0.5376000000000001,1.92
2020-04-24 14:30:00,6.13728,1.79004,6.393,4.39968,1.2832400000000002,4.583,1.7376,0.5068,1.81
2020-04-24 15:00:00,5.90784,1.7231200000000002,6.154,4.23744,1.2359200000000001,4.414,1.6703999999999999,0.4872,1.74
2020-04-24 15:30:00,5.37696,1.5682800000000001,5.601,3.98496,1.16228,4.151,1.392,0.406,1.45
2020-04-24 16:00:00,4.869120000000001,1.42016,5.072,3.66912,1.07016,3.822,1.2,0.35000000000000003,1.25
2020-04-24 16:30:00,4.39872,1.28296,4.582,3.37152,0.9833600000000001,3.512,1.0272000000000001,0.29960000000000003,1.07
2020-04-24 17:00:00,3.38112,0.98616,3.5220000000000002,2.92992,0.8545600000000001,3.052,0.45120000000000005,0.1316,0.47000000000000003
2020-04-24 17:30:00,3.03648,0.8856400000000001,3.163,2.4700800000000003,0.7204400000000001,2.573,0.5664,0.1652,0.59
2020-04-24 18:00:00,2.99328,0.87304,3.118,2.00448,0.58464,2.088,0.9888,0.2884,1.03
2020-04-24 18:30:00,3.14112,0.9161600000000001,3.2720000000000002,1.52832,0.44576000000000005,1.592,1.6128,0.47040000000000004,1.6800000000000002
2020-04-24 19:00:00,3.1776,0.9268000000000001,3.31,1.152,0.336,1.2,2.0256,0.5908,2.11
2020-04-24 19:30:00,3.12864,0.9125200000000001,3.259,0.8342400000000001,0.24332,0.869,2.2944,0.6692,2.39
2020-04-24 20:00:00,3.02496,0.8822800000000001,3.151,0.6057600000000001,0.17668,0.631,2.4192,0.7056,2.52
2020-04-24 20:30:00,3.13536,0.9144800000000001,3.266,0.59136,0.17248000000000002,0.616,2.544,0.742,2.65
2020-04-24 21:00:00,3.07008,0.8954400000000001,3.198,0.57408,0.16744,0.598,2.496,0.728,2.6
2020-04-24 21:30:00,3.1296,0.9128000000000001,3.26,0.624,0.182,0.65,2.5056000000000003,0.7308,2.61
2020-04-24 22:00:00,2.90784,0.8481200000000001,3.029,0.46944,0.13692000000000001,0.489,2.4384,0.7112,2.54
2020-04-24 22:30:00,2.75904,0.8047200000000001,2.874,0.44544000000000006,0.12992,0.464,2.3136,0.6748000000000001,2.41
2020-04-24 23:00:00,2.56032,0.7467600000000001,2.667,0.40992,0.11956000000000001,0.427,2.1504,0.6272,2.24
2020-04-24 23:30:00,2.3395200000000003,0.6823600000000001,2.437,0.39072,0.11396,0.40700000000000003,1.9488,0.5684,2.03
2020-04-25 00:00:00,2.2368,0.6524,2.33,0.3936,0.1148,0.41000000000000003,1.8432,0.5376000000000001,1.92
2020-04-25 00:30:00,2.20224,0.64232,2.294,0.37824,0.11032000000000002,0.394,1.824,0.532,1.9
2020-04-25 01:00:00,2.14848,0.6266400000000001,2.238,0.38208000000000003,0.11144000000000001,0.398,1.7664,0.5152,1.8399999999999999
2020-04-25 01:30:00,2.42112,0.70616,2.5220000000000002,0.37632000000000004,0.10976000000000001,0.392,2.0448,0.5964,2.13
2020-04-25 02:00:00,2.62272,0.7649600000000001,2.732,0.36672000000000005,0.10696000000000001,0.382,2.2560000000000002,0.658,2.35
2020-04-25 02:30:00,2.6256,0.7658,2.735,0.36960000000000004,0.1078,0.385,2.2560000000000002,0.658,2.35
2020-04-25 03:00:00,2.616,0.763,2.725,0.37920000000000004,0.1106,0.395,2.2368,0.6524,2.33
2020-04-25 03:30:00,2.54496,0.74228,2.651,0.37536,0.10948000000000001,0.391,2.1696,0.6328,2.26
2020-04-25 04:00:00,2.46336,0.71848,2.566,0.38016000000000005,0.11088,0.396,2.0832,0.6076,2.17
2020-04-25 04:30:00,2.49696,0.72828,2.601,0.37536,0.10948000000000001,0.391,2.1216,0.6188,2.21
2020-04-25 05:00:00,2.47296,0.72128,2.576,0.38016000000000005,0.11088,0.396,2.0928,0.6104,2.18
2020-04-25 05:30:00,2.57472,0.7509600000000001,2.682,0.37632000000000004,0.10976000000000001,0.392,2.1984,0.6412,2.29
2020-04-25 06:00:00,2.56896,0.7492800000000001,2.676,0.38016000000000005,0.11088,0.396,2.1888,0.6384000000000001,2.2800000000000002
2020-04-25 06:30:00,2.7427200000000003,0.7999600000000001,2.857,0.38112,0.11116000000000001,0.397,2.3616,0.6888000000000001,2.46
2020-04-25 07:00:00,2.8963200000000002,0.8447600000000001,3.017,0.42912000000000006,0.12516000000000002,0.447,2.4672,0.7196,2.5700000000000003
2020-04-25 07:30:00,3.15936,0.9214800000000001,3.291,0.50976,0.14868,0.531,2.6496,0.7728,2.76
2020-04-25 08:00:00,3.3024,0.9632000000000001,3.44,0.5760000000000001,0.168,0.6000000000000001,2.7264,0.7952,2.84
2020-04-25 08:30:00,3.3024,0.9632000000000001,3.44,0.624,0.182,0.65,2.6784,0.7812,2.79
2020-04-25 09:00:00,3.25056,0.94808,3.386,0.82176,0.23968000000000003,0.856,2.4288,0.7084,2.5300000000000002
2020-04-25 09:30:00,3.36768,0.9822400000000001,3.508,0.9676800000000001,0.28224000000000005,1.008,2.4,0.7000000000000001,2.5
2020-04-25 10:00:00,3.4704,1.0122,3.615,1.1088,0.3234,1.155,2.3616,0.6888000000000001,2.46
2020-04-25 10:30:00,3.4185600000000003,0.9970800000000001,3.561,1.34496,0.39228,1.401,2.0736,0.6048,2.16
2020-04-25 11:00:00,3.3590400000000002,0.97972,3.499,1.8230400000000002,0.5317200000000001,1.899,1.536,0.448,1.6
2020-04-25 11:30:00,3.12096,0.9102800000000001,3.251,2.51616,0.7338800000000001,2.621,0.6048,0.1764,0.63
2020-04-25 12:00:00,4.37088,1.27484,4.553,3.40128,0.99204,3.543,0.9696,0.2828,1.01
2020-04-25 12:30:00,5.6928,1.6604,5.93,4.128,1.204,4.3,1.5648,0.45640000000000003,1.63
2020-04-25 13:00:00,6.58656,1.9210800000000001,6.861,4.56096,1.3302800000000001,4.751,2.0256,0.5908,2.11
2020-04-25 13:30:00,6.79296,1.98128,7.076,4.57536,1.33448,4.766,2.2176,0.6468,2.31
2020-04-25 14:00:00,6.7296,1.9628,7.01,4.5120000000000005,1.316,4.7,2.2176,0.6468,2.31
2020-04-25 14:30:00,6.56448,1.9146400000000001,6.838,4.37568,1.27624,4.558,2.1888,0.6384000000000001,2.2800000000000002
2020-04-25 15:00:00,6.1584,1.7962,6.415,4.1328,1.2054,4.305,2.0256,0.5908,2.11
2020-04-25 15:30:00,5.70432,1.66376,5.942,3.91872,1.14296,4.082,1.7856,0.5208,1.8599999999999999
2020-04-25 16:00:00,5.232,1.526,5.45,3.6576,1.0668,3.81,1.5744,0.4592,1.6400000000000001
2020-04-25 16:30:00,4.46208,1.30144,4.648,3.29088,0.95984,3.428,1.1712,0.3416,1.22
2020-04-25 17:00:00,3.53568,1.03124,3.683,2.89248,0.8436400000000001,3.013,0.6432,0.18760000000000002,0.67
2020-04-25 17:30:00,3.03648,0.8856400000000001,3.163,2.4220800000000002,0.7064400000000001,2.523,0.6144000000000001,0.1792,0.64
2020-04-25 18:00:00,3.15648,0.9206400000000001,3.2880000000000003,1.9180800000000002,0.55944,1.998,1.2384,0.3612,1.29
2020-04-25 18:30:00,3.27648,0.95564,3.4130000000000003,1.40448,0.40964000000000006,1.463,1.8719999999999999,0.546,1.9500000000000002
2020-04-25 19:00:00,3.28128,0.9570400000000001,3.418,0.9292800000000001,0.27104,0.968,2.352,0.686,2.45
2020-04-25 19:30:00,3.19776,0.9326800000000001,3.331,0.5865600000000001,0.17108,0.611,2.6112,0.7616,2.7199999999999998
2020-04-25 20:00:00,3.17856,0.9270800000000001,3.311,0.45216000000000006,0.13188,0.47100000000000003,2.7264,0.7952,2.84
2020-04-25 20:30:00,3.17664,0.9265200000000001,3.309,0.37344000000000005,0.10892,0.389,2.8032,0.8176,2.92
2020-04-25 21:00:00,3.08544,0.89992,3.214,0.38784,0.11312000000000001,0.404,2.6976,0.7868,2.81
2020-04-25 21:30:00,3.15936,0.9214800000000001,3.291,0.35616000000000003,0.10388000000000001,0.371,2.8032,0.8176,2.92
2020-04-25 22:00:00,2.93472,0.85596,3.057,0.45792000000000005,0.13356,0.47700000000000004,2.4768,0.7224,2.58
2020-04-25 22:30:00,2.7408,0.7994,2.855,0.38880000000000003,0.1134,0.405,2.352,0.686,2.45
2020-04-25 23:00:00,2.52864,0.7375200000000001,2.634,0.46464000000000005,0.13552,0.484,2.064,0.602,2.15
2020-04-25 23:30:00,2.29728,0.6700400000000001,2.393,0.45408000000000004,0.13244,0.47300000000000003,1.8432,0.5376000000000001,1.92
2020-04-26 00:00:00,2.09952,0.61236,2.187,0.62112,0.18116000000000002,0.647,1.4784000000000002,0.4312,1.54
2020-04-26 00:30:00,2.09856,0.6120800000000001,2.186,0.82176,0.23968000000000003,0.856,1.2768,0.3724,1.33
2020-04-26 01:00:00,1.99872,0.58296,2.082,0.48192,0.14056000000000002,0.502,1.5168,0.4424,1.58
2020-04-26 01:30:00,2.26464,0.6605200000000001,2.359,0.5078400000000001,0.14812,0.529,1.7568000000000001,0.5124000000000001,1.83
2020-04-26 02:00:00,2.54784,0.7431200000000001,2.654,0.68544,0.19992000000000001,0.714,1.8624,0.5432,1.94
2020-04-26 02:30:00,2.4768,0.7224,2.58,0.72,0.21,0.75,1.7568000000000001,0.5124000000000001,1.83
2020-04-26 03:00:00,2.36448,0.68964,2.463,0.9052800000000001,0.26404,0.9430000000000001,1.4592,0.42560000000000003,1.52
2020-04-26 03:30:00,2.34528,0.6840400000000001,2.443,0.91488,0.26684,0.9530000000000001,1.4304000000000001,0.4172,1.49
2020-04-26 04:00:00,2.25696,0.6582800000000001,2.351,0.9129600000000001,0.26628,0.9510000000000001,1.344,0.392,1.4
2020-04-26 04:30:00,2.23488,0.6518400000000001,2.328,1.02528,0.29904000000000003,1.068,1.2096,0.3528,1.26
2020-04-26 05:00:00,2.15136,0.62748,2.241,0.61536,0.17948000000000003,0.641,1.536,0.448,1.6
2020-04-26 05:30:00,2.1849600000000002,0.6372800000000001,2.276,0.6297600000000001,0.18368,0.656,1.5552000000000001,0.4536,1.62
2020-04-26 06:00:00,2.17632,0.6347600000000001,2.267,0.74592,0.21756000000000003,0.777,1.4304000000000001,0.4172,1.49
2020-04-26 06:30:00,2.24544,0.6549200000000001,2.339,0.80544,0.23492000000000002,0.839,1.44,0.42,1.5
2020-04-26 07:00:00,2.3155200000000002,0.6753600000000001,2.412,0.17472000000000001,0.050960000000000005,0.182,2.1408,0.6244000000000001,2.23
2020-04-26 07:30:00,2.4288,0.7084,2.5300000000000002,0.028800000000000003,0.008400000000000001,0.03,2.4,0.7000000000000001,2.5
2020-04-26 08:00:00,2.29248,0.66864,2.388,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.9584000000000001,0.5712,2.04
2020-04-26 08:30:00,2.41152,0.7033600000000001,2.512,0.37632000000000004,0.10976000000000001,0.392,2.0352,0.5936,2.12
2020-04-26 09:00:00,2.57952,0.75236,2.6870000000000003,0.36192,0.10556000000000001,0.377,2.2176,0.6468,2.31
2020-04-26 09:30:00,2.7119999999999997,0.791,2.825,0.38880000000000003,0.1134,0.405,2.3232,0.6776,2.42
2020-04-26 10:00:00,2.79648,0.81564,2.9130000000000003,0.41568000000000005,0.12124000000000001,0.433,2.3808,0.6944,2.48
2020-04-26 10:30:00,2.70048,0.7876400000000001,2.813,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.0352,0.5936,2.12
2020-04-26 11:00:00,2.6236800000000002,0.76524,2.733,1.66368,0.48524000000000006,1.733,0.96,0.28,1.0
2020-04-26 11:30:00,2.77248,0.80864,2.888,1.32288,0.38584,1.3780000000000001,1.4496,0.4228,1.51
2020-04-26 12:00:00,4.84704,1.41372,5.049,3.64704,1.06372,3.799,1.2,0.35000000000000003,1.25
2020-04-26 12:30:00,5.04096,1.47028,5.251,3.69696,1.07828,3.851,1.344,0.392,1.4
2020-04-26 13:00:00,2.8896,0.8428,3.01,2.3328,0.6804,2.43,0.5568000000000001,0.16240000000000002,0.58
2020-04-26 13:30:00,2.85984,0.8341200000000001,2.979,2.25504,0.6577200000000001,2.349,0.6048,0.1764,0.63
2020-04-26 14:00:00,2.56032,0.7467600000000001,2.667,1.94592,0.5675600000000001,2.027,0.6144000000000001,0.1792,0.64
2020-04-26 14:30:00,2.93664,0.8565200000000001,3.059,2.21664,0.6465200000000001,2.309,0.72,0.21,0.75
2020-04-26 15:00:00,3.34944,0.9769200000000001,3.489,2.49504,0.72772,2.599,0.8544,0.2492,0.89
2020-04-26 15:30:00,2.64384,0.77112,2.754,2.08704,0.60872,2.174,0.5568000000000001,0.16240000000000002,0.58
2020-04-26 16:00:00,2.75904,0.8047200000000001,2.874,1.35744,0.39592000000000005,1.4140000000000001,1.4016,0.4088,1.46
2020-04-26 16:30:00,3.32832,0.9707600000000001,3.467,0.8995200000000001,0.26236000000000004,0.937,2.4288,0.7084,2.5300000000000002
2020-04-26 17:00:00,3.60384,1.05112,3.754,0.9350400000000001,0.27272,0.974,2.6688,0.7784000000000001,2.7800000000000002
2020-04-26 17:30:00,3.8208,1.1144,3.98,0.9024000000000001,0.2632,0.9400000000000001,2.9184,0.8512000000000001,3.04
2020-04-26 18:00:00,3.79392,1.10656,3.952,0.9331200000000001,0.27216,0.972,2.8608000000000002,0.8344,2.98
2020-04-26 18:30:00,3.5712,1.0416,3.7199999999999998,1.0656,0.3108,1.11,2.5056000000000003,0.7308,2.61
2020-04-26 19:00:00,3.42336,0.99848,3.566,0.59136,0.17248000000000002,0.616,2.832,0.8260000000000001,2.95
2020-04-26 19:30:00,3.27552,0.9553600000000001,3.412,0.5971200000000001,0.17416,0.622,2.6784,0.7812,2.79
2020-04-26 20:00:00,3.21888,0.9388400000000001,3.3529999999999998,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.5536,0.7448,2.66
2020-04-26 20:30:00,3.21888,0.9388400000000001,3.3529999999999998,0.5020800000000001,0.14644000000000001,0.523,2.7168,0.7924,2.83
2020-04-26 21:00:00,3.03456,0.8850800000000001,3.161,0.47136000000000006,0.13748000000000002,0.491,2.5632,0.7476,2.67
2020-04-26 21:30:00,2.97696,0.86828,3.101,0.70176,0.20468000000000003,0.731,2.2752,0.6636000000000001,2.37
2020-04-26 22:00:00,2.7408,0.7994,2.855,0.6288,0.1834,0.655,2.112,0.616,2.2
2020-04-26 22:30:00,2.54208,0.7414400000000001,2.648,0.44928,0.13104000000000002,0.468,2.0928,0.6104,2.18
2020-04-26 23:00:00,2.3664,0.6902,2.465,0.36,0.105,0.375,2.0064,0.5852,2.09
2020-04-26 23:30:00,2.184,0.637,2.275,0.3312,0.0966,0.34500000000000003,1.8528,0.5404,1.9300000000000002
