Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-04-27 00:00:00,2.0544000000000002,0.5992000000000001,2.14,0.3552,0.10360000000000001,0.37,1.6992,0.49560000000000004,1.77
2020-04-27 00:30:00,2.04576,0.5966800000000001,2.1310000000000002,0.36576000000000003,0.10668000000000001,0.381,1.6800000000000002,0.49,1.75
2020-04-27 01:00:00,1.9881600000000001,0.5798800000000001,2.071,0.38496,0.11228,0.401,1.6032000000000002,0.4676,1.67
2020-04-27 01:30:00,2.26752,0.6613600000000001,2.362,0.37632000000000004,0.10976000000000001,0.392,1.8912,0.5516,1.97
2020-04-27 02:00:00,2.5296000000000003,0.7378,2.635,0.37920000000000004,0.1106,0.395,2.1504,0.6272,2.24
2020-04-27 02:30:00,2.36448,0.68964,2.463,0.40608000000000005,0.11844,0.423,1.9584000000000001,0.5712,2.04
2020-04-27 03:00:00,2.25696,0.6582800000000001,2.351,0.49056000000000005,0.14308,0.511,1.7664,0.5152,1.8399999999999999
2020-04-27 03:30:00,2.20992,0.64456,2.302,0.43392000000000003,0.12656,0.452,1.776,0.518,1.85
2020-04-27 04:00:00,2.25696,0.6582800000000001,2.351,0.40416,0.11788000000000001,0.421,1.8528,0.5404,1.9300000000000002
2020-04-27 04:30:00,2.3616,0.6888000000000001,2.46,0.3936,0.1148,0.41000000000000003,1.968,0.5740000000000001,2.05
2020-04-27 05:00:00,2.42592,0.7075600000000001,2.527,0.39072,0.11396,0.40700000000000003,2.0352,0.5936,2.12
2020-04-27 05:30:00,2.53824,0.7403200000000001,2.644,0.39744,0.11592000000000001,0.41400000000000003,2.1408,0.6244000000000001,2.23
2020-04-27 06:00:00,2.5171200000000002,0.73416,2.622,0.40512000000000004,0.11816000000000002,0.422,2.112,0.616,2.2
2020-04-27 06:30:00,2.80416,0.81788,2.9210000000000003,0.45216000000000006,0.13188,0.47100000000000003,2.352,0.686,2.45
2020-04-27 07:00:00,3.14496,0.9172800000000001,3.276,0.59136,0.17248000000000002,0.616,2.5536,0.7448,2.66
2020-04-27 07:30:00,3.4944,1.0192,3.64,0.6144000000000001,0.1792,0.64,2.88,0.84,3.0
2020-04-27 08:00:00,3.81504,1.11272,3.974,0.6278400000000001,0.18312,0.654,3.1872,0.9296000000000001,3.32
2020-04-27 08:30:00,4.02432,1.1737600000000001,4.192,0.56832,0.16576000000000002,0.592,3.456,1.008,3.6
2020-04-27 09:00:00,4.128,1.204,4.3,0.8160000000000001,0.23800000000000002,0.85,3.312,0.966,3.45
2020-04-27 09:30:00,4.14624,1.20932,4.319,1.48704,0.43372000000000005,1.549,2.6592000000000002,0.7756000000000001,2.77
2020-04-27 10:00:00,3.9552,1.1536,4.12,1.3152,0.3836,1.37,2.64,0.77,2.75
2020-04-27 10:30:00,4.13184,1.20512,4.304,1.04064,0.30352,1.084,3.0912,0.9016000000000001,3.22
2020-04-27 11:00:00,4.20672,1.22696,4.382,1.4131200000000002,0.41216,1.472,2.7936,0.8148000000000001,2.91
2020-04-27 11:30:00,4.24992,1.23956,4.427,1.12992,0.32956,1.177,3.12,0.91,3.25
2020-04-27 12:00:00,4.18272,1.21996,4.357,1.19712,0.34916,1.2469999999999999,2.9856,0.8708,3.11
2020-04-27 12:30:00,4.11648,1.20064,4.288,2.06208,0.6014400000000001,2.148,2.0544000000000002,0.5992000000000001,2.14
2020-04-27 13:00:00,4.55136,1.32748,4.741,3.42816,0.9998800000000001,3.571,1.1232,0.3276,1.17
2020-04-27 13:30:00,4.6368,1.3524,4.83,3.6576,1.0668,3.81,0.9792000000000001,0.2856,1.02
2020-04-27 14:00:00,3.9043200000000002,1.13876,4.067,3.25152,0.9483600000000001,3.387,0.6528,0.1904,0.68
2020-04-27 14:30:00,4.44384,1.2961200000000002,4.629,3.78144,1.1029200000000001,3.939,0.6624,0.1932,0.6900000000000001
2020-04-27 15:00:00,5.40576,1.57668,5.631,4.23456,1.23508,4.411,1.1712,0.3416,1.22
2020-04-27 15:30:00,3.56832,1.04076,3.717,2.64672,0.7719600000000001,2.757,0.9216000000000001,0.26880000000000004,0.96
2020-04-27 16:00:00,3.33696,0.97328,3.476,1.9833600000000002,0.57848,2.066,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-27 16:30:00,3.2784,0.9562,3.415,1.512,0.441,1.5750000000000002,1.7664,0.5152,1.8399999999999999
2020-04-27 17:00:00,3.4992,1.0206,3.645,1.3872,0.4046,1.445,2.112,0.616,2.2
2020-04-27 17:30:00,3.7104,1.0822,3.865,1.0896,0.3178,1.135,2.6208,0.7644000000000001,2.73
2020-04-27 18:00:00,3.97248,1.1586400000000001,4.138,0.9100800000000001,0.26544,0.9480000000000001,3.0624,0.8932,3.19
2020-04-27 18:30:00,4.04544,1.17992,4.214,0.92544,0.26992000000000005,0.964,3.12,0.91,3.25
2020-04-27 19:00:00,3.86304,1.12672,4.024,0.8774400000000001,0.25592000000000004,0.914,2.9856,0.8708,3.11
2020-04-27 19:30:00,3.7104,1.0822,3.865,0.8208000000000001,0.2394,0.855,2.8896,0.8428,3.01
2020-04-27 20:00:00,3.50592,1.02256,3.652,0.86592,0.25256,0.902,2.64,0.77,2.75
2020-04-27 20:30:00,3.49056,1.01808,3.636,0.65856,0.19208000000000003,0.686,2.832,0.8260000000000001,2.95
2020-04-27 21:00:00,3.36672,0.98196,3.507,0.54432,0.15876,0.5670000000000001,2.8224,0.8232,2.94
2020-04-27 21:30:00,3.41664,0.9965200000000001,3.559,0.49824,0.14532,0.519,2.9184,0.8512000000000001,3.04
2020-04-27 22:00:00,3.1728,0.9254,3.305,0.504,0.147,0.525,2.6688,0.7784000000000001,2.7800000000000002
2020-04-27 22:30:00,2.9203200000000002,0.8517600000000001,3.042,0.40512000000000004,0.11816000000000002,0.422,2.5152,0.7336,2.62
2020-04-27 23:00:00,2.7504,0.8022,2.865,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.352,0.686,2.45
2020-04-27 23:30:00,2.55456,0.7450800000000001,2.661,0.38496,0.11228,0.401,2.1696,0.6328,2.26
2020-04-28 00:00:00,2.4460800000000003,0.7134400000000001,2.548,0.37248000000000003,0.10864000000000001,0.388,2.0736,0.6048,2.16
2020-04-28 00:30:00,2.328,0.679,2.425,0.36960000000000004,0.1078,0.385,1.9584000000000001,0.5712,2.04
2020-04-28 01:00:00,2.31936,0.6764800000000001,2.416,0.38016000000000005,0.11088,0.396,1.9392,0.5656,2.02
2020-04-28 01:30:00,2.6208,0.7644000000000001,2.73,0.4032,0.11760000000000001,0.42,2.2176,0.6468,2.31
2020-04-28 02:00:00,2.88,0.84,3.0,0.4128,0.12040000000000001,0.43,2.4672,0.7196,2.5700000000000003
2020-04-28 02:30:00,2.83008,0.8254400000000001,2.948,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.4384,0.7112,2.54
2020-04-28 03:00:00,2.72448,0.79464,2.838,0.40128,0.11704,0.418,2.3232,0.6776,2.42
2020-04-28 03:30:00,2.63424,0.7683200000000001,2.7439999999999998,0.38784,0.11312000000000001,0.404,2.2464,0.6552,2.34
2020-04-28 04:00:00,2.66592,0.77756,2.777,0.39072,0.11396,0.40700000000000003,2.2752,0.6636000000000001,2.37
2020-04-28 04:30:00,2.59584,0.75712,2.7039999999999997,0.39744,0.11592000000000001,0.41400000000000003,2.1984,0.6412,2.29
2020-04-28 05:00:00,2.54592,0.7425600000000001,2.652,0.40512000000000004,0.11816000000000002,0.422,2.1408,0.6244000000000001,2.23
2020-04-28 05:30:00,2.68224,0.78232,2.794,0.17664000000000002,0.05152,0.184,2.5056000000000003,0.7308,2.61
2020-04-28 06:00:00,2.6928,0.7854,2.805,0.0528,0.0154,0.055,2.64,0.77,2.75
2020-04-28 06:30:00,3.04128,0.88704,3.168,0.06528,0.01904,0.068,2.976,0.868,3.1
2020-04-28 07:00:00,3.3504,0.9772000000000001,3.49,0.2016,0.058800000000000005,0.21,3.1488,0.9184,3.2800000000000002
2020-04-28 07:30:00,3.7507200000000003,1.09396,3.907,0.49632000000000004,0.14476,0.517,3.2544,0.9492,3.39
2020-04-28 08:00:00,3.8544,1.1242,4.015,0.6672,0.19460000000000002,0.6950000000000001,3.1872,0.9296000000000001,3.32
2020-04-28 08:30:00,3.88896,1.13428,4.051,0.9321600000000001,0.27188,0.971,2.9568000000000003,0.8624,3.08
2020-04-28 09:00:00,3.9744,1.1592,4.14,1.104,0.322,1.15,2.8704,0.8372,2.99
2020-04-28 09:30:00,4.00032,1.16676,4.167,1.55232,0.45276000000000005,1.617,2.448,0.714,2.55
2020-04-28 10:00:00,3.99552,1.16536,4.162,1.8163200000000002,0.52976,1.892,2.1792,0.6356,2.27
2020-04-28 10:30:00,3.92736,1.14548,4.091,1.9017600000000001,0.5546800000000001,1.9809999999999999,2.0256,0.5908,2.11
2020-04-28 11:00:00,3.97248,1.1586400000000001,4.138,1.85088,0.5398400000000001,1.928,2.1216,0.6188,2.21
2020-04-28 11:30:00,3.96096,1.15528,4.126,1.78176,0.51968,1.8559999999999999,2.1792,0.6356,2.27
2020-04-28 12:00:00,3.9072,1.1396,4.07,1.5648,0.45640000000000003,1.63,2.3424,0.6832,2.44
2020-04-28 12:30:00,4.0752,1.1886,4.245,1.7232,0.5026,1.795,2.352,0.686,2.45
2020-04-28 13:00:00,4.21056,1.22808,4.386,1.87776,0.5476800000000001,1.956,2.3328,0.6804,2.43
2020-04-28 13:30:00,4.24224,1.23732,4.419,1.7750400000000002,0.5177200000000001,1.849,2.4672,0.7196,2.5700000000000003
2020-04-28 14:00:00,4.224,1.232,4.4,1.5648,0.45640000000000003,1.63,2.6592000000000002,0.7756000000000001,2.77
2020-04-28 14:30:00,4.29024,1.25132,4.469,1.14144,0.33292000000000005,1.189,3.1488,0.9184,3.2800000000000002
2020-04-28 15:00:00,4.39008,1.28044,4.573,1.27008,0.37044000000000005,1.323,3.12,0.91,3.25
2020-04-28 15:30:00,4.31232,1.25776,4.492,1.22112,0.35616000000000003,1.272,3.0912,0.9016000000000001,3.22
2020-04-28 16:00:00,4.12992,1.20456,4.302,1.18272,0.34496000000000004,1.232,2.9472,0.8596,3.07
2020-04-28 16:30:00,4.0512,1.1816,4.22,0.9984000000000001,0.2912,1.04,3.0528,0.8904000000000001,3.18
2020-04-28 17:00:00,4.2624,1.2432,4.44,0.8736,0.2548,0.91,3.3888,0.9884000000000001,3.5300000000000002
2020-04-28 17:30:00,4.43328,1.29304,4.618,0.8236800000000001,0.24024,0.858,3.6096,1.0528,3.76
2020-04-28 18:00:00,4.46016,1.30088,4.646,0.82176,0.23968000000000003,0.856,3.6384,1.0612,3.79
2020-04-28 18:30:00,4.44,1.295,4.625,0.9648,0.28140000000000004,1.005,3.4752,1.0136,3.62
2020-04-28 19:00:00,4.23168,1.23424,4.408,0.7468800000000001,0.21784,0.778,3.4848,1.0164,3.63
2020-04-28 19:30:00,4.08,1.19,4.25,0.48,0.14,0.5,3.6,1.05,3.75
2020-04-28 20:00:00,3.81312,1.11216,3.972,0.53952,0.15736,0.562,3.2736,0.9548000000000001,3.41
2020-04-28 20:30:00,3.7776,1.1018,3.935,0.4272,0.1246,0.445,3.3504,0.9772000000000001,3.49
2020-04-28 21:00:00,3.74784,1.09312,3.904,0.43584000000000006,0.12712,0.454,3.312,0.966,3.45
2020-04-28 21:30:00,3.7104,1.0822,3.865,0.4368,0.1274,0.455,3.2736,0.9548000000000001,3.41
2020-04-28 22:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.40224000000000004,0.11732000000000001,0.419,3.0336,0.8848,3.16
2020-04-28 22:30:00,3.21888,0.9388400000000001,3.3529999999999998,0.38688000000000006,0.11284000000000001,0.403,2.832,0.8260000000000001,2.95
2020-04-28 23:00:00,2.86272,0.83496,2.982,0.39552000000000004,0.11536,0.41200000000000003,2.4672,0.7196,2.5700000000000003
2020-04-28 23:30:00,2.58432,0.7537600000000001,2.692,0.38592000000000004,0.11256000000000001,0.402,2.1984,0.6412,2.29
2020-04-29 00:00:00,2.40864,0.70252,2.509,0.38304000000000005,0.11172000000000001,0.399,2.0256,0.5908,2.11
2020-04-29 00:30:00,2.31072,0.67396,2.407,0.37152,0.10836000000000001,0.387,1.9392,0.5656,2.02
2020-04-29 01:00:00,2.34816,0.68488,2.446,0.38976000000000005,0.11368,0.406,1.9584000000000001,0.5712,2.04
2020-04-29 01:30:00,2.68608,0.78344,2.798,0.38208000000000003,0.11144000000000001,0.398,2.304,0.672,2.4
2020-04-29 02:00:00,3.05856,0.8920800000000001,3.186,0.38976000000000005,0.11368,0.406,2.6688,0.7784000000000001,2.7800000000000002
2020-04-29 02:30:00,3.02592,0.8825600000000001,3.152,0.39552000000000004,0.11536,0.41200000000000003,2.6304,0.7672,2.74
2020-04-29 03:00:00,2.9318400000000002,0.8551200000000001,3.054,0.37824,0.11032000000000002,0.394,2.5536,0.7448,2.66
2020-04-29 03:30:00,2.90688,0.84784,3.028,0.37248000000000003,0.10864000000000001,0.388,2.5343999999999998,0.7392000000000001,2.64
2020-04-29 04:00:00,2.86464,0.83552,2.984,0.37824,0.11032000000000002,0.394,2.4864,0.7252000000000001,2.59
2020-04-29 04:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.37536,0.10948000000000001,0.391,2.3904,0.6972,2.49
2020-04-29 05:00:00,2.6832000000000003,0.7826000000000001,2.795,0.37920000000000004,0.1106,0.395,2.304,0.672,2.4
2020-04-29 05:30:00,2.78208,0.81144,2.898,0.38208000000000003,0.11144000000000001,0.398,2.4,0.7000000000000001,2.5
2020-04-29 06:00:00,2.74176,0.7996800000000001,2.856,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.3424,0.6832,2.44
2020-04-29 06:30:00,3.29184,0.9601200000000001,3.429,0.38304000000000005,0.11172000000000001,0.399,2.9088000000000003,0.8484,3.03
2020-04-29 07:00:00,3.5664,1.0402,3.715,0.4272,0.1246,0.445,3.1392,0.9156000000000001,3.27
2020-04-29 07:30:00,3.95424,1.15332,4.119,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.504,1.022,3.65
2020-04-29 08:00:00,4.14624,1.20932,4.319,0.56544,0.16492,0.589,3.5808,1.0444,3.73
2020-04-29 08:30:00,4.21056,1.22808,4.386,0.75456,0.22008000000000003,0.786,3.456,1.008,3.6
2020-04-29 09:00:00,4.39008,1.28044,4.573,1.01088,0.29484000000000005,1.053,3.3792,0.9856,3.52
2020-04-29 09:30:00,4.52928,1.32104,4.718,1.06368,0.31024,1.108,3.4656000000000002,1.0108,3.61
2020-04-29 10:00:00,4.4688,1.3034,4.655,1.3104,0.38220000000000004,1.365,3.1584,0.9212,3.29
2020-04-29 10:30:00,4.48416,1.30788,4.671,1.15296,0.33628,1.201,3.3312,0.9716,3.47
2020-04-29 11:00:00,4.26528,1.24404,4.443,1.53888,0.44884,1.603,2.7264,0.7952,2.84
2020-04-29 11:30:00,4.3536,1.2698,4.535,1.6176,0.4718,1.685,2.7359999999999998,0.798,2.85
2020-04-29 12:00:00,4.18848,1.22164,4.3629999999999995,1.38528,0.40404,1.443,2.8032,0.8176,2.92
2020-04-29 12:30:00,4.34112,1.26616,4.522,1.8163200000000002,0.52976,1.892,2.5248,0.7364,2.63
2020-04-29 13:00:00,4.42176,1.2896800000000002,4.606,1.3977600000000001,0.40768000000000004,1.456,3.024,0.882,3.15
2020-04-29 13:30:00,4.58016,1.33588,4.771,1.29696,0.37828,1.351,3.2832,0.9576,3.42
2020-04-29 14:00:00,4.26144,1.24292,4.439,1.65984,0.48412000000000005,1.729,2.6016,0.7588,2.71
2020-04-29 14:30:00,4.43424,1.29332,4.619,1.63104,0.47572000000000003,1.699,2.8032,0.8176,2.92
2020-04-29 15:00:00,4.42944,1.29192,4.614,1.53984,0.44912,1.604,2.8896,0.8428,3.01
2020-04-29 15:30:00,4.464,1.302,4.65,1.584,0.462,1.65,2.88,0.84,3.0
2020-04-29 16:00:00,3.32736,0.9704800000000001,3.466,1.14816,0.33488,1.196,2.1792,0.6356,2.27
2020-04-29 16:30:00,3.024,0.882,3.15,1.0944,0.31920000000000004,1.1400000000000001,1.9296000000000002,0.5628000000000001,2.01
2020-04-29 17:00:00,3.1776,0.9268000000000001,3.31,0.96,0.28,1.0,2.2176,0.6468,2.31
2020-04-29 17:30:00,3.4713600000000002,1.01248,3.616,0.7257600000000001,0.21168,0.756,2.7456,0.8008000000000001,2.86
2020-04-29 18:00:00,3.57696,1.04328,3.726,0.49536,0.14448000000000003,0.516,3.0816,0.8988,3.21
2020-04-29 18:30:00,3.3648,0.9814,3.505,0.8688,0.2534,0.905,2.496,0.728,2.6
2020-04-29 19:00:00,2.98272,0.8699600000000001,3.107,0.9571200000000001,0.27916,0.997,2.0256,0.5908,2.11
2020-04-29 19:30:00,2.7782400000000003,0.81032,2.894,0.80064,0.23352,0.834,1.9776,0.5768,2.06
2020-04-29 20:00:00,2.5651200000000003,0.74816,2.672,0.68352,0.19936,0.712,1.8816000000000002,0.5488000000000001,1.96
2020-04-29 20:30:00,2.6304,0.7672,2.74,0.4128,0.12040000000000001,0.43,2.2176,0.6468,2.31
2020-04-29 21:00:00,2.57952,0.75236,2.6870000000000003,0.33312,0.09716000000000001,0.34700000000000003,2.2464,0.6552,2.34
2020-04-29 21:30:00,2.6784,0.7812,2.79,0.3264,0.0952,0.34,2.352,0.686,2.45
2020-04-29 22:00:00,2.47872,0.72296,2.582,0.37632000000000004,0.10976000000000001,0.392,2.1024,0.6132000000000001,2.19
2020-04-29 22:30:00,2.23104,0.6507200000000001,2.324,0.44544000000000006,0.12992,0.464,1.7856,0.5208,1.8599999999999999
2020-04-29 23:00:00,2.04384,0.5961200000000001,2.129,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-04-29 23:30:00,1.7664,0.5152,1.8399999999999999,0.48,0.14,0.5,1.2864,0.37520000000000003,1.34
2020-04-30 00:00:00,1.65888,0.48384000000000005,1.728,0.5644800000000001,0.16464,0.588,1.0944,0.31920000000000004,1.1400000000000001
2020-04-30 00:30:00,1.64064,0.47852000000000006,1.709,0.5942400000000001,0.17332,0.619,1.0464,0.3052,1.09
2020-04-30 01:00:00,1.6684800000000002,0.48664,1.738,0.7276800000000001,0.21224,0.758,0.9408000000000001,0.27440000000000003,0.98
2020-04-30 01:30:00,1.8432,0.5376000000000001,1.92,0.6624,0.1932,0.6900000000000001,1.1808,0.34440000000000004,1.23
2020-04-30 02:00:00,2.02944,0.59192,2.114,0.78144,0.22792,0.8140000000000001,1.248,0.364,1.3
2020-04-30 02:30:00,2.00544,0.58492,2.089,0.80544,0.23492000000000002,0.839,1.2,0.35000000000000003,1.25
2020-04-30 03:00:00,1.97568,0.5762400000000001,2.058,0.8908800000000001,0.25984,0.928,1.0848,0.3164,1.13
2020-04-30 03:30:00,1.9344000000000001,0.5642,2.015,0.8688,0.2534,0.905,1.0656,0.3108,1.11
2020-04-30 04:00:00,1.82688,0.5328400000000001,1.903,0.85728,0.25004000000000004,0.893,0.9696,0.2828,1.01
2020-04-30 04:30:00,1.8230400000000002,0.5317200000000001,1.899,0.71904,0.20972000000000002,0.749,1.104,0.322,1.15
2020-04-30 05:00:00,1.81344,0.5289200000000001,1.889,0.7094400000000001,0.20692000000000002,0.739,1.104,0.322,1.15
2020-04-30 05:30:00,1.89504,0.5527200000000001,1.974,0.70464,0.20552,0.734,1.1904,0.3472,1.24
2020-04-30 06:00:00,1.9881600000000001,0.5798800000000001,2.071,1.16256,0.33908000000000005,1.211,0.8256,0.24080000000000001,0.86
2020-04-30 06:30:00,2.0928,0.6104,2.18,1.392,0.406,1.45,0.7008,0.2044,0.73
2020-04-30 07:00:00,2.18304,0.6367200000000001,2.274,1.21344,0.35392,1.264,0.9696,0.2828,1.01
2020-04-30 07:30:00,2.25504,0.6577200000000001,2.349,1.41024,0.41132,1.469,0.8448,0.2464,0.88
2020-04-30 08:00:00,2.35872,0.68796,2.457,1.85952,0.5423600000000001,1.937,0.49920000000000003,0.1456,0.52
2020-04-30 08:30:00,3.20448,0.93464,3.338,2.42688,0.70784,2.528,0.7776000000000001,0.2268,0.81
2020-04-30 09:00:00,3.87744,1.13092,4.039,3.02304,0.8817200000000001,3.149,0.8544,0.2492,0.89
2020-04-30 09:30:00,5.63904,1.64472,5.874,3.87264,1.12952,4.034,1.7664,0.5152,1.8399999999999999
2020-04-30 10:00:00,4.848,1.4140000000000001,5.05,3.5232,1.0276,3.67,1.3248,0.3864,1.38
2020-04-30 10:30:00,5.02752,1.46636,5.237,3.53952,1.03236,3.6870000000000003,1.488,0.434,1.55
2020-04-30 11:00:00,2.4672,0.7196,2.5700000000000003,1.728,0.504,1.8,0.7392000000000001,0.2156,0.77
2020-04-30 11:30:00,2.4220800000000002,0.7064400000000001,2.523,1.8364800000000001,0.53564,1.913,0.5856,0.1708,0.61
2020-04-30 12:00:00,2.5488,0.7434000000000001,2.6550000000000002,1.9248,0.5614,2.005,0.624,0.182,0.65
2020-04-30 12:30:00,3.67296,1.07128,3.826,2.62656,0.7660800000000001,2.7359999999999998,1.0464,0.3052,1.09
2020-04-30 13:00:00,4.52352,1.31936,4.712,3.40032,0.9917600000000001,3.542,1.1232,0.3276,1.17
2020-04-30 13:30:00,2.77056,0.80808,2.886,2.20416,0.64288,2.296,0.5664,0.1652,0.59
2020-04-30 14:00:00,3.25824,0.95032,3.394,2.69184,0.78512,2.8040000000000003,0.5664,0.1652,0.59
2020-04-30 14:30:00,4.49376,1.31068,4.681,3.51456,1.02508,3.661,0.9792000000000001,0.2856,1.02
2020-04-30 15:00:00,4.17504,1.21772,4.349,3.28224,0.9573200000000001,3.419,0.8928,0.2604,0.93
2020-04-30 15:30:00,2.78688,0.8128400000000001,2.903,2.4700800000000003,0.7204400000000001,2.573,0.3168,0.09240000000000001,0.33
2020-04-30 16:00:00,2.47488,0.72184,2.578,2.14848,0.6266400000000001,2.238,0.3264,0.0952,0.34
2020-04-30 16:30:00,2.60736,0.76048,2.716,2.07936,0.60648,2.166,0.528,0.154,0.55
2020-04-30 17:00:00,3.6144,1.0542,3.765,3.0,0.875,3.125,0.6144000000000001,0.1792,0.64
2020-04-30 17:30:00,3.3350400000000002,0.97272,3.474,2.50944,0.73192,2.614,0.8256,0.24080000000000001,0.86
2020-04-30 18:00:00,2.99616,0.8738800000000001,3.121,1.02816,0.29988000000000004,1.071,1.968,0.5740000000000001,2.05
2020-04-30 18:30:00,3.15072,0.9189600000000001,3.282,0.56832,0.16576000000000002,0.592,2.5824,0.7532,2.69
2020-04-30 19:00:00,3.01152,0.87836,3.137,1.16832,0.34076,1.217,1.8432,0.5376000000000001,1.92
2020-04-30 19:30:00,2.6841600000000003,0.78288,2.7960000000000003,0.8313600000000001,0.24248000000000003,0.866,1.8528,0.5404,1.9300000000000002
2020-04-30 20:00:00,2.57184,0.75012,2.6790000000000003,0.64224,0.18732000000000001,0.669,1.9296000000000002,0.5628000000000001,2.01
2020-04-30 20:30:00,2.6448,0.7714000000000001,2.755,0.6192000000000001,0.1806,0.645,2.0256,0.5908,2.11
2020-04-30 21:00:00,2.56128,0.74704,2.668,0.68928,0.20104000000000002,0.718,1.8719999999999999,0.546,1.9500000000000002
2020-04-30 21:30:00,2.64192,0.77056,2.752,0.49152000000000007,0.14336000000000002,0.512,2.1504,0.6272,2.24
2020-04-30 22:00:00,2.45376,0.7156800000000001,2.556,0.7737600000000001,0.22568000000000002,0.806,1.6800000000000002,0.49,1.75
2020-04-30 22:30:00,2.21856,0.6470800000000001,2.311,0.7305600000000001,0.21308000000000002,0.761,1.488,0.434,1.55
2020-04-30 23:00:00,2.05248,0.5986400000000001,2.138,0.93888,0.27384000000000003,0.978,1.1136,0.32480000000000003,1.16
2020-04-30 23:30:00,1.8988800000000001,0.55384,1.978,1.07328,0.31304000000000004,1.118,0.8256,0.24080000000000001,0.86
2020-05-01 00:00:00,1.74336,0.50848,1.816,0.89856,0.26208000000000004,0.936,0.8448,0.2464,0.88
2020-05-01 00:30:00,1.65792,0.48356000000000005,1.7269999999999999,0.6595200000000001,0.19236,0.687,0.9984000000000001,0.2912,1.04
2020-05-01 01:00:00,1.65312,0.48216000000000003,1.722,0.6931200000000001,0.20216,0.722,0.96,0.28,1.0
2020-05-01 01:30:00,1.84224,0.53732,1.919,0.69984,0.20412000000000002,0.729,1.1424,0.3332,1.19
2020-05-01 02:00:00,2.04288,0.59584,2.128,0.7084800000000001,0.20664000000000002,0.738,1.3344,0.38920000000000005,1.3900000000000001
2020-05-01 02:30:00,2.04,0.595,2.125,0.792,0.231,0.8250000000000001,1.248,0.364,1.3
2020-05-01 03:00:00,1.9536,0.5698,2.035,0.6384000000000001,0.1862,0.665,1.3152,0.3836,1.37
2020-05-01 03:30:00,1.94592,0.5675600000000001,2.027,0.64992,0.18956,0.677,1.296,0.378,1.35
2020-05-01 04:00:00,1.8768,0.5474,1.955,0.8016000000000001,0.2338,0.835,1.0752,0.3136,1.12
2020-05-01 04:30:00,1.90464,0.55552,1.984,0.92544,0.26992000000000005,0.964,0.9792000000000001,0.2856,1.02
2020-05-01 05:00:00,1.93056,0.56308,2.011,1.14336,0.33348000000000005,1.191,0.7872,0.2296,0.8200000000000001
2020-05-01 05:30:00,1.8883200000000002,0.55076,1.967,0.8611200000000001,0.25116,0.897,1.0272000000000001,0.29960000000000003,1.07
2020-05-01 06:00:00,1.90656,0.55608,1.986,1.08096,0.31528,1.126,0.8256,0.24080000000000001,0.86
2020-05-01 06:30:00,1.9833600000000002,0.57848,2.066,1.09056,0.31808000000000003,1.1360000000000001,0.8928,0.2604,0.93
2020-05-01 07:00:00,2.10432,0.6137600000000001,2.192,0.9043200000000001,0.26376,0.9420000000000001,1.2,0.35000000000000003,1.25
2020-05-01 07:30:00,2.30688,0.6728400000000001,2.403,0.9628800000000001,0.28084000000000003,1.003,1.344,0.392,1.4
2020-05-01 08:00:00,2.5343999999999998,0.7392000000000001,2.64,1.3344,0.38920000000000005,1.3900000000000001,1.2,0.35000000000000003,1.25
2020-05-01 08:30:00,2.5632,0.7476,2.67,2.2176,0.6468,2.31,0.3456,0.1008,0.36
2020-05-01 09:00:00,2.88288,0.84084,3.003,2.32608,0.67844,2.423,0.5568000000000001,0.16240000000000002,0.58
2020-05-01 09:30:00,4.6752,1.3636,4.87,3.4272,0.9996,3.5700000000000003,1.248,0.364,1.3
2020-05-01 10:00:00,3.02496,0.8822800000000001,3.151,2.33376,0.6806800000000001,2.431,0.6912,0.2016,0.72
2020-05-01 10:30:00,2.40192,0.7005600000000001,2.502,1.95072,0.56896,2.032,0.45120000000000005,0.1316,0.47000000000000003
2020-05-01 11:00:00,3.07392,0.89656,3.202,2.5171200000000002,0.73416,2.622,0.5568000000000001,0.16240000000000002,0.58
2020-05-01 11:30:00,2.4,0.7000000000000001,2.5,1.9872,0.5796,2.07,0.4128,0.12040000000000001,0.43
2020-05-01 12:00:00,3.05184,0.89012,3.179,2.6294399999999998,0.76692,2.739,0.4224,0.1232,0.44
2020-05-01 12:30:00,3.23904,0.9447200000000001,3.374,2.81664,0.82152,2.934,0.4224,0.1232,0.44
2020-05-01 13:00:00,5.28192,1.5405600000000002,5.502,3.78432,1.10376,3.942,1.4976,0.4368,1.56
2020-05-01 13:30:00,3.33888,0.97384,3.478,2.60928,0.76104,2.718,0.7296,0.21280000000000002,0.76
2020-05-01 14:00:00,3.2640000000000002,0.9520000000000001,3.4,2.5632,0.7476,2.67,0.7008,0.2044,0.73
2020-05-01 14:30:00,2.4931200000000002,0.72716,2.597,1.9939200000000001,0.5815600000000001,2.077,0.49920000000000003,0.1456,0.52
2020-05-01 15:00:00,2.40192,0.7005600000000001,2.502,2.06592,0.6025600000000001,2.152,0.336,0.098,0.35000000000000003
2020-05-01 15:30:00,2.32992,0.67956,2.427,1.9939200000000001,0.5815600000000001,2.077,0.336,0.098,0.35000000000000003
2020-05-01 16:00:00,2.2992,0.6706000000000001,2.395,1.5408,0.4494,1.605,0.7584000000000001,0.2212,0.79
2020-05-01 16:30:00,2.48544,0.72492,2.589,1.7750400000000002,0.5177200000000001,1.849,0.7104,0.20720000000000002,0.74
2020-05-01 17:00:00,2.44416,0.7128800000000001,2.5460000000000003,1.95456,0.57008,2.036,0.48960000000000004,0.1428,0.51
2020-05-01 17:30:00,3.75552,1.0953600000000001,3.912,2.95872,0.8629600000000001,3.082,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-05-01 18:00:00,3.02784,0.8831200000000001,3.154,2.40384,0.7011200000000001,2.504,0.624,0.182,0.65
2020-05-01 18:30:00,3.1248,0.9114000000000001,3.255,2.6064,0.7602,2.715,0.5184,0.1512,0.54
2020-05-01 19:00:00,2.63232,0.7677600000000001,2.742,1.71072,0.49896,1.782,0.9216000000000001,0.26880000000000004,0.96
2020-05-01 19:30:00,2.53536,0.73948,2.641,1.22976,0.35868000000000005,1.2810000000000001,1.3056,0.3808,1.3599999999999999
2020-05-01 20:00:00,2.37312,0.6921600000000001,2.472,0.97152,0.28336,1.012,1.4016,0.4088,1.46
2020-05-01 20:30:00,2.43936,0.7114800000000001,2.541,1.18176,0.34468000000000004,1.231,1.2576,0.3668,1.31
2020-05-01 21:00:00,2.4345600000000003,0.71008,2.536,0.9753600000000001,0.28448,1.016,1.4592,0.42560000000000003,1.52
2020-05-01 21:30:00,2.49888,0.72884,2.6029999999999998,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-05-01 22:00:00,2.38752,0.6963600000000001,2.487,0.8419200000000001,0.24556000000000003,0.877,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-01 22:30:00,2.1936,0.6398,2.285,0.6192000000000001,0.1806,0.645,1.5744,0.4592,1.6400000000000001
2020-05-01 23:00:00,2.00928,0.58604,2.093,0.6268800000000001,0.18284,0.653,1.3824,0.4032,1.44
2020-05-01 23:30:00,1.84896,0.5392800000000001,1.9260000000000002,0.75456,0.22008000000000003,0.786,1.0944,0.31920000000000004,1.1400000000000001
2020-05-02 00:00:00,1.6915200000000001,0.49336,1.762,0.68352,0.19936,0.712,1.008,0.294,1.05
2020-05-03 00:30:00,1.70496,0.49728000000000006,1.776,0.37056000000000006,0.10808000000000001,0.386,1.3344,0.38920000000000005,1.3900000000000001
2020-05-03 01:00:00,1.64352,0.47936000000000006,1.712,0.37632000000000004,0.10976000000000001,0.392,1.2671999999999999,0.36960000000000004,1.32
2020-05-03 01:30:00,1.81536,0.5294800000000001,1.891,0.37536,0.10948000000000001,0.391,1.44,0.42,1.5
2020-05-03 02:00:00,2.01984,0.5891200000000001,2.104,0.38784,0.11312000000000001,0.404,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-03 02:30:00,1.9872,0.5796,2.07,0.3744,0.1092,0.39,1.6128,0.47040000000000004,1.6800000000000002
2020-05-03 03:00:00,1.93248,0.56364,2.013,0.33888,0.09884000000000001,0.353,1.5936,0.46480000000000005,1.6600000000000001
2020-05-03 03:30:00,1.93824,0.56532,2.019,0.32544,0.09492,0.339,1.6128,0.47040000000000004,1.6800000000000002
2020-05-03 04:00:00,1.87872,0.54796,1.957,0.33312,0.09716000000000001,0.34700000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-03 04:30:00,1.81344,0.5289200000000001,1.889,0.34464,0.10052000000000001,0.359,1.4688,0.4284,1.53
2020-05-03 05:00:00,1.7952,0.5236000000000001,1.87,0.384,0.112,0.4,1.4112,0.4116,1.47
2020-05-03 05:30:00,1.78176,0.51968,1.8559999999999999,0.38016000000000005,0.11088,0.396,1.4016,0.4088,1.46
2020-05-03 06:00:00,1.6924800000000002,0.49364,1.763,0.41568000000000005,0.12124000000000001,0.433,1.2768,0.3724,1.33
2020-05-03 06:30:00,1.70016,0.49588000000000004,1.771,0.51936,0.15148,0.541,1.1808,0.34440000000000004,1.23
2020-05-03 07:00:00,1.6992,0.49560000000000004,1.77,0.7296,0.21280000000000002,0.76,0.9696,0.2828,1.01
2020-05-03 07:30:00,1.7856,0.5208,1.8599999999999999,0.9792000000000001,0.2856,1.02,0.8064,0.23520000000000002,0.84
2020-05-03 08:00:00,1.8672,0.5446,1.945,0.8688,0.2534,0.905,0.9984000000000001,0.2912,1.04
2020-05-03 08:30:00,1.93248,0.56364,2.013,1.01088,0.29484000000000005,1.053,0.9216000000000001,0.26880000000000004,0.96
2020-05-03 09:00:00,1.93632,0.56476,2.017,1.17792,0.34356000000000003,1.227,0.7584000000000001,0.2212,0.79
2020-05-03 09:30:00,2.16384,0.63112,2.254,1.61664,0.47152000000000005,1.6840000000000002,0.5472,0.15960000000000002,0.5700000000000001
2020-05-03 10:00:00,2.11296,0.61628,2.201,1.20096,0.35028000000000004,1.251,0.912,0.266,0.9500000000000001
2020-05-03 10:30:00,2.20416,0.64288,2.296,1.31136,0.38248000000000004,1.366,0.8928,0.2604,0.93
2020-05-03 11:00:00,3.35424,0.9783200000000001,3.4939999999999998,2.55744,0.74592,2.664,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-05-03 11:30:00,2.23776,0.65268,2.331,1.34496,0.39228,1.401,0.8928,0.2604,0.93
2020-05-03 12:00:00,2.2992,0.6706000000000001,2.395,1.176,0.343,1.225,1.1232,0.3276,1.17
2020-05-03 12:30:00,2.44512,0.71316,2.547,1.12032,0.32676000000000005,1.167,1.3248,0.3864,1.38
2020-05-03 13:00:00,2.47872,0.72296,2.582,0.97152,0.28336,1.012,1.5072,0.43960000000000005,1.57
2020-05-03 13:30:00,2.44416,0.7128800000000001,2.5460000000000003,0.9465600000000001,0.27608000000000005,0.986,1.4976,0.4368,1.56
2020-05-03 14:00:00,2.36256,0.68908,2.461,1.13376,0.33068000000000003,1.181,1.2288000000000001,0.3584,1.28
2020-05-03 14:30:00,2.31168,0.6742400000000001,2.408,1.26528,0.36904000000000003,1.318,1.0464,0.3052,1.09
2020-05-03 15:00:00,2.35584,0.6871200000000001,2.454,2.00064,0.58352,2.084,0.3552,0.10360000000000001,0.37
2020-05-03 15:30:00,2.25696,0.6582800000000001,2.351,1.81536,0.5294800000000001,1.891,0.44160000000000005,0.1288,0.46
2020-05-03 16:00:00,2.2560000000000002,0.658,2.35,1.4016,0.4088,1.46,0.8544,0.2492,0.89
2020-05-03 16:30:00,2.64384,0.77112,2.754,0.78144,0.22792,0.8140000000000001,1.8624,0.5432,1.94
2020-05-03 17:00:00,2.8608000000000002,0.8344,2.98,0.6432,0.18760000000000002,0.67,2.2176,0.6468,2.31
2020-05-03 17:30:00,3.1152,0.9086000000000001,3.245,0.6384000000000001,0.1862,0.665,2.4768,0.7224,2.58
2020-05-03 18:00:00,3.05088,0.8898400000000001,3.178,0.6796800000000001,0.19824000000000003,0.708,2.3712,0.6916,2.47
2020-05-03 18:30:00,2.93856,0.8570800000000001,3.061,0.63456,0.18508000000000002,0.661,2.304,0.672,2.4
2020-05-03 19:00:00,2.75616,0.80388,2.871,0.5865600000000001,0.17108,0.611,2.1696,0.6328,2.26
2020-05-03 19:30:00,2.592,0.756,2.7,0.5376000000000001,0.1568,0.56,2.0544000000000002,0.5992000000000001,2.14
2020-05-03 20:00:00,2.51904,0.73472,2.624,0.45504000000000006,0.13272,0.47400000000000003,2.064,0.602,2.15
2020-05-03 20:30:00,2.5824,0.7532,2.69,0.3936,0.1148,0.41000000000000003,2.1888,0.6384000000000001,2.2800000000000002
2020-05-03 21:00:00,2.3232,0.6776,2.42,0.3936,0.1148,0.41000000000000003,1.9296000000000002,0.5628000000000001,2.01
2020-05-03 21:30:00,2.3904,0.6972,2.49,0.3936,0.1148,0.41000000000000003,1.9968,0.5824,2.08
2020-05-03 22:00:00,2.29632,0.66976,2.392,0.38592000000000004,0.11256000000000001,0.402,1.9104,0.5572,1.99
2020-05-03 22:30:00,2.13312,0.62216,2.222,0.38592000000000004,0.11256000000000001,0.402,1.7472,0.5096,1.82
2020-05-03 23:00:00,1.89216,0.55188,1.971,0.39456,0.11508000000000002,0.41100000000000003,1.4976,0.4368,1.56
2020-05-03 23:30:00,1.7088,0.4984,1.78,0.4128,0.12040000000000001,0.43,1.296,0.378,1.35
2020-05-04 00:00:00,1.62528,0.47404,1.693,0.43488000000000004,0.12684,0.453,1.1904,0.3472,1.24
2020-05-04 00:30:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.2096,0.3528,1.26
2020-05-04 01:00:00,1.5888,0.46340000000000003,1.655,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.1904,0.3472,1.24
2020-05-04 01:30:00,1.82496,0.5322800000000001,1.901,0.33696000000000004,0.09828,0.35100000000000003,1.488,0.434,1.55
2020-05-04 02:00:00,1.94592,0.5675600000000001,2.027,0.33312,0.09716000000000001,0.34700000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-05-04 02:30:00,1.92192,0.5605600000000001,2.002,0.33792000000000005,0.09856000000000001,0.352,1.584,0.462,1.65
2020-05-04 03:00:00,1.9104,0.5572,1.99,0.3456,0.1008,0.36,1.5648,0.45640000000000003,1.63
2020-05-04 03:30:00,1.85568,0.54124,1.933,0.34848,0.10164000000000001,0.363,1.5072,0.43960000000000005,1.57
2020-05-04 04:00:00,1.79712,0.5241600000000001,1.8719999999999999,0.37632000000000004,0.10976000000000001,0.392,1.4208,0.41440000000000005,1.48
2020-05-04 04:30:00,1.7875200000000002,0.52136,1.862,0.36672000000000005,0.10696000000000001,0.382,1.4208,0.41440000000000005,1.48
2020-05-04 05:00:00,1.7980800000000001,0.52444,1.873,0.36768,0.10724,0.383,1.4304000000000001,0.4172,1.49
2020-05-04 05:30:00,1.87968,0.5482400000000001,1.9580000000000002,0.37248000000000003,0.10864000000000001,0.388,1.5072,0.43960000000000005,1.57
2020-05-04 06:00:00,1.89216,0.55188,1.971,0.37536,0.10948000000000001,0.391,1.5168,0.4424,1.58
2020-05-04 06:30:00,2.01312,0.58716,2.097,0.39072,0.11396,0.40700000000000003,1.6224,0.4732,1.69
2020-05-04 07:00:00,2.15904,0.6297200000000001,2.249,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.7088,0.4984,1.78
2020-05-04 07:30:00,2.42976,0.7086800000000001,2.531,0.41376,0.12068000000000001,0.431,2.016,0.588,2.1
2020-05-04 08:00:00,2.65728,0.7750400000000001,2.768,0.43968,0.12824000000000002,0.458,2.2176,0.6468,2.31
2020-05-04 08:30:00,2.83488,0.82684,2.9530000000000003,0.49248000000000003,0.14364000000000002,0.513,2.3424,0.6832,2.44
2020-05-04 09:00:00,2.85216,0.8318800000000001,2.971,0.57696,0.16828,0.601,2.2752,0.6636000000000001,2.37
2020-05-04 09:30:00,2.88288,0.84084,3.003,1.06848,0.31164000000000003,1.113,1.8144,0.5292,1.8900000000000001
2020-05-04 10:00:00,2.80608,0.8184400000000001,2.923,1.20288,0.35084000000000004,1.2530000000000001,1.6032000000000002,0.4676,1.67
2020-05-04 10:30:00,2.89248,0.8436400000000001,3.013,1.05888,0.30884,1.103,1.8336000000000001,0.5348,1.9100000000000001
2020-05-04 11:00:00,2.82816,0.8248800000000001,2.946,1.16736,0.34048,1.216,1.6608,0.4844,1.73
2020-05-04 11:30:00,2.7648,0.8064,2.88,1.728,0.504,1.8,1.0368,0.3024,1.08
2020-05-04 12:00:00,2.78112,0.8111600000000001,2.8970000000000002,1.57152,0.45836000000000005,1.637,1.2096,0.3528,1.26
2020-05-04 12:30:00,2.93472,0.85596,3.057,1.65792,0.48356000000000005,1.7269999999999999,1.2768,0.3724,1.33
2020-05-04 13:00:00,2.82336,0.8234800000000001,2.941,1.8633600000000001,0.5434800000000001,1.941,0.96,0.28,1.0
2020-05-04 13:30:00,2.74752,0.8013600000000001,2.862,1.8643200000000002,0.54376,1.9420000000000002,0.8832000000000001,0.2576,0.92
2020-05-04 14:00:00,2.52672,0.7369600000000001,2.632,1.67232,0.48776,1.742,0.8544,0.2492,0.89
2020-05-04 14:30:00,2.58144,0.75292,2.689,2.08224,0.6073200000000001,2.169,0.49920000000000003,0.1456,0.52
2020-05-04 15:00:00,3.91392,1.1415600000000001,4.077,2.93472,0.85596,3.057,0.9792000000000001,0.2856,1.02
2020-05-04 15:30:00,4.2096,1.2278,4.385,3.0864,0.9002,3.215,1.1232,0.3276,1.17
2020-05-04 16:00:00,2.19744,0.64092,2.289,1.41024,0.41132,1.469,0.7872,0.2296,0.8200000000000001
2020-05-04 16:30:00,3.89472,1.13596,4.057,2.91552,0.8503600000000001,3.037,0.9792000000000001,0.2856,1.02
2020-05-04 17:00:00,3.4416,1.0038,3.585,2.6352,0.7686000000000001,2.745,0.8064,0.23520000000000002,0.84
2020-05-04 17:30:00,2.65344,0.77392,2.7640000000000002,1.68384,0.49112000000000006,1.754,0.9696,0.2828,1.01
2020-05-04 18:00:00,2.69088,0.7848400000000001,2.803,2.02848,0.59164,2.113,0.6624,0.1932,0.6900000000000001
2020-05-04 18:30:00,2.83392,0.8265600000000001,2.952,2.16192,0.63056,2.252,0.672,0.196,0.7000000000000001
2020-05-04 19:00:00,2.56416,0.7478800000000001,2.6710000000000003,1.7865600000000001,0.52108,1.861,0.7776000000000001,0.2268,0.81
2020-05-04 19:30:00,2.45856,0.71708,2.561,1.43136,0.41748,1.491,1.0272000000000001,0.29960000000000003,1.07
2020-05-04 20:00:00,2.42784,0.7081200000000001,2.529,1.34304,0.39172,1.399,1.0848,0.3164,1.13
2020-05-04 20:30:00,2.42016,0.7058800000000001,2.521,1.28736,0.37548000000000004,1.341,1.1328,0.3304,1.18
2020-05-04 21:00:00,2.29728,0.6700400000000001,2.393,0.8476800000000001,0.24724000000000002,0.883,1.4496,0.4228,1.51
2020-05-04 21:30:00,2.47776,0.7226800000000001,2.581,0.7113600000000001,0.20748000000000003,0.741,1.7664,0.5152,1.8399999999999999
2020-05-04 22:00:00,2.35296,0.68628,2.451,0.6249600000000001,0.18228000000000003,0.651,1.728,0.504,1.8
2020-05-04 22:30:00,2.1264,0.6202000000000001,2.215,0.6096,0.1778,0.635,1.5168,0.4424,1.58
2020-05-04 23:00:00,1.93824,0.56532,2.019,0.6902400000000001,0.20132000000000003,0.719,1.248,0.364,1.3
2020-05-04 23:30:00,1.7232,0.5026,1.795,0.5328,0.1554,0.555,1.1904,0.3472,1.24
2020-05-05 00:00:00,1.6512,0.48160000000000003,1.72,0.3552,0.10360000000000001,0.37,1.296,0.378,1.35
2020-05-05 00:30:00,1.60512,0.46816,1.6720000000000002,0.34752000000000005,0.10136,0.362,1.2576,0.3668,1.31
2020-05-05 01:00:00,1.5436800000000002,0.45024000000000003,1.608,0.43008,0.12544000000000002,0.448,1.1136,0.32480000000000003,1.16
2020-05-05 01:30:00,1.73184,0.50512,1.804,0.46464000000000005,0.13552,0.484,1.2671999999999999,0.36960000000000004,1.32
2020-05-05 02:00:00,1.95072,0.56896,2.032,0.60672,0.17696,0.632,1.344,0.392,1.4
2020-05-05 02:30:00,1.9315200000000001,0.5633600000000001,2.012,0.6931200000000001,0.20216,0.722,1.2384,0.3612,1.29
2020-05-05 03:00:00,1.88928,0.5510400000000001,1.968,0.6028800000000001,0.17584000000000002,0.628,1.2864,0.37520000000000003,1.34
2020-05-05 03:30:00,1.85472,0.54096,1.932,0.53952,0.15736,0.562,1.3152,0.3836,1.37
2020-05-05 04:00:00,1.752,0.511,1.8250000000000002,0.5616,0.1638,0.585,1.1904,0.3472,1.24
2020-05-05 04:30:00,1.78464,0.5205200000000001,1.859,0.6710400000000001,0.19572,0.6990000000000001,1.1136,0.32480000000000003,1.16
2020-05-05 05:00:00,1.80864,0.52752,1.884,0.70464,0.20552,0.734,1.104,0.322,1.15
2020-05-05 05:30:00,1.8288000000000002,0.5334,1.905,0.6768000000000001,0.19740000000000002,0.705,1.152,0.336,1.2
2020-05-05 06:00:00,1.8672,0.5446,1.945,0.7152000000000001,0.2086,0.745,1.152,0.336,1.2
2020-05-05 06:30:00,1.99584,0.5821200000000001,2.079,0.66144,0.19292,0.6890000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-05-05 07:00:00,2.09952,0.61236,2.187,0.94752,0.27636000000000005,0.987,1.152,0.336,1.2
2020-05-05 07:30:00,2.3510400000000002,0.6857200000000001,2.449,1.02624,0.29932000000000003,1.069,1.3248,0.3864,1.38
2020-05-05 08:00:00,2.35968,0.6882400000000001,2.458,1.52448,0.44464000000000004,1.588,0.8352,0.2436,0.87
2020-05-05 08:30:00,2.43168,0.7092400000000001,2.533,1.55808,0.45444,1.623,0.8736,0.2548,0.91
2020-05-05 09:00:00,2.5171200000000002,0.73416,2.622,1.8163200000000002,0.52976,1.892,0.7008,0.2044,0.73
2020-05-05 09:30:00,2.6361600000000003,0.76888,2.746,1.36896,0.39928,1.426,1.2671999999999999,0.36960000000000004,1.32
2020-05-05 10:00:00,2.63232,0.7677600000000001,2.742,1.62432,0.47376,1.6920000000000002,1.008,0.294,1.05
2020-05-05 10:30:00,2.60256,0.7590800000000001,2.711,1.59456,0.46508000000000005,1.661,1.008,0.294,1.05
2020-05-05 11:00:00,2.48736,0.72548,2.591,1.7577600000000002,0.51268,1.831,0.7296,0.21280000000000002,0.76
2020-05-05 11:30:00,3.9398400000000002,1.14912,4.104,3.02784,0.8831200000000001,3.154,0.912,0.266,0.9500000000000001
2020-05-05 12:00:00,3.04608,0.8884400000000001,3.173,2.44128,0.71204,2.543,0.6048,0.1764,0.63
2020-05-05 12:30:00,3.49152,1.01836,3.637,2.77152,0.8083600000000001,2.887,0.72,0.21,0.75
2020-05-05 13:00:00,3.2208,0.9394,3.355,2.6064,0.7602,2.715,0.6144000000000001,0.1792,0.64
2020-05-05 13:30:00,2.53536,0.73948,2.641,2.21856,0.6470800000000001,2.311,0.3168,0.09240000000000001,0.33
2020-05-05 14:00:00,3.22656,0.94108,3.3609999999999998,2.48736,0.72548,2.591,0.7392000000000001,0.2156,0.77
2020-05-05 14:30:00,4.33344,1.2639200000000002,4.514,3.14304,0.9167200000000001,3.274,1.1904,0.3472,1.24
2020-05-05 15:00:00,3.07008,0.8954400000000001,3.198,2.38848,0.69664,2.488,0.6816,0.1988,0.71
2020-05-05 15:30:00,3.8688000000000002,1.1284,4.03,2.8128,0.8204,2.93,1.056,0.308,1.1
2020-05-05 16:00:00,3.45504,1.00772,3.599,2.61984,0.76412,2.729,0.8352,0.2436,0.87
2020-05-05 16:30:00,3.7248,1.0864,3.88,2.7456,0.8008000000000001,2.86,0.9792000000000001,0.2856,1.02
2020-05-05 17:00:00,3.08928,0.9010400000000001,3.218,2.19648,0.6406400000000001,2.2880000000000003,0.8928,0.2604,0.93
2020-05-05 17:30:00,3.11136,0.9074800000000001,3.241,2.58336,0.75348,2.691,0.528,0.154,0.55
2020-05-05 18:00:00,2.62656,0.7660800000000001,2.7359999999999998,2.01216,0.5868800000000001,2.096,0.6144000000000001,0.1792,0.64
2020-05-05 18:30:00,2.60544,0.75992,2.714,1.7222400000000002,0.50232,1.794,0.8832000000000001,0.2576,0.92
2020-05-05 19:00:00,2.5343999999999998,0.7392000000000001,2.64,1.296,0.378,1.35,1.2384,0.3612,1.29
2020-05-05 19:30:00,2.44032,0.7117600000000001,2.542,0.9811200000000001,0.28616,1.022,1.4592,0.42560000000000003,1.52
2020-05-05 20:00:00,2.4288,0.7084,2.5300000000000002,0.912,0.266,0.9500000000000001,1.5168,0.4424,1.58
2020-05-05 20:30:00,2.48928,0.72604,2.593,0.6460800000000001,0.18844000000000002,0.673,1.8432,0.5376000000000001,1.92
2020-05-05 21:00:00,2.3750400000000003,0.69272,2.474,0.6758400000000001,0.19712000000000002,0.704,1.6992,0.49560000000000004,1.77
2020-05-05 21:30:00,2.47968,0.7232400000000001,2.583,0.75168,0.21924000000000002,0.783,1.728,0.504,1.8
2020-05-05 22:00:00,2.37024,0.69132,2.469,0.73824,0.21532,0.769,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-05 22:30:00,2.15904,0.6297200000000001,2.249,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.7088,0.4984,1.78
2020-05-05 23:00:00,1.94016,0.56588,2.021,0.49056000000000005,0.14308,0.511,1.4496,0.4228,1.51
2020-05-05 23:30:00,1.74624,0.50932,1.819,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.2,0.35000000000000003,1.25
2020-05-06 00:00:00,1.6224,0.4732,1.69,0.48,0.14,0.5,1.1424,0.3332,1.19
2020-05-06 00:30:00,1.584,0.462,1.65,0.3456,0.1008,0.36,1.2384,0.3612,1.29
2020-05-06 01:00:00,1.59936,0.46648000000000006,1.666,0.30336,0.08848,0.316,1.296,0.378,1.35
2020-05-06 01:30:00,1.824,0.532,1.9,0.3552,0.10360000000000001,0.37,1.4688,0.4284,1.53
2020-05-06 02:00:00,2.03808,0.5944400000000001,2.123,0.36768,0.10724,0.383,1.6703999999999999,0.4872,1.74
2020-05-06 02:30:00,2.04288,0.59584,2.128,0.38208000000000003,0.11144000000000001,0.398,1.6608,0.4844,1.73
2020-05-06 03:00:00,1.9468800000000002,0.56784,2.028,0.43008,0.12544000000000002,0.448,1.5168,0.4424,1.58
2020-05-06 03:30:00,1.8825600000000002,0.54908,1.9609999999999999,0.44256,0.12908,0.461,1.44,0.42,1.5
2020-05-06 04:00:00,1.8528,0.5404,1.9300000000000002,0.4224,0.1232,0.44,1.4304000000000001,0.4172,1.49
2020-05-06 04:30:00,1.89504,0.5527200000000001,1.974,0.40704,0.11872,0.424,1.488,0.434,1.55
2020-05-06 05:00:00,1.9372800000000001,0.5650400000000001,2.018,0.41088,0.11984000000000002,0.428,1.5264,0.44520000000000004,1.5899999999999999
2020-05-06 05:30:00,2.01792,0.5885600000000001,2.102,0.37632000000000004,0.10976000000000001,0.392,1.6416,0.4788,1.71
2020-05-06 06:00:00,2.0592,0.6006,2.145,0.4176,0.1218,0.435,1.6416,0.4788,1.71
2020-05-06 06:30:00,2.13216,0.6218800000000001,2.221,0.47136000000000006,0.13748000000000002,0.491,1.6608,0.4844,1.73
2020-05-06 07:00:00,2.27232,0.66276,2.367,0.6595200000000001,0.19236,0.687,1.6128,0.47040000000000004,1.6800000000000002
2020-05-06 07:30:00,2.50848,0.7316400000000001,2.613,1.01088,0.29484000000000005,1.053,1.4976,0.4368,1.56
2020-05-06 08:00:00,2.52576,0.7366800000000001,2.6310000000000002,1.43136,0.41748,1.491,1.0944,0.31920000000000004,1.1400000000000001
2020-05-06 08:30:00,2.56992,0.7495600000000001,2.677,1.92672,0.56196,2.007,0.6432,0.18760000000000002,0.67
2020-05-06 09:00:00,2.57856,0.7520800000000001,2.686,2.05056,0.5980800000000001,2.136,0.528,0.154,0.55
2020-05-06 09:30:00,3.18912,0.9301600000000001,3.322,2.61312,0.7621600000000001,2.722,0.5760000000000001,0.168,0.6000000000000001
2020-05-06 10:00:00,3.93216,1.14688,4.096,3.02976,0.88368,3.156,0.9024000000000001,0.2632,0.9400000000000001
2020-05-06 10:30:00,4.55136,1.32748,4.741,3.38016,0.9858800000000001,3.521,1.1712,0.3416,1.22
2020-05-06 11:00:00,5.04576,1.47168,5.256,3.57696,1.04328,3.726,1.4688,0.4284,1.53
2020-05-06 11:30:00,5.4864,1.6002,5.715,3.7776,1.1018,3.935,1.7088,0.4984,1.78
2020-05-06 12:00:00,5.56032,1.62176,5.792,3.88032,1.13176,4.042,1.6800000000000002,0.49,1.75
2020-05-06 12:30:00,5.6304,1.6421999999999999,5.865,3.9024,1.1382,4.065,1.728,0.504,1.8
2020-05-06 13:00:00,5.70912,1.6651600000000002,5.947,3.9043200000000002,1.13876,4.067,1.8048000000000002,0.5264,1.88
2020-05-06 13:30:00,5.71776,1.66768,5.956,3.85536,1.12448,4.016,1.8624,0.5432,1.94
2020-05-06 14:00:00,5.64288,1.6458400000000002,5.878,3.82848,1.11664,3.988,1.8144,0.5292,1.8900000000000001
2020-05-06 14:30:00,5.37696,1.5682800000000001,5.601,3.72576,1.08668,3.8810000000000002,1.6512,0.48160000000000003,1.72
2020-05-06 15:00:00,5.27328,1.53804,5.493,3.58368,1.04524,3.733,1.6896,0.4928,1.76
2020-05-06 15:30:00,4.90848,1.43164,5.113,3.40128,0.99204,3.543,1.5072,0.43960000000000005,1.57
2020-05-06 16:00:00,4.47456,1.30508,4.661,3.18816,0.92988,3.321,1.2864,0.37520000000000003,1.34
2020-05-06 16:30:00,3.84096,1.12028,4.001,2.90016,0.8458800000000001,3.021,0.9408000000000001,0.27440000000000003,0.98
2020-05-06 17:00:00,3.19968,0.9332400000000001,3.333,2.60448,0.7596400000000001,2.713,0.5952000000000001,0.1736,0.62
2020-05-06 17:30:00,2.61792,0.76356,2.727,2.24352,0.65436,2.337,0.3744,0.1092,0.39
2020-05-06 18:00:00,2.4460800000000003,0.7134400000000001,2.548,1.8220800000000001,0.53144,1.8980000000000001,0.624,0.182,0.65
2020-05-06 18:30:00,2.4336,0.7098,2.535,1.3776,0.40180000000000005,1.435,1.056,0.308,1.1
2020-05-06 19:00:00,2.41632,0.70476,2.517,0.9571200000000001,0.27916,0.997,1.4592,0.42560000000000003,1.52
2020-05-06 19:30:00,2.39712,0.69916,2.497,0.72672,0.21196,0.757,1.6703999999999999,0.4872,1.74
2020-05-06 20:00:00,2.24256,0.6540800000000001,2.336,0.6873600000000001,0.20048000000000002,0.716,1.5552000000000001,0.4536,1.62
2020-05-06 20:30:00,2.28384,0.66612,2.379,0.62304,0.18172000000000002,0.649,1.6608,0.4844,1.73
2020-05-06 21:00:00,2.22816,0.64988,2.321,0.65376,0.19068000000000002,0.681,1.5744,0.4592,1.6400000000000001
2020-05-06 21:30:00,2.42496,0.70728,2.526,0.53376,0.15568,0.556,1.8912,0.5516,1.97
2020-05-06 22:00:00,2.27136,0.6624800000000001,2.366,0.42816000000000004,0.12488,0.446,1.8432,0.5376000000000001,1.92
2020-05-06 22:30:00,2.09952,0.61236,2.187,0.43872000000000005,0.12796000000000002,0.457,1.6608,0.4844,1.73
2020-05-06 23:00:00,1.87968,0.5482400000000001,1.9580000000000002,0.38208000000000003,0.11144000000000001,0.398,1.4976,0.4368,1.56
2020-05-06 23:30:00,1.71264,0.49952,1.784,0.38784,0.11312000000000001,0.404,1.3248,0.3864,1.38
2020-05-07 00:00:00,1.55808,0.45444,1.623,0.41568000000000005,0.12124000000000001,0.433,1.1424,0.3332,1.19
2020-05-07 00:30:00,1.53024,0.44632000000000005,1.5939999999999999,0.42624,0.12432000000000001,0.444,1.104,0.322,1.15
2020-05-07 01:00:00,1.488,0.434,1.55,0.3552,0.10360000000000001,0.37,1.1328,0.3304,1.18
2020-05-07 01:30:00,1.68864,0.49252,1.759,0.32544,0.09492,0.339,1.3632,0.3976,1.42
2020-05-07 02:00:00,1.85952,0.5423600000000001,1.937,0.32352000000000003,0.09436000000000001,0.337,1.536,0.448,1.6
2020-05-07 02:30:00,1.8105600000000002,0.52808,1.8860000000000001,0.32256,0.09408000000000001,0.336,1.488,0.434,1.55
2020-05-07 03:00:00,1.7808000000000002,0.5194,1.855,0.37920000000000004,0.1106,0.395,1.4016,0.4088,1.46
2020-05-07 03:30:00,1.79712,0.5241600000000001,1.8719999999999999,0.38592000000000004,0.11256000000000001,0.402,1.4112,0.4116,1.47
2020-05-07 04:00:00,1.75488,0.5118400000000001,1.828,0.37248000000000003,0.10864000000000001,0.388,1.3824,0.4032,1.44
2020-05-07 04:30:00,1.78944,0.52192,1.8639999999999999,0.36864,0.10752,0.384,1.4208,0.41440000000000005,1.48
2020-05-07 05:00:00,1.77408,0.51744,1.8479999999999999,0.37248000000000003,0.10864000000000001,0.388,1.4016,0.4088,1.46
2020-05-07 05:30:00,1.8009600000000001,0.5252800000000001,1.876,0.37056000000000006,0.10808000000000001,0.386,1.4304000000000001,0.4172,1.49
2020-05-07 06:00:00,1.83744,0.5359200000000001,1.9140000000000001,0.41664,0.12152,0.434,1.4208,0.41440000000000005,1.48
