Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-05-07 06:30:00,1.95168,0.5692400000000001,2.033,0.49248000000000003,0.14364000000000002,0.513,1.4592,0.42560000000000003,1.52
2020-05-07 07:00:00,2.03712,0.59416,2.122,0.6739200000000001,0.19656,0.7020000000000001,1.3632,0.3976,1.42
2020-05-07 07:30:00,2.2368,0.6524,2.33,1.0176,0.2968,1.06,1.2192,0.3556,1.27
2020-05-07 08:00:00,2.35392,0.6865600000000001,2.452,1.42272,0.41496000000000005,1.482,0.9312,0.2716,0.97
2020-05-07 08:30:00,2.3395200000000003,0.6823600000000001,2.437,1.84992,0.53956,1.927,0.48960000000000004,0.1428,0.51
2020-05-07 09:00:00,2.39328,0.6980400000000001,2.493,2.04768,0.5972400000000001,2.133,0.3456,0.1008,0.36
2020-05-07 09:30:00,2.3952,0.6986,2.495,2.0976,0.6118,2.185,0.29760000000000003,0.0868,0.31
2020-05-07 10:00:00,2.55456,0.7450800000000001,2.661,2.31456,0.67508,2.411,0.24,0.07,0.25
2020-05-07 10:30:00,3.33888,0.97384,3.478,2.70528,0.7890400000000001,2.818,0.6336,0.18480000000000002,0.66
2020-05-07 11:00:00,3.8448,1.1214,4.005,2.9616,0.8638,3.085,0.8832000000000001,0.2576,0.92
2020-05-07 11:30:00,3.15552,0.9203600000000001,3.287,2.64672,0.7719600000000001,2.757,0.5088,0.1484,0.53
2020-05-07 12:00:00,3.6768,1.0724,3.83,2.8128,0.8204,2.93,0.864,0.252,0.9
2020-05-07 12:30:00,5.0064,1.4602,5.215,3.4992,1.0206,3.645,1.5072,0.43960000000000005,1.57
2020-05-07 13:00:00,6.34272,1.84996,6.607,4.11552,1.20036,4.287,2.2272,0.6496000000000001,2.32
2020-05-07 13:30:00,6.16128,1.79704,6.418,4.02048,1.17264,4.188,2.1408,0.6244000000000001,2.23
2020-05-07 14:00:00,6.17568,1.80124,6.433,4.00608,1.16844,4.173,2.1696,0.6328,2.26
2020-05-07 14:30:00,5.81952,1.6973600000000002,6.062,3.8227200000000003,1.11496,3.982,1.9968,0.5824,2.08
2020-05-07 15:00:00,5.85792,1.70856,6.102,3.85152,1.12336,4.012,2.0064,0.5852,2.09
2020-05-07 15:30:00,5.66592,1.65256,5.902,3.71712,1.08416,3.872,1.9488,0.5684,2.03
2020-05-07 16:00:00,4.10016,1.19588,4.271,2.92896,0.85428,3.051,1.1712,0.3416,1.22
2020-05-07 16:30:00,2.1552,0.6286,2.245,1.7232,0.5026,1.795,0.432,0.126,0.45
2020-05-07 17:00:00,2.38752,0.6963600000000001,2.487,1.90752,0.5563600000000001,1.987,0.48,0.14,0.5
2020-05-07 17:30:00,2.44416,0.7128800000000001,2.5460000000000003,1.04256,0.30408,1.086,1.4016,0.4088,1.46
2020-05-07 18:00:00,2.5296000000000003,0.7378,2.635,1.2528000000000001,0.3654,1.305,1.2768,0.3724,1.33
2020-05-07 18:30:00,2.35488,0.68684,2.453,1.38528,0.40404,1.443,0.9696,0.2828,1.01
2020-05-07 19:00:00,2.36928,0.6910400000000001,2.468,0.9292800000000001,0.27104,0.968,1.44,0.42,1.5
2020-05-07 19:30:00,2.28384,0.66612,2.379,0.58464,0.17052,0.609,1.6992,0.49560000000000004,1.77
2020-05-07 20:00:00,2.2896,0.6678000000000001,2.385,0.4176,0.1218,0.435,1.8719999999999999,0.546,1.9500000000000002
2020-05-07 20:30:00,2.27712,0.6641600000000001,2.372,0.36672000000000005,0.10696000000000001,0.382,1.9104,0.5572,1.99
2020-05-07 21:00:00,2.26848,0.66164,2.363,0.13728,0.040040000000000006,0.14300000000000002,2.1312,0.6216,2.22
2020-05-07 21:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-05-07 22:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-05-07 22:30:00,2.08896,0.60928,2.176,0.08256000000000001,0.02408,0.08600000000000001,2.0064,0.5852,2.09
2020-05-07 23:00:00,1.85568,0.54124,1.933,0.32928,0.09604000000000001,0.343,1.5264,0.44520000000000004,1.5899999999999999
2020-05-07 23:30:00,1.72032,0.5017600000000001,1.792,0.32832,0.09576000000000001,0.342,1.392,0.406,1.45
2020-05-08 00:00:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.32832,0.09576000000000001,0.342,1.2384,0.3612,1.29
2020-05-09 00:30:00,1.4352,0.4186,1.495,0.4848,0.1414,0.505,0.9504,0.2772,0.99
2020-05-09 01:00:00,1.36224,0.39732,1.419,0.44064000000000003,0.12852000000000002,0.459,0.9216000000000001,0.26880000000000004,0.96
2020-05-09 01:30:00,1.48032,0.43176000000000003,1.542,0.56832,0.16576000000000002,0.592,0.912,0.266,0.9500000000000001
2020-05-09 02:00:00,1.58976,0.46368000000000004,1.6560000000000001,0.5625600000000001,0.16408,0.586,1.0272000000000001,0.29960000000000003,1.07
2020-05-09 02:30:00,1.5676800000000002,0.45724000000000004,1.633,0.60768,0.17724,0.633,0.96,0.28,1.0
2020-05-09 03:00:00,1.52256,0.44408000000000003,1.5859999999999999,0.71616,0.20888,0.746,0.8064,0.23520000000000002,0.84
2020-05-09 03:30:00,1.51776,0.44268,1.581,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.7296,0.21280000000000002,0.76
2020-05-09 04:00:00,1.45632,0.42476,1.517,0.68832,0.20076000000000002,0.717,0.768,0.224,0.8
2020-05-09 04:30:00,1.47072,0.42896,1.532,0.56832,0.16576000000000002,0.592,0.9024000000000001,0.2632,0.9400000000000001
2020-05-09 05:00:00,1.4496,0.4228,1.51,0.4224,0.1232,0.44,1.0272000000000001,0.29960000000000003,1.07
2020-05-09 05:30:00,1.47168,0.42924,1.533,0.44448000000000004,0.12964,0.463,1.0272000000000001,0.29960000000000003,1.07
2020-05-09 06:00:00,1.42752,0.41636,1.487,0.6115200000000001,0.17836000000000002,0.637,0.8160000000000001,0.23800000000000002,0.85
2020-05-09 06:30:00,1.4928,0.4354,1.5550000000000002,0.7632,0.22260000000000002,0.795,0.7296,0.21280000000000002,0.76
2020-05-09 07:00:00,1.66656,0.48608,1.736,1.08096,0.31528,1.126,0.5856,0.1708,0.61
2020-05-09 07:30:00,1.7711999999999999,0.5166000000000001,1.845,1.2816,0.3738,1.335,0.48960000000000004,0.1428,0.51
2020-05-09 08:00:00,2.35584,0.6871200000000001,2.454,1.76064,0.5135200000000001,1.834,0.5952000000000001,0.1736,0.62
2020-05-09 08:30:00,2.65632,0.7747600000000001,2.767,1.97472,0.57596,2.057,0.6816,0.1988,0.71
2020-05-09 09:00:00,3.54624,1.03432,3.694,2.44224,0.7123200000000001,2.544,1.104,0.322,1.15
2020-05-09 09:30:00,4.23264,1.23452,4.409,2.84064,0.82852,2.959,1.392,0.406,1.45
2020-05-09 10:00:00,4.89504,1.42772,5.099,3.20544,0.9349200000000001,3.339,1.6896,0.4928,1.76
2020-05-09 10:30:00,5.49504,1.6027200000000001,5.724,3.50784,1.02312,3.654,1.9872,0.5796,2.07
2020-05-09 11:00:00,6.0672,1.7696,6.32,3.7632,1.0976,3.92,2.304,0.672,2.4
2020-05-09 11:30:00,6.27264,1.82952,6.534,3.81504,1.11272,3.974,2.4576000000000002,0.7168,2.56
2020-05-09 12:00:00,6.52128,1.90204,6.793,3.95808,1.1544400000000001,4.123,2.5632,0.7476,2.67
2020-05-09 12:30:00,6.29856,1.83708,6.561,3.8697600000000003,1.1286800000000001,4.031,2.4288,0.7084,2.5300000000000002
2020-05-09 13:00:00,6.78144,1.9779200000000001,7.064,4.04544,1.17992,4.214,2.7359999999999998,0.798,2.85
2020-05-09 13:30:00,6.89376,2.01068,7.181,4.10016,1.19588,4.271,2.7936,0.8148000000000001,2.91
2020-05-09 14:00:00,6.8784,2.0062,7.165,4.0176,1.1718,4.185,2.8608000000000002,0.8344,2.98
2020-05-09 14:30:00,5.9376,1.7318,6.185,3.5856,1.0458,3.735,2.352,0.686,2.45
2020-05-09 15:00:00,5.22144,1.52292,5.439,3.21504,0.9377200000000001,3.349,2.0064,0.5852,2.09
2020-05-09 15:30:00,4.27296,1.24628,4.451,2.6601600000000003,0.77588,2.771,1.6128,0.47040000000000004,1.6800000000000002
2020-05-09 16:00:00,2.50368,0.7302400000000001,2.608,1.85088,0.5398400000000001,1.928,0.6528,0.1904,0.68
2020-05-09 16:30:00,2.5651200000000003,0.74816,2.672,1.8163200000000002,0.52976,1.892,0.7488,0.2184,0.78
2020-05-09 17:00:00,2.8310400000000002,0.8257200000000001,2.949,1.88064,0.54852,1.959,0.9504,0.2772,0.99
2020-05-09 17:30:00,2.20896,0.6442800000000001,2.301,1.23936,0.36148,1.291,0.9696,0.2828,1.01
2020-05-09 18:00:00,2.17248,0.6336400000000001,2.263,1.1932800000000001,0.34804,1.2429999999999999,0.9792000000000001,0.2856,1.02
2020-05-09 18:30:00,2.18112,0.6361600000000001,2.2720000000000002,1.00992,0.29456000000000004,1.052,1.1712,0.3416,1.22
2020-05-09 19:00:00,2.18784,0.63812,2.279,0.8342400000000001,0.24332,0.869,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-09 19:30:00,2.1408,0.6244000000000001,2.23,0.6816,0.1988,0.71,1.4592,0.42560000000000003,1.52
2020-05-09 20:00:00,1.9939200000000001,0.5815600000000001,2.077,0.54432,0.15876,0.5670000000000001,1.4496,0.4228,1.51
2020-05-09 20:30:00,1.96128,0.57204,2.043,0.48288000000000003,0.14084000000000002,0.503,1.4784000000000002,0.4312,1.54
2020-05-09 21:00:00,1.8998400000000002,0.5541200000000001,1.979,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.5072,0.43960000000000005,1.57
2020-05-09 21:30:00,2.0496,0.5978,2.135,0.40800000000000003,0.11900000000000001,0.425,1.6416,0.4788,1.71
2020-05-09 22:00:00,1.992,0.581,2.075,0.3408,0.0994,0.355,1.6512,0.48160000000000003,1.72
2020-05-09 22:30:00,1.8528,0.5404,1.9300000000000002,0.3264,0.0952,0.34,1.5264,0.44520000000000004,1.5899999999999999
2020-05-09 23:00:00,1.79712,0.5241600000000001,1.8719999999999999,0.32832,0.09576000000000001,0.342,1.4688,0.4284,1.53
2020-05-09 23:30:00,1.63968,0.47824000000000005,1.708,0.31488000000000005,0.09184,0.328,1.3248,0.3864,1.38
2020-05-10 00:00:00,1.512,0.441,1.5750000000000002,0.3024,0.0882,0.315,1.2096,0.3528,1.26
2020-05-10 00:30:00,1.50624,0.43932000000000004,1.569,0.29664,0.08652000000000001,0.309,1.2096,0.3528,1.26
2020-05-10 01:00:00,1.4208,0.41440000000000005,1.48,0.29760000000000003,0.0868,0.31,1.1232,0.3276,1.17
2020-05-10 01:30:00,1.5964800000000001,0.46564000000000005,1.663,0.31968,0.09324,0.333,1.2768,0.3724,1.33
2020-05-10 02:00:00,1.70016,0.49588000000000004,1.771,0.33696000000000004,0.09828,0.35100000000000003,1.3632,0.3976,1.42
2020-05-10 02:30:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.32544,0.09492,0.339,1.3728,0.40040000000000003,1.43
2020-05-10 03:00:00,1.53696,0.44828,1.601,0.33696000000000004,0.09828,0.35100000000000003,1.2,0.35000000000000003,1.25
2020-05-10 03:30:00,1.51872,0.44296,1.5819999999999999,0.11712000000000002,0.03416,0.122,1.4016,0.4088,1.46
2020-05-10 04:00:00,1.56288,0.45584,1.6280000000000001,0.007680000000000001,0.0022400000000000002,0.008,1.5552000000000001,0.4536,1.62
2020-05-10 04:30:00,1.5196800000000001,0.44324,1.583,0.07968,0.02324,0.083,1.44,0.42,1.5
2020-05-10 05:00:00,1.60416,0.46788,1.671,0.79776,0.23268000000000003,0.8310000000000001,0.8064,0.23520000000000002,0.84
2020-05-10 05:30:00,1.8624,0.5432,1.94,1.3152,0.3836,1.37,0.5472,0.15960000000000002,0.5700000000000001
2020-05-10 06:00:00,1.8643200000000002,0.54376,1.9420000000000002,1.31712,0.38416000000000006,1.3719999999999999,0.5472,0.15960000000000002,0.5700000000000001
2020-05-10 06:30:00,1.78272,0.5199600000000001,1.857,1.23552,0.36036,1.287,0.5472,0.15960000000000002,0.5700000000000001
2020-05-10 07:00:00,1.7616,0.5138,1.835,1.2336,0.3598,1.2850000000000001,0.528,0.154,0.55
2020-05-10 07:30:00,2.1312,0.6216,2.22,1.6416,0.4788,1.71,0.48960000000000004,0.1428,0.51
2020-05-10 08:00:00,2.13984,0.62412,2.229,1.6502400000000002,0.48132,1.7189999999999999,0.48960000000000004,0.1428,0.51
2020-05-10 08:30:00,2.01792,0.5885600000000001,2.102,1.49952,0.43736,1.562,0.5184,0.1512,0.54
2020-05-10 09:00:00,2.25216,0.65688,2.346,1.79136,0.52248,1.866,0.46080000000000004,0.13440000000000002,0.48
2020-05-10 09:30:00,2.17152,0.63336,2.262,1.60512,0.46816,1.6720000000000002,0.5664,0.1652,0.59
2020-05-10 10:00:00,2.23968,0.65324,2.333,1.58688,0.46284000000000003,1.653,0.6528,0.1904,0.68
2020-05-10 10:30:00,2.2204800000000002,0.6476400000000001,2.313,1.41408,0.41244000000000003,1.473,0.8064,0.23520000000000002,0.84
2020-05-10 11:00:00,2.54304,0.74172,2.649,1.7337600000000002,0.50568,1.806,0.8092800000000001,0.23604000000000003,0.843
2020-05-10 11:30:00,2.43168,0.7092400000000001,2.533,1.90368,0.5552400000000001,1.983,0.528,0.154,0.55
2020-05-10 12:00:00,2.48928,0.72604,2.593,1.8172800000000002,0.5300400000000001,1.893,0.672,0.196,0.7000000000000001
2020-05-10 12:30:00,2.59392,0.75656,2.702,2.03712,0.59416,2.122,0.5568000000000001,0.16240000000000002,0.58
2020-05-10 13:00:00,2.53632,0.7397600000000001,2.642,1.79712,0.5241600000000001,1.8719999999999999,0.7392000000000001,0.2156,0.77
2020-05-10 13:30:00,2.55456,0.7450800000000001,2.661,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.8928,0.2604,0.93
2020-05-10 14:00:00,2.55744,0.74592,2.664,1.45344,0.42392,1.514,1.104,0.322,1.15
2020-05-10 14:30:00,2.63232,0.7677600000000001,2.742,1.62432,0.47376,1.6920000000000002,1.008,0.294,1.05
2020-05-10 15:00:00,2.54304,0.74172,2.649,1.88064,0.54852,1.959,0.6624,0.1932,0.6900000000000001
2020-05-10 15:30:00,2.56992,0.7495600000000001,2.677,1.87872,0.54796,1.957,0.6912,0.2016,0.72
2020-05-10 16:00:00,2.67264,0.7795200000000001,2.784,2.14464,0.6255200000000001,2.234,0.528,0.154,0.55
2020-05-10 16:30:00,2.85888,0.83384,2.9779999999999998,2.18688,0.6378400000000001,2.278,0.672,0.196,0.7000000000000001
2020-05-10 17:00:00,2.89056,0.84308,3.011,2.24736,0.6554800000000001,2.341,0.6432,0.18760000000000002,0.67
2020-05-10 17:30:00,3.09216,0.9018800000000001,3.221,2.66976,0.77868,2.781,0.4224,0.1232,0.44
2020-05-10 18:00:00,3.3792,0.9856,3.52,2.8224,0.8232,2.94,0.5568000000000001,0.16240000000000002,0.58
2020-05-10 18:30:00,2.81184,0.8201200000000001,2.9290000000000003,2.29344,0.6689200000000001,2.3890000000000002,0.5184,0.1512,0.54
2020-05-10 19:00:00,2.72928,0.7960400000000001,2.843,2.25888,0.6588400000000001,2.3529999999999998,0.47040000000000004,0.13720000000000002,0.49
2020-05-10 19:30:00,2.57088,0.7498400000000001,2.678,2.02368,0.5902400000000001,2.108,0.5472,0.15960000000000002,0.5700000000000001
2020-05-10 20:00:00,2.48928,0.72604,2.593,1.74048,0.5076400000000001,1.8130000000000002,0.7488,0.2184,0.78
2020-05-10 20:30:00,2.46432,0.7187600000000001,2.567,1.5139200000000002,0.44156000000000006,1.577,0.9504,0.2772,0.99
2020-05-10 21:00:00,2.48544,0.72492,2.589,1.41024,0.41132,1.469,1.0752,0.3136,1.12
2020-05-10 21:30:00,2.59104,0.7557200000000001,2.699,1.34304,0.39172,1.399,1.248,0.364,1.3
2020-05-10 22:00:00,2.41536,0.7044800000000001,2.516,1.18656,0.34608000000000005,1.236,1.2288000000000001,0.3584,1.28
2020-05-10 22:30:00,2.184,0.637,2.275,1.1664,0.3402,1.215,1.0176,0.2968,1.06
2020-05-10 23:00:00,2.01408,0.5874400000000001,2.098,1.16928,0.34104,1.218,0.8448,0.2464,0.88
2020-05-10 23:30:00,1.94496,0.56728,2.026,1.29216,0.37688000000000005,1.346,0.6528,0.1904,0.68
2020-05-11 00:00:00,1.8384,0.5362,1.915,1.176,0.343,1.225,0.6624,0.1932,0.6900000000000001
2020-05-11 00:30:00,1.7376,0.5068,1.81,1.0272000000000001,0.29960000000000003,1.07,0.7104,0.20720000000000002,0.74
2020-05-11 01:00:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,1.27776,0.37268,1.331,0.624,0.182,0.65
2020-05-11 01:30:00,1.89504,0.5527200000000001,1.974,1.23264,0.35952,1.284,0.6624,0.1932,0.6900000000000001
2020-05-11 02:00:00,2.01504,0.58772,2.099,1.29504,0.37772000000000006,1.349,0.72,0.21,0.75
2020-05-11 02:30:00,2.05536,0.59948,2.141,1.22976,0.35868000000000005,1.2810000000000001,0.8256,0.24080000000000001,0.86
2020-05-11 03:00:00,2.016,0.588,2.1,1.2576,0.3668,1.31,0.7584000000000001,0.2212,0.79
2020-05-11 03:30:00,2.10816,0.6148800000000001,2.196,1.41696,0.41328000000000004,1.476,0.6912,0.2016,0.72
2020-05-11 04:00:00,2.14272,0.6249600000000001,2.232,1.50912,0.44016000000000005,1.572,0.6336,0.18480000000000002,0.66
2020-05-11 04:30:00,2.0928,0.6104,2.18,1.4496,0.4228,1.51,0.6432,0.18760000000000002,0.67
2020-05-11 05:00:00,2.10528,0.61404,2.193,1.46208,0.42644000000000004,1.5230000000000001,0.6432,0.18760000000000002,0.67
2020-05-11 05:30:00,2.11008,0.6154400000000001,2.198,1.5436800000000002,0.45024000000000003,1.608,0.5664,0.1652,0.59
2020-05-11 06:00:00,2.13696,0.6232800000000001,2.226,1.5609600000000001,0.45528,1.626,0.5760000000000001,0.168,0.6000000000000001
2020-05-11 06:30:00,2.11104,0.61572,2.199,1.54464,0.45052000000000003,1.609,0.5664,0.1652,0.59
2020-05-11 07:00:00,2.17056,0.6330800000000001,2.261,1.16256,0.33908000000000005,1.211,1.008,0.294,1.05
2020-05-11 07:30:00,2.28672,0.6669600000000001,2.382,1.51872,0.44296,1.5819999999999999,0.768,0.224,0.8
2020-05-11 08:00:00,2.5296000000000003,0.7378,2.635,2.0304,0.5922000000000001,2.115,0.49920000000000003,0.1456,0.52
2020-05-11 08:30:00,2.58528,0.75404,2.693,1.65408,0.48244000000000004,1.7229999999999999,0.9312,0.2716,0.97
2020-05-11 09:00:00,2.73888,0.7988400000000001,2.8529999999999998,1.45248,0.42364,1.513,1.2864,0.37520000000000003,1.34
2020-05-11 09:30:00,3.31872,0.96796,3.457,2.56992,0.7495600000000001,2.677,0.7488,0.2184,0.78
2020-05-11 10:00:00,3.73152,1.08836,3.887,2.85792,0.8335600000000001,2.977,0.8736,0.2548,0.91
2020-05-11 10:30:00,2.98464,0.8705200000000001,3.109,2.32224,0.67732,2.419,0.6624,0.1932,0.6900000000000001
2020-05-11 11:00:00,3.6316800000000002,1.05924,3.783,2.69088,0.7848400000000001,2.803,0.9408000000000001,0.27440000000000003,0.98
2020-05-11 11:30:00,4.1376,1.2068,4.31,3.0336,0.8848,3.16,1.104,0.322,1.15
2020-05-11 12:00:00,5.11776,1.49268,5.331,3.64896,1.0642800000000001,3.801,1.4688,0.4284,1.53
2020-05-11 12:30:00,2.53344,0.73892,2.6390000000000002,2.04384,0.5961200000000001,2.129,0.48960000000000004,0.1428,0.51
2020-05-11 13:00:00,4.53408,1.32244,4.723,3.27648,0.95564,3.4130000000000003,1.2576,0.3668,1.31
2020-05-11 13:30:00,3.84384,1.12112,4.004,3.01824,0.8803200000000001,3.144,0.8256,0.24080000000000001,0.86
2020-05-11 14:00:00,3.84864,1.12252,4.009,2.96544,0.86492,3.089,0.8832000000000001,0.2576,0.92
2020-05-11 14:30:00,2.83392,0.8265600000000001,2.952,2.35392,0.6865600000000001,2.452,0.48,0.14,0.5
2020-05-11 15:00:00,4.27296,1.24628,4.451,3.14016,0.91588,3.271,1.1328,0.3304,1.18
2020-05-11 15:30:00,3.3235200000000003,0.9693600000000001,3.462,2.13312,0.62216,2.222,1.1904,0.3472,1.24
2020-05-11 16:00:00,2.184,0.637,2.275,1.5024000000000002,0.43820000000000003,1.565,0.6816,0.1988,0.71
2020-05-11 16:30:00,2.5171200000000002,0.73416,2.622,1.71072,0.49896,1.782,0.8064,0.23520000000000002,0.84
2020-05-11 17:00:00,3.17184,0.92512,3.304,2.01024,0.5863200000000001,2.094,1.1616,0.3388,1.21
2020-05-11 17:30:00,2.75904,0.8047200000000001,2.874,1.61664,0.47152000000000005,1.6840000000000002,1.1424,0.3332,1.19
2020-05-11 18:00:00,2.91072,0.84896,3.032,1.9699200000000001,0.5745600000000001,2.052,0.9408000000000001,0.27440000000000003,0.98
2020-05-11 18:30:00,3.00192,0.8755600000000001,3.127,2.22432,0.64876,2.317,0.7776000000000001,0.2268,0.81
2020-05-11 19:00:00,2.7024,0.7882,2.815,1.7616,0.5138,1.835,0.9408000000000001,0.27440000000000003,0.98
2020-05-11 19:30:00,2.5776,0.7518,2.685,1.1280000000000001,0.329,1.175,1.4496,0.4228,1.51
2020-05-11 20:00:00,2.34432,0.68376,2.442,0.86592,0.25256,0.902,1.4784000000000002,0.4312,1.54
2020-05-11 20:30:00,2.4048,0.7014,2.505,0.5712,0.1666,0.595,1.8336000000000001,0.5348,1.9100000000000001
2020-05-11 21:00:00,2.42496,0.70728,2.526,0.41856000000000004,0.12208000000000001,0.436,2.0064,0.5852,2.09
2020-05-11 21:30:00,2.568,0.749,2.675,0.38880000000000003,0.1134,0.405,2.1792,0.6356,2.27
2020-05-11 22:00:00,2.52384,0.7361200000000001,2.629,0.33504,0.09772,0.34900000000000003,2.1888,0.6384000000000001,2.2800000000000002
2020-05-11 22:30:00,2.4220800000000002,0.7064400000000001,2.523,0.32928,0.09604000000000001,0.343,2.0928,0.6104,2.18
2020-05-11 23:00:00,2.20128,0.64204,2.293,0.32928,0.09604000000000001,0.343,1.8719999999999999,0.546,1.9500000000000002
2020-05-11 23:30:00,1.98048,0.57764,2.063,0.32928,0.09604000000000001,0.343,1.6512,0.48160000000000003,1.72
2020-05-12 00:00:00,1.85088,0.5398400000000001,1.928,0.28608,0.08344,0.298,1.5648,0.45640000000000003,1.63
2020-05-12 00:30:00,1.80576,0.52668,1.881,0.27936,0.08148000000000001,0.291,1.5264,0.44520000000000004,1.5899999999999999
2020-05-12 01:00:00,1.78944,0.52192,1.8639999999999999,0.32064000000000004,0.09352,0.334,1.4688,0.4284,1.53
2020-05-12 01:30:00,1.9766400000000002,0.57652,2.059,0.32544,0.09492,0.339,1.6512,0.48160000000000003,1.72
2020-05-12 02:00:00,2.11392,0.61656,2.202,0.36672000000000005,0.10696000000000001,0.382,1.7472,0.5096,1.82
2020-05-12 02:30:00,2.05824,0.6003200000000001,2.144,0.49344000000000005,0.14392000000000002,0.514,1.5648,0.45640000000000003,1.63
2020-05-12 03:00:00,2.0352,0.5936,2.12,0.7584000000000001,0.2212,0.79,1.2768,0.3724,1.33
2020-05-12 03:30:00,1.9996800000000001,0.5832400000000001,2.083,0.73248,0.21364000000000002,0.763,1.2671999999999999,0.36960000000000004,1.32
2020-05-12 04:00:00,1.9699200000000001,0.5745600000000001,2.052,0.80832,0.23576000000000003,0.842,1.1616,0.3388,1.21
2020-05-12 04:30:00,1.96032,0.57176,2.042,0.76992,0.22456,0.802,1.1904,0.3472,1.24
2020-05-12 05:00:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.8112,0.2366,0.845,1.0944,0.31920000000000004,1.1400000000000001
2020-05-12 05:30:00,1.88064,0.54852,1.959,0.8918400000000001,0.26012,0.929,0.9888,0.2884,1.03
2020-05-12 06:00:00,2.00064,0.58352,2.084,1.19424,0.34832,1.244,0.8064,0.23520000000000002,0.84
2020-05-12 06:30:00,2.03904,0.59472,2.124,1.38624,0.40432,1.444,0.6528,0.1904,0.68
2020-05-12 07:00:00,2.12832,0.6207600000000001,2.217,1.09152,0.31836000000000003,1.137,1.0368,0.3024,1.08
2020-05-12 07:30:00,2.32128,0.6770400000000001,2.418,1.24608,0.36344000000000004,1.298,1.0752,0.3136,1.12
2020-05-12 08:00:00,2.41152,0.7033600000000001,2.512,1.67232,0.48776,1.742,0.7392000000000001,0.2156,0.77
2020-05-12 08:30:00,2.6016,0.7588,2.71,2.304,0.672,2.4,0.29760000000000003,0.0868,0.31
2020-05-12 09:00:00,4.31136,1.2574800000000002,4.491,3.25536,0.9494800000000001,3.391,1.056,0.308,1.1
2020-05-12 09:30:00,5.30208,1.54644,5.523,3.69888,1.07884,3.8529999999999998,1.6032000000000002,0.4676,1.67
2020-05-12 10:00:00,2.61504,0.7627200000000001,2.724,1.90464,0.55552,1.984,0.7104,0.20720000000000002,0.74
2020-05-12 10:30:00,2.5968,0.7574000000000001,2.705,2.0784,0.6062000000000001,2.165,0.5184,0.1512,0.54
2020-05-12 11:00:00,2.6246400000000003,0.7655200000000001,2.734,2.39424,0.69832,2.4939999999999998,0.23040000000000002,0.06720000000000001,0.24
2020-05-12 11:30:00,2.88768,0.8422400000000001,3.008,2.52288,0.73584,2.628,0.3648,0.10640000000000001,0.38
2020-05-12 12:00:00,2.5584,0.7462000000000001,2.665,2.3088,0.6734,2.4050000000000002,0.24960000000000002,0.0728,0.26
2020-05-12 12:30:00,2.8704,0.8372,2.99,1.6128,0.47040000000000004,1.6800000000000002,1.2576,0.3668,1.31
2020-05-12 13:00:00,2.8368,0.8274,2.955,1.4448,0.4214,1.505,1.392,0.406,1.45
2020-05-12 13:30:00,2.83872,0.82796,2.957,2.37792,0.6935600000000001,2.477,0.46080000000000004,0.13440000000000002,0.48
2020-05-12 14:00:00,2.7782400000000003,0.81032,2.894,1.05984,0.30912,1.104,1.7184,0.5012,1.79
2020-05-12 14:30:00,3.02496,0.8822800000000001,3.151,1.20096,0.35028000000000004,1.251,1.824,0.532,1.9
2020-05-12 15:00:00,2.81664,0.82152,2.934,1.20384,0.35112000000000004,1.254,1.6128,0.47040000000000004,1.6800000000000002
2020-05-12 15:30:00,2.73888,0.7988400000000001,2.8529999999999998,1.13568,0.33124000000000003,1.183,1.6032000000000002,0.4676,1.67
2020-05-12 16:00:00,2.6976,0.7868,2.81,1.4016,0.4088,1.46,1.296,0.378,1.35
2020-05-12 16:30:00,2.67648,0.7806400000000001,2.7880000000000003,1.43808,0.41944000000000004,1.498,1.2384,0.3612,1.29
2020-05-12 17:00:00,2.99424,0.8733200000000001,3.119,0.76704,0.22372000000000003,0.799,2.2272,0.6496000000000001,2.32
2020-05-12 17:30:00,3.08064,0.8985200000000001,3.209,1.17984,0.34412000000000004,1.229,1.9008,0.5544,1.98
2020-05-12 18:00:00,2.8512,0.8316,2.9699999999999998,1.5072,0.43960000000000005,1.57,1.344,0.392,1.4
2020-05-12 18:30:00,2.78592,0.8125600000000001,2.902,1.24032,0.36176,1.292,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-12 19:00:00,2.58144,0.75292,2.689,1.01664,0.29652,1.059,1.5648,0.45640000000000003,1.63
2020-05-12 19:30:00,2.46912,0.72016,2.572,1.22112,0.35616000000000003,1.272,1.248,0.364,1.3
2020-05-12 20:00:00,2.37312,0.6921600000000001,2.472,0.6547200000000001,0.19096000000000002,0.682,1.7184,0.5012,1.79
2020-05-12 20:30:00,2.52192,0.7355600000000001,2.627,0.52512,0.15316000000000002,0.547,1.9968,0.5824,2.08
2020-05-12 21:00:00,2.36928,0.6910400000000001,2.468,0.55488,0.16184,0.578,1.8144,0.5292,1.8900000000000001
2020-05-12 21:30:00,2.52576,0.7366800000000001,2.6310000000000002,0.51936,0.15148,0.541,2.0064,0.5852,2.09
2020-05-12 22:00:00,2.44128,0.71204,2.543,0.6268800000000001,0.18284,0.653,1.8144,0.5292,1.8900000000000001
2020-05-12 22:30:00,2.24064,0.6535200000000001,2.334,0.7910400000000001,0.23072,0.8240000000000001,1.4496,0.4228,1.51
2020-05-12 23:00:00,2.02176,0.5896800000000001,2.106,0.89856,0.26208000000000004,0.936,1.1232,0.3276,1.17
2020-05-12 23:30:00,2.06304,0.60172,2.149,1.43904,0.41972000000000004,1.499,0.624,0.182,0.65
2020-05-13 00:00:00,2.01696,0.58828,2.101,1.40256,0.40908000000000005,1.461,0.6144000000000001,0.1792,0.64
2020-05-13 00:30:00,2.01504,0.58772,2.099,1.41024,0.41132,1.469,0.6048,0.1764,0.63
2020-05-13 01:00:00,1.65408,0.48244000000000004,1.7229999999999999,0.75168,0.21924000000000002,0.783,0.9024000000000001,0.2632,0.9400000000000001
2020-05-13 01:30:00,1.83264,0.53452,1.909,0.49824,0.14532,0.519,1.3344,0.38920000000000005,1.3900000000000001
2020-05-13 02:00:00,1.9766400000000002,0.57652,2.059,0.58464,0.17052,0.609,1.392,0.406,1.45
2020-05-13 02:30:00,1.9584000000000001,0.5712,2.04,0.6048,0.1764,0.63,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-13 03:00:00,1.9372800000000001,0.5650400000000001,2.018,0.46848000000000006,0.13664,0.488,1.4688,0.4284,1.53
2020-05-13 03:30:00,1.9372800000000001,0.5650400000000001,2.018,0.43968,0.12824000000000002,0.458,1.4976,0.4368,1.56
2020-05-13 04:00:00,1.87296,0.5462800000000001,1.951,0.43296,0.12628,0.451,1.44,0.42,1.5
2020-05-13 04:30:00,1.8585600000000002,0.54208,1.936,0.44736000000000004,0.13048,0.466,1.4112,0.4116,1.47
2020-05-13 05:00:00,1.8172800000000002,0.5300400000000001,1.893,0.45408000000000004,0.13244,0.47300000000000003,1.3632,0.3976,1.42
2020-05-13 05:30:00,1.82016,0.53088,1.896,0.43776000000000004,0.12768000000000002,0.456,1.3824,0.4032,1.44
2020-05-13 06:00:00,1.8163200000000002,0.52976,1.892,0.56832,0.16576000000000002,0.592,1.248,0.364,1.3
2020-05-13 06:30:00,1.98144,0.5779200000000001,2.064,0.56064,0.16352000000000003,0.584,1.4208,0.41440000000000005,1.48
2020-05-13 07:00:00,2.1408,0.6244000000000001,2.23,0.7584000000000001,0.2212,0.79,1.3824,0.4032,1.44
2020-05-13 07:30:00,2.37792,0.6935600000000001,2.477,1.07232,0.31276000000000004,1.117,1.3056,0.3808,1.3599999999999999
2020-05-13 08:00:00,2.40672,0.70196,2.507,1.39872,0.40796000000000004,1.457,1.008,0.294,1.05
2020-05-13 08:30:00,2.60544,0.75992,2.714,1.7510400000000002,0.5107200000000001,1.824,0.8544,0.2492,0.89
2020-05-13 09:00:00,2.57472,0.7509600000000001,2.682,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.008,0.294,1.05
2020-05-13 09:30:00,3.40992,0.9945600000000001,3.552,2.42112,0.70616,2.5220000000000002,0.9888,0.2884,1.03
2020-05-13 10:00:00,4.12896,1.20428,4.301,3.00576,0.8766800000000001,3.1310000000000002,1.1232,0.3276,1.17
2020-05-13 10:30:00,3.08736,0.9004800000000001,3.216,2.08896,0.60928,2.176,0.9984000000000001,0.2912,1.04
2020-05-13 11:00:00,2.92512,0.85316,3.047,2.17632,0.6347600000000001,2.267,0.7488,0.2184,0.78
2020-05-13 11:30:00,3.02016,0.8808800000000001,3.146,2.23296,0.6512800000000001,2.326,0.7872,0.2296,0.8200000000000001
2020-05-13 12:00:00,2.75328,0.8030400000000001,2.868,1.72608,0.50344,1.798,1.0272000000000001,0.29960000000000003,1.07
2020-05-13 12:30:00,2.76,0.805,2.875,2.0592,0.6006,2.145,0.7008,0.2044,0.73
2020-05-13 13:00:00,3.11808,0.90944,3.248,2.59968,0.75824,2.708,0.5184,0.1512,0.54
2020-05-13 13:30:00,4.14144,1.20792,4.314,3.18144,0.9279200000000001,3.314,0.96,0.28,1.0
2020-05-13 14:00:00,3.192,0.931,3.325,2.0976,0.6118,2.185,1.0944,0.31920000000000004,1.1400000000000001
2020-05-13 14:30:00,2.72928,0.7960400000000001,2.843,2.09568,0.61124,2.183,0.6336,0.18480000000000002,0.66
2020-05-13 15:00:00,4.73472,1.38096,4.932,3.44832,1.00576,3.592,1.2864,0.37520000000000003,1.34
2020-05-13 15:30:00,2.68608,0.78344,2.798,1.58208,0.46144,1.6480000000000001,1.104,0.322,1.15
2020-05-13 16:00:00,2.6064,0.7602,2.715,1.2528000000000001,0.3654,1.305,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-13 16:30:00,2.61312,0.7621600000000001,2.722,1.64352,0.47936000000000006,1.712,0.9696,0.2828,1.01
2020-05-13 17:00:00,2.7456,0.8008000000000001,2.86,1.3632,0.3976,1.42,1.3824,0.4032,1.44
2020-05-13 17:30:00,2.97888,0.8688400000000001,3.103,1.33728,0.39004000000000005,1.393,1.6416,0.4788,1.71
2020-05-13 18:00:00,2.88768,0.8422400000000001,3.008,1.77408,0.51744,1.8479999999999999,1.1136,0.32480000000000003,1.16
2020-05-13 18:30:00,3.08064,0.8985200000000001,3.209,0.88224,0.25732000000000005,0.919,2.1984,0.6412,2.29
2020-05-13 19:00:00,2.95488,0.86184,3.078,1.14048,0.33264000000000005,1.188,1.8144,0.5292,1.8900000000000001
2020-05-13 19:30:00,2.6976,0.7868,2.81,0.672,0.196,0.7000000000000001,2.0256,0.5908,2.11
2020-05-13 20:00:00,2.51328,0.73304,2.618,0.48768000000000006,0.14224,0.508,2.0256,0.5908,2.11
2020-05-13 20:30:00,2.53056,0.7380800000000001,2.636,0.55296,0.16128,0.5760000000000001,1.9776,0.5768,2.06
2020-05-13 21:00:00,2.5248,0.7364,2.63,0.3264,0.0952,0.34,2.1984,0.6412,2.29
2020-05-13 21:30:00,2.6236800000000002,0.76524,2.733,0.38688000000000006,0.11284000000000001,0.403,2.2368,0.6524,2.33
2020-05-13 22:00:00,2.46816,0.7198800000000001,2.571,0.30816000000000004,0.08988,0.321,2.16,0.63,2.25
2020-05-13 22:30:00,2.38368,0.6952400000000001,2.483,0.32928,0.09604000000000001,0.343,2.0544000000000002,0.5992000000000001,2.14
2020-05-13 23:00:00,2.08032,0.6067600000000001,2.167,0.20832,0.06076,0.217,1.8719999999999999,0.546,1.9500000000000002
2020-05-13 23:30:00,1.8643200000000002,0.54376,1.9420000000000002,0.06912,0.02016,0.07200000000000001,1.7952,0.5236000000000001,1.87
2020-05-14 00:00:00,1.7856,0.5208,1.8599999999999999,0.1632,0.0476,0.17,1.6224,0.4732,1.69
2020-05-14 00:30:00,1.71648,0.5006400000000001,1.788,0.09408000000000001,0.027440000000000003,0.098,1.6224,0.4732,1.69
2020-05-14 01:00:00,1.69056,0.49308,1.7610000000000001,0.11616000000000001,0.03388,0.121,1.5744,0.4592,1.6400000000000001
2020-05-14 01:30:00,1.85952,0.5423600000000001,1.937,0.11232,0.032760000000000004,0.117,1.7472,0.5096,1.82
2020-05-14 02:00:00,2.03136,0.59248,2.116,0.18816000000000002,0.054880000000000005,0.196,1.8432,0.5376000000000001,1.92
2020-05-14 02:30:00,2.03616,0.5938800000000001,2.121,0.26976,0.07868,0.281,1.7664,0.5152,1.8399999999999999
2020-05-14 03:00:00,2.04672,0.59696,2.132,0.43392000000000003,0.12656,0.452,1.6128,0.47040000000000004,1.6800000000000002
2020-05-14 03:30:00,2.04576,0.5966800000000001,2.1310000000000002,0.6249600000000001,0.18228000000000003,0.651,1.4208,0.41440000000000005,1.48
2020-05-14 04:00:00,1.9948800000000002,0.58184,2.078,0.53568,0.15624000000000002,0.558,1.4592,0.42560000000000003,1.52
2020-05-14 04:30:00,2.04864,0.59752,2.134,0.50304,0.14672000000000002,0.524,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-14 05:00:00,1.9411200000000002,0.56616,2.022,0.35712000000000005,0.10416,0.372,1.584,0.462,1.65
2020-05-14 05:30:00,1.93632,0.56476,2.017,0.10272,0.029960000000000004,0.107,1.8336000000000001,0.5348,1.9100000000000001
2020-05-14 06:00:00,1.98624,0.5793200000000001,2.069,0.26784,0.07812000000000001,0.279,1.7184,0.5012,1.79
2020-05-14 06:30:00,2.02944,0.59192,2.114,0.6086400000000001,0.17752,0.634,1.4208,0.41440000000000005,1.48
2020-05-14 07:00:00,2.1792,0.6356,2.27,0.7296,0.21280000000000002,0.76,1.4496,0.4228,1.51
2020-05-14 07:30:00,2.53152,0.73836,2.637,0.9379200000000001,0.27356,0.977,1.5936,0.46480000000000005,1.6600000000000001
2020-05-14 08:00:00,2.54688,0.7428400000000001,2.653,1.35648,0.39564000000000005,1.413,1.1904,0.3472,1.24
2020-05-14 08:30:00,2.616,0.763,2.725,1.8479999999999999,0.539,1.925,0.768,0.224,0.8
2020-05-14 09:00:00,2.63136,0.76748,2.741,2.31456,0.67508,2.411,0.3168,0.09240000000000001,0.33
2020-05-14 09:30:00,2.8252800000000002,0.8240400000000001,2.943,2.28768,0.66724,2.383,0.5376000000000001,0.1568,0.56
2020-05-14 10:00:00,4.34016,1.2658800000000001,4.521,3.3705600000000002,0.9830800000000001,3.511,0.9696,0.2828,1.01
2020-05-14 10:30:00,4.96128,1.44704,5.168,3.68448,1.07464,3.838,1.2768,0.3724,1.33
2020-05-14 11:00:00,5.59968,1.63324,5.833,3.94848,1.15164,4.113,1.6512,0.48160000000000003,1.72
2020-05-14 11:30:00,6.0864,1.7752,6.34,4.176,1.218,4.35,1.9104,0.5572,1.99
2020-05-14 12:00:00,6.01152,1.75336,6.2620000000000005,4.15872,1.21296,4.332,1.8528,0.5404,1.9300000000000002
2020-05-14 12:30:00,4.95936,1.44648,5.166,3.57696,1.04328,3.726,1.3824,0.4032,1.44
2020-05-14 13:00:00,6.12672,1.78696,6.382,4.12992,1.20456,4.302,1.9968,0.5824,2.08
2020-05-14 13:30:00,4.66176,1.35968,4.856,3.31776,0.9676800000000001,3.456,1.344,0.392,1.4
2020-05-14 14:00:00,5.78112,1.68616,6.022,3.93792,1.14856,4.102,1.8432,0.5376000000000001,1.92
2020-05-14 14:30:00,6.37248,1.85864,6.638,4.22208,1.23144,4.398,2.1504,0.6272,2.24
2020-05-14 15:00:00,5.928,1.729,6.175,3.96,1.155,4.125,1.968,0.5740000000000001,2.05
2020-05-14 15:30:00,5.93952,1.73236,6.187,3.97152,1.15836,4.1370000000000005,1.968,0.5740000000000001,2.05
2020-05-14 16:00:00,4.51968,1.31824,4.708,3.08928,0.9010400000000001,3.218,1.4304000000000001,0.4172,1.49
2020-05-14 16:30:00,4.45152,1.29836,4.6370000000000005,3.28992,0.9595600000000001,3.427,1.1616,0.3388,1.21
2020-05-14 17:00:00,2.92992,0.8545600000000001,3.052,2.33472,0.68096,2.432,0.5952000000000001,0.1736,0.62
2020-05-14 17:30:00,2.6006400000000003,0.7585200000000001,2.709,1.64064,0.47852000000000006,1.709,0.96,0.28,1.0
2020-05-14 18:00:00,2.5171200000000002,0.73416,2.622,1.12512,0.32816,1.172,1.392,0.406,1.45
2020-05-14 18:30:00,2.54496,0.74228,2.651,0.74016,0.21588000000000002,0.771,1.8048000000000002,0.5264,1.88
2020-05-14 19:00:00,2.4768,0.7224,2.58,0.912,0.266,0.9500000000000001,1.5648,0.45640000000000003,1.63
2020-05-14 19:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.48864,0.14252,0.509,1.9872,0.5796,2.07
2020-05-14 20:00:00,2.31456,0.67508,2.411,0.22176,0.06468,0.231,2.0928,0.6104,2.18
2020-05-14 20:30:00,2.37696,0.69328,2.476,0.08256000000000001,0.02408,0.08600000000000001,2.2944,0.6692,2.39
2020-05-14 21:00:00,2.30112,0.6711600000000001,2.3970000000000002,0.01632,0.00476,0.017,2.2848,0.6664,2.38
2020-05-14 21:30:00,2.49696,0.72828,2.601,0.0009600000000000001,0.00028000000000000003,0.001,2.496,0.728,2.6
2020-05-14 22:00:00,2.42304,0.70672,2.524,0.04224000000000001,0.012320000000000001,0.044,2.3808,0.6944,2.48
2020-05-14 22:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-05-14 23:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-05-14 23:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-05-15 00:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-05-15 00:30:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-05-15 01:00:00,1.66368,0.48524000000000006,1.733,0.00288,0.00084,0.003,1.6608,0.4844,1.73
2020-05-15 01:30:00,1.8172800000000002,0.5300400000000001,1.893,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.8048000000000002,0.5264,1.88
2020-05-15 02:00:00,1.96608,0.5734400000000001,2.048,0.007680000000000001,0.0022400000000000002,0.008,1.9584000000000001,0.5712,2.04
2020-05-15 02:30:00,1.94976,0.5686800000000001,2.031,0.02976,0.00868,0.031,1.92,0.56,2.0
2020-05-15 03:00:00,1.91424,0.55832,1.994,0.06144000000000001,0.017920000000000002,0.064,1.8528,0.5404,1.9300000000000002
2020-05-15 03:30:00,1.8460800000000002,0.53844,1.923,0.12768000000000002,0.03724,0.133,1.7184,0.5012,1.79
2020-05-15 04:00:00,1.752,0.511,1.8250000000000002,0.1584,0.046200000000000005,0.165,1.5936,0.46480000000000005,1.6600000000000001
2020-05-15 04:30:00,1.75968,0.51324,1.833,0.23328000000000002,0.06804,0.243,1.5264,0.44520000000000004,1.5899999999999999
2020-05-15 05:00:00,1.7155200000000002,0.50036,1.787,0.21792000000000003,0.06356,0.227,1.4976,0.4368,1.56
2020-05-15 05:30:00,1.7510400000000002,0.5107200000000001,1.824,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.5552000000000001,0.4536,1.62
2020-05-15 06:00:00,1.7270400000000001,0.5037200000000001,1.799,0.26784,0.07812000000000001,0.279,1.4592,0.42560000000000003,1.52
2020-05-15 06:30:00,1.80576,0.52668,1.881,0.53856,0.15708000000000003,0.561,1.2671999999999999,0.36960000000000004,1.32
2020-05-15 07:00:00,1.9286400000000001,0.56252,2.009,0.78624,0.22932000000000002,0.8190000000000001,1.1424,0.3332,1.19
2020-05-15 07:30:00,2.1744,0.6342,2.265,1.1472,0.3346,1.195,1.0272000000000001,0.29960000000000003,1.07
2020-05-15 08:00:00,2.29632,0.66976,2.392,1.42272,0.41496000000000005,1.482,0.8736,0.2548,0.91
2020-05-15 08:30:00,2.35872,0.68796,2.457,1.8883200000000002,0.55076,1.967,0.47040000000000004,0.13720000000000002,0.49
2020-05-15 09:00:00,2.76576,0.8066800000000001,2.8810000000000002,2.42016,0.7058800000000001,2.521,0.3456,0.1008,0.36
2020-05-15 09:30:00,3.83616,1.11888,3.996,3.02016,0.8808800000000001,3.146,0.8160000000000001,0.23800000000000002,0.85
2020-05-15 10:00:00,4.14336,1.20848,4.316,3.12576,0.91168,3.2560000000000002,1.0176,0.2968,1.06
2020-05-15 10:30:00,3.6624,1.0682,3.815,2.8752,0.8386,2.995,0.7872,0.2296,0.8200000000000001
2020-05-15 11:00:00,2.86752,0.8363600000000001,2.987,2.30112,0.6711600000000001,2.3970000000000002,0.5664,0.1652,0.59
2020-05-15 11:30:00,4.79328,1.39804,4.993,3.42048,0.9976400000000001,3.563,1.3728,0.40040000000000003,1.43
2020-05-15 12:00:00,5.47104,1.59572,5.699,3.72384,1.08612,3.879,1.7472,0.5096,1.82
2020-05-15 12:30:00,6.63552,1.9353600000000002,6.912,4.31232,1.25776,4.492,2.3232,0.6776,2.42
2020-05-15 13:00:00,5.1024,1.4882,5.315,3.4992,1.0206,3.645,1.6032000000000002,0.4676,1.67
2020-05-15 13:30:00,4.87584,1.42212,5.079,3.41664,0.9965200000000001,3.559,1.4592,0.42560000000000003,1.52
2020-05-15 14:00:00,4.38048,1.2776399999999999,4.563,3.12288,0.9108400000000001,3.253,1.2576,0.3668,1.31
2020-05-15 14:30:00,4.04064,1.17852,4.209,2.92704,0.85372,3.049,1.1136,0.32480000000000003,1.16
2020-05-15 15:00:00,4.82208,1.40644,5.023,3.2284800000000002,0.94164,3.363,1.5936,0.46480000000000005,1.6600000000000001
2020-05-15 15:30:00,5.7648,1.6814,6.005,3.8064,1.1102,3.965,1.9584000000000001,0.5712,2.04
2020-05-15 16:00:00,3.17088,0.9248400000000001,3.303,2.26848,0.66164,2.363,0.9024000000000001,0.2632,0.9400000000000001
2020-05-15 16:30:00,5.10144,1.48792,5.314,3.39264,0.9895200000000001,3.534,1.7088,0.4984,1.78
2020-05-15 17:00:00,3.54432,1.03376,3.692,2.58432,0.7537600000000001,2.692,0.96,0.28,1.0
2020-05-15 17:30:00,3.76704,1.09872,3.924,2.8262400000000003,0.82432,2.944,0.9408000000000001,0.27440000000000003,0.98
2020-05-15 18:00:00,3.02592,0.8825600000000001,3.152,2.41152,0.7033600000000001,2.512,0.6144000000000001,0.1792,0.64
2020-05-15 18:30:00,3.28032,0.95676,3.417,2.64672,0.7719600000000001,2.757,0.6336,0.18480000000000002,0.66
2020-05-15 19:00:00,2.57088,0.7498400000000001,2.678,2.04288,0.59584,2.128,0.528,0.154,0.55
2020-05-15 19:30:00,2.34432,0.68376,2.442,1.54752,0.45136000000000004,1.612,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-05-15 20:00:00,2.21952,0.64736,2.312,1.3651200000000001,0.39816,1.422,0.8544,0.2492,0.89
2020-05-15 20:30:00,2.23488,0.6518400000000001,2.328,0.91968,0.26824000000000003,0.9580000000000001,1.3152,0.3836,1.37
2020-05-15 21:00:00,2.184,0.637,2.275,0.7632,0.22260000000000002,0.795,1.4208,0.41440000000000005,1.48
2020-05-15 21:30:00,2.32128,0.6770400000000001,2.418,0.65088,0.18984,0.678,1.6703999999999999,0.4872,1.74
2020-05-15 22:00:00,2.24064,0.6535200000000001,2.334,0.54144,0.15792,0.5640000000000001,1.6992,0.49560000000000004,1.77
2020-05-15 22:30:00,2.11584,0.61712,2.204,0.5702400000000001,0.16632000000000002,0.594,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-15 23:00:00,1.88544,0.5499200000000001,1.964,0.47424000000000005,0.13832,0.494,1.4112,0.4116,1.47
2020-05-15 23:30:00,1.6848,0.4914,1.755,0.4272,0.1246,0.445,1.2576,0.3668,1.31
2020-05-16 00:00:00,1.58304,0.46172,1.649,0.55584,0.16212000000000001,0.579,1.0272000000000001,0.29960000000000003,1.07
2020-05-16 00:30:00,1.54848,0.45164000000000004,1.613,0.45408000000000004,0.13244,0.47300000000000003,1.0944,0.31920000000000004,1.1400000000000001
2020-05-16 01:00:00,1.4832,0.43260000000000004,1.545,0.4752,0.1386,0.495,1.008,0.294,1.05
2020-05-16 01:30:00,1.61568,0.47124000000000005,1.683,0.53088,0.15484,0.553,1.0848,0.3164,1.13
2020-05-16 02:00:00,1.73088,0.5048400000000001,1.803,0.5596800000000001,0.16324000000000002,0.583,1.1712,0.3416,1.22
2020-05-16 02:30:00,1.72992,0.50456,1.802,0.46272,0.13496000000000002,0.482,1.2671999999999999,0.36960000000000004,1.32
2020-05-16 03:00:00,1.6656,0.4858,1.7349999999999999,0.5808,0.1694,0.605,1.0848,0.3164,1.13
2020-05-16 03:30:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.43776000000000004,0.12768000000000002,0.456,1.1712,0.3416,1.22
2020-05-16 04:00:00,1.56288,0.45584,1.6280000000000001,0.42048,0.12264000000000001,0.438,1.1424,0.3332,1.19
2020-05-16 04:30:00,1.6262400000000001,0.47432,1.694,0.39744,0.11592000000000001,0.41400000000000003,1.2288000000000001,0.3584,1.28
2020-05-16 05:00:00,1.60704,0.46872,1.674,0.40704,0.11872,0.424,1.2,0.35000000000000003,1.25
2020-05-16 05:30:00,1.62432,0.47376,1.6920000000000002,0.49152000000000007,0.14336000000000002,0.512,1.1328,0.3304,1.18
2020-05-16 06:00:00,1.56,0.455,1.625,0.4944,0.1442,0.515,1.0656,0.3108,1.11
2020-05-16 06:30:00,1.62432,0.47376,1.6920000000000002,0.60672,0.17696,0.632,1.0176,0.2968,1.06
2020-05-16 07:00:00,1.6857600000000001,0.49168000000000006,1.756,0.84096,0.24528000000000003,0.876,0.8448,0.2464,0.88
2020-05-16 07:30:00,2.05152,0.59836,2.137,1.09152,0.31836000000000003,1.137,0.96,0.28,1.0
2020-05-16 08:00:00,2.45952,0.7173600000000001,2.5620000000000003,1.24032,0.36176,1.292,1.2192,0.3556,1.27
2020-05-16 08:30:00,2.53728,0.74004,2.643,1.66368,0.48524000000000006,1.733,0.8736,0.2548,0.91
2020-05-16 09:00:00,2.9808,0.8694000000000001,3.105,2.4624,0.7182000000000001,2.565,0.5184,0.1512,0.54
2020-05-16 09:30:00,2.63424,0.7683200000000001,2.7439999999999998,2.23104,0.6507200000000001,2.324,0.4032,0.11760000000000001,0.42
2020-05-16 10:00:00,2.6784,0.7812,2.79,2.3232,0.6776,2.42,0.3552,0.10360000000000001,0.37
2020-05-16 10:30:00,2.7024,0.7882,2.815,2.0016,0.5838,2.085,0.7008,0.2044,0.73
2020-05-16 11:00:00,2.86944,0.8369200000000001,2.989,1.03584,0.30212,1.079,1.8336000000000001,0.5348,1.9100000000000001
2020-05-16 11:30:00,2.72928,0.7960400000000001,2.843,1.7212800000000001,0.50204,1.7930000000000001,1.008,0.294,1.05
2020-05-16 12:00:00,2.7648,0.8064,2.88,2.0928,0.6104,2.18,0.672,0.196,0.7000000000000001
2020-05-16 12:30:00,5.23584,1.52712,5.454,3.81504,1.11272,3.974,1.4208,0.41440000000000005,1.48
2020-05-16 13:00:00,6.01056,1.7530800000000002,6.261,4.18656,1.22108,4.361,1.824,0.532,1.9
2020-05-16 13:30:00,3.72096,1.08528,3.876,2.85696,0.83328,2.976,0.864,0.252,0.9
2020-05-16 14:00:00,4.16544,1.21492,4.339,2.98464,0.8705200000000001,3.109,1.1808,0.34440000000000004,1.23
2020-05-16 14:30:00,4.36416,1.27288,4.546,3.15456,0.9200800000000001,3.286,1.2096,0.3528,1.26
2020-05-16 15:00:00,3.3936,0.9898,3.535,2.52,0.735,2.625,0.8736,0.2548,0.91
2020-05-16 15:30:00,4.60608,1.34344,4.798,3.34848,0.9766400000000001,3.488,1.2576,0.3668,1.31
2020-05-16 16:00:00,2.9558400000000002,0.8621200000000001,3.079,2.29344,0.6689200000000001,2.3890000000000002,0.6624,0.1932,0.6900000000000001
2020-05-16 16:30:00,3.55776,1.03768,3.706,2.86656,0.83608,2.9859999999999998,0.6912,0.2016,0.72
2020-05-16 17:00:00,2.74464,0.8005200000000001,2.859,2.11104,0.61572,2.199,0.6336,0.18480000000000002,0.66
2020-05-16 17:30:00,3.13152,0.9133600000000001,3.262,2.38272,0.69496,2.482,0.7488,0.2184,0.78
2020-05-16 18:00:00,3.55008,1.03544,3.698,3.05088,0.8898400000000001,3.178,0.49920000000000003,0.1456,0.52
2020-05-16 18:30:00,3.00384,0.8761200000000001,3.129,1.66944,0.48692,1.7389999999999999,1.3344,0.38920000000000005,1.3900000000000001
2020-05-16 19:00:00,3.11424,0.9083200000000001,3.2439999999999998,1.25184,0.36512000000000006,1.304,1.8624,0.5432,1.94
2020-05-16 19:30:00,3.00864,0.8775200000000001,3.134,1.04064,0.30352,1.084,1.968,0.5740000000000001,2.05
2020-05-16 20:00:00,2.83296,0.82628,2.951,0.8073600000000001,0.23548000000000002,0.841,2.0256,0.5908,2.11
2020-05-16 20:30:00,2.86368,0.8352400000000001,2.983,0.5788800000000001,0.16884000000000002,0.603,2.2848,0.6664,2.38
2020-05-16 21:00:00,2.88096,0.84028,3.001,0.47136000000000006,0.13748000000000002,0.491,2.4096,0.7028,2.51
2020-05-16 21:30:00,2.96064,0.8635200000000001,3.084,0.48384000000000005,0.14112000000000002,0.504,2.4768,0.7224,2.58
2020-05-16 22:00:00,2.87616,0.8388800000000001,2.996,0.5241600000000001,0.15288000000000002,0.546,2.352,0.686,2.45
2020-05-16 22:30:00,2.7187200000000002,0.7929600000000001,2.832,0.26112,0.07616,0.272,2.4576000000000002,0.7168,2.56
2020-05-16 23:00:00,2.53536,0.73948,2.641,0.26016,0.07588,0.271,2.2752,0.6636000000000001,2.37
2020-05-16 23:30:00,2.352,0.686,2.45,0.2112,0.0616,0.22,2.1408,0.6244000000000001,2.23
2020-05-17 00:00:00,2.2896,0.6678000000000001,2.385,0.1872,0.0546,0.195,2.1024,0.6132000000000001,2.19
2020-05-17 00:30:00,2.2656,0.6608,2.36,0.3648,0.10640000000000001,0.38,1.9008,0.5544,1.98
2020-05-17 01:00:00,2.19264,0.6395200000000001,2.284,0.43584000000000006,0.12712,0.454,1.7568000000000001,0.5124000000000001,1.83
2020-05-17 01:30:00,2.3472,0.6846,2.445,0.4272,0.1246,0.445,1.92,0.56,2.0
2020-05-17 02:00:00,2.424,0.707,2.525,0.38880000000000003,0.1134,0.405,2.0352,0.5936,2.12
2020-05-17 02:30:00,2.44416,0.7128800000000001,2.5460000000000003,0.36096,0.10528000000000001,0.376,2.0832,0.6076,2.17
2020-05-17 03:00:00,2.4432,0.7126,2.545,0.36,0.105,0.375,2.0832,0.6076,2.17
2020-05-17 03:30:00,2.36736,0.6904800000000001,2.466,0.36096,0.10528000000000001,0.376,2.0064,0.5852,2.09
2020-05-17 04:00:00,2.31936,0.6764800000000001,2.416,0.36096,0.10528000000000001,0.376,1.9584000000000001,0.5712,2.04
2020-05-17 04:30:00,2.27712,0.6641600000000001,2.372,0.38592000000000004,0.11256000000000001,0.402,1.8912,0.5516,1.97
2020-05-17 05:00:00,2.2204800000000002,0.6476400000000001,2.313,0.38688000000000006,0.11284000000000001,0.403,1.8336000000000001,0.5348,1.9100000000000001
2020-05-17 05:30:00,2.1849600000000002,0.6372800000000001,2.276,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.7856,0.5208,1.8599999999999999
2020-05-17 06:00:00,2.0208,0.5894,2.105,0.5808,0.1694,0.605,1.44,0.42,1.5
2020-05-17 06:30:00,2.11584,0.61712,2.204,0.63744,0.18592,0.664,1.4784000000000002,0.4312,1.54
2020-05-17 07:00:00,2.11488,0.61684,2.203,0.9052800000000001,0.26404,0.9430000000000001,1.2096,0.3528,1.26
2020-05-17 07:30:00,2.1494400000000002,0.62692,2.239,1.21824,0.35532,1.2690000000000001,0.9312,0.2716,0.97
2020-05-17 08:00:00,2.40288,0.70084,2.503,1.87488,0.54684,1.953,0.528,0.154,0.55
2020-05-17 08:30:00,2.64096,0.7702800000000001,2.751,2.15136,0.62748,2.241,0.48960000000000004,0.1428,0.51
2020-05-17 09:00:00,3.31392,0.9665600000000001,3.452,2.53632,0.7397600000000001,2.642,0.7776000000000001,0.2268,0.81
2020-05-17 09:30:00,5.8656,1.7107999999999999,6.11,3.9648,1.1564,4.13,1.9008,0.5544,1.98
2020-05-17 10:00:00,5.15808,1.50444,5.373,3.58368,1.04524,3.733,1.5744,0.4592,1.6400000000000001
2020-05-17 10:30:00,5.70912,1.6651600000000002,5.947,3.83712,1.11916,3.997,1.8719999999999999,0.546,1.9500000000000002
2020-05-17 11:00:00,6.57408,1.91744,6.848,4.25088,1.23984,4.428,2.3232,0.6776,2.42
2020-05-17 11:30:00,6.32736,1.8454800000000002,6.591,4.19616,1.22388,4.371,2.1312,0.6216,2.22
2020-05-17 12:00:00,4.06464,1.18552,4.234,3.12384,0.91112,3.254,0.9408000000000001,0.27440000000000003,0.98
2020-05-17 12:30:00,5.2118400000000005,1.52012,5.429,3.68544,1.07492,3.839,1.5264,0.44520000000000004,1.5899999999999999
2020-05-17 13:00:00,4.96032,1.44676,5.167,3.5491200000000003,1.03516,3.697,1.4112,0.4116,1.47
2020-05-17 13:30:00,5.66592,1.65256,5.902,3.88992,1.13456,4.052,1.776,0.518,1.85
