Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-05-17 14:00:00,5.2416,1.5288,5.46,3.6096,1.0528,3.76,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-17 14:30:00,2.98848,0.8716400000000001,3.113,2.5180800000000003,0.7344400000000001,2.623,0.47040000000000004,0.13720000000000002,0.49
2020-05-17 15:00:00,3.73056,1.08808,3.886,2.89536,0.8444800000000001,3.016,0.8352,0.2436,0.87
2020-05-17 15:30:00,4.81632,1.40476,5.017,3.2995200000000002,0.9623600000000001,3.437,1.5168,0.4424,1.58
2020-05-17 16:00:00,3.8352,1.1186,3.995,2.7119999999999997,0.791,2.825,1.1232,0.3276,1.17
2020-05-17 16:30:00,4.368,1.274,4.55,3.0912,0.9016000000000001,3.22,1.2768,0.3724,1.33
2020-05-17 17:00:00,4.52352,1.31936,4.712,3.23712,0.9441600000000001,3.372,1.2864,0.37520000000000003,1.34
2020-05-17 17:30:00,4.42944,1.29192,4.614,3.28704,0.9587200000000001,3.424,1.1424,0.3332,1.19
2020-05-17 18:00:00,3.76992,1.09956,3.927,2.82912,0.8251600000000001,2.947,0.9408000000000001,0.27440000000000003,0.98
2020-05-17 18:30:00,2.71296,0.7912800000000001,2.826,2.1849600000000002,0.6372800000000001,2.276,0.528,0.154,0.55
2020-05-17 19:00:00,2.27232,0.66276,2.367,1.5619200000000002,0.45556,1.627,0.7104,0.20720000000000002,0.74
2020-05-17 19:30:00,2.18016,0.63588,2.271,1.27776,0.37268,1.331,0.9024000000000001,0.2632,0.9400000000000001
2020-05-17 20:00:00,2.04768,0.5972400000000001,2.133,0.91488,0.26684,0.9530000000000001,1.1328,0.3304,1.18
2020-05-17 20:30:00,2.0592,0.6006,2.145,0.7248,0.2114,0.755,1.3344,0.38920000000000005,1.3900000000000001
2020-05-17 21:00:00,2.05536,0.59948,2.141,0.7497600000000001,0.21868,0.781,1.3056,0.3808,1.3599999999999999
2020-05-17 21:30:00,2.12448,0.6196400000000001,2.213,0.77088,0.22484,0.803,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-17 22:00:00,2.10144,0.61292,2.189,0.48864,0.14252,0.509,1.6128,0.47040000000000004,1.6800000000000002
2020-05-17 22:30:00,1.8998400000000002,0.5541200000000001,1.979,0.42144000000000004,0.12292000000000002,0.439,1.4784000000000002,0.4312,1.54
2020-05-17 23:00:00,1.7510400000000002,0.5107200000000001,1.824,0.24384000000000003,0.07112,0.254,1.5072,0.43960000000000005,1.57
2020-05-17 23:30:00,1.52928,0.44604000000000005,1.593,0.45408000000000004,0.13244,0.47300000000000003,1.0752,0.3136,1.12
2020-05-18 00:00:00,1.43904,0.41972000000000004,1.499,0.30624,0.08932000000000001,0.319,1.1328,0.3304,1.18
2020-05-18 00:30:00,1.48704,0.43372000000000005,1.549,0.68064,0.19852000000000003,0.709,0.8064,0.23520000000000002,0.84
2020-05-18 01:00:00,1.4208,0.41440000000000005,1.48,0.5760000000000001,0.168,0.6000000000000001,0.8448,0.2464,0.88
2020-05-18 01:30:00,1.52448,0.44464000000000004,1.588,0.46848000000000006,0.13664,0.488,1.056,0.308,1.1
2020-05-18 02:00:00,1.63008,0.47544000000000003,1.698,0.43008,0.12544000000000002,0.448,1.2,0.35000000000000003,1.25
2020-05-18 02:30:00,1.6627200000000002,0.48496000000000006,1.732,0.43392000000000003,0.12656,0.452,1.2288000000000001,0.3584,1.28
2020-05-18 03:00:00,1.58784,0.46312000000000003,1.654,0.41664,0.12152,0.434,1.1712,0.3416,1.22
2020-05-18 03:30:00,1.55904,0.45472,1.624,0.5318400000000001,0.15512,0.554,1.0272000000000001,0.29960000000000003,1.07
2020-05-18 04:00:00,1.8403200000000002,0.53676,1.917,1.15872,0.33796000000000004,1.207,0.6816,0.1988,0.71
2020-05-18 04:30:00,1.5561600000000002,0.45388000000000006,1.621,0.50016,0.14588,0.521,1.056,0.308,1.1
2020-05-18 05:00:00,1.5561600000000002,0.45388000000000006,1.621,0.41376,0.12068000000000001,0.431,1.1424,0.3332,1.19
2020-05-18 05:30:00,1.50336,0.43848000000000004,1.566,0.48576,0.14168,0.506,1.0176,0.2968,1.06
2020-05-18 06:00:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.75072,0.21896000000000002,0.782,0.8160000000000001,0.23800000000000002,0.85
2020-05-18 06:30:00,2.05632,0.5997600000000001,2.142,1.55712,0.45416000000000006,1.6219999999999999,0.49920000000000003,0.1456,0.52
2020-05-18 07:00:00,1.8403200000000002,0.53676,1.917,1.25472,0.36596,1.307,0.5856,0.1708,0.61
2020-05-18 07:30:00,2.07168,0.60424,2.158,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.45120000000000005,0.1316,0.47000000000000003
2020-05-18 08:00:00,2.04864,0.59752,2.134,1.32864,0.38752000000000003,1.384,0.72,0.21,0.75
2020-05-18 08:30:00,2.21568,0.64624,2.308,1.78368,0.52024,1.858,0.432,0.126,0.45
2020-05-18 09:00:00,2.8617600000000003,0.8346800000000001,2.981,2.34336,0.6834800000000001,2.441,0.5184,0.1512,0.54
2020-05-18 09:30:00,3.34176,0.9746800000000001,3.481,2.57376,0.75068,2.681,0.768,0.224,0.8
2020-05-18 10:00:00,5.07264,1.47952,5.284,3.50784,1.02312,3.654,1.5648,0.45640000000000003,1.63
2020-05-18 10:30:00,5.83872,1.70296,6.082,3.8227200000000003,1.11496,3.982,2.016,0.588,2.1
2020-05-18 11:00:00,6.65376,1.94068,6.931,4.15776,1.21268,4.331,2.496,0.728,2.6
2020-05-18 11:30:00,6.28224,1.8323200000000002,6.5440000000000005,4.02624,1.17432,4.194,2.2560000000000002,0.658,2.35
2020-05-18 12:00:00,3.68352,1.07436,3.8369999999999997,2.6947200000000002,0.7859600000000001,2.807,0.9888,0.2884,1.03
2020-05-18 12:30:00,4.0944,1.1942,4.265,2.9136,0.8498,3.035,1.1808,0.34440000000000004,1.23
2020-05-18 13:00:00,6.9792000000000005,2.0356,7.27,4.2816,1.2488000000000001,4.46,2.6976,0.7868,2.81
2020-05-18 13:30:00,6.71904,1.9597200000000001,6.999,4.15584,1.21212,4.329,2.5632,0.7476,2.67
2020-05-18 14:00:00,3.33888,0.97384,3.478,2.60928,0.76104,2.718,0.7296,0.21280000000000002,0.76
2020-05-18 14:30:00,4.71936,1.37648,4.916,3.26016,0.9508800000000001,3.396,1.4592,0.42560000000000003,1.52
2020-05-18 15:00:00,4.55808,1.32944,4.748,3.08928,0.9010400000000001,3.218,1.4688,0.4284,1.53
2020-05-18 15:30:00,2.74944,0.8019200000000001,2.864,2.23104,0.6507200000000001,2.324,0.5184,0.1512,0.54
2020-05-18 16:00:00,3.96768,1.15724,4.133,2.84448,0.82964,2.963,1.1232,0.3276,1.17
2020-05-18 16:30:00,3.3792,0.9856,3.52,2.6208,0.7644000000000001,2.73,0.7584000000000001,0.2212,0.79
2020-05-18 17:00:00,3.0192,0.8806,3.145,2.4816000000000003,0.7238,2.585,0.5376000000000001,0.1568,0.56
2020-05-18 17:30:00,2.47296,0.72128,2.576,2.11776,0.61768,2.206,0.3552,0.10360000000000001,0.37
2020-05-18 18:00:00,2.38944,0.6969200000000001,2.489,1.66944,0.48692,1.7389999999999999,0.72,0.21,0.75
2020-05-18 18:30:00,2.44704,0.71372,2.549,1.04544,0.30492,1.089,1.4016,0.4088,1.46
2020-05-18 19:00:00,2.4345600000000003,0.71008,2.536,0.8505600000000001,0.24808000000000002,0.886,1.584,0.462,1.65
2020-05-18 19:30:00,2.30688,0.6728400000000001,2.403,1.18368,0.34524000000000005,1.233,1.1232,0.3276,1.17
2020-05-18 20:00:00,2.16192,0.63056,2.252,1.2883200000000001,0.37576000000000004,1.342,0.8736,0.2548,0.91
2020-05-18 20:30:00,2.0736,0.6048,2.16,1.056,0.308,1.1,1.0176,0.2968,1.06
2020-05-18 21:00:00,1.944,0.5670000000000001,2.025,0.9264,0.2702,0.965,1.0176,0.2968,1.06
2020-05-18 21:30:00,2.07552,0.60536,2.162,0.6739200000000001,0.19656,0.7020000000000001,1.4016,0.4088,1.46
2020-05-18 22:00:00,2.00736,0.58548,2.091,0.50016,0.14588,0.521,1.5072,0.43960000000000005,1.57
2020-05-18 22:30:00,1.89792,0.55356,1.9769999999999999,0.43872000000000005,0.12796000000000002,0.457,1.4592,0.42560000000000003,1.52
2020-05-18 23:00:00,1.7452800000000002,0.50904,1.818,0.8236800000000001,0.24024,0.858,0.9216000000000001,0.26880000000000004,0.96
2020-05-18 23:30:00,1.67712,0.48916000000000004,1.7469999999999999,0.9955200000000001,0.29036,1.037,0.6816,0.1988,0.71
2020-05-19 00:00:00,1.4832,0.43260000000000004,1.545,0.6864,0.20020000000000002,0.715,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-05-20 00:30:00,1.4304000000000001,0.4172,1.49,0.3936,0.1148,0.41000000000000003,1.0368,0.3024,1.08
2020-05-20 01:00:00,1.41696,0.41328000000000004,1.476,0.38976000000000005,0.11368,0.406,1.0272000000000001,0.29960000000000003,1.07
2020-05-20 01:30:00,1.58784,0.46312000000000003,1.654,0.34944000000000003,0.10192000000000001,0.364,1.2384,0.3612,1.29
2020-05-20 02:00:00,1.62432,0.47376,1.6920000000000002,0.33792000000000005,0.09856000000000001,0.352,1.2864,0.37520000000000003,1.34
2020-05-20 02:30:00,1.62528,0.47404,1.693,0.33888,0.09884000000000001,0.353,1.2864,0.37520000000000003,1.34
2020-05-20 03:00:00,1.55232,0.45276000000000005,1.617,0.34272,0.09996000000000001,0.357,1.2096,0.3528,1.26
2020-05-20 03:30:00,1.5254400000000001,0.44492000000000004,1.589,0.35424000000000005,0.10332000000000001,0.369,1.1712,0.3416,1.22
2020-05-20 04:00:00,1.50528,0.43904000000000004,1.568,0.38208000000000003,0.11144000000000001,0.398,1.1232,0.3276,1.17
2020-05-20 04:30:00,1.55328,0.45304000000000005,1.6179999999999999,0.38208000000000003,0.11144000000000001,0.398,1.1712,0.3416,1.22
2020-05-20 05:00:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.38208000000000003,0.11144000000000001,0.398,1.152,0.336,1.2
2020-05-20 05:30:00,1.5216,0.44380000000000003,1.585,0.40800000000000003,0.11900000000000001,0.425,1.1136,0.32480000000000003,1.16
2020-05-20 06:00:00,1.536,0.448,1.6,0.49920000000000003,0.1456,0.52,1.0368,0.3024,1.08
2020-05-20 06:30:00,1.67904,0.48972000000000004,1.749,0.66144,0.19292,0.6890000000000001,1.0176,0.2968,1.06
2020-05-20 07:00:00,1.83744,0.5359200000000001,1.9140000000000001,0.8102400000000001,0.23632000000000003,0.844,1.0272000000000001,0.29960000000000003,1.07
2020-05-20 07:30:00,2.00064,0.58352,2.084,1.19424,0.34832,1.244,0.8064,0.23520000000000002,0.84
2020-05-20 08:00:00,2.11008,0.6154400000000001,2.198,1.7452800000000002,0.50904,1.818,0.3648,0.10640000000000001,0.38
2020-05-20 08:30:00,2.40384,0.7011200000000001,2.504,2.16384,0.63112,2.254,0.24,0.07,0.25
2020-05-20 09:00:00,3.13248,0.9136400000000001,3.263,2.65248,0.7736400000000001,2.763,0.48,0.14,0.5
2020-05-20 09:30:00,3.98688,1.16284,4.153,3.05568,0.89124,3.183,0.9312,0.2716,0.97
2020-05-20 10:00:00,4.94784,1.44312,5.154,3.45024,1.00632,3.594,1.4976,0.4368,1.56
2020-05-20 10:30:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,3.69696,1.07828,3.851,1.776,0.518,1.85
2020-05-20 11:00:00,6.21984,1.81412,6.479,4.04064,1.17852,4.209,2.1792,0.6356,2.27
2020-05-20 11:30:00,6.64128,1.93704,6.918,4.24128,1.23704,4.418,2.4,0.7000000000000001,2.5
2020-05-20 12:00:00,6.71232,1.95776,6.992,4.24512,1.23816,4.422,2.4672,0.7196,2.5700000000000003
2020-05-20 12:30:00,7.20672,2.10196,7.507,4.51872,1.31796,4.707,2.688,0.784,2.8
2020-05-20 13:00:00,7.31424,2.13332,7.619,4.51104,1.31572,4.699,2.8032,0.8176,2.92
2020-05-20 13:30:00,7.34208,2.1414400000000002,7.648,4.51008,1.31544,4.698,2.832,0.8260000000000001,2.95
2020-05-20 14:00:00,7.24224,2.11232,7.5440000000000005,4.43904,1.29472,4.624,2.8032,0.8176,2.92
2020-05-20 14:30:00,6.79008,1.9804400000000002,7.073,4.19808,1.22444,4.373,2.592,0.756,2.7
2020-05-20 15:00:00,6.51744,1.9009200000000002,6.789,4.03104,1.17572,4.199,2.4864,0.7252000000000001,2.59
2020-05-20 15:30:00,6.4656,1.8858000000000001,6.735,3.9792,1.1606,4.145,2.4864,0.7252000000000001,2.59
2020-05-20 16:00:00,5.80992,1.69456,6.052,3.68832,1.07576,3.842,2.1216,0.6188,2.21
2020-05-20 16:30:00,5.26176,1.53468,5.481,3.50496,1.02228,3.651,1.7568000000000001,0.5124000000000001,1.83
2020-05-20 17:00:00,4.30944,1.25692,4.489,3.09984,0.90412,3.229,1.2096,0.3528,1.26
2020-05-20 17:30:00,3.648,1.064,3.8,2.7456,0.8008000000000001,2.86,0.9024000000000001,0.2632,0.9400000000000001
2020-05-20 18:00:00,2.79648,0.81564,2.9130000000000003,2.30688,0.6728400000000001,2.403,0.48960000000000004,0.1428,0.51
2020-05-20 18:30:00,2.17824,0.6353200000000001,2.269,1.80384,0.52612,1.879,0.3744,0.1092,0.39
2020-05-20 19:00:00,2.06112,0.60116,2.147,1.36032,0.39676000000000006,1.417,0.7008,0.2044,0.73
2020-05-20 19:30:00,2.07936,0.60648,2.166,0.9657600000000001,0.28168000000000004,1.006,1.1136,0.32480000000000003,1.16
2020-05-20 20:00:00,1.96896,0.57428,2.051,0.7113600000000001,0.20748000000000003,0.741,1.2576,0.3668,1.31
2020-05-20 20:30:00,1.94304,0.56672,2.024,0.65664,0.19152000000000002,0.684,1.2864,0.37520000000000003,1.34
2020-05-20 21:00:00,1.87296,0.5462800000000001,1.951,0.51936,0.15148,0.541,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-20 21:30:00,1.99584,0.5821200000000001,2.079,0.43104000000000003,0.12572,0.449,1.5648,0.45640000000000003,1.63
2020-05-20 22:00:00,1.9584000000000001,0.5712,2.04,0.45120000000000005,0.1316,0.47000000000000003,1.5072,0.43960000000000005,1.57
2020-05-20 22:30:00,1.8163200000000002,0.52976,1.892,0.55872,0.16296000000000002,0.582,1.2576,0.3668,1.31
2020-05-20 23:00:00,1.68096,0.49028000000000005,1.751,0.61536,0.17948000000000003,0.641,1.0656,0.3108,1.11
2020-05-20 23:30:00,1.5964800000000001,0.46564000000000005,1.663,0.71328,0.20804000000000003,0.743,0.8832000000000001,0.2576,0.92
2020-05-21 00:00:00,1.50912,0.44016000000000005,1.572,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.7104,0.20720000000000002,0.74
2020-05-21 00:30:00,1.61088,0.46984000000000004,1.678,1.02528,0.29904000000000003,1.068,0.5856,0.1708,0.61
2020-05-21 01:00:00,1.45344,0.42392,1.514,0.80064,0.23352,0.834,0.6528,0.1904,0.68
2020-05-21 01:30:00,1.48896,0.43428000000000005,1.5510000000000002,0.67296,0.19628,0.7010000000000001,0.8160000000000001,0.23800000000000002,0.85
2020-05-21 02:00:00,1.48704,0.43372000000000005,1.549,0.56544,0.16492,0.589,0.9216000000000001,0.26880000000000004,0.96
2020-05-21 02:30:00,1.4448,0.4214,1.505,0.5904,0.17220000000000002,0.615,0.8544,0.2492,0.89
2020-05-21 03:00:00,1.40448,0.40964000000000006,1.463,0.5596800000000001,0.16324000000000002,0.583,0.8448,0.2464,0.88
2020-05-21 03:30:00,1.4112,0.4116,1.47,0.432,0.126,0.45,0.9792000000000001,0.2856,1.02
2020-05-21 04:00:00,1.38048,0.40264000000000005,1.438,0.50688,0.14784,0.528,0.8736,0.2548,0.91
2020-05-21 04:30:00,1.39008,0.40544,1.448,0.48768000000000006,0.14224,0.508,0.9024000000000001,0.2632,0.9400000000000001
2020-05-21 05:00:00,1.36608,0.39844,1.423,0.49248000000000003,0.14364000000000002,0.513,0.8736,0.2548,0.91
2020-05-21 05:30:00,1.4188800000000001,0.41384000000000004,1.478,0.6796800000000001,0.19824000000000003,0.708,0.7392000000000001,0.2156,0.77
2020-05-21 06:00:00,1.6915200000000001,0.49336,1.762,1.08672,0.31696,1.1320000000000001,0.6048,0.1764,0.63
2020-05-21 06:30:00,1.6444800000000002,0.47964000000000007,1.713,0.9052800000000001,0.26404,0.9430000000000001,0.7392000000000001,0.2156,0.77
2020-05-21 07:00:00,1.6444800000000002,0.47964000000000007,1.713,0.83808,0.24444000000000002,0.873,0.8064,0.23520000000000002,0.84
2020-05-21 07:30:00,1.9584000000000001,0.5712,2.04,1.5168,0.4424,1.58,0.44160000000000005,0.1288,0.46
2020-05-21 08:00:00,2.0976,0.6118,2.185,1.5984,0.4662,1.665,0.49920000000000003,0.1456,0.52
2020-05-21 08:30:00,2.21952,0.64736,2.312,1.13472,0.33096000000000003,1.182,1.0848,0.3164,1.13
2020-05-21 09:00:00,2.27616,0.66388,2.371,0.9705600000000001,0.28308,1.011,1.3056,0.3808,1.3599999999999999
2020-05-21 09:30:00,2.1936,0.6398,2.285,1.3776,0.40180000000000005,1.435,0.8160000000000001,0.23800000000000002,0.85
2020-05-21 10:00:00,5.56128,1.6220400000000001,5.793,3.68928,1.07604,3.843,1.8719999999999999,0.546,1.9500000000000002
2020-05-21 10:30:00,4.69536,1.36948,4.891,3.25536,0.9494800000000001,3.391,1.44,0.42,1.5
2020-05-21 11:00:00,6.68736,1.9504800000000002,6.966,4.22976,1.23368,4.406,2.4576000000000002,0.7168,2.56
2020-05-21 11:30:00,7.08864,2.06752,7.384,4.3814400000000004,1.27792,4.564,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-05-21 12:00:00,7.1664,2.0902,7.465,4.4688,1.3034,4.655,2.6976,0.7868,2.81
2020-05-21 12:30:00,7.6608,2.2344,7.98,4.6464,1.3552,4.84,3.0144,0.8792000000000001,3.14
2020-05-21 13:00:00,7.7232,2.2526,8.045,4.68,1.365,4.875,3.0432,0.8876000000000001,3.17
2020-05-21 13:30:00,7.6704,2.2372,7.99,4.6464,1.3552,4.84,3.024,0.882,3.15
2020-05-21 14:00:00,7.36896,2.14928,7.676,4.50816,1.31488,4.696,2.8608000000000002,0.8344,2.98
2020-05-21 14:30:00,7.32096,2.13528,7.626,4.52736,1.32048,4.716,2.7936,0.8148000000000001,2.91
2020-05-21 15:00:00,5.60352,1.63436,5.837,3.74112,1.09116,3.8970000000000002,1.8624,0.5432,1.94
2020-05-21 15:30:00,5.60352,1.63436,5.837,3.7027200000000002,1.07996,3.857,1.9008,0.5544,1.98
2020-05-21 16:00:00,4.66464,1.36052,4.859,3.18624,0.92932,3.319,1.4784000000000002,0.4312,1.54
2020-05-21 16:30:00,5.11008,1.49044,5.323,3.43968,1.00324,3.583,1.6703999999999999,0.4872,1.74
2020-05-21 17:00:00,4.0464,1.1802,4.215,3.0096,0.8778,3.135,1.0368,0.3024,1.08
2020-05-21 17:30:00,2.8896,0.8428,3.01,2.448,0.714,2.55,0.44160000000000005,0.1288,0.46
2020-05-21 18:00:00,2.3424,0.6832,2.44,2.0064,0.5852,2.09,0.336,0.098,0.35000000000000003
2020-05-21 18:30:00,2.23584,0.65212,2.329,1.60224,0.46732,1.669,0.6336,0.18480000000000002,0.66
2020-05-21 19:00:00,2.18208,0.63644,2.273,1.04928,0.30604000000000003,1.093,1.1328,0.3304,1.18
2020-05-21 19:30:00,2.21952,0.64736,2.312,0.7603200000000001,0.22176,0.792,1.4592,0.42560000000000003,1.52
2020-05-21 20:00:00,2.13504,0.62272,2.224,0.6278400000000001,0.18312,0.654,1.5072,0.43960000000000005,1.57
2020-05-21 20:30:00,2.07552,0.60536,2.162,0.46272,0.13496000000000002,0.482,1.6128,0.47040000000000004,1.6800000000000002
2020-05-21 21:00:00,1.98432,0.57876,2.067,0.40032,0.11676,0.417,1.584,0.462,1.65
2020-05-21 21:30:00,2.02368,0.5902400000000001,2.108,0.79488,0.23184000000000002,0.8280000000000001,1.2288000000000001,0.3584,1.28
2020-05-21 22:00:00,1.93248,0.56364,2.013,0.61728,0.18004,0.643,1.3152,0.3836,1.37
2020-05-21 22:30:00,1.8105600000000002,0.52808,1.8860000000000001,0.69696,0.20328000000000002,0.726,1.1136,0.32480000000000003,1.16
2020-05-21 23:00:00,1.7155200000000002,0.50036,1.787,0.62112,0.18116000000000002,0.647,1.0944,0.31920000000000004,1.1400000000000001
2020-05-21 23:30:00,1.5916800000000002,0.46424000000000004,1.658,0.6028800000000001,0.17584000000000002,0.628,0.9888,0.2884,1.03
2020-05-22 00:00:00,1.47168,0.42924,1.533,0.63648,0.18564000000000003,0.663,0.8352,0.2436,0.87
2020-05-23 00:30:00,2.38848,0.69664,2.488,1.72608,0.50344,1.798,0.6624,0.1932,0.6900000000000001
2020-05-23 01:00:00,2.4288,0.7084,2.5300000000000002,1.7184,0.5012,1.79,0.7104,0.20720000000000002,0.74
2020-05-23 01:30:00,2.32704,0.6787200000000001,2.424,1.7222400000000002,0.50232,1.794,0.6048,0.1764,0.63
2020-05-23 02:00:00,2.3088,0.6734,2.4050000000000002,1.7136,0.4998,1.7850000000000001,0.5952000000000001,0.1736,0.62
2020-05-23 02:30:00,2.34912,0.6851600000000001,2.447,1.7155200000000002,0.50036,1.787,0.6336,0.18480000000000002,0.66
2020-05-23 03:00:00,2.34336,0.6834800000000001,2.441,1.68096,0.49028000000000005,1.751,0.6624,0.1932,0.6900000000000001
2020-05-23 03:30:00,2.2896,0.6678000000000001,2.385,1.6272,0.4746,1.695,0.6624,0.1932,0.6900000000000001
2020-05-23 04:00:00,2.3395200000000003,0.6823600000000001,2.437,1.6675200000000001,0.48636,1.737,0.672,0.196,0.7000000000000001
2020-05-23 04:30:00,2.16,0.63,2.25,1.584,0.462,1.65,0.5760000000000001,0.168,0.6000000000000001
2020-05-23 05:00:00,2.1504,0.6272,2.24,1.584,0.462,1.65,0.5664,0.1652,0.59
2020-05-23 05:30:00,1.99296,0.58128,2.076,1.47456,0.43008,1.536,0.5184,0.1512,0.54
2020-05-23 06:00:00,2.14752,0.62636,2.237,1.58112,0.46116,1.647,0.5664,0.1652,0.59
2020-05-23 06:30:00,2.29344,0.6689200000000001,2.3890000000000002,1.70784,0.49812000000000006,1.779,0.5856,0.1708,0.61
2020-05-23 07:00:00,2.80992,0.8195600000000001,2.927,2.13792,0.62356,2.227,0.672,0.196,0.7000000000000001
2020-05-23 07:30:00,3.12768,0.91224,3.258,2.54208,0.7414400000000001,2.648,0.5856,0.1708,0.61
2020-05-23 08:00:00,3.75552,1.0953600000000001,3.912,3.16032,0.92176,3.292,0.5952000000000001,0.1736,0.62
2020-05-23 08:30:00,4.15104,1.21072,4.324,3.55584,1.03712,3.7039999999999997,0.5952000000000001,0.1736,0.62
2020-05-23 09:00:00,4.7664,1.3902,4.965,4.0944,1.1942,4.265,0.672,0.196,0.7000000000000001
2020-05-23 09:30:00,4.35168,1.26924,4.533,3.81408,1.11244,3.973,0.5376000000000001,0.1568,0.56
2020-05-23 10:00:00,4.87776,1.4226800000000002,5.081,4.36896,1.27428,4.551,0.5088,0.1484,0.53
2020-05-23 10:30:00,4.24896,1.23928,4.426,3.83616,1.11888,3.996,0.4128,0.12040000000000001,0.43
2020-05-23 11:00:00,4.73664,1.38152,4.934,4.35264,1.26952,4.534,0.384,0.112,0.4
2020-05-23 11:30:00,5.14176,1.4996800000000001,5.356,4.70976,1.37368,4.906,0.432,0.126,0.45
2020-05-23 12:00:00,5.25408,1.53244,5.473,4.78368,1.39524,4.983,0.47040000000000004,0.13720000000000002,0.49
2020-05-23 12:30:00,4.73088,1.37984,4.928,4.35648,1.27064,4.538,0.3744,0.1092,0.39
2020-05-23 13:00:00,4.06752,1.18636,4.237,3.65472,1.06596,3.807,0.4128,0.12040000000000001,0.43
2020-05-23 13:30:00,5.07072,1.47896,5.282,4.62912,1.35016,4.822,0.44160000000000005,0.1288,0.46
2020-05-23 14:00:00,4.2192,1.2306,4.395,3.7008,1.0794,3.855,0.5184,0.1512,0.54
2020-05-23 14:30:00,4.40256,1.2840799999999999,4.586,3.90336,1.13848,4.066,0.49920000000000003,0.1456,0.52
2020-05-23 15:00:00,4.47936,1.30648,4.666,3.98976,1.16368,4.156,0.48960000000000004,0.1428,0.51
2020-05-23 15:30:00,4.51008,1.31544,4.698,4.03008,1.17544,4.198,0.48,0.14,0.5
2020-05-23 16:00:00,4.36512,1.27316,4.547,3.91392,1.1415600000000001,4.077,0.45120000000000005,0.1316,0.47000000000000003
2020-05-23 16:30:00,4.1136,1.1998,4.285,3.576,1.043,3.725,0.5376000000000001,0.1568,0.56
2020-05-23 17:00:00,3.9753600000000002,1.15948,4.141,3.59136,1.04748,3.741,0.384,0.112,0.4
2020-05-23 17:30:00,4.34592,1.26756,4.527,4.00992,1.16956,4.177,0.336,0.098,0.35000000000000003
2020-05-23 18:00:00,3.06336,0.89348,3.191,2.54496,0.74228,2.651,0.5184,0.1512,0.54
2020-05-23 18:30:00,2.9424,0.8582000000000001,3.065,2.0784,0.6062000000000001,2.165,0.864,0.252,0.9
2020-05-23 19:00:00,2.68032,0.78176,2.792,2.08512,0.60816,2.172,0.5952000000000001,0.1736,0.62
2020-05-23 19:30:00,2.51328,0.73304,2.618,1.7356800000000001,0.50624,1.808,0.7776000000000001,0.2268,0.81
2020-05-23 20:00:00,2.32608,0.67844,2.423,1.6924800000000002,0.49364,1.763,0.6336,0.18480000000000002,0.66
2020-05-23 20:30:00,2.1696,0.6328,2.26,1.4976,0.4368,1.56,0.672,0.196,0.7000000000000001
2020-05-23 21:00:00,2.13312,0.62216,2.222,1.46112,0.42616000000000004,1.522,0.672,0.196,0.7000000000000001
2020-05-23 21:30:00,2.13024,0.6213200000000001,2.219,1.24704,0.36372000000000004,1.299,0.8832000000000001,0.2576,0.92
2020-05-23 22:00:00,1.9968,0.5824,2.08,1.0848,0.3164,1.13,0.912,0.266,0.9500000000000001
2020-05-23 22:30:00,2.06784,0.6031200000000001,2.154,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.5184,0.1512,0.54
2020-05-23 23:00:00,1.9641600000000001,0.5728800000000001,2.046,1.42656,0.41608000000000006,1.486,0.5376000000000001,0.1568,0.56
2020-05-23 23:30:00,1.73664,0.5065200000000001,1.8090000000000002,1.17024,0.34132,1.219,0.5664,0.1652,0.59
2020-05-24 00:00:00,2.19264,0.6395200000000001,2.284,1.64544,0.47992,1.714,0.5472,0.15960000000000002,0.5700000000000001
2020-05-24 00:30:00,1.8163200000000002,0.52976,1.892,1.23072,0.35896000000000006,1.282,0.5856,0.1708,0.61
2020-05-24 01:00:00,1.48608,0.43344000000000005,1.548,0.8428800000000001,0.24584000000000003,0.878,0.6432,0.18760000000000002,0.67
2020-05-24 01:30:00,1.58304,0.46172,1.649,0.9494400000000001,0.27692,0.989,0.6336,0.18480000000000002,0.66
2020-05-24 02:00:00,2.016,0.588,2.1,1.4688,0.4284,1.53,0.5472,0.15960000000000002,0.5700000000000001
2020-05-24 02:30:00,1.9939200000000001,0.5815600000000001,2.077,1.45632,0.42476,1.517,0.5376000000000001,0.1568,0.56
2020-05-24 03:00:00,2.20224,0.64232,2.294,1.63584,0.47712000000000004,1.704,0.5664,0.1652,0.59
2020-05-24 03:30:00,1.9008,0.5544,1.98,1.3632,0.3976,1.42,0.5376000000000001,0.1568,0.56
2020-05-24 04:00:00,2.16,0.63,2.25,1.5552000000000001,0.4536,1.62,0.6048,0.1764,0.63
2020-05-24 04:30:00,2.0544000000000002,0.5992000000000001,2.14,1.488,0.434,1.55,0.5664,0.1652,0.59
2020-05-24 05:00:00,1.9104,0.5572,1.99,1.3824,0.4032,1.44,0.528,0.154,0.55
2020-05-24 05:30:00,1.70592,0.49756000000000006,1.7770000000000001,1.20672,0.35196000000000005,1.2570000000000001,0.49920000000000003,0.1456,0.52
2020-05-24 06:00:00,1.48032,0.43176000000000003,1.542,0.8947200000000001,0.26096,0.932,0.5856,0.1708,0.61
2020-05-24 06:30:00,1.7472,0.5096,1.82,1.104,0.322,1.15,0.6432,0.18760000000000002,0.67
2020-05-24 07:00:00,1.704,0.497,1.775,1.0032,0.2926,1.045,0.7008,0.2044,0.73
2020-05-24 07:30:00,2.19648,0.6406400000000001,2.2880000000000003,1.60128,0.46704,1.6680000000000001,0.5952000000000001,0.1736,0.62
2020-05-24 08:00:00,2.54016,0.7408800000000001,2.646,1.95456,0.57008,2.036,0.5856,0.1708,0.61
2020-05-24 08:30:00,2.2464,0.6552,2.34,1.6128,0.47040000000000004,1.6800000000000002,0.6336,0.18480000000000002,0.66
2020-05-24 09:00:00,2.46528,0.71904,2.568,1.72608,0.50344,1.798,0.7392000000000001,0.2156,0.77
2020-05-24 09:30:00,2.48352,0.72436,2.5869999999999997,1.3123200000000002,0.38276000000000004,1.367,1.1712,0.3416,1.22
2020-05-24 10:00:00,2.63328,0.7680400000000001,2.743,1.55808,0.45444,1.623,1.0752,0.3136,1.12
2020-05-24 10:30:00,3.14688,0.9178400000000001,3.278,2.17728,0.63504,2.268,0.9696,0.2828,1.01
2020-05-24 11:00:00,2.8732800000000003,0.8380400000000001,2.993,2.05728,0.60004,2.143,0.8160000000000001,0.23800000000000002,0.85
2020-05-24 11:30:00,3.98496,1.16228,4.151,3.23616,0.94388,3.371,0.7488,0.2184,0.78
2020-05-24 12:00:00,3.44544,1.00492,3.589,2.65824,0.77532,2.769,0.7872,0.2296,0.8200000000000001
2020-05-24 12:30:00,3.8697600000000003,1.1286800000000001,4.031,2.91936,0.85148,3.041,0.9504,0.2772,0.99
2020-05-24 13:00:00,3.3552,0.9786,3.495,2.2608,0.6594,2.355,1.0944,0.31920000000000004,1.1400000000000001
2020-05-24 13:30:00,3.072,0.896,3.2,1.7664,0.5152,1.8399999999999999,1.3056,0.3808,1.3599999999999999
2020-05-24 14:00:00,4.09632,1.19476,4.267,3.17472,0.9259600000000001,3.307,0.9216000000000001,0.26880000000000004,0.96
2020-05-24 14:30:00,3.9744,1.1592,4.14,3.1488,0.9184,3.2800000000000002,0.8256,0.24080000000000001,0.86
2020-05-24 15:00:00,3.06144,0.89292,3.189,2.03424,0.5933200000000001,2.119,1.0272000000000001,0.29960000000000003,1.07
2020-05-24 15:30:00,3.97728,1.16004,4.143,3.29568,0.9612400000000001,3.433,0.6816,0.1988,0.71
2020-05-24 16:00:00,4.6512,1.3566,4.845,4.0464,1.1802,4.215,0.6048,0.1764,0.63
2020-05-24 16:30:00,4.53504,1.32272,4.724,3.85344,1.12392,4.014,0.6816,0.1988,0.71
2020-05-24 17:00:00,4.38432,1.2787600000000001,4.567,3.42432,0.9987600000000001,3.567,0.96,0.28,1.0
2020-05-24 17:30:00,4.20384,1.22612,4.379,3.46464,1.01052,3.609,0.7392000000000001,0.2156,0.77
2020-05-24 18:00:00,3.8832,1.1326,4.045,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.152,0.336,1.2
2020-05-24 18:30:00,3.24864,0.94752,3.384,1.7510400000000002,0.5107200000000001,1.824,1.4976,0.4368,1.56
2020-05-24 19:00:00,2.8464,0.8302,2.965,1.3968,0.40740000000000004,1.455,1.4496,0.4228,1.51
2020-05-24 19:30:00,2.53728,0.74004,2.643,1.13568,0.33124000000000003,1.183,1.4016,0.4088,1.46
2020-05-24 20:00:00,2.1648,0.6314000000000001,2.255,0.8304,0.2422,0.865,1.3344,0.38920000000000005,1.3900000000000001
2020-05-24 20:30:00,2.06784,0.6031200000000001,2.154,0.80064,0.23352,0.834,1.2671999999999999,0.36960000000000004,1.32
2020-05-24 21:00:00,2.00736,0.58548,2.091,0.45216000000000006,0.13188,0.47100000000000003,1.5552000000000001,0.4536,1.62
2020-05-24 21:30:00,1.9824000000000002,0.5782,2.065,0.4752,0.1386,0.495,1.5072,0.43960000000000005,1.57
2020-05-24 22:00:00,2.016,0.588,2.1,0.5184,0.1512,0.54,1.4976,0.4368,1.56
2020-05-24 22:30:00,1.8479999999999999,0.539,1.925,0.5232,0.1526,0.545,1.3248,0.3864,1.38
2020-05-24 23:00:00,1.75584,0.51212,1.8290000000000002,0.44064000000000003,0.12852000000000002,0.459,1.3152,0.3836,1.37
2020-05-24 23:30:00,1.6128,0.47040000000000004,1.6800000000000002,0.432,0.126,0.45,1.1808,0.34440000000000004,1.23
2020-05-25 00:00:00,1.4976,0.4368,1.56,0.5184,0.1512,0.54,0.9792000000000001,0.2856,1.02
2020-05-25 00:30:00,1.44,0.42,1.5,0.49920000000000003,0.1456,0.52,0.9408000000000001,0.27440000000000003,0.98
2020-05-25 01:00:00,1.4073600000000002,0.41048,1.466,0.41856000000000004,0.12208000000000001,0.436,0.9888,0.2884,1.03
2020-05-25 01:30:00,1.52352,0.44436000000000003,1.587,0.40992,0.11956000000000001,0.427,1.1136,0.32480000000000003,1.16
2020-05-25 02:00:00,1.63968,0.47824000000000005,1.708,0.38208000000000003,0.11144000000000001,0.398,1.2576,0.3668,1.31
2020-05-25 02:30:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.38208000000000003,0.11144000000000001,0.398,1.2384,0.3612,1.29
2020-05-25 03:00:00,1.5888,0.46340000000000003,1.655,0.37920000000000004,0.1106,0.395,1.2096,0.3528,1.26
2020-05-25 03:30:00,1.58016,0.46088,1.646,0.14976,0.043680000000000004,0.156,1.4304000000000001,0.4172,1.49
2020-05-25 04:00:00,1.52832,0.44576000000000005,1.592,0.14592000000000002,0.04256,0.152,1.3824,0.4032,1.44
2020-05-25 04:30:00,1.55136,0.45248000000000005,1.616,0.11136000000000001,0.03248,0.116,1.44,0.42,1.5
2020-05-25 05:00:00,1.51296,0.44128000000000006,1.576,0.20736000000000002,0.060480000000000006,0.216,1.3056,0.3808,1.3599999999999999
2020-05-25 05:30:00,1.55904,0.45472,1.624,0.41664,0.12152,0.434,1.1424,0.3332,1.19
2020-05-25 06:00:00,1.62912,0.47516,1.697,0.48672000000000004,0.14196,0.507,1.1424,0.3332,1.19
2020-05-25 06:30:00,1.80384,0.52612,1.879,0.5942400000000001,0.17332,0.619,1.2096,0.3528,1.26
2020-05-25 07:00:00,2.11872,0.6179600000000001,2.207,0.8323200000000001,0.24276000000000003,0.867,1.2864,0.37520000000000003,1.34
2020-05-25 07:30:00,2.5296000000000003,0.7378,2.635,1.3104,0.38220000000000004,1.365,1.2192,0.3556,1.27
2020-05-25 08:00:00,2.9712,0.8666,3.095,1.8096,0.5278,1.885,1.1616,0.3388,1.21
2020-05-25 08:30:00,3.48288,1.01584,3.628,2.32128,0.6770400000000001,2.418,1.1616,0.3388,1.21
2020-05-25 09:00:00,3.89184,1.1351200000000001,4.054,2.87424,0.8383200000000001,2.9939999999999998,1.0176,0.2968,1.06
2020-05-25 09:30:00,4.24896,1.23928,4.426,3.33696,0.97328,3.476,0.912,0.266,0.9500000000000001
2020-05-25 10:00:00,4.5475200000000005,1.32636,4.737,3.73152,1.08836,3.887,0.8160000000000001,0.23800000000000002,0.85
2020-05-25 10:30:00,4.77888,1.39384,4.978,4.03968,1.17824,4.208,0.7392000000000001,0.2156,0.77
2020-05-25 11:00:00,4.992,1.456,5.2,4.3008,1.2544,4.48,0.6912,0.2016,0.72
2020-05-25 11:30:00,5.09568,1.48624,5.308,4.50048,1.31264,4.688,0.5952000000000001,0.1736,0.62
2020-05-25 12:00:00,5.2233600000000004,1.5234800000000002,5.441,4.65696,1.3582800000000002,4.851,0.5664,0.1652,0.59
2020-05-25 12:30:00,5.3088,1.5484,5.53,4.704,1.3719999999999999,4.9,0.6048,0.1764,0.63
2020-05-25 13:00:00,5.24544,1.5299200000000002,5.464,4.69824,1.37032,4.894,0.5472,0.15960000000000002,0.5700000000000001
2020-05-25 13:30:00,5.05536,1.47448,5.266,4.50816,1.31488,4.696,0.5472,0.15960000000000002,0.5700000000000001
2020-05-25 14:00:00,5.02464,1.4655200000000002,5.234,4.47744,1.30592,4.664,0.5472,0.15960000000000002,0.5700000000000001
2020-05-25 14:30:00,5.11392,1.49156,5.327,4.53792,1.32356,4.727,0.5760000000000001,0.168,0.6000000000000001
2020-05-25 15:00:00,4.76736,1.3904800000000002,4.966,4.30656,1.25608,4.486,0.46080000000000004,0.13440000000000002,0.48
2020-05-25 15:30:00,4.7088,1.3734,4.905,4.248,1.239,4.425,0.46080000000000004,0.13440000000000002,0.48
2020-05-25 16:00:00,4.3968,1.2824,4.58,3.8592,1.1256,4.02,0.5376000000000001,0.1568,0.56
2020-05-25 16:30:00,4.26624,1.24432,4.444,3.72864,1.08752,3.884,0.5376000000000001,0.1568,0.56
2020-05-25 17:00:00,3.80832,1.11076,3.967,3.11712,0.9091600000000001,3.247,0.6912,0.2016,0.72
2020-05-25 17:30:00,3.69888,1.07884,3.8529999999999998,2.4700800000000003,0.7204400000000001,2.573,1.2288000000000001,0.3584,1.28
2020-05-25 18:00:00,3.384,0.987,3.525,2.2800000000000002,0.665,2.375,1.104,0.322,1.15
2020-05-25 18:30:00,3.35712,0.97916,3.497,2.16672,0.6319600000000001,2.257,1.1904,0.3472,1.24
2020-05-25 19:00:00,2.84544,0.8299200000000001,2.964,1.78944,0.52192,1.8639999999999999,1.056,0.308,1.1
2020-05-25 19:30:00,2.44896,0.71428,2.551,1.16256,0.33908000000000005,1.211,1.2864,0.37520000000000003,1.34
2020-05-25 20:00:00,2.14848,0.6266400000000001,2.238,0.79488,0.23184000000000002,0.8280000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-25 20:30:00,2.07456,0.6050800000000001,2.161,0.6249600000000001,0.18228000000000003,0.651,1.4496,0.4228,1.51
2020-05-25 21:00:00,1.9180800000000002,0.55944,1.998,0.53568,0.15624000000000002,0.558,1.3824,0.4032,1.44
2020-05-25 21:30:00,1.92192,0.5605600000000001,2.002,0.52032,0.15176,0.542,1.4016,0.4088,1.46
2020-05-25 22:00:00,1.8873600000000001,0.5504800000000001,1.966,0.87936,0.25648000000000004,0.916,1.008,0.294,1.05
2020-05-25 22:30:00,1.7875200000000002,0.52136,1.862,0.82752,0.24136000000000002,0.862,0.96,0.28,1.0
2020-05-25 23:00:00,1.6656,0.4858,1.7349999999999999,0.8304,0.2422,0.865,0.8352,0.2436,0.87
2020-05-25 23:30:00,1.512,0.441,1.5750000000000002,0.504,0.147,0.525,1.008,0.294,1.05
2020-05-26 00:00:00,1.39296,0.40628000000000003,1.451,0.40416,0.11788000000000001,0.421,0.9888,0.2884,1.03
2020-05-26 00:30:00,1.3833600000000001,0.40348,1.441,0.38496,0.11228,0.401,0.9984000000000001,0.2912,1.04
2020-05-26 01:00:00,1.40928,0.41104,1.468,0.38208000000000003,0.11144000000000001,0.398,1.0272000000000001,0.29960000000000003,1.07
2020-05-26 01:30:00,1.46784,0.42812000000000006,1.529,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.0752,0.3136,1.12
2020-05-26 02:00:00,1.52352,0.44436000000000003,1.587,0.38112,0.11116000000000001,0.397,1.1424,0.3332,1.19
2020-05-26 02:30:00,1.4486400000000001,0.42252000000000006,1.509,0.38304000000000005,0.11172000000000001,0.399,1.0656,0.3108,1.11
2020-05-26 03:00:00,1.43712,0.41916000000000003,1.4969999999999999,0.38112,0.11116000000000001,0.397,1.056,0.308,1.1
2020-05-26 03:30:00,1.45248,0.42364,1.513,0.38688000000000006,0.11284000000000001,0.403,1.0656,0.3108,1.11
2020-05-26 04:00:00,1.44096,0.42028000000000004,1.501,0.35616000000000003,0.10388000000000001,0.371,1.0848,0.3164,1.13
2020-05-26 04:30:00,1.47168,0.42924,1.533,0.35808,0.10444,0.373,1.1136,0.32480000000000003,1.16
2020-05-26 05:00:00,1.36032,0.39676000000000006,1.417,0.40992,0.11956000000000001,0.427,0.9504,0.2772,0.99
2020-05-26 05:30:00,1.42752,0.41636,1.487,0.50592,0.14756000000000002,0.527,0.9216000000000001,0.26880000000000004,0.96
2020-05-26 06:00:00,1.53888,0.44884,1.603,0.67488,0.19684000000000001,0.7030000000000001,0.864,0.252,0.9
2020-05-26 06:30:00,1.76448,0.5146400000000001,1.838,0.7276800000000001,0.21224,0.758,1.0368,0.3024,1.08
2020-05-26 07:00:00,2.20128,0.64204,2.293,0.9724800000000001,0.28364,1.013,1.2288000000000001,0.3584,1.28
2020-05-26 07:30:00,2.61408,0.7624400000000001,2.723,1.16448,0.33964000000000005,1.213,1.4496,0.4228,1.51
2020-05-26 08:00:00,3.3235200000000003,0.9693600000000001,3.462,1.79712,0.5241600000000001,1.8719999999999999,1.5264,0.44520000000000004,1.5899999999999999
2020-05-26 08:30:00,3.6864,1.0752,3.84,1.8912,0.5516,1.97,1.7952,0.5236000000000001,1.87
2020-05-26 09:00:00,3.9744,1.1592,4.14,2.3424,0.6832,2.44,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-26 09:30:00,4.54464,1.32552,4.734,2.99904,0.87472,3.124,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-26 10:00:00,4.27584,1.24712,4.454,2.74944,0.8019200000000001,2.864,1.5264,0.44520000000000004,1.5899999999999999
2020-05-26 10:30:00,4.2096,1.2278,4.385,2.7024,0.7882,2.815,1.5072,0.43960000000000005,1.57
2020-05-26 11:00:00,5.47488,1.59684,5.703,4.12128,1.20204,4.293,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-26 11:30:00,5.43936,1.58648,5.666,4.08576,1.19168,4.256,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-26 12:00:00,5.59776,1.6326800000000001,5.831,4.30176,1.25468,4.481,1.296,0.378,1.35
2020-05-26 12:30:00,5.71488,1.66684,5.953,4.41888,1.28884,4.603,1.296,0.378,1.35
2020-05-26 13:00:00,5.54112,1.61616,5.772,4.30272,1.25496,4.482,1.2384,0.3612,1.29
2020-05-26 13:30:00,5.42688,1.58284,5.6530000000000005,4.23648,1.23564,4.413,1.1904,0.3472,1.24
2020-05-26 14:00:00,5.41536,1.57948,5.641,4.21536,1.2294800000000001,4.391,1.2,0.35000000000000003,1.25
2020-05-26 14:30:00,5.3808,1.5694,5.605,4.2192,1.2306,4.395,1.1616,0.3388,1.21
2020-05-26 15:00:00,4.26528,1.24404,4.443,3.07488,0.8968400000000001,3.203,1.1904,0.3472,1.24
2020-05-26 15:30:00,4.5984,1.3412,4.79,3.4944,1.0192,3.64,1.104,0.322,1.15
2020-05-26 16:00:00,4.53696,1.32328,4.726,3.48096,1.01528,3.626,1.056,0.308,1.1
2020-05-26 16:30:00,4.75584,1.38712,4.954,3.57504,1.04272,3.724,1.1808,0.34440000000000004,1.23
2020-05-26 17:00:00,3.17088,0.9248400000000001,3.303,1.94208,0.56644,2.023,1.2288000000000001,0.3584,1.28
2020-05-26 17:30:00,2.7264,0.7952,2.84,1.3824,0.4032,1.44,1.344,0.392,1.4
2020-05-26 18:00:00,2.98176,0.8696800000000001,3.106,1.57056,0.45808000000000004,1.6360000000000001,1.4112,0.4116,1.47
2020-05-26 18:30:00,3.14496,0.9172800000000001,3.276,1.82016,0.53088,1.896,1.3248,0.3864,1.38
2020-05-26 19:00:00,2.7955200000000002,0.8153600000000001,2.912,1.3651200000000001,0.39816,1.422,1.4304000000000001,0.4172,1.49
2020-05-26 19:30:00,2.6736,0.7798,2.785,1.2336,0.3598,1.2850000000000001,1.44,0.42,1.5
2020-05-26 20:00:00,2.26656,0.66108,2.3609999999999998,0.8073600000000001,0.23548000000000002,0.841,1.4592,0.42560000000000003,1.52
2020-05-26 20:30:00,2.13888,0.6238400000000001,2.228,0.63168,0.18424000000000001,0.658,1.5072,0.43960000000000005,1.57
2020-05-26 21:00:00,1.9651200000000002,0.57316,2.047,0.48672000000000004,0.14196,0.507,1.4784000000000002,0.4312,1.54
2020-05-26 21:30:00,1.9632,0.5726,2.045,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.5648,0.45640000000000003,1.63
2020-05-26 22:00:00,1.96128,0.57204,2.043,0.39648000000000005,0.11564,0.41300000000000003,1.5648,0.45640000000000003,1.63
2020-05-26 22:30:00,1.9344000000000001,0.5642,2.015,0.37920000000000004,0.1106,0.395,1.5552000000000001,0.4536,1.62
2020-05-26 23:00:00,1.7452800000000002,0.50904,1.818,0.35328000000000004,0.10304,0.368,1.392,0.406,1.45
2020-05-26 23:30:00,1.53984,0.44912,1.604,0.33984000000000003,0.09912000000000001,0.354,1.2,0.35000000000000003,1.25
2020-05-27 00:00:00,1.44384,0.42112000000000005,1.504,0.34944000000000003,0.10192000000000001,0.364,1.0944,0.31920000000000004,1.1400000000000001
2020-05-27 00:30:00,1.36992,0.39956,1.427,0.36192,0.10556000000000001,0.377,1.008,0.294,1.05
2020-05-27 01:00:00,1.39296,0.40628000000000003,1.451,0.35616000000000003,0.10388000000000001,0.371,1.0368,0.3024,1.08
2020-05-27 01:30:00,1.42944,0.41692,1.4889999999999999,0.46944,0.13692000000000001,0.489,0.96,0.28,1.0
2020-05-27 02:00:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.54432,0.15876,0.5670000000000001,0.9216000000000001,0.26880000000000004,0.96
2020-05-27 02:30:00,1.392,0.406,1.45,0.5664,0.1652,0.59,0.8256,0.24080000000000001,0.86
2020-05-27 03:00:00,1.38048,0.40264000000000005,1.438,0.5836800000000001,0.17024,0.608,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-05-27 03:30:00,1.4352,0.4186,1.495,0.4272,0.1246,0.445,1.008,0.294,1.05
2020-05-27 04:00:00,1.43904,0.41972000000000004,1.499,0.38304000000000005,0.11172000000000001,0.399,1.056,0.308,1.1
2020-05-27 04:30:00,1.49472,0.43596,1.557,0.38112,0.11116000000000001,0.397,1.1136,0.32480000000000003,1.16
2020-05-27 05:00:00,1.4131200000000002,0.41216,1.472,0.42432000000000003,0.12376000000000001,0.442,0.9888,0.2884,1.03
2020-05-27 05:30:00,1.45632,0.42476,1.517,0.50592,0.14756000000000002,0.527,0.9504,0.2772,0.99
2020-05-27 06:00:00,1.50048,0.43764000000000003,1.5630000000000002,0.7228800000000001,0.21084000000000003,0.753,0.7776000000000001,0.2268,0.81
2020-05-27 06:30:00,1.6752,0.48860000000000003,1.745,0.8304,0.2422,0.865,0.8448,0.2464,0.88
2020-05-27 07:00:00,2.06976,0.60368,2.156,1.00416,0.29288000000000003,1.046,1.0656,0.3108,1.11
2020-05-27 07:30:00,2.81184,0.8201200000000001,2.9290000000000003,1.46784,0.42812000000000006,1.529,1.344,0.392,1.4
2020-05-27 08:00:00,3.30816,0.9648800000000001,3.446,1.94496,0.56728,2.026,1.3632,0.3976,1.42
2020-05-27 08:30:00,3.87648,1.13064,4.038,2.37888,0.69384,2.478,1.4976,0.4368,1.56
2020-05-27 09:00:00,4.26432,1.24376,4.442,2.80512,0.8181600000000001,2.922,1.4592,0.42560000000000003,1.52
2020-05-27 09:30:00,4.6790400000000005,1.3647200000000002,4.874,3.23904,0.9447200000000001,3.374,1.44,0.42,1.5
2020-05-27 10:00:00,4.80672,1.40196,5.007,3.44352,1.00436,3.5869999999999997,1.3632,0.3976,1.42
2020-05-27 10:30:00,5.21568,1.5212400000000001,5.433,3.91968,1.14324,4.083,1.296,0.378,1.35
2020-05-27 11:00:00,5.42592,1.58256,5.652,4.13952,1.20736,4.312,1.2864,0.37520000000000003,1.34
2020-05-27 11:30:00,5.48928,1.60104,5.718,4.35648,1.27064,4.538,1.1328,0.3304,1.18
2020-05-27 12:00:00,5.6304,1.6421999999999999,5.865,4.4976,1.3118,4.6850000000000005,1.1328,0.3304,1.18
2020-05-27 12:30:00,5.61312,1.6371600000000002,5.8469999999999995,4.35552,1.2703600000000002,4.537,1.2576,0.3668,1.31
2020-05-27 13:00:00,5.10144,1.48792,5.314,4.01664,1.1715200000000001,4.184,1.0848,0.3164,1.13
2020-05-27 13:30:00,4.3632,1.2726,4.545,3.2592,0.9506,3.395,1.104,0.322,1.15
2020-05-27 14:00:00,5.5632,1.6226,5.795,4.5072,1.3146,4.695,1.056,0.308,1.1
2020-05-27 14:30:00,5.47008,1.59544,5.698,4.42368,1.29024,4.608,1.0464,0.3052,1.09
2020-05-27 15:00:00,5.04576,1.47168,5.256,3.96096,1.15528,4.126,1.0848,0.3164,1.13
2020-05-27 15:30:00,4.64736,1.35548,4.841,3.6201600000000003,1.05588,3.771,1.0272000000000001,0.29960000000000003,1.07
2020-05-27 16:00:00,3.65472,1.06596,3.807,2.82912,0.8251600000000001,2.947,0.8256,0.24080000000000001,0.86
2020-05-27 16:30:00,3.2697599999999998,0.9536800000000001,3.406,2.49216,0.7268800000000001,2.596,0.7776000000000001,0.2268,0.81
2020-05-27 17:00:00,3.53472,1.03096,3.682,2.7187200000000002,0.7929600000000001,2.832,0.8160000000000001,0.23800000000000002,0.85
2020-05-27 17:30:00,2.88672,0.84196,3.007,1.7635200000000002,0.51436,1.837,1.1232,0.3276,1.17
2020-05-27 18:00:00,3.30432,0.9637600000000001,3.442,2.11392,0.61656,2.202,1.1904,0.3472,1.24
2020-05-27 18:30:00,3.0096,0.8778,3.135,1.6560000000000001,0.483,1.725,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-27 19:00:00,2.68032,0.78176,2.792,1.46112,0.42616000000000004,1.522,1.2192,0.3556,1.27
2020-05-27 19:30:00,2.3923200000000002,0.69776,2.492,1.15392,0.33656,1.202,1.2384,0.3612,1.29
2020-05-27 20:00:00,2.12256,0.6190800000000001,2.211,0.9513600000000001,0.27748,0.991,1.1712,0.3416,1.22
2020-05-27 20:30:00,2.06496,0.60228,2.151,0.90336,0.26348000000000005,0.9410000000000001,1.1616,0.3388,1.21
2020-05-27 21:00:00,1.9488,0.5684,2.03,0.7008,0.2044,0.73,1.248,0.364,1.3
2020-05-27 21:30:00,2.00832,0.5857600000000001,2.092,0.44352,0.12936,0.462,1.5648,0.45640000000000003,1.63
2020-05-27 22:00:00,1.9344000000000001,0.5642,2.015,0.1872,0.0546,0.195,1.7472,0.5096,1.82
2020-05-27 22:30:00,1.8432,0.5376000000000001,1.92,0.22080000000000002,0.0644,0.23,1.6224,0.4732,1.69
2020-05-27 23:00:00,1.67712,0.48916000000000004,1.7469999999999999,0.22752000000000003,0.06636,0.23700000000000002,1.4496,0.4228,1.51
2020-05-27 23:30:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.21888000000000002,0.06384000000000001,0.228,1.3152,0.3836,1.37
2020-05-28 00:00:00,1.4544000000000001,0.4242,1.5150000000000001,0.216,0.063,0.225,1.2384,0.3612,1.29
2020-05-28 00:30:00,1.4246400000000001,0.41552000000000006,1.484,0.21504,0.06272000000000001,0.224,1.2096,0.3528,1.26
2020-05-28 01:00:00,1.41024,0.41132,1.469,0.37344000000000005,0.10892,0.389,1.0368,0.3024,1.08
2020-05-28 01:30:00,1.45344,0.42392,1.514,0.40704,0.11872,0.424,1.0464,0.3052,1.09
2020-05-28 02:00:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.40032,0.11676,0.417,1.0656,0.3108,1.11
2020-05-28 02:30:00,1.44,0.42,1.5,0.4224,0.1232,0.44,1.0176,0.2968,1.06
2020-05-28 03:00:00,1.44096,0.42028000000000004,1.501,0.40416,0.11788000000000001,0.421,1.0368,0.3024,1.08
2020-05-28 03:30:00,1.4601600000000001,0.42588000000000004,1.521,0.43296,0.12628,0.451,1.0272000000000001,0.29960000000000003,1.07
2020-05-28 04:00:00,1.45152,0.42336,1.512,0.42432000000000003,0.12376000000000001,0.442,1.0272000000000001,0.29960000000000003,1.07
2020-05-28 04:30:00,1.54272,0.44996,1.607,0.39072,0.11396,0.40700000000000003,1.152,0.336,1.2
2020-05-28 05:00:00,1.50144,0.43792000000000003,1.564,0.38784,0.11312000000000001,0.404,1.1136,0.32480000000000003,1.16
2020-05-28 05:30:00,1.5984,0.4662,1.665,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.2,0.35000000000000003,1.25
2020-05-28 06:00:00,1.60224,0.46732,1.669,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.152,0.336,1.2
2020-05-28 06:30:00,1.77888,0.5188400000000001,1.853,0.53088,0.15484,0.553,1.248,0.364,1.3
2020-05-28 07:00:00,2.01024,0.5863200000000001,2.094,0.65664,0.19152000000000002,0.684,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-28 07:30:00,2.4432,0.7126,2.545,0.9744,0.2842,1.015,1.4688,0.4284,1.53
2020-05-28 08:00:00,2.9212800000000003,0.85204,3.043,1.28928,0.37604000000000004,1.343,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-28 08:30:00,3.07968,0.89824,3.208,1.50528,0.43904000000000004,1.568,1.5744,0.4592,1.6400000000000001
2020-05-28 09:00:00,3.4704,1.0122,3.615,1.9344000000000001,0.5642,2.015,1.536,0.448,1.6
2020-05-28 09:30:00,3.69024,1.07632,3.844,2.19264,0.6395200000000001,2.284,1.4976,0.4368,1.56
2020-05-28 10:00:00,3.7584,1.0962,3.915,2.424,0.707,2.525,1.3344,0.38920000000000005,1.3900000000000001
2020-05-28 10:30:00,3.98688,1.16284,4.153,2.6236800000000002,0.76524,2.733,1.3632,0.3976,1.42
2020-05-28 11:00:00,4.11648,1.20064,4.288,2.80128,0.8170400000000001,2.918,1.3152,0.3836,1.37
2020-05-28 11:30:00,4.11552,1.20036,4.287,2.9443200000000003,0.8587600000000001,3.067,1.1712,0.3416,1.22
2020-05-28 12:00:00,4.152,1.211,4.325,3.0192,0.8806,3.145,1.1328,0.3304,1.18
2020-05-28 12:30:00,4.21728,1.23004,4.393,3.07488,0.8968400000000001,3.203,1.1424,0.3332,1.19
2020-05-28 13:00:00,4.21056,1.22808,4.386,3.08736,0.9004800000000001,3.216,1.1232,0.3276,1.17
2020-05-28 13:30:00,4.27776,1.24768,4.456,3.03936,0.88648,3.166,1.2384,0.3612,1.29
2020-05-28 14:00:00,4.22496,1.23228,4.401,2.98656,0.8710800000000001,3.111,1.2384,0.3612,1.29
2020-05-28 14:30:00,4.1568,1.2124,4.33,2.928,0.854,3.05,1.2288000000000001,0.3584,1.28
2020-05-28 15:00:00,4.0224,1.1732,4.19,2.8224,0.8232,2.94,1.2,0.35000000000000003,1.25
2020-05-28 15:30:00,3.95904,1.15472,4.124,2.70144,0.7879200000000001,2.814,1.2576,0.3668,1.31
2020-05-28 16:00:00,3.9552,1.1536,4.12,2.5536,0.7448,2.66,1.4016,0.4088,1.46
2020-05-28 16:30:00,3.8745600000000002,1.13008,4.036,2.34816,0.68488,2.446,1.5264,0.44520000000000004,1.5899999999999999
2020-05-28 17:00:00,3.7276800000000003,1.08724,3.883,2.12448,0.6196400000000001,2.213,1.6032000000000002,0.4676,1.67
2020-05-28 17:30:00,3.50592,1.02256,3.652,1.8643200000000002,0.54376,1.9420000000000002,1.6416,0.4788,1.71
2020-05-28 18:00:00,3.38208,0.9864400000000001,3.523,1.5676800000000002,0.45724000000000004,1.633,1.8144,0.5292,1.8900000000000001
2020-05-28 18:30:00,3.08736,0.9004800000000001,3.216,1.25376,0.36568,1.306,1.8336000000000001,0.5348,1.9100000000000001
2020-05-28 19:00:00,2.6947200000000002,0.7859600000000001,2.807,0.9379200000000001,0.27356,0.977,1.7568000000000001,0.5124000000000001,1.83
2020-05-28 19:30:00,2.45664,0.71652,2.559,0.64224,0.18732000000000001,0.669,1.8144,0.5292,1.8900000000000001
2020-05-28 20:00:00,2.21472,0.6459600000000001,2.307,0.48672000000000004,0.14196,0.507,1.728,0.504,1.8
2020-05-28 20:30:00,2.04384,0.5961200000000001,2.129,0.78624,0.22932000000000002,0.8190000000000001,1.2576,0.3668,1.31
2020-05-28 21:00:00,1.92,0.56,2.0,0.6048,0.1764,0.63,1.3152,0.3836,1.37
2020-05-28 21:30:00,1.94592,0.5675600000000001,2.027,0.6595200000000001,0.19236,0.687,1.2864,0.37520000000000003,1.34
2020-05-28 22:00:00,1.9152,0.5586,1.995,0.6384000000000001,0.1862,0.665,1.2768,0.3724,1.33
2020-05-28 22:30:00,1.84992,0.53956,1.927,0.52512,0.15316000000000002,0.547,1.3248,0.3864,1.38
