Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-05-28 23:00:00,1.70304,0.49672000000000005,1.774,0.5318400000000001,0.15512,0.554,1.1712,0.3416,1.22
2020-05-28 23:30:00,1.5888,0.46340000000000003,1.655,0.5904,0.17220000000000002,0.615,0.9984000000000001,0.2912,1.04
2020-05-29 00:00:00,1.44768,0.42224000000000006,1.508,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-05-29 00:30:00,1.3891200000000001,0.40516,1.447,0.47712000000000004,0.13916,0.497,0.912,0.266,0.9500000000000001
2020-05-29 01:00:00,1.37184,0.40012000000000003,1.429,0.49824,0.14532,0.519,0.8736,0.2548,0.91
2020-05-29 01:30:00,1.3968,0.40740000000000004,1.455,0.4272,0.1246,0.445,0.9696,0.2828,1.01
2020-05-29 02:00:00,1.41984,0.41412000000000004,1.479,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.0272000000000001,0.29960000000000003,1.07
2020-05-29 02:30:00,1.4630400000000001,0.42672000000000004,1.524,0.37824,0.11032000000000002,0.394,1.0848,0.3164,1.13
2020-05-29 03:00:00,1.48896,0.43428000000000005,1.5510000000000002,0.38496,0.11228,0.401,1.104,0.322,1.15
2020-05-29 03:30:00,1.4784000000000002,0.4312,1.54,0.4224,0.1232,0.44,1.056,0.308,1.1
2020-05-29 04:00:00,1.46496,0.42728000000000005,1.526,0.40896000000000005,0.11928000000000001,0.426,1.056,0.308,1.1
2020-05-29 04:30:00,1.5321600000000002,0.44688000000000005,1.596,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.1328,0.3304,1.18
2020-05-29 05:00:00,1.52448,0.44464000000000004,1.588,0.40128,0.11704,0.418,1.1232,0.3276,1.17
2020-05-29 05:30:00,1.5792000000000002,0.4606,1.645,0.4176,0.1218,0.435,1.1616,0.3388,1.21
2020-05-29 06:00:00,1.64832,0.48076,1.717,0.44832000000000005,0.13076000000000002,0.467,1.2,0.35000000000000003,1.25
2020-05-29 06:30:00,1.8384,0.5362,1.915,0.5232,0.1526,0.545,1.3152,0.3836,1.37
2020-05-29 07:00:00,2.20224,0.64232,2.294,0.70464,0.20552,0.734,1.4976,0.4368,1.56
2020-05-29 07:30:00,2.66496,0.7772800000000001,2.776,0.9945600000000001,0.29008,1.036,1.6703999999999999,0.4872,1.74
2020-05-29 08:00:00,2.95008,0.8604400000000001,3.073,1.29888,0.37884,1.353,1.6512,0.48160000000000003,1.72
2020-05-29 08:30:00,3.30432,0.9637600000000001,3.442,1.68192,0.49056000000000005,1.752,1.6224,0.4732,1.69
2020-05-29 09:00:00,3.5183999999999997,1.0262,3.665,1.9824000000000002,0.5782,2.065,1.536,0.448,1.6
2020-05-29 09:30:00,3.66048,1.06764,3.813,2.14368,0.62524,2.233,1.5168,0.4424,1.58
2020-05-29 10:00:00,3.59328,1.04804,3.743,2.10528,0.61404,2.193,1.488,0.434,1.55
2020-05-29 10:30:00,3.46848,1.01164,3.613,2.38368,0.6952400000000001,2.483,1.0848,0.3164,1.13
2020-05-29 11:00:00,3.64224,1.06232,3.794,2.81664,0.82152,2.934,0.8256,0.24080000000000001,0.86
2020-05-29 11:30:00,3.70752,1.08136,3.862,2.93952,0.8573600000000001,3.062,0.768,0.224,0.8
2020-05-29 12:00:00,3.74112,1.09116,3.8970000000000002,3.08832,0.9007600000000001,3.217,0.6528,0.1904,0.68
2020-05-29 12:30:00,3.9100800000000002,1.14044,4.073,3.12288,0.9108400000000001,3.253,0.7872,0.2296,0.8200000000000001
2020-05-29 13:00:00,3.76128,1.09704,3.918,3.09888,0.9038400000000001,3.228,0.6624,0.1932,0.6900000000000001
2020-05-29 13:30:00,3.69792,1.07856,3.852,3.06432,0.8937600000000001,3.192,0.6336,0.18480000000000002,0.66
2020-05-29 14:00:00,3.63072,1.05896,3.782,3.07392,0.89656,3.202,0.5568000000000001,0.16240000000000002,0.58
2020-05-29 14:30:00,3.56256,1.03908,3.711,3.02496,0.8822800000000001,3.151,0.5376000000000001,0.1568,0.56
2020-05-29 15:00:00,3.9878400000000003,1.16312,4.154,3.59424,1.04832,3.7439999999999998,0.3936,0.1148,0.41000000000000003
2020-05-29 15:30:00,4.56288,1.33084,4.753,4.11168,1.19924,4.283,0.45120000000000005,0.1316,0.47000000000000003
2020-05-29 16:00:00,4.36896,1.27428,4.551,3.84096,1.12028,4.001,0.528,0.154,0.55
2020-05-29 16:30:00,4.16928,1.21604,4.343,3.59328,1.04804,3.743,0.5760000000000001,0.168,0.6000000000000001
2020-05-29 17:00:00,4.01088,1.16984,4.178,3.26208,0.9514400000000001,3.398,0.7488,0.2184,0.78
2020-05-29 17:30:00,3.78048,1.10264,3.938,2.78208,0.81144,2.898,0.9984000000000001,0.2912,1.04
2020-05-29 18:00:00,3.36672,0.98196,3.507,2.25312,0.6571600000000001,2.347,1.1136,0.32480000000000003,1.16
2020-05-29 18:30:00,3.00672,0.8769600000000001,3.132,1.97952,0.5773600000000001,2.062,1.0272000000000001,0.29960000000000003,1.07
2020-05-29 19:00:00,2.53728,0.74004,2.643,1.47168,0.42924,1.533,1.0656,0.3108,1.11
2020-05-29 19:30:00,2.32704,0.6787200000000001,2.424,1.03104,0.30072000000000004,1.074,1.296,0.378,1.35
2020-05-29 20:00:00,2.0544000000000002,0.5992000000000001,2.14,0.7584000000000001,0.2212,0.79,1.296,0.378,1.35
2020-05-29 20:30:00,1.98528,0.57904,2.068,0.68928,0.20104000000000002,0.718,1.296,0.378,1.35
2020-05-29 21:00:00,1.8825600000000002,0.54908,1.9609999999999999,0.6921600000000001,0.20188,0.721,1.1904,0.3472,1.24
2020-05-29 21:30:00,1.86144,0.5429200000000001,1.939,0.6710400000000001,0.19572,0.6990000000000001,1.1904,0.3472,1.24
2020-05-29 22:00:00,1.85664,0.54152,1.9340000000000002,0.5126400000000001,0.14952000000000001,0.534,1.344,0.392,1.4
2020-05-29 22:30:00,1.82976,0.53368,1.9060000000000001,0.53376,0.15568,0.556,1.296,0.378,1.35
2020-05-29 23:00:00,1.7990400000000002,0.5247200000000001,1.874,0.50016,0.14588,0.521,1.29888,0.37884,1.353
2020-05-29 23:30:00,1.6272,0.4746,1.695,0.4752,0.1386,0.495,1.152,0.336,1.2
2020-05-30 00:00:00,1.5734400000000002,0.45892000000000005,1.639,0.42144000000000004,0.12292000000000002,0.439,1.152,0.336,1.2
2020-05-30 00:30:00,1.5504,0.45220000000000005,1.615,0.4176,0.1218,0.435,1.1328,0.3304,1.18
2020-05-30 01:00:00,1.48512,0.43316000000000004,1.5470000000000002,0.40992,0.11956000000000001,0.427,1.0752,0.3136,1.12
2020-05-30 01:30:00,1.53312,0.44716000000000006,1.597,0.40032,0.11676,0.417,1.1328,0.3304,1.18
2020-05-30 02:00:00,1.58304,0.46172,1.649,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.1904,0.3472,1.24
2020-05-30 02:30:00,1.57152,0.45836000000000005,1.637,0.39072,0.11396,0.40700000000000003,1.1808,0.34440000000000004,1.23
2020-05-30 03:00:00,1.52064,0.44352,1.584,0.40704,0.11872,0.424,1.1136,0.32480000000000003,1.16
2020-05-30 03:30:00,1.50912,0.44016000000000005,1.572,0.33792000000000005,0.09856000000000001,0.352,1.1712,0.3416,1.22
2020-05-30 04:00:00,1.512,0.441,1.5750000000000002,0.168,0.049,0.17500000000000002,1.344,0.392,1.4
2020-05-30 04:30:00,1.5408,0.4494,1.605,0.1776,0.051800000000000006,0.185,1.3632,0.3976,1.42
2020-05-30 05:00:00,1.45152,0.42336,1.512,0.19392,0.056560000000000006,0.202,1.2576,0.3668,1.31
2020-05-30 05:30:00,1.4956800000000001,0.43624,1.558,0.24768,0.07224000000000001,0.258,1.248,0.364,1.3
2020-05-30 06:00:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.28608,0.08344,0.298,1.248,0.364,1.3
2020-05-30 06:30:00,1.70688,0.49784000000000006,1.778,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.1616,0.3388,1.21
2020-05-30 07:00:00,2.00064,0.58352,2.084,0.90624,0.26432,0.9440000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-05-30 07:30:00,2.41536,0.7044800000000001,2.516,1.3593600000000001,0.39648000000000005,1.416,1.056,0.308,1.1
2020-05-30 08:00:00,2.97888,0.8688400000000001,3.103,1.86528,0.5440400000000001,1.943,1.1136,0.32480000000000003,1.16
2020-05-30 08:30:00,3.47424,1.01332,3.6189999999999998,2.37984,0.6941200000000001,2.479,1.0944,0.31920000000000004,1.1400000000000001
2020-05-30 09:00:00,3.97152,1.15836,4.1370000000000005,2.87712,0.83916,2.997,1.0944,0.31920000000000004,1.1400000000000001
2020-05-30 09:30:00,1.99584,0.5821200000000001,2.079,0.9494400000000001,0.27692,0.989,1.0464,0.3052,1.09
2020-05-30 10:00:00,1.4985600000000001,0.43708,1.561,0.55776,0.16268000000000002,0.581,0.9408000000000001,0.27440000000000003,0.98
2020-05-30 10:30:00,1.42752,0.41636,1.487,0.32352000000000003,0.09436000000000001,0.337,1.104,0.322,1.15
2020-05-30 11:00:00,1.34496,0.39228,1.401,0.31776000000000004,0.09268000000000001,0.331,1.0272000000000001,0.29960000000000003,1.07
2020-05-30 11:30:00,1.17312,0.34216,1.222,0.32832,0.09576000000000001,0.342,0.8448,0.2464,0.88
2020-05-30 12:00:00,1.08192,0.31556,1.127,0.43872000000000005,0.12796000000000002,0.457,0.6432,0.18760000000000002,0.67
2020-05-30 12:30:00,1.23456,0.36008,1.286,0.5625600000000001,0.16408,0.586,0.672,0.196,0.7000000000000001
2020-05-30 13:00:00,1.0992,0.3206,1.145,0.6000000000000001,0.17500000000000002,0.625,0.49920000000000003,0.1456,0.52
2020-05-30 13:30:00,1.1088,0.3234,1.155,0.6096,0.1778,0.635,0.49920000000000003,0.1456,0.52
2020-05-30 14:00:00,1.13568,0.33124000000000003,1.183,0.6268800000000001,0.18284,0.653,0.5088,0.1484,0.53
2020-05-30 14:30:00,1.14528,0.33404,1.193,0.60768,0.17724,0.633,0.5376000000000001,0.1568,0.56
2020-05-30 15:00:00,1.05888,0.30884,1.103,0.58848,0.17164000000000001,0.613,0.47040000000000004,0.13720000000000002,0.49
2020-05-30 15:30:00,2.30016,0.67088,2.396,1.6569600000000002,0.48328000000000004,1.726,0.6432,0.18760000000000002,0.67
2020-05-30 16:00:00,6.6595200000000006,1.94236,6.937,3.86592,1.12756,4.027,2.7936,0.8148000000000001,2.91
2020-05-30 16:30:00,5.95008,1.73544,6.198,3.55968,1.03824,3.708,2.3904,0.6972,2.49
2020-05-30 17:00:00,5.92704,1.72872,6.174,3.62304,1.05672,3.774,2.304,0.672,2.4
2020-05-30 17:30:00,5.26176,1.53468,5.481,3.39936,0.99148,3.541,1.8624,0.5432,1.94
2020-05-30 18:00:00,4.42464,1.29052,4.609,3.04224,0.8873200000000001,3.169,1.3824,0.4032,1.44
2020-05-30 18:30:00,3.216,0.9380000000000001,3.35,2.4576000000000002,0.7168,2.56,0.7584000000000001,0.2212,0.79
2020-05-30 19:00:00,2.50944,0.73192,2.614,2.03904,0.59472,2.124,0.47040000000000004,0.13720000000000002,0.49
2020-05-30 19:30:00,2.15424,0.6283200000000001,2.2439999999999998,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.5568000000000001,0.16240000000000002,0.58
2020-05-30 20:00:00,1.85664,0.54152,1.9340000000000002,1.00224,0.29232,1.044,0.8544,0.2492,0.89
2020-05-30 20:30:00,1.84896,0.5392800000000001,1.9260000000000002,1.03296,0.30128000000000005,1.076,0.8160000000000001,0.23800000000000002,0.85
2020-05-30 21:00:00,1.7990400000000002,0.5247200000000001,1.874,0.54144,0.15792,0.5640000000000001,1.2576,0.3668,1.31
2020-05-30 21:30:00,1.8144,0.5292,1.8900000000000001,0.4128,0.12040000000000001,0.43,1.4016,0.4088,1.46
2020-05-30 22:00:00,1.8672,0.5446,1.945,0.4368,0.1274,0.455,1.4304000000000001,0.4172,1.49
2020-05-30 22:30:00,1.8672,0.5446,1.945,0.36960000000000004,0.1078,0.385,1.4976,0.4368,1.56
2020-05-30 23:00:00,1.7376,0.5068,1.81,0.3456,0.1008,0.36,1.392,0.406,1.45
2020-05-30 23:30:00,1.62912,0.47516,1.697,0.20832,0.06076,0.217,1.4208,0.41440000000000005,1.48
2020-05-31 00:00:00,1.5888,0.46340000000000003,1.655,0.2064,0.060200000000000004,0.215,1.3824,0.4032,1.44
2020-05-31 00:30:00,1.53024,0.44632000000000005,1.5939999999999999,0.26304,0.07672000000000001,0.274,1.2671999999999999,0.36960000000000004,1.32
2020-05-31 01:00:00,1.47744,0.43092,1.5390000000000001,0.41184000000000004,0.12012,0.429,1.0656,0.3108,1.11
2020-05-31 01:30:00,1.55424,0.45332000000000006,1.619,0.42144000000000004,0.12292000000000002,0.439,1.1328,0.3304,1.18
2020-05-31 02:00:00,1.5734400000000002,0.45892000000000005,1.639,0.44064000000000003,0.12852000000000002,0.459,1.1328,0.3304,1.18
2020-05-31 02:30:00,1.60128,0.46704,1.6680000000000001,0.41088,0.11984000000000002,0.428,1.1904,0.3472,1.24
2020-05-31 03:00:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.41472000000000003,0.12096000000000001,0.432,1.152,0.336,1.2
2020-05-31 03:30:00,1.5312000000000001,0.4466,1.595,0.40800000000000003,0.11900000000000001,0.425,1.1232,0.3276,1.17
2020-05-31 04:00:00,1.52448,0.44464000000000004,1.588,0.41088,0.11984000000000002,0.428,1.1136,0.32480000000000003,1.16
2020-05-31 04:30:00,1.51488,0.44184,1.5779999999999998,0.42048,0.12264000000000001,0.438,1.0944,0.31920000000000004,1.1400000000000001
2020-05-31 05:00:00,1.41984,0.41412000000000004,1.479,0.45984,0.13412000000000002,0.47900000000000004,0.96,0.28,1.0
2020-05-31 05:30:00,1.40256,0.40908000000000005,1.461,0.51936,0.15148,0.541,0.8832000000000001,0.2576,0.92
2020-05-31 06:00:00,1.45344,0.42392,1.514,0.6758400000000001,0.19712000000000002,0.704,0.7776000000000001,0.2268,0.81
2020-05-31 06:30:00,1.5196800000000001,0.44324,1.583,0.8092800000000001,0.23604000000000003,0.843,0.7104,0.20720000000000002,0.74
2020-05-31 07:00:00,1.57248,0.45864000000000005,1.638,0.9484800000000001,0.27664,0.988,0.624,0.182,0.65
2020-05-31 07:30:00,1.78272,0.5199600000000001,1.857,1.36032,0.39676000000000006,1.417,0.4224,0.1232,0.44
2020-05-31 08:00:00,2.52,0.735,2.625,1.8672,0.5446,1.945,0.6528,0.1904,0.68
2020-05-31 08:30:00,3.34368,0.9752400000000001,3.483,2.36448,0.68964,2.463,0.9792000000000001,0.2856,1.02
2020-05-31 09:00:00,4.21344,1.22892,4.389,2.8310400000000002,0.8257200000000001,2.949,1.3824,0.4032,1.44
2020-05-31 09:30:00,5.11392,1.49156,5.327,3.27072,0.95396,3.407,1.8432,0.5376000000000001,1.92
2020-05-31 10:00:00,5.73312,1.67216,5.9719999999999995,3.61152,1.05336,3.762,2.1216,0.6188,2.21
2020-05-31 10:30:00,6.31584,1.84212,6.579,3.89664,1.13652,4.059,2.4192,0.7056,2.52
2020-05-31 11:00:00,6.86688,2.00284,7.153,4.12128,1.20204,4.293,2.7456,0.8008000000000001,2.86
2020-05-31 11:30:00,7.26816,2.11988,7.571,4.33056,1.26308,4.511,2.9376,0.8568,3.06
2020-05-31 12:00:00,7.57824,2.21032,7.894,4.48704,1.30872,4.674,3.0912,0.9016000000000001,3.22
2020-05-31 12:30:00,7.46688,2.17784,7.7780000000000005,4.44288,1.29584,4.628,3.024,0.882,3.15
2020-05-31 13:00:00,5.78016,1.68588,6.021,3.53376,1.03068,3.681,2.2464,0.6552,2.34
2020-05-31 13:30:00,5.1648,1.5064000000000002,5.38,3.2256,0.9408000000000001,3.36,1.9392,0.5656,2.02
2020-05-31 14:00:00,6.82176,1.9896800000000001,7.106,4.04736,1.18048,4.216,2.7744,0.8092,2.89
2020-05-31 14:30:00,6.22752,1.81636,6.487,3.76032,1.09676,3.917,2.4672,0.7196,2.5700000000000003
2020-05-31 15:00:00,6.3504,1.8522,6.615,3.7488,1.0934,3.9050000000000002,2.6016,0.7588,2.71
2020-05-31 15:30:00,6.920640000000001,2.01852,7.209,4.08864,1.19252,4.259,2.832,0.8260000000000001,2.95
2020-05-31 16:00:00,5.39424,1.57332,5.619,3.30144,0.9629200000000001,3.439,2.0928,0.6104,2.18
2020-05-31 16:30:00,4.89504,1.42772,5.099,3.13824,0.91532,3.269,1.7568000000000001,0.5124000000000001,1.83
2020-05-31 17:00:00,5.70624,1.66432,5.944,3.69024,1.07632,3.844,2.016,0.588,2.1
2020-05-31 17:30:00,4.9536,1.4448,5.16,3.3792,0.9856,3.52,1.5744,0.4592,1.6400000000000001
2020-05-31 18:00:00,4.43616,1.2938800000000001,4.621,3.12096,0.9102800000000001,3.251,1.3152,0.3836,1.37
2020-05-31 18:30:00,3.4780800000000003,1.01444,3.623,2.6236800000000002,0.76524,2.733,0.8544,0.2492,0.89
2020-05-31 19:00:00,2.27904,0.6647200000000001,2.374,1.78944,0.52192,1.8639999999999999,0.48960000000000004,0.1428,0.51
2020-05-31 19:30:00,2.00832,0.5857600000000001,2.092,1.3651200000000001,0.39816,1.422,0.6432,0.18760000000000002,0.67
2020-05-31 20:00:00,1.8816000000000002,0.5488000000000001,1.96,0.9216000000000001,0.26880000000000004,0.96,0.96,0.28,1.0
2020-05-31 20:30:00,1.8700800000000002,0.54544,1.948,0.6412800000000001,0.18704,0.668,1.2288000000000001,0.3584,1.28
2020-05-31 21:00:00,1.77312,0.5171600000000001,1.847,0.54432,0.15876,0.5670000000000001,1.2288000000000001,0.3584,1.28
2020-05-31 21:30:00,1.83072,0.53396,1.907,0.64032,0.18676,0.667,1.1904,0.3472,1.24
2020-05-31 22:00:00,1.78176,0.51968,1.8559999999999999,0.49536,0.14448000000000003,0.516,1.2864,0.37520000000000003,1.34
2020-05-31 22:30:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.3216,0.09380000000000001,0.335,1.4112,0.4116,1.47
2020-05-31 23:00:00,1.64064,0.47852000000000006,1.709,0.23904000000000003,0.06972,0.249,1.4016,0.4088,1.46
2020-05-31 23:30:00,1.5552000000000001,0.4536,1.62,0.3552,0.10360000000000001,0.37,1.2,0.35000000000000003,1.25
2020-06-01 00:00:00,1.46112,0.42616000000000004,1.522,0.47232,0.13776000000000002,0.492,0.9888,0.2884,1.03
2020-06-01 00:30:00,1.47168,0.42924,1.533,0.44448000000000004,0.12964,0.463,1.0272000000000001,0.29960000000000003,1.07
2020-06-01 01:00:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.44448000000000004,0.12964,0.463,0.9984000000000001,0.2912,1.04
2020-06-01 01:30:00,1.46688,0.42784000000000005,1.528,0.46848000000000006,0.13664,0.488,0.9984000000000001,0.2912,1.04
2020-06-01 02:00:00,1.4841600000000001,0.43288000000000004,1.546,0.5049600000000001,0.14728000000000002,0.526,0.9792000000000001,0.2856,1.02
2020-06-01 02:30:00,1.4688,0.4284,1.53,0.5376000000000001,0.1568,0.56,0.9312,0.2716,0.97
2020-06-01 03:00:00,1.47552,0.43036,1.537,0.5923200000000001,0.17276000000000002,0.617,0.8832000000000001,0.2576,0.92
2020-06-01 03:30:00,1.46112,0.42616000000000004,1.522,0.5971200000000001,0.17416,0.622,0.864,0.252,0.9
2020-06-01 04:00:00,1.49184,0.43512000000000006,1.554,0.6278400000000001,0.18312,0.654,0.864,0.252,0.9
2020-06-01 04:30:00,1.49376,0.43568,1.556,0.48576,0.14168,0.506,1.008,0.294,1.05
2020-06-01 05:00:00,1.41408,0.41244000000000003,1.473,0.45408000000000004,0.13244,0.47300000000000003,0.96,0.28,1.0
2020-06-01 05:30:00,1.4486400000000001,0.42252000000000006,1.509,0.51744,0.15092,0.539,0.9312,0.2716,0.97
2020-06-01 06:00:00,1.43424,0.41832,1.494,0.5702400000000001,0.16632000000000002,0.594,0.864,0.252,0.9
2020-06-01 06:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.66624,0.19432000000000002,0.6940000000000001,0.912,0.266,0.9500000000000001
2020-06-01 07:00:00,1.73472,0.5059600000000001,1.807,0.9379200000000001,0.27356,0.977,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-01 07:30:00,1.93632,0.56476,2.017,1.36032,0.39676000000000006,1.417,0.5760000000000001,0.168,0.6000000000000001
2020-06-01 08:00:00,2.13312,0.62216,2.222,1.8643200000000002,0.54376,1.9420000000000002,0.26880000000000004,0.0784,0.28
2020-06-01 08:30:00,2.84544,0.8299200000000001,2.964,2.40384,0.7011200000000001,2.504,0.44160000000000005,0.1288,0.46
2020-06-01 09:00:00,3.6384,1.0612,3.79,2.8512,0.8316,2.9699999999999998,0.7872,0.2296,0.8200000000000001
2020-06-01 09:30:00,4.63392,1.35156,4.827,3.30912,0.9651600000000001,3.447,1.3248,0.3864,1.38
2020-06-01 10:00:00,5.41824,1.58032,5.644,3.69024,1.07632,3.844,1.728,0.504,1.8
2020-06-01 10:30:00,5.98368,1.74524,6.233,3.9292800000000003,1.14604,4.093,2.0544000000000002,0.5992000000000001,2.14
2020-06-01 11:00:00,6.60576,1.9266800000000002,6.881,4.17696,1.21828,4.351,2.4288,0.7084,2.5300000000000002
2020-06-01 11:30:00,6.93792,2.02356,7.227,4.30752,1.25636,4.487,2.6304,0.7672,2.74
2020-06-01 12:00:00,6.08832,1.77576,6.342,3.83232,1.11776,3.992,2.2560000000000002,0.658,2.35
2020-06-01 12:30:00,5.73024,1.6713200000000001,5.969,3.71424,1.08332,3.8689999999999998,2.016,0.588,2.1
2020-06-01 13:00:00,7.52928,2.19604,7.843,4.59168,1.33924,4.783,2.9376,0.8568,3.06
2020-06-01 13:30:00,6.4924800000000005,1.89364,6.763,4.04448,1.17964,4.213,2.448,0.714,2.55
2020-06-01 14:00:00,7.0224,2.0482,7.315,4.296,1.2530000000000001,4.475,2.7264,0.7952,2.84
2020-06-01 14:30:00,6.54624,1.9093200000000001,6.819,4.13664,1.20652,4.309,2.4096,0.7028,2.51
2020-06-01 15:00:00,5.05056,1.47308,5.261,3.29376,0.9606800000000001,3.431,1.7568000000000001,0.5124000000000001,1.83
2020-06-01 15:30:00,4.74912,1.38516,4.947,3.21312,0.9371600000000001,3.347,1.536,0.448,1.6
2020-06-01 16:00:00,3.63744,1.06092,3.789,2.48544,0.72492,2.589,1.152,0.336,1.2
2020-06-01 16:30:00,5.01024,1.4613200000000002,5.219,3.31104,0.9657200000000001,3.449,1.6992,0.49560000000000004,1.77
2020-06-01 17:00:00,4.75392,1.38656,4.952,3.27552,0.9553600000000001,3.412,1.4784000000000002,0.4312,1.54
2020-06-01 17:30:00,3.91584,1.14212,4.079,2.89824,0.8453200000000001,3.019,1.0176,0.2968,1.06
2020-06-01 18:00:00,3.12288,0.9108400000000001,3.253,2.50848,0.7316400000000001,2.613,0.6144000000000001,0.1792,0.64
2020-06-01 18:30:00,2.52672,0.7369600000000001,2.632,2.10432,0.6137600000000001,2.192,0.4224,0.1232,0.44
2020-06-01 19:00:00,2.12928,0.62104,2.218,1.57248,0.45864000000000005,1.638,0.5568000000000001,0.16240000000000002,0.58
2020-06-01 19:30:00,2.04864,0.59752,2.134,1.05024,0.30632000000000004,1.094,0.9984000000000001,0.2912,1.04
2020-06-01 20:00:00,1.99104,0.58072,2.074,0.78144,0.22792,0.8140000000000001,1.2096,0.3528,1.26
2020-06-01 20:30:00,1.94304,0.56672,2.024,0.68544,0.19992000000000001,0.714,1.2576,0.3668,1.31
2020-06-01 21:00:00,1.88544,0.5499200000000001,1.964,0.5318400000000001,0.15512,0.554,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-01 21:30:00,1.9104,0.5572,1.99,0.44160000000000005,0.1288,0.46,1.4688,0.4284,1.53
2020-06-01 22:00:00,1.8883200000000002,0.55076,1.967,0.5539200000000001,0.16156,0.577,1.3344,0.38920000000000005,1.3900000000000001
2020-06-01 22:30:00,1.8,0.525,1.875,0.504,0.147,0.525,1.296,0.378,1.35
2020-06-01 23:00:00,1.73088,0.5048400000000001,1.803,0.38688000000000006,0.11284000000000001,0.403,1.344,0.392,1.4
2020-06-01 23:30:00,1.56,0.455,1.625,0.456,0.133,0.47500000000000003,1.104,0.322,1.15
2020-06-02 00:00:00,1.4073600000000002,0.41048,1.466,0.42816000000000004,0.12488,0.446,0.9792000000000001,0.2856,1.02
2020-06-02 00:30:00,1.3833600000000001,0.40348,1.441,0.40416,0.11788000000000001,0.421,0.9792000000000001,0.2856,1.02
2020-06-02 01:00:00,1.38144,0.40292000000000006,1.439,0.40224000000000004,0.11732000000000001,0.419,0.9792000000000001,0.2856,1.02
2020-06-02 01:30:00,1.44096,0.42028000000000004,1.501,0.43296,0.12628,0.451,1.008,0.294,1.05
2020-06-02 02:00:00,1.5024000000000002,0.43820000000000003,1.565,0.40800000000000003,0.11900000000000001,0.425,1.0944,0.31920000000000004,1.1400000000000001
2020-06-02 02:30:00,1.52736,0.44548000000000004,1.591,0.40416,0.11788000000000001,0.421,1.1232,0.3276,1.17
2020-06-02 03:00:00,1.48608,0.43344000000000005,1.548,0.42048,0.12264000000000001,0.438,1.0656,0.3108,1.11
2020-06-02 03:30:00,1.41216,0.41188,1.471,0.49056000000000005,0.14308,0.511,0.9216000000000001,0.26880000000000004,0.96
2020-06-02 04:00:00,1.4016,0.4088,1.46,0.5184,0.1512,0.54,0.8832000000000001,0.2576,0.92
2020-06-02 04:30:00,1.43232,0.41776,1.492,0.54912,0.16016000000000002,0.5720000000000001,0.8832000000000001,0.2576,0.92
2020-06-02 05:00:00,1.4208,0.41440000000000005,1.48,0.5472,0.15960000000000002,0.5700000000000001,0.8736,0.2548,0.91
2020-06-02 05:30:00,1.41984,0.41412000000000004,1.479,0.62304,0.18172000000000002,0.649,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-02 06:00:00,1.4496,0.4228,1.51,0.7008,0.2044,0.73,0.7488,0.2184,0.78
2020-06-02 06:30:00,1.5408,0.4494,1.605,0.84,0.245,0.875,0.7008,0.2044,0.73
2020-06-02 07:00:00,1.62528,0.47404,1.693,1.01088,0.29484000000000005,1.053,0.6144000000000001,0.1792,0.64
2020-06-02 07:30:00,1.8403200000000002,0.53676,1.917,1.41792,0.41356000000000004,1.477,0.4224,0.1232,0.44
2020-06-02 08:00:00,2.14752,0.62636,2.237,1.8883200000000002,0.55076,1.967,0.2592,0.0756,0.27
2020-06-02 08:30:00,2.72352,0.7943600000000001,2.8369999999999997,2.3395200000000003,0.6823600000000001,2.437,0.384,0.112,0.4
2020-06-02 09:00:00,3.4176,0.9968,3.56,2.7359999999999998,0.798,2.85,0.6816,0.1988,0.71
2020-06-02 09:30:00,3.65952,1.06736,3.8120000000000003,2.82432,0.82376,2.942,0.8352,0.2436,0.87
2020-06-02 10:00:00,4.95552,1.44536,5.162,3.43872,1.00296,3.582,1.5168,0.4424,1.58
2020-06-02 10:30:00,6.26304,1.8267200000000001,6.524,4.10304,1.19672,4.274,2.16,0.63,2.25
2020-06-02 11:00:00,4.4889600000000005,1.30928,4.676,3.25056,0.94808,3.386,1.2384,0.3612,1.29
2020-06-02 11:30:00,4.50624,1.31432,4.694,3.26784,0.9531200000000001,3.404,1.2384,0.3612,1.29
2020-06-02 12:00:00,4.95456,1.44508,5.161,3.46656,1.01108,3.6109999999999998,1.488,0.434,1.55
2020-06-02 12:30:00,7.10976,2.07368,7.406,4.49856,1.31208,4.686,2.6112,0.7616,2.7199999999999998
2020-06-02 13:00:00,7.32,2.135,7.625,4.5456,1.3258,4.735,2.7744,0.8092,2.89
2020-06-02 13:30:00,7.25472,2.11596,7.557,4.51872,1.31796,4.707,2.7359999999999998,0.798,2.85
2020-06-02 14:00:00,7.22784,2.10812,7.529,4.48224,1.30732,4.6690000000000005,2.7456,0.8008000000000001,2.86
2020-06-02 14:30:00,7.128,2.079,7.425,4.44,1.295,4.625,2.688,0.784,2.8
2020-06-02 15:00:00,6.81312,1.98716,7.097,4.26912,1.24516,4.447,2.544,0.742,2.65
2020-06-02 15:30:00,6.41952,1.87236,6.687,4.06752,1.18636,4.237,2.352,0.686,2.45
2020-06-02 16:00:00,5.82432,1.69876,6.067,3.78912,1.10516,3.947,2.0352,0.5936,2.12
2020-06-02 16:30:00,5.13024,1.49632,5.344,3.48864,1.01752,3.634,1.6416,0.4788,1.71
2020-06-02 17:00:00,3.74784,1.09312,3.904,2.79744,0.8159200000000001,2.914,0.9504,0.2772,0.99
2020-06-02 17:30:00,2.50272,0.72996,2.607,1.92672,0.56196,2.007,0.5760000000000001,0.168,0.6000000000000001
2020-06-02 18:00:00,2.39712,0.69916,2.497,1.83072,0.53396,1.907,0.5664,0.1652,0.59
2020-06-02 18:30:00,2.32224,0.67732,2.419,1.53504,0.44772000000000006,1.599,0.7872,0.2296,0.8200000000000001
2020-06-02 19:00:00,2.29728,0.6700400000000001,2.393,1.01088,0.29484000000000005,1.053,1.2864,0.37520000000000003,1.34
2020-06-02 19:30:00,2.25792,0.65856,2.352,0.82752,0.24136000000000002,0.862,1.4304000000000001,0.4172,1.49
2020-06-02 20:00:00,2.08224,0.6073200000000001,2.169,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.6896,0.4928,1.76
2020-06-02 20:30:00,2.04288,0.59584,2.128,0.32448000000000005,0.09464,0.338,1.7184,0.5012,1.79
2020-06-02 21:00:00,1.9766400000000002,0.57652,2.059,0.23904000000000003,0.06972,0.249,1.7376,0.5068,1.81
2020-06-02 21:30:00,1.99584,0.5821200000000001,2.079,0.20064,0.05852,0.209,1.7952,0.5236000000000001,1.87
2020-06-02 22:00:00,2.0016,0.5838,2.085,0.1776,0.051800000000000006,0.185,1.824,0.532,1.9
2020-06-02 22:30:00,1.9593600000000002,0.5714800000000001,2.041,0.17376000000000003,0.05068,0.181,1.7856,0.5208,1.8599999999999999
2020-06-02 23:00:00,1.81536,0.5294800000000001,1.891,0.13536,0.03948,0.14100000000000001,1.6800000000000002,0.49,1.75
2020-06-02 23:30:00,1.6444800000000002,0.47964000000000007,1.713,0.12768000000000002,0.03724,0.133,1.5168,0.4424,1.58
2020-06-03 00:00:00,1.5609600000000001,0.45528,1.626,0.28416,0.08288000000000001,0.296,1.2768,0.3724,1.33
2020-06-03 00:30:00,1.55712,0.45416000000000006,1.6219999999999999,0.34752000000000005,0.10136,0.362,1.2096,0.3528,1.26
2020-06-03 01:00:00,1.48032,0.43176000000000003,1.542,0.38592000000000004,0.11256000000000001,0.402,1.0944,0.31920000000000004,1.1400000000000001
2020-06-03 01:30:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.4128,0.12040000000000001,0.43,1.1328,0.3304,1.18
2020-06-03 02:00:00,1.58592,0.46256,1.6520000000000001,0.39552000000000004,0.11536,0.41200000000000003,1.1904,0.3472,1.24
2020-06-03 02:30:00,1.57632,0.45976000000000006,1.642,0.38592000000000004,0.11256000000000001,0.402,1.1904,0.3472,1.24
2020-06-03 03:00:00,1.5504,0.45220000000000005,1.615,0.38880000000000003,0.1134,0.405,1.1616,0.3388,1.21
2020-06-03 03:30:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.38784,0.11312000000000001,0.404,1.2096,0.3528,1.26
2020-06-03 04:00:00,1.51488,0.44184,1.5779999999999998,0.40128,0.11704,0.418,1.1136,0.32480000000000003,1.16
2020-06-03 04:30:00,1.5907200000000001,0.46396000000000004,1.657,0.39072,0.11396,0.40700000000000003,1.2,0.35000000000000003,1.25
2020-06-03 05:00:00,1.5849600000000001,0.46228,1.651,0.40416,0.11788000000000001,0.421,1.1808,0.34440000000000004,1.23
2020-06-03 05:30:00,1.4976,0.4368,1.56,0.44160000000000005,0.1288,0.46,1.056,0.308,1.1
2020-06-03 06:00:00,1.47456,0.43008,1.536,0.46656000000000003,0.13608,0.486,1.008,0.294,1.05
2020-06-03 06:30:00,1.54752,0.45136000000000004,1.612,0.60672,0.17696,0.632,0.9408000000000001,0.27440000000000003,0.98
2020-06-03 07:00:00,1.63968,0.47824000000000005,1.708,0.7276800000000001,0.21224,0.758,0.912,0.266,0.9500000000000001
2020-06-03 07:30:00,1.8220800000000001,0.53144,1.8980000000000001,0.7276800000000001,0.21224,0.758,1.0944,0.31920000000000004,1.1400000000000001
2020-06-03 08:00:00,1.9593600000000002,0.5714800000000001,2.041,0.8073600000000001,0.23548000000000002,0.841,1.152,0.336,1.2
2020-06-03 08:30:00,2.12736,0.62048,2.216,0.82176,0.23968000000000003,0.856,1.3056,0.3808,1.3599999999999999
2020-06-03 09:00:00,2.17632,0.6347600000000001,2.267,0.8323200000000001,0.24276000000000003,0.867,1.344,0.392,1.4
2020-06-03 09:30:00,2.32416,0.67788,2.421,0.7305600000000001,0.21308000000000002,0.761,1.5936,0.46480000000000005,1.6600000000000001
2020-06-03 10:00:00,2.31936,0.6764800000000001,2.416,0.6489600000000001,0.18928,0.676,1.6703999999999999,0.4872,1.74
2020-06-03 10:30:00,2.424,0.707,2.525,0.7056,0.2058,0.735,1.7184,0.5012,1.79
2020-06-03 11:00:00,2.26944,0.6619200000000001,2.364,0.92544,0.26992000000000005,0.964,1.344,0.392,1.4
2020-06-03 11:30:00,2.24352,0.65436,2.337,1.20672,0.35196000000000005,1.2570000000000001,1.0368,0.3024,1.08
2020-06-03 12:00:00,2.36352,0.6893600000000001,2.462,1.2883200000000001,0.37576000000000004,1.342,1.0752,0.3136,1.12
2020-06-03 12:30:00,2.38368,0.6952400000000001,2.483,1.32768,0.38724000000000003,1.383,1.056,0.308,1.1
2020-06-03 13:00:00,2.34624,0.68432,2.444,1.39584,0.40712000000000004,1.454,0.9504,0.2772,0.99
2020-06-03 13:30:00,2.36544,0.6899200000000001,2.464,1.26144,0.36792,1.314,1.104,0.322,1.15
2020-06-03 14:00:00,2.31456,0.67508,2.411,1.05696,0.30828,1.101,1.2576,0.3668,1.31
2020-06-03 14:30:00,2.3952,0.6986,2.495,0.8208000000000001,0.2394,0.855,1.5744,0.4592,1.6400000000000001
2020-06-03 15:00:00,2.34624,0.68432,2.444,0.7334400000000001,0.21392000000000003,0.764,1.6128,0.47040000000000004,1.6800000000000002
2020-06-03 15:30:00,2.34528,0.6840400000000001,2.443,0.7900800000000001,0.23044,0.8230000000000001,1.5552000000000001,0.4536,1.62
2020-06-03 16:00:00,2.29728,0.6700400000000001,2.393,0.7996800000000001,0.23324000000000003,0.833,1.4976,0.4368,1.56
2020-06-03 16:30:00,2.3155200000000002,0.6753600000000001,2.412,1.26912,0.37016000000000004,1.322,1.0464,0.3052,1.09
2020-06-03 17:00:00,2.48448,0.7246400000000001,2.588,1.38048,0.40264000000000005,1.438,1.104,0.322,1.15
2020-06-03 17:30:00,2.6256,0.7658,2.735,1.32,0.385,1.375,1.3056,0.3808,1.3599999999999999
2020-06-03 18:00:00,2.69376,0.78568,2.806,1.32096,0.38528,1.376,1.3728,0.40040000000000003,1.43
2020-06-03 18:30:00,2.68128,0.7820400000000001,2.793,1.26048,0.36764,1.313,1.4208,0.41440000000000005,1.48
2020-06-03 19:00:00,2.60736,0.76048,2.716,1.17696,0.34328000000000003,1.226,1.4304000000000001,0.4172,1.49
2020-06-03 19:30:00,2.4345600000000003,0.71008,2.536,1.1961600000000001,0.34888,1.246,1.2384,0.3612,1.29
2020-06-03 20:00:00,2.24352,0.65436,2.337,1.24512,0.36316000000000004,1.297,0.9984000000000001,0.2912,1.04
2020-06-03 20:30:00,2.2272,0.6496000000000001,2.32,1.4304000000000001,0.4172,1.49,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-03 21:00:00,2.09568,0.61124,2.183,1.09728,0.32004000000000005,1.143,0.9984000000000001,0.2912,1.04
2020-06-03 21:30:00,2.07456,0.6050800000000001,2.161,0.83616,0.24388,0.871,1.2384,0.3612,1.29
2020-06-03 22:00:00,1.9536,0.5698,2.035,0.8208000000000001,0.2394,0.855,1.1328,0.3304,1.18
2020-06-03 22:30:00,1.89024,0.55132,1.9689999999999999,0.56544,0.16492,0.589,1.3248,0.3864,1.38
2020-06-03 23:00:00,1.77888,0.5188400000000001,1.853,0.45408000000000004,0.13244,0.47300000000000003,1.3248,0.3864,1.38
2020-06-03 23:30:00,1.58592,0.46256,1.6520000000000001,0.5299200000000001,0.15456,0.552,1.056,0.308,1.1
2020-06-04 00:00:00,1.57248,0.45864000000000005,1.638,0.81408,0.23744,0.848,0.7584000000000001,0.2212,0.79
2020-06-04 00:30:00,1.4630400000000001,0.42672000000000004,1.524,0.6470400000000001,0.18872000000000003,0.674,0.8160000000000001,0.23800000000000002,0.85
2020-06-04 01:00:00,1.38528,0.40404,1.443,0.5020800000000001,0.14644000000000001,0.523,0.8832000000000001,0.2576,0.92
2020-06-04 01:30:00,1.5619200000000002,0.45556,1.627,0.7555200000000001,0.22036000000000003,0.787,0.8064,0.23520000000000002,0.84
2020-06-04 02:00:00,1.57152,0.45836000000000005,1.637,0.72672,0.21196,0.757,0.8448,0.2464,0.88
2020-06-04 02:30:00,1.52352,0.44436000000000003,1.587,0.58272,0.16996000000000003,0.607,0.9408000000000001,0.27440000000000003,0.98
2020-06-04 03:00:00,1.58784,0.46312000000000003,1.654,0.8390400000000001,0.24472000000000002,0.874,0.7488,0.2184,0.78
2020-06-04 03:30:00,1.5734400000000002,0.45892000000000005,1.639,0.78624,0.22932000000000002,0.8190000000000001,0.7872,0.2296,0.8200000000000001
2020-06-04 04:00:00,1.5561600000000002,0.45388000000000006,1.621,0.75936,0.22148,0.791,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-04 04:30:00,1.51872,0.44296,1.5819999999999999,0.54912,0.16016000000000002,0.5720000000000001,0.9696,0.2828,1.01
2020-06-04 05:00:00,1.41696,0.41328000000000004,1.476,0.28416,0.08288000000000001,0.296,1.1328,0.3304,1.18
2020-06-04 05:30:00,1.4736,0.4298,1.5350000000000001,0.504,0.147,0.525,0.9696,0.2828,1.01
2020-06-04 06:00:00,1.5168,0.4424,1.58,0.6816,0.1988,0.71,0.8352,0.2436,0.87
2020-06-04 06:30:00,1.63008,0.47544000000000003,1.698,0.49728000000000006,0.14504,0.518,1.1328,0.3304,1.18
2020-06-04 07:00:00,1.76544,0.51492,1.839,0.5270400000000001,0.15372000000000002,0.549,1.2384,0.3612,1.29
2020-06-04 07:30:00,2.04,0.595,2.125,0.6096,0.1778,0.635,1.4304000000000001,0.4172,1.49
2020-06-04 08:00:00,2.1216,0.6188,2.21,0.9024000000000001,0.2632,0.9400000000000001,1.2192,0.3556,1.27
2020-06-04 08:30:00,2.35296,0.68628,2.451,1.17216,0.34188,1.221,1.1808,0.34440000000000004,1.23
2020-06-04 09:00:00,2.44128,0.71204,2.543,1.25088,0.36484000000000005,1.303,1.1904,0.3472,1.24
2020-06-04 09:30:00,2.36064,0.68852,2.459,1.66944,0.48692,1.7389999999999999,0.6912,0.2016,0.72
2020-06-04 10:00:00,2.33664,0.68152,2.434,1.37664,0.40152000000000004,1.434,0.96,0.28,1.0
2020-06-04 10:30:00,2.5171200000000002,0.73416,2.622,1.4899200000000001,0.43456000000000006,1.552,1.0272000000000001,0.29960000000000003,1.07
2020-06-04 11:00:00,2.43072,0.70896,2.532,1.42272,0.41496000000000005,1.482,1.008,0.294,1.05
2020-06-04 11:30:00,2.6006400000000003,0.7585200000000001,2.709,1.26624,0.36932000000000004,1.319,1.3344,0.38920000000000005,1.3900000000000001
2020-06-04 12:00:00,2.7024,0.7882,2.815,1.2336,0.3598,1.2850000000000001,1.4688,0.4284,1.53
2020-06-04 12:30:00,2.8848000000000003,0.8414,3.005,1.2528000000000001,0.3654,1.305,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-04 13:00:00,2.856,0.833,2.975,1.0704,0.31220000000000003,1.115,1.7856,0.5208,1.8599999999999999
2020-06-04 13:30:00,2.72064,0.7935200000000001,2.834,0.8486400000000001,0.24752000000000002,0.884,1.8719999999999999,0.546,1.9500000000000002
2020-06-04 14:00:00,2.9212800000000003,0.85204,3.043,2.09568,0.61124,2.183,0.8256,0.24080000000000001,0.86
2020-06-04 14:30:00,3.78048,1.10264,3.938,3.15648,0.9206400000000001,3.2880000000000003,0.624,0.182,0.65
2020-06-04 15:00:00,2.42688,0.70784,2.528,1.6684800000000002,0.48664,1.738,0.7584000000000001,0.2212,0.79
2020-06-04 15:30:00,2.7196800000000003,0.7932400000000001,2.833,1.8940800000000002,0.55244,1.9729999999999999,0.8256,0.24080000000000001,0.86
2020-06-04 16:00:00,4.60224,1.34232,4.7940000000000005,3.39264,0.9895200000000001,3.534,1.2096,0.3528,1.26
2020-06-04 16:30:00,2.61696,0.7632800000000001,2.726,2.01216,0.5868800000000001,2.096,0.6048,0.1764,0.63
2020-06-04 17:00:00,2.7302400000000002,0.79632,2.844,1.96224,0.57232,2.044,0.768,0.224,0.8
2020-06-04 17:30:00,2.6121600000000003,0.7618800000000001,2.721,0.9993600000000001,0.29148,1.041,1.6128,0.47040000000000004,1.6800000000000002
2020-06-04 18:00:00,2.88384,0.8411200000000001,3.004,0.5702400000000001,0.16632000000000002,0.594,2.3136,0.6748000000000001,2.41
2020-06-04 18:30:00,2.9683200000000003,0.8657600000000001,3.092,0.55872,0.16296000000000002,0.582,2.4096,0.7028,2.51
2020-06-04 19:00:00,2.91936,0.85148,3.041,0.40416,0.11788000000000001,0.421,2.5152,0.7336,2.62
2020-06-04 19:30:00,2.71104,0.7907200000000001,2.824,0.7910400000000001,0.23072,0.8240000000000001,1.92,0.56,2.0
2020-06-04 20:00:00,2.37408,0.69244,2.473,0.6844800000000001,0.19964,0.713,1.6896,0.4928,1.76
2020-06-04 20:30:00,2.43264,0.70952,2.534,0.31104000000000004,0.09072000000000001,0.324,2.1216,0.6188,2.21
2020-06-04 21:00:00,2.30688,0.6728400000000001,2.403,0.26208000000000004,0.07644000000000001,0.273,2.0448,0.5964,2.13
2020-06-04 21:30:00,2.31744,0.6759200000000001,2.414,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0448,0.5964,2.13
2020-06-04 22:00:00,2.1984,0.6412,2.29,0.29760000000000003,0.0868,0.31,1.9008,0.5544,1.98
2020-06-04 22:30:00,2.02848,0.59164,2.113,0.29088,0.08484000000000001,0.303,1.7376,0.5068,1.81
2020-06-04 23:00:00,1.89024,0.55132,1.9689999999999999,0.30624,0.08932000000000001,0.319,1.584,0.462,1.65
2020-06-04 23:30:00,1.6675200000000001,0.48636,1.737,0.38112,0.11116000000000001,0.397,1.2864,0.37520000000000003,1.34
2020-06-05 00:00:00,1.58112,0.46116,1.647,0.42912000000000006,0.12516000000000002,0.447,1.152,0.336,1.2
2020-06-05 00:30:00,1.52352,0.44436000000000003,1.587,0.46752000000000005,0.13636,0.487,1.056,0.308,1.1
2020-06-05 01:00:00,1.49088,0.43484000000000006,1.553,0.41568000000000005,0.12124000000000001,0.433,1.0752,0.3136,1.12
2020-06-05 01:30:00,1.56,0.455,1.625,0.4656,0.1358,0.485,1.0944,0.31920000000000004,1.1400000000000001
2020-06-05 02:00:00,1.56864,0.45752000000000004,1.634,0.46464000000000005,0.13552,0.484,1.104,0.322,1.15
2020-06-05 02:30:00,1.5609600000000001,0.45528,1.626,0.41856000000000004,0.12208000000000001,0.436,1.1424,0.3332,1.19
2020-06-05 03:00:00,1.57536,0.45948000000000006,1.641,0.38496,0.11228,0.401,1.1904,0.3472,1.24
2020-06-05 03:30:00,1.60512,0.46816,1.6720000000000002,0.39552000000000004,0.11536,0.41200000000000003,1.2096,0.3528,1.26
2020-06-05 04:00:00,1.54848,0.45164000000000004,1.613,0.39648000000000005,0.11564,0.41300000000000003,1.152,0.336,1.2
2020-06-05 04:30:00,1.58208,0.46144,1.6480000000000001,0.52608,0.15344000000000002,0.548,1.056,0.308,1.1
2020-06-05 05:00:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.59904,0.17472000000000001,0.624,0.9984000000000001,0.2912,1.04
2020-06-05 05:30:00,1.6128,0.47040000000000004,1.6800000000000002,0.7008,0.2044,0.73,0.912,0.266,0.9500000000000001
2020-06-05 06:00:00,1.6444800000000002,0.47964000000000007,1.713,0.49248000000000003,0.14364000000000002,0.513,1.152,0.336,1.2
2020-06-05 06:30:00,1.86144,0.5429200000000001,1.939,0.5078400000000001,0.14812,0.529,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-05 07:00:00,1.98432,0.57876,2.067,0.5155200000000001,0.15036000000000002,0.537,1.4688,0.4284,1.53
2020-06-05 07:30:00,2.33376,0.6806800000000001,2.431,0.6249600000000001,0.18228000000000003,0.651,1.7088,0.4984,1.78
2020-06-05 08:00:00,2.46624,0.7193200000000001,2.569,1.08384,0.31612,1.129,1.3824,0.4032,1.44
2020-06-05 08:30:00,2.61312,0.7621600000000001,2.722,0.8563200000000001,0.24976,0.892,1.7568000000000001,0.5124000000000001,1.83
2020-06-05 09:00:00,2.91456,0.8500800000000001,3.036,2.21376,0.64568,2.306,0.7008,0.2044,0.73
2020-06-05 09:30:00,2.84544,0.8299200000000001,2.964,1.89504,0.5527200000000001,1.974,0.9504,0.2772,0.99
2020-06-05 10:00:00,2.6064,0.7602,2.715,2.2512,0.6566000000000001,2.345,0.3552,0.10360000000000001,0.37
2020-06-05 10:30:00,2.5171200000000002,0.73416,2.622,1.96032,0.57176,2.042,0.5568000000000001,0.16240000000000002,0.58
2020-06-05 11:00:00,2.56704,0.74872,2.674,1.14624,0.33432,1.194,1.4208,0.41440000000000005,1.48
2020-06-05 11:30:00,6.38112,1.86116,6.647,4.17312,1.21716,4.347,2.208,0.644,2.3
2020-06-05 12:00:00,4.76448,1.38964,4.963,3.26688,0.9528400000000001,3.403,1.4976,0.4368,1.56
2020-06-05 12:30:00,6.71424,1.95832,6.994,4.33344,1.2639200000000002,4.514,2.3808,0.6944,2.48
2020-06-05 13:00:00,3.94464,1.15052,4.109,2.44704,0.71372,2.549,1.4976,0.4368,1.56
2020-06-05 13:30:00,3.3744,0.9842000000000001,3.515,2.1648,0.6314000000000001,2.255,1.2096,0.3528,1.26
2020-06-05 14:00:00,4.31136,1.2574800000000002,4.491,3.17856,0.9270800000000001,3.311,1.1328,0.3304,1.18
2020-06-05 14:30:00,5.18688,1.5128400000000002,5.4030000000000005,3.5068799999999998,1.02284,3.653,1.6800000000000002,0.49,1.75
2020-06-05 15:00:00,2.6832000000000003,0.7826000000000001,2.795,1.8479999999999999,0.539,1.925,0.8352,0.2436,0.87
2020-06-05 15:30:00,2.28096,0.6652800000000001,2.376,1.1577600000000001,0.33768000000000004,1.206,1.1232,0.3276,1.17
2020-06-05 16:00:00,3.3264,0.9702000000000001,3.465,2.3184,0.6762,2.415,1.008,0.294,1.05
2020-06-05 16:30:00,2.6544,0.7742,2.765,1.464,0.427,1.525,1.1904,0.3472,1.24
2020-06-05 17:00:00,4.4304,1.2922,4.615,3.1344,0.9142,3.265,1.296,0.378,1.35
2020-06-05 17:30:00,5.3952,1.5735999999999999,5.62,3.7824,1.1032,3.94,1.6128,0.47040000000000004,1.6800000000000002
2020-06-05 18:00:00,4.43808,1.29444,4.623,3.25728,0.9500400000000001,3.393,1.1808,0.34440000000000004,1.23
2020-06-05 18:30:00,3.5856,1.0458,3.735,2.76,0.805,2.875,0.8256,0.24080000000000001,0.86
2020-06-05 19:00:00,2.8252800000000002,0.8240400000000001,2.943,2.32608,0.67844,2.423,0.49920000000000003,0.1456,0.52
2020-06-05 19:30:00,2.53152,0.73836,2.637,2.04192,0.5955600000000001,2.127,0.48960000000000004,0.1428,0.51
2020-06-05 20:00:00,2.22336,0.6484800000000001,2.316,1.6857600000000001,0.49168000000000006,1.756,0.5376000000000001,0.1568,0.56
2020-06-05 20:30:00,2.19168,0.63924,2.283,1.50048,0.43764000000000003,1.5630000000000002,0.6912,0.2016,0.72
2020-06-05 21:00:00,2.12448,0.6196400000000001,2.213,1.42368,0.41524000000000005,1.483,0.7008,0.2044,0.73
2020-06-05 21:30:00,2.14464,0.6255200000000001,2.234,1.36704,0.39872,1.424,0.7776000000000001,0.2268,0.81
2020-06-05 22:00:00,2.08896,0.60928,2.176,1.27296,0.37128000000000005,1.326,0.8160000000000001,0.23800000000000002,0.85
2020-06-05 22:30:00,2.02368,0.5902400000000001,2.108,1.31328,0.38304000000000005,1.3679999999999999,0.7104,0.20720000000000002,0.74
2020-06-05 23:00:00,1.9939200000000001,0.5815600000000001,2.077,1.36992,0.39956,1.427,0.624,0.182,0.65
2020-06-05 23:30:00,1.9478400000000002,0.5681200000000001,2.029,1.39104,0.40572,1.449,0.5568000000000001,0.16240000000000002,0.58
2020-06-06 00:00:00,1.9593600000000002,0.5714800000000001,2.041,1.40256,0.40908000000000005,1.461,0.5568000000000001,0.16240000000000002,0.58
2020-06-06 00:30:00,1.8336000000000001,0.5348,1.9100000000000001,1.2576,0.3668,1.31,0.5760000000000001,0.168,0.6000000000000001
2020-06-06 01:00:00,1.9344000000000001,0.5642,2.015,1.3776,0.40180000000000005,1.435,0.5568000000000001,0.16240000000000002,0.58
2020-06-06 01:30:00,1.90848,0.55664,1.988,1.23648,0.36064,1.288,0.672,0.196,0.7000000000000001
2020-06-06 02:00:00,1.9727999999999999,0.5754,2.055,1.32,0.385,1.375,0.6528,0.1904,0.68
2020-06-06 02:30:00,1.95168,0.5692400000000001,2.033,1.3180800000000001,0.38444,1.373,0.6336,0.18480000000000002,0.66
2020-06-06 03:00:00,1.9632,0.5726,2.045,1.3679999999999999,0.399,1.425,0.5952000000000001,0.1736,0.62
2020-06-06 03:30:00,1.96224,0.57232,2.044,1.36704,0.39872,1.424,0.5952000000000001,0.1736,0.62
2020-06-06 04:00:00,1.9536,0.5698,2.035,1.3776,0.40180000000000005,1.435,0.5760000000000001,0.168,0.6000000000000001
2020-06-06 04:30:00,1.95552,0.5703600000000001,2.037,1.36032,0.39676000000000006,1.417,0.5952000000000001,0.1736,0.62
2020-06-06 05:00:00,1.92096,0.56028,2.001,1.36416,0.39788,1.421,0.5568000000000001,0.16240000000000002,0.58
2020-06-06 05:30:00,1.9593600000000002,0.5714800000000001,2.041,1.43136,0.41748,1.491,0.528,0.154,0.55
2020-06-06 06:00:00,2.0304,0.5922000000000001,2.115,1.4928,0.4354,1.5550000000000002,0.5376000000000001,0.1568,0.56
2020-06-06 06:30:00,2.12256,0.6190800000000001,2.211,1.60416,0.46788,1.671,0.5184,0.1512,0.54
2020-06-06 07:00:00,2.26464,0.6605200000000001,2.359,1.7270400000000001,0.5037200000000001,1.799,0.5376000000000001,0.1568,0.56
2020-06-06 07:30:00,2.14176,0.62468,2.231,1.71936,0.50148,1.791,0.4224,0.1232,0.44
2020-06-06 08:00:00,2.13504,0.62272,2.224,1.70304,0.49672000000000005,1.774,0.432,0.126,0.45
2020-06-06 08:30:00,2.43264,0.70952,2.534,2.03904,0.59472,2.124,0.3936,0.1148,0.41000000000000003
2020-06-06 09:00:00,2.57376,0.75068,2.681,2.16096,0.6302800000000001,2.251,0.4128,0.12040000000000001,0.43
2020-06-06 09:30:00,3.7392000000000003,1.0906,3.895,2.7119999999999997,0.791,2.825,1.0272000000000001,0.29960000000000003,1.07
2020-06-06 10:00:00,7.33248,2.13864,7.638,4.53888,1.3238400000000001,4.728,2.7936,0.8148000000000001,2.91
2020-06-06 10:30:00,5.58912,1.63016,5.822,3.62112,1.05616,3.7720000000000002,1.968,0.5740000000000001,2.05
2020-06-06 11:00:00,3.65088,1.06484,3.803,2.44128,0.71204,2.543,1.2096,0.3528,1.26
2020-06-06 11:30:00,2.96736,0.86548,3.091,2.06496,0.60228,2.151,0.9024000000000001,0.2632,0.9400000000000001
2020-06-06 12:00:00,5.39904,1.5747200000000001,5.624,3.5846400000000003,1.04552,3.734,1.8144,0.5292,1.8900000000000001
2020-06-06 12:30:00,6.048,1.764,6.3,3.936,1.148,4.1,2.112,0.616,2.2
2020-06-06 13:00:00,4.15584,1.21212,4.329,2.84064,0.82852,2.959,1.3152,0.3836,1.37
2020-06-06 13:30:00,4.3699200000000005,1.2745600000000001,4.552,2.94912,0.86016,3.072,1.4208,0.41440000000000005,1.48
2020-06-06 14:00:00,8.10048,2.36264,8.438,4.80768,1.40224,5.008,3.2928,0.9604,3.43
2020-06-06 14:30:00,4.8576,1.4168,5.06,3.1872,0.9296000000000001,3.32,1.6703999999999999,0.4872,1.74
2020-06-06 15:00:00,7.62528,2.22404,7.943,4.5724800000000005,1.33364,4.763,3.0528,0.8904000000000001,3.18
2020-06-06 15:30:00,5.79168,1.68924,6.033,3.71808,1.08444,3.873,2.0736,0.6048,2.16
2020-06-06 16:00:00,3.46464,1.01052,3.609,2.6006400000000003,0.7585200000000001,2.709,0.864,0.252,0.9
2020-06-06 16:30:00,4.51008,1.31544,4.698,3.20448,0.93464,3.338,1.3056,0.3808,1.3599999999999999
2020-06-06 17:00:00,4.6656,1.3608,4.86,3.312,0.966,3.45,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-06 17:30:00,3.94848,1.15164,4.113,2.85408,0.8324400000000001,2.973,1.0944,0.31920000000000004,1.1400000000000001
2020-06-06 18:00:00,3.23712,0.9441600000000001,3.372,2.69952,0.7873600000000001,2.8120000000000003,0.5376000000000001,0.1568,0.56
2020-06-06 18:30:00,3.03264,0.8845200000000001,3.159,2.45664,0.71652,2.559,0.5760000000000001,0.168,0.6000000000000001
2020-06-06 19:00:00,2.4460800000000003,0.7134400000000001,2.548,1.63008,0.47544000000000003,1.698,0.8160000000000001,0.23800000000000002,0.85
2020-06-06 19:30:00,2.3510400000000002,0.6857200000000001,2.449,1.78464,0.5205200000000001,1.859,0.5664,0.1652,0.59
2020-06-06 20:00:00,2.28096,0.6652800000000001,2.376,1.64736,0.48048,1.716,0.6336,0.18480000000000002,0.66
2020-06-06 20:30:00,2.20224,0.64232,2.294,1.24224,0.36232000000000003,1.294,0.96,0.28,1.0
2020-06-06 21:00:00,2.10048,0.6126400000000001,2.188,0.5644800000000001,0.16464,0.588,1.536,0.448,1.6
2020-06-06 21:30:00,2.16192,0.63056,2.252,0.5779200000000001,0.16856000000000002,0.602,1.584,0.462,1.65
2020-06-06 22:00:00,2.14656,0.6260800000000001,2.236,0.42816000000000004,0.12488,0.446,1.7184,0.5012,1.79
2020-06-06 22:30:00,1.9968,0.5824,2.08,0.384,0.112,0.4,1.6128,0.47040000000000004,1.6800000000000002
2020-06-06 23:00:00,1.82592,0.53256,1.9020000000000001,0.39552000000000004,0.11536,0.41200000000000003,1.4304000000000001,0.4172,1.49
2020-06-06 23:30:00,1.6416,0.4788,1.71,0.4032,0.11760000000000001,0.42,1.2384,0.3612,1.29
2020-06-07 00:00:00,1.58112,0.46116,1.647,0.5347200000000001,0.15596000000000002,0.557,1.0464,0.3052,1.09
2020-06-07 00:30:00,1.54656,0.45108000000000004,1.611,0.48096000000000005,0.14028000000000002,0.501,1.0656,0.3108,1.11
2020-06-07 01:00:00,1.50528,0.43904000000000004,1.568,0.5836800000000001,0.17024,0.608,0.9216000000000001,0.26880000000000004,0.96
2020-06-07 01:30:00,1.6272,0.4746,1.695,0.6096,0.1778,0.635,1.0176,0.2968,1.06
2020-06-07 02:00:00,1.8384,0.5362,1.915,1.1184,0.3262,1.165,0.72,0.21,0.75
2020-06-07 02:30:00,1.74624,0.50932,1.819,0.9110400000000001,0.26572,0.9490000000000001,0.8352,0.2436,0.87
2020-06-07 03:00:00,1.66944,0.48692,1.7389999999999999,0.7766400000000001,0.22652000000000003,0.809,0.8928,0.2604,0.93
