Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-06-07 03:30:00,1.71648,0.5006400000000001,1.788,0.8716800000000001,0.25424,0.908,0.8448,0.2464,0.88
2020-06-07 04:00:00,1.66656,0.48608,1.736,0.53376,0.15568,0.556,1.1328,0.3304,1.18
2020-06-07 04:30:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.38112,0.11116000000000001,0.397,1.2576,0.3668,1.31
2020-06-07 05:00:00,1.61568,0.47124000000000005,1.683,0.42528000000000005,0.12404000000000001,0.443,1.1904,0.3472,1.24
2020-06-07 05:30:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.6220800000000001,0.18144000000000002,0.648,0.912,0.266,0.9500000000000001
2020-06-07 06:00:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.70464,0.20552,0.734,0.8448,0.2464,0.88
2020-06-07 06:30:00,1.6703999999999999,0.4872,1.74,0.6912,0.2016,0.72,0.9792000000000001,0.2856,1.02
2020-06-07 07:00:00,1.8192,0.5306000000000001,1.895,0.8016000000000001,0.2338,0.835,1.0176,0.2968,1.06
2020-06-07 07:30:00,1.89792,0.55356,1.9769999999999999,0.68832,0.20076000000000002,0.717,1.2096,0.3528,1.26
2020-06-07 08:00:00,1.968,0.5740000000000001,2.05,1.0464,0.3052,1.09,0.9216000000000001,0.26880000000000004,0.96
2020-06-07 08:30:00,2.12544,0.61992,2.214,1.12704,0.32872,1.174,0.9984000000000001,0.2912,1.04
2020-06-07 09:00:00,2.1849600000000002,0.6372800000000001,2.276,1.18656,0.34608000000000005,1.236,0.9984000000000001,0.2912,1.04
2020-06-07 09:30:00,2.2656,0.6608,2.36,1.4496,0.4228,1.51,0.8160000000000001,0.23800000000000002,0.85
2020-06-07 10:00:00,2.34048,0.68264,2.438,1.36128,0.39704000000000006,1.418,0.9792000000000001,0.2856,1.02
2020-06-07 10:30:00,2.38368,0.6952400000000001,2.483,1.28928,0.37604000000000004,1.343,1.0944,0.31920000000000004,1.1400000000000001
2020-06-07 11:00:00,2.47488,0.72184,2.578,1.28448,0.37464000000000003,1.338,1.1904,0.3472,1.24
2020-06-07 11:30:00,2.6121600000000003,0.7618800000000001,2.721,0.96096,0.28028000000000003,1.001,1.6512,0.48160000000000003,1.72
2020-06-07 12:00:00,3.28608,0.9584400000000001,3.423,2.59488,0.7568400000000001,2.7030000000000003,0.6912,0.2016,0.72
2020-06-07 12:30:00,2.7984,0.8162,2.915,2.0112,0.5866,2.095,0.7872,0.2296,0.8200000000000001
2020-06-07 13:00:00,2.64288,0.7708400000000001,2.753,1.57728,0.46004000000000006,1.643,1.0656,0.3108,1.11
2020-06-07 13:30:00,2.6121600000000003,0.7618800000000001,2.721,1.7865600000000001,0.52108,1.861,0.8256,0.24080000000000001,0.86
2020-06-07 14:00:00,2.55648,0.7456400000000001,2.6630000000000003,1.6348799999999999,0.47684000000000004,1.703,0.9216000000000001,0.26880000000000004,0.96
2020-06-07 14:30:00,2.63232,0.7677600000000001,2.742,1.70112,0.49616000000000005,1.772,0.9312,0.2716,0.97
2020-06-07 15:00:00,2.53728,0.74004,2.643,1.73088,0.5048400000000001,1.803,0.8064,0.23520000000000002,0.84
2020-06-07 15:30:00,2.72064,0.7935200000000001,2.834,1.35744,0.39592000000000005,1.4140000000000001,1.3632,0.3976,1.42
2020-06-07 16:00:00,2.67648,0.7806400000000001,2.7880000000000003,1.14048,0.33264000000000005,1.188,1.536,0.448,1.6
2020-06-07 16:30:00,2.65056,0.7730800000000001,2.761,0.9993600000000001,0.29148,1.041,1.6512,0.48160000000000003,1.72
2020-06-07 17:00:00,2.76,0.805,2.875,1.4352,0.4186,1.495,1.3248,0.3864,1.38
2020-06-07 17:30:00,2.76864,0.80752,2.884,1.6262400000000001,0.47432,1.694,1.1424,0.3332,1.19
2020-06-07 18:00:00,2.8272,0.8246,2.9450000000000003,1.5792000000000002,0.4606,1.645,1.248,0.364,1.3
2020-06-07 18:30:00,2.7196800000000003,0.7932400000000001,2.833,1.27968,0.37324,1.333,1.44,0.42,1.5
2020-06-07 19:00:00,2.55936,0.74648,2.666,1.44576,0.42168000000000005,1.506,1.1136,0.32480000000000003,1.16
2020-06-07 19:30:00,2.39904,0.69972,2.499,1.41024,0.41132,1.469,0.9888,0.2884,1.03
2020-06-07 20:00:00,2.26464,0.6605200000000001,2.359,1.24704,0.36372000000000004,1.299,1.0176,0.2968,1.06
2020-06-07 20:30:00,2.16288,0.6308400000000001,2.253,1.07808,0.31444000000000005,1.123,1.0848,0.3164,1.13
2020-06-07 21:00:00,2.11104,0.61572,2.199,0.76704,0.22372000000000003,0.799,1.344,0.392,1.4
2020-06-07 21:30:00,2.20992,0.64456,2.302,0.52032,0.15176,0.542,1.6896,0.4928,1.76
2020-06-07 22:00:00,2.0784,0.6062000000000001,2.165,0.456,0.133,0.47500000000000003,1.6224,0.4732,1.69
2020-06-07 22:30:00,1.9727999999999999,0.5754,2.055,0.6768000000000001,0.19740000000000002,0.705,1.296,0.378,1.35
2020-06-07 23:00:00,1.83264,0.53452,1.909,0.9398400000000001,0.27412000000000003,0.979,0.8928,0.2604,0.93
2020-06-07 23:30:00,1.68288,0.49084000000000005,1.7530000000000001,0.73248,0.21364000000000002,0.763,0.9504,0.2772,0.99
2020-06-08 00:00:00,1.55904,0.45472,1.624,0.63744,0.18592,0.664,0.9216000000000001,0.26880000000000004,0.96
2020-06-08 00:30:00,1.63008,0.47544000000000003,1.698,0.8236800000000001,0.24024,0.858,0.8064,0.23520000000000002,0.84
2020-06-08 01:00:00,1.56,0.455,1.625,0.7344,0.2142,0.765,0.8256,0.24080000000000001,0.86
2020-06-08 01:30:00,1.6214400000000002,0.47292000000000006,1.689,0.57504,0.16772,0.599,1.0464,0.3052,1.09
2020-06-08 02:00:00,1.6627200000000002,0.48496000000000006,1.732,0.56832,0.16576000000000002,0.592,1.0944,0.31920000000000004,1.1400000000000001
2020-06-08 02:30:00,1.68384,0.49112000000000006,1.754,0.35904,0.10472000000000001,0.374,1.3248,0.3864,1.38
2020-06-08 03:00:00,1.69632,0.49476000000000003,1.767,0.34272,0.09996000000000001,0.357,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-08 03:30:00,1.66656,0.48608,1.736,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.2671999999999999,0.36960000000000004,1.32
2020-06-08 04:00:00,1.61568,0.47124000000000005,1.683,0.45408000000000004,0.13244,0.47300000000000003,1.1616,0.3388,1.21
2020-06-08 04:30:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.35136,0.10248,0.366,1.2576,0.3668,1.31
2020-06-08 05:00:00,1.56384,0.45612,1.629,0.33504,0.09772,0.34900000000000003,1.2288000000000001,0.3584,1.28
2020-06-08 05:30:00,1.6272,0.4746,1.695,0.3408,0.0994,0.355,1.2864,0.37520000000000003,1.34
2020-06-08 06:00:00,1.69536,0.49448000000000003,1.766,0.41856000000000004,0.12208000000000001,0.436,1.2768,0.3724,1.33
2020-06-08 06:30:00,1.8009600000000001,0.5252800000000001,1.876,0.49536,0.14448000000000003,0.516,1.3056,0.3808,1.3599999999999999
2020-06-08 07:00:00,2.07744,0.60592,2.164,0.6086400000000001,0.17752,0.634,1.4688,0.4284,1.53
2020-06-08 07:30:00,2.24928,0.6560400000000001,2.343,1.24128,0.36204000000000003,1.293,1.008,0.294,1.05
2020-06-08 08:00:00,2.4288,0.7084,2.5300000000000002,1.2864,0.37520000000000003,1.34,1.1424,0.3332,1.19
2020-06-08 08:30:00,2.58048,0.7526400000000001,2.688,1.65888,0.48384000000000005,1.728,0.9216000000000001,0.26880000000000004,0.96
2020-06-08 09:00:00,2.57184,0.75012,2.6790000000000003,1.89024,0.55132,1.9689999999999999,0.6816,0.1988,0.71
2020-06-08 09:30:00,2.4931200000000002,0.72716,2.597,2.08032,0.6067600000000001,2.167,0.4128,0.12040000000000001,0.43
2020-06-08 10:00:00,2.75616,0.80388,2.871,2.29536,0.6694800000000001,2.391,0.46080000000000004,0.13440000000000002,0.48
2020-06-08 10:30:00,2.6006400000000003,0.7585200000000001,2.709,1.9286400000000001,0.56252,2.009,0.672,0.196,0.7000000000000001
2020-06-08 11:00:00,3.64608,1.06344,3.798,3.00288,0.8758400000000001,3.128,0.6432,0.18760000000000002,0.67
2020-06-08 11:30:00,2.5651200000000003,0.74816,2.672,2.25792,0.65856,2.352,0.30720000000000003,0.0896,0.32
2020-06-08 12:00:00,2.616,0.763,2.725,2.3664,0.6902,2.465,0.24960000000000002,0.0728,0.26
2020-06-08 12:30:00,3.16704,0.9237200000000001,3.299,2.61024,0.7613200000000001,2.719,0.5568000000000001,0.16240000000000002,0.58
2020-06-08 13:00:00,2.51616,0.7338800000000001,2.621,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.8064,0.23520000000000002,0.84
2020-06-08 13:30:00,2.60928,0.76104,2.718,1.33248,0.38864000000000004,1.388,1.2768,0.3724,1.33
2020-06-08 14:00:00,2.5891200000000003,0.75516,2.697,1.98432,0.57876,2.067,0.6048,0.1764,0.63
2020-06-08 14:30:00,2.6476800000000003,0.77224,2.758,1.33248,0.38864000000000004,1.388,1.3152,0.3836,1.37
2020-06-08 15:00:00,2.6006400000000003,0.7585200000000001,2.709,1.29504,0.37772000000000006,1.349,1.3056,0.3808,1.3599999999999999
2020-06-08 15:30:00,2.60736,0.76048,2.716,1.52256,0.44408000000000003,1.5859999999999999,1.0848,0.3164,1.13
2020-06-08 16:00:00,3.29856,0.96208,3.436,2.50176,0.7296800000000001,2.606,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-08 16:30:00,3.168,0.924,3.3,2.5824,0.7532,2.69,0.5856,0.1708,0.61
2020-06-08 17:00:00,2.61792,0.76356,2.727,2.10912,0.61516,2.197,0.5088,0.1484,0.53
2020-06-08 17:30:00,2.59776,0.75768,2.706,1.42656,0.41608000000000006,1.486,1.1712,0.3416,1.22
2020-06-08 18:00:00,2.78784,0.8131200000000001,2.904,1.20384,0.35112000000000004,1.254,1.584,0.462,1.65
2020-06-08 18:30:00,2.69664,0.7865200000000001,2.809,1.23744,0.36092,1.289,1.4592,0.42560000000000003,1.52
2020-06-08 19:00:00,2.54592,0.7425600000000001,2.652,1.24032,0.36176,1.292,1.3056,0.3808,1.3599999999999999
2020-06-08 19:30:00,2.4220800000000002,0.7064400000000001,2.523,0.9244800000000001,0.26964000000000005,0.963,1.4976,0.4368,1.56
2020-06-08 20:00:00,2.30592,0.67256,2.402,0.7987200000000001,0.23296000000000003,0.8320000000000001,1.5072,0.43960000000000005,1.57
2020-06-08 20:30:00,2.19168,0.63924,2.283,0.67488,0.19684000000000001,0.7030000000000001,1.5168,0.4424,1.58
2020-06-08 21:00:00,2.13696,0.6232800000000001,2.226,0.55296,0.16128,0.5760000000000001,1.584,0.462,1.65
2020-06-08 21:30:00,2.11584,0.61712,2.204,0.5126400000000001,0.14952000000000001,0.534,1.6032000000000002,0.4676,1.67
2020-06-08 22:00:00,2.10432,0.6137600000000001,2.192,0.52032,0.15176,0.542,1.584,0.462,1.65
2020-06-08 22:30:00,2.0592,0.6006,2.145,0.4752,0.1386,0.495,1.584,0.462,1.65
2020-06-08 23:00:00,1.90656,0.55608,1.986,0.41856000000000004,0.12208000000000001,0.436,1.488,0.434,1.55
2020-06-08 23:30:00,1.76448,0.5146400000000001,1.838,0.37248000000000003,0.10864000000000001,0.388,1.392,0.406,1.45
2020-06-09 00:00:00,1.67904,0.48972000000000004,1.749,0.36384000000000005,0.10612,0.379,1.3152,0.3836,1.37
2020-06-09 00:30:00,1.61952,0.47236000000000006,1.687,0.31392000000000003,0.09156,0.327,1.3056,0.3808,1.3599999999999999
2020-06-09 01:00:00,1.5695999999999999,0.45780000000000004,1.635,0.3024,0.0882,0.315,1.2671999999999999,0.36960000000000004,1.32
2020-06-09 01:30:00,1.776,0.518,1.85,0.3168,0.09240000000000001,0.33,1.4592,0.42560000000000003,1.52
2020-06-09 02:00:00,1.85088,0.5398400000000001,1.928,0.32448000000000005,0.09464,0.338,1.5264,0.44520000000000004,1.5899999999999999
2020-06-09 02:30:00,1.82016,0.53088,1.896,0.31296,0.09128000000000001,0.326,1.5072,0.43960000000000005,1.57
2020-06-09 03:00:00,1.7990400000000002,0.5247200000000001,1.874,0.33024000000000003,0.09632,0.34400000000000003,1.4688,0.4284,1.53
2020-06-09 03:30:00,1.80768,0.52724,1.883,0.34848,0.10164000000000001,0.363,1.4592,0.42560000000000003,1.52
2020-06-09 04:00:00,1.76064,0.5135200000000001,1.834,0.34944000000000003,0.10192000000000001,0.364,1.4112,0.4116,1.47
2020-06-09 04:30:00,1.75968,0.51324,1.833,0.34848,0.10164000000000001,0.363,1.4112,0.4116,1.47
2020-06-09 05:00:00,1.72608,0.50344,1.798,0.35328000000000004,0.10304,0.368,1.3728,0.40040000000000003,1.43
2020-06-09 05:30:00,1.77888,0.5188400000000001,1.853,0.41568000000000005,0.12124000000000001,0.433,1.3632,0.3976,1.42
2020-06-09 06:00:00,1.81536,0.5294800000000001,1.891,0.48096000000000005,0.14028000000000002,0.501,1.3344,0.38920000000000005,1.3900000000000001
2020-06-09 06:30:00,1.92768,0.5622400000000001,2.008,0.7660800000000001,0.22344000000000003,0.798,1.1616,0.3388,1.21
2020-06-09 07:00:00,2.0688,0.6034,2.155,1.0896,0.3178,1.135,0.9792000000000001,0.2856,1.02
2020-06-09 07:30:00,2.27712,0.6641600000000001,2.372,1.48032,0.43176000000000003,1.542,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-09 08:00:00,2.328,0.679,2.425,1.6464,0.4802,1.7149999999999999,0.6816,0.1988,0.71
2020-06-09 08:30:00,2.52672,0.7369600000000001,2.632,1.99872,0.58296,2.082,0.528,0.154,0.55
2020-06-09 09:00:00,3.21408,0.93744,3.348,2.71488,0.7918400000000001,2.8280000000000003,0.49920000000000003,0.1456,0.52
2020-06-09 09:30:00,3.13248,0.9136400000000001,3.263,2.54688,0.7428400000000001,2.653,0.5856,0.1708,0.61
2020-06-09 10:00:00,3.69792,1.07856,3.852,2.86272,0.83496,2.982,0.8352,0.2436,0.87
2020-06-09 10:30:00,3.25728,0.9500400000000001,3.393,2.66208,0.77644,2.773,0.5952000000000001,0.1736,0.62
2020-06-09 11:00:00,2.62848,0.7666400000000001,2.738,2.31168,0.6742400000000001,2.408,0.3168,0.09240000000000001,0.33
2020-06-09 11:30:00,2.60256,0.7590800000000001,2.711,2.36256,0.68908,2.461,0.24,0.07,0.25
2020-06-09 12:00:00,2.54208,0.7414400000000001,2.648,2.30208,0.67144,2.398,0.24,0.07,0.25
2020-06-09 12:30:00,2.57472,0.7509600000000001,2.682,1.99872,0.58296,2.082,0.5760000000000001,0.168,0.6000000000000001
2020-06-09 13:00:00,2.63328,0.7680400000000001,2.743,2.38368,0.6952400000000001,2.483,0.24960000000000002,0.0728,0.26
2020-06-09 13:30:00,3.08064,0.8985200000000001,3.209,2.58144,0.75292,2.689,0.49920000000000003,0.1456,0.52
2020-06-09 14:00:00,5.9808,1.7444000000000002,6.23,4.0416,1.1788,4.21,1.9392,0.5656,2.02
2020-06-09 14:30:00,6.01824,1.7553200000000002,6.269,4.04064,1.17852,4.209,1.9776,0.5768,2.06
2020-06-09 15:00:00,2.80608,0.8184400000000001,2.923,2.38368,0.6952400000000001,2.483,0.4224,0.1232,0.44
2020-06-09 15:30:00,2.55648,0.7456400000000001,2.6630000000000003,2.20128,0.64204,2.293,0.3552,0.10360000000000001,0.37
2020-06-09 16:00:00,3.4185600000000003,0.9970800000000001,3.561,2.73696,0.7982800000000001,2.851,0.6816,0.1988,0.71
2020-06-09 16:30:00,2.27424,0.66332,2.3689999999999998,1.78464,0.5205200000000001,1.859,0.48960000000000004,0.1428,0.51
2020-06-09 17:00:00,2.4105600000000003,0.70308,2.511,1.8825600000000002,0.54908,1.9609999999999999,0.528,0.154,0.55
2020-06-09 17:30:00,2.3952,0.6986,2.495,1.9152,0.5586,1.995,0.48,0.14,0.5
2020-06-09 18:00:00,2.45088,0.71484,2.553,1.8172800000000002,0.5300400000000001,1.893,0.6336,0.18480000000000002,0.66
2020-06-09 18:30:00,2.33568,0.6812400000000001,2.433,1.22208,0.35644000000000003,1.2730000000000001,1.1136,0.32480000000000003,1.16
2020-06-09 19:00:00,2.32992,0.67956,2.427,0.8803200000000001,0.25676000000000004,0.917,1.4496,0.4228,1.51
2020-06-09 19:30:00,2.3184,0.6762,2.415,0.744,0.217,0.775,1.5744,0.4592,1.6400000000000001
2020-06-09 20:00:00,2.21088,0.6448400000000001,2.303,0.6460800000000001,0.18844000000000002,0.673,1.5648,0.45640000000000003,1.63
2020-06-09 20:30:00,2.15712,0.62916,2.247,0.56352,0.16436,0.587,1.5936,0.46480000000000005,1.6600000000000001
2020-06-09 21:00:00,2.0832,0.6076,2.17,0.47040000000000004,0.13720000000000002,0.49,1.6128,0.47040000000000004,1.6800000000000002
2020-06-09 21:30:00,2.12352,0.61936,2.212,0.5107200000000001,0.14896,0.532,1.6128,0.47040000000000004,1.6800000000000002
2020-06-09 22:00:00,2.07936,0.60648,2.166,0.51456,0.15008000000000002,0.536,1.5648,0.45640000000000003,1.63
2020-06-09 22:30:00,2.03136,0.59248,2.116,0.5433600000000001,0.15848,0.5660000000000001,1.488,0.434,1.55
2020-06-09 23:00:00,1.83072,0.53396,1.907,0.54432,0.15876,0.5670000000000001,1.2864,0.37520000000000003,1.34
2020-06-09 23:30:00,1.67712,0.48916000000000004,1.7469999999999999,0.35232,0.10276,0.367,1.3248,0.3864,1.38
2020-06-10 00:00:00,1.58016,0.46088,1.646,0.32256,0.09408000000000001,0.336,1.2576,0.3668,1.31
2020-06-10 00:30:00,1.57536,0.45948000000000006,1.641,0.30816000000000004,0.08988,0.321,1.2671999999999999,0.36960000000000004,1.32
2020-06-10 01:00:00,1.51488,0.44184,1.5779999999999998,0.30528000000000005,0.08904000000000001,0.318,1.2096,0.3528,1.26
2020-06-10 01:30:00,1.6368,0.47740000000000005,1.705,0.312,0.091,0.325,1.3248,0.3864,1.38
2020-06-10 02:00:00,1.7212800000000001,0.50204,1.7930000000000001,0.33888,0.09884000000000001,0.353,1.3824,0.4032,1.44
2020-06-10 02:30:00,1.7184,0.5012,1.79,0.3456,0.1008,0.36,1.3728,0.40040000000000003,1.43
2020-06-10 03:00:00,1.6800000000000002,0.49,1.75,0.3456,0.1008,0.36,1.3344,0.38920000000000005,1.3900000000000001
2020-06-10 03:30:00,1.61664,0.47152000000000005,1.6840000000000002,0.34944000000000003,0.10192000000000001,0.364,1.2671999999999999,0.36960000000000004,1.32
2020-06-10 04:00:00,1.57536,0.45948000000000006,1.641,0.34656000000000003,0.10108,0.361,1.2288000000000001,0.3584,1.28
2020-06-10 04:30:00,1.6329600000000002,0.47628000000000004,1.701,0.34656000000000003,0.10108,0.361,1.2864,0.37520000000000003,1.34
2020-06-10 05:00:00,1.63392,0.47656000000000004,1.702,0.34752000000000005,0.10136,0.362,1.2864,0.37520000000000003,1.34
2020-06-10 05:30:00,1.66656,0.48608,1.736,0.35136,0.10248,0.366,1.3152,0.3836,1.37
2020-06-10 06:00:00,1.7232,0.5026,1.795,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.3248,0.3864,1.38
2020-06-10 06:30:00,1.85664,0.54152,1.9340000000000002,0.39744,0.11592000000000001,0.41400000000000003,1.4592,0.42560000000000003,1.52
2020-06-10 07:00:00,1.9536,0.5698,2.035,0.5328,0.1554,0.555,1.4208,0.41440000000000005,1.48
2020-06-10 07:30:00,2.25312,0.6571600000000001,2.347,0.5347200000000001,0.15596000000000002,0.557,1.7184,0.5012,1.79
2020-06-10 08:00:00,2.40864,0.70252,2.509,0.60384,0.17612000000000003,0.629,1.8048000000000002,0.5264,1.88
2020-06-10 08:30:00,2.56032,0.7467600000000001,2.667,0.80352,0.23436,0.837,1.7568000000000001,0.5124000000000001,1.83
2020-06-10 09:00:00,2.68608,0.78344,2.798,0.8716800000000001,0.25424,0.908,1.8144,0.5292,1.8900000000000001
2020-06-10 09:30:00,2.7648,0.8064,2.88,0.6816,0.1988,0.71,2.0832,0.6076,2.17
2020-06-10 10:00:00,2.7648,0.8064,2.88,0.8256,0.24080000000000001,0.86,1.9392,0.5656,2.02
2020-06-10 10:30:00,2.78208,0.81144,2.898,1.01568,0.29624,1.058,1.7664,0.5152,1.8399999999999999
2020-06-10 11:00:00,2.85792,0.8335600000000001,2.977,0.92832,0.27076,0.967,1.9296000000000002,0.5628000000000001,2.01
2020-06-10 11:30:00,2.8732800000000003,0.8380400000000001,2.993,1.03968,0.30324,1.083,1.8336000000000001,0.5348,1.9100000000000001
2020-06-10 12:00:00,2.94048,0.8576400000000001,3.063,1.32768,0.38724000000000003,1.383,1.6128,0.47040000000000004,1.6800000000000002
2020-06-10 12:30:00,2.96352,0.86436,3.087,1.08192,0.31556,1.127,1.8816000000000002,0.5488000000000001,1.96
2020-06-10 13:00:00,2.86848,0.83664,2.988,1.25568,0.36624,1.308,1.6128,0.47040000000000004,1.6800000000000002
2020-06-10 13:30:00,2.8176,0.8218000000000001,2.935,1.3392,0.3906,1.395,1.4784000000000002,0.4312,1.54
2020-06-10 14:00:00,2.7196800000000003,0.7932400000000001,2.833,1.67328,0.48804000000000003,1.7429999999999999,1.0464,0.3052,1.09
2020-06-10 14:30:00,2.71584,0.79212,2.829,1.66944,0.48692,1.7389999999999999,1.0464,0.3052,1.09
2020-06-10 15:00:00,2.68512,0.7831600000000001,2.797,1.87872,0.54796,1.957,0.8064,0.23520000000000002,0.84
2020-06-10 15:30:00,2.42592,0.7075600000000001,2.527,1.87872,0.54796,1.957,0.5472,0.15960000000000002,0.5700000000000001
2020-06-10 16:00:00,2.3952,0.6986,2.495,1.7616,0.5138,1.835,0.6336,0.18480000000000002,0.66
2020-06-10 16:30:00,2.48832,0.7257600000000001,2.592,1.20192,0.35056000000000004,1.252,1.2864,0.37520000000000003,1.34
2020-06-10 17:00:00,2.52192,0.7355600000000001,2.627,0.9379200000000001,0.27356,0.977,1.584,0.462,1.65
2020-06-10 17:30:00,2.75328,0.8030400000000001,2.868,0.93888,0.27384000000000003,0.978,1.8144,0.5292,1.8900000000000001
2020-06-10 18:00:00,2.84544,0.8299200000000001,2.964,0.7142400000000001,0.20832,0.744,2.1312,0.6216,2.22
2020-06-10 18:30:00,2.87712,0.83916,2.997,0.66912,0.19516000000000003,0.6970000000000001,2.208,0.644,2.3
2020-06-10 19:00:00,2.75328,0.8030400000000001,2.868,0.63168,0.18424000000000001,0.658,2.1216,0.6188,2.21
2020-06-10 19:30:00,2.58432,0.7537600000000001,2.692,0.60672,0.17696,0.632,1.9776,0.5768,2.06
2020-06-10 20:00:00,2.448,0.714,2.55,0.49920000000000003,0.1456,0.52,1.9488,0.5684,2.03
2020-06-10 20:30:00,2.33376,0.6806800000000001,2.431,0.51936,0.15148,0.541,1.8144,0.5292,1.8900000000000001
2020-06-10 21:00:00,2.13024,0.6213200000000001,2.219,0.73824,0.21532,0.769,1.392,0.406,1.45
2020-06-10 21:30:00,2.15616,0.6288800000000001,2.246,0.6489600000000001,0.18928,0.676,1.5072,0.43960000000000005,1.57
2020-06-10 22:00:00,2.05344,0.59892,2.1390000000000002,0.69984,0.20412000000000002,0.729,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-10 22:30:00,1.9881600000000001,0.5798800000000001,2.071,0.61536,0.17948000000000003,0.641,1.3728,0.40040000000000003,1.43
2020-06-10 23:00:00,1.7875200000000002,0.52136,1.862,0.54912,0.16016000000000002,0.5720000000000001,1.2384,0.3612,1.29
2020-06-10 23:30:00,1.5984,0.4662,1.665,0.6672,0.19460000000000002,0.6950000000000001,0.9312,0.2716,0.97
2020-06-11 00:00:00,1.4928,0.4354,1.5550000000000002,0.4944,0.1442,0.515,0.9984000000000001,0.2912,1.04
2020-06-11 00:30:00,1.4496,0.4228,1.51,0.5184,0.1512,0.54,0.9312,0.2716,0.97
2020-06-11 01:00:00,1.43616,0.41888000000000003,1.496,0.5241600000000001,0.15288000000000002,0.546,0.912,0.266,0.9500000000000001
2020-06-11 01:30:00,1.58016,0.46088,1.646,0.5433600000000001,0.15848,0.5660000000000001,1.0368,0.3024,1.08
2020-06-11 02:00:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.57408,0.16744,0.598,1.0464,0.3052,1.09
2020-06-11 02:30:00,1.57248,0.45864000000000005,1.638,0.51648,0.15064000000000002,0.538,1.056,0.308,1.1
2020-06-11 03:00:00,1.584,0.462,1.65,0.432,0.126,0.45,1.152,0.336,1.2
2020-06-11 03:30:00,1.56288,0.45584,1.6280000000000001,0.43968,0.12824000000000002,0.458,1.1232,0.3276,1.17
2020-06-11 04:00:00,1.55808,0.45444,1.623,0.49248000000000003,0.14364000000000002,0.513,1.0656,0.3108,1.11
2020-06-11 04:30:00,1.58304,0.46172,1.649,0.5270400000000001,0.15372000000000002,0.549,1.056,0.308,1.1
2020-06-11 05:00:00,1.53984,0.44912,1.604,0.5126400000000001,0.14952000000000001,0.534,1.0272000000000001,0.29960000000000003,1.07
2020-06-11 05:30:00,1.5849600000000001,0.46228,1.651,0.59616,0.17388,0.621,0.9888,0.2884,1.03
2020-06-11 06:00:00,1.64928,0.48104,1.718,0.8044800000000001,0.23464000000000002,0.838,0.8448,0.2464,0.88
2020-06-11 06:30:00,1.73856,0.5070800000000001,1.811,0.92256,0.26908000000000004,0.961,0.8160000000000001,0.23800000000000002,0.85
2020-06-11 07:00:00,1.8643200000000002,0.54376,1.9420000000000002,1.15392,0.33656,1.202,0.7104,0.20720000000000002,0.74
2020-06-11 07:30:00,2.11584,0.61712,2.204,1.50144,0.43792000000000003,1.564,0.6144000000000001,0.1792,0.64
2020-06-11 08:00:00,2.20704,0.6437200000000001,2.299,1.65984,0.48412000000000005,1.729,0.5472,0.15960000000000002,0.5700000000000001
2020-06-11 08:30:00,2.4,0.7000000000000001,2.5,1.5264,0.44520000000000004,1.5899999999999999,0.8736,0.2548,0.91
2020-06-11 09:00:00,2.59872,0.7579600000000001,2.707,1.05312,0.30716000000000004,1.097,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-11 09:30:00,2.7456,0.8008000000000001,2.86,0.9408000000000001,0.27440000000000003,0.98,1.8048000000000002,0.5264,1.88
2020-06-11 10:00:00,2.80128,0.8170400000000001,2.918,0.99648,0.29064,1.038,1.8048000000000002,0.5264,1.88
2020-06-11 10:30:00,2.74752,0.8013600000000001,2.862,0.7315200000000001,0.21336000000000002,0.762,2.016,0.588,2.1
2020-06-11 11:00:00,2.6352,0.7686000000000001,2.745,1.224,0.357,1.275,1.4112,0.4116,1.47
2020-06-11 11:30:00,2.53536,0.73948,2.641,1.28736,0.37548000000000004,1.341,1.248,0.364,1.3
2020-06-11 12:00:00,2.56416,0.7478800000000001,2.6710000000000003,1.72896,0.5042800000000001,1.8010000000000002,0.8352,0.2436,0.87
2020-06-11 12:30:00,2.65824,0.77532,2.769,1.64064,0.47852000000000006,1.709,1.0176,0.2968,1.06
2020-06-11 13:00:00,2.496,0.728,2.6,1.8432,0.5376000000000001,1.92,0.6528,0.1904,0.68
2020-06-11 13:30:00,4.25568,1.24124,4.433,3.20928,0.9360400000000001,3.343,1.0464,0.3052,1.09
2020-06-11 14:00:00,4.51104,1.31572,4.699,3.31104,0.9657200000000001,3.449,1.2,0.35000000000000003,1.25
2020-06-11 14:30:00,5.00352,1.45936,5.212,3.5731200000000003,1.04216,3.722,1.4304000000000001,0.4172,1.49
2020-06-11 15:00:00,3.14112,0.9161600000000001,3.2720000000000002,2.62272,0.7649600000000001,2.732,0.5184,0.1512,0.54
2020-06-11 15:30:00,2.53632,0.7397600000000001,2.642,1.92192,0.5605600000000001,2.002,0.6144000000000001,0.1792,0.64
2020-06-11 16:00:00,2.50368,0.7302400000000001,2.608,1.26528,0.36904000000000003,1.318,1.2384,0.3612,1.29
2020-06-11 16:30:00,2.74464,0.8005200000000001,2.859,1.46784,0.42812000000000006,1.529,1.2768,0.3724,1.33
2020-06-11 17:00:00,2.7504,0.8022,2.865,1.3968,0.40740000000000004,1.455,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-11 17:30:00,2.9616,0.8638,3.085,1.4832,0.43260000000000004,1.545,1.4784000000000002,0.4312,1.54
2020-06-11 18:00:00,2.99808,0.8744400000000001,3.123,1.49088,0.43484000000000006,1.553,1.5072,0.43960000000000005,1.57
2020-06-11 18:30:00,2.87808,0.8394400000000001,2.998,1.52448,0.44464000000000004,1.588,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-11 19:00:00,2.8857600000000003,0.8416800000000001,3.006,1.50336,0.43848000000000004,1.566,1.3824,0.4032,1.44
2020-06-11 19:30:00,2.66208,0.77644,2.773,1.34688,0.39284,1.403,1.3152,0.3836,1.37
2020-06-11 20:00:00,2.51232,0.7327600000000001,2.617,1.41792,0.41356000000000004,1.477,1.0944,0.31920000000000004,1.1400000000000001
2020-06-11 20:30:00,2.44128,0.71204,2.543,1.41408,0.41244000000000003,1.473,1.0272000000000001,0.29960000000000003,1.07
2020-06-11 21:00:00,2.3664,0.6902,2.465,1.4352,0.4186,1.495,0.9312,0.2716,0.97
2020-06-11 21:30:00,2.38272,0.69496,2.482,1.24032,0.36176,1.292,1.1424,0.3332,1.19
2020-06-11 22:00:00,2.24928,0.6560400000000001,2.343,1.21248,0.35364,1.263,1.0368,0.3024,1.08
2020-06-11 22:30:00,2.06496,0.60228,2.151,1.10496,0.32228,1.151,0.96,0.28,1.0
2020-06-11 23:00:00,1.95456,0.57008,2.036,1.26336,0.36848000000000003,1.316,0.6912,0.2016,0.72
2020-06-11 23:30:00,1.8345600000000002,0.53508,1.911,1.16256,0.33908000000000005,1.211,0.672,0.196,0.7000000000000001
2020-06-12 00:00:00,1.7568000000000001,0.5124000000000001,1.83,1.0848,0.3164,1.13,0.672,0.196,0.7000000000000001
2020-06-12 00:30:00,1.59552,0.46536000000000005,1.662,0.84672,0.24696,0.882,0.7488,0.2184,0.78
2020-06-12 01:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.72,0.21,0.75,0.8064,0.23520000000000002,0.84
2020-06-12 01:30:00,1.61184,0.47012000000000004,1.679,0.6710400000000001,0.19572,0.6990000000000001,0.9408000000000001,0.27440000000000003,0.98
2020-06-12 02:00:00,1.65888,0.48384000000000005,1.728,0.6604800000000001,0.19264,0.6880000000000001,0.9984000000000001,0.2912,1.04
2020-06-12 02:30:00,1.65792,0.48356000000000005,1.7269999999999999,0.6307200000000001,0.18396,0.657,1.0272000000000001,0.29960000000000003,1.07
2020-06-12 03:00:00,1.6569600000000002,0.48328000000000004,1.726,0.7449600000000001,0.21728000000000003,0.776,0.912,0.266,0.9500000000000001
2020-06-12 03:30:00,1.6703999999999999,0.4872,1.74,0.7296,0.21280000000000002,0.76,0.9408000000000001,0.27440000000000003,0.98
2020-06-12 04:00:00,1.59552,0.46536000000000005,1.662,0.62592,0.18256000000000003,0.652,0.9696,0.2828,1.01
2020-06-12 04:30:00,1.57056,0.45808000000000004,1.6360000000000001,0.63936,0.18648,0.666,0.9312,0.2716,0.97
2020-06-12 05:00:00,1.5504,0.45220000000000005,1.615,0.5328,0.1554,0.555,1.0176,0.2968,1.06
2020-06-12 05:30:00,1.58976,0.46368000000000004,1.6560000000000001,0.53376,0.15568,0.556,1.056,0.308,1.1
2020-06-12 06:00:00,1.6348799999999999,0.47684000000000004,1.703,0.7228800000000001,0.21084000000000003,0.753,0.912,0.266,0.9500000000000001
2020-06-12 06:30:00,1.78368,0.52024,1.858,0.59328,0.17304000000000003,0.618,1.1904,0.3472,1.24
2020-06-12 07:00:00,1.9180800000000002,0.55944,1.998,0.6604800000000001,0.19264,0.6880000000000001,1.2576,0.3668,1.31
2020-06-12 07:30:00,2.22432,0.64876,2.317,0.64032,0.18676,0.667,1.584,0.462,1.65
2020-06-12 08:00:00,2.5056000000000003,0.7308,2.61,0.7392000000000001,0.2156,0.77,1.7664,0.5152,1.8399999999999999
2020-06-12 08:30:00,2.67744,0.7809200000000001,2.789,0.82464,0.24052,0.859,1.8528,0.5404,1.9300000000000002
2020-06-12 09:00:00,2.7744,0.8092,2.89,0.8736,0.2548,0.91,1.9008,0.5544,1.98
2020-06-12 09:30:00,2.79936,0.8164800000000001,2.916,1.01376,0.29568,1.056,1.7856,0.5208,1.8599999999999999
2020-06-12 10:00:00,2.72736,0.7954800000000001,2.841,1.05696,0.30828,1.101,1.6703999999999999,0.4872,1.74
2020-06-12 10:30:00,2.75712,0.8041600000000001,2.872,1.02912,0.30016000000000004,1.072,1.728,0.504,1.8
2020-06-12 11:00:00,2.6601600000000003,0.77588,2.771,1.00896,0.29428000000000004,1.051,1.6512,0.48160000000000003,1.72
2020-06-12 11:30:00,2.5536,0.7448,2.66,1.1712,0.3416,1.22,1.3824,0.4032,1.44
2020-06-12 12:00:00,2.52864,0.7375200000000001,2.634,1.7222400000000002,0.50232,1.794,0.8064,0.23520000000000002,0.84
2020-06-12 12:30:00,2.77632,0.80976,2.892,0.9427200000000001,0.27496000000000004,0.982,1.8336000000000001,0.5348,1.9100000000000001
2020-06-12 13:00:00,2.78208,0.81144,2.898,0.7084800000000001,0.20664000000000002,0.738,2.0736,0.6048,2.16
2020-06-12 13:30:00,2.73408,0.79744,2.848,0.9004800000000001,0.26264000000000004,0.9380000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-06-12 14:00:00,2.6294399999999998,0.76692,2.739,0.98784,0.28812000000000004,1.029,1.6416,0.4788,1.71
2020-06-12 14:30:00,2.64,0.77,2.75,1.056,0.308,1.1,1.584,0.462,1.65
2020-06-12 15:00:00,2.37312,0.6921600000000001,2.472,1.37472,0.40096000000000004,1.432,0.9984000000000001,0.2912,1.04
2020-06-12 15:30:00,2.33664,0.68152,2.434,1.2230400000000001,0.35672000000000004,1.274,1.1136,0.32480000000000003,1.16
2020-06-12 16:00:00,2.30592,0.67256,2.402,1.39392,0.40656000000000003,1.452,0.912,0.266,0.9500000000000001
2020-06-12 16:30:00,2.5171200000000002,0.73416,2.622,1.22112,0.35616000000000003,1.272,1.296,0.378,1.35
2020-06-12 17:00:00,2.56224,0.7473200000000001,2.669,1.13184,0.33012,1.179,1.4304000000000001,0.4172,1.49
2020-06-12 17:30:00,2.64192,0.77056,2.752,1.04832,0.30576000000000003,1.092,1.5936,0.46480000000000005,1.6600000000000001
2020-06-12 18:00:00,2.64288,0.7708400000000001,2.753,1.18368,0.34524000000000005,1.233,1.4592,0.42560000000000003,1.52
2020-06-12 18:30:00,2.61888,0.7638400000000001,2.7279999999999998,1.03488,0.30184,1.078,1.584,0.462,1.65
2020-06-12 19:00:00,2.51328,0.73304,2.618,0.8716800000000001,0.25424,0.908,1.6416,0.4788,1.71
2020-06-12 19:30:00,2.47488,0.72184,2.578,0.7276800000000001,0.21224,0.758,1.7472,0.5096,1.82
2020-06-12 20:00:00,2.36736,0.6904800000000001,2.466,0.7257600000000001,0.21168,0.756,1.6416,0.4788,1.71
2020-06-12 20:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.60384,0.17612000000000003,0.629,1.6896,0.4928,1.76
2020-06-12 21:00:00,2.1744,0.6342,2.265,0.552,0.161,0.5750000000000001,1.6224,0.4732,1.69
2020-06-12 21:30:00,2.18784,0.63812,2.279,0.5270400000000001,0.15372000000000002,0.549,1.6608,0.4844,1.73
2020-06-12 22:00:00,2.11392,0.61656,2.202,0.50112,0.14616,0.522,1.6128,0.47040000000000004,1.6800000000000002
2020-06-12 22:30:00,2.00256,0.58408,2.086,0.43776000000000004,0.12768000000000002,0.456,1.5648,0.45640000000000003,1.63
2020-06-12 23:00:00,1.8172800000000002,0.5300400000000001,1.893,0.42528000000000005,0.12404000000000001,0.443,1.392,0.406,1.45
2020-06-12 23:30:00,1.6348799999999999,0.47684000000000004,1.703,0.42528000000000005,0.12404000000000001,0.443,1.2096,0.3528,1.26
2020-06-13 00:00:00,1.55904,0.45472,1.624,0.42624,0.12432000000000001,0.444,1.1328,0.3304,1.18
2020-06-13 00:30:00,1.4832,0.43260000000000004,1.545,0.4176,0.1218,0.435,1.0656,0.3108,1.11
2020-06-13 01:00:00,1.47936,0.43148000000000003,1.541,0.38496,0.11228,0.401,1.0944,0.31920000000000004,1.1400000000000001
2020-06-13 01:30:00,1.6176,0.4718,1.685,0.37920000000000004,0.1106,0.395,1.2384,0.3612,1.29
2020-06-13 02:00:00,1.68768,0.49224000000000007,1.758,0.38208000000000003,0.11144000000000001,0.398,1.3056,0.3808,1.3599999999999999
2020-06-13 02:30:00,1.64544,0.47992,1.714,0.38784,0.11312000000000001,0.404,1.2576,0.3668,1.31
2020-06-13 03:00:00,1.63104,0.47572000000000003,1.699,0.38304000000000005,0.11172000000000001,0.399,1.248,0.364,1.3
2020-06-13 03:30:00,1.6444800000000002,0.47964000000000007,1.713,0.39648000000000005,0.11564,0.41300000000000003,1.248,0.364,1.3
2020-06-13 04:00:00,1.62432,0.47376,1.6920000000000002,0.40512000000000004,0.11816000000000002,0.422,1.2192,0.3556,1.27
2020-06-13 04:30:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.37824,0.11032000000000002,0.394,1.2192,0.3556,1.27
2020-06-13 05:00:00,1.6224,0.4732,1.69,0.3648,0.10640000000000001,0.38,1.2576,0.3668,1.31
2020-06-13 05:30:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.37632000000000004,0.10976000000000001,0.392,1.1904,0.3472,1.24
2020-06-13 06:00:00,1.5619200000000002,0.45556,1.627,0.40992,0.11956000000000001,0.427,1.152,0.336,1.2
2020-06-13 06:30:00,1.65792,0.48356000000000005,1.7269999999999999,0.47712000000000004,0.13916,0.497,1.1808,0.34440000000000004,1.23
2020-06-13 07:00:00,1.70016,0.49588000000000004,1.771,0.53856,0.15708000000000003,0.561,1.1616,0.3388,1.21
2020-06-13 07:30:00,1.8163200000000002,0.52976,1.892,0.6547200000000001,0.19096000000000002,0.682,1.1616,0.3388,1.21
2020-06-13 08:00:00,1.92576,0.5616800000000001,2.006,0.58176,0.16968000000000003,0.606,1.344,0.392,1.4
2020-06-13 08:30:00,2.01024,0.5863200000000001,2.094,0.9350400000000001,0.27272,0.974,1.0752,0.3136,1.12
2020-06-13 09:00:00,2.05824,0.6003200000000001,2.144,1.14624,0.33432,1.194,0.912,0.266,0.9500000000000001
2020-06-13 09:30:00,2.1312,0.6216,2.22,1.3152,0.3836,1.37,0.8160000000000001,0.23800000000000002,0.85
2020-06-13 10:00:00,2.32896,0.6792800000000001,2.426,1.6569600000000002,0.48328000000000004,1.726,0.672,0.196,0.7000000000000001
2020-06-13 10:30:00,2.13312,0.62216,2.222,1.55712,0.45416000000000006,1.6219999999999999,0.5760000000000001,0.168,0.6000000000000001
2020-06-13 11:00:00,3.61152,1.05336,3.762,2.5651200000000003,0.74816,2.672,1.0464,0.3052,1.09
2020-06-13 11:30:00,5.06688,1.47784,5.2780000000000005,3.31008,0.9654400000000001,3.448,1.7568000000000001,0.5124000000000001,1.83
2020-06-13 12:00:00,5.83104,1.70072,6.074,3.64224,1.06232,3.794,2.1888,0.6384000000000001,2.2800000000000002
2020-06-13 12:30:00,6.22656,1.81608,6.486,3.85536,1.12448,4.016,2.3712,0.6916,2.47
2020-06-13 13:00:00,6.27936,1.83148,6.541,3.89856,1.13708,4.061,2.3808,0.6944,2.48
2020-06-13 13:30:00,5.29536,1.54448,5.516,3.34656,0.9760800000000001,3.4859999999999998,1.9488,0.5684,2.03
2020-06-13 14:00:00,4.1184,1.2012,4.29,2.6688,0.7784000000000001,2.7800000000000002,1.4496,0.4228,1.51
2020-06-13 14:30:00,4.66272,1.35996,4.857,3.05952,0.89236,3.187,1.6032000000000002,0.4676,1.67
2020-06-13 15:00:00,4.96416,1.44788,5.171,3.11136,0.9074800000000001,3.241,1.8528,0.5404,1.9300000000000002
2020-06-13 15:30:00,6.34848,1.8516400000000002,6.6129999999999995,3.8332800000000002,1.11804,3.993,2.5152,0.7336,2.62
2020-06-13 16:00:00,5.5392,1.6156000000000001,5.77,3.456,1.008,3.6,2.0832,0.6076,2.17
2020-06-13 16:30:00,3.66144,1.06792,3.814,2.52864,0.7375200000000001,2.634,1.1328,0.3304,1.18
2020-06-13 17:00:00,2.2464,0.6552,2.34,1.5936,0.46480000000000005,1.6600000000000001,0.6528,0.1904,0.68
2020-06-13 17:30:00,2.16096,0.6302800000000001,2.251,1.39296,0.40628000000000003,1.451,0.768,0.224,0.8
2020-06-13 18:00:00,2.16,0.63,2.25,1.3152,0.3836,1.37,0.8448,0.2464,0.88
2020-06-13 18:30:00,2.46432,0.7187600000000001,2.567,1.9651200000000002,0.57316,2.047,0.49920000000000003,0.1456,0.52
2020-06-13 19:00:00,2.24832,0.65576,2.342,1.80672,0.5269600000000001,1.8820000000000001,0.44160000000000005,0.1288,0.46
2020-06-13 19:30:00,2.10336,0.61348,2.191,1.13376,0.33068000000000003,1.181,0.9696,0.2828,1.01
2020-06-13 20:00:00,1.9891200000000002,0.58016,2.072,0.6355200000000001,0.18536000000000002,0.662,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-13 20:30:00,1.8816000000000002,0.5488000000000001,1.96,0.8352,0.2436,0.87,1.0464,0.3052,1.09
2020-06-13 21:00:00,1.82688,0.5328400000000001,1.903,0.7900800000000001,0.23044,0.8230000000000001,1.0368,0.3024,1.08
2020-06-13 21:30:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.552,0.161,0.5750000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-13 22:00:00,1.8576000000000001,0.5418000000000001,1.935,0.5424,0.1582,0.5650000000000001,1.3152,0.3836,1.37
2020-06-13 22:30:00,1.89216,0.55188,1.971,0.48096000000000005,0.14028000000000002,0.501,1.4112,0.4116,1.47
2020-06-13 23:00:00,1.77984,0.51912,1.854,0.47424000000000005,0.13832,0.494,1.3056,0.3808,1.3599999999999999
2020-06-13 23:30:00,1.62816,0.47488,1.6960000000000002,0.5049600000000001,0.14728000000000002,0.526,1.1232,0.3276,1.17
2020-06-14 00:00:00,1.5139200000000002,0.44156000000000006,1.577,0.45792000000000005,0.13356,0.47700000000000004,1.056,0.308,1.1
2020-06-14 00:30:00,1.4736,0.4298,1.5350000000000001,0.4272,0.1246,0.445,1.0464,0.3052,1.09
2020-06-14 01:00:00,1.45728,0.42504000000000003,1.518,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.0656,0.3108,1.11
2020-06-14 01:30:00,1.55232,0.45276000000000005,1.617,0.40032,0.11676,0.417,1.152,0.336,1.2
2020-06-14 02:00:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.37152,0.10836000000000001,0.387,1.2671999999999999,0.36960000000000004,1.32
2020-06-14 02:30:00,1.61376,0.47068000000000004,1.681,0.36576000000000003,0.10668000000000001,0.381,1.248,0.364,1.3
2020-06-14 03:00:00,1.5888,0.46340000000000003,1.655,0.36960000000000004,0.1078,0.385,1.2192,0.3556,1.27
2020-06-14 03:30:00,1.51584,0.44212,1.579,0.40224000000000004,0.11732000000000001,0.419,1.1136,0.32480000000000003,1.16
2020-06-14 04:00:00,1.4784000000000002,0.4312,1.54,0.5184,0.1512,0.54,0.96,0.28,1.0
2020-06-14 04:30:00,1.45728,0.42504000000000003,1.518,0.47808000000000006,0.13944,0.498,0.9792000000000001,0.2856,1.02
2020-06-14 05:00:00,1.44672,0.42196000000000006,1.5070000000000001,0.5347200000000001,0.15596000000000002,0.557,0.912,0.266,0.9500000000000001
2020-06-14 05:30:00,1.416,0.41300000000000003,1.475,0.4752,0.1386,0.495,0.9408000000000001,0.27440000000000003,0.98
2020-06-14 06:00:00,1.42272,0.41496000000000005,1.482,0.42432000000000003,0.12376000000000001,0.442,0.9984000000000001,0.2912,1.04
2020-06-14 06:30:00,1.512,0.441,1.5750000000000002,0.5328,0.1554,0.555,0.9792000000000001,0.2856,1.02
2020-06-14 07:00:00,1.57632,0.45976000000000006,1.642,0.6931200000000001,0.20216,0.722,0.8832000000000001,0.2576,0.92
2020-06-14 07:30:00,1.67328,0.48804000000000003,1.7429999999999999,1.00128,0.29204,1.043,0.672,0.196,0.7000000000000001
2020-06-14 08:00:00,1.69536,0.49448000000000003,1.766,0.91776,0.26768000000000003,0.9560000000000001,0.7776000000000001,0.2268,0.81
2020-06-14 08:30:00,1.7184,0.5012,1.79,0.912,0.266,0.9500000000000001,0.8064,0.23520000000000002,0.84
2020-06-14 09:00:00,1.86144,0.5429200000000001,1.939,1.07424,0.31332000000000004,1.119,0.7872,0.2296,0.8200000000000001
2020-06-14 09:30:00,1.93056,0.56308,2.011,0.9993600000000001,0.29148,1.041,0.9312,0.2716,0.97
2020-06-14 10:00:00,1.992,0.581,2.075,1.1280000000000001,0.329,1.175,0.864,0.252,0.9
2020-06-14 10:30:00,2.36352,0.6893600000000001,2.462,1.9315200000000001,0.5633600000000001,2.012,0.432,0.126,0.45
2020-06-14 11:00:00,2.10048,0.6126400000000001,2.188,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.5664,0.1652,0.59
2020-06-14 11:30:00,2.19264,0.6395200000000001,2.284,1.44384,0.42112000000000005,1.504,0.7488,0.2184,0.78
2020-06-14 12:00:00,3.75264,1.09452,3.909,2.8022400000000003,0.81732,2.919,0.9504,0.2772,0.99
2020-06-14 12:30:00,2.73216,0.79688,2.846,2.06016,0.6008800000000001,2.146,0.672,0.196,0.7000000000000001
2020-06-14 13:00:00,6.1152,1.7836,6.37,3.8976,1.1368,4.06,2.2176,0.6468,2.31
2020-06-14 13:30:00,5.49984,1.60412,5.729,3.62784,1.05812,3.779,1.8719999999999999,0.546,1.9500000000000002
2020-06-14 14:00:00,5.42976,1.5836800000000002,5.656,3.54816,1.03488,3.696,1.8816000000000002,0.5488000000000001,1.96
2020-06-14 14:30:00,5.136,1.498,5.35,3.3696,0.9828,3.51,1.7664,0.5152,1.8399999999999999
2020-06-14 15:00:00,6.80448,1.9846400000000002,7.088,4.15488,1.21184,4.328,2.6496,0.7728,2.76
2020-06-14 15:30:00,5.25216,1.5318800000000001,5.471,3.31296,0.96628,3.451,1.9392,0.5656,2.02
2020-06-14 16:00:00,3.46272,1.00996,3.607,2.41632,0.70476,2.517,1.0464,0.3052,1.09
2020-06-14 16:30:00,4.04256,1.17908,4.211,2.78496,0.8122800000000001,2.901,1.2576,0.3668,1.31
2020-06-14 17:00:00,3.74784,1.09312,3.904,2.7302400000000002,0.79632,2.844,1.0176,0.2968,1.06
2020-06-14 17:30:00,3.59904,1.04972,3.749,2.71584,0.79212,2.829,0.8832000000000001,0.2576,0.92
2020-06-14 18:00:00,2.75712,0.8041600000000001,2.872,2.17152,0.63336,2.262,0.5856,0.1708,0.61
2020-06-14 18:30:00,2.2752,0.6636000000000001,2.37,1.728,0.504,1.8,0.5472,0.15960000000000002,0.5700000000000001
2020-06-14 19:00:00,2.1456,0.6258,2.235,1.4256,0.4158,1.4849999999999999,0.72,0.21,0.75
2020-06-14 19:30:00,2.12256,0.6190800000000001,2.211,0.7689600000000001,0.22428,0.801,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-14 20:00:00,1.9584000000000001,0.5712,2.04,0.7008,0.2044,0.73,1.2576,0.3668,1.31
2020-06-14 20:30:00,2.04576,0.5966800000000001,2.1310000000000002,0.45216000000000006,0.13188,0.47100000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-06-14 21:00:00,2.03904,0.59472,2.124,0.33024000000000003,0.09632,0.34400000000000003,1.7088,0.4984,1.78
2020-06-14 21:30:00,2.0496,0.5978,2.135,0.3312,0.0966,0.34500000000000003,1.7184,0.5012,1.79
2020-06-14 22:00:00,1.92096,0.56028,2.001,0.35616000000000003,0.10388000000000001,0.371,1.5648,0.45640000000000003,1.63
2020-06-14 22:30:00,1.8633600000000001,0.5434800000000001,1.941,0.42336,0.12348,0.441,1.44,0.42,1.5
2020-06-14 23:00:00,1.72512,0.50316,1.7970000000000002,0.43872000000000005,0.12796000000000002,0.457,1.2864,0.37520000000000003,1.34
2020-06-14 23:30:00,1.608,0.46900000000000003,1.675,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.2096,0.3528,1.26
2020-06-15 00:00:00,1.52352,0.44436000000000003,1.587,0.38112,0.11116000000000001,0.397,1.1424,0.3332,1.19
2020-06-15 00:30:00,1.4784000000000002,0.4312,1.54,0.3744,0.1092,0.39,1.104,0.322,1.15
2020-06-15 01:00:00,1.47744,0.43092,1.5390000000000001,0.36384000000000005,0.10612,0.379,1.1136,0.32480000000000003,1.16
2020-06-15 01:30:00,1.5936,0.46480000000000005,1.6600000000000001,0.3648,0.10640000000000001,0.38,1.2288000000000001,0.3584,1.28
2020-06-15 02:00:00,1.64064,0.47852000000000006,1.709,0.36384000000000005,0.10612,0.379,1.2768,0.3724,1.33
2020-06-15 02:30:00,1.6224,0.4732,1.69,0.3648,0.10640000000000001,0.38,1.2576,0.3668,1.31
2020-06-15 03:00:00,1.5648,0.45640000000000003,1.63,0.3648,0.10640000000000001,0.38,1.2,0.35000000000000003,1.25
2020-06-15 03:30:00,1.5849600000000001,0.46228,1.651,0.36576000000000003,0.10668000000000001,0.381,1.2192,0.3556,1.27
2020-06-15 04:00:00,1.5552000000000001,0.4536,1.62,0.3648,0.10640000000000001,0.38,1.1904,0.3472,1.24
2020-06-15 04:30:00,1.57536,0.45948000000000006,1.641,0.36576000000000003,0.10668000000000001,0.381,1.2096,0.3528,1.26
2020-06-15 05:00:00,1.57536,0.45948000000000006,1.641,0.36576000000000003,0.10668000000000001,0.381,1.2096,0.3528,1.26
2020-06-15 05:30:00,1.57248,0.45864000000000005,1.638,0.37248000000000003,0.10864000000000001,0.388,1.2,0.35000000000000003,1.25
2020-06-15 06:00:00,1.58688,0.46284000000000003,1.653,0.42528000000000005,0.12404000000000001,0.443,1.1616,0.3388,1.21
2020-06-15 06:30:00,1.83072,0.53396,1.907,0.42912000000000006,0.12516000000000002,0.447,1.4016,0.4088,1.46
2020-06-15 07:00:00,1.98048,0.57764,2.063,0.46368000000000004,0.13524,0.483,1.5168,0.4424,1.58
2020-06-15 07:30:00,2.22144,0.64792,2.314,0.7142400000000001,0.20832,0.744,1.5072,0.43960000000000005,1.57
2020-06-15 08:00:00,2.41824,0.7053200000000001,2.519,0.66144,0.19292,0.6890000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-06-15 08:30:00,2.56224,0.7473200000000001,2.669,0.8726400000000001,0.25452,0.909,1.6896,0.4928,1.76
2020-06-15 09:00:00,2.7024,0.7882,2.815,1.0416,0.3038,1.085,1.6608,0.4844,1.73
2020-06-15 09:30:00,2.69376,0.78568,2.806,1.14816,0.33488,1.196,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-15 10:00:00,2.65056,0.7730800000000001,2.761,1.30656,0.38108000000000003,1.361,1.344,0.392,1.4
2020-06-15 10:30:00,2.60256,0.7590800000000001,2.711,1.89216,0.55188,1.971,0.7104,0.20720000000000002,0.74
2020-06-15 11:00:00,2.58144,0.75292,2.689,2.06304,0.60172,2.149,0.5184,0.1512,0.54
2020-06-15 11:30:00,2.96256,0.8640800000000001,3.086,2.61696,0.7632800000000001,2.726,0.3456,0.1008,0.36
2020-06-15 12:00:00,4.34688,1.26784,4.5280000000000005,3.2524800000000003,0.94864,3.388,1.0944,0.31920000000000004,1.1400000000000001
2020-06-15 12:30:00,4.50144,1.31292,4.689,3.32064,0.96852,3.459,1.1808,0.34440000000000004,1.23
2020-06-15 13:00:00,2.808,0.8190000000000001,2.925,2.4816000000000003,0.7238,2.585,0.3264,0.0952,0.34
2020-06-15 13:30:00,3.18912,0.9301600000000001,3.322,2.73792,0.79856,2.852,0.45120000000000005,0.1316,0.47000000000000003
2020-06-15 14:00:00,3.67584,1.07212,3.829,2.90784,0.8481200000000001,3.029,0.768,0.224,0.8
2020-06-15 14:30:00,3.52416,1.02788,3.6710000000000003,2.73696,0.7982800000000001,2.851,0.7872,0.2296,0.8200000000000001
2020-06-15 15:00:00,6.02112,1.75616,6.272,4.06272,1.18496,4.232,1.9584000000000001,0.5712,2.04
2020-06-15 15:30:00,6.25728,1.82504,6.518,4.19328,1.2230400000000001,4.368,2.064,0.602,2.15
2020-06-15 16:00:00,5.7216000000000005,1.6688,5.96,3.9264,1.1452,4.09,1.7952,0.5236000000000001,1.87
2020-06-15 16:30:00,4.03392,1.17656,4.202,2.86272,0.83496,2.982,1.1712,0.3416,1.22
2020-06-15 17:00:00,3.38592,0.9875600000000001,3.527,2.5891200000000003,0.75516,2.697,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-15 17:30:00,3.49632,1.01976,3.642,2.68992,0.78456,2.802,0.8064,0.23520000000000002,0.84
2020-06-15 18:00:00,2.62176,0.76468,2.731,2.04576,0.5966800000000001,2.1310000000000002,0.5760000000000001,0.168,0.6000000000000001
2020-06-15 18:30:00,2.49216,0.7268800000000001,2.596,1.4841600000000001,0.43288000000000004,1.546,1.008,0.294,1.05
2020-06-15 19:00:00,2.32128,0.6770400000000001,2.418,1.10208,0.32144,1.148,1.2192,0.3556,1.27
2020-06-15 19:30:00,2.30688,0.6728400000000001,2.403,0.8860800000000001,0.25844,0.923,1.4208,0.41440000000000005,1.48
2020-06-15 20:00:00,2.20992,0.64456,2.302,0.72192,0.21056000000000002,0.752,1.488,0.434,1.55
2020-06-15 20:30:00,2.21184,0.64512,2.304,0.57984,0.16912000000000002,0.604,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-15 21:00:00,2.1792,0.6356,2.27,0.46080000000000004,0.13440000000000002,0.48,1.7184,0.5012,1.79
2020-06-15 21:30:00,2.0208,0.5894,2.105,0.4464,0.1302,0.465,1.5744,0.4592,1.6400000000000001
2020-06-15 22:00:00,1.90368,0.5552400000000001,1.983,0.43488000000000004,0.12684,0.453,1.4688,0.4284,1.53
2020-06-15 22:30:00,1.9392,0.5656,2.02,0.44160000000000005,0.1288,0.46,1.4976,0.4368,1.56
2020-06-15 23:00:00,1.9392,0.5656,2.02,0.4128,0.12040000000000001,0.43,1.5264,0.44520000000000004,1.5899999999999999
2020-06-15 23:30:00,1.77312,0.5171600000000001,1.847,0.40032,0.11676,0.417,1.3728,0.40040000000000003,1.43
2020-06-16 00:00:00,1.71744,0.50092,1.7890000000000001,0.38304000000000005,0.11172000000000001,0.399,1.3344,0.38920000000000005,1.3900000000000001
2020-06-16 00:30:00,1.6972800000000001,0.49504000000000004,1.768,0.38208000000000003,0.11144000000000001,0.398,1.3152,0.3836,1.37
2020-06-16 01:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.384,0.112,0.4,1.248,0.364,1.3
2020-06-16 01:30:00,1.75872,0.5129600000000001,1.832,0.38592000000000004,0.11256000000000001,0.402,1.3728,0.40040000000000003,1.43
2020-06-16 02:00:00,1.78944,0.52192,1.8639999999999999,0.38784,0.11312000000000001,0.404,1.4016,0.4088,1.46
2020-06-16 02:30:00,1.77024,0.51632,1.8439999999999999,0.38784,0.11312000000000001,0.404,1.3824,0.4032,1.44
