Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-06-16 03:00:00,1.73472,0.5059600000000001,1.807,0.39072,0.11396,0.40700000000000003,1.344,0.392,1.4
2020-06-16 03:30:00,1.752,0.511,1.8250000000000002,0.38880000000000003,0.1134,0.405,1.3632,0.3976,1.42
2020-06-16 04:00:00,1.70208,0.49644000000000005,1.7730000000000001,0.39648000000000005,0.11564,0.41300000000000003,1.3056,0.3808,1.3599999999999999
2020-06-16 04:30:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.38880000000000003,0.1134,0.405,1.344,0.392,1.4
2020-06-16 05:00:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.38880000000000003,0.1134,0.405,1.344,0.392,1.4
2020-06-16 05:30:00,1.7222400000000002,0.50232,1.794,0.42624,0.12432000000000001,0.444,1.296,0.378,1.35
2020-06-16 06:00:00,1.78944,0.52192,1.8639999999999999,0.46464000000000005,0.13552,0.484,1.3248,0.3864,1.38
2020-06-16 06:30:00,1.9670400000000001,0.57372,2.049,0.48864,0.14252,0.509,1.4784000000000002,0.4312,1.54
2020-06-16 07:00:00,2.14368,0.62524,2.233,0.63648,0.18564000000000003,0.663,1.5072,0.43960000000000005,1.57
2020-06-16 07:30:00,2.32992,0.67956,2.427,0.7747200000000001,0.22596000000000002,0.807,1.5552000000000001,0.4536,1.62
2020-06-16 08:00:00,2.50848,0.7316400000000001,2.613,0.8476800000000001,0.24724000000000002,0.883,1.6608,0.4844,1.73
2020-06-16 08:30:00,2.6956800000000003,0.78624,2.808,0.93888,0.27384000000000003,0.978,1.7568000000000001,0.5124000000000001,1.83
2020-06-16 09:00:00,2.73216,0.79688,2.846,1.10016,0.32088,1.146,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-16 09:30:00,2.79264,0.81452,2.909,1.55424,0.45332000000000006,1.619,1.2384,0.3612,1.29
2020-06-16 10:00:00,2.86272,0.83496,2.982,1.4899200000000001,0.43456000000000006,1.552,1.3728,0.40040000000000003,1.43
2020-06-16 10:30:00,2.76576,0.8066800000000001,2.8810000000000002,1.97856,0.57708,2.061,0.7872,0.2296,0.8200000000000001
2020-06-16 11:00:00,2.82432,0.82376,2.942,2.20992,0.64456,2.302,0.6144000000000001,0.1792,0.64
2020-06-16 11:30:00,2.97696,0.86828,3.101,2.42016,0.7058800000000001,2.521,0.5568000000000001,0.16240000000000002,0.58
2020-06-16 12:00:00,2.75808,0.80444,2.873,2.14368,0.62524,2.233,0.6144000000000001,0.1792,0.64
2020-06-16 12:30:00,2.77728,0.8100400000000001,2.893,2.13408,0.6224400000000001,2.223,0.6432,0.18760000000000002,0.67
2020-06-16 13:00:00,2.66592,0.77756,2.777,2.08032,0.6067600000000001,2.167,0.5856,0.1708,0.61
2020-06-16 13:30:00,2.57088,0.7498400000000001,2.678,2.16768,0.63224,2.258,0.4032,0.11760000000000001,0.42
2020-06-16 14:00:00,4.26624,1.24432,4.444,3.23904,0.9447200000000001,3.374,1.0272000000000001,0.29960000000000003,1.07
2020-06-16 14:30:00,5.77344,1.68392,6.014,3.96864,1.15752,4.134,1.8048000000000002,0.5264,1.88
2020-06-16 15:00:00,6.56928,1.9160400000000002,6.843,4.29408,1.25244,4.473,2.2752,0.6636000000000001,2.37
2020-06-16 15:30:00,5.68224,1.65732,5.9190000000000005,3.8390400000000002,1.11972,3.999,1.8432,0.5376000000000001,1.92
2020-06-16 16:00:00,4.2528,1.2404,4.43,3.024,0.882,3.15,1.2288000000000001,0.3584,1.28
2020-06-16 16:30:00,4.51392,1.31656,4.702,3.14112,0.9161600000000001,3.2720000000000002,1.3728,0.40040000000000003,1.43
2020-06-16 17:00:00,3.05376,0.89068,3.181,2.22816,0.64988,2.321,0.8256,0.24080000000000001,0.86
2020-06-16 17:30:00,2.65728,0.7750400000000001,2.768,1.52448,0.44464000000000004,1.588,1.1328,0.3304,1.18
2020-06-16 18:00:00,2.57376,0.75068,2.681,1.19136,0.34748,1.241,1.3824,0.4032,1.44
2020-06-16 18:30:00,2.65152,0.77336,2.762,0.9331200000000001,0.27216,0.972,1.7184,0.5012,1.79
2020-06-16 19:00:00,2.65056,0.7730800000000001,2.761,0.46176000000000006,0.13468000000000002,0.481,2.1888,0.6384000000000001,2.2800000000000002
2020-06-16 19:30:00,2.4864,0.7252000000000001,2.59,0.672,0.196,0.7000000000000001,1.8144,0.5292,1.8900000000000001
2020-06-16 20:00:00,2.2560000000000002,0.658,2.35,0.72,0.21,0.75,1.536,0.448,1.6
2020-06-16 20:30:00,2.13792,0.62356,2.227,0.62112,0.18116000000000002,0.647,1.5168,0.4424,1.58
2020-06-16 21:00:00,2.07936,0.60648,2.166,0.49536,0.14448000000000003,0.516,1.584,0.462,1.65
2020-06-16 21:30:00,2.1264,0.6202000000000001,2.215,0.4176,0.1218,0.435,1.7088,0.4984,1.78
2020-06-16 22:00:00,2.10816,0.6148800000000001,2.196,0.38016000000000005,0.11088,0.396,1.728,0.504,1.8
2020-06-16 22:30:00,2.13792,0.62356,2.227,0.35232,0.10276,0.367,1.7856,0.5208,1.8599999999999999
2020-06-16 23:00:00,1.9708800000000002,0.57484,2.053,0.36768,0.10724,0.383,1.6032000000000002,0.4676,1.67
2020-06-16 23:30:00,1.84416,0.53788,1.921,0.38496,0.11228,0.401,1.4592,0.42560000000000003,1.52
2020-06-17 00:00:00,1.68096,0.49028000000000005,1.751,0.41376,0.12068000000000001,0.431,1.2671999999999999,0.36960000000000004,1.32
2020-06-17 00:30:00,1.6752,0.48860000000000003,1.745,0.40800000000000003,0.11900000000000001,0.425,1.2671999999999999,0.36960000000000004,1.32
2020-06-17 01:00:00,1.6924800000000002,0.49364,1.763,0.38688000000000006,0.11284000000000001,0.403,1.3056,0.3808,1.3599999999999999
2020-06-17 01:30:00,1.76064,0.5135200000000001,1.834,0.38784,0.11312000000000001,0.404,1.3728,0.40040000000000003,1.43
2020-06-17 02:00:00,1.73184,0.50512,1.804,0.38784,0.11312000000000001,0.404,1.344,0.392,1.4
2020-06-17 02:30:00,1.71264,0.49952,1.784,0.38784,0.11312000000000001,0.404,1.3248,0.3864,1.38
2020-06-17 03:00:00,1.68384,0.49112000000000006,1.754,0.38784,0.11312000000000001,0.404,1.296,0.378,1.35
2020-06-17 03:30:00,1.70304,0.49672000000000005,1.774,0.38784,0.11312000000000001,0.404,1.3152,0.3836,1.37
2020-06-17 04:00:00,1.71264,0.49952,1.784,0.38784,0.11312000000000001,0.404,1.3248,0.3864,1.38
2020-06-17 04:30:00,1.74144,0.50792,1.814,0.38784,0.11312000000000001,0.404,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-17 05:00:00,1.7136,0.4998,1.7850000000000001,0.38880000000000003,0.1134,0.405,1.3248,0.3864,1.38
2020-06-17 05:30:00,1.70592,0.49756000000000006,1.7770000000000001,0.44832000000000005,0.13076000000000002,0.467,1.2576,0.3668,1.31
2020-06-17 06:00:00,1.6915200000000001,0.49336,1.762,0.47232,0.13776000000000002,0.492,1.2192,0.3556,1.27
2020-06-17 06:30:00,1.8912,0.5516,1.97,0.49920000000000003,0.1456,0.52,1.392,0.406,1.45
2020-06-17 07:00:00,2.12544,0.61992,2.214,0.50304,0.14672000000000002,0.524,1.6224,0.4732,1.69
2020-06-17 07:30:00,2.41824,0.7053200000000001,2.519,0.6134400000000001,0.17892000000000002,0.639,1.8048000000000002,0.5264,1.88
2020-06-17 08:00:00,2.49024,0.7263200000000001,2.594,0.8486400000000001,0.24752000000000002,0.884,1.6416,0.4788,1.71
2020-06-17 08:30:00,2.69856,0.7870800000000001,2.811,0.98016,0.28588,1.021,1.7184,0.5012,1.79
2020-06-17 09:00:00,2.70432,0.78876,2.817,0.9571200000000001,0.27916,0.997,1.7472,0.5096,1.82
2020-06-17 09:30:00,2.77344,0.8089200000000001,2.8890000000000002,1.09344,0.31892000000000004,1.139,1.6800000000000002,0.49,1.75
2020-06-17 10:00:00,2.7744,0.8092,2.89,1.2671999999999999,0.36960000000000004,1.32,1.5072,0.43960000000000005,1.57
2020-06-17 10:30:00,2.82912,0.8251600000000001,2.947,1.44672,0.42196000000000006,1.5070000000000001,1.3824,0.4032,1.44
2020-06-17 11:00:00,2.67648,0.7806400000000001,2.7880000000000003,1.61088,0.46984000000000004,1.678,1.0656,0.3108,1.11
2020-06-17 11:30:00,3.28032,0.95676,3.417,2.68512,0.7831600000000001,2.797,0.5952000000000001,0.1736,0.62
2020-06-17 12:00:00,4.41216,1.28688,4.596,3.30816,0.9648800000000001,3.446,1.104,0.322,1.15
2020-06-17 12:30:00,4.5216,1.3188,4.71,3.3504,0.9772000000000001,3.49,1.1712,0.3416,1.22
2020-06-17 13:00:00,3.92064,1.14352,4.084,3.09504,0.9027200000000001,3.224,0.8256,0.24080000000000001,0.86
2020-06-17 13:30:00,5.34048,1.5576400000000001,5.563,3.71808,1.08444,3.873,1.6224,0.4732,1.69
2020-06-17 14:00:00,6.7728,1.9754,7.055,4.44,1.295,4.625,2.3328,0.6804,2.43
2020-06-17 14:30:00,4.73088,1.37984,4.928,3.41568,0.9962400000000001,3.558,1.3152,0.3836,1.37
2020-06-17 15:00:00,4.36128,1.27204,4.543,3.32448,0.9696400000000001,3.463,1.0368,0.3024,1.08
2020-06-17 15:30:00,4.91424,1.4333200000000001,5.119,3.42624,0.9993200000000001,3.569,1.488,0.434,1.55
2020-06-17 16:00:00,3.06144,0.89292,3.189,2.02464,0.59052,2.109,1.0368,0.3024,1.08
2020-06-17 16:30:00,2.4672,0.7196,2.5700000000000003,1.8816000000000002,0.5488000000000001,1.96,0.5856,0.1708,0.61
2020-06-17 17:00:00,2.22432,0.64876,2.317,1.47552,0.43036,1.537,0.7488,0.2184,0.78
2020-06-17 17:30:00,2.37408,0.69244,2.473,1.61568,0.47124000000000005,1.683,0.7584000000000001,0.2212,0.79
2020-06-17 18:00:00,2.3923200000000002,0.69776,2.492,1.67232,0.48776,1.742,0.72,0.21,0.75
2020-06-17 18:30:00,2.40192,0.7005600000000001,2.502,1.50912,0.44016000000000005,1.572,0.8928,0.2604,0.93
2020-06-17 19:00:00,2.3328,0.6804,2.43,1.248,0.364,1.3,1.0848,0.3164,1.13
2020-06-17 19:30:00,2.25792,0.65856,2.352,0.9043200000000001,0.26376,0.9420000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-17 20:00:00,2.22432,0.64876,2.317,0.78432,0.22876000000000002,0.8170000000000001,1.44,0.42,1.5
2020-06-17 20:30:00,2.21088,0.6448400000000001,2.303,0.47328000000000003,0.13804000000000002,0.493,1.7376,0.5068,1.81
2020-06-17 21:00:00,2.15808,0.62944,2.248,0.41088,0.11984000000000002,0.428,1.7472,0.5096,1.82
2020-06-17 21:30:00,2.12544,0.61992,2.214,0.42624,0.12432000000000001,0.444,1.6992,0.49560000000000004,1.77
2020-06-17 22:00:00,2.064,0.602,2.15,0.432,0.126,0.45,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-17 22:30:00,2.06976,0.60368,2.156,0.40896000000000005,0.11928000000000001,0.426,1.6608,0.4844,1.73
2020-06-17 23:00:00,1.9584000000000001,0.5712,2.04,0.4128,0.12040000000000001,0.43,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-17 23:30:00,1.80192,0.52556,1.877,0.40032,0.11676,0.417,1.4016,0.4088,1.46
2020-06-18 00:00:00,1.6703999999999999,0.4872,1.74,0.3936,0.1148,0.41000000000000003,1.2768,0.3724,1.33
2020-06-18 00:30:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.40128,0.11704,0.418,1.2192,0.3556,1.27
2020-06-18 01:00:00,1.55136,0.45248000000000005,1.616,0.43776000000000004,0.12768000000000002,0.456,1.1136,0.32480000000000003,1.16
2020-06-18 01:30:00,1.6703999999999999,0.4872,1.74,0.4032,0.11760000000000001,0.42,1.2671999999999999,0.36960000000000004,1.32
2020-06-18 02:00:00,1.65408,0.48244000000000004,1.7229999999999999,0.41568000000000005,0.12124000000000001,0.433,1.2384,0.3612,1.29
2020-06-18 02:30:00,1.6128,0.47040000000000004,1.6800000000000002,0.4128,0.12040000000000001,0.43,1.2,0.35000000000000003,1.25
2020-06-18 03:00:00,1.56288,0.45584,1.6280000000000001,0.45888,0.13384000000000001,0.47800000000000004,1.104,0.322,1.15
2020-06-18 03:30:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.41952000000000006,0.12236000000000001,0.437,1.2192,0.3556,1.27
2020-06-18 04:00:00,1.536,0.448,1.6,0.47040000000000004,0.13720000000000002,0.49,1.0656,0.3108,1.11
2020-06-18 04:30:00,1.53984,0.44912,1.604,0.49344000000000005,0.14392000000000002,0.514,1.0464,0.3052,1.09
2020-06-18 05:00:00,1.55328,0.45304000000000005,1.6179999999999999,0.43008,0.12544000000000002,0.448,1.1232,0.3276,1.17
2020-06-18 05:30:00,1.5734400000000002,0.45892000000000005,1.639,0.41184000000000004,0.12012,0.429,1.1616,0.3388,1.21
2020-06-18 06:00:00,1.62432,0.47376,1.6920000000000002,0.46272,0.13496000000000002,0.482,1.1616,0.3388,1.21
2020-06-18 06:30:00,1.64352,0.47936000000000006,1.712,0.58752,0.17136,0.612,1.056,0.308,1.1
2020-06-18 07:00:00,1.77888,0.5188400000000001,1.853,0.6844800000000001,0.19964,0.713,1.0944,0.31920000000000004,1.1400000000000001
2020-06-18 07:30:00,2.06592,0.6025600000000001,2.152,0.5779200000000001,0.16856000000000002,0.602,1.488,0.434,1.55
2020-06-18 08:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.55296,0.16128,0.5760000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-06-18 08:30:00,2.38944,0.6969200000000001,2.489,0.71904,0.20972000000000002,0.749,1.6703999999999999,0.4872,1.74
2020-06-18 09:00:00,2.36256,0.68908,2.461,0.96096,0.28028000000000003,1.001,1.4016,0.4088,1.46
2020-06-18 09:30:00,2.3904,0.6972,2.49,1.056,0.308,1.1,1.3344,0.38920000000000005,1.3900000000000001
2020-06-18 10:00:00,2.69664,0.7865200000000001,2.809,0.90144,0.26292000000000004,0.9390000000000001,1.7952,0.5236000000000001,1.87
2020-06-18 10:30:00,2.64288,0.7708400000000001,2.753,0.7420800000000001,0.21644000000000002,0.773,1.9008,0.5544,1.98
2020-06-18 11:00:00,2.46144,0.7179200000000001,2.564,1.16544,0.33992000000000006,1.214,1.296,0.378,1.35
2020-06-18 11:30:00,2.496,0.728,2.6,1.0272000000000001,0.29960000000000003,1.07,1.4688,0.4284,1.53
2020-06-18 12:00:00,2.72736,0.7954800000000001,2.841,0.6441600000000001,0.18788000000000002,0.671,2.0832,0.6076,2.17
2020-06-18 12:30:00,3.05664,0.8915200000000001,3.184,0.59904,0.17472000000000001,0.624,2.4576000000000002,0.7168,2.56
2020-06-18 13:00:00,3.0,0.875,3.125,0.6288,0.1834,0.655,2.3712,0.6916,2.47
2020-06-18 13:30:00,3.1008,0.9044000000000001,3.23,0.5472,0.15960000000000002,0.5700000000000001,2.5536,0.7448,2.66
2020-06-18 14:00:00,3.10848,0.9066400000000001,3.238,0.61248,0.17864000000000002,0.638,2.496,0.728,2.6
2020-06-18 14:30:00,2.9260800000000002,0.8534400000000001,3.048,0.65088,0.18984,0.678,2.2752,0.6636000000000001,2.37
2020-06-18 15:00:00,2.8992,0.8456,3.02,0.6432,0.18760000000000002,0.67,2.2560000000000002,0.658,2.35
2020-06-18 15:30:00,2.9683200000000003,0.8657600000000001,3.092,0.6547200000000001,0.19096000000000002,0.682,2.3136,0.6748000000000001,2.41
2020-06-18 16:00:00,2.9952,0.8736,3.12,0.6336,0.18480000000000002,0.66,2.3616,0.6888000000000001,2.46
2020-06-18 16:30:00,2.91456,0.8500800000000001,3.036,0.80256,0.23408,0.836,2.112,0.616,2.2
2020-06-18 17:00:00,2.7888,0.8134,2.9050000000000002,1.2624,0.3682,1.315,1.5264,0.44520000000000004,1.5899999999999999
2020-06-18 17:30:00,2.77536,0.8094800000000001,2.891,1.12416,0.32788,1.171,1.6512,0.48160000000000003,1.72
2020-06-18 18:00:00,2.7542400000000002,0.80332,2.8689999999999998,1.15104,0.33572,1.199,1.6032000000000002,0.4676,1.67
2020-06-18 18:30:00,2.70528,0.7890400000000001,2.818,1.16928,0.34104,1.218,1.536,0.448,1.6
2020-06-18 19:00:00,2.56992,0.7495600000000001,2.677,1.16832,0.34076,1.217,1.4016,0.4088,1.46
2020-06-18 19:30:00,2.38464,0.69552,2.484,0.7526400000000001,0.21952000000000002,0.784,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-18 20:00:00,2.29824,0.67032,2.394,0.7334400000000001,0.21392000000000003,0.764,1.5648,0.45640000000000003,1.63
2020-06-18 20:30:00,2.28096,0.6652800000000001,2.376,0.46656000000000003,0.13608,0.486,1.8144,0.5292,1.8900000000000001
2020-06-18 21:00:00,2.17824,0.6353200000000001,2.269,0.40224000000000004,0.11732000000000001,0.419,1.776,0.518,1.85
2020-06-18 21:30:00,2.16096,0.6302800000000001,2.251,0.42336,0.12348,0.441,1.7376,0.5068,1.81
2020-06-18 22:00:00,2.11584,0.61712,2.204,0.46464000000000005,0.13552,0.484,1.6512,0.48160000000000003,1.72
2020-06-18 22:30:00,2.1408,0.6244000000000001,2.23,0.3744,0.1092,0.39,1.7664,0.5152,1.8399999999999999
2020-06-18 23:00:00,2.03616,0.5938800000000001,2.121,0.38496,0.11228,0.401,1.6512,0.48160000000000003,1.72
2020-06-18 23:30:00,1.896,0.553,1.975,0.37920000000000004,0.1106,0.395,1.5168,0.4424,1.58
2020-06-19 00:00:00,1.8105600000000002,0.52808,1.8860000000000001,0.38016000000000005,0.11088,0.396,1.4304000000000001,0.4172,1.49
2020-06-19 00:30:00,1.75488,0.5118400000000001,1.828,0.38208000000000003,0.11144000000000001,0.398,1.3728,0.40040000000000003,1.43
2020-06-19 01:00:00,1.71264,0.49952,1.784,0.38784,0.11312000000000001,0.404,1.3248,0.3864,1.38
2020-06-19 01:30:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.4176,0.1218,0.435,1.3152,0.3836,1.37
2020-06-19 02:00:00,1.7452800000000002,0.50904,1.818,0.41088,0.11984000000000002,0.428,1.3344,0.38920000000000005,1.3900000000000001
2020-06-19 02:30:00,1.71936,0.50148,1.791,0.42336,0.12348,0.441,1.296,0.378,1.35
2020-06-19 03:00:00,1.65888,0.48384000000000005,1.728,0.59328,0.17304000000000003,0.618,1.0656,0.3108,1.11
2020-06-19 03:30:00,1.66464,0.48552000000000006,1.734,0.61824,0.18032,0.644,1.0464,0.3052,1.09
2020-06-19 04:00:00,1.65792,0.48356000000000005,1.7269999999999999,0.5923200000000001,0.17276000000000002,0.617,1.0656,0.3108,1.11
2020-06-19 04:30:00,1.6752,0.48860000000000003,1.745,0.5808,0.1694,0.605,1.0944,0.31920000000000004,1.1400000000000001
2020-06-19 05:00:00,1.63104,0.47572000000000003,1.699,0.49824,0.14532,0.519,1.1328,0.3304,1.18
2020-06-19 05:30:00,1.66368,0.48524000000000006,1.733,0.5212800000000001,0.15204,0.543,1.1424,0.3332,1.19
2020-06-19 06:00:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.61536,0.17948000000000003,0.641,1.0944,0.31920000000000004,1.1400000000000001
2020-06-19 06:30:00,1.8105600000000002,0.52808,1.8860000000000001,0.7065600000000001,0.20608,0.736,1.104,0.322,1.15
2020-06-19 07:00:00,1.95168,0.5692400000000001,2.033,0.9052800000000001,0.26404,0.9430000000000001,1.0464,0.3052,1.09
2020-06-19 07:30:00,2.12928,0.62104,2.218,1.15008,0.33544,1.198,0.9792000000000001,0.2856,1.02
2020-06-19 08:00:00,2.64384,0.77112,2.754,1.13664,0.33152000000000004,1.184,1.5072,0.43960000000000005,1.57
2020-06-19 08:30:00,2.9232,0.8526,3.045,1.2336,0.3598,1.2850000000000001,1.6896,0.4928,1.76
2020-06-19 09:00:00,2.90016,0.8458800000000001,3.021,1.22016,0.35588000000000003,1.271,1.6800000000000002,0.49,1.75
2020-06-19 09:30:00,2.9184,0.8512000000000001,3.04,1.104,0.322,1.15,1.8144,0.5292,1.8900000000000001
2020-06-19 10:00:00,3.0288,0.8834000000000001,3.155,1.1664,0.3402,1.215,1.8624,0.5432,1.94
2020-06-19 10:30:00,2.81184,0.8201200000000001,2.9290000000000003,1.23744,0.36092,1.289,1.5744,0.4592,1.6400000000000001
2020-06-19 11:00:00,2.7504,0.8022,2.865,1.6560000000000001,0.483,1.725,1.0944,0.31920000000000004,1.1400000000000001
2020-06-19 11:30:00,2.68128,0.7820400000000001,2.793,1.75008,0.51044,1.823,0.9312,0.2716,0.97
2020-06-19 12:00:00,2.66208,0.77644,2.773,1.98048,0.57764,2.063,0.6816,0.1988,0.71
2020-06-19 12:30:00,3.09888,0.9038400000000001,3.228,2.6476800000000003,0.77224,2.758,0.45120000000000005,0.1316,0.47000000000000003
2020-06-19 13:00:00,2.73312,0.7971600000000001,2.847,1.92672,0.56196,2.007,0.8064,0.23520000000000002,0.84
2020-06-19 13:30:00,3.42528,0.99904,3.568,2.82048,0.82264,2.938,0.6048,0.1764,0.63
2020-06-19 14:00:00,2.7302400000000002,0.79632,2.844,1.7222400000000002,0.50232,1.794,1.008,0.294,1.05
2020-06-19 14:30:00,2.86368,0.8352400000000001,2.983,2.18208,0.63644,2.273,0.6816,0.1988,0.71
2020-06-19 15:00:00,3.31584,0.9671200000000001,3.454,2.56704,0.74872,2.674,0.7488,0.2184,0.78
2020-06-19 15:30:00,3.17568,0.9262400000000001,3.308,2.25408,0.65744,2.348,0.9216000000000001,0.26880000000000004,0.96
2020-06-19 16:00:00,2.60256,0.7590800000000001,2.711,2.03616,0.5938800000000001,2.121,0.5664,0.1652,0.59
2020-06-19 16:30:00,2.49984,0.7291200000000001,2.604,2.09664,0.6115200000000001,2.184,0.4032,0.11760000000000001,0.42
2020-06-19 17:00:00,2.76576,0.8066800000000001,2.8810000000000002,2.02656,0.59108,2.111,0.7392000000000001,0.2156,0.77
2020-06-19 17:30:00,2.97408,0.8674400000000001,3.098,2.2444800000000003,0.65464,2.338,0.7296,0.21280000000000002,0.76
2020-06-19 18:00:00,2.90208,0.8464400000000001,3.023,1.88448,0.54964,1.963,1.0176,0.2968,1.06
2020-06-19 18:30:00,3.0576,0.8918,3.185,1.6848,0.4914,1.755,1.3728,0.40040000000000003,1.43
2020-06-19 19:00:00,2.99424,0.8733200000000001,3.119,1.22784,0.35812000000000005,1.279,1.7664,0.5152,1.8399999999999999
2020-06-19 19:30:00,2.97216,0.8668800000000001,3.096,1.05216,0.30688000000000004,1.096,1.92,0.56,2.0
2020-06-19 20:00:00,2.7888,0.8134,2.9050000000000002,0.9648,0.28140000000000004,1.005,1.824,0.532,1.9
2020-06-19 20:30:00,2.68224,0.78232,2.794,0.94464,0.27552000000000004,0.984,1.7376,0.5068,1.81
2020-06-19 21:00:00,2.53152,0.73836,2.637,0.6787200000000001,0.19796000000000002,0.707,1.8528,0.5404,1.9300000000000002
2020-06-19 21:30:00,2.57952,0.75236,2.6870000000000003,0.6115200000000001,0.17836000000000002,0.637,1.968,0.5740000000000001,2.05
2020-06-19 22:00:00,2.4931200000000002,0.72716,2.597,0.58272,0.16996000000000003,0.607,1.9104,0.5572,1.99
2020-06-19 22:30:00,2.40672,0.70196,2.507,0.46752000000000005,0.13636,0.487,1.9392,0.5656,2.02
2020-06-19 23:00:00,1.94016,0.56588,2.021,0.49056000000000005,0.14308,0.511,1.4496,0.4228,1.51
2020-06-19 23:30:00,1.77792,0.51856,1.8519999999999999,0.49152000000000007,0.14336000000000002,0.512,1.2864,0.37520000000000003,1.34
2020-06-20 00:00:00,1.66944,0.48692,1.7389999999999999,0.56544,0.16492,0.589,1.104,0.322,1.15
2020-06-20 00:30:00,1.63968,0.47824000000000005,1.708,0.57408,0.16744,0.598,1.0656,0.3108,1.11
2020-06-20 01:00:00,1.6224,0.4732,1.69,0.5568000000000001,0.16240000000000002,0.58,1.0656,0.3108,1.11
2020-06-20 01:30:00,1.67712,0.48916000000000004,1.7469999999999999,0.52512,0.15316000000000002,0.547,1.152,0.336,1.2
2020-06-20 02:00:00,1.6896,0.4928,1.76,0.5088,0.1484,0.53,1.1808,0.34440000000000004,1.23
2020-06-20 02:30:00,1.6464,0.4802,1.7149999999999999,0.5808,0.1694,0.605,1.0656,0.3108,1.11
2020-06-20 03:00:00,1.5964800000000001,0.46564000000000005,1.663,0.61728,0.18004,0.643,0.9792000000000001,0.2856,1.02
2020-06-20 03:30:00,1.5849600000000001,0.46228,1.651,0.6825600000000001,0.19908,0.711,0.9024000000000001,0.2632,0.9400000000000001
2020-06-20 04:00:00,1.58016,0.46088,1.646,0.7833600000000001,0.22848000000000002,0.8160000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-20 04:30:00,1.5964800000000001,0.46564000000000005,1.663,0.71328,0.20804000000000003,0.743,0.8832000000000001,0.2576,0.92
2020-06-20 05:00:00,1.57248,0.45864000000000005,1.638,0.75648,0.22064000000000003,0.788,0.8160000000000001,0.23800000000000002,0.85
2020-06-20 05:30:00,1.59456,0.46508000000000005,1.661,0.72096,0.21028000000000002,0.751,0.8736,0.2548,0.91
2020-06-20 06:00:00,1.5695999999999999,0.45780000000000004,1.635,0.6096,0.1778,0.635,0.96,0.28,1.0
2020-06-20 06:30:00,1.6262400000000001,0.47432,1.694,0.74304,0.21672000000000002,0.774,0.8832000000000001,0.2576,0.92
2020-06-20 07:00:00,1.6703999999999999,0.4872,1.74,1.008,0.294,1.05,0.6624,0.1932,0.6900000000000001
2020-06-20 07:30:00,1.8768,0.5474,1.955,1.4064,0.4102,1.465,0.47040000000000004,0.13720000000000002,0.49
2020-06-20 08:00:00,2.57472,0.7509600000000001,2.682,1.9699200000000001,0.5745600000000001,2.052,0.6048,0.1764,0.63
2020-06-20 08:30:00,3.45888,1.00884,3.6029999999999998,2.4220800000000002,0.7064400000000001,2.523,1.0368,0.3024,1.08
2020-06-20 09:00:00,3.7737600000000002,1.10068,3.931,2.66976,0.77868,2.781,1.104,0.322,1.15
2020-06-20 09:30:00,4.67328,1.36304,4.868,3.07968,0.89824,3.208,1.5936,0.46480000000000005,1.6600000000000001
2020-06-20 10:00:00,3.528,1.029,3.675,2.472,0.721,2.575,1.056,0.308,1.1
2020-06-20 10:30:00,5.42976,1.5836800000000002,5.656,3.54816,1.03488,3.696,1.8816000000000002,0.5488000000000001,1.96
2020-06-20 11:00:00,3.64512,1.06316,3.797,2.5411200000000003,0.74116,2.6470000000000002,1.104,0.322,1.15
2020-06-20 11:30:00,5.22816,1.52488,5.446,3.34656,0.9760800000000001,3.4859999999999998,1.8816000000000002,0.5488000000000001,1.96
2020-06-20 12:00:00,2.99616,0.8738800000000001,3.121,2.23776,0.65268,2.331,0.7584000000000001,0.2212,0.79
2020-06-20 12:30:00,2.35008,0.68544,2.448,1.6972800000000001,0.49504000000000004,1.768,0.6528,0.1904,0.68
2020-06-20 13:00:00,4.29504,1.25272,4.474,2.90304,0.84672,3.024,1.392,0.406,1.45
2020-06-20 13:30:00,4.65792,1.35856,4.852,3.01632,0.8797600000000001,3.142,1.6416,0.4788,1.71
2020-06-20 14:00:00,6.7008,1.9544000000000001,6.98,3.9552,1.1536,4.12,2.7456,0.8008000000000001,2.86
2020-06-20 14:30:00,5.50272,1.6049600000000002,5.732,3.40032,0.9917600000000001,3.542,2.1024,0.6132000000000001,2.19
2020-06-20 15:00:00,6.59424,1.92332,6.869,3.89664,1.13652,4.059,2.6976,0.7868,2.81
2020-06-20 15:30:00,3.768,1.099,3.925,2.5008,0.7294,2.605,1.2671999999999999,0.36960000000000004,1.32
2020-06-20 16:00:00,3.6086400000000003,1.05252,3.759,2.54304,0.74172,2.649,1.0656,0.3108,1.11
2020-06-20 16:30:00,6.07872,1.77296,6.332,3.78432,1.10376,3.942,2.2944,0.6692,2.39
2020-06-20 17:00:00,5.32608,1.5534400000000002,5.548,3.41568,0.9962400000000001,3.558,1.9104,0.5572,1.99
2020-06-20 17:30:00,4.73856,1.38208,4.936,3.21216,0.93688,3.346,1.5264,0.44520000000000004,1.5899999999999999
2020-06-20 18:00:00,3.90912,1.14016,4.072,2.80512,0.8181600000000001,2.922,1.104,0.322,1.15
2020-06-20 18:30:00,2.6476800000000003,0.77224,2.758,1.85088,0.5398400000000001,1.928,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-20 19:00:00,2.90016,0.8458800000000001,3.021,0.8553600000000001,0.24948,0.891,2.0448,0.5964,2.13
2020-06-20 19:30:00,2.8368,0.8274,2.955,0.8208000000000001,0.2394,0.855,2.016,0.588,2.1
2020-06-20 20:00:00,2.70816,0.78988,2.821,0.7113600000000001,0.20748000000000003,0.741,1.9968,0.5824,2.08
2020-06-20 20:30:00,2.48352,0.72436,2.5869999999999997,0.7171200000000001,0.20916,0.747,1.7664,0.5152,1.8399999999999999
2020-06-20 21:00:00,2.37408,0.69244,2.473,0.60768,0.17724,0.633,1.7664,0.5152,1.8399999999999999
2020-06-20 21:30:00,2.39424,0.69832,2.4939999999999998,0.6086400000000001,0.17752,0.634,1.7856,0.5208,1.8599999999999999
2020-06-20 22:00:00,2.30304,0.6717200000000001,2.399,0.78624,0.22932000000000002,0.8190000000000001,1.5168,0.4424,1.58
2020-06-20 22:30:00,2.23392,0.65156,2.327,0.80352,0.23436,0.837,1.4304000000000001,0.4172,1.49
2020-06-20 23:00:00,2.14464,0.6255200000000001,2.234,0.88704,0.25872,0.924,1.2576,0.3668,1.31
2020-06-20 23:30:00,1.9584000000000001,0.5712,2.04,0.7776000000000001,0.2268,0.81,1.1808,0.34440000000000004,1.23
2020-06-21 00:00:00,1.9478400000000002,0.5681200000000001,2.029,0.98784,0.28812000000000004,1.029,0.96,0.28,1.0
2020-06-21 00:30:00,1.8988800000000001,0.55384,1.978,1.06368,0.31024,1.108,0.8352,0.2436,0.87
2020-06-21 01:00:00,1.8288000000000002,0.5334,1.905,0.9168000000000001,0.2674,0.9550000000000001,0.912,0.266,0.9500000000000001
2020-06-21 01:30:00,1.9468800000000002,0.56784,2.028,1.14048,0.33264000000000005,1.188,0.8064,0.23520000000000002,0.84
2020-06-21 02:00:00,1.944,0.5670000000000001,2.025,1.0512,0.30660000000000004,1.095,0.8928,0.2604,0.93
2020-06-21 02:30:00,1.92576,0.5616800000000001,2.006,1.10016,0.32088,1.146,0.8256,0.24080000000000001,0.86
2020-06-21 03:00:00,1.88352,0.5493600000000001,1.962,1.02912,0.30016000000000004,1.072,0.8544,0.2492,0.89
2020-06-21 03:30:00,1.8758400000000002,0.54712,1.9540000000000002,0.9926400000000001,0.28952,1.034,0.8832000000000001,0.2576,0.92
2020-06-21 04:00:00,1.83264,0.53452,1.909,0.88224,0.25732000000000005,0.919,0.9504,0.2772,0.99
2020-06-21 04:30:00,1.88352,0.5493600000000001,1.962,1.07712,0.31416000000000005,1.1219999999999999,0.8064,0.23520000000000002,0.84
2020-06-21 05:00:00,1.776,0.518,1.85,0.8352,0.2436,0.87,0.9408000000000001,0.27440000000000003,0.98
2020-06-21 05:30:00,1.70016,0.49588000000000004,1.771,0.6633600000000001,0.19348,0.6910000000000001,1.0368,0.3024,1.08
2020-06-21 06:00:00,1.7980800000000001,0.52444,1.873,1.01088,0.29484000000000005,1.053,0.7872,0.2296,0.8200000000000001
2020-06-21 06:30:00,1.83552,0.5353600000000001,1.912,0.97152,0.28336,1.012,0.864,0.252,0.9
2020-06-21 07:00:00,2.04288,0.59584,2.128,1.45728,0.42504000000000003,1.518,0.5856,0.1708,0.61
2020-06-21 07:30:00,2.11296,0.61628,2.201,1.54656,0.45108000000000004,1.611,0.5664,0.1652,0.59
2020-06-21 08:00:00,2.07648,0.6056400000000001,2.163,1.08768,0.31724,1.133,0.9888,0.2884,1.03
2020-06-21 08:30:00,2.22336,0.6484800000000001,2.316,1.47456,0.43008,1.536,0.7488,0.2184,0.78
2020-06-21 09:00:00,2.6486400000000003,0.7725200000000001,2.759,2.00544,0.58492,2.089,0.6432,0.18760000000000002,0.67
2020-06-21 09:30:00,3.95712,1.15416,4.122,2.75712,0.8041600000000001,2.872,1.2,0.35000000000000003,1.25
2020-06-21 10:00:00,6.7392,1.9656,7.02,4.2816,1.2488000000000001,4.46,2.4576000000000002,0.7168,2.56
2020-06-21 10:30:00,3.85536,1.12448,4.016,2.86656,0.83608,2.9859999999999998,0.9888,0.2884,1.03
2020-06-21 11:00:00,6.42048,1.87264,6.688,4.19328,1.2230400000000001,4.368,2.2272,0.6496000000000001,2.32
2020-06-21 11:30:00,4.44672,1.29696,4.632,3.21792,0.9385600000000001,3.352,1.2288000000000001,0.3584,1.28
2020-06-21 12:00:00,3.53184,1.03012,3.6790000000000003,2.73504,0.7977200000000001,2.849,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-21 12:30:00,7.33344,2.13892,7.639,4.60704,1.34372,4.799,2.7264,0.7952,2.84
2020-06-21 13:00:00,8.19168,2.38924,8.533,5.00448,1.45964,5.213,3.1872,0.9296000000000001,3.32
2020-06-21 13:30:00,5.6832,1.6576,5.92,3.7248,1.0864,3.88,1.9584000000000001,0.5712,2.04
2020-06-21 14:00:00,3.8332800000000002,1.11804,3.993,2.88288,0.84084,3.003,0.9504,0.2772,0.99
2020-06-21 14:30:00,4.2432,1.2376,4.42,3.0528,0.8904000000000001,3.18,1.1904,0.3472,1.24
2020-06-21 15:00:00,3.95136,1.15248,4.116,2.80896,0.8192800000000001,2.926,1.1424,0.3332,1.19
2020-06-21 15:30:00,3.21408,0.93744,3.348,2.53248,0.7386400000000001,2.638,0.6816,0.1988,0.71
2020-06-21 16:00:00,3.49056,1.01808,3.636,2.65536,0.7744800000000001,2.766,0.8352,0.2436,0.87
2020-06-21 16:30:00,6.14688,1.79284,6.4030000000000005,4.12128,1.20204,4.293,2.0256,0.5908,2.11
2020-06-21 17:00:00,5.84448,1.70464,6.088,3.99168,1.16424,4.158,1.8528,0.5404,1.9300000000000002
2020-06-21 17:30:00,3.66624,1.06932,3.819,2.71584,0.79212,2.829,0.9504,0.2772,0.99
2020-06-21 18:00:00,2.904,0.847,3.025,1.8384,0.5362,1.915,1.0656,0.3108,1.11
2020-06-21 18:30:00,2.9952,0.8736,3.12,2.4192,0.7056,2.52,0.5760000000000001,0.168,0.6000000000000001
2020-06-21 19:00:00,2.77728,0.8100400000000001,2.893,2.13408,0.6224400000000001,2.223,0.6432,0.18760000000000002,0.67
2020-06-21 19:30:00,2.69856,0.7870800000000001,2.811,2.06496,0.60228,2.151,0.6336,0.18480000000000002,0.66
2020-06-21 20:00:00,2.52576,0.7366800000000001,2.6310000000000002,1.48896,0.43428000000000005,1.5510000000000002,1.0368,0.3024,1.08
2020-06-21 20:30:00,2.37984,0.6941200000000001,2.479,0.88224,0.25732000000000005,0.919,1.4976,0.4368,1.56
2020-06-21 21:00:00,2.29056,0.66808,2.386,0.7737600000000001,0.22568000000000002,0.806,1.5168,0.4424,1.58
2020-06-21 21:30:00,2.36544,0.6899200000000001,2.464,0.7718400000000001,0.22512000000000001,0.804,1.5936,0.46480000000000005,1.6600000000000001
2020-06-21 22:00:00,2.31744,0.6759200000000001,2.414,0.44544000000000006,0.12992,0.464,1.8719999999999999,0.546,1.9500000000000002
2020-06-21 22:30:00,2.39808,0.6994400000000001,2.498,0.49728000000000006,0.14504,0.518,1.9008,0.5544,1.98
2020-06-21 23:00:00,2.2464,0.6552,2.34,0.47040000000000004,0.13720000000000002,0.49,1.776,0.518,1.85
2020-06-21 23:30:00,2.016,0.588,2.1,0.5760000000000001,0.168,0.6000000000000001,1.44,0.42,1.5
2020-06-22 00:00:00,1.8633600000000001,0.5434800000000001,1.941,0.72096,0.21028000000000002,0.751,1.1424,0.3332,1.19
2020-06-22 00:30:00,1.83264,0.53452,1.909,0.7766400000000001,0.22652000000000003,0.809,1.056,0.308,1.1
2020-06-22 01:00:00,1.776,0.518,1.85,0.8160000000000001,0.23800000000000002,0.85,0.96,0.28,1.0
2020-06-22 01:30:00,1.84128,0.5370400000000001,1.9180000000000001,0.83328,0.24304,0.868,1.008,0.294,1.05
2020-06-22 02:00:00,1.86144,0.5429200000000001,1.939,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.9408000000000001,0.27440000000000003,0.98
2020-06-22 02:30:00,1.93824,0.56532,2.019,1.16064,0.33852000000000004,1.209,0.7776000000000001,0.2268,0.81
2020-06-22 03:00:00,1.8768,0.5474,1.955,0.744,0.217,0.775,1.1328,0.3304,1.18
2020-06-22 03:30:00,1.90464,0.55552,1.984,0.6950400000000001,0.20272,0.724,1.2096,0.3528,1.26
2020-06-22 04:00:00,1.8700800000000002,0.54544,1.948,0.55488,0.16184,0.578,1.3152,0.3836,1.37
2020-06-22 04:30:00,1.84128,0.5370400000000001,1.9180000000000001,0.7084800000000001,0.20664000000000002,0.738,1.1328,0.3304,1.18
2020-06-22 05:00:00,1.79616,0.52388,1.871,0.67296,0.19628,0.7010000000000001,1.1232,0.3276,1.17
2020-06-22 05:30:00,1.8460800000000002,0.53844,1.923,0.60768,0.17724,0.633,1.2384,0.3612,1.29
2020-06-22 06:00:00,1.93248,0.56364,2.013,0.7228800000000001,0.21084000000000003,0.753,1.2096,0.3528,1.26
2020-06-22 06:30:00,2.02752,0.59136,2.112,0.70272,0.20496,0.732,1.3248,0.3864,1.38
2020-06-22 07:00:00,2.10528,0.61404,2.193,1.03008,0.30044000000000004,1.073,1.0752,0.3136,1.12
2020-06-22 07:30:00,2.31936,0.6764800000000001,2.416,1.45536,0.42448,1.516,0.864,0.252,0.9
2020-06-22 08:00:00,2.39328,0.6980400000000001,2.493,2.05728,0.60004,2.143,0.336,0.098,0.35000000000000003
2020-06-22 08:30:00,2.75232,0.80276,2.867,2.48352,0.72436,2.5869999999999997,0.26880000000000004,0.0784,0.28
2020-06-22 09:00:00,3.28416,0.9578800000000001,3.421,2.82336,0.8234800000000001,2.941,0.46080000000000004,0.13440000000000002,0.48
2020-06-22 09:30:00,3.80832,1.11076,3.967,2.9923200000000003,0.8727600000000001,3.117,0.8160000000000001,0.23800000000000002,0.85
2020-06-22 10:00:00,5.66112,1.65116,5.897,3.9043200000000002,1.13876,4.067,1.7568000000000001,0.5124000000000001,1.83
2020-06-22 10:30:00,5.83872,1.70296,6.082,3.9283200000000003,1.1457600000000001,4.092,1.9104,0.5572,1.99
2020-06-22 11:00:00,5.49888,1.60384,5.728,3.76128,1.09704,3.918,1.7376,0.5068,1.81
2020-06-22 11:30:00,5.06112,1.4761600000000001,5.272,3.54432,1.03376,3.692,1.5168,0.4424,1.58
2020-06-22 12:00:00,6.024,1.7570000000000001,6.275,3.9792,1.1606,4.145,2.0448,0.5964,2.13
2020-06-22 12:30:00,7.41504,2.16272,7.724,4.64064,1.35352,4.834,2.7744,0.8092,2.89
2020-06-22 13:00:00,6.66144,1.94292,6.939,4.29024,1.25132,4.469,2.3712,0.6916,2.47
2020-06-22 13:30:00,7.3584,2.1462,7.665,4.6128,1.3454000000000002,4.805,2.7456,0.8008000000000001,2.86
2020-06-22 14:00:00,8.16096,2.38028,8.501,4.96416,1.44788,5.171,3.1968,0.9324,3.33
2020-06-22 14:30:00,5.81856,1.6970800000000001,6.061,3.88896,1.13428,4.051,1.9296000000000002,0.5628000000000001,2.01
2020-06-22 15:00:00,5.35104,1.5607199999999999,5.574,3.59424,1.04832,3.7439999999999998,1.7568000000000001,0.5124000000000001,1.83
2020-06-22 15:30:00,4.67424,1.36332,4.869,3.28224,0.9573200000000001,3.419,1.392,0.406,1.45
2020-06-22 16:00:00,5.04384,1.47112,5.254,3.46944,1.01192,3.614,1.5744,0.4592,1.6400000000000001
2020-06-22 16:30:00,6.68448,1.94964,6.963,4.35168,1.26924,4.533,2.3328,0.6804,2.43
2020-06-22 17:00:00,5.21376,1.52068,5.431,3.71616,1.08388,3.871,1.4976,0.4368,1.56
2020-06-22 17:30:00,4.43328,1.29304,4.618,3.31968,0.9682400000000001,3.458,1.1136,0.32480000000000003,1.16
2020-06-22 18:00:00,3.01824,0.8803200000000001,3.144,2.46144,0.7179200000000001,2.564,0.5568000000000001,0.16240000000000002,0.58
2020-06-22 18:30:00,2.95104,0.86072,3.074,2.48064,0.72352,2.584,0.47040000000000004,0.13720000000000002,0.49
2020-06-22 19:00:00,2.7696,0.8078000000000001,2.885,2.1648,0.6314000000000001,2.255,0.6048,0.1764,0.63
2020-06-22 19:30:00,2.5728,0.7504000000000001,2.68,1.488,0.434,1.55,1.0848,0.3164,1.13
2020-06-22 20:00:00,2.52768,0.73724,2.633,1.00128,0.29204,1.043,1.5264,0.44520000000000004,1.5899999999999999
2020-06-22 20:30:00,2.41248,0.70364,2.513,1.20288,0.35084000000000004,1.2530000000000001,1.2096,0.3528,1.26
2020-06-22 21:00:00,2.33184,0.6801200000000001,2.429,1.23744,0.36092,1.289,1.0944,0.31920000000000004,1.1400000000000001
2020-06-22 21:30:00,2.41344,0.7039200000000001,2.5140000000000002,0.9734400000000001,0.28392,1.014,1.44,0.42,1.5
2020-06-22 22:00:00,2.27136,0.6624800000000001,2.366,1.00416,0.29288000000000003,1.046,1.2671999999999999,0.36960000000000004,1.32
2020-06-22 22:30:00,2.2224,0.6482,2.315,1.0512,0.30660000000000004,1.095,1.1712,0.3416,1.22
2020-06-22 23:00:00,2.1312,0.6216,2.22,1.056,0.308,1.1,1.0752,0.3136,1.12
2020-06-22 23:30:00,1.9708800000000002,0.57484,2.053,0.83808,0.24444000000000002,0.873,1.1328,0.3304,1.18
2020-06-23 00:00:00,1.8345600000000002,0.53508,1.911,0.61536,0.17948000000000003,0.641,1.2192,0.3556,1.27
2020-06-23 00:30:00,1.7635200000000002,0.51436,1.837,0.78432,0.22876000000000002,0.8170000000000001,0.9792000000000001,0.2856,1.02
2020-06-23 01:00:00,1.6924800000000002,0.49364,1.763,0.7036800000000001,0.20524,0.733,0.9888,0.2884,1.03
2020-06-23 01:30:00,1.7875200000000002,0.52136,1.862,0.60672,0.17696,0.632,1.1808,0.34440000000000004,1.23
2020-06-23 02:00:00,1.7683200000000001,0.51576,1.842,0.64512,0.18816000000000002,0.672,1.1232,0.3276,1.17
2020-06-23 02:30:00,1.85376,0.54068,1.931,0.47136000000000006,0.13748000000000002,0.491,1.3824,0.4032,1.44
2020-06-23 03:00:00,1.8345600000000002,0.53508,1.911,0.41376,0.12068000000000001,0.431,1.4208,0.41440000000000005,1.48
2020-06-23 03:30:00,1.8864,0.5502,1.9649999999999999,0.4464,0.1302,0.465,1.44,0.42,1.5
2020-06-23 04:00:00,1.77792,0.51856,1.8519999999999999,0.5107200000000001,0.14896,0.532,1.2671999999999999,0.36960000000000004,1.32
2020-06-23 04:30:00,1.7875200000000002,0.52136,1.862,0.40512000000000004,0.11816000000000002,0.422,1.3824,0.4032,1.44
2020-06-23 05:00:00,1.73664,0.5065200000000001,1.8090000000000002,0.40224000000000004,0.11732000000000001,0.419,1.3344,0.38920000000000005,1.3900000000000001
2020-06-23 05:30:00,1.71648,0.5006400000000001,1.788,0.49728000000000006,0.14504,0.518,1.2192,0.3556,1.27
2020-06-23 06:00:00,1.74336,0.50848,1.816,0.5241600000000001,0.15288000000000002,0.546,1.2192,0.3556,1.27
2020-06-23 06:30:00,1.80384,0.52612,1.879,0.68064,0.19852000000000003,0.709,1.1232,0.3276,1.17
2020-06-23 07:00:00,2.0208,0.5894,2.105,0.8976000000000001,0.26180000000000003,0.935,1.1232,0.3276,1.17
2020-06-23 07:30:00,2.28768,0.66724,2.383,1.3180800000000001,0.38444,1.373,0.9696,0.2828,1.01
2020-06-23 08:00:00,2.34912,0.6851600000000001,2.447,1.8883200000000002,0.55076,1.967,0.46080000000000004,0.13440000000000002,0.48
2020-06-23 08:30:00,2.62848,0.7666400000000001,2.738,2.35008,0.68544,2.448,0.27840000000000004,0.08120000000000001,0.29
2020-06-23 09:00:00,3.36288,0.98084,3.503,2.8252800000000002,0.8240400000000001,2.943,0.5376000000000001,0.1568,0.56
2020-06-23 09:30:00,4.29792,1.25356,4.477,3.27072,0.95396,3.407,1.0272000000000001,0.29960000000000003,1.07
2020-06-23 10:00:00,5.06592,1.47756,5.277,3.60672,1.05196,3.757,1.4592,0.42560000000000003,1.52
2020-06-23 10:30:00,5.64288,1.6458400000000002,5.878,3.81888,1.11384,3.9779999999999998,1.824,0.532,1.9
2020-06-23 11:00:00,6.35904,1.85472,6.624,4.10304,1.19672,4.274,2.2560000000000002,0.658,2.35
2020-06-23 11:30:00,6.71616,1.9588800000000002,6.996,4.27776,1.24768,4.456,2.4384,0.7112,2.54
2020-06-23 12:00:00,6.97824,2.03532,7.269,4.39584,1.28212,4.579,2.5824,0.7532,2.69
2020-06-23 12:30:00,7.00032,2.04176,7.292,4.46592,1.3025600000000002,4.652,2.5343999999999998,0.7392000000000001,2.64
2020-06-23 13:00:00,7.1136,2.0748,7.41,4.5024,1.3132000000000001,4.69,2.6112,0.7616,2.7199999999999998
2020-06-23 13:30:00,7.296,2.128,7.6,4.5312,1.3216,4.72,2.7648,0.8064,2.88
2020-06-23 14:00:00,7.272,2.121,7.575,4.5072,1.3146,4.695,2.7648,0.8064,2.88
2020-06-23 14:30:00,6.85152,1.9983600000000001,7.1370000000000005,4.33632,1.2647599999999999,4.517,2.5152,0.7336,2.62
2020-06-23 15:00:00,6.75456,1.97008,7.036,4.22016,1.23088,4.396,2.5343999999999998,0.7392000000000001,2.64
2020-06-23 15:30:00,6.48192,1.89056,6.752,4.08192,1.19056,4.252,2.4,0.7000000000000001,2.5
2020-06-23 16:00:00,5.66688,1.65284,5.9030000000000005,3.76608,1.09844,3.923,1.9008,0.5544,1.98
2020-06-23 16:30:00,4.88352,1.42436,5.087,3.5011200000000002,1.02116,3.6470000000000002,1.3824,0.4032,1.44
2020-06-23 17:00:00,4.12128,1.20204,4.293,3.16128,0.9220400000000001,3.293,0.96,0.28,1.0
2020-06-23 17:30:00,3.3264,0.9702000000000001,3.465,2.8368,0.8274,2.955,0.48960000000000004,0.1428,0.51
2020-06-23 18:00:00,2.78016,0.81088,2.896,2.46336,0.71848,2.566,0.3168,0.09240000000000001,0.33
2020-06-23 18:30:00,2.58528,0.75404,2.693,1.87488,0.54684,1.953,0.7104,0.20720000000000002,0.74
2020-06-23 19:00:00,2.5728,0.7504000000000001,2.68,1.4496,0.4228,1.51,1.1232,0.3276,1.17
2020-06-23 19:30:00,2.53728,0.74004,2.643,1.05888,0.30884,1.103,1.4784000000000002,0.4312,1.54
2020-06-23 20:00:00,2.44896,0.71428,2.551,0.7497600000000001,0.21868,0.781,1.6992,0.49560000000000004,1.77
2020-06-23 20:30:00,2.49792,0.7285600000000001,2.602,0.60672,0.17696,0.632,1.8912,0.5516,1.97
2020-06-23 21:00:00,2.38464,0.69552,2.484,0.52224,0.15232,0.544,1.8624,0.5432,1.94
2020-06-23 21:30:00,2.43648,0.71064,2.5380000000000003,0.44928,0.13104000000000002,0.468,1.9872,0.5796,2.07
2020-06-23 22:00:00,2.34432,0.68376,2.442,0.42432000000000003,0.12376000000000001,0.442,1.92,0.56,2.0
2020-06-23 22:30:00,2.26368,0.66024,2.358,0.45888,0.13384000000000001,0.47800000000000004,1.8048000000000002,0.5264,1.88
2020-06-23 23:00:00,2.16768,0.63224,2.258,0.38208000000000003,0.11144000000000001,0.398,1.7856,0.5208,1.8599999999999999
2020-06-23 23:30:00,1.9833600000000002,0.57848,2.066,0.47616,0.13888,0.496,1.5072,0.43960000000000005,1.57
2020-06-24 00:00:00,1.8432,0.5376000000000001,1.92,0.5088,0.1484,0.53,1.3344,0.38920000000000005,1.3900000000000001
2020-06-24 00:30:00,1.8345600000000002,0.53508,1.911,0.47136000000000006,0.13748000000000002,0.491,1.3632,0.3976,1.42
2020-06-24 01:00:00,1.7711999999999999,0.5166000000000001,1.845,0.4464,0.1302,0.465,1.3248,0.3864,1.38
2020-06-24 01:30:00,1.7952,0.5236000000000001,1.87,0.46080000000000004,0.13440000000000002,0.48,1.3344,0.38920000000000005,1.3900000000000001
2020-06-24 02:00:00,1.80768,0.52724,1.883,0.45408000000000004,0.13244,0.47300000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-24 02:30:00,1.7904,0.5222,1.865,0.4176,0.1218,0.435,1.3728,0.40040000000000003,1.43
2020-06-24 03:00:00,1.7923200000000001,0.52276,1.867,0.42912000000000006,0.12516000000000002,0.447,1.3632,0.3976,1.42
2020-06-24 03:30:00,1.7952,0.5236000000000001,1.87,0.4032,0.11760000000000001,0.42,1.392,0.406,1.45
2020-06-24 04:00:00,1.7683200000000001,0.51576,1.842,0.41472000000000003,0.12096000000000001,0.432,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-24 04:30:00,1.7664,0.5152,1.8399999999999999,0.4224,0.1232,0.44,1.344,0.392,1.4
2020-06-24 05:00:00,1.71744,0.50092,1.7890000000000001,0.48864,0.14252,0.509,1.2288000000000001,0.3584,1.28
2020-06-24 05:30:00,1.73856,0.5070800000000001,1.811,0.47136000000000006,0.13748000000000002,0.491,1.2671999999999999,0.36960000000000004,1.32
2020-06-24 06:00:00,1.7692800000000002,0.51604,1.843,0.5404800000000001,0.15764,0.5630000000000001,1.2288000000000001,0.3584,1.28
2020-06-24 06:30:00,1.9152,0.5586,1.995,0.6192000000000001,0.1806,0.645,1.296,0.378,1.35
2020-06-24 07:00:00,2.17536,0.63448,2.266,0.84096,0.24528000000000003,0.876,1.3344,0.38920000000000005,1.3900000000000001
2020-06-24 07:30:00,2.33376,0.6806800000000001,2.431,1.23936,0.36148,1.291,1.0944,0.31920000000000004,1.1400000000000001
2020-06-24 08:00:00,2.48832,0.7257600000000001,2.592,1.68192,0.49056000000000005,1.752,0.8064,0.23520000000000002,0.84
2020-06-24 08:30:00,2.59872,0.7579600000000001,2.707,2.09952,0.61236,2.187,0.49920000000000003,0.1456,0.52
2020-06-24 09:00:00,2.78016,0.81088,2.896,2.50176,0.7296800000000001,2.606,0.27840000000000004,0.08120000000000001,0.29
2020-06-24 09:30:00,3.40032,0.9917600000000001,3.542,2.88192,0.8405600000000001,3.002,0.5184,0.1512,0.54
2020-06-24 10:00:00,4.08576,1.19168,4.256,3.22176,0.9396800000000001,3.356,0.864,0.252,0.9
2020-06-24 10:30:00,4.6435200000000005,1.35436,4.837,3.49152,1.01836,3.637,1.152,0.336,1.2
2020-06-24 11:00:00,5.20704,1.51872,5.424,3.7382400000000002,1.09032,3.894,1.4688,0.4284,1.53
2020-06-24 11:30:00,5.65248,1.64864,5.888,3.92448,1.14464,4.088,1.728,0.504,1.8
2020-06-24 12:00:00,6.06432,1.76876,6.317,4.09632,1.19476,4.267,1.968,0.5740000000000001,2.05
2020-06-24 12:30:00,6.28224,1.8323200000000002,6.5440000000000005,4.17984,1.21912,4.354,2.1024,0.6132000000000001,2.19
2020-06-24 13:00:00,6.55392,1.9115600000000001,6.827,4.27872,1.24796,4.457,2.2752,0.6636000000000001,2.37
2020-06-24 13:30:00,6.51744,1.9009200000000002,6.789,4.26144,1.24292,4.439,2.2560000000000002,0.658,2.35
2020-06-24 14:00:00,6.51936,1.90148,6.791,4.23456,1.23508,4.411,2.2848,0.6664,2.38
2020-06-24 14:30:00,6.45312,1.88216,6.7219999999999995,4.18752,1.22136,4.362,2.2656,0.6608,2.36
2020-06-24 15:00:00,6.14208,1.7914400000000001,6.398,4.04928,1.18104,4.218,2.0928,0.6104,2.18
2020-06-24 15:30:00,5.82336,1.69848,6.066,3.88416,1.13288,4.046,1.9392,0.5656,2.02
2020-06-24 16:00:00,5.24256,1.52908,5.461,3.6201600000000003,1.05588,3.771,1.6224,0.4732,1.69
2020-06-24 16:30:00,4.53888,1.3238400000000001,4.728,3.38688,0.98784,3.528,1.152,0.336,1.2
2020-06-24 17:00:00,3.71328,1.08304,3.868,3.03168,0.88424,3.158,0.6816,0.1988,0.71
2020-06-24 17:30:00,2.91936,0.85148,3.041,2.64096,0.7702800000000001,2.751,0.27840000000000004,0.08120000000000001,0.29
2020-06-24 18:00:00,2.7216,0.7938000000000001,2.835,2.2416,0.6538,2.335,0.48,0.14,0.5
2020-06-24 18:30:00,2.66208,0.77644,2.773,1.87488,0.54684,1.953,0.7872,0.2296,0.8200000000000001
2020-06-24 19:00:00,2.54304,0.74172,2.649,1.64064,0.47852000000000006,1.709,0.9024000000000001,0.2632,0.9400000000000001
2020-06-24 19:30:00,2.54784,0.7431200000000001,2.654,1.21344,0.35392,1.264,1.3344,0.38920000000000005,1.3900000000000001
2020-06-24 20:00:00,2.46912,0.72016,2.572,0.86592,0.25256,0.902,1.6032000000000002,0.4676,1.67
2020-06-24 20:30:00,2.54784,0.7431200000000001,2.654,0.6470400000000001,0.18872000000000003,0.674,1.9008,0.5544,1.98
2020-06-24 21:00:00,2.36448,0.68964,2.463,0.5980800000000001,0.17444,0.623,1.7664,0.5152,1.8399999999999999
2020-06-24 21:30:00,2.43168,0.7092400000000001,2.533,0.48288000000000003,0.14084000000000002,0.503,1.9488,0.5684,2.03
2020-06-24 22:00:00,2.32896,0.6792800000000001,2.426,0.57216,0.16688,0.596,1.7568000000000001,0.5124000000000001,1.83
2020-06-24 22:30:00,2.35008,0.68544,2.448,0.55488,0.16184,0.578,1.7952,0.5236000000000001,1.87
2020-06-24 23:00:00,2.21952,0.64736,2.312,0.5299200000000001,0.15456,0.552,1.6896,0.4928,1.76
2020-06-24 23:30:00,2.0256,0.5908,2.11,0.5376000000000001,0.1568,0.56,1.488,0.434,1.55
2020-06-25 00:00:00,1.8700800000000002,0.54544,1.948,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.3248,0.3864,1.38
2020-06-25 00:30:00,1.8144,0.5292,1.8900000000000001,0.46080000000000004,0.13440000000000002,0.48,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-25 01:00:00,1.8,0.525,1.875,0.4656,0.1358,0.485,1.3344,0.38920000000000005,1.3900000000000001
2020-06-25 01:30:00,1.97184,0.5751200000000001,2.054,0.35904,0.10472000000000001,0.374,1.6128,0.47040000000000004,1.6800000000000002
2020-06-25 02:00:00,1.94976,0.5686800000000001,2.031,0.36576000000000003,0.10668000000000001,0.381,1.584,0.462,1.65
2020-06-25 02:30:00,1.90752,0.5563600000000001,1.987,0.36192,0.10556000000000001,0.377,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-25 03:00:00,1.9315200000000001,0.5633600000000001,2.012,0.38592000000000004,0.11256000000000001,0.402,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-25 03:30:00,1.87104,0.5457200000000001,1.949,0.40224000000000004,0.11732000000000001,0.419,1.4688,0.4284,1.53
2020-06-25 04:00:00,1.8172800000000002,0.5300400000000001,1.893,0.42528000000000005,0.12404000000000001,0.443,1.392,0.406,1.45
2020-06-25 04:30:00,1.75488,0.5118400000000001,1.828,0.43968,0.12824000000000002,0.458,1.3152,0.3836,1.37
2020-06-25 05:00:00,1.6944,0.49420000000000003,1.7650000000000001,0.4752,0.1386,0.495,1.2192,0.3556,1.27
2020-06-25 05:30:00,1.7356800000000001,0.50624,1.808,0.48768000000000006,0.14224,0.508,1.248,0.364,1.3
2020-06-25 06:00:00,1.8220800000000001,0.53144,1.8980000000000001,0.53568,0.15624000000000002,0.558,1.2864,0.37520000000000003,1.34
2020-06-25 06:30:00,1.99104,0.58072,2.074,0.6278400000000001,0.18312,0.654,1.3632,0.3976,1.42
2020-06-25 07:00:00,2.0784,0.6062000000000001,2.165,0.8784000000000001,0.25620000000000004,0.915,1.2,0.35000000000000003,1.25
2020-06-25 07:30:00,2.30304,0.6717200000000001,2.399,1.24704,0.36372000000000004,1.299,1.056,0.308,1.1
