Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-06-25 08:00:00,2.47104,0.72072,2.574,1.71264,0.49952,1.784,0.7584000000000001,0.2212,0.79
2020-06-25 08:30:00,2.54784,0.7431200000000001,2.654,2.23104,0.6507200000000001,2.324,0.3168,0.09240000000000001,0.33
2020-06-25 09:00:00,3.1488,0.9184,3.2800000000000002,2.7168,0.7924,2.83,0.432,0.126,0.45
2020-06-25 09:30:00,3.9292800000000003,1.14604,4.093,3.12288,0.9108400000000001,3.253,0.8064,0.23520000000000002,0.84
2020-06-25 10:00:00,4.63776,1.35268,4.831,3.44736,1.00548,3.591,1.1904,0.3472,1.24
2020-06-25 10:30:00,5.19072,1.51396,5.407,3.73152,1.08836,3.887,1.4592,0.42560000000000003,1.52
2020-06-25 11:00:00,5.75136,1.67748,5.991,3.96576,1.15668,4.131,1.7856,0.5208,1.8599999999999999
2020-06-25 11:30:00,6.48672,1.89196,6.757,4.21152,1.22836,4.3870000000000005,2.2752,0.6636000000000001,2.37
2020-06-25 12:00:00,6.7968,1.9824000000000002,7.08,4.3584,1.2711999999999999,4.54,2.4384,0.7112,2.54
2020-06-25 12:30:00,6.92352,2.01936,7.212,4.42752,1.29136,4.612,2.496,0.728,2.6
2020-06-25 13:00:00,7.04448,2.05464,7.338,4.51008,1.31544,4.698,2.5343999999999998,0.7392000000000001,2.64
2020-06-25 13:30:00,7.08672,2.06696,7.382,4.50432,1.31376,4.692,2.5824,0.7532,2.69
2020-06-25 14:00:00,6.9408,2.0244,7.23,4.4064,1.2852000000000001,4.59,2.5343999999999998,0.7392000000000001,2.64
2020-06-25 14:30:00,6.73728,1.9650400000000001,7.018,4.31808,1.2594400000000001,4.498,2.4192,0.7056,2.52
2020-06-25 15:00:00,6.504,1.897,6.775,4.2,1.225,4.375,2.304,0.672,2.4
2020-06-25 15:30:00,6.00768,1.75224,6.258,3.98208,1.16144,4.148,2.0256,0.5908,2.11
2020-06-25 16:00:00,5.42208,1.5814400000000002,5.648,3.76128,1.09704,3.918,1.6608,0.4844,1.73
2020-06-25 16:30:00,4.75392,1.38656,4.952,3.48672,1.01696,3.632,1.2671999999999999,0.36960000000000004,1.32
2020-06-25 17:00:00,3.95424,1.15332,4.119,3.14784,0.91812,3.279,0.8064,0.23520000000000002,0.84
2020-06-25 17:30:00,3.03456,0.8850800000000001,3.161,2.73696,0.7982800000000001,2.851,0.29760000000000003,0.0868,0.31
2020-06-25 18:00:00,2.70048,0.7876400000000001,2.813,2.33568,0.6812400000000001,2.433,0.3648,0.10640000000000001,0.38
2020-06-25 18:30:00,2.77152,0.8083600000000001,2.887,1.89792,0.55356,1.9769999999999999,0.8736,0.2548,0.91
2020-06-25 19:00:00,2.6486400000000003,0.7725200000000001,2.759,1.45824,0.42532000000000003,1.5190000000000001,1.1904,0.3472,1.24
2020-06-25 19:30:00,2.65728,0.7750400000000001,2.768,1.01568,0.29624,1.058,1.6416,0.4788,1.71
2020-06-25 20:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.67296,0.19628,0.7010000000000001,1.8912,0.5516,1.97
2020-06-25 20:30:00,2.56896,0.7492800000000001,2.676,0.53376,0.15568,0.556,2.0352,0.5936,2.12
2020-06-25 21:00:00,2.44512,0.71316,2.547,0.5155200000000001,0.15036000000000002,0.537,1.9296000000000002,0.5628000000000001,2.01
2020-06-25 21:30:00,2.42592,0.7075600000000001,2.527,0.47712000000000004,0.13916,0.497,1.9488,0.5684,2.03
2020-06-25 22:00:00,2.41248,0.70364,2.513,0.5020800000000001,0.14644000000000001,0.523,1.9104,0.5572,1.99
2020-06-25 22:30:00,2.3395200000000003,0.6823600000000001,2.437,0.56352,0.16436,0.587,1.776,0.518,1.85
2020-06-25 23:00:00,2.19744,0.64092,2.289,0.78624,0.22932000000000002,0.8190000000000001,1.4112,0.4116,1.47
2020-06-25 23:30:00,2.01312,0.58716,2.097,0.7171200000000001,0.20916,0.747,1.296,0.378,1.35
2020-06-26 00:00:00,1.896,0.553,1.975,0.6192000000000001,0.1806,0.645,1.2768,0.3724,1.33
2020-06-26 00:30:00,1.81536,0.5294800000000001,1.891,0.55776,0.16268000000000002,0.581,1.2576,0.3668,1.31
2020-06-26 01:00:00,1.74912,0.5101600000000001,1.822,0.6355200000000001,0.18536000000000002,0.662,1.1136,0.32480000000000003,1.16
2020-06-26 01:30:00,1.7904,0.5222,1.865,0.5136000000000001,0.14980000000000002,0.535,1.2768,0.3724,1.33
2020-06-26 02:00:00,1.90368,0.5552400000000001,1.983,0.38688000000000006,0.11284000000000001,0.403,1.5168,0.4424,1.58
2020-06-26 02:30:00,1.8883200000000002,0.55076,1.967,0.34272,0.09996000000000001,0.357,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-26 03:00:00,1.9180800000000002,0.55944,1.998,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.584,0.462,1.65
2020-06-26 03:30:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.33696000000000004,0.09828,0.35100000000000003,1.5648,0.45640000000000003,1.63
2020-06-26 04:00:00,1.83168,0.53424,1.908,0.34368000000000004,0.10024000000000001,0.358,1.488,0.434,1.55
2020-06-26 04:30:00,1.82016,0.53088,1.896,0.36096,0.10528000000000001,0.376,1.4592,0.42560000000000003,1.52
2020-06-26 05:00:00,1.75872,0.5129600000000001,1.832,0.39552000000000004,0.11536,0.41200000000000003,1.3632,0.3976,1.42
2020-06-26 05:30:00,1.7923200000000001,0.52276,1.867,0.47712000000000004,0.13916,0.497,1.3152,0.3836,1.37
2020-06-26 06:00:00,1.8768,0.5474,1.955,0.5712,0.1666,0.595,1.3056,0.3808,1.3599999999999999
2020-06-26 06:30:00,2.00352,0.5843600000000001,2.087,0.90912,0.26516,0.9470000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-06-26 07:00:00,2.06688,0.60284,2.153,1.09728,0.32004000000000005,1.143,0.9696,0.2828,1.01
2020-06-26 07:30:00,2.35584,0.6871200000000001,2.454,1.12704,0.32872,1.174,1.2288000000000001,0.3584,1.28
2020-06-26 08:00:00,2.51616,0.7338800000000001,2.621,1.08576,0.31668,1.131,1.4304000000000001,0.4172,1.49
2020-06-26 08:30:00,2.6121600000000003,0.7618800000000001,2.721,1.23936,0.36148,1.291,1.3728,0.40040000000000003,1.43
2020-06-26 09:00:00,2.71392,0.79156,2.827,1.78272,0.5199600000000001,1.857,0.9312,0.2716,0.97
2020-06-26 09:30:00,2.79168,0.8142400000000001,2.908,1.20768,0.35224000000000005,1.258,1.584,0.462,1.65
2020-06-26 10:00:00,2.8224,0.8232,2.94,1.296,0.378,1.35,1.5264,0.44520000000000004,1.5899999999999999
2020-06-26 10:30:00,2.93664,0.8565200000000001,3.059,1.18944,0.34692,1.239,1.7472,0.5096,1.82
2020-06-26 11:00:00,3.32544,0.9699200000000001,3.464,2.60544,0.75992,2.714,0.72,0.21,0.75
2020-06-26 11:30:00,4.30176,1.25468,4.481,3.29376,0.9606800000000001,3.431,1.008,0.294,1.05
2020-06-26 12:00:00,4.50048,1.31264,4.688,3.33888,0.97384,3.478,1.1616,0.3388,1.21
2020-06-26 12:30:00,5.77632,1.68476,6.017,3.98112,1.16116,4.147,1.7952,0.5236000000000001,1.87
2020-06-26 13:00:00,4.1712,1.2166000000000001,4.345,2.4624,0.7182000000000001,2.565,1.7088,0.4984,1.78
2020-06-26 13:30:00,2.30112,0.6711600000000001,2.3970000000000002,0.76512,0.22316000000000003,0.797,1.536,0.448,1.6
2020-06-26 14:00:00,6.38688,1.86284,6.6530000000000005,4.20768,1.22724,4.383,2.1792,0.6356,2.27
2020-06-26 14:30:00,6.2976,1.8368,6.5600000000000005,4.1472,1.2096,4.32,2.1504,0.6272,2.24
2020-06-26 15:00:00,6.2928,1.8354,6.555,4.0848,1.1914,4.255,2.208,0.644,2.3
2020-06-26 15:30:00,4.27488,1.24684,4.453,2.8732800000000003,0.8380400000000001,2.993,1.4016,0.4088,1.46
2020-06-26 16:00:00,4.22304,1.23172,4.399,2.6294399999999998,0.76692,2.739,1.5936,0.46480000000000005,1.6600000000000001
2020-06-26 16:30:00,3.57696,1.04328,3.726,2.64576,0.77168,2.7560000000000002,0.9312,0.2716,0.97
2020-06-26 17:00:00,2.7552,0.8036000000000001,2.87,0.9024000000000001,0.2632,0.9400000000000001,1.8528,0.5404,1.9300000000000002
2020-06-26 17:30:00,2.70048,0.7876400000000001,2.813,1.58688,0.46284000000000003,1.653,1.1136,0.32480000000000003,1.16
2020-06-26 18:00:00,2.6064,0.7602,2.715,1.6944,0.49420000000000003,1.7650000000000001,0.912,0.266,0.9500000000000001
2020-06-26 18:30:00,2.57088,0.7498400000000001,2.678,1.98528,0.57904,2.068,0.5856,0.1708,0.61
2020-06-26 19:00:00,2.59872,0.7579600000000001,2.707,1.49472,0.43596,1.557,1.104,0.322,1.15
2020-06-26 19:30:00,2.6361600000000003,0.76888,2.746,1.12896,0.32928,1.176,1.5072,0.43960000000000005,1.57
2020-06-26 20:00:00,2.55744,0.74592,2.664,0.78144,0.22792,0.8140000000000001,1.776,0.518,1.85
2020-06-26 20:30:00,2.48832,0.7257600000000001,2.592,0.7411200000000001,0.21616000000000002,0.772,1.7472,0.5096,1.82
2020-06-26 21:00:00,2.34336,0.6834800000000001,2.441,0.9705600000000001,0.28308,1.011,1.3728,0.40040000000000003,1.43
2020-06-26 21:30:00,2.3395200000000003,0.6823600000000001,2.437,0.9763200000000001,0.28476,1.017,1.3632,0.3976,1.42
2020-06-26 22:00:00,2.2944,0.6692,2.39,0.72,0.21,0.75,1.5744,0.4592,1.6400000000000001
2020-06-26 22:30:00,2.2992,0.6706000000000001,2.395,0.5136000000000001,0.14980000000000002,0.535,1.7856,0.5208,1.8599999999999999
2020-06-26 23:00:00,2.21376,0.64568,2.306,0.46656000000000003,0.13608,0.486,1.7472,0.5096,1.82
2020-06-26 23:30:00,2.0448,0.5964,2.13,0.3936,0.1148,0.41000000000000003,1.6512,0.48160000000000003,1.72
2020-06-27 00:00:00,1.97184,0.5751200000000001,2.054,0.38784,0.11312000000000001,0.404,1.584,0.462,1.65
2020-06-27 00:30:00,1.85376,0.54068,1.931,0.41376,0.12068000000000001,0.431,1.44,0.42,1.5
2020-06-27 01:00:00,1.77984,0.51912,1.854,0.39744,0.11592000000000001,0.41400000000000003,1.3824,0.4032,1.44
2020-06-27 01:30:00,1.7664,0.5152,1.8399999999999999,0.4224,0.1232,0.44,1.344,0.392,1.4
2020-06-27 02:00:00,1.77792,0.51856,1.8519999999999999,0.41472000000000003,0.12096000000000001,0.432,1.3632,0.3976,1.42
2020-06-27 02:30:00,1.76448,0.5146400000000001,1.838,0.40128,0.11704,0.418,1.3632,0.3976,1.42
2020-06-27 03:00:00,1.7452800000000002,0.50904,1.818,0.49728000000000006,0.14504,0.518,1.248,0.364,1.3
2020-06-27 03:30:00,1.77984,0.51912,1.854,0.8678400000000001,0.25312,0.904,0.912,0.266,0.9500000000000001
2020-06-27 04:00:00,1.72416,0.50288,1.796,0.8313600000000001,0.24248000000000003,0.866,0.8928,0.2604,0.93
2020-06-27 04:30:00,1.6703999999999999,0.4872,1.74,0.6624,0.1932,0.6900000000000001,1.008,0.294,1.05
2020-06-27 05:00:00,1.61568,0.47124000000000005,1.683,0.6268800000000001,0.18284,0.653,0.9888,0.2884,1.03
2020-06-27 05:30:00,1.65984,0.48412000000000005,1.729,0.80544,0.23492000000000002,0.839,0.8544,0.2492,0.89
2020-06-27 06:00:00,1.79424,0.52332,1.869,1.13184,0.33012,1.179,0.6624,0.1932,0.6900000000000001
2020-06-27 06:30:00,1.73472,0.5059600000000001,1.807,0.6787200000000001,0.19796000000000002,0.707,1.056,0.308,1.1
2020-06-27 07:00:00,1.78176,0.51968,1.8559999999999999,0.9081600000000001,0.26488,0.9460000000000001,0.8736,0.2548,0.91
2020-06-27 07:30:00,1.83936,0.5364800000000001,1.916,1.03296,0.30128000000000005,1.076,0.8064,0.23520000000000002,0.84
2020-06-27 08:00:00,1.98432,0.57876,2.067,0.7555200000000001,0.22036000000000003,0.787,1.2288000000000001,0.3584,1.28
2020-06-27 08:30:00,2.13312,0.62216,2.222,0.7795200000000001,0.22736,0.812,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-27 09:00:00,2.15616,0.6288800000000001,2.246,0.9849600000000001,0.28728000000000004,1.026,1.1712,0.3416,1.22
2020-06-27 09:30:00,2.15328,0.62804,2.243,1.27008,0.37044000000000005,1.323,0.8832000000000001,0.2576,0.92
2020-06-27 10:00:00,2.2944,0.6692,2.39,1.1808,0.34440000000000004,1.23,1.1136,0.32480000000000003,1.16
2020-06-27 10:30:00,2.31456,0.67508,2.411,1.43136,0.41748,1.491,0.8832000000000001,0.2576,0.92
2020-06-27 11:00:00,4.1328,1.2054,4.305,2.8848000000000003,0.8414,3.005,1.248,0.364,1.3
2020-06-27 11:30:00,3.5808,1.0444,3.73,2.7168,0.7924,2.83,0.864,0.252,0.9
2020-06-27 12:00:00,3.2697599999999998,0.9536800000000001,3.406,2.59776,0.75768,2.706,0.672,0.196,0.7000000000000001
2020-06-27 12:30:00,6.51744,1.9009200000000002,6.789,4.09824,1.19532,4.269,2.4192,0.7056,2.52
2020-06-27 13:00:00,6.60288,1.92584,6.878,4.08768,1.19224,4.258,2.5152,0.7336,2.62
2020-06-27 13:30:00,4.272,1.246,4.45,2.7936,0.8148000000000001,2.91,1.4784000000000002,0.4312,1.54
2020-06-27 14:00:00,4.45248,1.29864,4.638,2.59968,0.75824,2.708,1.8528,0.5404,1.9300000000000002
2020-06-27 14:30:00,8.3616,2.4388,8.71,4.9056,1.4308,5.11,3.456,1.008,3.6
2020-06-27 15:00:00,6.43776,1.8776800000000002,6.7059999999999995,4.02816,1.17488,4.196,2.4096,0.7028,2.51
2020-06-27 15:30:00,4.8864,1.4252,5.09,3.2736,0.9548000000000001,3.41,1.6128,0.47040000000000004,1.6800000000000002
2020-06-27 16:00:00,7.19232,2.09776,7.492,4.43712,1.29416,4.622,2.7552,0.8036000000000001,2.87
2020-06-27 16:30:00,7.5475200000000005,2.20136,7.862,4.68672,1.36696,4.882,2.8608000000000002,0.8344,2.98
2020-06-27 17:00:00,6.7344,1.9642,7.015,4.3152,1.2586,4.495,2.4192,0.7056,2.52
2020-06-27 17:30:00,5.14944,1.5019200000000001,5.364,3.65184,1.06512,3.8040000000000003,1.4976,0.4368,1.56
2020-06-27 18:00:00,3.16224,0.92232,3.294,2.59584,0.75712,2.7039999999999997,0.5664,0.1652,0.59
2020-06-27 18:30:00,3.02976,0.88368,3.156,2.39616,0.6988800000000001,2.496,0.6336,0.18480000000000002,0.66
2020-06-27 19:00:00,3.07296,0.8962800000000001,3.201,2.50656,0.7310800000000001,2.6109999999999998,0.5664,0.1652,0.59
2020-06-27 19:30:00,2.74944,0.8019200000000001,2.864,2.08704,0.60872,2.174,0.6624,0.1932,0.6900000000000001
2020-06-27 20:00:00,2.5248,0.7364,2.63,1.6128,0.47040000000000004,1.6800000000000002,0.912,0.266,0.9500000000000001
2020-06-27 20:30:00,2.5766400000000003,0.7515200000000001,2.684,1.80864,0.52752,1.884,0.768,0.224,0.8
2020-06-27 21:00:00,2.4105600000000003,0.70308,2.511,1.60416,0.46788,1.671,0.8064,0.23520000000000002,0.84
2020-06-27 21:30:00,2.34912,0.6851600000000001,2.447,1.60032,0.46676000000000006,1.667,0.7488,0.2184,0.78
2020-06-27 22:00:00,2.36064,0.68852,2.459,1.5734400000000002,0.45892000000000005,1.639,0.7872,0.2296,0.8200000000000001
2020-06-27 22:30:00,2.30496,0.6722800000000001,2.401,1.51776,0.44268,1.581,0.7872,0.2296,0.8200000000000001
2020-06-27 23:00:00,2.232,0.651,2.325,1.3584,0.3962,1.415,0.8736,0.2548,0.91
2020-06-27 23:30:00,2.08032,0.6067600000000001,2.167,1.19712,0.34916,1.2469999999999999,0.8832000000000001,0.2576,0.92
2020-06-28 00:00:00,1.9632,0.5726,2.045,0.9648,0.28140000000000004,1.005,0.9984000000000001,0.2912,1.04
2020-06-28 00:30:00,2.00544,0.58492,2.089,1.30464,0.38052,1.359,0.7008,0.2044,0.73
2020-06-28 01:00:00,2.06592,0.6025600000000001,2.152,1.45152,0.42336,1.512,0.6144000000000001,0.1792,0.64
2020-06-28 01:30:00,1.90944,0.5569200000000001,1.9889999999999999,1.18944,0.34692,1.239,0.72,0.21,0.75
2020-06-28 02:00:00,1.92576,0.5616800000000001,2.006,1.21536,0.35448,1.266,0.7104,0.20720000000000002,0.74
2020-06-28 02:30:00,1.8624,0.5432,1.94,1.104,0.322,1.15,0.7584000000000001,0.2212,0.79
2020-06-28 03:00:00,1.7990400000000002,0.5247200000000001,1.874,1.00224,0.29232,1.044,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-28 03:30:00,1.9632,0.5726,2.045,1.272,0.371,1.325,0.6912,0.2016,0.72
2020-06-28 04:00:00,2.02656,0.59108,2.111,1.40256,0.40908000000000005,1.461,0.624,0.182,0.65
2020-06-28 04:30:00,2.1408,0.6244000000000001,2.23,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.5952000000000001,0.1736,0.62
2020-06-28 05:00:00,2.00352,0.5843600000000001,2.087,1.40832,0.41076,1.467,0.5952000000000001,0.1736,0.62
2020-06-28 05:30:00,2.06784,0.6031200000000001,2.154,1.49184,0.43512000000000006,1.554,0.5760000000000001,0.168,0.6000000000000001
2020-06-28 06:00:00,2.34336,0.6834800000000001,2.441,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.6336,0.18480000000000002,0.66
2020-06-28 06:30:00,2.78592,0.8125600000000001,2.902,1.9891200000000002,0.58016,2.072,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-28 07:00:00,2.9798400000000003,0.8691200000000001,3.104,2.13504,0.62272,2.224,0.8448,0.2464,0.88
2020-06-28 07:30:00,3.53088,1.02984,3.678,2.4460800000000003,0.7134400000000001,2.548,1.0848,0.3164,1.13
2020-06-28 08:00:00,3.95616,1.15388,4.121,2.71776,0.79268,2.831,1.2384,0.3612,1.29
2020-06-28 08:30:00,5.12736,1.4954800000000001,5.341,3.36096,0.98028,3.501,1.7664,0.5152,1.8399999999999999
2020-06-28 09:00:00,5.09472,1.48596,5.307,3.36672,0.98196,3.507,1.728,0.504,1.8
2020-06-28 09:30:00,4.104,1.197,4.275,2.8944,0.8442000000000001,3.015,1.2096,0.3528,1.26
2020-06-28 10:00:00,4.16256,1.21408,4.336,3.02976,0.88368,3.156,1.1328,0.3304,1.18
2020-06-28 10:30:00,4.13184,1.20512,4.304,3.01824,0.8803200000000001,3.144,1.1136,0.32480000000000003,1.16
2020-06-28 11:00:00,7.6128,2.2204,7.93,4.6944,1.3692,4.89,2.9184,0.8512000000000001,3.04
2020-06-28 11:30:00,6.98784,2.03812,7.279,4.31904,1.25972,4.499,2.6688,0.7784000000000001,2.7800000000000002
2020-06-28 12:00:00,6.97728,2.03504,7.268,4.36608,1.27344,4.548,2.6112,0.7616,2.7199999999999998
2020-06-28 12:30:00,6.12096,1.7852800000000002,6.376,4.04736,1.18048,4.216,2.0736,0.6048,2.16
2020-06-28 13:00:00,5.43168,1.58424,5.658,3.69408,1.07744,3.848,1.7376,0.5068,1.81
2020-06-28 13:30:00,5.7168,1.6674,5.955,3.7104,1.0822,3.865,2.0064,0.5852,2.09
2020-06-28 14:00:00,6.48576,1.89168,6.756,4.11456,1.20008,4.286,2.3712,0.6916,2.47
2020-06-28 14:30:00,5.29344,1.54392,5.514,3.51744,1.02592,3.664,1.776,0.518,1.85
2020-06-28 15:00:00,4.70304,1.37172,4.899,3.22464,0.94052,3.359,1.4784000000000002,0.4312,1.54
2020-06-28 15:30:00,6.29184,1.83512,6.554,3.87264,1.12952,4.034,2.4192,0.7056,2.52
2020-06-28 16:00:00,8.04096,2.34528,8.376,4.74816,1.38488,4.946,3.2928,0.9604,3.43
2020-06-28 16:30:00,6.93888,2.02384,7.228,4.2988800000000005,1.25384,4.478,2.64,0.77,2.75
2020-06-28 17:00:00,6.864,2.002,7.15,4.3872,1.2796,4.57,2.4768,0.7224,2.58
2020-06-28 17:30:00,4.28832,1.25076,4.467,3.15552,0.9203600000000001,3.287,1.1328,0.3304,1.18
2020-06-28 18:00:00,3.4848,1.0164,3.63,2.7456,0.8008000000000001,2.86,0.7392000000000001,0.2156,0.77
2020-06-28 18:30:00,3.32256,0.96908,3.461,2.64096,0.7702800000000001,2.751,0.6816,0.1988,0.71
2020-06-28 19:00:00,3.0336,0.8848,3.16,2.4576000000000002,0.7168,2.56,0.5760000000000001,0.168,0.6000000000000001
2020-06-28 19:30:00,2.35584,0.6871200000000001,2.454,1.91424,0.55832,1.994,0.44160000000000005,0.1288,0.46
2020-06-28 20:00:00,2.15328,0.62804,2.243,1.58688,0.46284000000000003,1.653,0.5664,0.1652,0.59
2020-06-28 20:30:00,2.09184,0.61012,2.179,1.5254400000000001,0.44492000000000004,1.589,0.5664,0.1652,0.59
2020-06-28 21:00:00,1.97856,0.57708,2.061,1.24896,0.36428000000000005,1.301,0.7296,0.21280000000000002,0.76
2020-06-28 21:30:00,2.0016,0.5838,2.085,1.4064,0.4102,1.465,0.5952000000000001,0.1736,0.62
2020-06-28 22:00:00,2.03616,0.5938800000000001,2.121,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.528,0.154,0.55
2020-06-28 22:30:00,1.9881600000000001,0.5798800000000001,2.071,1.43136,0.41748,1.491,0.5568000000000001,0.16240000000000002,0.58
2020-06-28 23:00:00,1.98432,0.57876,2.067,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.48,0.14,0.5
2020-06-28 23:30:00,2.03232,0.5927600000000001,2.117,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.528,0.154,0.55
2020-06-29 00:00:00,1.9411200000000002,0.56616,2.022,1.40352,0.40936000000000006,1.462,0.5376000000000001,0.1568,0.56
2020-06-29 00:30:00,1.97376,0.5756800000000001,2.056,1.43616,0.41888000000000003,1.496,0.5376000000000001,0.1568,0.56
2020-06-29 01:00:00,2.03136,0.59248,2.116,1.45536,0.42448,1.516,0.5760000000000001,0.168,0.6000000000000001
2020-06-29 01:30:00,2.14176,0.62468,2.231,1.54656,0.45108000000000004,1.611,0.5952000000000001,0.1736,0.62
2020-06-29 02:00:00,2.02368,0.5902400000000001,2.108,1.44768,0.42224000000000006,1.508,0.5760000000000001,0.168,0.6000000000000001
2020-06-29 02:30:00,2.11392,0.61656,2.202,1.49952,0.43736,1.562,0.6144000000000001,0.1792,0.64
2020-06-29 03:00:00,1.9296000000000002,0.5628000000000001,2.01,1.4112,0.4116,1.47,0.5184,0.1512,0.54
2020-06-29 03:30:00,1.8672,0.5446,1.945,1.3679999999999999,0.399,1.425,0.49920000000000003,0.1456,0.52
2020-06-29 04:00:00,1.9968,0.5824,2.08,1.4784000000000002,0.4312,1.54,0.5184,0.1512,0.54
2020-06-29 04:30:00,2.08896,0.60928,2.176,1.54176,0.44968,1.6059999999999999,0.5472,0.15960000000000002,0.5700000000000001
2020-06-29 05:00:00,2.11776,0.61768,2.206,1.5609600000000001,0.45528,1.626,0.5568000000000001,0.16240000000000002,0.58
2020-06-29 05:30:00,2.12736,0.62048,2.216,1.5609600000000001,0.45528,1.626,0.5664,0.1652,0.59
2020-06-29 06:00:00,2.35968,0.6882400000000001,2.458,1.6972800000000001,0.49504000000000004,1.768,0.6624,0.1932,0.6900000000000001
2020-06-29 06:30:00,2.32128,0.6770400000000001,2.418,1.7452800000000002,0.50904,1.818,0.5760000000000001,0.168,0.6000000000000001
2020-06-29 07:00:00,2.00544,0.58492,2.089,1.61184,0.47012000000000004,1.679,0.3936,0.1148,0.41000000000000003
2020-06-29 07:30:00,1.9948800000000002,0.58184,2.078,1.20768,0.35224000000000005,1.258,0.7872,0.2296,0.8200000000000001
2020-06-29 08:00:00,2.17536,0.63448,2.266,1.21536,0.35448,1.266,0.96,0.28,1.0
2020-06-29 08:30:00,2.31072,0.67396,2.407,1.13952,0.33236000000000004,1.187,1.1712,0.3416,1.22
2020-06-29 09:00:00,2.3712,0.6916,2.47,1.0368,0.3024,1.08,1.3344,0.38920000000000005,1.3900000000000001
2020-06-29 09:30:00,2.37216,0.69188,2.471,1.06656,0.31108,1.111,1.3056,0.3808,1.3599999999999999
2020-06-29 10:00:00,2.50944,0.73192,2.614,1.05984,0.30912,1.104,1.4496,0.4228,1.51
2020-06-29 10:30:00,2.592,0.756,2.7,0.9024000000000001,0.2632,0.9400000000000001,1.6896,0.4928,1.76
2020-06-29 11:00:00,2.52384,0.7361200000000001,2.629,1.55424,0.45332000000000006,1.619,0.9696,0.2828,1.01
2020-06-29 11:30:00,2.48736,0.72548,2.591,1.21056,0.35308,1.2610000000000001,1.2768,0.3724,1.33
2020-06-29 12:00:00,2.59104,0.7557200000000001,2.699,0.9494400000000001,0.27692,0.989,1.6416,0.4788,1.71
2020-06-29 12:30:00,2.6246400000000003,0.7655200000000001,2.734,0.92544,0.26992000000000005,0.964,1.6992,0.49560000000000004,1.77
2020-06-29 13:00:00,2.5536,0.7448,2.66,1.0176,0.2968,1.06,1.536,0.448,1.6
2020-06-29 13:30:00,2.54016,0.7408800000000001,2.646,1.29216,0.37688000000000005,1.346,1.248,0.364,1.3
2020-06-29 14:00:00,2.48448,0.7246400000000001,2.588,1.00608,0.29344000000000003,1.048,1.4784000000000002,0.4312,1.54
2020-06-29 14:30:00,2.53344,0.73892,2.6390000000000002,1.3238400000000001,0.38612,1.379,1.2096,0.3528,1.26
2020-06-29 15:00:00,2.45088,0.71484,2.553,1.28928,0.37604000000000004,1.343,1.1616,0.3388,1.21
2020-06-29 15:30:00,2.34336,0.6834800000000001,2.441,1.22976,0.35868000000000005,1.2810000000000001,1.1136,0.32480000000000003,1.16
2020-06-29 16:00:00,2.34816,0.68488,2.446,0.87936,0.25648000000000004,0.916,1.4688,0.4284,1.53
2020-06-29 16:30:00,2.38272,0.69496,2.482,1.2883200000000001,0.37576000000000004,1.342,1.0944,0.31920000000000004,1.1400000000000001
2020-06-29 17:00:00,2.61024,0.7613200000000001,2.719,1.31424,0.38332000000000005,1.369,1.296,0.378,1.35
2020-06-29 17:30:00,2.65632,0.7747600000000001,2.767,1.41792,0.41356000000000004,1.477,1.2384,0.3612,1.29
2020-06-29 18:00:00,2.73984,0.79912,2.854,1.45344,0.42392,1.514,1.2864,0.37520000000000003,1.34
2020-06-29 18:30:00,2.6294399999999998,0.76692,2.739,1.38144,0.40292000000000006,1.439,1.248,0.364,1.3
2020-06-29 19:00:00,2.49504,0.72772,2.599,1.3238400000000001,0.38612,1.379,1.1712,0.3416,1.22
2020-06-29 19:30:00,2.41536,0.7044800000000001,2.516,1.33056,0.38808000000000004,1.3860000000000001,1.0848,0.3164,1.13
2020-06-29 20:00:00,2.2800000000000002,0.665,2.375,1.2048,0.3514,1.255,1.0752,0.3136,1.12
2020-06-29 20:30:00,2.24256,0.6540800000000001,2.336,0.9753600000000001,0.28448,1.016,1.2671999999999999,0.36960000000000004,1.32
2020-06-29 21:00:00,2.13696,0.6232800000000001,2.226,1.05216,0.30688000000000004,1.096,1.0848,0.3164,1.13
2020-06-29 21:30:00,2.14272,0.6249600000000001,2.232,1.15392,0.33656,1.202,0.9888,0.2884,1.03
2020-06-29 22:00:00,2.03904,0.59472,2.124,1.14624,0.33432,1.194,0.8928,0.2604,0.93
2020-06-29 22:30:00,1.95072,0.56896,2.032,1.09632,0.31976000000000004,1.142,0.8544,0.2492,0.89
2020-06-29 23:00:00,1.8163200000000002,0.52976,1.892,1.04832,0.30576000000000003,1.092,0.768,0.224,0.8
2020-06-29 23:30:00,1.6348799999999999,0.47684000000000004,1.703,0.60768,0.17724,0.633,1.0272000000000001,0.29960000000000003,1.07
2020-06-30 00:00:00,1.56384,0.45612,1.629,0.49824,0.14532,0.519,1.0656,0.3108,1.11
2020-06-30 00:30:00,1.52256,0.44408000000000003,1.5859999999999999,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.8544,0.2492,0.89
2020-06-30 01:00:00,1.37664,0.40152000000000004,1.434,0.35904,0.10472000000000001,0.374,1.0176,0.2968,1.06
2020-06-30 01:30:00,1.53984,0.44912,1.604,0.80064,0.23352,0.834,0.7392000000000001,0.2156,0.77
2020-06-30 02:00:00,1.57152,0.45836000000000005,1.637,0.8995200000000001,0.26236000000000004,0.937,0.672,0.196,0.7000000000000001
2020-06-30 02:30:00,1.47168,0.42924,1.533,0.36768,0.10724,0.383,1.104,0.322,1.15
2020-06-30 03:00:00,1.47552,0.43036,1.537,0.46752000000000005,0.13636,0.487,1.008,0.294,1.05
2020-06-30 03:30:00,1.51296,0.44128000000000006,1.576,0.62016,0.18088,0.646,0.8928,0.2604,0.93
2020-06-30 04:00:00,1.48896,0.43428000000000005,1.5510000000000002,0.72096,0.21028000000000002,0.751,0.768,0.224,0.8
2020-06-30 04:30:00,1.52064,0.44352,1.584,0.78144,0.22792,0.8140000000000001,0.7392000000000001,0.2156,0.77
2020-06-30 05:00:00,1.464,0.427,1.525,0.6000000000000001,0.17500000000000002,0.625,0.864,0.252,0.9
2020-06-30 05:30:00,1.45824,0.42532000000000003,1.5190000000000001,0.5078400000000001,0.14812,0.529,0.9504,0.2772,0.99
2020-06-30 06:00:00,1.5254400000000001,0.44492000000000004,1.589,0.68064,0.19852000000000003,0.709,0.8448,0.2464,0.88
2020-06-30 06:30:00,1.584,0.462,1.65,0.8064,0.23520000000000002,0.84,0.7776000000000001,0.2268,0.81
2020-06-30 07:00:00,1.7232,0.5026,1.795,1.0704,0.31220000000000003,1.115,0.6528,0.1904,0.68
2020-06-30 07:30:00,1.9651200000000002,0.57316,2.047,1.04352,0.30436,1.087,0.9216000000000001,0.26880000000000004,0.96
2020-06-30 08:00:00,2.0736,0.6048,2.16,1.1424,0.3332,1.19,0.9312,0.2716,0.97
2020-06-30 08:30:00,2.29056,0.66808,2.386,0.75456,0.22008000000000003,0.786,1.536,0.448,1.6
2020-06-30 09:00:00,2.26656,0.66108,2.3609999999999998,1.0953600000000001,0.31948000000000004,1.141,1.1712,0.3416,1.22
2020-06-30 09:30:00,2.23968,0.65324,2.333,1.50048,0.43764000000000003,1.5630000000000002,0.7392000000000001,0.2156,0.77
2020-06-30 10:00:00,2.5536,0.7448,2.66,2.1792,0.6356,2.27,0.3744,0.1092,0.39
2020-06-30 10:30:00,2.47296,0.72128,2.576,2.07936,0.60648,2.166,0.3936,0.1148,0.41000000000000003
2020-06-30 11:00:00,3.14688,0.9178400000000001,3.278,2.56128,0.74704,2.668,0.5856,0.1708,0.61
2020-06-30 11:30:00,2.6496,0.7728,2.76,1.92,0.56,2.0,0.7296,0.21280000000000002,0.76
2020-06-30 12:00:00,2.31072,0.67396,2.407,1.5139200000000002,0.44156000000000006,1.577,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-30 12:30:00,2.49792,0.7285600000000001,2.602,1.4899200000000001,0.43456000000000006,1.552,1.008,0.294,1.05
2020-06-30 13:00:00,2.41536,0.7044800000000001,2.516,1.38816,0.40488,1.446,1.0272000000000001,0.29960000000000003,1.07
2020-06-30 13:30:00,3.5846400000000003,1.04552,3.734,2.76864,0.80752,2.884,0.8160000000000001,0.23800000000000002,0.85
2020-06-30 14:00:00,3.24576,0.9466800000000001,3.3810000000000002,2.58336,0.75348,2.691,0.6624,0.1932,0.6900000000000001
2020-06-30 14:30:00,2.2915200000000002,0.6683600000000001,2.387,1.62912,0.47516,1.697,0.6624,0.1932,0.6900000000000001
2020-06-30 15:00:00,3.17376,0.9256800000000001,3.306,2.42496,0.70728,2.526,0.7488,0.2184,0.78
2020-06-30 15:30:00,2.66496,0.7772800000000001,2.776,2.00256,0.58408,2.086,0.6624,0.1932,0.6900000000000001
2020-06-30 16:00:00,2.5008,0.7294,2.605,2.1264,0.6202000000000001,2.215,0.3744,0.1092,0.39
2020-06-30 16:30:00,2.34528,0.6840400000000001,2.443,1.9708800000000002,0.57484,2.053,0.3744,0.1092,0.39
2020-06-30 17:00:00,2.2992,0.6706000000000001,2.395,1.8288000000000002,0.5334,1.905,0.47040000000000004,0.13720000000000002,0.49
2020-06-30 17:30:00,2.2896,0.6678000000000001,2.385,1.4064,0.4102,1.465,0.8832000000000001,0.2576,0.92
2020-06-30 18:00:00,2.40384,0.7011200000000001,2.504,1.06944,0.31192000000000003,1.114,1.3344,0.38920000000000005,1.3900000000000001
2020-06-30 18:30:00,2.43648,0.71064,2.5380000000000003,0.71808,0.20944000000000002,0.748,1.7184,0.5012,1.79
2020-06-30 19:00:00,2.4384,0.7112,2.54,0.2592,0.0756,0.27,2.1792,0.6356,2.27
2020-06-30 19:30:00,2.41248,0.70364,2.513,0.16608,0.048440000000000004,0.17300000000000001,2.2464,0.6552,2.34
2020-06-30 20:00:00,2.37312,0.6921600000000001,2.472,0.08832000000000001,0.02576,0.092,2.2848,0.6664,2.38
2020-06-30 20:30:00,2.30112,0.6711600000000001,2.3970000000000002,0.01632,0.00476,0.017,2.2848,0.6664,2.38
2020-06-30 21:00:00,2.24064,0.6535200000000001,2.334,0.0038400000000000005,0.0011200000000000001,0.004,2.2368,0.6524,2.33
2020-06-30 21:30:00,2.29536,0.6694800000000001,2.391,0.0009600000000000001,0.00028000000000000003,0.001,2.2944,0.6692,2.39
2020-06-30 22:00:00,2.23296,0.6512800000000001,2.326,0.015360000000000002,0.0044800000000000005,0.016,2.2176,0.6468,2.31
2020-06-30 22:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-06-30 23:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-06-30 23:30:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-07-01 00:00:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-07-01 00:30:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-01 01:00:00,1.47456,0.43008,1.536,0.00576,0.00168,0.006,1.4688,0.4284,1.53
2020-07-01 01:30:00,1.48704,0.43372000000000005,1.549,0.07584,0.02212,0.079,1.4112,0.4116,1.47
2020-07-01 02:00:00,1.51584,0.44212,1.579,0.35424000000000005,0.10332000000000001,0.369,1.1616,0.3388,1.21
2020-07-01 02:30:00,1.48512,0.43316000000000004,1.5470000000000002,0.29472000000000004,0.08596000000000001,0.307,1.1904,0.3472,1.24
2020-07-01 03:00:00,1.5024000000000002,0.43820000000000003,1.565,0.1776,0.051800000000000006,0.185,1.3248,0.3864,1.38
2020-07-01 03:30:00,1.4976,0.4368,1.56,0.23040000000000002,0.06720000000000001,0.24,1.2671999999999999,0.36960000000000004,1.32
2020-07-01 04:00:00,1.46208,0.42644000000000004,1.5230000000000001,0.33888,0.09884000000000001,0.353,1.1232,0.3276,1.17
2020-07-01 04:30:00,1.4784000000000002,0.4312,1.54,0.3552,0.10360000000000001,0.37,1.1232,0.3276,1.17
2020-07-01 05:00:00,1.4736,0.4298,1.5350000000000001,0.2736,0.07980000000000001,0.28500000000000003,1.2,0.35000000000000003,1.25
2020-07-01 05:30:00,1.42944,0.41692,1.4889999999999999,0.25824,0.07532000000000001,0.269,1.1712,0.3416,1.22
2020-07-01 06:00:00,1.42752,0.41636,1.487,0.36192,0.10556000000000001,0.377,1.0656,0.3108,1.11
2020-07-01 06:30:00,1.61184,0.47012000000000004,1.679,0.28704,0.08372,0.299,1.3248,0.3864,1.38
2020-07-01 07:00:00,1.85952,0.5423600000000001,1.937,0.27552000000000004,0.08036,0.28700000000000003,1.584,0.462,1.65
2020-07-01 07:30:00,2.20224,0.64232,2.294,0.43584000000000006,0.12712,0.454,1.7664,0.5152,1.8399999999999999
2020-07-01 08:00:00,2.2560000000000002,0.658,2.35,0.6912,0.2016,0.72,1.5648,0.45640000000000003,1.63
2020-07-01 08:30:00,2.4624,0.7182000000000001,2.565,0.9168000000000001,0.2674,0.9550000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-01 09:00:00,2.48832,0.7257600000000001,2.592,0.88512,0.25816,0.922,1.6032000000000002,0.4676,1.67
2020-07-01 09:30:00,2.47488,0.72184,2.578,1.39968,0.40824000000000005,1.458,1.0752,0.3136,1.12
2020-07-01 10:00:00,2.55936,0.74648,2.666,0.9465600000000001,0.27608000000000005,0.986,1.6128,0.47040000000000004,1.6800000000000002
2020-07-01 10:30:00,2.70528,0.7890400000000001,2.818,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.1712,0.3416,1.22
2020-07-01 11:00:00,2.62176,0.76468,2.731,1.68096,0.49028000000000005,1.751,0.9408000000000001,0.27440000000000003,0.98
2020-07-01 11:30:00,2.66208,0.77644,2.773,0.6268800000000001,0.18284,0.653,2.0352,0.5936,2.12
2020-07-01 12:00:00,2.63904,0.7697200000000001,2.749,1.83264,0.53452,1.909,0.8064,0.23520000000000002,0.84
2020-07-01 12:30:00,2.62656,0.7660800000000001,2.7359999999999998,1.89696,0.55328,1.976,0.7296,0.21280000000000002,0.76
2020-07-01 13:00:00,2.73888,0.7988400000000001,2.8529999999999998,2.12448,0.6196400000000001,2.213,0.6144000000000001,0.1792,0.64
2020-07-01 13:30:00,2.57376,0.75068,2.681,1.15296,0.33628,1.201,1.4208,0.41440000000000005,1.48
2020-07-01 14:00:00,2.49696,0.72828,2.601,1.65216,0.48188000000000003,1.721,0.8448,0.2464,0.88
2020-07-01 14:30:00,2.59872,0.7579600000000001,2.707,0.7171200000000001,0.20916,0.747,1.8816000000000002,0.5488000000000001,1.96
2020-07-01 15:00:00,2.61696,0.7632800000000001,2.726,1.13856,0.33208000000000004,1.186,1.4784000000000002,0.4312,1.54
2020-07-01 15:30:00,2.48256,0.7240800000000001,2.586,1.89696,0.55328,1.976,0.5856,0.1708,0.61
2020-07-01 16:00:00,2.38368,0.6952400000000001,2.483,2.05728,0.60004,2.143,0.3264,0.0952,0.34
2020-07-01 16:30:00,2.95872,0.8629600000000001,3.082,2.38272,0.69496,2.482,0.5760000000000001,0.168,0.6000000000000001
2020-07-01 17:00:00,2.4345600000000003,0.71008,2.536,1.55136,0.45248000000000005,1.616,0.8832000000000001,0.2576,0.92
2020-07-01 17:30:00,2.42784,0.7081200000000001,2.529,1.58304,0.46172,1.649,0.8448,0.2464,0.88
2020-07-01 18:00:00,2.40768,0.7022400000000001,2.508,1.64928,0.48104,1.718,0.7584000000000001,0.2212,0.79
2020-07-01 18:30:00,2.46528,0.71904,2.568,0.85248,0.24864000000000003,0.888,1.6128,0.47040000000000004,1.6800000000000002
2020-07-01 19:00:00,2.4672,0.7196,2.5700000000000003,0.6912,0.2016,0.72,1.776,0.518,1.85
2020-07-01 19:30:00,2.43168,0.7092400000000001,2.533,0.35808,0.10444,0.373,2.0736,0.6048,2.16
2020-07-01 20:00:00,2.31648,0.67564,2.4130000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.0448,0.5964,2.13
2020-07-01 20:30:00,2.21856,0.6470800000000001,2.311,0.14496,0.042280000000000005,0.151,2.0736,0.6048,2.16
2020-07-01 21:00:00,2.19552,0.64036,2.287,0.01632,0.00476,0.017,2.1792,0.6356,2.27
2020-07-01 21:30:00,2.22816,0.64988,2.321,0.0009600000000000001,0.00028000000000000003,0.001,2.2272,0.6496000000000001,2.32
2020-07-01 22:00:00,2.12064,0.6185200000000001,2.209,0.13344,0.03892,0.139,1.9872,0.5796,2.07
2020-07-01 22:30:00,1.92672,0.56196,2.007,0.07392,0.021560000000000003,0.077,1.8528,0.5404,1.9300000000000002
2020-07-01 23:00:00,1.92192,0.5605600000000001,2.002,0.0019200000000000003,0.0005600000000000001,0.002,1.92,0.56,2.0
2020-07-01 23:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-07-02 00:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-07-02 00:30:00,1.5695999999999999,0.45780000000000004,1.635,0.014400000000000001,0.004200000000000001,0.015,1.5552000000000001,0.4536,1.62
2020-07-02 01:00:00,1.45248,0.42364,1.513,0.060480000000000006,0.017640000000000003,0.063,1.392,0.406,1.45
2020-07-02 01:30:00,1.49184,0.43512000000000006,1.554,0.21504,0.06272000000000001,0.224,1.2768,0.3724,1.33
2020-07-02 02:00:00,1.49088,0.43484000000000006,1.553,0.38688000000000006,0.11284000000000001,0.403,1.104,0.322,1.15
2020-07-02 02:30:00,1.51296,0.44128000000000006,1.576,0.08256000000000001,0.02408,0.08600000000000001,1.4304000000000001,0.4172,1.49
2020-07-02 03:00:00,1.44192,0.42056000000000004,1.502,0.10752,0.031360000000000006,0.112,1.3344,0.38920000000000005,1.3900000000000001
2020-07-02 03:30:00,1.4496,0.4228,1.51,0.22080000000000002,0.0644,0.23,1.2288000000000001,0.3584,1.28
2020-07-02 04:00:00,1.43424,0.41832,1.494,0.17664000000000002,0.05152,0.184,1.2576,0.3668,1.31
2020-07-02 04:30:00,1.49376,0.43568,1.556,0.24576000000000003,0.07168000000000001,0.256,1.248,0.364,1.3
2020-07-02 05:00:00,1.4841600000000001,0.43288000000000004,1.546,0.17856000000000002,0.05208,0.186,1.3056,0.3808,1.3599999999999999
2020-07-02 05:30:00,1.45824,0.42532000000000003,1.5190000000000001,0.15264000000000003,0.044520000000000004,0.159,1.3056,0.3808,1.3599999999999999
2020-07-02 06:00:00,1.45344,0.42392,1.514,0.18624000000000002,0.05432000000000001,0.194,1.2671999999999999,0.36960000000000004,1.32
2020-07-02 06:30:00,1.64832,0.48076,1.717,0.21792000000000003,0.06356,0.227,1.4304000000000001,0.4172,1.49
2020-07-02 07:00:00,1.8912,0.5516,1.97,0.1728,0.0504,0.18,1.7184,0.5012,1.79
2020-07-02 07:30:00,2.24736,0.6554800000000001,2.341,0.18336000000000002,0.05348000000000001,0.191,2.064,0.602,2.15
2020-07-02 08:00:00,2.80992,0.8195600000000001,2.927,0.21792000000000003,0.06356,0.227,2.592,0.756,2.7
2020-07-02 08:30:00,3.0096,0.8778,3.135,0.2832,0.0826,0.295,2.7264,0.7952,2.84
2020-07-02 09:00:00,3.17952,0.9273600000000001,3.312,0.29952,0.08736000000000001,0.312,2.88,0.84,3.0
2020-07-02 09:30:00,3.0979200000000002,0.90356,3.227,0.42912000000000006,0.12516000000000002,0.447,2.6688,0.7784000000000001,2.7800000000000002
2020-07-02 10:00:00,3.07584,0.89712,3.204,0.6758400000000001,0.19712000000000002,0.704,2.4,0.7000000000000001,2.5
2020-07-02 10:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.5894400000000001,0.17192000000000002,0.614,2.544,0.742,2.65
2020-07-02 11:00:00,3.23904,0.9447200000000001,3.374,0.6470400000000001,0.18872000000000003,0.674,2.592,0.756,2.7
2020-07-02 11:30:00,3.1584,0.9212,3.29,0.6528,0.1904,0.68,2.5056000000000003,0.7308,2.61
2020-07-02 12:00:00,3.09888,0.9038400000000001,3.228,0.8428800000000001,0.24584000000000003,0.878,2.2560000000000002,0.658,2.35
2020-07-02 12:30:00,3.18816,0.92988,3.321,0.83616,0.24388,0.871,2.352,0.686,2.45
2020-07-02 13:00:00,3.1776,0.9268000000000001,3.31,0.7872,0.2296,0.8200000000000001,2.3904,0.6972,2.49
2020-07-02 13:30:00,2.8137600000000003,0.8206800000000001,2.931,0.92256,0.26908000000000004,0.961,1.8912,0.5516,1.97
2020-07-02 14:00:00,2.70624,0.78932,2.819,1.03584,0.30212,1.079,1.6703999999999999,0.4872,1.74
2020-07-02 14:30:00,2.64576,0.77168,2.7560000000000002,0.9945600000000001,0.29008,1.036,1.6512,0.48160000000000003,1.72
2020-07-02 15:00:00,2.65152,0.77336,2.762,1.75872,0.5129600000000001,1.832,0.8928,0.2604,0.93
2020-07-02 15:30:00,2.50368,0.7302400000000001,2.608,1.75488,0.5118400000000001,1.828,0.7488,0.2184,0.78
2020-07-02 16:00:00,3.1008,0.9044000000000001,3.23,2.2176,0.6468,2.31,0.8832000000000001,0.2576,0.92
2020-07-02 16:30:00,2.5104,0.7322000000000001,2.615,0.984,0.28700000000000003,1.025,1.5264,0.44520000000000004,1.5899999999999999
2020-07-02 17:00:00,2.57088,0.7498400000000001,2.678,0.85248,0.24864000000000003,0.888,1.7184,0.5012,1.79
2020-07-02 17:30:00,2.7408,0.7994,2.855,0.6288,0.1834,0.655,2.112,0.616,2.2
2020-07-02 18:00:00,2.6304,0.7672,2.74,1.0944,0.31920000000000004,1.1400000000000001,1.536,0.448,1.6
2020-07-02 18:30:00,2.72544,0.7949200000000001,2.839,0.7094400000000001,0.20692000000000002,0.739,2.016,0.588,2.1
2020-07-02 19:00:00,2.52672,0.7369600000000001,2.632,0.9619200000000001,0.28056000000000003,1.002,1.5648,0.45640000000000003,1.63
2020-07-02 19:30:00,2.4288,0.7084,2.5300000000000002,0.8928,0.2604,0.93,1.536,0.448,1.6
2020-07-02 20:00:00,2.34816,0.68488,2.446,0.5625600000000001,0.16408,0.586,1.7856,0.5208,1.8599999999999999
2020-07-02 20:30:00,2.20608,0.64344,2.298,0.41088,0.11984000000000002,0.428,1.7952,0.5236000000000001,1.87
2020-07-02 21:00:00,2.1744,0.6342,2.265,0.312,0.091,0.325,1.8624,0.5432,1.94
2020-07-02 21:30:00,2.18592,0.63756,2.277,0.25632000000000005,0.07476000000000001,0.267,1.9296000000000002,0.5628000000000001,2.01
2020-07-02 22:00:00,2.21376,0.64568,2.306,0.25536000000000003,0.07448,0.266,1.9584000000000001,0.5712,2.04
2020-07-02 22:30:00,2.13696,0.6232800000000001,2.226,0.25536000000000003,0.07448,0.266,1.8816000000000002,0.5488000000000001,1.96
2020-07-02 23:00:00,1.89696,0.55328,1.976,0.25536000000000003,0.07448,0.266,1.6416,0.4788,1.71
2020-07-02 23:30:00,1.7337600000000002,0.50568,1.806,0.25536000000000003,0.07448,0.266,1.4784000000000002,0.4312,1.54
2020-07-03 00:00:00,1.64736,0.48048,1.716,0.25536000000000003,0.07448,0.266,1.392,0.406,1.45
2020-07-03 00:30:00,1.48608,0.43344000000000005,1.548,0.26688,0.07784,0.278,1.2192,0.3556,1.27
2020-07-03 01:00:00,1.37376,0.40068000000000004,1.431,0.30816000000000004,0.08988,0.321,1.0656,0.3108,1.11
2020-07-03 01:30:00,1.43328,0.41804,1.4929999999999999,0.31968,0.09324,0.333,1.1136,0.32480000000000003,1.16
2020-07-03 02:00:00,1.4448,0.4214,1.505,0.3312,0.0966,0.34500000000000003,1.1136,0.32480000000000003,1.16
2020-07-03 02:30:00,1.4208,0.41440000000000005,1.48,0.2592,0.0756,0.27,1.1616,0.3388,1.21
2020-07-03 03:00:00,1.4064,0.4102,1.465,0.2736,0.07980000000000001,0.28500000000000003,1.1328,0.3304,1.18
2020-07-03 03:30:00,1.4304000000000001,0.4172,1.49,0.3648,0.10640000000000001,0.38,1.0656,0.3108,1.11
2020-07-03 04:00:00,1.41216,0.41188,1.471,0.30816000000000004,0.08988,0.321,1.104,0.322,1.15
2020-07-03 04:30:00,1.41984,0.41412000000000004,1.479,0.31584,0.09212000000000001,0.329,1.104,0.322,1.15
2020-07-03 05:00:00,1.43616,0.41888000000000003,1.496,0.38016000000000005,0.11088,0.396,1.056,0.308,1.1
2020-07-03 05:30:00,1.464,0.427,1.525,0.5136000000000001,0.14980000000000002,0.535,0.9504,0.2772,0.99
2020-07-03 06:00:00,1.56384,0.45612,1.629,0.8342400000000001,0.24332,0.869,0.7296,0.21280000000000002,0.76
2020-07-03 06:30:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,1.16256,0.33908000000000005,1.211,0.5472,0.15960000000000002,0.5700000000000001
2020-07-03 07:00:00,1.75392,0.51156,1.827,1.09152,0.31836000000000003,1.137,0.6624,0.1932,0.6900000000000001
2020-07-03 07:30:00,2.00448,0.58464,2.088,1.27488,0.37184,1.328,0.7296,0.21280000000000002,0.76
2020-07-03 08:00:00,2.14752,0.62636,2.237,1.20672,0.35196000000000005,1.2570000000000001,0.9408000000000001,0.27440000000000003,0.98
2020-07-03 08:30:00,2.23392,0.65156,2.327,1.62912,0.47516,1.697,0.6048,0.1764,0.63
2020-07-03 09:00:00,2.30304,0.6717200000000001,2.399,1.34304,0.39172,1.399,0.96,0.28,1.0
2020-07-03 09:30:00,2.34528,0.6840400000000001,2.443,1.29888,0.37884,1.353,1.0464,0.3052,1.09
2020-07-03 10:00:00,2.3664,0.6902,2.465,1.8,0.525,1.875,0.5664,0.1652,0.59
2020-07-03 10:30:00,2.3472,0.6846,2.445,1.5888,0.46340000000000003,1.655,0.7584000000000001,0.2212,0.79
2020-07-03 11:00:00,2.31744,0.6759200000000001,2.414,1.89504,0.5527200000000001,1.974,0.4224,0.1232,0.44
2020-07-03 11:30:00,2.328,0.679,2.425,1.9536,0.5698,2.035,0.3744,0.1092,0.39
2020-07-03 12:00:00,2.6688,0.7784000000000001,2.7800000000000002,2.2848,0.6664,2.38,0.384,0.112,0.4
2020-07-03 12:30:00,3.40032,0.9917600000000001,3.542,2.64192,0.77056,2.752,0.7584000000000001,0.2212,0.79
2020-07-03 13:00:00,2.30208,0.67144,2.398,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.6816,0.1988,0.71
2020-07-03 13:30:00,2.2444800000000003,0.65464,2.338,1.63968,0.47824000000000005,1.708,0.6048,0.1764,0.63
2020-07-03 14:00:00,2.19744,0.64092,2.289,1.70784,0.49812000000000006,1.779,0.48960000000000004,0.1428,0.51
2020-07-03 14:30:00,2.14752,0.62636,2.237,1.36992,0.39956,1.427,0.7776000000000001,0.2268,0.81
2020-07-03 15:00:00,2.00256,0.58408,2.086,1.5609600000000001,0.45528,1.626,0.44160000000000005,0.1288,0.46
2020-07-03 15:30:00,2.112,0.616,2.2,1.584,0.462,1.65,0.528,0.154,0.55
2020-07-03 16:00:00,2.04576,0.5966800000000001,2.1310000000000002,1.23936,0.36148,1.291,0.8064,0.23520000000000002,0.84
2020-07-03 16:30:00,2.136,0.623,2.225,1.7711999999999999,0.5166000000000001,1.845,0.3648,0.10640000000000001,0.38
2020-07-03 17:00:00,2.30016,0.67088,2.396,1.83936,0.5364800000000001,1.916,0.46080000000000004,0.13440000000000002,0.48
2020-07-03 17:30:00,2.46528,0.71904,2.568,1.98528,0.57904,2.068,0.48,0.14,0.5
2020-07-03 18:00:00,2.59488,0.7568400000000001,2.7030000000000003,1.61568,0.47124000000000005,1.683,0.9792000000000001,0.2856,1.02
2020-07-03 18:30:00,2.5891200000000003,0.75516,2.697,1.61952,0.47236000000000006,1.687,0.9696,0.2828,1.01
2020-07-03 19:00:00,2.58336,0.75348,2.691,1.4985600000000001,0.43708,1.561,1.0848,0.3164,1.13
2020-07-03 19:30:00,2.43936,0.7114800000000001,2.541,1.6329600000000002,0.47628000000000004,1.701,0.8064,0.23520000000000002,0.84
2020-07-03 20:00:00,2.2704,0.6622,2.365,1.7232,0.5026,1.795,0.5472,0.15960000000000002,0.5700000000000001
2020-07-03 20:30:00,2.23392,0.65156,2.327,1.70592,0.49756000000000006,1.7770000000000001,0.528,0.154,0.55
2020-07-03 21:00:00,2.0688,0.6034,2.155,1.5312000000000001,0.4466,1.595,0.5376000000000001,0.1568,0.56
2020-07-03 21:30:00,2.05344,0.59892,2.1390000000000002,1.41984,0.41412000000000004,1.479,0.6336,0.18480000000000002,0.66
2020-07-03 22:00:00,2.0304,0.5922000000000001,2.115,1.1376,0.33180000000000004,1.185,0.8928,0.2604,0.93
2020-07-03 22:30:00,1.96128,0.57204,2.043,1.20288,0.35084000000000004,1.2530000000000001,0.7584000000000001,0.2212,0.79
2020-07-03 23:00:00,1.85952,0.5423600000000001,1.937,1.22592,0.35756000000000004,1.2770000000000001,0.6336,0.18480000000000002,0.66
2020-07-03 23:30:00,1.8585600000000002,0.54208,1.936,1.30176,0.37968,1.3559999999999999,0.5568000000000001,0.16240000000000002,0.58
2020-07-04 00:00:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,1.4064,0.4102,1.465,0.49920000000000003,0.1456,0.52
2020-07-04 00:30:00,2.04576,0.5966800000000001,2.1310000000000002,1.4985600000000001,0.43708,1.561,0.5472,0.15960000000000002,0.5700000000000001
2020-07-04 01:00:00,1.91232,0.55776,1.992,1.35552,0.39536000000000004,1.412,0.5568000000000001,0.16240000000000002,0.58
2020-07-04 01:30:00,1.9008,0.5544,1.98,1.3632,0.3976,1.42,0.5376000000000001,0.1568,0.56
2020-07-04 02:00:00,1.88352,0.5493600000000001,1.962,1.37472,0.40096000000000004,1.432,0.5088,0.1484,0.53
2020-07-04 02:30:00,1.93824,0.56532,2.019,1.41984,0.41412000000000004,1.479,0.5184,0.1512,0.54
2020-07-04 03:00:00,1.9353600000000002,0.5644800000000001,2.016,1.42656,0.41608000000000006,1.486,0.5088,0.1484,0.53
2020-07-04 03:30:00,1.8719999999999999,0.546,1.9500000000000002,1.3632,0.3976,1.42,0.5088,0.1484,0.53
2020-07-04 04:00:00,1.78848,0.52164,1.863,1.28928,0.37604000000000004,1.343,0.49920000000000003,0.1456,0.52
2020-07-04 04:30:00,1.8336000000000001,0.5348,1.9100000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.48,0.14,0.5
2020-07-04 05:00:00,1.86528,0.5440400000000001,1.943,1.41408,0.41244000000000003,1.473,0.45120000000000005,0.1316,0.47000000000000003
2020-07-04 05:30:00,1.83072,0.53396,1.907,1.41792,0.41356000000000004,1.477,0.4128,0.12040000000000001,0.43
2020-07-04 06:00:00,1.73472,0.5059600000000001,1.807,1.3123200000000002,0.38276000000000004,1.367,0.4224,0.1232,0.44
2020-07-04 06:30:00,1.6416,0.4788,1.71,1.1712,0.3416,1.22,0.47040000000000004,0.13720000000000002,0.49
2020-07-04 07:00:00,1.6348799999999999,0.47684000000000004,1.703,1.13568,0.33124000000000003,1.183,0.49920000000000003,0.1456,0.52
2020-07-04 07:30:00,1.7808000000000002,0.5194,1.855,1.2912,0.3766,1.345,0.48960000000000004,0.1428,0.51
2020-07-04 08:00:00,2.02656,0.59108,2.111,1.53696,0.44828,1.601,0.48960000000000004,0.1428,0.51
2020-07-04 08:30:00,1.87968,0.5482400000000001,1.9580000000000002,1.26528,0.36904000000000003,1.318,0.6144000000000001,0.1792,0.64
2020-07-04 09:00:00,1.83072,0.53396,1.907,1.04352,0.30436,1.087,0.7872,0.2296,0.8200000000000001
2020-07-04 09:30:00,1.9536,0.5698,2.035,1.1952,0.3486,1.245,0.7584000000000001,0.2212,0.79
2020-07-04 10:00:00,1.9670400000000001,0.57372,2.049,1.39104,0.40572,1.449,0.5760000000000001,0.168,0.6000000000000001
2020-07-04 10:30:00,2.11584,0.61712,2.204,1.53984,0.44912,1.604,0.5760000000000001,0.168,0.6000000000000001
2020-07-04 11:00:00,2.0112,0.5866,2.095,1.464,0.427,1.525,0.5472,0.15960000000000002,0.5700000000000001
2020-07-04 11:30:00,1.9824000000000002,0.5782,2.065,1.5216,0.44380000000000003,1.585,0.46080000000000004,0.13440000000000002,0.48
2020-07-04 12:00:00,1.9727999999999999,0.5754,2.055,1.4064,0.4102,1.465,0.5664,0.1652,0.59
2020-07-04 12:30:00,2.06208,0.6014400000000001,2.148,1.32288,0.38584,1.3780000000000001,0.7392000000000001,0.2156,0.77
2020-07-04 13:00:00,2.1168,0.6174000000000001,2.205,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.384,0.112,0.4
2020-07-04 13:30:00,2.0544000000000002,0.5992000000000001,2.14,1.6128,0.47040000000000004,1.6800000000000002,0.44160000000000005,0.1288,0.46
2020-07-04 14:00:00,2.1456,0.6258,2.235,1.7232,0.5026,1.795,0.4224,0.1232,0.44
2020-07-04 14:30:00,2.13216,0.6218800000000001,2.221,1.61376,0.47068000000000004,1.681,0.5184,0.1512,0.54
