Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-07-04 15:00:00,1.9651200000000002,0.57316,2.047,1.49472,0.43596,1.557,0.47040000000000004,0.13720000000000002,0.49
2020-07-04 15:30:00,1.80864,0.52752,1.884,1.10784,0.32312,1.154,0.7008,0.2044,0.73
2020-07-04 16:00:00,2.57856,0.7520800000000001,2.686,2.01216,0.5868800000000001,2.096,0.5664,0.1652,0.59
2020-07-04 16:30:00,2.064,0.602,2.15,1.344,0.392,1.4,0.72,0.21,0.75
2020-07-04 17:00:00,2.05632,0.5997600000000001,2.142,0.9811200000000001,0.28616,1.022,1.0752,0.3136,1.12
2020-07-04 17:30:00,2.25792,0.65856,2.352,1.03872,0.30296,1.082,1.2192,0.3556,1.27
2020-07-04 18:00:00,2.34144,0.6829200000000001,2.439,1.07424,0.31332000000000004,1.119,1.2671999999999999,0.36960000000000004,1.32
2020-07-04 18:30:00,2.31456,0.67508,2.411,1.22016,0.35588000000000003,1.271,1.0944,0.31920000000000004,1.1400000000000001
2020-07-04 19:00:00,2.30784,0.67312,2.404,1.18464,0.34552000000000005,1.234,1.1232,0.3276,1.17
2020-07-04 19:30:00,2.17344,0.63392,2.2640000000000002,0.9350400000000001,0.27272,0.974,1.2384,0.3612,1.29
2020-07-04 20:00:00,2.0592,0.6006,2.145,1.176,0.343,1.225,0.8832000000000001,0.2576,0.92
2020-07-04 20:30:00,2.00928,0.58604,2.093,1.38528,0.40404,1.443,0.624,0.182,0.65
2020-07-04 21:00:00,1.968,0.5740000000000001,2.05,0.5760000000000001,0.168,0.6000000000000001,1.392,0.406,1.45
2020-07-04 21:30:00,2.02848,0.59164,2.113,0.48288000000000003,0.14084000000000002,0.503,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-04 22:00:00,2.04288,0.59584,2.128,0.45888,0.13384000000000001,0.47800000000000004,1.584,0.462,1.65
2020-07-04 22:30:00,1.84224,0.53732,1.919,0.55584,0.16212000000000001,0.579,1.2864,0.37520000000000003,1.34
2020-07-04 23:00:00,1.84992,0.53956,1.927,1.32192,0.38556,1.377,0.528,0.154,0.55
2020-07-04 23:30:00,1.93344,0.5639200000000001,2.014,1.50144,0.43792000000000003,1.564,0.432,0.126,0.45
2020-07-05 00:00:00,1.9536,0.5698,2.035,1.512,0.441,1.5750000000000002,0.44160000000000005,0.1288,0.46
2020-07-05 00:30:00,1.96032,0.57176,2.042,1.47072,0.42896,1.532,0.48960000000000004,0.1428,0.51
2020-07-05 01:00:00,2.05536,0.59948,2.141,1.51776,0.44268,1.581,0.5376000000000001,0.1568,0.56
2020-07-05 01:30:00,2.03232,0.5927600000000001,2.117,1.53312,0.44716000000000006,1.597,0.49920000000000003,0.1456,0.52
2020-07-05 02:00:00,2.0304,0.5922000000000001,2.115,1.5408,0.4494,1.605,0.48960000000000004,0.1428,0.51
2020-07-05 02:30:00,2.04672,0.59696,2.132,1.5379200000000002,0.44856,1.6019999999999999,0.5088,0.1484,0.53
2020-07-05 03:00:00,2.04576,0.5966800000000001,2.1310000000000002,1.53696,0.44828,1.601,0.5088,0.1484,0.53
2020-07-05 03:30:00,2.04768,0.5972400000000001,2.133,1.53888,0.44884,1.603,0.5088,0.1484,0.53
2020-07-05 04:00:00,2.03808,0.5944400000000001,2.123,1.5196800000000001,0.44324,1.583,0.5184,0.1512,0.54
2020-07-05 04:30:00,2.0016,0.5838,2.085,1.512,0.441,1.5750000000000002,0.48960000000000004,0.1428,0.51
2020-07-05 05:00:00,2.07552,0.60536,2.162,1.52832,0.44576000000000005,1.592,0.5472,0.15960000000000002,0.5700000000000001
2020-07-05 05:30:00,2.12064,0.6185200000000001,2.209,1.54464,0.45052000000000003,1.609,0.5760000000000001,0.168,0.6000000000000001
2020-07-05 06:00:00,2.15232,0.6277600000000001,2.242,1.55712,0.45416000000000006,1.6219999999999999,0.5952000000000001,0.1736,0.62
2020-07-05 06:30:00,2.3664,0.6902,2.465,1.6944,0.49420000000000003,1.7650000000000001,0.672,0.196,0.7000000000000001
2020-07-05 07:00:00,2.63232,0.7677600000000001,2.742,1.8643200000000002,0.54376,1.9420000000000002,0.768,0.224,0.8
2020-07-05 07:30:00,3.0864,0.9002,3.215,2.1744,0.6342,2.265,0.912,0.266,0.9500000000000001
2020-07-05 08:00:00,2.16,0.63,2.25,1.728,0.504,1.8,0.432,0.126,0.45
2020-07-05 08:30:00,3.27648,0.95564,3.4130000000000003,2.37408,0.69244,2.473,0.9024000000000001,0.2632,0.9400000000000001
2020-07-05 09:00:00,4.80768,1.40224,5.008,3.12768,0.91224,3.258,1.6800000000000002,0.49,1.75
2020-07-05 09:30:00,7.30464,2.13052,7.609,4.35744,1.27092,4.539,2.9472,0.8596,3.07
2020-07-05 10:00:00,8.24736,2.40548,8.591,4.89696,1.42828,5.101,3.3504,0.9772000000000001,3.49
2020-07-05 10:30:00,4.02912,1.17516,4.197,2.81952,0.8223600000000001,2.9370000000000003,1.2096,0.3528,1.26
2020-07-05 11:00:00,5.29824,1.54532,5.519,3.45504,1.00772,3.599,1.8432,0.5376000000000001,1.92
2020-07-05 11:30:00,6.40128,1.86704,6.668,3.87648,1.13064,4.038,2.5248,0.7364,2.63
2020-07-05 12:00:00,6.28992,1.8345600000000002,6.552,3.9283200000000003,1.1457600000000001,4.092,2.3616,0.6888000000000001,2.46
2020-07-05 12:30:00,5.31648,1.55064,5.538,3.54048,1.03264,3.688,1.776,0.518,1.85
2020-07-05 13:00:00,5.05728,1.47504,5.268,3.39648,0.9906400000000001,3.5380000000000003,1.6608,0.4844,1.73
2020-07-05 13:30:00,4.61568,1.34624,4.808,3.16608,0.92344,3.298,1.4496,0.4228,1.51
2020-07-05 14:00:00,6.67488,1.9468400000000001,6.953,4.11168,1.19924,4.283,2.5632,0.7476,2.67
2020-07-05 14:30:00,7.50336,2.18848,7.816,4.4889600000000005,1.30928,4.676,3.0144,0.8792000000000001,3.14
2020-07-05 15:00:00,7.96896,2.32428,8.301,4.6665600000000005,1.36108,4.861,3.3024,0.9632000000000001,3.44
2020-07-05 15:30:00,5.83104,1.70072,6.074,3.5846400000000003,1.04552,3.734,2.2464,0.6552,2.34
2020-07-05 16:00:00,5.47488,1.59684,5.703,3.4300800000000002,1.00044,3.573,2.0448,0.5964,2.13
2020-07-05 16:30:00,2.77728,0.8100400000000001,2.893,2.27808,0.66444,2.373,0.49920000000000003,0.1456,0.52
2020-07-05 17:00:00,3.1104,0.9072,3.24,2.4288,0.7084,2.5300000000000002,0.6816,0.1988,0.71
2020-07-05 17:30:00,3.52608,1.02844,3.673,2.77728,0.8100400000000001,2.893,0.7488,0.2184,0.78
2020-07-05 18:00:00,3.69888,1.07884,3.8529999999999998,2.84448,0.82964,2.963,0.8544,0.2492,0.89
2020-07-05 18:30:00,3.92064,1.14352,4.084,3.00864,0.8775200000000001,3.134,0.912,0.266,0.9500000000000001
2020-07-05 19:00:00,3.12192,0.91056,3.252,2.54592,0.7425600000000001,2.652,0.5760000000000001,0.168,0.6000000000000001
2020-07-05 19:30:00,2.50368,0.7302400000000001,2.608,2.11008,0.6154400000000001,2.198,0.3936,0.1148,0.41000000000000003
2020-07-05 20:00:00,2.17344,0.63392,2.2640000000000002,1.77984,0.51912,1.854,0.3936,0.1148,0.41000000000000003
2020-07-05 20:30:00,2.1408,0.6244000000000001,2.23,1.6608,0.4844,1.73,0.48,0.14,0.5
2020-07-05 21:00:00,2.0304,0.5922000000000001,2.115,1.56,0.455,1.625,0.47040000000000004,0.13720000000000002,0.49
2020-07-05 21:30:00,2.04192,0.5955600000000001,2.127,1.48512,0.43316000000000004,1.5470000000000002,0.5568000000000001,0.16240000000000002,0.58
2020-07-05 22:00:00,2.01792,0.5885600000000001,2.102,1.48032,0.43176000000000003,1.542,0.5376000000000001,0.1568,0.56
2020-07-05 22:30:00,1.8816000000000002,0.5488000000000001,1.96,1.2768,0.3724,1.33,0.6048,0.1764,0.63
2020-07-05 23:00:00,1.86816,0.54488,1.9460000000000002,1.32096,0.38528,1.376,0.5472,0.15960000000000002,0.5700000000000001
2020-07-05 23:30:00,1.87872,0.54796,1.957,1.39872,0.40796000000000004,1.457,0.48,0.14,0.5
2020-07-06 00:00:00,1.93248,0.56364,2.013,1.43328,0.41804,1.4929999999999999,0.49920000000000003,0.1456,0.52
2020-07-06 00:30:00,2.04384,0.5961200000000001,2.129,1.49664,0.43652,1.5590000000000002,0.5472,0.15960000000000002,0.5700000000000001
2020-07-06 01:00:00,1.9891200000000002,0.58016,2.072,1.43232,0.41776,1.492,0.5568000000000001,0.16240000000000002,0.58
2020-07-06 01:30:00,1.75392,0.51156,1.827,1.1875200000000001,0.34636,1.237,0.5664,0.1652,0.59
2020-07-06 02:00:00,1.93056,0.56308,2.011,1.41216,0.41188,1.471,0.5184,0.1512,0.54
2020-07-06 02:30:00,1.78848,0.52164,1.863,1.25088,0.36484000000000005,1.303,0.5376000000000001,0.1568,0.56
2020-07-06 03:00:00,1.76448,0.5146400000000001,1.838,1.18848,0.34664,1.238,0.5760000000000001,0.168,0.6000000000000001
2020-07-06 03:30:00,1.77408,0.51744,1.8479999999999999,1.19808,0.34944000000000003,1.248,0.5760000000000001,0.168,0.6000000000000001
2020-07-06 04:00:00,1.88352,0.5493600000000001,1.962,1.37472,0.40096000000000004,1.432,0.5088,0.1484,0.53
2020-07-06 04:30:00,1.68096,0.49028000000000005,1.751,1.13376,0.33068000000000003,1.181,0.5472,0.15960000000000002,0.5700000000000001
2020-07-06 05:00:00,1.68384,0.49112000000000006,1.754,1.11744,0.32592000000000004,1.164,0.5664,0.1652,0.59
2020-07-06 05:30:00,1.53504,0.44772000000000006,1.599,0.90144,0.26292000000000004,0.9390000000000001,0.6336,0.18480000000000002,0.66
2020-07-06 06:00:00,1.5676800000000002,0.45724000000000004,1.633,0.9532800000000001,0.27804,0.993,0.6144000000000001,0.1792,0.64
2020-07-06 06:30:00,1.7376,0.5068,1.81,1.2671999999999999,0.36960000000000004,1.32,0.47040000000000004,0.13720000000000002,0.49
2020-07-06 07:00:00,2.0544000000000002,0.5992000000000001,2.14,1.6800000000000002,0.49,1.75,0.3744,0.1092,0.39
2020-07-06 07:30:00,2.38944,0.6969200000000001,2.489,1.98624,0.5793200000000001,2.069,0.4032,0.11760000000000001,0.42
2020-07-06 08:00:00,2.85504,0.83272,2.974,2.36544,0.6899200000000001,2.464,0.48960000000000004,0.1428,0.51
2020-07-06 08:30:00,2.472,0.721,2.575,2.0592,0.6006,2.145,0.4128,0.12040000000000001,0.43
2020-07-06 09:00:00,2.29536,0.6694800000000001,2.391,1.59456,0.46508000000000005,1.661,0.7008,0.2044,0.73
2020-07-06 09:30:00,2.29632,0.66976,2.392,1.72032,0.5017600000000001,1.792,0.5760000000000001,0.168,0.6000000000000001
2020-07-06 10:00:00,2.68992,0.78456,2.802,2.26752,0.6613600000000001,2.362,0.4224,0.1232,0.44
2020-07-06 10:30:00,2.67264,0.7795200000000001,2.784,2.24064,0.6535200000000001,2.334,0.432,0.126,0.45
2020-07-06 11:00:00,4.5888,1.3384,4.78,3.2832,0.9576,3.42,1.3056,0.3808,1.3599999999999999
2020-07-06 11:30:00,4.76256,1.38908,4.961,3.27456,0.95508,3.411,1.488,0.434,1.55
2020-07-06 12:00:00,3.9504,1.1522000000000001,4.115,2.8272,0.8246,2.9450000000000003,1.1232,0.3276,1.17
2020-07-06 12:30:00,2.51904,0.73472,2.624,2.09664,0.6115200000000001,2.184,0.4224,0.1232,0.44
2020-07-06 13:00:00,3.86016,1.12588,4.021,2.80416,0.81788,2.9210000000000003,1.056,0.308,1.1
2020-07-06 13:30:00,3.94656,1.15108,4.111,2.92896,0.85428,3.051,1.0176,0.2968,1.06
2020-07-06 14:00:00,2.67744,0.7809200000000001,2.789,2.27424,0.66332,2.3689999999999998,0.4032,0.11760000000000001,0.42
2020-07-06 14:30:00,2.37984,0.6941200000000001,2.479,2.04384,0.5961200000000001,2.129,0.336,0.098,0.35000000000000003
2020-07-06 15:00:00,2.83296,0.82628,2.951,2.31456,0.67508,2.411,0.5184,0.1512,0.54
2020-07-06 15:30:00,2.2944,0.6692,2.39,1.8528,0.5404,1.9300000000000002,0.44160000000000005,0.1288,0.46
2020-07-06 16:00:00,2.9712,0.8666,3.095,2.0016,0.5838,2.085,0.9696,0.2828,1.01
2020-07-06 16:30:00,3.576,1.043,3.725,2.5104,0.7322000000000001,2.615,1.0656,0.3108,1.11
2020-07-06 17:00:00,3.94656,1.15108,4.111,2.92896,0.85428,3.051,1.0176,0.2968,1.06
2020-07-06 17:30:00,3.9792,1.1606,4.145,2.9712,0.8666,3.095,1.008,0.294,1.05
2020-07-06 18:00:00,4.09152,1.19336,4.2620000000000005,3.07392,0.89656,3.202,1.0176,0.2968,1.06
2020-07-06 18:30:00,3.19392,0.93156,3.327,2.62752,0.76636,2.737,0.5664,0.1652,0.59
2020-07-06 19:00:00,2.50368,0.7302400000000001,2.608,2.12928,0.62104,2.218,0.3744,0.1092,0.39
2020-07-06 19:30:00,2.10528,0.61404,2.193,1.61568,0.47124000000000005,1.683,0.48960000000000004,0.1428,0.51
2020-07-06 20:00:00,2.06112,0.60116,2.147,1.43712,0.41916000000000003,1.4969999999999999,0.624,0.182,0.65
2020-07-06 20:30:00,1.97472,0.57596,2.057,1.15872,0.33796000000000004,1.207,0.8160000000000001,0.23800000000000002,0.85
2020-07-06 21:00:00,1.88928,0.5510400000000001,1.968,0.99648,0.29064,1.038,0.8928,0.2604,0.93
2020-07-06 21:30:00,1.91232,0.55776,1.992,0.58752,0.17136,0.612,1.3248,0.3864,1.38
2020-07-06 22:00:00,1.8518400000000002,0.54012,1.929,0.49824,0.14532,0.519,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-06 22:30:00,1.85376,0.54068,1.931,0.43296,0.12628,0.451,1.4208,0.41440000000000005,1.48
2020-07-06 23:00:00,1.72416,0.50288,1.796,0.44736000000000004,0.13048,0.466,1.2768,0.3724,1.33
2020-07-06 23:30:00,1.55424,0.45332000000000006,1.619,0.5078400000000001,0.14812,0.529,1.0464,0.3052,1.09
2020-07-07 00:00:00,1.46496,0.42728000000000005,1.526,0.33216,0.09688000000000001,0.34600000000000003,1.1328,0.3304,1.18
2020-07-07 00:30:00,1.42944,0.41692,1.4889999999999999,0.34464,0.10052000000000001,0.359,1.0848,0.3164,1.13
2020-07-07 01:00:00,1.39392,0.40656000000000003,1.452,0.36672000000000005,0.10696000000000001,0.382,1.0272000000000001,0.29960000000000003,1.07
2020-07-07 01:30:00,1.45536,0.42448,1.516,0.29376,0.08568,0.306,1.1616,0.3388,1.21
2020-07-07 02:00:00,1.45824,0.42532000000000003,1.5190000000000001,0.44064000000000003,0.12852000000000002,0.459,1.0176,0.2968,1.06
2020-07-07 02:30:00,1.4726400000000002,0.42952,1.534,0.6470400000000001,0.18872000000000003,0.674,0.8256,0.24080000000000001,0.86
2020-07-07 03:00:00,1.464,0.427,1.525,0.5616,0.1638,0.585,0.9024000000000001,0.2632,0.9400000000000001
2020-07-07 03:30:00,1.43904,0.41972000000000004,1.499,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.0464,0.3052,1.09
2020-07-07 04:00:00,1.39392,0.40656000000000003,1.452,0.44352,0.12936,0.462,0.9504,0.2772,0.99
2020-07-07 04:30:00,1.42176,0.41468000000000005,1.4809999999999999,0.44256,0.12908,0.461,0.9792000000000001,0.2856,1.02
2020-07-07 05:00:00,1.47744,0.43092,1.5390000000000001,0.29664,0.08652000000000001,0.309,1.1808,0.34440000000000004,1.23
2020-07-07 05:30:00,1.46688,0.42784000000000005,1.528,0.30528000000000005,0.08904000000000001,0.318,1.1616,0.3388,1.21
2020-07-07 06:00:00,1.53984,0.44912,1.604,0.40704,0.11872,0.424,1.1328,0.3304,1.18
2020-07-07 06:30:00,1.65792,0.48356000000000005,1.7269999999999999,0.52512,0.15316000000000002,0.547,1.1328,0.3304,1.18
2020-07-07 07:00:00,1.8230400000000002,0.5317200000000001,1.899,0.71904,0.20972000000000002,0.749,1.104,0.322,1.15
2020-07-07 07:30:00,2.11104,0.61572,2.199,1.13184,0.33012,1.179,0.9792000000000001,0.2856,1.02
2020-07-07 08:00:00,2.26368,0.66024,2.358,1.39008,0.40544,1.448,0.8736,0.2548,0.91
2020-07-07 08:30:00,2.42976,0.7086800000000001,2.531,1.9113600000000002,0.5574800000000001,1.991,0.5184,0.1512,0.54
2020-07-07 09:00:00,2.3088,0.6734,2.4050000000000002,1.8576000000000001,0.5418000000000001,1.935,0.45120000000000005,0.1316,0.47000000000000003
2020-07-07 09:30:00,2.35488,0.68684,2.453,1.75008,0.51044,1.823,0.6048,0.1764,0.63
2020-07-07 10:00:00,2.30304,0.6717200000000001,2.399,1.76544,0.51492,1.839,0.5376000000000001,0.1568,0.56
2020-07-07 10:30:00,2.40384,0.7011200000000001,2.504,1.35744,0.39592000000000005,1.4140000000000001,1.0464,0.3052,1.09
2020-07-07 11:00:00,2.42976,0.7086800000000001,2.531,1.8345600000000002,0.53508,1.911,0.5952000000000001,0.1736,0.62
2020-07-07 11:30:00,2.47872,0.72296,2.582,1.32672,0.38696,1.3820000000000001,1.152,0.336,1.2
2020-07-07 12:00:00,2.64384,0.77112,2.754,1.61664,0.47152000000000005,1.6840000000000002,1.0272000000000001,0.29960000000000003,1.07
2020-07-07 12:30:00,2.6601600000000003,0.77588,2.771,1.37376,0.40068000000000004,1.431,1.2864,0.37520000000000003,1.34
2020-07-07 13:00:00,2.61792,0.76356,2.727,1.1875200000000001,0.34636,1.237,1.4304000000000001,0.4172,1.49
2020-07-07 13:30:00,2.62176,0.76468,2.731,1.00896,0.29428000000000004,1.051,1.6128,0.47040000000000004,1.6800000000000002
2020-07-07 14:00:00,2.75616,0.80388,2.871,1.10496,0.32228,1.151,1.6512,0.48160000000000003,1.72
2020-07-07 14:30:00,2.7187200000000002,0.7929600000000001,2.832,0.95232,0.27776,0.992,1.7664,0.5152,1.8399999999999999
2020-07-07 15:00:00,2.61984,0.76412,2.729,1.30464,0.38052,1.359,1.3152,0.3836,1.37
2020-07-07 15:30:00,2.5728,0.7504000000000001,2.68,1.0368,0.3024,1.08,1.536,0.448,1.6
2020-07-07 16:00:00,2.62656,0.7660800000000001,2.7359999999999998,1.06176,0.30968,1.106,1.5648,0.45640000000000003,1.63
2020-07-07 16:30:00,2.6928,0.7854,2.805,0.9552,0.2786,0.995,1.7376,0.5068,1.81
2020-07-07 17:00:00,2.75904,0.8047200000000001,2.874,0.9830400000000001,0.28672000000000003,1.024,1.776,0.518,1.85
2020-07-07 17:30:00,2.8608000000000002,0.8344,2.98,1.056,0.308,1.1,1.8048000000000002,0.5264,1.88
2020-07-07 18:00:00,2.8272,0.8246,2.9450000000000003,1.0416,0.3038,1.085,1.7856,0.5208,1.8599999999999999
2020-07-07 18:30:00,2.7504,0.8022,2.865,0.7152000000000001,0.2086,0.745,2.0352,0.5936,2.12
2020-07-07 19:00:00,2.60832,0.7607600000000001,2.717,0.68832,0.20076000000000002,0.717,1.92,0.56,2.0
2020-07-07 19:30:00,2.50176,0.7296800000000001,2.606,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-07-07 20:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.47616,0.13888,0.496,1.9296000000000002,0.5628000000000001,2.01
2020-07-07 20:30:00,2.40384,0.7011200000000001,2.504,0.41664,0.12152,0.434,1.9872,0.5796,2.07
2020-07-07 21:00:00,2.24064,0.6535200000000001,2.334,0.33984000000000003,0.09912000000000001,0.354,1.9008,0.5544,1.98
2020-07-07 21:30:00,2.2704,0.6622,2.365,0.37920000000000004,0.1106,0.395,1.8912,0.5516,1.97
2020-07-07 22:00:00,2.2224,0.6482,2.315,0.37920000000000004,0.1106,0.395,1.8432,0.5376000000000001,1.92
2020-07-07 22:30:00,2.07072,0.60396,2.157,0.38112,0.11116000000000001,0.397,1.6896,0.4928,1.76
2020-07-07 23:00:00,1.90656,0.55608,1.986,0.38976000000000005,0.11368,0.406,1.5168,0.4424,1.58
2020-07-07 23:30:00,1.74624,0.50932,1.819,0.38304000000000005,0.11172000000000001,0.399,1.3632,0.3976,1.42
2020-07-08 00:00:00,1.60704,0.46872,1.674,0.38784,0.11312000000000001,0.404,1.2192,0.3556,1.27
2020-07-08 00:30:00,1.56864,0.45752000000000004,1.634,0.38784,0.11312000000000001,0.404,1.1808,0.34440000000000004,1.23
2020-07-08 01:00:00,1.48224,0.43232000000000004,1.544,0.39744,0.11592000000000001,0.41400000000000003,1.0848,0.3164,1.13
2020-07-08 01:30:00,1.5734400000000002,0.45892000000000005,1.639,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.1808,0.34440000000000004,1.23
2020-07-08 02:00:00,1.58016,0.46088,1.646,0.38976000000000005,0.11368,0.406,1.1904,0.3472,1.24
2020-07-08 02:30:00,1.56384,0.45612,1.629,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.1712,0.3416,1.22
2020-07-08 03:00:00,1.5504,0.45220000000000005,1.615,0.3504,0.1022,0.365,1.2,0.35000000000000003,1.25
2020-07-08 03:30:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.3456,0.1008,0.36,1.2,0.35000000000000003,1.25
2020-07-08 04:00:00,1.50144,0.43792000000000003,1.564,0.35904,0.10472000000000001,0.374,1.1424,0.3332,1.19
2020-07-08 04:30:00,1.52064,0.44352,1.584,0.37824,0.11032000000000002,0.394,1.1424,0.3332,1.19
2020-07-08 05:00:00,1.5552000000000001,0.4536,1.62,0.3936,0.1148,0.41000000000000003,1.1616,0.3388,1.21
2020-07-08 05:30:00,1.57728,0.46004000000000006,1.643,0.43488000000000004,0.12684,0.453,1.1424,0.3332,1.19
2020-07-08 06:00:00,1.6032000000000002,0.4676,1.67,0.47040000000000004,0.13720000000000002,0.49,1.1328,0.3304,1.18
2020-07-08 06:30:00,1.71648,0.5006400000000001,1.788,0.6028800000000001,0.17584000000000002,0.628,1.1136,0.32480000000000003,1.16
2020-07-08 07:00:00,1.9113600000000002,0.5574800000000001,1.991,0.6825600000000001,0.19908,0.711,1.2288000000000001,0.3584,1.28
2020-07-08 07:30:00,2.15712,0.62916,2.247,0.8131200000000001,0.23716,0.847,1.344,0.392,1.4
2020-07-08 08:00:00,2.4288,0.7084,2.5300000000000002,0.7584000000000001,0.2212,0.79,1.6703999999999999,0.4872,1.74
2020-07-08 08:30:00,2.69664,0.7865200000000001,2.809,0.7766400000000001,0.22652000000000003,0.809,1.92,0.56,2.0
2020-07-08 09:00:00,2.7119999999999997,0.791,2.825,0.9936,0.2898,1.035,1.7184,0.5012,1.79
2020-07-08 09:30:00,2.592,0.756,2.7,1.2,0.35000000000000003,1.25,1.392,0.406,1.45
2020-07-08 10:00:00,2.67072,0.7789600000000001,2.782,1.19232,0.34776,1.242,1.4784000000000002,0.4312,1.54
2020-07-08 10:30:00,2.75136,0.8024800000000001,2.866,0.9849600000000001,0.28728000000000004,1.026,1.7664,0.5152,1.8399999999999999
2020-07-08 11:00:00,2.87232,0.8377600000000001,2.992,1.10592,0.32256,1.152,1.7664,0.5152,1.8399999999999999
2020-07-08 11:30:00,2.8502400000000003,0.8313200000000001,2.969,1.17984,0.34412000000000004,1.229,1.6703999999999999,0.4872,1.74
2020-07-08 12:00:00,2.75616,0.80388,2.871,1.40256,0.40908000000000005,1.461,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-08 12:30:00,2.83392,0.8265600000000001,2.952,1.26912,0.37016000000000004,1.322,1.5648,0.45640000000000003,1.63
2020-07-08 13:00:00,2.91456,0.8500800000000001,3.036,1.10016,0.32088,1.146,1.8144,0.5292,1.8900000000000001
2020-07-08 13:30:00,2.86368,0.8352400000000001,2.983,1.12608,0.32844,1.173,1.7376,0.5068,1.81
2020-07-08 14:00:00,2.7119999999999997,0.791,2.825,1.176,0.343,1.225,1.536,0.448,1.6
2020-07-08 14:30:00,2.66112,0.7761600000000001,2.7720000000000002,1.32672,0.38696,1.3820000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-07-08 15:00:00,2.58624,0.7543200000000001,2.694,1.15584,0.33712000000000003,1.204,1.4304000000000001,0.4172,1.49
2020-07-08 15:30:00,2.57952,0.75236,2.6870000000000003,1.03392,0.30156000000000005,1.077,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-08 16:00:00,2.53536,0.73948,2.641,1.03776,0.30268,1.081,1.4976,0.4368,1.56
2020-07-08 16:30:00,2.6006400000000003,0.7585200000000001,2.709,0.7478400000000001,0.21812,0.779,1.8528,0.5404,1.9300000000000002
2020-07-08 17:00:00,2.66784,0.77812,2.779,0.69984,0.20412000000000002,0.729,1.968,0.5740000000000001,2.05
2020-07-08 17:30:00,2.8147200000000003,0.82096,2.932,0.62592,0.18256000000000003,0.652,2.1888,0.6384000000000001,2.2800000000000002
2020-07-08 18:00:00,2.8368,0.8274,2.955,0.5136000000000001,0.14980000000000002,0.535,2.3232,0.6776,2.42
2020-07-08 18:30:00,2.75904,0.8047200000000001,2.874,0.52224,0.15232,0.544,2.2368,0.6524,2.33
2020-07-08 19:00:00,2.63136,0.76748,2.741,0.51936,0.15148,0.541,2.112,0.616,2.2
2020-07-08 19:30:00,2.52576,0.7366800000000001,2.6310000000000002,0.5289600000000001,0.15428,0.551,1.9968,0.5824,2.08
2020-07-08 20:00:00,2.46528,0.71904,2.568,0.47808000000000006,0.13944,0.498,1.9872,0.5796,2.07
2020-07-08 20:30:00,2.19552,0.64036,2.287,0.68832,0.20076000000000002,0.717,1.5072,0.43960000000000005,1.57
2020-07-08 21:00:00,2.11104,0.61572,2.199,0.48864,0.14252,0.509,1.6224,0.4732,1.69
2020-07-08 21:30:00,2.27712,0.6641600000000001,2.372,0.43392000000000003,0.12656,0.452,1.8432,0.5376000000000001,1.92
2020-07-08 22:00:00,2.20608,0.64344,2.298,0.40128,0.11704,0.418,1.8048000000000002,0.5264,1.88
2020-07-08 22:30:00,2.01216,0.5868800000000001,2.096,0.47616,0.13888,0.496,1.536,0.448,1.6
2020-07-08 23:00:00,1.79712,0.5241600000000001,1.8719999999999999,0.5107200000000001,0.14896,0.532,1.2864,0.37520000000000003,1.34
2020-07-08 23:30:00,1.63776,0.47768000000000005,1.706,0.5433600000000001,0.15848,0.5660000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-07-09 00:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.48960000000000004,0.1428,0.51,1.0368,0.3024,1.08
2020-07-09 00:30:00,1.47168,0.42924,1.533,0.47328000000000003,0.13804000000000002,0.493,0.9984000000000001,0.2912,1.04
2020-07-09 01:00:00,1.44096,0.42028000000000004,1.501,0.5289600000000001,0.15428,0.551,0.912,0.266,0.9500000000000001
2020-07-09 01:30:00,1.50048,0.43764000000000003,1.5630000000000002,0.51168,0.14924,0.533,0.9888,0.2884,1.03
2020-07-09 02:00:00,1.51776,0.44268,1.581,0.50016,0.14588,0.521,1.0176,0.2968,1.06
2020-07-09 02:30:00,1.536,0.448,1.6,0.45120000000000005,0.1316,0.47000000000000003,1.0848,0.3164,1.13
2020-07-09 03:00:00,1.61856,0.47208000000000006,1.686,0.38976000000000005,0.11368,0.406,1.2288000000000001,0.3584,1.28
2020-07-09 03:30:00,1.60032,0.46676000000000006,1.667,0.40032,0.11676,0.417,1.2,0.35000000000000003,1.25
2020-07-09 04:00:00,1.4784000000000002,0.4312,1.54,0.384,0.112,0.4,1.0944,0.31920000000000004,1.1400000000000001
2020-07-09 04:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.34944000000000003,0.10192000000000001,0.364,1.2288000000000001,0.3584,1.28
2020-07-09 05:00:00,1.5648,0.45640000000000003,1.63,0.3552,0.10360000000000001,0.37,1.2096,0.3528,1.26
2020-07-09 05:30:00,1.5792000000000002,0.4606,1.645,0.36960000000000004,0.1078,0.385,1.2096,0.3528,1.26
2020-07-09 06:00:00,1.57728,0.46004000000000006,1.643,0.45408000000000004,0.13244,0.47300000000000003,1.1232,0.3276,1.17
2020-07-09 06:30:00,1.65504,0.48272000000000004,1.724,0.5702400000000001,0.16632000000000002,0.594,1.0848,0.3164,1.13
2020-07-09 07:00:00,1.8096,0.5278,1.885,0.6960000000000001,0.203,0.725,1.1136,0.32480000000000003,1.16
2020-07-09 07:30:00,2.30976,0.6736800000000001,2.406,0.7065600000000001,0.20608,0.736,1.6032000000000002,0.4676,1.67
2020-07-09 08:00:00,2.4220800000000002,0.7064400000000001,2.523,0.7420800000000001,0.21644000000000002,0.773,1.6800000000000002,0.49,1.75
2020-07-09 08:30:00,2.5104,0.7322000000000001,2.615,0.8592000000000001,0.2506,0.895,1.6512,0.48160000000000003,1.72
2020-07-09 09:00:00,2.40864,0.70252,2.509,0.98784,0.28812000000000004,1.029,1.4208,0.41440000000000005,1.48
2020-07-09 09:30:00,2.34144,0.6829200000000001,2.439,1.11264,0.32452000000000003,1.159,1.2288000000000001,0.3584,1.28
2020-07-09 10:00:00,2.41824,0.7053200000000001,2.519,1.1222400000000001,0.32732,1.169,1.296,0.378,1.35
2020-07-09 10:30:00,2.5056000000000003,0.7308,2.61,0.9216000000000001,0.26880000000000004,0.96,1.584,0.462,1.65
2020-07-09 11:00:00,2.6294399999999998,0.76692,2.739,0.8726400000000001,0.25452,0.909,1.7568000000000001,0.5124000000000001,1.83
2020-07-09 11:30:00,2.65632,0.7747600000000001,2.767,0.9859200000000001,0.28756000000000004,1.027,1.6703999999999999,0.4872,1.74
2020-07-09 12:00:00,2.67264,0.7795200000000001,2.784,0.9542400000000001,0.27832,0.994,1.7184,0.5012,1.79
2020-07-09 12:30:00,2.64,0.77,2.75,0.8256,0.24080000000000001,0.86,1.8144,0.5292,1.8900000000000001
2020-07-09 13:00:00,2.84448,0.82964,2.963,0.73248,0.21364000000000002,0.763,2.112,0.616,2.2
2020-07-09 13:30:00,2.7216,0.7938000000000001,2.835,0.7728,0.22540000000000002,0.805,1.9488,0.5684,2.03
2020-07-09 14:00:00,2.64576,0.77168,2.7560000000000002,0.9081600000000001,0.26488,0.9460000000000001,1.7376,0.5068,1.81
2020-07-09 14:30:00,2.71008,0.79044,2.823,0.83808,0.24444000000000002,0.873,1.8719999999999999,0.546,1.9500000000000002
2020-07-09 15:00:00,2.61792,0.76356,2.727,0.8419200000000001,0.24556000000000003,0.877,1.776,0.518,1.85
2020-07-09 15:30:00,2.55936,0.74648,2.666,0.8889600000000001,0.25928,0.926,1.6703999999999999,0.4872,1.74
2020-07-09 16:00:00,2.54016,0.7408800000000001,2.646,0.6489600000000001,0.18928,0.676,1.8912,0.5516,1.97
2020-07-09 16:30:00,2.59488,0.7568400000000001,2.7030000000000003,0.81888,0.23884000000000002,0.853,1.776,0.518,1.85
2020-07-09 17:00:00,2.81184,0.8201200000000001,2.9290000000000003,0.6710400000000001,0.19572,0.6990000000000001,2.1408,0.6244000000000001,2.23
2020-07-09 17:30:00,2.98464,0.8705200000000001,3.109,0.60384,0.17612000000000003,0.629,2.3808,0.6944,2.48
2020-07-09 18:00:00,2.95008,0.8604400000000001,3.073,0.5788800000000001,0.16884000000000002,0.603,2.3712,0.6916,2.47
2020-07-09 18:30:00,2.87136,0.8374800000000001,2.991,0.55776,0.16268000000000002,0.581,2.3136,0.6748000000000001,2.41
2020-07-09 19:00:00,2.66304,0.7767200000000001,2.774,0.50304,0.14672000000000002,0.524,2.16,0.63,2.25
2020-07-09 19:30:00,2.6361600000000003,0.76888,2.746,0.55296,0.16128,0.5760000000000001,2.0832,0.6076,2.17
2020-07-09 20:00:00,2.48448,0.7246400000000001,2.588,0.49728000000000006,0.14504,0.518,1.9872,0.5796,2.07
2020-07-09 20:30:00,2.40384,0.7011200000000001,2.504,0.45504000000000006,0.13272,0.47400000000000003,1.9488,0.5684,2.03
2020-07-09 21:00:00,2.26464,0.6605200000000001,2.359,0.42144000000000004,0.12292000000000002,0.439,1.8432,0.5376000000000001,1.92
2020-07-09 21:30:00,2.30112,0.6711600000000001,2.3970000000000002,0.43872000000000005,0.12796000000000002,0.457,1.8624,0.5432,1.94
2020-07-09 22:00:00,2.1696,0.6328,2.26,0.432,0.126,0.45,1.7376,0.5068,1.81
2020-07-09 22:30:00,2.05248,0.5986400000000001,2.138,0.43968,0.12824000000000002,0.458,1.6128,0.47040000000000004,1.6800000000000002
2020-07-09 23:00:00,1.896,0.553,1.975,0.4368,0.1274,0.455,1.4592,0.42560000000000003,1.52
2020-07-09 23:30:00,1.72416,0.50288,1.796,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.3248,0.3864,1.38
2020-07-10 00:00:00,1.62528,0.47404,1.693,0.37728,0.11004000000000001,0.393,1.248,0.364,1.3
2020-07-10 00:30:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.37824,0.11032000000000002,0.394,1.2192,0.3556,1.27
2020-07-10 01:00:00,1.53024,0.44632000000000005,1.5939999999999999,0.37824,0.11032000000000002,0.394,1.152,0.336,1.2
2020-07-10 01:30:00,1.6128,0.47040000000000004,1.6800000000000002,0.384,0.112,0.4,1.2288000000000001,0.3584,1.28
2020-07-10 02:00:00,1.68192,0.49056000000000005,1.752,0.37632000000000004,0.10976000000000001,0.392,1.3056,0.3808,1.3599999999999999
2020-07-10 02:30:00,1.6444800000000002,0.47964000000000007,1.713,0.37728,0.11004000000000001,0.393,1.2671999999999999,0.36960000000000004,1.32
2020-07-10 03:00:00,1.6444800000000002,0.47964000000000007,1.713,0.37728,0.11004000000000001,0.393,1.2671999999999999,0.36960000000000004,1.32
2020-07-10 03:30:00,1.6368,0.47740000000000005,1.705,0.37920000000000004,0.1106,0.395,1.2576,0.3668,1.31
2020-07-10 04:00:00,1.58112,0.46116,1.647,0.39072,0.11396,0.40700000000000003,1.1904,0.3472,1.24
2020-07-10 04:30:00,1.6128,0.47040000000000004,1.6800000000000002,0.384,0.112,0.4,1.2288000000000001,0.3584,1.28
2020-07-10 05:00:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.38016000000000005,0.11088,0.396,1.2288000000000001,0.3584,1.28
2020-07-10 05:30:00,1.62912,0.47516,1.697,0.34272,0.09996000000000001,0.357,1.2864,0.37520000000000003,1.34
2020-07-10 06:00:00,1.6627200000000002,0.48496000000000006,1.732,0.42432000000000003,0.12376000000000001,0.442,1.2384,0.3612,1.29
2020-07-10 06:30:00,1.82016,0.53088,1.896,0.43776000000000004,0.12768000000000002,0.456,1.3824,0.4032,1.44
2020-07-10 07:00:00,1.99872,0.58296,2.082,0.5107200000000001,0.14896,0.532,1.488,0.434,1.55
2020-07-10 07:30:00,2.16384,0.63112,2.254,0.8102400000000001,0.23632000000000003,0.844,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-10 08:00:00,2.3136,0.6748000000000001,2.41,0.9984000000000001,0.2912,1.04,1.3152,0.3836,1.37
2020-07-10 08:30:00,2.44224,0.7123200000000001,2.544,1.57824,0.46032000000000006,1.6440000000000001,0.864,0.252,0.9
2020-07-10 09:00:00,3.05856,0.8920800000000001,3.186,2.49216,0.7268800000000001,2.596,0.5664,0.1652,0.59
2020-07-10 09:30:00,4.57152,1.33336,4.7620000000000005,3.23712,0.9441600000000001,3.372,1.3344,0.38920000000000005,1.3900000000000001
2020-07-10 10:00:00,5.52288,1.61084,5.753,3.62208,1.05644,3.773,1.9008,0.5544,1.98
2020-07-10 10:30:00,4.96992,1.44956,5.177,3.47232,1.01276,3.617,1.4976,0.4368,1.56
2020-07-10 11:00:00,2.80128,0.8170400000000001,2.918,2.05248,0.5986400000000001,2.138,0.7488,0.2184,0.78
2020-07-10 11:30:00,2.90304,0.84672,3.024,2.33664,0.68152,2.434,0.5664,0.1652,0.59
2020-07-10 12:00:00,3.46368,1.01024,3.608,2.6476800000000003,0.77224,2.758,0.8160000000000001,0.23800000000000002,0.85
2020-07-10 12:30:00,3.24,0.9450000000000001,3.375,2.4048,0.7014,2.505,0.8352,0.2436,0.87
2020-07-10 13:00:00,4.55808,1.32944,4.748,3.11808,0.90944,3.248,1.44,0.42,1.5
2020-07-10 13:30:00,3.7632,1.0976,3.92,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.056,0.308,1.1
2020-07-10 14:00:00,3.4464,1.0052,3.59,2.2464,0.6552,2.34,1.2,0.35000000000000003,1.25
2020-07-10 14:30:00,4.17984,1.21912,4.354,2.89344,0.8439200000000001,3.014,1.2864,0.37520000000000003,1.34
2020-07-10 15:00:00,6.3168,1.8424,6.58,3.9072,1.1396,4.07,2.4096,0.7028,2.51
2020-07-10 15:30:00,5.11872,1.49296,5.332,3.28512,0.9581600000000001,3.422,1.8336000000000001,0.5348,1.9100000000000001
2020-07-10 16:00:00,3.57024,1.04132,3.719,2.21664,0.6465200000000001,2.309,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-10 16:30:00,1.92768,0.5622400000000001,2.008,1.27488,0.37184,1.328,0.6528,0.1904,0.68
2020-07-10 17:00:00,2.13504,0.62272,2.224,1.38624,0.40432,1.444,0.7488,0.2184,0.78
2020-07-10 17:30:00,2.50848,0.7316400000000001,2.613,1.48128,0.43204000000000004,1.5430000000000001,1.0272000000000001,0.29960000000000003,1.07
2020-07-10 18:00:00,2.44704,0.71372,2.549,1.15104,0.33572,1.199,1.296,0.378,1.35
2020-07-10 18:30:00,2.46336,0.71848,2.566,0.86016,0.25088000000000005,0.896,1.6032000000000002,0.4676,1.67
2020-07-10 19:00:00,2.13792,0.62356,2.227,1.10112,0.32116,1.147,1.0368,0.3024,1.08
2020-07-10 19:30:00,2.16768,0.63224,2.258,0.68928,0.20104000000000002,0.718,1.4784000000000002,0.4312,1.54
2020-07-10 20:00:00,2.23296,0.6512800000000001,2.326,0.5625600000000001,0.16408,0.586,1.6703999999999999,0.4872,1.74
2020-07-10 20:30:00,2.15424,0.6283200000000001,2.2439999999999998,0.5702400000000001,0.16632000000000002,0.594,1.584,0.462,1.65
2020-07-10 21:00:00,2.06304,0.60172,2.149,0.47904,0.13972,0.499,1.584,0.462,1.65
2020-07-10 21:30:00,2.02752,0.59136,2.112,0.46272,0.13496000000000002,0.482,1.5648,0.45640000000000003,1.63
2020-07-10 22:00:00,1.84512,0.5381600000000001,1.9220000000000002,0.6355200000000001,0.18536000000000002,0.662,1.2096,0.3528,1.26
2020-07-10 22:30:00,1.7990400000000002,0.5247200000000001,1.874,0.59904,0.17472000000000001,0.624,1.2,0.35000000000000003,1.25
2020-07-10 23:00:00,1.66464,0.48552000000000006,1.734,0.40704,0.11872,0.424,1.2576,0.3668,1.31
2020-07-10 23:30:00,1.55232,0.45276000000000005,1.617,0.35232,0.10276,0.367,1.2,0.35000000000000003,1.25
2020-07-11 00:00:00,1.4956800000000001,0.43624,1.558,0.38208000000000003,0.11144000000000001,0.398,1.1136,0.32480000000000003,1.16
2020-07-11 00:30:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,1.16736,0.34048,1.216,0.5952000000000001,0.1736,0.62
2020-07-11 01:00:00,1.63104,0.47572000000000003,1.699,0.9782400000000001,0.28532,1.019,0.6528,0.1904,0.68
2020-07-11 01:30:00,1.69344,0.49392,1.764,1.06944,0.31192000000000003,1.114,0.624,0.182,0.65
2020-07-11 02:00:00,1.5984,0.4662,1.665,0.9072,0.2646,0.9450000000000001,0.6912,0.2016,0.72
2020-07-11 02:30:00,1.49184,0.43512000000000006,1.554,0.47424000000000005,0.13832,0.494,1.0176,0.2968,1.06
2020-07-11 03:00:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.48672000000000004,0.14196,0.507,1.0176,0.2968,1.06
2020-07-11 03:30:00,1.4899200000000001,0.43456000000000006,1.552,0.56832,0.16576000000000002,0.592,0.9216000000000001,0.26880000000000004,0.96
2020-07-11 04:00:00,1.45344,0.42392,1.514,0.5894400000000001,0.17192000000000002,0.614,0.864,0.252,0.9
2020-07-11 04:30:00,1.5072,0.43960000000000005,1.57,0.6048,0.1764,0.63,0.9024000000000001,0.2632,0.9400000000000001
2020-07-11 05:00:00,1.44768,0.42224000000000006,1.508,0.50688,0.14784,0.528,0.9408000000000001,0.27440000000000003,0.98
2020-07-11 05:30:00,1.44576,0.42168000000000005,1.506,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.7776000000000001,0.2268,0.81
2020-07-11 06:00:00,1.4899200000000001,0.43456000000000006,1.552,0.8563200000000001,0.24976,0.892,0.6336,0.18480000000000002,0.66
2020-07-11 06:30:00,1.51488,0.44184,1.5779999999999998,0.8044800000000001,0.23464000000000002,0.838,0.7104,0.20720000000000002,0.74
2020-07-11 07:00:00,1.55328,0.45304000000000005,1.6179999999999999,0.8236800000000001,0.24024,0.858,0.7296,0.21280000000000002,0.76
2020-07-11 07:30:00,1.68384,0.49112000000000006,1.754,1.02144,0.29792,1.064,0.6624,0.1932,0.6900000000000001
2020-07-11 08:00:00,1.8662400000000001,0.54432,1.944,1.30944,0.38192000000000004,1.3639999999999999,0.5568000000000001,0.16240000000000002,0.58
2020-07-11 08:30:00,3.3792,0.9856,3.52,2.4864,0.7252000000000001,2.59,0.8928,0.2604,0.93
2020-07-11 09:00:00,3.6624,1.0682,3.815,2.616,0.763,2.725,1.0464,0.3052,1.09
2020-07-11 09:30:00,4.79232,1.3977600000000001,4.992,3.16992,0.92456,3.302,1.6224,0.4732,1.69
2020-07-11 10:00:00,4.5456,1.3258,4.735,3.0096,0.8778,3.135,1.536,0.448,1.6
2020-07-11 10:30:00,5.62272,1.63996,5.857,3.52032,1.02676,3.667,2.1024,0.6132000000000001,2.19
2020-07-11 11:00:00,5.84544,1.70492,6.089,3.6086400000000003,1.05252,3.759,2.2368,0.6524,2.33
2020-07-11 11:30:00,2.928,0.854,3.05,2.112,0.616,2.2,0.8160000000000001,0.23800000000000002,0.85
2020-07-11 12:00:00,3.80832,1.11076,3.967,2.65632,0.7747600000000001,2.767,1.152,0.336,1.2
2020-07-11 12:30:00,3.78336,1.10348,3.941,2.67936,0.7814800000000001,2.791,1.104,0.322,1.15
2020-07-11 13:00:00,3.2496,0.9478000000000001,3.385,2.2800000000000002,0.665,2.375,0.9696,0.2828,1.01
2020-07-11 13:30:00,3.2524800000000003,0.94864,3.388,2.35968,0.6882400000000001,2.458,0.8928,0.2604,0.93
2020-07-11 14:00:00,3.49248,1.01864,3.638,2.36928,0.6910400000000001,2.468,1.1232,0.3276,1.17
2020-07-11 14:30:00,3.3024,0.9632000000000001,3.44,2.4,0.7000000000000001,2.5,0.9024000000000001,0.2632,0.9400000000000001
2020-07-11 15:00:00,2.1456,0.6258,2.235,1.7424,0.5082,1.815,0.4032,0.11760000000000001,0.42
2020-07-11 15:30:00,1.7808000000000002,0.5194,1.855,1.1856,0.3458,1.235,0.5952000000000001,0.1736,0.62
2020-07-11 16:00:00,1.7635200000000002,0.51436,1.837,1.36992,0.39956,1.427,0.3936,0.1148,0.41000000000000003
2020-07-11 16:30:00,3.5068799999999998,1.02284,3.653,2.43168,0.7092400000000001,2.533,1.0752,0.3136,1.12
2020-07-11 17:00:00,2.5180800000000003,0.7344400000000001,2.623,1.95168,0.5692400000000001,2.033,0.5664,0.1652,0.59
2020-07-11 17:30:00,3.624,1.057,3.775,2.6448,0.7714000000000001,2.755,0.9792000000000001,0.2856,1.02
2020-07-11 18:00:00,2.70816,0.78988,2.821,2.17056,0.6330800000000001,2.261,0.5376000000000001,0.1568,0.56
2020-07-11 18:30:00,2.952,0.861,3.075,2.3952,0.6986,2.495,0.5568000000000001,0.16240000000000002,0.58
2020-07-11 19:00:00,2.05632,0.5997600000000001,2.142,1.5379200000000002,0.44856,1.6019999999999999,0.5184,0.1512,0.54
2020-07-11 19:30:00,1.9526400000000002,0.56952,2.034,0.90624,0.26432,0.9440000000000001,1.0464,0.3052,1.09
2020-07-11 20:00:00,2.04576,0.5966800000000001,2.1310000000000002,0.57696,0.16828,0.601,1.4688,0.4284,1.53
2020-07-11 20:30:00,2.05152,0.59836,2.137,0.5347200000000001,0.15596000000000002,0.557,1.5168,0.4424,1.58
2020-07-11 21:00:00,1.97376,0.5756800000000001,2.056,0.44736000000000004,0.13048,0.466,1.5264,0.44520000000000004,1.5899999999999999
2020-07-11 21:30:00,2.0496,0.5978,2.135,0.40800000000000003,0.11900000000000001,0.425,1.6416,0.4788,1.71
2020-07-11 22:00:00,2.05536,0.59948,2.141,0.37536,0.10948000000000001,0.391,1.6800000000000002,0.49,1.75
2020-07-11 22:30:00,2.03712,0.59416,2.122,0.37632000000000004,0.10976000000000001,0.392,1.6608,0.4844,1.73
2020-07-11 23:00:00,1.80672,0.5269600000000001,1.8820000000000001,0.25152,0.07336000000000001,0.262,1.5552000000000001,0.4536,1.62
2020-07-11 23:30:00,1.68192,0.49056000000000005,1.752,0.27072,0.07896,0.28200000000000003,1.4112,0.4116,1.47
2020-07-12 00:00:00,1.57152,0.45836000000000005,1.637,0.36192,0.10556000000000001,0.377,1.2096,0.3528,1.26
2020-07-12 00:30:00,1.53024,0.44632000000000005,1.5939999999999999,0.46464000000000005,0.13552,0.484,1.0656,0.3108,1.11
2020-07-12 01:00:00,1.464,0.427,1.525,0.4464,0.1302,0.465,1.0176,0.2968,1.06
2020-07-12 01:30:00,1.55136,0.45248000000000005,1.616,0.41856000000000004,0.12208000000000001,0.436,1.1328,0.3304,1.18
2020-07-12 02:00:00,1.5561600000000002,0.45388000000000006,1.621,0.23136,0.06748000000000001,0.241,1.3248,0.3864,1.38
2020-07-12 02:30:00,1.5216,0.44380000000000003,1.585,0.1968,0.0574,0.20500000000000002,1.3248,0.3864,1.38
2020-07-12 03:00:00,1.488,0.434,1.55,0.1824,0.053200000000000004,0.19,1.3056,0.3808,1.3599999999999999
2020-07-12 03:30:00,1.50624,0.43932000000000004,1.569,0.36384000000000005,0.10612,0.379,1.1424,0.3332,1.19
2020-07-12 04:00:00,1.48512,0.43316000000000004,1.5470000000000002,0.36192,0.10556000000000001,0.377,1.1232,0.3276,1.17
2020-07-12 04:30:00,1.53504,0.44772000000000006,1.599,0.37344000000000005,0.10892,0.389,1.1616,0.3388,1.21
2020-07-12 05:00:00,1.44384,0.42112000000000005,1.504,0.40704,0.11872,0.424,1.0368,0.3024,1.08
2020-07-12 05:30:00,1.39392,0.40656000000000003,1.452,0.44352,0.12936,0.462,0.9504,0.2772,0.99
2020-07-12 06:00:00,1.42176,0.41468000000000005,1.4809999999999999,0.46176000000000006,0.13468000000000002,0.481,0.96,0.28,1.0
2020-07-12 06:30:00,1.4486400000000001,0.42252000000000006,1.509,0.5078400000000001,0.14812,0.529,0.9408000000000001,0.27440000000000003,0.98
2020-07-12 07:00:00,1.5254400000000001,0.44492000000000004,1.589,0.7286400000000001,0.21252000000000001,0.759,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-12 07:30:00,1.70496,0.49728000000000006,1.776,1.13856,0.33208000000000004,1.186,0.5664,0.1652,0.59
2020-07-12 08:00:00,2.1456,0.6258,2.235,1.6464,0.4802,1.7149999999999999,0.49920000000000003,0.1456,0.52
2020-07-12 08:30:00,2.7504,0.8022,2.865,2.0976,0.6118,2.185,0.6528,0.1904,0.68
2020-07-12 09:00:00,3.57888,1.04384,3.7279999999999998,2.56128,0.74704,2.668,1.0176,0.2968,1.06
2020-07-12 09:30:00,3.96288,1.15584,4.128,2.76288,0.8058400000000001,2.878,1.2,0.35000000000000003,1.25
2020-07-12 10:00:00,3.6316800000000002,1.05924,3.783,2.6236800000000002,0.76524,2.733,1.008,0.294,1.05
2020-07-12 10:30:00,2.74752,0.8013600000000001,2.862,2.05632,0.5997600000000001,2.142,0.6912,0.2016,0.72
2020-07-12 11:00:00,4.12416,1.20288,4.296,2.92416,0.8528800000000001,3.046,1.2,0.35000000000000003,1.25
2020-07-12 11:30:00,4.32576,1.2616800000000001,4.506,2.91456,0.8500800000000001,3.036,1.4112,0.4116,1.47
2020-07-12 12:00:00,5.97888,1.74384,6.228,3.86688,1.12784,4.028,2.112,0.616,2.2
2020-07-12 12:30:00,4.86816,1.41988,5.071,3.21696,0.9382800000000001,3.351,1.6512,0.48160000000000003,1.72
2020-07-12 13:00:00,2.94144,0.85792,3.064,2.24064,0.6535200000000001,2.334,0.7008,0.2044,0.73
2020-07-12 13:30:00,4.3296,1.2628,4.51,2.9856,0.8708,3.11,1.344,0.392,1.4
2020-07-12 14:00:00,6.27648,1.83064,6.538,3.8572800000000003,1.12504,4.018,2.4192,0.7056,2.52
2020-07-12 14:30:00,5.33376,1.5556800000000002,5.556,3.38496,0.98728,3.526,1.9488,0.5684,2.03
2020-07-12 15:00:00,5.87328,1.71304,6.118,3.64608,1.06344,3.798,2.2272,0.6496000000000001,2.32
2020-07-12 15:30:00,5.05824,1.47532,5.269,3.29184,0.9601200000000001,3.429,1.7664,0.5152,1.8399999999999999
2020-07-12 16:00:00,4.08864,1.19252,4.259,2.78304,0.8117200000000001,2.899,1.3056,0.3808,1.3599999999999999
2020-07-12 16:30:00,4.2633600000000005,1.24348,4.441,2.98656,0.8710800000000001,3.111,1.2768,0.3724,1.33
2020-07-12 17:00:00,3.43488,1.00184,3.578,2.54208,0.7414400000000001,2.648,0.8928,0.2604,0.93
2020-07-12 17:30:00,2.6928,0.7854,2.805,2.1744,0.6342,2.265,0.5184,0.1512,0.54
2020-07-12 18:00:00,2.80128,0.8170400000000001,2.918,2.31168,0.6742400000000001,2.408,0.48960000000000004,0.1428,0.51
2020-07-12 18:30:00,2.22528,0.6490400000000001,2.318,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.432,0.126,0.45
2020-07-12 19:00:00,2.12736,0.62048,2.216,1.4841600000000001,0.43288000000000004,1.546,0.6432,0.18760000000000002,0.67
2020-07-12 19:30:00,2.23392,0.65156,2.327,0.78432,0.22876000000000002,0.8170000000000001,1.4496,0.4228,1.51
2020-07-12 20:00:00,2.06592,0.6025600000000001,2.152,0.60672,0.17696,0.632,1.4592,0.42560000000000003,1.52
2020-07-12 20:30:00,2.1312,0.6216,2.22,0.5664,0.1652,0.59,1.5648,0.45640000000000003,1.63
2020-07-12 21:00:00,2.02848,0.59164,2.113,0.46368000000000004,0.13524,0.483,1.5648,0.45640000000000003,1.63
2020-07-12 21:30:00,2.14176,0.62468,2.231,0.27936,0.08148000000000001,0.291,1.8624,0.5432,1.94
2020-07-12 22:00:00,2.1216,0.6188,2.21,0.13440000000000002,0.0392,0.14,1.9872,0.5796,2.07
2020-07-12 22:30:00,2.0064,0.5852,2.09,0.13440000000000002,0.0392,0.14,1.8719999999999999,0.546,1.9500000000000002
2020-07-12 23:00:00,1.81536,0.5294800000000001,1.891,0.14496,0.042280000000000005,0.151,1.6703999999999999,0.4872,1.74
2020-07-12 23:30:00,1.57728,0.46004000000000006,1.643,0.36768,0.10724,0.383,1.2096,0.3528,1.26
2020-07-13 00:00:00,1.44192,0.42056000000000004,1.502,0.48192,0.14056000000000002,0.502,0.96,0.28,1.0
2020-07-13 00:30:00,1.4188800000000001,0.41384000000000004,1.478,0.40128,0.11704,0.418,1.0176,0.2968,1.06
2020-07-13 01:00:00,1.33152,0.38836000000000004,1.387,0.21792000000000003,0.06356,0.227,1.1136,0.32480000000000003,1.16
2020-07-13 01:30:00,1.42656,0.41608000000000006,1.486,0.25536000000000003,0.07448,0.266,1.1712,0.3416,1.22
2020-07-13 02:00:00,1.41984,0.41412000000000004,1.479,0.55584,0.16212000000000001,0.579,0.864,0.252,0.9
2020-07-13 02:30:00,1.40544,0.40992,1.464,0.46464000000000005,0.13552,0.484,0.9408000000000001,0.27440000000000003,0.98
2020-07-13 03:00:00,1.47936,0.43148000000000003,1.541,0.35616000000000003,0.10388000000000001,0.371,1.1232,0.3276,1.17
2020-07-13 03:30:00,1.52064,0.44352,1.584,0.33984000000000003,0.09912000000000001,0.354,1.1808,0.34440000000000004,1.23
2020-07-13 04:00:00,1.4448,0.4214,1.505,0.4368,0.1274,0.455,1.008,0.294,1.05
2020-07-13 04:30:00,1.43232,0.41776,1.492,0.49152000000000007,0.14336000000000002,0.512,0.9408000000000001,0.27440000000000003,0.98
2020-07-13 05:00:00,1.4112,0.4116,1.47,0.49920000000000003,0.1456,0.52,0.912,0.266,0.9500000000000001
2020-07-13 05:30:00,1.37568,0.40124000000000004,1.433,0.45408000000000004,0.13244,0.47300000000000003,0.9216000000000001,0.26880000000000004,0.96
2020-07-13 06:00:00,1.45344,0.42392,1.514,0.57984,0.16912000000000002,0.604,0.8736,0.2548,0.91
2020-07-13 06:30:00,1.60512,0.46816,1.6720000000000002,0.76992,0.22456,0.802,0.8352,0.2436,0.87
2020-07-13 07:00:00,1.82976,0.53368,1.9060000000000001,0.69696,0.20328000000000002,0.726,1.1328,0.3304,1.18
2020-07-13 07:30:00,2.0976,0.6118,2.185,1.1568,0.33740000000000003,1.205,0.9408000000000001,0.27440000000000003,0.98
2020-07-13 08:00:00,2.31072,0.67396,2.407,0.9571200000000001,0.27916,0.997,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-13 08:30:00,2.4192,0.7056,2.52,1.4208,0.41440000000000005,1.48,0.9984000000000001,0.2912,1.04
2020-07-13 09:00:00,2.29728,0.6700400000000001,2.393,1.62528,0.47404,1.693,0.672,0.196,0.7000000000000001
2020-07-13 09:30:00,2.3664,0.6902,2.465,1.6560000000000001,0.483,1.725,0.7104,0.20720000000000002,0.74
2020-07-13 10:00:00,2.51904,0.73472,2.624,1.99104,0.58072,2.074,0.528,0.154,0.55
2020-07-13 10:30:00,2.7782400000000003,0.81032,2.894,2.40384,0.7011200000000001,2.504,0.3744,0.1092,0.39
2020-07-13 11:00:00,2.72736,0.7954800000000001,2.841,1.71936,0.50148,1.791,1.008,0.294,1.05
2020-07-13 11:30:00,2.4864,0.7252000000000001,2.59,1.6800000000000002,0.49,1.75,0.8064,0.23520000000000002,0.84
2020-07-13 12:00:00,2.34912,0.6851600000000001,2.447,1.87872,0.54796,1.957,0.47040000000000004,0.13720000000000002,0.49
2020-07-13 12:30:00,2.96448,0.8646400000000001,3.088,2.41728,0.7050400000000001,2.518,0.5472,0.15960000000000002,0.5700000000000001
2020-07-13 13:00:00,3.04992,0.88956,3.177,2.31072,0.67396,2.407,0.7392000000000001,0.2156,0.77
2020-07-13 13:30:00,2.30112,0.6711600000000001,2.3970000000000002,1.90752,0.5563600000000001,1.987,0.3936,0.1148,0.41000000000000003
2020-07-13 14:00:00,3.072,0.896,3.2,2.5343999999999998,0.7392000000000001,2.64,0.5376000000000001,0.1568,0.56
2020-07-13 14:30:00,2.45856,0.71708,2.561,1.93056,0.56308,2.011,0.528,0.154,0.55
2020-07-13 15:00:00,2.12832,0.6207600000000001,2.217,1.40832,0.41076,1.467,0.72,0.21,0.75
2020-07-13 15:30:00,1.9824000000000002,0.5782,2.065,1.2624,0.3682,1.315,0.72,0.21,0.75
2020-07-13 16:00:00,2.11872,0.6179600000000001,2.207,1.33152,0.38836000000000004,1.387,0.7872,0.2296,0.8200000000000001
2020-07-13 16:30:00,2.35872,0.68796,2.457,0.92832,0.27076,0.967,1.4304000000000001,0.4172,1.49
2020-07-13 17:00:00,2.3904,0.6972,2.49,1.3632,0.3976,1.42,1.0272000000000001,0.29960000000000003,1.07
2020-07-13 17:30:00,2.41824,0.7053200000000001,2.519,1.1222400000000001,0.32732,1.169,1.296,0.378,1.35
2020-07-13 18:00:00,2.50272,0.72996,2.607,1.60992,0.46956000000000003,1.677,0.8928,0.2604,0.93
2020-07-13 18:30:00,2.39424,0.69832,2.4939999999999998,1.52064,0.44352,1.584,0.8736,0.2548,0.91
2020-07-13 19:00:00,2.33568,0.6812400000000001,2.433,1.11648,0.32564000000000004,1.163,1.2192,0.3556,1.27
