Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-07-13 19:30:00,2.35392,0.6865600000000001,2.452,0.58752,0.17136,0.612,1.7664,0.5152,1.8399999999999999
2020-07-13 20:00:00,2.13888,0.6238400000000001,2.228,0.8044800000000001,0.23464000000000002,0.838,1.3344,0.38920000000000005,1.3900000000000001
2020-07-13 20:30:00,2.0592,0.6006,2.145,0.6384000000000001,0.1862,0.665,1.4208,0.41440000000000005,1.48
2020-07-13 21:00:00,2.10432,0.6137600000000001,2.192,0.40512000000000004,0.11816000000000002,0.422,1.6992,0.49560000000000004,1.77
2020-07-13 21:30:00,2.09568,0.61124,2.183,0.41568000000000005,0.12124000000000001,0.433,1.6800000000000002,0.49,1.75
2020-07-13 22:00:00,1.9833600000000002,0.57848,2.066,0.38976000000000005,0.11368,0.406,1.5936,0.46480000000000005,1.6600000000000001
2020-07-13 22:30:00,1.88928,0.5510400000000001,1.968,0.36288000000000004,0.10584,0.378,1.5264,0.44520000000000004,1.5899999999999999
2020-07-13 23:00:00,1.72512,0.50316,1.7970000000000002,0.20832,0.06076,0.217,1.5168,0.4424,1.58
2020-07-13 23:30:00,1.5676800000000002,0.45724000000000004,1.633,0.20448000000000002,0.059640000000000006,0.213,1.3632,0.3976,1.42
2020-07-14 00:00:00,1.44768,0.42224000000000006,1.508,0.37248000000000003,0.10864000000000001,0.388,1.0752,0.3136,1.12
2020-07-14 00:30:00,1.36896,0.39928,1.426,0.46656000000000003,0.13608,0.486,0.9024000000000001,0.2632,0.9400000000000001
2020-07-14 01:00:00,1.3593600000000001,0.39648000000000005,1.416,0.44736000000000004,0.13048,0.466,0.912,0.266,0.9500000000000001
2020-07-14 01:30:00,1.3977600000000001,0.40768000000000004,1.456,0.5241600000000001,0.15288000000000002,0.546,0.8736,0.2548,0.91
2020-07-14 02:00:00,1.39392,0.40656000000000003,1.452,0.30912,0.09016,0.322,1.0848,0.3164,1.13
2020-07-14 02:30:00,1.41216,0.41188,1.471,0.24096,0.07028000000000001,0.251,1.1712,0.3416,1.22
2020-07-14 03:00:00,1.464,0.427,1.525,0.1968,0.0574,0.20500000000000002,1.2671999999999999,0.36960000000000004,1.32
2020-07-14 03:30:00,1.47552,0.43036,1.537,0.38112,0.11116000000000001,0.397,1.0944,0.31920000000000004,1.1400000000000001
2020-07-14 04:00:00,1.48032,0.43176000000000003,1.542,0.38592000000000004,0.11256000000000001,0.402,1.0944,0.31920000000000004,1.1400000000000001
2020-07-14 04:30:00,1.44192,0.42056000000000004,1.502,0.42432000000000003,0.12376000000000001,0.442,1.0176,0.2968,1.06
2020-07-14 05:00:00,1.39008,0.40544,1.448,0.49728000000000006,0.14504,0.518,0.8928,0.2604,0.93
2020-07-14 05:30:00,1.4016,0.4088,1.46,0.6432,0.18760000000000002,0.67,0.7584000000000001,0.2212,0.79
2020-07-14 06:00:00,1.4304000000000001,0.4172,1.49,0.6432,0.18760000000000002,0.67,0.7872,0.2296,0.8200000000000001
2020-07-14 06:30:00,1.5552000000000001,0.4536,1.62,0.8352,0.2436,0.87,0.72,0.21,0.75
2020-07-14 07:00:00,1.71744,0.50092,1.7890000000000001,1.26624,0.36932000000000004,1.319,0.45120000000000005,0.1316,0.47000000000000003
2020-07-14 07:30:00,1.92096,0.56028,2.001,1.3833600000000001,0.40348,1.441,0.5376000000000001,0.1568,0.56
2020-07-14 08:00:00,2.08224,0.6073200000000001,2.169,1.5254400000000001,0.44492000000000004,1.589,0.5568000000000001,0.16240000000000002,0.58
2020-07-14 08:30:00,2.18208,0.63644,2.273,1.6444800000000002,0.47964000000000007,1.713,0.5376000000000001,0.1568,0.56
2020-07-14 09:00:00,3.12288,0.9108400000000001,3.253,2.27808,0.66444,2.373,0.8448,0.2464,0.88
2020-07-14 09:30:00,3.17088,0.9248400000000001,3.303,2.4700800000000003,0.7204400000000001,2.573,0.7008,0.2044,0.73
2020-07-14 10:00:00,3.07488,0.8968400000000001,3.203,2.48928,0.72604,2.593,0.5856,0.1708,0.61
2020-07-14 10:30:00,2.60832,0.7607600000000001,2.717,2.12832,0.6207600000000001,2.217,0.48,0.14,0.5
2020-07-14 11:00:00,2.20704,0.6437200000000001,2.299,1.64064,0.47852000000000006,1.709,0.5664,0.1652,0.59
2020-07-14 11:30:00,2.7264,0.7952,2.84,2.1216,0.6188,2.21,0.6048,0.1764,0.63
2020-07-14 12:00:00,3.61248,1.05364,3.763,2.70048,0.7876400000000001,2.813,0.912,0.266,0.9500000000000001
2020-07-14 12:30:00,3.49632,1.01976,3.642,2.68992,0.78456,2.802,0.8064,0.23520000000000002,0.84
2020-07-14 13:00:00,2.38176,0.6946800000000001,2.481,1.82496,0.5322800000000001,1.901,0.5568000000000001,0.16240000000000002,0.58
2020-07-14 13:30:00,2.7196800000000003,0.7932400000000001,2.833,2.14368,0.62524,2.233,0.5760000000000001,0.168,0.6000000000000001
2020-07-14 14:00:00,2.40768,0.7022400000000001,2.508,2.00448,0.58464,2.088,0.4032,0.11760000000000001,0.42
2020-07-14 14:30:00,2.3376,0.6818000000000001,2.435,1.5695999999999999,0.45780000000000004,1.635,0.768,0.224,0.8
2020-07-14 15:00:00,2.232,0.651,2.325,1.3488,0.3934,1.405,0.8832000000000001,0.2576,0.92
2020-07-14 15:30:00,2.2032,0.6426000000000001,2.295,1.3968,0.40740000000000004,1.455,0.8064,0.23520000000000002,0.84
2020-07-14 16:00:00,2.21184,0.64512,2.304,1.85664,0.54152,1.9340000000000002,0.3552,0.10360000000000001,0.37
2020-07-14 16:30:00,2.1648,0.6314000000000001,2.255,1.5504,0.45220000000000005,1.615,0.6144000000000001,0.1792,0.64
2020-07-14 17:00:00,2.27232,0.66276,2.367,1.64832,0.48076,1.717,0.624,0.182,0.65
2020-07-14 17:30:00,2.32224,0.67732,2.419,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.624,0.182,0.65
2020-07-14 18:00:00,2.3750400000000003,0.69272,2.474,1.83744,0.5359200000000001,1.9140000000000001,0.5376000000000001,0.1568,0.56
2020-07-14 18:30:00,2.2512,0.6566000000000001,2.345,1.7711999999999999,0.5166000000000001,1.845,0.48,0.14,0.5
2020-07-14 19:00:00,2.15904,0.6297200000000001,2.249,1.38144,0.40292000000000006,1.439,0.7776000000000001,0.2268,0.81
2020-07-14 19:30:00,2.1494400000000002,0.62692,2.239,1.17984,0.34412000000000004,1.229,0.9696,0.2828,1.01
2020-07-14 20:00:00,2.0016,0.5838,2.085,0.9936,0.2898,1.035,1.008,0.294,1.05
2020-07-14 20:30:00,1.96128,0.57204,2.043,0.65568,0.19124000000000002,0.683,1.3056,0.3808,1.3599999999999999
2020-07-14 21:00:00,1.9584000000000001,0.5712,2.04,0.5376000000000001,0.1568,0.56,1.4208,0.41440000000000005,1.48
2020-07-14 21:30:00,2.01408,0.5874400000000001,2.098,0.45888,0.13384000000000001,0.47800000000000004,1.5552000000000001,0.4536,1.62
2020-07-14 22:00:00,1.9315200000000001,0.5633600000000001,2.012,0.48192,0.14056000000000002,0.502,1.4496,0.4228,1.51
2020-07-14 22:30:00,1.824,0.532,1.9,0.6048,0.1764,0.63,1.2192,0.3556,1.27
2020-07-14 23:00:00,1.71072,0.49896,1.782,0.45312,0.13216,0.47200000000000003,1.2576,0.3668,1.31
2020-07-14 23:30:00,1.5734400000000002,0.45892000000000005,1.639,0.21024,0.061320000000000006,0.219,1.3632,0.3976,1.42
2020-07-15 00:00:00,1.45632,0.42476,1.517,0.44832000000000005,0.13076000000000002,0.467,1.008,0.294,1.05
2020-07-15 00:30:00,1.4736,0.4298,1.5350000000000001,0.7344,0.2142,0.765,0.7392000000000001,0.2156,0.77
2020-07-15 01:00:00,1.536,0.448,1.6,0.96,0.28,1.0,0.5760000000000001,0.168,0.6000000000000001
2020-07-15 01:30:00,1.49376,0.43568,1.556,0.84096,0.24528000000000003,0.876,0.6528,0.1904,0.68
2020-07-15 02:00:00,1.43616,0.41888000000000003,1.496,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.768,0.224,0.8
2020-07-15 02:30:00,1.42176,0.41468000000000005,1.4809999999999999,0.59616,0.17388,0.621,0.8256,0.24080000000000001,0.86
2020-07-15 03:00:00,1.4304000000000001,0.4172,1.49,0.5952000000000001,0.1736,0.62,0.8352,0.2436,0.87
2020-07-15 03:30:00,1.42848,0.41664,1.488,0.5644800000000001,0.16464,0.588,0.864,0.252,0.9
2020-07-15 04:00:00,1.39008,0.40544,1.448,0.47808000000000006,0.13944,0.498,0.912,0.266,0.9500000000000001
2020-07-15 04:30:00,1.4630400000000001,0.42672000000000004,1.524,0.40704,0.11872,0.424,1.056,0.308,1.1
2020-07-15 05:00:00,1.48512,0.43316000000000004,1.5470000000000002,0.38112,0.11116000000000001,0.397,1.104,0.322,1.15
2020-07-15 05:30:00,1.4630400000000001,0.42672000000000004,1.524,0.38784,0.11312000000000001,0.404,1.0752,0.3136,1.12
2020-07-15 06:00:00,1.53696,0.44828,1.601,0.45216000000000006,0.13188,0.47100000000000003,1.0848,0.3164,1.13
2020-07-15 06:30:00,1.71744,0.50092,1.7890000000000001,0.6326400000000001,0.18452000000000002,0.659,1.0848,0.3164,1.13
2020-07-15 07:00:00,1.87776,0.5476800000000001,1.956,0.86016,0.25088000000000005,0.896,1.0176,0.2968,1.06
2020-07-15 07:30:00,2.21568,0.64624,2.308,0.95808,0.27944,0.998,1.2576,0.3668,1.31
2020-07-15 08:00:00,2.43744,0.7109200000000001,2.539,0.73824,0.21532,0.769,1.6992,0.49560000000000004,1.77
2020-07-15 08:30:00,2.49504,0.72772,2.599,0.9974400000000001,0.29092,1.039,1.4976,0.4368,1.56
2020-07-15 09:00:00,2.51136,0.73248,2.616,1.01376,0.29568,1.056,1.4976,0.4368,1.56
2020-07-15 09:30:00,2.52576,0.7366800000000001,2.6310000000000002,1.03776,0.30268,1.081,1.488,0.434,1.55
2020-07-15 10:00:00,2.5651200000000003,0.74816,2.672,0.9619200000000001,0.28056000000000003,1.002,1.6032000000000002,0.4676,1.67
2020-07-15 10:30:00,2.424,0.707,2.525,1.224,0.357,1.275,1.2,0.35000000000000003,1.25
2020-07-15 11:00:00,2.4,0.7000000000000001,2.5,1.4496,0.4228,1.51,0.9504,0.2772,0.99
2020-07-15 11:30:00,2.4816000000000003,0.7238,2.585,1.6464,0.4802,1.7149999999999999,0.8352,0.2436,0.87
2020-07-15 12:00:00,2.54976,0.74368,2.656,1.18656,0.34608000000000005,1.236,1.3632,0.3976,1.42
2020-07-15 12:30:00,2.5872,0.7546,2.6950000000000003,1.8,0.525,1.875,0.7872,0.2296,0.8200000000000001
2020-07-15 13:00:00,2.50464,0.7305200000000001,2.609,1.84224,0.53732,1.919,0.6624,0.1932,0.6900000000000001
2020-07-15 13:30:00,2.4336,0.7098,2.535,1.5504,0.45220000000000005,1.615,0.8832000000000001,0.2576,0.92
2020-07-15 14:00:00,2.32896,0.6792800000000001,2.426,1.34976,0.39368000000000003,1.4060000000000001,0.9792000000000001,0.2856,1.02
2020-07-15 14:30:00,2.59488,0.7568400000000001,2.7030000000000003,0.9244800000000001,0.26964000000000005,0.963,1.6703999999999999,0.4872,1.74
2020-07-15 15:00:00,2.6496,0.7728,2.76,0.7584000000000001,0.2212,0.79,1.8912,0.5516,1.97
2020-07-15 15:30:00,2.5296000000000003,0.7378,2.635,0.984,0.28700000000000003,1.025,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-15 16:00:00,2.47584,0.7221200000000001,2.5789999999999997,1.05504,0.30772000000000005,1.099,1.4208,0.41440000000000005,1.48
2020-07-15 16:30:00,2.63712,0.7691600000000001,2.747,0.8803200000000001,0.25676000000000004,0.917,1.7568000000000001,0.5124000000000001,1.83
2020-07-15 17:00:00,2.62272,0.7649600000000001,2.732,1.07712,0.31416000000000005,1.1219999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-15 17:30:00,2.62176,0.76468,2.731,1.07616,0.31388000000000005,1.121,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-15 18:00:00,2.63808,0.76944,2.748,0.99648,0.29064,1.038,1.6416,0.4788,1.71
2020-07-15 18:30:00,2.592,0.756,2.7,0.8736,0.2548,0.91,1.7184,0.5012,1.79
2020-07-15 19:00:00,2.47968,0.7232400000000001,2.583,0.87648,0.25564000000000003,0.913,1.6032000000000002,0.4676,1.67
2020-07-15 19:30:00,2.4384,0.7112,2.54,0.6048,0.1764,0.63,1.8336000000000001,0.5348,1.9100000000000001
2020-07-15 20:00:00,2.3616,0.6888000000000001,2.46,0.6432,0.18760000000000002,0.67,1.7184,0.5012,1.79
2020-07-15 20:30:00,2.23872,0.6529600000000001,2.332,0.52032,0.15176,0.542,1.7184,0.5012,1.79
2020-07-15 21:00:00,2.11776,0.61768,2.206,0.5433600000000001,0.15848,0.5660000000000001,1.5744,0.4592,1.6400000000000001
2020-07-15 21:30:00,2.1494400000000002,0.62692,2.239,0.42144000000000004,0.12292000000000002,0.439,1.728,0.504,1.8
2020-07-15 22:00:00,2.02368,0.5902400000000001,2.108,0.49728000000000006,0.14504,0.518,1.5264,0.44520000000000004,1.5899999999999999
2020-07-15 22:30:00,1.9228800000000001,0.56084,2.003,0.5596800000000001,0.16324000000000002,0.583,1.3632,0.3976,1.42
2020-07-15 23:00:00,1.77312,0.5171600000000001,1.847,0.74592,0.21756000000000003,0.777,1.0272000000000001,0.29960000000000003,1.07
2020-07-15 23:30:00,1.58112,0.46116,1.647,0.6307200000000001,0.18396,0.657,0.9504,0.2772,0.99
2020-07-16 00:00:00,1.52064,0.44352,1.584,0.44544000000000006,0.12992,0.464,1.0752,0.3136,1.12
2020-07-16 00:30:00,1.44192,0.42056000000000004,1.502,0.36672000000000005,0.10696000000000001,0.382,1.0752,0.3136,1.12
2020-07-16 01:00:00,1.38144,0.40292000000000006,1.439,0.46944,0.13692000000000001,0.489,0.912,0.266,0.9500000000000001
2020-07-16 01:30:00,1.4304000000000001,0.4172,1.49,0.47040000000000004,0.13720000000000002,0.49,0.96,0.28,1.0
2020-07-16 02:00:00,1.5254400000000001,0.44492000000000004,1.589,0.8342400000000001,0.24332,0.869,0.6912,0.2016,0.72
2020-07-16 02:30:00,1.49664,0.43652,1.5590000000000002,0.76704,0.22372000000000003,0.799,0.7296,0.21280000000000002,0.76
2020-07-16 03:00:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.7171200000000001,0.20916,0.747,0.7488,0.2184,0.78
2020-07-16 03:30:00,1.5024000000000002,0.43820000000000003,1.565,0.7536,0.21980000000000002,0.785,0.7488,0.2184,0.78
2020-07-16 04:00:00,1.41696,0.41328000000000004,1.476,0.5049600000000001,0.14728000000000002,0.526,0.912,0.266,0.9500000000000001
2020-07-16 04:30:00,1.40256,0.40908000000000005,1.461,0.6057600000000001,0.17668,0.631,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-16 05:00:00,1.44384,0.42112000000000005,1.504,0.57984,0.16912000000000002,0.604,0.864,0.252,0.9
2020-07-16 05:30:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.9945600000000001,0.29008,1.036,0.6144000000000001,0.1792,0.64
2020-07-16 06:00:00,1.5408,0.4494,1.605,0.8784000000000001,0.25620000000000004,0.915,0.6624,0.1932,0.6900000000000001
2020-07-16 06:30:00,1.63776,0.47768000000000005,1.706,0.7257600000000001,0.21168,0.756,0.912,0.266,0.9500000000000001
2020-07-16 07:00:00,1.7980800000000001,0.52444,1.873,0.69408,0.20244,0.723,1.104,0.322,1.15
2020-07-16 07:30:00,2.08896,0.60928,2.176,0.89856,0.26208000000000004,0.936,1.1904,0.3472,1.24
2020-07-16 08:00:00,2.32512,0.6781600000000001,2.422,0.80832,0.23576000000000003,0.842,1.5168,0.4424,1.58
2020-07-16 08:30:00,2.44992,0.7145600000000001,2.552,1.15392,0.33656,1.202,1.296,0.378,1.35
2020-07-16 09:00:00,2.37024,0.69132,2.469,1.40064,0.40852000000000005,1.459,0.9696,0.2828,1.01
2020-07-16 09:30:00,2.40768,0.7022400000000001,2.508,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.7872,0.2296,0.8200000000000001
2020-07-16 10:00:00,3.63552,1.06036,3.787,2.77152,0.8083600000000001,2.887,0.864,0.252,0.9
2020-07-16 10:30:00,3.18912,0.9301600000000001,3.322,2.44992,0.7145600000000001,2.552,0.7392000000000001,0.2156,0.77
2020-07-16 11:00:00,2.8272,0.8246,2.9450000000000003,2.1648,0.6314000000000001,2.255,0.6624,0.1932,0.6900000000000001
2020-07-16 11:30:00,2.66112,0.7761600000000001,2.7720000000000002,2.12352,0.61936,2.212,0.5376000000000001,0.1568,0.56
2020-07-16 12:00:00,3.99456,1.1650800000000001,4.161,2.97696,0.86828,3.101,1.0176,0.2968,1.06
2020-07-16 12:30:00,3.05376,0.89068,3.181,2.42016,0.7058800000000001,2.521,0.6336,0.18480000000000002,0.66
2020-07-16 13:00:00,5.12064,1.49352,5.334,3.5366400000000002,1.03152,3.684,1.584,0.462,1.65
2020-07-16 13:30:00,3.56544,1.03992,3.714,2.58624,0.7543200000000001,2.694,0.9792000000000001,0.2856,1.02
2020-07-16 14:00:00,3.21696,0.9382800000000001,3.351,2.56416,0.7478800000000001,2.6710000000000003,0.6528,0.1904,0.68
2020-07-16 14:30:00,3.57024,1.04132,3.719,2.69664,0.7865200000000001,2.809,0.8736,0.2548,0.91
2020-07-16 15:00:00,4.9152000000000005,1.4336,5.12,3.3696,0.9828,3.51,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-16 15:30:00,3.67104,1.0707200000000001,3.824,2.75904,0.8047200000000001,2.874,0.912,0.266,0.9500000000000001
2020-07-16 16:00:00,2.05056,0.5980800000000001,2.136,1.62816,0.47488,1.6960000000000002,0.4224,0.1232,0.44
2020-07-16 16:30:00,2.08416,0.6078800000000001,2.171,1.65216,0.48188000000000003,1.721,0.432,0.126,0.45
2020-07-16 17:00:00,2.25408,0.65744,2.348,1.13088,0.32984,1.178,1.1232,0.3276,1.17
2020-07-16 17:30:00,2.37312,0.6921600000000001,2.472,1.38432,0.40376,1.442,0.9888,0.2884,1.03
2020-07-16 18:00:00,2.3923200000000002,0.69776,2.492,1.7875200000000002,0.52136,1.862,0.6048,0.1764,0.63
2020-07-16 18:30:00,2.25024,0.65632,2.344,1.06944,0.31192000000000003,1.114,1.1808,0.34440000000000004,1.23
2020-07-16 19:00:00,2.30208,0.67144,2.398,1.10208,0.32144,1.148,1.2,0.35000000000000003,1.25
2020-07-16 19:30:00,2.17152,0.63336,2.262,0.95232,0.27776,0.992,1.2192,0.3556,1.27
2020-07-16 20:00:00,2.08416,0.6078800000000001,2.171,0.90336,0.26348000000000005,0.9410000000000001,1.1808,0.34440000000000004,1.23
2020-07-16 20:30:00,1.97184,0.5751200000000001,2.054,0.6086400000000001,0.17752,0.634,1.3632,0.3976,1.42
2020-07-16 21:00:00,2.00832,0.5857600000000001,2.092,0.47232,0.13776000000000002,0.492,1.536,0.448,1.6
2020-07-16 21:30:00,2.04768,0.5972400000000001,2.133,0.44448000000000004,0.12964,0.463,1.6032000000000002,0.4676,1.67
2020-07-16 22:00:00,2.03232,0.5927600000000001,2.117,0.50592,0.14756000000000002,0.527,1.5264,0.44520000000000004,1.5899999999999999
2020-07-16 22:30:00,1.95552,0.5703600000000001,2.037,0.56352,0.16436,0.587,1.392,0.406,1.45
2020-07-16 23:00:00,1.73664,0.5065200000000001,1.8090000000000002,0.57504,0.16772,0.599,1.1616,0.3388,1.21
2020-07-16 23:30:00,1.58592,0.46256,1.6520000000000001,0.53952,0.15736,0.562,1.0464,0.3052,1.09
2020-07-17 00:00:00,1.46688,0.42784000000000005,1.528,0.6028800000000001,0.17584000000000002,0.628,0.864,0.252,0.9
2020-07-17 00:30:00,1.42752,0.41636,1.487,0.6115200000000001,0.17836000000000002,0.637,0.8160000000000001,0.23800000000000002,0.85
2020-07-17 01:00:00,1.38048,0.40264000000000005,1.438,0.48768000000000006,0.14224,0.508,0.8928,0.2604,0.93
2020-07-17 01:30:00,1.44192,0.42056000000000004,1.502,0.68352,0.19936,0.712,0.7584000000000001,0.2212,0.79
2020-07-17 02:00:00,1.42656,0.41608000000000006,1.486,0.62016,0.18088,0.646,0.8064,0.23520000000000002,0.84
2020-07-17 02:30:00,1.46784,0.42812000000000006,1.529,0.7958400000000001,0.23212000000000002,0.8290000000000001,0.672,0.196,0.7000000000000001
2020-07-17 03:00:00,1.4592,0.42560000000000003,1.52,0.7296,0.21280000000000002,0.76,0.7296,0.21280000000000002,0.76
2020-07-17 03:30:00,1.41024,0.41132,1.469,0.56544,0.16492,0.589,0.8448,0.2464,0.88
2020-07-17 04:00:00,1.37184,0.40012000000000003,1.429,0.5942400000000001,0.17332,0.619,0.7776000000000001,0.2268,0.81
2020-07-17 04:30:00,1.42656,0.41608000000000006,1.486,0.5241600000000001,0.15288000000000002,0.546,0.9024000000000001,0.2632,0.9400000000000001
2020-07-17 05:00:00,1.40544,0.40992,1.464,0.52224,0.15232,0.544,0.8832000000000001,0.2576,0.92
2020-07-17 05:30:00,1.41504,0.41272000000000003,1.474,0.52224,0.15232,0.544,0.8928,0.2604,0.93
2020-07-17 06:00:00,1.47168,0.42924,1.533,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.8064,0.23520000000000002,0.84
2020-07-17 06:30:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.7795200000000001,0.22736,0.812,0.7872,0.2296,0.8200000000000001
2020-07-17 07:00:00,1.7184,0.5012,1.79,0.912,0.266,0.9500000000000001,0.8064,0.23520000000000002,0.84
2020-07-17 07:30:00,2.08992,0.6095600000000001,2.177,0.9955200000000001,0.29036,1.037,1.0944,0.31920000000000004,1.1400000000000001
2020-07-17 08:00:00,2.18208,0.63644,2.273,1.35648,0.39564000000000005,1.413,0.8256,0.24080000000000001,0.86
2020-07-17 08:30:00,2.304,0.672,2.4,2.0256,0.5908,2.11,0.27840000000000004,0.08120000000000001,0.29
2020-07-17 09:00:00,2.9971200000000002,0.87416,3.122,2.48832,0.7257600000000001,2.592,0.5088,0.1484,0.53
2020-07-17 09:30:00,4.11456,1.20008,4.286,3.03936,0.88648,3.166,1.0752,0.3136,1.12
2020-07-17 10:00:00,4.72032,1.37676,4.917,3.30912,0.9651600000000001,3.447,1.4112,0.4116,1.47
2020-07-17 10:30:00,3.95616,1.15388,4.121,2.88096,0.84028,3.001,1.0752,0.3136,1.12
2020-07-17 11:00:00,2.77152,0.8083600000000001,2.887,2.24352,0.65436,2.337,0.528,0.154,0.55
2020-07-17 11:30:00,2.74656,0.80108,2.8609999999999998,2.24736,0.6554800000000001,2.341,0.49920000000000003,0.1456,0.52
2020-07-17 12:00:00,2.71296,0.7912800000000001,2.826,2.22336,0.6484800000000001,2.316,0.48960000000000004,0.1428,0.51
2020-07-17 12:30:00,2.28384,0.66612,2.379,1.75584,0.51212,1.8290000000000002,0.528,0.154,0.55
2020-07-17 13:00:00,2.3616,0.6888000000000001,2.46,2.0064,0.5852,2.09,0.3552,0.10360000000000001,0.37
2020-07-17 13:30:00,2.19168,0.63924,2.283,1.70208,0.49644000000000005,1.7730000000000001,0.48960000000000004,0.1428,0.51
2020-07-17 14:00:00,2.41728,0.7050400000000001,2.518,2.08128,0.60704,2.168,0.336,0.098,0.35000000000000003
2020-07-17 14:30:00,2.25024,0.65632,2.344,1.9238400000000002,0.5611200000000001,2.004,0.3264,0.0952,0.34
2020-07-17 15:00:00,2.30496,0.6722800000000001,2.401,1.89216,0.55188,1.971,0.4128,0.12040000000000001,0.43
2020-07-17 15:30:00,5.00928,1.4610400000000001,5.218,3.32928,0.9710400000000001,3.468,1.6800000000000002,0.49,1.75
2020-07-17 16:00:00,4.3392,1.2656,4.52,2.976,0.868,3.1,1.3632,0.3976,1.42
2020-07-17 16:30:00,3.50304,1.02172,3.649,2.61024,0.7613200000000001,2.719,0.8928,0.2604,0.93
2020-07-17 17:00:00,4.13568,1.20624,4.308,2.96448,0.8646400000000001,3.088,1.1712,0.3416,1.22
2020-07-17 17:30:00,3.52224,1.02732,3.669,2.5526400000000002,0.7445200000000001,2.659,0.9696,0.2828,1.01
2020-07-17 18:00:00,2.63808,0.76944,2.748,2.01408,0.5874400000000001,2.098,0.624,0.182,0.65
2020-07-17 18:30:00,2.62848,0.7666400000000001,2.738,2.10048,0.6126400000000001,2.188,0.528,0.154,0.55
2020-07-17 19:00:00,2.10624,0.6143200000000001,2.194,1.38624,0.40432,1.444,0.72,0.21,0.75
2020-07-17 19:30:00,2.01504,0.58772,2.099,1.10304,0.32172,1.149,0.912,0.266,0.9500000000000001
2020-07-17 20:00:00,1.99776,0.5826800000000001,2.081,1.05696,0.30828,1.101,0.9408000000000001,0.27440000000000003,0.98
2020-07-17 20:30:00,2.00736,0.58548,2.091,0.94176,0.27468000000000004,0.981,1.0656,0.3108,1.11
2020-07-17 21:00:00,1.93056,0.56308,2.011,0.83616,0.24388,0.871,1.0944,0.31920000000000004,1.1400000000000001
2020-07-17 21:30:00,1.992,0.581,2.075,1.032,0.301,1.075,0.96,0.28,1.0
2020-07-17 22:00:00,1.9468800000000002,0.56784,2.028,0.91968,0.26824000000000003,0.9580000000000001,1.0272000000000001,0.29960000000000003,1.07
2020-07-17 22:30:00,1.90272,0.55496,1.982,0.62592,0.18256000000000003,0.652,1.2768,0.3724,1.33
2020-07-17 23:00:00,1.7376,0.5068,1.81,0.8064,0.23520000000000002,0.84,0.9312,0.2716,0.97
2020-07-17 23:30:00,1.6416,0.4788,1.71,0.72,0.21,0.75,0.9216000000000001,0.26880000000000004,0.96
2020-07-18 00:00:00,1.52832,0.44576000000000005,1.592,0.5779200000000001,0.16856000000000002,0.602,0.9504,0.2772,0.99
2020-07-18 00:30:00,1.50528,0.43904000000000004,1.568,0.77568,0.22624000000000002,0.808,0.7296,0.21280000000000002,0.76
2020-07-18 01:00:00,1.41792,0.41356000000000004,1.477,0.6115200000000001,0.17836000000000002,0.637,0.8064,0.23520000000000002,0.84
2020-07-18 01:30:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.64032,0.18676,0.667,0.8256,0.24080000000000001,0.86
2020-07-18 02:00:00,1.63776,0.47768000000000005,1.706,1.00416,0.29288000000000003,1.046,0.6336,0.18480000000000002,0.66
2020-07-18 02:30:00,1.45248,0.42364,1.513,0.7036800000000001,0.20524,0.733,0.7488,0.2184,0.78
2020-07-18 03:00:00,1.43136,0.41748,1.491,0.6633600000000001,0.19348,0.6910000000000001,0.768,0.224,0.8
2020-07-18 03:30:00,1.45632,0.42476,1.517,0.76512,0.22316000000000003,0.797,0.6912,0.2016,0.72
2020-07-18 04:00:00,1.45152,0.42336,1.512,0.7411200000000001,0.21616000000000002,0.772,0.7104,0.20720000000000002,0.74
2020-07-18 04:30:00,1.45056,0.42308,1.5110000000000001,0.65376,0.19068000000000002,0.681,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-18 05:00:00,1.4188800000000001,0.41384000000000004,1.478,0.50688,0.14784,0.528,0.912,0.266,0.9500000000000001
2020-07-18 05:30:00,1.3977600000000001,0.40768000000000004,1.456,0.55296,0.16128,0.5760000000000001,0.8448,0.2464,0.88
2020-07-18 06:00:00,1.3420800000000002,0.39144,1.3980000000000001,0.43008,0.12544000000000002,0.448,0.912,0.266,0.9500000000000001
2020-07-18 06:30:00,1.45056,0.42308,1.5110000000000001,0.6441600000000001,0.18788000000000002,0.671,0.8064,0.23520000000000002,0.84
2020-07-18 07:00:00,1.51872,0.44296,1.5819999999999999,0.8179200000000001,0.23856000000000002,0.852,0.7008,0.2044,0.73
2020-07-18 07:30:00,1.71264,0.49952,1.784,1.24224,0.36232000000000003,1.294,0.47040000000000004,0.13720000000000002,0.49
2020-07-18 08:00:00,1.74624,0.50932,1.819,1.16064,0.33852000000000004,1.209,0.5856,0.1708,0.61
2020-07-18 08:30:00,1.7808000000000002,0.5194,1.855,1.3296000000000001,0.38780000000000003,1.385,0.45120000000000005,0.1316,0.47000000000000003
2020-07-18 09:00:00,1.8,0.525,1.875,1.2528000000000001,0.3654,1.305,0.5472,0.15960000000000002,0.5700000000000001
2020-07-18 09:30:00,2.20992,0.64456,2.302,1.72032,0.5017600000000001,1.792,0.48960000000000004,0.1428,0.51
2020-07-18 10:00:00,2.46816,0.7198800000000001,2.571,1.97856,0.57708,2.061,0.48960000000000004,0.1428,0.51
2020-07-18 10:30:00,2.49792,0.7285600000000001,2.602,1.97952,0.5773600000000001,2.062,0.5184,0.1512,0.54
2020-07-18 11:00:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,1.51776,0.44268,1.581,0.384,0.112,0.4
2020-07-18 11:30:00,1.85088,0.5398400000000001,1.928,1.23648,0.36064,1.288,0.6144000000000001,0.1792,0.64
2020-07-18 12:00:00,2.10528,0.61404,2.193,1.6348799999999999,0.47684000000000004,1.703,0.47040000000000004,0.13720000000000002,0.49
2020-07-18 12:30:00,2.18976,0.63868,2.281,1.71936,0.50148,1.791,0.47040000000000004,0.13720000000000002,0.49
2020-07-18 13:00:00,2.25024,0.65632,2.344,1.73184,0.50512,1.804,0.5184,0.1512,0.54
2020-07-18 13:30:00,2.75616,0.80388,2.871,2.13216,0.6218800000000001,2.221,0.624,0.182,0.65
2020-07-18 14:00:00,2.2368,0.6524,2.33,1.6992,0.49560000000000004,1.77,0.5376000000000001,0.1568,0.56
2020-07-18 14:30:00,2.02272,0.58996,2.107,1.39872,0.40796000000000004,1.457,0.624,0.182,0.65
2020-07-18 15:00:00,1.8672,0.5446,1.945,1.3488,0.3934,1.405,0.5184,0.1512,0.54
2020-07-18 15:30:00,1.8518400000000002,0.54012,1.929,1.30464,0.38052,1.359,0.5472,0.15960000000000002,0.5700000000000001
2020-07-18 16:00:00,1.8672,0.5446,1.945,1.0896,0.3178,1.135,0.7776000000000001,0.2268,0.81
2020-07-18 16:30:00,1.93248,0.56364,2.013,1.16448,0.33964000000000005,1.213,0.768,0.224,0.8
2020-07-18 17:00:00,2.02752,0.59136,2.112,1.40352,0.40936000000000006,1.462,0.624,0.182,0.65
2020-07-18 17:30:00,2.14656,0.6260800000000001,2.236,1.27296,0.37128000000000005,1.326,0.8736,0.2548,0.91
2020-07-18 18:00:00,2.22144,0.64792,2.314,1.32864,0.38752000000000003,1.384,0.8928,0.2604,0.93
2020-07-18 18:30:00,2.20608,0.64344,2.298,1.31328,0.38304000000000005,1.3679999999999999,0.8928,0.2604,0.93
2020-07-18 19:00:00,2.09088,0.60984,2.178,1.01568,0.29624,1.058,1.0752,0.3136,1.12
2020-07-18 19:30:00,1.99776,0.5826800000000001,2.081,1.00896,0.29428000000000004,1.051,0.9888,0.2884,1.03
2020-07-18 20:00:00,1.8998400000000002,0.5541200000000001,1.979,0.6518400000000001,0.19012,0.679,1.248,0.364,1.3
2020-07-18 20:30:00,1.94976,0.5686800000000001,2.031,0.49056000000000005,0.14308,0.511,1.4592,0.42560000000000003,1.52
2020-07-18 21:00:00,1.8931200000000001,0.5521600000000001,1.972,0.39552000000000004,0.11536,0.41200000000000003,1.4976,0.4368,1.56
2020-07-18 21:30:00,2.02368,0.5902400000000001,2.108,0.49728000000000006,0.14504,0.518,1.5264,0.44520000000000004,1.5899999999999999
2020-07-18 22:00:00,1.95552,0.5703600000000001,2.037,0.43872000000000005,0.12796000000000002,0.457,1.5168,0.4424,1.58
2020-07-18 22:30:00,1.8825600000000002,0.54908,1.9609999999999999,0.36576000000000003,0.10668000000000001,0.381,1.5168,0.4424,1.58
2020-07-18 23:00:00,1.74336,0.50848,1.816,0.41856000000000004,0.12208000000000001,0.436,1.3248,0.3864,1.38
2020-07-18 23:30:00,1.58784,0.46312000000000003,1.654,0.50304,0.14672000000000002,0.524,1.0848,0.3164,1.13
2020-07-19 00:00:00,1.54464,0.45052000000000003,1.609,0.7766400000000001,0.22652000000000003,0.809,0.768,0.224,0.8
2020-07-19 00:30:00,1.464,0.427,1.525,0.6096,0.1778,0.635,0.8544,0.2492,0.89
2020-07-19 01:00:00,1.41504,0.41272000000000003,1.474,0.54144,0.15792,0.5640000000000001,0.8736,0.2548,0.91
2020-07-19 01:30:00,1.4784000000000002,0.4312,1.54,0.4032,0.11760000000000001,0.42,1.0752,0.3136,1.12
2020-07-19 02:00:00,1.46496,0.42728000000000005,1.526,0.38016000000000005,0.11088,0.396,1.0848,0.3164,1.13
2020-07-19 02:30:00,1.45536,0.42448,1.516,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.056,0.308,1.1
2020-07-19 03:00:00,1.45824,0.42532000000000003,1.5190000000000001,0.43104000000000003,0.12572,0.449,1.0272000000000001,0.29960000000000003,1.07
2020-07-19 03:30:00,1.44,0.42,1.5,0.4224,0.1232,0.44,1.0176,0.2968,1.06
2020-07-19 04:00:00,1.41024,0.41132,1.469,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.96,0.28,1.0
2020-07-19 04:30:00,1.41696,0.41328000000000004,1.476,0.5049600000000001,0.14728000000000002,0.526,0.912,0.266,0.9500000000000001
2020-07-19 05:00:00,1.38144,0.40292000000000006,1.439,0.5270400000000001,0.15372000000000002,0.549,0.8544,0.2492,0.89
2020-07-19 05:30:00,1.3593600000000001,0.39648000000000005,1.416,0.55296,0.16128,0.5760000000000001,0.8064,0.23520000000000002,0.84
2020-07-19 06:00:00,1.36032,0.39676000000000006,1.417,0.5539200000000001,0.16156,0.577,0.8064,0.23520000000000002,0.84
2020-07-19 06:30:00,1.44192,0.42056000000000004,1.502,0.70272,0.20496,0.732,0.7392000000000001,0.2156,0.77
2020-07-19 07:00:00,1.52928,0.44604000000000005,1.593,0.83808,0.24444000000000002,0.873,0.6912,0.2016,0.72
2020-07-19 07:30:00,1.75872,0.5129600000000001,1.832,1.25952,0.36736,1.312,0.49920000000000003,0.1456,0.52
2020-07-19 08:00:00,2.1216,0.6188,2.21,1.6224,0.4732,1.69,0.49920000000000003,0.1456,0.52
2020-07-19 08:30:00,2.98368,0.8702400000000001,3.108,2.13888,0.6238400000000001,2.228,0.8448,0.2464,0.88
2020-07-19 09:00:00,3.9408000000000003,1.1494,4.105,2.6352,0.7686000000000001,2.745,1.3056,0.3808,1.3599999999999999
2020-07-19 09:30:00,4.83552,1.41036,5.037,3.11712,0.9091600000000001,3.247,1.7184,0.5012,1.79
2020-07-19 10:00:00,5.61888,1.63884,5.853,3.5068799999999998,1.02284,3.653,2.112,0.616,2.2
2020-07-19 10:30:00,6.16128,1.79704,6.418,3.79008,1.10544,3.948,2.3712,0.6916,2.47
2020-07-19 11:00:00,6.36576,1.85668,6.631,3.8697600000000003,1.1286800000000001,4.031,2.496,0.728,2.6
2020-07-19 11:30:00,5.14176,1.4996800000000001,5.356,3.21216,0.93688,3.346,1.9296000000000002,0.5628000000000001,2.01
2020-07-19 12:00:00,5.3424,1.5582,5.565,3.2880000000000003,0.9590000000000001,3.425,2.0544000000000002,0.5992000000000001,2.14
2020-07-19 12:30:00,7.15488,2.08684,7.453,4.30368,1.2552400000000001,4.483,2.8512,0.8316,2.9699999999999998
2020-07-19 13:00:00,6.60768,1.92724,6.883,3.98688,1.16284,4.153,2.6208,0.7644000000000001,2.73
2020-07-19 13:30:00,6.991680000000001,2.03924,7.283,4.18848,1.22164,4.3629999999999995,2.8032,0.8176,2.92
2020-07-19 14:00:00,6.16128,1.79704,6.418,3.71328,1.08304,3.868,2.448,0.714,2.55
2020-07-19 14:30:00,7.23744,2.11092,7.539,4.29024,1.25132,4.469,2.9472,0.8596,3.07
2020-07-19 15:00:00,5.5084800000000005,1.60664,5.7379999999999995,3.40608,0.9934400000000001,3.548,2.1024,0.6132000000000001,2.19
2020-07-19 15:30:00,2.55552,0.74536,2.662,1.85472,0.54096,1.932,0.7008,0.2044,0.73
2020-07-19 16:00:00,4.80576,1.40168,5.006,3.07776,0.89768,3.206,1.728,0.504,1.8
2020-07-19 16:30:00,5.96064,1.73852,6.209,3.81984,1.11412,3.979,2.1408,0.6244000000000001,2.23
2020-07-19 17:00:00,4.9632000000000005,1.4476,5.17,3.4176,0.9968,3.56,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-19 17:30:00,3.46272,1.00996,3.607,2.71392,0.79156,2.827,0.7488,0.2184,0.78
2020-07-19 18:00:00,2.7359999999999998,0.798,2.85,2.2272,0.6496000000000001,2.32,0.5088,0.1484,0.53
2020-07-19 18:30:00,2.93088,0.85484,3.053,2.33568,0.6812400000000001,2.433,0.5952000000000001,0.1736,0.62
2020-07-19 19:00:00,2.29536,0.6694800000000001,2.391,1.82496,0.5322800000000001,1.901,0.47040000000000004,0.13720000000000002,0.49
2020-07-19 19:30:00,2.1072,0.6146,2.195,1.3104,0.38220000000000004,1.365,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-19 20:00:00,2.064,0.602,2.15,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.7104,0.20720000000000002,0.74
2020-07-19 20:30:00,1.9776,0.5768,2.06,1.2768,0.3724,1.33,0.7008,0.2044,0.73
2020-07-19 21:00:00,1.85952,0.5423600000000001,1.937,0.8323200000000001,0.24276000000000003,0.867,1.0272000000000001,0.29960000000000003,1.07
2020-07-19 21:30:00,1.9651200000000002,0.57316,2.047,0.8419200000000001,0.24556000000000003,0.877,1.1232,0.3276,1.17
2020-07-19 22:00:00,1.91616,0.55888,1.996,0.55296,0.16128,0.5760000000000001,1.3632,0.3976,1.42
2020-07-19 22:30:00,1.84416,0.53788,1.921,0.5865600000000001,0.17108,0.611,1.2576,0.3668,1.31
2020-07-19 23:00:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.6825600000000001,0.19908,0.711,1.0272000000000001,0.29960000000000003,1.07
2020-07-19 23:30:00,1.59456,0.46508000000000005,1.661,0.63456,0.18508000000000002,0.661,0.96,0.28,1.0
2020-07-20 00:00:00,1.45728,0.42504000000000003,1.518,0.7084800000000001,0.20664000000000002,0.738,0.7488,0.2184,0.78
2020-07-20 00:30:00,1.4496,0.4228,1.51,0.7104,0.20720000000000002,0.74,0.7392000000000001,0.2156,0.77
2020-07-20 01:00:00,1.4246400000000001,0.41552000000000006,1.484,0.72384,0.21112000000000003,0.754,0.7008,0.2044,0.73
2020-07-20 01:30:00,1.4736,0.4298,1.5350000000000001,0.7536,0.21980000000000002,0.785,0.72,0.21,0.75
2020-07-20 02:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.008,0.294,1.05,0.624,0.182,0.65
2020-07-20 02:30:00,1.48128,0.43204000000000004,1.5430000000000001,0.69408,0.20244,0.723,0.7872,0.2296,0.8200000000000001
2020-07-20 03:00:00,1.44768,0.42224000000000006,1.508,0.55488,0.16184,0.578,0.8928,0.2604,0.93
2020-07-20 03:30:00,1.4496,0.4228,1.51,0.6432,0.18760000000000002,0.67,0.8064,0.23520000000000002,0.84
2020-07-20 04:00:00,1.4601600000000001,0.42588000000000004,1.521,0.7113600000000001,0.20748000000000003,0.741,0.7488,0.2184,0.78
2020-07-20 04:30:00,1.44192,0.42056000000000004,1.502,0.58752,0.17136,0.612,0.8544,0.2492,0.89
2020-07-20 05:00:00,1.4496,0.4228,1.51,0.49920000000000003,0.1456,0.52,0.9504,0.2772,0.99
2020-07-20 05:30:00,1.4064,0.4102,1.465,0.5232,0.1526,0.545,0.8832000000000001,0.2576,0.92
2020-07-20 06:00:00,1.46976,0.42868000000000006,1.5310000000000001,0.53856,0.15708000000000003,0.561,0.9312,0.2716,0.97
2020-07-20 06:30:00,1.6176,0.4718,1.685,0.648,0.189,0.675,0.9696,0.2828,1.01
2020-07-20 07:00:00,1.70016,0.49588000000000004,1.771,0.8649600000000001,0.25228,0.901,0.8352,0.2436,0.87
2020-07-20 07:30:00,2.10432,0.6137600000000001,2.192,1.13472,0.33096000000000003,1.182,0.9696,0.2828,1.01
2020-07-20 08:00:00,2.17056,0.6330800000000001,2.261,1.60416,0.46788,1.671,0.5664,0.1652,0.59
2020-07-20 08:30:00,2.3616,0.6888000000000001,2.46,2.1216,0.6188,2.21,0.24,0.07,0.25
2020-07-20 09:00:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,2.60544,0.75992,2.714,0.528,0.154,0.55
2020-07-20 09:30:00,3.36768,0.9822400000000001,3.508,2.65728,0.7750400000000001,2.768,0.7104,0.20720000000000002,0.74
2020-07-20 10:00:00,3.19008,0.93044,3.323,2.52768,0.73724,2.633,0.6624,0.1932,0.6900000000000001
2020-07-20 10:30:00,3.6576,1.0668,3.81,2.8704,0.8372,2.99,0.7872,0.2296,0.8200000000000001
2020-07-20 11:00:00,3.74976,1.09368,3.906,2.8377600000000003,0.8276800000000001,2.956,0.912,0.266,0.9500000000000001
2020-07-20 11:30:00,3.9283200000000003,1.1457600000000001,4.092,2.93952,0.8573600000000001,3.062,0.9888,0.2884,1.03
2020-07-20 12:00:00,2.52672,0.7369600000000001,2.632,2.01792,0.5885600000000001,2.102,0.5088,0.1484,0.53
2020-07-20 12:30:00,3.08832,0.9007600000000001,3.217,2.18592,0.63756,2.277,0.9024000000000001,0.2632,0.9400000000000001
2020-07-20 13:00:00,2.4048,0.7014,2.505,1.4256,0.4158,1.4849999999999999,0.9792000000000001,0.2856,1.02
2020-07-20 13:30:00,2.90688,0.84784,3.028,2.31168,0.6742400000000001,2.408,0.5952000000000001,0.1736,0.62
2020-07-20 14:00:00,3.07104,0.8957200000000001,3.199,2.31264,0.67452,2.409,0.7584000000000001,0.2212,0.79
2020-07-20 14:30:00,2.4144,0.7042,2.515,1.8096,0.5278,1.885,0.6048,0.1764,0.63
2020-07-20 15:00:00,3.18816,0.92988,3.321,2.49696,0.72828,2.601,0.6912,0.2016,0.72
2020-07-20 15:30:00,3.11136,0.9074800000000001,3.241,2.46816,0.7198800000000001,2.571,0.6432,0.18760000000000002,0.67
2020-07-20 16:00:00,2.34528,0.6840400000000001,2.443,1.94208,0.56644,2.023,0.4032,0.11760000000000001,0.42
2020-07-20 16:30:00,2.82048,0.82264,2.938,2.06208,0.6014400000000001,2.148,0.7584000000000001,0.2212,0.79
2020-07-20 17:00:00,2.31936,0.6764800000000001,2.416,1.6569600000000002,0.48328000000000004,1.726,0.6624,0.1932,0.6900000000000001
2020-07-20 17:30:00,2.95968,0.8632400000000001,3.083,2.36448,0.68964,2.463,0.5952000000000001,0.1736,0.62
2020-07-20 18:00:00,3.03456,0.8850800000000001,3.161,2.4105600000000003,0.70308,2.511,0.624,0.182,0.65
2020-07-20 18:30:00,2.67744,0.7809200000000001,2.789,2.18784,0.63812,2.279,0.48960000000000004,0.1428,0.51
2020-07-20 19:00:00,2.26848,0.66164,2.363,1.46208,0.42644000000000004,1.5230000000000001,0.8064,0.23520000000000002,0.84
2020-07-20 19:30:00,2.12736,0.62048,2.216,1.22496,0.35728000000000004,1.276,0.9024000000000001,0.2632,0.9400000000000001
2020-07-20 20:00:00,2.0304,0.5922000000000001,2.115,0.792,0.231,0.8250000000000001,1.2384,0.3612,1.29
2020-07-20 20:30:00,2.03616,0.5938800000000001,2.121,0.7497600000000001,0.21868,0.781,1.2864,0.37520000000000003,1.34
2020-07-20 21:00:00,2.02368,0.5902400000000001,2.108,0.6028800000000001,0.17584000000000002,0.628,1.4208,0.41440000000000005,1.48
2020-07-20 21:30:00,2.0256,0.5908,2.11,0.5952000000000001,0.1736,0.62,1.4304000000000001,0.4172,1.49
2020-07-20 22:00:00,2.0016,0.5838,2.085,0.6192000000000001,0.1806,0.645,1.3824,0.4032,1.44
2020-07-20 22:30:00,1.8768,0.5474,1.955,0.648,0.189,0.675,1.2288000000000001,0.3584,1.28
2020-07-20 23:00:00,1.71648,0.5006400000000001,1.788,0.68928,0.20104000000000002,0.718,1.0272000000000001,0.29960000000000003,1.07
2020-07-20 23:30:00,1.56864,0.45752000000000004,1.634,0.5894400000000001,0.17192000000000002,0.614,0.9792000000000001,0.2856,1.02
2020-07-21 00:00:00,1.47936,0.43148000000000003,1.541,0.59616,0.17388,0.621,0.8832000000000001,0.2576,0.92
2020-07-21 00:30:00,1.45536,0.42448,1.516,0.60096,0.17528000000000002,0.626,0.8544,0.2492,0.89
2020-07-21 01:00:00,1.43808,0.41944000000000004,1.498,0.67008,0.19544,0.6980000000000001,0.768,0.224,0.8
2020-07-21 01:30:00,1.5216,0.44380000000000003,1.585,0.7536,0.21980000000000002,0.785,0.768,0.224,0.8
2020-07-21 02:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.7872,0.2296,0.8200000000000001,0.7392000000000001,0.2156,0.77
2020-07-21 02:30:00,1.52736,0.44548000000000004,1.591,0.79776,0.23268000000000003,0.8310000000000001,0.7296,0.21280000000000002,0.76
2020-07-21 03:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.8256,0.24080000000000001,0.86,0.7008,0.2044,0.73
2020-07-21 03:30:00,1.46496,0.42728000000000005,1.526,0.6873600000000001,0.20048000000000002,0.716,0.7776000000000001,0.2268,0.81
2020-07-21 04:00:00,1.47072,0.42896,1.532,0.7123200000000001,0.20776000000000003,0.742,0.7584000000000001,0.2212,0.79
2020-07-21 04:30:00,1.4784000000000002,0.4312,1.54,0.6528,0.1904,0.68,0.8256,0.24080000000000001,0.86
2020-07-21 05:00:00,1.5072,0.43960000000000005,1.57,0.7776000000000001,0.2268,0.81,0.7296,0.21280000000000002,0.76
2020-07-21 05:30:00,1.43904,0.41972000000000004,1.499,0.62304,0.18172000000000002,0.649,0.8160000000000001,0.23800000000000002,0.85
2020-07-21 06:00:00,1.45056,0.42308,1.5110000000000001,0.63456,0.18508000000000002,0.661,0.8160000000000001,0.23800000000000002,0.85
2020-07-21 06:30:00,1.58592,0.46256,1.6520000000000001,0.7603200000000001,0.22176,0.792,0.8256,0.24080000000000001,0.86
2020-07-21 07:00:00,1.77216,0.51688,1.846,0.7833600000000001,0.22848000000000002,0.8160000000000001,0.9888,0.2884,1.03
2020-07-21 07:30:00,2.13984,0.62412,2.229,0.90144,0.26292000000000004,0.9390000000000001,1.2384,0.3612,1.29
2020-07-21 08:00:00,2.15328,0.62804,2.243,1.51008,0.44044000000000005,1.573,0.6432,0.18760000000000002,0.67
2020-07-21 08:30:00,2.35872,0.68796,2.457,1.81152,0.52836,1.887,0.5472,0.15960000000000002,0.5700000000000001
2020-07-21 09:00:00,3.02496,0.8822800000000001,3.151,2.36256,0.68908,2.461,0.6624,0.1932,0.6900000000000001
2020-07-21 09:30:00,3.72864,1.08752,3.884,2.88384,0.8411200000000001,3.004,0.8448,0.2464,0.88
2020-07-21 10:00:00,2.6601600000000003,0.77588,2.771,2.33376,0.6806800000000001,2.431,0.3264,0.0952,0.34
2020-07-21 10:30:00,2.63232,0.7677600000000001,2.742,2.33472,0.68096,2.432,0.29760000000000003,0.0868,0.31
2020-07-21 11:00:00,3.39648,0.9906400000000001,3.5380000000000003,2.68608,0.78344,2.798,0.7104,0.20720000000000002,0.74
2020-07-21 11:30:00,3.67584,1.07212,3.829,2.91744,0.8509200000000001,3.039,0.7584000000000001,0.2212,0.79
2020-07-21 12:00:00,4.28736,1.25048,4.466,3.1929600000000002,0.9312800000000001,3.326,1.0944,0.31920000000000004,1.1400000000000001
2020-07-21 12:30:00,3.6576,1.0668,3.81,2.8896,0.8428,3.01,0.768,0.224,0.8
2020-07-21 13:00:00,2.46912,0.72016,2.572,1.75872,0.5129600000000001,1.832,0.7104,0.20720000000000002,0.74
2020-07-21 13:30:00,2.57856,0.7520800000000001,2.686,1.52256,0.44408000000000003,1.5859999999999999,1.056,0.308,1.1
2020-07-21 14:00:00,2.52,0.735,2.625,2.0496,0.5978,2.135,0.47040000000000004,0.13720000000000002,0.49
2020-07-21 14:30:00,2.56896,0.7492800000000001,2.676,1.13856,0.33208000000000004,1.186,1.4304000000000001,0.4172,1.49
2020-07-21 15:00:00,2.44704,0.71372,2.549,1.50624,0.43932000000000004,1.569,0.9408000000000001,0.27440000000000003,0.98
2020-07-21 15:30:00,2.20224,0.64232,2.294,1.63584,0.47712000000000004,1.704,0.5664,0.1652,0.59
2020-07-21 16:00:00,2.1552,0.6286,2.245,1.8768,0.5474,1.955,0.27840000000000004,0.08120000000000001,0.29
2020-07-21 16:30:00,2.28288,0.6658400000000001,2.378,1.78368,0.52024,1.858,0.49920000000000003,0.1456,0.52
2020-07-21 17:00:00,2.7264,0.7952,2.84,2.1984,0.6412,2.29,0.528,0.154,0.55
2020-07-21 17:30:00,2.2416,0.6538,2.335,1.4352,0.4186,1.495,0.8064,0.23520000000000002,0.84
2020-07-21 18:00:00,2.3904,0.6972,2.49,1.3632,0.3976,1.42,1.0272000000000001,0.29960000000000003,1.07
2020-07-21 18:30:00,2.36832,0.69076,2.467,1.05312,0.30716000000000004,1.097,1.3152,0.3836,1.37
2020-07-21 19:00:00,2.28576,0.66668,2.3810000000000002,0.79776,0.23268000000000003,0.8310000000000001,1.488,0.434,1.55
2020-07-21 19:30:00,2.20992,0.64456,2.302,0.6547200000000001,0.19096000000000002,0.682,1.5552000000000001,0.4536,1.62
2020-07-21 20:00:00,2.12448,0.6196400000000001,2.213,0.65568,0.19124000000000002,0.683,1.4688,0.4284,1.53
2020-07-21 20:30:00,2.12928,0.62104,2.218,0.49728000000000006,0.14504,0.518,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-21 21:00:00,2.00832,0.5857600000000001,2.092,0.38592000000000004,0.11256000000000001,0.402,1.6224,0.4732,1.69
2020-07-21 21:30:00,2.13696,0.6232800000000001,2.226,0.37056000000000006,0.10808000000000001,0.386,1.7664,0.5152,1.8399999999999999
2020-07-21 22:00:00,2.03904,0.59472,2.124,0.33984000000000003,0.09912000000000001,0.354,1.6992,0.49560000000000004,1.77
2020-07-21 22:30:00,1.94016,0.56588,2.021,0.34656000000000003,0.10108,0.361,1.5936,0.46480000000000005,1.6600000000000001
2020-07-21 23:00:00,1.824,0.532,1.9,0.3744,0.1092,0.39,1.4496,0.4228,1.51
2020-07-21 23:30:00,1.62336,0.47348,1.691,0.37536,0.10948000000000001,0.391,1.248,0.364,1.3
2020-07-22 00:00:00,1.5379200000000002,0.44856,1.6019999999999999,0.37632000000000004,0.10976000000000001,0.392,1.1616,0.3388,1.21
2020-07-22 00:30:00,1.49088,0.43484000000000006,1.553,0.37728,0.11004000000000001,0.393,1.1136,0.32480000000000003,1.16
2020-07-22 01:00:00,1.4352,0.4186,1.495,0.37920000000000004,0.1106,0.395,1.056,0.308,1.1
2020-07-22 01:30:00,1.52256,0.44408000000000003,1.5859999999999999,0.38016000000000005,0.11088,0.396,1.1424,0.3332,1.19
2020-07-22 02:00:00,1.49376,0.43568,1.556,0.38976000000000005,0.11368,0.406,1.104,0.322,1.15
2020-07-22 02:30:00,1.46496,0.42728000000000005,1.526,0.43776000000000004,0.12768000000000002,0.456,1.0272000000000001,0.29960000000000003,1.07
2020-07-22 03:00:00,1.4601600000000001,0.42588000000000004,1.521,0.47136000000000006,0.13748000000000002,0.491,0.9888,0.2884,1.03
2020-07-22 03:30:00,1.4246400000000001,0.41552000000000006,1.484,0.52224,0.15232,0.544,0.9024000000000001,0.2632,0.9400000000000001
2020-07-22 04:00:00,1.41792,0.41356000000000004,1.477,0.60192,0.17556000000000002,0.627,0.8160000000000001,0.23800000000000002,0.85
2020-07-22 04:30:00,1.5264,0.44520000000000004,1.5899999999999999,0.8736,0.2548,0.91,0.6528,0.1904,0.68
2020-07-22 05:00:00,1.5168,0.4424,1.58,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.72,0.21,0.75
2020-07-22 05:30:00,1.43712,0.41916000000000003,1.4969999999999999,0.70752,0.20636000000000002,0.737,0.7296,0.21280000000000002,0.76
2020-07-22 06:00:00,1.51104,0.44072000000000006,1.574,0.66624,0.19432000000000002,0.6940000000000001,0.8448,0.2464,0.88
2020-07-22 06:30:00,1.6752,0.48860000000000003,1.745,0.6288,0.1834,0.655,1.0464,0.3052,1.09
2020-07-22 07:00:00,1.8048000000000002,0.5264,1.88,0.8256,0.24080000000000001,0.86,0.9792000000000001,0.2856,1.02
2020-07-22 07:30:00,2.11104,0.61572,2.199,0.9398400000000001,0.27412000000000003,0.979,1.1712,0.3416,1.22
2020-07-22 08:00:00,2.16,0.63,2.25,1.4208,0.41440000000000005,1.48,0.7392000000000001,0.2156,0.77
2020-07-22 08:30:00,2.16576,0.63168,2.2560000000000002,1.8105600000000002,0.52808,1.8860000000000001,0.3552,0.10360000000000001,0.37
2020-07-22 09:00:00,2.2656,0.6608,2.36,1.2768,0.3724,1.33,0.9888,0.2884,1.03
2020-07-22 09:30:00,2.39904,0.69972,2.499,1.1222400000000001,0.32732,1.169,1.2768,0.3724,1.33
2020-07-22 10:00:00,2.42592,0.7075600000000001,2.527,1.53312,0.44716000000000006,1.597,0.8928,0.2604,0.93
2020-07-22 10:30:00,2.40576,0.7016800000000001,2.5060000000000002,1.71456,0.5000800000000001,1.786,0.6912,0.2016,0.72
2020-07-22 11:00:00,2.44512,0.71316,2.547,1.45632,0.42476,1.517,0.9888,0.2884,1.03
2020-07-22 11:30:00,2.43552,0.7103600000000001,2.537,2.00352,0.5843600000000001,2.087,0.432,0.126,0.45
2020-07-22 12:00:00,2.40576,0.7016800000000001,2.5060000000000002,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.6432,0.18760000000000002,0.67
2020-07-22 12:30:00,2.57088,0.7498400000000001,2.678,1.4956800000000001,0.43624,1.558,1.0752,0.3136,1.12
2020-07-22 13:00:00,2.49888,0.72884,2.6029999999999998,2.10528,0.61404,2.193,0.3936,0.1148,0.41000000000000003
2020-07-22 13:30:00,2.74848,0.80164,2.863,2.40288,0.70084,2.503,0.3456,0.1008,0.36
2020-07-22 14:00:00,3.74688,1.09284,3.903,2.89248,0.8436400000000001,3.013,0.8544,0.2492,0.89
2020-07-22 14:30:00,4.97664,1.45152,5.184,3.47904,1.01472,3.624,1.4976,0.4368,1.56
2020-07-22 15:00:00,5.07936,1.48148,5.291,3.42816,0.9998800000000001,3.571,1.6512,0.48160000000000003,1.72
2020-07-22 15:30:00,3.61536,1.05448,3.766,2.6361600000000003,0.76888,2.746,0.9792000000000001,0.2856,1.02
2020-07-22 16:00:00,2.1312,0.6216,2.22,1.7856,0.5208,1.8599999999999999,0.3456,0.1008,0.36
2020-07-22 16:30:00,2.1849600000000002,0.6372800000000001,2.276,1.5609600000000001,0.45528,1.626,0.624,0.182,0.65
2020-07-22 17:00:00,2.26464,0.6605200000000001,2.359,1.42944,0.41692,1.4889999999999999,0.8352,0.2436,0.87
2020-07-22 17:30:00,2.47296,0.72128,2.576,1.33056,0.38808000000000004,1.3860000000000001,1.1424,0.3332,1.19
2020-07-22 18:00:00,2.46624,0.7193200000000001,2.569,1.22784,0.35812000000000005,1.279,1.2384,0.3612,1.29
2020-07-22 18:30:00,2.40384,0.7011200000000001,2.504,0.96384,0.28112000000000004,1.004,1.44,0.42,1.5
2020-07-22 19:00:00,2.27712,0.6641600000000001,2.372,1.18272,0.34496000000000004,1.232,1.0944,0.31920000000000004,1.1400000000000001
2020-07-22 19:30:00,2.1408,0.6244000000000001,2.23,1.2576,0.3668,1.31,0.8832000000000001,0.2576,0.92
2020-07-22 20:00:00,2.03136,0.59248,2.116,1.13856,0.33208000000000004,1.186,0.8928,0.2604,0.93
2020-07-22 20:30:00,1.9699200000000001,0.5745600000000001,2.052,0.75072,0.21896000000000002,0.782,1.2192,0.3556,1.27
