Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-07-22 21:00:00,1.91232,0.55776,1.992,0.99072,0.28896000000000005,1.032,0.9216000000000001,0.26880000000000004,0.96
2020-07-22 21:30:00,1.9948800000000002,0.58184,2.078,0.8908800000000001,0.25984,0.928,1.104,0.322,1.15
2020-07-22 22:00:00,1.90752,0.5563600000000001,1.987,0.64992,0.18956,0.677,1.2576,0.3668,1.31
2020-07-22 22:30:00,1.84416,0.53788,1.921,0.6633600000000001,0.19348,0.6910000000000001,1.1808,0.34440000000000004,1.23
2020-07-22 23:00:00,1.7875200000000002,0.52136,1.862,0.44352,0.12936,0.462,1.344,0.392,1.4
2020-07-22 23:30:00,1.60128,0.46704,1.6680000000000001,0.75648,0.22064000000000003,0.788,0.8448,0.2464,0.88
2020-07-23 00:00:00,1.65216,0.48188000000000003,1.721,1.01856,0.29708,1.061,0.6336,0.18480000000000002,0.66
2020-07-23 00:30:00,1.65888,0.48384000000000005,1.728,1.05408,0.30744000000000005,1.098,0.6048,0.1764,0.63
2020-07-23 01:00:00,1.38432,0.40376,1.442,0.60672,0.17696,0.632,0.7776000000000001,0.2268,0.81
2020-07-23 01:30:00,1.43328,0.41804,1.4929999999999999,0.5596800000000001,0.16324000000000002,0.583,0.8736,0.2548,0.91
2020-07-23 02:00:00,1.48608,0.43344000000000005,1.548,0.40128,0.11704,0.418,1.0848,0.3164,1.13
2020-07-23 02:30:00,1.4841600000000001,0.43288000000000004,1.546,0.43776000000000004,0.12768000000000002,0.456,1.0464,0.3052,1.09
2020-07-23 03:00:00,1.45152,0.42336,1.512,0.47232,0.13776000000000002,0.492,0.9792000000000001,0.2856,1.02
2020-07-23 03:30:00,1.41792,0.41356000000000004,1.477,0.54432,0.15876,0.5670000000000001,0.8736,0.2548,0.91
2020-07-23 04:00:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.69408,0.20244,0.723,0.7488,0.2184,0.78
2020-07-23 04:30:00,1.4928,0.4354,1.5550000000000002,0.8208000000000001,0.2394,0.855,0.672,0.196,0.7000000000000001
2020-07-23 05:00:00,1.48896,0.43428000000000005,1.5510000000000002,0.72096,0.21028000000000002,0.751,0.768,0.224,0.8
2020-07-23 05:30:00,1.41696,0.41328000000000004,1.476,0.5625600000000001,0.16408,0.586,0.8544,0.2492,0.89
2020-07-23 06:00:00,1.51104,0.44072000000000006,1.574,0.7910400000000001,0.23072,0.8240000000000001,0.72,0.21,0.75
2020-07-23 06:30:00,1.61952,0.47236000000000006,1.687,0.9859200000000001,0.28756000000000004,1.027,0.6336,0.18480000000000002,0.66
2020-07-23 07:00:00,1.67904,0.48972000000000004,1.749,1.17024,0.34132,1.219,0.5088,0.1484,0.53
2020-07-23 07:30:00,1.96896,0.57428,2.051,1.52736,0.44548000000000004,1.591,0.44160000000000005,0.1288,0.46
2020-07-23 08:00:00,2.14848,0.6266400000000001,2.238,1.75488,0.5118400000000001,1.828,0.3936,0.1148,0.41000000000000003
2020-07-23 08:30:00,3.07296,0.8962800000000001,3.201,2.42016,0.7058800000000001,2.521,0.6528,0.1904,0.68
2020-07-23 09:00:00,2.16864,0.6325200000000001,2.259,1.49664,0.43652,1.5590000000000002,0.672,0.196,0.7000000000000001
2020-07-23 09:30:00,2.32224,0.67732,2.419,1.56384,0.45612,1.629,0.7584000000000001,0.2212,0.79
2020-07-23 10:00:00,2.52096,0.73528,2.626,2.20416,0.64288,2.296,0.3168,0.09240000000000001,0.33
2020-07-23 10:30:00,2.7196800000000003,0.7932400000000001,2.833,2.23968,0.65324,2.333,0.48,0.14,0.5
2020-07-23 11:00:00,4.20288,1.22584,4.378,2.99328,0.87304,3.118,1.2096,0.3528,1.26
2020-07-23 11:30:00,2.59872,0.7579600000000001,2.707,2.23392,0.65156,2.327,0.3648,0.10640000000000001,0.38
2020-07-23 12:00:00,3.19488,0.9318400000000001,3.328,2.53248,0.7386400000000001,2.638,0.6624,0.1932,0.6900000000000001
2020-07-23 12:30:00,4.2384,1.2362,4.415,3.0384,0.8862,3.165,1.2,0.35000000000000003,1.25
2020-07-23 13:00:00,4.51392,1.31656,4.702,3.15072,0.9189600000000001,3.282,1.3632,0.3976,1.42
2020-07-23 13:30:00,5.03904,1.4697200000000001,5.249,3.40704,0.99372,3.549,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-23 14:00:00,5.44416,1.5878800000000002,5.671,3.58176,1.04468,3.731,1.8624,0.5432,1.94
2020-07-23 14:30:00,5.79456,1.69008,6.036,3.74976,1.09368,3.906,2.0448,0.5964,2.13
2020-07-23 15:00:00,3.89184,1.1351200000000001,4.054,2.78784,0.8131200000000001,2.904,1.104,0.322,1.15
2020-07-23 15:30:00,3.23712,0.9441600000000001,3.372,2.53632,0.7397600000000001,2.642,0.7008,0.2044,0.73
2020-07-23 16:00:00,2.15712,0.62916,2.247,1.8691200000000001,0.5451600000000001,1.947,0.28800000000000003,0.084,0.30000000000000004
2020-07-23 16:30:00,2.46528,0.71904,2.568,2.09088,0.60984,2.178,0.3744,0.1092,0.39
2020-07-23 17:00:00,2.44992,0.7145600000000001,2.552,2.16192,0.63056,2.252,0.28800000000000003,0.084,0.30000000000000004
2020-07-23 17:30:00,2.45664,0.71652,2.559,1.9286400000000001,0.56252,2.009,0.528,0.154,0.55
2020-07-23 18:00:00,2.39808,0.6994400000000001,2.498,1.2172800000000001,0.35504,1.268,1.1808,0.34440000000000004,1.23
2020-07-23 18:30:00,2.35392,0.6865600000000001,2.452,1.05792,0.30856,1.102,1.296,0.378,1.35
2020-07-23 19:00:00,2.3395200000000003,0.6823600000000001,2.437,0.87072,0.25396,0.907,1.4688,0.4284,1.53
2020-07-23 19:30:00,2.33088,0.6798400000000001,2.428,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.7856,0.5208,1.8599999999999999
2020-07-23 20:00:00,2.34144,0.6829200000000001,2.439,0.57504,0.16772,0.599,1.7664,0.5152,1.8399999999999999
2020-07-23 20:30:00,2.14272,0.6249600000000001,2.232,0.6931200000000001,0.20216,0.722,1.4496,0.4228,1.51
2020-07-23 21:00:00,2.16192,0.63056,2.252,0.41472000000000003,0.12096000000000001,0.432,1.7472,0.5096,1.82
2020-07-23 21:30:00,2.11776,0.61768,2.206,0.59136,0.17248000000000002,0.616,1.5264,0.44520000000000004,1.5899999999999999
2020-07-23 22:00:00,1.99008,0.5804400000000001,2.073,0.53088,0.15484,0.553,1.4592,0.42560000000000003,1.52
2020-07-23 22:30:00,1.8719999999999999,0.546,1.9500000000000002,0.48960000000000004,0.1428,0.51,1.3824,0.4032,1.44
2020-07-23 23:00:00,1.68096,0.49028000000000005,1.751,0.5865600000000001,0.17108,0.611,1.0944,0.31920000000000004,1.1400000000000001
2020-07-23 23:30:00,1.57632,0.45976000000000006,1.642,0.50112,0.14616,0.522,1.0752,0.3136,1.12
2020-07-24 00:00:00,1.4496,0.4228,1.51,0.5472,0.15960000000000002,0.5700000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-07-24 00:30:00,1.46208,0.42644000000000004,1.5230000000000001,0.49248000000000003,0.14364000000000002,0.513,0.9696,0.2828,1.01
2020-07-24 01:00:00,1.45632,0.42476,1.517,0.39072,0.11396,0.40700000000000003,1.0656,0.3108,1.11
2020-07-24 01:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.38784,0.11312000000000001,0.404,1.1904,0.3472,1.24
2020-07-24 02:00:00,1.48128,0.43204000000000004,1.5430000000000001,0.42528000000000005,0.12404000000000001,0.443,1.056,0.308,1.1
2020-07-24 02:30:00,1.4486400000000001,0.42252000000000006,1.509,0.44064000000000003,0.12852000000000002,0.459,1.008,0.294,1.05
2020-07-24 03:00:00,1.43904,0.41972000000000004,1.499,0.45984,0.13412000000000002,0.47900000000000004,0.9792000000000001,0.2856,1.02
2020-07-24 03:30:00,1.4544000000000001,0.4242,1.5150000000000001,0.4368,0.1274,0.455,1.0176,0.2968,1.06
2020-07-24 04:00:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.42528000000000005,0.12404000000000001,0.443,1.0176,0.2968,1.06
2020-07-24 04:30:00,1.45056,0.42308,1.5110000000000001,0.43296,0.12628,0.451,1.0176,0.2968,1.06
2020-07-24 05:00:00,1.4630400000000001,0.42672000000000004,1.524,0.49344000000000005,0.14392000000000002,0.514,0.9696,0.2828,1.01
2020-07-24 05:30:00,1.464,0.427,1.525,0.5616,0.1638,0.585,0.9024000000000001,0.2632,0.9400000000000001
2020-07-24 06:00:00,1.53888,0.44884,1.603,0.51168,0.14924,0.533,1.0272000000000001,0.29960000000000003,1.07
2020-07-24 06:30:00,1.77216,0.51688,1.846,0.5433600000000001,0.15848,0.5660000000000001,1.2288000000000001,0.3584,1.28
2020-07-24 07:00:00,2.02368,0.5902400000000001,2.108,0.7852800000000001,0.22904000000000002,0.8180000000000001,1.2384,0.3612,1.29
2020-07-24 07:30:00,2.19456,0.6400800000000001,2.286,1.06176,0.30968,1.106,1.1328,0.3304,1.18
2020-07-24 08:00:00,2.23968,0.65324,2.333,1.5196800000000001,0.44324,1.583,0.72,0.21,0.75
2020-07-24 08:30:00,2.54592,0.7425600000000001,2.652,2.14272,0.6249600000000001,2.232,0.4032,0.11760000000000001,0.42
2020-07-24 09:00:00,2.34912,0.6851600000000001,2.447,1.80192,0.52556,1.877,0.5472,0.15960000000000002,0.5700000000000001
2020-07-24 09:30:00,3.14112,0.9161600000000001,3.2720000000000002,2.36352,0.6893600000000001,2.462,0.7776000000000001,0.2268,0.81
2020-07-24 10:00:00,3.65472,1.06596,3.807,2.77152,0.8083600000000001,2.887,0.8832000000000001,0.2576,0.92
2020-07-24 10:30:00,2.42784,0.7081200000000001,2.529,1.89024,0.55132,1.9689999999999999,0.5376000000000001,0.1568,0.56
2020-07-24 11:00:00,2.3328,0.6804,2.43,1.6224,0.4732,1.69,0.7104,0.20720000000000002,0.74
2020-07-24 11:30:00,4.24032,1.23676,4.417,3.00192,0.8755600000000001,3.127,1.2384,0.3612,1.29
2020-07-24 12:00:00,4.13376,1.20568,4.306,3.02016,0.8808800000000001,3.146,1.1136,0.32480000000000003,1.16
2020-07-24 12:30:00,4.36128,1.27204,4.543,3.14208,0.91644,3.273,1.2192,0.3556,1.27
2020-07-24 13:00:00,4.1952,1.2236,4.37,3.0048,0.8764000000000001,3.13,1.1904,0.3472,1.24
2020-07-24 13:30:00,5.24256,1.52908,5.461,3.53376,1.03068,3.681,1.7088,0.4984,1.78
2020-07-24 14:00:00,4.76448,1.38964,4.963,3.26688,0.9528400000000001,3.403,1.4976,0.4368,1.56
2020-07-24 14:30:00,3.00384,0.8761200000000001,3.129,2.33184,0.6801200000000001,2.429,0.672,0.196,0.7000000000000001
2020-07-24 15:00:00,5.40768,1.5772400000000002,5.633,3.54528,1.03404,3.693,1.8624,0.5432,1.94
2020-07-24 15:30:00,3.28608,0.9584400000000001,3.423,2.40288,0.70084,2.503,0.8832000000000001,0.2576,0.92
2020-07-24 16:00:00,3.87072,1.12896,4.032,2.72832,0.79576,2.842,1.1424,0.3332,1.19
2020-07-24 16:30:00,3.1296,0.9128000000000001,3.26,2.3136,0.6748000000000001,2.41,0.8160000000000001,0.23800000000000002,0.85
2020-07-24 17:00:00,2.46816,0.7198800000000001,2.571,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.5664,0.1652,0.59
2020-07-24 17:30:00,2.2368,0.6524,2.33,1.1616,0.3388,1.21,1.0752,0.3136,1.12
2020-07-24 18:00:00,2.24352,0.65436,2.337,1.06272,0.30996,1.107,1.1808,0.34440000000000004,1.23
2020-07-24 18:30:00,2.18976,0.63868,2.281,1.28736,0.37548000000000004,1.341,0.9024000000000001,0.2632,0.9400000000000001
2020-07-24 19:00:00,2.12928,0.62104,2.218,0.93888,0.27384000000000003,0.978,1.1904,0.3472,1.24
2020-07-24 19:30:00,2.14656,0.6260800000000001,2.236,0.65856,0.19208000000000003,0.686,1.488,0.434,1.55
2020-07-24 20:00:00,2.18304,0.6367200000000001,2.274,0.41664,0.12152,0.434,1.7664,0.5152,1.8399999999999999
2020-07-24 20:30:00,2.07552,0.60536,2.162,0.41472000000000003,0.12096000000000001,0.432,1.6608,0.4844,1.73
2020-07-24 21:00:00,1.9833600000000002,0.57848,2.066,0.38976000000000005,0.11368,0.406,1.5936,0.46480000000000005,1.6600000000000001
2020-07-24 21:30:00,2.02656,0.59108,2.111,0.41376,0.12068000000000001,0.431,1.6128,0.47040000000000004,1.6800000000000002
2020-07-24 22:00:00,2.0688,0.6034,2.155,0.36,0.105,0.375,1.7088,0.4984,1.78
2020-07-24 22:30:00,1.9228800000000001,0.56084,2.003,0.39648000000000005,0.11564,0.41300000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-07-24 23:00:00,1.8,0.525,1.875,0.4272,0.1246,0.445,1.3728,0.40040000000000003,1.43
2020-07-24 23:30:00,1.61568,0.47124000000000005,1.683,0.6844800000000001,0.19964,0.713,0.9312,0.2716,0.97
2020-07-25 00:00:00,1.5436800000000002,0.45024000000000003,1.608,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.6432,0.18760000000000002,0.67
2020-07-25 00:30:00,1.6800000000000002,0.49,1.75,1.1136,0.32480000000000003,1.16,0.5664,0.1652,0.59
2020-07-25 01:00:00,1.45344,0.42392,1.514,0.7910400000000001,0.23072,0.8240000000000001,0.6624,0.1932,0.6900000000000001
2020-07-25 01:30:00,1.4726400000000002,0.42952,1.534,0.70464,0.20552,0.734,0.768,0.224,0.8
2020-07-25 02:00:00,1.4486400000000001,0.42252000000000006,1.509,0.6326400000000001,0.18452000000000002,0.659,0.8160000000000001,0.23800000000000002,0.85
2020-07-25 02:30:00,1.44,0.42,1.5,0.5568000000000001,0.16240000000000002,0.58,0.8832000000000001,0.2576,0.92
2020-07-25 03:00:00,1.4544000000000001,0.4242,1.5150000000000001,0.7536,0.21980000000000002,0.785,0.7008,0.2044,0.73
2020-07-25 03:30:00,1.41696,0.41328000000000004,1.476,0.63936,0.18648,0.666,0.7776000000000001,0.2268,0.81
2020-07-25 04:00:00,1.48896,0.43428000000000005,1.5510000000000002,0.90336,0.26348000000000005,0.9410000000000001,0.5856,0.1708,0.61
2020-07-25 04:30:00,1.6262400000000001,0.47432,1.694,1.11744,0.32592000000000004,1.164,0.5088,0.1484,0.53
2020-07-25 05:00:00,1.5408,0.4494,1.605,0.9456,0.2758,0.985,0.5952000000000001,0.1736,0.62
2020-07-25 05:30:00,1.4246400000000001,0.41552000000000006,1.484,0.63744,0.18592,0.664,0.7872,0.2296,0.8200000000000001
2020-07-25 06:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.1328,0.3304,1.18,0.49920000000000003,0.1456,0.52
2020-07-25 06:30:00,1.87968,0.5482400000000001,1.9580000000000002,1.39008,0.40544,1.448,0.48960000000000004,0.1428,0.51
2020-07-25 07:00:00,2.55936,0.74648,2.666,1.82976,0.53368,1.9060000000000001,0.7296,0.21280000000000002,0.76
2020-07-25 07:30:00,2.8416,0.8288000000000001,2.96,2.0448,0.5964,2.13,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-25 08:00:00,2.98464,0.8705200000000001,3.109,2.1494400000000002,0.62692,2.239,0.8352,0.2436,0.87
2020-07-25 08:30:00,3.41568,0.9962400000000001,3.558,2.39808,0.6994400000000001,2.498,1.0176,0.2968,1.06
2020-07-25 09:00:00,4.74048,1.38264,4.938,3.15648,0.9206400000000001,3.2880000000000003,1.584,0.462,1.65
2020-07-25 09:30:00,4.752,1.3860000000000001,4.95,3.1776,0.9268000000000001,3.31,1.5744,0.4592,1.6400000000000001
2020-07-25 10:00:00,3.19968,0.9332400000000001,3.333,2.44128,0.71204,2.543,0.7584000000000001,0.2212,0.79
2020-07-25 10:30:00,2.49792,0.7285600000000001,2.602,2.07552,0.60536,2.162,0.4224,0.1232,0.44
2020-07-25 11:00:00,4.30272,1.25496,4.482,2.93952,0.8573600000000001,3.062,1.3632,0.3976,1.42
2020-07-25 11:30:00,3.91296,1.14128,4.076,2.6361600000000003,0.76888,2.746,1.2768,0.3724,1.33
2020-07-25 12:00:00,3.71232,1.08276,3.867,2.61792,0.76356,2.727,1.0944,0.31920000000000004,1.1400000000000001
2020-07-25 12:30:00,4.4064,1.2852000000000001,4.59,3.0432,0.8876000000000001,3.17,1.3632,0.3976,1.42
2020-07-25 13:00:00,3.23712,0.9441600000000001,3.372,2.28672,0.6669600000000001,2.382,0.9504,0.2772,0.99
2020-07-25 13:30:00,2.28384,0.66612,2.379,1.75584,0.51212,1.8290000000000002,0.528,0.154,0.55
2020-07-25 14:00:00,2.47296,0.72128,2.576,1.92576,0.5616800000000001,2.006,0.5472,0.15960000000000002,0.5700000000000001
2020-07-25 14:30:00,2.04288,0.59584,2.128,1.63008,0.47544000000000003,1.698,0.4128,0.12040000000000001,0.43
2020-07-25 15:00:00,2.04288,0.59584,2.128,1.57248,0.45864000000000005,1.638,0.47040000000000004,0.13720000000000002,0.49
2020-07-25 15:30:00,1.9536,0.5698,2.035,1.5312000000000001,0.4466,1.595,0.4224,0.1232,0.44
2020-07-25 16:00:00,1.92,0.56,2.0,1.2864,0.37520000000000003,1.34,0.6336,0.18480000000000002,0.66
2020-07-25 16:30:00,2.04288,0.59584,2.128,1.04448,0.30464,1.088,0.9984000000000001,0.2912,1.04
2020-07-25 17:00:00,2.208,0.644,2.3,0.7776000000000001,0.2268,0.81,1.4304000000000001,0.4172,1.49
2020-07-25 17:30:00,2.51616,0.7338800000000001,2.621,0.57696,0.16828,0.601,1.9392,0.5656,2.02
2020-07-25 18:00:00,2.5343999999999998,0.7392000000000001,2.64,0.5472,0.15960000000000002,0.5700000000000001,1.9872,0.5796,2.07
2020-07-25 18:30:00,2.36352,0.6893600000000001,2.462,1.14432,0.33376,1.192,1.2192,0.3556,1.27
2020-07-25 19:00:00,2.2608,0.6594,2.355,0.8304,0.2422,0.865,1.4304000000000001,0.4172,1.49
2020-07-25 19:30:00,2.30784,0.67312,2.404,0.11904,0.03472,0.124,2.1888,0.6384000000000001,2.2800000000000002
2020-07-25 20:00:00,2.19648,0.6406400000000001,2.2880000000000003,0.17088,0.04984,0.178,2.0256,0.5908,2.11
2020-07-25 20:30:00,2.0496,0.5978,2.135,0.2928,0.0854,0.305,1.7568000000000001,0.5124000000000001,1.83
2020-07-25 21:00:00,1.9708800000000002,0.57484,2.053,0.5980800000000001,0.17444,0.623,1.3728,0.40040000000000003,1.43
2020-07-25 21:30:00,2.0976,0.6118,2.185,0.5424,0.1582,0.5650000000000001,1.5552000000000001,0.4536,1.62
2020-07-25 22:00:00,1.98624,0.5793200000000001,2.069,0.49824,0.14532,0.519,1.488,0.434,1.55
2020-07-25 22:30:00,1.8048000000000002,0.5264,1.88,0.46080000000000004,0.13440000000000002,0.48,1.344,0.392,1.4
2020-07-25 23:00:00,1.7155200000000002,0.50036,1.787,0.38112,0.11116000000000001,0.397,1.3344,0.38920000000000005,1.3900000000000001
2020-07-25 23:30:00,1.66656,0.48608,1.736,0.38976000000000005,0.11368,0.406,1.2768,0.3724,1.33
2020-07-26 00:00:00,1.60032,0.46676000000000006,1.667,0.40032,0.11676,0.417,1.2,0.35000000000000003,1.25
2020-07-26 00:30:00,1.46976,0.42868000000000006,1.5310000000000001,0.43296,0.12628,0.451,1.0368,0.3024,1.08
2020-07-26 01:00:00,1.48704,0.43372000000000005,1.549,0.7766400000000001,0.22652000000000003,0.809,0.7104,0.20720000000000002,0.74
2020-07-26 01:30:00,1.5168,0.4424,1.58,0.8160000000000001,0.23800000000000002,0.85,0.7008,0.2044,0.73
2020-07-26 02:00:00,1.54176,0.44968,1.6059999999999999,0.8505600000000001,0.24808000000000002,0.886,0.6912,0.2016,0.72
2020-07-26 02:30:00,1.5024000000000002,0.43820000000000003,1.565,0.8688,0.2534,0.905,0.6336,0.18480000000000002,0.66
2020-07-26 03:00:00,1.46208,0.42644000000000004,1.5230000000000001,0.7996800000000001,0.23324000000000003,0.833,0.6624,0.1932,0.6900000000000001
2020-07-26 03:30:00,1.5561600000000002,0.45388000000000006,1.621,0.9321600000000001,0.27188,0.971,0.624,0.182,0.65
2020-07-26 04:00:00,1.50528,0.43904000000000004,1.568,0.83328,0.24304,0.868,0.672,0.196,0.7000000000000001
2020-07-26 04:30:00,1.48704,0.43372000000000005,1.549,0.73824,0.21532,0.769,0.7488,0.2184,0.78
2020-07-26 05:00:00,1.4304000000000001,0.4172,1.49,0.48960000000000004,0.1428,0.51,0.9408000000000001,0.27440000000000003,0.98
2020-07-26 05:30:00,1.39008,0.40544,1.448,0.59328,0.17304000000000003,0.618,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-26 06:00:00,1.42848,0.41664,1.488,0.75648,0.22064000000000003,0.788,0.672,0.196,0.7000000000000001
2020-07-26 06:30:00,1.4486400000000001,0.42252000000000006,1.509,0.7478400000000001,0.21812,0.779,0.7008,0.2044,0.73
2020-07-26 07:00:00,1.5379200000000002,0.44856,1.6019999999999999,0.9043200000000001,0.26376,0.9420000000000001,0.6336,0.18480000000000002,0.66
2020-07-26 07:30:00,1.5936,0.46480000000000005,1.6600000000000001,1.0464,0.3052,1.09,0.5472,0.15960000000000002,0.5700000000000001
2020-07-26 08:00:00,2.03136,0.59248,2.116,1.5609600000000001,0.45528,1.626,0.47040000000000004,0.13720000000000002,0.49
2020-07-26 08:30:00,2.75232,0.80276,2.867,2.01312,0.58716,2.097,0.7392000000000001,0.2156,0.77
2020-07-26 09:00:00,3.30144,0.9629200000000001,3.439,2.34144,0.6829200000000001,2.439,0.96,0.28,1.0
2020-07-26 09:30:00,3.55488,1.03684,3.7030000000000003,2.4700800000000003,0.7204400000000001,2.573,1.0848,0.3164,1.13
2020-07-26 10:00:00,2.74944,0.8019200000000001,2.864,2.01024,0.5863200000000001,2.094,0.7392000000000001,0.2156,0.77
2020-07-26 10:30:00,3.01344,0.87892,3.1390000000000002,2.13024,0.6213200000000001,2.219,0.8832000000000001,0.2576,0.92
2020-07-26 11:00:00,4.42176,1.2896800000000002,4.606,2.93376,0.8556800000000001,3.056,1.488,0.434,1.55
2020-07-26 11:30:00,3.30144,0.9629200000000001,3.439,2.40864,0.70252,2.509,0.8928,0.2604,0.93
2020-07-26 12:00:00,2.78688,0.8128400000000001,2.903,2.05728,0.60004,2.143,0.7296,0.21280000000000002,0.76
2020-07-26 12:30:00,2.26272,0.6599600000000001,2.357,1.69632,0.49476000000000003,1.767,0.5664,0.1652,0.59
2020-07-26 13:00:00,3.80544,1.10992,3.964,2.6246400000000003,0.7655200000000001,2.734,1.1808,0.34440000000000004,1.23
2020-07-26 13:30:00,2.70336,0.7884800000000001,2.816,1.94496,0.56728,2.026,0.7584000000000001,0.2212,0.79
2020-07-26 14:00:00,2.83584,0.8271200000000001,2.954,2.11584,0.61712,2.204,0.72,0.21,0.75
2020-07-26 14:30:00,4.10016,1.19588,4.271,2.83296,0.82628,2.951,1.2671999999999999,0.36960000000000004,1.32
2020-07-26 15:00:00,4.5168,1.3174000000000001,4.705,2.9808,0.8694000000000001,3.105,1.536,0.448,1.6
2020-07-26 15:30:00,4.42752,1.29136,4.612,2.88192,0.8405600000000001,3.002,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-26 16:00:00,2.73408,0.79744,2.848,2.05248,0.5986400000000001,2.138,0.6816,0.1988,0.71
2020-07-26 16:30:00,2.7187200000000002,0.7929600000000001,2.832,2.11392,0.61656,2.202,0.6048,0.1764,0.63
2020-07-26 17:00:00,2.75904,0.8047200000000001,2.874,2.25024,0.65632,2.344,0.5088,0.1484,0.53
2020-07-26 17:30:00,2.27616,0.66388,2.371,1.6329600000000002,0.47628000000000004,1.701,0.6432,0.18760000000000002,0.67
2020-07-26 18:00:00,2.19648,0.6406400000000001,2.2880000000000003,1.3420800000000002,0.39144,1.3980000000000001,0.8544,0.2492,0.89
2020-07-26 18:30:00,2.22912,0.6501600000000001,2.322,1.35552,0.39536000000000004,1.412,0.8736,0.2548,0.91
2020-07-26 19:00:00,2.4384,0.7112,2.54,1.9392,0.5656,2.02,0.49920000000000003,0.1456,0.52
2020-07-26 19:30:00,2.1504,0.6272,2.24,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.6048,0.1764,0.63
2020-07-26 20:00:00,1.9968,0.5824,2.08,1.0944,0.31920000000000004,1.1400000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-07-26 20:30:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,1.0128,0.2954,1.055,0.8928,0.2604,0.93
2020-07-26 21:00:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.984,0.28700000000000003,1.025,0.9216000000000001,0.26880000000000004,0.96
2020-07-26 21:30:00,1.9891200000000002,0.58016,2.072,0.78912,0.23016000000000003,0.8220000000000001,1.2,0.35000000000000003,1.25
2020-07-26 22:00:00,1.92,0.56,2.0,0.528,0.154,0.55,1.392,0.406,1.45
2020-07-26 22:30:00,1.8144,0.5292,1.8900000000000001,0.48,0.14,0.5,1.3344,0.38920000000000005,1.3900000000000001
2020-07-26 23:00:00,1.7136,0.4998,1.7850000000000001,0.6864,0.20020000000000002,0.715,1.0272000000000001,0.29960000000000003,1.07
2020-07-26 23:30:00,1.5312000000000001,0.4466,1.595,0.4752,0.1386,0.495,1.056,0.308,1.1
2020-07-27 00:00:00,1.46208,0.42644000000000004,1.5230000000000001,0.65568,0.19124000000000002,0.683,0.8064,0.23520000000000002,0.84
2020-07-27 00:30:00,1.42656,0.41608000000000006,1.486,0.58176,0.16968000000000003,0.606,0.8448,0.2464,0.88
2020-07-27 01:00:00,1.3968,0.40740000000000004,1.455,0.5424,0.1582,0.5650000000000001,0.8544,0.2492,0.89
2020-07-27 01:30:00,1.4736,0.4298,1.5350000000000001,0.7824,0.22820000000000001,0.8150000000000001,0.6912,0.2016,0.72
2020-07-27 02:00:00,1.50144,0.43792000000000003,1.564,0.80064,0.23352,0.834,0.7008,0.2044,0.73
2020-07-27 02:30:00,1.45728,0.42504000000000003,1.518,0.7276800000000001,0.21224,0.758,0.7296,0.21280000000000002,0.76
2020-07-27 03:00:00,1.39296,0.40628000000000003,1.451,0.46176000000000006,0.13468000000000002,0.481,0.9312,0.2716,0.97
2020-07-27 03:30:00,1.36992,0.39956,1.427,0.45792000000000005,0.13356,0.47700000000000004,0.912,0.266,0.9500000000000001
2020-07-27 04:00:00,1.42752,0.41636,1.487,0.64032,0.18676,0.667,0.7872,0.2296,0.8200000000000001
2020-07-27 04:30:00,1.5561600000000002,0.45388000000000006,1.621,0.96096,0.28028000000000003,1.001,0.5952000000000001,0.1736,0.62
2020-07-27 05:00:00,1.464,0.427,1.525,0.7728,0.22540000000000002,0.805,0.6912,0.2016,0.72
2020-07-27 05:30:00,1.45344,0.42392,1.514,0.6278400000000001,0.18312,0.654,0.8256,0.24080000000000001,0.86
2020-07-27 06:00:00,1.5552000000000001,0.4536,1.62,0.912,0.266,0.9500000000000001,0.6432,0.18760000000000002,0.67
2020-07-27 06:30:00,1.6924800000000002,0.49364,1.763,1.01088,0.29484000000000005,1.053,0.6816,0.1988,0.71
2020-07-27 07:00:00,1.75584,0.51212,1.8290000000000002,1.18944,0.34692,1.239,0.5664,0.1652,0.59
2020-07-27 07:30:00,1.92576,0.5616800000000001,2.006,1.20576,0.35168000000000005,1.256,0.72,0.21,0.75
2020-07-27 08:00:00,2.0592,0.6006,2.145,1.3488,0.3934,1.405,0.7104,0.20720000000000002,0.74
2020-07-27 08:30:00,2.23872,0.6529600000000001,2.332,1.43232,0.41776,1.492,0.8064,0.23520000000000002,0.84
2020-07-27 09:00:00,2.36736,0.6904800000000001,2.466,1.59936,0.46648000000000006,1.666,0.768,0.224,0.8
2020-07-27 09:30:00,2.38464,0.69552,2.484,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.7872,0.2296,0.8200000000000001
2020-07-27 10:00:00,2.3568,0.6874,2.455,1.8192,0.5306000000000001,1.895,0.5376000000000001,0.1568,0.56
2020-07-27 10:30:00,2.4672,0.7196,2.5700000000000003,1.2192,0.3556,1.27,1.248,0.364,1.3
2020-07-27 11:00:00,2.48256,0.7240800000000001,2.586,1.25376,0.36568,1.306,1.2288000000000001,0.3584,1.28
2020-07-27 11:30:00,2.53632,0.7397600000000001,2.642,1.21152,0.35336,1.262,1.3248,0.3864,1.38
2020-07-27 12:00:00,2.79648,0.81564,2.9130000000000003,1.67328,0.48804000000000003,1.7429999999999999,1.1232,0.3276,1.17
2020-07-27 12:30:00,2.8848000000000003,0.8414,3.005,1.3679999999999999,0.399,1.425,1.5168,0.4424,1.58
2020-07-27 13:00:00,2.79744,0.8159200000000001,2.914,1.55904,0.45472,1.624,1.2384,0.3612,1.29
2020-07-27 13:30:00,3.04416,0.8878800000000001,3.171,2.39136,0.6974800000000001,2.491,0.6528,0.1904,0.68
2020-07-27 14:00:00,2.66208,0.77644,2.773,2.23968,0.65324,2.333,0.4224,0.1232,0.44
2020-07-27 14:30:00,2.4105600000000003,0.70308,2.511,1.92096,0.56028,2.001,0.48960000000000004,0.1428,0.51
2020-07-27 15:00:00,2.41824,0.7053200000000001,2.519,1.45824,0.42532000000000003,1.5190000000000001,0.96,0.28,1.0
2020-07-27 15:30:00,2.55648,0.7456400000000001,2.6630000000000003,1.34688,0.39284,1.403,1.2096,0.3528,1.26
2020-07-27 16:00:00,2.24256,0.6540800000000001,2.336,1.38816,0.40488,1.446,0.8544,0.2492,0.89
2020-07-27 16:30:00,2.60352,0.75936,2.7119999999999997,1.47072,0.42896,1.532,1.1328,0.3304,1.18
2020-07-27 17:00:00,3.87936,1.13148,4.041,2.96736,0.86548,3.091,0.912,0.266,0.9500000000000001
2020-07-27 17:30:00,2.52384,0.7361200000000001,2.629,1.71744,0.50092,1.7890000000000001,0.8064,0.23520000000000002,0.84
2020-07-27 18:00:00,3.03168,0.88424,3.158,2.47488,0.72184,2.578,0.5568000000000001,0.16240000000000002,0.58
2020-07-27 18:30:00,2.64288,0.7708400000000001,2.753,1.7980800000000001,0.52444,1.873,0.8448,0.2464,0.88
2020-07-27 19:00:00,2.53248,0.7386400000000001,2.638,2.04288,0.59584,2.128,0.48960000000000004,0.1428,0.51
2020-07-27 19:30:00,2.2915200000000002,0.6683600000000001,2.387,1.7155200000000002,0.50036,1.787,0.5760000000000001,0.168,0.6000000000000001
2020-07-27 20:00:00,2.18016,0.63588,2.271,1.24896,0.36428000000000005,1.301,0.9312,0.2716,0.97
2020-07-27 20:30:00,2.09664,0.6115200000000001,2.184,1.05024,0.30632000000000004,1.094,1.0464,0.3052,1.09
2020-07-27 21:00:00,2.20512,0.6431600000000001,2.297,1.60032,0.46676000000000006,1.667,0.6048,0.1764,0.63
2020-07-27 21:30:00,2.1936,0.6398,2.285,1.416,0.41300000000000003,1.475,0.7776000000000001,0.2268,0.81
2020-07-27 22:00:00,2.00928,0.58604,2.093,0.85728,0.25004000000000004,0.893,1.152,0.336,1.2
2020-07-27 22:30:00,1.9228800000000001,0.56084,2.003,0.58848,0.17164000000000001,0.613,1.3344,0.38920000000000005,1.3900000000000001
2020-07-27 23:00:00,1.80288,0.5258400000000001,1.8780000000000001,0.9676800000000001,0.28224000000000005,1.008,0.8352,0.2436,0.87
2020-07-27 23:30:00,1.8518400000000002,0.54012,1.929,1.30464,0.38052,1.359,0.5472,0.15960000000000002,0.5700000000000001
2020-07-28 00:00:00,1.80288,0.5258400000000001,1.8780000000000001,1.22688,0.35784000000000005,1.278,0.5760000000000001,0.168,0.6000000000000001
2020-07-28 00:30:00,1.56384,0.45612,1.629,0.90144,0.26292000000000004,0.9390000000000001,0.6624,0.1932,0.6900000000000001
2020-07-28 01:00:00,1.59552,0.46536000000000005,1.662,0.9811200000000001,0.28616,1.022,0.6144000000000001,0.1792,0.64
2020-07-28 01:30:00,1.6224,0.4732,1.69,0.9792000000000001,0.2856,1.02,0.6432,0.18760000000000002,0.67
2020-07-28 02:00:00,1.61088,0.46984000000000004,1.678,0.93888,0.27384000000000003,0.978,0.672,0.196,0.7000000000000001
2020-07-28 02:30:00,1.9113600000000002,0.5574800000000001,1.991,1.35456,0.39508000000000004,1.411,0.5568000000000001,0.16240000000000002,0.58
2020-07-28 03:00:00,1.7232,0.5026,1.795,1.1184,0.3262,1.165,0.6048,0.1764,0.63
2020-07-28 03:30:00,1.48512,0.43316000000000004,1.5470000000000002,0.5923200000000001,0.17276000000000002,0.617,0.8928,0.2604,0.93
2020-07-28 04:00:00,1.5792000000000002,0.4606,1.645,0.936,0.273,0.975,0.6432,0.18760000000000002,0.67
2020-07-28 04:30:00,1.68288,0.49084000000000005,1.7530000000000001,1.10688,0.32284,1.153,0.5760000000000001,0.168,0.6000000000000001
2020-07-28 05:00:00,1.5168,0.4424,1.58,0.8352,0.2436,0.87,0.6816,0.1988,0.71
2020-07-28 05:30:00,1.488,0.434,1.55,0.672,0.196,0.7000000000000001,0.8160000000000001,0.23800000000000002,0.85
2020-07-28 06:00:00,1.52256,0.44408000000000003,1.5859999999999999,0.6105600000000001,0.17808000000000002,0.636,0.912,0.266,0.9500000000000001
2020-07-28 06:30:00,1.79424,0.52332,1.869,1.28544,0.37492000000000003,1.339,0.5088,0.1484,0.53
2020-07-28 07:00:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,1.15968,0.33824000000000004,1.208,0.6336,0.18480000000000002,0.66
2020-07-28 07:30:00,1.9727999999999999,0.5754,2.055,0.9648,0.28140000000000004,1.005,1.008,0.294,1.05
2020-07-28 08:00:00,2.55168,0.74424,2.658,1.19808,0.34944000000000003,1.248,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-28 08:30:00,2.72064,0.7935200000000001,2.834,2.25024,0.65632,2.344,0.47040000000000004,0.13720000000000002,0.49
2020-07-28 09:00:00,3.07872,0.8979600000000001,3.207,2.57952,0.75236,2.6870000000000003,0.49920000000000003,0.1456,0.52
2020-07-28 09:30:00,4.19904,1.22472,4.374,3.21024,0.93632,3.344,0.9888,0.2884,1.03
2020-07-28 10:00:00,4.824,1.407,5.025,3.5568,1.0374,3.705,1.2671999999999999,0.36960000000000004,1.32
2020-07-28 10:30:00,3.25344,0.9489200000000001,3.3890000000000002,2.48544,0.72492,2.589,0.768,0.224,0.8
2020-07-28 11:00:00,4.4112,1.2866,4.595,3.2592,0.9506,3.395,1.152,0.336,1.2
2020-07-28 11:30:00,5.18496,1.51228,5.401,3.63936,1.06148,3.791,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-28 12:00:00,5.61216,1.6368800000000001,5.846,3.82656,1.11608,3.9859999999999998,1.7856,0.5208,1.8599999999999999
2020-07-28 12:30:00,3.50784,1.02312,3.654,2.67264,0.7795200000000001,2.784,0.8352,0.2436,0.87
2020-07-28 13:00:00,4.94592,1.44256,5.152,3.43872,1.00296,3.582,1.5072,0.43960000000000005,1.57
2020-07-28 13:30:00,4.70688,1.37284,4.9030000000000005,3.34368,0.9752400000000001,3.483,1.3632,0.3976,1.42
2020-07-28 14:00:00,5.53632,1.61476,5.767,3.73152,1.08836,3.887,1.8048000000000002,0.5264,1.88
2020-07-28 14:30:00,4.86624,1.41932,5.069,3.46464,1.01052,3.609,1.4016,0.4088,1.46
2020-07-28 15:00:00,5.43936,1.58648,5.666,3.73056,1.08808,3.886,1.7088,0.4984,1.78
2020-07-28 15:30:00,3.17376,0.9256800000000001,3.306,2.59776,0.75768,2.706,0.5760000000000001,0.168,0.6000000000000001
2020-07-28 16:00:00,4.77216,1.39188,4.971,3.42816,0.9998800000000001,3.571,1.344,0.392,1.4
2020-07-28 16:30:00,2.86752,0.8363600000000001,2.987,2.25312,0.6571600000000001,2.347,0.6144000000000001,0.1792,0.64
2020-07-28 17:00:00,2.49792,0.7285600000000001,2.602,2.09472,0.6109600000000001,2.182,0.4032,0.11760000000000001,0.42
2020-07-28 17:30:00,3.5068799999999998,1.02284,3.653,2.74848,0.80164,2.863,0.7584000000000001,0.2212,0.79
2020-07-28 18:00:00,2.75136,0.8024800000000001,2.866,2.30976,0.6736800000000001,2.406,0.44160000000000005,0.1288,0.46
2020-07-28 18:30:00,3.19008,0.93044,3.323,2.60448,0.7596400000000001,2.713,0.5856,0.1708,0.61
2020-07-28 19:00:00,2.46336,0.71848,2.566,1.9833600000000002,0.57848,2.066,0.48,0.14,0.5
2020-07-28 19:30:00,2.18304,0.6367200000000001,2.274,1.65504,0.48272000000000004,1.724,0.528,0.154,0.55
2020-07-28 20:00:00,2.04,0.595,2.125,1.272,0.371,1.325,0.768,0.224,0.8
2020-07-28 20:30:00,2.0256,0.5908,2.11,1.2288000000000001,0.3584,1.28,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-28 21:00:00,1.9526400000000002,0.56952,2.034,1.00224,0.29232,1.044,0.9504,0.2772,0.99
2020-07-28 21:30:00,2.03328,0.59304,2.118,0.67008,0.19544,0.6980000000000001,1.3632,0.3976,1.42
2020-07-28 22:00:00,1.9632,0.5726,2.045,0.3504,0.1022,0.365,1.6128,0.47040000000000004,1.6800000000000002
2020-07-28 22:30:00,1.8460800000000002,0.53844,1.923,0.5596800000000001,0.16324000000000002,0.583,1.2864,0.37520000000000003,1.34
2020-07-28 23:00:00,1.6992,0.49560000000000004,1.77,0.7008,0.2044,0.73,0.9984000000000001,0.2912,1.04
2020-07-28 23:30:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.76992,0.22456,0.802,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-29 00:00:00,1.4726400000000002,0.42952,1.534,0.63744,0.18592,0.664,0.8352,0.2436,0.87
2020-07-29 00:30:00,1.42848,0.41664,1.488,0.47808000000000006,0.13944,0.498,0.9504,0.2772,0.99
2020-07-29 01:00:00,1.38528,0.40404,1.443,0.5980800000000001,0.17444,0.623,0.7872,0.2296,0.8200000000000001
2020-07-29 01:30:00,1.4726400000000002,0.42952,1.534,0.5702400000000001,0.16632000000000002,0.594,0.9024000000000001,0.2632,0.9400000000000001
2020-07-29 02:00:00,1.48512,0.43316000000000004,1.5470000000000002,0.58272,0.16996000000000003,0.607,0.9024000000000001,0.2632,0.9400000000000001
2020-07-29 02:30:00,1.464,0.427,1.525,0.5712,0.1666,0.595,0.8928,0.2604,0.93
2020-07-29 03:00:00,1.54848,0.45164000000000004,1.613,0.8284800000000001,0.24164000000000002,0.863,0.72,0.21,0.75
2020-07-29 03:30:00,1.09152,0.31836000000000003,1.137,0.26592000000000005,0.07756,0.277,0.8256,0.24080000000000001,0.86
2020-07-29 04:00:00,1.0896,0.3178,1.135,0.36,0.105,0.375,0.7296,0.21280000000000002,0.76
2020-07-29 04:30:00,1.12416,0.32788,1.171,0.37536,0.10948000000000001,0.391,0.7488,0.2184,0.78
2020-07-29 05:00:00,1.07328,0.31304000000000004,1.118,0.21888000000000002,0.06384000000000001,0.228,0.8544,0.2492,0.89
2020-07-29 05:30:00,1.1136,0.32480000000000003,1.16,0.24,0.07,0.25,0.8736,0.2548,0.91
2020-07-29 06:00:00,1.11168,0.32424000000000003,1.158,0.19008000000000003,0.05544,0.198,0.9216000000000001,0.26880000000000004,0.96
2020-07-29 06:30:00,1.25472,0.36596,1.307,0.30432000000000003,0.08876,0.317,0.9504,0.2772,0.99
2020-07-29 07:00:00,1.4899200000000001,0.43456000000000006,1.552,0.28032,0.08176000000000001,0.292,1.2096,0.3528,1.26
2020-07-29 07:30:00,1.86816,0.54488,1.9460000000000002,0.43776000000000004,0.12768000000000002,0.456,1.4304000000000001,0.4172,1.49
2020-07-29 08:00:00,2.25024,0.65632,2.344,0.40704,0.11872,0.424,1.8432,0.5376000000000001,1.92
2020-07-29 08:30:00,2.3865600000000002,0.69608,2.4859999999999998,0.48576,0.14168,0.506,1.9008,0.5544,1.98
2020-07-29 09:00:00,2.16576,0.63168,2.2560000000000002,0.6873600000000001,0.20048000000000002,0.716,1.4784000000000002,0.4312,1.54
2020-07-29 09:30:00,2.24064,0.6535200000000001,2.334,1.48224,0.43232000000000004,1.544,0.7584000000000001,0.2212,0.79
2020-07-29 10:00:00,3.00672,0.8769600000000001,3.132,2.27712,0.6641600000000001,2.372,0.7296,0.21280000000000002,0.76
2020-07-29 10:30:00,2.34816,0.68488,2.446,1.61856,0.47208000000000006,1.686,0.7296,0.21280000000000002,0.76
2020-07-29 11:00:00,3.73248,1.08864,3.888,2.59008,0.7554400000000001,2.698,1.1424,0.3332,1.19
2020-07-29 11:30:00,3.91392,1.1415600000000001,4.077,2.67552,0.78036,2.787,1.2384,0.3612,1.29
2020-07-29 12:00:00,4.0368,1.1774,4.205,2.6928,0.7854,2.805,1.344,0.392,1.4
2020-07-29 12:30:00,3.82944,1.11692,3.989,2.65824,0.77532,2.769,1.1712,0.3416,1.22
2020-07-29 13:00:00,3.60768,1.05224,3.758,2.51328,0.73304,2.618,1.0944,0.31920000000000004,1.1400000000000001
2020-07-29 13:30:00,3.66528,1.06904,3.818,2.50368,0.7302400000000001,2.608,1.1616,0.3388,1.21
2020-07-29 14:00:00,3.51456,1.02508,3.661,2.42016,0.7058800000000001,2.521,1.0944,0.31920000000000004,1.1400000000000001
2020-07-29 14:30:00,4.00416,1.16788,4.171,2.6601600000000003,0.77588,2.771,1.344,0.392,1.4
2020-07-29 15:00:00,4.31232,1.25776,4.492,2.84352,0.8293600000000001,2.9619999999999997,1.4688,0.4284,1.53
2020-07-29 15:30:00,4.60992,1.34456,4.802,2.95872,0.8629600000000001,3.082,1.6512,0.48160000000000003,1.72
2020-07-29 16:00:00,3.14304,0.9167200000000001,3.274,2.22144,0.64792,2.314,0.9216000000000001,0.26880000000000004,0.96
2020-07-29 16:30:00,2.69856,0.7870800000000001,2.811,2.10336,0.61348,2.191,0.5952000000000001,0.1736,0.62
2020-07-29 17:00:00,2.688,0.784,2.8,1.9968,0.5824,2.08,0.6912,0.2016,0.72
2020-07-29 17:30:00,2.21088,0.6448400000000001,2.303,1.62528,0.47404,1.693,0.5856,0.1708,0.61
2020-07-29 18:00:00,1.88064,0.54852,1.959,1.17024,0.34132,1.219,0.7104,0.20720000000000002,0.74
2020-07-29 18:30:00,2.00256,0.58408,2.086,1.01376,0.29568,1.056,0.9888,0.2884,1.03
2020-07-29 19:00:00,1.9315200000000001,0.5633600000000001,2.012,0.56832,0.16576000000000002,0.592,1.3632,0.3976,1.42
2020-07-29 19:30:00,1.8873600000000001,0.5504800000000001,1.966,0.38976000000000005,0.11368,0.406,1.4976,0.4368,1.56
2020-07-29 20:00:00,2.01408,0.5874400000000001,2.098,0.24768,0.07224000000000001,0.258,1.7664,0.5152,1.8399999999999999
2020-07-29 20:30:00,2.01408,0.5874400000000001,2.098,0.08448000000000001,0.024640000000000002,0.088,1.9296000000000002,0.5628000000000001,2.01
2020-07-29 21:00:00,1.85376,0.54068,1.931,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.8048000000000002,0.5264,1.88
2020-07-29 21:30:00,1.87296,0.5462800000000001,1.951,0.010560000000000002,0.0030800000000000003,0.011,1.8624,0.5432,1.94
2020-07-29 22:00:00,1.77024,0.51632,1.8439999999999999,0.01344,0.003920000000000001,0.014,1.7568000000000001,0.5124000000000001,1.83
2020-07-29 22:30:00,1.70112,0.49616000000000005,1.772,0.01152,0.00336,0.012,1.6896,0.4928,1.76
2020-07-29 23:00:00,1.55808,0.45444,1.623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-29 23:30:00,1.35456,0.39508000000000004,1.411,0.0009600000000000001,0.00028000000000000003,0.001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-30 00:00:00,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,1.2288000000000001,0.3584,1.28
2020-07-30 00:30:00,1.1712,0.3416,1.22,0.0,0.0,0.0,1.1712,0.3416,1.22
2020-07-30 01:00:00,1.104,0.322,1.15,0.0,0.0,0.0,1.104,0.322,1.15
2020-07-30 01:30:00,1.1712,0.3416,1.22,0.0,0.0,0.0,1.1712,0.3416,1.22
2020-07-30 02:00:00,1.2096,0.3528,1.26,0.0,0.0,0.0,1.2096,0.3528,1.26
2020-07-30 02:30:00,1.12704,0.32872,1.174,0.0038400000000000005,0.0011200000000000001,0.004,1.1232,0.3276,1.17
2020-07-30 03:00:00,1.10784,0.32312,1.154,0.01344,0.003920000000000001,0.014,1.0944,0.31920000000000004,1.1400000000000001
2020-07-30 03:30:00,1.4726400000000002,0.42952,1.534,0.40704,0.11872,0.424,1.0656,0.3108,1.11
2020-07-30 04:00:00,1.47168,0.42924,1.533,0.40608000000000005,0.11844,0.423,1.0656,0.3108,1.11
2020-07-30 04:30:00,1.51584,0.44212,1.579,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.1232,0.3276,1.17
2020-07-30 05:00:00,1.54752,0.45136000000000004,1.612,0.39552000000000004,0.11536,0.41200000000000003,1.152,0.336,1.2
2020-07-30 05:30:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.2288000000000001,0.3584,1.28
2020-07-30 06:00:00,1.63392,0.47656000000000004,1.702,0.40512000000000004,0.11816000000000002,0.422,1.2288000000000001,0.3584,1.28
2020-07-30 06:30:00,1.78944,0.52192,1.8639999999999999,0.44544000000000006,0.12992,0.464,1.344,0.392,1.4
2020-07-30 07:00:00,1.91328,0.5580400000000001,1.9929999999999999,0.42528000000000005,0.12404000000000001,0.443,1.488,0.434,1.55
2020-07-30 07:30:00,2.22624,0.64932,2.319,0.5078400000000001,0.14812,0.529,1.7184,0.5012,1.79
2020-07-30 08:00:00,2.41824,0.7053200000000001,2.519,0.5942400000000001,0.17332,0.619,1.824,0.532,1.9
2020-07-30 08:30:00,2.5488,0.7434000000000001,2.6550000000000002,0.6768000000000001,0.19740000000000002,0.705,1.8719999999999999,0.546,1.9500000000000002
2020-07-30 09:00:00,2.61024,0.7613200000000001,2.719,0.68064,0.19852000000000003,0.709,1.9296000000000002,0.5628000000000001,2.01
2020-07-30 09:30:00,2.45184,0.7151200000000001,2.5540000000000003,1.00224,0.29232,1.044,1.4496,0.4228,1.51
2020-07-30 10:00:00,2.3616,0.6888000000000001,2.46,1.2671999999999999,0.36960000000000004,1.32,1.0944,0.31920000000000004,1.1400000000000001
2020-07-30 10:30:00,2.26464,0.6605200000000001,2.359,1.47744,0.43092,1.5390000000000001,0.7872,0.2296,0.8200000000000001
2020-07-30 11:00:00,2.60256,0.7590800000000001,2.711,2.15136,0.62748,2.241,0.45120000000000005,0.1316,0.47000000000000003
2020-07-30 11:30:00,3.5664,1.0402,3.715,2.76,0.805,2.875,0.8064,0.23520000000000002,0.84
2020-07-30 12:00:00,3.97152,1.15836,4.1370000000000005,2.90592,0.8475600000000001,3.027,1.0656,0.3108,1.11
2020-07-30 12:30:00,3.57888,1.04384,3.7279999999999998,2.70528,0.7890400000000001,2.818,0.8736,0.2548,0.91
2020-07-30 13:00:00,4.06368,1.18524,4.233,2.95008,0.8604400000000001,3.073,1.1136,0.32480000000000003,1.16
2020-07-30 13:30:00,4.79904,1.39972,4.999,3.2342400000000002,0.94332,3.3689999999999998,1.5648,0.45640000000000003,1.63
2020-07-30 14:00:00,3.3888,0.9884000000000001,3.5300000000000002,2.544,0.742,2.65,0.8448,0.2464,0.88
2020-07-30 14:30:00,3.66624,1.06932,3.819,2.56224,0.7473200000000001,2.669,1.104,0.322,1.15
2020-07-30 15:00:00,3.77088,1.09984,3.928,2.76288,0.8058400000000001,2.878,1.008,0.294,1.05
2020-07-30 15:30:00,3.42528,0.99904,3.568,2.57088,0.7498400000000001,2.678,0.8544,0.2492,0.89
2020-07-30 16:00:00,2.71488,0.7918400000000001,2.8280000000000003,2.20608,0.64344,2.298,0.5088,0.1484,0.53
2020-07-30 16:30:00,2.88384,0.8411200000000001,3.004,2.25984,0.65912,2.354,0.624,0.182,0.65
2020-07-30 17:00:00,2.27232,0.66276,2.367,1.7155200000000002,0.50036,1.787,0.5568000000000001,0.16240000000000002,0.58
2020-07-30 17:30:00,2.36256,0.68908,2.461,1.21056,0.35308,1.2610000000000001,1.152,0.336,1.2
2020-07-30 18:00:00,2.29248,0.66864,2.388,1.33248,0.38864000000000004,1.388,0.96,0.28,1.0
2020-07-30 18:30:00,2.1504,0.6272,2.24,1.3248,0.3864,1.38,0.8256,0.24080000000000001,0.86
2020-07-30 19:00:00,2.11584,0.61712,2.204,1.07904,0.31472,1.124,1.0368,0.3024,1.08
2020-07-30 19:30:00,2.0976,0.6118,2.185,0.7536,0.21980000000000002,0.785,1.344,0.392,1.4
2020-07-30 20:00:00,2.064,0.602,2.15,0.5760000000000001,0.168,0.6000000000000001,1.488,0.434,1.55
2020-07-30 20:30:00,2.02848,0.59164,2.113,0.49248000000000003,0.14364000000000002,0.513,1.536,0.448,1.6
2020-07-30 21:00:00,1.96896,0.57428,2.051,0.41376,0.12068000000000001,0.431,1.5552000000000001,0.4536,1.62
2020-07-30 21:30:00,2.03232,0.5927600000000001,2.117,0.19872,0.057960000000000005,0.20700000000000002,1.8336000000000001,0.5348,1.9100000000000001
2020-07-30 22:00:00,1.944,0.5670000000000001,2.025,0.4176,0.1218,0.435,1.5264,0.44520000000000004,1.5899999999999999
2020-07-30 22:30:00,1.8691200000000001,0.5451600000000001,1.947,0.50592,0.14756000000000002,0.527,1.3632,0.3976,1.42
2020-07-30 23:00:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.5289600000000001,0.15428,0.551,1.1808,0.34440000000000004,1.23
2020-07-30 23:30:00,1.60128,0.46704,1.6680000000000001,0.57408,0.16744,0.598,1.0272000000000001,0.29960000000000003,1.07
2020-07-31 00:00:00,1.50528,0.43904000000000004,1.568,0.50688,0.14784,0.528,0.9984000000000001,0.2912,1.04
2020-07-31 00:30:00,1.43712,0.41916000000000003,1.4969999999999999,0.5923200000000001,0.17276000000000002,0.617,0.8448,0.2464,0.88
2020-07-31 01:00:00,1.40832,0.41076,1.467,0.6787200000000001,0.19796000000000002,0.707,0.7296,0.21280000000000002,0.76
2020-07-31 01:30:00,1.4726400000000002,0.42952,1.534,0.7718400000000001,0.22512000000000001,0.804,0.7008,0.2044,0.73
2020-07-31 02:00:00,1.44672,0.42196000000000006,1.5070000000000001,0.5923200000000001,0.17276000000000002,0.617,0.8544,0.2492,0.89
2020-07-31 02:30:00,1.43808,0.41944000000000004,1.498,0.63168,0.18424000000000001,0.658,0.8064,0.23520000000000002,0.84
2020-07-31 03:00:00,1.3891200000000001,0.40516,1.447,0.54432,0.15876,0.5670000000000001,0.8448,0.2464,0.88
2020-07-31 03:30:00,1.4352,0.4186,1.495,0.5712,0.1666,0.595,0.864,0.252,0.9
2020-07-31 04:00:00,1.4112,0.4116,1.47,0.5664,0.1652,0.59,0.8448,0.2464,0.88
2020-07-31 04:30:00,1.39872,0.40796000000000004,1.457,0.49632000000000004,0.14476,0.517,0.9024000000000001,0.2632,0.9400000000000001
2020-07-31 05:00:00,1.46688,0.42784000000000005,1.528,0.65088,0.18984,0.678,0.8160000000000001,0.23800000000000002,0.85
2020-07-31 05:30:00,1.44384,0.42112000000000005,1.504,0.5510400000000001,0.16072,0.5740000000000001,0.8928,0.2604,0.93
2020-07-31 06:00:00,1.46784,0.42812000000000006,1.529,0.56544,0.16492,0.589,0.9024000000000001,0.2632,0.9400000000000001
2020-07-31 06:30:00,1.67616,0.48888000000000004,1.746,0.6297600000000001,0.18368,0.656,1.0464,0.3052,1.09
2020-07-31 07:00:00,1.77408,0.51744,1.8479999999999999,0.6988800000000001,0.20384000000000002,0.728,1.0752,0.3136,1.12
2020-07-31 07:30:00,2.03616,0.5938800000000001,2.121,0.8649600000000001,0.25228,0.901,1.1712,0.3416,1.22
2020-07-31 08:00:00,2.18784,0.63812,2.279,1.16064,0.33852000000000004,1.209,1.0272000000000001,0.29960000000000003,1.07
2020-07-31 08:30:00,2.2848,0.6664,2.38,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.7392000000000001,0.2156,0.77
2020-07-31 09:00:00,2.32224,0.67732,2.419,1.89024,0.55132,1.9689999999999999,0.432,0.126,0.45
2020-07-31 09:30:00,2.5651200000000003,0.74816,2.672,2.20992,0.64456,2.302,0.3552,0.10360000000000001,0.37
2020-07-31 10:00:00,3.5366400000000002,1.03152,3.684,2.66304,0.7767200000000001,2.774,0.8736,0.2548,0.91
2020-07-31 10:30:00,3.75936,1.0964800000000001,3.916,2.79936,0.8164800000000001,2.916,0.96,0.28,1.0
2020-07-31 11:00:00,4.3824,1.2782,4.565,3.0672,0.8946000000000001,3.195,1.3152,0.3836,1.37
2020-07-31 11:30:00,5.16,1.505,5.375,3.3936,0.9898,3.535,1.7664,0.5152,1.8399999999999999
2020-07-31 12:00:00,5.50944,1.6069200000000001,5.739,3.5606400000000002,1.03852,3.709,1.9488,0.5684,2.03
2020-07-31 12:30:00,5.86656,1.71108,6.111,3.75456,1.09508,3.911,2.112,0.616,2.2
2020-07-31 13:00:00,6.21504,1.81272,6.474,3.86304,1.12672,4.024,2.352,0.686,2.45
2020-07-31 13:30:00,6.1968,1.8074,6.455,3.816,1.113,3.975,2.3808,0.6944,2.48
2020-07-31 14:00:00,6.1056,1.7808000000000002,6.36,3.7632,1.0976,3.92,2.3424,0.6832,2.44
2020-07-31 14:30:00,5.73696,1.67328,5.976,3.58656,1.04608,3.7359999999999998,2.1504,0.6272,2.24
2020-07-31 15:00:00,5.42592,1.58256,5.652,3.40992,0.9945600000000001,3.552,2.016,0.588,2.1
2020-07-31 15:30:00,5.00256,1.4590800000000002,5.211,3.17856,0.9270800000000001,3.311,1.824,0.532,1.9
2020-07-31 16:00:00,4.24416,1.23788,4.421,2.83296,0.82628,2.951,1.4112,0.4116,1.47
2020-07-31 16:30:00,4.36512,1.27316,4.547,2.9443200000000003,0.8587600000000001,3.067,1.4208,0.41440000000000005,1.48
2020-07-31 17:00:00,2.35488,0.68684,2.453,1.90368,0.5552400000000001,1.983,0.45120000000000005,0.1316,0.47000000000000003
2020-07-31 17:30:00,2.6476800000000003,0.77224,2.758,2.17728,0.63504,2.268,0.47040000000000004,0.13720000000000002,0.49
2020-07-31 18:00:00,2.08224,0.6073200000000001,2.169,1.75584,0.51212,1.8290000000000002,0.3264,0.0952,0.34
2020-07-31 18:30:00,2.02944,0.59192,2.114,0.9926400000000001,0.28952,1.034,1.0368,0.3024,1.08
2020-07-31 19:00:00,2.1312,0.6216,2.22,1.0272000000000001,0.29960000000000003,1.07,1.104,0.322,1.15
2020-07-31 19:30:00,2.2204800000000002,0.6476400000000001,2.313,1.46208,0.42644000000000004,1.5230000000000001,0.7584000000000001,0.2212,0.79
2020-07-31 20:00:00,2.04096,0.59528,2.126,1.2825600000000001,0.37408,1.336,0.7584000000000001,0.2212,0.79
2020-07-31 20:30:00,1.9727999999999999,0.5754,2.055,1.0704,0.31220000000000003,1.115,0.9024000000000001,0.2632,0.9400000000000001
2020-07-31 21:00:00,1.9891200000000002,0.58016,2.072,0.54912,0.16016000000000002,0.5720000000000001,1.44,0.42,1.5
2020-07-31 21:30:00,2.08704,0.60872,2.174,0.41664,0.12152,0.434,1.6703999999999999,0.4872,1.74
2020-07-31 22:00:00,1.9651200000000002,0.57316,2.047,0.5539200000000001,0.16156,0.577,1.4112,0.4116,1.47
2020-07-31 22:30:00,1.8643200000000002,0.54376,1.9420000000000002,0.7795200000000001,0.22736,0.812,1.0848,0.3164,1.13
