Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-07-31 23:00:00,1.75392,0.51156,1.827,0.80352,0.23436,0.837,0.9504,0.2772,0.99
2020-07-31 23:30:00,1.6262400000000001,0.47432,1.694,0.63744,0.18592,0.664,0.9888,0.2884,1.03
2020-08-01 00:00:00,1.5744,0.4592,1.6400000000000001,0.5088,0.1484,0.53,1.0656,0.3108,1.11
2020-08-01 00:30:00,1.4899200000000001,0.43456000000000006,1.552,0.42432000000000003,0.12376000000000001,0.442,1.0656,0.3108,1.11
2020-08-01 01:00:00,1.42848,0.41664,1.488,0.55488,0.16184,0.578,0.8736,0.2548,0.91
2020-08-01 01:30:00,1.4544000000000001,0.4242,1.5150000000000001,0.5904,0.17220000000000002,0.615,0.864,0.252,0.9
2020-08-01 02:00:00,1.44672,0.42196000000000006,1.5070000000000001,0.54432,0.15876,0.5670000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-08-01 02:30:00,1.43136,0.41748,1.491,0.57696,0.16828,0.601,0.8544,0.2492,0.89
2020-08-01 03:00:00,1.51776,0.44268,1.581,0.9321600000000001,0.27188,0.971,0.5856,0.1708,0.61
2020-08-01 03:30:00,1.4601600000000001,0.42588000000000004,1.521,0.8073600000000001,0.23548000000000002,0.841,0.6528,0.1904,0.68
2020-08-01 04:00:00,1.48512,0.43316000000000004,1.5470000000000002,0.8419200000000001,0.24556000000000003,0.877,0.6432,0.18760000000000002,0.67
2020-08-01 04:30:00,1.46784,0.42812000000000006,1.529,0.7574400000000001,0.22092,0.789,0.7104,0.20720000000000002,0.74
2020-08-01 05:00:00,1.46784,0.42812000000000006,1.529,0.66144,0.19292,0.6890000000000001,0.8064,0.23520000000000002,0.84
2020-08-01 05:30:00,1.45344,0.42392,1.514,0.74304,0.21672000000000002,0.774,0.7104,0.20720000000000002,0.74
2020-08-01 06:00:00,1.40352,0.40936000000000006,1.462,0.70272,0.20496,0.732,0.7008,0.2044,0.73
2020-08-01 06:30:00,1.42656,0.41608000000000006,1.486,0.65856,0.19208000000000003,0.686,0.768,0.224,0.8
2020-08-01 07:00:00,1.4073600000000002,0.41048,1.466,0.69696,0.20328000000000002,0.726,0.7104,0.20720000000000002,0.74
2020-08-01 07:30:00,1.58784,0.46312000000000003,1.654,1.07904,0.31472,1.124,0.5088,0.1484,0.53
2020-08-01 08:00:00,1.84224,0.53732,1.919,1.48704,0.43372000000000005,1.549,0.3552,0.10360000000000001,0.37
2020-08-01 08:30:00,2.45376,0.7156800000000001,2.556,1.91616,0.55888,1.996,0.5376000000000001,0.1568,0.56
2020-08-01 09:00:00,2.9328000000000003,0.8554,3.055,2.1744,0.6342,2.265,0.7584000000000001,0.2212,0.79
2020-08-01 09:30:00,3.48192,1.01556,3.627,2.43552,0.7103600000000001,2.537,1.0464,0.3052,1.09
2020-08-01 10:00:00,3.98304,1.16172,4.149,2.68704,0.7837200000000001,2.799,1.296,0.378,1.35
2020-08-01 10:30:00,2.8896,0.8428,3.01,2.0736,0.6048,2.16,0.8160000000000001,0.23800000000000002,0.85
2020-08-01 11:00:00,4.90272,1.42996,5.107,3.05952,0.89236,3.187,1.8432,0.5376000000000001,1.92
2020-08-01 11:30:00,3.54528,1.03404,3.693,2.34528,0.6840400000000001,2.443,1.2,0.35000000000000003,1.25
2020-08-01 12:00:00,4.64736,1.35548,4.841,2.92896,0.85428,3.051,1.7184,0.5012,1.79
2020-08-01 12:30:00,5.51328,1.60804,5.743,3.40128,0.99204,3.543,2.112,0.616,2.2
2020-08-01 13:00:00,4.32192,1.26056,4.502,2.77632,0.80976,2.892,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-01 13:30:00,3.98304,1.16172,4.149,2.5526400000000002,0.7445200000000001,2.659,1.4304000000000001,0.4172,1.49
2020-08-01 14:00:00,3.74112,1.09116,3.8970000000000002,2.48352,0.72436,2.5869999999999997,1.2576,0.3668,1.31
2020-08-01 14:30:00,2.09376,0.61068,2.181,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.5856,0.1708,0.61
2020-08-01 15:00:00,1.8220800000000001,0.53144,1.8980000000000001,1.23648,0.36064,1.288,0.5856,0.1708,0.61
2020-08-01 15:30:00,2.4816000000000003,0.7238,2.585,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.7488,0.2184,0.78
2020-08-01 16:00:00,2.45472,0.71596,2.557,1.7635200000000002,0.51436,1.837,0.6912,0.2016,0.72
2020-08-01 16:30:00,2.9683200000000003,0.8657600000000001,3.092,2.18112,0.6361600000000001,2.2720000000000002,0.7872,0.2296,0.8200000000000001
2020-08-01 17:00:00,2.6361600000000003,0.76888,2.746,2.08896,0.60928,2.176,0.5472,0.15960000000000002,0.5700000000000001
2020-08-01 17:30:00,2.24352,0.65436,2.337,1.78272,0.5199600000000001,1.857,0.46080000000000004,0.13440000000000002,0.48
2020-08-01 18:00:00,2.42784,0.7081200000000001,2.529,1.9766400000000002,0.57652,2.059,0.45120000000000005,0.1316,0.47000000000000003
2020-08-01 18:30:00,2.71584,0.79212,2.829,2.11104,0.61572,2.199,0.6048,0.1764,0.63
2020-08-01 19:00:00,2.10144,0.61292,2.189,1.41024,0.41132,1.469,0.6912,0.2016,0.72
2020-08-01 19:30:00,1.99296,0.58128,2.076,0.82176,0.23968000000000003,0.856,1.1712,0.3416,1.22
2020-08-01 20:00:00,1.9392,0.5656,2.02,0.72,0.21,0.75,1.2192,0.3556,1.27
2020-08-01 20:30:00,1.95168,0.5692400000000001,2.033,0.5788800000000001,0.16884000000000002,0.603,1.3728,0.40040000000000003,1.43
2020-08-01 21:00:00,1.9766400000000002,0.57652,2.059,0.29664,0.08652000000000001,0.309,1.6800000000000002,0.49,1.75
2020-08-01 21:30:00,2.00064,0.58352,2.084,0.20544,0.05992000000000001,0.214,1.7952,0.5236000000000001,1.87
2020-08-01 22:00:00,1.8633600000000001,0.5434800000000001,1.941,0.27936,0.08148000000000001,0.291,1.584,0.462,1.65
2020-08-01 22:30:00,1.752,0.511,1.8250000000000002,0.4272,0.1246,0.445,1.3248,0.3864,1.38
2020-08-01 23:00:00,1.67232,0.48776,1.742,0.45312,0.13216,0.47200000000000003,1.2192,0.3556,1.27
2020-08-01 23:30:00,1.60032,0.46676000000000006,1.667,0.40992,0.11956000000000001,0.427,1.1904,0.3472,1.24
2020-08-02 00:00:00,1.52736,0.44548000000000004,1.591,0.41376,0.12068000000000001,0.431,1.1136,0.32480000000000003,1.16
2020-08-02 00:30:00,1.50528,0.43904000000000004,1.568,0.42048,0.12264000000000001,0.438,1.0848,0.3164,1.13
2020-08-02 01:00:00,1.39584,0.40712000000000004,1.454,0.43584000000000006,0.12712,0.454,0.96,0.28,1.0
2020-08-02 01:30:00,1.416,0.41300000000000003,1.475,0.456,0.133,0.47500000000000003,0.96,0.28,1.0
2020-08-02 02:00:00,1.4688,0.4284,1.53,0.7488,0.2184,0.78,0.72,0.21,0.75
2020-08-02 02:30:00,1.42752,0.41636,1.487,0.6979200000000001,0.20356000000000002,0.727,0.7296,0.21280000000000002,0.76
2020-08-02 03:00:00,1.4208,0.41440000000000005,1.48,0.6912,0.2016,0.72,0.7296,0.21280000000000002,0.76
2020-08-02 03:30:00,1.4112,0.4116,1.47,0.672,0.196,0.7000000000000001,0.7392000000000001,0.2156,0.77
2020-08-02 04:00:00,1.45248,0.42364,1.513,0.73248,0.21364000000000002,0.763,0.72,0.21,0.75
2020-08-02 04:30:00,1.42656,0.41608000000000006,1.486,0.58176,0.16968000000000003,0.606,0.8448,0.2464,0.88
2020-08-02 05:00:00,1.4784000000000002,0.4312,1.54,0.768,0.224,0.8,0.7104,0.20720000000000002,0.74
2020-08-02 05:30:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.97152,0.28336,1.012,0.5952000000000001,0.1736,0.62
2020-08-02 06:00:00,1.38048,0.40264000000000005,1.438,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.8352,0.2436,0.87
2020-08-02 06:30:00,1.44096,0.42028000000000004,1.501,0.6441600000000001,0.18788000000000002,0.671,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-02 07:00:00,1.5024000000000002,0.43820000000000003,1.565,0.8784000000000001,0.25620000000000004,0.915,0.624,0.182,0.65
2020-08-02 07:30:00,1.55904,0.45472,1.624,0.9926400000000001,0.28952,1.034,0.5664,0.1652,0.59
2020-08-02 08:00:00,1.73088,0.5048400000000001,1.803,1.13568,0.33124000000000003,1.183,0.5952000000000001,0.1736,0.62
2020-08-02 08:30:00,2.24544,0.6549200000000001,2.339,1.7270400000000001,0.5037200000000001,1.799,0.5184,0.1512,0.54
2020-08-02 09:00:00,2.7119999999999997,0.791,2.825,1.9727999999999999,0.5754,2.055,0.7392000000000001,0.2156,0.77
2020-08-02 09:30:00,3.26304,0.9517200000000001,3.399,2.26464,0.6605200000000001,2.359,0.9984000000000001,0.2912,1.04
2020-08-02 10:00:00,3.03936,0.88648,3.166,2.13696,0.6232800000000001,2.226,0.9024000000000001,0.2632,0.9400000000000001
2020-08-02 10:30:00,4.52256,1.31908,4.711,2.95776,0.8626800000000001,3.081,1.5648,0.45640000000000003,1.63
2020-08-02 11:00:00,2.99904,0.87472,3.124,2.16384,0.63112,2.254,0.8352,0.2436,0.87
2020-08-02 11:30:00,3.28608,0.9584400000000001,3.423,2.30688,0.6728400000000001,2.403,0.9792000000000001,0.2856,1.02
2020-08-02 12:00:00,3.8227200000000003,1.11496,3.982,2.57472,0.7509600000000001,2.682,1.248,0.364,1.3
2020-08-02 12:30:00,3.4752,1.0136,3.62,2.3712,0.6916,2.47,1.104,0.322,1.15
2020-08-02 13:00:00,3.9264,1.1452,4.09,2.6784,0.7812,2.79,1.248,0.364,1.3
2020-08-02 13:30:00,3.7248,1.0864,3.88,2.5632,0.7476,2.67,1.1616,0.3388,1.21
2020-08-02 14:00:00,4.17312,1.21716,4.347,2.7907200000000003,0.81396,2.907,1.3824,0.4032,1.44
2020-08-02 14:30:00,4.03584,1.17712,4.204,2.67264,0.7795200000000001,2.784,1.3632,0.3976,1.42
2020-08-02 15:00:00,3.02016,0.8808800000000001,3.146,2.08896,0.60928,2.176,0.9312,0.2716,0.97
2020-08-02 15:30:00,3.15168,0.9192400000000001,3.283,2.14368,0.62524,2.233,1.008,0.294,1.05
2020-08-02 16:00:00,2.78304,0.8117200000000001,2.899,1.89024,0.55132,1.9689999999999999,0.8928,0.2604,0.93
2020-08-02 16:30:00,3.5971200000000003,1.04916,3.747,2.5411200000000003,0.74116,2.6470000000000002,1.056,0.308,1.1
2020-08-02 17:00:00,3.79968,1.10824,3.958,2.6956800000000003,0.78624,2.808,1.104,0.322,1.15
2020-08-02 17:30:00,3.4713600000000002,1.01248,3.616,2.62656,0.7660800000000001,2.7359999999999998,0.8448,0.2464,0.88
2020-08-02 18:00:00,3.0336,0.8848,3.16,2.3808,0.6944,2.48,0.6528,0.1904,0.68
2020-08-02 18:30:00,2.36736,0.6904800000000001,2.466,1.94496,0.56728,2.026,0.4224,0.1232,0.44
2020-08-02 19:00:00,2.07168,0.60424,2.158,1.50528,0.43904000000000004,1.568,0.5664,0.1652,0.59
2020-08-02 19:30:00,2.0448,0.5964,2.13,1.0272000000000001,0.29960000000000003,1.07,1.0176,0.2968,1.06
2020-08-02 20:00:00,2.08512,0.60816,2.172,0.6547200000000001,0.19096000000000002,0.682,1.4304000000000001,0.4172,1.49
2020-08-02 20:30:00,2.08512,0.60816,2.172,0.40512000000000004,0.11816000000000002,0.422,1.6800000000000002,0.49,1.75
2020-08-02 21:00:00,1.96608,0.5734400000000001,2.048,0.28608,0.08344,0.298,1.6800000000000002,0.49,1.75
2020-08-02 21:30:00,2.1312,0.6216,2.22,0.2016,0.058800000000000005,0.21,1.9296000000000002,0.5628000000000001,2.01
2020-08-02 22:00:00,1.9593600000000002,0.5714800000000001,2.041,0.47136000000000006,0.13748000000000002,0.491,1.488,0.434,1.55
2020-08-02 22:30:00,1.83936,0.5364800000000001,1.916,0.48576,0.14168,0.506,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-02 23:00:00,1.77984,0.51912,1.854,0.42624,0.12432000000000001,0.444,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-02 23:30:00,1.64256,0.47908000000000006,1.7109999999999999,0.16416,0.047880000000000006,0.171,1.4784000000000002,0.4312,1.54
2020-08-03 00:00:00,1.4784000000000002,0.4312,1.54,0.26880000000000004,0.0784,0.28,1.2096,0.3528,1.26
2020-08-03 00:30:00,1.43328,0.41804,1.4929999999999999,0.35808,0.10444,0.373,1.0752,0.3136,1.12
2020-08-03 01:00:00,1.41792,0.41356000000000004,1.477,0.38112,0.11116000000000001,0.397,1.0368,0.3024,1.08
2020-08-03 01:30:00,1.52064,0.44352,1.584,0.38784,0.11312000000000001,0.404,1.1328,0.3304,1.18
2020-08-03 02:00:00,1.55712,0.45416000000000006,1.6219999999999999,0.38592000000000004,0.11256000000000001,0.402,1.1712,0.3416,1.22
2020-08-03 02:30:00,1.51584,0.44212,1.579,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.1232,0.3276,1.17
2020-08-03 03:00:00,1.50528,0.43904000000000004,1.568,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.1136,0.32480000000000003,1.16
2020-08-03 03:30:00,1.51296,0.44128000000000006,1.576,0.38976000000000005,0.11368,0.406,1.1232,0.3276,1.17
2020-08-03 04:00:00,1.53024,0.44632000000000005,1.5939999999999999,0.38784,0.11312000000000001,0.404,1.1424,0.3332,1.19
2020-08-03 04:30:00,1.55136,0.45248000000000005,1.616,0.38976000000000005,0.11368,0.406,1.1616,0.3388,1.21
2020-08-03 05:00:00,1.51872,0.44296,1.5819999999999999,0.41472000000000003,0.12096000000000001,0.432,1.104,0.322,1.15
2020-08-03 05:30:00,1.53984,0.44912,1.604,0.42624,0.12432000000000001,0.444,1.1136,0.32480000000000003,1.16
2020-08-03 06:00:00,1.62432,0.47376,1.6920000000000002,0.42432000000000003,0.12376000000000001,0.442,1.2,0.35000000000000003,1.25
2020-08-03 06:30:00,1.7270400000000001,0.5037200000000001,1.799,0.49824,0.14532,0.519,1.2288000000000001,0.3584,1.28
2020-08-03 07:00:00,1.824,0.532,1.9,0.5568000000000001,0.16240000000000002,0.58,1.2671999999999999,0.36960000000000004,1.32
2020-08-03 07:30:00,2.05632,0.5997600000000001,2.142,0.7795200000000001,0.22736,0.812,1.2768,0.3724,1.33
2020-08-03 08:00:00,2.30016,0.67088,2.396,0.9081600000000001,0.26488,0.9460000000000001,1.392,0.406,1.45
2020-08-03 08:30:00,2.31072,0.67396,2.407,1.26432,0.36876000000000003,1.317,1.0464,0.3052,1.09
2020-08-03 09:00:00,2.22816,0.64988,2.321,1.27776,0.37268,1.331,0.9504,0.2772,0.99
2020-08-03 09:30:00,2.47584,0.7221200000000001,2.5789999999999997,1.84224,0.53732,1.919,0.6336,0.18480000000000002,0.66
2020-08-03 10:00:00,3.216,0.9380000000000001,3.35,2.496,0.728,2.6,0.72,0.21,0.75
2020-08-03 10:30:00,3.04896,0.8892800000000001,3.176,2.47296,0.72128,2.576,0.5760000000000001,0.168,0.6000000000000001
2020-08-03 11:00:00,3.33408,0.9724400000000001,3.473,2.61408,0.7624400000000001,2.723,0.72,0.21,0.75
2020-08-03 11:30:00,2.3395200000000003,0.6823600000000001,2.437,1.94592,0.5675600000000001,2.027,0.3936,0.1148,0.41000000000000003
2020-08-03 12:00:00,2.46432,0.7187600000000001,2.567,1.39872,0.40796000000000004,1.457,1.0656,0.3108,1.11
2020-08-03 12:30:00,2.5488,0.7434000000000001,2.6550000000000002,1.2816,0.3738,1.335,1.2671999999999999,0.36960000000000004,1.32
2020-08-03 13:00:00,3.24576,0.9466800000000001,3.3810000000000002,2.52576,0.7366800000000001,2.6310000000000002,0.72,0.21,0.75
2020-08-03 13:30:00,2.25792,0.65856,2.352,1.39392,0.40656000000000003,1.452,0.864,0.252,0.9
2020-08-03 14:00:00,2.2608,0.6594,2.355,0.936,0.273,0.975,1.3248,0.3864,1.38
2020-08-03 14:30:00,2.51424,0.7333200000000001,2.6189999999999998,1.17984,0.34412000000000004,1.229,1.3344,0.38920000000000005,1.3900000000000001
2020-08-03 15:00:00,2.55936,0.74648,2.666,2.08896,0.60928,2.176,0.47040000000000004,0.13720000000000002,0.49
2020-08-03 15:30:00,3.52992,1.02956,3.677,2.73312,0.7971600000000001,2.847,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-03 16:00:00,3.0979200000000002,0.90356,3.227,2.38752,0.6963600000000001,2.487,0.7104,0.20720000000000002,0.74
2020-08-03 16:30:00,3.40704,0.99372,3.549,2.61024,0.7613200000000001,2.719,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-03 17:00:00,2.28192,0.66556,2.377,1.67712,0.48916000000000004,1.7469999999999999,0.6048,0.1764,0.63
2020-08-03 17:30:00,2.42496,0.70728,2.526,1.10976,0.32368,1.156,1.3152,0.3836,1.37
2020-08-03 18:00:00,2.43936,0.7114800000000001,2.541,1.3833600000000001,0.40348,1.441,1.056,0.308,1.1
2020-08-03 18:30:00,2.42304,0.70672,2.524,0.9926400000000001,0.28952,1.034,1.4304000000000001,0.4172,1.49
2020-08-03 19:00:00,2.47968,0.7232400000000001,2.583,0.58848,0.17164000000000001,0.613,1.8912,0.5516,1.97
2020-08-03 19:30:00,2.22624,0.64932,2.319,0.6326400000000001,0.18452000000000002,0.659,1.5936,0.46480000000000005,1.6600000000000001
2020-08-03 20:00:00,2.00064,0.58352,2.084,0.48384000000000005,0.14112000000000002,0.504,1.5168,0.4424,1.58
2020-08-03 20:30:00,2.064,0.602,2.15,0.3552,0.10360000000000001,0.37,1.7088,0.4984,1.78
2020-08-03 21:00:00,2.05536,0.59948,2.141,0.44256,0.12908,0.461,1.6128,0.47040000000000004,1.6800000000000002
2020-08-03 21:30:00,2.06592,0.6025600000000001,2.152,0.5107200000000001,0.14896,0.532,1.5552000000000001,0.4536,1.62
2020-08-03 22:00:00,1.95456,0.57008,2.036,0.25536000000000003,0.07448,0.266,1.6992,0.49560000000000004,1.77
2020-08-03 22:30:00,1.8672,0.5446,1.945,0.2544,0.0742,0.265,1.6128,0.47040000000000004,1.6800000000000002
2020-08-03 23:00:00,1.74048,0.5076400000000001,1.8130000000000002,0.38688000000000006,0.11284000000000001,0.403,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-03 23:30:00,1.61184,0.47012000000000004,1.679,0.41184000000000004,0.12012,0.429,1.2,0.35000000000000003,1.25
2020-08-04 00:00:00,1.47552,0.43036,1.537,0.46752000000000005,0.13636,0.487,1.008,0.294,1.05
2020-08-04 00:30:00,1.4976,0.4368,1.56,0.432,0.126,0.45,1.0656,0.3108,1.11
2020-08-04 01:00:00,1.51584,0.44212,1.579,0.41184000000000004,0.12012,0.429,1.104,0.322,1.15
2020-08-04 01:30:00,1.56,0.455,1.625,0.4176,0.1218,0.435,1.1424,0.3332,1.19
2020-08-04 02:00:00,1.52736,0.44548000000000004,1.591,0.43296,0.12628,0.451,1.0944,0.31920000000000004,1.1400000000000001
2020-08-04 02:30:00,1.5312000000000001,0.4466,1.595,0.4368,0.1274,0.455,1.0944,0.31920000000000004,1.1400000000000001
2020-08-04 03:00:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.41472000000000003,0.12096000000000001,0.432,1.152,0.336,1.2
2020-08-04 03:30:00,1.50048,0.43764000000000003,1.5630000000000002,0.45408000000000004,0.13244,0.47300000000000003,1.0464,0.3052,1.09
2020-08-04 04:00:00,1.4928,0.4354,1.5550000000000002,0.4464,0.1302,0.465,1.0464,0.3052,1.09
2020-08-04 04:30:00,1.5695999999999999,0.45780000000000004,1.635,0.4176,0.1218,0.435,1.152,0.336,1.2
2020-08-04 05:00:00,1.61664,0.47152000000000005,1.6840000000000002,0.40704,0.11872,0.424,1.2096,0.3528,1.26
2020-08-04 05:30:00,1.60416,0.46788,1.671,0.39456,0.11508000000000002,0.41100000000000003,1.2096,0.3528,1.26
2020-08-04 06:00:00,1.57632,0.45976000000000006,1.642,0.43392000000000003,0.12656,0.452,1.1424,0.3332,1.19
2020-08-04 06:30:00,1.6857600000000001,0.49168000000000006,1.756,0.5433600000000001,0.15848,0.5660000000000001,1.1424,0.3332,1.19
2020-08-04 07:00:00,1.8585600000000002,0.54208,1.936,0.73536,0.21448,0.766,1.1232,0.3276,1.17
2020-08-04 07:30:00,2.09088,0.60984,2.178,0.8044800000000001,0.23464000000000002,0.838,1.2864,0.37520000000000003,1.34
2020-08-04 08:00:00,2.2032,0.6426000000000001,2.295,1.032,0.301,1.075,1.1712,0.3416,1.22
2020-08-04 08:30:00,2.47488,0.72184,2.578,1.0924800000000001,0.31864000000000003,1.138,1.3824,0.4032,1.44
2020-08-04 09:00:00,2.43936,0.7114800000000001,2.541,1.03776,0.30268,1.081,1.4016,0.4088,1.46
2020-08-04 09:30:00,2.41152,0.7033600000000001,2.512,0.9139200000000001,0.26656,0.9520000000000001,1.4976,0.4368,1.56
2020-08-04 10:00:00,2.3232,0.6776,2.42,1.3632,0.3976,1.42,0.96,0.28,1.0
2020-08-04 10:30:00,2.30784,0.67312,2.404,1.11744,0.32592000000000004,1.164,1.1904,0.3472,1.24
2020-08-04 11:00:00,2.33184,0.6801200000000001,2.429,0.7478400000000001,0.21812,0.779,1.584,0.462,1.65
2020-08-04 11:30:00,2.5008,0.7294,2.605,0.5712,0.1666,0.595,1.9296000000000002,0.5628000000000001,2.01
2020-08-04 12:00:00,2.6476800000000003,0.77224,2.758,0.67008,0.19544,0.6980000000000001,1.9776,0.5768,2.06
2020-08-04 12:30:00,2.40384,0.7011200000000001,2.504,0.8678400000000001,0.25312,0.904,1.536,0.448,1.6
2020-08-04 13:00:00,2.34912,0.6851600000000001,2.447,1.5907200000000001,0.46396000000000004,1.657,0.7584000000000001,0.2212,0.79
2020-08-04 13:30:00,2.44704,0.71372,2.549,1.98624,0.5793200000000001,2.069,0.46080000000000004,0.13440000000000002,0.48
2020-08-04 14:00:00,2.27712,0.6641600000000001,2.372,1.3651200000000001,0.39816,1.422,0.912,0.266,0.9500000000000001
2020-08-04 14:30:00,2.28672,0.6669600000000001,2.382,1.65312,0.48216000000000003,1.722,0.6336,0.18480000000000002,0.66
2020-08-04 15:00:00,2.9136,0.8498,3.035,2.4048,0.7014,2.505,0.5088,0.1484,0.53
2020-08-04 15:30:00,2.39136,0.6974800000000001,2.491,2.11296,0.61628,2.201,0.27840000000000004,0.08120000000000001,0.29
2020-08-04 16:00:00,2.42304,0.70672,2.524,2.08704,0.60872,2.174,0.336,0.098,0.35000000000000003
2020-08-04 16:30:00,5.0784,1.4812,5.29,3.5423999999999998,1.0332,3.69,1.536,0.448,1.6
2020-08-04 17:00:00,4.89792,1.42856,5.102,3.39072,0.9889600000000001,3.532,1.5072,0.43960000000000005,1.57
2020-08-04 17:30:00,4.70976,1.37368,4.906,3.36576,0.9816800000000001,3.5060000000000002,1.344,0.392,1.4
2020-08-04 18:00:00,2.45568,0.7162400000000001,2.558,2.08128,0.60704,2.168,0.3744,0.1092,0.39
2020-08-04 18:30:00,2.3923200000000002,0.69776,2.492,1.85472,0.54096,1.932,0.5376000000000001,0.1568,0.56
2020-08-04 19:00:00,2.3424,0.6832,2.44,1.9488,0.5684,2.03,0.3936,0.1148,0.41000000000000003
2020-08-04 19:30:00,2.27136,0.6624800000000001,2.366,1.77216,0.51688,1.846,0.49920000000000003,0.1456,0.52
2020-08-04 20:00:00,2.1648,0.6314000000000001,2.255,1.6368,0.47740000000000005,1.705,0.528,0.154,0.55
2020-08-04 20:30:00,2.09952,0.61236,2.187,1.45632,0.42476,1.517,0.6432,0.18760000000000002,0.67
2020-08-04 21:00:00,2.03904,0.59472,2.124,1.4246400000000001,0.41552000000000006,1.484,0.6144000000000001,0.1792,0.64
2020-08-04 21:30:00,2.09952,0.61236,2.187,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.6336,0.18480000000000002,0.66
2020-08-04 22:00:00,2.17632,0.6347600000000001,2.267,1.65792,0.48356000000000005,1.7269999999999999,0.5184,0.1512,0.54
2020-08-04 22:30:00,2.11488,0.61684,2.203,1.61568,0.47124000000000005,1.683,0.49920000000000003,0.1456,0.52
2020-08-04 23:00:00,1.94016,0.56588,2.021,1.40256,0.40908000000000005,1.461,0.5376000000000001,0.1568,0.56
2020-08-04 23:30:00,1.968,0.5740000000000001,2.05,1.44,0.42,1.5,0.528,0.154,0.55
2020-08-05 00:00:00,1.91328,0.5580400000000001,1.9929999999999999,1.37568,0.40124000000000004,1.433,0.5376000000000001,0.1568,0.56
2020-08-05 00:30:00,2.02176,0.5896800000000001,2.106,1.43616,0.41888000000000003,1.496,0.5856,0.1708,0.61
2020-08-05 01:00:00,2.20032,0.64176,2.292,1.55712,0.45416000000000006,1.6219999999999999,0.6432,0.18760000000000002,0.67
2020-08-05 01:30:00,2.26752,0.6613600000000001,2.362,1.63392,0.47656000000000004,1.702,0.6336,0.18480000000000002,0.66
2020-08-05 02:00:00,1.94976,0.5686800000000001,2.031,1.39296,0.40628000000000003,1.451,0.5568000000000001,0.16240000000000002,0.58
2020-08-05 02:30:00,1.96896,0.57428,2.051,1.41216,0.41188,1.471,0.5568000000000001,0.16240000000000002,0.58
2020-08-05 03:00:00,1.9632,0.5726,2.045,1.4256,0.4158,1.4849999999999999,0.5376000000000001,0.1568,0.56
2020-08-05 03:30:00,2.15136,0.62748,2.241,1.5561600000000002,0.45388000000000006,1.621,0.5952000000000001,0.1736,0.62
2020-08-05 04:00:00,2.15904,0.6297200000000001,2.249,1.54464,0.45052000000000003,1.609,0.6144000000000001,0.1792,0.64
2020-08-05 04:30:00,2.23296,0.6512800000000001,2.326,1.59936,0.46648000000000006,1.666,0.6336,0.18480000000000002,0.66
2020-08-05 05:00:00,1.90944,0.5569200000000001,1.9889999999999999,1.3238400000000001,0.38612,1.379,0.5856,0.1708,0.61
2020-08-05 05:30:00,1.8105600000000002,0.52808,1.8860000000000001,1.30176,0.37968,1.3559999999999999,0.5088,0.1484,0.53
2020-08-05 06:00:00,1.8432,0.5376000000000001,1.92,1.3824,0.4032,1.44,0.46080000000000004,0.13440000000000002,0.48
2020-08-05 06:30:00,2.04192,0.5955600000000001,2.127,1.60032,0.46676000000000006,1.667,0.44160000000000005,0.1288,0.46
2020-08-05 07:00:00,1.93344,0.5639200000000001,2.014,1.39584,0.40712000000000004,1.454,0.5376000000000001,0.1568,0.56
2020-08-05 07:30:00,2.0304,0.5922000000000001,2.115,1.3872,0.4046,1.445,0.6432,0.18760000000000002,0.67
2020-08-05 08:00:00,2.13312,0.62216,2.222,1.47072,0.42896,1.532,0.6624,0.1932,0.6900000000000001
2020-08-05 08:30:00,2.26272,0.6599600000000001,2.357,1.44672,0.42196000000000006,1.5070000000000001,0.8160000000000001,0.23800000000000002,0.85
2020-08-05 09:00:00,2.30208,0.67144,2.398,1.72608,0.50344,1.798,0.5760000000000001,0.168,0.6000000000000001
2020-08-05 09:30:00,2.42976,0.7086800000000001,2.531,2.18016,0.63588,2.271,0.24960000000000002,0.0728,0.26
2020-08-05 10:00:00,2.85792,0.8335600000000001,2.977,2.45472,0.71596,2.557,0.4032,0.11760000000000001,0.42
2020-08-05 10:30:00,4.50624,1.31432,4.694,3.17184,0.92512,3.304,1.3344,0.38920000000000005,1.3900000000000001
2020-08-05 11:00:00,3.60576,1.05168,3.7560000000000002,2.76096,0.8052800000000001,2.876,0.8448,0.2464,0.88
2020-08-05 11:30:00,5.54976,1.61868,5.781,3.63936,1.06148,3.791,1.9104,0.5572,1.99
2020-08-05 12:00:00,6.01536,1.75448,6.266,3.83616,1.11888,3.996,2.1792,0.6356,2.27
2020-08-05 12:30:00,6.7305600000000005,1.9630800000000002,7.011,4.23456,1.23508,4.411,2.496,0.728,2.6
2020-08-05 13:00:00,4.58208,1.33644,4.773,3.2284800000000002,0.94164,3.363,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-05 13:30:00,4.10112,1.1961600000000001,4.272,2.98752,0.87136,3.112,1.1136,0.32480000000000003,1.16
2020-08-05 14:00:00,2.18112,0.6361600000000001,2.2720000000000002,1.6915200000000001,0.49336,1.762,0.48960000000000004,0.1428,0.51
2020-08-05 14:30:00,2.54016,0.7408800000000001,2.646,2.14656,0.6260800000000001,2.236,0.3936,0.1148,0.41000000000000003
2020-08-05 15:00:00,6.21984,1.81412,6.479,3.95424,1.15332,4.119,2.2656,0.6608,2.36
2020-08-05 15:30:00,4.78272,1.39496,4.982,3.24672,0.94696,3.382,1.536,0.448,1.6
2020-08-05 16:00:00,2.112,0.616,2.2,1.8336000000000001,0.5348,1.9100000000000001,0.27840000000000004,0.08120000000000001,0.29
2020-08-05 16:30:00,2.25888,0.6588400000000001,2.3529999999999998,1.7692800000000002,0.51604,1.843,0.48960000000000004,0.1428,0.51
2020-08-05 17:00:00,2.3712,0.6916,2.47,1.6128,0.47040000000000004,1.6800000000000002,0.7584000000000001,0.2212,0.79
2020-08-05 17:30:00,2.52192,0.7355600000000001,2.627,1.9939200000000001,0.5815600000000001,2.077,0.528,0.154,0.55
2020-08-05 18:00:00,2.56128,0.74704,2.668,1.88928,0.5510400000000001,1.968,0.672,0.196,0.7000000000000001
2020-08-05 18:30:00,2.24736,0.6554800000000001,2.341,1.68096,0.49028000000000005,1.751,0.5664,0.1652,0.59
2020-08-05 19:00:00,2.3155200000000002,0.6753600000000001,2.412,1.88352,0.5493600000000001,1.962,0.432,0.126,0.45
2020-08-05 19:30:00,2.1456,0.6258,2.235,1.6656,0.4858,1.7349999999999999,0.48,0.14,0.5
2020-08-05 20:00:00,2.05344,0.59892,2.1390000000000002,1.28544,0.37492000000000003,1.339,0.768,0.224,0.8
2020-08-05 20:30:00,2.0016,0.5838,2.085,0.7344,0.2142,0.765,1.2671999999999999,0.36960000000000004,1.32
2020-08-05 21:00:00,2.02656,0.59108,2.111,1.29696,0.37828,1.351,0.7296,0.21280000000000002,0.76
2020-08-05 21:30:00,2.0832,0.6076,2.17,1.3632,0.3976,1.42,0.72,0.21,0.75
2020-08-05 22:00:00,1.96032,0.57176,2.042,1.32672,0.38696,1.3820000000000001,0.6336,0.18480000000000002,0.66
2020-08-05 22:30:00,1.8384,0.5362,1.915,0.9648,0.28140000000000004,1.005,0.8736,0.2548,0.91
2020-08-05 23:00:00,1.65408,0.48244000000000004,1.7229999999999999,0.8284800000000001,0.24164000000000002,0.863,0.8256,0.24080000000000001,0.86
2020-08-05 23:30:00,1.51872,0.44296,1.5819999999999999,0.8371200000000001,0.24416000000000002,0.872,0.6816,0.1988,0.71
2020-08-06 00:00:00,1.52448,0.44464000000000004,1.588,0.81408,0.23744,0.848,0.7104,0.20720000000000002,0.74
2020-08-06 00:30:00,1.52256,0.44408000000000003,1.5859999999999999,0.91776,0.26768000000000003,0.9560000000000001,0.6048,0.1764,0.63
2020-08-06 01:00:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.6268800000000001,0.18284,0.653,0.8160000000000001,0.23800000000000002,0.85
2020-08-06 01:30:00,1.49472,0.43596,1.557,0.68832,0.20076000000000002,0.717,0.8064,0.23520000000000002,0.84
2020-08-06 02:00:00,1.5196800000000001,0.44324,1.583,0.63648,0.18564000000000003,0.663,0.8832000000000001,0.2576,0.92
2020-08-06 02:30:00,1.4601600000000001,0.42588000000000004,1.521,0.53856,0.15708000000000003,0.561,0.9216000000000001,0.26880000000000004,0.96
2020-08-06 03:00:00,1.47744,0.43092,1.5390000000000001,0.58464,0.17052,0.609,0.8928,0.2604,0.93
2020-08-06 03:30:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.5347200000000001,0.15596000000000002,0.557,0.9696,0.2828,1.01
2020-08-06 04:00:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.42048,0.12264000000000001,0.438,1.1136,0.32480000000000003,1.16
2020-08-06 04:30:00,1.61856,0.47208000000000006,1.686,0.29376,0.08568,0.306,1.3248,0.3864,1.38
2020-08-06 05:00:00,1.58784,0.46312000000000003,1.654,0.18624000000000002,0.05432000000000001,0.194,1.4016,0.4088,1.46
2020-08-06 05:30:00,1.6348799999999999,0.47684000000000004,1.703,0.19488000000000003,0.05684,0.203,1.44,0.42,1.5
2020-08-06 06:00:00,1.6416,0.4788,1.71,0.4032,0.11760000000000001,0.42,1.2384,0.3612,1.29
2020-08-06 06:30:00,1.75488,0.5118400000000001,1.828,0.44928,0.13104000000000002,0.468,1.3056,0.3808,1.3599999999999999
2020-08-06 07:00:00,1.9296000000000002,0.5628000000000001,2.01,0.48,0.14,0.5,1.4496,0.4228,1.51
2020-08-06 07:30:00,2.3424,0.6832,2.44,0.3648,0.10640000000000001,0.38,1.9776,0.5768,2.06
2020-08-06 08:00:00,2.52672,0.7369600000000001,2.632,0.33792000000000005,0.09856000000000001,0.352,2.1888,0.6384000000000001,2.2800000000000002
2020-08-06 08:30:00,2.64672,0.7719600000000001,2.757,0.50592,0.14756000000000002,0.527,2.1408,0.6244000000000001,2.23
2020-08-06 09:00:00,2.70336,0.7884800000000001,2.816,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.92,0.56,2.0
2020-08-06 09:30:00,2.7216,0.7938000000000001,2.835,0.8208000000000001,0.2394,0.855,1.9008,0.5544,1.98
2020-08-06 10:00:00,2.77728,0.8100400000000001,2.893,0.73248,0.21364000000000002,0.763,2.0448,0.5964,2.13
2020-08-06 10:30:00,2.80992,0.8195600000000001,2.927,0.7747200000000001,0.22596000000000002,0.807,2.0352,0.5936,2.12
2020-08-06 11:00:00,2.75232,0.80276,2.867,1.45632,0.42476,1.517,1.296,0.378,1.35
2020-08-06 11:30:00,2.44416,0.7128800000000001,2.5460000000000003,1.7337600000000002,0.50568,1.806,0.7104,0.20720000000000002,0.74
2020-08-06 12:00:00,3.14592,0.91756,3.277,2.56992,0.7495600000000001,2.677,0.5760000000000001,0.168,0.6000000000000001
2020-08-06 12:30:00,3.6326400000000003,1.05952,3.784,2.76864,0.80752,2.884,0.864,0.252,0.9
2020-08-06 13:00:00,3.84288,1.12084,4.003,2.84448,0.82964,2.963,0.9984000000000001,0.2912,1.04
2020-08-06 13:30:00,3.75936,1.0964800000000001,3.916,2.78016,0.81088,2.896,0.9792000000000001,0.2856,1.02
2020-08-06 14:00:00,2.91456,0.8500800000000001,3.036,2.32896,0.6792800000000001,2.426,0.5856,0.1708,0.61
2020-08-06 14:30:00,3.44352,1.00436,3.5869999999999997,2.63712,0.7691600000000001,2.747,0.8064,0.23520000000000002,0.84
2020-08-06 15:00:00,2.65152,0.77336,2.762,2.09472,0.6109600000000001,2.182,0.5568000000000001,0.16240000000000002,0.58
2020-08-06 15:30:00,3.14784,0.91812,3.279,2.42784,0.7081200000000001,2.529,0.72,0.21,0.75
2020-08-06 16:00:00,3.22176,0.9396800000000001,3.356,2.53056,0.7380800000000001,2.636,0.6912,0.2016,0.72
2020-08-06 16:30:00,2.4700800000000003,0.7204400000000001,2.573,1.80768,0.52724,1.883,0.6624,0.1932,0.6900000000000001
2020-08-06 17:00:00,2.27712,0.6641600000000001,2.372,1.2883200000000001,0.37576000000000004,1.342,0.9888,0.2884,1.03
2020-08-06 17:30:00,2.3328,0.6804,2.43,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9792000000000001,0.2856,1.02
2020-08-06 18:00:00,2.2656,0.6608,2.36,1.5264,0.44520000000000004,1.5899999999999999,0.7392000000000001,0.2156,0.77
2020-08-06 18:30:00,2.22624,0.64932,2.319,1.64064,0.47852000000000006,1.709,0.5856,0.1708,0.61
2020-08-06 19:00:00,2.20704,0.6437200000000001,2.299,1.18944,0.34692,1.239,1.0176,0.2968,1.06
2020-08-06 19:30:00,2.13984,0.62412,2.229,0.9590400000000001,0.27972,0.999,1.1808,0.34440000000000004,1.23
2020-08-06 20:00:00,2.11968,0.61824,2.208,0.5836800000000001,0.17024,0.608,1.536,0.448,1.6
2020-08-06 20:30:00,2.06208,0.6014400000000001,2.148,0.44928,0.13104000000000002,0.468,1.6128,0.47040000000000004,1.6800000000000002
2020-08-06 21:00:00,2.03328,0.59304,2.118,0.28608,0.08344,0.298,1.7472,0.5096,1.82
2020-08-06 21:30:00,2.16,0.63,2.25,0.29760000000000003,0.0868,0.31,1.8624,0.5432,1.94
2020-08-06 22:00:00,2.0736,0.6048,2.16,0.3456,0.1008,0.36,1.728,0.504,1.8
2020-08-06 22:30:00,2.04672,0.59696,2.132,0.37632000000000004,0.10976000000000001,0.392,1.6703999999999999,0.4872,1.74
2020-08-06 23:00:00,1.85568,0.54124,1.933,0.42528000000000005,0.12404000000000001,0.443,1.4304000000000001,0.4172,1.49
2020-08-06 23:30:00,1.68096,0.49028000000000005,1.751,0.43296,0.12628,0.451,1.248,0.364,1.3
2020-08-07 00:00:00,1.48608,0.43344000000000005,1.548,0.49728000000000006,0.14504,0.518,0.9888,0.2884,1.03
2020-08-07 00:30:00,1.51488,0.44184,1.5779999999999998,0.40128,0.11704,0.418,1.1136,0.32480000000000003,1.16
2020-08-07 01:00:00,1.46976,0.42868000000000006,1.5310000000000001,0.41376,0.12068000000000001,0.431,1.056,0.308,1.1
2020-08-07 01:30:00,1.5695999999999999,0.45780000000000004,1.635,0.38880000000000003,0.1134,0.405,1.1808,0.34440000000000004,1.23
2020-08-07 02:00:00,1.52448,0.44464000000000004,1.588,0.40128,0.11704,0.418,1.1232,0.3276,1.17
2020-08-07 02:30:00,1.44384,0.42112000000000005,1.504,0.43584000000000006,0.12712,0.454,1.008,0.294,1.05
2020-08-07 03:00:00,1.46976,0.42868000000000006,1.5310000000000001,0.48096000000000005,0.14028000000000002,0.501,0.9888,0.2884,1.03
2020-08-07 03:30:00,1.4928,0.4354,1.5550000000000002,0.456,0.133,0.47500000000000003,1.0368,0.3024,1.08
2020-08-07 04:00:00,1.47744,0.43092,1.5390000000000001,0.45984,0.13412000000000002,0.47900000000000004,1.0176,0.2968,1.06
2020-08-07 04:30:00,1.5024000000000002,0.43820000000000003,1.565,0.4656,0.1358,0.485,1.0368,0.3024,1.08
2020-08-07 05:00:00,1.57824,0.46032000000000006,1.6440000000000001,0.39744,0.11592000000000001,0.41400000000000003,1.1808,0.34440000000000004,1.23
2020-08-07 05:30:00,1.6752,0.48860000000000003,1.745,0.3408,0.0994,0.355,1.3344,0.38920000000000005,1.3900000000000001
2020-08-07 06:00:00,1.68288,0.49084000000000005,1.7530000000000001,0.15648,0.04564000000000001,0.163,1.5264,0.44520000000000004,1.5899999999999999
2020-08-07 06:30:00,1.8768,0.5474,1.955,0.216,0.063,0.225,1.6608,0.4844,1.73
2020-08-07 07:00:00,1.97856,0.57708,2.061,0.53856,0.15708000000000003,0.561,1.44,0.42,1.5
2020-08-07 07:30:00,2.2204800000000002,0.6476400000000001,2.313,0.81888,0.23884000000000002,0.853,1.4016,0.4088,1.46
2020-08-07 08:00:00,2.2800000000000002,0.665,2.375,1.2048,0.3514,1.255,1.0752,0.3136,1.12
2020-08-07 08:30:00,2.2944,0.6692,2.39,1.6416,0.4788,1.71,0.6528,0.1904,0.68
2020-08-07 09:00:00,2.45856,0.71708,2.561,2.11296,0.61628,2.201,0.3456,0.1008,0.36
2020-08-07 09:30:00,3.05376,0.89068,3.181,2.55456,0.7450800000000001,2.661,0.49920000000000003,0.1456,0.52
2020-08-07 10:00:00,3.84768,1.1222400000000001,4.008,2.9260800000000002,0.8534400000000001,3.048,0.9216000000000001,0.26880000000000004,0.96
2020-08-07 10:30:00,4.46592,1.3025600000000002,4.652,3.23712,0.9441600000000001,3.372,1.2288000000000001,0.3584,1.28
2020-08-07 11:00:00,5.11584,1.4921200000000001,5.329,3.49344,1.01892,3.6390000000000002,1.6224,0.4732,1.69
2020-08-07 11:30:00,5.4528,1.5904,5.68,3.6672000000000002,1.0696,3.8200000000000003,1.7856,0.5208,1.8599999999999999
2020-08-07 12:00:00,5.94048,1.73264,6.188,3.86688,1.12784,4.028,2.0736,0.6048,2.16
2020-08-07 12:30:00,6.19104,1.80572,6.449,3.9638400000000003,1.15612,4.129,2.2272,0.6496000000000001,2.32
2020-08-07 13:00:00,6.33216,1.84688,6.596,3.9993600000000002,1.16648,4.166,2.3328,0.6804,2.43
2020-08-07 13:30:00,3.61248,1.05364,3.763,2.65248,0.7736400000000001,2.763,0.96,0.28,1.0
2020-08-07 14:00:00,2.80128,0.8170400000000001,2.918,2.28288,0.6658400000000001,2.378,0.5184,0.1512,0.54
2020-08-07 14:30:00,2.27808,0.66444,2.373,1.61568,0.47124000000000005,1.683,0.6624,0.1932,0.6900000000000001
2020-08-07 15:00:00,3.75264,1.09452,3.909,2.59104,0.7557200000000001,2.699,1.1616,0.3388,1.21
2020-08-07 15:30:00,4.2048,1.2264,4.38,2.9184,0.8512000000000001,3.04,1.2864,0.37520000000000003,1.34
2020-08-07 16:00:00,2.8262400000000003,0.82432,2.944,2.17344,0.63392,2.2640000000000002,0.6528,0.1904,0.68
2020-08-07 16:30:00,3.32736,0.9704800000000001,3.466,2.32896,0.6792800000000001,2.426,0.9984000000000001,0.2912,1.04
2020-08-07 17:00:00,3.3936,0.9898,3.535,2.52,0.735,2.625,0.8736,0.2548,0.91
2020-08-07 17:30:00,2.33664,0.68152,2.434,1.83744,0.5359200000000001,1.9140000000000001,0.49920000000000003,0.1456,0.52
2020-08-07 18:00:00,2.5536,0.7448,2.66,2.0256,0.5908,2.11,0.528,0.154,0.55
2020-08-07 18:30:00,2.0784,0.6062000000000001,2.165,1.54752,0.45136000000000004,1.612,0.53088,0.15484,0.553
2020-08-07 19:00:00,2.0304,0.5922000000000001,2.115,0.7728,0.22540000000000002,0.805,1.2576,0.3668,1.31
2020-08-07 19:30:00,2.07072,0.60396,2.157,0.27552000000000004,0.08036,0.28700000000000003,1.7952,0.5236000000000001,1.87
2020-08-07 20:00:00,2.20224,0.64232,2.294,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.0064,0.5852,2.09
2020-08-07 20:30:00,2.13408,0.6224400000000001,2.223,0.33888,0.09884000000000001,0.353,1.7952,0.5236000000000001,1.87
2020-08-07 21:00:00,2.0688,0.6034,2.155,0.3504,0.1022,0.365,1.7184,0.5012,1.79
2020-08-07 21:30:00,2.1849600000000002,0.6372800000000001,2.276,0.38016000000000005,0.11088,0.396,1.8048000000000002,0.5264,1.88
2020-08-07 22:00:00,2.08224,0.6073200000000001,2.169,0.38304000000000005,0.11172000000000001,0.399,1.6992,0.49560000000000004,1.77
2020-08-07 22:30:00,1.8912,0.5516,1.97,0.5952000000000001,0.1736,0.62,1.296,0.378,1.35
2020-08-07 23:00:00,1.8172800000000002,0.5300400000000001,1.893,0.5596800000000001,0.16324000000000002,0.583,1.2576,0.3668,1.31
2020-08-07 23:30:00,1.67904,0.48972000000000004,1.749,0.62304,0.18172000000000002,0.649,1.056,0.308,1.1
2020-08-08 00:00:00,1.56576,0.45668000000000003,1.631,0.7113600000000001,0.20748000000000003,0.741,0.8544,0.2492,0.89
2020-08-08 00:30:00,1.4976,0.4368,1.56,0.6528,0.1904,0.68,0.8448,0.2464,0.88
2020-08-08 01:00:00,1.46496,0.42728000000000005,1.526,0.7065600000000001,0.20608,0.736,0.7584000000000001,0.2212,0.79
2020-08-08 01:30:00,1.4928,0.4354,1.5550000000000002,0.744,0.217,0.775,0.7488,0.2184,0.78
2020-08-08 02:00:00,1.44672,0.42196000000000006,1.5070000000000001,0.76512,0.22316000000000003,0.797,0.6816,0.1988,0.71
2020-08-08 02:30:00,1.44192,0.42056000000000004,1.502,0.68352,0.19936,0.712,0.7584000000000001,0.2212,0.79
2020-08-08 03:00:00,1.42176,0.41468000000000005,1.4809999999999999,0.5865600000000001,0.17108,0.611,0.8352,0.2436,0.87
2020-08-08 03:30:00,1.4246400000000001,0.41552000000000006,1.484,0.6086400000000001,0.17752,0.634,0.8160000000000001,0.23800000000000002,0.85
2020-08-08 04:00:00,1.44096,0.42028000000000004,1.501,0.57696,0.16828,0.601,0.864,0.252,0.9
2020-08-08 04:30:00,1.41696,0.41328000000000004,1.476,0.55296,0.16128,0.5760000000000001,0.864,0.252,0.9
2020-08-08 05:00:00,1.43232,0.41776,1.492,0.44352,0.12936,0.462,0.9888,0.2884,1.03
2020-08-08 05:30:00,1.45536,0.42448,1.516,0.6489600000000001,0.18928,0.676,0.8064,0.23520000000000002,0.84
2020-08-08 06:00:00,1.43328,0.41804,1.4929999999999999,0.75168,0.21924000000000002,0.783,0.6816,0.1988,0.71
2020-08-08 06:30:00,1.46208,0.42644000000000004,1.5230000000000001,0.71328,0.20804000000000003,0.743,0.7488,0.2184,0.78
2020-08-08 07:00:00,1.45344,0.42392,1.514,0.7142400000000001,0.20832,0.744,0.7392000000000001,0.2156,0.77
2020-08-08 07:30:00,1.59456,0.46508000000000005,1.661,0.70176,0.20468000000000003,0.731,0.8928,0.2604,0.93
2020-08-08 08:00:00,1.84896,0.5392800000000001,1.9260000000000002,1.47456,0.43008,1.536,0.3744,0.1092,0.39
2020-08-08 08:30:00,2.34432,0.68376,2.442,1.8643200000000002,0.54376,1.9420000000000002,0.48,0.14,0.5
2020-08-08 09:00:00,3.06144,0.89292,3.189,2.26464,0.6605200000000001,2.359,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-08 09:30:00,3.96672,1.15696,4.132,2.72832,0.79576,2.842,1.2384,0.3612,1.29
2020-08-08 10:00:00,4.6464,1.3552,4.84,3.024,0.882,3.15,1.6224,0.4732,1.69
2020-08-08 10:30:00,5.17248,1.5086400000000002,5.388,3.28128,0.9570400000000001,3.418,1.8912,0.5516,1.97
2020-08-08 11:00:00,4.75392,1.38656,4.952,3.05472,0.8909600000000001,3.182,1.6992,0.49560000000000004,1.77
2020-08-08 11:30:00,6.40608,1.86844,6.673,3.86208,1.12644,4.023,2.544,0.742,2.65
2020-08-08 12:00:00,6.81696,1.98828,7.101,4.06176,1.18468,4.231,2.7552,0.8036000000000001,2.87
2020-08-08 12:30:00,6.920640000000001,2.01852,7.209,4.06944,1.18692,4.239,2.8512,0.8316,2.9699999999999998
2020-08-08 13:00:00,6.99072,2.03896,7.282,4.09152,1.19336,4.2620000000000005,2.8992,0.8456,3.02
2020-08-08 13:30:00,6.38112,1.86116,6.647,3.77952,1.10236,3.9370000000000003,2.6016,0.7588,2.71
2020-08-08 14:00:00,6.29088,1.83484,6.553,3.70848,1.08164,3.863,2.5824,0.7532,2.69
2020-08-08 14:30:00,6.75648,1.97064,7.038,3.98208,1.16144,4.148,2.7744,0.8092,2.89
2020-08-08 15:00:00,6.69312,1.9521600000000001,6.9719999999999995,3.88992,1.13456,4.052,2.8032,0.8176,2.92
2020-08-08 15:30:00,5.77536,1.6844800000000002,6.016,3.50016,1.02088,3.646,2.2752,0.6636000000000001,2.37
2020-08-08 16:00:00,6.01248,1.75364,6.263,3.61248,1.05364,3.763,2.4,0.7000000000000001,2.5
2020-08-08 16:30:00,5.59008,1.6304400000000001,5.823,3.44928,1.00604,3.593,2.1408,0.6244000000000001,2.23
2020-08-08 17:00:00,4.31136,1.2574800000000002,4.491,2.83296,0.82628,2.951,1.4784000000000002,0.4312,1.54
2020-08-08 17:30:00,4.05696,1.18328,4.226,2.7897600000000002,0.8136800000000001,2.906,1.2671999999999999,0.36960000000000004,1.32
2020-08-08 18:00:00,3.72096,1.08528,3.876,2.67456,0.7800800000000001,2.786,1.0464,0.3052,1.09
2020-08-08 18:30:00,2.60928,0.76104,2.718,2.10048,0.6126400000000001,2.188,0.5088,0.1484,0.53
2020-08-08 19:00:00,2.1552,0.6286,2.245,1.7711999999999999,0.5166000000000001,1.845,0.384,0.112,0.4
2020-08-08 19:30:00,2.016,0.588,2.1,1.5264,0.44520000000000004,1.5899999999999999,0.48960000000000004,0.1428,0.51
2020-08-08 20:00:00,1.8624,0.5432,1.94,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.0656,0.3108,1.11
2020-08-08 20:30:00,1.9315200000000001,0.5633600000000001,2.012,0.54912,0.16016000000000002,0.5720000000000001,1.3824,0.4032,1.44
2020-08-08 21:00:00,1.95648,0.57064,2.038,0.77568,0.22624000000000002,0.808,1.1808,0.34440000000000004,1.23
2020-08-08 21:30:00,2.0688,0.6034,2.155,0.6768000000000001,0.19740000000000002,0.705,1.392,0.406,1.45
2020-08-08 22:00:00,1.96032,0.57176,2.042,0.5971200000000001,0.17416,0.622,1.3632,0.3976,1.42
2020-08-08 22:30:00,1.7865600000000001,0.52108,1.861,0.51936,0.15148,0.541,1.2671999999999999,0.36960000000000004,1.32
2020-08-08 23:00:00,1.7510400000000002,0.5107200000000001,1.824,0.54144,0.15792,0.5640000000000001,1.2096,0.3528,1.26
2020-08-08 23:30:00,1.6502400000000002,0.48132,1.7189999999999999,0.6134400000000001,0.17892000000000002,0.639,1.0368,0.3024,1.08
2020-08-09 00:00:00,1.5168,0.4424,1.58,0.7392000000000001,0.2156,0.77,0.7776000000000001,0.2268,0.81
2020-08-09 00:30:00,1.4256,0.4158,1.4849999999999999,0.7248,0.2114,0.755,0.7008,0.2044,0.73
2020-08-09 01:00:00,1.43904,0.41972000000000004,1.499,0.7574400000000001,0.22092,0.789,0.6816,0.1988,0.71
2020-08-09 01:30:00,1.47072,0.42896,1.532,0.78912,0.23016000000000003,0.8220000000000001,0.6816,0.1988,0.71
2020-08-09 02:00:00,1.43904,0.41972000000000004,1.499,0.7766400000000001,0.22652000000000003,0.809,0.6624,0.1932,0.6900000000000001
2020-08-09 02:30:00,1.3948800000000001,0.40684000000000003,1.453,0.46368000000000004,0.13524,0.483,0.9312,0.2716,0.97
2020-08-09 03:00:00,1.41984,0.41412000000000004,1.479,0.29664,0.08652000000000001,0.309,1.1232,0.3276,1.17
2020-08-09 03:30:00,1.4832,0.43260000000000004,1.545,0.3408,0.0994,0.355,1.1424,0.3332,1.19
2020-08-09 04:00:00,1.44384,0.42112000000000005,1.504,0.5126400000000001,0.14952000000000001,0.534,0.9312,0.2716,0.97
2020-08-09 04:30:00,1.4544000000000001,0.4242,1.5150000000000001,0.5712,0.1666,0.595,0.8832000000000001,0.2576,0.92
2020-08-09 05:00:00,1.48224,0.43232000000000004,1.544,0.5126400000000001,0.14952000000000001,0.534,0.9696,0.2828,1.01
2020-08-09 05:30:00,1.41024,0.41132,1.469,0.35424000000000005,0.10332000000000001,0.369,1.056,0.308,1.1
2020-08-09 06:00:00,1.43904,0.41972000000000004,1.499,0.37344000000000005,0.10892,0.389,1.0656,0.3108,1.11
2020-08-09 06:30:00,1.46784,0.42812000000000006,1.529,0.80544,0.23492000000000002,0.839,0.6624,0.1932,0.6900000000000001
2020-08-09 07:00:00,1.4736,0.4298,1.5350000000000001,0.84,0.245,0.875,0.6336,0.18480000000000002,0.66
2020-08-09 07:30:00,1.53984,0.44912,1.604,0.90624,0.26432,0.9440000000000001,0.6336,0.18480000000000002,0.66
2020-08-09 08:00:00,1.5964800000000001,0.46564000000000005,1.663,0.9244800000000001,0.26964000000000005,0.963,0.672,0.196,0.7000000000000001
2020-08-09 08:30:00,1.7337600000000002,0.50568,1.806,0.80256,0.23408,0.836,0.9312,0.2716,0.97
2020-08-09 09:00:00,1.7990400000000002,0.5247200000000001,1.874,0.96384,0.28112000000000004,1.004,0.8352,0.2436,0.87
2020-08-09 09:30:00,1.8940800000000002,0.55244,1.9729999999999999,0.9628800000000001,0.28084000000000003,1.003,0.9312,0.2716,0.97
2020-08-09 10:00:00,1.90464,0.55552,1.984,1.05984,0.30912,1.104,0.8448,0.2464,0.88
2020-08-09 10:30:00,1.98432,0.57876,2.067,1.07232,0.31276000000000004,1.117,0.912,0.266,0.9500000000000001
2020-08-09 11:00:00,1.94592,0.5675600000000001,2.027,0.9955200000000001,0.29036,1.037,0.9504,0.2772,0.99
2020-08-09 11:30:00,1.98144,0.5779200000000001,2.064,1.23264,0.35952,1.284,0.7488,0.2184,0.78
2020-08-09 12:00:00,2.11008,0.6154400000000001,2.198,1.67808,0.48944000000000004,1.748,0.432,0.126,0.45
2020-08-09 12:30:00,2.2032,0.6426000000000001,2.295,1.8288000000000002,0.5334,1.905,0.3744,0.1092,0.39
2020-08-09 13:00:00,2.95296,0.86128,3.076,2.27136,0.6624800000000001,2.366,0.6816,0.1988,0.71
2020-08-09 13:30:00,3.37248,0.9836400000000001,3.513,2.50848,0.7316400000000001,2.613,0.864,0.252,0.9
2020-08-09 14:00:00,2.64096,0.7702800000000001,2.751,2.07456,0.6050800000000001,2.161,0.5664,0.1652,0.59
2020-08-09 14:30:00,2.53536,0.73948,2.641,2.00736,0.58548,2.091,0.528,0.154,0.55
2020-08-09 15:00:00,3.76416,1.09788,3.9210000000000003,2.60256,0.7590800000000001,2.711,1.1616,0.3388,1.21
2020-08-09 15:30:00,3.99648,1.16564,4.163,2.70048,0.7876400000000001,2.813,1.296,0.378,1.35
2020-08-09 16:00:00,5.11776,1.49268,5.331,3.24576,0.9466800000000001,3.3810000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-08-09 16:30:00,4.54944,1.32692,4.739,3.00384,0.8761200000000001,3.129,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-09 17:00:00,3.52704,1.02872,3.674,2.59584,0.75712,2.7039999999999997,0.9312,0.2716,0.97
2020-08-09 17:30:00,2.83584,0.8271200000000001,2.954,2.30784,0.67312,2.404,0.528,0.154,0.55
2020-08-09 18:00:00,2.18688,0.6378400000000001,2.278,1.7356800000000001,0.50624,1.808,0.45120000000000005,0.1316,0.47000000000000003
2020-08-09 18:30:00,2.09376,0.61068,2.181,1.35456,0.39508000000000004,1.411,0.7392000000000001,0.2156,0.77
2020-08-09 19:00:00,2.04096,0.59528,2.126,1.00416,0.29288000000000003,1.046,1.0368,0.3024,1.08
2020-08-09 19:30:00,1.98624,0.5793200000000001,2.069,0.7286400000000001,0.21252000000000001,0.759,1.2576,0.3668,1.31
2020-08-09 20:00:00,1.97856,0.57708,2.061,0.50016,0.14588,0.521,1.4784000000000002,0.4312,1.54
2020-08-09 20:30:00,2.03904,0.59472,2.124,0.68544,0.19992000000000001,0.714,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-09 21:00:00,2.07936,0.60648,2.166,0.57216,0.16688,0.596,1.5072,0.43960000000000005,1.57
2020-08-09 21:30:00,2.0592,0.6006,2.145,0.5712,0.1666,0.595,1.488,0.434,1.55
2020-08-09 22:00:00,2.0208,0.5894,2.105,0.5328,0.1554,0.555,1.488,0.434,1.55
2020-08-09 22:30:00,1.8096,0.5278,1.885,0.552,0.161,0.5750000000000001,1.2576,0.3668,1.31
2020-08-09 23:00:00,1.72032,0.5017600000000001,1.792,0.46272,0.13496000000000002,0.482,1.2576,0.3668,1.31
2020-08-09 23:30:00,1.63584,0.47712000000000004,1.704,0.42624,0.12432000000000001,0.444,1.2096,0.3528,1.26
2020-08-10 00:00:00,1.55136,0.45248000000000005,1.616,0.42816000000000004,0.12488,0.446,1.1232,0.3276,1.17
2020-08-10 00:30:00,1.51296,0.44128000000000006,1.576,0.40896000000000005,0.11928000000000001,0.426,1.104,0.322,1.15
2020-08-10 01:00:00,1.5139200000000002,0.44156000000000006,1.577,0.43872000000000005,0.12796000000000002,0.457,1.0752,0.3136,1.12
2020-08-10 01:30:00,1.53504,0.44772000000000006,1.599,0.45984,0.13412000000000002,0.47900000000000004,1.0752,0.3136,1.12
2020-08-10 02:00:00,1.4630400000000001,0.42672000000000004,1.524,0.50304,0.14672000000000002,0.524,0.96,0.28,1.0
2020-08-10 02:30:00,1.44192,0.42056000000000004,1.502,0.44352,0.12936,0.462,0.9984000000000001,0.2912,1.04
