Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-08-10 03:00:00,1.48224,0.43232000000000004,1.544,0.48384000000000005,0.14112000000000002,0.504,0.9984000000000001,0.2912,1.04
2020-08-10 03:30:00,1.49376,0.43568,1.556,0.53376,0.15568,0.556,0.96,0.28,1.0
2020-08-10 04:00:00,1.47648,0.43064,1.538,0.57408,0.16744,0.598,0.9024000000000001,0.2632,0.9400000000000001
2020-08-10 04:30:00,1.47168,0.42924,1.533,0.56928,0.16604000000000002,0.593,0.9024000000000001,0.2632,0.9400000000000001
2020-08-10 05:00:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.40992,0.11956000000000001,0.427,1.056,0.308,1.1
2020-08-10 05:30:00,1.47552,0.43036,1.537,0.43872000000000005,0.12796000000000002,0.457,1.0368,0.3024,1.08
2020-08-10 06:00:00,1.50048,0.43764000000000003,1.5630000000000002,0.53088,0.15484,0.553,0.9696,0.2828,1.01
2020-08-10 06:30:00,1.65792,0.48356000000000005,1.7269999999999999,0.78432,0.22876000000000002,0.8170000000000001,0.8736,0.2548,0.91
2020-08-10 07:00:00,1.8096,0.5278,1.885,0.8016000000000001,0.2338,0.835,1.008,0.294,1.05
2020-08-10 07:30:00,2.04864,0.59752,2.134,0.9350400000000001,0.27272,0.974,1.1136,0.32480000000000003,1.16
2020-08-10 08:00:00,2.29632,0.66976,2.392,1.37472,0.40096000000000004,1.432,0.9216000000000001,0.26880000000000004,0.96
2020-08-10 08:30:00,2.28864,0.66752,2.384,1.51104,0.44072000000000006,1.574,0.7776000000000001,0.2268,0.81
2020-08-10 09:00:00,2.52288,0.73584,2.628,2.07168,0.60424,2.158,0.45120000000000005,0.1316,0.47000000000000003
2020-08-10 09:30:00,2.60544,0.75992,2.714,2.25984,0.65912,2.354,0.3456,0.1008,0.36
2020-08-10 10:00:00,3.22368,0.9402400000000001,3.358,2.63808,0.76944,2.748,0.5856,0.1708,0.61
2020-08-10 10:30:00,3.5232,1.0276,3.67,2.7648,0.8064,2.88,0.7584000000000001,0.2212,0.79
2020-08-10 11:00:00,4.84992,1.41456,5.052,3.39072,0.9889600000000001,3.532,1.4592,0.42560000000000003,1.52
2020-08-10 11:30:00,4.35264,1.26952,4.534,3.06624,0.8943200000000001,3.194,1.2864,0.37520000000000003,1.34
2020-08-10 12:00:00,5.9587200000000005,1.7379600000000002,6.207,3.89472,1.13596,4.057,2.064,0.602,2.15
2020-08-10 12:30:00,6.08256,1.77408,6.336,3.96096,1.15528,4.126,2.1216,0.6188,2.21
2020-08-10 13:00:00,6.31968,1.8432400000000002,6.583,4.04448,1.17964,4.213,2.2752,0.6636000000000001,2.37
2020-08-10 13:30:00,6.0528,1.7654,6.305,3.912,1.141,4.075,2.1408,0.6244000000000001,2.23
2020-08-10 14:00:00,4.10688,1.19784,4.2780000000000005,2.95488,0.86184,3.078,1.152,0.336,1.2
2020-08-10 14:30:00,5.40288,1.57584,5.628,3.64608,1.06344,3.798,1.7568000000000001,0.5124000000000001,1.83
2020-08-10 15:00:00,5.19936,1.51648,5.416,3.50976,1.02368,3.656,1.6896,0.4928,1.76
2020-08-10 15:30:00,4.50912,1.31516,4.697,3.18432,0.92876,3.317,1.3248,0.3864,1.38
2020-08-10 16:00:00,4.00128,1.16704,4.168,2.95488,0.86184,3.078,1.0464,0.3052,1.09
2020-08-10 16:30:00,3.67392,1.07156,3.827,2.73312,0.7971600000000001,2.847,0.9408000000000001,0.27440000000000003,0.98
2020-08-10 17:00:00,3.04416,0.8878800000000001,3.171,2.4105600000000003,0.70308,2.511,0.6336,0.18480000000000002,0.66
2020-08-10 17:30:00,2.3750400000000003,0.69272,2.474,2.10624,0.6143200000000001,2.194,0.26880000000000004,0.0784,0.28
2020-08-10 18:00:00,2.23776,0.65268,2.331,1.7865600000000001,0.52108,1.861,0.45120000000000005,0.1316,0.47000000000000003
2020-08-10 18:30:00,2.2752,0.6636000000000001,2.37,1.248,0.364,1.3,1.0272000000000001,0.29960000000000003,1.07
2020-08-10 19:00:00,2.24736,0.6554800000000001,2.341,0.8745600000000001,0.25508000000000003,0.911,1.3728,0.40040000000000003,1.43
2020-08-10 19:30:00,2.2915200000000002,0.6683600000000001,2.387,0.5731200000000001,0.16716,0.597,1.7184,0.5012,1.79
2020-08-10 20:00:00,2.20512,0.6431600000000001,2.297,0.5155200000000001,0.15036000000000002,0.537,1.6896,0.4928,1.76
2020-08-10 20:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.5376000000000001,0.1568,0.56,1.6512,0.48160000000000003,1.72
2020-08-10 21:00:00,2.08512,0.60816,2.172,0.5299200000000001,0.15456,0.552,1.5552000000000001,0.4536,1.62
2020-08-10 21:30:00,2.21472,0.6459600000000001,2.307,0.33312,0.09716000000000001,0.34700000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-08-10 22:00:00,2.09664,0.6115200000000001,2.184,0.31104000000000004,0.09072000000000001,0.324,1.7856,0.5208,1.8599999999999999
2020-08-10 22:30:00,1.92576,0.5616800000000001,2.006,0.48576,0.14168,0.506,1.44,0.42,1.5
2020-08-10 23:00:00,1.8278400000000001,0.53312,1.904,0.5894400000000001,0.17192000000000002,0.614,1.2384,0.3612,1.29
2020-08-10 23:30:00,1.63584,0.47712000000000004,1.704,0.50304,0.14672000000000002,0.524,1.1328,0.3304,1.18
2020-08-11 00:00:00,1.56864,0.45752000000000004,1.634,0.47424000000000005,0.13832,0.494,1.0944,0.31920000000000004,1.1400000000000001
2020-08-11 00:30:00,1.5072,0.43960000000000005,1.57,0.528,0.154,0.55,0.9792000000000001,0.2856,1.02
2020-08-11 01:00:00,1.51104,0.44072000000000006,1.574,0.45504000000000006,0.13272,0.47400000000000003,1.056,0.308,1.1
2020-08-11 01:30:00,1.51488,0.44184,1.5779999999999998,0.48768000000000006,0.14224,0.508,1.0272000000000001,0.29960000000000003,1.07
2020-08-11 02:00:00,1.5408,0.4494,1.605,0.5424,0.1582,0.5650000000000001,0.9984000000000001,0.2912,1.04
2020-08-11 02:30:00,1.42656,0.41608000000000006,1.486,0.5241600000000001,0.15288000000000002,0.546,0.9024000000000001,0.2632,0.9400000000000001
2020-08-11 03:00:00,1.45056,0.42308,1.5110000000000001,0.55776,0.16268000000000002,0.581,0.8928,0.2604,0.93
2020-08-11 03:30:00,1.4784000000000002,0.4312,1.54,0.5952000000000001,0.1736,0.62,0.8832000000000001,0.2576,0.92
2020-08-11 04:00:00,1.46112,0.42616000000000004,1.522,0.6931200000000001,0.20216,0.722,0.768,0.224,0.8
2020-08-11 04:30:00,1.47168,0.42924,1.533,0.7996800000000001,0.23324000000000003,0.833,0.672,0.196,0.7000000000000001
2020-08-11 05:00:00,1.50624,0.43932000000000004,1.569,0.8726400000000001,0.25452,0.909,0.6336,0.18480000000000002,0.66
2020-08-11 05:30:00,1.53024,0.44632000000000005,1.5939999999999999,0.8774400000000001,0.25592000000000004,0.914,0.6528,0.1904,0.68
2020-08-11 06:00:00,1.54848,0.45164000000000004,1.613,0.8668800000000001,0.25284,0.903,0.6816,0.1988,0.71
2020-08-11 06:30:00,1.66656,0.48608,1.736,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.9984000000000001,0.2912,1.04
2020-08-11 07:00:00,1.8364800000000001,0.53564,1.913,0.5596800000000001,0.16324000000000002,0.583,1.2768,0.3724,1.33
2020-08-11 07:30:00,2.16096,0.6302800000000001,2.251,0.44256,0.12908,0.461,1.7184,0.5012,1.79
2020-08-11 08:00:00,2.35392,0.6865600000000001,2.452,0.41472000000000003,0.12096000000000001,0.432,1.9392,0.5656,2.02
2020-08-11 08:30:00,2.61792,0.76356,2.727,0.49632000000000004,0.14476,0.517,2.1216,0.6188,2.21
2020-08-11 09:00:00,2.6928,0.7854,2.805,0.552,0.161,0.5750000000000001,2.1408,0.6244000000000001,2.23
2020-08-11 09:30:00,2.56992,0.7495600000000001,2.677,0.7171200000000001,0.20916,0.747,1.8528,0.5404,1.9300000000000002
2020-08-11 10:00:00,2.53824,0.7403200000000001,2.644,0.8678400000000001,0.25312,0.904,1.6703999999999999,0.4872,1.74
2020-08-11 10:30:00,2.46336,0.71848,2.566,1.66656,0.48608,1.736,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-11 11:00:00,5.01792,1.46356,5.227,3.52032,1.02676,3.667,1.4976,0.4368,1.56
2020-08-11 11:30:00,5.01408,1.46244,5.223,3.49728,1.02004,3.643,1.5168,0.4424,1.58
2020-08-11 12:00:00,4.36704,1.27372,4.549,3.19584,0.9321200000000001,3.329,1.1712,0.3416,1.22
2020-08-11 12:30:00,5.24064,1.5285199999999999,5.459,3.63744,1.06092,3.789,1.6032000000000002,0.4676,1.67
2020-08-11 13:00:00,5.136,1.498,5.35,3.5808,1.0444,3.73,1.5552000000000001,0.4536,1.62
2020-08-11 13:30:00,5.2118400000000005,1.52012,5.429,3.64704,1.06372,3.799,1.5648,0.45640000000000003,1.63
2020-08-11 14:00:00,4.46112,1.30116,4.647,3.2995200000000002,0.9623600000000001,3.437,1.1616,0.3388,1.21
2020-08-11 14:30:00,3.8697600000000003,1.1286800000000001,4.031,2.90016,0.8458800000000001,3.021,0.9696,0.2828,1.01
2020-08-11 15:00:00,4.03296,1.17628,4.201,2.94816,0.8598800000000001,3.071,1.0848,0.3164,1.13
2020-08-11 15:30:00,3.9753600000000002,1.15948,4.141,3.00576,0.8766800000000001,3.1310000000000002,0.9696,0.2828,1.01
2020-08-11 16:00:00,2.82336,0.8234800000000001,2.941,2.13216,0.6218800000000001,2.221,0.6912,0.2016,0.72
2020-08-11 16:30:00,3.01248,0.8786400000000001,3.138,2.37888,0.69384,2.478,0.6336,0.18480000000000002,0.66
2020-08-11 17:00:00,2.448,0.714,2.55,1.6512,0.48160000000000003,1.72,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-11 17:30:00,2.32704,0.6787200000000001,2.424,1.40544,0.40992,1.464,0.9216000000000001,0.26880000000000004,0.96
2020-08-11 18:00:00,2.32992,0.67956,2.427,1.29312,0.37716000000000005,1.347,1.0368,0.3024,1.08
2020-08-11 18:30:00,2.26176,0.65968,2.356,1.1961600000000001,0.34888,1.246,1.0656,0.3108,1.11
2020-08-11 19:00:00,2.12352,0.61936,2.212,1.05792,0.30856,1.102,1.0656,0.3108,1.11
2020-08-11 19:30:00,2.13888,0.6238400000000001,2.228,0.77568,0.22624000000000002,0.808,1.3632,0.3976,1.42
2020-08-11 20:00:00,2.05824,0.6003200000000001,2.144,0.61824,0.18032,0.644,1.44,0.42,1.5
2020-08-11 20:30:00,2.02272,0.58996,2.107,0.64992,0.18956,0.677,1.3728,0.40040000000000003,1.43
2020-08-11 21:00:00,2.03232,0.5927600000000001,2.117,0.5539200000000001,0.16156,0.577,1.4784000000000002,0.4312,1.54
2020-08-11 21:30:00,2.13888,0.6238400000000001,2.228,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.5936,0.46480000000000005,1.6600000000000001
2020-08-11 22:00:00,2.12448,0.6196400000000001,2.213,0.39648000000000005,0.11564,0.41300000000000003,1.728,0.504,1.8
2020-08-11 22:30:00,1.97952,0.5773600000000001,2.062,0.41472000000000003,0.12096000000000001,0.432,1.5648,0.45640000000000003,1.63
2020-08-11 23:00:00,1.824,0.532,1.9,0.432,0.126,0.45,1.392,0.406,1.45
2020-08-11 23:30:00,1.70112,0.49616000000000005,1.772,0.42432000000000003,0.12376000000000001,0.442,1.2768,0.3724,1.33
2020-08-12 00:00:00,1.6675200000000001,0.48636,1.737,0.40032,0.11676,0.417,1.2671999999999999,0.36960000000000004,1.32
2020-08-12 00:30:00,1.62432,0.47376,1.6920000000000002,0.38592000000000004,0.11256000000000001,0.402,1.2384,0.3612,1.29
2020-08-12 01:00:00,1.58592,0.46256,1.6520000000000001,0.38592000000000004,0.11256000000000001,0.402,1.2,0.35000000000000003,1.25
2020-08-12 01:30:00,1.5734400000000002,0.45892000000000005,1.639,0.40224000000000004,0.11732000000000001,0.419,1.1712,0.3416,1.22
2020-08-12 02:00:00,1.6224,0.4732,1.69,0.768,0.224,0.8,0.8544,0.2492,0.89
2020-08-12 02:30:00,1.55904,0.45472,1.624,0.9158400000000001,0.26712,0.9540000000000001,0.6432,0.18760000000000002,0.67
2020-08-12 03:00:00,1.488,0.434,1.55,0.5760000000000001,0.168,0.6000000000000001,0.912,0.266,0.9500000000000001
2020-08-12 03:30:00,1.46976,0.42868000000000006,1.5310000000000001,0.46176000000000006,0.13468000000000002,0.481,1.008,0.294,1.05
2020-08-12 04:00:00,1.50624,0.43932000000000004,1.569,0.40224000000000004,0.11732000000000001,0.419,1.104,0.322,1.15
2020-08-12 04:30:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.40032,0.11676,0.417,1.104,0.322,1.15
2020-08-12 05:00:00,1.49952,0.43736,1.562,0.39552000000000004,0.11536,0.41200000000000003,1.104,0.322,1.15
2020-08-12 05:30:00,1.52832,0.44576000000000005,1.592,0.44352,0.12936,0.462,1.0848,0.3164,1.13
2020-08-12 06:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.5472,0.15960000000000002,0.5700000000000001,0.9792000000000001,0.2856,1.02
2020-08-12 06:30:00,1.78848,0.52164,1.863,0.48288000000000003,0.14084000000000002,0.503,1.3056,0.3808,1.3599999999999999
2020-08-12 07:00:00,1.9180800000000002,0.55944,1.998,0.67008,0.19544,0.6980000000000001,1.248,0.364,1.3
2020-08-12 07:30:00,2.1024,0.6132000000000001,2.19,0.7104,0.20720000000000002,0.74,1.392,0.406,1.45
2020-08-12 08:00:00,2.43168,0.7092400000000001,2.533,0.53088,0.15484,0.553,1.9008,0.5544,1.98
2020-08-12 08:30:00,2.51424,0.7333200000000001,2.6189999999999998,1.06464,0.31052,1.109,1.4496,0.4228,1.51
2020-08-12 09:00:00,2.55648,0.7456400000000001,2.6630000000000003,1.03968,0.30324,1.083,1.5168,0.4424,1.58
2020-08-12 09:30:00,2.56416,0.7478800000000001,2.6710000000000003,0.55776,0.16268000000000002,0.581,2.0064,0.5852,2.09
2020-08-12 10:00:00,2.50944,0.73192,2.614,0.6470400000000001,0.18872000000000003,0.674,1.8624,0.5432,1.94
2020-08-12 10:30:00,2.52768,0.73724,2.633,1.25088,0.36484000000000005,1.303,1.2768,0.3724,1.33
2020-08-12 11:00:00,2.66688,0.7778400000000001,2.778,1.81248,0.52864,1.888,0.8544,0.2492,0.89
2020-08-12 11:30:00,4.11168,1.19924,4.283,3.05568,0.89124,3.183,1.056,0.308,1.1
2020-08-12 12:00:00,5.68704,1.6587200000000002,5.924,3.8342400000000003,1.11832,3.9939999999999998,1.8528,0.5404,1.9300000000000002
2020-08-12 12:30:00,5.79168,1.68924,6.033,3.9292800000000003,1.14604,4.093,1.8624,0.5432,1.94
2020-08-12 13:00:00,5.60928,1.63604,5.843,3.8332800000000002,1.11804,3.993,1.776,0.518,1.85
2020-08-12 13:30:00,3.71136,1.08248,3.866,2.85696,0.83328,2.976,0.8544,0.2492,0.89
2020-08-12 14:00:00,3.57984,1.04412,3.729,2.67744,0.7809200000000001,2.789,0.9024000000000001,0.2632,0.9400000000000001
2020-08-12 14:30:00,4.99104,1.45572,5.199,3.49344,1.01892,3.6390000000000002,1.4976,0.4368,1.56
2020-08-12 15:00:00,5.22816,1.52488,5.446,3.50016,1.02088,3.646,1.728,0.504,1.8
2020-08-12 15:30:00,4.95456,1.44508,5.161,3.38016,0.9858800000000001,3.521,1.5744,0.4592,1.6400000000000001
2020-08-12 16:00:00,4.61568,1.34624,4.808,3.19488,0.9318400000000001,3.328,1.4208,0.41440000000000005,1.48
2020-08-12 16:30:00,3.9744,1.1592,4.14,2.88,0.84,3.0,1.0944,0.31920000000000004,1.1400000000000001
2020-08-12 17:00:00,3.35808,0.9794400000000001,3.498,2.62848,0.7666400000000001,2.738,0.7296,0.21280000000000002,0.76
2020-08-12 17:30:00,2.6361600000000003,0.76888,2.746,2.28096,0.6652800000000001,2.376,0.3552,0.10360000000000001,0.37
2020-08-12 18:00:00,2.18592,0.63756,2.277,1.7635200000000002,0.51436,1.837,0.4224,0.1232,0.44
2020-08-12 18:30:00,2.15808,0.62944,2.248,1.5916800000000002,0.46424000000000004,1.658,0.5664,0.1652,0.59
2020-08-12 19:00:00,2.19648,0.6406400000000001,2.2880000000000003,1.17888,0.34384000000000003,1.228,1.0176,0.2968,1.06
2020-08-12 19:30:00,2.16,0.63,2.25,0.9024000000000001,0.2632,0.9400000000000001,1.2576,0.3668,1.31
2020-08-12 20:00:00,2.15232,0.6277600000000001,2.242,0.66432,0.19376000000000002,0.6920000000000001,1.488,0.434,1.55
2020-08-12 20:30:00,2.01792,0.5885600000000001,2.102,0.70272,0.20496,0.732,1.3152,0.3836,1.37
2020-08-12 21:00:00,2.10336,0.61348,2.191,0.49056000000000005,0.14308,0.511,1.6128,0.47040000000000004,1.6800000000000002
2020-08-12 21:30:00,2.19744,0.64092,2.289,0.46944,0.13692000000000001,0.489,1.728,0.504,1.8
2020-08-12 22:00:00,2.03424,0.5933200000000001,2.119,0.47904,0.13972,0.499,1.5552000000000001,0.4536,1.62
2020-08-12 22:30:00,1.97472,0.57596,2.057,0.38112,0.11116000000000001,0.397,1.5936,0.46480000000000005,1.6600000000000001
2020-08-12 23:00:00,1.84704,0.5387200000000001,1.924,0.34944000000000003,0.10192000000000001,0.364,1.4976,0.4368,1.56
2020-08-12 23:30:00,1.74336,0.50848,1.816,0.34176,0.09968,0.356,1.4016,0.4088,1.46
2020-08-13 00:00:00,1.6224,0.4732,1.69,0.3936,0.1148,0.41000000000000003,1.2288000000000001,0.3584,1.28
2020-08-13 00:30:00,1.46496,0.42728000000000005,1.526,0.7257600000000001,0.21168,0.756,0.7392000000000001,0.2156,0.77
2020-08-13 01:00:00,1.4601600000000001,0.42588000000000004,1.521,0.8265600000000001,0.24108000000000002,0.861,0.6336,0.18480000000000002,0.66
2020-08-13 01:30:00,1.44384,0.42112000000000005,1.504,0.68544,0.19992000000000001,0.714,0.7584000000000001,0.2212,0.79
2020-08-13 02:00:00,1.44,0.42,1.5,0.5952000000000001,0.1736,0.62,0.8448,0.2464,0.88
2020-08-13 02:30:00,1.41792,0.41356000000000004,1.477,0.6787200000000001,0.19796000000000002,0.707,0.7392000000000001,0.2156,0.77
2020-08-13 03:00:00,1.4304000000000001,0.4172,1.49,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.6336,0.18480000000000002,0.66
2020-08-13 03:30:00,1.44768,0.42224000000000006,1.508,0.51648,0.15064000000000002,0.538,0.9312,0.2716,0.97
2020-08-13 04:00:00,1.4188800000000001,0.41384000000000004,1.478,0.6220800000000001,0.18144000000000002,0.648,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-13 04:30:00,1.46784,0.42812000000000006,1.529,0.56544,0.16492,0.589,0.9024000000000001,0.2632,0.9400000000000001
2020-08-13 05:00:00,1.48128,0.43204000000000004,1.5430000000000001,0.60768,0.17724,0.633,0.8736,0.2548,0.91
2020-08-13 05:30:00,1.48704,0.43372000000000005,1.549,0.69984,0.20412000000000002,0.729,0.7872,0.2296,0.8200000000000001
2020-08-13 06:00:00,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.57696,0.16828,0.601,0.9312,0.2716,0.97
2020-08-13 06:30:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.6307200000000001,0.18396,0.657,1.008,0.294,1.05
2020-08-13 07:00:00,1.8230400000000002,0.5317200000000001,1.899,0.66144,0.19292,0.6890000000000001,1.1616,0.3388,1.21
2020-08-13 07:30:00,2.1907200000000002,0.6389600000000001,2.282,0.6547200000000001,0.19096000000000002,0.682,1.536,0.448,1.6
2020-08-13 08:00:00,2.33376,0.6806800000000001,2.431,0.63456,0.18508000000000002,0.661,1.6992,0.49560000000000004,1.77
2020-08-13 08:30:00,2.52288,0.73584,2.628,0.6220800000000001,0.18144000000000002,0.648,1.9008,0.5544,1.98
2020-08-13 09:00:00,2.4768,0.7224,2.58,0.9024000000000001,0.2632,0.9400000000000001,1.5744,0.4592,1.6400000000000001
2020-08-13 09:30:00,2.3856,0.6958000000000001,2.485,1.2624,0.3682,1.315,1.1232,0.3276,1.17
2020-08-13 10:00:00,2.47296,0.72128,2.576,1.42656,0.41608000000000006,1.486,1.0464,0.3052,1.09
2020-08-13 10:30:00,2.44032,0.7117600000000001,2.542,1.15392,0.33656,1.202,1.2864,0.37520000000000003,1.34
2020-08-13 11:00:00,2.48064,0.72352,2.584,1.06944,0.31192000000000003,1.114,1.4112,0.4116,1.47
2020-08-13 11:30:00,2.46624,0.7193200000000001,2.569,1.35264,0.39452000000000004,1.409,1.1136,0.32480000000000003,1.16
2020-08-13 12:00:00,2.46048,0.7176400000000001,2.563,1.3948800000000001,0.40684000000000003,1.453,1.0656,0.3108,1.11
2020-08-13 12:30:00,2.5584,0.7462000000000001,2.665,1.2528000000000001,0.3654,1.305,1.3056,0.3808,1.3599999999999999
2020-08-13 13:00:00,2.65056,0.7730800000000001,2.761,1.15296,0.33628,1.201,1.4976,0.4368,1.56
2020-08-13 13:30:00,2.53632,0.7397600000000001,2.642,1.29792,0.37856,1.3519999999999999,1.2384,0.3612,1.29
2020-08-13 14:00:00,2.5584,0.7462000000000001,2.665,1.32,0.385,1.375,1.2384,0.3612,1.29
2020-08-13 14:30:00,2.47584,0.7221200000000001,2.5789999999999997,1.43904,0.41972000000000004,1.499,1.0368,0.3024,1.08
2020-08-13 15:00:00,2.7936,0.8148000000000001,2.91,2.2560000000000002,0.658,2.35,0.5376000000000001,0.1568,0.56
2020-08-13 15:30:00,4.39488,1.28184,4.578,3.06048,0.8926400000000001,3.188,1.3344,0.38920000000000005,1.3900000000000001
2020-08-13 16:00:00,3.5712,1.0416,3.7199999999999998,2.6592000000000002,0.7756000000000001,2.77,0.912,0.266,0.9500000000000001
2020-08-13 16:30:00,2.38272,0.69496,2.482,1.8931200000000001,0.5521600000000001,1.972,0.48960000000000004,0.1428,0.51
2020-08-13 17:00:00,2.31072,0.67396,2.407,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.624,0.182,0.65
2020-08-13 17:30:00,2.208,0.644,2.3,1.584,0.462,1.65,0.624,0.182,0.65
2020-08-13 18:00:00,2.27904,0.6647200000000001,2.374,1.93344,0.5639200000000001,2.014,0.3456,0.1008,0.36
2020-08-13 18:30:00,2.26272,0.6599600000000001,2.357,1.48512,0.43316000000000004,1.5470000000000002,0.7776000000000001,0.2268,0.81
2020-08-13 19:00:00,2.26944,0.6619200000000001,2.364,1.19424,0.34832,1.244,1.0752,0.3136,1.12
2020-08-13 19:30:00,2.22912,0.6501600000000001,2.322,1.14432,0.33376,1.192,1.0848,0.3164,1.13
2020-08-13 20:00:00,2.16864,0.6325200000000001,2.259,1.31424,0.38332000000000005,1.369,0.8544,0.2492,0.89
2020-08-13 20:30:00,2.1504,0.6272,2.24,0.9216000000000001,0.26880000000000004,0.96,1.2288000000000001,0.3584,1.28
2020-08-13 21:00:00,2.0784,0.6062000000000001,2.165,1.0512,0.30660000000000004,1.095,1.0272000000000001,0.29960000000000003,1.07
2020-08-13 21:30:00,2.10144,0.61292,2.189,1.05504,0.30772000000000005,1.099,1.0464,0.3052,1.09
2020-08-13 22:00:00,1.9353600000000002,0.5644800000000001,2.016,0.9081600000000001,0.26488,0.9460000000000001,1.0272000000000001,0.29960000000000003,1.07
2020-08-13 22:30:00,1.84992,0.53956,1.927,1.02432,0.29876,1.067,0.8256,0.24080000000000001,0.86
2020-08-13 23:00:00,1.6924800000000002,0.49364,1.763,0.77088,0.22484,0.803,0.9216000000000001,0.26880000000000004,0.96
2020-08-13 23:30:00,1.5436800000000002,0.45024000000000003,1.608,0.6028800000000001,0.17584000000000002,0.628,0.9408000000000001,0.27440000000000003,0.98
2020-08-14 00:00:00,1.4784000000000002,0.4312,1.54,0.6624,0.1932,0.6900000000000001,0.8160000000000001,0.23800000000000002,0.85
2020-08-14 00:30:00,1.47168,0.42924,1.533,0.87648,0.25564000000000003,0.913,0.5952000000000001,0.1736,0.62
2020-08-14 01:00:00,1.392,0.406,1.45,0.7488,0.2184,0.78,0.6432,0.18760000000000002,0.67
2020-08-14 01:30:00,1.4486400000000001,0.42252000000000006,1.509,0.7478400000000001,0.21812,0.779,0.7008,0.2044,0.73
2020-08-14 02:00:00,1.39296,0.40628000000000003,1.451,0.38496,0.11228,0.401,1.008,0.294,1.05
2020-08-14 02:30:00,1.35552,0.39536000000000004,1.412,0.39552000000000004,0.11536,0.41200000000000003,0.96,0.28,1.0
2020-08-14 03:00:00,1.40352,0.40936000000000006,1.462,0.70272,0.20496,0.732,0.7008,0.2044,0.73
2020-08-14 03:30:00,1.4496,0.4228,1.51,0.7296,0.21280000000000002,0.76,0.72,0.21,0.75
2020-08-14 04:00:00,1.44672,0.42196000000000006,1.5070000000000001,0.80352,0.23436,0.837,0.6432,0.18760000000000002,0.67
2020-08-14 04:30:00,1.51584,0.44212,1.579,0.9398400000000001,0.27412000000000003,0.979,0.5760000000000001,0.168,0.6000000000000001
2020-08-14 05:00:00,1.44096,0.42028000000000004,1.501,0.6825600000000001,0.19908,0.711,0.7584000000000001,0.2212,0.79
2020-08-14 05:30:00,1.4726400000000002,0.42952,1.534,0.7526400000000001,0.21952000000000002,0.784,0.72,0.21,0.75
2020-08-14 06:00:00,1.5744,0.4592,1.6400000000000001,0.8160000000000001,0.23800000000000002,0.85,0.7584000000000001,0.2212,0.79
2020-08-14 06:30:00,1.67328,0.48804000000000003,1.7429999999999999,0.8284800000000001,0.24164000000000002,0.863,0.8448,0.2464,0.88
2020-08-14 07:00:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.81408,0.23744,0.848,0.9792000000000001,0.2856,1.02
2020-08-14 07:30:00,2.08896,0.60928,2.176,0.73536,0.21448,0.766,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-14 08:00:00,2.29728,0.6700400000000001,2.393,0.58848,0.17164000000000001,0.613,1.7088,0.4984,1.78
2020-08-14 08:30:00,2.42016,0.7058800000000001,2.521,0.7113600000000001,0.20748000000000003,0.741,1.7088,0.4984,1.78
2020-08-14 09:00:00,2.39904,0.69972,2.499,1.21824,0.35532,1.2690000000000001,1.1808,0.34440000000000004,1.23
2020-08-14 09:30:00,2.33856,0.68208,2.436,1.54176,0.44968,1.6059999999999999,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-14 10:00:00,2.53152,0.73836,2.637,2.08992,0.6095600000000001,2.177,0.44160000000000005,0.1288,0.46
2020-08-14 10:30:00,2.41728,0.7050400000000001,2.518,1.86048,0.54264,1.9380000000000002,0.5568000000000001,0.16240000000000002,0.58
2020-08-14 11:00:00,2.46144,0.7179200000000001,2.564,1.96224,0.57232,2.044,0.49920000000000003,0.1456,0.52
2020-08-14 11:30:00,2.7552,0.8036000000000001,2.87,2.2752,0.6636000000000001,2.37,0.48,0.14,0.5
2020-08-14 12:00:00,3.2976,0.9618000000000001,3.435,2.5488,0.7434000000000001,2.6550000000000002,0.7488,0.2184,0.78
2020-08-14 12:30:00,4.87776,1.4226800000000002,5.081,3.39936,0.99148,3.541,1.4784000000000002,0.4312,1.54
2020-08-14 13:00:00,5.00352,1.45936,5.212,3.42912,1.00016,3.572,1.5744,0.4592,1.6400000000000001
2020-08-14 13:30:00,5.08128,1.48204,5.293,3.41088,0.9948400000000001,3.553,1.6703999999999999,0.4872,1.74
2020-08-14 14:00:00,6.27168,1.82924,6.533,3.93888,1.14884,4.103,2.3328,0.6804,2.43
2020-08-14 14:30:00,3.51648,1.02564,3.6630000000000003,2.60448,0.7596400000000001,2.713,0.912,0.266,0.9500000000000001
2020-08-14 15:00:00,4.2192,1.2306,4.395,2.8944,0.8442000000000001,3.015,1.3248,0.3864,1.38
2020-08-14 15:30:00,4.03296,1.17628,4.201,2.80416,0.81788,2.9210000000000003,1.2288000000000001,0.3584,1.28
2020-08-14 16:00:00,2.6256,0.7658,2.735,2.1264,0.6202000000000001,2.215,0.49920000000000003,0.1456,0.52
2020-08-14 16:30:00,2.4624,0.7182000000000001,2.565,2.088,0.609,2.175,0.3744,0.1092,0.39
2020-08-14 17:00:00,2.1936,0.6398,2.285,1.5216,0.44380000000000003,1.585,0.672,0.196,0.7000000000000001
2020-08-14 17:30:00,2.25312,0.6571600000000001,2.347,1.74432,0.50876,1.8170000000000002,0.5088,0.1484,0.53
2020-08-14 18:00:00,2.28864,0.66752,2.384,1.93344,0.5639200000000001,2.014,0.3552,0.10360000000000001,0.37
2020-08-14 18:30:00,2.27232,0.66276,2.367,1.01472,0.29596,1.057,1.2576,0.3668,1.31
2020-08-14 19:00:00,2.19648,0.6406400000000001,2.2880000000000003,1.00608,0.29344000000000003,1.048,1.1904,0.3472,1.24
2020-08-14 19:30:00,2.21088,0.6448400000000001,2.303,0.8860800000000001,0.25844,0.923,1.3248,0.3864,1.38
2020-08-14 20:00:00,2.11296,0.61628,2.201,0.5673600000000001,0.16548000000000002,0.591,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-14 20:30:00,2.10528,0.61404,2.193,0.60768,0.17724,0.633,1.4976,0.4368,1.56
2020-08-14 21:00:00,2.0592,0.6006,2.145,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.6608,0.4844,1.73
2020-08-14 21:30:00,2.20704,0.6437200000000001,2.299,0.27744,0.08092,0.289,1.9296000000000002,0.5628000000000001,2.01
2020-08-14 22:00:00,2.01696,0.58828,2.101,0.49056000000000005,0.14308,0.511,1.5264,0.44520000000000004,1.5899999999999999
2020-08-14 22:30:00,1.87872,0.54796,1.957,0.5731200000000001,0.16716,0.597,1.3056,0.3808,1.3599999999999999
2020-08-14 23:00:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.504,0.147,0.525,1.2288000000000001,0.3584,1.28
2020-08-14 23:30:00,1.608,0.46900000000000003,1.675,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.2096,0.3528,1.26
2020-08-15 00:00:00,1.47936,0.43148000000000003,1.541,0.29856000000000005,0.08708,0.311,1.1808,0.34440000000000004,1.23
2020-08-15 00:30:00,1.43136,0.41748,1.491,0.5865600000000001,0.17108,0.611,0.8448,0.2464,0.88
2020-08-15 01:00:00,1.41792,0.41356000000000004,1.477,0.6307200000000001,0.18396,0.657,0.7872,0.2296,0.8200000000000001
2020-08-15 01:30:00,1.45248,0.42364,1.513,0.67488,0.19684000000000001,0.7030000000000001,0.7776000000000001,0.2268,0.81
2020-08-15 02:00:00,1.46496,0.42728000000000005,1.526,0.7257600000000001,0.21168,0.756,0.7392000000000001,0.2156,0.77
2020-08-15 02:30:00,1.40256,0.40908000000000005,1.461,0.5865600000000001,0.17108,0.611,0.8160000000000001,0.23800000000000002,0.85
2020-08-15 03:00:00,1.38144,0.40292000000000006,1.439,0.60384,0.17612000000000003,0.629,0.7776000000000001,0.2268,0.81
2020-08-15 03:30:00,1.37376,0.40068000000000004,1.431,0.50016,0.14588,0.521,0.8736,0.2548,0.91
2020-08-15 04:00:00,1.40256,0.40908000000000005,1.461,0.45216000000000006,0.13188,0.47100000000000003,0.9504,0.2772,0.99
2020-08-15 04:30:00,1.44768,0.42224000000000006,1.508,0.46848000000000006,0.13664,0.488,0.9792000000000001,0.2856,1.02
2020-08-15 05:00:00,1.43808,0.41944000000000004,1.498,0.6796800000000001,0.19824000000000003,0.708,0.7584000000000001,0.2212,0.79
2020-08-15 05:30:00,1.464,0.427,1.525,0.744,0.217,0.775,0.72,0.21,0.75
2020-08-15 06:00:00,1.44576,0.42168000000000005,1.506,0.7449600000000001,0.21728000000000003,0.776,0.7008,0.2044,0.73
2020-08-15 06:30:00,1.51488,0.44184,1.5779999999999998,0.7660800000000001,0.22344000000000003,0.798,0.7488,0.2184,0.78
2020-08-15 07:00:00,1.56864,0.45752000000000004,1.634,0.65664,0.19152000000000002,0.684,0.912,0.266,0.9500000000000001
2020-08-15 07:30:00,1.68768,0.49224000000000007,1.758,0.6028800000000001,0.17584000000000002,0.628,1.0848,0.3164,1.13
2020-08-15 08:00:00,1.8432,0.5376000000000001,1.92,0.7392000000000001,0.2156,0.77,1.104,0.322,1.15
2020-08-15 08:30:00,1.8528,0.5404,1.9300000000000002,0.8064,0.23520000000000002,0.84,1.0464,0.3052,1.09
2020-08-15 09:00:00,2.00832,0.5857600000000001,2.092,0.84672,0.24696,0.882,1.1616,0.3388,1.21
2020-08-15 09:30:00,2.05056,0.5980800000000001,2.136,0.8697600000000001,0.25368,0.906,1.1808,0.34440000000000004,1.23
2020-08-15 10:00:00,2.01984,0.5891200000000001,2.104,1.21344,0.35392,1.264,0.8064,0.23520000000000002,0.84
2020-08-15 10:30:00,2.00928,0.58604,2.093,1.08768,0.31724,1.133,0.9216000000000001,0.26880000000000004,0.96
2020-08-15 11:00:00,1.99296,0.58128,2.076,0.9945600000000001,0.29008,1.036,0.9984000000000001,0.2912,1.04
2020-08-15 11:30:00,1.91232,0.55776,1.992,1.04832,0.30576000000000003,1.092,0.864,0.252,0.9
2020-08-15 12:00:00,1.9228800000000001,0.56084,2.003,1.20288,0.35084000000000004,1.2530000000000001,0.72,0.21,0.75
2020-08-15 12:30:00,2.06208,0.6014400000000001,2.148,1.23648,0.36064,1.288,0.8256,0.24080000000000001,0.86
2020-08-15 13:00:00,2.02752,0.59136,2.112,1.15392,0.33656,1.202,0.8736,0.2548,0.91
2020-08-15 13:30:00,1.97568,0.5762400000000001,2.058,1.05408,0.30744000000000005,1.098,0.9216000000000001,0.26880000000000004,0.96
2020-08-15 14:00:00,1.8768,0.5474,1.955,0.8592000000000001,0.2506,0.895,1.0176,0.2968,1.06
2020-08-15 14:30:00,1.86528,0.5440400000000001,1.943,1.10688,0.32284,1.153,0.7584000000000001,0.2212,0.79
2020-08-15 15:00:00,3.18048,0.9276400000000001,3.313,2.11488,0.61684,2.203,1.0656,0.3108,1.11
2020-08-15 15:30:00,3.44256,1.00408,3.586,2.42496,0.70728,2.526,1.0176,0.2968,1.06
2020-08-15 16:00:00,2.26848,0.66164,2.363,1.77888,0.5188400000000001,1.853,0.48960000000000004,0.1428,0.51
2020-08-15 16:30:00,2.23392,0.65156,2.327,1.81152,0.52836,1.887,0.4224,0.1232,0.44
2020-08-15 17:00:00,1.9392,0.5656,2.02,1.4592,0.42560000000000003,1.52,0.48,0.14,0.5
2020-08-15 17:30:00,2.07648,0.6056400000000001,2.163,1.5964800000000001,0.46564000000000005,1.663,0.48,0.14,0.5
2020-08-15 18:00:00,2.1907200000000002,0.6389600000000001,2.282,1.32672,0.38696,1.3820000000000001,0.864,0.252,0.9
2020-08-15 18:30:00,2.32224,0.67732,2.419,0.9302400000000001,0.27132,0.969,1.392,0.406,1.45
2020-08-15 19:00:00,2.24256,0.6540800000000001,2.336,0.91776,0.26768000000000003,0.9560000000000001,1.3248,0.3864,1.38
2020-08-15 19:30:00,2.22912,0.6501600000000001,2.322,0.7411200000000001,0.21616000000000002,0.772,1.488,0.434,1.55
2020-08-15 20:00:00,2.10624,0.6143200000000001,2.194,0.54144,0.15792,0.5640000000000001,1.5648,0.45640000000000003,1.63
2020-08-15 20:30:00,2.12832,0.6207600000000001,2.217,0.56352,0.16436,0.587,1.5648,0.45640000000000003,1.63
2020-08-15 21:00:00,2.0832,0.6076,2.17,0.5184,0.1512,0.54,1.5648,0.45640000000000003,1.63
2020-08-15 21:30:00,2.112,0.616,2.2,0.45120000000000005,0.1316,0.47000000000000003,1.6608,0.4844,1.73
2020-08-15 22:00:00,2.0304,0.5922000000000001,2.115,0.504,0.147,0.525,1.5264,0.44520000000000004,1.5899999999999999
2020-08-15 22:30:00,1.87872,0.54796,1.957,0.5347200000000001,0.15596000000000002,0.557,1.344,0.392,1.4
2020-08-15 23:00:00,1.704,0.497,1.775,0.4752,0.1386,0.495,1.2288000000000001,0.3584,1.28
2020-08-15 23:30:00,1.5321600000000002,0.44688000000000005,1.596,0.32256,0.09408000000000001,0.336,1.2096,0.3528,1.26
2020-08-16 00:00:00,1.47744,0.43092,1.5390000000000001,0.32544,0.09492,0.339,1.152,0.336,1.2
2020-08-16 00:30:00,1.40064,0.40852000000000005,1.459,0.57504,0.16772,0.599,0.8256,0.24080000000000001,0.86
2020-08-16 01:00:00,1.4112,0.4116,1.47,0.5856,0.1708,0.61,0.8256,0.24080000000000001,0.86
2020-08-16 01:30:00,1.37184,0.40012000000000003,1.429,0.53664,0.15652000000000002,0.559,0.8352,0.2436,0.87
2020-08-16 02:00:00,1.36224,0.39732,1.419,0.5078400000000001,0.14812,0.529,0.8544,0.2492,0.89
2020-08-16 02:30:00,1.3296000000000001,0.38780000000000003,1.385,0.5712,0.1666,0.595,0.7584000000000001,0.2212,0.79
2020-08-16 03:00:00,1.31712,0.38416000000000006,1.3719999999999999,0.53952,0.15736,0.562,0.7776000000000001,0.2268,0.81
2020-08-16 03:30:00,1.37856,0.40208000000000005,1.436,0.5625600000000001,0.16408,0.586,0.8160000000000001,0.23800000000000002,0.85
2020-08-16 04:00:00,1.3679999999999999,0.399,1.425,0.5808,0.1694,0.605,0.7872,0.2296,0.8200000000000001
2020-08-16 04:30:00,1.33632,0.38976000000000005,1.392,0.5779200000000001,0.16856000000000002,0.602,0.7584000000000001,0.2212,0.79
2020-08-16 05:00:00,1.34976,0.39368000000000003,1.4060000000000001,0.63936,0.18648,0.666,0.7104,0.20720000000000002,0.74
2020-08-16 05:30:00,1.344,0.392,1.4,0.6624,0.1932,0.6900000000000001,0.6816,0.1988,0.71
2020-08-16 06:00:00,1.33632,0.38976000000000005,1.392,0.66432,0.19376000000000002,0.6920000000000001,0.672,0.196,0.7000000000000001
2020-08-16 06:30:00,1.3891200000000001,0.40516,1.447,0.64032,0.18676,0.667,0.7488,0.2184,0.78
2020-08-16 07:00:00,1.37184,0.40012000000000003,1.429,0.68064,0.19852000000000003,0.709,0.6912,0.2016,0.72
2020-08-16 07:30:00,1.4188800000000001,0.41384000000000004,1.478,0.55488,0.16184,0.578,0.864,0.252,0.9
2020-08-16 08:00:00,1.5552000000000001,0.4536,1.62,0.6528,0.1904,0.68,0.9024000000000001,0.2632,0.9400000000000001
2020-08-16 08:30:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.6000000000000001,0.17500000000000002,0.625,1.1328,0.3304,1.18
2020-08-16 09:00:00,1.77312,0.5171600000000001,1.847,0.78432,0.22876000000000002,0.8170000000000001,0.9888,0.2884,1.03
2020-08-16 09:30:00,1.9727999999999999,0.5754,2.055,0.7632,0.22260000000000002,0.795,1.2096,0.3528,1.26
2020-08-16 10:00:00,2.0256,0.5908,2.11,0.72,0.21,0.75,1.3056,0.3808,1.3599999999999999
2020-08-16 10:30:00,2.07552,0.60536,2.162,0.42432000000000003,0.12376000000000001,0.442,1.6512,0.48160000000000003,1.72
2020-08-16 11:00:00,2.01024,0.5863200000000001,2.094,0.94464,0.27552000000000004,0.984,1.0656,0.3108,1.11
2020-08-16 11:30:00,2.08608,0.6084400000000001,2.173,0.9436800000000001,0.27524000000000004,0.983,1.1424,0.3332,1.19
2020-08-16 12:00:00,2.18304,0.6367200000000001,2.274,0.8102400000000001,0.23632000000000003,0.844,1.3728,0.40040000000000003,1.43
2020-08-16 12:30:00,2.23296,0.6512800000000001,2.326,0.7065600000000001,0.20608,0.736,1.5264,0.44520000000000004,1.5899999999999999
2020-08-16 13:00:00,2.28768,0.66724,2.383,0.5020800000000001,0.14644000000000001,0.523,1.7856,0.5208,1.8599999999999999
2020-08-16 13:30:00,2.24352,0.65436,2.337,0.47712000000000004,0.13916,0.497,1.7664,0.5152,1.8399999999999999
2020-08-16 14:00:00,2.13792,0.62356,2.227,0.56352,0.16436,0.587,1.5744,0.4592,1.6400000000000001
2020-08-16 14:30:00,2.17344,0.63392,2.2640000000000002,0.5894400000000001,0.17192000000000002,0.614,1.584,0.462,1.65
2020-08-16 15:00:00,2.03424,0.5933200000000001,2.119,0.82464,0.24052,0.859,1.2096,0.3528,1.26
2020-08-16 15:30:00,2.02848,0.59164,2.113,0.7228800000000001,0.21084000000000003,0.753,1.3056,0.3808,1.3599999999999999
2020-08-16 16:00:00,2.1849600000000002,0.6372800000000001,2.276,0.7641600000000001,0.22288000000000002,0.796,1.4208,0.41440000000000005,1.48
2020-08-16 16:30:00,2.35392,0.6865600000000001,2.452,0.9235200000000001,0.26936000000000004,0.962,1.4304000000000001,0.4172,1.49
2020-08-16 17:00:00,2.48832,0.7257600000000001,2.592,0.80832,0.23576000000000003,0.842,1.6800000000000002,0.49,1.75
2020-08-16 17:30:00,2.49792,0.7285600000000001,2.602,0.78912,0.23016000000000003,0.8220000000000001,1.7088,0.4984,1.78
2020-08-16 18:00:00,2.52864,0.7375200000000001,2.634,0.68544,0.19992000000000001,0.714,1.8432,0.5376000000000001,1.92
2020-08-16 18:30:00,2.6112,0.7616,2.7199999999999998,0.5472,0.15960000000000002,0.5700000000000001,2.064,0.602,2.15
2020-08-16 19:00:00,2.55648,0.7456400000000001,2.6630000000000003,0.40608000000000005,0.11844,0.423,2.1504,0.6272,2.24
2020-08-16 19:30:00,2.46624,0.7193200000000001,2.569,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.0736,0.6048,2.16
2020-08-16 20:00:00,2.27904,0.6647200000000001,2.374,0.5702400000000001,0.16632000000000002,0.594,1.7088,0.4984,1.78
2020-08-16 20:30:00,2.17824,0.6353200000000001,2.269,0.57504,0.16772,0.599,1.6032000000000002,0.4676,1.67
2020-08-16 21:00:00,2.11584,0.61712,2.204,0.72384,0.21112000000000003,0.754,1.392,0.406,1.45
2020-08-16 21:30:00,2.10624,0.6143200000000001,2.194,0.88704,0.25872,0.924,1.2192,0.3556,1.27
2020-08-16 22:00:00,1.96608,0.5734400000000001,2.048,0.71808,0.20944000000000002,0.748,1.248,0.364,1.3
2020-08-16 22:30:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.53568,0.15624000000000002,0.558,1.2576,0.3668,1.31
2020-08-16 23:00:00,1.67616,0.48888000000000004,1.746,0.49536,0.14448000000000003,0.516,1.1808,0.34440000000000004,1.23
2020-08-16 23:30:00,1.5254400000000001,0.44492000000000004,1.589,0.7766400000000001,0.22652000000000003,0.809,0.7488,0.2184,0.78
2020-08-17 00:00:00,1.53984,0.44912,1.604,0.90624,0.26432,0.9440000000000001,0.6336,0.18480000000000002,0.66
2020-08-17 00:30:00,1.51488,0.44184,1.5779999999999998,0.8044800000000001,0.23464000000000002,0.838,0.7104,0.20720000000000002,0.74
2020-08-17 01:00:00,1.44672,0.42196000000000006,1.5070000000000001,0.24672000000000002,0.07196000000000001,0.257,1.2,0.35000000000000003,1.25
2020-08-17 01:30:00,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.10656,0.031080000000000003,0.111,1.4016,0.4088,1.46
2020-08-17 02:00:00,1.48032,0.43176000000000003,1.542,0.33792000000000005,0.09856000000000001,0.352,1.1424,0.3332,1.19
2020-08-17 02:30:00,1.41984,0.41412000000000004,1.479,0.45984,0.13412000000000002,0.47900000000000004,0.96,0.28,1.0
2020-08-17 03:00:00,1.45152,0.42336,1.512,0.35712000000000005,0.10416,0.372,1.0944,0.31920000000000004,1.1400000000000001
2020-08-17 03:30:00,1.43616,0.41888000000000003,1.496,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.0368,0.3024,1.08
2020-08-17 04:00:00,1.46784,0.42812000000000006,1.529,0.40224000000000004,0.11732000000000001,0.419,1.0656,0.3108,1.11
2020-08-17 04:30:00,1.43808,0.41944000000000004,1.498,0.51648,0.15064000000000002,0.538,0.9216000000000001,0.26880000000000004,0.96
2020-08-17 05:00:00,1.44384,0.42112000000000005,1.504,0.44544000000000006,0.12992,0.464,0.9984000000000001,0.2912,1.04
2020-08-17 05:30:00,1.5676800000000002,0.45724000000000004,1.633,0.38688000000000006,0.11284000000000001,0.403,1.1808,0.34440000000000004,1.23
2020-08-17 06:00:00,1.67232,0.48776,1.742,0.38592000000000004,0.11256000000000001,0.402,1.2864,0.37520000000000003,1.34
2020-08-17 06:30:00,1.81536,0.5294800000000001,1.891,0.37536,0.10948000000000001,0.391,1.44,0.42,1.5
2020-08-17 07:00:00,2.00256,0.58408,2.086,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.6032000000000002,0.4676,1.67
2020-08-17 07:30:00,2.29248,0.66864,2.388,0.49728000000000006,0.14504,0.518,1.7952,0.5236000000000001,1.87
2020-08-17 08:00:00,2.41152,0.7033600000000001,2.512,0.6355200000000001,0.18536000000000002,0.662,1.776,0.518,1.85
2020-08-17 08:30:00,2.57952,0.75236,2.6870000000000003,0.62112,0.18116000000000002,0.647,1.9584000000000001,0.5712,2.04
2020-08-17 09:00:00,2.66592,0.77756,2.777,0.60192,0.17556000000000002,0.627,2.064,0.602,2.15
2020-08-17 09:30:00,2.68896,0.7842800000000001,2.801,0.79776,0.23268000000000003,0.8310000000000001,1.8912,0.5516,1.97
2020-08-17 10:00:00,2.7196800000000003,0.7932400000000001,2.833,0.9724800000000001,0.28364,1.013,1.7472,0.5096,1.82
2020-08-17 10:30:00,2.67456,0.7800800000000001,2.786,1.16736,0.34048,1.216,1.5072,0.43960000000000005,1.57
2020-08-17 11:00:00,2.6352,0.7686000000000001,2.745,1.2912,0.3766,1.345,1.344,0.392,1.4
2020-08-17 11:30:00,2.58432,0.7537600000000001,2.692,1.9315200000000001,0.5633600000000001,2.012,0.6528,0.1904,0.68
2020-08-17 12:00:00,3.05568,0.89124,3.183,2.13408,0.6224400000000001,2.223,0.9216000000000001,0.26880000000000004,0.96
2020-08-17 12:30:00,5.01312,1.46216,5.222,3.68832,1.07576,3.842,1.3248,0.3864,1.38
2020-08-17 13:00:00,4.8,1.4,5.0,3.5712,1.0416,3.7199999999999998,1.2288000000000001,0.3584,1.28
2020-08-17 13:30:00,4.82592,1.4075600000000001,5.027,3.48192,1.01556,3.627,1.344,0.392,1.4
2020-08-17 14:00:00,4.4784,1.3062,4.665,3.144,0.917,3.275,1.3344,0.38920000000000005,1.3900000000000001
2020-08-17 14:30:00,3.27744,0.9559200000000001,3.414,2.42304,0.70672,2.524,0.8544,0.2492,0.89
2020-08-17 15:00:00,2.4288,0.7084,2.5300000000000002,1.8624,0.5432,1.94,0.5664,0.1652,0.59
2020-08-17 15:30:00,2.52576,0.7366800000000001,2.6310000000000002,1.74816,0.50988,1.8210000000000002,0.7776000000000001,0.2268,0.81
2020-08-17 16:00:00,3.63648,1.06064,3.7880000000000003,2.68608,0.78344,2.798,0.9504,0.2772,0.99
2020-08-17 16:30:00,4.36512,1.27316,4.547,3.28032,0.95676,3.417,1.0848,0.3164,1.13
2020-08-17 17:00:00,2.54496,0.74228,2.651,1.57536,0.45948000000000006,1.641,0.9696,0.2828,1.01
2020-08-17 17:30:00,2.52288,0.73584,2.628,1.25568,0.36624,1.308,1.2671999999999999,0.36960000000000004,1.32
2020-08-17 18:00:00,2.56608,0.7484400000000001,2.673,1.66368,0.48524000000000006,1.733,0.9024000000000001,0.2632,0.9400000000000001
2020-08-17 18:30:00,2.49024,0.7263200000000001,2.594,1.38624,0.40432,1.444,1.104,0.322,1.15
2020-08-17 19:00:00,2.43072,0.70896,2.532,1.09632,0.31976000000000004,1.142,1.3344,0.38920000000000005,1.3900000000000001
2020-08-17 19:30:00,2.26752,0.6613600000000001,2.362,0.7795200000000001,0.22736,0.812,1.488,0.434,1.55
2020-08-17 20:00:00,2.16096,0.6302800000000001,2.251,0.51936,0.15148,0.541,1.6416,0.4788,1.71
2020-08-17 20:30:00,2.27616,0.66388,2.371,0.38496,0.11228,0.401,1.8912,0.5516,1.97
2020-08-17 21:00:00,2.2224,0.6482,2.315,0.37920000000000004,0.1106,0.395,1.8432,0.5376000000000001,1.92
2020-08-17 21:30:00,2.18976,0.63868,2.281,0.39456,0.11508000000000002,0.41100000000000003,1.7952,0.5236000000000001,1.87
2020-08-17 22:00:00,2.05056,0.5980800000000001,2.136,0.38016000000000005,0.11088,0.396,1.6703999999999999,0.4872,1.74
2020-08-17 22:30:00,1.87104,0.5457200000000001,1.949,0.45984,0.13412000000000002,0.47900000000000004,1.4112,0.4116,1.47
2020-08-17 23:00:00,1.73856,0.5070800000000001,1.811,0.41376,0.12068000000000001,0.431,1.3248,0.3864,1.38
2020-08-17 23:30:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.45696000000000003,0.13328,0.47600000000000003,1.152,0.336,1.2
2020-08-18 00:00:00,1.49088,0.43484000000000006,1.553,0.27168000000000003,0.07924,0.28300000000000003,1.2192,0.3556,1.27
2020-08-18 00:30:00,1.4496,0.4228,1.51,0.1728,0.0504,0.18,1.2768,0.3724,1.33
2020-08-18 01:00:00,1.44384,0.42112000000000005,1.504,0.29184000000000004,0.08512,0.304,1.152,0.336,1.2
2020-08-18 01:30:00,1.47744,0.43092,1.5390000000000001,0.34464,0.10052000000000001,0.359,1.1328,0.3304,1.18
2020-08-18 02:00:00,1.464,0.427,1.525,0.3408,0.0994,0.355,1.1232,0.3276,1.17
2020-08-18 02:30:00,1.44096,0.42028000000000004,1.501,0.45216000000000006,0.13188,0.47100000000000003,0.9888,0.2884,1.03
2020-08-18 03:00:00,1.4352,0.4186,1.495,0.4944,0.1442,0.515,0.9408000000000001,0.27440000000000003,0.98
2020-08-18 03:30:00,1.41792,0.41356000000000004,1.477,0.44832000000000005,0.13076000000000002,0.467,0.9696,0.2828,1.01
2020-08-18 04:00:00,1.41216,0.41188,1.471,0.46176000000000006,0.13468000000000002,0.481,0.9504,0.2772,0.99
2020-08-18 04:30:00,1.4486400000000001,0.42252000000000006,1.509,0.42144000000000004,0.12292000000000002,0.439,1.0272000000000001,0.29960000000000003,1.07
2020-08-18 05:00:00,1.4928,0.4354,1.5550000000000002,0.36960000000000004,0.1078,0.385,1.1232,0.3276,1.17
2020-08-18 05:30:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.39072,0.11396,0.40700000000000003,1.1136,0.32480000000000003,1.16
2020-08-18 06:00:00,1.52448,0.44464000000000004,1.588,0.38208000000000003,0.11144000000000001,0.398,1.1424,0.3332,1.19
2020-08-18 06:30:00,1.70112,0.49616000000000005,1.772,0.42432000000000003,0.12376000000000001,0.442,1.2768,0.3724,1.33
2020-08-18 07:00:00,1.8864,0.5502,1.9649999999999999,0.6288,0.1834,0.655,1.2576,0.3668,1.31
2020-08-18 07:30:00,2.17632,0.6347600000000001,2.267,0.6307200000000001,0.18396,0.657,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-18 08:00:00,2.2896,0.6678000000000001,2.385,0.9456,0.2758,0.985,1.344,0.392,1.4
2020-08-18 08:30:00,2.3424,0.6832,2.44,1.152,0.336,1.2,1.1904,0.3472,1.24
2020-08-18 09:00:00,2.5343999999999998,0.7392000000000001,2.64,1.1904,0.3472,1.24,1.344,0.392,1.4
2020-08-18 09:30:00,2.6208,0.7644000000000001,2.73,1.0752,0.3136,1.12,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-18 10:00:00,2.49216,0.7268800000000001,2.596,1.49376,0.43568,1.556,0.9984000000000001,0.2912,1.04
2020-08-18 10:30:00,2.4384,0.7112,2.54,1.4208,0.41440000000000005,1.48,1.0176,0.2968,1.06
2020-08-18 11:00:00,2.47104,0.72072,2.574,1.48224,0.43232000000000004,1.544,0.9888,0.2884,1.03
2020-08-18 11:30:00,2.69664,0.7865200000000001,2.809,2.18784,0.63812,2.279,0.5088,0.1484,0.53
2020-08-18 12:00:00,3.23136,0.9424800000000001,3.366,2.46336,0.71848,2.566,0.768,0.224,0.8
2020-08-18 12:30:00,5.03904,1.4697200000000001,5.249,3.38784,0.9881200000000001,3.529,1.6512,0.48160000000000003,1.72
2020-08-18 13:00:00,5.62944,1.64192,5.864,3.6326400000000003,1.05952,3.784,1.9968,0.5824,2.08
2020-08-18 13:30:00,4.92096,1.4352800000000001,5.126,3.37536,0.9844800000000001,3.516,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-18 14:00:00,5.2032,1.5176,5.42,3.3792,0.9856,3.52,1.824,0.532,1.9
2020-08-18 14:30:00,6.30624,1.83932,6.569,3.95424,1.15332,4.119,2.352,0.686,2.45
2020-08-18 15:00:00,5.18688,1.5128400000000002,5.4030000000000005,3.38208,0.9864400000000001,3.523,1.8048000000000002,0.5264,1.88
2020-08-18 15:30:00,5.1792,1.5106000000000002,5.395,3.4608,1.0094,3.605,1.7184,0.5012,1.79
2020-08-18 16:00:00,2.61792,0.76356,2.727,2.08992,0.6095600000000001,2.177,0.528,0.154,0.55
2020-08-18 16:30:00,2.20128,0.64204,2.293,1.5676800000000002,0.45724000000000004,1.633,0.6336,0.18480000000000002,0.66
2020-08-18 17:00:00,2.24928,0.6560400000000001,2.343,1.3180800000000001,0.38444,1.373,0.9312,0.2716,0.97
2020-08-18 17:30:00,2.3568,0.6874,2.455,1.5504,0.45220000000000005,1.615,0.8064,0.23520000000000002,0.84
2020-08-18 18:00:00,2.3616,0.6888000000000001,2.46,1.6512,0.48160000000000003,1.72,0.7104,0.20720000000000002,0.74
2020-08-18 18:30:00,2.33856,0.68208,2.436,1.3593600000000001,0.39648000000000005,1.416,0.9792000000000001,0.2856,1.02
2020-08-18 19:00:00,2.22912,0.6501600000000001,2.322,1.16352,0.33936000000000005,1.212,1.0656,0.3108,1.11
2020-08-18 19:30:00,2.1792,0.6356,2.27,0.6528,0.1904,0.68,1.5264,0.44520000000000004,1.5899999999999999
2020-08-18 20:00:00,2.14848,0.6266400000000001,2.238,0.50688,0.14784,0.528,1.6416,0.4788,1.71
2020-08-18 20:30:00,2.17536,0.63448,2.266,0.38016000000000005,0.11088,0.396,1.7952,0.5236000000000001,1.87
2020-08-18 21:00:00,2.1552,0.6286,2.245,0.36960000000000004,0.1078,0.385,1.7856,0.5208,1.8599999999999999
2020-08-18 21:30:00,2.2704,0.6622,2.365,0.36,0.105,0.375,1.9104,0.5572,1.99
2020-08-18 22:00:00,2.10912,0.61516,2.197,0.36192,0.10556000000000001,0.377,1.7472,0.5096,1.82
2020-08-18 22:30:00,1.92768,0.5622400000000001,2.008,0.36288000000000004,0.10584,0.378,1.5648,0.45640000000000003,1.63
2020-08-18 23:00:00,1.78176,0.51968,1.8559999999999999,0.36096,0.10528000000000001,0.376,1.4208,0.41440000000000005,1.48
2020-08-18 23:30:00,1.63104,0.47572000000000003,1.699,0.36384000000000005,0.10612,0.379,1.2671999999999999,0.36960000000000004,1.32
2020-08-19 00:00:00,1.5139200000000002,0.44156000000000006,1.577,0.37152,0.10836000000000001,0.387,1.1424,0.3332,1.19
2020-08-19 00:30:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.43872000000000005,0.12796000000000002,0.457,1.0272000000000001,0.29960000000000003,1.07
2020-08-19 01:00:00,1.41216,0.41188,1.471,0.6249600000000001,0.18228000000000003,0.651,0.7872,0.2296,0.8200000000000001
2020-08-19 01:30:00,1.42368,0.41524000000000005,1.483,0.5404800000000001,0.15764,0.5630000000000001,0.8832000000000001,0.2576,0.92
2020-08-19 02:00:00,1.43904,0.41972000000000004,1.499,0.41184000000000004,0.12012,0.429,1.0272000000000001,0.29960000000000003,1.07
