Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-08-19 02:30:00,1.39296,0.40628000000000003,1.451,0.42336,0.12348,0.441,0.9696,0.2828,1.01
2020-08-19 03:00:00,1.4016,0.4088,1.46,0.5088,0.1484,0.53,0.8928,0.2604,0.93
2020-08-19 03:30:00,1.41984,0.41412000000000004,1.479,0.44064000000000003,0.12852000000000002,0.459,0.9792000000000001,0.2856,1.02
2020-08-19 04:00:00,1.44192,0.42056000000000004,1.502,0.38592000000000004,0.11256000000000001,0.402,1.056,0.308,1.1
2020-08-19 04:30:00,1.44192,0.42056000000000004,1.502,0.41472000000000003,0.12096000000000001,0.432,1.0272000000000001,0.29960000000000003,1.07
2020-08-19 05:00:00,1.47456,0.43008,1.536,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.0752,0.3136,1.12
2020-08-19 05:30:00,1.50912,0.44016000000000005,1.572,0.46272,0.13496000000000002,0.482,1.0464,0.3052,1.09
2020-08-19 06:00:00,1.5609600000000001,0.45528,1.626,0.42816000000000004,0.12488,0.446,1.1328,0.3304,1.18
2020-08-19 06:30:00,1.75968,0.51324,1.833,0.39648000000000005,0.11564,0.41300000000000003,1.3632,0.3976,1.42
2020-08-19 07:00:00,2.0544000000000002,0.5992000000000001,2.14,0.528,0.154,0.55,1.5264,0.44520000000000004,1.5899999999999999
2020-08-19 07:30:00,2.30784,0.67312,2.404,0.76224,0.22232000000000002,0.794,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-19 08:00:00,2.39328,0.6980400000000001,2.493,1.09728,0.32004000000000005,1.143,1.296,0.378,1.35
2020-08-19 08:30:00,2.47872,0.72296,2.582,0.8755200000000001,0.25536000000000003,0.912,1.6032000000000002,0.4676,1.67
2020-08-19 09:00:00,2.34528,0.6840400000000001,2.443,1.17408,0.34244,1.223,1.1712,0.3416,1.22
2020-08-19 09:30:00,2.29248,0.66864,2.388,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.7584000000000001,0.2212,0.79
2020-08-19 10:00:00,2.46912,0.72016,2.572,1.15392,0.33656,1.202,1.3152,0.3836,1.37
2020-08-19 10:30:00,2.44128,0.71204,2.543,1.37568,0.40124000000000004,1.433,1.0656,0.3108,1.11
2020-08-19 11:00:00,2.46912,0.72016,2.572,1.48032,0.43176000000000003,1.542,0.9888,0.2884,1.03
2020-08-19 11:30:00,2.41632,0.70476,2.517,1.36032,0.39676000000000006,1.417,1.056,0.308,1.1
2020-08-19 12:00:00,2.31936,0.6764800000000001,2.416,1.50336,0.43848000000000004,1.566,0.8160000000000001,0.23800000000000002,0.85
2020-08-19 12:30:00,2.2464,0.6552,2.34,1.6992,0.49560000000000004,1.77,0.5472,0.15960000000000002,0.5700000000000001
2020-08-19 13:00:00,2.34624,0.68432,2.444,1.41504,0.41272000000000003,1.474,0.9312,0.2716,0.97
2020-08-19 13:30:00,2.34336,0.6834800000000001,2.441,1.32576,0.38668,1.381,1.0176,0.2968,1.06
2020-08-19 14:00:00,2.31168,0.6742400000000001,2.408,1.0924800000000001,0.31864000000000003,1.138,1.2192,0.3556,1.27
2020-08-19 14:30:00,2.31168,0.6742400000000001,2.408,1.13088,0.32984,1.178,1.1808,0.34440000000000004,1.23
2020-08-19 15:00:00,2.232,0.651,2.325,1.464,0.427,1.525,0.768,0.224,0.8
2020-08-19 15:30:00,2.2896,0.6678000000000001,2.385,1.176,0.343,1.225,1.1136,0.32480000000000003,1.16
2020-08-19 16:00:00,2.36448,0.68964,2.463,1.34688,0.39284,1.403,1.0176,0.2968,1.06
2020-08-19 16:30:00,2.3616,0.6888000000000001,2.46,1.3632,0.3976,1.42,0.9984000000000001,0.2912,1.04
2020-08-19 17:00:00,2.4336,0.7098,2.535,1.5984,0.4662,1.665,0.8352,0.2436,0.87
2020-08-19 17:30:00,2.57952,0.75236,2.6870000000000003,1.62912,0.47516,1.697,0.9504,0.2772,0.99
2020-08-19 18:00:00,2.5343999999999998,0.7392000000000001,2.64,1.6128,0.47040000000000004,1.6800000000000002,0.9216000000000001,0.26880000000000004,0.96
2020-08-19 18:30:00,2.52288,0.73584,2.628,1.33248,0.38864000000000004,1.388,1.1904,0.3472,1.24
2020-08-19 19:00:00,2.52384,0.7361200000000001,2.629,0.8918400000000001,0.26012,0.929,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-19 19:30:00,2.43936,0.7114800000000001,2.541,0.79776,0.23268000000000003,0.8310000000000001,1.6416,0.4788,1.71
2020-08-19 20:00:00,2.27328,0.6630400000000001,2.368,0.8428800000000001,0.24584000000000003,0.878,1.4304000000000001,0.4172,1.49
2020-08-19 20:30:00,2.26848,0.66164,2.363,0.85728,0.25004000000000004,0.893,1.4112,0.4116,1.47
2020-08-19 21:00:00,2.20992,0.64456,2.302,0.97152,0.28336,1.012,1.2384,0.3612,1.29
2020-08-19 21:30:00,2.17728,0.63504,2.268,0.7084800000000001,0.20664000000000002,0.738,1.4688,0.4284,1.53
2020-08-19 22:00:00,2.00736,0.58548,2.091,0.70176,0.20468000000000003,0.731,1.3056,0.3808,1.3599999999999999
2020-08-19 22:30:00,1.93248,0.56364,2.013,0.93408,0.27244,0.973,0.9984000000000001,0.2912,1.04
2020-08-19 23:00:00,1.75872,0.5129600000000001,1.832,0.8371200000000001,0.24416000000000002,0.872,0.9216000000000001,0.26880000000000004,0.96
2020-08-19 23:30:00,1.5916800000000002,0.46424000000000004,1.658,0.75648,0.22064000000000003,0.788,0.8352,0.2436,0.87
2020-08-20 00:00:00,1.52736,0.44548000000000004,1.591,0.63456,0.18508000000000002,0.661,0.8928,0.2604,0.93
2020-08-20 00:30:00,1.48224,0.43232000000000004,1.544,0.6758400000000001,0.19712000000000002,0.704,0.8064,0.23520000000000002,0.84
2020-08-20 01:00:00,1.49184,0.43512000000000006,1.554,0.8390400000000001,0.24472000000000002,0.874,0.6528,0.1904,0.68
2020-08-20 01:30:00,1.51584,0.44212,1.579,0.78624,0.22932000000000002,0.8190000000000001,0.7296,0.21280000000000002,0.76
2020-08-20 02:00:00,1.488,0.434,1.55,0.7584000000000001,0.2212,0.79,0.7296,0.21280000000000002,0.76
2020-08-20 02:30:00,1.51776,0.44268,1.581,0.8649600000000001,0.25228,0.901,0.6528,0.1904,0.68
2020-08-20 03:00:00,1.6368,0.47740000000000005,1.705,1.1568,0.33740000000000003,1.205,0.48,0.14,0.5
2020-08-20 03:30:00,1.65312,0.48216000000000003,1.722,1.18272,0.34496000000000004,1.232,0.47040000000000004,0.13720000000000002,0.49
2020-08-20 04:00:00,1.6272,0.4746,1.695,1.1184,0.3262,1.165,0.5088,0.1484,0.53
2020-08-20 04:30:00,1.608,0.46900000000000003,1.675,1.032,0.301,1.075,0.5760000000000001,0.168,0.6000000000000001
2020-08-20 05:00:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.6412800000000001,0.18704,0.668,0.8928,0.2604,0.93
2020-08-20 05:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.6086400000000001,0.17752,0.634,0.9696,0.2828,1.01
2020-08-20 06:00:00,1.6627200000000002,0.48496000000000006,1.732,0.86592,0.25256,0.902,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-20 06:30:00,1.76544,0.51492,1.839,1.03584,0.30212,1.079,0.7296,0.21280000000000002,0.76
2020-08-20 07:00:00,1.9824000000000002,0.5782,2.065,0.744,0.217,0.775,1.2384,0.3612,1.29
2020-08-20 07:30:00,2.22816,0.64988,2.321,0.9705600000000001,0.28308,1.011,1.2576,0.3668,1.31
2020-08-20 08:00:00,2.32896,0.6792800000000001,2.426,1.36896,0.39928,1.426,0.96,0.28,1.0
2020-08-20 08:30:00,2.3808,0.6944,2.48,2.0256,0.5908,2.11,0.3552,0.10360000000000001,0.37
2020-08-20 09:00:00,2.8896,0.8428,3.01,2.5152,0.7336,2.62,0.3744,0.1092,0.39
2020-08-20 09:30:00,3.95136,1.15248,4.116,3.02976,0.88368,3.156,0.9216000000000001,0.26880000000000004,0.96
2020-08-20 10:00:00,4.71648,1.37564,4.913,3.39168,0.9892400000000001,3.533,1.3248,0.3864,1.38
2020-08-20 10:30:00,5.32512,1.55316,5.547,3.66432,1.06876,3.817,1.6608,0.4844,1.73
2020-08-20 11:00:00,6.0624,1.7682,6.315,3.9984,1.1662,4.165,2.064,0.602,2.15
2020-08-20 11:30:00,6.5712,1.9166,6.845,4.2576,1.2418,4.435,2.3136,0.6748000000000001,2.41
2020-08-20 12:00:00,7.26912,2.12016,7.572,4.56192,1.33056,4.752,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-20 12:30:00,7.63296,2.22628,7.9510000000000005,4.74336,1.38348,4.941,2.8896,0.8428,3.01
2020-08-20 13:00:00,7.67136,2.23748,7.991,4.72416,1.37788,4.921,2.9472,0.8596,3.07
2020-08-20 13:30:00,7.73472,2.25596,8.057,4.74912,1.38516,4.947,2.9856,0.8708,3.11
2020-08-20 14:00:00,6.39168,1.8642400000000001,6.658,4.03968,1.17824,4.208,2.352,0.686,2.45
2020-08-20 14:30:00,6.98208,2.03644,7.273,4.42848,1.2916400000000001,4.6129999999999995,2.5536,0.7448,2.66
2020-08-20 15:00:00,5.60256,1.63408,5.836,3.74976,1.09368,3.906,1.8528,0.5404,1.9300000000000002
2020-08-20 15:30:00,5.76288,1.68084,6.003,3.76608,1.09844,3.923,1.9968,0.5824,2.08
2020-08-20 16:00:00,4.98144,1.45292,5.189,3.34944,0.9769200000000001,3.489,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-20 16:30:00,4.94976,1.44368,5.156,3.31776,0.9676800000000001,3.456,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-20 17:00:00,4.83552,1.41036,5.037,3.31872,0.96796,3.457,1.5168,0.4424,1.58
2020-08-20 17:30:00,3.91104,1.14072,4.074,2.96064,0.8635200000000001,3.084,0.9504,0.2772,0.99
2020-08-20 18:00:00,2.27808,0.66444,2.373,1.6444800000000002,0.47964000000000007,1.713,0.6336,0.18480000000000002,0.66
2020-08-20 18:30:00,2.22432,0.64876,2.317,1.45632,0.42476,1.517,0.768,0.224,0.8
2020-08-20 19:00:00,2.1849600000000002,0.6372800000000001,2.276,1.00416,0.29288000000000003,1.046,1.1808,0.34440000000000004,1.23
2020-08-20 19:30:00,2.1984,0.6412,2.29,0.7296,0.21280000000000002,0.76,1.4688,0.4284,1.53
2020-08-20 20:00:00,2.08512,0.60816,2.172,0.5299200000000001,0.15456,0.552,1.5552000000000001,0.4536,1.62
2020-08-20 20:30:00,2.10528,0.61404,2.193,0.5788800000000001,0.16884000000000002,0.603,1.5264,0.44520000000000004,1.5899999999999999
2020-08-20 21:00:00,2.1494400000000002,0.62692,2.239,0.6710400000000001,0.19572,0.6990000000000001,1.4784000000000002,0.4312,1.54
2020-08-20 21:30:00,2.19936,0.64148,2.291,0.6825600000000001,0.19908,0.711,1.5168,0.4424,1.58
2020-08-20 22:00:00,2.04576,0.5966800000000001,2.1310000000000002,0.7689600000000001,0.22428,0.801,1.2768,0.3724,1.33
2020-08-20 22:30:00,1.87488,0.54684,1.953,0.81888,0.23884000000000002,0.853,1.056,0.308,1.1
2020-08-20 23:00:00,1.73856,0.5070800000000001,1.811,0.8745600000000001,0.25508000000000003,0.911,0.864,0.252,0.9
2020-08-20 23:30:00,1.58112,0.46116,1.647,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.6624,0.1932,0.6900000000000001
2020-08-21 00:00:00,1.47552,0.43036,1.537,0.68832,0.20076000000000002,0.717,0.7872,0.2296,0.8200000000000001
2020-08-21 00:30:00,1.51104,0.44072000000000006,1.574,0.8966400000000001,0.26152000000000003,0.934,0.6144000000000001,0.1792,0.64
2020-08-21 01:00:00,1.57152,0.45836000000000005,1.637,1.06272,0.30996,1.107,0.5088,0.1484,0.53
2020-08-21 01:30:00,1.72512,0.50316,1.7970000000000002,1.22592,0.35756000000000004,1.2770000000000001,0.49920000000000003,0.1456,0.52
2020-08-21 02:00:00,1.96032,0.57176,2.042,1.46112,0.42616000000000004,1.522,0.49920000000000003,0.1456,0.52
2020-08-21 02:30:00,2.02848,0.59164,2.113,1.53888,0.44884,1.603,0.48960000000000004,0.1428,0.51
2020-08-21 03:00:00,2.1072,0.6146,2.195,1.5984,0.4662,1.665,0.5088,0.1484,0.53
2020-08-21 03:30:00,2.184,0.637,2.275,1.6464,0.4802,1.7149999999999999,0.5376000000000001,0.1568,0.56
2020-08-21 04:00:00,2.10624,0.6143200000000001,2.194,1.55904,0.45472,1.624,0.5472,0.15960000000000002,0.5700000000000001
2020-08-21 04:30:00,2.10912,0.61516,2.197,1.58112,0.46116,1.647,0.528,0.154,0.55
2020-08-21 05:00:00,2.17728,0.63504,2.268,1.64928,0.48104,1.718,0.528,0.154,0.55
2020-08-21 05:30:00,2.13504,0.62272,2.224,1.65504,0.48272000000000004,1.724,0.48,0.14,0.5
2020-08-21 06:00:00,2.11296,0.61628,2.201,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.45120000000000005,0.1316,0.47000000000000003
2020-08-21 06:30:00,1.96032,0.57176,2.042,1.63392,0.47656000000000004,1.702,0.3264,0.0952,0.34
2020-08-21 07:00:00,1.9344000000000001,0.5642,2.015,1.6560000000000001,0.483,1.725,0.27840000000000004,0.08120000000000001,0.29
2020-08-21 07:30:00,1.97472,0.57596,2.057,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.28800000000000003,0.084,0.30000000000000004
2020-08-21 08:00:00,2.30784,0.67312,2.404,2.01984,0.5891200000000001,2.104,0.28800000000000003,0.084,0.30000000000000004
2020-08-21 08:30:00,2.32224,0.67732,2.419,1.90944,0.5569200000000001,1.9889999999999999,0.4128,0.12040000000000001,0.43
2020-08-21 09:00:00,3.44832,1.00576,3.592,2.65152,0.77336,2.762,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-21 09:30:00,2.99424,0.8733200000000001,3.119,2.43744,0.7109200000000001,2.539,0.5568000000000001,0.16240000000000002,0.58
2020-08-21 10:00:00,4.7020800000000005,1.37144,4.898,3.29088,0.95984,3.428,1.4112,0.4116,1.47
2020-08-21 10:30:00,3.91104,1.14072,4.074,2.8262400000000003,0.82432,2.944,1.0848,0.3164,1.13
2020-08-21 11:00:00,3.22944,0.9419200000000001,3.364,2.48064,0.72352,2.584,0.7488,0.2184,0.78
2020-08-21 11:30:00,4.0368,1.1774,4.205,2.9136,0.8498,3.035,1.1232,0.3276,1.17
2020-08-21 12:00:00,3.7728,1.1004,3.93,2.8128,0.8204,2.93,0.96,0.28,1.0
2020-08-21 12:30:00,4.8768,1.4224,5.08,3.3216,0.9688,3.46,1.5552000000000001,0.4536,1.62
2020-08-21 13:00:00,5.4019200000000005,1.57556,5.627,3.57792,1.04356,3.727,1.824,0.532,1.9
2020-08-21 13:30:00,4.96512,1.4481600000000001,5.172,3.26592,0.9525600000000001,3.402,1.6992,0.49560000000000004,1.77
2020-08-21 14:00:00,2.59104,0.7557200000000001,2.699,1.9286400000000001,0.56252,2.009,0.6624,0.1932,0.6900000000000001
2020-08-21 14:30:00,3.20832,0.93576,3.342,2.35392,0.6865600000000001,2.452,0.8544,0.2492,0.89
2020-08-21 15:00:00,3.57984,1.04412,3.729,2.65824,0.77532,2.769,0.9216000000000001,0.26880000000000004,0.96
2020-08-21 15:30:00,2.35392,0.6865600000000001,2.452,2.00832,0.5857600000000001,2.092,0.3456,0.1008,0.36
2020-08-21 16:00:00,2.4336,0.7098,2.535,2.088,0.609,2.175,0.3456,0.1008,0.36
2020-08-21 16:30:00,2.21472,0.6459600000000001,2.307,1.83072,0.53396,1.907,0.384,0.112,0.4
2020-08-21 17:00:00,2.66592,0.77756,2.777,2.32992,0.67956,2.427,0.336,0.098,0.35000000000000003
2020-08-21 17:30:00,3.43872,1.00296,3.582,2.7955200000000002,0.8153600000000001,2.912,0.6432,0.18760000000000002,0.67
2020-08-21 18:00:00,2.44032,0.7117600000000001,2.542,2.13312,0.62216,2.222,0.30720000000000003,0.0896,0.32
2020-08-21 18:30:00,2.26944,0.6619200000000001,2.364,2.02944,0.59192,2.114,0.24,0.07,0.25
2020-08-21 19:00:00,2.2752,0.6636000000000001,2.37,1.92,0.56,2.0,0.3552,0.10360000000000001,0.37
2020-08-21 19:30:00,2.2204800000000002,0.6476400000000001,2.313,1.8940800000000002,0.55244,1.9729999999999999,0.3264,0.0952,0.34
2020-08-21 20:00:00,2.19552,0.64036,2.287,1.6675200000000001,0.48636,1.737,0.528,0.154,0.55
2020-08-21 20:30:00,2.22528,0.6490400000000001,2.318,1.58208,0.46144,1.6480000000000001,0.6432,0.18760000000000002,0.67
2020-08-21 21:00:00,2.22144,0.64792,2.314,1.09824,0.32032000000000005,1.1440000000000001,1.1232,0.3276,1.17
2020-08-21 21:30:00,2.2368,0.6524,2.33,0.624,0.182,0.65,1.6128,0.47040000000000004,1.6800000000000002
2020-08-21 22:00:00,2.0304,0.5922000000000001,2.115,1.0896,0.3178,1.135,0.9408000000000001,0.27440000000000003,0.98
2020-08-21 22:30:00,1.9632,0.5726,2.045,1.416,0.41300000000000003,1.475,0.5472,0.15960000000000002,0.5700000000000001
2020-08-21 23:00:00,2.01504,0.58772,2.099,1.58304,0.46172,1.649,0.432,0.126,0.45
2020-08-21 23:30:00,2.06976,0.60368,2.156,1.62816,0.47488,1.6960000000000002,0.44160000000000005,0.1288,0.46
2020-08-22 00:00:00,2.14272,0.6249600000000001,2.232,1.64352,0.47936000000000006,1.712,0.49920000000000003,0.1456,0.52
2020-08-22 00:30:00,2.18112,0.6361600000000001,2.2720000000000002,1.64352,0.47936000000000006,1.712,0.5376000000000001,0.1568,0.56
2020-08-22 01:00:00,2.0688,0.6034,2.155,1.5504,0.45220000000000005,1.615,0.5184,0.1512,0.54
2020-08-22 01:30:00,2.03424,0.5933200000000001,2.119,1.5734400000000002,0.45892000000000005,1.639,0.46080000000000004,0.13440000000000002,0.48
2020-08-22 02:00:00,1.89504,0.5527200000000001,1.974,1.44384,0.42112000000000005,1.504,0.45120000000000005,0.1316,0.47000000000000003
2020-08-22 02:30:00,1.8105600000000002,0.52808,1.8860000000000001,1.3593600000000001,0.39648000000000005,1.416,0.45120000000000005,0.1316,0.47000000000000003
2020-08-22 03:00:00,1.87392,0.54656,1.952,1.4131200000000002,0.41216,1.472,0.46080000000000004,0.13440000000000002,0.48
2020-08-22 03:30:00,1.8163200000000002,0.52976,1.892,1.33632,0.38976000000000005,1.392,0.48,0.14,0.5
2020-08-22 04:00:00,1.79424,0.52332,1.869,1.31424,0.38332000000000005,1.369,0.48,0.14,0.5
2020-08-22 04:30:00,1.67136,0.48748,1.741,1.20096,0.35028000000000004,1.251,0.47040000000000004,0.13720000000000002,0.49
2020-08-22 05:00:00,1.70112,0.49616000000000005,1.772,1.24992,0.36456000000000005,1.302,0.45120000000000005,0.1316,0.47000000000000003
2020-08-22 05:30:00,1.9766400000000002,0.57652,2.059,1.5254400000000001,0.44492000000000004,1.589,0.45120000000000005,0.1316,0.47000000000000003
2020-08-22 06:00:00,1.6416,0.4788,1.71,1.152,0.336,1.2,0.48960000000000004,0.1428,0.51
2020-08-22 06:30:00,1.4976,0.4368,1.56,0.8064,0.23520000000000002,0.84,0.6912,0.2016,0.72
2020-08-22 07:00:00,1.67136,0.48748,1.741,1.19136,0.34748,1.241,0.48,0.14,0.5
2020-08-22 07:30:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,1.39008,0.40544,1.448,0.4032,0.11760000000000001,0.42
2020-08-22 08:00:00,2.0736,0.6048,2.16,1.6703999999999999,0.4872,1.74,0.4032,0.11760000000000001,0.42
2020-08-22 08:30:00,2.5411200000000003,0.74116,2.6470000000000002,2.02272,0.58996,2.107,0.5184,0.1512,0.54
2020-08-22 09:00:00,2.72064,0.7935200000000001,2.834,2.14464,0.6255200000000001,2.234,0.5760000000000001,0.168,0.6000000000000001
2020-08-22 09:30:00,2.5872,0.7546,2.6950000000000003,2.1456,0.6258,2.235,0.44160000000000005,0.1288,0.46
2020-08-22 10:00:00,3.66624,1.06932,3.819,2.73504,0.7977200000000001,2.849,0.9312,0.2716,0.97
2020-08-22 10:30:00,3.8976,1.1368,4.06,2.7936,0.8148000000000001,2.91,1.104,0.322,1.15
2020-08-22 11:00:00,3.32256,0.96908,3.461,2.53536,0.73948,2.641,0.7872,0.2296,0.8200000000000001
2020-08-22 11:30:00,4.5408,1.3244,4.73,3.1104,0.9072,3.24,1.4304000000000001,0.4172,1.49
2020-08-22 12:00:00,4.56576,1.33168,4.756,3.15456,0.9200800000000001,3.286,1.4112,0.4116,1.47
2020-08-22 12:30:00,4.47744,1.30592,4.664,3.04704,0.8887200000000001,3.174,1.4304000000000001,0.4172,1.49
2020-08-22 13:00:00,7.97952,2.32736,8.312,4.63872,1.35296,4.832,3.3407999999999998,0.9744,3.48
2020-08-22 13:30:00,6.60096,1.92528,6.876,3.98976,1.16368,4.156,2.6112,0.7616,2.7199999999999998
2020-08-22 14:00:00,7.35648,2.14564,7.663,4.37088,1.27484,4.553,2.9856,0.8708,3.11
2020-08-22 14:30:00,6.75744,1.97092,7.039,4.12704,1.2037200000000001,4.299,2.6304,0.7672,2.74
2020-08-22 15:00:00,7.3824,2.1532,7.69,4.4064,1.2852000000000001,4.59,2.976,0.868,3.1
2020-08-22 15:30:00,5.94528,1.73404,6.193,3.6796800000000003,1.07324,3.833,2.2656,0.6608,2.36
2020-08-22 16:00:00,3.92544,1.14492,4.089,2.74464,0.8005200000000001,2.859,1.1808,0.34440000000000004,1.23
2020-08-22 16:30:00,6.92544,2.01992,7.214,4.26624,1.24432,4.444,2.6592000000000002,0.7756000000000001,2.77
2020-08-22 17:00:00,5.9616,1.7388,6.21,3.84,1.12,4.0,2.1216,0.6188,2.21
2020-08-22 17:30:00,2.8022400000000003,0.81732,2.919,2.3510400000000002,0.6857200000000001,2.449,0.45120000000000005,0.1316,0.47000000000000003
2020-08-22 18:00:00,2.67936,0.7814800000000001,2.791,2.25696,0.6582800000000001,2.351,0.4224,0.1232,0.44
2020-08-22 18:30:00,2.28672,0.6669600000000001,2.382,1.7875200000000002,0.52136,1.862,0.49920000000000003,0.1456,0.52
2020-08-22 19:00:00,2.2444800000000003,0.65464,2.338,1.35168,0.39424000000000003,1.408,0.8928,0.2604,0.93
2020-08-22 19:30:00,2.17728,0.63504,2.268,1.48608,0.43344000000000005,1.548,0.6912,0.2016,0.72
2020-08-22 20:00:00,2.11776,0.61768,2.206,1.42656,0.41608000000000006,1.486,0.6912,0.2016,0.72
2020-08-22 20:30:00,2.12064,0.6185200000000001,2.209,1.27584,0.37212,1.329,0.8448,0.2464,0.88
2020-08-22 21:00:00,2.1648,0.6314000000000001,2.255,1.08,0.315,1.125,1.0848,0.3164,1.13
2020-08-22 21:30:00,2.14752,0.62636,2.237,1.12992,0.32956,1.177,1.0176,0.2968,1.06
2020-08-22 22:00:00,2.01024,0.5863200000000001,2.094,1.4246400000000001,0.41552000000000006,1.484,0.5856,0.1708,0.61
2020-08-22 22:30:00,1.89792,0.55356,1.9769999999999999,1.25472,0.36596,1.307,0.6432,0.18760000000000002,0.67
2020-08-22 23:00:00,1.98624,0.5793200000000001,2.069,1.56384,0.45612,1.629,0.4224,0.1232,0.44
2020-08-22 23:30:00,1.93632,0.56476,2.017,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.432,0.126,0.45
2020-08-23 00:00:00,1.79616,0.52388,1.871,1.32576,0.38668,1.381,0.47040000000000004,0.13720000000000002,0.49
2020-08-23 00:30:00,1.6656,0.4858,1.7349999999999999,1.176,0.343,1.225,0.48960000000000004,0.1428,0.51
2020-08-23 01:00:00,1.49664,0.43652,1.5590000000000002,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.5760000000000001,0.168,0.6000000000000001
2020-08-23 01:30:00,1.55712,0.45416000000000006,1.6219999999999999,1.00992,0.29456000000000004,1.052,0.5472,0.15960000000000002,0.5700000000000001
2020-08-23 02:00:00,1.48512,0.43316000000000004,1.5470000000000002,0.87072,0.25396,0.907,0.6144000000000001,0.1792,0.64
2020-08-23 02:30:00,1.57248,0.45864000000000005,1.638,1.05408,0.30744000000000005,1.098,0.5184,0.1512,0.54
2020-08-23 03:00:00,1.51104,0.44072000000000006,1.574,0.9350400000000001,0.27272,0.974,0.5760000000000001,0.168,0.6000000000000001
2020-08-23 03:30:00,1.5648,0.45640000000000003,1.63,1.008,0.294,1.05,0.5568000000000001,0.16240000000000002,0.58
2020-08-23 04:00:00,1.5561600000000002,0.45388000000000006,1.621,1.00896,0.29428000000000004,1.051,0.5472,0.15960000000000002,0.5700000000000001
2020-08-23 04:30:00,1.56384,0.45612,1.629,0.9974400000000001,0.29092,1.039,0.5664,0.1652,0.59
2020-08-23 05:00:00,1.74624,0.50932,1.819,1.25664,0.36652,1.309,0.48960000000000004,0.1428,0.51
2020-08-23 05:30:00,1.5744,0.4592,1.6400000000000001,0.9792000000000001,0.2856,1.02,0.5952000000000001,0.1736,0.62
2020-08-23 06:00:00,1.6224,0.4732,1.69,1.0176,0.2968,1.06,0.6048,0.1764,0.63
2020-08-23 06:30:00,1.44384,0.42112000000000005,1.504,0.6086400000000001,0.17752,0.634,0.8352,0.2436,0.87
2020-08-23 07:00:00,1.51584,0.44212,1.579,0.9686400000000001,0.28252000000000005,1.009,0.5472,0.15960000000000002,0.5700000000000001
2020-08-23 07:30:00,1.62336,0.47348,1.691,1.17216,0.34188,1.221,0.45120000000000005,0.1316,0.47000000000000003
2020-08-23 08:00:00,1.71072,0.49896,1.782,1.30752,0.38136000000000003,1.362,0.4032,0.11760000000000001,0.42
2020-08-23 08:30:00,1.84896,0.5392800000000001,1.9260000000000002,1.34976,0.39368000000000003,1.4060000000000001,0.49920000000000003,0.1456,0.52
2020-08-23 09:00:00,1.8336000000000001,0.5348,1.9100000000000001,1.5168,0.4424,1.58,0.3168,0.09240000000000001,0.33
2020-08-23 09:30:00,2.50752,0.73136,2.612,1.99872,0.58296,2.082,0.5088,0.1484,0.53
2020-08-23 10:00:00,2.53056,0.7380800000000001,2.636,2.02176,0.5896800000000001,2.106,0.5088,0.1484,0.53
2020-08-23 10:30:00,2.20032,0.64176,2.292,1.8931200000000001,0.5521600000000001,1.972,0.30720000000000003,0.0896,0.32
2020-08-23 11:00:00,2.3472,0.6846,2.445,1.944,0.5670000000000001,2.025,0.4032,0.11760000000000001,0.42
2020-08-23 11:30:00,4.8201600000000004,1.40588,5.021,3.38016,0.9858800000000001,3.521,1.44,0.42,1.5
2020-08-23 12:00:00,2.4864,0.7252000000000001,2.59,2.0544000000000002,0.5992000000000001,2.14,0.432,0.126,0.45
2020-08-23 12:30:00,2.13216,0.6218800000000001,2.221,1.26816,0.36988000000000004,1.321,0.864,0.252,0.9
2020-08-23 13:00:00,2.68128,0.7820400000000001,2.793,2.19168,0.63924,2.283,0.48960000000000004,0.1428,0.51
2020-08-23 13:30:00,4.05696,1.18328,4.226,3.01056,0.8780800000000001,3.136,1.0464,0.3052,1.09
2020-08-23 14:00:00,2.5296000000000003,0.7378,2.635,1.896,0.553,1.975,0.6336,0.18480000000000002,0.66
2020-08-23 14:30:00,2.136,0.623,2.225,1.8,0.525,1.875,0.336,0.098,0.35000000000000003
2020-08-23 15:00:00,2.10144,0.61292,2.189,1.24704,0.36372000000000004,1.299,0.8544,0.2492,0.89
2020-08-23 15:30:00,2.34912,0.6851600000000001,2.447,1.95552,0.5703600000000001,2.037,0.3936,0.1148,0.41000000000000003
2020-08-23 16:00:00,2.14368,0.62524,2.233,1.33728,0.39004000000000005,1.393,0.8064,0.23520000000000002,0.84
2020-08-23 16:30:00,2.26752,0.6613600000000001,2.362,1.38432,0.40376,1.442,0.8832000000000001,0.2576,0.92
2020-08-23 17:00:00,2.38944,0.6969200000000001,2.489,1.55424,0.45332000000000006,1.619,0.8352,0.2436,0.87
2020-08-23 17:30:00,2.4192,0.7056,2.52,1.7664,0.5152,1.8399999999999999,0.6528,0.1904,0.68
2020-08-23 18:00:00,2.46816,0.7198800000000001,2.571,1.64256,0.47908000000000006,1.7109999999999999,0.8256,0.24080000000000001,0.86
2020-08-23 18:30:00,2.29632,0.66976,2.392,1.43232,0.41776,1.492,0.864,0.252,0.9
2020-08-23 19:00:00,2.25216,0.65688,2.346,0.9369600000000001,0.27328,0.976,1.3152,0.3836,1.37
2020-08-23 19:30:00,2.18688,0.6378400000000001,2.278,0.7084800000000001,0.20664000000000002,0.738,1.4784000000000002,0.4312,1.54
2020-08-23 20:00:00,2.10144,0.61292,2.189,0.7766400000000001,0.22652000000000003,0.809,1.3248,0.3864,1.38
2020-08-23 20:30:00,2.16192,0.63056,2.252,0.46272,0.13496000000000002,0.482,1.6992,0.49560000000000004,1.77
2020-08-23 21:00:00,2.2204800000000002,0.6476400000000001,2.313,0.60768,0.17724,0.633,1.6128,0.47040000000000004,1.6800000000000002
2020-08-23 21:30:00,2.16,0.63,2.25,0.6048,0.1764,0.63,1.5552000000000001,0.4536,1.62
2020-08-23 22:00:00,2.02464,0.59052,2.109,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.5744,0.4592,1.6400000000000001
2020-08-23 22:30:00,1.91232,0.55776,1.992,0.36672000000000005,0.10696000000000001,0.382,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-23 23:00:00,1.7472,0.5096,1.82,0.3744,0.1092,0.39,1.3728,0.40040000000000003,1.43
2020-08-23 23:30:00,1.5792000000000002,0.4606,1.645,0.4848,0.1414,0.505,1.0944,0.31920000000000004,1.1400000000000001
2020-08-24 00:00:00,1.5552000000000001,0.4536,1.62,0.5952000000000001,0.1736,0.62,0.96,0.28,1.0
2020-08-24 00:30:00,1.4726400000000002,0.42952,1.534,0.7142400000000001,0.20832,0.744,0.7584000000000001,0.2212,0.79
2020-08-24 01:00:00,1.4630400000000001,0.42672000000000004,1.524,0.70464,0.20552,0.734,0.7584000000000001,0.2212,0.79
2020-08-24 01:30:00,1.51296,0.44128000000000006,1.576,0.65856,0.19208000000000003,0.686,0.8544,0.2492,0.89
2020-08-24 02:00:00,1.4976,0.4368,1.56,0.6336,0.18480000000000002,0.66,0.864,0.252,0.9
2020-08-24 02:30:00,1.58304,0.46172,1.649,1.06464,0.31052,1.109,0.5184,0.1512,0.54
2020-08-24 03:00:00,1.52352,0.44436000000000003,1.587,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.6048,0.1764,0.63
2020-08-24 03:30:00,1.5216,0.44380000000000003,1.585,0.8496,0.24780000000000002,0.885,0.672,0.196,0.7000000000000001
2020-08-24 04:00:00,1.63392,0.47656000000000004,1.702,1.14432,0.33376,1.192,0.48960000000000004,0.1428,0.51
2020-08-24 04:30:00,1.60608,0.46844,1.673,1.03968,0.30324,1.083,0.5664,0.1652,0.59
2020-08-24 05:00:00,1.5216,0.44380000000000003,1.585,0.8208000000000001,0.2394,0.855,0.7008,0.2044,0.73
2020-08-24 05:30:00,1.5436800000000002,0.45024000000000003,1.608,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.7584000000000001,0.2212,0.79
2020-08-24 06:00:00,1.6742400000000002,0.48832000000000003,1.744,0.6470400000000001,0.18872000000000003,0.674,1.0272000000000001,0.29960000000000003,1.07
2020-08-24 06:30:00,1.79616,0.52388,1.871,0.6057600000000001,0.17668,0.631,1.1904,0.3472,1.24
2020-08-24 07:00:00,1.87776,0.5476800000000001,1.956,1.1961600000000001,0.34888,1.246,0.6816,0.1988,0.71
2020-08-24 07:30:00,2.05728,0.60004,2.143,1.1932800000000001,0.34804,1.2429999999999999,0.864,0.252,0.9
2020-08-24 08:00:00,2.3184,0.6762,2.415,1.3776,0.40180000000000005,1.435,0.9408000000000001,0.27440000000000003,0.98
2020-08-24 08:30:00,2.4384,0.7112,2.54,1.9296000000000002,0.5628000000000001,2.01,0.5088,0.1484,0.53
2020-08-24 09:00:00,3.33696,0.97328,3.476,2.69376,0.78568,2.806,0.6432,0.18760000000000002,0.67
2020-08-24 09:30:00,3.67296,1.07128,3.826,2.73216,0.79688,2.846,0.9408000000000001,0.27440000000000003,0.98
2020-08-24 10:00:00,5.10624,1.48932,5.319,3.54144,1.03292,3.689,1.5648,0.45640000000000003,1.63
2020-08-24 10:30:00,5.40288,1.57584,5.628,3.67488,1.07184,3.8280000000000003,1.728,0.504,1.8
2020-08-24 11:00:00,6.00768,1.75224,6.258,3.98208,1.16144,4.148,2.0256,0.5908,2.11
2020-08-24 11:30:00,5.86464,1.71052,6.109,3.8102400000000003,1.11132,3.969,2.0544000000000002,0.5992000000000001,2.14
2020-08-24 12:00:00,5.68512,1.65816,5.922,3.75552,1.0953600000000001,3.912,1.9296000000000002,0.5628000000000001,2.01
2020-08-24 12:30:00,6.956160000000001,2.02888,7.246,4.43136,1.29248,4.616,2.5248,0.7364,2.63
2020-08-24 13:00:00,6.89664,2.01152,7.184,4.42944,1.29192,4.614,2.4672,0.7196,2.5700000000000003
2020-08-24 13:30:00,5.25984,1.5341200000000002,5.479,3.48384,1.01612,3.629,1.776,0.518,1.85
2020-08-24 14:00:00,6.21408,1.81244,6.473,4.04448,1.17964,4.213,2.1696,0.6328,2.26
2020-08-24 14:30:00,4.31136,1.2574800000000002,4.491,2.90016,0.8458800000000001,3.021,1.4112,0.4116,1.47
2020-08-24 15:00:00,6.32448,1.84464,6.588,4.16448,1.21464,4.338,2.16,0.63,2.25
2020-08-24 15:30:00,4.9862400000000004,1.45432,5.194,3.42144,0.99792,3.564,1.5648,0.45640000000000003,1.63
2020-08-24 16:00:00,4.72704,1.37872,4.924,3.28704,0.9587200000000001,3.424,1.44,0.42,1.5
2020-08-24 16:30:00,4.47552,1.30536,4.662,3.31392,0.9665600000000001,3.452,1.1616,0.3388,1.21
2020-08-24 17:00:00,2.952,0.861,3.075,2.0976,0.6118,2.185,0.8544,0.2492,0.89
2020-08-24 17:30:00,2.66976,0.77868,2.781,2.36256,0.68908,2.461,0.30720000000000003,0.0896,0.32
2020-08-24 18:00:00,2.5766400000000003,0.7515200000000001,2.684,1.7990400000000002,0.5247200000000001,1.874,0.7776000000000001,0.2268,0.81
2020-08-24 18:30:00,2.5776,0.7518,2.685,1.3008,0.3794,1.355,1.2768,0.3724,1.33
2020-08-24 19:00:00,2.61888,0.7638400000000001,2.7279999999999998,0.81408,0.23744,0.848,1.8048000000000002,0.5264,1.88
2020-08-24 19:30:00,2.6976,0.7868,2.81,0.48,0.14,0.5,2.2176,0.6468,2.31
2020-08-24 20:00:00,2.58048,0.7526400000000001,2.688,0.41088,0.11984000000000002,0.428,2.1696,0.6328,2.26
2020-08-24 20:30:00,2.57856,0.7520800000000001,2.686,0.38016000000000005,0.11088,0.396,2.1984,0.6412,2.29
2020-08-24 21:00:00,2.46336,0.71848,2.566,0.38016000000000005,0.11088,0.396,2.0832,0.6076,2.17
2020-08-24 21:30:00,2.48064,0.72352,2.584,0.37824,0.11032000000000002,0.394,2.1024,0.6132000000000001,2.19
2020-08-24 22:00:00,2.27904,0.6647200000000001,2.374,0.37824,0.11032000000000002,0.394,1.9008,0.5544,1.98
2020-08-24 22:30:00,2.0976,0.6118,2.185,0.37920000000000004,0.1106,0.395,1.7184,0.5012,1.79
2020-08-24 23:00:00,1.8624,0.5432,1.94,0.4224,0.1232,0.44,1.44,0.42,1.5
2020-08-24 23:30:00,1.6675200000000001,0.48636,1.737,0.5347200000000001,0.15596000000000002,0.557,1.1328,0.3304,1.18
2020-08-25 00:00:00,1.584,0.462,1.65,0.49920000000000003,0.1456,0.52,1.0848,0.3164,1.13
2020-08-26 00:30:00,2.09376,0.61068,2.181,1.61376,0.47068000000000004,1.681,0.48,0.14,0.5
2020-08-26 01:00:00,2.16,0.63,2.25,1.6128,0.47040000000000004,1.6800000000000002,0.5472,0.15960000000000002,0.5700000000000001
2020-08-26 01:30:00,2.13504,0.62272,2.224,1.63584,0.47712000000000004,1.704,0.49920000000000003,0.1456,0.52
2020-08-26 02:00:00,2.17344,0.63392,2.2640000000000002,1.65504,0.48272000000000004,1.724,0.5184,0.1512,0.54
2020-08-26 02:30:00,2.1907200000000002,0.6389600000000001,2.282,1.65312,0.48216000000000003,1.722,0.5376000000000001,0.1568,0.56
2020-08-26 03:00:00,2.21568,0.64624,2.308,1.65888,0.48384000000000005,1.728,0.5568000000000001,0.16240000000000002,0.58
2020-08-26 03:30:00,2.21952,0.64736,2.312,1.6627200000000002,0.48496000000000006,1.732,0.5568000000000001,0.16240000000000002,0.58
2020-08-26 04:00:00,2.22816,0.64988,2.321,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.5664,0.1652,0.59
2020-08-26 04:30:00,2.19552,0.64036,2.287,1.65792,0.48356000000000005,1.7269999999999999,0.5376000000000001,0.1568,0.56
2020-08-26 05:00:00,2.17344,0.63392,2.2640000000000002,1.65504,0.48272000000000004,1.724,0.5184,0.1512,0.54
2020-08-26 05:30:00,2.12544,0.61992,2.214,1.63584,0.47712000000000004,1.704,0.48960000000000004,0.1428,0.51
2020-08-26 06:00:00,2.07552,0.60536,2.162,1.62432,0.47376,1.6920000000000002,0.45120000000000005,0.1316,0.47000000000000003
2020-08-26 06:30:00,1.9353600000000002,0.5644800000000001,2.016,1.59936,0.46648000000000006,1.666,0.336,0.098,0.35000000000000003
2020-08-26 07:00:00,1.92096,0.56028,2.001,1.54656,0.45108000000000004,1.611,0.3744,0.1092,0.39
2020-08-26 07:30:00,2.19648,0.6406400000000001,2.2880000000000003,1.57248,0.45864000000000005,1.638,0.624,0.182,0.65
2020-08-26 08:00:00,2.29344,0.6689200000000001,2.3890000000000002,1.6214400000000002,0.47292000000000006,1.689,0.672,0.196,0.7000000000000001
2020-08-26 08:30:00,2.48832,0.7257600000000001,2.592,1.85472,0.54096,1.932,0.6336,0.18480000000000002,0.66
2020-08-26 09:00:00,2.49888,0.72884,2.6029999999999998,1.8940800000000002,0.55244,1.9729999999999999,0.6048,0.1764,0.63
2020-08-26 09:30:00,2.69088,0.7848400000000001,2.803,2.23008,0.65044,2.323,0.46080000000000004,0.13440000000000002,0.48
2020-08-26 10:00:00,5.72064,1.66852,5.959,3.84864,1.12252,4.009,1.8719999999999999,0.546,1.9500000000000002
2020-08-26 10:30:00,2.51328,0.73304,2.618,1.8220800000000001,0.53144,1.8980000000000001,0.6912,0.2016,0.72
2020-08-26 11:00:00,3.03072,0.8839600000000001,3.157,2.33664,0.68152,2.434,0.69408,0.20244,0.723
2020-08-26 11:30:00,3.21312,0.9371600000000001,3.347,2.4931200000000002,0.72716,2.597,0.72,0.21,0.75
2020-08-26 12:00:00,2.88192,0.8405600000000001,3.002,2.00832,0.5857600000000001,2.092,0.8736,0.2548,0.91
2020-08-26 12:30:00,2.74464,0.8005200000000001,2.859,1.15104,0.33572,1.199,1.5936,0.46480000000000005,1.6600000000000001
2020-08-26 13:00:00,2.7196800000000003,0.7932400000000001,2.833,1.93248,0.56364,2.013,0.7872,0.2296,0.8200000000000001
2020-08-26 13:30:00,2.76864,0.80752,2.884,1.10784,0.32312,1.154,1.6608,0.4844,1.73
2020-08-26 14:00:00,2.9712,0.8666,3.095,0.8112,0.2366,0.845,2.16,0.63,2.25
2020-08-26 14:30:00,2.90688,0.84784,3.028,1.26528,0.36904000000000003,1.318,1.6416,0.4788,1.71
2020-08-26 15:00:00,2.83968,0.8282400000000001,2.958,0.77568,0.22624000000000002,0.808,2.064,0.602,2.15
2020-08-26 15:30:00,2.7955200000000002,0.8153600000000001,2.912,1.92192,0.5605600000000001,2.002,0.8736,0.2548,0.91
2020-08-26 16:00:00,2.61408,0.7624400000000001,2.723,1.28928,0.37604000000000004,1.343,1.3248,0.3864,1.38
2020-08-26 16:30:00,2.76096,0.8052800000000001,2.876,1.6089600000000002,0.46928000000000003,1.6760000000000002,1.152,0.336,1.2
2020-08-26 17:00:00,4.12608,1.20344,4.298,3.11808,0.90944,3.248,1.008,0.294,1.05
2020-08-26 17:30:00,3.5904,1.0472,3.74,2.8704,0.8372,2.99,0.72,0.21,0.75
2020-08-26 18:00:00,2.51136,0.73248,2.616,1.71456,0.5000800000000001,1.786,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-26 18:30:00,2.51232,0.7327600000000001,2.617,1.3891200000000001,0.40516,1.447,1.1232,0.3276,1.17
2020-08-26 19:00:00,2.6956800000000003,0.78624,2.808,0.9292800000000001,0.27104,0.968,1.7664,0.5152,1.8399999999999999
2020-08-26 19:30:00,2.54976,0.74368,2.656,0.7065600000000001,0.20608,0.736,1.8432,0.5376000000000001,1.92
2020-08-26 20:00:00,2.30688,0.6728400000000001,2.403,0.5404800000000001,0.15764,0.5630000000000001,1.7664,0.5152,1.8399999999999999
2020-08-26 20:30:00,2.32992,0.67956,2.427,0.44832000000000005,0.13076000000000002,0.467,1.8816000000000002,0.5488000000000001,1.96
2020-08-26 21:00:00,2.33664,0.68152,2.434,0.50304,0.14672000000000002,0.524,1.8336000000000001,0.5348,1.9100000000000001
2020-08-26 21:30:00,2.30304,0.6717200000000001,2.399,0.76704,0.22372000000000003,0.799,1.536,0.448,1.6
2020-08-26 22:00:00,2.12256,0.6190800000000001,2.211,0.6057600000000001,0.17668,0.631,1.5168,0.4424,1.58
2020-08-26 22:30:00,1.95552,0.5703600000000001,2.037,0.40032,0.11676,0.417,1.5552000000000001,0.4536,1.62
2020-08-26 23:00:00,1.78464,0.5205200000000001,1.859,0.42144000000000004,0.12292000000000002,0.439,1.3632,0.3976,1.42
2020-08-26 23:30:00,1.7232,0.5026,1.795,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.3248,0.3864,1.38
2020-08-27 00:00:00,1.6656,0.4858,1.7349999999999999,0.3408,0.0994,0.355,1.3248,0.3864,1.38
2020-08-27 00:30:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.34944000000000003,0.10192000000000001,0.364,1.248,0.364,1.3
2020-08-27 01:00:00,1.60224,0.46732,1.669,0.37344000000000005,0.10892,0.389,1.2288000000000001,0.3584,1.28
2020-08-27 01:30:00,1.70208,0.49644000000000005,1.7730000000000001,0.38688000000000006,0.11284000000000001,0.403,1.3152,0.3836,1.37
2020-08-27 02:00:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.38496,0.11228,0.401,1.2768,0.3724,1.33
2020-08-27 02:30:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.38496,0.11228,0.401,1.2768,0.3724,1.33
2020-08-27 03:00:00,1.6329600000000002,0.47628000000000004,1.701,0.38496,0.11228,0.401,1.248,0.364,1.3
2020-08-27 03:30:00,1.64256,0.47908000000000006,1.7109999999999999,0.38496,0.11228,0.401,1.2576,0.3668,1.31
2020-08-27 04:00:00,1.64352,0.47936000000000006,1.712,0.38592000000000004,0.11256000000000001,0.402,1.2576,0.3668,1.31
2020-08-27 04:30:00,1.69056,0.49308,1.7610000000000001,0.38496,0.11228,0.401,1.3056,0.3808,1.3599999999999999
2020-08-27 05:00:00,1.71072,0.49896,1.782,0.38592000000000004,0.11256000000000001,0.402,1.3248,0.3864,1.38
2020-08-27 05:30:00,1.82592,0.53256,1.9020000000000001,0.38592000000000004,0.11256000000000001,0.402,1.44,0.42,1.5
2020-08-27 06:00:00,1.91328,0.5580400000000001,1.9929999999999999,0.38688000000000006,0.11284000000000001,0.403,1.5264,0.44520000000000004,1.5899999999999999
2020-08-27 06:30:00,2.01504,0.58772,2.099,0.36384000000000005,0.10612,0.379,1.6512,0.48160000000000003,1.72
2020-08-27 07:00:00,2.23392,0.65156,2.327,0.41952000000000006,0.12236000000000001,0.437,1.8144,0.5292,1.8900000000000001
2020-08-27 07:30:00,2.66496,0.7772800000000001,2.776,0.45696000000000003,0.13328,0.47600000000000003,2.208,0.644,2.3
2020-08-27 08:00:00,2.86848,0.83664,2.988,0.6220800000000001,0.18144000000000002,0.648,2.2464,0.6552,2.34
2020-08-27 08:30:00,2.94048,0.8576400000000001,3.063,0.5788800000000001,0.16884000000000002,0.603,2.3616,0.6888000000000001,2.46
2020-08-27 09:00:00,2.87424,0.8383200000000001,2.9939999999999998,1.93344,0.5639200000000001,2.014,0.9408000000000001,0.27440000000000003,0.98
2020-08-27 09:30:00,2.90688,0.84784,3.028,2.32128,0.6770400000000001,2.418,0.5856,0.1708,0.61
2020-08-27 10:00:00,2.72736,0.7954800000000001,2.841,1.6617600000000001,0.48468000000000006,1.7309999999999999,1.0656,0.3108,1.11
2020-08-27 10:30:00,3.14976,0.91868,3.281,1.37376,0.40068000000000004,1.431,1.776,0.518,1.85
2020-08-27 11:00:00,3.2928,0.9604,3.43,1.0656,0.3108,1.11,2.2272,0.6496000000000001,2.32
2020-08-27 11:30:00,3.35232,0.9777600000000001,3.492,1.11552,0.32536000000000004,1.162,2.2368,0.6524,2.33
2020-08-27 12:00:00,3.34656,0.9760800000000001,3.4859999999999998,1.33056,0.38808000000000004,1.3860000000000001,2.016,0.588,2.1
2020-08-27 12:30:00,3.42912,1.00016,3.572,1.29792,0.37856,1.3519999999999999,2.1312,0.6216,2.22
2020-08-27 13:00:00,3.31008,0.9654400000000001,3.448,1.46688,0.42784000000000005,1.528,1.8432,0.5376000000000001,1.92
2020-08-27 13:30:00,3.34464,0.97552,3.484,1.23264,0.35952,1.284,2.112,0.616,2.2
2020-08-27 14:00:00,3.29568,0.9612400000000001,3.433,1.03008,0.30044000000000004,1.073,2.2656,0.6608,2.36
2020-08-27 14:30:00,3.39072,0.9889600000000001,3.532,0.8755200000000001,0.25536000000000003,0.912,2.5152,0.7336,2.62
2020-08-27 15:00:00,3.3792,0.9856,3.52,0.7296,0.21280000000000002,0.76,2.6496,0.7728,2.76
2020-08-27 15:30:00,3.33024,0.9713200000000001,3.469,0.58464,0.17052,0.609,2.7456,0.8008000000000001,2.86
2020-08-27 16:00:00,2.93376,0.8556800000000001,3.056,0.5241600000000001,0.15288000000000002,0.546,2.4096,0.7028,2.51
2020-08-27 16:30:00,2.95488,0.86184,3.078,0.5836800000000001,0.17024,0.608,2.3712,0.6916,2.47
2020-08-27 17:00:00,3.10464,0.9055200000000001,3.234,0.72384,0.21112000000000003,0.754,2.3808,0.6944,2.48
2020-08-27 17:30:00,3.21024,0.93632,3.344,0.78144,0.22792,0.8140000000000001,2.4288,0.7084,2.5300000000000002
2020-08-27 18:00:00,3.06432,0.8937600000000001,3.192,0.8371200000000001,0.24416000000000002,0.872,2.2272,0.6496000000000001,2.32
2020-08-27 18:30:00,2.84352,0.8293600000000001,2.9619999999999997,0.8371200000000001,0.24416000000000002,0.872,2.0064,0.5852,2.09
2020-08-27 19:00:00,2.784,0.812,2.9,0.12480000000000001,0.0364,0.13,2.6592000000000002,0.7756000000000001,2.77
2020-08-27 19:30:00,2.6832000000000003,0.7826000000000001,2.795,0.37920000000000004,0.1106,0.395,2.304,0.672,2.4
2020-08-27 20:00:00,2.62848,0.7666400000000001,2.738,0.38208000000000003,0.11144000000000001,0.398,2.2464,0.6552,2.34
2020-08-27 20:30:00,2.63808,0.76944,2.748,0.34368000000000004,0.10024000000000001,0.358,2.2944,0.6692,2.39
2020-08-27 21:00:00,2.5008,0.7294,2.605,0.3312,0.0966,0.34500000000000003,2.1696,0.6328,2.26
2020-08-27 21:30:00,2.4288,0.7084,2.5300000000000002,0.3264,0.0952,0.34,2.1024,0.6132000000000001,2.19
2020-08-27 22:00:00,2.23776,0.65268,2.331,0.32736000000000004,0.09548000000000001,0.341,1.9104,0.5572,1.99
2020-08-27 22:30:00,2.112,0.616,2.2,0.3456,0.1008,0.36,1.7664,0.5152,1.8399999999999999
2020-08-27 23:00:00,1.9286400000000001,0.56252,2.009,0.37344000000000005,0.10892,0.389,1.5552000000000001,0.4536,1.62
2020-08-27 23:30:00,1.75008,0.51044,1.823,0.37728,0.11004000000000001,0.393,1.3728,0.40040000000000003,1.43
2020-08-28 00:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.384,0.112,0.4,1.2288000000000001,0.3584,1.28
2020-08-28 00:30:00,1.6176,0.4718,1.685,0.36960000000000004,0.1078,0.385,1.248,0.364,1.3
2020-08-28 01:00:00,1.57632,0.45976000000000006,1.642,0.36672000000000005,0.10696000000000001,0.382,1.2096,0.3528,1.26
2020-08-28 01:30:00,1.66368,0.48524000000000006,1.733,0.36768,0.10724,0.383,1.296,0.378,1.35
2020-08-28 02:00:00,1.68288,0.49084000000000005,1.7530000000000001,0.36768,0.10724,0.383,1.3152,0.3836,1.37
2020-08-28 02:30:00,1.65504,0.48272000000000004,1.724,0.37824,0.11032000000000002,0.394,1.2768,0.3724,1.33
2020-08-28 03:00:00,1.6627200000000002,0.48496000000000006,1.732,0.37632000000000004,0.10976000000000001,0.392,1.2864,0.37520000000000003,1.34
2020-08-28 03:30:00,1.69344,0.49392,1.764,0.36864,0.10752,0.384,1.3248,0.3864,1.38
2020-08-28 04:00:00,1.6560000000000001,0.483,1.725,0.36960000000000004,0.1078,0.385,1.2864,0.37520000000000003,1.34
2020-08-28 04:30:00,1.66464,0.48552000000000006,1.734,0.36864,0.10752,0.384,1.296,0.378,1.35
2020-08-28 05:00:00,1.6848,0.4914,1.755,0.36960000000000004,0.1078,0.385,1.3152,0.3836,1.37
2020-08-28 05:30:00,1.7808000000000002,0.5194,1.855,0.36960000000000004,0.1078,0.385,1.4112,0.4116,1.47
2020-08-28 06:00:00,1.7904,0.5222,1.865,0.36960000000000004,0.1078,0.385,1.4208,0.41440000000000005,1.48
2020-08-28 06:30:00,1.9632,0.5726,2.045,0.3504,0.1022,0.365,1.6128,0.47040000000000004,1.6800000000000002
2020-08-28 07:00:00,2.08128,0.60704,2.168,0.45888,0.13384000000000001,0.47800000000000004,1.6224,0.4732,1.69
2020-08-28 07:30:00,2.39328,0.6980400000000001,2.493,0.7420800000000001,0.21644000000000002,0.773,1.6512,0.48160000000000003,1.72
2020-08-28 08:00:00,2.5881600000000002,0.7548800000000001,2.696,0.82176,0.23968000000000003,0.856,1.7664,0.5152,1.8399999999999999
2020-08-28 08:30:00,2.8492800000000003,0.8310400000000001,2.968,0.7852800000000001,0.22904000000000002,0.8180000000000001,2.064,0.602,2.15
2020-08-28 09:00:00,2.98848,0.8716400000000001,3.113,0.7036800000000001,0.20524,0.733,2.2848,0.6664,2.38
2020-08-28 09:30:00,2.96256,0.8640800000000001,3.086,0.58176,0.16968000000000003,0.606,2.3808,0.6944,2.48
2020-08-28 10:00:00,2.88384,0.8411200000000001,3.004,0.8102400000000001,0.23632000000000003,0.844,2.0736,0.6048,2.16
2020-08-28 10:30:00,2.70336,0.7884800000000001,2.816,0.87936,0.25648000000000004,0.916,1.824,0.532,1.9
2020-08-28 11:00:00,2.71296,0.7912800000000001,2.826,0.80256,0.23408,0.836,1.9104,0.5572,1.99
2020-08-28 11:30:00,2.74464,0.8005200000000001,2.859,0.57504,0.16772,0.599,2.1696,0.6328,2.26
2020-08-28 12:00:00,2.81856,0.82208,2.936,0.8505600000000001,0.24808000000000002,0.886,1.968,0.5740000000000001,2.05
2020-08-28 12:30:00,2.832,0.8260000000000001,2.95,1.344,0.392,1.4,1.488,0.434,1.55
2020-08-28 13:00:00,2.64288,0.7708400000000001,2.753,1.54848,0.45164000000000004,1.613,1.0944,0.31920000000000004,1.1400000000000001
2020-08-28 13:30:00,2.5766400000000003,0.7515200000000001,2.684,1.32864,0.38752000000000003,1.384,1.248,0.364,1.3
2020-08-28 14:00:00,2.61312,0.7621600000000001,2.722,1.14432,0.33376,1.192,1.4688,0.4284,1.53
2020-08-28 14:30:00,2.56416,0.7478800000000001,2.6710000000000003,1.31616,0.38388000000000005,1.371,1.248,0.364,1.3
2020-08-28 15:00:00,2.49024,0.7263200000000001,2.594,1.48224,0.43232000000000004,1.544,1.008,0.294,1.05
2020-08-28 15:30:00,2.44032,0.7117600000000001,2.542,1.72992,0.50456,1.802,0.7104,0.20720000000000002,0.74
2020-08-28 16:00:00,2.44416,0.7128800000000001,2.5460000000000003,1.43616,0.41888000000000003,1.496,1.008,0.294,1.05
2020-08-28 16:30:00,2.6476800000000003,0.77224,2.758,1.80288,0.5258400000000001,1.8780000000000001,0.8448,0.2464,0.88
2020-08-28 17:00:00,2.85504,0.83272,2.974,1.74144,0.50792,1.814,1.1136,0.32480000000000003,1.16
2020-08-28 17:30:00,2.88096,0.84028,3.001,1.71936,0.50148,1.791,1.1616,0.3388,1.21
2020-08-28 18:00:00,2.9088000000000003,0.8484,3.03,1.6703999999999999,0.4872,1.74,1.2384,0.3612,1.29
2020-08-28 18:30:00,2.93376,0.8556800000000001,3.056,1.58976,0.46368000000000004,1.6560000000000001,1.344,0.392,1.4
2020-08-28 19:00:00,2.904,0.847,3.025,1.6368,0.47740000000000005,1.705,1.2671999999999999,0.36960000000000004,1.32
2020-08-28 19:30:00,2.80128,0.8170400000000001,2.918,1.65888,0.48384000000000005,1.728,1.1424,0.3332,1.19
2020-08-28 20:00:00,2.79264,0.81452,2.909,1.64064,0.47852000000000006,1.709,1.152,0.336,1.2
2020-08-28 20:30:00,2.7264,0.7952,2.84,1.6128,0.47040000000000004,1.6800000000000002,1.1136,0.32480000000000003,1.16
2020-08-28 21:00:00,2.60448,0.7596400000000001,2.713,1.60608,0.46844,1.673,0.9984000000000001,0.2912,1.04
2020-08-28 21:30:00,2.54976,0.74368,2.656,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.9408000000000001,0.27440000000000003,0.98
2020-08-28 22:00:00,2.31072,0.67396,2.407,1.61952,0.47236000000000006,1.687,0.6912,0.2016,0.72
2020-08-28 22:30:00,2.1936,0.6398,2.285,1.56,0.455,1.625,0.6336,0.18480000000000002,0.66
2020-08-28 23:00:00,2.04,0.595,2.125,1.5216,0.44380000000000003,1.585,0.5184,0.1512,0.54
2020-08-28 23:30:00,1.93344,0.5639200000000001,2.014,1.53984,0.44912,1.604,0.3936,0.1148,0.41000000000000003
2020-08-29 00:00:00,1.89696,0.55328,1.976,1.50336,0.43848000000000004,1.566,0.3936,0.1148,0.41000000000000003
2020-08-29 00:30:00,1.8988800000000001,0.55384,1.978,1.50528,0.43904000000000004,1.568,0.3936,0.1148,0.41000000000000003
2020-08-29 01:00:00,1.88352,0.5493600000000001,1.962,1.4899200000000001,0.43456000000000006,1.552,0.3936,0.1148,0.41000000000000003
2020-08-29 01:30:00,1.8528,0.5404,1.9300000000000002,1.4592,0.42560000000000003,1.52,0.3936,0.1148,0.41000000000000003
2020-08-29 02:00:00,1.8528,0.5404,1.9300000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.49920000000000003,0.1456,0.52
2020-08-29 02:30:00,1.87296,0.5462800000000001,1.951,1.33536,0.38948000000000005,1.391,0.5376000000000001,0.1568,0.56
2020-08-29 03:00:00,1.87488,0.54684,1.953,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.432,0.126,0.45
2020-08-29 03:30:00,1.90656,0.55608,1.986,1.45536,0.42448,1.516,0.45120000000000005,0.1316,0.47000000000000003
2020-08-29 04:00:00,1.9248,0.5614,2.005,1.5312000000000001,0.4466,1.595,0.3936,0.1148,0.41000000000000003
2020-08-29 04:30:00,1.85376,0.54068,1.931,1.4601600000000001,0.42588000000000004,1.521,0.3936,0.1148,0.41000000000000003
2020-08-29 05:00:00,1.9286400000000001,0.56252,2.009,1.54464,0.45052000000000003,1.609,0.384,0.112,0.4
2020-08-29 05:30:00,1.92096,0.56028,2.001,1.5561600000000002,0.45388000000000006,1.621,0.3648,0.10640000000000001,0.38
2020-08-29 06:00:00,1.89216,0.55188,1.971,1.53696,0.44828,1.601,0.3552,0.10360000000000001,0.37
2020-08-29 06:30:00,1.83168,0.53424,1.908,1.48608,0.43344000000000005,1.548,0.3456,0.1008,0.36
