Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-08-29 07:00:00,1.8672,0.5446,1.945,1.5216,0.44380000000000003,1.585,0.3456,0.1008,0.36
2020-08-29 07:30:00,1.9670400000000001,0.57372,2.049,1.55424,0.45332000000000006,1.619,0.4128,0.12040000000000001,0.43
2020-08-29 08:00:00,2.04576,0.5966800000000001,2.1310000000000002,1.62336,0.47348,1.691,0.4224,0.1232,0.44
2020-08-29 08:30:00,2.9904,0.8722000000000001,3.115,2.3856,0.6958000000000001,2.485,0.6048,0.1764,0.63
2020-08-29 09:00:00,3.95904,1.15472,4.124,2.97024,0.8663200000000001,3.094,0.9888,0.2884,1.03
2020-08-29 09:30:00,3.5856,1.0458,3.735,2.8272,0.8246,2.9450000000000003,0.7584000000000001,0.2212,0.79
2020-08-29 10:00:00,2.6784,0.7812,2.79,2.4,0.7000000000000001,2.5,0.27840000000000004,0.08120000000000001,0.29
2020-08-29 10:30:00,2.27328,0.6630400000000001,2.368,1.8700800000000002,0.54544,1.948,0.4032,0.11760000000000001,0.42
2020-08-29 11:00:00,2.2204800000000002,0.6476400000000001,2.313,1.96128,0.57204,2.043,0.2592,0.0756,0.27
2020-08-29 11:30:00,2.27904,0.6647200000000001,2.374,2.01024,0.5863200000000001,2.094,0.26880000000000004,0.0784,0.28
2020-08-29 12:00:00,2.39712,0.69916,2.497,2.02272,0.58996,2.107,0.3744,0.1092,0.39
2020-08-29 12:30:00,2.38176,0.6946800000000001,2.481,2.02656,0.59108,2.111,0.3552,0.10360000000000001,0.37
2020-08-29 13:00:00,2.64384,0.77112,2.754,2.30784,0.67312,2.404,0.336,0.098,0.35000000000000003
2020-08-29 13:30:00,2.44704,0.71372,2.549,1.91904,0.55972,1.999,0.528,0.154,0.55
2020-08-29 14:00:00,2.376,0.6930000000000001,2.475,1.6272,0.4746,1.695,0.7488,0.2184,0.78
2020-08-29 14:30:00,2.44896,0.71428,2.551,1.40256,0.40908000000000005,1.461,1.0464,0.3052,1.09
2020-08-29 15:00:00,2.4576000000000002,0.7168,2.56,1.4784000000000002,0.4312,1.54,0.9792000000000001,0.2856,1.02
2020-08-29 15:30:00,2.39136,0.6974800000000001,2.491,1.48896,0.43428000000000005,1.5510000000000002,0.9024000000000001,0.2632,0.9400000000000001
2020-08-29 16:00:00,2.38464,0.69552,2.484,1.4630400000000001,0.42672000000000004,1.524,0.9216000000000001,0.26880000000000004,0.96
2020-08-29 16:30:00,2.53536,0.73948,2.641,1.84416,0.53788,1.921,0.6912,0.2016,0.72
2020-08-29 17:00:00,2.70816,0.78988,2.821,1.89216,0.55188,1.971,0.8160000000000001,0.23800000000000002,0.85
2020-08-29 17:30:00,2.8963200000000002,0.8447600000000001,3.017,1.80192,0.52556,1.877,1.0944,0.31920000000000004,1.1400000000000001
2020-08-29 18:00:00,2.97696,0.86828,3.101,1.80576,0.52668,1.881,1.1712,0.3416,1.22
2020-08-29 18:30:00,2.91744,0.8509200000000001,3.039,1.65984,0.48412000000000005,1.729,1.2576,0.3668,1.31
2020-08-29 19:00:00,2.8617600000000003,0.8346800000000001,2.981,1.57536,0.45948000000000006,1.641,1.2864,0.37520000000000003,1.34
2020-08-29 19:30:00,2.7667200000000003,0.80696,2.882,1.54752,0.45136000000000004,1.612,1.2192,0.3556,1.27
2020-08-29 20:00:00,2.74368,0.8002400000000001,2.858,1.56288,0.45584,1.6280000000000001,1.1808,0.34440000000000004,1.23
2020-08-29 20:30:00,2.72064,0.7935200000000001,2.834,1.50144,0.43792000000000003,1.564,1.2192,0.3556,1.27
2020-08-29 21:00:00,2.55744,0.74592,2.664,1.53024,0.44632000000000005,1.5939999999999999,1.0272000000000001,0.29960000000000003,1.07
2020-08-29 21:30:00,2.51232,0.7327600000000001,2.617,1.54272,0.44996,1.607,0.9696,0.2828,1.01
2020-08-29 22:00:00,2.36064,0.68852,2.459,1.47744,0.43092,1.5390000000000001,0.8832000000000001,0.2576,0.92
2020-08-29 22:30:00,2.15904,0.6297200000000001,2.249,1.45824,0.42532000000000003,1.5190000000000001,0.7008,0.2044,0.73
2020-08-29 23:00:00,2.05632,0.5997600000000001,2.142,1.46112,0.42616000000000004,1.522,0.5952000000000001,0.1736,0.62
2020-08-29 23:30:00,1.96896,0.57428,2.051,1.46976,0.42868000000000006,1.5310000000000001,0.49920000000000003,0.1456,0.52
2020-08-30 00:00:00,1.8585600000000002,0.54208,1.936,1.2825600000000001,0.37408,1.336,0.5760000000000001,0.168,0.6000000000000001
2020-08-30 00:30:00,1.8105600000000002,0.52808,1.8860000000000001,1.26336,0.36848000000000003,1.316,0.5472,0.15960000000000002,0.5700000000000001
2020-08-30 01:00:00,1.72512,0.50316,1.7970000000000002,1.13952,0.33236000000000004,1.187,0.5856,0.1708,0.61
2020-08-30 01:30:00,1.87296,0.5462800000000001,1.951,1.3833600000000001,0.40348,1.441,0.48960000000000004,0.1428,0.51
2020-08-30 02:00:00,1.90944,0.5569200000000001,1.9889999999999999,1.36224,0.39732,1.419,0.5472,0.15960000000000002,0.5700000000000001
2020-08-30 02:30:00,1.91424,0.55832,1.994,1.36704,0.39872,1.424,0.5472,0.15960000000000002,0.5700000000000001
2020-08-30 03:00:00,1.82688,0.5328400000000001,1.903,1.20288,0.35084000000000004,1.2530000000000001,0.624,0.182,0.65
2020-08-30 03:30:00,1.7683200000000001,0.51576,1.842,1.09632,0.31976000000000004,1.142,0.672,0.196,0.7000000000000001
2020-08-30 04:00:00,1.92096,0.56028,2.001,1.42176,0.41468000000000005,1.4809999999999999,0.49920000000000003,0.1456,0.52
2020-08-30 04:30:00,1.8816000000000002,0.5488000000000001,1.96,1.3632,0.3976,1.42,0.5184,0.1512,0.54
2020-08-30 05:00:00,1.90848,0.55664,1.988,1.39968,0.40824000000000005,1.458,0.5088,0.1484,0.53
2020-08-30 05:30:00,1.89504,0.5527200000000001,1.974,1.37664,0.40152000000000004,1.434,0.5184,0.1512,0.54
2020-08-30 06:00:00,1.7711999999999999,0.5166000000000001,1.845,1.1568,0.33740000000000003,1.205,0.6144000000000001,0.1792,0.64
2020-08-30 06:30:00,1.7616,0.5138,1.835,1.0032,0.2926,1.045,0.7584000000000001,0.2212,0.79
2020-08-30 07:00:00,1.8230400000000002,0.5317200000000001,1.899,1.18944,0.34692,1.239,0.6336,0.18480000000000002,0.66
2020-08-30 07:30:00,1.8931200000000001,0.5521600000000001,1.972,1.26912,0.37016000000000004,1.322,0.624,0.182,0.65
2020-08-30 08:00:00,2.08128,0.60704,2.168,1.7356800000000001,0.50624,1.808,0.3456,0.1008,0.36
2020-08-30 08:30:00,3.04896,0.8892800000000001,3.176,2.39616,0.6988800000000001,2.496,0.6528,0.1904,0.68
2020-08-30 09:00:00,3.96864,1.15752,4.134,2.94144,0.85792,3.064,1.0272000000000001,0.29960000000000003,1.07
2020-08-30 09:30:00,4.92096,1.4352800000000001,5.126,3.44256,1.00408,3.586,1.4784000000000002,0.4312,1.54
2020-08-30 10:00:00,5.14464,1.50052,5.359,3.6086400000000003,1.05252,3.759,1.536,0.448,1.6
2020-08-30 10:30:00,5.016,1.463,5.225,3.528,1.029,3.675,1.488,0.434,1.55
2020-08-30 11:00:00,5.17056,1.50808,5.386,3.63456,1.06008,3.786,1.536,0.448,1.6
2020-08-30 11:30:00,3.28224,0.9573200000000001,3.419,2.69664,0.7865200000000001,2.809,0.5856,0.1708,0.61
2020-08-30 12:00:00,3.7622400000000003,1.09732,3.919,2.89824,0.8453200000000001,3.019,0.864,0.252,0.9
2020-08-30 12:30:00,4.35936,1.27148,4.541,3.22656,0.94108,3.3609999999999998,1.1328,0.3304,1.18
2020-08-30 13:00:00,3.32928,0.9710400000000001,3.468,2.33088,0.6798400000000001,2.428,0.9984000000000001,0.2912,1.04
2020-08-30 13:30:00,3.2284800000000002,0.94164,3.363,2.52768,0.73724,2.633,0.7008,0.2044,0.73
2020-08-30 14:00:00,2.30208,0.67144,2.398,2.04288,0.59584,2.128,0.2592,0.0756,0.27
2020-08-30 14:30:00,2.56128,0.74704,2.668,2.05248,0.5986400000000001,2.138,0.5088,0.1484,0.53
2020-08-30 15:00:00,2.30016,0.67088,2.396,1.37856,0.40208000000000005,1.436,0.9216000000000001,0.26880000000000004,0.96
2020-08-30 15:30:00,2.42784,0.7081200000000001,2.529,1.39104,0.40572,1.449,1.0368,0.3024,1.08
2020-08-30 16:00:00,2.34144,0.6829200000000001,2.439,1.39104,0.40572,1.449,0.9504,0.2772,0.99
2020-08-30 16:30:00,2.69376,0.78568,2.806,0.86016,0.25088000000000005,0.896,1.8336000000000001,0.5348,1.9100000000000001
2020-08-30 17:00:00,2.8377600000000003,0.8276800000000001,2.956,0.6297600000000001,0.18368,0.656,2.208,0.644,2.3
2020-08-30 17:30:00,2.93952,0.8573600000000001,3.062,0.6547200000000001,0.19096000000000002,0.682,2.2848,0.6664,2.38
2020-08-30 18:00:00,2.9232,0.8526,3.045,0.6672,0.19460000000000002,0.6950000000000001,2.2560000000000002,0.658,2.35
2020-08-30 18:30:00,2.8752,0.8386,2.995,0.6864,0.20020000000000002,0.715,2.1888,0.6384000000000001,2.2800000000000002
2020-08-30 19:00:00,2.74368,0.8002400000000001,2.858,0.6988800000000001,0.20384000000000002,0.728,2.0448,0.5964,2.13
2020-08-30 19:30:00,2.60832,0.7607600000000001,2.717,0.40992,0.11956000000000001,0.427,2.1984,0.6412,2.29
2020-08-30 20:00:00,2.57472,0.7509600000000001,2.682,0.17472000000000001,0.050960000000000005,0.182,2.4,0.7000000000000001,2.5
2020-08-30 20:30:00,2.69376,0.78568,2.806,0.17856000000000002,0.05208,0.186,2.5152,0.7336,2.62
2020-08-30 21:00:00,2.62272,0.7649600000000001,2.732,0.31872,0.09296,0.332,2.304,0.672,2.4
2020-08-30 21:30:00,2.5968,0.7574000000000001,2.705,0.3216,0.09380000000000001,0.335,2.2752,0.6636000000000001,2.37
2020-08-30 22:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.33216,0.09688000000000001,0.34600000000000003,2.0544000000000002,0.5992000000000001,2.14
2020-08-30 22:30:00,2.25408,0.65744,2.348,0.34368000000000004,0.10024000000000001,0.358,1.9104,0.5572,1.99
2020-08-30 23:00:00,2.19936,0.64148,2.291,0.36576000000000003,0.10668000000000001,0.381,1.8336000000000001,0.5348,1.9100000000000001
2020-08-30 23:30:00,1.96896,0.57428,2.051,0.36576000000000003,0.10668000000000001,0.381,1.6032000000000002,0.4676,1.67
2020-08-31 00:00:00,1.93056,0.56308,2.011,0.36576000000000003,0.10668000000000001,0.381,1.5648,0.45640000000000003,1.63
2020-08-31 00:30:00,1.8624,0.5432,1.94,0.3648,0.10640000000000001,0.38,1.4976,0.4368,1.56
2020-08-31 01:00:00,1.8528,0.5404,1.9300000000000002,0.3648,0.10640000000000001,0.38,1.488,0.434,1.55
2020-08-31 01:30:00,1.92,0.56,2.0,0.3648,0.10640000000000001,0.38,1.5552000000000001,0.4536,1.62
2020-08-31 02:00:00,1.9488,0.5684,2.03,0.3648,0.10640000000000001,0.38,1.584,0.462,1.65
2020-08-31 02:30:00,2.00448,0.58464,2.088,0.36288000000000004,0.10584,0.378,1.6416,0.4788,1.71
2020-08-31 03:00:00,1.9881600000000001,0.5798800000000001,2.071,0.36576000000000003,0.10668000000000001,0.381,1.6224,0.4732,1.69
2020-08-31 03:30:00,1.97952,0.5773600000000001,2.062,0.36672000000000005,0.10696000000000001,0.382,1.6128,0.47040000000000004,1.6800000000000002
2020-08-31 04:00:00,1.88448,0.54964,1.963,0.36768,0.10724,0.383,1.5168,0.4424,1.58
2020-08-31 04:30:00,1.94208,0.56644,2.023,0.36768,0.10724,0.383,1.5744,0.4592,1.6400000000000001
2020-08-31 05:00:00,1.98144,0.5779200000000001,2.064,0.36864,0.10752,0.384,1.6128,0.47040000000000004,1.6800000000000002
2020-08-31 05:30:00,1.9238400000000002,0.5611200000000001,2.004,0.36864,0.10752,0.384,1.5552000000000001,0.4536,1.62
2020-08-31 06:00:00,1.94304,0.56672,2.024,0.36864,0.10752,0.384,1.5744,0.4592,1.6400000000000001
2020-08-31 06:30:00,2.04768,0.5972400000000001,2.133,0.16608,0.048440000000000004,0.17300000000000001,1.8816000000000002,0.5488000000000001,1.96
2020-08-31 07:00:00,2.10816,0.6148800000000001,2.196,0.22656,0.06608,0.23600000000000002,1.8816000000000002,0.5488000000000001,1.96
2020-08-31 07:30:00,2.09184,0.61012,2.179,0.6326400000000001,0.18452000000000002,0.659,1.4592,0.42560000000000003,1.52
2020-08-31 08:00:00,2.09088,0.60984,2.178,0.8428800000000001,0.24584000000000003,0.878,1.248,0.364,1.3
2020-08-31 08:30:00,2.25312,0.6571600000000001,2.347,1.34112,0.39116,1.397,0.912,0.266,0.9500000000000001
2020-08-31 09:00:00,2.25216,0.65688,2.346,1.78176,0.51968,1.8559999999999999,0.47040000000000004,0.13720000000000002,0.49
2020-08-31 09:30:00,2.6976,0.7868,2.81,2.3232,0.6776,2.42,0.3744,0.1092,0.39
2020-08-31 10:00:00,4.02336,1.17348,4.191,3.04416,0.8878800000000001,3.171,0.9792000000000001,0.2856,1.02
2020-08-31 10:30:00,4.71168,1.37424,4.908,3.33888,0.97384,3.478,1.3728,0.40040000000000003,1.43
2020-08-31 11:00:00,5.4768,1.5974,5.705,3.7296,1.0878,3.885,1.7472,0.5096,1.82
2020-08-31 11:30:00,4.46208,1.30144,4.648,3.20448,0.93464,3.338,1.2576,0.3668,1.31
2020-08-31 12:00:00,3.47616,1.01388,3.621,2.48736,0.72548,2.591,0.9888,0.2884,1.03
2020-08-31 12:30:00,3.87744,1.13092,4.039,2.81184,0.8201200000000001,2.9290000000000003,1.0656,0.3108,1.11
2020-08-31 13:00:00,4.79136,1.39748,4.991,3.40896,0.99428,3.551,1.3824,0.4032,1.44
2020-08-31 13:30:00,5.93088,1.72984,6.178,3.92448,1.14464,4.088,2.0064,0.5852,2.09
2020-08-31 14:00:00,2.90208,0.8464400000000001,3.023,2.27808,0.66444,2.373,0.624,0.182,0.65
2020-08-31 14:30:00,2.14656,0.6260800000000001,2.236,1.67616,0.48888000000000004,1.746,0.47040000000000004,0.13720000000000002,0.49
2020-08-31 15:00:00,2.12448,0.6196400000000001,2.213,1.7212800000000001,0.50204,1.7930000000000001,0.4032,0.11760000000000001,0.42
2020-08-31 15:30:00,2.3923200000000002,0.69776,2.492,1.83552,0.5353600000000001,1.912,0.5568000000000001,0.16240000000000002,0.58
2020-08-31 16:00:00,2.48352,0.72436,2.5869999999999997,1.9651200000000002,0.57316,2.047,0.5184,0.1512,0.54
2020-08-31 16:30:00,2.65728,0.7750400000000001,2.768,2.06208,0.6014400000000001,2.148,0.5952000000000001,0.1736,0.62
2020-08-31 17:00:00,2.42304,0.70672,2.524,1.40544,0.40992,1.464,1.0176,0.2968,1.06
2020-08-31 17:30:00,2.59488,0.7568400000000001,2.7030000000000003,0.87648,0.25564000000000003,0.913,1.7184,0.5012,1.79
2020-08-31 18:00:00,2.80608,0.8184400000000001,2.923,1.04928,0.30604000000000003,1.093,1.7568000000000001,0.5124000000000001,1.83
2020-08-31 18:30:00,2.91264,0.84952,3.034,0.61824,0.18032,0.644,2.2944,0.6692,2.39
2020-08-31 19:00:00,2.9097600000000003,0.8486800000000001,3.031,0.42336,0.12348,0.441,2.4864,0.7252000000000001,2.59
2020-08-31 19:30:00,2.85216,0.8318800000000001,2.971,0.33696000000000004,0.09828,0.35100000000000003,2.5152,0.7336,2.62
2020-08-31 20:00:00,2.69664,0.7865200000000001,2.809,0.38304000000000005,0.11172000000000001,0.399,2.3136,0.6748000000000001,2.41
2020-08-31 20:30:00,2.7408,0.7994,2.855,0.36960000000000004,0.1078,0.385,2.3712,0.6916,2.47
2020-08-31 21:00:00,2.67456,0.7800800000000001,2.786,0.22656,0.06608,0.23600000000000002,2.448,0.714,2.55
2020-08-31 21:30:00,2.58624,0.7543200000000001,2.694,0.13824,0.04032,0.14400000000000002,2.448,0.714,2.55
2020-08-31 22:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.14976,0.043680000000000004,0.156,2.2368,0.6524,2.33
2020-08-31 22:30:00,2.232,0.651,2.325,0.3312,0.0966,0.34500000000000003,1.9008,0.5544,1.98
2020-08-31 23:00:00,2.10336,0.61348,2.191,0.32736000000000004,0.09548000000000001,0.341,1.776,0.518,1.85
2020-08-31 23:30:00,1.92768,0.5622400000000001,2.008,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-09-01 00:00:00,1.84416,0.53788,1.921,0.37536,0.10948000000000001,0.391,1.4688,0.4284,1.53
2020-09-01 00:30:00,1.80768,0.52724,1.883,0.37728,0.11004000000000001,0.393,1.4304000000000001,0.4172,1.49
2020-09-01 01:00:00,1.7952,0.5236000000000001,1.87,0.384,0.112,0.4,1.4112,0.4116,1.47
2020-09-01 01:30:00,1.7865600000000001,0.52108,1.861,0.38496,0.11228,0.401,1.4016,0.4088,1.46
2020-09-01 02:00:00,1.82112,0.5311600000000001,1.897,0.37152,0.10836000000000001,0.387,1.4496,0.4228,1.51
2020-09-01 02:30:00,1.82112,0.5311600000000001,1.897,0.38112,0.11116000000000001,0.397,1.44,0.42,1.5
2020-09-01 03:00:00,1.87104,0.5457200000000001,1.949,0.40224000000000004,0.11732000000000001,0.419,1.4688,0.4284,1.53
2020-09-01 03:30:00,1.8633600000000001,0.5434800000000001,1.941,0.40416,0.11788000000000001,0.421,1.4592,0.42560000000000003,1.52
2020-09-01 04:00:00,1.824,0.532,1.9,0.3936,0.1148,0.41000000000000003,1.4304000000000001,0.4172,1.49
2020-09-01 04:30:00,1.8384,0.5362,1.915,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.44,0.42,1.5
2020-09-01 05:00:00,1.84128,0.5370400000000001,1.9180000000000001,0.43008,0.12544000000000002,0.448,1.4112,0.4116,1.47
2020-09-01 05:30:00,1.89504,0.5527200000000001,1.974,0.44544000000000006,0.12992,0.464,1.4496,0.4228,1.51
2020-09-01 06:00:00,2.04672,0.59696,2.132,0.42432000000000003,0.12376000000000001,0.442,1.6224,0.4732,1.69
2020-09-01 06:30:00,2.22624,0.64932,2.319,0.41184000000000004,0.12012,0.429,1.8144,0.5292,1.8900000000000001
2020-09-01 07:00:00,2.59584,0.75712,2.7039999999999997,0.47424000000000005,0.13832,0.494,2.1216,0.6188,2.21
2020-09-01 07:30:00,3.0048,0.8764000000000001,3.13,0.5472,0.15960000000000002,0.5700000000000001,2.4576000000000002,0.7168,2.56
2020-09-01 08:00:00,3.1584,0.9212,3.29,0.528,0.154,0.55,2.6304,0.7672,2.74
2020-09-01 08:30:00,3.24192,0.9455600000000001,3.377,0.9763200000000001,0.28476,1.017,2.2656,0.6608,2.36
2020-09-01 09:00:00,3.0768,0.8974000000000001,3.205,1.6944,0.49420000000000003,1.7650000000000001,1.3824,0.4032,1.44
2020-09-01 09:30:00,3.13728,0.9150400000000001,3.268,2.48448,0.7246400000000001,2.588,0.6528,0.1904,0.68
2020-09-01 10:00:00,3.63744,1.06092,3.789,2.90784,0.8481200000000001,3.029,0.7296,0.21280000000000002,0.76
2020-09-01 10:30:00,4.33632,1.2647599999999999,4.517,3.28032,0.95676,3.417,1.056,0.308,1.1
2020-09-01 11:00:00,5.0496,1.4727999999999999,5.26,3.5904,1.0472,3.74,1.4592,0.42560000000000003,1.52
2020-09-01 11:30:00,5.19456,1.5150800000000002,5.411,3.56256,1.03908,3.711,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-01 12:00:00,4.81536,1.40448,5.016,3.22176,0.9396800000000001,3.356,1.5936,0.46480000000000005,1.6600000000000001
2020-09-01 12:30:00,6.0576,1.7668,6.31,4.224,1.232,4.4,1.8336000000000001,0.5348,1.9100000000000001
2020-09-01 13:00:00,5.14176,1.4996800000000001,5.356,3.58656,1.04608,3.7359999999999998,1.5552000000000001,0.4536,1.62
2020-09-01 13:30:00,5.38464,1.5705200000000001,5.609,3.82944,1.11692,3.989,1.5552000000000001,0.4536,1.62
2020-09-01 14:00:00,4.31904,1.25972,4.499,3.12864,0.9125200000000001,3.259,1.1904,0.3472,1.24
2020-09-01 14:30:00,5.7984,1.6912,6.04,3.984,1.162,4.15,1.8144,0.5292,1.8900000000000001
2020-09-01 15:00:00,2.75232,0.80276,2.867,1.54272,0.44996,1.607,1.2096,0.3528,1.26
2020-09-01 15:30:00,4.78656,1.39608,4.986,3.41376,0.9956800000000001,3.556,1.3728,0.40040000000000003,1.43
2020-09-01 16:00:00,4.27584,1.24712,4.454,3.12384,0.91112,3.254,1.152,0.336,1.2
2020-09-01 16:30:00,3.53376,1.03068,3.681,2.56416,0.7478800000000001,2.6710000000000003,0.9696,0.2828,1.01
2020-09-01 17:00:00,2.46816,0.7198800000000001,2.571,1.37376,0.40068000000000004,1.431,1.0944,0.31920000000000004,1.1400000000000001
2020-09-01 17:30:00,2.5584,0.7462000000000001,2.665,0.8688,0.2534,0.905,1.6896,0.4928,1.76
2020-09-01 18:00:00,2.6544,0.7742,2.765,1.2912,0.3766,1.345,1.3632,0.3976,1.42
2020-09-01 18:30:00,2.7782400000000003,0.81032,2.894,0.9350400000000001,0.27272,0.974,1.8432,0.5376000000000001,1.92
2020-09-01 19:00:00,2.68608,0.78344,2.798,0.67008,0.19544,0.6980000000000001,2.016,0.588,2.1
2020-09-01 19:30:00,2.66208,0.77644,2.773,0.43488000000000004,0.12684,0.453,2.2272,0.6496000000000001,2.32
2020-09-01 20:00:00,2.59296,0.7562800000000001,2.701,0.36576000000000003,0.10668000000000001,0.381,2.2272,0.6496000000000001,2.32
2020-09-01 20:30:00,2.55936,0.74648,2.666,0.36096,0.10528000000000001,0.376,2.1984,0.6412,2.29
2020-09-01 21:00:00,2.37312,0.6921600000000001,2.472,0.39552000000000004,0.11536,0.41200000000000003,1.9776,0.5768,2.06
2020-09-01 21:30:00,2.25984,0.65912,2.354,0.46464000000000005,0.13552,0.484,1.7952,0.5236000000000001,1.87
2020-09-01 22:00:00,1.97472,0.57596,2.057,0.44832000000000005,0.13076000000000002,0.467,1.5264,0.44520000000000004,1.5899999999999999
2020-09-01 22:30:00,1.78368,0.52024,1.858,0.37248000000000003,0.10864000000000001,0.388,1.4112,0.4116,1.47
2020-09-01 23:00:00,1.60992,0.46956000000000003,1.677,0.27552000000000004,0.08036,0.28700000000000003,1.3344,0.38920000000000005,1.3900000000000001
2020-09-01 23:30:00,1.44768,0.42224000000000006,1.508,0.27648,0.08064,0.28800000000000003,1.1712,0.3416,1.22
2020-09-02 00:00:00,1.416,0.41300000000000003,1.475,0.3504,0.1022,0.365,1.0656,0.3108,1.11
2020-09-02 00:30:00,1.4016,0.4088,1.46,0.48960000000000004,0.1428,0.51,0.912,0.266,0.9500000000000001
2020-09-02 01:00:00,1.46208,0.42644000000000004,1.5230000000000001,0.39648000000000005,0.11564,0.41300000000000003,1.0656,0.3108,1.11
2020-09-02 01:30:00,1.5072,0.43960000000000005,1.57,0.384,0.112,0.4,1.1232,0.3276,1.17
2020-09-02 02:00:00,1.5024000000000002,0.43820000000000003,1.565,0.4848,0.1414,0.505,1.0176,0.2968,1.06
2020-09-02 02:30:00,1.51296,0.44128000000000006,1.576,0.49536,0.14448000000000003,0.516,1.0176,0.2968,1.06
2020-09-02 03:00:00,1.46496,0.42728000000000005,1.526,0.5049600000000001,0.14728000000000002,0.526,0.96,0.28,1.0
2020-09-02 03:30:00,1.47744,0.43092,1.5390000000000001,0.47904,0.13972,0.499,0.9984000000000001,0.2912,1.04
2020-09-02 04:00:00,1.42944,0.41692,1.4889999999999999,0.47904,0.13972,0.499,0.9504,0.2772,0.99
2020-09-02 04:30:00,1.41696,0.41328000000000004,1.476,0.45696000000000003,0.13328,0.47600000000000003,0.96,0.28,1.0
2020-09-02 05:00:00,1.488,0.434,1.55,0.432,0.126,0.45,1.056,0.308,1.1
2020-09-02 05:30:00,1.52448,0.44464000000000004,1.588,0.44928,0.13104000000000002,0.468,1.0752,0.3136,1.12
2020-09-02 06:00:00,1.62912,0.47516,1.697,0.41952000000000006,0.12236000000000001,0.437,1.2096,0.3528,1.26
2020-09-02 06:30:00,1.79712,0.5241600000000001,1.8719999999999999,0.39552000000000004,0.11536,0.41200000000000003,1.4016,0.4088,1.46
2020-09-02 07:00:00,2.17632,0.6347600000000001,2.267,0.41952000000000006,0.12236000000000001,0.437,1.7568000000000001,0.5124000000000001,1.83
2020-09-02 07:30:00,2.65056,0.7730800000000001,2.761,0.57696,0.16828,0.601,2.0736,0.6048,2.16
2020-09-02 08:00:00,2.7024,0.7882,2.815,0.936,0.273,0.975,1.7664,0.5152,1.8399999999999999
2020-09-02 08:30:00,2.62752,0.76636,2.737,1.60992,0.46956000000000003,1.677,1.0176,0.2968,1.06
2020-09-02 09:00:00,2.58528,0.75404,2.693,1.11648,0.32564000000000004,1.163,1.4688,0.4284,1.53
2020-09-02 09:30:00,2.55168,0.74424,2.658,1.26528,0.36904000000000003,1.318,1.2864,0.37520000000000003,1.34
2020-09-02 10:00:00,2.87808,0.8394400000000001,2.998,1.96608,0.5734400000000001,2.048,0.912,0.266,0.9500000000000001
2020-09-02 10:30:00,2.7024,0.7882,2.815,2.0112,0.5866,2.095,0.6912,0.2016,0.72
2020-09-02 11:00:00,4.49856,1.31208,4.686,3.14496,0.9172800000000001,3.276,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-02 11:30:00,4.16256,1.21408,4.336,3.01056,0.8780800000000001,3.136,1.152,0.336,1.2
2020-09-02 12:00:00,3.26208,0.9514400000000001,3.398,2.53248,0.7386400000000001,2.638,0.7296,0.21280000000000002,0.76
2020-09-02 12:30:00,4.71072,1.37396,4.907,3.23232,0.94276,3.367,1.4784000000000002,0.4312,1.54
2020-09-02 13:00:00,5.66784,1.65312,5.904,3.69024,1.07632,3.844,1.9776,0.5768,2.06
2020-09-02 13:30:00,4.11552,1.20036,4.287,2.93472,0.85596,3.057,1.1808,0.34440000000000004,1.23
2020-09-02 14:00:00,2.88,0.84,3.0,2.2368,0.6524,2.33,0.6432,0.18760000000000002,0.67
2020-09-02 14:30:00,2.46912,0.72016,2.572,1.83552,0.5353600000000001,1.912,0.6336,0.18480000000000002,0.66
2020-09-02 15:00:00,2.43552,0.7103600000000001,2.537,1.60992,0.46956000000000003,1.677,0.8256,0.24080000000000001,0.86
2020-09-02 15:30:00,2.35296,0.68628,2.451,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.8448,0.2464,0.88
2020-09-02 16:00:00,2.46144,0.7179200000000001,2.564,1.29024,0.37632000000000004,1.344,1.1712,0.3416,1.22
2020-09-02 16:30:00,2.66784,0.77812,2.779,1.00704,0.29372000000000004,1.049,1.6608,0.4844,1.73
2020-09-02 17:00:00,2.76384,0.8061200000000001,2.879,0.8726400000000001,0.25452,0.909,1.8912,0.5516,1.97
2020-09-02 17:30:00,2.70624,0.78932,2.819,1.38144,0.40292000000000006,1.439,1.3248,0.3864,1.38
2020-09-02 18:00:00,2.6486400000000003,0.7725200000000001,2.759,1.28544,0.37492000000000003,1.339,1.3632,0.3976,1.42
2020-09-02 18:30:00,2.61696,0.7632800000000001,2.726,1.01376,0.29568,1.056,1.6032000000000002,0.4676,1.67
2020-09-02 19:00:00,2.50848,0.7316400000000001,2.613,1.02048,0.29764,1.063,1.488,0.434,1.55
2020-09-02 19:30:00,2.424,0.707,2.525,0.9744,0.2842,1.015,1.4496,0.4228,1.51
2020-09-02 20:00:00,2.33376,0.6806800000000001,2.431,1.05696,0.30828,1.101,1.2768,0.3724,1.33
2020-09-02 20:30:00,2.2848,0.6664,2.38,0.912,0.266,0.9500000000000001,1.3728,0.40040000000000003,1.43
2020-09-02 21:00:00,2.13696,0.6232800000000001,2.226,0.9561600000000001,0.27888,0.996,1.1808,0.34440000000000004,1.23
2020-09-02 21:30:00,2.0928,0.6104,2.18,0.624,0.182,0.65,1.4688,0.4284,1.53
2020-09-02 22:00:00,1.90368,0.5552400000000001,1.983,0.8284800000000001,0.24164000000000002,0.863,1.0752,0.3136,1.12
2020-09-02 22:30:00,1.8,0.525,1.875,1.3104,0.38220000000000004,1.365,0.48960000000000004,0.1428,0.51
2020-09-02 23:00:00,1.74912,0.5101600000000001,1.822,1.34592,0.39256,1.4020000000000001,0.4032,0.11760000000000001,0.42
2020-09-02 23:30:00,1.41696,0.41328000000000004,1.476,0.7929600000000001,0.23128,0.8260000000000001,0.624,0.182,0.65
2020-09-03 00:00:00,1.7155200000000002,0.50036,1.787,1.1875200000000001,0.34636,1.237,0.528,0.154,0.55
2020-09-03 00:30:00,1.92096,0.56028,2.001,1.46976,0.42868000000000006,1.5310000000000001,0.45120000000000005,0.1316,0.47000000000000003
2020-09-03 01:00:00,1.56864,0.45752000000000004,1.634,1.16544,0.33992000000000006,1.214,0.4032,0.11760000000000001,0.42
2020-09-03 01:30:00,1.4112,0.4116,1.47,0.8256,0.24080000000000001,0.86,0.5856,0.1708,0.61
2020-09-03 02:00:00,1.608,0.46900000000000003,1.675,1.1376,0.33180000000000004,1.185,0.47040000000000004,0.13720000000000002,0.49
2020-09-03 02:30:00,1.48896,0.43428000000000005,1.5510000000000002,0.9129600000000001,0.26628,0.9510000000000001,0.5760000000000001,0.168,0.6000000000000001
2020-09-03 03:00:00,1.78464,0.5205200000000001,1.859,1.38144,0.40292000000000006,1.439,0.4032,0.11760000000000001,0.42
2020-09-03 03:30:00,1.9968,0.5824,2.08,1.536,0.448,1.6,0.46080000000000004,0.13440000000000002,0.48
2020-09-03 04:00:00,1.9641600000000001,0.5728800000000001,2.046,1.50336,0.43848000000000004,1.566,0.46080000000000004,0.13440000000000002,0.48
2020-09-03 04:30:00,1.6147200000000002,0.47096000000000005,1.682,1.19232,0.34776,1.242,0.4224,0.1232,0.44
2020-09-03 05:00:00,1.58688,0.46284000000000003,1.653,1.14528,0.33404,1.193,0.44160000000000005,0.1288,0.46
2020-09-03 05:30:00,1.5676800000000002,0.45724000000000004,1.633,1.08768,0.31724,1.133,0.48,0.14,0.5
2020-09-03 06:00:00,1.60512,0.46816,1.6720000000000002,1.12512,0.32816,1.172,0.48,0.14,0.5
2020-09-03 06:30:00,1.77312,0.5171600000000001,1.847,1.07232,0.31276000000000004,1.117,0.7008,0.2044,0.73
2020-09-03 07:00:00,1.92672,0.56196,2.007,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.008,0.294,1.05
2020-09-03 07:30:00,2.54976,0.74368,2.656,0.59136,0.17248000000000002,0.616,1.9584000000000001,0.5712,2.04
2020-09-03 08:00:00,2.6486400000000003,0.7725200000000001,2.759,0.8918400000000001,0.26012,0.929,1.7568000000000001,0.5124000000000001,1.83
2020-09-03 08:30:00,2.4768,0.7224,2.58,1.3056,0.3808,1.3599999999999999,1.1712,0.3416,1.22
2020-09-03 09:00:00,2.53824,0.7403200000000001,2.644,1.17504,0.34272,1.224,1.3632,0.3976,1.42
2020-09-03 09:30:00,2.63232,0.7677600000000001,2.742,0.8755200000000001,0.25536000000000003,0.912,1.7568000000000001,0.5124000000000001,1.83
2020-09-03 10:00:00,2.80032,0.81676,2.917,0.7363200000000001,0.21476,0.767,2.064,0.602,2.15
2020-09-03 10:30:00,2.79264,0.81452,2.909,0.57504,0.16772,0.599,2.2176,0.6468,2.31
2020-09-03 11:00:00,2.74752,0.8013600000000001,2.862,1.52832,0.44576000000000005,1.592,1.2192,0.3556,1.27
2020-09-03 11:30:00,6.20352,1.80936,6.462,4.01472,1.17096,4.182,2.1888,0.6384000000000001,2.2800000000000002
2020-09-03 12:00:00,7.23648,2.11064,7.538,4.49088,1.30984,4.678,2.7456,0.8008000000000001,2.86
2020-09-03 12:30:00,5.50176,1.60468,5.731,3.60096,1.05028,3.751,1.9008,0.5544,1.98
2020-09-03 13:00:00,4.59456,1.34008,4.786,3.07776,0.89768,3.206,1.5168,0.4424,1.58
2020-09-03 13:30:00,2.5536,0.7448,2.66,1.6128,0.47040000000000004,1.6800000000000002,0.9408000000000001,0.27440000000000003,0.98
2020-09-03 14:00:00,4.20672,1.22696,4.382,2.80512,0.8181600000000001,2.922,1.4016,0.4088,1.46
2020-09-03 14:30:00,3.2688,0.9534,3.4050000000000002,2.3568,0.6874,2.455,0.912,0.266,0.9500000000000001
2020-09-03 15:00:00,2.93664,0.8565200000000001,3.059,2.15904,0.6297200000000001,2.249,0.7776000000000001,0.2268,0.81
2020-09-03 15:30:00,3.9936,1.1648,4.16,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.2864,0.37520000000000003,1.34
2020-09-03 16:00:00,5.04,1.47,5.25,3.3888,0.9884000000000001,3.5300000000000002,1.6512,0.48160000000000003,1.72
2020-09-03 16:30:00,5.70336,1.66348,5.941,3.84096,1.12028,4.001,1.8624,0.5432,1.94
2020-09-03 17:00:00,3.82368,1.11524,3.983,2.8252800000000002,0.8240400000000001,2.943,0.9984000000000001,0.2912,1.04
2020-09-03 17:30:00,2.80704,0.8187200000000001,2.924,2.25024,0.65632,2.344,0.5568000000000001,0.16240000000000002,0.58
2020-09-03 18:00:00,2.5632,0.7476,2.67,2.1408,0.6244000000000001,2.23,0.4224,0.1232,0.44
2020-09-03 18:30:00,2.33856,0.68208,2.436,1.21536,0.35448,1.266,1.1232,0.3276,1.17
2020-09-03 19:00:00,2.2944,0.6692,2.39,0.6912,0.2016,0.72,1.6032000000000002,0.4676,1.67
2020-09-03 19:30:00,2.21568,0.64624,2.308,0.49728000000000006,0.14504,0.518,1.7184,0.5012,1.79
2020-09-03 20:00:00,2.18016,0.63588,2.271,0.41376,0.12068000000000001,0.431,1.7664,0.5152,1.8399999999999999
2020-09-03 20:30:00,2.2512,0.6566000000000001,2.345,0.4272,0.1246,0.445,1.824,0.532,1.9
2020-09-03 21:00:00,2.05632,0.5997600000000001,2.142,0.7315200000000001,0.21336000000000002,0.762,1.3248,0.3864,1.38
2020-09-03 21:30:00,2.07744,0.60592,2.164,0.34944000000000003,0.10192000000000001,0.364,1.728,0.504,1.8
2020-09-03 22:00:00,1.95648,0.57064,2.038,0.23808,0.06944,0.248,1.7184,0.5012,1.79
2020-09-03 22:30:00,1.7424,0.5082,1.815,0.5616,0.1638,0.585,1.1808,0.34440000000000004,1.23
2020-09-03 23:00:00,1.61856,0.47208000000000006,1.686,0.9561600000000001,0.27888,0.996,0.6624,0.1932,0.6900000000000001
2020-09-03 23:30:00,1.45632,0.42476,1.517,0.88992,0.25956,0.927,0.5664,0.1652,0.59
2020-09-04 00:00:00,1.36608,0.39844,1.423,0.7996800000000001,0.23324000000000003,0.833,0.5664,0.1652,0.59
2020-09-04 00:30:00,1.51296,0.44128000000000006,1.576,1.06176,0.30968,1.106,0.45120000000000005,0.1316,0.47000000000000003
2020-09-04 01:00:00,1.31424,0.38332000000000005,1.369,0.60384,0.17612000000000003,0.629,0.7104,0.20720000000000002,0.74
2020-09-04 01:30:00,1.41024,0.41132,1.469,0.73824,0.21532,0.769,0.672,0.196,0.7000000000000001
2020-09-04 02:00:00,1.43424,0.41832,1.494,0.63744,0.18592,0.664,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-09-04 02:30:00,1.43808,0.41944000000000004,1.498,0.47808000000000006,0.13944,0.498,0.96,0.28,1.0
2020-09-04 03:00:00,1.3833600000000001,0.40348,1.441,0.33696000000000004,0.09828,0.35100000000000003,1.0464,0.3052,1.09
2020-09-04 03:30:00,1.3872,0.4046,1.445,0.2832,0.0826,0.295,1.104,0.322,1.15
2020-09-04 04:00:00,1.3776,0.40180000000000005,1.435,0.2736,0.07980000000000001,0.28500000000000003,1.104,0.322,1.15
2020-09-04 04:30:00,1.40256,0.40908000000000005,1.461,0.43296,0.12628,0.451,0.9696,0.2828,1.01
2020-09-04 05:00:00,1.42752,0.41636,1.487,0.6595200000000001,0.19236,0.687,0.768,0.224,0.8
2020-09-04 05:30:00,1.4841600000000001,0.43288000000000004,1.546,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.8160000000000001,0.23800000000000002,0.85
2020-09-04 06:00:00,1.60128,0.46704,1.6680000000000001,0.55488,0.16184,0.578,1.0464,0.3052,1.09
2020-09-04 06:30:00,1.8220800000000001,0.53144,1.8980000000000001,0.43968,0.12824000000000002,0.458,1.3824,0.4032,1.44
2020-09-04 07:00:00,2.0112,0.5866,2.095,0.3216,0.09380000000000001,0.335,1.6896,0.4928,1.76
2020-09-04 07:30:00,2.53344,0.73892,2.6390000000000002,0.7094400000000001,0.20692000000000002,0.739,1.824,0.532,1.9
2020-09-04 08:00:00,2.5632,0.7476,2.67,0.7488,0.2184,0.78,1.8144,0.5292,1.8900000000000001
2020-09-04 08:30:00,2.54208,0.7414400000000001,2.648,1.15968,0.33824000000000004,1.208,1.3824,0.4032,1.44
2020-09-04 09:00:00,2.56032,0.7467600000000001,2.667,1.13952,0.33236000000000004,1.187,1.4208,0.41440000000000005,1.48
2020-09-04 09:30:00,2.47968,0.7232400000000001,2.583,1.67328,0.48804000000000003,1.7429999999999999,0.8064,0.23520000000000002,0.84
2020-09-04 10:00:00,2.80704,0.8187200000000001,2.924,1.9238400000000002,0.5611200000000001,2.004,0.8832000000000001,0.2576,0.92
2020-09-04 10:30:00,2.67456,0.7800800000000001,2.786,1.99296,0.58128,2.076,0.6816,0.1988,0.71
2020-09-04 11:00:00,3.14112,0.9161600000000001,3.2720000000000002,2.3923200000000002,0.69776,2.492,0.7488,0.2184,0.78
2020-09-04 11:30:00,2.75136,0.8024800000000001,2.866,2.04096,0.59528,2.126,0.7104,0.20720000000000002,0.74
2020-09-04 12:00:00,2.82816,0.8248800000000001,2.946,1.95456,0.57008,2.036,0.8736,0.2548,0.91
2020-09-04 12:30:00,2.97408,0.8674400000000001,3.098,2.29248,0.66864,2.388,0.6816,0.1988,0.71
2020-09-04 13:00:00,3.11616,0.90888,3.246,2.33856,0.68208,2.436,0.7776000000000001,0.2268,0.81
2020-09-04 13:30:00,2.9923200000000003,0.8727600000000001,3.117,2.3395200000000003,0.6823600000000001,2.437,0.6528,0.1904,0.68
2020-09-04 14:00:00,3.73344,1.08892,3.8890000000000002,2.72544,0.7949200000000001,2.839,1.008,0.294,1.05
2020-09-04 14:30:00,4.01472,1.17096,4.182,2.84352,0.8293600000000001,2.9619999999999997,1.1712,0.3416,1.22
2020-09-04 15:00:00,3.06624,0.8943200000000001,3.194,2.33664,0.68152,2.434,0.7296,0.21280000000000002,0.76
2020-09-04 15:30:00,2.67264,0.7795200000000001,2.784,2.18304,0.6367200000000001,2.274,0.48960000000000004,0.1428,0.51
2020-09-04 16:00:00,2.9443200000000003,0.8587600000000001,3.067,2.3395200000000003,0.6823600000000001,2.437,0.6048,0.1764,0.63
2020-09-04 16:30:00,2.3395200000000003,0.6823600000000001,2.437,1.9651200000000002,0.57316,2.047,0.3744,0.1092,0.39
2020-09-04 17:00:00,2.46528,0.71904,2.568,1.83168,0.53424,1.908,0.6336,0.18480000000000002,0.66
2020-09-04 17:30:00,2.49216,0.7268800000000001,2.596,1.58976,0.46368000000000004,1.6560000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-09-04 18:00:00,2.5008,0.7294,2.605,1.32,0.385,1.375,1.1808,0.34440000000000004,1.23
2020-09-04 18:30:00,2.4864,0.7252000000000001,2.59,1.2288000000000001,0.3584,1.28,1.2576,0.3668,1.31
2020-09-04 19:00:00,2.4048,0.7014,2.505,1.2912,0.3766,1.345,1.1136,0.32480000000000003,1.16
2020-09-04 19:30:00,2.25408,0.65744,2.348,0.9676800000000001,0.28224000000000005,1.008,1.2864,0.37520000000000003,1.34
2020-09-04 20:00:00,2.23296,0.6512800000000001,2.326,0.7449600000000001,0.21728000000000003,0.776,1.488,0.434,1.55
2020-09-04 20:30:00,2.34144,0.6829200000000001,2.439,0.60384,0.17612000000000003,0.629,1.7376,0.5068,1.81
2020-09-04 21:00:00,2.15616,0.6288800000000001,2.246,0.5625600000000001,0.16408,0.586,1.5936,0.46480000000000005,1.6600000000000001
2020-09-04 21:30:00,2.1024,0.6132000000000001,2.19,1.0752,0.3136,1.12,1.0272000000000001,0.29960000000000003,1.07
2020-09-04 22:00:00,1.9766400000000002,0.57652,2.059,1.10304,0.32172,1.149,0.8736,0.2548,0.91
2020-09-04 22:30:00,1.8518400000000002,0.54012,1.929,0.7574400000000001,0.22092,0.789,1.0944,0.31920000000000004,1.1400000000000001
2020-09-04 23:00:00,1.71648,0.5006400000000001,1.788,0.7468800000000001,0.21784,0.778,0.9696,0.2828,1.01
2020-09-04 23:30:00,1.58016,0.46088,1.646,0.9849600000000001,0.28728000000000004,1.026,0.5952000000000001,0.1736,0.62
2020-09-05 00:00:00,1.49088,0.43484000000000006,1.553,0.89568,0.26124,0.933,0.5952000000000001,0.1736,0.62
2020-09-05 00:30:00,1.464,0.427,1.525,0.7728,0.22540000000000002,0.805,0.6912,0.2016,0.72
2020-09-05 01:00:00,1.42656,0.41608000000000006,1.486,0.60096,0.17528000000000002,0.626,0.8256,0.24080000000000001,0.86
2020-09-05 01:30:00,1.50528,0.43904000000000004,1.568,0.27648,0.08064,0.28800000000000003,1.2288000000000001,0.3584,1.28
2020-09-05 02:00:00,1.5907200000000001,0.46396000000000004,1.657,0.48672000000000004,0.14196,0.507,1.104,0.322,1.15
2020-09-05 02:30:00,1.60032,0.46676000000000006,1.667,0.41952000000000006,0.12236000000000001,0.437,1.1808,0.34440000000000004,1.23
2020-09-05 03:00:00,1.55136,0.45248000000000005,1.616,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.152,0.336,1.2
2020-09-05 03:30:00,1.52832,0.44576000000000005,1.592,0.58752,0.17136,0.612,0.9408000000000001,0.27440000000000003,0.98
2020-09-05 04:00:00,1.4956800000000001,0.43624,1.558,0.75648,0.22064000000000003,0.788,0.7392000000000001,0.2156,0.77
2020-09-05 04:30:00,1.5552000000000001,0.4536,1.62,0.9888,0.2884,1.03,0.5664,0.1652,0.59
2020-09-05 05:00:00,1.52256,0.44408000000000003,1.5859999999999999,0.73536,0.21448,0.766,0.7872,0.2296,0.8200000000000001
2020-09-05 05:30:00,1.82688,0.5328400000000001,1.903,1.35648,0.39564000000000005,1.413,0.47040000000000004,0.13720000000000002,0.49
2020-09-05 06:00:00,1.95552,0.5703600000000001,2.037,1.54272,0.44996,1.607,0.4128,0.12040000000000001,0.43
2020-09-05 06:30:00,1.7452800000000002,0.50904,1.818,1.20768,0.35224000000000005,1.258,0.5376000000000001,0.1568,0.56
2020-09-05 07:00:00,1.61376,0.47068000000000004,1.681,0.8073600000000001,0.23548000000000002,0.841,0.8064,0.23520000000000002,0.84
2020-09-05 07:30:00,1.92576,0.5616800000000001,2.006,1.09056,0.31808000000000003,1.1360000000000001,0.8352,0.2436,0.87
2020-09-05 08:00:00,1.9171200000000002,0.55916,1.9969999999999999,1.27392,0.37156000000000006,1.327,0.6432,0.18760000000000002,0.67
2020-09-05 08:30:00,2.07936,0.60648,2.166,1.16736,0.34048,1.216,0.912,0.266,0.9500000000000001
2020-09-05 09:00:00,2.57568,0.75124,2.683,1.87488,0.54684,1.953,0.7008,0.2044,0.73
2020-09-05 09:30:00,2.55168,0.74424,2.658,1.58208,0.46144,1.6480000000000001,0.9696,0.2828,1.01
2020-09-05 10:00:00,2.97888,0.8688400000000001,3.103,2.10528,0.61404,2.193,0.8736,0.2548,0.91
2020-09-05 10:30:00,2.1504,0.6272,2.24,1.44,0.42,1.5,0.7104,0.20720000000000002,0.74
2020-09-05 11:00:00,2.96064,0.8635200000000001,3.084,2.29824,0.67032,2.394,0.6624,0.1932,0.6900000000000001
2020-09-05 11:30:00,2.07648,0.6056400000000001,2.163,1.66368,0.48524000000000006,1.733,0.4128,0.12040000000000001,0.43
2020-09-05 12:00:00,2.20128,0.64204,2.293,1.57728,0.46004000000000006,1.643,0.624,0.182,0.65
2020-09-05 12:30:00,3.9523200000000003,1.15276,4.117,2.7907200000000003,0.81396,2.907,1.1616,0.3388,1.21
2020-09-05 13:00:00,3.36864,0.9825200000000001,3.509,2.30304,0.6717200000000001,2.399,1.0656,0.3108,1.11
2020-09-05 13:30:00,4.83552,1.41036,5.037,3.19392,0.93156,3.327,1.6416,0.4788,1.71
2020-09-05 14:00:00,7.18368,2.09524,7.483,4.28448,1.24964,4.463,2.8992,0.8456,3.02
2020-09-05 14:30:00,6.27744,1.83092,6.539,3.87744,1.13092,4.039,2.4,0.7000000000000001,2.5
2020-09-05 15:00:00,5.20608,1.51844,5.423,3.31488,0.96684,3.453,1.8912,0.5516,1.97
2020-09-05 15:30:00,3.26208,0.9514400000000001,3.398,2.41728,0.7050400000000001,2.518,0.8448,0.2464,0.88
2020-09-05 16:00:00,2.904,0.847,3.025,2.2512,0.6566000000000001,2.345,0.6528,0.1904,0.68
2020-09-05 16:30:00,2.7216,0.7938000000000001,2.835,2.232,0.651,2.325,0.48960000000000004,0.1428,0.51
2020-09-05 17:00:00,2.7119999999999997,0.791,2.825,2.2992,0.6706000000000001,2.395,0.4128,0.12040000000000001,0.43
2020-09-05 17:30:00,2.23008,0.65044,2.323,1.55808,0.45444,1.623,0.672,0.196,0.7000000000000001
2020-09-05 18:00:00,2.29632,0.66976,2.392,1.30752,0.38136000000000003,1.362,0.9888,0.2884,1.03
2020-09-05 18:30:00,2.42016,0.7058800000000001,2.521,0.8841600000000001,0.25788,0.921,1.536,0.448,1.6
2020-09-05 19:00:00,2.496,0.728,2.6,0.6912,0.2016,0.72,1.8048000000000002,0.5264,1.88
2020-09-05 19:30:00,2.3616,0.6888000000000001,2.46,0.5568000000000001,0.16240000000000002,0.58,1.8048000000000002,0.5264,1.88
2020-09-05 20:00:00,2.25024,0.65632,2.344,0.49344000000000005,0.14392000000000002,0.514,1.7568000000000001,0.5124000000000001,1.83
2020-09-05 20:30:00,2.34048,0.68264,2.438,0.79488,0.23184000000000002,0.8280000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-05 21:00:00,2.184,0.637,2.275,0.5232,0.1526,0.545,1.6608,0.4844,1.73
2020-09-05 21:30:00,2.0784,0.6062000000000001,2.165,0.4656,0.1358,0.485,1.6128,0.47040000000000004,1.6800000000000002
2020-09-05 22:00:00,1.99872,0.58296,2.082,0.46272,0.13496000000000002,0.482,1.536,0.448,1.6
2020-09-05 22:30:00,1.76736,0.51548,1.841,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.2192,0.3556,1.27
2020-09-05 23:00:00,1.6329600000000002,0.47628000000000004,1.701,0.7305600000000001,0.21308000000000002,0.761,0.9024000000000001,0.2632,0.9400000000000001
2020-09-05 23:30:00,1.53696,0.44828,1.601,0.5673600000000001,0.16548000000000002,0.591,0.9696,0.2828,1.01
2020-09-06 00:00:00,1.4832,0.43260000000000004,1.545,0.4368,0.1274,0.455,1.0464,0.3052,1.09
2020-09-06 00:30:00,1.43424,0.41832,1.494,0.32064000000000004,0.09352,0.334,1.1136,0.32480000000000003,1.16
2020-09-06 01:00:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.28800000000000003,0.084,0.30000000000000004,1.0656,0.3108,1.11
2020-09-06 01:30:00,1.47648,0.43064,1.538,0.43008,0.12544000000000002,0.448,1.0464,0.3052,1.09
2020-09-06 02:00:00,1.52736,0.44548000000000004,1.591,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.9792000000000001,0.2856,1.02
2020-09-06 02:30:00,1.52352,0.44436000000000003,1.587,0.52512,0.15316000000000002,0.547,0.9984000000000001,0.2912,1.04
2020-09-06 03:00:00,1.488,0.434,1.55,0.5568000000000001,0.16240000000000002,0.58,0.9312,0.2716,0.97
2020-09-06 03:30:00,1.4544000000000001,0.4242,1.5150000000000001,0.5616,0.1638,0.585,0.8928,0.2604,0.93
2020-09-06 04:00:00,1.3872,0.4046,1.445,0.6960000000000001,0.203,0.725,0.6912,0.2016,0.72
2020-09-06 04:30:00,1.50624,0.43932000000000004,1.569,1.00704,0.29372000000000004,1.049,0.49920000000000003,0.1456,0.52
2020-09-06 05:00:00,1.51584,0.44212,1.579,0.8726400000000001,0.25452,0.909,0.6432,0.18760000000000002,0.67
2020-09-06 05:30:00,1.44,0.42,1.5,0.5088,0.1484,0.53,0.9312,0.2716,0.97
2020-09-06 06:00:00,1.44576,0.42168000000000005,1.506,0.38016000000000005,0.11088,0.396,1.0656,0.3108,1.11
2020-09-06 06:30:00,1.536,0.448,1.6,0.432,0.126,0.45,1.104,0.322,1.15
2020-09-06 07:00:00,1.55904,0.45472,1.624,0.56064,0.16352000000000003,0.584,0.9984000000000001,0.2912,1.04
2020-09-06 07:30:00,1.7356800000000001,0.50624,1.808,0.5644800000000001,0.16464,0.588,1.1712,0.3416,1.22
2020-09-06 08:00:00,1.83936,0.5364800000000001,1.916,0.75456,0.22008000000000003,0.786,1.0848,0.3164,1.13
2020-09-06 08:30:00,2.06784,0.6031200000000001,2.154,0.90624,0.26432,0.9440000000000001,1.1616,0.3388,1.21
2020-09-06 09:00:00,2.01792,0.5885600000000001,2.102,1.08672,0.31696,1.1320000000000001,0.9312,0.2716,0.97
2020-09-06 09:30:00,3.0,0.875,3.125,2.2608,0.6594,2.355,0.7392000000000001,0.2156,0.77
2020-09-06 10:00:00,4.58784,1.33812,4.779,3.09984,0.90412,3.229,1.488,0.434,1.55
2020-09-06 10:30:00,2.80992,0.8195600000000001,2.927,2.20512,0.6431600000000001,2.297,0.6048,0.1764,0.63
2020-09-06 11:00:00,2.31072,0.67396,2.407,1.9939200000000001,0.5815600000000001,2.077,0.3168,0.09240000000000001,0.33
2020-09-06 11:30:00,2.42304,0.70672,2.524,2.04864,0.59752,2.134,0.3744,0.1092,0.39
2020-09-06 12:00:00,4.72032,1.37676,4.917,3.27072,0.95396,3.407,1.4496,0.4228,1.51
2020-09-06 12:30:00,3.46944,1.01192,3.614,2.63424,0.7683200000000001,2.7439999999999998,0.8352,0.2436,0.87
2020-09-06 13:00:00,5.68512,1.65816,5.922,3.76512,1.09816,3.922,1.92,0.56,2.0
2020-09-06 13:30:00,2.33664,0.68152,2.434,1.23264,0.35952,1.284,1.104,0.322,1.15
2020-09-06 14:00:00,2.4384,0.7112,2.54,1.104,0.322,1.15,1.3344,0.38920000000000005,1.3900000000000001
2020-09-06 14:30:00,2.49984,0.7291200000000001,2.604,1.7990400000000002,0.5247200000000001,1.874,0.7008,0.2044,0.73
2020-09-06 15:00:00,2.27328,0.6630400000000001,2.368,1.06368,0.31024,1.108,1.2096,0.3528,1.26
2020-09-06 15:30:00,2.38464,0.69552,2.484,0.92544,0.26992000000000005,0.964,1.4592,0.42560000000000003,1.52
2020-09-06 16:00:00,2.3923200000000002,0.69776,2.492,0.9235200000000001,0.26936000000000004,0.962,1.4688,0.4284,1.53
2020-09-06 16:30:00,2.7359999999999998,0.798,2.85,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.104,0.322,1.15
2020-09-06 17:00:00,2.76768,0.8072400000000001,2.883,1.10688,0.32284,1.153,1.6608,0.4844,1.73
2020-09-06 17:30:00,2.8310400000000002,0.8257200000000001,2.949,0.7766400000000001,0.22652000000000003,0.809,2.0544000000000002,0.5992000000000001,2.14
2020-09-06 18:00:00,2.67552,0.78036,2.787,0.7555200000000001,0.22036000000000003,0.787,1.92,0.56,2.0
2020-09-06 18:30:00,2.63424,0.7683200000000001,2.7439999999999998,0.8966400000000001,0.26152000000000003,0.934,1.7376,0.5068,1.81
2020-09-06 19:00:00,2.59104,0.7557200000000001,2.699,0.51744,0.15092,0.539,2.0736,0.6048,2.16
2020-09-06 19:30:00,2.5488,0.7434000000000001,2.6550000000000002,0.4464,0.1302,0.465,2.1024,0.6132000000000001,2.19
2020-09-06 20:00:00,2.4864,0.7252000000000001,2.59,0.30720000000000003,0.0896,0.32,2.1792,0.6356,2.27
2020-09-06 20:30:00,2.41632,0.70476,2.517,0.12192000000000001,0.03556,0.127,2.2944,0.6692,2.39
2020-09-06 21:00:00,2.36352,0.6893600000000001,2.462,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.2272,0.6496000000000001,2.32
2020-09-06 21:30:00,2.15808,0.62944,2.248,0.34368000000000004,0.10024000000000001,0.358,1.8144,0.5292,1.8900000000000001
2020-09-06 22:00:00,2.0592,0.6006,2.145,0.3312,0.0966,0.34500000000000003,1.728,0.504,1.8
2020-09-06 22:30:00,1.91904,0.55972,1.999,0.32544,0.09492,0.339,1.5936,0.46480000000000005,1.6600000000000001
2020-09-06 23:00:00,1.7356800000000001,0.50624,1.808,0.34368000000000004,0.10024000000000001,0.358,1.392,0.406,1.45
2020-09-06 23:30:00,1.61184,0.47012000000000004,1.679,0.36384000000000005,0.10612,0.379,1.248,0.364,1.3
2020-09-07 00:00:00,1.5552000000000001,0.4536,1.62,0.3648,0.10640000000000001,0.38,1.1904,0.3472,1.24
2020-09-07 00:30:00,1.536,0.448,1.6,0.3648,0.10640000000000001,0.38,1.1712,0.3416,1.22
2020-09-07 01:00:00,1.48704,0.43372000000000005,1.549,0.36384000000000005,0.10612,0.379,1.1232,0.3276,1.17
2020-09-07 01:30:00,1.6214400000000002,0.47292000000000006,1.689,0.36384000000000005,0.10612,0.379,1.2576,0.3668,1.31
2020-09-07 02:00:00,1.63104,0.47572000000000003,1.699,0.36384000000000005,0.10612,0.379,1.2671999999999999,0.36960000000000004,1.32
2020-09-07 02:30:00,1.65984,0.48412000000000005,1.729,0.36384000000000005,0.10612,0.379,1.296,0.378,1.35
2020-09-07 03:00:00,1.61376,0.47068000000000004,1.681,0.36576000000000003,0.10668000000000001,0.381,1.248,0.364,1.3
2020-09-07 03:30:00,1.6032000000000002,0.4676,1.67,0.3648,0.10640000000000001,0.38,1.2384,0.3612,1.29
2020-09-07 04:00:00,1.5849600000000001,0.46228,1.651,0.36576000000000003,0.10668000000000001,0.381,1.2192,0.3556,1.27
2020-09-07 04:30:00,1.47936,0.43148000000000003,1.541,0.38496,0.11228,0.401,1.0944,0.31920000000000004,1.1400000000000001
2020-09-07 05:00:00,1.4736,0.4298,1.5350000000000001,0.504,0.147,0.525,0.9696,0.2828,1.01
2020-09-07 05:30:00,1.5072,0.43960000000000005,1.57,0.672,0.196,0.7000000000000001,0.8352,0.2436,0.87
2020-09-07 06:00:00,1.6656,0.4858,1.7349999999999999,0.7344,0.2142,0.765,0.9312,0.2716,0.97
2020-09-07 06:30:00,2.04864,0.59752,2.134,0.70464,0.20552,0.734,1.344,0.392,1.4
2020-09-07 07:00:00,2.30592,0.67256,2.402,0.5299200000000001,0.15456,0.552,1.776,0.518,1.85
2020-09-07 07:30:00,2.77536,0.8094800000000001,2.891,0.50016,0.14588,0.521,2.2752,0.6636000000000001,2.37
2020-09-07 08:00:00,2.89536,0.8444800000000001,3.016,0.48576,0.14168,0.506,2.4096,0.7028,2.51
2020-09-07 08:30:00,2.9712,0.8666,3.095,0.6288,0.1834,0.655,2.3424,0.6832,2.44
2020-09-07 09:00:00,2.82048,0.82264,2.938,1.05408,0.30744000000000005,1.098,1.7664,0.5152,1.8399999999999999
2020-09-07 09:30:00,2.8464,0.8302,2.965,1.1856,0.3458,1.235,1.6608,0.4844,1.73
2020-09-07 10:00:00,2.808,0.8190000000000001,2.925,1.224,0.357,1.275,1.584,0.462,1.65
2020-09-07 10:30:00,2.8147200000000003,0.82096,2.932,1.39392,0.40656000000000003,1.452,1.4208,0.41440000000000005,1.48
2020-09-07 11:00:00,2.73504,0.7977200000000001,2.849,1.46784,0.42812000000000006,1.529,1.2671999999999999,0.36960000000000004,1.32
2020-09-07 11:30:00,2.69088,0.7848400000000001,2.803,1.7980800000000001,0.52444,1.873,0.8928,0.2604,0.93
2020-09-07 12:00:00,2.94336,0.85848,3.066,2.23296,0.6512800000000001,2.326,0.7104,0.20720000000000002,0.74
2020-09-07 12:30:00,3.10176,0.90468,3.231,2.49696,0.72828,2.601,0.6048,0.1764,0.63
