Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-09-07 13:00:00,2.74656,0.80108,2.8609999999999998,1.97856,0.57708,2.061,0.768,0.224,0.8
2020-09-07 13:30:00,3.3888,0.9884000000000001,3.5300000000000002,2.5343999999999998,0.7392000000000001,2.64,0.8544,0.2492,0.89
2020-09-07 14:00:00,3.17856,0.9270800000000001,3.311,2.29536,0.6694800000000001,2.391,0.8832000000000001,0.2576,0.92
2020-09-07 14:30:00,2.6947200000000002,0.7859600000000001,2.807,1.30272,0.37996,1.357,1.392,0.406,1.45
2020-09-07 15:00:00,2.6352,0.7686000000000001,2.745,1.3584,0.3962,1.415,1.2768,0.3724,1.33
2020-09-07 15:30:00,2.70048,0.7876400000000001,2.813,1.03008,0.30044000000000004,1.073,1.6703999999999999,0.4872,1.74
2020-09-07 16:00:00,2.61504,0.7627200000000001,2.724,0.9542400000000001,0.27832,0.994,1.6608,0.4844,1.73
2020-09-07 16:30:00,2.59968,0.75824,2.708,1.26528,0.36904000000000003,1.318,1.3344,0.38920000000000005,1.3900000000000001
2020-09-07 17:00:00,2.54208,0.7414400000000001,2.648,1.28448,0.37464000000000003,1.338,1.2576,0.3668,1.31
2020-09-07 17:30:00,2.67456,0.7800800000000001,2.786,0.9849600000000001,0.28728000000000004,1.026,1.6896,0.4928,1.76
2020-09-07 18:00:00,2.66112,0.7761600000000001,2.7720000000000002,1.49952,0.43736,1.562,1.1616,0.3388,1.21
2020-09-07 18:30:00,2.37984,0.6941200000000001,2.479,1.51584,0.44212,1.579,0.864,0.252,0.9
2020-09-07 19:00:00,2.37984,0.6941200000000001,2.479,0.86304,0.25172,0.899,1.5168,0.4424,1.58
2020-09-07 19:30:00,2.33088,0.6798400000000001,2.428,0.8428800000000001,0.24584000000000003,0.878,1.488,0.434,1.55
2020-09-07 20:00:00,2.32512,0.6781600000000001,2.422,0.64512,0.18816000000000002,0.672,1.6800000000000002,0.49,1.75
2020-09-07 20:30:00,2.352,0.686,2.45,0.5760000000000001,0.168,0.6000000000000001,1.776,0.518,1.85
2020-09-07 21:00:00,2.09856,0.6120800000000001,2.186,0.45696000000000003,0.13328,0.47600000000000003,1.6416,0.4788,1.71
2020-09-07 21:30:00,2.08704,0.60872,2.174,0.36864,0.10752,0.384,1.7184,0.5012,1.79
2020-09-07 22:00:00,1.94496,0.56728,2.026,0.44736000000000004,0.13048,0.466,1.4976,0.4368,1.56
2020-09-07 22:30:00,1.7270400000000001,0.5037200000000001,1.799,0.8726400000000001,0.25452,0.909,0.8544,0.2492,0.89
2020-09-07 23:00:00,1.57824,0.46032000000000006,1.6440000000000001,0.8390400000000001,0.24472000000000002,0.874,0.7392000000000001,0.2156,0.77
2020-09-07 23:30:00,1.43424,0.41832,1.494,0.8294400000000001,0.24192000000000002,0.864,0.6048,0.1764,0.63
2020-09-08 00:00:00,1.35072,0.39396000000000003,1.407,0.6979200000000001,0.20356000000000002,0.727,0.6528,0.1904,0.68
2020-09-08 00:30:00,1.31616,0.38388000000000005,1.371,0.61536,0.17948000000000003,0.641,0.7008,0.2044,0.73
2020-09-08 01:00:00,1.33728,0.39004000000000005,1.393,0.7420800000000001,0.21644000000000002,0.773,0.5952000000000001,0.1736,0.62
2020-09-08 01:30:00,1.44576,0.42168000000000005,1.506,0.7737600000000001,0.22568000000000002,0.806,0.672,0.196,0.7000000000000001
2020-09-08 02:00:00,1.5254400000000001,0.44492000000000004,1.589,0.8534400000000001,0.24892000000000003,0.889,0.672,0.196,0.7000000000000001
2020-09-08 02:30:00,1.54656,0.45108000000000004,1.611,0.57696,0.16828,0.601,0.9696,0.2828,1.01
2020-09-08 03:00:00,1.46112,0.42616000000000004,1.522,0.68352,0.19936,0.712,0.7776000000000001,0.2268,0.81
2020-09-08 03:30:00,1.46976,0.42868000000000006,1.5310000000000001,0.63456,0.18508000000000002,0.661,0.8352,0.2436,0.87
2020-09-08 04:00:00,1.44384,0.42112000000000005,1.504,0.6950400000000001,0.20272,0.724,0.7488,0.2184,0.78
2020-09-08 04:30:00,1.4208,0.41440000000000005,1.48,0.7392000000000001,0.2156,0.77,0.6816,0.1988,0.71
2020-09-08 05:00:00,1.48224,0.43232000000000004,1.544,0.44544000000000006,0.12992,0.464,1.0368,0.3024,1.08
2020-09-08 05:30:00,1.54464,0.45052000000000003,1.609,0.41184000000000004,0.12012,0.429,1.1328,0.3304,1.18
2020-09-08 06:00:00,1.66944,0.48692,1.7389999999999999,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.2192,0.3556,1.27
2020-09-08 06:30:00,1.91424,0.55832,1.994,0.44544000000000006,0.12992,0.464,1.4688,0.4284,1.53
2020-09-08 07:00:00,2.06208,0.6014400000000001,2.148,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.6703999999999999,0.4872,1.74
2020-09-08 07:30:00,2.45568,0.7162400000000001,2.558,0.57408,0.16744,0.598,1.8816000000000002,0.5488000000000001,1.96
2020-09-08 08:00:00,2.4528,0.7154,2.555,0.648,0.189,0.675,1.8048000000000002,0.5264,1.88
2020-09-08 08:30:00,2.48544,0.72492,2.589,0.90144,0.26292000000000004,0.9390000000000001,1.584,0.462,1.65
2020-09-08 09:00:00,2.44128,0.71204,2.543,1.16448,0.33964000000000005,1.213,1.2768,0.3724,1.33
2020-09-08 09:30:00,2.3136,0.6748000000000001,2.41,1.7664,0.5152,1.8399999999999999,0.5472,0.15960000000000002,0.5700000000000001
2020-09-08 10:00:00,2.3088,0.6734,2.4050000000000002,1.7136,0.4998,1.7850000000000001,0.5952000000000001,0.1736,0.62
2020-09-08 10:30:00,3.46272,1.00996,3.607,2.28192,0.66556,2.377,1.1808,0.34440000000000004,1.23
2020-09-08 11:00:00,4.0656,1.1858,4.235,2.9712,0.8666,3.095,1.0944,0.31920000000000004,1.1400000000000001
2020-09-08 11:30:00,2.48928,0.72604,2.593,1.60608,0.46844,1.673,0.8832000000000001,0.2576,0.92
2020-09-08 12:00:00,2.62272,0.7649600000000001,2.732,1.33632,0.38976000000000005,1.392,1.2864,0.37520000000000003,1.34
2020-09-08 12:30:00,2.6688,0.7784000000000001,2.7800000000000002,1.0464,0.3052,1.09,1.6224,0.4732,1.69
2020-09-08 13:00:00,3.50784,1.02312,3.654,2.11584,0.61712,2.204,1.392,0.406,1.45
2020-09-08 13:30:00,6.05856,1.76708,6.311,3.91776,1.14268,4.081,2.1408,0.6244000000000001,2.23
2020-09-08 14:00:00,5.47968,1.59824,5.708,3.7036800000000003,1.08024,3.858,1.776,0.518,1.85
2020-09-08 14:30:00,4.21824,1.23032,4.394,3.05664,0.8915200000000001,3.184,1.1616,0.3388,1.21
2020-09-08 15:00:00,5.47872,1.59796,5.707,3.7507200000000003,1.09396,3.907,1.728,0.504,1.8
2020-09-08 15:30:00,4.48032,1.3067600000000001,4.667,3.21312,0.9371600000000001,3.347,1.2671999999999999,0.36960000000000004,1.32
2020-09-08 16:00:00,2.94144,0.85792,3.064,2.05824,0.6003200000000001,2.144,0.8832000000000001,0.2576,0.92
2020-09-08 16:30:00,3.22944,0.9419200000000001,3.364,2.29824,0.67032,2.394,0.9312,0.2716,0.97
2020-09-08 17:00:00,2.66976,0.77868,2.781,1.9113600000000002,0.5574800000000001,1.991,0.7584000000000001,0.2212,0.79
2020-09-08 17:30:00,2.496,0.728,2.6,1.6032000000000002,0.4676,1.67,0.8928,0.2604,0.93
2020-09-08 18:00:00,2.45568,0.7162400000000001,2.558,1.0924800000000001,0.31864000000000003,1.138,1.3632,0.3976,1.42
2020-09-08 18:30:00,2.48064,0.72352,2.584,0.94464,0.27552000000000004,0.984,1.536,0.448,1.6
2020-09-08 19:00:00,2.3923200000000002,0.69776,2.492,0.7603200000000001,0.22176,0.792,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-08 19:30:00,2.33856,0.68208,2.436,1.18656,0.34608000000000005,1.236,1.152,0.336,1.2
2020-09-08 20:00:00,2.2896,0.6678000000000001,2.385,0.8016000000000001,0.2338,0.835,1.488,0.434,1.55
2020-09-08 20:30:00,2.21856,0.6470800000000001,2.311,0.7113600000000001,0.20748000000000003,0.741,1.5072,0.43960000000000005,1.57
2020-09-08 21:00:00,2.20896,0.6442800000000001,2.301,0.42336,0.12348,0.441,1.7856,0.5208,1.8599999999999999
2020-09-08 21:30:00,1.99104,0.58072,2.074,0.23424000000000003,0.06832,0.244,1.7568000000000001,0.5124000000000001,1.83
2020-09-08 22:00:00,1.82112,0.5311600000000001,1.897,0.5731200000000001,0.16716,0.597,1.248,0.364,1.3
2020-09-08 22:30:00,1.67712,0.48916000000000004,1.7469999999999999,0.8995200000000001,0.26236000000000004,0.937,0.7776000000000001,0.2268,0.81
2020-09-08 23:00:00,1.6915200000000001,0.49336,1.762,1.30752,0.38136000000000003,1.362,0.384,0.112,0.4
2020-09-08 23:30:00,1.93056,0.56308,2.011,1.52736,0.44548000000000004,1.591,0.4032,0.11760000000000001,0.42
2020-09-09 00:00:00,1.7376,0.5068,1.81,1.3728,0.40040000000000003,1.43,0.3648,0.10640000000000001,0.38
2020-09-09 00:30:00,1.36416,0.39788,1.421,0.96096,0.28028000000000003,1.001,0.4032,0.11760000000000001,0.42
2020-09-09 01:00:00,1.30176,0.37968,1.3559999999999999,0.7641600000000001,0.22288000000000002,0.796,0.5376000000000001,0.1568,0.56
2020-09-09 01:30:00,1.3977600000000001,0.40768000000000004,1.456,0.55296,0.16128,0.5760000000000001,0.8448,0.2464,0.88
2020-09-09 02:00:00,1.42368,0.41524000000000005,1.483,0.61728,0.18004,0.643,0.8064,0.23520000000000002,0.84
2020-09-09 02:30:00,1.41216,0.41188,1.471,0.6057600000000001,0.17668,0.631,0.8064,0.23520000000000002,0.84
2020-09-09 03:00:00,1.38528,0.40404,1.443,0.55008,0.16044,0.5730000000000001,0.8352,0.2436,0.87
2020-09-09 03:30:00,1.4131200000000002,0.41216,1.472,0.8371200000000001,0.24416000000000002,0.872,0.5760000000000001,0.168,0.6000000000000001
2020-09-09 04:00:00,1.60992,0.46956000000000003,1.677,1.20672,0.35196000000000005,1.2570000000000001,0.4032,0.11760000000000001,0.42
2020-09-09 04:30:00,1.47168,0.42924,1.533,1.03008,0.30044000000000004,1.073,0.44160000000000005,0.1288,0.46
2020-09-09 05:00:00,1.51584,0.44212,1.579,1.02624,0.29932000000000003,1.069,0.48960000000000004,0.1428,0.51
2020-09-09 05:30:00,1.45344,0.42392,1.514,0.7718400000000001,0.22512000000000001,0.804,0.6816,0.1988,0.71
2020-09-09 06:00:00,1.50336,0.43848000000000004,1.566,0.71616,0.20888,0.746,0.7872,0.2296,0.8200000000000001
2020-09-09 06:30:00,1.72608,0.50344,1.798,0.65088,0.18984,0.678,1.0752,0.3136,1.12
2020-09-09 07:00:00,2.0928,0.6104,2.18,0.432,0.126,0.45,1.6608,0.4844,1.73
2020-09-09 07:30:00,2.34144,0.6829200000000001,2.439,0.57504,0.16772,0.599,1.7664,0.5152,1.8399999999999999
2020-09-09 08:00:00,2.5536,0.7448,2.66,0.912,0.266,0.9500000000000001,1.6416,0.4788,1.71
2020-09-09 08:30:00,2.67264,0.7795200000000001,2.784,1.27104,0.37072000000000005,1.324,1.4016,0.4088,1.46
2020-09-09 09:00:00,2.81088,0.81984,2.928,0.6412800000000001,0.18704,0.668,2.1696,0.6328,2.26
2020-09-09 09:30:00,2.7955200000000002,0.8153600000000001,2.912,1.6147200000000002,0.47096000000000005,1.682,1.1808,0.34440000000000004,1.23
2020-09-09 10:00:00,4.776,1.393,4.975,3.3072,0.9646,3.445,1.4688,0.4284,1.53
2020-09-09 10:30:00,5.54496,1.61728,5.776,3.66336,1.06848,3.816,1.8816000000000002,0.5488000000000001,1.96
2020-09-09 11:00:00,6.31968,1.8432400000000002,6.583,4.00608,1.16844,4.173,2.3136,0.6748000000000001,2.41
2020-09-09 11:30:00,7.06464,2.06052,7.359,4.34784,1.2681200000000001,4.529,2.7168,0.7924,2.83
2020-09-09 12:00:00,6.792,1.9809999999999999,7.075,4.2,1.225,4.375,2.592,0.756,2.7
2020-09-09 12:30:00,7.35744,2.14592,7.664,4.49664,1.31152,4.684,2.8608000000000002,0.8344,2.98
2020-09-09 13:00:00,7.55424,2.20332,7.869,4.58784,1.33812,4.779,2.9664,0.8652000000000001,3.09
2020-09-09 13:30:00,7.5984,2.2162,7.915,4.6224,1.3482,4.815,2.976,0.868,3.1
2020-09-09 14:00:00,7.24896,2.11428,7.551,4.45536,1.29948,4.641,2.7936,0.8148000000000001,2.91
2020-09-09 14:30:00,7.25664,2.11652,7.559,4.51104,1.31572,4.699,2.7456,0.8008000000000001,2.86
2020-09-09 15:00:00,6.86976,2.00368,7.156,4.28736,1.25048,4.466,2.5824,0.7532,2.69
2020-09-09 15:30:00,5.80704,1.69372,6.049,3.7622400000000003,1.09732,3.919,2.0448,0.5964,2.13
2020-09-09 16:00:00,5.112,1.491,5.325,3.4224,0.9982000000000001,3.565,1.6896,0.4928,1.76
2020-09-09 16:30:00,4.2672,1.2446,4.445,3.0576,0.8918,3.185,1.2096,0.3528,1.26
2020-09-09 17:00:00,3.29088,0.95984,3.428,2.50368,0.7302400000000001,2.608,0.7872,0.2296,0.8200000000000001
2020-09-09 17:30:00,3.456,1.008,3.6,2.8032,0.8176,2.92,0.6528,0.1904,0.68
2020-09-09 18:00:00,2.51424,0.7333200000000001,2.6189999999999998,1.78464,0.5205200000000001,1.859,0.7296,0.21280000000000002,0.76
2020-09-09 18:30:00,2.52672,0.7369600000000001,2.632,1.49952,0.43736,1.562,1.0272000000000001,0.29960000000000003,1.07
2020-09-09 19:00:00,2.41632,0.70476,2.517,1.3123200000000002,0.38276000000000004,1.367,1.104,0.322,1.15
2020-09-09 19:30:00,2.37024,0.69132,2.469,1.00704,0.29372000000000004,1.049,1.3632,0.3976,1.42
2020-09-09 20:00:00,2.34912,0.6851600000000001,2.447,0.7171200000000001,0.20916,0.747,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-09 20:30:00,2.46144,0.7179200000000001,2.564,0.45504000000000006,0.13272,0.47400000000000003,2.0064,0.5852,2.09
2020-09-09 21:00:00,2.31456,0.67508,2.411,0.40416,0.11788000000000001,0.421,1.9104,0.5572,1.99
2020-09-09 21:30:00,2.1504,0.6272,2.24,0.46080000000000004,0.13440000000000002,0.48,1.6896,0.4928,1.76
2020-09-09 22:00:00,1.94592,0.5675600000000001,2.027,0.45792000000000005,0.13356,0.47700000000000004,1.488,0.434,1.55
2020-09-09 22:30:00,1.7750400000000002,0.5177200000000001,1.849,0.18144000000000002,0.05292,0.189,1.5936,0.46480000000000005,1.6600000000000001
2020-09-09 23:00:00,1.60128,0.46704,1.6680000000000001,0.21888000000000002,0.06384000000000001,0.228,1.3824,0.4032,1.44
2020-09-09 23:30:00,1.464,0.427,1.525,0.4368,0.1274,0.455,1.0272000000000001,0.29960000000000003,1.07
2020-09-10 00:00:00,1.41792,0.41356000000000004,1.477,0.52512,0.15316000000000002,0.547,0.8928,0.2604,0.93
2020-09-10 00:30:00,1.3872,0.4046,1.445,0.5904,0.17220000000000002,0.615,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-09-10 01:00:00,1.37376,0.40068000000000004,1.431,0.50976,0.14868,0.531,0.864,0.252,0.9
2020-09-10 01:30:00,1.44096,0.42028000000000004,1.501,0.48096000000000005,0.14028000000000002,0.501,0.96,0.28,1.0
2020-09-10 02:00:00,1.54464,0.45052000000000003,1.609,0.43104000000000003,0.12572,0.449,1.1136,0.32480000000000003,1.16
2020-09-10 02:30:00,1.52256,0.44408000000000003,1.5859999999999999,0.5241600000000001,0.15288000000000002,0.546,0.9984000000000001,0.2912,1.04
2020-09-10 03:00:00,1.47552,0.43036,1.537,0.52512,0.15316000000000002,0.547,0.9504,0.2772,0.99
2020-09-10 03:30:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.48672000000000004,0.14196,0.507,0.9792000000000001,0.2856,1.02
2020-09-10 04:00:00,1.44672,0.42196000000000006,1.5070000000000001,0.62112,0.18116000000000002,0.647,0.8256,0.24080000000000001,0.86
2020-09-10 04:30:00,1.45344,0.42392,1.514,0.6470400000000001,0.18872000000000003,0.674,0.8064,0.23520000000000002,0.84
2020-09-10 05:00:00,1.50336,0.43848000000000004,1.566,0.60096,0.17528000000000002,0.626,0.9024000000000001,0.2632,0.9400000000000001
2020-09-10 05:30:00,1.5609600000000001,0.45528,1.626,0.6105600000000001,0.17808000000000002,0.636,0.9504,0.2772,0.99
2020-09-10 06:00:00,1.67616,0.48888000000000004,1.746,0.65856,0.19208000000000003,0.686,1.0176,0.2968,1.06
2020-09-10 06:30:00,1.86144,0.5429200000000001,1.939,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.3152,0.3836,1.37
2020-09-10 07:00:00,2.0496,0.5978,2.135,0.6288,0.1834,0.655,1.4208,0.41440000000000005,1.48
2020-09-10 07:30:00,2.44128,0.71204,2.543,0.71328,0.20804000000000003,0.743,1.728,0.504,1.8
2020-09-10 08:00:00,2.69376,0.78568,2.806,0.87936,0.25648000000000004,0.916,1.8144,0.5292,1.8900000000000001
2020-09-10 08:30:00,2.64576,0.77168,2.7560000000000002,1.1577600000000001,0.33768000000000004,1.206,1.488,0.434,1.55
2020-09-10 09:00:00,2.68224,0.78232,2.794,1.73184,0.50512,1.804,0.9504,0.2772,0.99
2020-09-10 09:30:00,2.9328000000000003,0.8554,3.055,2.5104,0.7322000000000001,2.615,0.4224,0.1232,0.44
2020-09-10 10:00:00,3.62688,1.0578400000000001,3.778,2.95488,0.86184,3.078,0.672,0.196,0.7000000000000001
2020-09-10 10:30:00,4.22784,1.23312,4.404,3.22944,0.9419200000000001,3.364,0.9984000000000001,0.2912,1.04
2020-09-10 11:00:00,5.13984,1.49912,5.354,3.62304,1.05672,3.774,1.5168,0.4424,1.58
2020-09-10 11:30:00,5.4864,1.6002,5.715,3.8064,1.1102,3.965,1.6800000000000002,0.49,1.75
2020-09-10 12:00:00,3.99456,1.1650800000000001,4.161,2.90016,0.8458800000000001,3.021,1.0944,0.31920000000000004,1.1400000000000001
2020-09-10 12:30:00,2.62656,0.7660800000000001,2.7359999999999998,2.1849600000000002,0.6372800000000001,2.276,0.44160000000000005,0.1288,0.46
2020-09-10 13:00:00,4.16064,1.21352,4.334,3.09504,0.9027200000000001,3.224,1.0656,0.3108,1.11
2020-09-10 13:30:00,2.87904,0.83972,2.999,2.3510400000000002,0.6857200000000001,2.449,0.528,0.154,0.55
2020-09-10 14:00:00,3.56832,1.04076,3.717,2.72352,0.7943600000000001,2.8369999999999997,0.8448,0.2464,0.88
2020-09-10 14:30:00,2.61024,0.7613200000000001,2.719,1.99584,0.5821200000000001,2.079,0.6144000000000001,0.1792,0.64
2020-09-10 15:00:00,2.46816,0.7198800000000001,2.571,1.82496,0.5322800000000001,1.901,0.6432,0.18760000000000002,0.67
2020-09-10 15:30:00,2.41632,0.70476,2.517,1.1875200000000001,0.34636,1.237,1.2288000000000001,0.3584,1.28
2020-09-10 16:00:00,2.5056000000000003,0.7308,2.61,0.8352,0.2436,0.87,1.6703999999999999,0.4872,1.74
2020-09-10 16:30:00,2.90688,0.84784,3.028,0.6988800000000001,0.20384000000000002,0.728,2.208,0.644,2.3
2020-09-10 17:00:00,2.84832,0.83076,2.967,0.8227200000000001,0.23996,0.857,2.0256,0.5908,2.11
2020-09-10 17:30:00,2.77344,0.8089200000000001,2.8890000000000002,0.78624,0.22932000000000002,0.8190000000000001,1.9872,0.5796,2.07
2020-09-10 18:00:00,2.72832,0.79576,2.842,0.7123200000000001,0.20776000000000003,0.742,2.016,0.588,2.1
2020-09-10 18:30:00,2.6784,0.7812,2.79,0.5568000000000001,0.16240000000000002,0.58,2.1216,0.6188,2.21
2020-09-10 19:00:00,2.61696,0.7632800000000001,2.726,0.42816000000000004,0.12488,0.446,2.1888,0.6384000000000001,2.2800000000000002
2020-09-10 19:30:00,2.56032,0.7467600000000001,2.667,0.38112,0.11116000000000001,0.397,2.1792,0.6356,2.27
2020-09-10 20:00:00,2.66976,0.77868,2.781,0.36576000000000003,0.10668000000000001,0.381,2.304,0.672,2.4
2020-09-10 20:30:00,2.59104,0.7557200000000001,2.699,0.36384000000000005,0.10612,0.379,2.2272,0.6496000000000001,2.32
2020-09-10 21:00:00,2.39136,0.6974800000000001,2.491,0.36576000000000003,0.10668000000000001,0.381,2.0256,0.5908,2.11
2020-09-10 21:30:00,2.22624,0.64932,2.319,0.38304000000000005,0.11172000000000001,0.399,1.8432,0.5376000000000001,1.92
2020-09-10 22:00:00,1.9766400000000002,0.57652,2.059,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.584,0.462,1.65
2020-09-10 22:30:00,1.86048,0.54264,1.9380000000000002,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.4688,0.4284,1.53
2020-09-10 23:00:00,1.71072,0.49896,1.782,0.35712000000000005,0.10416,0.372,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-10 23:30:00,1.5072,0.43960000000000005,1.57,0.336,0.098,0.35000000000000003,1.1712,0.3416,1.22
2020-09-11 00:00:00,1.46688,0.42784000000000005,1.528,0.32448000000000005,0.09464,0.338,1.1424,0.3332,1.19
2020-09-11 00:30:00,1.39008,0.40544,1.448,0.38208000000000003,0.11144000000000001,0.398,1.008,0.294,1.05
2020-09-11 01:00:00,1.3296000000000001,0.38780000000000003,1.385,0.456,0.133,0.47500000000000003,0.8736,0.2548,0.91
2020-09-11 01:30:00,1.44096,0.42028000000000004,1.501,0.48096000000000005,0.14028000000000002,0.501,0.96,0.28,1.0
2020-09-11 02:00:00,1.46976,0.42868000000000006,1.5310000000000001,0.43296,0.12628,0.451,1.0368,0.3024,1.08
2020-09-11 02:30:00,1.4630400000000001,0.42672000000000004,1.524,0.52224,0.15232,0.544,0.9408000000000001,0.27440000000000003,0.98
2020-09-11 03:00:00,1.40064,0.40852000000000005,1.459,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.9504,0.2772,0.99
2020-09-11 03:30:00,1.41216,0.41188,1.471,0.39456,0.11508000000000002,0.41100000000000003,1.0176,0.2968,1.06
2020-09-11 04:00:00,1.36992,0.39956,1.427,0.40032,0.11676,0.417,0.9696,0.2828,1.01
2020-09-11 04:30:00,1.3968,0.40740000000000004,1.455,0.4944,0.1442,0.515,0.9024000000000001,0.2632,0.9400000000000001
2020-09-11 05:00:00,1.4496,0.4228,1.51,0.4128,0.12040000000000001,0.43,1.0368,0.3024,1.08
2020-09-11 05:30:00,1.53888,0.44884,1.603,0.45408000000000004,0.13244,0.47300000000000003,1.0848,0.3164,1.13
2020-09-11 06:00:00,1.65408,0.48244000000000004,1.7229999999999999,0.6268800000000001,0.18284,0.653,1.0272000000000001,0.29960000000000003,1.07
2020-09-11 06:30:00,1.9228800000000001,0.56084,2.003,0.5788800000000001,0.16884000000000002,0.603,1.344,0.392,1.4
2020-09-11 07:00:00,2.0784,0.6062000000000001,2.165,0.5808,0.1694,0.605,1.4976,0.4368,1.56
2020-09-11 07:30:00,2.37408,0.69244,2.473,0.75168,0.21924000000000002,0.783,1.6224,0.4732,1.69
2020-09-11 08:00:00,2.54688,0.7428400000000001,2.653,0.7996800000000001,0.23324000000000003,0.833,1.7472,0.5096,1.82
2020-09-11 08:30:00,2.57472,0.7509600000000001,2.682,1.10592,0.32256,1.152,1.4688,0.4284,1.53
2020-09-11 09:00:00,2.59104,0.7557200000000001,2.699,1.76544,0.51492,1.839,0.8256,0.24080000000000001,0.86
2020-09-11 09:30:00,2.5152,0.7336,2.62,1.8144,0.5292,1.8900000000000001,0.7008,0.2044,0.73
2020-09-11 10:00:00,2.49792,0.7285600000000001,2.602,1.90272,0.55496,1.982,0.5952000000000001,0.1736,0.62
2020-09-11 10:30:00,2.5392,0.7406,2.645,2.0112,0.5866,2.095,0.528,0.154,0.55
2020-09-11 11:00:00,2.61792,0.76356,2.727,2.08992,0.6095600000000001,2.177,0.528,0.154,0.55
2020-09-11 11:30:00,2.55936,0.74648,2.666,1.9833600000000002,0.57848,2.066,0.5760000000000001,0.168,0.6000000000000001
2020-09-11 12:00:00,2.51232,0.7327600000000001,2.617,1.95552,0.5703600000000001,2.037,0.5568000000000001,0.16240000000000002,0.58
2020-09-11 12:30:00,3.54816,1.03488,3.696,2.5881600000000002,0.7548800000000001,2.696,0.96,0.28,1.0
2020-09-11 13:00:00,5.3664,1.5652,5.59,3.6864,1.0752,3.84,1.6800000000000002,0.49,1.75
2020-09-11 13:30:00,4.34496,1.26728,4.526,3.11616,0.90888,3.246,1.2288000000000001,0.3584,1.28
2020-09-11 14:00:00,2.45952,0.7173600000000001,2.5620000000000003,1.9315200000000001,0.5633600000000001,2.012,0.528,0.154,0.55
2020-09-11 14:30:00,2.55456,0.7450800000000001,2.661,1.99776,0.5826800000000001,2.081,0.5568000000000001,0.16240000000000002,0.58
2020-09-11 15:00:00,4.83264,1.40952,5.034,3.43104,1.00072,3.574,1.4016,0.4088,1.46
2020-09-11 15:30:00,4.09824,1.19532,4.269,2.99424,0.8733200000000001,3.119,1.104,0.322,1.15
2020-09-11 16:00:00,4.2336,1.2348,4.41,3.0624,0.8932,3.19,1.1712,0.3416,1.22
2020-09-11 16:30:00,5.00736,1.46048,5.216,3.52896,1.02928,3.676,1.4784000000000002,0.4312,1.54
2020-09-11 17:00:00,3.86592,1.12756,4.027,2.96352,0.86436,3.087,0.9024000000000001,0.2632,0.9400000000000001
2020-09-11 17:30:00,3.18528,0.9290400000000001,3.318,2.67648,0.7806400000000001,2.7880000000000003,0.5088,0.1484,0.53
2020-09-11 18:00:00,2.4672,0.7196,2.5700000000000003,1.9584000000000001,0.5712,2.04,0.5088,0.1484,0.53
2020-09-11 18:30:00,2.53152,0.73836,2.637,1.27392,0.37156000000000006,1.327,1.2576,0.3668,1.31
2020-09-11 19:00:00,2.4096,0.7028,2.51,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.6128,0.47040000000000004,1.6800000000000002
2020-09-11 19:30:00,2.44128,0.71204,2.543,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.776,0.518,1.85
2020-09-11 20:00:00,2.44992,0.7145600000000001,2.552,0.58752,0.17136,0.612,1.8624,0.5432,1.94
2020-09-11 20:30:00,2.29536,0.6694800000000001,2.391,0.46176000000000006,0.13468000000000002,0.481,1.8336000000000001,0.5348,1.9100000000000001
2020-09-11 21:00:00,2.16288,0.6308400000000001,2.253,0.46368000000000004,0.13524,0.483,1.6992,0.49560000000000004,1.77
2020-09-11 21:30:00,2.10912,0.61516,2.197,0.66912,0.19516000000000003,0.6970000000000001,1.44,0.42,1.5
2020-09-11 22:00:00,1.96224,0.57232,2.044,0.8582400000000001,0.25032000000000004,0.894,1.104,0.322,1.15
2020-09-11 22:30:00,1.82976,0.53368,1.9060000000000001,0.57216,0.16688,0.596,1.2576,0.3668,1.31
2020-09-11 23:00:00,1.64256,0.47908000000000006,1.7109999999999999,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.8544,0.2492,0.89
2020-09-11 23:30:00,1.52064,0.44352,1.584,0.8582400000000001,0.25032000000000004,0.894,0.6624,0.1932,0.6900000000000001
2020-09-12 00:00:00,1.43232,0.41776,1.492,0.8947200000000001,0.26096,0.932,0.5376000000000001,0.1568,0.56
2020-09-12 00:30:00,1.46784,0.42812000000000006,1.529,1.03584,0.30212,1.079,0.432,0.126,0.45
2020-09-12 01:00:00,1.4544000000000001,0.4242,1.5150000000000001,0.9648,0.28140000000000004,1.005,0.48960000000000004,0.1428,0.51
2020-09-12 01:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.1904,0.3472,1.24,0.44160000000000005,0.1288,0.46
2020-09-12 02:00:00,1.6512,0.48160000000000003,1.72,1.2192,0.3556,1.27,0.432,0.126,0.45
2020-09-12 02:30:00,1.50336,0.43848000000000004,1.566,1.01376,0.29568,1.056,0.48960000000000004,0.1428,0.51
2020-09-12 03:00:00,1.46496,0.42728000000000005,1.526,0.8889600000000001,0.25928,0.926,0.5760000000000001,0.168,0.6000000000000001
2020-09-12 03:30:00,1.41408,0.41244000000000003,1.473,0.71328,0.20804000000000003,0.743,0.7008,0.2044,0.73
2020-09-12 04:00:00,1.3968,0.40740000000000004,1.455,0.5904,0.17220000000000002,0.615,0.8064,0.23520000000000002,0.84
2020-09-12 04:30:00,1.41984,0.41412000000000004,1.479,0.5270400000000001,0.15372000000000002,0.549,0.8928,0.2604,0.93
2020-09-12 05:00:00,1.4256,0.4158,1.4849999999999999,0.4656,0.1358,0.485,0.96,0.28,1.0
2020-09-12 05:30:00,1.47456,0.43008,1.536,0.5049600000000001,0.14728000000000002,0.526,0.9696,0.2828,1.01
2020-09-12 06:00:00,1.4688,0.4284,1.53,0.5856,0.1708,0.61,0.8832000000000001,0.2576,0.92
2020-09-12 06:30:00,1.63392,0.47656000000000004,1.702,0.64512,0.18816000000000002,0.672,0.9888,0.2884,1.03
2020-09-12 07:00:00,1.71264,0.49952,1.784,0.47424000000000005,0.13832,0.494,1.2384,0.3612,1.29
2020-09-12 07:30:00,1.8864,0.5502,1.9649999999999999,0.7056,0.2058,0.735,1.1808,0.34440000000000004,1.23
2020-09-12 08:00:00,1.9286400000000001,0.56252,2.009,1.10304,0.32172,1.149,0.8256,0.24080000000000001,0.86
2020-09-12 08:30:00,1.90944,0.5569200000000001,1.9889999999999999,1.45824,0.42532000000000003,1.5190000000000001,0.45120000000000005,0.1316,0.47000000000000003
2020-09-12 09:00:00,2.26848,0.66164,2.363,1.88448,0.54964,1.963,0.384,0.112,0.4
2020-09-12 09:30:00,3.1968,0.9324,3.33,2.496,0.728,2.6,0.7008,0.2044,0.73
2020-09-12 10:00:00,3.94272,1.14996,4.107,2.83872,0.82796,2.957,1.104,0.322,1.15
2020-09-12 10:30:00,3.77088,1.09984,3.928,2.74368,0.8002400000000001,2.858,1.0272000000000001,0.29960000000000003,1.07
2020-09-12 11:00:00,5.07744,1.48092,5.289,3.37824,0.9853200000000001,3.519,1.6992,0.49560000000000004,1.77
2020-09-12 11:30:00,5.87808,1.7144400000000002,6.123,3.69888,1.07884,3.8529999999999998,2.1792,0.6356,2.27
2020-09-12 12:00:00,6.83424,1.9933200000000002,7.119,4.19424,1.22332,4.369,2.64,0.77,2.75
2020-09-12 12:30:00,7.8911999999999995,2.3016,8.22,4.7424,1.3832,4.94,3.1488,0.9184,3.2800000000000002
2020-09-12 13:00:00,6.40032,1.8667600000000002,6.667,4.00992,1.16956,4.177,2.3904,0.6972,2.49
2020-09-12 13:30:00,5.5488,1.6184,5.78,3.5712,1.0416,3.7199999999999998,1.9776,0.5768,2.06
2020-09-12 14:00:00,4.43616,1.2938800000000001,4.621,2.98656,0.8710800000000001,3.111,1.4496,0.4228,1.51
2020-09-12 14:30:00,4.9401600000000006,1.44088,5.146,3.26016,0.9508800000000001,3.396,1.6800000000000002,0.49,1.75
2020-09-12 15:00:00,6.22368,1.8152400000000002,6.483,3.9100800000000002,1.14044,4.073,2.3136,0.6748000000000001,2.41
2020-09-12 15:30:00,6.03648,1.76064,6.288,3.79968,1.10824,3.958,2.2368,0.6524,2.33
2020-09-12 16:00:00,4.51968,1.31824,4.708,3.01248,0.8786400000000001,3.138,1.5072,0.43960000000000005,1.57
2020-09-12 16:30:00,4.3632,1.2726,4.545,3.0096,0.8778,3.135,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-12 17:00:00,3.93504,1.14772,4.099,2.88864,0.84252,3.009,1.0464,0.3052,1.09
2020-09-12 17:30:00,3.14208,0.91644,3.273,2.57568,0.75124,2.683,0.5664,0.1652,0.59
2020-09-12 18:00:00,2.55456,0.7450800000000001,2.661,2.18016,0.63588,2.271,0.3744,0.1092,0.39
2020-09-12 18:30:00,2.27616,0.66388,2.371,1.07616,0.31388000000000005,1.121,1.2,0.35000000000000003,1.25
2020-09-12 19:00:00,2.33664,0.68152,2.434,0.7142400000000001,0.20832,0.744,1.6224,0.4732,1.69
2020-09-12 19:30:00,2.27136,0.6624800000000001,2.366,0.65856,0.19208000000000003,0.686,1.6128,0.47040000000000004,1.6800000000000002
2020-09-12 20:00:00,2.2608,0.6594,2.355,0.648,0.189,0.675,1.6128,0.47040000000000004,1.6800000000000002
2020-09-12 20:30:00,2.16768,0.63224,2.258,0.59328,0.17304000000000003,0.618,1.5744,0.4592,1.6400000000000001
2020-09-12 21:00:00,2.06304,0.60172,2.149,0.90144,0.26292000000000004,0.9390000000000001,1.1616,0.3388,1.21
2020-09-12 21:30:00,1.9833600000000002,0.57848,2.066,0.9465600000000001,0.27608000000000005,0.986,1.0368,0.3024,1.08
2020-09-12 22:00:00,1.8873600000000001,0.5504800000000001,1.966,1.29216,0.37688000000000005,1.346,0.5952000000000001,0.1736,0.62
2020-09-12 22:30:00,1.96896,0.57428,2.051,1.53696,0.44828,1.601,0.432,0.126,0.45
2020-09-12 23:00:00,2.00448,0.58464,2.088,1.58208,0.46144,1.6480000000000001,0.4224,0.1232,0.44
2020-09-12 23:30:00,2.05152,0.59836,2.137,1.60032,0.46676000000000006,1.667,0.45120000000000005,0.1316,0.47000000000000003
2020-09-13 00:00:00,2.08992,0.6095600000000001,2.177,1.60032,0.46676000000000006,1.667,0.48960000000000004,0.1428,0.51
2020-09-13 00:30:00,2.1408,0.6244000000000001,2.23,1.5936,0.46480000000000005,1.6600000000000001,0.5472,0.15960000000000002,0.5700000000000001
2020-09-13 01:00:00,2.0832,0.6076,2.17,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.5376000000000001,0.1568,0.56
2020-09-13 01:30:00,2.03904,0.59472,2.124,1.56864,0.45752000000000004,1.634,0.47040000000000004,0.13720000000000002,0.49
2020-09-13 02:00:00,1.95072,0.56896,2.032,1.5379200000000002,0.44856,1.6019999999999999,0.4128,0.12040000000000001,0.43
2020-09-13 02:30:00,1.9632,0.5726,2.045,1.5408,0.4494,1.605,0.4224,0.1232,0.44
2020-09-13 03:00:00,1.97856,0.57708,2.061,1.54656,0.45108000000000004,1.611,0.432,0.126,0.45
2020-09-13 03:30:00,2.07264,0.6045200000000001,2.159,1.5734400000000002,0.45892000000000005,1.639,0.49920000000000003,0.1456,0.52
2020-09-13 04:00:00,1.88064,0.54852,1.959,1.40064,0.40852000000000005,1.459,0.48,0.14,0.5
2020-09-13 04:30:00,1.5695999999999999,0.45780000000000004,1.635,1.032,0.301,1.075,0.5376000000000001,0.1568,0.56
2020-09-13 05:00:00,1.5379200000000002,0.44856,1.6019999999999999,1.00992,0.29456000000000004,1.052,0.528,0.154,0.55
2020-09-13 05:30:00,1.56576,0.45668000000000003,1.631,1.05696,0.30828,1.101,0.5088,0.1484,0.53
2020-09-13 06:00:00,1.73472,0.5059600000000001,1.807,1.25472,0.36596,1.307,0.48,0.14,0.5
2020-09-13 06:30:00,1.5695999999999999,0.45780000000000004,1.635,1.032,0.301,1.075,0.5376000000000001,0.1568,0.56
2020-09-13 07:00:00,1.55328,0.45304000000000005,1.6179999999999999,1.01568,0.29624,1.058,0.5376000000000001,0.1568,0.56
2020-09-13 07:30:00,1.6512,0.48160000000000003,1.72,1.2671999999999999,0.36960000000000004,1.32,0.384,0.112,0.4
2020-09-13 08:00:00,2.10144,0.61292,2.189,1.74624,0.50932,1.819,0.3552,0.10360000000000001,0.37
2020-09-13 08:30:00,2.40384,0.7011200000000001,2.504,1.97184,0.5751200000000001,2.054,0.432,0.126,0.45
2020-09-13 09:00:00,3.43776,1.00268,3.581,2.56416,0.7478800000000001,2.6710000000000003,0.8736,0.2548,0.91
2020-09-13 09:30:00,4.5168,1.3174000000000001,4.705,3.096,0.903,3.225,1.4208,0.41440000000000005,1.48
2020-09-13 10:00:00,5.84736,1.70548,6.091,3.74496,1.09228,3.901,2.1024,0.6132000000000001,2.19
2020-09-13 10:30:00,5.52384,1.61112,5.754,3.56544,1.03992,3.714,1.9584000000000001,0.5712,2.04
2020-09-13 11:00:00,7.11648,2.07564,7.413,4.25568,1.24124,4.433,2.8608000000000002,0.8344,2.98
2020-09-13 11:30:00,5.52288,1.61084,5.753,3.51648,1.02564,3.6630000000000003,2.0064,0.5852,2.09
2020-09-13 12:00:00,4.6224,1.3482,4.815,3.144,0.917,3.275,1.4784000000000002,0.4312,1.54
2020-09-13 12:30:00,6.3216,1.8437999999999999,6.585,3.9696,1.1578,4.135,2.352,0.686,2.45
2020-09-13 13:00:00,6.32064,1.84352,6.584,3.93024,1.14632,4.094,2.3904,0.6972,2.49
2020-09-13 13:30:00,7.46976,2.17868,7.781,4.43616,1.2938800000000001,4.621,3.0336,0.8848,3.16
2020-09-13 14:00:00,7.17504,2.09272,7.474,4.33344,1.2639200000000002,4.514,2.8416,0.8288000000000001,2.96
2020-09-13 14:30:00,7.03488,2.05184,7.328,4.24128,1.23704,4.418,2.7936,0.8148000000000001,2.91
2020-09-13 15:00:00,6.6345600000000005,1.9350800000000001,6.911,4.00416,1.16788,4.171,2.6304,0.7672,2.74
2020-09-13 15:30:00,6.0096,1.7528000000000001,6.26,3.7344,1.0892,3.89,2.2752,0.6636000000000001,2.37
2020-09-13 16:00:00,5.1792,1.5106000000000002,5.395,3.3744,0.9842000000000001,3.515,1.8048000000000002,0.5264,1.88
2020-09-13 16:30:00,4.35552,1.2703600000000002,4.537,3.05952,0.89236,3.187,1.296,0.378,1.35
2020-09-13 17:00:00,3.1488,0.9184,3.2800000000000002,2.5536,0.7448,2.66,0.5952000000000001,0.1736,0.62
2020-09-13 17:30:00,2.35584,0.6871200000000001,2.454,2.11584,0.61712,2.204,0.24,0.07,0.25
2020-09-13 18:00:00,2.2512,0.6566000000000001,2.345,1.512,0.441,1.5750000000000002,0.7392000000000001,0.2156,0.77
2020-09-13 18:30:00,2.3568,0.6874,2.455,1.0128,0.2954,1.055,1.344,0.392,1.4
2020-09-13 19:00:00,2.35584,0.6871200000000001,2.454,0.5510400000000001,0.16072,0.5740000000000001,1.8048000000000002,0.5264,1.88
2020-09-13 19:30:00,2.3155200000000002,0.6753600000000001,2.412,0.5107200000000001,0.14896,0.532,1.8048000000000002,0.5264,1.88
2020-09-13 20:00:00,2.36832,0.69076,2.467,0.44832000000000005,0.13076000000000002,0.467,1.92,0.56,2.0
2020-09-13 20:30:00,2.28096,0.6652800000000001,2.376,0.51456,0.15008000000000002,0.536,1.7664,0.5152,1.8399999999999999
2020-09-13 21:00:00,2.10144,0.61292,2.189,0.5270400000000001,0.15372000000000002,0.549,1.5744,0.4592,1.6400000000000001
2020-09-13 21:30:00,2.01216,0.5868800000000001,2.096,0.80256,0.23408,0.836,1.2096,0.3528,1.26
2020-09-13 22:00:00,1.84896,0.5392800000000001,1.9260000000000002,0.7449600000000001,0.21728000000000003,0.776,1.104,0.322,1.15
2020-09-13 22:30:00,1.6703999999999999,0.4872,1.74,0.5664,0.1652,0.59,1.104,0.322,1.15
2020-09-13 23:00:00,1.52928,0.44604000000000005,1.593,0.47328000000000003,0.13804000000000002,0.493,1.056,0.308,1.1
2020-09-13 23:30:00,1.42176,0.41468000000000005,1.4809999999999999,0.44256,0.12908,0.461,0.9792000000000001,0.2856,1.02
2020-09-14 00:00:00,1.36128,0.39704000000000006,1.418,0.45888,0.13384000000000001,0.47800000000000004,0.9024000000000001,0.2632,0.9400000000000001
2020-09-14 00:30:00,1.3180800000000001,0.38444,1.373,0.41568000000000005,0.12124000000000001,0.433,0.9024000000000001,0.2632,0.9400000000000001
2020-09-14 01:00:00,1.29696,0.37828,1.351,0.40416,0.11788000000000001,0.421,0.8928,0.2604,0.93
2020-09-14 01:30:00,1.3679999999999999,0.399,1.425,0.36960000000000004,0.1078,0.385,0.9984000000000001,0.2912,1.04
2020-09-14 02:00:00,1.38528,0.40404,1.443,0.40608000000000005,0.11844,0.423,0.9792000000000001,0.2856,1.02
2020-09-14 02:30:00,1.392,0.406,1.45,0.3744,0.1092,0.39,1.0176,0.2968,1.06
2020-09-14 03:00:00,1.36896,0.39928,1.426,0.45696000000000003,0.13328,0.47600000000000003,0.912,0.266,0.9500000000000001
2020-09-14 03:30:00,1.36896,0.39928,1.426,0.5049600000000001,0.14728000000000002,0.526,0.864,0.252,0.9
2020-09-14 04:00:00,1.40544,0.40992,1.464,0.37824,0.11032000000000002,0.394,1.0272000000000001,0.29960000000000003,1.07
2020-09-14 04:30:00,1.4496,0.4228,1.51,0.3648,0.10640000000000001,0.38,1.0848,0.3164,1.13
2020-09-14 05:00:00,1.4352,0.4186,1.495,0.36960000000000004,0.1078,0.385,1.0656,0.3108,1.11
2020-09-14 05:30:00,1.46784,0.42812000000000006,1.529,0.37344000000000005,0.10892,0.389,1.0944,0.31920000000000004,1.1400000000000001
2020-09-14 06:00:00,1.6214400000000002,0.47292000000000006,1.689,0.35424000000000005,0.10332000000000001,0.369,1.2671999999999999,0.36960000000000004,1.32
2020-09-14 06:30:00,1.80672,0.5269600000000001,1.8820000000000001,0.35712000000000005,0.10416,0.372,1.4496,0.4228,1.51
2020-09-14 07:00:00,1.95552,0.5703600000000001,2.037,0.40992,0.11956000000000001,0.427,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-14 07:30:00,2.28096,0.6652800000000001,2.376,0.5625600000000001,0.16408,0.586,1.7184,0.5012,1.79
2020-09-14 08:00:00,2.38368,0.6952400000000001,2.483,0.8860800000000001,0.25844,0.923,1.4976,0.4368,1.56
2020-09-14 08:30:00,2.39424,0.69832,2.4939999999999998,1.29024,0.37632000000000004,1.344,1.104,0.322,1.15
2020-09-14 09:00:00,2.58048,0.7526400000000001,2.688,1.71648,0.5006400000000001,1.788,0.864,0.252,0.9
2020-09-14 09:30:00,2.74464,0.8005200000000001,2.859,2.19744,0.64092,2.289,0.5472,0.15960000000000002,0.5700000000000001
2020-09-14 10:00:00,3.3168,0.9674,3.455,2.6736,0.7798,2.785,0.6432,0.18760000000000002,0.67
2020-09-14 10:30:00,4.17312,1.21716,4.347,3.0979200000000002,0.90356,3.227,1.0752,0.3136,1.12
2020-09-14 11:00:00,4.82688,1.40784,5.028,3.44448,1.00464,3.588,1.3824,0.4032,1.44
2020-09-14 11:30:00,5.31744,1.55092,5.539,3.68544,1.07492,3.839,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-14 12:00:00,5.5488,1.6184,5.78,3.8112,1.1116,3.9699999999999998,1.7376,0.5068,1.81
2020-09-14 12:30:00,5.67744,1.65592,5.914,3.88224,1.13232,4.044,1.7952,0.5236000000000001,1.87
2020-09-14 13:00:00,5.8281600000000005,1.69988,6.071,3.92736,1.14548,4.091,1.9008,0.5544,1.98
2020-09-14 13:30:00,5.60256,1.63408,5.836,3.82656,1.11608,3.9859999999999998,1.776,0.518,1.85
2020-09-14 14:00:00,5.5536,1.6198000000000001,5.785,3.7872,1.1046,3.9450000000000003,1.7664,0.5152,1.8399999999999999
2020-09-14 14:30:00,5.41728,1.58004,5.643,3.71808,1.08444,3.873,1.6992,0.49560000000000004,1.77
2020-09-14 15:00:00,5.0208,1.4644,5.23,3.504,1.022,3.65,1.5168,0.4424,1.58
2020-09-14 15:30:00,4.43232,1.29276,4.617,3.21312,0.9371600000000001,3.347,1.2192,0.3556,1.27
2020-09-14 16:00:00,3.88608,1.13344,4.048,2.96448,0.8646400000000001,3.088,0.9216000000000001,0.26880000000000004,0.96
2020-09-14 16:30:00,3.08064,0.8985200000000001,3.209,2.59104,0.7557200000000001,2.699,0.48960000000000004,0.1428,0.51
2020-09-14 17:00:00,2.6716800000000003,0.77924,2.783,2.16288,0.6308400000000001,2.253,0.5088,0.1484,0.53
2020-09-14 17:30:00,2.63712,0.7691600000000001,2.747,1.70592,0.49756000000000006,1.7770000000000001,0.9312,0.2716,0.97
2020-09-14 18:00:00,2.69184,0.78512,2.8040000000000003,1.21344,0.35392,1.264,1.4784000000000002,0.4312,1.54
2020-09-14 18:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.7728,0.22540000000000002,0.805,1.9584000000000001,0.5712,2.04
2020-09-14 19:00:00,2.59008,0.7554400000000001,2.698,0.48768000000000006,0.14224,0.508,2.1024,0.6132000000000001,2.19
2020-09-14 19:30:00,2.59776,0.75768,2.706,0.36096,0.10528000000000001,0.376,2.2368,0.6524,2.33
2020-09-14 20:00:00,2.56032,0.7467600000000001,2.667,0.35232,0.10276,0.367,2.208,0.644,2.3
2020-09-14 20:30:00,2.4700800000000003,0.7204400000000001,2.573,0.34848,0.10164000000000001,0.363,2.1216,0.6188,2.21
2020-09-14 21:00:00,2.25696,0.6582800000000001,2.351,0.37536,0.10948000000000001,0.391,1.8816000000000002,0.5488000000000001,1.96
2020-09-14 21:30:00,2.03808,0.5944400000000001,2.123,0.53088,0.15484,0.553,1.5072,0.43960000000000005,1.57
2020-09-14 22:00:00,1.8873600000000001,0.5504800000000001,1.966,0.5049600000000001,0.14728000000000002,0.526,1.3824,0.4032,1.44
2020-09-14 22:30:00,1.79616,0.52388,1.871,0.49056000000000005,0.14308,0.511,1.3056,0.3808,1.3599999999999999
2020-09-14 23:00:00,1.64832,0.48076,1.717,0.48672000000000004,0.14196,0.507,1.1616,0.3388,1.21
2020-09-14 23:30:00,1.55136,0.45248000000000005,1.616,0.41856000000000004,0.12208000000000001,0.436,1.1328,0.3304,1.18
2020-09-15 00:00:00,1.48032,0.43176000000000003,1.542,0.39552000000000004,0.11536,0.41200000000000003,1.0848,0.3164,1.13
2020-09-15 00:30:00,1.44672,0.42196000000000006,1.5070000000000001,0.40032,0.11676,0.417,1.0464,0.3052,1.09
2020-09-15 01:00:00,1.4544000000000001,0.4242,1.5150000000000001,0.38880000000000003,0.1134,0.405,1.0656,0.3108,1.11
2020-09-15 01:30:00,1.58016,0.46088,1.646,0.36096,0.10528000000000001,0.376,1.2192,0.3556,1.27
2020-09-15 02:00:00,1.60416,0.46788,1.671,0.35616000000000003,0.10388000000000001,0.371,1.248,0.364,1.3
2020-09-15 02:30:00,1.60512,0.46816,1.6720000000000002,0.35712000000000005,0.10416,0.372,1.248,0.364,1.3
2020-09-15 03:00:00,1.58112,0.46116,1.647,0.31392000000000003,0.09156,0.327,1.2671999999999999,0.36960000000000004,1.32
2020-09-15 03:30:00,1.59456,0.46508000000000005,1.661,0.29856000000000005,0.08708,0.311,1.296,0.378,1.35
2020-09-15 04:00:00,1.57632,0.45976000000000006,1.642,0.32832,0.09576000000000001,0.342,1.248,0.364,1.3
2020-09-15 04:30:00,1.62336,0.47348,1.691,0.35616000000000003,0.10388000000000001,0.371,1.2671999999999999,0.36960000000000004,1.32
2020-09-15 05:00:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.35616000000000003,0.10388000000000001,0.371,1.3056,0.3808,1.3599999999999999
2020-09-15 05:30:00,1.69056,0.49308,1.7610000000000001,0.35616000000000003,0.10388000000000001,0.371,1.3344,0.38920000000000005,1.3900000000000001
2020-09-15 06:00:00,1.83552,0.5353600000000001,1.912,0.35712000000000005,0.10416,0.372,1.4784000000000002,0.4312,1.54
2020-09-15 06:30:00,2.02752,0.59136,2.112,0.35712000000000005,0.10416,0.372,1.6703999999999999,0.4872,1.74
2020-09-15 07:00:00,2.2272,0.6496000000000001,2.32,0.3456,0.1008,0.36,1.8816000000000002,0.5488000000000001,1.96
2020-09-15 07:30:00,2.6236800000000002,0.76524,2.733,0.44448000000000004,0.12964,0.463,2.1792,0.6356,2.27
2020-09-15 08:00:00,2.65632,0.7747600000000001,2.767,0.78432,0.22876000000000002,0.8170000000000001,1.8719999999999999,0.546,1.9500000000000002
2020-09-15 08:30:00,2.6304,0.7672,2.74,1.4208,0.41440000000000005,1.48,1.2096,0.3528,1.26
2020-09-15 09:00:00,2.64,0.77,2.75,1.968,0.5740000000000001,2.05,0.672,0.196,0.7000000000000001
2020-09-15 09:30:00,2.65536,0.7744800000000001,2.766,2.01216,0.5868800000000001,2.096,0.6432,0.18760000000000002,0.67
2020-09-15 10:00:00,2.97312,0.86716,3.097,2.55072,0.7439600000000001,2.657,0.4224,0.1232,0.44
2020-09-15 10:30:00,3.57888,1.04384,3.7279999999999998,2.88768,0.8422400000000001,3.008,0.6912,0.2016,0.72
2020-09-15 11:00:00,3.96096,1.15528,4.126,3.02016,0.8808800000000001,3.146,0.9408000000000001,0.27440000000000003,0.98
2020-09-15 11:30:00,3.88896,1.13428,4.051,3.00576,0.8766800000000001,3.1310000000000002,0.8832000000000001,0.2576,0.92
2020-09-15 12:00:00,4.14528,1.20904,4.318,3.13728,0.9150400000000001,3.268,1.008,0.294,1.05
2020-09-15 12:30:00,4.8,1.4,5.0,3.4944,1.0192,3.64,1.3056,0.3808,1.3599999999999999
2020-09-15 13:00:00,5.21952,1.52236,5.437,3.66432,1.06876,3.817,1.5552000000000001,0.4536,1.62
2020-09-15 13:30:00,4.9872,1.4546000000000001,5.195,3.528,1.029,3.675,1.4592,0.42560000000000003,1.52
2020-09-15 14:00:00,4.78848,1.39664,4.9879999999999995,3.46368,1.01024,3.608,1.3248,0.3864,1.38
2020-09-15 14:30:00,4.44576,1.29668,4.631,3.26496,0.9522800000000001,3.401,1.1808,0.34440000000000004,1.23
2020-09-15 15:00:00,3.5423999999999998,1.0332,3.69,2.6208,0.7644000000000001,2.73,0.9216000000000001,0.26880000000000004,0.96
2020-09-15 15:30:00,3.81696,1.11328,3.976,2.90496,0.84728,3.026,0.912,0.266,0.9500000000000001
2020-09-15 16:00:00,3.14304,0.9167200000000001,3.274,2.52864,0.7375200000000001,2.634,0.6144000000000001,0.1792,0.64
2020-09-15 16:30:00,2.72832,0.79576,2.842,2.24832,0.65576,2.342,0.48,0.14,0.5
2020-09-15 17:00:00,2.68896,0.7842800000000001,2.801,1.14336,0.33348000000000005,1.191,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-15 17:30:00,2.6544,0.7742,2.765,1.224,0.357,1.275,1.4304000000000001,0.4172,1.49
2020-09-15 18:00:00,2.73504,0.7977200000000001,2.849,0.86304,0.25172,0.899,1.8719999999999999,0.546,1.9500000000000002
2020-09-15 18:30:00,2.7024,0.7882,2.815,0.5232,0.1526,0.545,2.1792,0.6356,2.27
2020-09-15 19:00:00,2.54496,0.74228,2.651,0.41376,0.12068000000000001,0.431,2.1312,0.6216,2.22
2020-09-15 19:30:00,2.54976,0.74368,2.656,0.36096,0.10528000000000001,0.376,2.1888,0.6384000000000001,2.2800000000000002
2020-09-15 20:00:00,2.46048,0.7176400000000001,2.563,0.35808,0.10444,0.373,2.1024,0.6132000000000001,2.19
2020-09-15 20:30:00,2.328,0.679,2.425,0.3312,0.0966,0.34500000000000003,1.9968,0.5824,2.08
2020-09-15 21:00:00,2.20896,0.6442800000000001,2.301,0.29856000000000005,0.08708,0.311,1.9104,0.5572,1.99
2020-09-15 21:30:00,2.14272,0.6249600000000001,2.232,0.29952,0.08736000000000001,0.312,1.8432,0.5376000000000001,1.92
2020-09-15 22:00:00,2.0304,0.5922000000000001,2.115,0.3024,0.0882,0.315,1.728,0.504,1.8
2020-09-15 22:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.3168,0.09240000000000001,0.33,1.5168,0.4424,1.58
2020-09-15 23:00:00,1.72896,0.5042800000000001,1.8010000000000002,0.34656000000000003,0.10108,0.361,1.3824,0.4032,1.44
2020-09-15 23:30:00,1.59456,0.46508000000000005,1.661,0.34656000000000003,0.10108,0.361,1.248,0.364,1.3
2020-09-16 00:00:00,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.34656000000000003,0.10108,0.361,1.1616,0.3388,1.21
2020-09-16 00:30:00,1.44096,0.42028000000000004,1.501,0.34656000000000003,0.10108,0.361,1.0944,0.31920000000000004,1.1400000000000001
2020-09-16 01:00:00,1.3948800000000001,0.40684000000000003,1.453,0.34848,0.10164000000000001,0.363,1.0464,0.3052,1.09
2020-09-16 01:30:00,1.4188800000000001,0.41384000000000004,1.478,0.38208000000000003,0.11144000000000001,0.398,1.0368,0.3024,1.08
2020-09-16 02:00:00,1.45728,0.42504000000000003,1.518,0.36288000000000004,0.10584,0.378,1.0944,0.31920000000000004,1.1400000000000001
2020-09-16 02:30:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.36768,0.10724,0.383,1.0752,0.3136,1.12
2020-09-16 03:00:00,1.3872,0.4046,1.445,0.39840000000000003,0.11620000000000001,0.41500000000000004,0.9888,0.2884,1.03
2020-09-16 03:30:00,1.3632,0.3976,1.42,0.4128,0.12040000000000001,0.43,0.9504,0.2772,0.99
2020-09-16 04:00:00,1.33152,0.38836000000000004,1.387,0.43872000000000005,0.12796000000000002,0.457,0.8928,0.2604,0.93
2020-09-16 04:30:00,1.3248,0.3864,1.38,0.47040000000000004,0.13720000000000002,0.49,0.8544,0.2492,0.89
2020-09-16 05:00:00,1.42944,0.41692,1.4889999999999999,0.43104000000000003,0.12572,0.449,0.9984000000000001,0.2912,1.04
2020-09-16 05:30:00,1.48704,0.43372000000000005,1.549,0.46944,0.13692000000000001,0.489,1.0176,0.2968,1.06
2020-09-16 06:00:00,1.55808,0.45444,1.623,0.60768,0.17724,0.633,0.9504,0.2772,0.99
2020-09-16 06:30:00,1.74336,0.50848,1.816,0.91776,0.26768000000000003,0.9560000000000001,0.8256,0.24080000000000001,0.86
2020-09-16 07:00:00,1.88352,0.5493600000000001,1.962,0.8179200000000001,0.23856000000000002,0.852,1.0656,0.3108,1.11
2020-09-16 07:30:00,2.18112,0.6361600000000001,2.2720000000000002,0.8563200000000001,0.24976,0.892,1.3248,0.3864,1.38
2020-09-16 08:00:00,2.20704,0.6437200000000001,2.299,1.05504,0.30772000000000005,1.099,1.152,0.336,1.2
2020-09-16 08:30:00,2.22528,0.6490400000000001,2.318,1.22688,0.35784000000000005,1.278,0.9984000000000001,0.2912,1.04
2020-09-16 09:00:00,2.27136,0.6624800000000001,2.366,1.36896,0.39928,1.426,0.9024000000000001,0.2632,0.9400000000000001
2020-09-16 09:30:00,2.328,0.679,2.425,1.5792000000000002,0.4606,1.645,0.7488,0.2184,0.78
2020-09-16 10:00:00,2.34912,0.6851600000000001,2.447,1.49472,0.43596,1.557,0.8544,0.2492,0.89
2020-09-16 10:30:00,2.39328,0.6980400000000001,2.493,1.25088,0.36484000000000005,1.303,1.1424,0.3332,1.19
2020-09-16 11:00:00,2.3808,0.6944,2.48,1.152,0.336,1.2,1.2288000000000001,0.3584,1.28
2020-09-16 11:30:00,2.4432,0.7126,2.545,0.9648,0.28140000000000004,1.005,1.4784000000000002,0.4312,1.54
2020-09-16 12:00:00,2.4288,0.7084,2.5300000000000002,0.8832000000000001,0.2576,0.92,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-16 12:30:00,2.44416,0.7128800000000001,2.5460000000000003,0.9657600000000001,0.28168000000000004,1.006,1.4784000000000002,0.4312,1.54
2020-09-16 13:00:00,2.45184,0.7151200000000001,2.5540000000000003,0.96384,0.28112000000000004,1.004,1.488,0.434,1.55
2020-09-16 13:30:00,2.39616,0.6988800000000001,2.496,1.01376,0.29568,1.056,1.3824,0.4032,1.44
2020-09-16 14:00:00,2.37792,0.6935600000000001,2.477,0.9379200000000001,0.27356,0.977,1.44,0.42,1.5
2020-09-16 14:30:00,2.40864,0.70252,2.509,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.488,0.434,1.55
2020-09-16 15:00:00,2.4192,0.7056,2.52,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.6224,0.4732,1.69
2020-09-16 15:30:00,2.41824,0.7053200000000001,2.519,0.8726400000000001,0.25452,0.909,1.5455999999999999,0.45080000000000003,1.6099999999999999
