Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-09-16 16:00:00,2.4576000000000002,0.7168,2.56,0.768,0.224,0.8,1.6896,0.4928,1.76
2020-09-16 16:30:00,2.5824,0.7532,2.69,0.9312,0.2716,0.97,1.6512,0.48160000000000003,1.72
2020-09-16 17:00:00,2.5728,0.7504000000000001,2.68,1.008,0.294,1.05,1.5648,0.45640000000000003,1.63
2020-09-16 17:30:00,2.544,0.742,2.65,1.008,0.294,1.05,1.536,0.448,1.6
2020-09-16 18:00:00,2.5392,0.7406,2.645,0.9648,0.28140000000000004,1.005,1.5744,0.4592,1.6400000000000001
2020-09-16 18:30:00,2.5296000000000003,0.7378,2.635,1.0128,0.2954,1.055,1.5168,0.4424,1.58
2020-09-16 19:00:00,2.5632,0.7476,2.67,0.6816,0.1988,0.71,1.8816000000000002,0.5488000000000001,1.96
2020-09-16 19:30:00,2.5248,0.7364,2.63,0.48960000000000004,0.1428,0.51,2.0352,0.5936,2.12
2020-09-16 20:00:00,2.47104,0.72072,2.574,0.48384000000000005,0.14112000000000002,0.504,1.9872,0.5796,2.07
2020-09-16 20:30:00,2.4384,0.7112,2.54,0.44160000000000005,0.1288,0.46,1.9968,0.5824,2.08
2020-09-16 21:00:00,2.19456,0.6400800000000001,2.286,0.5241600000000001,0.15288000000000002,0.546,1.6703999999999999,0.4872,1.74
2020-09-16 21:30:00,2.20992,0.64456,2.302,0.43392000000000003,0.12656,0.452,1.776,0.518,1.85
2020-09-16 22:00:00,2.00928,0.58604,2.093,0.39648000000000005,0.11564,0.41300000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-09-16 22:30:00,1.85568,0.54124,1.933,0.45408000000000004,0.13244,0.47300000000000003,1.4016,0.4088,1.46
2020-09-16 23:00:00,1.71744,0.50092,1.7890000000000001,0.46944,0.13692000000000001,0.489,1.248,0.364,1.3
2020-09-16 23:30:00,1.6329600000000002,0.47628000000000004,1.701,0.45216000000000006,0.13188,0.47100000000000003,1.1808,0.34440000000000004,1.23
2020-09-17 00:00:00,1.52736,0.44548000000000004,1.591,0.41376,0.12068000000000001,0.431,1.1136,0.32480000000000003,1.16
2020-09-17 00:30:00,1.47648,0.43064,1.538,0.36288000000000004,0.10584,0.378,1.1136,0.32480000000000003,1.16
2020-09-17 01:00:00,1.45152,0.42336,1.512,0.35712000000000005,0.10416,0.372,1.0944,0.31920000000000004,1.1400000000000001
2020-09-17 01:30:00,1.5744,0.4592,1.6400000000000001,0.3648,0.10640000000000001,0.38,1.2096,0.3528,1.26
2020-09-17 02:00:00,1.63008,0.47544000000000003,1.698,0.35328000000000004,0.10304,0.368,1.2768,0.3724,1.33
2020-09-17 02:30:00,1.60224,0.46732,1.669,0.38304000000000005,0.11172000000000001,0.399,1.2192,0.3556,1.27
2020-09-17 03:00:00,1.5744,0.4592,1.6400000000000001,0.4032,0.11760000000000001,0.42,1.1712,0.3416,1.22
2020-09-17 03:30:00,1.6348799999999999,0.47684000000000004,1.703,0.39648000000000005,0.11564,0.41300000000000003,1.2384,0.3612,1.29
2020-09-17 04:00:00,1.58592,0.46256,1.6520000000000001,0.39552000000000004,0.11536,0.41200000000000003,1.1904,0.3472,1.24
2020-09-17 04:30:00,1.6032000000000002,0.4676,1.67,0.384,0.112,0.4,1.2192,0.3556,1.27
2020-09-17 05:00:00,1.66464,0.48552000000000006,1.734,0.38784,0.11312000000000001,0.404,1.2768,0.3724,1.33
2020-09-17 05:30:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.40416,0.11788000000000001,0.421,1.2576,0.3668,1.31
2020-09-17 06:00:00,1.8816000000000002,0.5488000000000001,1.96,0.3936,0.1148,0.41000000000000003,1.488,0.434,1.55
2020-09-17 06:30:00,2.09856,0.6120800000000001,2.186,0.38016000000000005,0.11088,0.396,1.7184,0.5012,1.79
2020-09-17 07:00:00,2.21856,0.6470800000000001,2.311,0.39456,0.11508000000000002,0.41100000000000003,1.824,0.532,1.9
2020-09-17 07:30:00,2.61024,0.7613200000000001,2.719,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.064,0.602,2.15
2020-09-17 08:00:00,2.73216,0.79688,2.846,0.8313600000000001,0.24248000000000003,0.866,1.9008,0.5544,1.98
2020-09-17 08:30:00,2.76384,0.8061200000000001,2.879,1.15104,0.33572,1.199,1.6128,0.47040000000000004,1.6800000000000002
2020-09-17 09:00:00,2.65344,0.77392,2.7640000000000002,1.4630400000000001,0.42672000000000004,1.524,1.1904,0.3472,1.24
2020-09-17 09:30:00,2.65152,0.77336,2.762,2.02752,0.59136,2.112,0.624,0.182,0.65
2020-09-17 10:00:00,2.85888,0.83384,2.9779999999999998,2.38848,0.69664,2.488,0.47040000000000004,0.13720000000000002,0.49
2020-09-17 10:30:00,2.6352,0.7686000000000001,2.745,1.7232,0.5026,1.795,0.912,0.266,0.9500000000000001
2020-09-17 11:00:00,3.04512,0.8881600000000001,3.172,2.22912,0.6501600000000001,2.322,0.8160000000000001,0.23800000000000002,0.85
2020-09-17 11:30:00,3.27936,0.9564800000000001,3.416,2.47296,0.72128,2.576,0.8064,0.23520000000000002,0.84
2020-09-17 12:00:00,4.65024,1.35632,4.844,3.41184,0.9951200000000001,3.5540000000000003,1.2384,0.3612,1.29
2020-09-17 12:30:00,5.23968,1.52824,5.458,3.71328,1.08304,3.868,1.5264,0.44520000000000004,1.5899999999999999
2020-09-17 13:00:00,5.7696000000000005,1.6828,6.01,3.984,1.162,4.15,1.7856,0.5208,1.8599999999999999
2020-09-17 13:30:00,5.69952,1.66236,5.937,3.9523200000000003,1.15276,4.117,1.7472,0.5096,1.82
2020-09-17 14:00:00,5.57664,1.6265200000000002,5.809,3.88704,1.13372,4.049,1.6896,0.4928,1.76
2020-09-17 14:30:00,5.2416,1.5288,5.46,3.7439999999999998,1.092,3.9,1.4976,0.4368,1.56
2020-09-17 15:00:00,5.0256,1.4658,5.235,3.5856,1.0458,3.735,1.44,0.42,1.5
2020-09-17 15:30:00,4.42368,1.29024,4.608,3.27168,0.9542400000000001,3.408,1.152,0.336,1.2
2020-09-17 16:00:00,3.7536,1.0948,3.91,2.9664,0.8652000000000001,3.09,0.7872,0.2296,0.8200000000000001
2020-09-17 16:30:00,2.93664,0.8565200000000001,3.059,2.59104,0.7557200000000001,2.699,0.3456,0.1008,0.36
2020-09-17 17:00:00,2.49408,0.7274400000000001,2.598,2.16768,0.63224,2.258,0.3264,0.0952,0.34
2020-09-17 17:30:00,2.56416,0.7478800000000001,2.6710000000000003,1.72896,0.5042800000000001,1.8010000000000002,0.8352,0.2436,0.87
2020-09-17 18:00:00,2.59392,0.75656,2.702,1.24032,0.36176,1.292,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-17 18:30:00,2.59008,0.7554400000000001,2.698,0.8428800000000001,0.24584000000000003,0.878,1.7472,0.5096,1.82
2020-09-17 19:00:00,2.52864,0.7375200000000001,2.634,0.6086400000000001,0.17752,0.634,1.92,0.56,2.0
2020-09-17 19:30:00,2.55168,0.74424,2.658,0.47808000000000006,0.13944,0.498,2.0736,0.6048,2.16
2020-09-17 20:00:00,2.68704,0.7837200000000001,2.799,0.46944,0.13692000000000001,0.489,2.2176,0.6468,2.31
2020-09-17 20:30:00,2.41248,0.70364,2.513,0.5020800000000001,0.14644000000000001,0.523,1.9104,0.5572,1.99
2020-09-17 21:00:00,2.31456,0.67508,2.411,0.53856,0.15708000000000003,0.561,1.776,0.518,1.85
2020-09-17 21:30:00,2.33856,0.68208,2.436,0.5241600000000001,0.15288000000000002,0.546,1.8144,0.5292,1.8900000000000001
2020-09-17 22:00:00,2.1494400000000002,0.62692,2.239,0.5270400000000001,0.15372000000000002,0.549,1.6224,0.4732,1.69
2020-09-17 22:30:00,1.9670400000000001,0.57372,2.049,0.5078400000000001,0.14812,0.529,1.4592,0.42560000000000003,1.52
2020-09-17 23:00:00,1.84224,0.53732,1.919,0.49824,0.14532,0.519,1.344,0.392,1.4
2020-09-17 23:30:00,1.7222400000000002,0.50232,1.794,0.46464000000000005,0.13552,0.484,1.2576,0.3668,1.31
2020-09-18 00:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.46080000000000004,0.13440000000000002,0.48,1.1712,0.3416,1.22
2020-09-18 00:30:00,1.55904,0.45472,1.624,0.48384000000000005,0.14112000000000002,0.504,1.0752,0.3136,1.12
2020-09-18 01:00:00,1.5648,0.45640000000000003,1.63,0.46080000000000004,0.13440000000000002,0.48,1.104,0.322,1.15
2020-09-18 01:30:00,1.67328,0.48804000000000003,1.7429999999999999,0.43488000000000004,0.12684,0.453,1.2384,0.3612,1.29
2020-09-18 02:00:00,1.71936,0.50148,1.791,0.43296,0.12628,0.451,1.2864,0.37520000000000003,1.34
2020-09-18 02:30:00,1.69536,0.49448000000000003,1.766,0.46656000000000003,0.13608,0.486,1.2288000000000001,0.3584,1.28
2020-09-18 03:00:00,1.65408,0.48244000000000004,1.7229999999999999,0.5020800000000001,0.14644000000000001,0.523,1.152,0.336,1.2
2020-09-18 03:30:00,1.6272,0.4746,1.695,0.5232,0.1526,0.545,1.104,0.322,1.15
2020-09-18 04:00:00,1.57728,0.46004000000000006,1.643,0.5788800000000001,0.16884000000000002,0.603,0.9984000000000001,0.2912,1.04
2020-09-18 04:30:00,1.6128,0.47040000000000004,1.6800000000000002,0.5856,0.1708,0.61,1.0272000000000001,0.29960000000000003,1.07
2020-09-18 05:00:00,1.6800000000000002,0.49,1.75,0.48960000000000004,0.1428,0.51,1.1904,0.3472,1.24
2020-09-18 05:30:00,1.73184,0.50512,1.804,0.42624,0.12432000000000001,0.444,1.3056,0.3808,1.3599999999999999
2020-09-18 06:00:00,1.86048,0.54264,1.9380000000000002,0.38208000000000003,0.11144000000000001,0.398,1.4784000000000002,0.4312,1.54
2020-09-18 06:30:00,2.14848,0.6266400000000001,2.238,0.41088,0.11984000000000002,0.428,1.7376,0.5068,1.81
2020-09-18 07:00:00,2.39808,0.6994400000000001,2.498,0.43968,0.12824000000000002,0.458,1.9584000000000001,0.5712,2.04
2020-09-18 07:30:00,2.75136,0.8024800000000001,2.866,0.5433600000000001,0.15848,0.5660000000000001,2.208,0.644,2.3
2020-09-18 08:00:00,2.93472,0.85596,3.057,0.58272,0.16996000000000003,0.607,2.352,0.686,2.45
2020-09-18 08:30:00,2.99904,0.87472,3.124,0.59904,0.17472000000000001,0.624,2.4,0.7000000000000001,2.5
2020-09-18 09:00:00,2.9184,0.8512000000000001,3.04,0.8928,0.2604,0.93,2.0256,0.5908,2.11
2020-09-18 09:30:00,2.84448,0.82964,2.963,1.36608,0.39844,1.423,1.4784000000000002,0.4312,1.54
2020-09-18 10:00:00,2.79648,0.81564,2.9130000000000003,2.28768,0.66724,2.383,0.5088,0.1484,0.53
2020-09-18 10:30:00,2.7302400000000002,0.79632,2.844,1.89504,0.5527200000000001,1.974,0.8352,0.2436,0.87
2020-09-18 11:00:00,2.9616,0.8638,3.085,2.184,0.637,2.275,0.7776000000000001,0.2268,0.81
2020-09-18 11:30:00,3.46368,1.01024,3.608,2.58048,0.7526400000000001,2.688,0.8832000000000001,0.2576,0.92
2020-09-18 12:00:00,5.62368,1.64024,5.858,3.81888,1.11384,3.9779999999999998,1.8048000000000002,0.5264,1.88
2020-09-18 12:30:00,5.9856,1.7458,6.235,3.96,1.155,4.125,2.0256,0.5908,2.11
2020-09-18 13:00:00,6.13632,1.78976,6.392,4.04352,1.17936,4.212,2.0928,0.6104,2.18
2020-09-18 13:30:00,6.12672,1.78696,6.382,4.01472,1.17096,4.182,2.112,0.616,2.2
2020-09-18 14:00:00,6.0288,1.7584,6.28,3.9552,1.1536,4.12,2.0736,0.6048,2.16
2020-09-18 14:30:00,5.70624,1.66432,5.944,3.79584,1.10712,3.954,1.9104,0.5572,1.99
2020-09-18 15:00:00,5.59296,1.63128,5.8260000000000005,3.6921600000000003,1.07688,3.846,1.9008,0.5544,1.98
2020-09-18 15:30:00,5.08704,1.48372,5.299,3.45504,1.00772,3.599,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-18 16:00:00,4.33728,1.26504,4.518,3.13728,0.9150400000000001,3.268,1.2,0.35000000000000003,1.25
2020-09-18 16:30:00,4.5552,1.3286,4.745,3.24,0.9450000000000001,3.375,1.3152,0.3836,1.37
2020-09-18 17:00:00,3.7488,1.0934,3.9050000000000002,2.8656,0.8358,2.985,0.8832000000000001,0.2576,0.92
2020-09-18 17:30:00,2.53824,0.7403200000000001,2.644,2.25984,0.65912,2.354,0.27840000000000004,0.08120000000000001,0.29
2020-09-18 18:00:00,2.36448,0.68964,2.463,1.9708800000000002,0.57484,2.053,0.3936,0.1148,0.41000000000000003
2020-09-18 18:30:00,2.35008,0.68544,2.448,1.4188800000000001,0.41384000000000004,1.478,0.9312,0.2716,0.97
2020-09-18 19:00:00,2.38272,0.69496,2.482,1.17312,0.34216,1.222,1.2096,0.3528,1.26
2020-09-18 19:30:00,2.4336,0.7098,2.535,0.8304,0.2422,0.865,1.6032000000000002,0.4676,1.67
2020-09-18 20:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.5241600000000001,0.15288000000000002,0.546,1.8816000000000002,0.5488000000000001,1.96
2020-09-18 20:30:00,2.32608,0.67844,2.423,0.49248000000000003,0.14364000000000002,0.513,1.8336000000000001,0.5348,1.9100000000000001
2020-09-18 21:00:00,2.18112,0.6361600000000001,2.2720000000000002,0.53952,0.15736,0.562,1.6416,0.4788,1.71
2020-09-18 21:30:00,2.21952,0.64736,2.312,0.6931200000000001,0.20216,0.722,1.5264,0.44520000000000004,1.5899999999999999
2020-09-18 22:00:00,2.05728,0.60004,2.143,0.56928,0.16604000000000002,0.593,1.488,0.434,1.55
2020-09-18 22:30:00,1.85472,0.54096,1.932,0.6163200000000001,0.17976,0.642,1.2384,0.3612,1.29
2020-09-18 23:00:00,1.77408,0.51744,1.8479999999999999,0.6220800000000001,0.18144000000000002,0.648,1.152,0.336,1.2
2020-09-18 23:30:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.64992,0.18956,0.677,0.9888,0.2884,1.03
2020-09-19 00:00:00,1.5504,0.45220000000000005,1.615,0.6000000000000001,0.17500000000000002,0.625,0.9504,0.2772,0.99
2020-09-19 00:30:00,1.5168,0.4424,1.58,0.5376000000000001,0.1568,0.56,0.9792000000000001,0.2856,1.02
2020-09-19 01:00:00,1.4841600000000001,0.43288000000000004,1.546,0.59136,0.17248000000000002,0.616,0.8928,0.2604,0.93
2020-09-19 01:30:00,1.53024,0.44632000000000005,1.5939999999999999,0.63744,0.18592,0.664,0.8928,0.2604,0.93
2020-09-19 02:00:00,1.5849600000000001,0.46228,1.651,0.7497600000000001,0.21868,0.781,0.8352,0.2436,0.87
2020-09-19 02:30:00,1.68288,0.49084000000000005,1.7530000000000001,1.06848,0.31164000000000003,1.113,0.6144000000000001,0.1792,0.64
2020-09-19 03:00:00,1.88448,0.54964,1.963,1.34688,0.39284,1.403,0.5376000000000001,0.1568,0.56
2020-09-19 03:30:00,1.84512,0.5381600000000001,1.9220000000000002,1.27872,0.37296,1.332,0.5664,0.1652,0.59
2020-09-19 04:00:00,1.6848,0.4914,1.755,1.0896,0.3178,1.135,0.5952000000000001,0.1736,0.62
2020-09-19 04:30:00,1.66656,0.48608,1.736,1.02336,0.29848,1.066,0.6432,0.18760000000000002,0.67
2020-09-19 05:00:00,1.60608,0.46844,1.673,0.8860800000000001,0.25844,0.923,0.72,0.21,0.75
2020-09-19 05:30:00,1.5734400000000002,0.45892000000000005,1.639,0.78624,0.22932000000000002,0.8190000000000001,0.7872,0.2296,0.8200000000000001
2020-09-19 06:00:00,1.56288,0.45584,1.6280000000000001,0.6412800000000001,0.18704,0.668,0.9216000000000001,0.26880000000000004,0.96
2020-09-19 06:30:00,1.64352,0.47936000000000006,1.712,0.55872,0.16296000000000002,0.582,1.0848,0.3164,1.13
2020-09-19 07:00:00,1.7088,0.4984,1.78,0.48,0.14,0.5,1.2288000000000001,0.3584,1.28
2020-09-19 07:30:00,1.7865600000000001,0.52108,1.861,0.43296,0.12628,0.451,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-19 08:00:00,1.81152,0.52836,1.887,0.64992,0.18956,0.677,1.1616,0.3388,1.21
2020-09-19 08:30:00,1.95648,0.57064,2.038,0.9868800000000001,0.28784000000000004,1.028,0.9696,0.2828,1.01
2020-09-19 09:00:00,1.99296,0.58128,2.076,1.27296,0.37128000000000005,1.326,0.72,0.21,0.75
2020-09-19 09:30:00,2.00352,0.5843600000000001,2.087,1.17792,0.34356000000000003,1.227,0.8256,0.24080000000000001,0.86
2020-09-19 10:00:00,2.40672,0.70196,2.507,1.94592,0.5675600000000001,2.027,0.46080000000000004,0.13440000000000002,0.48
2020-09-19 10:30:00,3.61632,1.05476,3.767,2.73312,0.7971600000000001,2.847,0.8832000000000001,0.2576,0.92
2020-09-19 11:00:00,3.9696,1.1578,4.135,2.856,0.833,2.975,1.1136,0.32480000000000003,1.16
2020-09-19 11:30:00,5.03232,1.4677600000000002,5.242,3.3235200000000003,0.9693600000000001,3.462,1.7088,0.4984,1.78
2020-09-19 12:00:00,4.64832,1.35576,4.842,3.07392,0.89656,3.202,1.5744,0.4592,1.6400000000000001
2020-09-19 12:30:00,6.8592,2.0006,7.145,4.1904,1.2222,4.365,2.6688,0.7784000000000001,2.7800000000000002
2020-09-19 13:00:00,6.912,2.016,7.2,4.2048,1.2264,4.38,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-19 13:30:00,5.49888,1.60384,5.728,3.47328,1.01304,3.618,2.0256,0.5908,2.11
2020-09-19 14:00:00,7.15488,2.08684,7.453,4.27488,1.24684,4.453,2.88,0.84,3.0
2020-09-19 14:30:00,6.72288,1.9608400000000001,7.003,4.0732800000000005,1.18804,4.243,2.6496,0.7728,2.76
2020-09-19 15:00:00,6.14496,1.79228,6.401,3.72576,1.08668,3.8810000000000002,2.4192,0.7056,2.52
2020-09-19 15:30:00,6.38016,1.86088,6.646,3.8745600000000002,1.13008,4.036,2.5056000000000003,0.7308,2.61
2020-09-19 16:00:00,5.25408,1.53244,5.473,3.34368,0.9752400000000001,3.483,1.9104,0.5572,1.99
2020-09-19 16:30:00,5.0688,1.4784000000000002,5.28,3.3312,0.9716,3.47,1.7376,0.5068,1.81
2020-09-19 17:00:00,3.93696,1.14828,4.101,2.83296,0.82628,2.951,1.104,0.322,1.15
2020-09-19 17:30:00,2.74464,0.8005200000000001,2.859,2.25504,0.6577200000000001,2.349,0.48960000000000004,0.1428,0.51
2020-09-19 18:00:00,2.23392,0.65156,2.327,1.7635200000000002,0.51436,1.837,0.47040000000000004,0.13720000000000002,0.49
2020-09-19 18:30:00,2.34528,0.6840400000000001,2.443,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-09-19 19:00:00,2.4,0.7000000000000001,2.5,0.8544,0.2492,0.89,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-19 19:30:00,2.51904,0.73472,2.624,0.9542400000000001,0.27832,0.994,1.5648,0.45640000000000003,1.63
2020-09-19 20:00:00,2.5296000000000003,0.7378,2.635,0.936,0.273,0.975,1.5936,0.46480000000000005,1.6600000000000001
2020-09-19 20:30:00,2.4460800000000003,0.7134400000000001,2.548,0.75648,0.22064000000000003,0.788,1.6896,0.4928,1.76
2020-09-19 21:00:00,2.3088,0.6734,2.4050000000000002,0.792,0.231,0.8250000000000001,1.5168,0.4424,1.58
2020-09-19 21:30:00,2.27904,0.6647200000000001,2.374,0.8678400000000001,0.25312,0.904,1.4112,0.4116,1.47
2020-09-19 22:00:00,2.06688,0.60284,2.153,0.9628800000000001,0.28084000000000003,1.003,1.104,0.322,1.15
2020-09-19 22:30:00,1.90368,0.5552400000000001,1.983,0.91488,0.26684,0.9530000000000001,0.9888,0.2884,1.03
2020-09-19 23:00:00,1.83552,0.5353600000000001,1.912,0.8947200000000001,0.26096,0.932,0.9408000000000001,0.27440000000000003,0.98
2020-09-19 23:30:00,1.75296,0.5112800000000001,1.826,0.91776,0.26768000000000003,0.9560000000000001,0.8352,0.2436,0.87
2020-09-20 00:00:00,1.64832,0.48076,1.717,0.8323200000000001,0.24276000000000003,0.867,0.8160000000000001,0.23800000000000002,0.85
2020-09-20 00:30:00,1.5984,0.4662,1.665,0.7824,0.22820000000000001,0.8150000000000001,0.8160000000000001,0.23800000000000002,0.85
2020-09-20 01:00:00,1.57824,0.46032000000000006,1.6440000000000001,0.8390400000000001,0.24472000000000002,0.874,0.7392000000000001,0.2156,0.77
2020-09-20 01:30:00,1.55136,0.45248000000000005,1.616,0.55296,0.16128,0.5760000000000001,0.9984000000000001,0.2912,1.04
2020-09-20 02:00:00,1.57152,0.45836000000000005,1.637,0.5923200000000001,0.17276000000000002,0.617,0.9792000000000001,0.2856,1.02
2020-09-20 02:30:00,1.55904,0.45472,1.624,0.65664,0.19152000000000002,0.684,0.9024000000000001,0.2632,0.9400000000000001
2020-09-20 03:00:00,1.5648,0.45640000000000003,1.63,0.7488,0.2184,0.78,0.8160000000000001,0.23800000000000002,0.85
2020-09-20 03:30:00,1.50048,0.43764000000000003,1.5630000000000002,0.58848,0.17164000000000001,0.613,0.912,0.266,0.9500000000000001
2020-09-20 04:00:00,1.4841600000000001,0.43288000000000004,1.546,0.45696000000000003,0.13328,0.47600000000000003,1.0272000000000001,0.29960000000000003,1.07
2020-09-20 04:30:00,1.4688,0.4284,1.53,0.3648,0.10640000000000001,0.38,1.104,0.322,1.15
2020-09-20 05:00:00,1.49376,0.43568,1.556,0.33216,0.09688000000000001,0.34600000000000003,1.1616,0.3388,1.21
2020-09-20 05:30:00,1.54656,0.45108000000000004,1.611,0.26976,0.07868,0.281,1.2768,0.3724,1.33
2020-09-20 06:00:00,1.5196800000000001,0.44324,1.583,0.28128000000000003,0.08204,0.293,1.2384,0.3612,1.29
2020-09-20 06:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.40704,0.11872,0.424,1.1712,0.3416,1.22
2020-09-20 07:00:00,1.65504,0.48272000000000004,1.724,0.6470400000000001,0.18872000000000003,0.674,1.008,0.294,1.05
2020-09-20 07:30:00,1.7424,0.5082,1.815,0.6000000000000001,0.17500000000000002,0.625,1.1424,0.3332,1.19
2020-09-20 08:00:00,1.8220800000000001,0.53144,1.8980000000000001,0.52608,0.15344000000000002,0.548,1.296,0.378,1.35
2020-09-20 08:30:00,1.9344000000000001,0.5642,2.015,0.6000000000000001,0.17500000000000002,0.625,1.3344,0.38920000000000005,1.3900000000000001
2020-09-20 09:00:00,1.96128,0.57204,2.043,0.77088,0.22484,0.803,1.1904,0.3472,1.24
2020-09-20 09:30:00,1.97472,0.57596,2.057,0.85152,0.24836000000000003,0.887,1.1232,0.3276,1.17
2020-09-20 10:00:00,2.03808,0.5944400000000001,2.123,1.05888,0.30884,1.103,0.9792000000000001,0.2856,1.02
2020-09-20 10:30:00,2.04864,0.59752,2.134,1.27104,0.37072000000000005,1.324,0.7776000000000001,0.2268,0.81
2020-09-20 11:00:00,2.03808,0.5944400000000001,2.123,1.27968,0.37324,1.333,0.7584000000000001,0.2212,0.79
2020-09-20 11:30:00,2.01216,0.5868800000000001,2.096,1.54176,0.44968,1.6059999999999999,0.47040000000000004,0.13720000000000002,0.49
2020-09-20 12:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,2.184,0.637,2.275,0.5472,0.15960000000000002,0.5700000000000001
2020-09-20 12:30:00,4.18944,1.22192,4.364,2.96064,0.8635200000000001,3.084,1.2288000000000001,0.3584,1.28
2020-09-20 13:00:00,4.83648,1.4106400000000001,5.038,3.23328,0.9430400000000001,3.368,1.6032000000000002,0.4676,1.67
2020-09-20 13:30:00,3.75744,1.09592,3.914,2.65344,0.77392,2.7640000000000002,1.104,0.322,1.15
2020-09-20 14:00:00,4.62624,1.34932,4.819,3.10944,0.9069200000000001,3.239,1.5168,0.4424,1.58
2020-09-20 14:30:00,3.25728,0.9500400000000001,3.393,2.39328,0.6980400000000001,2.493,0.864,0.252,0.9
2020-09-20 15:00:00,4.74624,1.38432,4.944,3.18144,0.9279200000000001,3.314,1.5648,0.45640000000000003,1.63
2020-09-20 15:30:00,4.05888,1.18384,4.228,2.81088,0.81984,2.928,1.248,0.364,1.3
2020-09-20 16:00:00,3.6681600000000003,1.06988,3.821,2.57376,0.75068,2.681,1.0944,0.31920000000000004,1.1400000000000001
2020-09-20 16:30:00,2.71488,0.7918400000000001,2.8280000000000003,2.12928,0.62104,2.218,0.5856,0.1708,0.61
2020-09-20 17:00:00,2.21952,0.64736,2.312,1.82592,0.53256,1.9020000000000001,0.3936,0.1148,0.41000000000000003
2020-09-20 17:30:00,2.29056,0.66808,2.386,1.32096,0.38528,1.376,0.9696,0.2828,1.01
2020-09-20 18:00:00,2.3808,0.6944,2.48,0.8064,0.23520000000000002,0.84,1.5744,0.4592,1.6400000000000001
2020-09-20 18:30:00,2.4528,0.7154,2.555,0.4752,0.1386,0.495,1.9776,0.5768,2.06
2020-09-20 19:00:00,2.47776,0.7226800000000001,2.581,0.27936,0.08148000000000001,0.291,2.1984,0.6412,2.29
2020-09-20 19:30:00,2.5488,0.7434000000000001,2.6550000000000002,0.1968,0.0574,0.20500000000000002,2.352,0.686,2.45
2020-09-20 20:00:00,2.46336,0.71848,2.566,0.21696000000000001,0.06328,0.226,2.2464,0.6552,2.34
2020-09-20 20:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.17184000000000002,0.050120000000000005,0.179,2.304,0.672,2.4
2020-09-20 21:00:00,2.27424,0.66332,2.3689999999999998,0.16224000000000002,0.04732,0.169,2.112,0.616,2.2
2020-09-20 21:30:00,2.26848,0.66164,2.363,0.15648,0.04564000000000001,0.163,2.112,0.616,2.2
2020-09-20 22:00:00,2.10816,0.6148800000000001,2.196,0.14976,0.043680000000000004,0.156,1.9584000000000001,0.5712,2.04
2020-09-20 22:30:00,1.94016,0.56588,2.021,0.14496,0.042280000000000005,0.151,1.7952,0.5236000000000001,1.87
2020-09-20 23:00:00,1.78272,0.5199600000000001,1.857,0.14112000000000002,0.04116,0.147,1.6416,0.4788,1.71
2020-09-20 23:30:00,1.6675200000000001,0.48636,1.737,0.13152,0.038360000000000005,0.137,1.536,0.448,1.6
2020-09-21 00:00:00,1.55424,0.45332000000000006,1.619,0.13344,0.03892,0.139,1.4208,0.41440000000000005,1.48
2020-09-21 00:30:00,1.53312,0.44716000000000006,1.597,0.13152,0.038360000000000005,0.137,1.4016,0.4088,1.46
2020-09-21 01:00:00,1.58112,0.46116,1.647,0.13152,0.038360000000000005,0.137,1.4496,0.4228,1.51
2020-09-21 01:30:00,1.70592,0.49756000000000006,1.7770000000000001,0.13152,0.038360000000000005,0.137,1.5744,0.4592,1.6400000000000001
2020-09-21 02:00:00,1.72512,0.50316,1.7970000000000002,0.13152,0.038360000000000005,0.137,1.5936,0.46480000000000005,1.6600000000000001
2020-09-21 02:30:00,1.72512,0.50316,1.7970000000000002,0.13152,0.038360000000000005,0.137,1.5936,0.46480000000000005,1.6600000000000001
2020-09-21 03:00:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.13152,0.038360000000000005,0.137,1.5552000000000001,0.4536,1.62
2020-09-21 03:30:00,1.65792,0.48356000000000005,1.7269999999999999,0.13152,0.038360000000000005,0.137,1.5264,0.44520000000000004,1.5899999999999999
2020-09-21 04:00:00,1.6675200000000001,0.48636,1.737,0.13152,0.038360000000000005,0.137,1.536,0.448,1.6
2020-09-21 04:30:00,1.75392,0.51156,1.827,0.13152,0.038360000000000005,0.137,1.6224,0.4732,1.69
2020-09-21 05:00:00,1.75392,0.51156,1.827,0.13152,0.038360000000000005,0.137,1.6224,0.4732,1.69
2020-09-21 05:30:00,1.7568000000000001,0.5124000000000001,1.83,0.13152,0.038360000000000005,0.137,1.62528,0.47404,1.693
2020-09-21 06:00:00,1.87872,0.54796,1.957,0.13152,0.038360000000000005,0.137,1.7472,0.5096,1.82
2020-09-21 06:30:00,1.8816000000000002,0.5488000000000001,1.96,0.13152,0.038360000000000005,0.137,1.75008,0.51044,1.823
2020-09-21 07:00:00,2.46624,0.7193200000000001,2.569,0.03744,0.010920000000000001,0.039,2.4288,0.7084,2.5300000000000002
2020-09-21 07:30:00,2.928,0.854,3.05,0.07680000000000001,0.0224,0.08,2.8512,0.8316,2.9699999999999998
2020-09-21 08:00:00,2.9376,0.8568,3.06,0.3264,0.0952,0.34,2.6112,0.7616,2.7199999999999998
2020-09-21 08:30:00,2.92512,0.85316,3.047,0.7363200000000001,0.21476,0.767,2.1888,0.6384000000000001,2.2800000000000002
2020-09-21 09:00:00,2.78592,0.8125600000000001,2.902,1.35552,0.39536000000000004,1.412,1.4304000000000001,0.4172,1.49
2020-09-21 09:30:00,2.6601600000000003,0.77588,2.771,1.8825600000000002,0.54908,1.9609999999999999,0.7776000000000001,0.2268,0.81
2020-09-21 10:00:00,2.6448,0.7714000000000001,2.755,2.2704,0.6622,2.365,0.3744,0.1092,0.39
2020-09-21 10:30:00,2.70336,0.7884800000000001,2.816,2.05056,0.5980800000000001,2.136,0.6528,0.1904,0.68
2020-09-21 11:00:00,3.49632,1.01976,3.642,2.91072,0.84896,3.032,0.5856,0.1708,0.61
2020-09-21 11:30:00,2.46624,0.7193200000000001,2.569,2.1494400000000002,0.62692,2.239,0.3168,0.09240000000000001,0.33
2020-09-21 12:00:00,2.66976,0.77868,2.781,2.31456,0.67508,2.411,0.3552,0.10360000000000001,0.37
2020-09-21 12:30:00,2.94912,0.86016,3.072,2.5651200000000003,0.74816,2.672,0.384,0.112,0.4
2020-09-21 13:00:00,2.6256,0.7658,2.735,2.3664,0.6902,2.465,0.2592,0.0756,0.27
2020-09-21 13:30:00,3.6768,1.0724,3.83,2.9184,0.8512000000000001,3.04,0.7584000000000001,0.2212,0.79
2020-09-21 14:00:00,4.1232,1.2026,4.295,3.2016,0.9338000000000001,3.335,0.9216000000000001,0.26880000000000004,0.96
2020-09-21 14:30:00,3.9024,1.1382,4.065,3.1056,0.9058,3.235,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-09-21 15:00:00,3.5961600000000002,1.04888,3.746,2.91456,0.8500800000000001,3.036,0.6816,0.1988,0.71
2020-09-21 15:30:00,3.09312,0.9021600000000001,3.222,2.66112,0.7761600000000001,2.7720000000000002,0.432,0.126,0.45
2020-09-21 16:00:00,2.6304,0.7672,2.74,2.3328,0.6804,2.43,0.29760000000000003,0.0868,0.31
2020-09-21 16:30:00,2.71296,0.7912800000000001,2.826,1.84896,0.5392800000000001,1.9260000000000002,0.864,0.252,0.9
2020-09-21 17:00:00,2.76864,0.80752,2.884,1.45344,0.42392,1.514,1.3152,0.3836,1.37
2020-09-21 17:30:00,2.88096,0.84028,3.001,0.9993600000000001,0.29148,1.041,1.8816000000000002,0.5488000000000001,1.96
2020-09-21 18:00:00,2.91744,0.8509200000000001,3.039,0.58464,0.17052,0.609,2.3328,0.6804,2.43
2020-09-21 18:30:00,2.8272,0.8246,2.9450000000000003,0.2544,0.0742,0.265,2.5728,0.7504000000000001,2.68
2020-09-21 19:00:00,2.78304,0.8117200000000001,2.899,0.09504000000000001,0.02772,0.099,2.688,0.784,2.8
2020-09-21 19:30:00,2.82432,0.82376,2.942,0.24192000000000002,0.07056000000000001,0.252,2.5824,0.7532,2.69
2020-09-21 20:00:00,2.79264,0.81452,2.909,0.24864000000000003,0.07252,0.259,2.544,0.742,2.65
2020-09-21 20:30:00,2.58432,0.7537600000000001,2.692,0.28032,0.08176000000000001,0.292,2.304,0.672,2.4
2020-09-21 21:00:00,2.36928,0.6910400000000001,2.468,0.36288000000000004,0.10584,0.378,2.0064,0.5852,2.09
2020-09-21 21:30:00,2.34624,0.68432,2.444,0.23424000000000003,0.06832,0.244,2.112,0.616,2.2
2020-09-21 22:00:00,2.10048,0.6126400000000001,2.188,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.9008,0.5544,1.98
2020-09-21 22:30:00,2.09088,0.60984,2.178,0.16128,0.047040000000000005,0.168,1.9296000000000002,0.5628000000000001,2.01
2020-09-21 23:00:00,1.90944,0.5569200000000001,1.9889999999999999,0.15264000000000003,0.044520000000000004,0.159,1.7568000000000001,0.5124000000000001,1.83
2020-09-21 23:30:00,1.8230400000000002,0.5317200000000001,1.899,0.14304,0.04172,0.149,1.6800000000000002,0.49,1.75
2020-09-22 00:00:00,1.77024,0.51632,1.8439999999999999,0.06144000000000001,0.017920000000000002,0.064,1.7088,0.4984,1.78
2020-09-22 00:30:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-09-22 01:00:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-09-22 01:30:00,1.80672,0.5269600000000001,1.8820000000000001,0.0019200000000000003,0.0005600000000000001,0.002,1.8048000000000002,0.5264,1.88
2020-09-22 02:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-09-22 02:30:00,1.8479999999999999,0.539,1.925,0.0432,0.0126,0.045,1.8048000000000002,0.5264,1.88
2020-09-22 03:00:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.21696000000000001,0.06328,0.226,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-22 03:30:00,1.8105600000000002,0.52808,1.8860000000000001,0.21696000000000001,0.06328,0.226,1.5936,0.46480000000000005,1.6600000000000001
2020-09-22 04:00:00,1.8105600000000002,0.52808,1.8860000000000001,0.21696000000000001,0.06328,0.226,1.5936,0.46480000000000005,1.6600000000000001
2020-09-22 04:30:00,1.84224,0.53732,1.919,0.18144000000000002,0.05292,0.189,1.6608,0.4844,1.73
2020-09-22 05:00:00,1.8345600000000002,0.53508,1.911,0.14496,0.042280000000000005,0.151,1.6896,0.4928,1.76
2020-09-22 05:30:00,1.8825600000000002,0.54908,1.9609999999999999,0.14496,0.042280000000000005,0.151,1.7376,0.5068,1.81
2020-09-22 06:00:00,2.01792,0.5885600000000001,2.102,0.14592000000000002,0.04256,0.152,1.8719999999999999,0.546,1.9500000000000002
2020-09-22 06:30:00,2.31648,0.67564,2.4130000000000003,0.14688,0.04284,0.153,2.1696,0.6328,2.26
2020-09-22 07:00:00,2.64,0.77,2.75,0.009600000000000001,0.0028,0.01,2.6304,0.7672,2.74
2020-09-22 07:30:00,2.99424,0.8733200000000001,3.119,0.07584,0.02212,0.079,2.9184,0.8512000000000001,3.04
2020-09-22 08:00:00,3.03552,0.88536,3.162,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.8992,0.8456,3.02
2020-09-22 08:30:00,2.98272,0.8699600000000001,3.107,0.04512,0.013160000000000002,0.047,2.9376,0.8568,3.06
2020-09-22 09:00:00,2.74656,0.80108,2.8609999999999998,0.08736000000000001,0.025480000000000003,0.091,2.6592000000000002,0.7756000000000001,2.77
2020-09-22 09:30:00,2.6448,0.7714000000000001,2.755,0.24480000000000002,0.0714,0.255,2.4,0.7000000000000001,2.5
2020-09-22 10:00:00,2.3664,0.6902,2.465,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.968,0.5740000000000001,2.05
2020-09-22 10:30:00,2.3472,0.6846,2.445,0.3408,0.0994,0.355,2.0064,0.5852,2.09
2020-09-22 11:00:00,2.34336,0.6834800000000001,2.441,0.38496,0.11228,0.401,1.9584000000000001,0.5712,2.04
2020-09-22 11:30:00,2.24064,0.6535200000000001,2.334,0.42624,0.12432000000000001,0.444,1.8144,0.5292,1.8900000000000001
2020-09-22 12:00:00,2.17056,0.6330800000000001,2.261,0.45216000000000006,0.13188,0.47100000000000003,1.7184,0.5012,1.79
2020-09-22 12:30:00,2.2128,0.6454000000000001,2.305,0.5424,0.1582,0.5650000000000001,1.6703999999999999,0.4872,1.74
2020-09-22 13:00:00,2.064,0.602,2.15,0.6624,0.1932,0.6900000000000001,1.4016,0.4088,1.46
2020-09-22 13:30:00,2.01888,0.58884,2.103,0.6844800000000001,0.19964,0.713,1.3344,0.38920000000000005,1.3900000000000001
2020-09-22 14:00:00,2.0064,0.5852,2.09,0.6528,0.1904,0.68,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-22 14:30:00,2.06304,0.60172,2.149,0.7286400000000001,0.21252000000000001,0.759,1.3344,0.38920000000000005,1.3900000000000001
2020-09-22 15:00:00,2.10432,0.6137600000000001,2.192,1.43232,0.41776,1.492,0.672,0.196,0.7000000000000001
2020-09-22 15:30:00,2.20224,0.64232,2.294,1.77024,0.51632,1.8439999999999999,0.432,0.126,0.45
2020-09-22 16:00:00,2.42976,0.7086800000000001,2.531,2.11296,0.61628,2.201,0.3168,0.09240000000000001,0.33
2020-09-22 16:30:00,2.42112,0.70616,2.5220000000000002,1.9315200000000001,0.5633600000000001,2.012,0.48960000000000004,0.1428,0.51
2020-09-22 17:00:00,2.59104,0.7557200000000001,2.699,1.61184,0.47012000000000004,1.679,0.9792000000000001,0.2856,1.02
2020-09-22 17:30:00,2.75712,0.8041600000000001,2.872,1.57632,0.45976000000000006,1.642,1.1808,0.34440000000000004,1.23
2020-09-22 18:00:00,2.82432,0.82376,2.942,1.31712,0.38416000000000006,1.3719999999999999,1.5072,0.43960000000000005,1.57
2020-09-22 18:30:00,2.80896,0.8192800000000001,2.926,1.06176,0.30968,1.106,1.7472,0.5096,1.82
2020-09-22 19:00:00,2.7552,0.8036000000000001,2.87,0.624,0.182,0.65,2.1312,0.6216,2.22
2020-09-22 19:30:00,2.78784,0.8131200000000001,2.904,0.52224,0.15232,0.544,2.2656,0.6608,2.36
2020-09-22 20:00:00,2.7744,0.8092,2.89,0.3552,0.10360000000000001,0.37,2.4192,0.7056,2.52
2020-09-22 20:30:00,2.6006400000000003,0.7585200000000001,2.709,0.15264000000000003,0.044520000000000004,0.159,2.448,0.714,2.55
2020-09-22 21:00:00,2.36544,0.6899200000000001,2.464,0.38784,0.11312000000000001,0.404,1.9776,0.5768,2.06
2020-09-22 21:30:00,2.26464,0.6605200000000001,2.359,0.5270400000000001,0.15372000000000002,0.549,1.7376,0.5068,1.81
2020-09-22 22:00:00,2.06496,0.60228,2.151,0.37536,0.10948000000000001,0.391,1.6896,0.4928,1.76
2020-09-22 22:30:00,1.91616,0.55888,1.996,0.29376,0.08568,0.306,1.6224,0.4732,1.69
2020-09-22 23:00:00,1.7923200000000001,0.52276,1.867,0.20832,0.06076,0.217,1.584,0.462,1.65
2020-09-22 23:30:00,1.6464,0.4802,1.7149999999999999,0.1872,0.0546,0.195,1.4592,0.42560000000000003,1.52
2020-09-23 00:00:00,1.58688,0.46284000000000003,1.653,0.29088,0.08484000000000001,0.303,1.296,0.378,1.35
2020-09-23 00:30:00,1.5379200000000002,0.44856,1.6019999999999999,0.29952,0.08736000000000001,0.312,1.2384,0.3612,1.29
2020-09-23 01:00:00,1.4985600000000001,0.43708,1.561,0.24096,0.07028000000000001,0.251,1.2576,0.3668,1.31
2020-09-23 01:30:00,1.5552000000000001,0.4536,1.62,0.3936,0.1148,0.41000000000000003,1.1616,0.3388,1.21
2020-09-23 02:00:00,1.60128,0.46704,1.6680000000000001,0.51648,0.15064000000000002,0.538,1.0848,0.3164,1.13
2020-09-23 02:30:00,1.6368,0.47740000000000005,1.705,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.2384,0.3612,1.29
2020-09-23 03:00:00,1.57824,0.46032000000000006,1.6440000000000001,0.40704,0.11872,0.424,1.1712,0.3416,1.22
2020-09-23 03:30:00,1.57152,0.45836000000000005,1.637,0.31392000000000003,0.09156,0.327,1.2576,0.3668,1.31
2020-09-23 04:00:00,1.57536,0.45948000000000006,1.641,0.20256000000000002,0.05908000000000001,0.211,1.3728,0.40040000000000003,1.43
2020-09-23 04:30:00,1.62432,0.47376,1.6920000000000002,0.18432,0.05376,0.192,1.44,0.42,1.5
2020-09-23 05:00:00,1.6329600000000002,0.47628000000000004,1.701,0.19296000000000002,0.056280000000000004,0.201,1.44,0.42,1.5
2020-09-23 05:30:00,1.74912,0.5101600000000001,1.822,0.05952,0.01736,0.062,1.6896,0.4928,1.76
2020-09-23 06:00:00,1.9632,0.5726,2.045,0.033600000000000005,0.0098,0.035,1.9296000000000002,0.5628000000000001,2.01
2020-09-23 06:30:00,2.2204800000000002,0.6476400000000001,2.313,0.060480000000000006,0.017640000000000003,0.063,2.16,0.63,2.25
2020-09-23 07:00:00,2.42016,0.7058800000000001,2.521,0.02016,0.005880000000000001,0.021,2.4,0.7000000000000001,2.5
2020-09-23 07:30:00,2.8224,0.8232,2.94,0.038400000000000004,0.0112,0.04,2.784,0.812,2.9
2020-09-23 08:00:00,2.87808,0.8394400000000001,2.998,0.12288000000000002,0.035840000000000004,0.128,2.7552,0.8036000000000001,2.87
2020-09-23 08:30:00,2.97216,0.8668800000000001,3.096,0.18816000000000002,0.054880000000000005,0.196,2.784,0.812,2.9
2020-09-23 09:00:00,2.9904,0.8722000000000001,3.115,0.3216,0.09380000000000001,0.335,2.6688,0.7784000000000001,2.7800000000000002
2020-09-23 09:30:00,2.9376,0.8568,3.06,0.5184,0.1512,0.54,2.4192,0.7056,2.52
2020-09-23 10:00:00,2.89824,0.8453200000000001,3.019,0.55584,0.16212000000000001,0.579,2.3424,0.6832,2.44
2020-09-23 10:30:00,3.01056,0.8780800000000001,3.136,0.48576,0.14168,0.506,2.5248,0.7364,2.63
2020-09-23 11:00:00,3.06624,0.8943200000000001,3.194,0.49344000000000005,0.14392000000000002,0.514,2.5728,0.7504000000000001,2.68
2020-09-23 11:30:00,3.12384,0.91112,3.254,0.47424000000000005,0.13832,0.494,2.6496,0.7728,2.76
2020-09-23 12:00:00,2.87136,0.8374800000000001,2.991,0.83616,0.24388,0.871,2.0352,0.5936,2.12
2020-09-23 12:30:00,2.75616,0.80388,2.871,0.96096,0.28028000000000003,1.001,1.7952,0.5236000000000001,1.87
2020-09-23 13:00:00,2.74848,0.80164,2.863,0.7612800000000001,0.22204000000000002,0.793,1.9872,0.5796,2.07
2020-09-23 13:30:00,2.80128,0.8170400000000001,2.918,0.6604800000000001,0.19264,0.6880000000000001,2.1408,0.6244000000000001,2.23
2020-09-23 14:00:00,2.92704,0.85372,3.049,0.66144,0.19292,0.6890000000000001,2.2656,0.6608,2.36
2020-09-23 14:30:00,2.87136,0.8374800000000001,2.991,1.18176,0.34468000000000004,1.231,1.6896,0.4928,1.76
2020-09-23 15:00:00,2.6112,0.7616,2.7199999999999998,1.0176,0.2968,1.06,1.5936,0.46480000000000005,1.6600000000000001
2020-09-23 15:30:00,2.5584,0.7462000000000001,2.665,1.1184,0.3262,1.165,1.44,0.42,1.5
2020-09-23 16:00:00,2.81568,0.8212400000000001,2.933,0.49248000000000003,0.14364000000000002,0.513,2.3232,0.6776,2.42
2020-09-23 16:30:00,2.8617600000000003,0.8346800000000001,2.981,0.39456,0.11508000000000002,0.41100000000000003,2.4672,0.7196,2.5700000000000003
2020-09-23 17:00:00,2.94336,0.85848,3.066,0.6297600000000001,0.18368,0.656,2.3136,0.6748000000000001,2.41
2020-09-23 17:30:00,2.86368,0.8352400000000001,2.983,0.8284800000000001,0.24164000000000002,0.863,2.0352,0.5936,2.12
2020-09-23 18:00:00,2.77728,0.8100400000000001,2.893,0.8284800000000001,0.24164000000000002,0.863,1.9488,0.5684,2.03
2020-09-23 18:30:00,2.77152,0.8083600000000001,2.887,1.15872,0.33796000000000004,1.207,1.6128,0.47040000000000004,1.6800000000000002
2020-09-23 19:00:00,2.79168,0.8142400000000001,2.908,0.8620800000000001,0.25144,0.898,1.9296000000000002,0.5628000000000001,2.01
2020-09-23 19:30:00,2.8492800000000003,0.8310400000000001,2.968,0.5836800000000001,0.17024,0.608,2.2656,0.6608,2.36
2020-09-23 20:00:00,2.7648,0.8064,2.88,0.3168,0.09240000000000001,0.33,2.448,0.714,2.55
2020-09-23 20:30:00,2.6121600000000003,0.7618800000000001,2.721,0.20256000000000002,0.05908000000000001,0.211,2.4096,0.7028,2.51
2020-09-23 21:00:00,2.4864,0.7252000000000001,2.59,0.13440000000000002,0.0392,0.14,2.352,0.686,2.45
2020-09-23 21:30:00,2.49024,0.7263200000000001,2.594,0.09024,0.026320000000000003,0.094,2.4,0.7000000000000001,2.5
2020-09-23 22:00:00,2.31456,0.67508,2.411,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.2464,0.6552,2.34
2020-09-23 22:30:00,2.09856,0.6120800000000001,2.186,0.06336,0.01848,0.066,2.0352,0.5936,2.12
2020-09-23 23:00:00,1.9248,0.5614,2.005,0.0528,0.0154,0.055,1.8719999999999999,0.546,1.9500000000000002
2020-09-23 23:30:00,1.85376,0.54068,1.931,0.02016,0.005880000000000001,0.021,1.8336000000000001,0.5348,1.9100000000000001
2020-09-24 00:00:00,1.78176,0.51968,1.8559999999999999,0.015360000000000002,0.0044800000000000005,0.016,1.7664,0.5152,1.8399999999999999
2020-09-24 00:30:00,1.6569600000000002,0.48328000000000004,1.726,0.16896000000000003,0.049280000000000004,0.176,1.488,0.434,1.55
2020-09-24 01:00:00,1.6512,0.48160000000000003,1.72,0.2016,0.058800000000000005,0.21,1.4496,0.4228,1.51
2020-09-24 01:30:00,1.68288,0.49084000000000005,1.7530000000000001,0.22368000000000002,0.06524,0.233,1.4592,0.42560000000000003,1.52
2020-09-24 02:00:00,1.72992,0.50456,1.802,0.25152,0.07336000000000001,0.262,1.4784000000000002,0.4312,1.54
2020-09-24 02:30:00,1.71072,0.49896,1.782,0.42432000000000003,0.12376000000000001,0.442,1.2864,0.37520000000000003,1.34
2020-09-24 03:00:00,1.6512,0.48160000000000003,1.72,0.384,0.112,0.4,1.2671999999999999,0.36960000000000004,1.32
2020-09-24 03:30:00,1.64736,0.48048,1.716,0.29376,0.08568,0.306,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-24 04:00:00,1.6800000000000002,0.49,1.75,0.5472,0.15960000000000002,0.5700000000000001,1.1328,0.3304,1.18
2020-09-24 04:30:00,1.7395200000000002,0.50736,1.812,0.38592000000000004,0.11256000000000001,0.402,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-24 05:00:00,1.7683200000000001,0.51576,1.842,0.10752,0.031360000000000006,0.112,1.6608,0.4844,1.73
2020-09-24 05:30:00,1.87872,0.54796,1.957,0.03552,0.010360000000000001,0.037,1.8432,0.5376000000000001,1.92
2020-09-24 06:00:00,2.14656,0.6260800000000001,2.236,0.03456,0.01008,0.036000000000000004,2.112,0.616,2.2
2020-09-24 06:30:00,2.39712,0.69916,2.497,0.054720000000000005,0.015960000000000002,0.057,2.3424,0.6832,2.44
2020-09-24 07:00:00,2.62656,0.7660800000000001,2.7359999999999998,0.03456,0.01008,0.036000000000000004,2.592,0.756,2.7
2020-09-24 07:30:00,3.0864,0.9002,3.215,0.062400000000000004,0.0182,0.065,3.024,0.882,3.15
2020-09-24 08:00:00,3.14112,0.9161600000000001,3.2720000000000002,0.29952,0.08736000000000001,0.312,2.8416,0.8288000000000001,2.96
2020-09-24 08:30:00,3.18816,0.92988,3.321,0.44256,0.12908,0.461,2.7456,0.8008000000000001,2.86
2020-09-24 09:00:00,3.05184,0.89012,3.179,0.62304,0.18172000000000002,0.649,2.4288,0.7084,2.5300000000000002
2020-09-24 09:30:00,3.18432,0.92876,3.317,0.62112,0.18116000000000002,0.647,2.5632,0.7476,2.67
2020-09-24 10:00:00,3.05856,0.8920800000000001,3.186,0.80256,0.23408,0.836,2.2560000000000002,0.658,2.35
2020-09-24 10:30:00,2.7264,0.7952,2.84,1.4784000000000002,0.4312,1.54,1.248,0.364,1.3
2020-09-24 11:00:00,3.8016,1.1088,3.96,2.8032,0.8176,2.92,0.9984000000000001,0.2912,1.04
2020-09-24 11:30:00,2.9452800000000003,0.85904,3.068,2.11008,0.6154400000000001,2.198,0.8352,0.2436,0.87
2020-09-24 12:00:00,2.9904,0.8722000000000001,3.115,1.944,0.5670000000000001,2.025,1.0464,0.3052,1.09
2020-09-24 12:30:00,2.68032,0.78176,2.792,1.22112,0.35616000000000003,1.272,1.4592,0.42560000000000003,1.52
2020-09-24 13:00:00,3.6672000000000002,1.0696,3.8200000000000003,2.3808,0.6944,2.48,1.2864,0.37520000000000003,1.34
2020-09-24 13:30:00,5.16768,1.50724,5.383,3.53568,1.03124,3.683,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-24 14:00:00,2.96544,0.86492,3.089,2.20704,0.6437200000000001,2.299,0.7584000000000001,0.2212,0.79
2020-09-24 14:30:00,3.64896,1.0642800000000001,3.801,2.84256,0.82908,2.961,0.8064,0.23520000000000002,0.84
2020-09-24 15:00:00,3.42144,0.99792,3.564,2.34624,0.68432,2.444,1.0752,0.3136,1.12
2020-09-24 15:30:00,3.20352,0.9343600000000001,3.337,2.30112,0.6711600000000001,2.3970000000000002,0.9024000000000001,0.2632,0.9400000000000001
2020-09-24 16:00:00,2.70432,0.78876,2.817,0.80352,0.23436,0.837,1.9008,0.5544,1.98
2020-09-24 16:30:00,2.97024,0.8663200000000001,3.094,0.6758400000000001,0.19712000000000002,0.704,2.2944,0.6692,2.39
2020-09-24 17:00:00,3.00576,0.8766800000000001,3.1310000000000002,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.4576000000000002,0.7168,2.56
2020-09-24 17:30:00,3.05856,0.8920800000000001,3.186,0.58176,0.16968000000000003,0.606,2.4768,0.7224,2.58
2020-09-24 18:00:00,3.16608,0.92344,3.298,0.51648,0.15064000000000002,0.538,2.6496,0.7728,2.76
2020-09-24 18:30:00,3.19776,0.9326800000000001,3.331,0.24096,0.07028000000000001,0.251,2.9568000000000003,0.8624,3.08
2020-09-24 19:00:00,3.13824,0.91532,3.269,0.15264000000000003,0.044520000000000004,0.159,2.9856,0.8708,3.11
2020-09-24 19:30:00,3.04608,0.8884400000000001,3.173,0.19488000000000003,0.05684,0.203,2.8512,0.8316,2.9699999999999998
2020-09-24 20:00:00,3.05376,0.89068,3.181,0.15456,0.04508,0.161,2.8992,0.8456,3.02
2020-09-24 20:30:00,2.9923200000000003,0.8727600000000001,3.117,0.15072000000000002,0.043960000000000006,0.157,2.8416,0.8288000000000001,2.96
2020-09-24 21:00:00,2.82144,0.8229200000000001,2.939,0.05664,0.01652,0.059000000000000004,2.7648,0.8064,2.88
2020-09-24 21:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-09-24 22:00:00,2.5171200000000002,0.73416,2.622,0.0019200000000000003,0.0005600000000000001,0.002,2.5152,0.7336,2.62
2020-09-24 22:30:00,2.22816,0.64988,2.321,0.16416,0.047880000000000006,0.171,2.064,0.602,2.15
2020-09-24 23:00:00,1.99584,0.5821200000000001,2.079,0.6710400000000001,0.19572,0.6990000000000001,1.3248,0.3864,1.38
2020-09-24 23:30:00,1.81248,0.52864,1.888,0.57408,0.16744,0.598,1.2384,0.3612,1.29
2020-09-25 00:00:00,1.71936,0.50148,1.791,0.48096000000000005,0.14028000000000002,0.501,1.2384,0.3612,1.29
2020-09-25 00:30:00,1.71456,0.5000800000000001,1.786,0.33216,0.09688000000000001,0.34600000000000003,1.3824,0.4032,1.44
2020-09-25 01:00:00,1.6848,0.4914,1.755,0.36960000000000004,0.1078,0.385,1.3152,0.3836,1.37
2020-09-25 01:30:00,1.85952,0.5423600000000001,1.937,0.62112,0.18116000000000002,0.647,1.2384,0.3612,1.29
2020-09-25 02:00:00,1.87872,0.54796,1.957,0.76512,0.22316000000000003,0.797,1.1136,0.32480000000000003,1.16
2020-09-25 02:30:00,1.8940800000000002,0.55244,1.9729999999999999,0.75168,0.21924000000000002,0.783,1.1424,0.3332,1.19
2020-09-25 03:00:00,1.9641600000000001,0.5728800000000001,2.046,0.9369600000000001,0.27328,0.976,1.0272000000000001,0.29960000000000003,1.07
2020-09-25 03:30:00,1.9833600000000002,0.57848,2.066,1.14816,0.33488,1.196,0.8352,0.2436,0.87
2020-09-25 04:00:00,1.99776,0.5826800000000001,2.081,1.27776,0.37268,1.331,0.72,0.21,0.75
2020-09-25 04:30:00,1.9891200000000002,0.58016,2.072,1.29792,0.37856,1.3519999999999999,0.6912,0.2016,0.72
2020-09-25 05:00:00,1.9948800000000002,0.58184,2.078,1.28448,0.37464000000000003,1.338,0.7104,0.20720000000000002,0.74
2020-09-25 05:30:00,2.01792,0.5885600000000001,2.102,1.2883200000000001,0.37576000000000004,1.342,0.7296,0.21280000000000002,0.76
2020-09-25 06:00:00,2.08416,0.6078800000000001,2.171,1.27776,0.37268,1.331,0.8064,0.23520000000000002,0.84
2020-09-25 06:30:00,2.20704,0.6437200000000001,2.299,1.22784,0.35812000000000005,1.279,0.9792000000000001,0.2856,1.02
2020-09-25 07:00:00,2.42112,0.70616,2.5220000000000002,1.17312,0.34216,1.222,1.248,0.364,1.3
2020-09-25 07:30:00,2.63712,0.7691600000000001,2.747,1.09152,0.31836000000000003,1.137,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-25 08:00:00,2.81184,0.8201200000000001,2.9290000000000003,1.14144,0.33292000000000005,1.189,1.6703999999999999,0.4872,1.74
2020-09-25 08:30:00,2.8857600000000003,0.8416800000000001,3.006,1.21536,0.35448,1.266,1.6703999999999999,0.4872,1.74
2020-09-25 09:00:00,2.8224,0.8232,2.94,1.2768,0.3724,1.33,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-25 09:30:00,2.81664,0.82152,2.934,1.56864,0.45752000000000004,1.634,1.248,0.364,1.3
2020-09-25 10:00:00,2.90496,0.84728,3.026,2.14656,0.6260800000000001,2.236,0.7584000000000001,0.2212,0.79
2020-09-25 10:30:00,2.74656,0.80108,2.8609999999999998,1.30656,0.38108000000000003,1.361,1.44,0.42,1.5
2020-09-25 11:00:00,2.86752,0.8363600000000001,2.987,1.44672,0.42196000000000006,1.5070000000000001,1.4208,0.41440000000000005,1.48
2020-09-25 11:30:00,2.86272,0.83496,2.982,1.09632,0.31976000000000004,1.142,1.7664,0.5152,1.8399999999999999
2020-09-25 12:00:00,2.90784,0.8481200000000001,3.029,1.04544,0.30492,1.089,1.8624,0.5432,1.94
2020-09-25 12:30:00,2.97312,0.86716,3.097,1.01472,0.29596,1.057,1.9584000000000001,0.5712,2.04
2020-09-25 13:00:00,3.02784,0.8831200000000001,3.154,0.96384,0.28112000000000004,1.004,2.064,0.602,2.15
2020-09-25 13:30:00,2.91648,0.8506400000000001,3.038,1.15008,0.33544,1.198,1.7664,0.5152,1.8399999999999999
2020-09-25 14:00:00,3.1776,0.9268000000000001,3.31,2.1696,0.6328,2.26,1.008,0.294,1.05
2020-09-25 14:30:00,3.28032,0.95676,3.417,2.12832,0.6207600000000001,2.217,1.152,0.336,1.2
2020-09-25 15:00:00,2.8224,0.8232,2.94,2.1408,0.6244000000000001,2.23,0.6816,0.1988,0.71
2020-09-25 15:30:00,3.28992,0.9595600000000001,3.427,2.5411200000000003,0.74116,2.6470000000000002,0.7488,0.2184,0.78
2020-09-25 16:00:00,4.34304,1.26672,4.524,3.21024,0.93632,3.344,1.1328,0.3304,1.18
2020-09-25 16:30:00,3.66432,1.06876,3.817,2.7907200000000003,0.81396,2.907,0.8736,0.2548,0.91
2020-09-25 17:00:00,3.0288,0.8834000000000001,3.155,2.5296000000000003,0.7378,2.635,0.49920000000000003,0.1456,0.52
2020-09-25 17:30:00,2.7744,0.8092,2.89,2.0736,0.6048,2.16,0.7008,0.2044,0.73
