Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-09-25 18:00:00,2.9424,0.8582000000000001,3.065,1.3488,0.3934,1.405,1.5936,0.46480000000000005,1.6600000000000001
2020-09-25 18:30:00,3.04224,0.8873200000000001,3.169,1.16064,0.33852000000000004,1.209,1.8816000000000002,0.5488000000000001,1.96
2020-09-25 19:00:00,3.0336,0.8848,3.16,1.2096,0.3528,1.26,1.824,0.532,1.9
2020-09-25 19:30:00,3.05472,0.8909600000000001,3.182,1.26912,0.37016000000000004,1.322,1.7856,0.5208,1.8599999999999999
2020-09-25 20:00:00,2.8963200000000002,0.8447600000000001,3.017,1.28352,0.37436,1.337,1.6128,0.47040000000000004,1.6800000000000002
2020-09-25 20:30:00,2.83872,0.82796,2.957,1.27392,0.37156000000000006,1.327,1.5648,0.45640000000000003,1.63
2020-09-25 21:00:00,2.7427200000000003,0.7999600000000001,2.857,1.29312,0.37716000000000005,1.347,1.4496,0.4228,1.51
2020-09-25 21:30:00,2.64192,0.77056,2.752,1.2883200000000001,0.37576000000000004,1.342,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-25 22:00:00,2.4768,0.7224,2.58,1.296,0.378,1.35,1.1808,0.34440000000000004,1.23
2020-09-25 22:30:00,2.31264,0.67452,2.409,1.28544,0.37492000000000003,1.339,1.0272000000000001,0.29960000000000003,1.07
2020-09-25 23:00:00,2.20704,0.6437200000000001,2.299,1.28544,0.37492000000000003,1.339,0.9216000000000001,0.26880000000000004,0.96
2020-09-25 23:30:00,2.04384,0.5961200000000001,2.129,1.28544,0.37492000000000003,1.339,0.7584000000000001,0.2212,0.79
2020-09-26 00:00:00,1.98144,0.5779200000000001,2.064,1.28064,0.37352,1.334,0.7008,0.2044,0.73
2020-09-26 00:30:00,1.94016,0.56588,2.021,1.17216,0.34188,1.221,0.768,0.224,0.8
2020-09-26 01:00:00,1.9478400000000002,0.5681200000000001,2.029,1.1222400000000001,0.32732,1.169,0.8256,0.24080000000000001,0.86
2020-09-26 01:30:00,2.06304,0.60172,2.149,1.14144,0.33292000000000005,1.189,0.9216000000000001,0.26880000000000004,0.96
2020-09-26 02:00:00,2.11776,0.61768,2.206,1.09056,0.31808000000000003,1.1360000000000001,1.0272000000000001,0.29960000000000003,1.07
2020-09-26 02:30:00,2.15808,0.62944,2.248,1.11168,0.32424000000000003,1.158,1.0464,0.3052,1.09
2020-09-26 03:00:00,2.19168,0.63924,2.283,1.13568,0.33124000000000003,1.183,1.056,0.308,1.1
2020-09-26 03:30:00,2.19456,0.6400800000000001,2.286,1.14816,0.33488,1.196,1.0464,0.3052,1.09
2020-09-26 04:00:00,2.14464,0.6255200000000001,2.234,1.14624,0.33432,1.194,0.9984000000000001,0.2912,1.04
2020-09-26 04:30:00,2.15328,0.62804,2.243,1.15488,0.33684000000000003,1.203,0.9984000000000001,0.2912,1.04
2020-09-26 05:00:00,2.09952,0.61236,2.187,1.12992,0.32956,1.177,0.9696,0.2828,1.01
2020-09-26 05:30:00,2.13888,0.6238400000000001,2.228,1.07328,0.31304000000000004,1.118,1.0656,0.3108,1.11
2020-09-26 06:00:00,2.16192,0.63056,2.252,1.10592,0.32256,1.152,1.056,0.308,1.1
2020-09-26 06:30:00,2.2944,0.6692,2.39,1.104,0.322,1.15,1.1904,0.3472,1.24
2020-09-26 07:00:00,2.35584,0.6871200000000001,2.454,1.09824,0.32032000000000005,1.1440000000000001,1.2576,0.3668,1.31
2020-09-26 07:30:00,2.50368,0.7302400000000001,2.608,1.11168,0.32424000000000003,1.158,1.392,0.406,1.45
2020-09-26 08:00:00,2.63328,0.7680400000000001,2.743,1.18368,0.34524000000000005,1.233,1.4496,0.4228,1.51
2020-09-26 08:30:00,2.58624,0.7543200000000001,2.694,2.00064,0.58352,2.084,0.5856,0.1708,0.61
2020-09-26 09:00:00,2.71488,0.7918400000000001,2.8280000000000003,2.39808,0.6994400000000001,2.498,0.3168,0.09240000000000001,0.33
2020-09-26 09:30:00,3.7737600000000002,1.10068,3.931,3.05376,0.89068,3.181,0.72,0.21,0.75
2020-09-26 10:00:00,3.048,0.889,3.175,2.3952,0.6986,2.495,0.6528,0.1904,0.68
2020-09-26 10:30:00,2.616,0.763,2.725,1.9536,0.5698,2.035,0.6624,0.1932,0.6900000000000001
2020-09-26 11:00:00,2.5824,0.7532,2.69,1.776,0.518,1.85,0.8064,0.23520000000000002,0.84
2020-09-26 11:30:00,2.57376,0.75068,2.681,1.72896,0.5042800000000001,1.8010000000000002,0.8448,0.2464,0.88
2020-09-26 12:00:00,3.45696,1.00828,3.601,2.84256,0.82908,2.961,0.6144000000000001,0.1792,0.64
2020-09-26 12:30:00,3.1929600000000002,0.9312800000000001,3.326,2.6841600000000003,0.78288,2.7960000000000003,0.5088,0.1484,0.53
2020-09-26 13:00:00,2.5891200000000003,0.75516,2.697,1.47552,0.43036,1.537,1.1136,0.32480000000000003,1.16
2020-09-26 13:30:00,2.65248,0.7736400000000001,2.763,1.33728,0.39004000000000005,1.393,1.3152,0.3836,1.37
2020-09-26 14:00:00,2.5392,0.7406,2.645,1.3872,0.4046,1.445,1.152,0.336,1.2
2020-09-26 14:30:00,2.67264,0.7795200000000001,2.784,1.3478400000000001,0.39312,1.404,1.3248,0.3864,1.38
2020-09-26 15:00:00,2.58624,0.7543200000000001,2.694,1.29984,0.37912,1.354,1.2864,0.37520000000000003,1.34
2020-09-26 15:30:00,2.592,0.756,2.7,1.2671999999999999,0.36960000000000004,1.32,1.3248,0.3864,1.38
2020-09-26 16:00:00,2.5968,0.7574000000000001,2.705,1.0704,0.31220000000000003,1.115,1.5264,0.44520000000000004,1.5899999999999999
2020-09-26 16:30:00,2.74752,0.8013600000000001,2.862,1.43232,0.41776,1.492,1.3152,0.3836,1.37
2020-09-26 17:00:00,2.94912,0.86016,3.072,1.42272,0.41496000000000005,1.482,1.5264,0.44520000000000004,1.5899999999999999
2020-09-26 17:30:00,3.13152,0.9133600000000001,3.262,1.19232,0.34776,1.242,1.9392,0.5656,2.02
2020-09-26 18:00:00,3.10848,0.9066400000000001,3.238,1.25568,0.36624,1.308,1.8528,0.5404,1.9300000000000002
2020-09-26 18:30:00,3.16032,0.92176,3.292,1.04832,0.30576000000000003,1.092,2.112,0.616,2.2
2020-09-26 19:00:00,3.17376,0.9256800000000001,3.306,1.13856,0.33208000000000004,1.186,2.0352,0.5936,2.12
2020-09-26 19:30:00,3.18624,0.92932,3.319,1.09344,0.31892000000000004,1.139,2.0928,0.6104,2.18
2020-09-26 20:00:00,3.0432,0.8876000000000001,3.17,1.1424,0.3332,1.19,1.9008,0.5544,1.98
2020-09-26 20:30:00,2.9798400000000003,0.8691200000000001,3.104,1.14624,0.33432,1.194,1.8336000000000001,0.5348,1.9100000000000001
2020-09-26 21:00:00,2.80704,0.8187200000000001,2.924,1.13664,0.33152000000000004,1.184,1.6703999999999999,0.4872,1.74
2020-09-26 21:30:00,2.76,0.805,2.875,1.1376,0.33180000000000004,1.185,1.6224,0.4732,1.69
2020-09-26 22:00:00,2.5872,0.7546,2.6950000000000003,1.1280000000000001,0.329,1.175,1.4592,0.42560000000000003,1.52
2020-09-26 22:30:00,2.37792,0.6935600000000001,2.477,1.12992,0.32956,1.177,1.248,0.364,1.3
2020-09-26 23:00:00,2.21184,0.64512,2.304,1.11744,0.32592000000000004,1.164,1.0944,0.31920000000000004,1.1400000000000001
2020-09-26 23:30:00,2.06592,0.6025600000000001,2.152,1.11552,0.32536000000000004,1.162,0.9504,0.2772,0.99
2020-09-27 00:00:00,1.96128,0.57204,2.043,1.12608,0.32844,1.173,0.8352,0.2436,0.87
2020-09-27 00:30:00,1.9286400000000001,0.56252,2.009,1.11264,0.32452000000000003,1.159,0.8160000000000001,0.23800000000000002,0.85
2020-09-27 01:00:00,1.9478400000000002,0.5681200000000001,2.029,1.07424,0.31332000000000004,1.119,0.8736,0.2548,0.91
2020-09-27 01:30:00,2.13792,0.62356,2.227,1.14912,0.33516,1.197,0.9888,0.2884,1.03
2020-09-27 02:00:00,2.22144,0.64792,2.314,1.15584,0.33712000000000003,1.204,1.0656,0.3108,1.11
2020-09-27 02:30:00,2.20416,0.64288,2.296,1.12896,0.32928,1.176,1.0752,0.3136,1.12
2020-09-27 03:00:00,2.17152,0.63336,2.262,1.10592,0.32256,1.152,1.0656,0.3108,1.11
2020-09-27 03:30:00,2.18016,0.63588,2.271,1.04736,0.30548000000000003,1.091,1.1328,0.3304,1.18
2020-09-27 04:00:00,2.1168,0.6174000000000001,2.205,1.1376,0.33180000000000004,1.185,0.9792000000000001,0.2856,1.02
2020-09-27 04:30:00,2.10048,0.6126400000000001,2.188,1.11168,0.32424000000000003,1.158,0.9888,0.2884,1.03
2020-09-27 05:00:00,2.07936,0.60648,2.166,1.09056,0.31808000000000003,1.1360000000000001,0.9888,0.2884,1.03
2020-09-27 05:30:00,2.06976,0.60368,2.156,1.12896,0.32928,1.176,0.9408000000000001,0.27440000000000003,0.98
2020-09-27 06:00:00,2.09472,0.6109600000000001,2.182,1.15392,0.33656,1.202,0.9408000000000001,0.27440000000000003,0.98
2020-09-27 06:30:00,2.13312,0.62216,2.222,1.12512,0.32816,1.172,1.008,0.294,1.05
2020-09-27 07:00:00,2.18304,0.6367200000000001,2.274,1.12704,0.32872,1.174,1.056,0.308,1.1
2020-09-27 07:30:00,2.28576,0.66668,2.3810000000000002,1.13376,0.33068000000000003,1.181,1.152,0.336,1.2
2020-09-27 08:00:00,2.39424,0.69832,2.4939999999999998,1.19424,0.34832,1.244,1.2,0.35000000000000003,1.25
2020-09-27 08:30:00,2.43744,0.7109200000000001,2.539,1.37184,0.40012000000000003,1.429,1.0656,0.3108,1.11
2020-09-27 09:00:00,2.50176,0.7296800000000001,2.606,1.41696,0.41328000000000004,1.476,1.0848,0.3164,1.13
2020-09-27 09:30:00,2.52,0.735,2.625,1.9152,0.5586,1.995,0.6048,0.1764,0.63
2020-09-27 10:00:00,4.23936,1.23648,4.416,3.17376,0.9256800000000001,3.306,1.0656,0.3108,1.11
2020-09-27 10:30:00,3.81312,1.11216,3.972,2.83392,0.8265600000000001,2.952,0.9792000000000001,0.2856,1.02
2020-09-27 11:00:00,2.39328,0.6980400000000001,2.493,1.94208,0.56644,2.023,0.45120000000000005,0.1316,0.47000000000000003
2020-09-27 11:30:00,2.60928,0.76104,2.718,2.19648,0.6406400000000001,2.2880000000000003,0.4128,0.12040000000000001,0.43
2020-09-27 12:00:00,2.48352,0.72436,2.5869999999999997,1.70592,0.49756000000000006,1.7770000000000001,0.7776000000000001,0.2268,0.81
2020-09-27 12:30:00,2.6688,0.7784000000000001,2.7800000000000002,1.5744,0.4592,1.6400000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-09-27 13:00:00,2.64288,0.7708400000000001,2.753,1.80768,0.52724,1.883,0.8352,0.2436,0.87
2020-09-27 13:30:00,2.5526400000000002,0.7445200000000001,2.659,1.70784,0.49812000000000006,1.779,0.8448,0.2464,0.88
2020-09-27 14:00:00,2.52576,0.7366800000000001,2.6310000000000002,1.65216,0.48188000000000003,1.721,0.8736,0.2548,0.91
2020-09-27 14:30:00,2.57952,0.75236,2.6870000000000003,1.65792,0.48356000000000005,1.7269999999999999,0.9216000000000001,0.26880000000000004,0.96
2020-09-27 15:00:00,2.592,0.756,2.7,1.5168,0.4424,1.58,1.0752,0.3136,1.12
2020-09-27 15:30:00,2.61312,0.7621600000000001,2.722,1.24032,0.36176,1.292,1.3728,0.40040000000000003,1.43
2020-09-27 16:00:00,2.6784,0.7812,2.79,1.1712,0.3416,1.22,1.5072,0.43960000000000005,1.57
2020-09-27 16:30:00,2.93472,0.85596,3.057,1.01472,0.29596,1.057,1.92,0.56,2.0
2020-09-27 17:00:00,3.0384,0.8862,3.165,1.1088,0.3234,1.155,1.9296000000000002,0.5628000000000001,2.01
2020-09-27 17:30:00,3.14976,0.91868,3.281,1.07616,0.31388000000000005,1.121,2.0736,0.6048,2.16
2020-09-27 18:00:00,3.19104,0.9307200000000001,3.324,0.8390400000000001,0.24472000000000002,0.874,2.352,0.686,2.45
2020-09-27 18:30:00,3.11808,0.90944,3.248,0.59328,0.17304000000000003,0.618,2.5248,0.7364,2.63
2020-09-27 19:00:00,3.08544,0.89992,3.214,0.43584000000000006,0.12712,0.454,2.6496,0.7728,2.76
2020-09-27 19:30:00,3.20064,0.9335200000000001,3.334,0.28224000000000005,0.08232,0.294,2.9184,0.8512000000000001,3.04
2020-09-27 20:00:00,3.01344,0.87892,3.1390000000000002,0.19104000000000002,0.055720000000000006,0.199,2.8224,0.8232,2.94
2020-09-27 20:30:00,2.95872,0.8629600000000001,3.082,0.18432,0.05376,0.192,2.7744,0.8092,2.89
2020-09-27 21:00:00,2.7984,0.8162,2.915,0.0912,0.026600000000000002,0.095,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-27 21:30:00,2.7302400000000002,0.79632,2.844,0.051840000000000004,0.015120000000000001,0.054,2.6784,0.7812,2.79
2020-09-27 22:00:00,2.54688,0.7428400000000001,2.653,0.09888000000000001,0.02884,0.10300000000000001,2.448,0.714,2.55
2020-09-27 22:30:00,2.3424,0.6832,2.44,0.15360000000000001,0.0448,0.16,2.1888,0.6384000000000001,2.2800000000000002
2020-09-27 23:00:00,2.0592,0.6006,2.145,0.168,0.049,0.17500000000000002,1.8912,0.5516,1.97
2020-09-27 23:30:00,1.8528,0.5404,1.9300000000000002,0.3936,0.1148,0.41000000000000003,1.4592,0.42560000000000003,1.52
2020-09-28 00:00:00,1.81152,0.52836,1.887,0.23712000000000003,0.06916,0.247,1.5744,0.4592,1.6400000000000001
2020-09-28 00:30:00,1.80384,0.52612,1.879,0.10464000000000001,0.030520000000000002,0.109,1.6992,0.49560000000000004,1.77
2020-09-28 01:00:00,1.78848,0.52164,1.863,0.12768000000000002,0.03724,0.133,1.6608,0.4844,1.73
2020-09-28 01:30:00,1.99776,0.5826800000000001,2.081,0.18336000000000002,0.05348000000000001,0.191,1.8144,0.5292,1.8900000000000001
2020-09-28 02:00:00,2.13888,0.6238400000000001,2.228,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.9392,0.5656,2.02
2020-09-28 02:30:00,2.09664,0.6115200000000001,2.184,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.9008,0.5544,1.98
2020-09-28 03:00:00,2.11296,0.61628,2.201,0.25056,0.07308,0.261,1.8624,0.5432,1.94
2020-09-28 03:30:00,2.08512,0.60816,2.172,0.25152,0.07336000000000001,0.262,1.8336000000000001,0.5348,1.9100000000000001
2020-09-28 04:00:00,2.07168,0.60424,2.158,0.23808,0.06944,0.248,1.8336000000000001,0.5348,1.9100000000000001
2020-09-28 04:30:00,2.00832,0.5857600000000001,2.092,0.21312,0.06216000000000001,0.222,1.7952,0.5236000000000001,1.87
2020-09-28 05:00:00,1.9536,0.5698,2.035,0.216,0.063,0.225,1.7376,0.5068,1.81
2020-09-28 05:30:00,2.04,0.595,2.125,0.168,0.049,0.17500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-09-28 06:00:00,2.20896,0.6442800000000001,2.301,0.15456,0.04508,0.161,2.0544000000000002,0.5992000000000001,2.14
2020-09-28 06:30:00,2.65536,0.7744800000000001,2.766,0.03456,0.01008,0.036000000000000004,2.6208,0.7644000000000001,2.73
2020-09-28 07:00:00,2.88,0.84,3.0,0.057600000000000005,0.016800000000000002,0.06,2.8224,0.8232,2.94
2020-09-28 07:30:00,3.33312,0.97216,3.472,0.10752,0.031360000000000006,0.112,3.2256,0.9408000000000001,3.36
2020-09-28 08:00:00,3.40608,0.9934400000000001,3.548,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.0144,0.8792000000000001,3.14
2020-09-28 08:30:00,3.44448,1.00464,3.588,0.67008,0.19544,0.6980000000000001,2.7744,0.8092,2.89
2020-09-28 09:00:00,3.44256,1.00408,3.586,1.12896,0.32928,1.176,2.3136,0.6748000000000001,2.41
2020-09-28 09:30:00,3.46176,1.00968,3.606,0.9081600000000001,0.26488,0.9460000000000001,2.5536,0.7448,2.66
2020-09-28 10:00:00,3.37728,0.98504,3.518,1.40928,0.41104,1.468,1.968,0.5740000000000001,2.05
2020-09-28 10:30:00,3.32544,0.9699200000000001,3.464,1.36704,0.39872,1.424,1.9584000000000001,0.5712,2.04
2020-09-28 11:00:00,3.28128,0.9570400000000001,3.418,1.80288,0.5258400000000001,1.8780000000000001,1.4784000000000002,0.4312,1.54
2020-09-28 11:30:00,3.06816,0.8948800000000001,3.196,2.35776,0.6876800000000001,2.456,0.7104,0.20720000000000002,0.74
2020-09-28 12:00:00,3.28608,0.9584400000000001,3.423,2.6236800000000002,0.76524,2.733,0.6624,0.1932,0.6900000000000001
2020-09-28 12:30:00,3.6384,1.0612,3.79,2.7936,0.8148000000000001,2.91,0.8448,0.2464,0.88
2020-09-28 13:00:00,3.42912,1.00016,3.572,2.66112,0.7761600000000001,2.7720000000000002,0.768,0.224,0.8
2020-09-28 13:30:00,3.06144,0.89292,3.189,1.4486400000000001,0.42252000000000006,1.509,1.6128,0.47040000000000004,1.6800000000000002
2020-09-28 14:00:00,3.096,0.903,3.225,1.8768,0.5474,1.955,1.2192,0.3556,1.27
2020-09-28 14:30:00,3.2112,0.9366000000000001,3.345,1.4544000000000001,0.4242,1.5150000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-09-28 15:00:00,3.2736,0.9548000000000001,3.41,0.8736,0.2548,0.91,2.4,0.7000000000000001,2.5
2020-09-28 15:30:00,3.23904,0.9447200000000001,3.374,0.81984,0.23912000000000003,0.854,2.4192,0.7056,2.52
2020-09-28 16:00:00,3.03744,0.88592,3.164,1.63584,0.47712000000000004,1.704,1.4016,0.4088,1.46
2020-09-28 16:30:00,2.99616,0.8738800000000001,3.121,1.42176,0.41468000000000005,1.4809999999999999,1.5744,0.4592,1.6400000000000001
2020-09-28 17:00:00,3.12,0.91,3.25,1.0752,0.3136,1.12,2.0448,0.5964,2.13
2020-09-28 17:30:00,3.33984,0.9741200000000001,3.479,0.7286400000000001,0.21252000000000001,0.759,2.6112,0.7616,2.7199999999999998
2020-09-28 18:00:00,3.31872,0.96796,3.457,0.45792000000000005,0.13356,0.47700000000000004,2.8608000000000002,0.8344,2.98
2020-09-28 18:30:00,3.35808,0.9794400000000001,3.498,0.11328,0.03304,0.11800000000000001,3.2448,0.9464,3.38
2020-09-28 19:00:00,3.19104,0.9307200000000001,3.324,0.01344,0.003920000000000001,0.014,3.1776,0.9268000000000001,3.31
2020-09-28 19:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-09-28 20:00:00,3.1632,0.9226000000000001,3.295,0.014400000000000001,0.004200000000000001,0.015,3.1488,0.9184,3.2800000000000002
2020-09-28 20:30:00,2.9328000000000003,0.8554,3.055,0.0432,0.0126,0.045,2.8896,0.8428,3.01
2020-09-28 21:00:00,2.6496,0.7728,2.76,0.057600000000000005,0.016800000000000002,0.06,2.592,0.756,2.7
2020-09-28 21:30:00,2.5536,0.7448,2.66,0.1632,0.0476,0.17,2.3904,0.6972,2.49
2020-09-28 22:00:00,2.3750400000000003,0.69272,2.474,0.11904,0.03472,0.124,2.2560000000000002,0.658,2.35
2020-09-28 22:30:00,2.20416,0.64288,2.296,0.09216,0.02688,0.096,2.112,0.616,2.2
2020-09-28 23:00:00,2.07456,0.6050800000000001,2.161,0.039360000000000006,0.01148,0.041,2.0352,0.5936,2.12
2020-09-28 23:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-09-29 00:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-09-29 00:30:00,1.87488,0.54684,1.953,0.00288,0.00084,0.003,1.8719999999999999,0.546,1.9500000000000002
2020-09-29 01:00:00,1.72416,0.50288,1.796,0.03456,0.01008,0.036000000000000004,1.6896,0.4928,1.76
2020-09-29 01:30:00,1.8719999999999999,0.546,1.9500000000000002,0.038400000000000004,0.0112,0.04,1.8336000000000001,0.5348,1.9100000000000001
2020-09-29 02:00:00,2.07168,0.60424,2.158,0.01728,0.00504,0.018000000000000002,2.0544000000000002,0.5992000000000001,2.14
2020-09-29 02:30:00,2.0592,0.6006,2.145,0.033600000000000005,0.0098,0.035,2.0256,0.5908,2.11
2020-09-29 03:00:00,1.92576,0.5616800000000001,2.006,0.09216,0.02688,0.096,1.8336000000000001,0.5348,1.9100000000000001
2020-09-29 03:30:00,1.86144,0.5429200000000001,1.939,0.14304,0.04172,0.149,1.7184,0.5012,1.79
2020-09-29 04:00:00,1.7856,0.5208,1.8599999999999999,0.13440000000000002,0.0392,0.14,1.6512,0.48160000000000003,1.72
2020-09-29 04:30:00,1.82688,0.5328400000000001,1.903,0.10848000000000001,0.03164,0.113,1.7184,0.5012,1.79
2020-09-29 05:00:00,1.8384,0.5362,1.915,0.23520000000000002,0.06860000000000001,0.245,1.6032000000000002,0.4676,1.67
2020-09-29 05:30:00,1.90752,0.5563600000000001,1.987,0.20832,0.06076,0.217,1.6992,0.49560000000000004,1.77
2020-09-29 06:00:00,2.0256,0.5908,2.11,0.1632,0.0476,0.17,1.8624,0.5432,1.94
2020-09-29 06:30:00,2.2992,0.6706000000000001,2.395,0.14880000000000002,0.0434,0.155,2.1504,0.6272,2.24
2020-09-29 07:00:00,2.57376,0.75068,2.681,0.07776000000000001,0.022680000000000002,0.081,2.496,0.728,2.6
2020-09-29 07:30:00,3.02304,0.8817200000000001,3.149,0.10464000000000001,0.030520000000000002,0.109,2.9184,0.8512000000000001,3.04
2020-09-29 08:00:00,3.0864,0.9002,3.215,0.13920000000000002,0.040600000000000004,0.145,2.9472,0.8596,3.07
2020-09-29 08:30:00,3.16512,0.9231600000000001,3.297,0.30432000000000003,0.08876,0.317,2.8608000000000002,0.8344,2.98
2020-09-29 09:00:00,3.14496,0.9172800000000001,3.276,0.40896000000000005,0.11928000000000001,0.426,2.7359999999999998,0.798,2.85
2020-09-29 09:30:00,3.09024,0.9013200000000001,3.219,1.28544,0.37492000000000003,1.339,1.8048000000000002,0.5264,1.88
2020-09-29 10:00:00,2.85216,0.8318800000000001,2.971,2.14176,0.62468,2.231,0.7104,0.20720000000000002,0.74
2020-09-29 10:30:00,2.9232,0.8526,3.045,2.5776,0.7518,2.685,0.3456,0.1008,0.36
2020-09-29 11:00:00,3.36672,0.98196,3.507,2.93472,0.85596,3.057,0.432,0.126,0.45
2020-09-29 11:30:00,3.65184,1.06512,3.8040000000000003,3.08544,0.89992,3.214,0.5664,0.1652,0.59
2020-09-29 12:00:00,4.00416,1.16788,4.171,3.23616,0.94388,3.371,0.768,0.224,0.8
2020-09-29 12:30:00,4.0656,1.1858,4.235,3.24,0.9450000000000001,3.375,0.8256,0.24080000000000001,0.86
2020-09-29 13:00:00,4.43808,1.29444,4.623,3.42048,0.9976400000000001,3.563,1.0176,0.2968,1.06
2020-09-29 13:30:00,4.42848,1.2916400000000001,4.6129999999999995,3.41088,0.9948400000000001,3.553,1.0176,0.2968,1.06
2020-09-29 14:00:00,4.23648,1.23564,4.413,3.32448,0.9696400000000001,3.463,0.912,0.266,0.9500000000000001
2020-09-29 14:30:00,3.864,1.127,4.025,3.192,0.931,3.325,0.672,0.196,0.7000000000000001
2020-09-29 15:00:00,3.25056,0.94808,3.386,2.54016,0.7408800000000001,2.646,0.7104,0.20720000000000002,0.74
2020-09-29 15:30:00,2.92896,0.85428,3.051,2.07456,0.6050800000000001,2.161,0.8544,0.2492,0.89
2020-09-29 16:00:00,2.82816,0.8248800000000001,2.946,1.22496,0.35728000000000004,1.276,1.6032000000000002,0.4676,1.67
2020-09-29 16:30:00,2.9683200000000003,0.8657600000000001,3.092,0.84672,0.24696,0.882,2.1216,0.6188,2.21
2020-09-29 17:00:00,3.09888,0.9038400000000001,3.228,0.71808,0.20944000000000002,0.748,2.3808,0.6944,2.48
2020-09-29 17:30:00,3.15648,0.9206400000000001,3.2880000000000003,0.6412800000000001,0.18704,0.668,2.5152,0.7336,2.62
2020-09-29 18:00:00,3.17184,0.92512,3.304,0.47424000000000005,0.13832,0.494,2.6976,0.7868,2.81
2020-09-29 18:30:00,3.09504,0.9027200000000001,3.224,0.21504,0.06272000000000001,0.224,2.88,0.84,3.0
2020-09-29 19:00:00,3.08064,0.8985200000000001,3.209,0.14304,0.04172,0.149,2.9376,0.8568,3.06
2020-09-29 19:30:00,3.14784,0.91812,3.279,0.14304,0.04172,0.149,3.0048,0.8764000000000001,3.13
2020-09-29 20:00:00,3.02304,0.8817200000000001,3.149,0.14304,0.04172,0.149,2.88,0.84,3.0
2020-09-29 20:30:00,2.91936,0.85148,3.041,0.14496,0.042280000000000005,0.151,2.7744,0.8092,2.89
2020-09-29 21:00:00,2.78496,0.8122800000000001,2.901,0.039360000000000006,0.01148,0.041,2.7456,0.8008000000000001,2.86
2020-09-29 21:30:00,2.66304,0.7767200000000001,2.774,0.0038400000000000005,0.0011200000000000001,0.004,2.6592000000000002,0.7756000000000001,2.77
2020-09-29 22:00:00,2.3616,0.6888000000000001,2.46,0.1056,0.0308,0.11,2.2560000000000002,0.658,2.35
2020-09-29 22:30:00,2.13696,0.6232800000000001,2.226,0.14976,0.043680000000000004,0.156,1.9872,0.5796,2.07
2020-09-29 23:00:00,1.93632,0.56476,2.017,0.15072000000000002,0.043960000000000006,0.157,1.7856,0.5208,1.8599999999999999
2020-09-29 23:30:00,1.77888,0.5188400000000001,1.853,0.18528000000000003,0.054040000000000005,0.193,1.5936,0.46480000000000005,1.6600000000000001
2020-09-30 00:00:00,1.6800000000000002,0.49,1.75,0.2592,0.0756,0.27,1.4208,0.41440000000000005,1.48
2020-09-30 00:30:00,1.65408,0.48244000000000004,1.7229999999999999,0.23328000000000002,0.06804,0.243,1.4208,0.41440000000000005,1.48
2020-09-30 01:00:00,1.6224,0.4732,1.69,0.2016,0.058800000000000005,0.21,1.4208,0.41440000000000005,1.48
2020-09-30 01:30:00,1.83744,0.5359200000000001,1.9140000000000001,0.25344,0.07392,0.264,1.584,0.462,1.65
2020-09-30 02:00:00,1.91904,0.55972,1.999,0.17184000000000002,0.050120000000000005,0.179,1.7472,0.5096,1.82
2020-09-30 02:30:00,1.90368,0.5552400000000001,1.983,0.16608,0.048440000000000004,0.17300000000000001,1.7376,0.5068,1.81
2020-09-30 03:00:00,1.81536,0.5294800000000001,1.891,0.15456,0.04508,0.161,1.6608,0.4844,1.73
2020-09-30 03:30:00,1.78464,0.5205200000000001,1.859,0.12384,0.036120000000000006,0.129,1.6608,0.4844,1.73
2020-09-30 04:00:00,1.76448,0.5146400000000001,1.838,0.24768,0.07224000000000001,0.258,1.5168,0.4424,1.58
2020-09-30 04:30:00,1.80864,0.52752,1.884,0.32064000000000004,0.09352,0.334,1.488,0.434,1.55
2020-09-30 05:00:00,1.8172800000000002,0.5300400000000001,1.893,0.29088,0.08484000000000001,0.303,1.5264,0.44520000000000004,1.5899999999999999
2020-09-30 05:30:00,1.90368,0.5552400000000001,1.983,0.26208000000000004,0.07644000000000001,0.273,1.6416,0.4788,1.71
2020-09-30 06:00:00,2.0256,0.5908,2.11,0.3744,0.1092,0.39,1.6512,0.48160000000000003,1.72
2020-09-30 06:30:00,2.27328,0.6630400000000001,2.368,0.22848000000000002,0.06664,0.23800000000000002,2.0448,0.5964,2.13
2020-09-30 07:00:00,2.59008,0.7554400000000001,2.698,0.12288000000000002,0.035840000000000004,0.128,2.4672,0.7196,2.5700000000000003
2020-09-30 07:30:00,2.9184,0.8512000000000001,3.04,0.15360000000000001,0.0448,0.16,2.7648,0.8064,2.88
2020-09-30 08:00:00,3.07584,0.89712,3.204,0.24384000000000003,0.07112,0.254,2.832,0.8260000000000001,2.95
2020-09-30 08:30:00,3.14784,0.91812,3.279,0.41184000000000004,0.12012,0.429,2.7359999999999998,0.798,2.85
2020-09-30 09:00:00,3.10656,0.9060800000000001,3.236,0.5625600000000001,0.16408,0.586,2.544,0.742,2.65
2020-09-30 09:30:00,3.04512,0.8881600000000001,3.172,0.88512,0.25816,0.922,2.16,0.63,2.25
2020-09-30 10:00:00,2.86464,0.83552,2.984,1.39584,0.40712000000000004,1.454,1.4688,0.4284,1.53
2020-09-30 10:30:00,2.84064,0.82852,2.959,1.33344,0.38892000000000004,1.389,1.5072,0.43960000000000005,1.57
2020-09-30 11:00:00,2.83488,0.82684,2.9530000000000003,1.36608,0.39844,1.423,1.4688,0.4284,1.53
2020-09-30 11:30:00,2.8732800000000003,0.8380400000000001,2.993,1.53888,0.44884,1.603,1.3344,0.38920000000000005,1.3900000000000001
2020-09-30 12:00:00,2.90592,0.8475600000000001,3.027,1.1875200000000001,0.34636,1.237,1.7184,0.5012,1.79
2020-09-30 12:30:00,2.93568,0.8562400000000001,3.058,1.05408,0.30744000000000005,1.098,1.8816000000000002,0.5488000000000001,1.96
2020-09-30 13:00:00,2.96448,0.8646400000000001,3.088,1.27488,0.37184,1.328,1.6896,0.4928,1.76
2020-09-30 13:30:00,2.9136,0.8498,3.035,0.7632,0.22260000000000002,0.795,2.1504,0.6272,2.24
2020-09-30 14:00:00,2.97696,0.86828,3.101,0.7881600000000001,0.22988000000000003,0.8210000000000001,2.1888,0.6384000000000001,2.2800000000000002
2020-09-30 14:30:00,3.04608,0.8884400000000001,3.173,0.8092800000000001,0.23604000000000003,0.843,2.2368,0.6524,2.33
2020-09-30 15:00:00,2.9568000000000003,0.8624,3.08,0.7488,0.2184,0.78,2.208,0.644,2.3
2020-09-30 15:30:00,2.93376,0.8556800000000001,3.056,0.69696,0.20328000000000002,0.726,2.2368,0.6524,2.33
2020-09-30 16:00:00,3.09504,0.9027200000000001,3.224,0.65664,0.19152000000000002,0.684,2.4384,0.7112,2.54
2020-09-30 16:30:00,3.28512,0.9581600000000001,3.422,0.70272,0.20496,0.732,2.5824,0.7532,2.69
2020-09-30 17:00:00,3.4780800000000003,1.01444,3.623,0.34848,0.10164000000000001,0.363,3.1296,0.9128000000000001,3.26
2020-09-30 17:30:00,3.50016,1.02088,3.646,0.60096,0.17528000000000002,0.626,2.8992,0.8456,3.02
2020-09-30 18:00:00,3.49344,1.01892,3.6390000000000002,0.64224,0.18732000000000001,0.669,2.8512,0.8316,2.9699999999999998
2020-09-30 18:30:00,3.35136,0.9774800000000001,3.491,0.6441600000000001,0.18788000000000002,0.671,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-30 19:00:00,3.1776,0.9268000000000001,3.31,0.9312,0.2716,0.97,2.2464,0.6552,2.34
2020-09-30 19:30:00,3.07968,0.89824,3.208,0.7660800000000001,0.22344000000000003,0.798,2.3136,0.6748000000000001,2.41
2020-09-30 20:00:00,2.87616,0.8388800000000001,2.996,0.9081600000000001,0.26488,0.9460000000000001,1.968,0.5740000000000001,2.05
2020-09-30 20:30:00,2.78304,0.8117200000000001,2.899,0.6518400000000001,0.19012,0.679,2.1312,0.6216,2.22
2020-09-30 21:00:00,2.6246400000000003,0.7655200000000001,2.734,0.57984,0.16912000000000002,0.604,2.0448,0.5964,2.13
2020-09-30 21:30:00,2.55936,0.74648,2.666,0.55296,0.16128,0.5760000000000001,2.0064,0.5852,2.09
2020-09-30 22:00:00,2.39712,0.69916,2.497,0.49632000000000004,0.14476,0.517,1.9008,0.5544,1.98
2020-09-30 22:30:00,2.18784,0.63812,2.279,0.34464,0.10052000000000001,0.359,1.8432,0.5376000000000001,1.92
2020-09-30 23:00:00,1.9353600000000002,0.5644800000000001,2.016,0.17856000000000002,0.05208,0.186,1.7568000000000001,0.5124000000000001,1.83
2020-09-30 23:30:00,1.80864,0.52752,1.884,0.14784,0.043120000000000006,0.154,1.6608,0.4844,1.73
2020-10-01 00:00:00,1.75968,0.51324,1.833,0.08928000000000001,0.02604,0.093,1.6703999999999999,0.4872,1.74
2020-10-01 00:30:00,1.68864,0.49252,1.759,0.10464000000000001,0.030520000000000002,0.109,1.584,0.462,1.65
2020-10-01 01:00:00,1.6848,0.4914,1.755,0.13920000000000002,0.040600000000000004,0.145,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-01 01:30:00,1.95744,0.5709200000000001,2.039,0.12384,0.036120000000000006,0.129,1.8336000000000001,0.5348,1.9100000000000001
2020-10-01 02:00:00,2.02464,0.59052,2.109,0.13344,0.03892,0.139,1.8912,0.5516,1.97
2020-10-01 02:30:00,2.01696,0.58828,2.101,0.14496,0.042280000000000005,0.151,1.8719999999999999,0.546,1.9500000000000002
2020-10-01 03:00:00,1.9536,0.5698,2.035,0.2832,0.0826,0.295,1.6703999999999999,0.4872,1.74
2020-10-01 03:30:00,1.91904,0.55972,1.999,0.18144000000000002,0.05292,0.189,1.7376,0.5068,1.81
2020-10-01 04:00:00,1.83264,0.53452,1.909,0.11424000000000001,0.03332,0.11900000000000001,1.7184,0.5012,1.79
2020-10-01 04:30:00,1.8479999999999999,0.539,1.925,0.24480000000000002,0.0714,0.255,1.6032000000000002,0.4676,1.67
2020-10-01 05:00:00,1.9641600000000001,0.5728800000000001,2.046,0.044160000000000005,0.01288,0.046,1.92,0.56,2.0
2020-10-01 05:30:00,1.98048,0.57764,2.063,0.11808,0.034440000000000005,0.123,1.8624,0.5432,1.94
2020-10-01 06:00:00,2.05728,0.60004,2.143,0.19488000000000003,0.05684,0.203,1.8624,0.5432,1.94
2020-10-01 06:30:00,2.30208,0.67144,2.398,0.10368000000000001,0.030240000000000003,0.108,2.1984,0.6412,2.29
2020-10-01 07:00:00,2.6064,0.7602,2.715,0.2544,0.0742,0.265,2.352,0.686,2.45
2020-10-01 07:30:00,3.03552,0.88536,3.162,0.28032,0.08176000000000001,0.292,2.7552,0.8036000000000001,2.87
2020-10-01 08:00:00,3.1008,0.9044000000000001,3.23,0.48960000000000004,0.1428,0.51,2.6112,0.7616,2.7199999999999998
2020-10-01 08:30:00,3.18528,0.9290400000000001,3.318,0.79488,0.23184000000000002,0.8280000000000001,2.3904,0.6972,2.49
2020-10-01 09:00:00,3.28896,0.9592800000000001,3.426,1.1961600000000001,0.34888,1.246,2.0928,0.6104,2.18
2020-10-01 09:30:00,3.41568,0.9962400000000001,3.558,0.50688,0.14784,0.528,2.9088000000000003,0.8484,3.03
2020-10-01 10:00:00,3.30528,0.9640400000000001,3.443,0.9244800000000001,0.26964000000000005,0.963,2.3808,0.6944,2.48
2020-10-01 10:30:00,3.24768,0.9472400000000001,3.383,1.45248,0.42364,1.513,1.7952,0.5236000000000001,1.87
2020-10-01 11:00:00,3.31392,0.9665600000000001,3.452,2.33472,0.68096,2.432,0.9792000000000001,0.2856,1.02
2020-10-01 11:30:00,3.33216,0.9718800000000001,3.471,1.0953600000000001,0.31948000000000004,1.141,2.2368,0.6524,2.33
2020-10-01 12:00:00,3.37728,0.98504,3.518,0.6604800000000001,0.19264,0.6880000000000001,2.7168,0.7924,2.83
2020-10-01 12:30:00,3.40416,0.9928800000000001,3.5460000000000003,0.53376,0.15568,0.556,2.8704,0.8372,2.99
2020-10-01 13:00:00,3.40416,0.9928800000000001,3.5460000000000003,0.73536,0.21448,0.766,2.6688,0.7784000000000001,2.7800000000000002
2020-10-01 13:30:00,3.71232,1.08276,3.867,2.83872,0.82796,2.957,0.8736,0.2548,0.91
2020-10-01 14:00:00,3.59232,1.04776,3.742,2.24832,0.65576,2.342,1.344,0.392,1.4
2020-10-01 14:30:00,3.52032,1.02676,3.667,2.37792,0.6935600000000001,2.477,1.1424,0.3332,1.19
2020-10-01 15:00:00,3.41088,0.9948400000000001,3.553,2.68128,0.7820400000000001,2.793,0.7296,0.21280000000000002,0.76
2020-10-01 15:30:00,2.89248,0.8436400000000001,3.013,1.80768,0.52724,1.883,1.0848,0.3164,1.13
2020-10-01 16:00:00,2.8704,0.8372,2.99,1.7376,0.5068,1.81,1.1328,0.3304,1.18
2020-10-01 16:30:00,2.98656,0.8710800000000001,3.111,1.22016,0.35588000000000003,1.271,1.7664,0.5152,1.8399999999999999
2020-10-01 17:00:00,3.15648,0.9206400000000001,3.2880000000000003,0.99648,0.29064,1.038,2.16,0.63,2.25
2020-10-01 17:30:00,3.17472,0.9259600000000001,3.307,1.00512,0.29316000000000003,1.047,2.1696,0.6328,2.26
2020-10-01 18:00:00,3.09024,0.9013200000000001,3.219,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.64,0.77,2.75
2020-10-01 18:30:00,3.08448,0.8996400000000001,3.213,0.07968,0.02324,0.083,3.0048,0.8764000000000001,3.13
2020-10-01 19:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-10-01 19:30:00,3.30144,0.9629200000000001,3.439,0.00864,0.00252,0.009000000000000001,3.2928,0.9604,3.43
2020-10-01 20:00:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.03264,0.00952,0.034,3.1008,0.9044000000000001,3.23
2020-10-01 20:30:00,2.97408,0.8674400000000001,3.098,0.01728,0.00504,0.018000000000000002,2.9568000000000003,0.8624,3.08
2020-10-01 21:00:00,2.89248,0.8436400000000001,3.013,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.88,0.84,3.0
2020-10-01 21:30:00,2.88192,0.8405600000000001,3.002,0.01152,0.00336,0.012,2.8704,0.8372,2.99
2020-10-01 22:00:00,2.67744,0.7809200000000001,2.789,0.018240000000000003,0.00532,0.019,2.6592000000000002,0.7756000000000001,2.77
2020-10-01 22:30:00,2.36736,0.6904800000000001,2.466,0.09216,0.02688,0.096,2.2752,0.6636000000000001,2.37
2020-10-01 23:00:00,2.1216,0.6188,2.21,0.06720000000000001,0.0196,0.07,2.0544000000000002,0.5992000000000001,2.14
2020-10-01 23:30:00,1.98528,0.57904,2.068,0.10368000000000001,0.030240000000000003,0.108,1.8816000000000002,0.5488000000000001,1.96
2020-10-02 00:00:00,1.90752,0.5563600000000001,1.987,0.06432,0.018760000000000002,0.067,1.8432,0.5376000000000001,1.92
2020-10-02 00:30:00,1.87296,0.5462800000000001,1.951,0.10656,0.031080000000000003,0.111,1.7664,0.5152,1.8399999999999999
2020-10-02 01:00:00,1.78944,0.52192,1.8639999999999999,0.12864,0.037520000000000005,0.134,1.6608,0.4844,1.73
2020-10-02 01:30:00,1.96032,0.57176,2.042,0.16512000000000002,0.04816,0.17200000000000001,1.7952,0.5236000000000001,1.87
2020-10-02 02:00:00,2.08704,0.60872,2.174,0.21504,0.06272000000000001,0.224,1.8719999999999999,0.546,1.9500000000000002
2020-10-02 02:30:00,2.13888,0.6238400000000001,2.228,0.21888000000000002,0.06384000000000001,0.228,1.92,0.56,2.0
2020-10-02 03:00:00,2.07168,0.60424,2.158,0.24768,0.07224000000000001,0.258,1.824,0.532,1.9
2020-10-02 03:30:00,1.9872,0.5796,2.07,0.3648,0.10640000000000001,0.38,1.6224,0.4732,1.69
2020-10-02 04:00:00,2.0064,0.5852,2.09,0.5568000000000001,0.16240000000000002,0.58,1.4496,0.4228,1.51
2020-10-02 04:30:00,1.95648,0.57064,2.038,0.45888,0.13384000000000001,0.47800000000000004,1.4976,0.4368,1.56
2020-10-02 05:00:00,1.99008,0.5804400000000001,2.073,0.43488000000000004,0.12684,0.453,1.5552000000000001,0.4536,1.62
2020-10-02 05:30:00,2.07168,0.60424,2.158,0.40128,0.11704,0.418,1.6703999999999999,0.4872,1.74
2020-10-02 06:00:00,2.18016,0.63588,2.271,0.34656000000000003,0.10108,0.361,1.8336000000000001,0.5348,1.9100000000000001
2020-10-02 06:30:00,2.50272,0.72996,2.607,0.33312,0.09716000000000001,0.34700000000000003,2.1696,0.6328,2.26
2020-10-02 07:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.4224,0.1232,0.44,2.2848,0.6664,2.38
2020-10-02 07:30:00,3.11328,0.9080400000000001,3.243,0.34848,0.10164000000000001,0.363,2.7648,0.8064,2.88
2020-10-02 08:00:00,3.19392,0.93156,3.327,0.42912000000000006,0.12516000000000002,0.447,2.7648,0.8064,2.88
2020-10-02 08:30:00,3.24672,0.94696,3.382,0.45312,0.13216,0.47200000000000003,2.7936,0.8148000000000001,2.91
2020-10-02 09:00:00,3.15456,0.9200800000000001,3.286,0.7641600000000001,0.22288000000000002,0.796,2.3904,0.6972,2.49
2020-10-02 09:30:00,3.08256,0.8990800000000001,3.211,0.8745600000000001,0.25508000000000003,0.911,2.208,0.644,2.3
2020-10-02 10:00:00,3.0336,0.8848,3.16,0.6624,0.1932,0.6900000000000001,2.3712,0.6916,2.47
2020-10-02 10:30:00,2.9232,0.8526,3.045,0.6288,0.1834,0.655,2.2944,0.6692,2.39
2020-10-02 11:00:00,2.80992,0.8195600000000001,2.927,0.7171200000000001,0.20916,0.747,2.0928,0.6104,2.18
2020-10-02 11:30:00,2.81568,0.8212400000000001,2.933,0.71328,0.20804000000000003,0.743,2.1024,0.6132000000000001,2.19
2020-10-02 12:00:00,2.8262400000000003,0.82432,2.944,1.63584,0.47712000000000004,1.704,1.1904,0.3472,1.24
2020-10-02 12:30:00,2.83008,0.8254400000000001,2.948,1.76448,0.5146400000000001,1.838,1.0656,0.3108,1.11
2020-10-02 13:00:00,2.82336,0.8234800000000001,2.941,1.70016,0.49588000000000004,1.771,1.1232,0.3276,1.17
2020-10-02 13:30:00,2.73504,0.7977200000000001,2.849,1.79424,0.52332,1.869,0.9408000000000001,0.27440000000000003,0.98
2020-10-02 14:00:00,2.74176,0.7996800000000001,2.856,1.64736,0.48048,1.716,1.0944,0.31920000000000004,1.1400000000000001
2020-10-02 14:30:00,2.72832,0.79576,2.842,1.57632,0.45976000000000006,1.642,1.152,0.336,1.2
2020-10-02 15:00:00,2.75808,0.80444,2.873,1.27968,0.37324,1.333,1.4784000000000002,0.4312,1.54
2020-10-02 15:30:00,2.7187200000000002,0.7929600000000001,2.832,1.3651200000000001,0.39816,1.422,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-02 16:00:00,2.8128,0.8204,2.93,1.296,0.378,1.35,1.5168,0.4424,1.58
2020-10-02 16:30:00,2.9328000000000003,0.8554,3.055,1.1856,0.3458,1.235,1.7472,0.5096,1.82
2020-10-02 17:00:00,2.97216,0.8668800000000001,3.096,0.9561600000000001,0.27888,0.996,2.016,0.588,2.1
2020-10-02 17:30:00,3.09408,0.90244,3.223,1.02048,0.29764,1.063,2.0736,0.6048,2.16
2020-10-02 18:00:00,3.14976,0.91868,3.281,1.0953600000000001,0.31948000000000004,1.141,2.0544000000000002,0.5992000000000001,2.14
2020-10-02 18:30:00,3.10464,0.9055200000000001,3.234,0.94464,0.27552000000000004,0.984,2.16,0.63,2.25
2020-10-02 19:00:00,3.16608,0.92344,3.298,0.8716800000000001,0.25424,0.908,2.2944,0.6692,2.39
2020-10-02 19:30:00,3.09216,0.9018800000000001,3.221,0.77856,0.22708000000000003,0.811,2.3136,0.6748000000000001,2.41
2020-10-02 20:00:00,3.00768,0.87724,3.133,0.8860800000000001,0.25844,0.923,2.1216,0.6188,2.21
2020-10-02 20:30:00,2.80512,0.8181600000000001,2.922,1.01952,0.29736,1.062,1.7856,0.5208,1.8599999999999999
2020-10-02 21:00:00,2.65536,0.7744800000000001,2.766,0.8505600000000001,0.24808000000000002,0.886,1.8048000000000002,0.5264,1.88
2020-10-02 21:30:00,2.5872,0.7546,2.6950000000000003,0.888,0.259,0.925,1.6992,0.49560000000000004,1.77
2020-10-02 22:00:00,2.4700800000000003,0.7204400000000001,2.573,0.93408,0.27244,0.973,1.536,0.448,1.6
2020-10-02 22:30:00,2.21376,0.64568,2.306,0.8697600000000001,0.25368,0.906,1.344,0.392,1.4
2020-10-02 23:00:00,2.05248,0.5986400000000001,2.138,0.75648,0.22064000000000003,0.788,1.296,0.378,1.35
2020-10-02 23:30:00,1.8883200000000002,0.55076,1.967,0.6595200000000001,0.19236,0.687,1.2288000000000001,0.3584,1.28
2020-10-03 00:00:00,1.77312,0.5171600000000001,1.847,0.60192,0.17556000000000002,0.627,1.1712,0.3416,1.22
2020-10-03 00:30:00,1.72608,0.50344,1.798,0.43968,0.12824000000000002,0.458,1.2864,0.37520000000000003,1.34
2020-10-03 01:00:00,1.71168,0.49924,1.783,0.47328000000000003,0.13804000000000002,0.493,1.2384,0.3612,1.29
2020-10-03 01:30:00,1.8883200000000002,0.55076,1.967,0.5347200000000001,0.15596000000000002,0.557,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-03 02:00:00,2.01216,0.5868800000000001,2.096,0.60096,0.17528000000000002,0.626,1.4112,0.4116,1.47
2020-10-03 02:30:00,1.9727999999999999,0.5754,2.055,0.5424,0.1582,0.5650000000000001,1.4304000000000001,0.4172,1.49
2020-10-03 03:00:00,1.96032,0.57176,2.042,0.5971200000000001,0.17416,0.622,1.3632,0.3976,1.42
2020-10-03 03:30:00,1.9171200000000002,0.55916,1.9969999999999999,0.76512,0.22316000000000003,0.797,1.152,0.336,1.2
2020-10-03 04:00:00,1.8825600000000002,0.54908,1.9609999999999999,0.9321600000000001,0.27188,0.971,0.9504,0.2772,0.99
2020-10-03 04:30:00,1.94976,0.5686800000000001,2.031,1.08576,0.31668,1.131,0.864,0.252,0.9
2020-10-03 05:00:00,1.92576,0.5616800000000001,2.006,0.8313600000000001,0.24248000000000003,0.866,1.0944,0.31920000000000004,1.1400000000000001
2020-10-03 05:30:00,1.93056,0.56308,2.011,0.7113600000000001,0.20748000000000003,0.741,1.2192,0.3556,1.27
2020-10-03 06:00:00,1.92,0.56,2.0,0.9504,0.2772,0.99,0.9696,0.2828,1.01
2020-10-03 06:30:00,2.04096,0.59528,2.126,0.9273600000000001,0.27048,0.966,1.1136,0.32480000000000003,1.16
2020-10-03 07:00:00,2.184,0.637,2.275,0.8592000000000001,0.2506,0.895,1.3248,0.3864,1.38
2020-10-03 07:30:00,2.35584,0.6871200000000001,2.454,0.7526400000000001,0.21952000000000002,0.784,1.6032000000000002,0.4676,1.67
2020-10-03 08:00:00,2.4096,0.7028,2.51,0.8928,0.2604,0.93,1.5168,0.4424,1.58
2020-10-03 08:30:00,2.61312,0.7621600000000001,2.722,0.7123200000000001,0.20776000000000003,0.742,1.9008,0.5544,1.98
2020-10-03 09:00:00,2.69088,0.7848400000000001,2.803,0.7228800000000001,0.21084000000000003,0.753,1.968,0.5740000000000001,2.05
2020-10-03 09:30:00,2.70816,0.78988,2.821,0.6921600000000001,0.20188,0.721,2.016,0.588,2.1
2020-10-03 10:00:00,2.75616,0.80388,2.871,0.6921600000000001,0.20188,0.721,2.064,0.602,2.15
2020-10-03 10:30:00,2.77152,0.8083600000000001,2.887,0.70752,0.20636000000000002,0.737,2.064,0.602,2.15
2020-10-03 11:00:00,2.81088,0.81984,2.928,0.6988800000000001,0.20384000000000002,0.728,2.112,0.616,2.2
2020-10-03 11:30:00,2.8224,0.8232,2.94,0.5664,0.1652,0.59,2.2560000000000002,0.658,2.35
2020-10-03 12:00:00,2.85696,0.83328,2.976,0.29376,0.08568,0.306,2.5632,0.7476,2.67
2020-10-03 12:30:00,2.832,0.8260000000000001,2.95,0.3936,0.1148,0.41000000000000003,2.4384,0.7112,2.54
2020-10-03 13:00:00,2.8416,0.8288000000000001,2.96,0.4128,0.12040000000000001,0.43,2.4288,0.7084,2.5300000000000002
2020-10-03 13:30:00,2.78208,0.81144,2.898,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.3904,0.6972,2.49
2020-10-03 14:00:00,2.7408,0.7994,2.855,0.2928,0.0854,0.305,2.448,0.714,2.55
2020-10-03 14:30:00,2.84064,0.82852,2.959,0.24864000000000003,0.07252,0.259,2.592,0.756,2.7
2020-10-03 15:00:00,2.75712,0.8041600000000001,2.872,0.20352,0.05936,0.212,2.5536,0.7448,2.66
2020-10-03 15:30:00,2.78496,0.8122800000000001,2.901,0.12576,0.036680000000000004,0.131,2.6592000000000002,0.7756000000000001,2.77
2020-10-03 16:00:00,2.8272,0.8246,2.9450000000000003,0.12,0.035,0.125,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-03 16:30:00,2.99904,0.87472,3.124,0.08064,0.023520000000000003,0.084,2.9184,0.8512000000000001,3.04
2020-10-03 17:00:00,3.0288,0.8834000000000001,3.155,0.062400000000000004,0.0182,0.065,2.9664,0.8652000000000001,3.09
2020-10-03 17:30:00,3.08256,0.8990800000000001,3.211,0.02976,0.00868,0.031,3.0528,0.8904000000000001,3.18
2020-10-03 18:00:00,3.24,0.9450000000000001,3.375,0.0048000000000000004,0.0014,0.005,3.2352,0.9436,3.37
2020-10-03 18:30:00,3.41184,0.9951200000000001,3.5540000000000003,0.01344,0.003920000000000001,0.014,3.3984,0.9912000000000001,3.54
2020-10-03 19:00:00,3.26016,0.9508800000000001,3.396,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2352,0.9436,3.37
2020-10-03 19:30:00,3.18624,0.92932,3.319,0.03744,0.010920000000000001,0.039,3.1488,0.9184,3.2800000000000002
2020-10-03 20:00:00,2.90208,0.8464400000000001,3.023,0.15648,0.04564000000000001,0.163,2.7456,0.8008000000000001,2.86
2020-10-03 20:30:00,2.74368,0.8002400000000001,2.858,0.14208,0.041440000000000005,0.148,2.6016,0.7588,2.71
2020-10-03 21:00:00,2.70432,0.78876,2.817,0.03552,0.010360000000000001,0.037,2.6688,0.7784000000000001,2.7800000000000002
2020-10-03 21:30:00,2.60832,0.7607600000000001,2.717,0.14112000000000002,0.04116,0.147,2.4672,0.7196,2.5700000000000003
2020-10-03 22:00:00,2.42592,0.7075600000000001,2.527,0.16032000000000002,0.04676,0.167,2.2656,0.6608,2.36
2020-10-03 22:30:00,2.2800000000000002,0.665,2.375,0.0528,0.0154,0.055,2.2272,0.6496000000000001,2.32
2020-10-03 23:00:00,2.1216,0.6188,2.21,0.0864,0.0252,0.09,2.0352,0.5936,2.12
2020-10-03 23:30:00,1.8912,0.5516,1.97,0.0864,0.0252,0.09,1.8048000000000002,0.5264,1.88
2020-10-04 00:00:00,1.79136,0.52248,1.866,0.16896000000000003,0.049280000000000004,0.176,1.6224,0.4732,1.69
2020-10-04 00:30:00,1.752,0.511,1.8250000000000002,0.168,0.049,0.17500000000000002,1.584,0.462,1.65
2020-10-04 01:00:00,1.8230400000000002,0.5317200000000001,1.899,0.07584,0.02212,0.079,1.7472,0.5096,1.82
2020-10-04 01:30:00,1.94208,0.56644,2.023,0.14688,0.04284,0.153,1.7952,0.5236000000000001,1.87
2020-10-04 02:00:00,2.02368,0.5902400000000001,2.108,0.32448000000000005,0.09464,0.338,1.6992,0.49560000000000004,1.77
2020-10-04 02:30:00,1.9939200000000001,0.5815600000000001,2.077,0.17952,0.052360000000000004,0.187,1.8144,0.5292,1.8900000000000001
2020-10-04 03:00:00,1.94208,0.56644,2.023,0.35808,0.10444,0.373,1.584,0.462,1.65
2020-10-04 03:30:00,1.9699200000000001,0.5745600000000001,2.052,0.5779200000000001,0.16856000000000002,0.602,1.392,0.406,1.45
2020-10-04 04:00:00,1.90944,0.5569200000000001,1.9889999999999999,0.49824,0.14532,0.519,1.4112,0.4116,1.47
2020-10-04 04:30:00,1.91232,0.55776,1.992,0.5971200000000001,0.17416,0.622,1.3152,0.3836,1.37
2020-10-04 05:00:00,1.9113600000000002,0.5574800000000001,1.991,0.6249600000000001,0.18228000000000003,0.651,1.2864,0.37520000000000003,1.34
2020-10-04 05:30:00,1.8912,0.5516,1.97,0.5664,0.1652,0.59,1.3248,0.3864,1.38
2020-10-04 06:00:00,1.8931200000000001,0.5521600000000001,1.972,0.53952,0.15736,0.562,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-04 06:30:00,1.9699200000000001,0.5745600000000001,2.052,0.7315200000000001,0.21336000000000002,0.762,1.2384,0.3612,1.29
2020-10-04 07:00:00,2.01984,0.5891200000000001,2.104,0.8486400000000001,0.24752000000000002,0.884,1.1712,0.3416,1.22
2020-10-04 07:30:00,2.13312,0.62216,2.222,0.7411200000000001,0.21616000000000002,0.772,1.392,0.406,1.45
2020-10-04 08:00:00,2.18112,0.6361600000000001,2.2720000000000002,0.7123200000000001,0.20776000000000003,0.742,1.4688,0.4284,1.53
2020-10-04 08:30:00,2.30592,0.67256,2.402,0.9619200000000001,0.28056000000000003,1.002,1.344,0.392,1.4
2020-10-04 09:00:00,2.31936,0.6764800000000001,2.416,0.7257600000000001,0.21168,0.756,1.5936,0.46480000000000005,1.6600000000000001
2020-10-04 09:30:00,2.43552,0.7103600000000001,2.537,0.7363200000000001,0.21476,0.767,1.6992,0.49560000000000004,1.77
2020-10-04 10:00:00,2.38368,0.6952400000000001,2.483,1.24128,0.36204000000000003,1.293,1.1424,0.3332,1.19
2020-10-04 10:30:00,2.98464,0.8705200000000001,3.109,2.19744,0.64092,2.289,0.7872,0.2296,0.8200000000000001
2020-10-04 11:00:00,3.44832,1.00576,3.592,2.3923200000000002,0.69776,2.492,1.056,0.308,1.1
2020-10-04 11:30:00,2.72064,0.7935200000000001,2.834,1.76064,0.5135200000000001,1.834,0.96,0.28,1.0
2020-10-04 12:00:00,2.63712,0.7691600000000001,2.747,1.17792,0.34356000000000003,1.227,1.4592,0.42560000000000003,1.52
2020-10-04 12:30:00,3.01824,0.8803200000000001,3.144,2.00064,0.58352,2.084,1.0176,0.2968,1.06
2020-10-04 13:00:00,5.01024,1.4613200000000002,5.219,3.6086400000000003,1.05252,3.759,1.4016,0.4088,1.46
2020-10-04 13:30:00,3.12192,0.91056,3.252,2.33472,0.68096,2.432,0.7872,0.2296,0.8200000000000001
2020-10-04 14:00:00,2.80032,0.81676,2.917,1.92672,0.56196,2.007,0.8736,0.2548,0.91
2020-10-04 14:30:00,2.66112,0.7761600000000001,2.7720000000000002,0.7315200000000001,0.21336000000000002,0.762,1.9296000000000002,0.5628000000000001,2.01
2020-10-04 15:00:00,2.68128,0.7820400000000001,2.793,0.61728,0.18004,0.643,2.064,0.602,2.15
2020-10-04 15:30:00,2.59392,0.75656,2.702,1.32672,0.38696,1.3820000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-10-04 16:00:00,2.56608,0.7484400000000001,2.673,0.8860800000000001,0.25844,0.923,1.6800000000000002,0.49,1.75
2020-10-04 16:30:00,2.8272,0.8246,2.9450000000000003,0.5616,0.1638,0.585,2.2656,0.6608,2.36
2020-10-04 17:00:00,2.9913600000000002,0.87248,3.116,0.69696,0.20328000000000002,0.726,2.2944,0.6692,2.39
2020-10-04 17:30:00,3.24288,0.9458400000000001,3.378,0.28608,0.08344,0.298,2.9568000000000003,0.8624,3.08
2020-10-04 18:00:00,3.2112,0.9366000000000001,3.345,0.062400000000000004,0.0182,0.065,3.1488,0.9184,3.2800000000000002
2020-10-04 18:30:00,3.3552,0.9786,3.495,0.014400000000000001,0.004200000000000001,0.015,3.3407999999999998,0.9744,3.48
2020-10-04 19:00:00,3.37824,0.9853200000000001,3.519,0.018240000000000003,0.00532,0.019,3.36,0.98,3.5
2020-10-04 19:30:00,3.2592,0.9506,3.395,0.0048000000000000004,0.0014,0.005,3.2544,0.9492,3.39
2020-10-04 20:00:00,3.00672,0.8769600000000001,3.132,0.04032,0.011760000000000001,0.042,2.9664,0.8652000000000001,3.09
2020-10-04 20:30:00,2.89536,0.8444800000000001,3.016,0.06336,0.01848,0.066,2.832,0.8260000000000001,2.95
2020-10-04 21:00:00,2.66208,0.77644,2.773,0.07008,0.020440000000000003,0.073,2.592,0.756,2.7
2020-10-04 21:30:00,2.6246400000000003,0.7655200000000001,2.734,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.5248,0.7364,2.63
2020-10-04 22:00:00,2.38752,0.6963600000000001,2.487,0.11232,0.032760000000000004,0.117,2.2752,0.6636000000000001,2.37
