Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-10-04 22:30:00,2.18016,0.63588,2.271,0.12576,0.036680000000000004,0.131,2.0544000000000002,0.5992000000000001,2.14
2020-10-04 23:00:00,2.00064,0.58352,2.084,0.07104,0.020720000000000002,0.074,1.9296000000000002,0.5628000000000001,2.01
2020-10-04 23:30:00,1.7577600000000002,0.51268,1.831,0.12576,0.036680000000000004,0.131,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-05 00:00:00,1.72608,0.50344,1.798,0.17088,0.04984,0.178,1.5552000000000001,0.4536,1.62
2020-10-05 00:30:00,1.67616,0.48888000000000004,1.746,0.14976,0.043680000000000004,0.156,1.5264,0.44520000000000004,1.5899999999999999
2020-10-05 01:00:00,1.70496,0.49728000000000006,1.776,0.17856000000000002,0.05208,0.186,1.5264,0.44520000000000004,1.5899999999999999
2020-10-05 01:30:00,1.9104,0.5572,1.99,0.24960000000000002,0.0728,0.26,1.6608,0.4844,1.73
2020-10-05 02:00:00,2.00544,0.58492,2.089,0.21984,0.06412000000000001,0.229,1.7856,0.5208,1.8599999999999999
2020-10-05 02:30:00,1.94592,0.5675600000000001,2.027,0.27552000000000004,0.08036,0.28700000000000003,1.6703999999999999,0.4872,1.74
2020-10-05 03:00:00,1.91616,0.55888,1.996,0.27456,0.08008000000000001,0.28600000000000003,1.6416,0.4788,1.71
2020-10-05 03:30:00,1.85472,0.54096,1.932,0.28992,0.08456000000000001,0.302,1.5648,0.45640000000000003,1.63
2020-10-05 04:00:00,1.8096,0.5278,1.885,0.23520000000000002,0.06860000000000001,0.245,1.5744,0.4592,1.6400000000000001
2020-10-05 04:30:00,1.80192,0.52556,1.877,0.22752000000000003,0.06636,0.23700000000000002,1.5744,0.4592,1.6400000000000001
2020-10-05 05:00:00,1.87488,0.54684,1.953,0.25248000000000004,0.07364000000000001,0.263,1.6224,0.4732,1.69
2020-10-05 05:30:00,1.94976,0.5686800000000001,2.031,0.25056,0.07308,0.261,1.6992,0.49560000000000004,1.77
2020-10-05 06:00:00,2.06016,0.6008800000000001,2.146,0.14016,0.04088000000000001,0.146,1.92,0.56,2.0
2020-10-05 06:30:00,2.31264,0.67452,2.409,0.10464000000000001,0.030520000000000002,0.109,2.208,0.644,2.3
2020-10-05 07:00:00,2.64576,0.77168,2.7560000000000002,0.20736000000000002,0.060480000000000006,0.216,2.4384,0.7112,2.54
2020-10-05 07:30:00,2.92704,0.85372,3.049,0.16224000000000002,0.04732,0.169,2.7648,0.8064,2.88
2020-10-05 08:00:00,3.07104,0.8957200000000001,3.199,0.15264000000000003,0.044520000000000004,0.159,2.9184,0.8512000000000001,3.04
2020-10-05 08:30:00,3.08736,0.9004800000000001,3.216,0.33216,0.09688000000000001,0.34600000000000003,2.7552,0.8036000000000001,2.87
2020-10-05 09:00:00,3.25536,0.9494800000000001,3.391,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-05 09:30:00,2.98464,0.8705200000000001,3.109,1.74624,0.50932,1.819,1.2384,0.3612,1.29
2020-10-05 10:00:00,3.11232,0.9077600000000001,3.242,2.78592,0.8125600000000001,2.902,0.3264,0.0952,0.34
2020-10-05 10:30:00,3.52224,1.02732,3.669,3.1574400000000002,0.9209200000000001,3.289,0.3648,0.10640000000000001,0.38
2020-10-05 11:00:00,4.5168,1.3174000000000001,4.705,3.7199999999999998,1.085,3.875,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-10-05 11:30:00,5.05536,1.47448,5.266,3.85536,1.12448,4.016,1.2,0.35000000000000003,1.25
2020-10-05 12:00:00,4.74336,1.38348,4.941,3.50496,1.02228,3.651,1.2384,0.3612,1.29
2020-10-05 12:30:00,4.57824,1.33532,4.769,3.38784,0.9881200000000001,3.529,1.1904,0.3472,1.24
2020-10-05 13:00:00,4.51968,1.31824,4.708,3.32928,0.9710400000000001,3.468,1.1904,0.3472,1.24
2020-10-05 13:30:00,3.91776,1.14268,4.081,2.71776,0.79268,2.831,1.2,0.35000000000000003,1.25
2020-10-05 14:00:00,3.73536,1.08948,3.891,2.72736,0.7954800000000001,2.841,1.008,0.294,1.05
2020-10-05 14:30:00,3.27936,0.9564800000000001,3.416,1.61856,0.47208000000000006,1.686,1.6608,0.4844,1.73
2020-10-05 15:00:00,3.48576,1.01668,3.6310000000000002,1.19136,0.34748,1.241,2.2944,0.6692,2.39
2020-10-05 15:30:00,3.55968,1.03824,3.708,0.8044800000000001,0.23464000000000002,0.838,2.7552,0.8036000000000001,2.87
2020-10-05 16:00:00,3.7152000000000003,1.0836000000000001,3.87,0.6048,0.1764,0.63,3.1104,0.9072,3.24
2020-10-05 16:30:00,3.9878400000000003,1.16312,4.154,0.17664000000000002,0.05152,0.184,3.8112,1.1116,3.9699999999999998
2020-10-05 17:00:00,4.03968,1.17824,4.208,0.19008000000000003,0.05544,0.198,3.8496,1.1228,4.01
2020-10-05 17:30:00,4.1904,1.2222,4.365,0.1968,0.0574,0.20500000000000002,3.9936,1.1648,4.16
2020-10-05 18:00:00,4.19328,1.2230400000000001,4.368,0.09408000000000001,0.027440000000000003,0.098,4.0992,1.1956,4.27
2020-10-05 18:30:00,4.13664,1.20652,4.309,0.17184000000000002,0.050120000000000005,0.179,3.9648,1.1564,4.13
2020-10-05 19:00:00,4.11744,1.20092,4.289,0.28704,0.08372,0.299,3.8304,1.1172,3.99
2020-10-05 19:30:00,3.86304,1.12672,4.024,0.7334400000000001,0.21392000000000003,0.764,3.1296,0.9128000000000001,3.26
2020-10-05 20:00:00,3.68256,1.07408,3.836,0.67776,0.19768000000000002,0.706,3.0048,0.8764000000000001,3.13
2020-10-05 20:30:00,3.43392,1.00156,3.577,0.30432000000000003,0.08876,0.317,3.1296,0.9128000000000001,3.26
2020-10-05 21:00:00,3.17664,0.9265200000000001,3.309,0.34464,0.10052000000000001,0.359,2.832,0.8260000000000001,2.95
2020-10-05 21:30:00,3.04608,0.8884400000000001,3.173,0.22368000000000002,0.06524,0.233,2.8224,0.8232,2.94
2020-10-05 22:00:00,2.8848000000000003,0.8414,3.005,0.4176,0.1218,0.435,2.4672,0.7196,2.5700000000000003
2020-10-05 22:30:00,2.6361600000000003,0.76888,2.746,0.38016000000000005,0.11088,0.396,2.2560000000000002,0.658,2.35
2020-10-05 23:00:00,2.32128,0.6770400000000001,2.418,0.68928,0.20104000000000002,0.718,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-05 23:30:00,2.184,0.637,2.275,0.504,0.147,0.525,1.6800000000000002,0.49,1.75
2020-10-06 00:00:00,2.04096,0.59528,2.126,0.63936,0.18648,0.666,1.4016,0.4088,1.46
2020-10-06 00:30:00,2.01984,0.5891200000000001,2.104,0.88704,0.25872,0.924,1.1328,0.3304,1.18
2020-10-06 01:00:00,2.01792,0.5885600000000001,2.102,0.56832,0.16576000000000002,0.592,1.4496,0.4228,1.51
2020-10-06 01:30:00,2.2608,0.6594,2.355,0.4848,0.1414,0.505,1.776,0.518,1.85
2020-10-06 02:00:00,2.48256,0.7240800000000001,2.586,0.5241600000000001,0.15288000000000002,0.546,1.9584000000000001,0.5712,2.04
2020-10-06 02:30:00,2.5008,0.7294,2.605,0.648,0.189,0.675,1.8528,0.5404,1.9300000000000002
2020-10-06 03:00:00,2.3712,0.6916,2.47,0.6528,0.1904,0.68,1.7184,0.5012,1.79
2020-10-06 03:30:00,2.33472,0.68096,2.432,0.30912,0.09016,0.322,2.0256,0.5908,2.11
2020-10-06 04:00:00,2.30304,0.6717200000000001,2.399,0.21984,0.06412000000000001,0.229,2.0832,0.6076,2.17
2020-10-06 04:30:00,2.30496,0.6722800000000001,2.401,0.26976,0.07868,0.281,2.0352,0.5936,2.12
2020-10-06 05:00:00,2.3712,0.6916,2.47,0.2112,0.0616,0.22,2.16,0.63,2.25
2020-10-06 05:30:00,2.39712,0.69916,2.497,0.18912,0.05516000000000001,0.197,2.208,0.644,2.3
2020-10-06 06:00:00,2.70048,0.7876400000000001,2.813,0.022080000000000002,0.00644,0.023,2.6784,0.7812,2.79
2020-10-06 06:30:00,3.24192,0.9455600000000001,3.377,0.00672,0.0019600000000000004,0.007,3.2352,0.9436,3.37
2020-10-06 07:00:00,3.55488,1.03684,3.7030000000000003,0.03168,0.00924,0.033,3.5232,1.0276,3.67
2020-10-06 07:30:00,3.89856,1.13708,4.061,0.05856000000000001,0.01708,0.061,3.84,1.12,4.0
2020-10-06 08:00:00,4.01856,1.17208,4.186,0.14016,0.04088000000000001,0.146,3.8784,1.1312,4.04
2020-10-06 08:30:00,4.0224,1.1732,4.19,0.48960000000000004,0.1428,0.51,3.5328,1.0304,3.68
2020-10-06 09:00:00,3.7488,1.0934,3.9050000000000002,0.9264,0.2702,0.965,2.8224,0.8232,2.94
2020-10-06 09:30:00,3.75552,1.0953600000000001,3.912,0.66432,0.19376000000000002,0.6920000000000001,3.0912,0.9016000000000001,3.22
2020-10-06 10:00:00,3.7382400000000002,1.09032,3.894,1.30944,0.38192000000000004,1.3639999999999999,2.4288,0.7084,2.5300000000000002
2020-10-06 10:30:00,3.7248,1.0864,3.88,0.8064,0.23520000000000002,0.84,2.9184,0.8512000000000001,3.04
2020-10-06 11:00:00,3.80544,1.10992,3.964,0.94464,0.27552000000000004,0.984,2.8608000000000002,0.8344,2.98
2020-10-06 11:30:00,3.6192,1.0556,3.77,1.7376,0.5068,1.81,1.8816000000000002,0.5488000000000001,1.96
2020-10-06 12:00:00,3.68352,1.07436,3.8369999999999997,1.00512,0.29316000000000003,1.047,2.6784,0.7812,2.79
2020-10-06 12:30:00,3.67488,1.07184,3.8280000000000003,2.20608,0.64344,2.298,1.4688,0.4284,1.53
2020-10-06 13:00:00,3.31392,0.9665600000000001,3.452,2.30592,0.67256,2.402,1.008,0.294,1.05
2020-10-06 13:30:00,3.32832,0.9707600000000001,3.467,2.12832,0.6207600000000001,2.217,1.2,0.35000000000000003,1.25
2020-10-06 14:00:00,4.3872,1.2796,4.57,3.2256,0.9408000000000001,3.36,1.1616,0.3388,1.21
2020-10-06 14:30:00,4.54176,1.32468,4.731,3.36096,0.98028,3.501,1.1808,0.34440000000000004,1.23
2020-10-06 15:00:00,3.76032,1.09676,3.917,2.15712,0.62916,2.247,1.6032000000000002,0.4676,1.67
2020-10-06 15:30:00,3.34272,0.97496,3.482,1.68192,0.49056000000000005,1.752,1.6608,0.4844,1.73
2020-10-06 16:00:00,3.34944,0.9769200000000001,3.489,1.06464,0.31052,1.109,2.2848,0.6664,2.38
2020-10-06 16:30:00,3.3072,0.9646,3.445,2.1552,0.6286,2.245,1.152,0.336,1.2
2020-10-06 17:00:00,3.56256,1.03908,3.711,1.15296,0.33628,1.201,2.4096,0.7028,2.51
2020-10-06 17:30:00,3.83232,1.11776,3.992,1.03872,0.30296,1.082,2.7936,0.8148000000000001,2.91
2020-10-06 18:00:00,3.9936,1.1648,4.16,0.48,0.14,0.5,3.5136000000000003,1.0248,3.66
2020-10-06 18:30:00,3.98496,1.16228,4.151,0.65376,0.19068000000000002,0.681,3.3312,0.9716,3.47
2020-10-06 19:00:00,3.98592,1.16256,4.152,0.48192,0.14056000000000002,0.502,3.504,1.022,3.65
2020-10-06 19:30:00,3.95808,1.1544400000000001,4.123,0.56928,0.16604000000000002,0.593,3.3888,0.9884000000000001,3.5300000000000002
2020-10-06 20:00:00,3.83808,1.11944,3.998,0.6028800000000001,0.17584000000000002,0.628,3.2352,0.9436,3.37
2020-10-06 20:30:00,3.70656,1.08108,3.8609999999999998,0.59616,0.17388,0.621,3.1104,0.9072,3.24
2020-10-06 21:00:00,3.42144,0.99792,3.564,0.28224000000000005,0.08232,0.294,3.1392,0.9156000000000001,3.27
2020-10-06 21:30:00,3.28224,0.9573200000000001,3.419,0.56544,0.16492,0.589,2.7168,0.7924,2.83
2020-10-06 22:00:00,2.97504,0.86772,3.099,0.8918400000000001,0.26012,0.929,2.0832,0.6076,2.17
2020-10-06 22:30:00,2.75712,0.8041600000000001,2.872,0.6163200000000001,0.17976,0.642,2.1408,0.6244000000000001,2.23
2020-10-06 23:00:00,2.46048,0.7176400000000001,2.563,0.6268800000000001,0.18284,0.653,1.8336000000000001,0.5348,1.9100000000000001
2020-10-06 23:30:00,2.2224,0.6482,2.315,0.4368,0.1274,0.455,1.7856,0.5208,1.8599999999999999
2020-10-07 00:00:00,2.11584,0.61712,2.204,0.42624,0.12432000000000001,0.444,1.6896,0.4928,1.76
2020-10-07 00:30:00,2.09088,0.60984,2.178,0.9004800000000001,0.26264000000000004,0.9380000000000001,1.1904,0.3472,1.24
2020-10-07 01:00:00,2.07936,0.60648,2.166,0.9657600000000001,0.28168000000000004,1.006,1.1136,0.32480000000000003,1.16
2020-10-07 01:30:00,2.33088,0.6798400000000001,2.428,0.9484800000000001,0.27664,0.988,1.3824,0.4032,1.44
2020-10-07 02:00:00,2.51232,0.7327600000000001,2.617,0.96672,0.28196000000000004,1.007,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-07 02:30:00,2.51616,0.7338800000000001,2.621,1.12416,0.32788,1.171,1.392,0.406,1.45
2020-10-07 03:00:00,2.42976,0.7086800000000001,2.531,0.9897600000000001,0.28868000000000005,1.031,1.44,0.42,1.5
2020-10-07 03:30:00,2.4192,0.7056,2.52,1.248,0.364,1.3,1.1712,0.3416,1.22
2020-10-07 04:00:00,2.34624,0.68432,2.444,1.19424,0.34832,1.244,1.152,0.336,1.2
2020-10-07 04:30:00,2.2848,0.6664,2.38,0.72,0.21,0.75,1.5648,0.45640000000000003,1.63
2020-10-07 05:00:00,2.3712,0.6916,2.47,1.2384,0.3612,1.29,1.1328,0.3304,1.18
2020-10-07 05:30:00,2.3952,0.6986,2.495,0.8112,0.2366,0.845,1.584,0.462,1.65
2020-10-07 06:00:00,2.54304,0.74172,2.649,0.9686400000000001,0.28252000000000005,1.009,1.5744,0.4592,1.6400000000000001
2020-10-07 06:30:00,2.86752,0.8363600000000001,2.987,0.66912,0.19516000000000003,0.6970000000000001,2.1984,0.6412,2.29
2020-10-07 07:00:00,3.21792,0.9385600000000001,3.352,0.8563200000000001,0.24976,0.892,2.3616,0.6888000000000001,2.46
2020-10-07 07:30:00,3.64992,1.06456,3.802,0.9235200000000001,0.26936000000000004,0.962,2.7264,0.7952,2.84
2020-10-07 08:00:00,3.91584,1.14212,4.079,0.5270400000000001,0.15372000000000002,0.549,3.3888,0.9884000000000001,3.5300000000000002
2020-10-07 08:30:00,3.74208,1.09144,3.898,1.07328,0.31304000000000004,1.118,2.6688,0.7784000000000001,2.7800000000000002
2020-10-07 09:00:00,3.65664,1.06652,3.809,1.30464,0.38052,1.359,2.352,0.686,2.45
2020-10-07 09:30:00,3.59808,1.04944,3.748,1.92768,0.5622400000000001,2.008,1.6703999999999999,0.4872,1.74
2020-10-07 10:00:00,3.57408,1.04244,3.723,1.03968,0.30324,1.083,2.5343999999999998,0.7392000000000001,2.64
2020-10-07 10:30:00,3.70656,1.08108,3.8609999999999998,0.9513600000000001,0.27748,0.991,2.7552,0.8036000000000001,2.87
2020-10-07 11:00:00,3.49056,1.01808,3.636,1.5321600000000002,0.44688000000000005,1.596,1.9584000000000001,0.5712,2.04
2020-10-07 11:30:00,3.6316800000000002,1.05924,3.783,1.68288,0.49084000000000005,1.7530000000000001,1.9488,0.5684,2.03
2020-10-07 12:00:00,3.4416,1.0038,3.585,1.5984,0.4662,1.665,1.8432,0.5376000000000001,1.92
2020-10-07 12:30:00,3.53184,1.03012,3.6790000000000003,1.80384,0.52612,1.879,1.728,0.504,1.8
2020-10-07 13:00:00,3.48384,1.01612,3.629,1.51584,0.44212,1.579,1.968,0.5740000000000001,2.05
2020-10-07 13:30:00,3.4368,1.0024,3.58,1.8624,0.5432,1.94,1.5744,0.4592,1.6400000000000001
2020-10-07 14:00:00,3.56832,1.04076,3.717,1.57152,0.45836000000000005,1.637,1.9968,0.5824,2.08
2020-10-07 14:30:00,3.76416,1.09788,3.9210000000000003,1.29696,0.37828,1.351,2.4672,0.7196,2.5700000000000003
2020-10-07 15:00:00,3.66528,1.06904,3.818,2.56128,0.74704,2.668,1.104,0.322,1.15
2020-10-07 15:30:00,3.36864,0.9825200000000001,3.509,2.71584,0.79212,2.829,0.6528,0.1904,0.68
2020-10-07 16:00:00,3.32448,0.9696400000000001,3.463,2.35488,0.68684,2.453,0.9696,0.2828,1.01
2020-10-07 16:30:00,3.55008,1.03544,3.698,1.7932800000000002,0.5230400000000001,1.8679999999999999,1.7568000000000001,0.5124000000000001,1.83
2020-10-07 17:00:00,3.72192,1.08556,3.877,0.85152,0.24836000000000003,0.887,2.8704,0.8372,2.99
2020-10-07 17:30:00,4.13184,1.20512,4.304,0.30144000000000004,0.08792000000000001,0.314,3.8304,1.1172,3.99
2020-10-07 18:00:00,4.18944,1.22192,4.364,0.23424000000000003,0.06832,0.244,3.9552,1.1536,4.12
2020-10-07 18:30:00,4.15584,1.21212,4.329,0.19104000000000002,0.055720000000000006,0.199,3.9648,1.1564,4.13
2020-10-07 19:00:00,4.39968,1.2832400000000002,4.583,0.041280000000000004,0.01204,0.043000000000000003,4.3584,1.2711999999999999,4.54
2020-10-07 19:30:00,4.27776,1.24768,4.456,0.03456,0.01008,0.036000000000000004,4.2432,1.2376,4.42
2020-10-07 20:00:00,3.9696,1.1578,4.135,0.014400000000000001,0.004200000000000001,0.015,3.9552,1.1536,4.12
2020-10-07 20:30:00,3.65184,1.06512,3.8040000000000003,0.04224000000000001,0.012320000000000001,0.044,3.6096,1.0528,3.76
2020-10-07 21:00:00,3.4464,1.0052,3.59,0.048,0.014,0.05,3.3984,0.9912000000000001,3.54
2020-10-07 21:30:00,3.3705600000000002,0.9830800000000001,3.511,0.05856000000000001,0.01708,0.061,3.312,0.966,3.45
2020-10-07 22:00:00,3.19968,0.9332400000000001,3.333,0.022080000000000002,0.00644,0.023,3.1776,0.9268000000000001,3.31
2020-10-07 22:30:00,2.86944,0.8369200000000001,2.989,0.00864,0.00252,0.009000000000000001,2.8608000000000002,0.8344,2.98
2020-10-07 23:00:00,2.62752,0.76636,2.737,0.03552,0.010360000000000001,0.037,2.592,0.756,2.7
2020-10-07 23:30:00,2.37024,0.69132,2.469,0.05664,0.01652,0.059000000000000004,2.3136,0.6748000000000001,2.41
2020-10-08 00:00:00,2.24352,0.65436,2.337,0.054720000000000005,0.015960000000000002,0.057,2.1888,0.6384000000000001,2.2800000000000002
2020-10-08 00:30:00,2.20224,0.64232,2.294,0.09024,0.026320000000000003,0.094,2.112,0.616,2.2
2020-10-08 01:00:00,2.23488,0.6518400000000001,2.328,0.13248000000000001,0.03864,0.138,2.1024,0.6132000000000001,2.19
2020-10-08 01:30:00,2.51904,0.73472,2.624,0.20544,0.05992000000000001,0.214,2.3136,0.6748000000000001,2.41
2020-10-08 02:00:00,2.73216,0.79688,2.846,0.15936,0.04648,0.166,2.5728,0.7504000000000001,2.68
2020-10-08 02:30:00,2.73696,0.7982800000000001,2.851,0.21216000000000002,0.061880000000000004,0.221,2.5248,0.7364,2.63
2020-10-08 03:00:00,2.62848,0.7666400000000001,2.738,0.17088,0.04984,0.178,2.4576000000000002,0.7168,2.56
2020-10-08 03:30:00,2.53824,0.7403200000000001,2.644,0.12864,0.037520000000000005,0.134,2.4096,0.7028,2.51
2020-10-08 04:00:00,2.38368,0.6952400000000001,2.483,0.11808,0.034440000000000005,0.123,2.2656,0.6608,2.36
2020-10-08 04:30:00,2.3664,0.6902,2.465,0.1968,0.0574,0.20500000000000002,2.1696,0.6328,2.26
2020-10-08 05:00:00,2.3904,0.6972,2.49,0.27840000000000004,0.08120000000000001,0.29,2.112,0.616,2.2
2020-10-08 05:30:00,2.4048,0.7014,2.505,1.0224,0.2982,1.065,1.3824,0.4032,1.44
2020-10-08 06:00:00,2.60544,0.75992,2.714,1.15584,0.33712000000000003,1.204,1.4496,0.4228,1.51
2020-10-08 06:30:00,2.808,0.8190000000000001,2.925,1.1184,0.3262,1.165,1.6896,0.4928,1.76
2020-10-08 07:00:00,3.01728,0.88004,3.143,1.11648,0.32564000000000004,1.163,1.9008,0.5544,1.98
2020-10-08 07:30:00,3.54144,1.03292,3.689,0.9782400000000001,0.28532,1.019,2.5632,0.7476,2.67
2020-10-08 08:00:00,3.68448,1.07464,3.838,0.91968,0.26824000000000003,0.9580000000000001,2.7648,0.8064,2.88
2020-10-08 08:30:00,3.9264,1.1452,4.09,0.7008,0.2044,0.73,3.2256,0.9408000000000001,3.36
2020-10-08 09:00:00,3.84,1.12,4.0,0.7488,0.2184,0.78,3.0912,0.9016000000000001,3.22
2020-10-08 09:30:00,3.9043200000000002,1.13876,4.067,0.7171200000000001,0.20916,0.747,3.1872,0.9296000000000001,3.32
2020-10-08 10:00:00,3.9292800000000003,1.14604,4.093,0.8668800000000001,0.25284,0.903,3.0624,0.8932,3.19
2020-10-08 10:30:00,4.0512,1.1816,4.22,0.7296,0.21280000000000002,0.76,3.3216,0.9688,3.46
2020-10-08 11:00:00,3.89952,1.13736,4.062,1.37472,0.40096000000000004,1.432,2.5248,0.7364,2.63
2020-10-08 11:30:00,4.00416,1.16788,4.171,1.00896,0.29428000000000004,1.051,2.9952,0.8736,3.12
2020-10-08 12:00:00,4.00608,1.16844,4.173,1.8460800000000002,0.53844,1.923,2.16,0.63,2.25
2020-10-08 12:30:00,3.72864,1.08752,3.884,2.58624,0.7543200000000001,2.694,1.1424,0.3332,1.19
2020-10-08 13:00:00,3.91392,1.1415600000000001,4.077,2.68512,0.7831600000000001,2.797,1.2288000000000001,0.3584,1.28
2020-10-08 13:30:00,3.6384,1.0612,3.79,1.8432,0.5376000000000001,1.92,1.7952,0.5236000000000001,1.87
2020-10-08 14:00:00,3.69696,1.07828,3.851,1.44096,0.42028000000000004,1.501,2.2560000000000002,0.658,2.35
2020-10-08 14:30:00,3.8448,1.1214,4.005,1.176,0.343,1.225,2.6688,0.7784000000000001,2.7800000000000002
2020-10-08 15:00:00,3.96,1.155,4.125,0.8112,0.2366,0.845,3.1488,0.9184,3.2800000000000002
2020-10-08 15:30:00,3.97824,1.16032,4.144,0.9830400000000001,0.28672000000000003,1.024,2.9952,0.8736,3.12
2020-10-08 16:00:00,4.01088,1.16984,4.178,0.73728,0.21504,0.768,3.2736,0.9548000000000001,3.41
2020-10-08 16:30:00,4.34112,1.26616,4.522,0.23232000000000003,0.06776,0.242,4.1088000000000005,1.1984,4.28
2020-10-08 17:00:00,4.26816,1.24488,4.446,0.33216,0.09688000000000001,0.34600000000000003,3.936,1.148,4.1
2020-10-08 17:30:00,4.28256,1.24908,4.461,0.18336000000000002,0.05348000000000001,0.191,4.0992,1.1956,4.27
2020-10-08 18:00:00,4.3536,1.2698,4.535,0.1296,0.0378,0.135,4.224,1.232,4.4
2020-10-08 18:30:00,4.30176,1.25468,4.481,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.2336,1.2348,4.41
2020-10-08 19:00:00,4.3008,1.2544,4.48,0.0864,0.0252,0.09,4.2144,1.2292,4.39
2020-10-08 19:30:00,4.2912,1.2516,4.47,0.06720000000000001,0.0196,0.07,4.224,1.232,4.4
2020-10-08 20:00:00,3.984,1.162,4.15,0.15360000000000001,0.0448,0.16,3.8304,1.1172,3.99
2020-10-08 20:30:00,3.82464,1.11552,3.984,0.40704,0.11872,0.424,3.4176,0.9968,3.56
2020-10-08 21:00:00,3.63648,1.06064,3.7880000000000003,0.52608,0.15344000000000002,0.548,3.1104,0.9072,3.24
2020-10-08 21:30:00,3.84384,1.12112,4.004,0.48384000000000005,0.14112000000000002,0.504,3.36,0.98,3.5
2020-10-08 22:00:00,3.43872,1.00296,3.582,0.27072,0.07896,0.28200000000000003,3.168,0.924,3.3
2020-10-08 22:30:00,3.27936,0.9564800000000001,3.416,0.14976,0.043680000000000004,0.156,3.1296,0.9128000000000001,3.26
2020-10-08 23:00:00,2.9136,0.8498,3.035,0.1584,0.046200000000000005,0.165,2.7552,0.8036000000000001,2.87
2020-10-08 23:30:00,2.592,0.756,2.7,0.336,0.098,0.35000000000000003,2.2560000000000002,0.658,2.35
2020-10-09 00:00:00,2.46048,0.7176400000000001,2.563,0.55008,0.16044,0.5730000000000001,1.9104,0.5572,1.99
2020-10-09 00:30:00,2.39328,0.6980400000000001,2.493,0.36768,0.10724,0.383,2.0256,0.5908,2.11
2020-10-09 01:00:00,2.5104,0.7322000000000001,2.615,0.23520000000000002,0.06860000000000001,0.245,2.2752,0.6636000000000001,2.37
2020-10-09 01:30:00,2.75232,0.80276,2.867,0.29472000000000004,0.08596000000000001,0.307,2.4576000000000002,0.7168,2.56
2020-10-09 02:00:00,3.00768,0.87724,3.133,0.29088,0.08484000000000001,0.303,2.7168,0.7924,2.83
2020-10-09 02:30:00,3.00384,0.8761200000000001,3.129,0.28704,0.08372,0.299,2.7168,0.7924,2.83
2020-10-09 03:00:00,2.96544,0.86492,3.089,0.17184000000000002,0.050120000000000005,0.179,2.7936,0.8148000000000001,2.91
2020-10-09 03:30:00,2.88672,0.84196,3.007,0.19872,0.057960000000000005,0.20700000000000002,2.688,0.784,2.8
2020-10-09 04:00:00,2.7907200000000003,0.81396,2.907,0.22752000000000003,0.06636,0.23700000000000002,2.5632,0.7476,2.67
2020-10-09 04:30:00,2.83008,0.8254400000000001,2.948,0.20928000000000002,0.061040000000000004,0.218,2.6208,0.7644000000000001,2.73
2020-10-09 05:00:00,2.76864,0.80752,2.884,0.17664000000000002,0.05152,0.184,2.592,0.756,2.7
2020-10-09 05:30:00,2.87808,0.8394400000000001,2.998,0.21888000000000002,0.06384000000000001,0.228,2.6592000000000002,0.7756000000000001,2.77
2020-10-09 06:00:00,3.00672,0.8769600000000001,3.132,0.23232000000000003,0.06776,0.242,2.7744,0.8092,2.89
2020-10-09 06:30:00,3.34368,0.9752400000000001,3.483,0.07968,0.02324,0.083,3.2640000000000002,0.9520000000000001,3.4
2020-10-09 07:00:00,3.58848,1.04664,3.738,0.23808,0.06944,0.248,3.3504,0.9772000000000001,3.49
2020-10-09 07:30:00,3.94272,1.14996,4.107,0.38112,0.11116000000000001,0.397,3.5616,1.0388,3.71
2020-10-09 08:00:00,4.248,1.239,4.425,0.22560000000000002,0.0658,0.23500000000000001,4.0224,1.1732,4.19
2020-10-09 08:30:00,4.33824,1.26532,4.519,0.33504,0.09772,0.34900000000000003,4.0032,1.1676,4.17
2020-10-09 09:00:00,4.20288,1.22584,4.378,0.43008,0.12544000000000002,0.448,3.7728,1.1004,3.93
2020-10-09 09:30:00,4.21056,1.22808,4.386,0.63936,0.18648,0.666,3.5712,1.0416,3.7199999999999998
2020-10-09 10:00:00,4.09536,1.19448,4.266,0.9465600000000001,0.27608000000000005,0.986,3.1488,0.9184,3.2800000000000002
2020-10-09 10:30:00,4.1376,1.2068,4.31,1.1136,0.32480000000000003,1.16,3.024,0.882,3.15
2020-10-09 11:00:00,3.5856,1.0458,3.735,0.9264,0.2702,0.965,2.6592000000000002,0.7756000000000001,2.77
2020-10-09 11:30:00,3.29568,0.9612400000000001,3.433,1.09728,0.32004000000000005,1.143,2.1984,0.6412,2.29
2020-10-09 12:00:00,3.27264,0.95452,3.409,1.36224,0.39732,1.419,1.9104,0.5572,1.99
2020-10-09 12:30:00,3.27936,0.9564800000000001,3.416,2.56896,0.7492800000000001,2.676,0.7104,0.20720000000000002,0.74
2020-10-09 13:00:00,2.7792,0.8106,2.895,2.0592,0.6006,2.145,0.72,0.21,0.75
2020-10-09 13:30:00,2.832,0.8260000000000001,2.95,1.5072,0.43960000000000005,1.57,1.3248,0.3864,1.38
2020-10-09 14:00:00,2.9328000000000003,0.8554,3.055,1.2528000000000001,0.3654,1.305,1.6800000000000002,0.49,1.75
2020-10-09 14:30:00,2.9328000000000003,0.8554,3.055,1.0608,0.3094,1.105,1.8719999999999999,0.546,1.9500000000000002
2020-10-09 15:00:00,2.8752,0.8386,2.995,1.1568,0.33740000000000003,1.205,1.7184,0.5012,1.79
2020-10-09 15:30:00,2.89344,0.8439200000000001,3.014,0.8966400000000001,0.26152000000000003,0.934,1.9968,0.5824,2.08
2020-10-09 16:00:00,2.96544,0.86492,3.089,1.33344,0.38892000000000004,1.389,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-09 16:30:00,3.06432,0.8937600000000001,3.192,0.72192,0.21056000000000002,0.752,2.3424,0.6832,2.44
2020-10-09 17:00:00,3.07488,0.8968400000000001,3.203,0.87648,0.25564000000000003,0.913,2.1984,0.6412,2.29
2020-10-09 17:30:00,3.10464,0.9055200000000001,3.234,0.8774400000000001,0.25592000000000004,0.914,2.2272,0.6496000000000001,2.32
2020-10-09 18:00:00,3.2448,0.9464,3.38,0.5472,0.15960000000000002,0.5700000000000001,2.6976,0.7868,2.81
2020-10-09 18:30:00,3.26688,0.9528400000000001,3.403,0.53088,0.15484,0.553,2.7359999999999998,0.798,2.85
2020-10-09 19:00:00,3.37248,0.9836400000000001,3.513,0.17568,0.05124,0.183,3.1968,0.9324,3.33
2020-10-09 19:30:00,3.26304,0.9517200000000001,3.399,0.25824,0.07532000000000001,0.269,3.0048,0.8764000000000001,3.13
2020-10-09 20:00:00,3.25344,0.9489200000000001,3.3890000000000002,0.19104000000000002,0.055720000000000006,0.199,3.0624,0.8932,3.19
2020-10-09 20:30:00,3.11232,0.9077600000000001,3.242,0.23232000000000003,0.06776,0.242,2.88,0.84,3.0
2020-10-09 21:00:00,2.9184,0.8512000000000001,3.04,0.4032,0.11760000000000001,0.42,2.5152,0.7336,2.62
2020-10-09 21:30:00,2.90592,0.8475600000000001,3.027,0.27552000000000004,0.08036,0.28700000000000003,2.6304,0.7672,2.74
2020-10-09 22:00:00,2.77728,0.8100400000000001,2.893,0.23328000000000002,0.06804,0.243,2.544,0.742,2.65
2020-10-09 22:30:00,2.57376,0.75068,2.681,0.26976,0.07868,0.281,2.304,0.672,2.4
2020-10-09 23:00:00,2.2896,0.6678000000000001,2.385,0.8976000000000001,0.26180000000000003,0.935,1.392,0.406,1.45
2020-10-09 23:30:00,2.1456,0.6258,2.235,0.5904,0.17220000000000002,0.615,1.5552000000000001,0.4536,1.62
2020-10-10 00:00:00,2.05632,0.5997600000000001,2.142,0.58752,0.17136,0.612,1.4688,0.4284,1.53
2020-10-10 00:30:00,1.9881600000000001,0.5798800000000001,2.071,0.49056000000000005,0.14308,0.511,1.4976,0.4368,1.56
2020-10-10 01:00:00,1.9228800000000001,0.56084,2.003,0.60768,0.17724,0.633,1.3152,0.3836,1.37
2020-10-10 01:30:00,2.05632,0.5997600000000001,2.142,0.84672,0.24696,0.882,1.2096,0.3528,1.26
2020-10-10 02:00:00,2.24736,0.6554800000000001,2.341,0.7497600000000001,0.21868,0.781,1.4976,0.4368,1.56
2020-10-10 02:30:00,2.25216,0.65688,2.346,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.4688,0.4284,1.53
2020-10-10 03:00:00,2.22816,0.64988,2.321,0.65376,0.19068000000000002,0.681,1.5744,0.4592,1.6400000000000001
2020-10-10 03:30:00,2.18112,0.6361600000000001,2.2720000000000002,0.44352,0.12936,0.462,1.7376,0.5068,1.81
2020-10-10 04:00:00,2.07264,0.6045200000000001,2.159,0.35424000000000005,0.10332000000000001,0.369,1.7184,0.5012,1.79
2020-10-10 04:30:00,2.09088,0.60984,2.178,0.27648,0.08064,0.28800000000000003,1.8144,0.5292,1.8900000000000001
2020-10-10 05:00:00,2.064,0.602,2.15,0.3168,0.09240000000000001,0.33,1.7472,0.5096,1.82
2020-10-10 05:30:00,2.12448,0.6196400000000001,2.213,0.55008,0.16044,0.5730000000000001,1.5744,0.4592,1.6400000000000001
2020-10-10 06:00:00,2.14272,0.6249600000000001,2.232,0.25152,0.07336000000000001,0.262,1.8912,0.5516,1.97
2020-10-10 06:30:00,2.31168,0.6742400000000001,2.408,0.32448000000000005,0.09464,0.338,1.9872,0.5796,2.07
2020-10-10 07:00:00,2.4192,0.7056,2.52,0.23040000000000002,0.06720000000000001,0.24,2.1888,0.6384000000000001,2.2800000000000002
2020-10-10 07:30:00,2.59872,0.7579600000000001,2.707,0.16032000000000002,0.04676,0.167,2.4384,0.7112,2.54
2020-10-10 08:00:00,2.6016,0.7588,2.71,0.3264,0.0952,0.34,2.2752,0.6636000000000001,2.37
2020-10-10 08:30:00,2.85888,0.83384,2.9779999999999998,0.28608,0.08344,0.298,2.5728,0.7504000000000001,2.68
2020-10-10 09:00:00,2.8310400000000002,0.8257200000000001,2.949,0.53664,0.15652000000000002,0.559,2.2944,0.6692,2.39
2020-10-10 09:30:00,2.9203200000000002,0.8517600000000001,3.042,0.76992,0.22456,0.802,2.1504,0.6272,2.24
2020-10-10 10:00:00,2.84832,0.83076,2.967,0.7363200000000001,0.21476,0.767,2.112,0.616,2.2
2020-10-10 10:30:00,3.01344,0.87892,3.1390000000000002,2.32224,0.67732,2.419,0.6912,0.2016,0.72
2020-10-10 11:00:00,2.83872,0.82796,2.957,1.8691200000000001,0.5451600000000001,1.947,0.9696,0.2828,1.01
2020-10-10 11:30:00,2.96544,0.86492,3.089,2.34144,0.6829200000000001,2.439,0.624,0.182,0.65
2020-10-10 12:00:00,4.47552,1.30536,4.662,3.35232,0.9777600000000001,3.492,1.1232,0.3276,1.17
2020-10-10 12:30:00,3.68736,1.07548,3.841,2.88096,0.84028,3.001,0.8064,0.23520000000000002,0.84
2020-10-10 13:00:00,4.40256,1.2840799999999999,4.586,3.07776,0.89768,3.206,1.3248,0.3864,1.38
2020-10-10 13:30:00,4.13952,1.20736,4.312,2.85312,0.8321600000000001,2.972,1.2864,0.37520000000000003,1.34
2020-10-10 14:00:00,3.32544,0.9699200000000001,3.464,2.56704,0.74872,2.674,0.7584000000000001,0.2212,0.79
2020-10-10 14:30:00,2.5766400000000003,0.7515200000000001,2.684,1.97184,0.5751200000000001,2.054,0.6048,0.1764,0.63
2020-10-10 15:00:00,2.9913600000000002,0.87248,3.116,2.06976,0.60368,2.156,0.9216000000000001,0.26880000000000004,0.96
2020-10-10 15:30:00,2.91744,0.8509200000000001,3.039,2.22624,0.64932,2.319,0.6912,0.2016,0.72
2020-10-10 16:00:00,2.4700800000000003,0.7204400000000001,2.573,1.35648,0.39564000000000005,1.413,1.1136,0.32480000000000003,1.16
2020-10-10 16:30:00,2.6352,0.7686000000000001,2.745,0.7344,0.2142,0.765,1.9008,0.5544,1.98
2020-10-10 17:00:00,2.8608000000000002,0.8344,2.98,0.3936,0.1148,0.41000000000000003,2.4672,0.7196,2.5700000000000003
2020-10-10 17:30:00,3.16416,0.92288,3.296,0.53376,0.15568,0.556,2.6304,0.7672,2.74
2020-10-10 18:00:00,3.35136,0.9774800000000001,3.491,0.05856000000000001,0.01708,0.061,3.2928,0.9604,3.43
2020-10-10 18:30:00,3.36,0.98,3.5,0.1728,0.0504,0.18,3.1872,0.9296000000000001,3.32
2020-10-10 19:00:00,3.36288,0.98084,3.503,0.30048,0.08764000000000001,0.313,3.0624,0.8932,3.19
2020-10-10 19:30:00,3.31488,0.96684,3.453,0.34848,0.10164000000000001,0.363,2.9664,0.8652000000000001,3.09
2020-10-10 20:00:00,3.15168,0.9192400000000001,3.283,0.19488000000000003,0.05684,0.203,2.9568000000000003,0.8624,3.08
2020-10-10 20:30:00,3.01152,0.87836,3.137,0.25632000000000005,0.07476000000000001,0.267,2.7552,0.8036000000000001,2.87
2020-10-10 21:00:00,2.84256,0.82908,2.961,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.2944,0.6692,2.39
2020-10-10 21:30:00,2.78688,0.8128400000000001,2.903,0.41568000000000005,0.12124000000000001,0.433,2.3712,0.6916,2.47
2020-10-10 22:00:00,2.6016,0.7588,2.71,0.26880000000000004,0.0784,0.28,2.3328,0.6804,2.43
2020-10-10 22:30:00,2.44224,0.7123200000000001,2.544,0.31104000000000004,0.09072000000000001,0.324,2.1312,0.6216,2.22
2020-10-10 23:00:00,2.20512,0.6431600000000001,2.297,0.28512000000000004,0.08316000000000001,0.297,1.92,0.56,2.0
2020-10-10 23:30:00,1.9468800000000002,0.56784,2.028,0.22848000000000002,0.06664,0.23800000000000002,1.7184,0.5012,1.79
2020-10-11 00:00:00,1.83552,0.5353600000000001,1.912,0.20352,0.05936,0.212,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-11 00:30:00,1.8364800000000001,0.53564,1.913,0.32928,0.09604000000000001,0.343,1.5072,0.43960000000000005,1.57
2020-10-11 01:00:00,1.8940800000000002,0.55244,1.9729999999999999,0.29088,0.08484000000000001,0.303,1.6032000000000002,0.4676,1.67
2020-10-11 01:30:00,2.06304,0.60172,2.149,0.23904000000000003,0.06972,0.249,1.824,0.532,1.9
2020-10-11 02:00:00,2.19456,0.6400800000000001,2.286,0.18816000000000002,0.054880000000000005,0.196,2.0064,0.5852,2.09
2020-10-11 02:30:00,2.20032,0.64176,2.292,0.20352,0.05936,0.212,1.9968,0.5824,2.08
2020-10-11 03:00:00,2.11968,0.61824,2.208,0.27648,0.08064,0.28800000000000003,1.8432,0.5376000000000001,1.92
2020-10-11 03:30:00,2.05344,0.59892,2.1390000000000002,0.43104000000000003,0.12572,0.449,1.6224,0.4732,1.69
2020-10-11 04:00:00,1.9488,0.5684,2.03,0.5952000000000001,0.1736,0.62,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-11 04:30:00,1.9180800000000002,0.55944,1.998,0.57408,0.16744,0.598,1.344,0.392,1.4
2020-10-11 05:00:00,1.97472,0.57596,2.057,0.66912,0.19516000000000003,0.6970000000000001,1.3056,0.3808,1.3599999999999999
2020-10-11 05:30:00,2.05824,0.6003200000000001,2.144,0.66624,0.19432000000000002,0.6940000000000001,1.392,0.406,1.45
2020-10-11 06:00:00,2.02848,0.59164,2.113,0.77088,0.22484,0.803,1.2576,0.3668,1.31
2020-10-11 06:30:00,2.0688,0.6034,2.155,0.6288,0.1834,0.655,1.44,0.42,1.5
2020-10-11 07:00:00,2.2128,0.6454000000000001,2.305,0.5328,0.1554,0.555,1.6800000000000002,0.49,1.75
2020-10-11 07:30:00,2.40768,0.7022400000000001,2.508,0.31488000000000005,0.09184,0.328,2.0928,0.6104,2.18
2020-10-11 08:00:00,2.46528,0.71904,2.568,0.25728,0.07504000000000001,0.268,2.208,0.644,2.3
2020-10-11 08:30:00,2.47488,0.72184,2.578,0.8908800000000001,0.25984,0.928,1.584,0.462,1.65
2020-10-11 09:00:00,2.3712,0.6916,2.47,1.056,0.308,1.1,1.3152,0.3836,1.37
2020-10-11 09:30:00,2.64,0.77,2.75,1.968,0.5740000000000001,2.05,0.672,0.196,0.7000000000000001
2020-10-11 10:00:00,3.18624,0.92932,3.319,2.67744,0.7809200000000001,2.789,0.5088,0.1484,0.53
2020-10-11 10:30:00,4.44672,1.29696,4.632,3.31392,0.9665600000000001,3.452,1.1328,0.3304,1.18
2020-10-11 11:00:00,5.43072,1.58396,5.657,3.76992,1.09956,3.927,1.6608,0.4844,1.73
2020-10-11 11:30:00,4.74048,1.38264,4.938,3.37728,0.98504,3.518,1.3632,0.3976,1.42
2020-10-11 12:00:00,5.71968,1.66824,5.958,3.9532800000000003,1.15304,4.118,1.7664,0.5152,1.8399999999999999
2020-10-11 12:30:00,4.0992,1.1956,4.27,3.0144,0.8792000000000001,3.14,1.0848,0.3164,1.13
2020-10-11 13:00:00,4.48224,1.30732,4.6690000000000005,3.22464,0.94052,3.359,1.2576,0.3668,1.31
2020-10-11 13:30:00,3.79008,1.10544,3.948,2.61888,0.7638400000000001,2.7279999999999998,1.1712,0.3416,1.22
2020-10-11 14:00:00,2.58528,0.75404,2.693,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.1424,0.3332,1.19
2020-10-11 14:30:00,2.76096,0.8052800000000001,2.876,1.86816,0.54488,1.9460000000000002,0.8928,0.2604,0.93
2020-10-11 15:00:00,2.55456,0.7450800000000001,2.661,1.01856,0.29708,1.061,1.536,0.448,1.6
2020-10-11 15:30:00,2.63328,0.7680400000000001,2.743,1.3180800000000001,0.38444,1.373,1.3152,0.3836,1.37
2020-10-11 16:00:00,2.8972800000000003,0.8450400000000001,3.018,0.9292800000000001,0.27104,0.968,1.968,0.5740000000000001,2.05
2020-10-11 16:30:00,2.98944,0.87192,3.114,0.68544,0.19992000000000001,0.714,2.304,0.672,2.4
2020-10-11 17:00:00,3.17952,0.9273600000000001,3.312,0.54912,0.16016000000000002,0.5720000000000001,2.6304,0.7672,2.74
2020-10-11 17:30:00,3.51744,1.02592,3.664,0.28224000000000005,0.08232,0.294,3.2352,0.9436,3.37
2020-10-11 18:00:00,3.59808,1.04944,3.748,0.21888000000000002,0.06384000000000001,0.228,3.3792,0.9856,3.52
2020-10-11 18:30:00,3.6316800000000002,1.05924,3.783,0.041280000000000004,0.01204,0.043000000000000003,3.5904,1.0472,3.74
2020-10-11 19:00:00,3.5088,1.0234,3.6550000000000002,0.024,0.007,0.025,3.4848,1.0164,3.63
2020-10-11 19:30:00,3.31296,0.96628,3.451,0.02976,0.00868,0.031,3.2832,0.9576,3.42
2020-10-11 20:00:00,3.19968,0.9332400000000001,3.333,0.03168,0.00924,0.033,3.168,0.924,3.3
2020-10-11 20:30:00,2.97696,0.86828,3.101,0.039360000000000006,0.01148,0.041,2.9376,0.8568,3.06
2020-10-11 21:00:00,2.84448,0.82964,2.963,0.03168,0.00924,0.033,2.8128,0.8204,2.93
2020-10-11 21:30:00,2.88384,0.8411200000000001,3.004,0.02304,0.00672,0.024,2.8608000000000002,0.8344,2.98
2020-10-11 22:00:00,2.70816,0.78988,2.821,0.010560000000000002,0.0030800000000000003,0.011,2.6976,0.7868,2.81
2020-10-11 22:30:00,2.40576,0.7016800000000001,2.5060000000000002,0.00576,0.00168,0.006,2.4,0.7000000000000001,2.5
2020-10-11 23:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.038400000000000004,0.0112,0.04,2.1504,0.6272,2.24
2020-10-11 23:30:00,1.97568,0.5762400000000001,2.058,0.11328,0.03304,0.11800000000000001,1.8624,0.5432,1.94
2020-10-12 00:00:00,1.94016,0.56588,2.021,0.08736000000000001,0.025480000000000003,0.091,1.8528,0.5404,1.9300000000000002
2020-10-12 00:30:00,1.82688,0.5328400000000001,1.903,0.08928000000000001,0.02604,0.093,1.7376,0.5068,1.81
2020-10-12 01:00:00,1.90944,0.5569200000000001,1.9889999999999999,0.19104000000000002,0.055720000000000006,0.199,1.7184,0.5012,1.79
2020-10-12 01:30:00,2.21664,0.6465200000000001,2.309,0.21024,0.061320000000000006,0.219,2.0064,0.5852,2.09
2020-10-12 02:00:00,2.4816000000000003,0.7238,2.585,0.1872,0.0546,0.195,2.2944,0.6692,2.39
2020-10-12 02:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.17664000000000002,0.05152,0.184,2.2752,0.6636000000000001,2.37
2020-10-12 03:00:00,2.38464,0.69552,2.484,0.15744000000000002,0.04592,0.164,2.2272,0.6496000000000001,2.32
2020-10-12 03:30:00,2.19936,0.64148,2.291,0.15456,0.04508,0.161,2.0448,0.5964,2.13
2020-10-12 04:00:00,2.13792,0.62356,2.227,0.13152,0.038360000000000005,0.137,2.0064,0.5852,2.09
2020-10-12 04:30:00,2.03712,0.59416,2.122,0.28032,0.08176000000000001,0.292,1.7568000000000001,0.5124000000000001,1.83
2020-10-12 05:00:00,2.05728,0.60004,2.143,0.41568000000000005,0.12124000000000001,0.433,1.6416,0.4788,1.71
2020-10-12 05:30:00,2.19936,0.64148,2.291,0.27936,0.08148000000000001,0.291,1.92,0.56,2.0
2020-10-12 06:00:00,2.20512,0.6431600000000001,2.297,0.25632000000000005,0.07476000000000001,0.267,1.9488,0.5684,2.03
2020-10-12 06:30:00,2.49792,0.7285600000000001,2.602,0.07872000000000001,0.02296,0.082,2.4192,0.7056,2.52
2020-10-12 07:00:00,2.9904,0.8722000000000001,3.115,0.0432,0.0126,0.045,2.9472,0.8596,3.07
2020-10-12 07:30:00,3.46368,1.01024,3.608,0.05568000000000001,0.01624,0.058,3.408,0.994,3.55
2020-10-12 08:00:00,3.5731200000000003,1.04216,3.722,0.06912,0.02016,0.07200000000000001,3.504,1.022,3.65
2020-10-12 08:30:00,3.66528,1.06904,3.818,0.13248000000000001,0.03864,0.138,3.5328,1.0304,3.68
2020-10-12 09:00:00,3.64224,1.06232,3.794,0.29184000000000004,0.08512,0.304,3.3504,0.9772000000000001,3.49
2020-10-12 09:30:00,3.65952,1.06736,3.8120000000000003,0.43392000000000003,0.12656,0.452,3.2256,0.9408000000000001,3.36
2020-10-12 10:00:00,3.61152,1.05336,3.762,0.46272,0.13496000000000002,0.482,3.1488,0.9184,3.2800000000000002
2020-10-12 10:30:00,3.55104,1.03572,3.699,0.53664,0.15652000000000002,0.559,3.0144,0.8792000000000001,3.14
2020-10-12 11:00:00,3.5904,1.0472,3.74,0.7584000000000001,0.2212,0.79,2.832,0.8260000000000001,2.95
2020-10-12 11:30:00,3.51264,1.02452,3.659,0.73824,0.21532,0.769,2.7744,0.8092,2.89
2020-10-12 12:00:00,3.56544,1.03992,3.714,0.94464,0.27552000000000004,0.984,2.6208,0.7644000000000001,2.73
2020-10-12 12:30:00,3.42432,0.9987600000000001,3.567,1.11072,0.32396,1.157,2.3136,0.6748000000000001,2.41
2020-10-12 13:00:00,3.27648,0.95564,3.4130000000000003,1.00128,0.29204,1.043,2.2752,0.6636000000000001,2.37
2020-10-12 13:30:00,3.35136,0.9774800000000001,3.491,0.8937600000000001,0.26068,0.931,2.4576000000000002,0.7168,2.56
2020-10-12 14:00:00,3.37536,0.9844800000000001,3.516,0.9561600000000001,0.27888,0.996,2.4192,0.7056,2.52
2020-10-12 14:30:00,3.53568,1.03124,3.683,0.7996800000000001,0.23324000000000003,0.833,2.7359999999999998,0.798,2.85
2020-10-12 15:00:00,3.5232,1.0276,3.67,0.6144000000000001,0.1792,0.64,2.9088000000000003,0.8484,3.03
2020-10-12 15:30:00,3.41664,0.9965200000000001,3.559,0.6710400000000001,0.19572,0.6990000000000001,2.7456,0.8008000000000001,2.86
2020-10-12 16:00:00,3.36768,0.9822400000000001,3.508,0.8044800000000001,0.23464000000000002,0.838,2.5632,0.7476,2.67
2020-10-12 16:30:00,3.52128,1.02704,3.668,0.61248,0.17864000000000002,0.638,2.9088000000000003,0.8484,3.03
2020-10-12 17:00:00,3.56352,1.03936,3.7119999999999997,0.80832,0.23576000000000003,0.842,2.7552,0.8036000000000001,2.87
2020-10-12 17:30:00,3.55968,1.03824,3.708,0.6220800000000001,0.18144000000000002,0.648,2.9376,0.8568,3.06
2020-10-12 18:00:00,3.59328,1.04804,3.743,0.37728,0.11004000000000001,0.393,3.216,0.9380000000000001,3.35
2020-10-12 18:30:00,3.5232,1.0276,3.67,0.432,0.126,0.45,3.0912,0.9016000000000001,3.22
2020-10-12 19:00:00,3.56448,1.03964,3.713,0.27168000000000003,0.07924,0.28300000000000003,3.2928,0.9604,3.43
2020-10-12 19:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.192,0.056,0.2,3.1968,0.9324,3.33
2020-10-12 20:00:00,3.2688,0.9534,3.4050000000000002,0.3504,0.1022,0.365,2.9184,0.8512000000000001,3.04
2020-10-12 20:30:00,3.09312,0.9021600000000001,3.222,0.43392000000000003,0.12656,0.452,2.6592000000000002,0.7756000000000001,2.77
2020-10-12 21:00:00,2.89344,0.8439200000000001,3.014,0.6278400000000001,0.18312,0.654,2.2656,0.6608,2.36
2020-10-12 21:30:00,2.87232,0.8377600000000001,2.992,0.28992,0.08456000000000001,0.302,2.5824,0.7532,2.69
2020-10-12 22:00:00,2.64,0.77,2.75,0.44160000000000005,0.1288,0.46,2.1984,0.6412,2.29
2020-10-12 22:30:00,2.32704,0.6787200000000001,2.424,0.68544,0.19992000000000001,0.714,1.6416,0.4788,1.71
2020-10-12 23:00:00,2.06304,0.60172,2.149,0.6902400000000001,0.20132000000000003,0.719,1.3728,0.40040000000000003,1.43
2020-10-12 23:30:00,1.9526400000000002,0.56952,2.034,1.02144,0.29792,1.064,0.9312,0.2716,0.97
2020-10-13 00:00:00,1.9411200000000002,0.56616,2.022,1.02912,0.30016000000000004,1.072,0.912,0.266,0.9500000000000001
2020-10-13 00:30:00,1.8931200000000001,0.5521600000000001,1.972,0.7603200000000001,0.22176,0.792,1.1328,0.3304,1.18
2020-10-13 01:00:00,1.8691200000000001,0.5451600000000001,1.947,0.58272,0.16996000000000003,0.607,1.2864,0.37520000000000003,1.34
2020-10-13 01:30:00,2.04096,0.59528,2.126,0.49536,0.14448000000000003,0.516,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-13 02:00:00,2.26176,0.65968,2.356,0.38016000000000005,0.11088,0.396,1.8816000000000002,0.5488000000000001,1.96
2020-10-13 02:30:00,2.2848,0.6664,2.38,0.3936,0.1148,0.41000000000000003,1.8912,0.5516,1.97
2020-10-13 03:00:00,2.26368,0.66024,2.358,0.42048,0.12264000000000001,0.438,1.8432,0.5376000000000001,1.92
2020-10-13 03:30:00,2.13888,0.6238400000000001,2.228,0.35328000000000004,0.10304,0.368,1.7856,0.5208,1.8599999999999999
2020-10-13 04:00:00,2.01504,0.58772,2.099,0.31584,0.09212000000000001,0.329,1.6992,0.49560000000000004,1.77
2020-10-13 04:30:00,2.00832,0.5857600000000001,2.092,0.39552000000000004,0.11536,0.41200000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-10-13 05:00:00,2.13216,0.6218800000000001,2.221,0.16416,0.047880000000000006,0.171,1.968,0.5740000000000001,2.05
2020-10-13 05:30:00,2.22816,0.64988,2.321,0.14496,0.042280000000000005,0.151,2.0832,0.6076,2.17
2020-10-13 06:00:00,2.25888,0.6588400000000001,2.3529999999999998,0.20448000000000002,0.059640000000000006,0.213,2.0544000000000002,0.5992000000000001,2.14
2020-10-13 06:30:00,2.58624,0.7543200000000001,2.694,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.4864,0.7252000000000001,2.59
2020-10-13 07:00:00,3.0816,0.8988,3.21,0.057600000000000005,0.016800000000000002,0.06,3.024,0.882,3.15
2020-10-13 07:30:00,3.48096,1.01528,3.626,0.10176,0.02968,0.106,3.3792,0.9856,3.52
2020-10-13 08:00:00,3.6086400000000003,1.05252,3.759,0.11424000000000001,0.03332,0.11900000000000001,3.4944,1.0192,3.64
2020-10-13 08:30:00,3.64896,1.0642800000000001,3.801,0.23136,0.06748000000000001,0.241,3.4176,0.9968,3.56
2020-10-13 09:00:00,3.51648,1.02564,3.6630000000000003,1.02048,0.29764,1.063,2.496,0.728,2.6
2020-10-13 09:30:00,3.46368,1.01024,3.608,0.51648,0.15064000000000002,0.538,2.9472,0.8596,3.07
2020-10-13 10:00:00,3.16512,0.9231600000000001,3.297,0.36192,0.10556000000000001,0.377,2.8032,0.8176,2.92
2020-10-13 10:30:00,2.89344,0.8439200000000001,3.014,0.49344000000000005,0.14392000000000002,0.514,2.4,0.7000000000000001,2.5
2020-10-13 11:00:00,2.82912,0.8251600000000001,2.947,0.62112,0.18116000000000002,0.647,2.208,0.644,2.3
2020-10-13 11:30:00,2.8147200000000003,0.82096,2.932,0.7315200000000001,0.21336000000000002,0.762,2.0832,0.6076,2.17
2020-10-13 12:00:00,2.70432,0.78876,2.817,0.6787200000000001,0.19796000000000002,0.707,2.0256,0.5908,2.11
2020-10-13 12:30:00,3.23136,0.9424800000000001,3.366,0.5433600000000001,0.15848,0.5660000000000001,2.688,0.784,2.8
2020-10-13 13:00:00,3.4608,1.0094,3.605,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.0624,0.8932,3.19
2020-10-13 13:30:00,3.62688,1.0578400000000001,3.778,0.30528000000000005,0.08904000000000001,0.318,3.3216,0.9688,3.46
2020-10-13 14:00:00,3.7152000000000003,1.0836000000000001,3.87,0.46080000000000004,0.13440000000000002,0.48,3.2544,0.9492,3.39
2020-10-13 14:30:00,3.79584,1.10712,3.954,0.40704,0.11872,0.424,3.3888,0.9884000000000001,3.5300000000000002
2020-10-13 15:00:00,3.576,1.043,3.725,0.5808,0.1694,0.605,2.9952,0.8736,3.12
2020-10-13 15:30:00,3.6086400000000003,1.05252,3.759,0.40224000000000004,0.11732000000000001,0.419,3.2064,0.9352,3.34
2020-10-13 16:00:00,3.59328,1.04804,3.743,0.77088,0.22484,0.803,2.8224,0.8232,2.94
2020-10-13 16:30:00,3.6316800000000002,1.05924,3.783,0.81888,0.23884000000000002,0.853,2.8128,0.8204,2.93
2020-10-13 17:00:00,3.5721600000000002,1.04188,3.721,0.29856000000000005,0.08708,0.311,3.2736,0.9548000000000001,3.41
2020-10-13 17:30:00,3.5904,1.0472,3.74,0.27840000000000004,0.08120000000000001,0.29,3.312,0.966,3.45
2020-10-13 18:00:00,3.80544,1.10992,3.964,0.09024,0.026320000000000003,0.094,3.7152000000000003,1.0836000000000001,3.87
2020-10-13 18:30:00,3.74208,1.09144,3.898,0.12288000000000002,0.035840000000000004,0.128,3.6192,1.0556,3.77
2020-10-13 19:00:00,3.6796800000000003,1.07324,3.833,0.19488000000000003,0.05684,0.203,3.4848,1.0164,3.63
2020-10-13 19:30:00,3.49344,1.01892,3.6390000000000002,0.23904000000000003,0.06972,0.249,3.2544,0.9492,3.39
2020-10-13 20:00:00,3.38112,0.98616,3.5220000000000002,0.28992,0.08456000000000001,0.302,3.0912,0.9016000000000001,3.22
2020-10-13 20:30:00,3.1872,0.9296000000000001,3.32,0.2592,0.0756,0.27,2.928,0.854,3.05
2020-10-13 21:00:00,2.94624,0.8593200000000001,3.069,0.30624,0.08932000000000001,0.319,2.64,0.77,2.75
2020-10-13 21:30:00,2.8617600000000003,0.8346800000000001,2.981,0.29856000000000005,0.08708,0.311,2.5632,0.7476,2.67
2020-10-13 22:00:00,2.65824,0.77532,2.769,0.27744,0.08092,0.289,2.3808,0.6944,2.48
2020-10-13 22:30:00,2.47392,0.7215600000000001,2.577,0.26592000000000005,0.07756,0.277,2.208,0.644,2.3
2020-10-13 23:00:00,2.2896,0.6678000000000001,2.385,0.11040000000000001,0.0322,0.115,2.1792,0.6356,2.27
2020-10-13 23:30:00,2.0592,0.6006,2.145,0.1584,0.046200000000000005,0.165,1.9008,0.5544,1.98
2020-10-14 00:00:00,1.95072,0.56896,2.032,0.15552000000000002,0.045360000000000004,0.162,1.7952,0.5236000000000001,1.87
2020-10-14 00:30:00,1.90848,0.55664,1.988,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.7088,0.4984,1.78
2020-10-14 01:00:00,1.87776,0.5476800000000001,1.956,0.27456,0.08008000000000001,0.28600000000000003,1.6032000000000002,0.4676,1.67
2020-10-14 01:30:00,2.0304,0.5922000000000001,2.115,0.2928,0.0854,0.305,1.7376,0.5068,1.81
2020-10-14 02:00:00,2.19744,0.64092,2.289,0.25824,0.07532000000000001,0.269,1.9392,0.5656,2.02
2020-10-14 02:30:00,2.22816,0.64988,2.321,0.27936,0.08148000000000001,0.291,1.9488,0.5684,2.03
2020-10-14 03:00:00,2.12736,0.62048,2.216,0.37056000000000006,0.10808000000000001,0.386,1.7568000000000001,0.5124000000000001,1.83
2020-10-14 03:30:00,1.9353600000000002,0.5644800000000001,2.016,0.38976000000000005,0.11368,0.406,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-14 04:00:00,1.87296,0.5462800000000001,1.951,0.50976,0.14868,0.531,1.3632,0.3976,1.42
2020-10-14 04:30:00,1.8479999999999999,0.539,1.925,0.6000000000000001,0.17500000000000002,0.625,1.248,0.364,1.3
2020-10-14 05:00:00,1.90272,0.55496,1.982,0.54912,0.16016000000000002,0.5720000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-14 05:30:00,1.9948800000000002,0.58184,2.078,0.43008,0.12544000000000002,0.448,1.5648,0.45640000000000003,1.63
2020-10-14 06:00:00,2.07936,0.60648,2.166,0.5433600000000001,0.15848,0.5660000000000001,1.536,0.448,1.6
2020-10-14 06:30:00,2.51424,0.7333200000000001,2.6189999999999998,0.29664,0.08652000000000001,0.309,2.2176,0.6468,2.31
2020-10-14 07:00:00,2.88096,0.84028,3.001,0.26016,0.07588,0.271,2.6208,0.7644000000000001,2.73
