Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-10-14 07:30:00,3.17568,0.9262400000000001,3.308,0.21888000000000002,0.06384000000000001,0.228,2.9568000000000003,0.8624,3.08
2020-10-14 08:00:00,3.3984,0.9912000000000001,3.54,0.24,0.07,0.25,3.1584,0.9212,3.29
2020-10-14 08:30:00,3.43488,1.00184,3.578,0.43008,0.12544000000000002,0.448,3.0048,0.8764000000000001,3.13
2020-10-14 09:00:00,3.43296,1.00128,3.576,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.7648,0.8064,2.88
2020-10-14 09:30:00,3.19776,0.9326800000000001,3.331,1.4601600000000001,0.42588000000000004,1.521,1.7376,0.5068,1.81
2020-10-14 10:00:00,3.1824,0.9282,3.315,1.5888,0.46340000000000003,1.655,1.5936,0.46480000000000005,1.6600000000000001
2020-10-14 10:30:00,3.0979200000000002,0.90356,3.227,2.43552,0.7103600000000001,2.537,0.6624,0.1932,0.6900000000000001
2020-10-14 11:00:00,3.29664,0.96152,3.434,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.6992,0.49560000000000004,1.77
2020-10-14 11:30:00,3.19872,0.9329600000000001,3.332,1.7683200000000001,0.51576,1.842,1.4304000000000001,0.4172,1.49
2020-10-14 12:00:00,3.14688,0.9178400000000001,3.278,1.12128,0.32704000000000005,1.168,2.0256,0.5908,2.11
2020-10-14 12:30:00,3.1929600000000002,0.9312800000000001,3.326,1.18656,0.34608000000000005,1.236,2.0064,0.5852,2.09
2020-10-14 13:00:00,3.01824,0.8803200000000001,3.144,1.93344,0.5639200000000001,2.014,1.0848,0.3164,1.13
2020-10-14 13:30:00,3.19776,0.9326800000000001,3.331,0.8265600000000001,0.24108000000000002,0.861,2.3712,0.6916,2.47
2020-10-14 14:00:00,3.1728,0.9254,3.305,1.3488,0.3934,1.405,1.824,0.532,1.9
2020-10-14 14:30:00,3.16128,0.9220400000000001,3.293,1.9996800000000001,0.5832400000000001,2.083,1.1616,0.3388,1.21
2020-10-14 15:00:00,3.0816,0.8988,3.21,1.2576,0.3668,1.31,1.824,0.532,1.9
2020-10-14 15:30:00,3.08064,0.8985200000000001,3.209,1.45824,0.42532000000000003,1.5190000000000001,1.6224,0.4732,1.69
2020-10-14 16:00:00,3.08064,0.8985200000000001,3.209,1.30464,0.38052,1.359,1.776,0.518,1.85
2020-10-14 16:30:00,3.17568,0.9262400000000001,3.308,0.8908800000000001,0.25984,0.928,2.2848,0.6664,2.38
2020-10-14 17:00:00,3.09024,0.9013200000000001,3.219,0.6902400000000001,0.20132000000000003,0.719,2.4,0.7000000000000001,2.5
2020-10-14 17:30:00,3.0288,0.8834000000000001,3.155,0.5904,0.17220000000000002,0.615,2.4384,0.7112,2.54
2020-10-14 18:00:00,3.15456,0.9200800000000001,3.286,0.35136,0.10248,0.366,2.8032,0.8176,2.92
2020-10-14 18:30:00,3.3407999999999998,0.9744,3.48,0.24960000000000002,0.0728,0.26,3.0912,0.9016000000000001,3.22
2020-10-14 19:00:00,3.3696,0.9828,3.51,0.2592,0.0756,0.27,3.1104,0.9072,3.24
2020-10-14 19:30:00,3.1248,0.9114000000000001,3.255,0.1776,0.051800000000000006,0.185,2.9472,0.8596,3.07
2020-10-14 20:00:00,3.04896,0.8892800000000001,3.176,0.30336,0.08848,0.316,2.7456,0.8008000000000001,2.86
2020-10-14 20:30:00,2.88864,0.84252,3.009,0.42144000000000004,0.12292000000000002,0.439,2.4672,0.7196,2.5700000000000003
2020-10-14 21:00:00,2.73792,0.79856,2.852,0.46272,0.13496000000000002,0.482,2.2752,0.6636000000000001,2.37
2020-10-14 21:30:00,2.73888,0.7988400000000001,2.8529999999999998,0.39648000000000005,0.11564,0.41300000000000003,2.3424,0.6832,2.44
2020-10-14 22:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.25056,0.07308,0.261,2.3136,0.6748000000000001,2.41
2020-10-14 22:30:00,2.28096,0.6652800000000001,2.376,0.42816000000000004,0.12488,0.446,1.8528,0.5404,1.9300000000000002
2020-10-14 23:00:00,2.05632,0.5997600000000001,2.142,0.60672,0.17696,0.632,1.4496,0.4228,1.51
2020-10-14 23:30:00,1.89024,0.55132,1.9689999999999999,0.7574400000000001,0.22092,0.789,1.1328,0.3304,1.18
2020-10-15 00:00:00,1.63968,0.47824000000000005,1.708,0.6604800000000001,0.19264,0.6880000000000001,0.9792000000000001,0.2856,1.02
2020-10-15 00:30:00,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2020-10-15 01:00:00,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,0.9408000000000001,0.27440000000000003,0.98
2020-10-15 01:30:00,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999
2020-10-15 02:00:00,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6
2020-10-15 02:30:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-10-15 03:00:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-10-15 03:30:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-10-15 04:00:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2020-10-15 04:30:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2020-10-15 05:00:00,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2020-10-15 05:30:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-10-15 06:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-10-15 06:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-10-15 07:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-10-15 07:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-10-15 08:00:00,3.18816,0.92988,3.321,0.0009600000000000001,0.00028000000000000003,0.001,3.1872,0.9296000000000001,3.32
2020-10-15 08:30:00,2.93664,0.8565200000000001,3.059,0.00864,0.00252,0.009000000000000001,2.928,0.854,3.05
2020-10-15 09:00:00,1.8172800000000002,0.5300400000000001,1.893,0.022080000000000002,0.00644,0.023,1.7952,0.5236000000000001,1.87
2020-10-15 09:30:00,1.51488,0.44184,1.5779999999999998,0.02688,0.007840000000000001,0.028,1.488,0.434,1.55
2020-10-15 10:00:00,2.2176,0.6468,2.31,0.009600000000000001,0.0028,0.01,2.208,0.644,2.3
2020-10-15 10:30:00,2.0448,0.5964,2.13,0.009600000000000001,0.0028,0.01,2.0352,0.5936,2.12
2020-10-15 11:00:00,0.6864,0.20020000000000002,0.715,0.033600000000000005,0.0098,0.035,0.6528,0.1904,0.68
2020-10-15 11:30:00,0.47616,0.13888,0.496,0.03456,0.01008,0.036000000000000004,0.44160000000000005,0.1288,0.46
2020-10-15 12:00:00,0.61536,0.17948000000000003,0.641,0.039360000000000006,0.01148,0.041,0.5760000000000001,0.168,0.6000000000000001
2020-10-15 12:30:00,0.96096,0.28028000000000003,1.001,0.039360000000000006,0.01148,0.041,0.9216000000000001,0.26880000000000004,0.96
2020-10-15 13:00:00,0.98784,0.28812000000000004,1.029,0.03744,0.010920000000000001,0.039,0.9504,0.2772,0.99
2020-10-15 13:30:00,1.3872,0.4046,1.445,0.014400000000000001,0.004200000000000001,0.015,1.3728,0.40040000000000003,1.43
2020-10-15 14:00:00,2.49888,0.72884,2.6029999999999998,0.00288,0.00084,0.003,2.496,0.728,2.6
2020-10-15 14:30:00,2.13984,0.62412,2.229,0.00864,0.00252,0.009000000000000001,2.1312,0.6216,2.22
2020-10-15 15:00:00,2.57568,0.75124,2.683,0.00288,0.00084,0.003,2.5728,0.7504000000000001,2.68
2020-10-15 15:30:00,2.22624,0.64932,2.319,0.00864,0.00252,0.009000000000000001,2.2176,0.6468,2.31
2020-10-15 16:00:00,2.50944,0.73192,2.614,0.0038400000000000005,0.0011200000000000001,0.004,2.5056000000000003,0.7308,2.61
2020-10-15 16:30:00,2.39904,0.69972,2.499,0.00864,0.00252,0.009000000000000001,2.3904,0.6972,2.49
2020-10-15 17:00:00,2.6947200000000002,0.7859600000000001,2.807,0.00672,0.0019600000000000004,0.007,2.688,0.784,2.8
2020-10-15 17:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.009600000000000001,0.0028,0.01,2.6976,0.7868,2.81
2020-10-15 18:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-10-15 18:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-10-15 19:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-10-15 19:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-10-15 20:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-10-15 20:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-10-15 21:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-10-15 21:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-10-15 22:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-10-15 22:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-10-15 23:00:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-10-15 23:30:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2020-10-16 00:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-16 00:30:00,1.752,0.511,1.8250000000000002,0.38880000000000003,0.1134,0.405,1.3632,0.3976,1.42
2020-10-16 01:00:00,1.8,0.525,1.875,0.37920000000000004,0.1106,0.395,1.4208,0.41440000000000005,1.48
2020-10-16 01:30:00,2.02176,0.5896800000000001,2.106,0.38976000000000005,0.11368,0.406,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-16 02:00:00,2.29824,0.67032,2.394,0.37824,0.11032000000000002,0.394,1.92,0.56,2.0
2020-10-16 02:30:00,2.3136,0.6748000000000001,2.41,0.3264,0.0952,0.34,1.9872,0.5796,2.07
2020-10-16 03:00:00,2.29536,0.6694800000000001,2.391,0.29856000000000005,0.08708,0.311,1.9968,0.5824,2.08
2020-10-16 03:30:00,2.22144,0.64792,2.314,0.29184000000000004,0.08512,0.304,1.9296000000000002,0.5628000000000001,2.01
2020-10-16 04:00:00,2.16096,0.6302800000000001,2.251,0.26976,0.07868,0.281,1.8912,0.5516,1.97
2020-10-16 04:30:00,2.0208,0.5894,2.105,0.2832,0.0826,0.295,1.7376,0.5068,1.81
2020-10-16 05:00:00,2.07648,0.6056400000000001,2.163,0.22368000000000002,0.06524,0.233,1.8528,0.5404,1.9300000000000002
2020-10-16 05:30:00,2.352,0.686,2.45,0.192,0.056,0.2,2.16,0.63,2.25
2020-10-16 06:00:00,2.5296000000000003,0.7378,2.635,0.168,0.049,0.17500000000000002,2.3616,0.6888000000000001,2.46
2020-10-16 06:30:00,2.96736,0.86548,3.091,0.16416,0.047880000000000006,0.171,2.8032,0.8176,2.92
2020-10-16 07:00:00,3.18816,0.92988,3.321,0.14496,0.042280000000000005,0.151,3.0432,0.8876000000000001,3.17
2020-10-16 07:30:00,3.70464,1.08052,3.859,0.14304,0.04172,0.149,3.5616,1.0388,3.71
2020-10-16 08:00:00,3.68736,1.07548,3.841,0.19296000000000002,0.056280000000000004,0.201,3.4944,1.0192,3.64
2020-10-16 08:30:00,3.85152,1.12336,4.012,0.28032,0.08176000000000001,0.292,3.5712,1.0416,3.7199999999999998
2020-10-16 09:00:00,3.7027200000000002,1.07996,3.857,0.44832000000000005,0.13076000000000002,0.467,3.2544,0.9492,3.39
2020-10-16 09:30:00,3.5952,1.0486,3.745,0.8688,0.2534,0.905,2.7264,0.7952,2.84
2020-10-16 10:00:00,3.4896000000000003,1.0178,3.635,1.0512,0.30660000000000004,1.095,2.4384,0.7112,2.54
2020-10-16 10:30:00,3.60192,1.05056,3.752,1.12512,0.32816,1.172,2.4768,0.7224,2.58
2020-10-16 11:00:00,3.48864,1.01752,3.634,0.9158400000000001,0.26712,0.9540000000000001,2.5728,0.7504000000000001,2.68
2020-10-16 11:30:00,3.53472,1.03096,3.682,0.8947200000000001,0.26096,0.932,2.64,0.77,2.75
2020-10-16 12:00:00,3.65856,1.06708,3.811,0.67296,0.19628,0.7010000000000001,2.9856,0.8708,3.11
2020-10-16 12:30:00,3.71712,1.08416,3.872,0.6163200000000001,0.17976,0.642,3.1008,0.9044000000000001,3.23
2020-10-16 13:00:00,3.61632,1.05476,3.767,0.60192,0.17556000000000002,0.627,3.0144,0.8792000000000001,3.14
2020-10-16 13:30:00,3.4713600000000002,1.01248,3.616,0.80256,0.23408,0.836,2.6688,0.7784000000000001,2.7800000000000002
2020-10-16 14:00:00,3.31968,0.9682400000000001,3.458,0.91968,0.26824000000000003,0.9580000000000001,2.4,0.7000000000000001,2.5
2020-10-16 14:30:00,3.4185600000000003,0.9970800000000001,3.561,0.9129600000000001,0.26628,0.9510000000000001,2.5056000000000003,0.7308,2.61
2020-10-16 15:00:00,3.42624,0.9993200000000001,3.569,0.6902400000000001,0.20132000000000003,0.719,2.7359999999999998,0.798,2.85
2020-10-16 15:30:00,3.2832,0.9576,3.42,0.5760000000000001,0.168,0.6000000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-16 16:00:00,3.14496,0.9172800000000001,3.276,0.91776,0.26768000000000003,0.9560000000000001,2.2272,0.6496000000000001,2.32
2020-10-16 16:30:00,3.20448,0.93464,3.338,0.59328,0.17304000000000003,0.618,2.6112,0.7616,2.7199999999999998
2020-10-16 17:00:00,3.16608,0.92344,3.298,0.47808000000000006,0.13944,0.498,2.688,0.784,2.8
2020-10-16 17:30:00,3.29568,0.9612400000000001,3.433,0.32928,0.09604000000000001,0.343,2.9664,0.8652000000000001,3.09
2020-10-16 18:00:00,3.36576,0.9816800000000001,3.5060000000000002,0.27456,0.08008000000000001,0.28600000000000003,3.0912,0.9016000000000001,3.22
2020-10-16 18:30:00,3.42528,0.99904,3.568,0.31488000000000005,0.09184,0.328,3.1104,0.9072,3.24
2020-10-16 19:00:00,3.4704,1.0122,3.615,0.2544,0.0742,0.265,3.216,0.9380000000000001,3.35
2020-10-16 19:30:00,3.3696,0.9828,3.51,0.24960000000000002,0.0728,0.26,3.12,0.91,3.25
2020-10-16 20:00:00,3.12768,0.91224,3.258,0.23808,0.06944,0.248,2.8896,0.8428,3.01
2020-10-16 20:30:00,3.0288,0.8834000000000001,3.155,0.2544,0.0742,0.265,2.7744,0.8092,2.89
2020-10-16 21:00:00,2.87712,0.83916,2.997,0.23712000000000003,0.06916,0.247,2.64,0.77,2.75
2020-10-16 21:30:00,2.84544,0.8299200000000001,2.964,0.23424000000000003,0.06832,0.244,2.6112,0.7616,2.7199999999999998
2020-10-16 22:00:00,2.67264,0.7795200000000001,2.784,0.23424000000000003,0.06832,0.244,2.4384,0.7112,2.54
2020-10-16 22:30:00,2.5584,0.7462000000000001,2.665,0.23520000000000002,0.06860000000000001,0.245,2.3232,0.6776,2.42
2020-10-16 23:00:00,2.27712,0.6641600000000001,2.372,0.30912,0.09016,0.322,1.968,0.5740000000000001,2.05
2020-10-16 23:30:00,2.03136,0.59248,2.116,0.31296,0.09128000000000001,0.326,1.7184,0.5012,1.79
2020-10-17 00:00:00,1.80864,0.52752,1.884,0.32064000000000004,0.09352,0.334,1.488,0.434,1.55
2020-10-17 00:30:00,1.95456,0.57008,2.036,0.36096,0.10528000000000001,0.376,1.5936,0.46480000000000005,1.6600000000000001
2020-10-17 01:00:00,2.04384,0.5961200000000001,2.129,0.29664,0.08652000000000001,0.309,1.7472,0.5096,1.82
2020-10-17 01:30:00,2.23968,0.65324,2.333,0.27168000000000003,0.07924,0.28300000000000003,1.968,0.5740000000000001,2.05
2020-10-17 02:00:00,2.42016,0.7058800000000001,2.521,0.26976,0.07868,0.281,2.1504,0.6272,2.24
2020-10-17 02:30:00,2.424,0.707,2.525,0.2736,0.07980000000000001,0.28500000000000003,2.1504,0.6272,2.24
2020-10-17 03:00:00,2.33376,0.6806800000000001,2.431,0.28896000000000005,0.08428000000000001,0.301,2.0448,0.5964,2.13
2020-10-17 03:30:00,2.31072,0.67396,2.407,0.33312,0.09716000000000001,0.34700000000000003,1.9776,0.5768,2.06
2020-10-17 04:00:00,2.24544,0.6549200000000001,2.339,0.32544,0.09492,0.339,1.92,0.56,2.0
2020-10-17 04:30:00,2.23296,0.6512800000000001,2.326,0.33216,0.09688000000000001,0.34600000000000003,1.9008,0.5544,1.98
2020-10-17 05:00:00,2.13312,0.62216,2.222,0.31872,0.09296,0.332,1.8144,0.5292,1.8900000000000001
2020-10-17 05:30:00,2.15424,0.6283200000000001,2.2439999999999998,0.33024000000000003,0.09632,0.34400000000000003,1.824,0.532,1.9
2020-10-17 06:00:00,2.25216,0.65688,2.346,0.32256,0.09408000000000001,0.336,1.9296000000000002,0.5628000000000001,2.01
2020-10-17 06:30:00,2.42496,0.70728,2.526,0.32256,0.09408000000000001,0.336,2.1024,0.6132000000000001,2.19
2020-10-17 07:00:00,2.6121600000000003,0.7618800000000001,2.721,0.31776000000000004,0.09268000000000001,0.331,2.2944,0.6692,2.39
2020-10-17 07:30:00,2.7196800000000003,0.7932400000000001,2.833,0.31968,0.09324,0.333,2.4,0.7000000000000001,2.5
2020-10-17 08:00:00,2.832,0.8260000000000001,2.95,0.29760000000000003,0.0868,0.31,2.5343999999999998,0.7392000000000001,2.64
2020-10-17 08:30:00,2.83968,0.8282400000000001,2.958,0.35328000000000004,0.10304,0.368,2.4864,0.7252000000000001,2.59
2020-10-17 09:00:00,2.84352,0.8293600000000001,2.9619999999999997,0.45312,0.13216,0.47200000000000003,2.3904,0.6972,2.49
2020-10-17 09:30:00,2.93664,0.8565200000000001,3.059,0.51744,0.15092,0.539,2.4192,0.7056,2.52
2020-10-17 10:00:00,2.89056,0.84308,3.011,0.6633600000000001,0.19348,0.6910000000000001,2.2272,0.6496000000000001,2.32
2020-10-17 10:30:00,2.79264,0.81452,2.909,0.80544,0.23492000000000002,0.839,1.9872,0.5796,2.07
2020-10-17 11:00:00,2.86656,0.83608,2.9859999999999998,0.8505600000000001,0.24808000000000002,0.886,2.016,0.588,2.1
2020-10-17 11:30:00,2.79456,0.81508,2.911,0.79776,0.23268000000000003,0.8310000000000001,1.9968,0.5824,2.08
2020-10-17 12:00:00,2.98752,0.87136,3.112,0.66432,0.19376000000000002,0.6920000000000001,2.3232,0.6776,2.42
2020-10-17 12:30:00,3.08256,0.8990800000000001,3.211,0.77856,0.22708000000000003,0.811,2.304,0.672,2.4
2020-10-17 13:00:00,3.01056,0.8780800000000001,3.136,0.7737600000000001,0.22568000000000002,0.806,2.2368,0.6524,2.33
2020-10-17 13:30:00,2.784,0.812,2.9,0.9504,0.2772,0.99,1.8336000000000001,0.5348,1.9100000000000001
2020-10-17 14:00:00,2.57088,0.7498400000000001,2.678,1.63968,0.47824000000000005,1.708,0.9312,0.2716,0.97
2020-10-17 14:30:00,3.00288,0.8758400000000001,3.128,2.20608,0.64344,2.298,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-10-17 15:00:00,2.61312,0.7621600000000001,2.722,1.10592,0.32256,1.152,1.5072,0.43960000000000005,1.57
2020-10-17 15:30:00,2.66784,0.77812,2.779,1.11264,0.32452000000000003,1.159,1.5552000000000001,0.4536,1.62
2020-10-17 16:00:00,2.53728,0.74004,2.643,1.24128,0.36204000000000003,1.293,1.296,0.378,1.35
2020-10-17 16:30:00,2.77536,0.8094800000000001,2.891,1.16256,0.33908000000000005,1.211,1.6128,0.47040000000000004,1.6800000000000002
2020-10-17 17:00:00,3.03552,0.88536,3.162,0.50112,0.14616,0.522,2.5343999999999998,0.7392000000000001,2.64
2020-10-17 17:30:00,3.25344,0.9489200000000001,3.3890000000000002,0.33504,0.09772,0.34900000000000003,2.9184,0.8512000000000001,3.04
2020-10-17 18:00:00,3.41664,0.9965200000000001,3.559,0.29664,0.08652000000000001,0.309,3.12,0.91,3.25
2020-10-17 18:30:00,3.57792,1.04356,3.727,0.30432000000000003,0.08876,0.317,3.2736,0.9548000000000001,3.41
2020-10-17 19:00:00,3.48864,1.01752,3.634,0.37824,0.11032000000000002,0.394,3.1104,0.9072,3.24
2020-10-17 19:30:00,3.25344,0.9489200000000001,3.3890000000000002,0.35424000000000005,0.10332000000000001,0.369,2.8992,0.8456,3.02
2020-10-17 20:00:00,3.11712,0.9091600000000001,3.247,0.31392000000000003,0.09156,0.327,2.8032,0.8176,2.92
2020-10-17 20:30:00,2.98944,0.87192,3.114,0.28224000000000005,0.08232,0.294,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-17 21:00:00,2.90688,0.84784,3.028,0.27648,0.08064,0.28800000000000003,2.6304,0.7672,2.74
2020-10-17 21:30:00,2.83488,0.82684,2.9530000000000003,0.28128000000000003,0.08204,0.293,2.5536,0.7448,2.66
2020-10-17 22:00:00,2.68896,0.7842800000000001,2.801,0.26976,0.07868,0.281,2.4192,0.7056,2.52
2020-10-17 22:30:00,2.52768,0.73724,2.633,0.28128000000000003,0.08204,0.293,2.2464,0.6552,2.34
2020-10-17 23:00:00,2.38176,0.6946800000000001,2.481,0.27936,0.08148000000000001,0.291,2.1024,0.6132000000000001,2.19
2020-10-17 23:30:00,2.21664,0.6465200000000001,2.309,0.26784,0.07812000000000001,0.279,1.9488,0.5684,2.03
2020-10-18 00:00:00,2.08896,0.60928,2.176,0.28416,0.08288000000000001,0.296,1.8048000000000002,0.5264,1.88
2020-10-18 00:30:00,1.92096,0.56028,2.001,0.38496,0.11228,0.401,1.536,0.448,1.6
2020-10-18 01:00:00,2.0304,0.5922000000000001,2.115,0.3312,0.0966,0.34500000000000003,1.6992,0.49560000000000004,1.77
2020-10-18 01:30:00,2.13696,0.6232800000000001,2.226,0.31296,0.09128000000000001,0.326,1.824,0.532,1.9
2020-10-18 02:00:00,2.3568,0.6874,2.455,0.3024,0.0882,0.315,2.0544000000000002,0.5992000000000001,2.14
2020-10-18 02:30:00,2.3856,0.6958000000000001,2.485,0.312,0.091,0.325,2.0736,0.6048,2.16
2020-10-18 03:00:00,2.32608,0.67844,2.423,0.31968,0.09324,0.333,2.0064,0.5852,2.09
2020-10-18 03:30:00,2.16096,0.6302800000000001,2.251,0.29856000000000005,0.08708,0.311,1.8624,0.5432,1.94
2020-10-18 04:00:00,2.00928,0.58604,2.093,0.31968,0.09324,0.333,1.6896,0.4928,1.76
2020-10-18 04:30:00,1.95552,0.5703600000000001,2.037,0.35232,0.10276,0.367,1.6032000000000002,0.4676,1.67
2020-10-18 05:00:00,1.96224,0.57232,2.044,0.32064000000000004,0.09352,0.334,1.6416,0.4788,1.71
2020-10-18 05:30:00,2.01504,0.58772,2.099,0.30624,0.08932000000000001,0.319,1.7088,0.4984,1.78
2020-10-18 06:00:00,2.06304,0.60172,2.149,0.27744,0.08092,0.289,1.7856,0.5208,1.8599999999999999
2020-10-18 06:30:00,2.15712,0.62916,2.247,0.25632000000000005,0.07476000000000001,0.267,1.9008,0.5544,1.98
2020-10-18 07:00:00,2.33376,0.6806800000000001,2.431,0.26976,0.07868,0.281,2.064,0.602,2.15
2020-10-18 07:30:00,2.424,0.707,2.525,0.23520000000000002,0.06860000000000001,0.245,2.1888,0.6384000000000001,2.2800000000000002
2020-10-18 08:00:00,2.42016,0.7058800000000001,2.521,0.22176,0.06468,0.231,2.1984,0.6412,2.29
2020-10-18 08:30:00,2.6016,0.7588,2.71,0.28800000000000003,0.084,0.30000000000000004,2.3136,0.6748000000000001,2.41
2020-10-18 09:00:00,2.60256,0.7590800000000001,2.711,0.41376,0.12068000000000001,0.431,2.1888,0.6384000000000001,2.2800000000000002
2020-10-18 09:30:00,2.69184,0.78512,2.8040000000000003,0.46464000000000005,0.13552,0.484,2.2272,0.6496000000000001,2.32
2020-10-18 10:00:00,2.70048,0.7876400000000001,2.813,0.5596800000000001,0.16324000000000002,0.583,2.1408,0.6244000000000001,2.23
2020-10-18 10:30:00,2.70816,0.78988,2.821,0.6633600000000001,0.19348,0.6910000000000001,2.0448,0.5964,2.13
2020-10-18 11:00:00,2.81856,0.82208,2.936,0.7065600000000001,0.20608,0.736,2.112,0.616,2.2
2020-10-18 11:30:00,2.79264,0.81452,2.909,0.7478400000000001,0.21812,0.779,2.0448,0.5964,2.13
2020-10-18 12:00:00,2.9798400000000003,0.8691200000000001,3.104,0.72384,0.21112000000000003,0.754,2.2560000000000002,0.658,2.35
2020-10-18 12:30:00,3.05568,0.89124,3.183,0.77088,0.22484,0.803,2.2848,0.6664,2.38
2020-10-18 13:00:00,3.0576,0.8918,3.185,0.8688,0.2534,0.905,2.1888,0.6384000000000001,2.2800000000000002
2020-10-18 13:30:00,3.01152,0.87836,3.137,0.8131200000000001,0.23716,0.847,2.1984,0.6412,2.29
2020-10-18 14:00:00,2.90784,0.8481200000000001,3.029,0.8534400000000001,0.24892000000000003,0.889,2.0544000000000002,0.5992000000000001,2.14
2020-10-18 14:30:00,2.96256,0.8640800000000001,3.086,0.80256,0.23408,0.836,2.16,0.63,2.25
2020-10-18 15:00:00,2.93856,0.8570800000000001,3.061,0.6633600000000001,0.19348,0.6910000000000001,2.2752,0.6636000000000001,2.37
2020-10-18 15:30:00,2.98272,0.8699600000000001,3.107,0.50592,0.14756000000000002,0.527,2.4768,0.7224,2.58
2020-10-18 16:00:00,3.10464,0.9055200000000001,3.234,0.5126400000000001,0.14952000000000001,0.534,2.592,0.756,2.7
2020-10-18 16:30:00,3.36864,0.9825200000000001,3.509,0.40224000000000004,0.11732000000000001,0.419,2.9664,0.8652000000000001,3.09
2020-10-18 17:00:00,3.52224,1.02732,3.669,0.33504,0.09772,0.34900000000000003,3.1872,0.9296000000000001,3.32
2020-10-18 17:30:00,3.6384,1.0612,3.79,0.27840000000000004,0.08120000000000001,0.29,3.36,0.98,3.5
2020-10-18 18:00:00,3.68064,1.07352,3.834,0.26304,0.07672000000000001,0.274,3.4176,0.9968,3.56
2020-10-18 18:30:00,3.77952,1.10236,3.9370000000000003,0.24672000000000002,0.07196000000000001,0.257,3.5328,1.0304,3.68
2020-10-18 19:00:00,3.64608,1.06344,3.798,0.24768,0.07224000000000001,0.258,3.3984,0.9912000000000001,3.54
2020-10-18 19:30:00,3.5020800000000003,1.02144,3.648,0.24768,0.07224000000000001,0.258,3.2544,0.9492,3.39
2020-10-18 20:00:00,3.24288,0.9458400000000001,3.378,0.24768,0.07224000000000001,0.258,2.9952,0.8736,3.12
2020-10-18 20:30:00,3.04512,0.8881600000000001,3.172,0.25152,0.07336000000000001,0.262,2.7936,0.8148000000000001,2.91
2020-10-18 21:00:00,2.90112,0.84616,3.022,0.24192000000000002,0.07056000000000001,0.252,2.6592000000000002,0.7756000000000001,2.77
2020-10-18 21:30:00,2.74944,0.8019200000000001,2.864,0.22464,0.06552000000000001,0.234,2.5248,0.7364,2.63
2020-10-18 22:00:00,2.49408,0.7274400000000001,2.598,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.16,0.63,2.25
2020-10-18 22:30:00,2.2848,0.6664,2.38,0.3552,0.10360000000000001,0.37,1.9296000000000002,0.5628000000000001,2.01
2020-10-18 23:00:00,2.09952,0.61236,2.187,0.34272,0.09996000000000001,0.357,1.7568000000000001,0.5124000000000001,1.83
2020-10-18 23:30:00,1.9526400000000002,0.56952,2.034,0.29184000000000004,0.08512,0.304,1.6608,0.4844,1.73
2020-10-19 00:00:00,1.8,0.525,1.875,0.2832,0.0826,0.295,1.5168,0.4424,1.58
2020-10-19 00:30:00,1.8479999999999999,0.539,1.925,0.264,0.077,0.275,1.584,0.462,1.65
2020-10-19 01:00:00,1.96896,0.57428,2.051,0.26976,0.07868,0.281,1.6992,0.49560000000000004,1.77
2020-10-19 01:30:00,2.0736,0.6048,2.16,0.26880000000000004,0.0784,0.28,1.8048000000000002,0.5264,1.88
2020-10-19 02:00:00,2.2915200000000002,0.6683600000000001,2.387,0.21792000000000003,0.06356,0.227,2.0736,0.6048,2.16
2020-10-19 02:30:00,2.3923200000000002,0.69776,2.492,0.23232000000000003,0.06776,0.242,2.16,0.63,2.25
2020-10-19 03:00:00,2.34528,0.6840400000000001,2.443,0.20448000000000002,0.059640000000000006,0.213,2.1408,0.6244000000000001,2.23
2020-10-19 03:30:00,2.26752,0.6613600000000001,2.362,0.15552000000000002,0.045360000000000004,0.162,2.112,0.616,2.2
2020-10-19 04:00:00,2.10528,0.61404,2.193,0.15648,0.04564000000000001,0.163,1.9488,0.5684,2.03
2020-10-19 04:30:00,2.02176,0.5896800000000001,2.106,0.15936,0.04648,0.166,1.8624,0.5432,1.94
2020-10-19 05:00:00,1.99104,0.58072,2.074,0.15744000000000002,0.04592,0.164,1.8336000000000001,0.5348,1.9100000000000001
2020-10-19 05:30:00,2.1312,0.6216,2.22,0.24960000000000002,0.0728,0.26,1.8816000000000002,0.5488000000000001,1.96
2020-10-19 06:00:00,2.39328,0.6980400000000001,2.493,0.25248000000000004,0.07364000000000001,0.263,2.1408,0.6244000000000001,2.23
2020-10-19 06:30:00,2.69184,0.78512,2.8040000000000003,0.31104000000000004,0.09072000000000001,0.324,2.3808,0.6944,2.48
2020-10-19 07:00:00,2.87232,0.8377600000000001,2.992,0.30912,0.09016,0.322,2.5632,0.7476,2.67
2020-10-19 07:30:00,3.17568,0.9262400000000001,3.308,0.30528000000000005,0.08904000000000001,0.318,2.8704,0.8372,2.99
2020-10-19 08:00:00,3.26208,0.9514400000000001,3.398,0.21888000000000002,0.06384000000000001,0.228,3.0432,0.8876000000000001,3.17
2020-10-19 08:30:00,3.33792,0.9735600000000001,3.477,0.35232,0.10276,0.367,2.9856,0.8708,3.11
2020-10-19 09:00:00,3.42528,0.99904,3.568,0.73728,0.21504,0.768,2.688,0.784,2.8
2020-10-19 09:30:00,3.2880000000000003,0.9590000000000001,3.425,0.9744,0.2842,1.015,2.3136,0.6748000000000001,2.41
2020-10-19 10:00:00,3.16224,0.92232,3.294,1.36704,0.39872,1.424,1.7952,0.5236000000000001,1.87
2020-10-19 10:30:00,3.072,0.896,3.2,1.4592,0.42560000000000003,1.52,1.6128,0.47040000000000004,1.6800000000000002
2020-10-19 11:00:00,3.10272,0.9049600000000001,3.232,1.30752,0.38136000000000003,1.362,1.7952,0.5236000000000001,1.87
2020-10-19 11:30:00,3.07296,0.8962800000000001,3.201,1.72896,0.5042800000000001,1.8010000000000002,1.344,0.392,1.4
2020-10-19 12:00:00,2.94336,0.85848,3.066,2.45376,0.7156800000000001,2.556,0.48960000000000004,0.1428,0.51
2020-10-19 12:30:00,2.89056,0.84308,3.011,2.00736,0.58548,2.091,0.8832000000000001,0.2576,0.92
2020-10-19 13:00:00,3.01728,0.88004,3.143,1.62528,0.47404,1.693,1.392,0.406,1.45
2020-10-19 13:30:00,3.0672,0.8946000000000001,3.195,1.3679999999999999,0.399,1.425,1.6992,0.49560000000000004,1.77
2020-10-19 14:00:00,3.07008,0.8954400000000001,3.198,1.58208,0.46144,1.6480000000000001,1.488,0.434,1.55
2020-10-19 14:30:00,2.97312,0.86716,3.097,2.41632,0.70476,2.517,0.5568000000000001,0.16240000000000002,0.58
2020-10-19 15:00:00,2.9616,0.8638,3.085,1.9824000000000002,0.5782,2.065,0.9792000000000001,0.2856,1.02
2020-10-19 15:30:00,3.10272,0.9049600000000001,3.232,1.25952,0.36736,1.312,1.8432,0.5376000000000001,1.92
2020-10-19 16:00:00,3.05856,0.8920800000000001,3.186,1.1577600000000001,0.33768000000000004,1.206,1.9008,0.5544,1.98
2020-10-19 16:30:00,3.10752,0.90636,3.237,0.88992,0.25956,0.927,2.2176,0.6468,2.31
2020-10-19 17:00:00,3.14304,0.9167200000000001,3.274,0.76224,0.22232000000000002,0.794,2.3808,0.6944,2.48
2020-10-19 17:30:00,3.35424,0.9783200000000001,3.4939999999999998,0.5702400000000001,0.16632000000000002,0.594,2.784,0.812,2.9
2020-10-19 18:00:00,3.38496,0.98728,3.526,0.49536,0.14448000000000003,0.516,2.8896,0.8428,3.01
2020-10-19 18:30:00,3.51168,1.02424,3.658,0.52608,0.15344000000000002,0.548,2.9856,0.8708,3.11
2020-10-19 19:00:00,3.42816,0.9998800000000001,3.571,0.8457600000000001,0.24668,0.881,2.5824,0.7532,2.69
2020-10-19 19:30:00,3.28992,0.9595600000000001,3.427,1.06272,0.30996,1.107,2.2272,0.6496000000000001,2.32
2020-10-19 20:00:00,3.1248,0.9114000000000001,3.255,1.2912,0.3766,1.345,1.8336000000000001,0.5348,1.9100000000000001
2020-10-19 20:30:00,3.02112,0.88116,3.147,1.3123200000000002,0.38276000000000004,1.367,1.7088,0.4984,1.78
2020-10-19 21:00:00,2.79264,0.81452,2.909,1.14144,0.33292000000000005,1.189,1.6512,0.48160000000000003,1.72
2020-10-19 21:30:00,2.6784,0.7812,2.79,0.9216000000000001,0.26880000000000004,0.96,1.7568000000000001,0.5124000000000001,1.83
2020-10-19 22:00:00,2.54208,0.7414400000000001,2.648,1.2172800000000001,0.35504,1.268,1.3248,0.3864,1.38
2020-10-19 22:30:00,2.30016,0.67088,2.396,1.03296,0.30128000000000005,1.076,1.2671999999999999,0.36960000000000004,1.32
2020-10-19 23:00:00,2.06688,0.60284,2.153,1.04928,0.30604000000000003,1.093,1.0176,0.2968,1.06
2020-10-19 23:30:00,1.9670400000000001,0.57372,2.049,1.27584,0.37212,1.329,0.6912,0.2016,0.72
2020-10-20 00:00:00,1.85952,0.5423600000000001,1.937,1.10112,0.32116,1.147,0.7584000000000001,0.2212,0.79
2020-10-20 00:30:00,1.81344,0.5289200000000001,1.889,0.9494400000000001,0.27692,0.989,0.864,0.252,0.9
2020-10-20 01:00:00,1.92192,0.5605600000000001,2.002,1.07712,0.31416000000000005,1.1219999999999999,0.8448,0.2464,0.88
2020-10-20 01:30:00,2.01696,0.58828,2.101,1.07616,0.31388000000000005,1.121,0.9408000000000001,0.27440000000000003,0.98
2020-10-20 02:00:00,2.19456,0.6400800000000001,2.286,1.02336,0.29848,1.066,1.1712,0.3416,1.22
2020-10-20 02:30:00,2.17536,0.63448,2.266,1.04256,0.30408,1.086,1.1328,0.3304,1.18
2020-10-20 03:00:00,2.10336,0.61348,2.191,0.9993600000000001,0.29148,1.041,1.104,0.322,1.15
2020-10-20 03:30:00,2.08224,0.6073200000000001,2.169,1.14144,0.33292000000000005,1.189,0.9408000000000001,0.27440000000000003,0.98
2020-10-20 04:00:00,1.9526400000000002,0.56952,2.034,0.8774400000000001,0.25592000000000004,0.914,1.0752,0.3136,1.12
2020-10-20 04:30:00,1.94496,0.56728,2.026,0.8121600000000001,0.23688,0.846,1.1328,0.3304,1.18
2020-10-20 05:00:00,1.92576,0.5616800000000001,2.006,0.6297600000000001,0.18368,0.656,1.296,0.378,1.35
2020-10-20 05:30:00,2.01408,0.5874400000000001,2.098,0.68928,0.20104000000000002,0.718,1.3248,0.3864,1.38
2020-10-20 06:00:00,2.12544,0.61992,2.214,0.54144,0.15792,0.5640000000000001,1.584,0.462,1.65
2020-10-20 06:30:00,2.4220800000000002,0.7064400000000001,2.523,0.39648000000000005,0.11564,0.41300000000000003,2.0256,0.5908,2.11
2020-10-20 07:00:00,2.544,0.742,2.65,0.432,0.126,0.45,2.112,0.616,2.2
2020-10-20 07:30:00,2.9904,0.8722000000000001,3.115,0.3504,0.1022,0.365,2.64,0.77,2.75
2020-10-20 08:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.78144,0.22792,0.8140000000000001,2.0928,0.6104,2.18
2020-10-20 08:30:00,3.07776,0.89768,3.206,0.7929600000000001,0.23128,0.8260000000000001,2.2848,0.6664,2.38
2020-10-20 09:00:00,3.11904,0.9097200000000001,3.249,0.80544,0.23492000000000002,0.839,2.3136,0.6748000000000001,2.41
2020-10-20 09:30:00,3.17376,0.9256800000000001,3.306,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.5056000000000003,0.7308,2.61
2020-10-20 10:00:00,3.20256,0.93408,3.336,0.87936,0.25648000000000004,0.916,2.3232,0.6776,2.42
2020-10-20 10:30:00,3.31584,0.9671200000000001,3.454,0.7142400000000001,0.20832,0.744,2.6016,0.7588,2.71
2020-10-20 11:00:00,3.1776,0.9268000000000001,3.31,0.912,0.266,0.9500000000000001,2.2656,0.6608,2.36
2020-10-20 11:30:00,3.07104,0.8957200000000001,3.199,1.14144,0.33292000000000005,1.189,1.9296000000000002,0.5628000000000001,2.01
2020-10-20 12:00:00,3.05088,0.8898400000000001,3.178,1.27488,0.37184,1.328,1.776,0.518,1.85
2020-10-20 12:30:00,2.9097600000000003,0.8486800000000001,3.031,1.92096,0.56028,2.001,0.9888,0.2884,1.03
2020-10-20 13:00:00,3.17856,0.9270800000000001,3.311,2.70816,0.78988,2.821,0.47040000000000004,0.13720000000000002,0.49
2020-10-20 13:30:00,2.784,0.812,2.9,2.2560000000000002,0.658,2.35,0.528,0.154,0.55
2020-10-20 14:00:00,2.8464,0.8302,2.965,1.752,0.511,1.8250000000000002,1.0944,0.31920000000000004,1.1400000000000001
2020-10-20 14:30:00,3.07296,0.8962800000000001,3.201,1.11456,0.32508000000000004,1.161,1.9584000000000001,0.5712,2.04
2020-10-20 15:00:00,2.95872,0.8629600000000001,3.082,1.7875200000000002,0.52136,1.862,1.1712,0.3416,1.22
2020-10-20 15:30:00,2.98464,0.8705200000000001,3.109,2.13024,0.6213200000000001,2.219,0.8544,0.2492,0.89
2020-10-20 16:00:00,2.75616,0.80388,2.871,1.8345600000000002,0.53508,1.911,0.9216000000000001,0.26880000000000004,0.96
2020-10-20 16:30:00,2.89248,0.8436400000000001,3.013,1.27968,0.37324,1.333,1.6128,0.47040000000000004,1.6800000000000002
2020-10-20 17:00:00,2.86752,0.8363600000000001,2.987,1.06272,0.30996,1.107,1.8048000000000002,0.5264,1.88
2020-10-20 17:30:00,3.048,0.889,3.175,0.984,0.28700000000000003,1.025,2.064,0.602,2.15
2020-10-20 18:00:00,3.2524800000000003,0.94864,3.388,0.7276800000000001,0.21224,0.758,2.5248,0.7364,2.63
2020-10-20 18:30:00,3.28128,0.9570400000000001,3.418,0.79488,0.23184000000000002,0.8280000000000001,2.4864,0.7252000000000001,2.59
2020-10-20 19:00:00,3.29856,0.96208,3.436,1.04256,0.30408,1.086,2.2560000000000002,0.658,2.35
2020-10-20 19:30:00,3.1152,0.9086000000000001,3.245,0.6960000000000001,0.203,0.725,2.4192,0.7056,2.52
2020-10-20 20:00:00,2.9424,0.8582000000000001,3.065,0.8592000000000001,0.2506,0.895,2.0832,0.6076,2.17
2020-10-20 20:30:00,2.7504,0.8022,2.865,0.8592000000000001,0.2506,0.895,1.8912,0.5516,1.97
2020-10-20 21:00:00,2.6006400000000003,0.7585200000000001,2.709,0.6902400000000001,0.20132000000000003,0.719,1.9104,0.5572,1.99
2020-10-20 21:30:00,2.56992,0.7495600000000001,2.677,0.90912,0.26516,0.9470000000000001,1.6608,0.4844,1.73
2020-10-20 22:00:00,2.37024,0.69132,2.469,1.05504,0.30772000000000005,1.099,1.3152,0.3836,1.37
2020-10-20 22:30:00,2.16864,0.6325200000000001,2.259,1.02624,0.29932000000000003,1.069,1.1424,0.3332,1.19
2020-10-20 23:00:00,2.01408,0.5874400000000001,2.098,0.6604800000000001,0.19264,0.6880000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-20 23:30:00,1.82112,0.5311600000000001,1.897,0.8323200000000001,0.24276000000000003,0.867,0.9888,0.2884,1.03
2020-10-21 00:00:00,1.72608,0.50344,1.798,0.8812800000000001,0.25704000000000005,0.918,0.8448,0.2464,0.88
2020-10-21 00:30:00,1.70016,0.49588000000000004,1.771,0.48096000000000005,0.14028000000000002,0.501,1.2192,0.3556,1.27
2020-10-21 01:00:00,1.66368,0.48524000000000006,1.733,0.55008,0.16044,0.5730000000000001,1.1136,0.32480000000000003,1.16
2020-10-21 01:30:00,1.93632,0.56476,2.017,0.58272,0.16996000000000003,0.607,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-21 02:00:00,2.12736,0.62048,2.216,0.6105600000000001,0.17808000000000002,0.636,1.5168,0.4424,1.58
2020-10-21 02:30:00,2.12736,0.62048,2.216,0.67776,0.19768000000000002,0.706,1.4496,0.4228,1.51
2020-10-21 03:00:00,2.01792,0.5885600000000001,2.102,0.72192,0.21056000000000002,0.752,1.296,0.378,1.35
2020-10-21 03:30:00,1.95552,0.5703600000000001,2.037,0.49632000000000004,0.14476,0.517,1.4592,0.42560000000000003,1.52
2020-10-21 04:00:00,1.84896,0.5392800000000001,1.9260000000000002,0.35136,0.10248,0.366,1.4976,0.4368,1.56
2020-10-21 04:30:00,1.8528,0.5404,1.9300000000000002,0.3168,0.09240000000000001,0.33,1.536,0.448,1.6
2020-10-21 05:00:00,1.8758400000000002,0.54712,1.9540000000000002,0.35904,0.10472000000000001,0.374,1.5168,0.4424,1.58
2020-10-21 05:30:00,2.0064,0.5852,2.09,0.384,0.112,0.4,1.6224,0.4732,1.69
2020-10-21 06:00:00,2.1168,0.6174000000000001,2.205,0.22560000000000002,0.0658,0.23500000000000001,1.8912,0.5516,1.97
2020-10-21 06:30:00,2.39904,0.69972,2.499,0.19104000000000002,0.055720000000000006,0.199,2.208,0.644,2.3
2020-10-21 07:00:00,2.5180800000000003,0.7344400000000001,2.623,0.20448000000000002,0.059640000000000006,0.213,2.3136,0.6748000000000001,2.41
2020-10-21 07:30:00,2.8857600000000003,0.8416800000000001,3.006,0.20736000000000002,0.060480000000000006,0.216,2.6784,0.7812,2.79
2020-10-21 08:00:00,3.2064,0.9352,3.34,0.1632,0.0476,0.17,3.0432,0.8876000000000001,3.17
2020-10-21 08:30:00,3.30912,0.9651600000000001,3.447,0.23712000000000003,0.06916,0.247,3.072,0.896,3.2
2020-10-21 09:00:00,3.05952,0.89236,3.187,0.40032,0.11676,0.417,2.6592000000000002,0.7756000000000001,2.77
2020-10-21 09:30:00,3.23328,0.9430400000000001,3.368,0.31488000000000005,0.09184,0.328,2.9184,0.8512000000000001,3.04
2020-10-21 10:00:00,3.3792,0.9856,3.52,0.28800000000000003,0.084,0.30000000000000004,3.0912,0.9016000000000001,3.22
2020-10-21 10:30:00,3.53952,1.03236,3.6870000000000003,0.30432000000000003,0.08876,0.317,3.2352,0.9436,3.37
2020-10-21 11:00:00,3.58752,1.04636,3.737,0.41952000000000006,0.12236000000000001,0.437,3.168,0.924,3.3
2020-10-21 11:30:00,3.53856,1.03208,3.686,0.5049600000000001,0.14728000000000002,0.526,3.0336,0.8848,3.16
2020-10-21 12:00:00,3.5606400000000002,1.03852,3.709,0.58464,0.17052,0.609,2.976,0.868,3.1
2020-10-21 12:30:00,3.61152,1.05336,3.762,0.54912,0.16016000000000002,0.5720000000000001,3.0624,0.8932,3.19
2020-10-21 13:00:00,3.56928,1.04104,3.718,0.6796800000000001,0.19824000000000003,0.708,2.8896,0.8428,3.01
2020-10-21 13:30:00,3.45792,1.00856,3.602,0.86592,0.25256,0.902,2.592,0.756,2.7
2020-10-21 14:00:00,3.33312,0.97216,3.472,1.08672,0.31696,1.1320000000000001,2.2464,0.6552,2.34
2020-10-21 14:30:00,3.3504,0.9772000000000001,3.49,0.7296,0.21280000000000002,0.76,2.6208,0.7644000000000001,2.73
2020-10-21 15:00:00,3.2784,0.9562,3.415,0.6672,0.19460000000000002,0.6950000000000001,2.6112,0.7616,2.7199999999999998
2020-10-21 15:30:00,3.14976,0.91868,3.281,0.50976,0.14868,0.531,2.64,0.77,2.75
2020-10-21 16:00:00,3.1056,0.9058,3.235,0.4464,0.1302,0.465,2.6592000000000002,0.7756000000000001,2.77
2020-10-21 16:30:00,3.14496,0.9172800000000001,3.276,0.43776000000000004,0.12768000000000002,0.456,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-21 17:00:00,3.1728,0.9254,3.305,0.456,0.133,0.47500000000000003,2.7168,0.7924,2.83
2020-10-21 17:30:00,3.20352,0.9343600000000001,3.337,0.42912000000000006,0.12516000000000002,0.447,2.7744,0.8092,2.89
2020-10-21 18:00:00,3.18336,0.9284800000000001,3.316,0.48576,0.14168,0.506,2.6976,0.7868,2.81
2020-10-21 18:30:00,3.34848,0.9766400000000001,3.488,0.6796800000000001,0.19824000000000003,0.708,2.6688,0.7784000000000001,2.7800000000000002
2020-10-21 19:00:00,3.22656,0.94108,3.3609999999999998,0.65376,0.19068000000000002,0.681,2.5728,0.7504000000000001,2.68
2020-10-21 19:30:00,3.03936,0.88648,3.166,0.84096,0.24528000000000003,0.876,2.1984,0.6412,2.29
2020-10-21 20:00:00,2.85984,0.8341200000000001,2.979,0.82464,0.24052,0.859,2.0352,0.5936,2.12
2020-10-21 20:30:00,2.7216,0.7938000000000001,2.835,1.0704,0.31220000000000003,1.115,1.6512,0.48160000000000003,1.72
2020-10-21 21:00:00,2.6361600000000003,0.76888,2.746,0.8505600000000001,0.24808000000000002,0.886,1.7856,0.5208,1.8599999999999999
2020-10-21 21:30:00,2.59392,0.75656,2.702,0.68352,0.19936,0.712,1.9104,0.5572,1.99
2020-10-21 22:00:00,2.6112,0.7616,2.7199999999999998,0.3744,0.1092,0.39,2.2368,0.6524,2.33
2020-10-21 22:30:00,2.37216,0.69188,2.471,0.41376,0.12068000000000001,0.431,1.9584000000000001,0.5712,2.04
2020-10-21 23:00:00,2.11392,0.61656,2.202,0.53952,0.15736,0.562,1.5744,0.4592,1.6400000000000001
2020-10-21 23:30:00,1.9296000000000002,0.5628000000000001,2.01,0.5472,0.15960000000000002,0.5700000000000001,1.3824,0.4032,1.44
2020-10-22 00:00:00,1.8912,0.5516,1.97,0.432,0.126,0.45,1.4592,0.42560000000000003,1.52
2020-10-22 00:30:00,1.85376,0.54068,1.931,0.41376,0.12068000000000001,0.431,1.44,0.42,1.5
2020-10-22 01:00:00,1.824,0.532,1.9,0.4032,0.11760000000000001,0.42,1.4208,0.41440000000000005,1.48
2020-10-22 01:30:00,2.03424,0.5933200000000001,2.119,0.38304000000000005,0.11172000000000001,0.399,1.6512,0.48160000000000003,1.72
2020-10-22 02:00:00,2.23584,0.65212,2.329,0.46944,0.13692000000000001,0.489,1.7664,0.5152,1.8399999999999999
2020-10-22 02:30:00,2.18976,0.63868,2.281,0.53856,0.15708000000000003,0.561,1.6512,0.48160000000000003,1.72
2020-10-22 03:00:00,2.06688,0.60284,2.153,0.5980800000000001,0.17444,0.623,1.4688,0.4284,1.53
2020-10-22 03:30:00,2.01504,0.58772,2.099,0.46944,0.13692000000000001,0.489,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-22 04:00:00,1.968,0.5740000000000001,2.05,0.5376000000000001,0.1568,0.56,1.4304000000000001,0.4172,1.49
2020-10-22 04:30:00,1.9891200000000002,0.58016,2.072,0.53952,0.15736,0.562,1.4496,0.4228,1.51
2020-10-22 05:00:00,1.9699200000000001,0.5745600000000001,2.052,0.54912,0.16016000000000002,0.5720000000000001,1.4208,0.41440000000000005,1.48
2020-10-22 05:30:00,2.03136,0.59248,2.116,0.9369600000000001,0.27328,0.976,1.0944,0.31920000000000004,1.1400000000000001
2020-10-22 06:00:00,2.08896,0.60928,2.176,0.7065600000000001,0.20608,0.736,1.3824,0.4032,1.44
2020-10-22 06:30:00,2.27232,0.66276,2.367,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-22 07:00:00,2.50944,0.73192,2.614,1.21344,0.35392,1.264,1.296,0.378,1.35
2020-10-22 07:30:00,2.70432,0.78876,2.817,1.07232,0.31276000000000004,1.117,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-22 08:00:00,2.85408,0.8324400000000001,2.973,0.9532800000000001,0.27804,0.993,1.9008,0.5544,1.98
2020-10-22 08:30:00,3.15552,0.9203600000000001,3.287,0.76512,0.22316000000000003,0.797,2.3904,0.6972,2.49
2020-10-22 09:00:00,3.16896,0.9242800000000001,3.301,0.7689600000000001,0.22428,0.801,2.4,0.7000000000000001,2.5
2020-10-22 09:30:00,2.9558400000000002,0.8621200000000001,3.079,1.9286400000000001,0.56252,2.009,1.0272000000000001,0.29960000000000003,1.07
2020-10-22 10:00:00,3.09024,0.9013200000000001,3.219,2.48544,0.72492,2.589,0.6048,0.1764,0.63
2020-10-22 10:30:00,3.33024,0.9713200000000001,3.469,2.8502400000000003,0.8313200000000001,2.969,0.48,0.14,0.5
2020-10-22 11:00:00,3.3168,0.9674,3.455,2.4432,0.7126,2.545,0.8736,0.2548,0.91
2020-10-22 11:30:00,3.10368,0.90524,3.233,1.5964800000000001,0.46564000000000005,1.663,1.5072,0.43960000000000005,1.57
2020-10-22 12:00:00,4.07904,1.18972,4.249,2.91744,0.8509200000000001,3.039,1.1616,0.3388,1.21
2020-10-22 12:30:00,2.95872,0.8629600000000001,3.082,1.7683200000000001,0.51576,1.842,1.1904,0.3472,1.24
2020-10-22 13:00:00,2.86752,0.8363600000000001,2.987,1.47552,0.43036,1.537,1.392,0.406,1.45
2020-10-22 13:30:00,2.95872,0.8629600000000001,3.082,1.34592,0.39256,1.4020000000000001,1.6128,0.47040000000000004,1.6800000000000002
2020-10-22 14:00:00,2.97696,0.86828,3.101,1.32576,0.38668,1.381,1.6512,0.48160000000000003,1.72
2020-10-22 14:30:00,2.95488,0.86184,3.078,1.55328,0.45304000000000005,1.6179999999999999,1.4016,0.4088,1.46
2020-10-22 15:00:00,3.0096,0.8778,3.135,1.32,0.385,1.375,1.6896,0.4928,1.76
2020-10-22 15:30:00,3.2544,0.9492,3.39,0.7008,0.2044,0.73,2.5536,0.7448,2.66
2020-10-22 16:00:00,3.21984,0.9391200000000001,3.354,0.72384,0.21112000000000003,0.754,2.496,0.728,2.6
2020-10-22 16:30:00,3.15648,0.9206400000000001,3.2880000000000003,0.55488,0.16184,0.578,2.6016,0.7588,2.71
2020-10-22 17:00:00,3.41376,0.9956800000000001,3.556,0.34176,0.09968,0.356,3.072,0.896,3.2
2020-10-22 17:30:00,3.45216,1.00688,3.596,0.34176,0.09968,0.356,3.1104,0.9072,3.24
2020-10-22 18:00:00,3.50016,1.02088,3.646,0.34176,0.09968,0.356,3.1584,0.9212,3.29
2020-10-22 18:30:00,3.54048,1.03264,3.688,0.6796800000000001,0.19824000000000003,0.708,2.8608000000000002,0.8344,2.98
2020-10-22 19:00:00,3.52416,1.02788,3.6710000000000003,0.36576000000000003,0.10668000000000001,0.381,3.1584,0.9212,3.29
2020-10-22 19:30:00,3.42336,0.99848,3.566,0.32256,0.09408000000000001,0.336,3.1008,0.9044000000000001,3.23
2020-10-22 20:00:00,3.23808,0.9444400000000001,3.373,0.20448000000000002,0.059640000000000006,0.213,3.0336,0.8848,3.16
2020-10-22 20:30:00,3.00768,0.87724,3.133,0.19488000000000003,0.05684,0.203,2.8128,0.8204,2.93
2020-10-22 21:00:00,2.90688,0.84784,3.028,0.21888000000000002,0.06384000000000001,0.228,2.688,0.784,2.8
2020-10-22 21:30:00,2.87808,0.8394400000000001,2.998,0.25728,0.07504000000000001,0.268,2.6208,0.7644000000000001,2.73
2020-10-22 22:00:00,2.72064,0.7935200000000001,2.834,0.22464,0.06552000000000001,0.234,2.496,0.728,2.6
2020-10-22 22:30:00,2.56896,0.7492800000000001,2.676,0.21696000000000001,0.06328,0.226,2.352,0.686,2.45
2020-10-22 23:00:00,2.30976,0.6736800000000001,2.406,0.20736000000000002,0.060480000000000006,0.216,2.1024,0.6132000000000001,2.19
2020-10-22 23:30:00,2.13024,0.6213200000000001,2.219,0.17184000000000002,0.050120000000000005,0.179,1.9584000000000001,0.5712,2.04
2020-10-23 00:00:00,2.00064,0.58352,2.084,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.8048000000000002,0.5264,1.88
2020-10-23 00:30:00,1.97376,0.5756800000000001,2.056,0.15936,0.04648,0.166,1.8144,0.5292,1.8900000000000001
2020-10-23 01:00:00,1.9824000000000002,0.5782,2.065,0.1296,0.0378,0.135,1.8528,0.5404,1.9300000000000002
2020-10-23 01:30:00,2.22624,0.64932,2.319,0.22944,0.06692000000000001,0.23900000000000002,1.9968,0.5824,2.08
2020-10-23 02:00:00,2.44704,0.71372,2.549,0.35424000000000005,0.10332000000000001,0.369,2.0928,0.6104,2.18
2020-10-23 02:30:00,2.52288,0.73584,2.628,0.25728,0.07504000000000001,0.268,2.2656,0.6608,2.36
2020-10-23 03:00:00,2.4345600000000003,0.71008,2.536,0.26496000000000003,0.07728,0.276,2.1696,0.6328,2.26
2020-10-23 03:30:00,2.21376,0.64568,2.306,0.36096,0.10528000000000001,0.376,1.8528,0.5404,1.9300000000000002
2020-10-23 04:00:00,2.19648,0.6406400000000001,2.2880000000000003,0.31488000000000005,0.09184,0.328,1.8816000000000002,0.5488000000000001,1.96
2020-10-23 04:30:00,2.25408,0.65744,2.348,0.26688,0.07784,0.278,1.9872,0.5796,2.07
2020-10-23 05:00:00,2.2560000000000002,0.658,2.35,0.24960000000000002,0.0728,0.26,2.0064,0.5852,2.09
2020-10-23 05:30:00,2.376,0.6930000000000001,2.475,0.23520000000000002,0.06860000000000001,0.245,2.1408,0.6244000000000001,2.23
2020-10-23 06:00:00,2.56224,0.7473200000000001,2.669,0.22944,0.06692000000000001,0.23900000000000002,2.3328,0.6804,2.43
2020-10-23 06:30:00,2.79936,0.8164800000000001,2.916,0.20736000000000002,0.060480000000000006,0.216,2.592,0.756,2.7
2020-10-23 07:00:00,2.96928,0.86604,3.093,0.14688,0.04284,0.153,2.8224,0.8232,2.94
2020-10-23 07:30:00,3.4704,1.0122,3.615,0.1008,0.029400000000000003,0.105,3.3696,0.9828,3.51
2020-10-23 08:00:00,3.60192,1.05056,3.752,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.4656000000000002,1.0108,3.61
2020-10-23 08:30:00,3.7728,1.1004,3.93,0.1728,0.0504,0.18,3.6,1.05,3.75
2020-10-23 09:00:00,3.72288,1.08584,3.878,0.28608,0.08344,0.298,3.4368,1.0024,3.58
2020-10-23 09:30:00,3.58848,1.04664,3.738,0.38208000000000003,0.11144000000000001,0.398,3.2064,0.9352,3.34
2020-10-23 10:00:00,3.61728,1.05504,3.768,0.5836800000000001,0.17024,0.608,3.0336,0.8848,3.16
2020-10-23 10:30:00,3.62208,1.05644,3.773,0.41568000000000005,0.12124000000000001,0.433,3.2064,0.9352,3.34
2020-10-23 11:00:00,3.64992,1.06456,3.802,0.42432000000000003,0.12376000000000001,0.442,3.2256,0.9408000000000001,3.36
2020-10-23 11:30:00,3.6,1.05,3.75,0.48,0.14,0.5,3.12,0.91,3.25
2020-10-23 12:00:00,3.5376000000000003,1.0318,3.685,0.6576000000000001,0.1918,0.685,2.88,0.84,3.0
2020-10-23 12:30:00,3.52032,1.02676,3.667,0.74592,0.21756000000000003,0.777,2.7744,0.8092,2.89
2020-10-23 13:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.8534400000000001,0.24892000000000003,0.889,2.5824,0.7532,2.69
2020-10-23 13:30:00,3.02016,0.8808800000000001,3.146,1.6857600000000001,0.49168000000000006,1.756,1.3344,0.38920000000000005,1.3900000000000001
2020-10-23 14:00:00,2.9203200000000002,0.8517600000000001,3.042,1.5379200000000002,0.44856,1.6019999999999999,1.3824,0.4032,1.44
