Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-10-23 14:30:00,2.98656,0.8710800000000001,3.111,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.4784000000000002,0.4312,1.54
2020-10-23 15:00:00,2.86656,0.83608,2.9859999999999998,1.22496,0.35728000000000004,1.276,1.6416,0.4788,1.71
2020-10-23 15:30:00,2.9376,0.8568,3.06,0.8832000000000001,0.2576,0.92,2.0544000000000002,0.5992000000000001,2.14
2020-10-23 16:00:00,2.86464,0.83552,2.984,1.29024,0.37632000000000004,1.344,1.5744,0.4592,1.6400000000000001
2020-10-23 16:30:00,2.85408,0.8324400000000001,2.973,1.6444800000000002,0.47964000000000007,1.713,1.2096,0.3528,1.26
2020-10-23 17:00:00,2.92704,0.85372,3.049,1.27584,0.37212,1.329,1.6512,0.48160000000000003,1.72
2020-10-23 17:30:00,3.09696,0.9032800000000001,3.226,0.9561600000000001,0.27888,0.996,2.1408,0.6244000000000001,2.23
2020-10-23 18:00:00,3.37344,0.9839200000000001,3.5140000000000002,0.24384000000000003,0.07112,0.254,3.1296,0.9128000000000001,3.26
2020-10-23 18:30:00,3.6556800000000003,1.06624,3.808,0.29568,0.08624000000000001,0.308,3.36,0.98,3.5
2020-10-23 19:00:00,3.62208,1.05644,3.773,0.28128000000000003,0.08204,0.293,3.3407999999999998,0.9744,3.48
2020-10-23 19:30:00,3.39072,0.9889600000000001,3.532,0.36672000000000005,0.10696000000000001,0.382,3.024,0.882,3.15
2020-10-23 20:00:00,3.21024,0.93632,3.344,0.36864,0.10752,0.384,2.8416,0.8288000000000001,2.96
2020-10-23 20:30:00,3.10176,0.90468,3.231,0.45216000000000006,0.13188,0.47100000000000003,2.6496,0.7728,2.76
2020-10-23 21:00:00,3.03552,0.88536,3.162,0.43392000000000003,0.12656,0.452,2.6016,0.7588,2.71
2020-10-23 21:30:00,2.93664,0.8565200000000001,3.059,0.6902400000000001,0.20132000000000003,0.719,2.2464,0.6552,2.34
2020-10-23 22:00:00,2.72736,0.7954800000000001,2.841,0.48096000000000005,0.14028000000000002,0.501,2.2464,0.6552,2.34
2020-10-23 22:30:00,2.52192,0.7355600000000001,2.627,0.48672000000000004,0.14196,0.507,2.0352,0.5936,2.12
2020-10-23 23:00:00,2.33664,0.68152,2.434,0.68544,0.19992000000000001,0.714,1.6512,0.48160000000000003,1.72
2020-10-23 23:30:00,2.1264,0.6202000000000001,2.215,0.6384000000000001,0.1862,0.665,1.488,0.434,1.55
2020-10-24 00:00:00,1.98624,0.5793200000000001,2.069,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.44,0.42,1.5
2020-10-24 00:30:00,1.96128,0.57204,2.043,0.69408,0.20244,0.723,1.2671999999999999,0.36960000000000004,1.32
2020-10-24 01:00:00,1.9891200000000002,0.58016,2.072,0.99072,0.28896000000000005,1.032,0.9984000000000001,0.2912,1.04
2020-10-24 01:30:00,2.11776,0.61768,2.206,0.9657600000000001,0.28168000000000004,1.006,1.152,0.336,1.2
2020-10-24 02:00:00,2.39712,0.69916,2.497,0.5347200000000001,0.15596000000000002,0.557,1.8624,0.5432,1.94
2020-10-24 02:30:00,2.3664,0.6902,2.465,0.504,0.147,0.525,1.8624,0.5432,1.94
2020-10-24 03:00:00,2.34624,0.68432,2.444,0.50304,0.14672000000000002,0.524,1.8432,0.5376000000000001,1.92
2020-10-24 03:30:00,2.3088,0.6734,2.4050000000000002,0.6384000000000001,0.1862,0.665,1.6703999999999999,0.4872,1.74
2020-10-24 04:00:00,2.21568,0.64624,2.308,0.7276800000000001,0.21224,0.758,1.488,0.434,1.55
2020-10-24 04:30:00,2.21472,0.6459600000000001,2.307,0.74592,0.21756000000000003,0.777,1.4688,0.4284,1.53
2020-10-24 05:00:00,2.1504,0.6272,2.24,0.6624,0.1932,0.6900000000000001,1.488,0.434,1.55
2020-10-24 05:30:00,2.2800000000000002,0.665,2.375,1.1568,0.33740000000000003,1.205,1.1232,0.3276,1.17
2020-10-24 06:00:00,2.26464,0.6605200000000001,2.359,0.9974400000000001,0.29092,1.039,1.2671999999999999,0.36960000000000004,1.32
2020-10-24 06:30:00,2.35392,0.6865600000000001,2.452,1.08672,0.31696,1.1320000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-10-24 07:00:00,2.45088,0.71484,2.553,1.15488,0.33684000000000003,1.203,1.296,0.378,1.35
2020-10-24 07:30:00,2.56032,0.7467600000000001,2.667,1.25472,0.36596,1.307,1.3056,0.3808,1.3599999999999999
2020-10-24 08:00:00,2.6112,0.7616,2.7199999999999998,1.2768,0.3724,1.33,1.3344,0.38920000000000005,1.3900000000000001
2020-10-24 08:30:00,2.72448,0.79464,2.838,1.2940800000000001,0.37744000000000005,1.348,1.4304000000000001,0.4172,1.49
2020-10-24 09:00:00,2.7196800000000003,0.7932400000000001,2.833,1.35648,0.39564000000000005,1.413,1.3632,0.3976,1.42
2020-10-24 09:30:00,2.80032,0.81676,2.917,1.44672,0.42196000000000006,1.5070000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-24 10:00:00,2.7504,0.8022,2.865,1.4352,0.4186,1.495,1.3152,0.3836,1.37
2020-10-24 10:30:00,2.68032,0.78176,2.792,1.90272,0.55496,1.982,0.7776000000000001,0.2268,0.81
2020-10-24 11:00:00,2.67072,0.7789600000000001,2.782,1.9891200000000002,0.58016,2.072,0.6816,0.1988,0.71
2020-10-24 11:30:00,2.67744,0.7809200000000001,2.789,1.5254400000000001,0.44492000000000004,1.589,1.152,0.336,1.2
2020-10-24 12:00:00,2.6716800000000003,0.77924,2.783,1.65408,0.48244000000000004,1.7229999999999999,1.0176,0.2968,1.06
2020-10-24 12:30:00,2.76288,0.8058400000000001,2.878,1.5436800000000002,0.45024000000000003,1.608,1.2192,0.3556,1.27
2020-10-24 13:00:00,2.66976,0.77868,2.781,1.72896,0.5042800000000001,1.8010000000000002,0.9408000000000001,0.27440000000000003,0.98
2020-10-24 13:30:00,2.6294399999999998,0.76692,2.739,1.64064,0.47852000000000006,1.709,0.9888,0.2884,1.03
2020-10-24 14:00:00,2.69664,0.7865200000000001,2.809,1.53504,0.44772000000000006,1.599,1.1616,0.3388,1.21
2020-10-24 14:30:00,2.83584,0.8271200000000001,2.954,1.55904,0.45472,1.624,1.2768,0.3724,1.33
2020-10-24 15:00:00,2.7955200000000002,0.8153600000000001,2.912,1.15392,0.33656,1.202,1.6416,0.4788,1.71
2020-10-24 15:30:00,2.98944,0.87192,3.114,0.50304,0.14672000000000002,0.524,2.4864,0.7252000000000001,2.59
2020-10-24 16:00:00,3.04416,0.8878800000000001,3.171,0.55776,0.16268000000000002,0.581,2.4864,0.7252000000000001,2.59
2020-10-24 16:30:00,3.12192,0.91056,3.252,0.75072,0.21896000000000002,0.782,2.3712,0.6916,2.47
2020-10-24 17:00:00,3.21696,0.9382800000000001,3.351,1.00896,0.29428000000000004,1.051,2.208,0.644,2.3
2020-10-24 17:30:00,3.37824,0.9853200000000001,3.519,1.08384,0.31612,1.129,2.2944,0.6692,2.39
2020-10-24 18:00:00,3.4032,0.9926,3.545,1.2336,0.3598,1.2850000000000001,2.1696,0.6328,2.26
2020-10-24 18:30:00,3.50016,1.02088,3.646,1.27296,0.37128000000000005,1.326,2.2272,0.6496000000000001,2.32
2020-10-24 19:00:00,3.38208,0.9864400000000001,3.523,1.28928,0.37604000000000004,1.343,2.0928,0.6104,2.18
2020-10-24 19:30:00,3.14112,0.9161600000000001,3.2720000000000002,1.29792,0.37856,1.3519999999999999,1.8432,0.5376000000000001,1.92
2020-10-24 20:00:00,2.97216,0.8668800000000001,3.096,1.29216,0.37688000000000005,1.346,1.6800000000000002,0.49,1.75
2020-10-24 20:30:00,2.88288,0.84084,3.003,1.27968,0.37324,1.333,1.6032000000000002,0.4676,1.67
2020-10-24 21:00:00,2.7359999999999998,0.798,2.85,0.9216000000000001,0.26880000000000004,0.96,1.8144,0.5292,1.8900000000000001
2020-10-24 21:30:00,2.65728,0.7750400000000001,2.768,0.77568,0.22624000000000002,0.808,1.8816000000000002,0.5488000000000001,1.96
2020-10-24 22:00:00,2.51232,0.7327600000000001,2.617,1.06272,0.30996,1.107,1.4496,0.4228,1.51
2020-10-24 22:30:00,2.34816,0.68488,2.446,0.65856,0.19208000000000003,0.686,1.6896,0.4928,1.76
2020-10-24 23:00:00,2.16192,0.63056,2.252,0.70272,0.20496,0.732,1.4592,0.42560000000000003,1.52
2020-10-24 23:30:00,2.02848,0.59164,2.113,0.91488,0.26684,0.9530000000000001,1.1136,0.32480000000000003,1.16
2020-10-25 00:00:00,1.896,0.553,1.975,0.7248,0.2114,0.755,1.1712,0.3416,1.22
2020-10-25 00:30:00,1.8768,0.5474,1.955,0.792,0.231,0.8250000000000001,1.0848,0.3164,1.13
2020-10-25 01:00:00,1.81536,0.5294800000000001,1.891,0.55776,0.16268000000000002,0.581,1.2576,0.3668,1.31
2020-10-25 01:30:00,2.08416,0.6078800000000001,2.171,0.48096000000000005,0.14028000000000002,0.501,1.6032000000000002,0.4676,1.67
2020-10-25 02:00:00,2.16384,0.63112,2.254,0.56064,0.16352000000000003,0.584,1.6032000000000002,0.4676,1.67
2020-10-25 02:30:00,1.9488,0.5684,2.03,0.7872,0.2296,0.8200000000000001,1.1616,0.3388,1.21
2020-10-25 03:00:00,2.07648,0.6056400000000001,2.163,1.14528,0.33404,1.193,0.9312,0.2716,0.97
2020-10-25 03:30:00,2.02944,0.59192,2.114,1.13664,0.33152000000000004,1.184,0.8928,0.2604,0.93
2020-10-25 04:00:00,2.12928,0.62104,2.218,1.26528,0.36904000000000003,1.318,0.864,0.252,0.9
2020-10-25 04:30:00,2.10048,0.6126400000000001,2.188,1.20768,0.35224000000000005,1.258,0.8928,0.2604,0.93
2020-10-25 05:00:00,2.06688,0.60284,2.153,1.20288,0.35084000000000004,1.2530000000000001,0.864,0.252,0.9
2020-10-25 05:30:00,2.01024,0.5863200000000001,2.094,1.16544,0.33992000000000006,1.214,0.8448,0.2464,0.88
2020-10-25 06:00:00,2.35776,0.6876800000000001,2.456,1.16736,0.34048,1.216,1.1904,0.3472,1.24
2020-10-25 06:30:00,2.80896,0.8192800000000001,2.926,1.22496,0.35728000000000004,1.276,1.584,0.462,1.65
2020-10-25 07:00:00,2.61792,0.76356,2.727,0.96672,0.28196000000000004,1.007,1.6512,0.48160000000000003,1.72
2020-10-25 07:30:00,1.9411200000000002,0.56616,2.022,0.68352,0.19936,0.712,1.2576,0.3668,1.31
2020-10-25 08:00:00,1.33344,0.38892000000000004,1.389,0.66144,0.19292,0.6890000000000001,0.672,0.196,0.7000000000000001
2020-10-25 08:30:00,1.71744,0.50092,1.7890000000000001,1.17024,0.34132,1.219,0.5472,0.15960000000000002,0.5700000000000001
2020-10-25 09:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.8048000000000002,0.5264,1.88,0.9024000000000001,0.2632,0.9400000000000001
2020-10-25 09:30:00,2.9808,0.8694000000000001,3.105,2.4528,0.7154,2.555,0.528,0.154,0.55
2020-10-25 10:00:00,3.64704,1.06372,3.799,3.04224,0.8873200000000001,3.169,0.6048,0.1764,0.63
2020-10-25 10:30:00,3.36384,0.9811200000000001,3.504,2.08704,0.60872,2.174,1.2768,0.3724,1.33
2020-10-25 11:00:00,3.30816,0.9648800000000001,3.446,1.92576,0.5616800000000001,2.006,1.3824,0.4032,1.44
2020-10-25 11:30:00,5.64576,1.64668,5.881,3.32256,0.96908,3.461,2.3232,0.6776,2.42
2020-10-25 12:00:00,5.83968,1.70324,6.083,3.55488,1.03684,3.7030000000000003,2.2848,0.6664,2.38
2020-10-25 12:30:00,6.61632,1.92976,6.892,4.39872,1.28296,4.582,2.2176,0.6468,2.31
2020-10-25 13:00:00,5.95296,1.73628,6.201,4.48416,1.30788,4.671,1.4688,0.4284,1.53
2020-10-25 13:30:00,5.52768,1.61224,5.758,4.45248,1.29864,4.638,1.0752,0.3136,1.12
2020-10-25 14:00:00,4.66752,1.36136,4.862,3.76512,1.09816,3.922,0.9024000000000001,0.2632,0.9400000000000001
2020-10-25 14:30:00,4.25184,1.2401200000000001,4.429,3.3590400000000002,0.97972,3.499,0.8928,0.2604,0.93
2020-10-25 15:00:00,3.69504,1.07772,3.849,3.03264,0.8845200000000001,3.159,0.6624,0.1932,0.6900000000000001
2020-10-25 15:30:00,4.056,1.183,4.225,2.952,0.861,3.075,1.104,0.322,1.15
2020-10-25 16:00:00,4.27968,1.24824,4.458,1.9180800000000002,0.55944,1.998,2.3616,0.6888000000000001,2.46
2020-10-25 16:30:00,4.01856,1.17208,4.186,1.64736,0.48048,1.716,2.3712,0.6916,2.47
2020-10-25 17:00:00,3.01056,0.8780800000000001,3.136,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.3424,0.6832,2.44
2020-10-25 17:30:00,3.7632,1.0976,3.92,0.7584000000000001,0.2212,0.79,3.0048,0.8764000000000001,3.13
2020-10-25 18:00:00,4.30368,1.2552400000000001,4.483,1.07808,0.31444000000000005,1.123,3.2256,0.9408000000000001,3.36
2020-10-25 18:30:00,3.61248,1.05364,3.763,0.8284800000000001,0.24164000000000002,0.863,2.784,0.812,2.9
2020-10-25 19:00:00,3.21888,0.9388400000000001,3.3529999999999998,0.48288000000000003,0.14084000000000002,0.503,2.7359999999999998,0.798,2.85
2020-10-25 19:30:00,2.99424,0.8733200000000001,3.119,0.68064,0.19852000000000003,0.709,2.3136,0.6748000000000001,2.41
2020-10-25 20:00:00,2.6956800000000003,0.78624,2.808,0.53568,0.15624000000000002,0.558,2.16,0.63,2.25
2020-10-25 20:30:00,2.8416,0.8288000000000001,2.96,0.7488,0.2184,0.78,2.0928,0.6104,2.18
2020-10-25 21:00:00,2.72448,0.79464,2.838,0.7276800000000001,0.21224,0.758,1.9968,0.5824,2.08
2020-10-25 21:30:00,2.67264,0.7795200000000001,2.784,0.7718400000000001,0.22512000000000001,0.804,1.9008,0.5544,1.98
2020-10-25 22:00:00,2.5104,0.7322000000000001,2.615,0.7632,0.22260000000000002,0.795,1.7472,0.5096,1.82
2020-10-25 22:30:00,2.5343999999999998,0.7392000000000001,2.64,0.7104,0.20720000000000002,0.74,1.824,0.532,1.9
2020-10-25 23:00:00,2.36352,0.6893600000000001,2.462,0.68352,0.19936,0.712,1.6800000000000002,0.49,1.75
2020-10-25 23:30:00,1.57056,0.45808000000000004,1.6360000000000001,0.40896000000000005,0.11928000000000001,0.426,1.1616,0.3388,1.21
2020-10-26 00:00:00,1.34304,0.39172,1.399,0.35424000000000005,0.10332000000000001,0.369,0.9888,0.2884,1.03
2020-10-26 00:30:00,2.07936,0.60648,2.166,0.8889600000000001,0.25928,0.926,1.1904,0.3472,1.24
2020-10-26 01:00:00,2.3923200000000002,0.69776,2.492,0.97152,0.28336,1.012,1.4208,0.41440000000000005,1.48
2020-10-26 01:30:00,2.47104,0.72072,2.574,0.8774400000000001,0.25592000000000004,0.914,1.5936,0.46480000000000005,1.6600000000000001
2020-10-26 02:00:00,2.38272,0.69496,2.482,0.7795200000000001,0.22736,0.812,1.6032000000000002,0.4676,1.67
2020-10-26 02:30:00,2.28576,0.66668,2.3810000000000002,0.8265600000000001,0.24108000000000002,0.861,1.4592,0.42560000000000003,1.52
2020-10-26 03:00:00,2.21472,0.6459600000000001,2.307,1.13952,0.33236000000000004,1.187,1.0752,0.3136,1.12
2020-10-26 03:30:00,2.12928,0.62104,2.218,1.16928,0.34104,1.218,0.96,0.28,1.0
2020-10-26 04:00:00,2.1264,0.6202000000000001,2.215,1.0704,0.31220000000000003,1.115,1.056,0.308,1.1
2020-10-26 04:30:00,2.1264,0.6202000000000001,2.215,0.9456,0.2758,0.985,1.1808,0.34440000000000004,1.23
2020-10-26 05:00:00,2.13312,0.62216,2.222,0.8755200000000001,0.25536000000000003,0.912,1.2576,0.3668,1.31
2020-10-26 05:30:00,2.21568,0.64624,2.308,0.79488,0.23184000000000002,0.8280000000000001,1.4208,0.41440000000000005,1.48
2020-10-26 06:00:00,2.27712,0.6641600000000001,2.372,0.7123200000000001,0.20776000000000003,0.742,1.5648,0.45640000000000003,1.63
2020-10-26 06:30:00,2.55456,0.7450800000000001,2.661,0.96096,0.28028000000000003,1.001,1.5936,0.46480000000000005,1.6600000000000001
2020-10-26 07:00:00,2.76096,0.8052800000000001,2.876,0.6297600000000001,0.18368,0.656,2.1312,0.6216,2.22
2020-10-26 07:30:00,2.98848,0.8716400000000001,3.113,0.7900800000000001,0.23044,0.8230000000000001,2.1984,0.6412,2.29
2020-10-26 08:00:00,2.93568,0.8562400000000001,3.058,0.9292800000000001,0.27104,0.968,2.0064,0.5852,2.09
2020-10-26 08:30:00,3.53568,1.03124,3.683,0.83808,0.24444000000000002,0.873,2.6976,0.7868,2.81
2020-10-26 09:00:00,3.87648,1.13064,4.038,1.65888,0.48384000000000005,1.728,2.2176,0.6468,2.31
2020-10-26 09:30:00,4.35456,1.27008,4.536,3.18336,0.9284800000000001,3.316,1.1712,0.3416,1.22
2020-10-26 10:00:00,4.42176,1.2896800000000002,4.606,3.54816,1.03488,3.696,0.8736,0.2548,0.91
2020-10-26 10:30:00,3.7987200000000003,1.10796,3.957,1.27392,0.37156000000000006,1.327,2.5248,0.7364,2.63
2020-10-26 11:00:00,3.91392,1.1415600000000001,4.077,1.73472,0.5059600000000001,1.807,2.1792,0.6356,2.27
2020-10-26 11:30:00,3.94848,1.15164,4.113,1.65408,0.48244000000000004,1.7229999999999999,2.2944,0.6692,2.39
2020-10-26 12:00:00,3.98208,1.16144,4.148,1.35168,0.39424000000000003,1.408,2.6304,0.7672,2.74
2020-10-26 12:30:00,4.31136,1.2574800000000002,4.491,0.8073600000000001,0.23548000000000002,0.841,3.504,1.022,3.65
2020-10-26 13:00:00,4.16448,1.21464,4.338,1.15968,0.33824000000000004,1.208,3.0048,0.8764000000000001,3.13
2020-10-26 13:30:00,4.25664,1.24152,4.434,1.06944,0.31192000000000003,1.114,3.1872,0.9296000000000001,3.32
2020-10-26 14:00:00,4.04064,1.17852,4.209,2.04384,0.5961200000000001,2.129,1.9968,0.5824,2.08
2020-10-26 14:30:00,4.00608,1.16844,4.173,1.3948800000000001,0.40684000000000003,1.453,2.6112,0.7616,2.7199999999999998
2020-10-26 15:00:00,3.96864,1.15752,4.134,1.32864,0.38752000000000003,1.384,2.64,0.77,2.75
2020-10-26 15:30:00,4.1856,1.2208,4.36,1.2576,0.3668,1.31,2.928,0.854,3.05
2020-10-26 16:00:00,4.13952,1.20736,4.312,1.01952,0.29736,1.062,3.12,0.91,3.25
2020-10-26 16:30:00,4.04256,1.17908,4.211,0.7305600000000001,0.21308000000000002,0.761,3.312,0.966,3.45
2020-10-26 17:00:00,4.44384,1.2961200000000002,4.629,0.5270400000000001,0.15372000000000002,0.549,3.9168000000000003,1.1424,4.08
2020-10-26 17:30:00,4.83552,1.41036,5.037,0.7939200000000001,0.23156000000000002,0.8270000000000001,4.0416,1.1788,4.21
2020-10-26 18:00:00,4.80288,1.40084,5.003,0.7228800000000001,0.21084000000000003,0.753,4.08,1.19,4.25
2020-10-26 18:30:00,4.61184,1.34512,4.804,1.06944,0.31192000000000003,1.114,3.5423999999999998,1.0332,3.69
2020-10-26 19:00:00,4.41984,1.28912,4.604,0.94464,0.27552000000000004,0.984,3.4752,1.0136,3.62
2020-10-26 19:30:00,4.11744,1.20092,4.289,1.28544,0.37492000000000003,1.339,2.832,0.8260000000000001,2.95
2020-10-26 20:00:00,3.96192,1.15556,4.127,1.15872,0.33796000000000004,1.207,2.8032,0.8176,2.92
2020-10-26 20:30:00,3.93408,1.14744,4.098,0.75648,0.22064000000000003,0.788,3.1776,0.9268000000000001,3.31
2020-10-26 21:00:00,3.61248,1.05364,3.763,1.04928,0.30604000000000003,1.093,2.5632,0.7476,2.67
2020-10-26 21:30:00,3.33696,0.97328,3.476,0.9657600000000001,0.28168000000000004,1.006,2.3712,0.6916,2.47
2020-10-26 22:00:00,3.07968,0.89824,3.208,1.11168,0.32424000000000003,1.158,1.968,0.5740000000000001,2.05
2020-10-26 22:30:00,2.75904,0.8047200000000001,2.874,1.23264,0.35952,1.284,1.5264,0.44520000000000004,1.5899999999999999
2020-10-26 23:00:00,2.5171200000000002,0.73416,2.622,0.9811200000000001,0.28616,1.022,1.536,0.448,1.6
2020-10-26 23:30:00,2.328,0.679,2.425,0.5904,0.17220000000000002,0.615,1.7376,0.5068,1.81
2020-10-27 00:00:00,2.27808,0.66444,2.373,1.09728,0.32004000000000005,1.143,1.1808,0.34440000000000004,1.23
2020-10-27 00:30:00,2.5824,0.7532,2.69,1.2288000000000001,0.3584,1.28,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-27 01:00:00,2.95968,0.8632400000000001,3.083,1.23168,0.35924,1.283,1.728,0.504,1.8
2020-10-27 01:30:00,3.10944,0.9069200000000001,3.239,0.98784,0.28812000000000004,1.029,2.1216,0.6188,2.21
2020-10-27 02:00:00,3.04512,0.8881600000000001,3.172,0.66432,0.19376000000000002,0.6920000000000001,2.3808,0.6944,2.48
2020-10-27 02:30:00,2.96448,0.8646400000000001,3.088,0.40128,0.11704,0.418,2.5632,0.7476,2.67
2020-10-27 03:00:00,2.80128,0.8170400000000001,2.918,0.29568,0.08624000000000001,0.308,2.5056000000000003,0.7308,2.61
2020-10-27 03:30:00,2.6956800000000003,0.78624,2.808,0.32448000000000005,0.09464,0.338,2.3712,0.6916,2.47
2020-10-27 04:00:00,2.59008,0.7554400000000001,2.698,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.2560000000000002,0.658,2.35
2020-10-27 04:30:00,2.57568,0.75124,2.683,0.7420800000000001,0.21644000000000002,0.773,1.8336000000000001,0.5348,1.9100000000000001
2020-10-27 05:00:00,2.5881600000000002,0.7548800000000001,2.696,0.48576,0.14168,0.506,2.1024,0.6132000000000001,2.19
2020-10-27 05:30:00,2.66784,0.77812,2.779,0.45984,0.13412000000000002,0.47900000000000004,2.208,0.644,2.3
2020-10-27 06:00:00,2.77536,0.8094800000000001,2.891,0.61536,0.17948000000000003,0.641,2.16,0.63,2.25
2020-10-27 06:30:00,3.15936,0.9214800000000001,3.291,0.46176000000000006,0.13468000000000002,0.481,2.6976,0.7868,2.81
2020-10-27 07:00:00,3.2928,0.9604,3.43,0.7872,0.2296,0.8200000000000001,2.5056000000000003,0.7308,2.61
2020-10-27 07:30:00,3.7382400000000002,1.09032,3.894,0.63744,0.18592,0.664,3.1008,0.9044000000000001,3.23
2020-10-27 08:00:00,3.74208,1.09144,3.898,0.75648,0.22064000000000003,0.788,2.9856,0.8708,3.11
2020-10-27 08:30:00,4.104,1.197,4.275,0.7536,0.21980000000000002,0.785,3.3504,0.9772000000000001,3.49
2020-10-27 09:00:00,4.22496,1.23228,4.401,0.8553600000000001,0.24948,0.891,3.3696,0.9828,3.51
2020-10-27 09:30:00,4.14048,1.20764,4.313,0.9244800000000001,0.26964000000000005,0.963,3.216,0.9380000000000001,3.35
2020-10-27 10:00:00,4.01184,1.17012,4.179,1.30464,0.38052,1.359,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-27 10:30:00,3.9024,1.1382,4.065,1.416,0.41300000000000003,1.475,2.4864,0.7252000000000001,2.59
2020-10-27 11:00:00,3.92544,1.14492,4.089,1.55424,0.45332000000000006,1.619,2.3712,0.6916,2.47
2020-10-27 11:30:00,3.9753600000000002,1.15948,4.141,1.54656,0.45108000000000004,1.611,2.4288,0.7084,2.5300000000000002
2020-10-27 12:00:00,3.98496,1.16228,4.151,1.5081600000000002,0.43988000000000005,1.5710000000000002,2.4768,0.7224,2.58
2020-10-27 12:30:00,4.12032,1.20176,4.292,1.3651200000000001,0.39816,1.422,2.7552,0.8036000000000001,2.87
2020-10-27 13:00:00,4.07712,1.18916,4.247,1.53312,0.44716000000000006,1.597,2.544,0.742,2.65
2020-10-27 13:30:00,4.3248,1.2614,4.505,1.3679999999999999,0.399,1.425,2.9568000000000003,0.8624,3.08
2020-10-27 14:00:00,4.21728,1.23004,4.393,1.27968,0.37324,1.333,2.9376,0.8568,3.06
2020-10-27 14:30:00,4.27392,1.2465600000000001,4.452,1.23072,0.35896000000000006,1.282,3.0432,0.8876000000000001,3.17
2020-10-27 15:00:00,4.17408,1.21744,4.348,1.00608,0.29344000000000003,1.048,3.168,0.924,3.3
2020-10-27 15:30:00,4.27104,1.24572,4.449,0.9494400000000001,0.27692,0.989,3.3216,0.9688,3.46
2020-10-27 16:00:00,4.12896,1.20428,4.301,1.23936,0.36148,1.291,2.8896,0.8428,3.01
2020-10-27 16:30:00,4.36032,1.27176,4.542,1.29792,0.37856,1.3519999999999999,3.0624,0.8932,3.19
2020-10-27 17:00:00,4.67328,1.36304,4.868,1.03488,0.30184,1.078,3.6384,1.0612,3.79
2020-10-27 17:30:00,5.06304,1.47672,5.274,1.05984,0.30912,1.104,4.0032,1.1676,4.17
2020-10-27 18:00:00,5.04768,1.47224,5.258,0.8716800000000001,0.25424,0.908,4.176,1.218,4.35
2020-10-27 18:30:00,4.87776,1.4226800000000002,5.081,0.74016,0.21588000000000002,0.771,4.1376,1.2068,4.31
2020-10-27 19:00:00,4.6464,1.3552,4.84,1.3248,0.3864,1.38,3.3216,0.9688,3.46
2020-10-27 19:30:00,4.36128,1.27204,4.543,1.37568,0.40124000000000004,1.433,2.9856,0.8708,3.11
2020-10-27 20:00:00,4.13952,1.20736,4.312,1.29792,0.37856,1.3519999999999999,2.8416,0.8288000000000001,2.96
2020-10-27 20:30:00,4.00608,1.16844,4.173,1.06848,0.31164000000000003,1.113,2.9376,0.8568,3.06
2020-10-27 21:00:00,3.792,1.106,3.95,0.6624,0.1932,0.6900000000000001,3.1296,0.9128000000000001,3.26
2020-10-27 21:30:00,3.51936,1.02648,3.666,1.2825600000000001,0.37408,1.336,2.2368,0.6524,2.33
2020-10-27 22:00:00,3.35712,0.97916,3.497,1.29312,0.37716000000000005,1.347,2.064,0.602,2.15
2020-10-27 22:30:00,3.02016,0.8808800000000001,3.146,1.26336,0.36848000000000003,1.316,1.7568000000000001,0.5124000000000001,1.83
2020-10-27 23:00:00,2.70336,0.7884800000000001,2.816,1.36896,0.39928,1.426,1.3344,0.38920000000000005,1.3900000000000001
2020-10-27 23:30:00,2.5296000000000003,0.7378,2.635,1.416,0.41300000000000003,1.475,1.1136,0.32480000000000003,1.16
2020-10-28 00:00:00,2.40384,0.7011200000000001,2.504,1.36704,0.39872,1.424,1.0368,0.3024,1.08
2020-10-28 00:30:00,2.69184,0.78512,2.8040000000000003,1.11744,0.32592000000000004,1.164,1.5744,0.4592,1.6400000000000001
2020-10-28 01:00:00,3.07104,0.8957200000000001,3.199,0.9110400000000001,0.26572,0.9490000000000001,2.16,0.63,2.25
2020-10-28 01:30:00,3.2697599999999998,0.9536800000000001,3.406,0.59136,0.17248000000000002,0.616,2.6784,0.7812,2.79
2020-10-28 02:00:00,3.17088,0.9248400000000001,3.303,0.63648,0.18564000000000003,0.663,2.5343999999999998,0.7392000000000001,2.64
2020-10-28 02:30:00,3.0979200000000002,0.90356,3.227,1.08192,0.31556,1.127,2.016,0.588,2.1
2020-10-28 03:00:00,3.024,0.882,3.15,1.1136,0.32480000000000003,1.16,1.9104,0.5572,1.99
2020-10-28 03:30:00,2.86368,0.8352400000000001,2.983,1.49088,0.43484000000000006,1.553,1.3728,0.40040000000000003,1.43
2020-10-28 04:00:00,2.7897600000000002,0.8136800000000001,2.906,1.45536,0.42448,1.516,1.3344,0.38920000000000005,1.3900000000000001
2020-10-28 04:30:00,2.75616,0.80388,2.871,1.24896,0.36428000000000005,1.301,1.5072,0.43960000000000005,1.57
2020-10-28 05:00:00,2.7264,0.7952,2.84,1.1328,0.3304,1.18,1.5936,0.46480000000000005,1.6600000000000001
2020-10-28 05:30:00,2.84832,0.83076,2.967,1.16832,0.34076,1.217,1.6800000000000002,0.49,1.75
2020-10-28 06:00:00,3.02016,0.8808800000000001,3.146,1.47456,0.43008,1.536,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-28 06:30:00,3.27936,0.9564800000000001,3.416,1.43616,0.41888000000000003,1.496,1.8432,0.5376000000000001,1.92
2020-10-28 07:00:00,3.46368,1.01024,3.608,1.40928,0.41104,1.468,2.0544000000000002,0.5992000000000001,2.14
2020-10-28 07:30:00,3.74016,1.09088,3.896,1.38816,0.40488,1.446,2.352,0.686,2.45
2020-10-28 08:00:00,3.75744,1.09592,3.914,1.36704,0.39872,1.424,2.3904,0.6972,2.49
2020-10-28 08:30:00,3.89088,1.13484,4.053,1.52928,0.44604000000000005,1.593,2.3616,0.6888000000000001,2.46
2020-10-28 09:00:00,3.90144,1.13792,4.064,2.18304,0.6367200000000001,2.274,1.7184,0.5012,1.79
2020-10-28 09:30:00,3.8448,1.1214,4.005,1.9536,0.5698,2.035,1.8912,0.5516,1.97
2020-10-28 10:00:00,3.83232,1.11776,3.992,2.53632,0.7397600000000001,2.642,1.296,0.378,1.35
2020-10-28 10:30:00,4.09536,1.19448,4.266,3.32736,0.9704800000000001,3.466,0.768,0.224,0.8
2020-10-28 11:00:00,4.27968,1.24824,4.458,3.60768,1.05224,3.758,0.672,0.196,0.7000000000000001
2020-10-28 11:30:00,4.01376,1.17068,4.181,3.36096,0.98028,3.501,0.6528,0.1904,0.68
2020-10-28 12:00:00,3.68256,1.07408,3.836,2.34816,0.68488,2.446,1.3344,0.38920000000000005,1.3900000000000001
2020-10-28 12:30:00,3.71328,1.08304,3.868,2.35968,0.6882400000000001,2.458,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-28 13:00:00,3.76992,1.09956,3.927,2.56992,0.7495600000000001,2.677,1.2,0.35000000000000003,1.25
2020-10-28 13:30:00,3.69504,1.07772,3.849,2.10144,0.61292,2.189,1.5936,0.46480000000000005,1.6600000000000001
2020-10-28 14:00:00,3.9408000000000003,1.1494,4.105,1.7232,0.5026,1.795,2.2176,0.6468,2.31
2020-10-28 14:30:00,3.98304,1.16172,4.149,1.68864,0.49252,1.759,2.2944,0.6692,2.39
2020-10-28 15:00:00,3.94752,1.15136,4.112,1.70112,0.49616000000000005,1.772,2.2464,0.6552,2.34
2020-10-28 15:30:00,4.04064,1.17852,4.209,1.4486400000000001,0.42252000000000006,1.509,2.592,0.756,2.7
2020-10-28 16:00:00,4.11168,1.19924,4.283,1.05888,0.30884,1.103,3.0528,0.8904000000000001,3.18
2020-10-28 16:30:00,4.4592,1.3006,4.645,0.8016000000000001,0.2338,0.835,3.6576,1.0668,3.81
2020-10-28 17:00:00,4.7856000000000005,1.3958,4.985,0.8208000000000001,0.2394,0.855,3.9648,1.1564,4.13
2020-10-28 17:30:00,5.1792,1.5106000000000002,5.395,0.7056,0.2058,0.735,4.4736,1.3048,4.66
2020-10-28 18:00:00,5.05536,1.47448,5.266,1.25376,0.36568,1.306,3.8016,1.1088,3.96
2020-10-28 18:30:00,5.01408,1.46244,5.223,1.10688,0.32284,1.153,3.9072,1.1396,4.07
2020-10-28 19:00:00,4.76544,1.38992,4.964,0.8678400000000001,0.25312,0.904,3.8976,1.1368,4.06
2020-10-28 19:30:00,4.5456,1.3258,4.735,1.1568,0.33740000000000003,1.205,3.3888,0.9884000000000001,3.5300000000000002
2020-10-28 20:00:00,4.32,1.26,4.5,0.6816,0.1988,0.71,3.6384,1.0612,3.79
2020-10-28 20:30:00,4.2672,1.2446,4.445,0.8688,0.2534,0.905,3.3984,0.9912000000000001,3.54
2020-10-28 21:00:00,3.99552,1.16536,4.162,0.9427200000000001,0.27496000000000004,0.982,3.0528,0.8904000000000001,3.18
2020-10-28 21:30:00,3.67008,1.07044,3.823,1.37568,0.40124000000000004,1.433,2.2944,0.6692,2.39
2020-10-28 22:00:00,3.39648,0.9906400000000001,3.5380000000000003,1.3420800000000002,0.39144,1.3980000000000001,2.0544000000000002,0.5992000000000001,2.14
2020-10-28 22:30:00,3.12192,0.91056,3.252,1.29792,0.37856,1.3519999999999999,1.824,0.532,1.9
2020-10-28 23:00:00,2.80704,0.8187200000000001,2.924,1.25184,0.36512000000000006,1.304,1.5552000000000001,0.4536,1.62
2020-10-28 23:30:00,2.74752,0.8013600000000001,2.862,1.03872,0.30296,1.082,1.7088,0.4984,1.78
2020-10-29 00:00:00,2.52096,0.73528,2.626,1.36896,0.39928,1.426,1.152,0.336,1.2
2020-10-29 00:30:00,2.78496,0.8122800000000001,2.901,1.17216,0.34188,1.221,1.6128,0.47040000000000004,1.6800000000000002
2020-10-29 01:00:00,3.2256,0.9408000000000001,3.36,0.624,0.182,0.65,2.6016,0.7588,2.71
2020-10-29 01:30:00,3.40128,0.99204,3.543,0.37728,0.11004000000000001,0.393,3.024,0.882,3.15
2020-10-29 02:00:00,3.30816,0.9648800000000001,3.446,0.38976000000000005,0.11368,0.406,2.9184,0.8512000000000001,3.04
2020-10-29 02:30:00,3.18912,0.9301600000000001,3.322,0.54912,0.16016000000000002,0.5720000000000001,2.64,0.77,2.75
2020-10-29 03:00:00,3.06144,0.89292,3.189,0.9302400000000001,0.27132,0.969,2.1312,0.6216,2.22
2020-10-29 03:30:00,2.85984,0.8341200000000001,2.979,0.7574400000000001,0.22092,0.789,2.1024,0.6132000000000001,2.19
2020-10-29 04:00:00,2.86272,0.83496,2.982,1.3651200000000001,0.39816,1.422,1.4976,0.4368,1.56
2020-10-29 04:30:00,2.81856,0.82208,2.936,1.3977600000000001,0.40768000000000004,1.456,1.4208,0.41440000000000005,1.48
2020-10-29 05:00:00,2.7792,0.8106,2.895,1.1856,0.3458,1.235,1.5936,0.46480000000000005,1.6600000000000001
2020-10-29 05:30:00,2.832,0.8260000000000001,2.95,0.9504,0.2772,0.99,1.8816000000000002,0.5488000000000001,1.96
2020-10-29 06:00:00,3.00864,0.8775200000000001,3.134,0.6086400000000001,0.17752,0.634,2.4,0.7000000000000001,2.5
2020-10-29 06:30:00,3.30816,0.9648800000000001,3.446,0.51456,0.15008000000000002,0.536,2.7936,0.8148000000000001,2.91
2020-10-29 07:00:00,3.56736,1.04048,3.716,0.7065600000000001,0.20608,0.736,2.8608000000000002,0.8344,2.98
2020-10-29 07:30:00,4.00512,1.16816,4.172,0.5299200000000001,0.15456,0.552,3.4752,1.0136,3.62
2020-10-29 08:00:00,4.13856,1.20708,4.311,0.61536,0.17948000000000003,0.641,3.5232,1.0276,3.67
2020-10-29 08:30:00,4.2,1.225,4.375,0.7536,0.21980000000000002,0.785,3.4464,1.0052,3.59
2020-10-29 09:00:00,4.2048,1.2264,4.38,0.8928,0.2604,0.93,3.312,0.966,3.45
2020-10-29 09:30:00,4.12128,1.20204,4.293,1.16448,0.33964000000000005,1.213,2.9568000000000003,0.8624,3.08
2020-10-29 10:00:00,4.0416,1.1788,4.21,1.488,0.434,1.55,2.5536,0.7448,2.66
2020-10-29 10:30:00,4.08864,1.19252,4.259,1.58304,0.46172,1.649,2.5056000000000003,0.7308,2.61
2020-10-29 11:00:00,4.13856,1.20708,4.311,1.6329600000000002,0.47628000000000004,1.701,2.5056000000000003,0.7308,2.61
2020-10-29 11:30:00,4.27776,1.24768,4.456,1.61856,0.47208000000000006,1.686,2.6592000000000002,0.7756000000000001,2.77
2020-10-29 12:00:00,4.24512,1.23816,4.422,1.57632,0.45976000000000006,1.642,2.6688,0.7784000000000001,2.7800000000000002
2020-10-29 12:30:00,4.4016,1.2838,4.585,1.56,0.455,1.625,2.8416,0.8288000000000001,2.96
2020-10-29 13:00:00,4.31904,1.25972,4.499,1.60224,0.46732,1.669,2.7168,0.7924,2.83
2020-10-29 13:30:00,4.18368,1.22024,4.358,1.68768,0.49224000000000007,1.758,2.496,0.728,2.6
2020-10-29 14:00:00,4.29024,1.25132,4.469,1.31424,0.38332000000000005,1.369,2.976,0.868,3.1
2020-10-29 14:30:00,4.37856,1.27708,4.561,1.15296,0.33628,1.201,3.2256,0.9408000000000001,3.36
2020-10-29 15:00:00,4.25664,1.24152,4.434,1.23264,0.35952,1.284,3.024,0.882,3.15
2020-10-29 15:30:00,4.33248,1.26364,4.513,1.23168,0.35924,1.283,3.1008,0.9044000000000001,3.23
2020-10-29 16:00:00,4.29312,1.25216,4.472,1.26912,0.37016000000000004,1.322,3.024,0.882,3.15
2020-10-29 16:30:00,4.23264,1.23452,4.409,1.10304,0.32172,1.149,3.1296,0.9128000000000001,3.26
2020-10-29 17:00:00,4.61472,1.34596,4.807,0.8611200000000001,0.25116,0.897,3.7536,1.0948,3.91
2020-10-29 17:30:00,4.92096,1.4352800000000001,5.126,1.01376,0.29568,1.056,3.9072,1.1396,4.07
2020-10-29 18:00:00,4.7616,1.3888,4.96,1.248,0.364,1.3,3.5136000000000003,1.0248,3.66
2020-10-29 18:30:00,4.6176,1.3468,4.8100000000000005,1.4592,0.42560000000000003,1.52,3.1584,0.9212,3.29
2020-10-29 19:00:00,4.39584,1.28212,4.579,1.51584,0.44212,1.579,2.88,0.84,3.0
2020-10-29 19:30:00,4.1616,1.2138,4.335,1.5216,0.44380000000000003,1.585,2.64,0.77,2.75
2020-10-29 20:00:00,3.864,1.127,4.025,1.5408,0.4494,1.605,2.3232,0.6776,2.42
2020-10-29 20:30:00,3.8457600000000003,1.12168,4.006,1.4841600000000001,0.43288000000000004,1.546,2.3616,0.6888000000000001,2.46
2020-10-29 21:00:00,3.6384,1.0612,3.79,1.4784000000000002,0.4312,1.54,2.16,0.63,2.25
2020-10-29 21:30:00,3.35808,0.9794400000000001,3.498,1.50528,0.43904000000000004,1.568,1.8528,0.5404,1.9300000000000002
2020-10-29 22:00:00,3.16224,0.92232,3.294,1.48224,0.43232000000000004,1.544,1.6800000000000002,0.49,1.75
2020-10-29 22:30:00,2.8896,0.8428,3.01,1.536,0.448,1.6,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-29 23:00:00,2.6361600000000003,0.76888,2.746,1.54176,0.44968,1.6059999999999999,1.0944,0.31920000000000004,1.1400000000000001
2020-10-29 23:30:00,2.40576,0.7016800000000001,2.5060000000000002,1.42656,0.41608000000000006,1.486,0.9792000000000001,0.2856,1.02
2020-10-30 00:00:00,2.27712,0.6641600000000001,2.372,1.24032,0.36176,1.292,1.0368,0.3024,1.08
2020-10-30 00:30:00,2.53536,0.73948,2.641,1.2585600000000001,0.36708,1.311,1.2768,0.3724,1.33
2020-10-30 01:00:00,2.94336,0.85848,3.066,1.34016,0.39088,1.396,1.6032000000000002,0.4676,1.67
2020-10-30 01:30:00,3.07104,0.8957200000000001,3.199,1.23744,0.36092,1.289,1.8336000000000001,0.5348,1.9100000000000001
2020-10-30 02:00:00,2.96256,0.8640800000000001,3.086,1.25376,0.36568,1.306,1.7088,0.4984,1.78
2020-10-30 02:30:00,2.88288,0.84084,3.003,1.32768,0.38724000000000003,1.383,1.5552000000000001,0.4536,1.62
2020-10-30 03:00:00,2.72832,0.79576,2.842,1.31712,0.38416000000000006,1.3719999999999999,1.4112,0.4116,1.47
2020-10-30 03:30:00,2.6121600000000003,0.7618800000000001,2.721,1.29696,0.37828,1.351,1.3152,0.3836,1.37
2020-10-30 04:00:00,2.496,0.728,2.6,1.344,0.392,1.4,1.152,0.336,1.2
2020-10-30 04:30:00,2.52,0.735,2.625,1.5504,0.45220000000000005,1.615,0.9696,0.2828,1.01
2020-10-30 05:00:00,2.51136,0.73248,2.616,1.46496,0.42728000000000005,1.526,1.0464,0.3052,1.09
2020-10-30 05:30:00,2.5296000000000003,0.7378,2.635,1.4736,0.4298,1.5350000000000001,1.056,0.308,1.1
2020-10-30 06:00:00,2.65056,0.7730800000000001,2.761,1.5561600000000002,0.45388000000000006,1.621,1.0944,0.31920000000000004,1.1400000000000001
2020-10-30 06:30:00,2.91936,0.85148,3.041,1.4601600000000001,0.42588000000000004,1.521,1.4592,0.42560000000000003,1.52
2020-10-30 07:00:00,3.11424,0.9083200000000001,3.2439999999999998,1.37664,0.40152000000000004,1.434,1.7376,0.5068,1.81
2020-10-30 07:30:00,3.38016,0.9858800000000001,3.521,1.30656,0.38108000000000003,1.361,2.0736,0.6048,2.16
2020-10-30 08:00:00,3.2995200000000002,0.9623600000000001,3.437,1.26432,0.36876000000000003,1.317,2.0352,0.5936,2.12
2020-10-30 08:30:00,3.39648,0.9906400000000001,3.5380000000000003,1.25568,0.36624,1.308,2.1408,0.6244000000000001,2.23
2020-10-30 09:00:00,3.4713600000000002,1.01248,3.616,1.2825600000000001,0.37408,1.336,2.1888,0.6384000000000001,2.2800000000000002
2020-10-30 09:30:00,3.31968,0.9682400000000001,3.458,1.64928,0.48104,1.718,1.6703999999999999,0.4872,1.74
2020-10-30 10:00:00,3.3235200000000003,0.9693600000000001,3.462,1.30752,0.38136000000000003,1.362,2.016,0.588,2.1
2020-10-30 10:30:00,3.32928,0.9710400000000001,3.468,1.35168,0.39424000000000003,1.408,1.9776,0.5768,2.06
2020-10-30 11:00:00,3.3024,0.9632000000000001,3.44,1.6416,0.4788,1.71,1.6608,0.4844,1.73
2020-10-30 11:30:00,3.0768,0.8974000000000001,3.205,1.3008,0.3794,1.355,1.776,0.518,1.85
2020-10-30 12:00:00,2.7955200000000002,0.8153600000000001,2.912,1.04832,0.30576000000000003,1.092,1.7472,0.5096,1.82
2020-10-30 12:30:00,3.05184,0.89012,3.179,1.03584,0.30212,1.079,2.016,0.588,2.1
2020-10-30 13:00:00,3.02592,0.8825600000000001,3.152,1.02912,0.30016000000000004,1.072,1.9968,0.5824,2.08
2020-10-30 13:30:00,2.97408,0.8674400000000001,3.098,1.2940800000000001,0.37744000000000005,1.348,1.6800000000000002,0.49,1.75
2020-10-30 14:00:00,3.00576,0.8766800000000001,3.1310000000000002,1.44096,0.42028000000000004,1.501,1.5648,0.45640000000000003,1.63
2020-10-30 14:30:00,2.88,0.84,3.0,1.4784000000000002,0.4312,1.54,1.4016,0.4088,1.46
2020-10-30 15:00:00,2.88672,0.84196,3.007,0.80352,0.23436,0.837,2.0832,0.6076,2.17
2020-10-30 15:30:00,2.90112,0.84616,3.022,0.5779200000000001,0.16856000000000002,0.602,2.3232,0.6776,2.42
2020-10-30 16:00:00,2.84064,0.82852,2.959,0.56544,0.16492,0.589,2.2752,0.6636000000000001,2.37
2020-10-30 16:30:00,3.02112,0.88116,3.147,0.47712000000000004,0.13916,0.497,2.544,0.742,2.65
2020-10-30 17:00:00,3.3648,0.9814,3.505,0.4848,0.1414,0.505,2.88,0.84,3.0
2020-10-30 17:30:00,3.71232,1.08276,3.867,0.39072,0.11396,0.40700000000000003,3.3216,0.9688,3.46
2020-10-30 18:00:00,3.64032,1.06176,3.792,0.33792000000000005,0.09856000000000001,0.352,3.3024,0.9632000000000001,3.44
2020-10-30 18:30:00,3.53856,1.03208,3.686,0.28416,0.08288000000000001,0.296,3.2544,0.9492,3.39
2020-10-30 19:00:00,3.3696,0.9828,3.51,0.26880000000000004,0.0784,0.28,3.1008,0.9044000000000001,3.23
2020-10-30 19:30:00,3.32256,0.96908,3.461,0.31776000000000004,0.09268000000000001,0.331,3.0048,0.8764000000000001,3.13
2020-10-30 20:00:00,3.19968,0.9332400000000001,3.333,0.28128000000000003,0.08204,0.293,2.9184,0.8512000000000001,3.04
2020-10-30 20:30:00,3.05184,0.89012,3.179,0.25824,0.07532000000000001,0.269,2.7936,0.8148000000000001,2.91
2020-10-30 21:00:00,2.85504,0.83272,2.974,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.5824,0.7532,2.69
2020-10-30 21:30:00,2.66688,0.7778400000000001,2.778,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.3328,0.6804,2.43
2020-10-30 22:00:00,2.5488,0.7434000000000001,2.6550000000000002,0.4176,0.1218,0.435,2.1312,0.6216,2.22
2020-10-30 22:30:00,2.32896,0.6792800000000001,2.426,0.40896000000000005,0.11928000000000001,0.426,1.92,0.56,2.0
2020-10-30 23:00:00,2.12256,0.6190800000000001,2.211,0.49056000000000005,0.14308,0.511,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-30 23:30:00,1.9632,0.5726,2.045,0.5616,0.1638,0.585,1.4016,0.4088,1.46
2020-10-31 00:00:00,1.87776,0.5476800000000001,1.956,0.6297600000000001,0.18368,0.656,1.248,0.364,1.3
2020-10-31 00:30:00,2.05056,0.5980800000000001,2.136,0.6105600000000001,0.17808000000000002,0.636,1.44,0.42,1.5
2020-10-31 01:00:00,2.28192,0.66556,2.377,0.70752,0.20636000000000002,0.737,1.5744,0.4592,1.6400000000000001
2020-10-31 01:30:00,2.34336,0.6834800000000001,2.441,0.79776,0.23268000000000003,0.8310000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-31 02:00:00,2.23008,0.65044,2.323,0.69408,0.20244,0.723,1.536,0.448,1.6
2020-10-31 02:30:00,2.10624,0.6143200000000001,2.194,1.04064,0.30352,1.084,1.0656,0.3108,1.11
2020-10-31 03:00:00,2.14272,0.6249600000000001,2.232,1.4131200000000002,0.41216,1.472,0.7296,0.21280000000000002,0.76
2020-10-31 03:30:00,2.20224,0.64232,2.294,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.6528,0.1904,0.68
2020-10-31 04:00:00,2.15808,0.62944,2.248,1.56288,0.45584,1.6280000000000001,0.5952000000000001,0.1736,0.62
2020-10-31 04:30:00,2.15616,0.6288800000000001,2.246,1.54176,0.44968,1.6059999999999999,0.6144000000000001,0.1792,0.64
2020-10-31 05:00:00,2.1312,0.6216,2.22,1.5648,0.45640000000000003,1.63,0.5664,0.1652,0.59
2020-10-31 05:30:00,2.13984,0.62412,2.229,1.55424,0.45332000000000006,1.619,0.5856,0.1708,0.61
2020-10-31 06:00:00,2.1494400000000002,0.62692,2.239,1.5254400000000001,0.44492000000000004,1.589,0.624,0.182,0.65
2020-10-31 06:30:00,2.10144,0.61292,2.189,1.43904,0.41972000000000004,1.499,0.6624,0.1932,0.6900000000000001
2020-10-31 07:00:00,2.15136,0.62748,2.241,1.52736,0.44548000000000004,1.591,0.624,0.182,0.65
2020-10-31 07:30:00,2.21664,0.6465200000000001,2.309,1.58304,0.46172,1.649,0.6336,0.18480000000000002,0.66
2020-10-31 08:00:00,2.26848,0.66164,2.363,1.5676800000000002,0.45724000000000004,1.633,0.7008,0.2044,0.73
2020-10-31 08:30:00,2.40096,0.70028,2.501,1.5849600000000001,0.46228,1.651,0.8160000000000001,0.23800000000000002,0.85
2020-10-31 09:00:00,2.43936,0.7114800000000001,2.541,1.61376,0.47068000000000004,1.681,0.8256,0.24080000000000001,0.86
2020-10-31 09:30:00,2.53056,0.7380800000000001,2.636,1.63776,0.47768000000000005,1.706,0.8928,0.2604,0.93
2020-10-31 10:00:00,2.4672,0.7196,2.5700000000000003,1.6608,0.4844,1.73,0.8064,0.23520000000000002,0.84
2020-10-31 10:30:00,2.49984,0.7291200000000001,2.604,1.61664,0.47152000000000005,1.6840000000000002,0.8832000000000001,0.2576,0.92
2020-10-31 11:00:00,2.60544,0.75992,2.714,1.77984,0.51912,1.854,0.8256,0.24080000000000001,0.86
2020-10-31 11:30:00,2.57568,0.75124,2.683,1.73088,0.5048400000000001,1.803,0.8448,0.2464,0.88
2020-10-31 12:00:00,2.69184,0.78512,2.8040000000000003,2.04864,0.59752,2.134,0.6432,0.18760000000000002,0.67
2020-10-31 12:30:00,2.77632,0.80976,2.892,1.91232,0.55776,1.992,0.864,0.252,0.9
2020-10-31 13:00:00,2.72928,0.7960400000000001,2.843,1.96128,0.57204,2.043,0.768,0.224,0.8
2020-10-31 13:30:00,2.7955200000000002,0.8153600000000001,2.912,1.8163200000000002,0.52976,1.892,0.9792000000000001,0.2856,1.02
2020-10-31 14:00:00,3.8697600000000003,1.1286800000000001,4.031,2.96736,0.86548,3.091,0.9024000000000001,0.2632,0.9400000000000001
2020-10-31 14:30:00,3.7824,1.1032,3.94,2.8224,0.8232,2.94,0.96,0.28,1.0
2020-10-31 15:00:00,3.82848,1.11664,3.988,2.9452800000000003,0.85904,3.068,0.8832000000000001,0.2576,0.92
2020-10-31 15:30:00,2.83008,0.8254400000000001,2.948,2.35968,0.6882400000000001,2.458,0.47040000000000004,0.13720000000000002,0.49
2020-10-31 16:00:00,2.57376,0.75068,2.681,1.84416,0.53788,1.921,0.7296,0.21280000000000002,0.76
2020-10-31 16:30:00,2.77536,0.8094800000000001,2.891,1.67136,0.48748,1.741,1.104,0.322,1.15
2020-10-31 17:00:00,3.07776,0.89768,3.206,1.57056,0.45808000000000004,1.6360000000000001,1.5072,0.43960000000000005,1.57
2020-10-31 17:30:00,3.36768,0.9822400000000001,3.508,1.51488,0.44184,1.5779999999999998,1.8528,0.5404,1.9300000000000002
2020-10-31 18:00:00,3.4224,0.9982000000000001,3.565,1.5695999999999999,0.45780000000000004,1.635,1.8528,0.5404,1.9300000000000002
2020-10-31 18:30:00,3.36768,0.9822400000000001,3.508,1.5916800000000002,0.46424000000000004,1.658,1.776,0.518,1.85
2020-10-31 19:00:00,3.2256,0.9408000000000001,3.36,1.5072,0.43960000000000005,1.57,1.7184,0.5012,1.79
2020-10-31 19:30:00,3.04416,0.8878800000000001,3.171,1.62336,0.47348,1.691,1.4208,0.41440000000000005,1.48
2020-10-31 20:00:00,2.9212800000000003,0.85204,3.043,1.26048,0.36764,1.313,1.6608,0.4844,1.73
2020-10-31 20:30:00,2.9203200000000002,0.8517600000000001,3.042,1.39392,0.40656000000000003,1.452,1.5264,0.44520000000000004,1.5899999999999999
2020-10-31 21:00:00,2.73888,0.7988400000000001,2.8529999999999998,1.11648,0.32564000000000004,1.163,1.6224,0.4732,1.69
2020-10-31 21:30:00,2.56992,0.7495600000000001,2.677,1.04352,0.30436,1.087,1.5264,0.44520000000000004,1.5899999999999999
2020-10-31 22:00:00,2.39136,0.6974800000000001,2.491,1.04736,0.30548000000000003,1.091,1.344,0.392,1.4
2020-10-31 22:30:00,2.29728,0.6700400000000001,2.393,1.55808,0.45444,1.623,0.7392000000000001,0.2156,0.77
2020-10-31 23:00:00,2.1792,0.6356,2.27,1.4496,0.4228,1.51,0.7296,0.21280000000000002,0.76
2020-10-31 23:30:00,2.1456,0.6258,2.235,1.4544000000000001,0.4242,1.5150000000000001,0.6912,0.2016,0.72
2020-11-01 00:00:00,1.94592,0.5675600000000001,2.027,1.12032,0.32676000000000005,1.167,0.8256,0.24080000000000001,0.86
2020-11-01 00:30:00,2.01408,0.5874400000000001,2.098,1.05408,0.30744000000000005,1.098,0.96,0.28,1.0
2020-11-01 01:00:00,2.26656,0.66108,2.3609999999999998,1.13376,0.33068000000000003,1.181,1.1328,0.3304,1.18
2020-11-01 01:30:00,2.37312,0.6921600000000001,2.472,1.50912,0.44016000000000005,1.572,0.864,0.252,0.9
2020-11-01 02:00:00,2.25504,0.6577200000000001,2.349,1.42944,0.41692,1.4889999999999999,0.8256,0.24080000000000001,0.86
2020-11-01 02:30:00,2.16,0.63,2.25,1.2384,0.3612,1.29,0.9216000000000001,0.26880000000000004,0.96
2020-11-01 03:00:00,2.07168,0.60424,2.158,1.01568,0.29624,1.058,1.056,0.308,1.1
2020-11-01 03:30:00,2.13888,0.6238400000000001,2.228,1.27488,0.37184,1.328,0.864,0.252,0.9
2020-11-01 04:00:00,2.29632,0.66976,2.392,1.62432,0.47376,1.6920000000000002,0.672,0.196,0.7000000000000001
2020-11-01 04:30:00,2.30784,0.67312,2.404,1.63584,0.47712000000000004,1.704,0.672,0.196,0.7000000000000001
2020-11-01 05:00:00,2.32032,0.67676,2.417,1.6675200000000001,0.48636,1.737,0.6528,0.1904,0.68
2020-11-01 05:30:00,2.31264,0.67452,2.409,1.66944,0.48692,1.7389999999999999,0.6432,0.18760000000000002,0.67
2020-11-01 06:00:00,2.34816,0.68488,2.446,1.66656,0.48608,1.736,0.6816,0.1988,0.71
2020-11-01 06:30:00,2.2896,0.6678000000000001,2.385,1.6656,0.4858,1.7349999999999999,0.624,0.182,0.65
2020-11-01 07:00:00,2.32032,0.67676,2.417,1.6675200000000001,0.48636,1.737,0.6528,0.1904,0.68
2020-11-01 07:30:00,2.33856,0.68208,2.436,1.66656,0.48608,1.736,0.672,0.196,0.7000000000000001
2020-11-01 08:00:00,2.28192,0.66556,2.377,1.67712,0.48916000000000004,1.7469999999999999,0.6048,0.1764,0.63
2020-11-01 08:30:00,2.40192,0.7005600000000001,2.502,1.67232,0.48776,1.742,0.7296,0.21280000000000002,0.76
2020-11-01 09:00:00,2.4460800000000003,0.7134400000000001,2.548,1.68768,0.49224000000000007,1.758,0.7584000000000001,0.2212,0.79
2020-11-01 09:30:00,2.83872,0.82796,2.957,2.27232,0.66276,2.367,0.5664,0.1652,0.59
2020-11-01 10:00:00,2.6496,0.7728,2.76,2.208,0.644,2.3,0.44160000000000005,0.1288,0.46
2020-11-01 10:30:00,2.7408,0.7994,2.855,2.2128,0.6454000000000001,2.305,0.528,0.154,0.55
2020-11-01 11:00:00,3.14208,0.91644,3.273,2.55648,0.7456400000000001,2.6630000000000003,0.5856,0.1708,0.61
2020-11-01 11:30:00,2.87136,0.8374800000000001,2.991,2.45856,0.71708,2.561,0.4128,0.12040000000000001,0.43
2020-11-01 12:00:00,5.26944,1.53692,5.489,3.75264,1.09452,3.909,1.5168,0.4424,1.58
2020-11-01 12:30:00,4.03584,1.17712,4.204,3.17184,0.92512,3.304,0.864,0.252,0.9
2020-11-01 13:00:00,5.04288,1.47084,5.253,3.66048,1.06764,3.813,1.3824,0.4032,1.44
2020-11-01 13:30:00,3.4224,0.9982000000000001,3.565,2.76,0.805,2.875,0.6624,0.1932,0.6900000000000001
2020-11-01 14:00:00,2.76192,0.80556,2.877,2.17632,0.6347600000000001,2.267,0.5856,0.1708,0.61
2020-11-01 14:30:00,2.75232,0.80276,2.867,2.04192,0.5955600000000001,2.127,0.7104,0.20720000000000002,0.74
2020-11-01 15:00:00,2.75904,0.8047200000000001,2.874,1.8278400000000001,0.53312,1.904,0.9312,0.2716,0.97
2020-11-01 15:30:00,3.05184,0.89012,3.179,1.21824,0.35532,1.2690000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-11-01 16:00:00,3.13824,0.91532,3.269,1.64064,0.47852000000000006,1.709,1.4976,0.4368,1.56
2020-11-01 16:30:00,3.17376,0.9256800000000001,3.306,1.58976,0.46368000000000004,1.6560000000000001,1.584,0.462,1.65
2020-11-01 17:00:00,3.5088,1.0234,3.6550000000000002,1.6464,0.4802,1.7149999999999999,1.8624,0.5432,1.94
2020-11-01 17:30:00,3.76512,1.09816,3.922,1.6147200000000002,0.47096000000000005,1.682,2.1504,0.6272,2.24
2020-11-01 18:00:00,3.56736,1.04048,3.716,1.67616,0.48888000000000004,1.746,1.8912,0.5516,1.97
2020-11-01 18:30:00,3.43488,1.00184,3.578,1.67808,0.48944000000000004,1.748,1.7568000000000001,0.5124000000000001,1.83
2020-11-01 19:00:00,3.22944,0.9419200000000001,3.364,1.68384,0.49112000000000006,1.754,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-11-01 19:30:00,3.04128,0.88704,3.168,1.67808,0.48944000000000004,1.748,1.3632,0.3976,1.42
2020-11-01 20:00:00,2.86368,0.8352400000000001,2.983,1.67328,0.48804000000000003,1.7429999999999999,1.1904,0.3472,1.24
2020-11-01 20:30:00,2.87808,0.8394400000000001,2.998,1.6684800000000002,0.48664,1.738,1.2096,0.3528,1.26
2020-11-01 21:00:00,2.70624,0.78932,2.819,1.51584,0.44212,1.579,1.1904,0.3472,1.24
2020-11-01 21:30:00,2.46144,0.7179200000000001,2.564,1.53984,0.44912,1.604,0.9216000000000001,0.26880000000000004,0.96
2020-11-01 22:00:00,2.3232,0.6776,2.42,1.2576,0.3668,1.31,1.0656,0.3108,1.11
2020-11-01 22:30:00,2.13792,0.62356,2.227,1.23552,0.36036,1.287,0.9024000000000001,0.2632,0.9400000000000001
2020-11-01 23:00:00,2.20704,0.6437200000000001,2.299,1.63104,0.47572000000000003,1.699,0.5760000000000001,0.168,0.6000000000000001
2020-11-01 23:30:00,2.23488,0.6518400000000001,2.328,1.6684800000000002,0.48664,1.738,0.5664,0.1652,0.59
2020-11-02 00:00:00,2.23872,0.6529600000000001,2.332,1.67232,0.48776,1.742,0.5664,0.1652,0.59
2020-11-02 00:30:00,2.23104,0.6507200000000001,2.324,1.6742400000000002,0.48832000000000003,1.744,0.5568000000000001,0.16240000000000002,0.58
