Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-11-02 01:00:00,2.29056,0.66808,2.386,1.67616,0.48888000000000004,1.746,0.6144000000000001,0.1792,0.64
2020-11-02 01:30:00,2.31072,0.67396,2.407,1.67712,0.48916000000000004,1.7469999999999999,0.6336,0.18480000000000002,0.66
2020-11-02 02:00:00,2.2560000000000002,0.658,2.35,1.6800000000000002,0.49,1.75,0.5760000000000001,0.168,0.6000000000000001
2020-11-02 02:30:00,2.23488,0.6518400000000001,2.328,1.67808,0.48944000000000004,1.748,0.5568000000000001,0.16240000000000002,0.58
2020-11-02 03:00:00,2.25696,0.6582800000000001,2.351,1.68096,0.49028000000000005,1.751,0.5760000000000001,0.168,0.6000000000000001
2020-11-02 03:30:00,2.24352,0.65436,2.337,1.67712,0.48916000000000004,1.7469999999999999,0.5664,0.1652,0.59
2020-11-02 04:00:00,2.23584,0.65212,2.329,1.67904,0.48972000000000004,1.749,0.5568000000000001,0.16240000000000002,0.58
2020-11-02 04:30:00,2.24928,0.6560400000000001,2.343,1.67328,0.48804000000000003,1.7429999999999999,0.5760000000000001,0.168,0.6000000000000001
2020-11-02 05:00:00,2.23584,0.65212,2.329,1.67904,0.48972000000000004,1.749,0.5568000000000001,0.16240000000000002,0.58
2020-11-02 05:30:00,2.20416,0.64288,2.296,1.66656,0.48608,1.736,0.5376000000000001,0.1568,0.56
2020-11-02 06:00:00,2.21856,0.6470800000000001,2.311,1.65216,0.48188000000000003,1.721,0.5664,0.1652,0.59
2020-11-02 06:30:00,2.304,0.672,2.4,1.6032000000000002,0.4676,1.67,0.7008,0.2044,0.73
2020-11-02 07:00:00,2.46432,0.7187600000000001,2.567,1.48512,0.43316000000000004,1.5470000000000002,0.9792000000000001,0.2856,1.02
2020-11-02 07:30:00,2.79456,0.81508,2.911,1.26816,0.36988000000000004,1.321,1.5264,0.44520000000000004,1.5899999999999999
2020-11-02 08:00:00,2.76768,0.8072400000000001,2.883,1.08768,0.31724,1.133,1.6800000000000002,0.49,1.75
2020-11-02 08:30:00,2.72352,0.7943600000000001,2.8369999999999997,1.8883200000000002,0.55076,1.967,0.8352,0.2436,0.87
2020-11-02 09:00:00,2.85984,0.8341200000000001,2.979,1.9670400000000001,0.57372,2.049,0.8928,0.2604,0.93
2020-11-02 09:30:00,2.86848,0.83664,2.988,1.67808,0.48944000000000004,1.748,1.1904,0.3472,1.24
2020-11-02 10:00:00,2.93664,0.8565200000000001,3.059,1.33344,0.38892000000000004,1.389,1.6032000000000002,0.4676,1.67
2020-11-02 10:30:00,3.42048,0.9976400000000001,3.563,2.00928,0.58604,2.093,1.4112,0.4116,1.47
2020-11-02 11:00:00,5.81856,1.6970800000000001,6.061,4.17696,1.21828,4.351,1.6416,0.4788,1.71
2020-11-02 11:30:00,6.1632,1.7976,6.42,4.3008,1.2544,4.48,1.8624,0.5432,1.94
2020-11-02 12:00:00,5.34144,1.5579200000000002,5.564,3.88224,1.13232,4.044,1.4592,0.42560000000000003,1.52
2020-11-02 12:30:00,4.58688,1.33784,4.7780000000000005,3.40608,0.9934400000000001,3.548,1.1808,0.34440000000000004,1.23
2020-11-02 13:00:00,3.62592,1.05756,3.777,2.82912,0.8251600000000001,2.947,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-11-02 13:30:00,3.56736,1.04048,3.716,2.70336,0.7884800000000001,2.816,0.864,0.252,0.9
2020-11-02 14:00:00,4.608,1.344,4.8,3.6,1.05,3.75,1.008,0.294,1.05
2020-11-02 14:30:00,3.55488,1.03684,3.7030000000000003,2.7196800000000003,0.7932400000000001,2.833,0.8352,0.2436,0.87
2020-11-02 15:00:00,2.84448,0.82964,2.963,2.04768,0.5972400000000001,2.133,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-11-02 15:30:00,2.90688,0.84784,3.028,1.81248,0.52864,1.888,1.0944,0.31920000000000004,1.1400000000000001
2020-11-02 16:00:00,3.06624,0.8943200000000001,3.194,1.50144,0.43792000000000003,1.564,1.5648,0.45640000000000003,1.63
2020-11-02 16:30:00,3.16896,0.9242800000000001,3.301,1.48896,0.43428000000000005,1.5510000000000002,1.6800000000000002,0.49,1.75
2020-11-02 17:00:00,3.45696,1.00828,3.601,1.51776,0.44268,1.581,1.9392,0.5656,2.02
2020-11-02 17:30:00,3.72864,1.08752,3.884,1.49184,0.43512000000000006,1.554,2.2368,0.6524,2.33
2020-11-02 18:00:00,3.77088,1.09984,3.928,1.5436800000000002,0.45024000000000003,1.608,2.2272,0.6496000000000001,2.32
2020-11-02 18:30:00,3.6672000000000002,1.0696,3.8200000000000003,1.6512,0.48160000000000003,1.72,2.016,0.588,2.1
2020-11-02 19:00:00,3.4848,1.0164,3.63,1.6608,0.4844,1.73,1.824,0.532,1.9
2020-11-02 19:30:00,3.24768,0.9472400000000001,3.383,1.66368,0.48524000000000006,1.733,1.584,0.462,1.65
2020-11-02 20:00:00,3.05664,0.8915200000000001,3.184,1.6262400000000001,0.47432,1.694,1.4304000000000001,0.4172,1.49
2020-11-02 20:30:00,3.03264,0.8845200000000001,3.159,1.6214400000000002,0.47292000000000006,1.689,1.4112,0.4116,1.47
2020-11-02 21:00:00,2.91072,0.84896,3.032,1.62432,0.47376,1.6920000000000002,1.2864,0.37520000000000003,1.34
2020-11-02 21:30:00,2.70048,0.7876400000000001,2.813,1.65408,0.48244000000000004,1.7229999999999999,1.0464,0.3052,1.09
2020-11-02 22:00:00,2.50272,0.72996,2.607,1.67712,0.48916000000000004,1.7469999999999999,0.8256,0.24080000000000001,0.86
2020-11-02 22:30:00,2.36928,0.6910400000000001,2.468,1.67808,0.48944000000000004,1.748,0.6912,0.2016,0.72
2020-11-02 23:00:00,2.3184,0.6762,2.415,1.6656,0.4858,1.7349999999999999,0.6528,0.1904,0.68
2020-11-02 23:30:00,2.2608,0.6594,2.355,1.5888,0.46340000000000003,1.655,0.672,0.196,0.7000000000000001
2020-11-03 00:00:00,2.32896,0.6792800000000001,2.426,1.67616,0.48888000000000004,1.746,0.6528,0.1904,0.68
2020-11-03 00:30:00,2.29632,0.66976,2.392,1.57632,0.45976000000000006,1.642,0.72,0.21,0.75
2020-11-03 01:00:00,2.40768,0.7022400000000001,2.508,1.2940800000000001,0.37744000000000005,1.348,1.1136,0.32480000000000003,1.16
2020-11-03 01:30:00,2.48352,0.72436,2.5869999999999997,0.72672,0.21196,0.757,1.7568000000000001,0.5124000000000001,1.83
2020-11-03 02:00:00,2.38176,0.6946800000000001,2.481,0.43296,0.12628,0.451,1.9488,0.5684,2.03
2020-11-03 02:30:00,2.26848,0.66164,2.363,0.5980800000000001,0.17444,0.623,1.6703999999999999,0.4872,1.74
2020-11-03 03:00:00,2.25024,0.65632,2.344,0.7910400000000001,0.23072,0.8240000000000001,1.4592,0.42560000000000003,1.52
2020-11-03 03:30:00,2.22336,0.6484800000000001,2.316,1.06176,0.30968,1.106,1.1616,0.3388,1.21
2020-11-03 04:00:00,2.17344,0.63392,2.2640000000000002,1.29984,0.37912,1.354,0.8736,0.2548,0.91
2020-11-03 04:30:00,2.08416,0.6078800000000001,2.171,0.7305600000000001,0.21308000000000002,0.761,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-11-03 05:00:00,2.1936,0.6398,2.285,0.6000000000000001,0.17500000000000002,0.625,1.5936,0.46480000000000005,1.6600000000000001
2020-11-03 05:30:00,2.2608,0.6594,2.355,0.504,0.147,0.525,1.7568000000000001,0.5124000000000001,1.83
2020-11-03 06:00:00,2.44704,0.71372,2.549,0.42144000000000004,0.12292000000000002,0.439,2.0256,0.5908,2.11
2020-11-03 06:30:00,2.80896,0.8192800000000001,2.926,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.4096,0.7028,2.51
2020-11-03 07:00:00,3.15936,0.9214800000000001,3.291,0.46176000000000006,0.13468000000000002,0.481,2.6976,0.7868,2.81
2020-11-03 07:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.6048,0.1764,0.63,2.784,0.812,2.9
2020-11-03 08:00:00,3.3456,0.9758,3.485,0.7152000000000001,0.2086,0.745,2.6304,0.7672,2.74
2020-11-03 08:30:00,3.69696,1.07828,3.851,0.65376,0.19068000000000002,0.681,3.0432,0.8876000000000001,3.17
2020-11-03 09:00:00,3.70176,1.07968,3.856,0.80256,0.23408,0.836,2.8992,0.8456,3.02
2020-11-03 09:30:00,3.456,1.008,3.6,2.0736,0.6048,2.16,1.3824,0.4032,1.44
2020-11-03 10:00:00,3.46752,1.01136,3.612,1.3651200000000001,0.39816,1.422,2.1024,0.6132000000000001,2.19
2020-11-03 10:30:00,3.44832,1.00576,3.592,2.95872,0.8629600000000001,3.082,0.48960000000000004,0.1428,0.51
2020-11-03 11:00:00,4.00416,1.16788,4.171,3.34176,0.9746800000000001,3.481,0.6624,0.1932,0.6900000000000001
2020-11-03 11:30:00,4.70304,1.37172,4.899,3.7622400000000003,1.09732,3.919,0.9408000000000001,0.27440000000000003,0.98
2020-11-03 12:00:00,3.2304,0.9422,3.365,2.3568,0.6874,2.455,0.8736,0.2548,0.91
2020-11-03 12:30:00,3.1929600000000002,0.9312800000000001,3.326,1.49376,0.43568,1.556,1.6992,0.49560000000000004,1.77
2020-11-03 13:00:00,3.21504,0.9377200000000001,3.349,2.04384,0.5961200000000001,2.129,1.1712,0.3416,1.22
2020-11-03 13:30:00,3.37536,0.9844800000000001,3.516,2.30016,0.67088,2.396,1.0752,0.3136,1.12
2020-11-03 14:00:00,3.0768,0.8974000000000001,3.205,1.7328000000000001,0.5054000000000001,1.8050000000000002,1.344,0.392,1.4
2020-11-03 14:30:00,3.1968,0.9324,3.33,1.8048000000000002,0.5264,1.88,1.392,0.406,1.45
2020-11-03 15:00:00,3.20352,0.9343600000000001,3.337,1.47552,0.43036,1.537,1.728,0.504,1.8
2020-11-03 15:30:00,3.36096,0.98028,3.501,1.24896,0.36428000000000005,1.301,2.112,0.616,2.2
2020-11-03 16:00:00,3.49536,1.01948,3.641,1.26816,0.36988000000000004,1.321,2.2272,0.6496000000000001,2.32
2020-11-03 16:30:00,3.80064,1.10852,3.959,0.9686400000000001,0.28252000000000005,1.009,2.832,0.8260000000000001,2.95
2020-11-03 17:00:00,4.008,1.169,4.175,1.1568,0.33740000000000003,1.205,2.8512,0.8316,2.9699999999999998
2020-11-03 17:30:00,4.24224,1.23732,4.419,0.98784,0.28812000000000004,1.029,3.2544,0.9492,3.39
2020-11-03 18:00:00,4.13952,1.20736,4.312,1.02912,0.30016000000000004,1.072,3.1104,0.9072,3.24
2020-11-03 18:30:00,4.01664,1.1715200000000001,4.184,1.38624,0.40432,1.444,2.6304,0.7672,2.74
2020-11-03 19:00:00,3.70752,1.08136,3.862,1.31712,0.38416000000000006,1.3719999999999999,2.3904,0.6972,2.49
2020-11-03 19:30:00,3.51456,1.02508,3.661,1.0953600000000001,0.31948000000000004,1.141,2.4192,0.7056,2.52
2020-11-03 20:00:00,3.43104,1.00072,3.574,1.19424,0.34832,1.244,2.2368,0.6524,2.33
2020-11-03 20:30:00,3.45312,1.00716,3.597,1.00512,0.29316000000000003,1.047,2.448,0.714,2.55
2020-11-03 21:00:00,3.3072,0.9646,3.445,0.9744,0.2842,1.015,2.3328,0.6804,2.43
2020-11-03 21:30:00,2.99616,0.8738800000000001,3.121,0.7689600000000001,0.22428,0.801,2.2272,0.6496000000000001,2.32
2020-11-03 22:00:00,2.7504,0.8022,2.865,0.888,0.259,0.925,1.8624,0.5432,1.94
2020-11-03 22:30:00,2.51424,0.7333200000000001,2.6189999999999998,0.76704,0.22372000000000003,0.799,1.7472,0.5096,1.82
2020-11-03 23:00:00,2.30016,0.67088,2.396,0.73536,0.21448,0.766,1.5648,0.45640000000000003,1.63
2020-11-03 23:30:00,2.14656,0.6260800000000001,2.236,0.7929600000000001,0.23128,0.8260000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-11-04 00:00:00,2.03616,0.5938800000000001,2.121,0.8745600000000001,0.25508000000000003,0.911,1.1616,0.3388,1.21
2020-11-04 00:30:00,2.24064,0.6535200000000001,2.334,1.01184,0.29512000000000005,1.054,1.2288000000000001,0.3584,1.28
2020-11-04 01:00:00,2.51136,0.73248,2.616,0.9465600000000001,0.27608000000000005,0.986,1.5648,0.45640000000000003,1.63
2020-11-04 01:30:00,2.60352,0.75936,2.7119999999999997,0.97152,0.28336,1.012,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-04 02:00:00,2.55648,0.7456400000000001,2.6630000000000003,1.12608,0.32844,1.173,1.4304000000000001,0.4172,1.49
2020-11-04 02:30:00,2.47392,0.7215600000000001,2.577,1.12992,0.32956,1.177,1.344,0.392,1.4
2020-11-04 03:00:00,2.41248,0.70364,2.513,1.27008,0.37044000000000005,1.323,1.1424,0.3332,1.19
2020-11-04 03:30:00,2.33856,0.68208,2.436,1.31136,0.38248000000000004,1.366,1.0272000000000001,0.29960000000000003,1.07
2020-11-04 04:00:00,2.32992,0.67956,2.427,1.19712,0.34916,1.2469999999999999,1.1328,0.3304,1.18
2020-11-04 04:30:00,2.31264,0.67452,2.409,1.00704,0.29372000000000004,1.049,1.3056,0.3808,1.3599999999999999
2020-11-04 05:00:00,2.31936,0.6764800000000001,2.416,1.06176,0.30968,1.106,1.2576,0.3668,1.31
2020-11-04 05:30:00,2.37792,0.6935600000000001,2.477,0.9763200000000001,0.28476,1.017,1.4016,0.4088,1.46
2020-11-04 06:00:00,2.5180800000000003,0.7344400000000001,2.623,1.12608,0.32844,1.173,1.392,0.406,1.45
2020-11-04 06:30:00,2.9088000000000003,0.8484,3.03,1.0752,0.3136,1.12,1.8336000000000001,0.5348,1.9100000000000001
2020-11-04 07:00:00,3.21312,0.9371600000000001,3.347,0.90912,0.26516,0.9470000000000001,2.304,0.672,2.4
2020-11-04 07:30:00,3.528,1.029,3.675,0.8688,0.2534,0.905,2.6592000000000002,0.7756000000000001,2.77
2020-11-04 08:00:00,3.5856,1.0458,3.735,1.0992,0.3206,1.145,2.4864,0.7252000000000001,2.59
2020-11-04 08:30:00,3.58944,1.04692,3.739,1.46784,0.42812000000000006,1.529,2.1216,0.6188,2.21
2020-11-04 09:00:00,3.5721600000000002,1.04188,3.721,2.07456,0.6050800000000001,2.161,1.4976,0.4368,1.56
2020-11-04 09:30:00,3.48192,1.01556,3.627,2.50272,0.72996,2.607,0.9792000000000001,0.2856,1.02
2020-11-04 10:00:00,3.5251200000000003,1.02816,3.672,2.75712,0.8041600000000001,2.872,0.768,0.224,0.8
2020-11-04 10:30:00,3.58752,1.04636,3.737,3.06912,0.8951600000000001,3.197,0.5184,0.1512,0.54
2020-11-04 11:00:00,3.53088,1.02984,3.678,2.27328,0.6630400000000001,2.368,1.2576,0.3668,1.31
2020-11-04 11:30:00,3.67488,1.07184,3.8280000000000003,3.18528,0.9290400000000001,3.318,0.48960000000000004,0.1428,0.51
2020-11-04 12:00:00,3.4464,1.0052,3.59,2.16,0.63,2.25,1.2864,0.37520000000000003,1.34
2020-11-04 12:30:00,3.57696,1.04328,3.726,1.64736,0.48048,1.716,1.9296000000000002,0.5628000000000001,2.01
2020-11-04 13:00:00,3.6336,1.0598,3.785,1.1376,0.33180000000000004,1.185,2.496,0.728,2.6
2020-11-04 13:30:00,3.59136,1.04748,3.741,2.32416,0.67788,2.421,1.2671999999999999,0.36960000000000004,1.32
2020-11-04 14:00:00,3.71424,1.08332,3.8689999999999998,1.37184,0.40012000000000003,1.429,2.3424,0.6832,2.44
2020-11-04 14:30:00,3.5328,1.0304,3.68,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.9872,0.5796,2.07
2020-11-04 15:00:00,3.5731200000000003,1.04216,3.722,0.80832,0.23576000000000003,0.842,2.7648,0.8064,2.88
2020-11-04 15:30:00,3.57024,1.04132,3.719,0.56544,0.16492,0.589,3.0048,0.8764000000000001,3.13
2020-11-04 16:00:00,3.6326400000000003,1.05952,3.784,0.47424000000000005,0.13832,0.494,3.1584,0.9212,3.29
2020-11-04 16:30:00,3.7488,1.0934,3.9050000000000002,0.38880000000000003,0.1134,0.405,3.36,0.98,3.5
2020-11-04 17:00:00,4.1328,1.2054,4.305,0.37920000000000004,0.1106,0.395,3.7536,1.0948,3.91
2020-11-04 17:30:00,4.344,1.267,4.525,0.37920000000000004,0.1106,0.395,3.9648,1.1564,4.13
2020-11-04 18:00:00,4.2096,1.2278,4.385,0.37920000000000004,0.1106,0.395,3.8304,1.1172,3.99
2020-11-04 18:30:00,3.9792,1.1606,4.145,0.37920000000000004,0.1106,0.395,3.6,1.05,3.75
2020-11-04 19:00:00,3.87168,1.12924,4.033,0.51168,0.14924,0.533,3.36,0.98,3.5
2020-11-04 19:30:00,3.6576,1.0668,3.81,0.5568000000000001,0.16240000000000002,0.58,3.1008,0.9044000000000001,3.23
2020-11-04 20:00:00,3.45312,1.00716,3.597,0.50592,0.14756000000000002,0.527,2.9472,0.8596,3.07
2020-11-04 20:30:00,3.3696,0.9828,3.51,0.5760000000000001,0.168,0.6000000000000001,2.7936,0.8148000000000001,2.91
2020-11-04 21:00:00,3.29376,0.9606800000000001,3.431,0.63456,0.18508000000000002,0.661,2.6592000000000002,0.7756000000000001,2.77
2020-11-04 21:30:00,3.12288,0.9108400000000001,3.253,0.5980800000000001,0.17444,0.623,2.5248,0.7364,2.63
2020-11-04 22:00:00,2.83392,0.8265600000000001,2.952,0.66432,0.19376000000000002,0.6920000000000001,2.1696,0.6328,2.26
2020-11-04 22:30:00,2.55648,0.7456400000000001,2.6630000000000003,1.02048,0.29764,1.063,1.536,0.448,1.6
2020-11-04 23:00:00,2.33568,0.6812400000000001,2.433,0.9724800000000001,0.28364,1.013,1.3632,0.3976,1.42
2020-11-04 23:30:00,2.17824,0.6353200000000001,2.269,0.9782400000000001,0.28532,1.019,1.2,0.35000000000000003,1.25
2020-11-05 00:00:00,2.06304,0.60172,2.149,0.8726400000000001,0.25452,0.909,1.1904,0.3472,1.24
2020-11-05 00:30:00,2.2896,0.6678000000000001,2.385,0.8112,0.2366,0.845,1.4784000000000002,0.4312,1.54
2020-11-05 01:00:00,2.65632,0.7747600000000001,2.767,0.5539200000000001,0.16156,0.577,2.1024,0.6132000000000001,2.19
2020-11-05 01:30:00,2.75136,0.8024800000000001,2.866,0.58176,0.16968000000000003,0.606,2.1696,0.6328,2.26
2020-11-05 02:00:00,2.68704,0.7837200000000001,2.799,0.5942400000000001,0.17332,0.619,2.0928,0.6104,2.18
2020-11-05 02:30:00,2.6121600000000003,0.7618800000000001,2.721,0.70176,0.20468000000000003,0.731,1.9104,0.5572,1.99
2020-11-05 03:00:00,2.51904,0.73472,2.624,0.7718400000000001,0.22512000000000001,0.804,1.7472,0.5096,1.82
2020-11-05 03:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.8390400000000001,0.24472000000000002,0.874,1.6128,0.47040000000000004,1.6800000000000002
2020-11-05 04:00:00,2.3088,0.6734,2.4050000000000002,0.9168000000000001,0.2674,0.9550000000000001,1.392,0.406,1.45
2020-11-05 04:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.9398400000000001,0.27412000000000003,0.979,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-11-05 05:00:00,2.29536,0.6694800000000001,2.391,0.8457600000000001,0.24668,0.881,1.4496,0.4228,1.51
2020-11-05 05:30:00,2.4,0.7000000000000001,2.5,0.7872,0.2296,0.8200000000000001,1.6128,0.47040000000000004,1.6800000000000002
2020-11-05 06:00:00,2.52768,0.73724,2.633,0.73248,0.21364000000000002,0.763,1.7952,0.5236000000000001,1.87
2020-11-05 06:30:00,2.82336,0.8234800000000001,2.941,0.8073600000000001,0.23548000000000002,0.841,2.016,0.588,2.1
2020-11-05 07:00:00,3.17952,0.9273600000000001,3.312,0.76992,0.22456,0.802,2.4096,0.7028,2.51
2020-11-05 07:30:00,3.53184,1.03012,3.6790000000000003,0.80544,0.23492000000000002,0.839,2.7264,0.7952,2.84
2020-11-05 08:00:00,3.55488,1.03684,3.7030000000000003,0.77088,0.22484,0.803,2.784,0.812,2.9
2020-11-05 08:30:00,3.79392,1.10656,3.952,0.7315200000000001,0.21336000000000002,0.762,3.0624,0.8932,3.19
2020-11-05 09:00:00,3.9216,1.1438,4.085,0.7728,0.22540000000000002,0.805,3.1488,0.9184,3.2800000000000002
2020-11-05 09:30:00,3.81984,1.11412,3.979,0.9494400000000001,0.27692,0.989,2.8704,0.8372,2.99
2020-11-05 10:00:00,3.7584,1.0962,3.915,1.3296000000000001,0.38780000000000003,1.385,2.4288,0.7084,2.5300000000000002
2020-11-05 10:30:00,3.95424,1.15332,4.119,1.04544,0.30492,1.089,2.9088000000000003,0.8484,3.03
2020-11-05 11:00:00,4.0464,1.1802,4.215,0.9072,0.2646,0.9450000000000001,3.1392,0.9156000000000001,3.27
2020-11-05 11:30:00,3.984,1.162,4.15,1.248,0.364,1.3,2.7359999999999998,0.798,2.85
2020-11-05 12:00:00,3.86784,1.12812,4.029,1.6214400000000002,0.47292000000000006,1.689,2.2464,0.6552,2.34
2020-11-05 12:30:00,3.7536,1.0948,3.91,2.448,0.714,2.55,1.3056,0.3808,1.3599999999999999
2020-11-05 13:00:00,3.7488,1.0934,3.9050000000000002,2.5392,0.7406,2.645,1.2096,0.3528,1.26
2020-11-05 13:30:00,3.8304,1.1172,3.99,1.4976,0.4368,1.56,2.3328,0.6804,2.43
2020-11-05 14:00:00,3.8256,1.1158,3.985,1.4736,0.4298,1.5350000000000001,2.352,0.686,2.45
2020-11-05 14:30:00,3.78048,1.10264,3.938,0.93888,0.27384000000000003,0.978,2.8416,0.8288000000000001,2.96
2020-11-05 15:00:00,3.74592,1.09256,3.902,0.68352,0.19936,0.712,3.0624,0.8932,3.19
2020-11-05 15:30:00,3.74496,1.09228,3.901,0.6633600000000001,0.19348,0.6910000000000001,3.0816,0.8988,3.21
2020-11-05 16:00:00,3.80064,1.10852,3.959,0.51744,0.15092,0.539,3.2832,0.9576,3.42
2020-11-05 16:30:00,4.05888,1.18384,4.228,0.38208000000000003,0.11144000000000001,0.398,3.6768,1.0724,3.83
2020-11-05 17:00:00,4.34784,1.2681200000000001,4.529,0.38304000000000005,0.11172000000000001,0.399,3.9648,1.1564,4.13
2020-11-05 17:30:00,4.5744,1.3342,4.765,0.37920000000000004,0.1106,0.395,4.1952,1.2236,4.37
2020-11-05 18:00:00,4.5936,1.3397999999999999,4.785,0.37920000000000004,0.1106,0.395,4.2144,1.2292,4.39
2020-11-05 18:30:00,4.2672,1.2446,4.445,0.37920000000000004,0.1106,0.395,3.888,1.134,4.05
2020-11-05 19:00:00,4.01472,1.17096,4.182,0.33792000000000005,0.09856000000000001,0.352,3.6768,1.0724,3.83
2020-11-05 19:30:00,3.7008,1.0794,3.855,0.3312,0.0966,0.34500000000000003,3.3696,0.9828,3.51
2020-11-05 20:00:00,3.58944,1.04692,3.739,0.34464,0.10052000000000001,0.359,3.2448,0.9464,3.38
2020-11-05 20:30:00,3.54816,1.03488,3.696,0.38016000000000005,0.11088,0.396,3.168,0.924,3.3
2020-11-05 21:00:00,3.37344,0.9839200000000001,3.5140000000000002,0.38784,0.11312000000000001,0.404,2.9856,0.8708,3.11
2020-11-05 21:30:00,3.12864,0.9125200000000001,3.259,0.37344000000000005,0.10892,0.389,2.7552,0.8036000000000001,2.87
2020-11-05 22:00:00,2.88768,0.8422400000000001,3.008,0.34368000000000004,0.10024000000000001,0.358,2.544,0.742,2.65
2020-11-05 22:30:00,2.68128,0.7820400000000001,2.793,0.38688000000000006,0.11284000000000001,0.403,2.2944,0.6692,2.39
2020-11-05 23:00:00,2.44992,0.7145600000000001,2.552,0.38592000000000004,0.11256000000000001,0.402,2.064,0.602,2.15
2020-11-05 23:30:00,2.27904,0.6647200000000001,2.374,0.38784,0.11312000000000001,0.404,1.8912,0.5516,1.97
2020-11-06 00:00:00,2.17824,0.6353200000000001,2.269,0.40224000000000004,0.11732000000000001,0.419,1.776,0.518,1.85
2020-11-06 00:30:00,2.41248,0.70364,2.513,0.39648000000000005,0.11564,0.41300000000000003,2.016,0.588,2.1
2020-11-06 01:00:00,2.7667200000000003,0.80696,2.882,0.38592000000000004,0.11256000000000001,0.402,2.3808,0.6944,2.48
2020-11-06 01:30:00,2.88192,0.8405600000000001,3.002,0.38592000000000004,0.11256000000000001,0.402,2.496,0.728,2.6
2020-11-06 02:00:00,2.88096,0.84028,3.001,0.38496,0.11228,0.401,2.496,0.728,2.6
2020-11-06 02:30:00,2.8147200000000003,0.82096,2.932,0.38592000000000004,0.11256000000000001,0.402,2.4288,0.7084,2.5300000000000002
2020-11-06 03:00:00,2.76576,0.8066800000000001,2.8810000000000002,0.38496,0.11228,0.401,2.3808,0.6944,2.48
2020-11-06 03:30:00,2.68896,0.7842800000000001,2.801,0.38496,0.11228,0.401,2.304,0.672,2.4
2020-11-06 04:00:00,2.60832,0.7607600000000001,2.717,0.39072,0.11396,0.40700000000000003,2.2176,0.6468,2.31
2020-11-06 04:30:00,2.5248,0.7364,2.63,0.3936,0.1148,0.41000000000000003,2.1312,0.6216,2.22
2020-11-06 05:00:00,2.53248,0.7386400000000001,2.638,0.40128,0.11704,0.418,2.1312,0.6216,2.22
2020-11-06 05:30:00,2.6448,0.7714000000000001,2.755,0.38880000000000003,0.1134,0.405,2.2560000000000002,0.658,2.35
2020-11-06 06:00:00,2.79456,0.81508,2.911,0.38496,0.11228,0.401,2.4096,0.7028,2.51
2020-11-06 06:30:00,3.1584,0.9212,3.29,0.384,0.112,0.4,2.7744,0.8092,2.89
2020-11-06 07:00:00,3.48576,1.01668,3.6310000000000002,0.38496,0.11228,0.401,3.1008,0.9044000000000001,3.23
2020-11-06 07:30:00,3.90912,1.14016,4.072,0.38592000000000004,0.11256000000000001,0.402,3.5232,1.0276,3.67
2020-11-06 08:00:00,3.95808,1.1544400000000001,4.123,0.44448000000000004,0.12964,0.463,3.5136000000000003,1.0248,3.66
2020-11-06 08:30:00,4.04544,1.17992,4.214,0.65664,0.19152000000000002,0.684,3.3888,0.9884000000000001,3.5300000000000002
2020-11-06 09:00:00,4.08672,1.19196,4.257,1.17792,0.34356000000000003,1.227,2.9088000000000003,0.8484,3.03
2020-11-06 09:30:00,3.95808,1.1544400000000001,4.123,1.77888,0.5188400000000001,1.853,2.1792,0.6356,2.27
2020-11-06 10:00:00,4.0032,1.1676,4.17,2.3616,0.6888000000000001,2.46,1.6416,0.4788,1.71
2020-11-06 10:30:00,3.9312,1.1466,4.095,2.5872,0.7546,2.6950000000000003,1.344,0.392,1.4
2020-11-06 11:00:00,3.7344,1.0892,3.89,2.8416,0.8288000000000001,2.96,0.8928,0.2604,0.93
2020-11-06 11:30:00,3.7987200000000003,1.10796,3.957,3.04032,0.8867600000000001,3.167,0.7584000000000001,0.2212,0.79
2020-11-06 12:00:00,3.64896,1.0642800000000001,3.801,3.18816,0.92988,3.321,0.46080000000000004,0.13440000000000002,0.48
2020-11-06 12:30:00,3.62208,1.05644,3.773,3.10368,0.90524,3.233,0.5184,0.1512,0.54
2020-11-06 13:00:00,3.56448,1.03964,3.713,3.01728,0.88004,3.143,0.5472,0.15960000000000002,0.5700000000000001
2020-11-06 13:30:00,3.60192,1.05056,3.752,2.7667200000000003,0.80696,2.882,0.8352,0.2436,0.87
2020-11-06 14:00:00,3.45888,1.00884,3.6029999999999998,2.4700800000000003,0.7204400000000001,2.573,0.9888,0.2884,1.03
2020-11-06 14:30:00,3.39936,0.99148,3.541,1.62336,0.47348,1.691,1.776,0.518,1.85
2020-11-06 15:00:00,3.47424,1.01332,3.6189999999999998,0.8726400000000001,0.25452,0.909,2.6016,0.7588,2.71
2020-11-06 15:30:00,3.59328,1.04804,3.743,0.58848,0.17164000000000001,0.613,3.0048,0.8764000000000001,3.13
2020-11-06 16:00:00,3.64032,1.06176,3.792,0.5107200000000001,0.14896,0.532,3.1296,0.9128000000000001,3.26
2020-11-06 16:30:00,3.8102400000000003,1.11132,3.969,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.36,0.98,3.5
2020-11-06 17:00:00,4.24608,1.23844,4.423,0.41568000000000005,0.12124000000000001,0.433,3.8304,1.1172,3.99
2020-11-06 17:30:00,4.31328,1.25804,4.493,0.47328000000000003,0.13804000000000002,0.493,3.84,1.12,4.0
2020-11-06 18:00:00,4.25472,1.24096,4.432,0.46272,0.13496000000000002,0.482,3.792,1.106,3.95
2020-11-06 18:30:00,4.16832,1.21576,4.342,0.39552000000000004,0.11536,0.41200000000000003,3.7728,1.1004,3.93
2020-11-06 19:00:00,3.92544,1.14492,4.089,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.5328,1.0304,3.68
2020-11-06 19:30:00,3.71232,1.08276,3.867,0.40992,0.11956000000000001,0.427,3.3024,0.9632000000000001,3.44
2020-11-06 20:00:00,3.52224,1.02732,3.669,0.42144000000000004,0.12292000000000002,0.439,3.1008,0.9044000000000001,3.23
2020-11-06 20:30:00,3.6201600000000003,1.05588,3.771,0.42336,0.12348,0.441,3.1968,0.9324,3.33
2020-11-06 21:00:00,3.44352,1.00436,3.5869999999999997,0.39072,0.11396,0.40700000000000003,3.0528,0.8904000000000001,3.18
2020-11-06 21:30:00,3.11616,0.90888,3.246,0.43776000000000004,0.12768000000000002,0.456,2.6784,0.7812,2.79
2020-11-06 22:00:00,2.9184,0.8512000000000001,3.04,0.4032,0.11760000000000001,0.42,2.5152,0.7336,2.62
2020-11-06 22:30:00,2.74176,0.7996800000000001,2.856,0.38976000000000005,0.11368,0.406,2.352,0.686,2.45
2020-11-06 23:00:00,2.46336,0.71848,2.566,0.44736000000000004,0.13048,0.466,2.016,0.588,2.1
2020-11-06 23:30:00,2.32608,0.67844,2.423,0.8092800000000001,0.23604000000000003,0.843,1.5168,0.4424,1.58
2020-11-07 00:00:00,2.37024,0.69132,2.469,0.38304000000000005,0.11172000000000001,0.399,1.9872,0.5796,2.07
2020-11-07 00:30:00,2.54496,0.74228,2.651,0.38496,0.11228,0.401,2.16,0.63,2.25
2020-11-07 01:00:00,2.88672,0.84196,3.007,0.38112,0.11116000000000001,0.397,2.5056000000000003,0.7308,2.61
2020-11-07 01:30:00,3.00096,0.8752800000000001,3.126,0.38016000000000005,0.11088,0.396,2.6208,0.7644000000000001,2.73
2020-11-07 02:00:00,2.9318400000000002,0.8551200000000001,3.054,0.37824,0.11032000000000002,0.394,2.5536,0.7448,2.66
2020-11-07 02:30:00,2.86848,0.83664,2.988,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.5343999999999998,0.7392000000000001,2.64
2020-11-07 03:00:00,2.76096,0.8052800000000001,2.876,0.32256,0.09408000000000001,0.336,2.4384,0.7112,2.54
2020-11-07 03:30:00,2.70144,0.7879200000000001,2.814,0.33024000000000003,0.09632,0.34400000000000003,2.3712,0.6916,2.47
2020-11-07 04:00:00,2.63808,0.76944,2.748,0.36288000000000004,0.10584,0.378,2.2752,0.6636000000000001,2.37
2020-11-07 04:30:00,2.68032,0.78176,2.792,0.37632000000000004,0.10976000000000001,0.392,2.304,0.672,2.4
2020-11-07 05:00:00,2.60448,0.7596400000000001,2.713,0.37728,0.11004000000000001,0.393,2.2272,0.6496000000000001,2.32
2020-11-07 05:30:00,2.64192,0.77056,2.752,0.37632000000000004,0.10976000000000001,0.392,2.2656,0.6608,2.36
2020-11-07 06:00:00,2.68128,0.7820400000000001,2.793,0.37728,0.11004000000000001,0.393,2.304,0.672,2.4
2020-11-07 06:30:00,2.91168,0.8492400000000001,3.033,0.37728,0.11004000000000001,0.393,2.5343999999999998,0.7392000000000001,2.64
2020-11-07 07:00:00,3.08448,0.8996400000000001,3.213,0.37728,0.11004000000000001,0.393,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-11-07 07:30:00,3.24768,0.9472400000000001,3.383,0.37728,0.11004000000000001,0.393,2.8704,0.8372,2.99
2020-11-07 08:00:00,3.2304,0.9422,3.365,0.4272,0.1246,0.445,2.8032,0.8176,2.92
2020-11-07 08:30:00,3.41472,0.9959600000000001,3.557,0.7747200000000001,0.22596000000000002,0.807,2.64,0.77,2.75
2020-11-07 09:00:00,3.49152,1.01836,3.637,1.05312,0.30716000000000004,1.097,2.4384,0.7112,2.54
2020-11-07 09:30:00,3.61536,1.05448,3.766,0.58176,0.16968000000000003,0.606,3.0336,0.8848,3.16
2020-11-07 10:00:00,3.65472,1.06596,3.807,0.8995200000000001,0.26236000000000004,0.937,2.7552,0.8036000000000001,2.87
2020-11-07 10:30:00,3.55968,1.03824,3.708,0.8428800000000001,0.24584000000000003,0.878,2.7168,0.7924,2.83
2020-11-07 11:00:00,3.46464,1.01052,3.609,0.9494400000000001,0.27692,0.989,2.5152,0.7336,2.62
2020-11-07 11:30:00,3.44928,1.00604,3.593,0.87648,0.25564000000000003,0.913,2.5728,0.7504000000000001,2.68
2020-11-07 12:00:00,3.5904,1.0472,3.74,0.9984000000000001,0.2912,1.04,2.592,0.756,2.7
2020-11-07 12:30:00,3.64704,1.06372,3.799,1.26624,0.36932000000000004,1.319,2.3808,0.6944,2.48
2020-11-07 13:00:00,3.53376,1.03068,3.681,1.27776,0.37268,1.331,2.2560000000000002,0.658,2.35
2020-11-07 13:30:00,3.45696,1.00828,3.601,2.14176,0.62468,2.231,1.3152,0.3836,1.37
2020-11-07 14:00:00,3.35232,0.9777600000000001,3.492,1.9315200000000001,0.5633600000000001,2.012,1.4208,0.41440000000000005,1.48
2020-11-07 14:30:00,3.30912,0.9651600000000001,3.447,0.8323200000000001,0.24276000000000003,0.867,2.4768,0.7224,2.58
2020-11-07 15:00:00,3.43392,1.00156,3.577,0.56352,0.16436,0.587,2.8704,0.8372,2.99
2020-11-07 15:30:00,3.50976,1.02368,3.656,0.58176,0.16968000000000003,0.606,2.928,0.854,3.05
2020-11-07 16:00:00,3.53568,1.03124,3.683,0.49248000000000003,0.14364000000000002,0.513,3.0432,0.8876000000000001,3.17
2020-11-07 16:30:00,3.83808,1.11944,3.998,0.38208000000000003,0.11144000000000001,0.398,3.456,1.008,3.6
2020-11-07 17:00:00,4.17024,1.21632,4.344,0.37824,0.11032000000000002,0.394,3.792,1.106,3.95
2020-11-07 17:30:00,4.4016,1.2838,4.585,0.37920000000000004,0.1106,0.395,4.0224,1.1732,4.19
2020-11-07 18:00:00,4.36224,1.2723200000000001,4.5440000000000005,0.37824,0.11032000000000002,0.394,3.984,1.162,4.15
2020-11-07 18:30:00,4.18944,1.22192,4.364,0.38784,0.11312000000000001,0.404,3.8016,1.1088,3.96
2020-11-07 19:00:00,3.96,1.155,4.125,0.38880000000000003,0.1134,0.405,3.5712,1.0416,3.7199999999999998
2020-11-07 19:30:00,3.76512,1.09816,3.922,0.38592000000000004,0.11256000000000001,0.402,3.3792,0.9856,3.52
2020-11-07 20:00:00,3.53472,1.03096,3.682,0.34752000000000005,0.10136,0.362,3.1872,0.9296000000000001,3.32
2020-11-07 20:30:00,3.48288,1.01584,3.628,0.35328000000000004,0.10304,0.368,3.1296,0.9128000000000001,3.26
2020-11-07 21:00:00,3.3168,0.9674,3.455,0.3504,0.1022,0.365,2.9664,0.8652000000000001,3.09
2020-11-07 21:30:00,3.13824,0.91532,3.269,0.40224000000000004,0.11732000000000001,0.419,2.7359999999999998,0.798,2.85
2020-11-07 22:00:00,2.92992,0.8545600000000001,3.052,0.38592000000000004,0.11256000000000001,0.402,2.544,0.742,2.65
2020-11-07 22:30:00,2.69952,0.7873600000000001,2.8120000000000003,0.39552000000000004,0.11536,0.41200000000000003,2.304,0.672,2.4
2020-11-07 23:00:00,2.53728,0.74004,2.643,0.39648000000000005,0.11564,0.41300000000000003,2.1408,0.6244000000000001,2.23
2020-11-07 23:30:00,2.38464,0.69552,2.484,0.37824,0.11032000000000002,0.394,2.0064,0.5852,2.09
2020-11-08 00:00:00,2.27904,0.6647200000000001,2.374,0.37824,0.11032000000000002,0.394,1.9008,0.5544,1.98
2020-11-08 00:30:00,2.49024,0.7263200000000001,2.594,0.37824,0.11032000000000002,0.394,2.112,0.616,2.2
2020-11-08 01:00:00,2.78688,0.8128400000000001,2.903,0.37728,0.11004000000000001,0.393,2.4096,0.7028,2.51
2020-11-08 01:30:00,2.81856,0.82208,2.936,0.38016000000000005,0.11088,0.396,2.4384,0.7112,2.54
2020-11-08 02:00:00,2.7782400000000003,0.81032,2.894,0.37824,0.11032000000000002,0.394,2.4,0.7000000000000001,2.5
2020-11-08 02:30:00,2.7696,0.8078000000000001,2.885,0.37920000000000004,0.1106,0.395,2.3904,0.6972,2.49
2020-11-08 03:00:00,2.68224,0.78232,2.794,0.37824,0.11032000000000002,0.394,2.304,0.672,2.4
2020-11-08 03:30:00,2.53632,0.7397600000000001,2.642,0.37632000000000004,0.10976000000000001,0.392,2.16,0.63,2.25
2020-11-08 04:00:00,2.42112,0.70616,2.5220000000000002,0.37632000000000004,0.10976000000000001,0.392,2.0448,0.5964,2.13
2020-11-08 04:30:00,2.47872,0.72296,2.582,0.37632000000000004,0.10976000000000001,0.392,2.1024,0.6132000000000001,2.19
2020-11-08 05:00:00,2.41248,0.70364,2.513,0.37728,0.11004000000000001,0.393,2.0352,0.5936,2.12
2020-11-08 05:30:00,2.41248,0.70364,2.513,0.37728,0.11004000000000001,0.393,2.0352,0.5936,2.12
2020-11-08 06:00:00,2.41728,0.7050400000000001,2.518,0.38208000000000003,0.11144000000000001,0.398,2.0352,0.5936,2.12
2020-11-08 06:30:00,2.49696,0.72828,2.601,0.38496,0.11228,0.401,2.112,0.616,2.2
2020-11-08 07:00:00,2.66976,0.77868,2.781,0.34656000000000003,0.10108,0.361,2.3232,0.6776,2.42
2020-11-08 07:30:00,2.78304,0.8117200000000001,2.899,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.3904,0.6972,2.49
2020-11-08 08:00:00,2.76096,0.8052800000000001,2.876,0.38976000000000005,0.11368,0.406,2.3712,0.6916,2.47
2020-11-08 08:30:00,2.99328,0.87304,3.118,0.43968,0.12824000000000002,0.458,2.5536,0.7448,2.66
2020-11-08 09:00:00,3.08928,0.9010400000000001,3.218,0.47808000000000006,0.13944,0.498,2.6112,0.7616,2.7199999999999998
2020-11-08 09:30:00,3.23232,0.94276,3.367,0.50592,0.14756000000000002,0.527,2.7264,0.7952,2.84
2020-11-08 10:00:00,3.23904,0.9447200000000001,3.374,0.56064,0.16352000000000003,0.584,2.6784,0.7812,2.79
2020-11-08 10:30:00,3.2352,0.9436,3.37,0.6336,0.18480000000000002,0.66,2.6016,0.7588,2.71
2020-11-08 11:00:00,3.3350400000000002,0.97272,3.474,0.66624,0.19432000000000002,0.6940000000000001,2.6688,0.7784000000000001,2.7800000000000002
2020-11-08 11:30:00,3.33888,0.97384,3.478,0.68928,0.20104000000000002,0.718,2.6496,0.7728,2.76
2020-11-08 12:00:00,3.4656000000000002,1.0108,3.61,0.6912,0.2016,0.72,2.7744,0.8092,2.89
2020-11-08 12:30:00,3.61152,1.05336,3.762,0.6931200000000001,0.20216,0.722,2.9184,0.8512000000000001,3.04
2020-11-08 13:00:00,3.48192,1.01556,3.627,0.5539200000000001,0.16156,0.577,2.928,0.854,3.05
2020-11-08 13:30:00,3.6624,1.0682,3.815,0.552,0.161,0.5750000000000001,3.1104,0.9072,3.24
2020-11-08 14:00:00,3.69984,1.07912,3.854,0.56064,0.16352000000000003,0.584,3.1392,0.9156000000000001,3.27
2020-11-08 14:30:00,3.60672,1.05196,3.757,0.5539200000000001,0.16156,0.577,3.0528,0.8904000000000001,3.18
2020-11-08 15:00:00,3.54624,1.03432,3.694,0.44544000000000006,0.12992,0.464,3.1008,0.9044000000000001,3.23
2020-11-08 15:30:00,3.70848,1.08164,3.863,0.38688000000000006,0.11284000000000001,0.403,3.3216,0.9688,3.46
2020-11-08 16:00:00,3.73728,1.0900400000000001,3.893,0.37728,0.11004000000000001,0.393,3.36,0.98,3.5
2020-11-08 16:30:00,3.94656,1.15108,4.111,0.37536,0.10948000000000001,0.391,3.5712,1.0416,3.7199999999999998
2020-11-08 17:00:00,4.2528,1.2404,4.43,0.3744,0.1092,0.39,3.8784,1.1312,4.04
2020-11-08 17:30:00,4.3296,1.2628,4.51,0.3744,0.1092,0.39,3.9552,1.1536,4.12
2020-11-08 18:00:00,4.1568,1.2124,4.33,0.3744,0.1092,0.39,3.7824,1.1032,3.94
2020-11-08 18:30:00,3.984,1.162,4.15,0.3744,0.1092,0.39,3.6096,1.0528,3.76
2020-11-08 19:00:00,3.8112,1.1116,3.9699999999999998,0.3744,0.1092,0.39,3.4368,1.0024,3.58
2020-11-08 19:30:00,3.48576,1.01668,3.6310000000000002,0.37536,0.10948000000000001,0.391,3.1104,0.9072,3.24
2020-11-08 20:00:00,3.30336,0.9634800000000001,3.441,0.37536,0.10948000000000001,0.391,2.928,0.854,3.05
2020-11-08 20:30:00,3.25632,0.94976,3.392,0.37632000000000004,0.10976000000000001,0.392,2.88,0.84,3.0
2020-11-08 21:00:00,3.13152,0.9133600000000001,3.262,0.37632000000000004,0.10976000000000001,0.392,2.7552,0.8036000000000001,2.87
2020-11-08 21:30:00,2.95968,0.8632400000000001,3.083,0.37728,0.11004000000000001,0.393,2.5824,0.7532,2.69
2020-11-08 22:00:00,2.69088,0.7848400000000001,2.803,0.37728,0.11004000000000001,0.393,2.3136,0.6748000000000001,2.41
2020-11-08 22:30:00,2.43168,0.7092400000000001,2.533,0.37728,0.11004000000000001,0.393,2.0544000000000002,0.5992000000000001,2.14
2020-11-08 23:00:00,2.2204800000000002,0.6476400000000001,2.313,0.37728,0.11004000000000001,0.393,1.8432,0.5376000000000001,1.92
2020-11-08 23:30:00,2.12448,0.6196400000000001,2.213,0.37728,0.11004000000000001,0.393,1.7472,0.5096,1.82
2020-11-09 00:00:00,2.10624,0.6143200000000001,2.194,0.37824,0.11032000000000002,0.394,1.728,0.504,1.8
2020-11-09 00:30:00,2.27904,0.6647200000000001,2.374,0.37824,0.11032000000000002,0.394,1.9008,0.5544,1.98
2020-11-09 01:00:00,2.55744,0.74592,2.664,0.37824,0.11032000000000002,0.394,2.1792,0.6356,2.27
2020-11-09 01:30:00,2.7216,0.7938000000000001,2.835,0.37920000000000004,0.1106,0.395,2.3424,0.6832,2.44
2020-11-09 02:00:00,2.6352,0.7686000000000001,2.745,0.37920000000000004,0.1106,0.395,2.2560000000000002,0.658,2.35
2020-11-09 02:30:00,2.5968,0.7574000000000001,2.705,0.37920000000000004,0.1106,0.395,2.2176,0.6468,2.31
2020-11-09 03:00:00,2.5392,0.7406,2.645,0.37920000000000004,0.1106,0.395,2.16,0.63,2.25
2020-11-09 03:30:00,2.38368,0.6952400000000001,2.483,0.33888,0.09884000000000001,0.353,2.0448,0.5964,2.13
2020-11-09 04:00:00,2.25984,0.65912,2.354,0.32064000000000004,0.09352,0.334,1.9392,0.5656,2.02
2020-11-09 04:30:00,2.17344,0.63392,2.2640000000000002,0.33984000000000003,0.09912000000000001,0.354,1.8336000000000001,0.5348,1.9100000000000001
2020-11-09 05:00:00,2.2176,0.6468,2.31,0.3936,0.1148,0.41000000000000003,1.824,0.532,1.9
2020-11-09 05:30:00,2.35488,0.68684,2.453,0.38688000000000006,0.11284000000000001,0.403,1.968,0.5740000000000001,2.05
2020-11-09 06:00:00,2.52768,0.73724,2.633,0.37728,0.11004000000000001,0.393,2.1504,0.6272,2.24
2020-11-09 06:30:00,2.784,0.812,2.9,0.3744,0.1092,0.39,2.4096,0.7028,2.51
2020-11-09 07:00:00,3.11232,0.9077600000000001,3.242,0.36672000000000005,0.10696000000000001,0.382,2.7456,0.8008000000000001,2.86
2020-11-09 07:30:00,3.45984,1.00912,3.604,0.34944000000000003,0.10192000000000001,0.364,3.1104,0.9072,3.24
2020-11-09 08:00:00,3.57696,1.04328,3.726,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.1776,0.9268000000000001,3.31
2020-11-09 08:30:00,3.67104,1.0707200000000001,3.824,0.43584000000000006,0.12712,0.454,3.2352,0.9436,3.37
2020-11-09 09:00:00,3.67296,1.07128,3.826,0.53376,0.15568,0.556,3.1392,0.9156000000000001,3.27
2020-11-09 09:30:00,3.6796800000000003,1.07324,3.833,0.75168,0.21924000000000002,0.783,2.928,0.854,3.05
2020-11-09 10:00:00,3.6336,1.0598,3.785,0.7248,0.2114,0.755,2.9088000000000003,0.8484,3.03
2020-11-09 10:30:00,3.68544,1.07492,3.839,0.6518400000000001,0.19012,0.679,3.0336,0.8848,3.16
2020-11-09 11:00:00,3.78048,1.10264,3.938,0.6412800000000001,0.18704,0.668,3.1392,0.9156000000000001,3.27
2020-11-09 11:30:00,3.83808,1.11944,3.998,0.65088,0.18984,0.678,3.1872,0.9296000000000001,3.32
2020-11-09 12:00:00,3.816,1.113,3.975,0.8592000000000001,0.2506,0.895,2.9568000000000003,0.8624,3.08
2020-11-09 12:30:00,3.70176,1.07968,3.856,0.7449600000000001,0.21728000000000003,0.776,2.9568000000000003,0.8624,3.08
2020-11-09 13:00:00,3.6681600000000003,1.06988,3.821,0.79776,0.23268000000000003,0.8310000000000001,2.8704,0.8372,2.99
2020-11-09 13:30:00,3.81792,1.11356,3.977,0.7555200000000001,0.22036000000000003,0.787,3.0624,0.8932,3.19
2020-11-09 14:00:00,3.8390400000000002,1.11972,3.999,0.78624,0.22932000000000002,0.8190000000000001,3.0528,0.8904000000000001,3.18
2020-11-09 14:30:00,3.7968,1.1074,3.955,0.7056,0.2058,0.735,3.0912,0.9016000000000001,3.22
2020-11-09 15:00:00,3.67488,1.07184,3.8280000000000003,0.63168,0.18424000000000001,0.658,3.0432,0.8876000000000001,3.17
2020-11-09 15:30:00,3.7392000000000003,1.0906,3.895,0.4464,0.1302,0.465,3.2928,0.9604,3.43
2020-11-09 16:00:00,3.89952,1.13736,4.062,0.40512000000000004,0.11816000000000002,0.422,3.4944,1.0192,3.64
2020-11-09 16:30:00,4.08192,1.19056,4.252,0.40512000000000004,0.11816000000000002,0.422,3.6768,1.0724,3.83
2020-11-09 17:00:00,4.26432,1.24376,4.442,0.43392000000000003,0.12656,0.452,3.8304,1.1172,3.99
2020-11-09 17:30:00,4.04736,1.18048,4.216,0.43776000000000004,0.12768000000000002,0.456,3.6096,1.0528,3.76
2020-11-09 18:00:00,3.9792,1.1606,4.145,0.4176,0.1218,0.435,3.5616,1.0388,3.71
2020-11-09 18:30:00,3.81312,1.11216,3.972,0.37632000000000004,0.10976000000000001,0.392,3.4368,1.0024,3.58
2020-11-09 19:00:00,3.71232,1.08276,3.867,0.40032,0.11676,0.417,3.312,0.966,3.45
2020-11-09 19:30:00,3.40128,0.99204,3.543,0.42528000000000005,0.12404000000000001,0.443,2.976,0.868,3.1
2020-11-09 20:00:00,3.17664,0.9265200000000001,3.309,0.43104000000000003,0.12572,0.449,2.7456,0.8008000000000001,2.86
2020-11-09 20:30:00,3.17472,0.9259600000000001,3.307,0.41952000000000006,0.12236000000000001,0.437,2.7552,0.8036000000000001,2.87
2020-11-09 21:00:00,2.8857600000000003,0.8416800000000001,3.006,0.44736000000000004,0.13048,0.466,2.4384,0.7112,2.54
2020-11-09 21:30:00,2.69376,0.78568,2.806,0.48576,0.14168,0.506,2.208,0.644,2.3
2020-11-09 22:00:00,2.5152,0.7336,2.62,0.5088,0.1484,0.53,2.0064,0.5852,2.09
2020-11-09 22:30:00,2.28192,0.66556,2.377,0.64992,0.18956,0.677,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-09 23:00:00,2.07264,0.6045200000000001,2.159,0.60384,0.17612000000000003,0.629,1.4688,0.4284,1.53
2020-11-09 23:30:00,1.9891200000000002,0.58016,2.072,0.48192,0.14056000000000002,0.502,1.5072,0.43960000000000005,1.57
2020-11-10 00:00:00,1.9008,0.5544,1.98,0.48,0.14,0.5,1.4208,0.41440000000000005,1.48
2020-11-10 00:30:00,2.16672,0.6319600000000001,2.257,0.43872000000000005,0.12796000000000002,0.457,1.728,0.504,1.8
2020-11-10 01:00:00,2.4192,0.7056,2.52,0.4224,0.1232,0.44,1.9968,0.5824,2.08
2020-11-10 01:30:00,2.52096,0.73528,2.626,0.40896000000000005,0.11928000000000001,0.426,2.112,0.616,2.2
2020-11-10 02:00:00,2.4528,0.7154,2.555,0.4176,0.1218,0.435,2.0352,0.5936,2.12
2020-11-10 02:30:00,2.3856,0.6958000000000001,2.485,0.40800000000000003,0.11900000000000001,0.425,1.9776,0.5768,2.06
2020-11-10 03:00:00,2.31264,0.67452,2.409,0.41184000000000004,0.12012,0.429,1.9008,0.5544,1.98
2020-11-10 03:30:00,2.2944,0.6692,2.39,0.384,0.112,0.4,1.9104,0.5572,1.99
2020-11-10 04:00:00,2.18592,0.63756,2.277,0.38112,0.11116000000000001,0.397,1.8048000000000002,0.5264,1.88
2020-11-10 04:30:00,2.22912,0.6501600000000001,2.322,0.38592000000000004,0.11256000000000001,0.402,1.8432,0.5376000000000001,1.92
2020-11-10 05:00:00,2.23776,0.65268,2.331,0.36576000000000003,0.10668000000000001,0.381,1.8719999999999999,0.546,1.9500000000000002
2020-11-10 05:30:00,2.22432,0.64876,2.317,0.35232,0.10276,0.367,1.8719999999999999,0.546,1.9500000000000002
2020-11-10 06:00:00,2.48448,0.7246400000000001,2.588,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.1504,0.6272,2.24
2020-11-10 06:30:00,2.83872,0.82796,2.957,0.35232,0.10276,0.367,2.4864,0.7252000000000001,2.59
2020-11-10 07:00:00,3.01248,0.8786400000000001,3.138,0.42048,0.12264000000000001,0.438,2.592,0.756,2.7
2020-11-10 07:30:00,3.37344,0.9839200000000001,3.5140000000000002,0.40704,0.11872,0.424,2.9664,0.8652000000000001,3.09
2020-11-10 08:00:00,3.552,1.036,3.7,0.4128,0.12040000000000001,0.43,3.1392,0.9156000000000001,3.27
2020-11-10 08:30:00,3.67584,1.07212,3.829,0.64224,0.18732000000000001,0.669,3.0336,0.8848,3.16
2020-11-10 09:00:00,3.65952,1.06736,3.8120000000000003,0.62592,0.18256000000000003,0.652,3.0336,0.8848,3.16
2020-11-10 09:30:00,3.5616,1.0388,3.71,0.6912,0.2016,0.72,2.8704,0.8372,2.99
2020-11-10 10:00:00,3.5664,1.0402,3.715,1.0128,0.2954,1.055,2.5536,0.7448,2.66
2020-11-10 10:30:00,3.3590400000000002,0.97972,3.499,2.51424,0.7333200000000001,2.6189999999999998,0.8448,0.2464,0.88
2020-11-10 11:00:00,3.39072,0.9889600000000001,3.532,2.9203200000000002,0.8517600000000001,3.042,0.47040000000000004,0.13720000000000002,0.49
2020-11-10 11:30:00,3.34272,0.97496,3.482,2.08512,0.60816,2.172,1.2576,0.3668,1.31
2020-11-10 12:00:00,3.20448,0.93464,3.338,1.7452800000000002,0.50904,1.818,1.4592,0.42560000000000003,1.52
2020-11-10 12:30:00,3.45792,1.00856,3.602,0.9043200000000001,0.26376,0.9420000000000001,2.5536,0.7448,2.66
2020-11-10 13:00:00,3.5846400000000003,1.04552,3.734,0.7910400000000001,0.23072,0.8240000000000001,2.7936,0.8148000000000001,2.91
2020-11-10 13:30:00,3.70464,1.08052,3.859,0.80544,0.23492000000000002,0.839,2.8992,0.8456,3.02
2020-11-10 14:00:00,3.792,1.106,3.95,0.5952000000000001,0.1736,0.62,3.1968,0.9324,3.33
2020-11-10 14:30:00,3.84096,1.12028,4.001,0.5865600000000001,0.17108,0.611,3.2544,0.9492,3.39
2020-11-10 15:00:00,3.70656,1.08108,3.8609999999999998,0.48096000000000005,0.14028000000000002,0.501,3.2256,0.9408000000000001,3.36
2020-11-10 15:30:00,3.65664,1.06652,3.809,0.64224,0.18732000000000001,0.669,3.0144,0.8792000000000001,3.14
2020-11-10 16:00:00,3.73728,1.0900400000000001,3.893,0.5596800000000001,0.16324000000000002,0.583,3.1776,0.9268000000000001,3.31
2020-11-10 16:30:00,3.81312,1.11216,3.972,0.44352,0.12936,0.462,3.3696,0.9828,3.51
2020-11-10 17:00:00,3.97728,1.16004,4.143,0.46368000000000004,0.13524,0.483,3.5136000000000003,1.0248,3.66
2020-11-10 17:30:00,4.00704,1.16872,4.174,0.52224,0.15232,0.544,3.4848,1.0164,3.63
2020-11-10 18:00:00,4.00992,1.16956,4.177,0.56352,0.16436,0.587,3.4464,1.0052,3.59
2020-11-10 18:30:00,3.77568,1.10124,3.933,0.73248,0.21364000000000002,0.763,3.0432,0.8876000000000001,3.17
2020-11-10 19:00:00,3.56544,1.03992,3.714,0.8486400000000001,0.24752000000000002,0.884,2.7168,0.7924,2.83
2020-11-10 19:30:00,3.31968,0.9682400000000001,3.458,0.7468800000000001,0.21784,0.778,2.5728,0.7504000000000001,2.68
2020-11-10 20:00:00,3.18912,0.9301600000000001,3.322,0.78912,0.23016000000000003,0.8220000000000001,2.4,0.7000000000000001,2.5
2020-11-10 20:30:00,3.13248,0.9136400000000001,3.263,0.60768,0.17724,0.633,2.5248,0.7364,2.63
2020-11-10 21:00:00,2.81856,0.82208,2.936,0.5433600000000001,0.15848,0.5660000000000001,2.2752,0.6636000000000001,2.37
2020-11-10 21:30:00,2.62272,0.7649600000000001,2.732,0.64512,0.18816000000000002,0.672,1.9776,0.5768,2.06
2020-11-10 22:00:00,2.496,0.728,2.6,0.5760000000000001,0.168,0.6000000000000001,1.92,0.56,2.0
2020-11-10 22:30:00,2.30688,0.6728400000000001,2.403,0.48288000000000003,0.14084000000000002,0.503,1.824,0.532,1.9
2020-11-10 23:00:00,2.17248,0.6336400000000001,2.263,0.43488000000000004,0.12684,0.453,1.7376,0.5068,1.81
2020-11-10 23:30:00,2.03904,0.59472,2.124,0.45504000000000006,0.13272,0.47400000000000003,1.584,0.462,1.65
2020-11-11 00:00:00,1.9584000000000001,0.5712,2.04,0.5376000000000001,0.1568,0.56,1.4208,0.41440000000000005,1.48
2020-11-11 00:30:00,2.15136,0.62748,2.241,0.7305600000000001,0.21308000000000002,0.761,1.4208,0.41440000000000005,1.48
2020-11-11 01:00:00,2.38464,0.69552,2.484,0.6470400000000001,0.18872000000000003,0.674,1.7376,0.5068,1.81
2020-11-11 01:30:00,2.50272,0.72996,2.607,0.68832,0.20076000000000002,0.717,1.8144,0.5292,1.8900000000000001
2020-11-11 02:00:00,2.3750400000000003,0.69272,2.474,0.52224,0.15232,0.544,1.8528,0.5404,1.9300000000000002
2020-11-11 02:30:00,2.26656,0.66108,2.3609999999999998,0.63456,0.18508000000000002,0.661,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-11 03:00:00,2.24928,0.6560400000000001,2.343,0.73248,0.21364000000000002,0.763,1.5168,0.4424,1.58
2020-11-11 03:30:00,2.13504,0.62272,2.224,0.5702400000000001,0.16632000000000002,0.594,1.5648,0.45640000000000003,1.63
2020-11-11 04:00:00,2.05728,0.60004,2.143,0.49248000000000003,0.14364000000000002,0.513,1.5648,0.45640000000000003,1.63
2020-11-11 04:30:00,2.1552,0.6286,2.245,0.8976000000000001,0.26180000000000003,0.935,1.2576,0.3668,1.31
2020-11-11 05:00:00,2.21664,0.6465200000000001,2.309,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.296,0.378,1.35
2020-11-11 05:30:00,2.2896,0.6678000000000001,2.385,1.0128,0.2954,1.055,1.2768,0.3724,1.33
2020-11-11 06:00:00,2.4048,0.7014,2.505,0.9936,0.2898,1.035,1.4112,0.4116,1.47
2020-11-11 06:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.8649600000000001,0.25228,0.901,1.9008,0.5544,1.98
2020-11-11 07:00:00,2.9443200000000003,0.8587600000000001,3.067,0.9763200000000001,0.28476,1.017,1.968,0.5740000000000001,2.05
2020-11-11 07:30:00,3.31008,0.9654400000000001,3.448,1.08288,0.31584,1.1280000000000001,2.2272,0.6496000000000001,2.32
2020-11-11 08:00:00,3.33696,0.97328,3.476,0.9273600000000001,0.27048,0.966,2.4096,0.7028,2.51
2020-11-11 08:30:00,3.456,1.008,3.6,0.864,0.252,0.9,2.592,0.756,2.7
2020-11-11 09:00:00,3.53568,1.03124,3.683,0.9916800000000001,0.28924,1.033,2.544,0.742,2.65
2020-11-11 09:30:00,3.57888,1.04384,3.7279999999999998,1.05408,0.30744000000000005,1.098,2.5248,0.7364,2.63
