Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-11-11 10:00:00,3.4848,1.0164,3.63,1.3632,0.3976,1.42,2.1216,0.6188,2.21
2020-11-11 10:30:00,3.97344,1.15892,4.139,1.61184,0.47012000000000004,1.679,2.3616,0.6888000000000001,2.46
2020-11-11 11:00:00,5.63904,1.64472,5.874,1.69344,0.49392,1.764,3.9455999999999998,1.1508,4.11
2020-11-11 11:30:00,3.1968,0.9324,3.33,1.4592,0.42560000000000003,1.52,1.7376,0.5068,1.81
2020-11-11 12:00:00,3.28608,0.9584400000000001,3.423,1.51008,0.44044000000000005,1.573,1.776,0.518,1.85
2020-11-11 12:30:00,3.40512,0.99316,3.547,1.39872,0.40796000000000004,1.457,2.0064,0.5852,2.09
2020-11-11 13:00:00,3.3830400000000003,0.98672,3.524,1.71264,0.49952,1.784,1.6703999999999999,0.4872,1.74
2020-11-11 13:30:00,3.4464,1.0052,3.59,1.6128,0.47040000000000004,1.6800000000000002,1.8336000000000001,0.5348,1.9100000000000001
2020-11-11 14:00:00,3.38976,0.9886800000000001,3.531,1.43136,0.41748,1.491,1.9584000000000001,0.5712,2.04
2020-11-11 14:30:00,3.37152,0.9833600000000001,3.512,1.27872,0.37296,1.332,2.0928,0.6104,2.18
2020-11-11 15:00:00,3.35808,0.9794400000000001,3.498,1.22688,0.35784000000000005,1.278,2.1312,0.6216,2.22
2020-11-11 15:30:00,3.45696,1.00828,3.601,1.15296,0.33628,1.201,2.304,0.672,2.4
2020-11-11 16:00:00,3.61248,1.05364,3.763,1.14528,0.33404,1.193,2.4672,0.7196,2.5700000000000003
2020-11-11 16:30:00,3.82848,1.11664,3.988,1.16928,0.34104,1.218,2.6592000000000002,0.7756000000000001,2.77
2020-11-11 17:00:00,4.0608,1.1844000000000001,4.23,1.1808,0.34440000000000004,1.23,2.88,0.84,3.0
2020-11-11 17:30:00,4.0944,1.1942,4.265,1.2144,0.3542,1.2650000000000001,2.88,0.84,3.0
2020-11-11 18:00:00,4.00224,1.1673200000000001,4.169,1.40064,0.40852000000000005,1.459,2.6016,0.7588,2.71
2020-11-11 18:30:00,3.71232,1.08276,3.867,1.45632,0.42476,1.517,2.2560000000000002,0.658,2.35
2020-11-11 19:00:00,3.5011200000000002,1.02116,3.6470000000000002,1.43712,0.41916000000000003,1.4969999999999999,2.064,0.602,2.15
2020-11-11 19:30:00,3.22368,0.9402400000000001,3.358,1.46688,0.42784000000000005,1.528,1.7568000000000001,0.5124000000000001,1.83
2020-11-11 20:00:00,3.03264,0.8845200000000001,3.159,1.47744,0.43092,1.5390000000000001,1.5552000000000001,0.4536,1.62
2020-11-11 20:30:00,3.08832,0.9007600000000001,3.217,1.5139200000000002,0.44156000000000006,1.577,1.5744,0.4592,1.6400000000000001
2020-11-11 21:00:00,2.93952,0.8573600000000001,3.062,1.44192,0.42056000000000004,1.502,1.4976,0.4368,1.56
2020-11-11 21:30:00,2.73408,0.79744,2.848,1.50528,0.43904000000000004,1.568,1.2288000000000001,0.3584,1.28
2020-11-11 22:00:00,2.49888,0.72884,2.6029999999999998,1.50048,0.43764000000000003,1.5630000000000002,0.9984000000000001,0.2912,1.04
2020-11-11 22:30:00,2.3424,0.6832,2.44,1.536,0.448,1.6,0.8064,0.23520000000000002,0.84
2020-11-11 23:00:00,2.20224,0.64232,2.294,1.53024,0.44632000000000005,1.5939999999999999,0.672,0.196,0.7000000000000001
2020-11-11 23:30:00,2.17344,0.63392,2.2640000000000002,1.53024,0.44632000000000005,1.5939999999999999,0.6432,0.18760000000000002,0.67
2020-11-12 00:00:00,2.1504,0.6272,2.24,1.536,0.448,1.6,0.6144000000000001,0.1792,0.64
2020-11-12 00:30:00,2.17824,0.6353200000000001,2.269,1.50624,0.43932000000000004,1.569,0.672,0.196,0.7000000000000001
2020-11-12 01:00:00,2.3155200000000002,0.6753600000000001,2.412,1.35552,0.39536000000000004,1.412,0.96,0.28,1.0
2020-11-12 01:30:00,2.4576000000000002,0.7168,2.56,1.2864,0.37520000000000003,1.34,1.1712,0.3416,1.22
2020-11-12 02:00:00,2.41152,0.7033600000000001,2.512,1.3651200000000001,0.39816,1.422,1.0464,0.3052,1.09
2020-11-12 02:30:00,2.3616,0.6888000000000001,2.46,1.2288000000000001,0.3584,1.28,1.1328,0.3304,1.18
2020-11-12 03:00:00,2.27232,0.66276,2.367,1.28352,0.37436,1.337,0.9888,0.2884,1.03
2020-11-12 03:30:00,2.28576,0.66668,2.3810000000000002,1.2585600000000001,0.36708,1.311,1.0272000000000001,0.29960000000000003,1.07
2020-11-12 04:00:00,2.1792,0.6356,2.27,1.3344,0.38920000000000005,1.3900000000000001,0.8448,0.2464,0.88
2020-11-12 04:30:00,2.1648,0.6314000000000001,2.255,1.1952,0.3486,1.245,0.9696,0.2828,1.01
2020-11-12 05:00:00,2.17632,0.6347600000000001,2.267,1.23552,0.36036,1.287,0.9408000000000001,0.27440000000000003,0.98
2020-11-12 05:30:00,2.232,0.651,2.325,1.2528000000000001,0.3654,1.305,0.9792000000000001,0.2856,1.02
2020-11-12 06:00:00,2.3155200000000002,0.6753600000000001,2.412,1.00032,0.29176,1.042,1.3152,0.3836,1.37
2020-11-12 06:30:00,2.60448,0.7596400000000001,2.713,0.7996800000000001,0.23324000000000003,0.833,1.8048000000000002,0.5264,1.88
2020-11-12 07:00:00,2.9424,0.8582000000000001,3.065,0.7632,0.22260000000000002,0.795,2.1792,0.6356,2.27
2020-11-12 07:30:00,3.31584,0.9671200000000001,3.454,0.7718400000000001,0.22512000000000001,0.804,2.544,0.742,2.65
2020-11-12 08:00:00,3.27456,0.95508,3.411,0.8265600000000001,0.24108000000000002,0.861,2.448,0.714,2.55
2020-11-12 08:30:00,3.40032,0.9917600000000001,3.542,0.95232,0.27776,0.992,2.448,0.714,2.55
2020-11-12 09:00:00,3.36768,0.9822400000000001,3.508,1.9372800000000001,0.5650400000000001,2.018,1.4304000000000001,0.4172,1.49
2020-11-12 09:30:00,3.36768,0.9822400000000001,3.508,2.20608,0.64344,2.298,1.1616,0.3388,1.21
2020-11-12 10:00:00,3.33408,0.9724400000000001,3.473,2.38368,0.6952400000000001,2.483,0.9504,0.2772,0.99
2020-11-12 10:30:00,3.38016,0.9858800000000001,3.521,2.77536,0.8094800000000001,2.891,0.6048,0.1764,0.63
2020-11-12 11:00:00,3.44064,1.00352,3.584,2.7302400000000002,0.79632,2.844,0.7104,0.20720000000000002,0.74
2020-11-12 11:30:00,3.46368,1.01024,3.608,3.00288,0.8758400000000001,3.128,0.46080000000000004,0.13440000000000002,0.48
2020-11-12 12:00:00,3.25056,0.94808,3.386,2.00256,0.58408,2.086,1.248,0.364,1.3
2020-11-12 12:30:00,3.15168,0.9192400000000001,3.283,2.56608,0.7484400000000001,2.673,0.5856,0.1708,0.61
2020-11-12 13:00:00,3.70752,1.08136,3.862,3.21792,0.9385600000000001,3.352,0.48960000000000004,0.1428,0.51
2020-11-12 13:30:00,3.32064,0.96852,3.459,2.67744,0.7809200000000001,2.789,0.6432,0.18760000000000002,0.67
2020-11-12 14:00:00,3.2880000000000003,0.9590000000000001,3.425,2.0688,0.6034,2.155,1.2192,0.3556,1.27
2020-11-12 14:30:00,3.16896,0.9242800000000001,3.301,1.8345600000000002,0.53508,1.911,1.3344,0.38920000000000005,1.3900000000000001
2020-11-12 15:00:00,3.11808,0.90944,3.248,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.2176,0.6468,2.31
2020-11-12 15:30:00,3.33696,0.97328,3.476,0.8313600000000001,0.24248000000000003,0.866,2.5056000000000003,0.7308,2.61
2020-11-12 16:00:00,3.58656,1.04608,3.7359999999999998,0.7929600000000001,0.23128,0.8260000000000001,2.7936,0.8148000000000001,2.91
2020-11-12 16:30:00,3.88224,1.13232,4.044,0.8582400000000001,0.25032000000000004,0.894,3.024,0.882,3.15
2020-11-12 17:00:00,4.0732800000000005,1.18804,4.243,0.75168,0.21924000000000002,0.783,3.3216,0.9688,3.46
2020-11-12 17:30:00,4.02144,1.17292,4.189,0.7094400000000001,0.20692000000000002,0.739,3.312,0.966,3.45
2020-11-12 18:00:00,3.9043200000000002,1.13876,4.067,0.74592,0.21756000000000003,0.777,3.1584,0.9212,3.29
2020-11-12 18:30:00,3.69792,1.07856,3.852,0.54912,0.16016000000000002,0.5720000000000001,3.1488,0.9184,3.2800000000000002
2020-11-12 19:00:00,3.50304,1.02172,3.649,0.84384,0.24612000000000003,0.879,2.6592000000000002,0.7756000000000001,2.77
2020-11-12 19:30:00,3.29472,0.96096,3.432,0.8179200000000001,0.23856000000000002,0.852,2.4768,0.7224,2.58
2020-11-12 20:00:00,3.04032,0.8867600000000001,3.167,1.26432,0.36876000000000003,1.317,1.776,0.518,1.85
2020-11-12 20:30:00,3.096,0.903,3.225,1.3488,0.3934,1.405,1.7472,0.5096,1.82
2020-11-12 21:00:00,2.89248,0.8436400000000001,3.013,1.25088,0.36484000000000005,1.303,1.6416,0.4788,1.71
2020-11-12 21:30:00,2.75616,0.80388,2.871,0.8073600000000001,0.23548000000000002,0.841,1.9488,0.5684,2.03
2020-11-12 22:00:00,2.50368,0.7302400000000001,2.608,1.07328,0.31304000000000004,1.118,1.4304000000000001,0.4172,1.49
2020-11-12 22:30:00,2.2896,0.6678000000000001,2.385,0.9648,0.28140000000000004,1.005,1.3248,0.3864,1.38
2020-11-12 23:00:00,2.11488,0.61684,2.203,1.15488,0.33684000000000003,1.203,0.96,0.28,1.0
2020-11-12 23:30:00,2.0256,0.5908,2.11,1.2192,0.3556,1.27,0.8064,0.23520000000000002,0.84
2020-11-13 00:00:00,1.8931200000000001,0.5521600000000001,1.972,1.08672,0.31696,1.1320000000000001,0.8064,0.23520000000000002,0.84
2020-11-13 00:30:00,2.05632,0.5997600000000001,2.142,1.10592,0.32256,1.152,0.9504,0.2772,0.99
2020-11-13 01:00:00,2.37696,0.69328,2.476,1.38816,0.40488,1.446,0.9888,0.2884,1.03
2020-11-13 01:30:00,2.4864,0.7252000000000001,2.59,1.4496,0.4228,1.51,1.0368,0.3024,1.08
2020-11-13 02:00:00,2.36928,0.6910400000000001,2.468,1.44768,0.42224000000000006,1.508,0.9216000000000001,0.26880000000000004,0.96
2020-11-13 02:30:00,2.25408,0.65744,2.348,1.14048,0.33264000000000005,1.188,1.1136,0.32480000000000003,1.16
2020-11-13 03:00:00,2.24352,0.65436,2.337,1.10112,0.32116,1.147,1.1424,0.3332,1.19
2020-11-13 03:30:00,2.15424,0.6283200000000001,2.2439999999999998,1.26144,0.36792,1.314,0.8928,0.2604,0.93
2020-11-13 04:00:00,2.11872,0.6179600000000001,2.207,1.3891200000000001,0.40516,1.447,0.7296,0.21280000000000002,0.76
2020-11-13 04:30:00,2.16096,0.6302800000000001,2.251,1.45056,0.42308,1.5110000000000001,0.7104,0.20720000000000002,0.74
2020-11-13 05:00:00,2.19552,0.64036,2.287,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.7296,0.21280000000000002,0.76
2020-11-13 05:30:00,2.2272,0.6496000000000001,2.32,1.488,0.434,1.55,0.7392000000000001,0.2156,0.77
2020-11-13 06:00:00,2.26752,0.6613600000000001,2.362,1.50912,0.44016000000000005,1.572,0.7584000000000001,0.2212,0.79
2020-11-13 06:30:00,2.46912,0.72016,2.572,1.40352,0.40936000000000006,1.462,1.0656,0.3108,1.11
2020-11-13 07:00:00,2.72352,0.7943600000000001,2.8369999999999997,1.24512,0.36316000000000004,1.297,1.4784000000000002,0.4312,1.54
2020-11-13 07:30:00,3.0144,0.8792000000000001,3.14,1.2576,0.3668,1.31,1.7568000000000001,0.5124000000000001,1.83
2020-11-13 08:00:00,3.2064,0.9352,3.34,0.9024000000000001,0.2632,0.9400000000000001,2.304,0.672,2.4
2020-11-13 08:30:00,3.25632,0.94976,3.392,0.66432,0.19376000000000002,0.6920000000000001,2.592,0.756,2.7
2020-11-13 09:00:00,3.21312,0.9371600000000001,3.347,1.12032,0.32676000000000005,1.167,2.0928,0.6104,2.18
2020-11-13 09:30:00,3.16512,0.9231600000000001,3.297,2.18592,0.63756,2.277,0.9792000000000001,0.2856,1.02
2020-11-13 10:00:00,3.17664,0.9265200000000001,3.309,2.65824,0.77532,2.769,0.5184,0.1512,0.54
2020-11-13 10:30:00,3.2832,0.9576,3.42,2.9856,0.8708,3.11,0.29760000000000003,0.0868,0.31
2020-11-13 11:00:00,3.8784,1.1312,4.04,3.36,0.98,3.5,0.5184,0.1512,0.54
2020-11-13 11:30:00,3.82752,1.11636,3.987,3.30912,0.9651600000000001,3.447,0.5184,0.1512,0.54
2020-11-13 12:00:00,4.49376,1.31068,4.681,3.58176,1.04468,3.731,0.912,0.266,0.9500000000000001
2020-11-13 12:30:00,3.78144,1.1029200000000001,3.939,2.91744,0.8509200000000001,3.039,0.864,0.252,0.9
2020-11-13 13:00:00,3.41184,0.9951200000000001,3.5540000000000003,2.70144,0.7879200000000001,2.814,0.7104,0.20720000000000002,0.74
2020-11-13 13:30:00,3.1968,0.9324,3.33,2.6784,0.7812,2.79,0.5184,0.1512,0.54
2020-11-13 14:00:00,3.17088,0.9248400000000001,3.303,1.46208,0.42644000000000004,1.5230000000000001,1.7088,0.4984,1.78
2020-11-13 14:30:00,3.36768,0.9822400000000001,3.508,0.9292800000000001,0.27104,0.968,2.4384,0.7112,2.54
2020-11-13 15:00:00,3.16608,0.92344,3.298,0.8236800000000001,0.24024,0.858,2.3424,0.6832,2.44
2020-11-13 15:30:00,3.13536,0.9144800000000001,3.266,0.71616,0.20888,0.746,2.4192,0.7056,2.52
2020-11-13 16:00:00,3.41472,0.9959600000000001,3.557,0.68832,0.20076000000000002,0.717,2.7264,0.7952,2.84
2020-11-13 16:30:00,3.63936,1.06148,3.791,0.61536,0.17948000000000003,0.641,3.024,0.882,3.15
2020-11-13 17:00:00,3.82848,1.11664,3.988,0.6604800000000001,0.19264,0.6880000000000001,3.168,0.924,3.3
2020-11-13 17:30:00,3.89664,1.13652,4.059,0.48864,0.14252,0.509,3.408,0.994,3.55
2020-11-13 18:00:00,3.79584,1.10712,3.954,0.5702400000000001,0.16632000000000002,0.594,3.2256,0.9408000000000001,3.36
2020-11-13 18:30:00,3.71328,1.08304,3.868,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.8128,0.8204,2.93
2020-11-13 19:00:00,3.4752,1.0136,3.62,0.9984000000000001,0.2912,1.04,2.4768,0.7224,2.58
2020-11-13 19:30:00,3.2736,0.9548000000000001,3.41,0.8448,0.2464,0.88,2.4288,0.7084,2.5300000000000002
2020-11-13 20:00:00,3.1632,0.9226000000000001,3.295,0.5808,0.1694,0.605,2.5824,0.7532,2.69
2020-11-13 20:30:00,3.13248,0.9136400000000001,3.263,1.1932800000000001,0.34804,1.2429999999999999,1.9392,0.5656,2.02
2020-11-13 21:00:00,2.97408,0.8674400000000001,3.098,1.04448,0.30464,1.088,1.9296000000000002,0.5628000000000001,2.01
2020-11-13 21:30:00,2.81856,0.82208,2.936,1.21536,0.35448,1.266,1.6032000000000002,0.4676,1.67
2020-11-13 22:00:00,2.60448,0.7596400000000001,2.713,0.87648,0.25564000000000003,0.913,1.728,0.504,1.8
2020-11-13 22:30:00,2.42688,0.70784,2.528,0.5644800000000001,0.16464,0.588,1.8624,0.5432,1.94
2020-11-13 23:00:00,2.23392,0.65156,2.327,0.5347200000000001,0.15596000000000002,0.557,1.6992,0.49560000000000004,1.77
2020-11-13 23:30:00,2.09856,0.6120800000000001,2.186,0.91776,0.26768000000000003,0.9560000000000001,1.1808,0.34440000000000004,1.23
2020-11-14 00:00:00,2.016,0.588,2.1,0.9888,0.2884,1.03,1.0272000000000001,0.29960000000000003,1.07
2020-11-14 00:30:00,2.26656,0.66108,2.3609999999999998,0.92256,0.26908000000000004,0.961,1.344,0.392,1.4
2020-11-14 01:00:00,2.5180800000000003,0.7344400000000001,2.623,0.9244800000000001,0.26964000000000005,0.963,1.5936,0.46480000000000005,1.6600000000000001
2020-11-14 01:30:00,2.6361600000000003,0.76888,2.746,1.03296,0.30128000000000005,1.076,1.6032000000000002,0.4676,1.67
2020-11-14 02:00:00,2.56224,0.7473200000000001,2.669,1.01664,0.29652,1.059,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-11-14 02:30:00,2.44896,0.71428,2.551,0.7305600000000001,0.21308000000000002,0.761,1.7184,0.5012,1.79
2020-11-14 03:00:00,2.31744,0.6759200000000001,2.414,0.6278400000000001,0.18312,0.654,1.6896,0.4928,1.76
2020-11-14 03:30:00,2.23968,0.65324,2.333,0.49248000000000003,0.14364000000000002,0.513,1.7472,0.5096,1.82
2020-11-14 04:00:00,2.22336,0.6484800000000001,2.316,0.43776000000000004,0.12768000000000002,0.456,1.7856,0.5208,1.8599999999999999
2020-11-14 04:30:00,2.18304,0.6367200000000001,2.274,0.81984,0.23912000000000003,0.854,1.3632,0.3976,1.42
2020-11-14 05:00:00,2.11776,0.61768,2.206,1.03296,0.30128000000000005,1.076,1.0848,0.3164,1.13
2020-11-14 05:30:00,2.15808,0.62944,2.248,1.00608,0.29344000000000003,1.048,1.152,0.336,1.2
2020-11-14 06:00:00,2.20896,0.6442800000000001,2.301,0.9897600000000001,0.28868000000000005,1.031,1.2192,0.3556,1.27
2020-11-14 06:30:00,2.31456,0.67508,2.411,0.74016,0.21588000000000002,0.771,1.5744,0.4592,1.6400000000000001
2020-11-14 07:00:00,2.41536,0.7044800000000001,2.516,0.9369600000000001,0.27328,0.976,1.4784000000000002,0.4312,1.54
2020-11-14 07:30:00,2.5824,0.7532,2.69,0.7488,0.2184,0.78,1.8336000000000001,0.5348,1.9100000000000001
2020-11-14 08:00:00,2.58336,0.75348,2.691,0.90336,0.26348000000000005,0.9410000000000001,1.6800000000000002,0.49,1.75
2020-11-14 08:30:00,2.7119999999999997,0.791,2.825,0.84,0.245,0.875,1.8719999999999999,0.546,1.9500000000000002
2020-11-14 09:00:00,2.8704,0.8372,2.99,0.6912,0.2016,0.72,2.1792,0.6356,2.27
2020-11-14 09:30:00,2.8464,0.8302,2.965,1.1952,0.3486,1.245,1.6512,0.48160000000000003,1.72
2020-11-14 10:00:00,2.832,0.8260000000000001,2.95,1.1232,0.3276,1.17,1.7088,0.4984,1.78
2020-11-14 10:30:00,2.79456,0.81508,2.911,1.57536,0.45948000000000006,1.641,1.2192,0.3556,1.27
2020-11-14 11:00:00,2.70528,0.7890400000000001,2.818,1.63968,0.47824000000000005,1.708,1.0656,0.3108,1.11
2020-11-14 11:30:00,2.8224,0.8232,2.94,1.6416,0.4788,1.71,1.1808,0.34440000000000004,1.23
2020-11-14 12:00:00,2.94144,0.85792,3.064,1.6262400000000001,0.47432,1.694,1.3152,0.3836,1.37
2020-11-14 12:30:00,2.98656,0.8710800000000001,3.111,1.64256,0.47908000000000006,1.7109999999999999,1.344,0.392,1.4
2020-11-14 13:00:00,2.97792,0.8685600000000001,3.102,1.57632,0.45976000000000006,1.642,1.4016,0.4088,1.46
2020-11-14 13:30:00,3.04512,0.8881600000000001,3.172,1.60512,0.46816,1.6720000000000002,1.44,0.42,1.5
2020-11-14 14:00:00,3.04608,0.8884400000000001,3.173,1.61568,0.47124000000000005,1.683,1.4304000000000001,0.4172,1.49
2020-11-14 14:30:00,2.98656,0.8710800000000001,3.111,1.59456,0.46508000000000005,1.661,1.392,0.406,1.45
2020-11-14 15:00:00,2.91648,0.8506400000000001,3.038,1.63008,0.47544000000000003,1.698,1.2864,0.37520000000000003,1.34
2020-11-14 15:30:00,2.96064,0.8635200000000001,3.084,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.4112,0.4116,1.47
2020-11-14 16:00:00,3.03936,0.88648,3.166,1.54176,0.44968,1.6059999999999999,1.4976,0.4368,1.56
2020-11-14 16:30:00,3.24096,0.9452800000000001,3.376,1.50336,0.43848000000000004,1.566,1.7376,0.5068,1.81
2020-11-14 17:00:00,3.46848,1.01164,3.613,1.49088,0.43484000000000006,1.553,1.9776,0.5768,2.06
2020-11-14 17:30:00,3.62784,1.05812,3.779,1.48704,0.43372000000000005,1.549,2.1408,0.6244000000000001,2.23
2020-11-14 18:00:00,3.55488,1.03684,3.7030000000000003,1.5196800000000001,0.44324,1.583,2.0352,0.5936,2.12
2020-11-14 18:30:00,3.528,1.029,3.675,1.5408,0.4494,1.605,1.9872,0.5796,2.07
2020-11-14 19:00:00,3.31968,0.9682400000000001,3.458,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.7856,0.5208,1.8599999999999999
2020-11-14 19:30:00,3.02688,0.8828400000000001,3.153,1.54848,0.45164000000000004,1.613,1.4784000000000002,0.4312,1.54
2020-11-14 20:00:00,2.81184,0.8201200000000001,2.9290000000000003,1.54464,0.45052000000000003,1.609,1.2671999999999999,0.36960000000000004,1.32
2020-11-14 20:30:00,2.87904,0.83972,2.999,1.54464,0.45052000000000003,1.609,1.3344,0.38920000000000005,1.3900000000000001
2020-11-14 21:00:00,2.69952,0.7873600000000001,2.8120000000000003,1.49952,0.43736,1.562,1.2,0.35000000000000003,1.25
2020-11-14 21:30:00,2.5526400000000002,0.7445200000000001,2.659,1.29504,0.37772000000000006,1.349,1.2576,0.3668,1.31
2020-11-14 22:00:00,2.44128,0.71204,2.543,1.54848,0.45164000000000004,1.613,0.8928,0.2604,0.93
2020-11-14 22:30:00,2.30016,0.67088,2.396,1.5609600000000001,0.45528,1.626,0.7392000000000001,0.2156,0.77
2020-11-14 23:00:00,2.25696,0.6582800000000001,2.351,1.5561600000000002,0.45388000000000006,1.621,0.7008,0.2044,0.73
2020-11-14 23:30:00,2.18976,0.63868,2.281,1.5561600000000002,0.45388000000000006,1.621,0.6336,0.18480000000000002,0.66
2020-11-15 00:00:00,2.18304,0.6367200000000001,2.274,1.53024,0.44632000000000005,1.5939999999999999,0.6528,0.1904,0.68
2020-11-15 00:30:00,2.24832,0.65576,2.342,1.5379200000000002,0.44856,1.6019999999999999,0.7104,0.20720000000000002,0.74
2020-11-15 01:00:00,2.4096,0.7028,2.51,1.488,0.434,1.55,0.9216000000000001,0.26880000000000004,0.96
2020-11-15 01:30:00,2.49408,0.7274400000000001,2.598,1.55328,0.45304000000000005,1.6179999999999999,0.9408000000000001,0.27440000000000003,0.98
2020-11-15 02:00:00,2.42112,0.70616,2.5220000000000002,1.55712,0.45416000000000006,1.6219999999999999,0.864,0.252,0.9
2020-11-15 02:30:00,2.35488,0.68684,2.453,1.49088,0.43484000000000006,1.553,0.864,0.252,0.9
2020-11-15 03:00:00,2.21568,0.64624,2.308,1.15968,0.33824000000000004,1.208,1.056,0.308,1.1
2020-11-15 03:30:00,2.1216,0.6188,2.21,0.8928,0.2604,0.93,1.2288000000000001,0.3584,1.28
2020-11-15 04:00:00,2.03136,0.59248,2.116,1.20576,0.35168000000000005,1.256,0.8256,0.24080000000000001,0.86
2020-11-15 04:30:00,2.01888,0.58884,2.103,0.89568,0.26124,0.933,1.1232,0.3276,1.17
2020-11-15 05:00:00,2.01792,0.5885600000000001,2.102,0.82752,0.24136000000000002,0.862,1.1904,0.3472,1.24
2020-11-15 05:30:00,2.06304,0.60172,2.149,1.03584,0.30212,1.079,1.0272000000000001,0.29960000000000003,1.07
2020-11-15 06:00:00,2.14464,0.6255200000000001,2.234,1.3478400000000001,0.39312,1.404,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-11-15 06:30:00,2.18976,0.63868,2.281,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.6816,0.1988,0.71
2020-11-15 07:00:00,2.24832,0.65576,2.342,1.39392,0.40656000000000003,1.452,0.8544,0.2492,0.89
2020-11-15 07:30:00,2.31648,0.67564,2.4130000000000003,1.40448,0.40964000000000006,1.463,0.912,0.266,0.9500000000000001
2020-11-15 08:00:00,2.29728,0.6700400000000001,2.393,1.29888,0.37884,1.353,0.9984000000000001,0.2912,1.04
2020-11-15 08:30:00,2.39904,0.69972,2.499,1.5254400000000001,0.44492000000000004,1.589,0.8736,0.2548,0.91
2020-11-15 09:00:00,2.6064,0.7602,2.715,1.2528000000000001,0.3654,1.305,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-11-15 09:30:00,2.68512,0.7831600000000001,2.797,1.32192,0.38556,1.377,1.3632,0.3976,1.42
2020-11-15 10:00:00,2.7196800000000003,0.7932400000000001,2.833,1.6924800000000002,0.49364,1.763,1.0272000000000001,0.29960000000000003,1.07
2020-11-15 10:30:00,2.808,0.8190000000000001,2.925,1.9824000000000002,0.5782,2.065,0.8256,0.24080000000000001,0.86
2020-11-15 11:00:00,3.73056,1.08808,3.886,2.7897600000000002,0.8136800000000001,2.906,0.9408000000000001,0.27440000000000003,0.98
2020-11-15 11:30:00,5.10336,1.48848,5.316,3.71136,1.08248,3.866,1.392,0.406,1.45
2020-11-15 12:00:00,5.50944,1.6069200000000001,5.739,3.97344,1.15892,4.139,1.536,0.448,1.6
2020-11-15 12:30:00,3.6086400000000003,1.05252,3.759,2.70624,0.78932,2.819,0.9024000000000001,0.2632,0.9400000000000001
2020-11-15 13:00:00,4.81824,1.4053200000000001,5.019,3.67584,1.07212,3.829,1.1424,0.3332,1.19
2020-11-15 13:30:00,4.39872,1.28296,4.582,3.46752,1.01136,3.612,0.9312,0.2716,0.97
2020-11-15 14:00:00,3.792,1.106,3.95,3.1392,0.9156000000000001,3.27,0.6528,0.1904,0.68
2020-11-15 14:30:00,3.0048,0.8764000000000001,3.13,2.3904,0.6972,2.49,0.6144000000000001,0.1792,0.64
2020-11-15 15:00:00,2.9472,0.8596,3.07,1.6896,0.4928,1.76,1.2576,0.3668,1.31
2020-11-15 15:30:00,3.01152,0.87836,3.137,1.82112,0.5311600000000001,1.897,1.1904,0.3472,1.24
2020-11-15 16:00:00,3.144,0.917,3.275,1.6368,0.47740000000000005,1.705,1.5072,0.43960000000000005,1.57
2020-11-15 16:30:00,3.54048,1.03264,3.688,1.52448,0.44464000000000004,1.588,2.016,0.588,2.1
2020-11-15 17:00:00,3.92448,1.14464,4.088,1.51488,0.44184,1.5779999999999998,2.4096,0.7028,2.51
2020-11-15 17:30:00,3.9052800000000003,1.13904,4.068,1.46688,0.42784000000000005,1.528,2.4384,0.7112,2.54
2020-11-15 18:00:00,3.84864,1.12252,4.009,1.46784,0.42812000000000006,1.529,2.3808,0.6944,2.48
2020-11-15 18:30:00,3.7728,1.1004,3.93,1.4496,0.4228,1.51,2.3232,0.6776,2.42
2020-11-15 19:00:00,3.55488,1.03684,3.7030000000000003,1.5196800000000001,0.44324,1.583,2.0352,0.5936,2.12
2020-11-15 19:30:00,3.31776,0.9676800000000001,3.456,1.52256,0.44408000000000003,1.5859999999999999,1.7952,0.5236000000000001,1.87
2020-11-15 20:00:00,3.12384,0.91112,3.254,1.48224,0.43232000000000004,1.544,1.6416,0.4788,1.71
2020-11-15 20:30:00,3.12576,0.91168,3.2560000000000002,1.51296,0.44128000000000006,1.576,1.6128,0.47040000000000004,1.6800000000000002
2020-11-15 21:00:00,2.94144,0.85792,3.064,1.53024,0.44632000000000005,1.5939999999999999,1.4112,0.4116,1.47
2020-11-15 21:30:00,2.71008,0.79044,2.823,1.53888,0.44884,1.603,1.1712,0.3416,1.22
2020-11-15 22:00:00,2.5008,0.7294,2.605,1.5216,0.44380000000000003,1.585,0.9792000000000001,0.2856,1.02
2020-11-15 22:30:00,2.28672,0.6669600000000001,2.382,1.51872,0.44296,1.5819999999999999,0.768,0.224,0.8
2020-11-15 23:00:00,2.24352,0.65436,2.337,1.53312,0.44716000000000006,1.597,0.7104,0.20720000000000002,0.74
2020-11-15 23:30:00,2.16,0.63,2.25,1.4208,0.41440000000000005,1.48,0.7392000000000001,0.2156,0.77
2020-11-16 00:00:00,2.11776,0.61768,2.206,1.38816,0.40488,1.446,0.7296,0.21280000000000002,0.76
2020-11-16 00:30:00,2.1456,0.6258,2.235,1.2624,0.3682,1.315,0.8832000000000001,0.2576,0.92
2020-11-16 01:00:00,2.30592,0.67256,2.402,1.17312,0.34216,1.222,1.1328,0.3304,1.18
2020-11-16 01:30:00,2.45664,0.71652,2.559,1.29504,0.37772000000000006,1.349,1.1616,0.3388,1.21
2020-11-16 02:00:00,2.4288,0.7084,2.5300000000000002,1.3824,0.4032,1.44,1.0464,0.3052,1.09
2020-11-16 02:30:00,2.35968,0.6882400000000001,2.458,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.8256,0.24080000000000001,0.86
2020-11-16 03:00:00,2.3155200000000002,0.6753600000000001,2.412,1.49952,0.43736,1.562,0.8160000000000001,0.23800000000000002,0.85
2020-11-16 03:30:00,2.2752,0.6636000000000001,2.37,1.4784000000000002,0.4312,1.54,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-11-16 04:00:00,2.136,0.623,2.225,1.272,0.371,1.325,0.864,0.252,0.9
2020-11-16 04:30:00,2.11392,0.61656,2.202,1.25952,0.36736,1.312,0.8544,0.2492,0.89
2020-11-16 05:00:00,2.09184,0.61012,2.179,1.1222400000000001,0.32732,1.169,0.9696,0.2828,1.01
2020-11-16 05:30:00,2.19264,0.6395200000000001,2.284,1.40544,0.40992,1.464,0.7872,0.2296,0.8200000000000001
2020-11-16 06:00:00,2.2704,0.6622,2.365,1.4448,0.4214,1.505,0.8256,0.24080000000000001,0.86
2020-11-16 06:30:00,2.44512,0.71316,2.547,1.3891200000000001,0.40516,1.447,1.056,0.308,1.1
2020-11-16 07:00:00,2.71296,0.7912800000000001,2.826,1.3593600000000001,0.39648000000000005,1.416,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-11-16 07:30:00,3.06528,0.8940400000000001,3.193,1.05888,0.30884,1.103,2.0064,0.5852,2.09
2020-11-16 08:00:00,3.0384,0.8862,3.165,1.224,0.357,1.275,1.8144,0.5292,1.8900000000000001
2020-11-16 08:30:00,3.20448,0.93464,3.338,1.37088,0.39984000000000003,1.428,1.8336000000000001,0.5348,1.9100000000000001
2020-11-16 09:00:00,3.25728,0.9500400000000001,3.393,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.8144,0.5292,1.8900000000000001
2020-11-16 09:30:00,3.2640000000000002,0.9520000000000001,3.4,1.8816000000000002,0.5488000000000001,1.96,1.3824,0.4032,1.44
2020-11-16 10:00:00,3.33024,0.9713200000000001,3.469,1.5734400000000002,0.45892000000000005,1.639,1.7568000000000001,0.5124000000000001,1.83
2020-11-16 10:30:00,3.45792,1.00856,3.602,1.24992,0.36456000000000005,1.302,2.208,0.644,2.3
2020-11-16 11:00:00,3.4128,0.9954000000000001,3.555,1.3679999999999999,0.399,1.425,2.0448,0.5964,2.13
2020-11-16 11:30:00,3.3648,0.9814,3.505,1.512,0.441,1.5750000000000002,1.8528,0.5404,1.9300000000000002
2020-11-16 12:00:00,3.57696,1.04328,3.726,1.02336,0.29848,1.066,2.5536,0.7448,2.66
2020-11-16 12:30:00,3.7776,1.1018,3.935,0.9264,0.2702,0.965,2.8512,0.8316,2.9699999999999998
2020-11-16 13:00:00,3.50016,1.02088,3.646,1.27296,0.37128000000000005,1.326,2.2272,0.6496000000000001,2.32
2020-11-16 13:30:00,3.77184,1.10012,3.9290000000000003,1.00704,0.29372000000000004,1.049,2.7648,0.8064,2.88
2020-11-16 14:00:00,3.57024,1.04132,3.719,1.40064,0.40852000000000005,1.459,2.1696,0.6328,2.26
2020-11-16 14:30:00,3.6768,1.0724,3.83,1.0656,0.3108,1.11,2.6112,0.7616,2.7199999999999998
2020-11-16 15:00:00,3.57408,1.04244,3.723,0.7900800000000001,0.23044,0.8230000000000001,2.784,0.812,2.9
2020-11-16 15:30:00,3.74112,1.09116,3.8970000000000002,0.45792000000000005,0.13356,0.47700000000000004,3.2832,0.9576,3.42
2020-11-16 16:00:00,3.64896,1.0642800000000001,3.801,0.63456,0.18508000000000002,0.661,3.0144,0.8792000000000001,3.14
2020-11-16 16:30:00,4.12992,1.20456,4.302,0.24192000000000002,0.07056000000000001,0.252,3.888,1.134,4.05
2020-11-16 17:00:00,4.19616,1.22388,4.371,0.6249600000000001,0.18228000000000003,0.651,3.5712,1.0416,3.7199999999999998
2020-11-16 17:30:00,4.00032,1.16676,4.167,0.7363200000000001,0.21476,0.767,3.2640000000000002,0.9520000000000001,3.4
2020-11-16 18:00:00,4.05984,1.18412,4.229,0.82464,0.24052,0.859,3.2352,0.9436,3.37
2020-11-16 18:30:00,3.73344,1.08892,3.8890000000000002,1.17024,0.34132,1.219,2.5632,0.7476,2.67
2020-11-16 19:00:00,3.58944,1.04692,3.739,1.16064,0.33852000000000004,1.209,2.4288,0.7084,2.5300000000000002
2020-11-16 19:30:00,3.3216,0.9688,3.46,1.4208,0.41440000000000005,1.48,1.9008,0.5544,1.98
2020-11-16 20:00:00,3.15936,0.9214800000000001,3.291,1.46976,0.42868000000000006,1.5310000000000001,1.6896,0.4928,1.76
2020-11-16 20:30:00,3.09312,0.9021600000000001,3.222,1.49952,0.43736,1.562,1.5936,0.46480000000000005,1.6600000000000001
2020-11-16 21:00:00,2.85984,0.8341200000000001,2.979,1.4486400000000001,0.42252000000000006,1.509,1.4112,0.4116,1.47
2020-11-16 21:30:00,2.71296,0.7912800000000001,2.826,1.34976,0.39368000000000003,1.4060000000000001,1.3632,0.3976,1.42
2020-11-16 22:00:00,2.49696,0.72828,2.601,1.44096,0.42028000000000004,1.501,1.056,0.308,1.1
2020-11-16 22:30:00,2.33568,0.6812400000000001,2.433,1.5196800000000001,0.44324,1.583,0.8160000000000001,0.23800000000000002,0.85
2020-11-16 23:00:00,2.24832,0.65576,2.342,1.52832,0.44576000000000005,1.592,0.72,0.21,0.75
2020-11-16 23:30:00,2.2224,0.6482,2.315,1.5312000000000001,0.4466,1.595,0.6912,0.2016,0.72
2020-11-17 00:00:00,2.22432,0.64876,2.317,1.53312,0.44716000000000006,1.597,0.6912,0.2016,0.72
2020-11-17 00:30:00,2.2512,0.6566000000000001,2.345,1.5408,0.4494,1.605,0.7104,0.20720000000000002,0.74
2020-11-17 01:00:00,2.40672,0.70196,2.507,1.52352,0.44436000000000003,1.587,0.8832000000000001,0.2576,0.92
2020-11-17 01:30:00,2.46816,0.7198800000000001,2.571,1.53696,0.44828,1.601,0.9312,0.2716,0.97
2020-11-17 02:00:00,2.43648,0.71064,2.5380000000000003,1.52448,0.44464000000000004,1.588,0.912,0.266,0.9500000000000001
2020-11-17 02:30:00,2.3616,0.6888000000000001,2.46,1.5168,0.4424,1.58,0.8448,0.2464,0.88
2020-11-17 03:00:00,2.28672,0.6669600000000001,2.382,1.43232,0.41776,1.492,0.8544,0.2492,0.89
2020-11-17 03:30:00,2.20608,0.64344,2.298,1.33248,0.38864000000000004,1.388,0.8736,0.2548,0.91
2020-11-17 04:00:00,2.2416,0.6538,2.335,1.5024000000000002,0.43820000000000003,1.565,0.7392000000000001,0.2156,0.77
2020-11-17 04:30:00,2.2656,0.6608,2.36,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.72,0.21,0.75
2020-11-17 05:00:00,2.28864,0.66752,2.384,1.53984,0.44912,1.604,0.7488,0.2184,0.78
2020-11-17 05:30:00,2.26272,0.6599600000000001,2.357,1.52352,0.44436000000000003,1.587,0.7392000000000001,0.2156,0.77
2020-11-17 06:00:00,2.304,0.672,2.4,1.4976,0.4368,1.56,0.8064,0.23520000000000002,0.84
2020-11-17 06:30:00,2.43744,0.7109200000000001,2.539,1.39104,0.40572,1.449,1.0464,0.3052,1.09
2020-11-17 07:00:00,2.64576,0.77168,2.7560000000000002,1.29216,0.37688000000000005,1.346,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-11-17 07:30:00,2.95488,0.86184,3.078,0.9484800000000001,0.27664,0.988,2.0064,0.5852,2.09
2020-11-17 08:00:00,3.07776,0.89768,3.206,0.57216,0.16688,0.596,2.5056000000000003,0.7308,2.61
2020-11-17 08:30:00,3.24288,0.9458400000000001,3.378,0.61248,0.17864000000000002,0.638,2.6304,0.7672,2.74
2020-11-17 09:00:00,3.11712,0.9091600000000001,3.247,1.17792,0.34356000000000003,1.227,1.9392,0.5656,2.02
2020-11-17 09:30:00,2.9203200000000002,0.8517600000000001,3.042,1.40352,0.40936000000000006,1.462,1.5168,0.4424,1.58
2020-11-17 10:00:00,2.97696,0.86828,3.101,1.4601600000000001,0.42588000000000004,1.521,1.5168,0.4424,1.58
2020-11-17 10:30:00,3.00192,0.8755600000000001,3.127,1.48512,0.43316000000000004,1.5470000000000002,1.5168,0.4424,1.58
2020-11-17 11:00:00,3.0192,0.8806,3.145,1.4928,0.4354,1.5550000000000002,1.5264,0.44520000000000004,1.5899999999999999
2020-11-17 11:30:00,3.0432,0.8876000000000001,3.17,1.392,0.406,1.45,1.6512,0.48160000000000003,1.72
2020-11-17 12:00:00,3.05088,0.8898400000000001,3.178,1.38048,0.40264000000000005,1.438,1.6703999999999999,0.4872,1.74
2020-11-17 12:30:00,3.12192,0.91056,3.252,1.39392,0.40656000000000003,1.452,1.728,0.504,1.8
2020-11-17 13:00:00,3.07872,0.8979600000000001,3.207,1.54272,0.44996,1.607,1.536,0.448,1.6
2020-11-17 13:30:00,3.192,0.931,3.325,1.464,0.427,1.525,1.728,0.504,1.8
2020-11-17 14:00:00,3.1574400000000002,0.9209200000000001,3.289,1.39104,0.40572,1.449,1.7664,0.5152,1.8399999999999999
2020-11-17 14:30:00,3.06528,0.8940400000000001,3.193,1.41408,0.41244000000000003,1.473,1.6512,0.48160000000000003,1.72
2020-11-17 15:00:00,3.02976,0.88368,3.156,1.36896,0.39928,1.426,1.6608,0.4844,1.73
2020-11-17 15:30:00,3.0912,0.9016000000000001,3.22,1.3344,0.38920000000000005,1.3900000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-11-17 16:00:00,3.23712,0.9441600000000001,3.372,0.97152,0.28336,1.012,2.2656,0.6608,2.36
2020-11-17 16:30:00,3.4540800000000003,1.00744,3.598,1.0924800000000001,0.31864000000000003,1.138,2.3616,0.6888000000000001,2.46
2020-11-17 17:00:00,3.77184,1.10012,3.9290000000000003,1.16064,0.33852000000000004,1.209,2.6112,0.7616,2.7199999999999998
2020-11-17 17:30:00,3.8572800000000003,1.12504,4.018,1.26528,0.36904000000000003,1.318,2.592,0.756,2.7
2020-11-17 18:00:00,3.78816,1.10488,3.946,1.34976,0.39368000000000003,1.4060000000000001,2.4384,0.7112,2.54
2020-11-17 18:30:00,3.59904,1.04972,3.749,1.3238400000000001,0.38612,1.379,2.2752,0.6636000000000001,2.37
2020-11-17 19:00:00,3.45504,1.00772,3.599,1.41984,0.41412000000000004,1.479,2.0352,0.5936,2.12
2020-11-17 19:30:00,3.21888,0.9388400000000001,3.3529999999999998,1.35648,0.39564000000000005,1.413,1.8624,0.5432,1.94
2020-11-17 20:00:00,3.00096,0.8752800000000001,3.126,1.25376,0.36568,1.306,1.7472,0.5096,1.82
2020-11-17 20:30:00,2.93376,0.8556800000000001,3.056,1.2825600000000001,0.37408,1.336,1.6512,0.48160000000000003,1.72
2020-11-17 21:00:00,2.74464,0.8005200000000001,2.859,1.34304,0.39172,1.399,1.4016,0.4088,1.46
2020-11-17 21:30:00,2.53344,0.73892,2.6390000000000002,1.30464,0.38052,1.359,1.2288000000000001,0.3584,1.28
2020-11-17 22:00:00,2.39712,0.69916,2.497,1.43712,0.41916000000000003,1.4969999999999999,0.96,0.28,1.0
2020-11-17 22:30:00,2.2464,0.6552,2.34,1.3248,0.3864,1.38,0.9216000000000001,0.26880000000000004,0.96
2020-11-17 23:00:00,2.10624,0.6143200000000001,2.194,1.23264,0.35952,1.284,0.8736,0.2548,0.91
2020-11-17 23:30:00,2.12736,0.62048,2.216,1.47456,0.43008,1.536,0.6528,0.1904,0.68
2020-11-18 00:00:00,2.08896,0.60928,2.176,1.3977600000000001,0.40768000000000004,1.456,0.6912,0.2016,0.72
2020-11-18 00:30:00,2.14272,0.6249600000000001,2.232,1.42272,0.41496000000000005,1.482,0.72,0.21,0.75
2020-11-18 01:00:00,2.2368,0.6524,2.33,1.1424,0.3332,1.19,1.0944,0.31920000000000004,1.1400000000000001
2020-11-18 01:30:00,2.3395200000000003,0.6823600000000001,2.437,1.14912,0.33516,1.197,1.1904,0.3472,1.24
2020-11-18 02:00:00,2.2416,0.6538,2.335,1.1088,0.3234,1.155,1.1328,0.3304,1.18
2020-11-18 02:30:00,2.19648,0.6406400000000001,2.2880000000000003,0.9676800000000001,0.28224000000000005,1.008,1.2288000000000001,0.3584,1.28
2020-11-18 03:00:00,2.1216,0.6188,2.21,0.9792000000000001,0.2856,1.02,1.1424,0.3332,1.19
2020-11-18 03:30:00,2.03808,0.5944400000000001,2.123,0.89568,0.26124,0.933,1.1424,0.3332,1.19
2020-11-18 04:00:00,1.9488,0.5684,2.03,0.7584000000000001,0.2212,0.79,1.1904,0.3472,1.24
2020-11-18 04:30:00,2.04864,0.59752,2.134,0.9350400000000001,0.27272,0.974,1.1136,0.32480000000000003,1.16
2020-11-18 05:00:00,2.1744,0.6342,2.265,1.4928,0.4354,1.5550000000000002,0.6816,0.1988,0.71
2020-11-18 05:30:00,2.18304,0.6367200000000001,2.274,1.50144,0.43792000000000003,1.564,0.6816,0.1988,0.71
2020-11-18 06:00:00,2.2416,0.6538,2.335,1.4736,0.4298,1.5350000000000001,0.768,0.224,0.8
2020-11-18 06:30:00,2.32512,0.6781600000000001,2.422,1.14432,0.33376,1.192,1.1808,0.34440000000000004,1.23
2020-11-18 07:00:00,2.6304,0.7672,2.74,1.1424,0.3332,1.19,1.488,0.434,1.55
2020-11-18 07:30:00,2.94912,0.86016,3.072,1.19232,0.34776,1.242,1.7568000000000001,0.5124000000000001,1.83
2020-11-18 08:00:00,2.95008,0.8604400000000001,3.073,1.18368,0.34524000000000005,1.233,1.7664,0.5152,1.8399999999999999
2020-11-18 08:30:00,2.97504,0.86772,3.099,1.23744,0.36092,1.289,1.7376,0.5068,1.81
2020-11-18 09:00:00,3.02016,0.8808800000000001,3.146,1.36896,0.39928,1.426,1.6512,0.48160000000000003,1.72
2020-11-18 09:30:00,2.93472,0.85596,3.057,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.4688,0.4284,1.53
2020-11-18 10:00:00,2.83968,0.8282400000000001,2.958,1.88928,0.5510400000000001,1.968,0.9504,0.2772,0.99
2020-11-18 10:30:00,2.9184,0.8512000000000001,3.04,1.728,0.504,1.8,1.1904,0.3472,1.24
2020-11-18 11:00:00,2.94624,0.8593200000000001,3.069,1.74624,0.50932,1.819,1.2,0.35000000000000003,1.25
2020-11-18 11:30:00,2.99328,0.87304,3.118,1.4956800000000001,0.43624,1.558,1.4976,0.4368,1.56
2020-11-18 12:00:00,3.03456,0.8850800000000001,3.161,1.4601600000000001,0.42588000000000004,1.521,1.5744,0.4592,1.6400000000000001
2020-11-18 12:30:00,3.06336,0.89348,3.191,1.54656,0.45108000000000004,1.611,1.5168,0.4424,1.58
2020-11-18 13:00:00,3.0768,0.8974000000000001,3.205,1.4064,0.4102,1.465,1.6703999999999999,0.4872,1.74
2020-11-18 13:30:00,3.13632,0.9147600000000001,3.267,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.6703999999999999,0.4872,1.74
2020-11-18 14:00:00,3.52128,1.02704,3.668,1.28448,0.37464000000000003,1.338,2.2368,0.6524,2.33
2020-11-18 14:30:00,3.48192,1.01556,3.627,1.33152,0.38836000000000004,1.387,2.1504,0.6272,2.24
2020-11-18 15:00:00,3.50016,1.02088,3.646,1.23456,0.36008,1.286,2.2656,0.6608,2.36
2020-11-18 15:30:00,3.26592,0.9525600000000001,3.402,1.27872,0.37296,1.332,1.9872,0.5796,2.07
2020-11-18 16:00:00,3.32064,0.96852,3.459,1.25664,0.36652,1.309,2.064,0.602,2.15
2020-11-18 16:30:00,3.66528,1.06904,3.818,1.22688,0.35784000000000005,1.278,2.4384,0.7112,2.54
2020-11-18 17:00:00,3.87072,1.12896,4.032,1.38432,0.40376,1.442,2.4864,0.7252000000000001,2.59
2020-11-18 17:30:00,3.89088,1.13484,4.053,1.42368,0.41524000000000005,1.483,2.4672,0.7196,2.5700000000000003
2020-11-18 18:00:00,3.80448,1.10964,3.963,1.42368,0.41524000000000005,1.483,2.3808,0.6944,2.48
2020-11-18 18:30:00,3.6528,1.0654,3.805,1.464,0.427,1.525,2.1888,0.6384000000000001,2.2800000000000002
2020-11-18 19:00:00,3.46752,1.01136,3.612,1.4131200000000002,0.41216,1.472,2.0544000000000002,0.5992000000000001,2.14
2020-11-18 19:30:00,3.25344,0.9489200000000001,3.3890000000000002,1.43904,0.41972000000000004,1.499,1.8144,0.5292,1.8900000000000001
2020-11-18 20:00:00,3.1008,0.9044000000000001,3.23,1.4592,0.42560000000000003,1.52,1.6416,0.4788,1.71
2020-11-18 20:30:00,3.1104,0.9072,3.24,1.4784000000000002,0.4312,1.54,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-18 21:00:00,2.952,0.861,3.075,1.4928,0.4354,1.5550000000000002,1.4592,0.42560000000000003,1.52
2020-11-18 21:30:00,2.7955200000000002,0.8153600000000001,2.912,1.48032,0.43176000000000003,1.542,1.3152,0.3836,1.37
2020-11-18 22:00:00,2.56896,0.7492800000000001,2.676,1.49376,0.43568,1.556,1.0752,0.3136,1.12
2020-11-18 22:30:00,2.37888,0.69384,2.478,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.8448,0.2464,0.88
2020-11-18 23:00:00,2.25696,0.6582800000000001,2.351,1.53696,0.44828,1.601,0.72,0.21,0.75
2020-11-18 23:30:00,2.2512,0.6566000000000001,2.345,1.5312000000000001,0.4466,1.595,0.72,0.21,0.75
2020-11-19 00:00:00,2.2444800000000003,0.65464,2.338,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.7104,0.20720000000000002,0.74
2020-11-19 00:30:00,2.27136,0.6624800000000001,2.366,1.5321600000000002,0.44688000000000005,1.596,0.7392000000000001,0.2156,0.77
2020-11-19 01:00:00,2.4624,0.7182000000000001,2.565,1.5408,0.4494,1.605,0.9216000000000001,0.26880000000000004,0.96
2020-11-19 01:30:00,2.54976,0.74368,2.656,1.54176,0.44968,1.6059999999999999,1.008,0.294,1.05
2020-11-19 02:00:00,2.47872,0.72296,2.582,1.5379200000000002,0.44856,1.6019999999999999,0.9408000000000001,0.27440000000000003,0.98
2020-11-19 02:30:00,2.4345600000000003,0.71008,2.536,1.54176,0.44968,1.6059999999999999,0.8928,0.2604,0.93
2020-11-19 03:00:00,2.31936,0.6764800000000001,2.416,1.33056,0.38808000000000004,1.3860000000000001,0.9888,0.2884,1.03
2020-11-19 03:30:00,2.21088,0.6448400000000001,2.303,1.05888,0.30884,1.103,1.152,0.336,1.2
2020-11-19 04:00:00,2.21472,0.6459600000000001,2.307,1.39872,0.40796000000000004,1.457,0.8160000000000001,0.23800000000000002,0.85
2020-11-19 04:30:00,2.2128,0.6454000000000001,2.305,1.3776,0.40180000000000005,1.435,0.8352,0.2436,0.87
2020-11-19 05:00:00,2.23584,0.65212,2.329,1.40064,0.40852000000000005,1.459,0.8352,0.2436,0.87
2020-11-19 05:30:00,2.2368,0.6524,2.33,1.2576,0.3668,1.31,0.9792000000000001,0.2856,1.02
2020-11-19 06:00:00,2.34912,0.6851600000000001,2.447,1.12992,0.32956,1.177,1.2192,0.3556,1.27
2020-11-19 06:30:00,2.65152,0.77336,2.762,0.62592,0.18256000000000003,0.652,2.0256,0.5908,2.11
2020-11-19 07:00:00,2.84736,0.8304800000000001,2.966,0.8313600000000001,0.24248000000000003,0.866,2.016,0.588,2.1
2020-11-19 07:30:00,3.168,0.924,3.3,0.8448,0.2464,0.88,2.3232,0.6776,2.42
2020-11-19 08:00:00,3.3456,0.9758,3.485,0.84,0.245,0.875,2.5056000000000003,0.7308,2.61
2020-11-19 08:30:00,3.41088,0.9948400000000001,3.553,1.00128,0.29204,1.043,2.4096,0.7028,2.51
2020-11-19 09:00:00,3.49248,1.01864,3.638,1.04448,0.30464,1.088,2.448,0.714,2.55
2020-11-19 09:30:00,3.39072,0.9889600000000001,3.532,1.29792,0.37856,1.3519999999999999,2.0928,0.6104,2.18
2020-11-19 10:00:00,3.38016,0.9858800000000001,3.521,1.5849600000000001,0.46228,1.651,1.7952,0.5236000000000001,1.87
2020-11-19 10:30:00,3.4368,1.0024,3.58,2.6208,0.7644000000000001,2.73,0.8160000000000001,0.23800000000000002,0.85
2020-11-19 11:00:00,3.54048,1.03264,3.688,3.16608,0.92344,3.298,0.3744,0.1092,0.39
2020-11-19 11:30:00,3.32544,0.9699200000000001,3.464,2.13504,0.62272,2.224,1.1904,0.3472,1.24
2020-11-19 12:00:00,3.42432,0.9987600000000001,3.567,2.08992,0.6095600000000001,2.177,1.3344,0.38920000000000005,1.3900000000000001
2020-11-19 12:30:00,3.51168,1.02424,3.658,2.23488,0.6518400000000001,2.328,1.2768,0.3724,1.33
2020-11-19 13:00:00,3.53856,1.03208,3.686,1.71456,0.5000800000000001,1.786,1.824,0.532,1.9
2020-11-19 13:30:00,3.83808,1.11944,3.998,1.23648,0.36064,1.288,2.6016,0.7588,2.71
2020-11-19 14:00:00,3.87648,1.13064,4.038,1.40928,0.41104,1.468,2.4672,0.7196,2.5700000000000003
2020-11-19 14:30:00,3.76992,1.09956,3.927,1.54272,0.44996,1.607,2.2272,0.6496000000000001,2.32
2020-11-19 15:00:00,3.77856,1.10208,3.936,1.25376,0.36568,1.306,2.5248,0.7364,2.63
2020-11-19 15:30:00,3.81696,1.11328,3.976,0.9849600000000001,0.28728000000000004,1.026,2.832,0.8260000000000001,2.95
2020-11-19 16:00:00,3.9936,1.1648,4.16,0.7776000000000001,0.2268,0.81,3.216,0.9380000000000001,3.35
2020-11-19 16:30:00,4.27872,1.24796,4.457,0.68832,0.20076000000000002,0.717,3.5904,1.0472,3.74
2020-11-19 17:00:00,4.6176,1.3468,4.8100000000000005,0.5088,0.1484,0.53,4.1088000000000005,1.1984,4.28
2020-11-19 17:30:00,4.60128,1.34204,4.793,0.51168,0.14924,0.533,4.0896,1.1928,4.26
2020-11-19 18:00:00,4.61952,1.3473600000000001,4.812,0.47232,0.13776000000000002,0.492,4.1472,1.2096,4.32
2020-11-19 18:30:00,4.55136,1.32748,4.741,0.37536,0.10948000000000001,0.391,4.176,1.218,4.35
2020-11-19 19:00:00,4.25856,1.24208,4.436,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.8592,1.1256,4.02
2020-11-19 19:30:00,3.9984,1.1662,4.165,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.6,1.05,3.75
2020-11-19 20:00:00,3.7267200000000003,1.08696,3.882,0.48192,0.14056000000000002,0.502,3.2448,0.9464,3.38
2020-11-19 20:30:00,3.6864,1.0752,3.84,0.6816,0.1988,0.71,3.0048,0.8764000000000001,3.13
2020-11-19 21:00:00,3.504,1.022,3.65,1.008,0.294,1.05,2.496,0.728,2.6
2020-11-19 21:30:00,3.2928,0.9604,3.43,0.8928,0.2604,0.93,2.4,0.7000000000000001,2.5
2020-11-19 22:00:00,2.98848,0.8716400000000001,3.113,0.87648,0.25564000000000003,0.913,2.112,0.616,2.2
2020-11-19 22:30:00,2.72544,0.7949200000000001,2.839,0.90144,0.26292000000000004,0.9390000000000001,1.824,0.532,1.9
2020-11-19 23:00:00,2.46144,0.7179200000000001,2.564,0.94464,0.27552000000000004,0.984,1.5168,0.4424,1.58
2020-11-19 23:30:00,2.2944,0.6692,2.39,0.9024000000000001,0.2632,0.9400000000000001,1.392,0.406,1.45
2020-11-20 00:00:00,2.18592,0.63756,2.277,0.9763200000000001,0.28476,1.017,1.2096,0.3528,1.26
2020-11-20 00:30:00,2.35392,0.6865600000000001,2.452,0.7603200000000001,0.22176,0.792,1.5936,0.46480000000000005,1.6600000000000001
2020-11-20 01:00:00,2.61312,0.7621600000000001,2.722,0.56832,0.16576000000000002,0.592,2.0448,0.5964,2.13
2020-11-20 01:30:00,2.82816,0.8248800000000001,2.946,0.7833600000000001,0.22848000000000002,0.8160000000000001,2.0448,0.5964,2.13
2020-11-20 02:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.0736,0.6048,2.16
2020-11-20 02:30:00,2.7408,0.7994,2.855,0.5616,0.1638,0.585,2.1792,0.6356,2.27
2020-11-20 03:00:00,2.6976,0.7868,2.81,1.008,0.294,1.05,1.6896,0.4928,1.76
2020-11-20 03:30:00,2.6361600000000003,0.76888,2.746,0.8889600000000001,0.25928,0.926,1.7472,0.5096,1.82
2020-11-20 04:00:00,2.50656,0.7310800000000001,2.6109999999999998,0.7881600000000001,0.22988000000000003,0.8210000000000001,1.7184,0.5012,1.79
2020-11-20 04:30:00,2.5180800000000003,0.7344400000000001,2.623,0.9436800000000001,0.27524000000000004,0.983,1.5744,0.4592,1.6400000000000001
2020-11-20 05:00:00,2.50944,0.73192,2.614,0.65664,0.19152000000000002,0.684,1.8528,0.5404,1.9300000000000002
2020-11-20 05:30:00,2.57088,0.7498400000000001,2.678,0.53568,0.15624000000000002,0.558,2.0352,0.5936,2.12
2020-11-20 06:00:00,2.69664,0.7865200000000001,2.809,0.43104000000000003,0.12572,0.449,2.2656,0.6608,2.36
2020-11-20 06:30:00,3.04128,0.88704,3.168,0.46848000000000006,0.13664,0.488,2.5728,0.7504000000000001,2.68
2020-11-20 07:00:00,3.4992,1.0206,3.645,0.4176,0.1218,0.435,3.0816,0.8988,3.21
2020-11-20 07:30:00,3.8304,1.1172,3.99,0.47040000000000004,0.13720000000000002,0.49,3.36,0.98,3.5
2020-11-20 08:00:00,3.83712,1.11916,3.997,0.49632000000000004,0.14476,0.517,3.3407999999999998,0.9744,3.48
2020-11-20 08:30:00,3.99456,1.1650800000000001,4.161,0.48096000000000005,0.14028000000000002,0.501,3.5136000000000003,1.0248,3.66
2020-11-20 09:00:00,4.00512,1.16816,4.172,0.5107200000000001,0.14896,0.532,3.4944,1.0192,3.64
2020-11-20 09:30:00,3.9043200000000002,1.13876,4.067,0.6787200000000001,0.19796000000000002,0.707,3.2256,0.9408000000000001,3.36
2020-11-20 10:00:00,3.9408000000000003,1.1494,4.105,0.7056,0.2058,0.735,3.2352,0.9436,3.37
2020-11-20 10:30:00,4.07232,1.18776,4.242,0.8179200000000001,0.23856000000000002,0.852,3.2544,0.9492,3.39
2020-11-20 11:00:00,4.0176,1.1718,4.185,0.9552,0.2786,0.995,3.0624,0.8932,3.19
2020-11-20 11:30:00,3.91968,1.14324,4.083,0.9052800000000001,0.26404,0.9430000000000001,3.0144,0.8792000000000001,3.14
2020-11-20 12:00:00,3.98592,1.16256,4.152,0.97152,0.28336,1.012,3.0144,0.8792000000000001,3.14
2020-11-20 12:30:00,4.20864,1.22752,4.384,0.8582400000000001,0.25032000000000004,0.894,3.3504,0.9772000000000001,3.49
2020-11-20 13:00:00,3.88224,1.13232,4.044,1.01184,0.29512000000000005,1.054,2.8704,0.8372,2.99
2020-11-20 13:30:00,3.79104,1.10572,3.949,1.20864,0.35252000000000006,1.259,2.5824,0.7532,2.69
2020-11-20 14:00:00,3.73056,1.08808,3.886,1.29216,0.37688000000000005,1.346,2.4384,0.7112,2.54
2020-11-20 14:30:00,3.70944,1.08192,3.864,1.04064,0.30352,1.084,2.6688,0.7784000000000001,2.7800000000000002
2020-11-20 15:00:00,3.76512,1.09816,3.922,1.04832,0.30576000000000003,1.092,2.7168,0.7924,2.83
2020-11-20 15:30:00,3.73056,1.08808,3.886,1.04256,0.30408,1.086,2.688,0.784,2.8
2020-11-20 16:00:00,3.8745600000000002,1.13008,4.036,1.20576,0.35168000000000005,1.256,2.6688,0.7784000000000001,2.7800000000000002
2020-11-20 16:30:00,4.09152,1.19336,4.2620000000000005,1.12512,0.32816,1.172,2.9664,0.8652000000000001,3.09
2020-11-20 17:00:00,4.13184,1.20512,4.304,1.2230400000000001,0.35672000000000004,1.274,2.9088000000000003,0.8484,3.03
2020-11-20 17:30:00,4.15392,1.21156,4.327,1.20672,0.35196000000000005,1.2570000000000001,2.9472,0.8596,3.07
2020-11-20 18:00:00,4.07136,1.18748,4.241,1.28736,0.37548000000000004,1.341,2.784,0.812,2.9
2020-11-20 18:30:00,3.91392,1.1415600000000001,4.077,1.10112,0.32116,1.147,2.8128,0.8204,2.93
2020-11-20 19:00:00,3.64512,1.06316,3.797,0.9379200000000001,0.27356,0.977,2.7072000000000003,0.7896000000000001,2.8200000000000003
