Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-11-20 19:30:00,3.4368,1.0024,3.58,0.8064,0.23520000000000002,0.84,2.6304,0.7672,2.74
2020-11-20 20:00:00,3.25152,0.9483600000000001,3.387,1.19712,0.34916,1.2469999999999999,2.0544000000000002,0.5992000000000001,2.14
2020-11-20 20:30:00,3.28608,0.9584400000000001,3.423,1.33728,0.39004000000000005,1.393,1.9488,0.5684,2.03
2020-11-20 21:00:00,3.14784,0.91812,3.279,1.10304,0.32172,1.149,2.0448,0.5964,2.13
2020-11-20 21:30:00,2.91552,0.8503600000000001,3.037,0.9379200000000001,0.27356,0.977,1.9776,0.5768,2.06
2020-11-20 22:00:00,2.70432,0.78876,2.817,1.43712,0.41916000000000003,1.4969999999999999,1.2671999999999999,0.36960000000000004,1.32
2020-11-20 22:30:00,2.47776,0.7226800000000001,2.581,1.44096,0.42028000000000004,1.501,1.0368,0.3024,1.08
2020-11-20 23:00:00,2.29728,0.6700400000000001,2.393,1.25088,0.36484000000000005,1.303,1.0464,0.3052,1.09
2020-11-20 23:30:00,2.15616,0.6288800000000001,2.246,1.09056,0.31808000000000003,1.1360000000000001,1.0656,0.3108,1.11
2020-11-21 00:00:00,2.08032,0.6067600000000001,2.167,1.17792,0.34356000000000003,1.227,0.9024000000000001,0.2632,0.9400000000000001
2020-11-21 00:30:00,2.25888,0.6588400000000001,2.3529999999999998,1.15488,0.33684000000000003,1.203,1.104,0.322,1.15
2020-11-21 01:00:00,2.48928,0.72604,2.593,1.13568,0.33124000000000003,1.183,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-11-21 01:30:00,2.57376,0.75068,2.681,1.45056,0.42308,1.5110000000000001,1.1232,0.3276,1.17
2020-11-21 02:00:00,2.5104,0.7322000000000001,2.615,1.2912,0.3766,1.345,1.2192,0.3556,1.27
2020-11-21 02:30:00,2.47392,0.7215600000000001,2.577,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.008,0.294,1.05
2020-11-21 03:00:00,2.42976,0.7086800000000001,2.531,1.3833600000000001,0.40348,1.441,1.0464,0.3052,1.09
2020-11-21 03:30:00,2.376,0.6930000000000001,2.475,1.5024000000000002,0.43820000000000003,1.565,0.8736,0.2548,0.91
2020-11-21 04:00:00,2.30304,0.6717200000000001,2.399,1.55424,0.45332000000000006,1.619,0.7488,0.2184,0.78
2020-11-21 04:30:00,2.31744,0.6759200000000001,2.414,1.53984,0.44912,1.604,0.7776000000000001,0.2268,0.81
2020-11-21 05:00:00,2.22816,0.64988,2.321,1.43136,0.41748,1.491,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-11-21 05:30:00,2.20128,0.64204,2.293,1.26048,0.36764,1.313,0.9408000000000001,0.27440000000000003,0.98
2020-11-21 06:00:00,2.2416,0.6538,2.335,1.4448,0.4214,1.505,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-11-21 06:30:00,2.35296,0.68628,2.451,1.48896,0.43428000000000005,1.5510000000000002,0.864,0.252,0.9
2020-11-21 07:00:00,2.37888,0.69384,2.478,1.4956800000000001,0.43624,1.558,0.8832000000000001,0.2576,0.92
2020-11-21 07:30:00,2.49216,0.7268800000000001,2.596,1.45536,0.42448,1.516,1.0368,0.3024,1.08
2020-11-21 08:00:00,2.51136,0.73248,2.616,1.4841600000000001,0.43288000000000004,1.546,1.0272000000000001,0.29960000000000003,1.07
2020-11-21 08:30:00,2.6256,0.7658,2.735,1.4448,0.4214,1.505,1.1808,0.34440000000000004,1.23
2020-11-21 09:00:00,2.66688,0.7778400000000001,2.778,1.56288,0.45584,1.6280000000000001,1.104,0.322,1.15
2020-11-21 09:30:00,2.76192,0.80556,2.877,1.75392,0.51156,1.827,1.008,0.294,1.05
2020-11-21 10:00:00,3.29088,0.95984,3.428,2.42688,0.70784,2.528,0.864,0.252,0.9
2020-11-21 10:30:00,3.43104,1.00072,3.574,2.7782400000000003,0.81032,2.894,0.6528,0.1904,0.68
2020-11-21 11:00:00,3.78912,1.10516,3.947,3.03072,0.8839600000000001,3.157,0.7584000000000001,0.2212,0.79
2020-11-21 11:30:00,2.73216,0.79688,2.846,2.3865600000000002,0.69608,2.4859999999999998,0.3456,0.1008,0.36
2020-11-21 12:00:00,2.63712,0.7691600000000001,2.747,2.24352,0.65436,2.337,0.3936,0.1148,0.41000000000000003
2020-11-21 12:30:00,2.67072,0.7789600000000001,2.782,2.03712,0.59416,2.122,0.6336,0.18480000000000002,0.66
2020-11-21 13:00:00,2.7936,0.8148000000000001,2.91,2.3232,0.6776,2.42,0.47040000000000004,0.13720000000000002,0.49
2020-11-21 13:30:00,3.17568,0.9262400000000001,3.308,2.65728,0.7750400000000001,2.768,0.5184,0.1512,0.54
2020-11-21 14:00:00,2.7936,0.8148000000000001,2.91,2.1408,0.6244000000000001,2.23,0.6528,0.1904,0.68
2020-11-21 14:30:00,2.7888,0.8134,2.9050000000000002,1.7136,0.4998,1.7850000000000001,1.0752,0.3136,1.12
2020-11-21 15:00:00,2.7264,0.7952,2.84,1.4592,0.42560000000000003,1.52,1.2671999999999999,0.36960000000000004,1.32
2020-11-21 15:30:00,2.92224,0.8523200000000001,3.044,1.35744,0.39592000000000005,1.4140000000000001,1.5648,0.45640000000000003,1.63
2020-11-21 16:00:00,3.01536,0.87948,3.141,1.24896,0.36428000000000005,1.301,1.7664,0.5152,1.8399999999999999
2020-11-21 16:30:00,3.30048,0.96264,3.438,1.11168,0.32424000000000003,1.158,2.1888,0.6384000000000001,2.2800000000000002
2020-11-21 17:00:00,3.49728,1.02004,3.643,1.18368,0.34524000000000005,1.233,2.3136,0.6748000000000001,2.41
2020-11-21 17:30:00,3.69792,1.07856,3.852,1.15392,0.33656,1.202,2.544,0.742,2.65
2020-11-21 18:00:00,3.68448,1.07464,3.838,0.8428800000000001,0.24584000000000003,0.878,2.8416,0.8288000000000001,2.96
2020-11-21 18:30:00,3.56544,1.03992,3.714,0.9926400000000001,0.28952,1.034,2.5728,0.7504000000000001,2.68
2020-11-21 19:00:00,3.40032,0.9917600000000001,3.542,0.76992,0.22456,0.802,2.6304,0.7672,2.74
2020-11-21 19:30:00,3.25632,0.94976,3.392,0.68352,0.19936,0.712,2.5728,0.7504000000000001,2.68
2020-11-21 20:00:00,3.08064,0.8985200000000001,3.209,0.7958400000000001,0.23212000000000002,0.8290000000000001,2.2848,0.6664,2.38
2020-11-21 20:30:00,3.0336,0.8848,3.16,0.6816,0.1988,0.71,2.352,0.686,2.45
2020-11-21 21:00:00,2.96256,0.8640800000000001,3.086,0.44736000000000004,0.13048,0.466,2.5152,0.7336,2.62
2020-11-21 21:30:00,2.7936,0.8148000000000001,2.91,0.45120000000000005,0.1316,0.47000000000000003,2.3424,0.6832,2.44
2020-11-21 22:00:00,2.53632,0.7397600000000001,2.642,0.53952,0.15736,0.562,1.9968,0.5824,2.08
2020-11-21 22:30:00,2.31648,0.67564,2.4130000000000003,0.47328000000000003,0.13804000000000002,0.493,1.8432,0.5376000000000001,1.92
2020-11-21 23:00:00,2.17344,0.63392,2.2640000000000002,0.57984,0.16912000000000002,0.604,1.5936,0.46480000000000005,1.6600000000000001
2020-11-21 23:30:00,2.06976,0.60368,2.156,1.09056,0.31808000000000003,1.1360000000000001,0.9792000000000001,0.2856,1.02
2020-11-22 00:00:00,1.99296,0.58128,2.076,0.9945600000000001,0.29008,1.036,0.9984000000000001,0.2912,1.04
2020-11-22 00:30:00,2.1744,0.6342,2.265,1.0896,0.3178,1.135,1.0848,0.3164,1.13
2020-11-22 01:00:00,2.42304,0.70672,2.524,1.06944,0.31192000000000003,1.114,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-11-22 01:30:00,2.60256,0.7590800000000001,2.711,0.6441600000000001,0.18788000000000002,0.671,1.9584000000000001,0.5712,2.04
2020-11-22 02:00:00,2.4864,0.7252000000000001,2.59,0.432,0.126,0.45,2.0544000000000002,0.5992000000000001,2.14
2020-11-22 02:30:00,2.4,0.7000000000000001,2.5,0.48,0.14,0.5,1.92,0.56,2.0
2020-11-22 03:00:00,2.2752,0.6636000000000001,2.37,0.5664,0.1652,0.59,1.7088,0.4984,1.78
2020-11-22 03:30:00,2.1936,0.6398,2.285,0.6288,0.1834,0.655,1.5648,0.45640000000000003,1.63
2020-11-22 04:00:00,2.16,0.63,2.25,0.72,0.21,0.75,1.44,0.42,1.5
2020-11-22 04:30:00,2.1494400000000002,0.62692,2.239,0.6902400000000001,0.20132000000000003,0.719,1.4592,0.42560000000000003,1.52
2020-11-22 05:00:00,2.13696,0.6232800000000001,2.226,0.62016,0.18088,0.646,1.5168,0.4424,1.58
2020-11-22 05:30:00,2.12256,0.6190800000000001,2.211,0.51936,0.15148,0.541,1.6032000000000002,0.4676,1.67
2020-11-22 06:00:00,2.13312,0.62216,2.222,0.60672,0.17696,0.632,1.5264,0.44520000000000004,1.5899999999999999
2020-11-22 06:30:00,2.32416,0.67788,2.421,0.59616,0.17388,0.621,1.728,0.504,1.8
2020-11-22 07:00:00,2.38944,0.6969200000000001,2.489,0.6710400000000001,0.19572,0.6990000000000001,1.7184,0.5012,1.79
2020-11-22 07:30:00,2.53056,0.7380800000000001,2.636,0.8121600000000001,0.23688,0.846,1.7184,0.5012,1.79
2020-11-22 08:00:00,2.60256,0.7590800000000001,2.711,0.7305600000000001,0.21308000000000002,0.761,1.8719999999999999,0.546,1.9500000000000002
2020-11-22 08:30:00,2.62752,0.76636,2.737,1.05312,0.30716000000000004,1.097,1.5744,0.4592,1.6400000000000001
2020-11-22 09:00:00,2.71488,0.7918400000000001,2.8280000000000003,1.17888,0.34384000000000003,1.228,1.536,0.448,1.6
2020-11-22 09:30:00,2.81856,0.82208,2.936,1.03296,0.30128000000000005,1.076,1.7856,0.5208,1.8599999999999999
2020-11-22 10:00:00,2.72832,0.79576,2.842,1.8163200000000002,0.52976,1.892,0.912,0.266,0.9500000000000001
2020-11-22 10:30:00,2.74848,0.80164,2.863,1.99008,0.5804400000000001,2.073,0.7584000000000001,0.2212,0.79
2020-11-22 11:00:00,2.8377600000000003,0.8276800000000001,2.956,2.02176,0.5896800000000001,2.106,0.8160000000000001,0.23800000000000002,0.85
2020-11-22 11:30:00,2.76192,0.80556,2.877,2.27232,0.66276,2.367,0.48960000000000004,0.1428,0.51
2020-11-22 12:00:00,2.85792,0.8335600000000001,2.977,2.50272,0.72996,2.607,0.3552,0.10360000000000001,0.37
2020-11-22 12:30:00,2.7897600000000002,0.8136800000000001,2.906,2.08896,0.60928,2.176,0.7008,0.2044,0.73
2020-11-22 13:00:00,2.8464,0.8302,2.965,1.8384,0.5362,1.915,1.008,0.294,1.05
2020-11-22 13:30:00,3.03072,0.8839600000000001,3.157,1.93632,0.56476,2.017,1.0944,0.31920000000000004,1.1400000000000001
2020-11-22 14:00:00,3.01152,0.87836,3.137,1.5139200000000002,0.44156000000000006,1.577,1.4976,0.4368,1.56
2020-11-22 14:30:00,3.02208,0.8814400000000001,3.148,0.8812800000000001,0.25704000000000005,0.918,2.1408,0.6244000000000001,2.23
2020-11-22 15:00:00,3.12864,0.9125200000000001,3.259,1.00704,0.29372000000000004,1.049,2.1216,0.6188,2.21
2020-11-22 15:30:00,3.40512,0.99316,3.547,0.68832,0.20076000000000002,0.717,2.7168,0.7924,2.83
2020-11-22 16:00:00,3.7276800000000003,1.08724,3.883,0.43488000000000004,0.12684,0.453,3.2928,0.9604,3.43
2020-11-22 16:30:00,4.06464,1.18552,4.234,0.44544000000000006,0.12992,0.464,3.6192,1.0556,3.77
2020-11-22 17:00:00,4.37856,1.27708,4.561,0.51936,0.15148,0.541,3.8592,1.1256,4.02
2020-11-22 17:30:00,4.39104,1.28072,4.574,0.45504000000000006,0.13272,0.47400000000000003,3.936,1.148,4.1
2020-11-22 18:00:00,4.19808,1.22444,4.373,0.48288000000000003,0.14084000000000002,0.503,3.7152000000000003,1.0836000000000001,3.87
2020-11-22 18:30:00,4.06272,1.18496,4.232,0.78912,0.23016000000000003,0.8220000000000001,3.2736,0.9548000000000001,3.41
2020-11-22 19:00:00,3.78432,1.10376,3.942,0.9811200000000001,0.28616,1.022,2.8032,0.8176,2.92
2020-11-22 19:30:00,3.54144,1.03292,3.689,0.86304,0.25172,0.899,2.6784,0.7812,2.79
2020-11-22 20:00:00,3.32448,0.9696400000000001,3.463,0.6844800000000001,0.19964,0.713,2.64,0.77,2.75
2020-11-22 20:30:00,3.26592,0.9525600000000001,3.402,0.99072,0.28896000000000005,1.032,2.2752,0.6636000000000001,2.37
2020-11-22 21:00:00,3.15936,0.9214800000000001,3.291,1.04736,0.30548000000000003,1.091,2.112,0.616,2.2
2020-11-22 21:30:00,2.98848,0.8716400000000001,3.113,1.09728,0.32004000000000005,1.143,1.8912,0.5516,1.97
2020-11-22 22:00:00,2.72448,0.79464,2.838,1.32288,0.38584,1.3780000000000001,1.4016,0.4088,1.46
2020-11-22 22:30:00,2.48928,0.72604,2.593,0.9532800000000001,0.27804,0.993,1.536,0.448,1.6
2020-11-22 23:00:00,2.2704,0.6622,2.365,0.6672,0.19460000000000002,0.6950000000000001,1.6032000000000002,0.4676,1.67
2020-11-22 23:30:00,2.10624,0.6143200000000001,2.194,0.8294400000000001,0.24192000000000002,0.864,1.2768,0.3724,1.33
2020-11-23 00:00:00,2.0592,0.6006,2.145,1.1568,0.33740000000000003,1.205,0.9024000000000001,0.2632,0.9400000000000001
2020-11-23 00:30:00,2.31072,0.67396,2.407,1.04352,0.30436,1.087,1.2671999999999999,0.36960000000000004,1.32
2020-11-23 01:00:00,2.5651200000000003,0.74816,2.672,1.00992,0.29456000000000004,1.052,1.5552000000000001,0.4536,1.62
2020-11-23 01:30:00,2.69952,0.7873600000000001,2.8120000000000003,0.9235200000000001,0.26936000000000004,0.962,1.776,0.518,1.85
2020-11-23 02:00:00,2.68032,0.78176,2.792,0.86592,0.25256,0.902,1.8144,0.5292,1.8900000000000001
2020-11-23 02:30:00,2.65632,0.7747600000000001,2.767,0.87072,0.25396,0.907,1.7856,0.5208,1.8599999999999999
2020-11-23 03:00:00,2.5824,0.7532,2.69,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.7856,0.5208,1.8599999999999999
2020-11-23 03:30:00,2.53152,0.73836,2.637,0.6787200000000001,0.19796000000000002,0.707,1.8528,0.5404,1.9300000000000002
2020-11-23 04:00:00,2.46336,0.71848,2.566,0.60096,0.17528000000000002,0.626,1.8624,0.5432,1.94
2020-11-23 04:30:00,2.376,0.6930000000000001,2.475,0.456,0.133,0.47500000000000003,1.92,0.56,2.0
2020-11-23 05:00:00,2.46336,0.71848,2.566,0.45696000000000003,0.13328,0.47600000000000003,2.0064,0.5852,2.09
2020-11-23 05:30:00,2.54976,0.74368,2.656,0.5241600000000001,0.15288000000000002,0.546,2.0256,0.5908,2.11
2020-11-23 06:00:00,2.76192,0.80556,2.877,0.44832000000000005,0.13076000000000002,0.467,2.3136,0.6748000000000001,2.41
2020-11-23 06:30:00,3.05952,0.89236,3.187,0.5923200000000001,0.17276000000000002,0.617,2.4672,0.7196,2.5700000000000003
2020-11-23 07:00:00,3.34272,0.97496,3.482,0.95232,0.27776,0.992,2.3904,0.6972,2.49
2020-11-23 07:30:00,3.69696,1.07828,3.851,0.8457600000000001,0.24668,0.881,2.8512,0.8316,2.9699999999999998
2020-11-23 08:00:00,3.7824,1.1032,3.94,0.7488,0.2184,0.78,3.0336,0.8848,3.16
2020-11-23 08:30:00,3.79008,1.10544,3.948,0.93888,0.27384000000000003,0.978,2.8512,0.8316,2.9699999999999998
2020-11-23 09:00:00,3.9763200000000003,1.15976,4.142,1.08672,0.31696,1.1320000000000001,2.8896,0.8428,3.01
2020-11-23 09:30:00,4.00704,1.16872,4.174,1.21344,0.35392,1.264,2.7936,0.8148000000000001,2.91
2020-11-23 10:00:00,4.03968,1.17824,4.208,1.43808,0.41944000000000004,1.498,2.6016,0.7588,2.71
2020-11-23 10:30:00,3.95616,1.15388,4.121,1.72896,0.5042800000000001,1.8010000000000002,2.2272,0.6496000000000001,2.32
2020-11-23 11:00:00,3.66336,1.06848,3.816,2.57856,0.7520800000000001,2.686,1.0848,0.3164,1.13
2020-11-23 11:30:00,3.792,1.106,3.95,2.0832,0.6076,2.17,1.7088,0.4984,1.78
2020-11-23 12:00:00,3.87264,1.12952,4.034,1.39584,0.40712000000000004,1.454,2.4768,0.7224,2.58
2020-11-23 12:30:00,3.95712,1.15416,4.122,1.35552,0.39536000000000004,1.412,2.6016,0.7588,2.71
2020-11-23 13:00:00,4.1088000000000005,1.1984,4.28,1.0272000000000001,0.29960000000000003,1.07,3.0816,0.8988,3.21
2020-11-23 13:30:00,3.98016,1.1608800000000001,4.146,1.69536,0.49448000000000003,1.766,2.2848,0.6664,2.38
2020-11-23 14:00:00,3.9523200000000003,1.15276,4.117,1.62912,0.47516,1.697,2.3232,0.6776,2.42
2020-11-23 14:30:00,3.7632,1.0976,3.92,1.7568000000000001,0.5124000000000001,1.83,2.0064,0.5852,2.09
2020-11-23 15:00:00,3.648,1.064,3.8,1.4016,0.4088,1.46,2.2464,0.6552,2.34
2020-11-23 15:30:00,3.7296,1.0878,3.885,0.8496,0.24780000000000002,0.885,2.88,0.84,3.0
2020-11-23 16:00:00,3.64704,1.06372,3.799,0.76704,0.22372000000000003,0.799,2.88,0.84,3.0
2020-11-23 16:30:00,3.7977600000000002,1.10768,3.956,1.04256,0.30408,1.086,2.7552,0.8036000000000001,2.87
2020-11-23 17:00:00,4.1712,1.2166000000000001,4.345,0.4848,0.1414,0.505,3.6864,1.0752,3.84
2020-11-23 17:30:00,4.10688,1.19784,4.2780000000000005,0.7276800000000001,0.21224,0.758,3.3792,0.9856,3.52
2020-11-23 18:00:00,3.93312,1.14716,4.097,0.5923200000000001,0.17276000000000002,0.617,3.3407999999999998,0.9744,3.48
2020-11-23 18:30:00,3.9753600000000002,1.15948,4.141,1.11456,0.32508000000000004,1.161,2.8608000000000002,0.8344,2.98
2020-11-23 19:00:00,3.80544,1.10992,3.964,1.28064,0.37352,1.334,2.5248,0.7364,2.63
2020-11-23 19:30:00,3.56928,1.04104,3.718,1.42848,0.41664,1.488,2.1408,0.6244000000000001,2.23
2020-11-23 20:00:00,3.4704,1.0122,3.615,1.4352,0.4186,1.495,2.0352,0.5936,2.12
2020-11-23 20:30:00,3.44832,1.00576,3.592,1.3651200000000001,0.39816,1.422,2.0832,0.6076,2.17
2020-11-23 21:00:00,3.2016,0.9338000000000001,3.335,1.4736,0.4298,1.5350000000000001,1.728,0.504,1.8
2020-11-23 21:30:00,2.9472,0.8596,3.07,1.152,0.336,1.2,1.7952,0.5236000000000001,1.87
2020-11-23 22:00:00,2.6956800000000003,0.78624,2.808,1.50528,0.43904000000000004,1.568,1.1904,0.3472,1.24
2020-11-23 22:30:00,2.45952,0.7173600000000001,2.5620000000000003,1.54752,0.45136000000000004,1.612,0.912,0.266,0.9500000000000001
2020-11-23 23:00:00,2.3232,0.6776,2.42,1.5648,0.45640000000000003,1.63,0.7584000000000001,0.2212,0.79
2020-11-23 23:30:00,2.1888,0.6384000000000001,2.2800000000000002,1.4976,0.4368,1.56,0.6912,0.2016,0.72
2020-11-24 00:00:00,2.13408,0.6224400000000001,2.223,1.49088,0.43484000000000006,1.553,0.6432,0.18760000000000002,0.67
2020-11-24 00:30:00,2.2752,0.6636000000000001,2.37,1.4976,0.4368,1.56,0.7776000000000001,0.2268,0.81
2020-11-24 01:00:00,2.55648,0.7456400000000001,2.6630000000000003,1.50048,0.43764000000000003,1.5630000000000002,1.056,0.308,1.1
2020-11-24 01:30:00,2.6486400000000003,0.7725200000000001,2.759,1.40064,0.40852000000000005,1.459,1.248,0.364,1.3
2020-11-24 02:00:00,2.55456,0.7450800000000001,2.661,1.27776,0.37268,1.331,1.2768,0.3724,1.33
2020-11-24 02:30:00,2.4931200000000002,0.72716,2.597,1.29312,0.37716000000000005,1.347,1.2,0.35000000000000003,1.25
2020-11-24 03:00:00,2.46528,0.71904,2.568,1.2940800000000001,0.37744000000000005,1.348,1.1712,0.3416,1.22
2020-11-24 03:30:00,2.33088,0.6798400000000001,2.428,1.32288,0.38584,1.3780000000000001,1.008,0.294,1.05
2020-11-24 04:00:00,2.27328,0.6630400000000001,2.368,1.43808,0.41944000000000004,1.498,0.8352,0.2436,0.87
2020-11-24 04:30:00,2.31744,0.6759200000000001,2.414,1.53024,0.44632000000000005,1.5939999999999999,0.7872,0.2296,0.8200000000000001
2020-11-24 05:00:00,2.2704,0.6622,2.365,1.3488,0.3934,1.405,0.9216000000000001,0.26880000000000004,0.96
2020-11-24 05:30:00,2.34816,0.68488,2.446,1.43616,0.41888000000000003,1.496,0.912,0.266,0.9500000000000001
2020-11-24 06:00:00,2.4192,0.7056,2.52,1.104,0.322,1.15,1.3152,0.3836,1.37
2020-11-24 06:30:00,2.67072,0.7789600000000001,2.782,0.7795200000000001,0.22736,0.812,1.8912,0.5516,1.97
2020-11-24 07:00:00,2.9664,0.8652000000000001,3.09,0.6816,0.1988,0.71,2.2848,0.6664,2.38
2020-11-24 07:30:00,3.3407999999999998,0.9744,3.48,1.0176,0.2968,1.06,2.3232,0.6776,2.42
2020-11-24 08:00:00,3.38784,0.9881200000000001,3.529,0.9494400000000001,0.27692,0.989,2.4384,0.7112,2.54
2020-11-24 08:30:00,3.6681600000000003,1.06988,3.821,0.6921600000000001,0.20188,0.721,2.976,0.868,3.1
2020-11-24 09:00:00,3.63744,1.06092,3.789,0.9782400000000001,0.28532,1.019,2.6592000000000002,0.7756000000000001,2.77
2020-11-24 09:30:00,3.72864,1.08752,3.884,0.8774400000000001,0.25592000000000004,0.914,2.8512,0.8316,2.9699999999999998
2020-11-24 10:00:00,3.67776,1.07268,3.831,1.04736,0.30548000000000003,1.091,2.6304,0.7672,2.74
2020-11-24 10:30:00,3.44544,1.00492,3.589,1.22784,0.35812000000000005,1.279,2.2176,0.6468,2.31
2020-11-24 11:00:00,3.39264,0.9895200000000001,3.534,1.24224,0.36232000000000003,1.294,2.1504,0.6272,2.24
2020-11-24 11:30:00,3.6192,1.0556,3.77,1.2096,0.3528,1.26,2.4096,0.7028,2.51
2020-11-24 12:00:00,3.71232,1.08276,3.867,1.11072,0.32396,1.157,2.6016,0.7588,2.71
2020-11-24 12:30:00,3.71712,1.08416,3.872,1.44192,0.42056000000000004,1.502,2.2752,0.6636000000000001,2.37
2020-11-24 13:00:00,3.61824,1.05532,3.769,1.45824,0.42532000000000003,1.5190000000000001,2.16,0.63,2.25
2020-11-24 13:30:00,3.65376,1.06568,3.806,1.41696,0.41328000000000004,1.476,2.2368,0.6524,2.33
2020-11-24 14:00:00,3.7382400000000002,1.09032,3.894,1.18464,0.34552000000000005,1.234,2.5536,0.7448,2.66
2020-11-24 14:30:00,3.64992,1.06456,3.802,1.13472,0.33096000000000003,1.182,2.5152,0.7336,2.62
2020-11-24 15:00:00,3.6384,1.0612,3.79,0.9888,0.2884,1.03,2.6496,0.7728,2.76
2020-11-24 15:30:00,3.7036800000000003,1.08024,3.858,0.68928,0.20104000000000002,0.718,3.0144,0.8792000000000001,3.14
2020-11-24 16:00:00,3.76608,1.09844,3.923,0.87648,0.25564000000000003,0.913,2.8896,0.8428,3.01
2020-11-24 16:30:00,3.90816,1.13988,4.071,1.22016,0.35588000000000003,1.271,2.688,0.784,2.8
2020-11-24 17:00:00,4.20576,1.22668,4.381,1.02816,0.29988000000000004,1.071,3.1776,0.9268000000000001,3.31
2020-11-24 17:30:00,4.2672,1.2446,4.445,1.0128,0.2954,1.055,3.2544,0.9492,3.39
2020-11-24 18:00:00,4.07808,1.18944,4.248,1.22688,0.35784000000000005,1.278,2.8512,0.8316,2.9699999999999998
2020-11-24 18:30:00,3.85344,1.12392,4.014,1.25184,0.36512000000000006,1.304,2.6016,0.7588,2.71
2020-11-24 19:00:00,3.75936,1.0964800000000001,3.916,1.44576,0.42168000000000005,1.506,2.3136,0.6748000000000001,2.41
2020-11-24 19:30:00,3.4540800000000003,1.00744,3.598,1.36128,0.39704000000000006,1.418,2.0928,0.6104,2.18
2020-11-24 20:00:00,3.26496,0.9522800000000001,3.401,1.44096,0.42028000000000004,1.501,1.824,0.532,1.9
2020-11-24 20:30:00,3.2832,0.9576,3.42,1.4112,0.4116,1.47,1.8719999999999999,0.546,1.9500000000000002
2020-11-24 21:00:00,3.13536,0.9144800000000001,3.266,1.3977600000000001,0.40768000000000004,1.456,1.7376,0.5068,1.81
2020-11-24 21:30:00,2.93376,0.8556800000000001,3.056,1.42656,0.41608000000000006,1.486,1.5072,0.43960000000000005,1.57
2020-11-24 22:00:00,2.67744,0.7809200000000001,2.789,1.38144,0.40292000000000006,1.439,1.296,0.378,1.35
2020-11-24 22:30:00,2.472,0.721,2.575,1.4736,0.4298,1.5350000000000001,0.9984000000000001,0.2912,1.04
2020-11-24 23:00:00,2.2992,0.6706000000000001,2.395,1.4928,0.4354,1.5550000000000002,0.8064,0.23520000000000002,0.84
2020-11-24 23:30:00,2.1936,0.6398,2.285,1.5216,0.44380000000000003,1.585,0.672,0.196,0.7000000000000001
2020-11-25 00:00:00,2.12256,0.6190800000000001,2.211,1.41216,0.41188,1.471,0.7104,0.20720000000000002,0.74
2020-11-25 00:30:00,2.21472,0.6459600000000001,2.307,1.05312,0.30716000000000004,1.097,1.1616,0.3388,1.21
2020-11-25 01:00:00,2.4816000000000003,0.7238,2.585,0.9744,0.2842,1.015,1.5072,0.43960000000000005,1.57
2020-11-25 01:30:00,2.61888,0.7638400000000001,2.7279999999999998,1.07328,0.31304000000000004,1.118,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-11-25 02:00:00,2.58432,0.7537600000000001,2.692,1.09632,0.31976000000000004,1.142,1.488,0.434,1.55
2020-11-25 02:30:00,2.51616,0.7338800000000001,2.621,0.8073600000000001,0.23548000000000002,0.841,1.7088,0.4984,1.78
2020-11-25 03:00:00,2.4192,0.7056,2.52,0.7776000000000001,0.2268,0.81,1.6416,0.4788,1.71
2020-11-25 03:30:00,2.32512,0.6781600000000001,2.422,0.7795200000000001,0.22736,0.812,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-11-25 04:00:00,2.19648,0.6406400000000001,2.2880000000000003,0.6220800000000001,0.18144000000000002,0.648,1.5744,0.4592,1.6400000000000001
2020-11-25 04:30:00,2.2224,0.6482,2.315,0.6768000000000001,0.19740000000000002,0.705,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-11-25 05:00:00,2.23584,0.65212,2.329,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.6896,0.4928,1.76
2020-11-25 05:30:00,2.30688,0.6728400000000001,2.403,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.6416,0.4788,1.71
2020-11-25 06:00:00,2.44416,0.7128800000000001,2.5460000000000003,0.6297600000000001,0.18368,0.656,1.8144,0.5292,1.8900000000000001
2020-11-25 06:30:00,2.73504,0.7977200000000001,2.849,0.56544,0.16492,0.589,2.1696,0.6328,2.26
2020-11-25 07:00:00,3.04704,0.8887200000000001,3.174,0.46464000000000005,0.13552,0.484,2.5824,0.7532,2.69
2020-11-25 07:30:00,3.79296,1.10628,3.951,0.36576000000000003,0.10668000000000001,0.381,3.4272,0.9996,3.5700000000000003
2020-11-25 08:00:00,3.80928,1.11104,3.968,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.4176,0.9968,3.56
2020-11-25 08:30:00,3.8745600000000002,1.13008,4.036,0.38976000000000005,0.11368,0.406,3.4848,1.0164,3.63
2020-11-25 09:00:00,3.97152,1.15836,4.1370000000000005,0.39072,0.11396,0.40700000000000003,3.5808,1.0444,3.73
2020-11-25 09:30:00,3.8217600000000003,1.11468,3.981,0.57696,0.16828,0.601,3.2448,0.9464,3.38
2020-11-25 10:00:00,3.75936,1.0964800000000001,3.916,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.0912,0.9016000000000001,3.22
2020-11-25 10:30:00,3.768,1.099,3.925,0.84,0.245,0.875,2.928,0.854,3.05
2020-11-25 11:00:00,3.6192,1.0556,3.77,0.9312,0.2716,0.97,2.688,0.784,2.8
2020-11-25 11:30:00,0.8832000000000001,0.2576,0.92,0.8803200000000001,0.25676000000000004,0.917,0.00288,0.00084,0.003
2020-11-25 12:00:00,3.79488,1.10684,3.9530000000000003,0.93408,0.27244,0.973,2.8608000000000002,0.8344,2.98
2020-11-25 12:30:00,3.87648,1.13064,4.038,0.93888,0.27384000000000003,0.978,2.9376,0.8568,3.06
2020-11-25 13:00:00,3.89856,1.13708,4.061,0.74016,0.21588000000000002,0.771,3.1584,0.9212,3.29
2020-11-25 13:30:00,4.1856,1.2208,4.36,0.864,0.252,0.9,3.3216,0.9688,3.46
2020-11-25 14:00:00,4.14144,1.20792,4.314,0.74304,0.21672000000000002,0.774,3.3984,0.9912000000000001,3.54
2020-11-25 14:30:00,3.95712,1.15416,4.122,0.66432,0.19376000000000002,0.6920000000000001,3.2928,0.9604,3.43
2020-11-25 15:00:00,4.02816,1.17488,4.196,0.5241600000000001,0.15288000000000002,0.546,3.504,1.022,3.65
2020-11-25 15:30:00,4.10976,1.19868,4.281,0.39456,0.11508000000000002,0.41100000000000003,3.7152000000000003,1.0836000000000001,3.87
2020-11-25 16:00:00,4.35552,1.2703600000000002,4.537,0.34272,0.09996000000000001,0.357,4.0128,1.1703999999999999,4.18
2020-11-25 16:30:00,4.41312,1.28716,4.5969999999999995,0.39072,0.11396,0.40700000000000003,4.0224,1.1732,4.19
2020-11-25 17:00:00,4.60512,1.3431600000000001,4.797,0.10272,0.029960000000000004,0.107,4.5024,1.3132000000000001,4.69
2020-11-25 17:30:00,4.62528,1.34904,4.818,0.36288000000000004,0.10584,0.378,4.2624,1.2432,4.44
2020-11-25 18:00:00,4.61664,1.34652,4.809,0.47904,0.13972,0.499,4.1376,1.2068,4.31
2020-11-25 18:30:00,4.33824,1.26532,4.519,0.53664,0.15652000000000002,0.559,3.8016,1.1088,3.96
2020-11-25 19:00:00,4.06176,1.18468,4.231,0.53856,0.15708000000000003,0.561,3.5232,1.0276,3.67
2020-11-25 19:30:00,3.76512,1.09816,3.922,0.56832,0.16576000000000002,0.592,3.1968,0.9324,3.33
2020-11-25 20:00:00,3.66624,1.06932,3.819,0.62304,0.18172000000000002,0.649,3.0432,0.8876000000000001,3.17
2020-11-25 20:30:00,3.70944,1.08192,3.864,0.7718400000000001,0.22512000000000001,0.804,2.9376,0.8568,3.06
2020-11-25 21:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.7478400000000001,0.21812,0.779,2.688,0.784,2.8
2020-11-25 21:30:00,3.25344,0.9489200000000001,3.3890000000000002,0.55584,0.16212000000000001,0.579,2.6976,0.7868,2.81
2020-11-25 22:00:00,3.03456,0.8850800000000001,3.161,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.4864,0.7252000000000001,2.59
2020-11-25 22:30:00,2.69376,0.78568,2.806,0.6297600000000001,0.18368,0.656,2.064,0.602,2.15
2020-11-25 23:00:00,2.53632,0.7397600000000001,2.642,0.7795200000000001,0.22736,0.812,1.7568000000000001,0.5124000000000001,1.83
2020-11-25 23:30:00,2.37888,0.69384,2.478,0.75648,0.22064000000000003,0.788,1.6224,0.4732,1.69
2020-11-26 00:00:00,2.2272,0.6496000000000001,2.32,0.6624,0.1932,0.6900000000000001,1.5648,0.45640000000000003,1.63
2020-11-26 00:30:00,2.5343999999999998,0.7392000000000001,2.64,0.5472,0.15960000000000002,0.5700000000000001,1.9872,0.5796,2.07
2020-11-26 01:00:00,2.8368,0.8274,2.955,0.5136000000000001,0.14980000000000002,0.535,2.3232,0.6776,2.42
2020-11-26 01:30:00,2.9424,0.8582000000000001,3.065,0.5616,0.1638,0.585,2.3808,0.6944,2.48
2020-11-26 02:00:00,2.8608000000000002,0.8344,2.98,0.7776000000000001,0.2268,0.81,2.0832,0.6076,2.17
2020-11-26 02:30:00,2.83008,0.8254400000000001,2.948,0.7468800000000001,0.21784,0.778,2.0832,0.6076,2.17
2020-11-26 03:00:00,2.7888,0.8134,2.9050000000000002,0.4944,0.1442,0.515,2.2944,0.6692,2.39
2020-11-26 03:30:00,2.63136,0.76748,2.741,0.5289600000000001,0.15428,0.551,2.1024,0.6132000000000001,2.19
2020-11-26 04:00:00,2.53152,0.73836,2.637,0.64992,0.18956,0.677,1.8816000000000002,0.5488000000000001,1.96
2020-11-26 04:30:00,2.53152,0.73836,2.637,0.58272,0.16996000000000003,0.607,1.9488,0.5684,2.03
2020-11-26 05:00:00,2.60256,0.7590800000000001,2.711,0.55776,0.16268000000000002,0.581,2.0448,0.5964,2.13
2020-11-26 05:30:00,2.70144,0.7879200000000001,2.814,0.5126400000000001,0.14952000000000001,0.534,2.1888,0.6384000000000001,2.2800000000000002
2020-11-26 06:00:00,2.7984,0.8162,2.915,0.5808,0.1694,0.605,2.2176,0.6468,2.31
2020-11-26 06:30:00,3.18336,0.9284800000000001,3.316,0.5433600000000001,0.15848,0.5660000000000001,2.64,0.77,2.75
2020-11-26 07:00:00,3.504,1.022,3.65,0.528,0.154,0.55,2.976,0.868,3.1
2020-11-26 07:30:00,4.03584,1.17712,4.204,0.49344000000000005,0.14392000000000002,0.514,3.5423999999999998,1.0332,3.69
2020-11-26 08:00:00,4.056,1.183,4.225,0.504,0.147,0.525,3.552,1.036,3.7
2020-11-26 08:30:00,4.1712,1.2166000000000001,4.345,0.4944,0.1442,0.515,3.6768,1.0724,3.83
2020-11-26 09:00:00,4.29024,1.25132,4.469,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.84,1.12,4.0
2020-11-26 09:30:00,4.3632,1.2726,4.545,0.456,0.133,0.47500000000000003,3.9072,1.1396,4.07
2020-11-26 10:00:00,4.32288,1.26084,4.503,0.44448000000000004,0.12964,0.463,3.8784,1.1312,4.04
2020-11-26 10:30:00,4.25472,1.24096,4.432,0.46272,0.13496000000000002,0.482,3.792,1.106,3.95
2020-11-26 11:00:00,4.22112,1.23116,4.397,0.42912000000000006,0.12516000000000002,0.447,3.792,1.106,3.95
2020-11-26 11:30:00,4.17504,1.21772,4.349,0.44064000000000003,0.12852000000000002,0.459,3.7344,1.0892,3.89
2020-11-26 12:00:00,3.9504,1.1522000000000001,4.115,0.504,0.147,0.525,3.4464,1.0052,3.59
2020-11-26 12:30:00,4.08288,1.1908400000000001,4.253,0.46368000000000004,0.13524,0.483,3.6192,1.0556,3.77
2020-11-26 13:00:00,4.1904,1.2222,4.365,0.4176,0.1218,0.435,3.7728,1.1004,3.93
2020-11-26 13:30:00,4.32192,1.26056,4.502,0.42432000000000003,0.12376000000000001,0.442,3.8976,1.1368,4.06
2020-11-26 14:00:00,4.50816,1.31488,4.696,0.62016,0.18088,0.646,3.888,1.134,4.05
2020-11-26 14:30:00,4.4496,1.2978,4.635,0.5904,0.17220000000000002,0.615,3.8592,1.1256,4.02
2020-11-26 15:00:00,4.4448,1.2964,4.63,0.5184,0.1512,0.54,3.9264,1.1452,4.09
2020-11-26 15:30:00,4.50816,1.31488,4.696,0.43776000000000004,0.12768000000000002,0.456,4.0704,1.1872,4.24
2020-11-26 16:00:00,4.67136,1.3624800000000001,4.866,0.35136,0.10248,0.366,4.32,1.26,4.5
2020-11-26 16:30:00,4.83744,1.41092,5.039,0.33504,0.09772,0.34900000000000003,4.5024,1.3132000000000001,4.69
2020-11-26 17:00:00,4.96128,1.44704,5.168,0.34368000000000004,0.10024000000000001,0.358,4.6176,1.3468,4.8100000000000005
2020-11-26 17:30:00,4.83552,1.41036,5.037,0.37152,0.10836000000000001,0.387,4.464,1.302,4.65
2020-11-26 18:00:00,4.7145600000000005,1.37508,4.911,0.39456,0.11508000000000002,0.41100000000000003,4.32,1.26,4.5
2020-11-26 18:30:00,4.48128,1.30704,4.668,0.40128,0.11704,0.418,4.08,1.19,4.25
2020-11-26 19:00:00,4.3392,1.2656,4.52,0.3936,0.1148,0.41000000000000003,3.9455999999999998,1.1508,4.11
2020-11-26 19:30:00,4.08768,1.19224,4.258,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.696,1.078,3.85
2020-11-26 20:00:00,3.71616,1.08388,3.871,0.39456,0.11508000000000002,0.41100000000000003,3.3216,0.9688,3.46
2020-11-26 20:30:00,3.696,1.078,3.85,0.432,0.126,0.45,3.2640000000000002,0.9520000000000001,3.4
2020-11-26 21:00:00,3.50784,1.02312,3.654,0.43584000000000006,0.12712,0.454,3.072,0.896,3.2
2020-11-26 21:30:00,3.312,0.966,3.45,0.4224,0.1232,0.44,2.8896,0.8428,3.01
2020-11-26 22:00:00,3.05472,0.8909600000000001,3.182,0.40512000000000004,0.11816000000000002,0.422,2.6496,0.7728,2.76
2020-11-26 22:30:00,2.72928,0.7960400000000001,2.843,0.40608000000000005,0.11844,0.423,2.3232,0.6776,2.42
2020-11-26 23:00:00,2.424,0.707,2.525,0.4944,0.1442,0.515,1.9296000000000002,0.5628000000000001,2.01
2020-11-26 23:30:00,2.31264,0.67452,2.409,0.56544,0.16492,0.589,1.7472,0.5096,1.82
2020-11-27 00:00:00,2.1696,0.6328,2.26,0.6144000000000001,0.1792,0.64,1.5552000000000001,0.4536,1.62
2020-11-27 00:30:00,2.3952,0.6986,2.495,0.6192000000000001,0.1806,0.645,1.776,0.518,1.85
2020-11-27 01:00:00,2.75328,0.8030400000000001,2.868,0.65088,0.18984,0.678,2.1024,0.6132000000000001,2.19
2020-11-27 01:30:00,2.9097600000000003,0.8486800000000001,3.031,0.5673600000000001,0.16548000000000002,0.591,2.3424,0.6832,2.44
2020-11-27 02:00:00,2.8022400000000003,0.81732,2.919,0.55584,0.16212000000000001,0.579,2.2464,0.6552,2.34
2020-11-27 02:30:00,2.78016,0.81088,2.896,0.51456,0.15008000000000002,0.536,2.2656,0.6608,2.36
2020-11-27 03:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.47904,0.13972,0.499,2.2752,0.6636000000000001,2.37
2020-11-27 03:30:00,2.63904,0.7697200000000001,2.749,0.42144000000000004,0.12292000000000002,0.439,2.2176,0.6468,2.31
2020-11-27 04:00:00,2.56896,0.7492800000000001,2.676,0.36096,0.10528000000000001,0.376,2.208,0.644,2.3
2020-11-27 04:30:00,2.50368,0.7302400000000001,2.608,0.37248000000000003,0.10864000000000001,0.388,2.1312,0.6216,2.22
2020-11-27 05:00:00,2.5651200000000003,0.74816,2.672,0.40512000000000004,0.11816000000000002,0.422,2.16,0.63,2.25
2020-11-27 05:30:00,2.67072,0.7789600000000001,2.782,0.40512000000000004,0.11816000000000002,0.422,2.2656,0.6608,2.36
2020-11-27 06:00:00,2.8310400000000002,0.8257200000000001,2.949,0.42144000000000004,0.12292000000000002,0.439,2.4096,0.7028,2.51
2020-11-27 06:30:00,3.18432,0.92876,3.317,0.40032,0.11676,0.417,2.784,0.812,2.9
2020-11-27 07:00:00,3.65472,1.06596,3.807,0.38112,0.11116000000000001,0.397,3.2736,0.9548000000000001,3.41
2020-11-27 07:30:00,4.05696,1.18328,4.226,0.35136,0.10248,0.366,3.7056,1.0808,3.86
2020-11-27 08:00:00,4.21344,1.22892,4.389,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.8208,1.1144,3.98
2020-11-27 08:30:00,4.36032,1.27176,4.542,0.5299200000000001,0.15456,0.552,3.8304,1.1172,3.99
2020-11-27 09:00:00,4.29312,1.25216,4.472,0.88512,0.25816,0.922,3.408,0.994,3.55
2020-11-27 09:30:00,4.11744,1.20092,4.289,1.19904,0.34972000000000003,1.249,2.9184,0.8512000000000001,3.04
2020-11-27 10:00:00,4.1232,1.2026,4.295,1.8384,0.5362,1.915,2.2848,0.6664,2.38
2020-11-27 10:30:00,3.97056,1.15808,4.136,1.17696,0.34328000000000003,1.226,2.7936,0.8148000000000001,2.91
2020-11-27 11:00:00,4.14912,1.2101600000000001,4.322,1.07712,0.31416000000000005,1.1219999999999999,3.072,0.896,3.2
2020-11-27 11:30:00,3.90144,1.13792,4.064,1.26144,0.36792,1.314,2.64,0.77,2.75
2020-11-27 12:00:00,3.85248,1.12364,4.013,2.60448,0.7596400000000001,2.713,1.248,0.364,1.3
2020-11-27 12:30:00,3.984,1.162,4.15,2.5728,0.7504000000000001,2.68,1.4112,0.4116,1.47
2020-11-27 13:00:00,3.95136,1.15248,4.116,2.46336,0.71848,2.566,1.488,0.434,1.55
2020-11-27 13:30:00,3.96096,1.15528,4.126,1.30176,0.37968,1.3559999999999999,2.6592000000000002,0.7756000000000001,2.77
2020-11-27 14:00:00,3.9878400000000003,1.16312,4.154,1.4726400000000002,0.42952,1.534,2.5152,0.7336,2.62
2020-11-27 14:30:00,3.97824,1.16032,4.144,1.29024,0.37632000000000004,1.344,2.688,0.784,2.8
2020-11-27 15:00:00,3.864,1.127,4.025,0.888,0.259,0.925,2.976,0.868,3.1
2020-11-27 15:30:00,4.09824,1.19532,4.269,0.47904,0.13972,0.499,3.6192,1.0556,3.77
2020-11-27 16:00:00,4.34784,1.2681200000000001,4.529,0.36384000000000005,0.10612,0.379,3.984,1.162,4.15
2020-11-27 16:30:00,4.6176,1.3468,4.8100000000000005,0.336,0.098,0.35000000000000003,4.2816,1.2488000000000001,4.46
2020-11-27 17:00:00,4.6992,1.3706,4.895,0.3408,0.0994,0.355,4.3584,1.2711999999999999,4.54
2020-11-27 17:30:00,4.77216,1.39188,4.971,0.37536,0.10948000000000001,0.391,4.3968,1.2824,4.58
2020-11-27 18:00:00,4.65216,1.35688,4.846,0.38976000000000005,0.11368,0.406,4.2624,1.2432,4.44
2020-11-27 18:30:00,4.49856,1.31208,4.686,0.38976000000000005,0.11368,0.406,4.1088000000000005,1.1984,4.28
2020-11-27 19:00:00,4.38336,1.27848,4.566,0.38976000000000005,0.11368,0.406,3.9936,1.1648,4.16
2020-11-27 19:30:00,4.1088000000000005,1.1984,4.28,0.3744,0.1092,0.39,3.7344,1.0892,3.89
2020-11-27 20:00:00,3.83136,1.11748,3.991,0.36576000000000003,0.10668000000000001,0.381,3.4656000000000002,1.0108,3.61
2020-11-27 20:30:00,3.9043200000000002,1.13876,4.067,0.39072,0.11396,0.40700000000000003,3.5136000000000003,1.0248,3.66
2020-11-27 21:00:00,3.75936,1.0964800000000001,3.916,0.38976000000000005,0.11368,0.406,3.3696,0.9828,3.51
2020-11-27 21:30:00,3.44352,1.00436,3.5869999999999997,0.39072,0.11396,0.40700000000000003,3.0528,0.8904000000000001,3.18
2020-11-27 22:00:00,3.28032,0.95676,3.417,0.39072,0.11396,0.40700000000000003,2.8896,0.8428,3.01
2020-11-27 22:30:00,2.9443200000000003,0.8587600000000001,3.067,0.39072,0.11396,0.40700000000000003,2.5536,0.7448,2.66
2020-11-27 23:00:00,2.70432,0.78876,2.817,0.39072,0.11396,0.40700000000000003,2.3136,0.6748000000000001,2.41
2020-11-27 23:30:00,2.54208,0.7414400000000001,2.648,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.1504,0.6272,2.24
2020-11-28 00:00:00,2.39808,0.6994400000000001,2.498,0.41088,0.11984000000000002,0.428,1.9872,0.5796,2.07
2020-11-28 00:30:00,2.59776,0.75768,2.706,0.40896000000000005,0.11928000000000001,0.426,2.1888,0.6384000000000001,2.2800000000000002
2020-11-28 01:00:00,2.96352,0.86436,3.087,0.39072,0.11396,0.40700000000000003,2.5728,0.7504000000000001,2.68
2020-11-28 01:30:00,3.09888,0.9038400000000001,3.228,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-11-28 02:00:00,3.02304,0.8817200000000001,3.149,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.6304,0.7672,2.74
2020-11-28 02:30:00,2.9088000000000003,0.8484,3.03,0.3936,0.1148,0.41000000000000003,2.5152,0.7336,2.62
2020-11-28 03:00:00,2.8608000000000002,0.8344,2.98,0.3936,0.1148,0.41000000000000003,2.4672,0.7196,2.5700000000000003
2020-11-28 03:30:00,2.68128,0.7820400000000001,2.793,0.36768,0.10724,0.383,2.3136,0.6748000000000001,2.41
2020-11-28 04:00:00,2.59968,0.75824,2.708,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.2656,0.6608,2.36
2020-11-28 04:30:00,2.5881600000000002,0.7548800000000001,2.696,0.34176,0.09968,0.356,2.2464,0.6552,2.34
2020-11-28 05:00:00,2.55552,0.74536,2.662,0.38592000000000004,0.11256000000000001,0.402,2.1696,0.6328,2.26
2020-11-28 05:30:00,2.4816000000000003,0.7238,2.585,0.4656,0.1358,0.485,2.016,0.588,2.1
2020-11-28 06:00:00,2.57952,0.75236,2.6870000000000003,0.44832000000000005,0.13076000000000002,0.467,2.1312,0.6216,2.22
2020-11-28 06:30:00,2.81952,0.8223600000000001,2.9370000000000003,0.42912000000000006,0.12516000000000002,0.447,2.3904,0.6972,2.49
2020-11-28 07:00:00,2.9683200000000003,0.8657600000000001,3.092,0.39552000000000004,0.11536,0.41200000000000003,2.5728,0.7504000000000001,2.68
2020-11-28 07:30:00,3.07776,0.89768,3.206,0.43776000000000004,0.12768000000000002,0.456,2.64,0.77,2.75
2020-11-28 08:00:00,3.09024,0.9013200000000001,3.219,0.46944,0.13692000000000001,0.489,2.6208,0.7644000000000001,2.73
2020-11-28 08:30:00,3.36672,0.98196,3.507,0.40992,0.11956000000000001,0.427,2.9568000000000003,0.8624,3.08
2020-11-28 09:00:00,3.4848,1.0164,3.63,0.432,0.126,0.45,3.0528,0.8904000000000001,3.18
2020-11-28 09:30:00,3.5616,1.0388,3.71,0.46080000000000004,0.13440000000000002,0.48,3.1008,0.9044000000000001,3.23
2020-11-28 10:00:00,3.59808,1.04944,3.748,0.46848000000000006,0.13664,0.488,3.1296,0.9128000000000001,3.26
2020-11-28 10:30:00,3.552,1.036,3.7,0.48960000000000004,0.1428,0.51,3.0624,0.8932,3.19
2020-11-28 11:00:00,3.46752,1.01136,3.612,0.5779200000000001,0.16856000000000002,0.602,2.8896,0.8428,3.01
2020-11-28 11:30:00,3.3552,0.9786,3.495,0.7248,0.2114,0.755,2.6304,0.7672,2.74
2020-11-28 12:00:00,3.41664,0.9965200000000001,3.559,0.76704,0.22372000000000003,0.799,2.6496,0.7728,2.76
2020-11-28 12:30:00,3.41952,0.9973600000000001,3.5620000000000003,0.6355200000000001,0.18536000000000002,0.662,2.784,0.812,2.9
2020-11-28 13:00:00,3.43872,1.00296,3.582,0.56832,0.16576000000000002,0.592,2.8704,0.8372,2.99
2020-11-28 13:30:00,3.53568,1.03124,3.683,0.51168,0.14924,0.533,3.024,0.882,3.15
2020-11-28 14:00:00,3.5472,1.0346,3.6950000000000003,0.5424,0.1582,0.5650000000000001,3.0048,0.8764000000000001,3.13
2020-11-28 14:30:00,3.41376,0.9956800000000001,3.556,0.51456,0.15008000000000002,0.536,2.8992,0.8456,3.02
2020-11-28 15:00:00,3.37632,0.9847600000000001,3.517,0.50592,0.14756000000000002,0.527,2.8704,0.8372,2.99
2020-11-28 15:30:00,3.42336,0.99848,3.566,0.49536,0.14448000000000003,0.516,2.928,0.854,3.05
2020-11-28 16:00:00,3.5664,1.0402,3.715,0.40800000000000003,0.11900000000000001,0.425,3.1584,0.9212,3.29
2020-11-28 16:30:00,3.9043200000000002,1.13876,4.067,0.39072,0.11396,0.40700000000000003,3.5136000000000003,1.0248,3.66
2020-11-28 17:00:00,4.1136,1.1998,4.285,0.36960000000000004,0.1078,0.385,3.7439999999999998,1.092,3.9
2020-11-28 17:30:00,4.13856,1.20708,4.311,0.39456,0.11508000000000002,0.41100000000000003,3.7439999999999998,1.092,3.9
2020-11-28 18:00:00,4.152,1.211,4.325,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.7536,1.0948,3.91
2020-11-28 18:30:00,4.08384,1.19112,4.254,0.39744,0.11592000000000001,0.41400000000000003,3.6864,1.0752,3.84
2020-11-28 19:00:00,3.9312,1.1466,4.095,0.40800000000000003,0.11900000000000001,0.425,3.5232,1.0276,3.67
2020-11-28 19:30:00,3.66528,1.06904,3.818,0.41088,0.11984000000000002,0.428,3.2544,0.9492,3.39
2020-11-28 20:00:00,3.5721600000000002,1.04188,3.721,0.40416,0.11788000000000001,0.421,3.168,0.924,3.3
2020-11-28 20:30:00,3.44928,1.00604,3.593,0.40608000000000005,0.11844,0.423,3.0432,0.8876000000000001,3.17
2020-11-28 21:00:00,3.3235200000000003,0.9693600000000001,3.462,0.38592000000000004,0.11256000000000001,0.402,2.9376,0.8568,3.06
2020-11-28 21:30:00,3.04224,0.8873200000000001,3.169,0.37344000000000005,0.10892,0.389,2.6688,0.7784000000000001,2.7800000000000002
2020-11-28 22:00:00,2.8732800000000003,0.8380400000000001,2.993,0.41568000000000005,0.12124000000000001,0.433,2.4576000000000002,0.7168,2.56
2020-11-28 22:30:00,2.63424,0.7683200000000001,2.7439999999999998,0.40704,0.11872,0.424,2.2272,0.6496000000000001,2.32
2020-11-28 23:00:00,2.49408,0.7274400000000001,2.598,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.1024,0.6132000000000001,2.19
2020-11-28 23:30:00,2.36928,0.6910400000000001,2.468,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.9776,0.5768,2.06
2020-11-29 00:00:00,2.22624,0.64932,2.319,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.8336000000000001,0.5348,1.9100000000000001
2020-11-29 00:30:00,2.50464,0.7305200000000001,2.609,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.112,0.616,2.2
2020-11-29 01:00:00,2.81184,0.8201200000000001,2.9290000000000003,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.4192,0.7056,2.52
2020-11-29 01:30:00,2.98368,0.8702400000000001,3.108,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.592,0.756,2.7
2020-11-29 02:00:00,2.86848,0.83664,2.988,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.4768,0.7224,2.58
2020-11-29 02:30:00,2.84064,0.82852,2.959,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.448,0.714,2.55
2020-11-29 03:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.3808,0.6944,2.48
2020-11-29 03:30:00,2.5776,0.7518,2.685,0.3504,0.1022,0.365,2.2272,0.6496000000000001,2.32
2020-11-29 04:00:00,2.48064,0.72352,2.584,0.37824,0.11032000000000002,0.394,2.1024,0.6132000000000001,2.19
2020-11-29 04:30:00,2.47488,0.72184,2.578,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.0832,0.6076,2.17
2020-11-29 05:00:00,2.46624,0.7193200000000001,2.569,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.0736,0.6048,2.16
2020-11-29 05:30:00,2.43744,0.7109200000000001,2.539,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.0448,0.5964,2.13
2020-11-29 06:00:00,2.4672,0.7196,2.5700000000000003,0.3936,0.1148,0.41000000000000003,2.0736,0.6048,2.16
2020-11-29 06:30:00,2.56896,0.7492800000000001,2.676,0.38976000000000005,0.11368,0.406,2.1792,0.6356,2.27
2020-11-29 07:00:00,2.67264,0.7795200000000001,2.784,0.33984000000000003,0.09912000000000001,0.354,2.3328,0.6804,2.43
2020-11-29 07:30:00,2.81088,0.81984,2.928,0.34368000000000004,0.10024000000000001,0.358,2.4672,0.7196,2.5700000000000003
2020-11-29 08:00:00,2.77248,0.80864,2.888,0.36288000000000004,0.10584,0.378,2.4096,0.7028,2.51
2020-11-29 08:30:00,2.93664,0.8565200000000001,3.059,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.544,0.742,2.65
2020-11-29 09:00:00,3.03072,0.8839600000000001,3.157,0.41952000000000006,0.12236000000000001,0.437,2.6112,0.7616,2.7199999999999998
2020-11-29 09:30:00,3.20832,0.93576,3.342,0.45312,0.13216,0.47200000000000003,2.7552,0.8036000000000001,2.87
2020-11-29 10:00:00,3.3072,0.9646,3.445,0.5328,0.1554,0.555,2.7744,0.8092,2.89
2020-11-29 10:30:00,3.39936,0.99148,3.541,0.48096000000000005,0.14028000000000002,0.501,2.9184,0.8512000000000001,3.04
2020-11-29 11:00:00,3.40512,0.99316,3.547,0.6307200000000001,0.18396,0.657,2.7744,0.8092,2.89
2020-11-29 11:30:00,3.51648,1.02564,3.6630000000000003,0.56928,0.16604000000000002,0.593,2.9472,0.8596,3.07
2020-11-29 12:00:00,3.58368,1.04524,3.733,0.5980800000000001,0.17444,0.623,2.9856,0.8708,3.11
2020-11-29 12:30:00,3.70656,1.08108,3.8609999999999998,0.5865600000000001,0.17108,0.611,3.12,0.91,3.25
2020-11-29 13:00:00,3.5731200000000003,1.04216,3.722,0.5779200000000001,0.16856000000000002,0.602,2.9952,0.8736,3.12
2020-11-29 13:30:00,3.7862400000000003,1.10432,3.944,0.52224,0.15232,0.544,3.2640000000000002,0.9520000000000001,3.4
2020-11-29 14:00:00,3.76128,1.09704,3.918,0.48768000000000006,0.14224,0.508,3.2736,0.9548000000000001,3.41
2020-11-29 14:30:00,3.74304,1.09172,3.899,0.46944,0.13692000000000001,0.489,3.2736,0.9548000000000001,3.41
2020-11-29 15:00:00,3.7344,1.0892,3.89,0.4128,0.12040000000000001,0.43,3.3216,0.9688,3.46
2020-11-29 15:30:00,3.84768,1.1222400000000001,4.008,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.456,1.008,3.6
2020-11-29 16:00:00,3.84864,1.12252,4.009,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.456,1.008,3.6
2020-11-29 16:30:00,4.07424,1.18832,4.244,0.39744,0.11592000000000001,0.41400000000000003,3.6768,1.0724,3.83
2020-11-29 17:00:00,4.2576,1.2418,4.435,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.8592,1.1256,4.02
2020-11-29 17:30:00,4.38816,1.27988,4.571,0.39456,0.11508000000000002,0.41100000000000003,3.9936,1.1648,4.16
2020-11-29 18:00:00,4.16256,1.21408,4.336,0.36096,0.10528000000000001,0.376,3.8016,1.1088,3.96
2020-11-29 18:30:00,3.9552,1.1536,4.12,0.3456,0.1008,0.36,3.6096,1.0528,3.76
2020-11-29 19:00:00,3.7737600000000002,1.10068,3.931,0.36576000000000003,0.10668000000000001,0.381,3.408,0.994,3.55
2020-11-29 19:30:00,3.5568,1.0374,3.705,0.40800000000000003,0.11900000000000001,0.425,3.1488,0.9184,3.2800000000000002
2020-11-29 20:00:00,3.4300800000000002,1.00044,3.573,0.43488000000000004,0.12684,0.453,2.9952,0.8736,3.12
2020-11-29 20:30:00,3.27648,0.95564,3.4130000000000003,0.44448000000000004,0.12964,0.463,2.832,0.8260000000000001,2.95
2020-11-29 21:00:00,3.13152,0.9133600000000001,3.262,0.42432000000000003,0.12376000000000001,0.442,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-11-29 21:30:00,2.98368,0.8702400000000001,3.108,0.41088,0.11984000000000002,0.428,2.5728,0.7504000000000001,2.68
2020-11-29 22:00:00,2.77728,0.8100400000000001,2.893,0.43488000000000004,0.12684,0.453,2.3424,0.6832,2.44
2020-11-29 22:30:00,2.43168,0.7092400000000001,2.533,0.46368000000000004,0.13524,0.483,1.968,0.5740000000000001,2.05
2020-11-29 23:00:00,2.30592,0.67256,2.402,0.41472000000000003,0.12096000000000001,0.432,1.8912,0.5516,1.97
2020-11-29 23:30:00,2.17248,0.6336400000000001,2.263,0.41568000000000005,0.12124000000000001,0.433,1.7568000000000001,0.5124000000000001,1.83
2020-11-30 00:00:00,2.01984,0.5891200000000001,2.104,0.44544000000000006,0.12992,0.464,1.5744,0.4592,1.6400000000000001
2020-11-30 00:30:00,2.2944,0.6692,2.39,0.432,0.126,0.45,1.8624,0.5432,1.94
2020-11-30 01:00:00,2.57376,0.75068,2.681,0.47136000000000006,0.13748000000000002,0.491,2.1024,0.6132000000000001,2.19
2020-11-30 01:30:00,2.6361600000000003,0.76888,2.746,0.5049600000000001,0.14728000000000002,0.526,2.1312,0.6216,2.22
