Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-11-30 02:00:00,2.54304,0.74172,2.649,0.78624,0.22932000000000002,0.8190000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-11-30 02:30:00,2.61408,0.7624400000000001,2.723,1.03008,0.30044000000000004,1.073,1.584,0.462,1.65
2020-11-30 03:00:00,2.53152,0.73836,2.637,1.32192,0.38556,1.377,1.2096,0.3528,1.26
2020-11-30 03:30:00,2.34912,0.6851600000000001,2.447,1.32192,0.38556,1.377,1.0272000000000001,0.29960000000000003,1.07
2020-11-30 04:00:00,2.16864,0.6325200000000001,2.259,1.05504,0.30772000000000005,1.099,1.1136,0.32480000000000003,1.16
2020-11-30 04:30:00,2.2272,0.6496000000000001,2.32,0.8160000000000001,0.23800000000000002,0.85,1.4112,0.4116,1.47
2020-11-30 05:00:00,2.23488,0.6518400000000001,2.328,0.73728,0.21504,0.768,1.4976,0.4368,1.56
2020-11-30 05:30:00,2.38848,0.69664,2.488,0.71808,0.20944000000000002,0.748,1.6703999999999999,0.4872,1.74
2020-11-30 06:00:00,2.48928,0.72604,2.593,0.81888,0.23884000000000002,0.853,1.6703999999999999,0.4872,1.74
2020-11-30 06:30:00,2.81664,0.82152,2.934,0.6278400000000001,0.18312,0.654,2.1888,0.6384000000000001,2.2800000000000002
2020-11-30 07:00:00,3.09696,0.9032800000000001,3.226,0.45696000000000003,0.13328,0.47600000000000003,2.64,0.77,2.75
2020-11-30 07:30:00,3.55776,1.03768,3.706,0.41856000000000004,0.12208000000000001,0.436,3.1392,0.9156000000000001,3.27
2020-11-30 08:00:00,3.5952,1.0486,3.745,0.5424,0.1582,0.5650000000000001,3.0528,0.8904000000000001,3.18
2020-11-30 08:30:00,3.57504,1.04272,3.724,0.7142400000000001,0.20832,0.744,2.8608000000000002,0.8344,2.98
2020-11-30 09:00:00,3.90336,1.13848,4.066,0.49536,0.14448000000000003,0.516,3.408,0.994,3.55
2020-11-30 09:30:00,3.8572800000000003,1.12504,4.018,0.5836800000000001,0.17024,0.608,3.2736,0.9548000000000001,3.41
2020-11-30 10:00:00,3.86304,1.12672,4.024,0.5894400000000001,0.17192000000000002,0.614,3.2736,0.9548000000000001,3.41
2020-11-30 10:30:00,3.74688,1.09284,3.903,0.8860800000000001,0.25844,0.923,2.8608000000000002,0.8344,2.98
2020-11-30 11:00:00,3.62784,1.05812,3.779,1.14144,0.33292000000000005,1.189,2.4864,0.7252000000000001,2.59
2020-11-30 11:30:00,3.9993600000000002,1.16648,4.166,0.65856,0.19208000000000003,0.686,3.3407999999999998,0.9744,3.48
2020-11-30 12:00:00,4.00992,1.16956,4.177,0.8803200000000001,0.25676000000000004,0.917,3.1296,0.9128000000000001,3.26
2020-11-30 12:30:00,3.76704,1.09872,3.924,1.32864,0.38752000000000003,1.384,2.4384,0.7112,2.54
2020-11-30 13:00:00,3.67008,1.07044,3.823,1.38528,0.40404,1.443,2.2848,0.6664,2.38
2020-11-30 13:30:00,3.69504,1.07772,3.849,1.74624,0.50932,1.819,1.9488,0.5684,2.03
2020-11-30 14:00:00,3.75552,1.0953600000000001,3.912,1.20192,0.35056000000000004,1.252,2.5536,0.7448,2.66
2020-11-30 14:30:00,3.57696,1.04328,3.726,1.24416,0.36288000000000004,1.296,2.3328,0.6804,2.43
2020-11-30 15:00:00,3.53376,1.03068,3.681,1.22976,0.35868000000000005,1.2810000000000001,2.304,0.672,2.4
2020-11-30 15:30:00,3.69504,1.07772,3.849,0.90144,0.26292000000000004,0.9390000000000001,2.7936,0.8148000000000001,2.91
2020-11-30 16:00:00,3.8112,1.1116,3.9699999999999998,0.7008,0.2044,0.73,3.1104,0.9072,3.24
2020-11-30 16:30:00,3.97248,1.1586400000000001,4.138,0.9676800000000001,0.28224000000000005,1.008,3.0048,0.8764000000000001,3.13
2020-11-30 17:00:00,4.14912,1.2101600000000001,4.322,1.03872,0.30296,1.082,3.1104,0.9072,3.24
2020-11-30 17:30:00,4.22784,1.23312,4.404,0.70464,0.20552,0.734,3.5232,1.0276,3.67
2020-11-30 18:00:00,4.0752,1.1886,4.245,0.9936,0.2898,1.035,3.0816,0.8988,3.21
2020-11-30 18:30:00,3.9024,1.1382,4.065,1.0224,0.2982,1.065,2.88,0.84,3.0
2020-11-30 19:00:00,3.76992,1.09956,3.927,0.9763200000000001,0.28476,1.017,2.7936,0.8148000000000001,2.91
2020-11-30 19:30:00,3.5721600000000002,1.04188,3.721,1.08576,0.31668,1.131,2.4864,0.7252000000000001,2.59
2020-11-30 20:00:00,3.33888,0.97384,3.478,1.02528,0.29904000000000003,1.068,2.3136,0.6748000000000001,2.41
2020-11-30 20:30:00,3.40704,0.99372,3.549,1.09344,0.31892000000000004,1.139,2.3136,0.6748000000000001,2.41
2020-11-30 21:00:00,3.20736,0.9354800000000001,3.341,1.10496,0.32228,1.151,2.1024,0.6132000000000001,2.19
2020-11-30 21:30:00,2.99808,0.8744400000000001,3.123,1.07808,0.31444000000000005,1.123,1.92,0.56,2.0
2020-11-30 22:00:00,2.79936,0.8164800000000001,2.916,1.12896,0.32928,1.176,1.6703999999999999,0.4872,1.74
2020-11-30 22:30:00,2.54976,0.74368,2.656,1.10016,0.32088,1.146,1.4496,0.4228,1.51
2020-11-30 23:00:00,2.32416,0.67788,2.421,1.11456,0.32508000000000004,1.161,1.2096,0.3528,1.26
2020-11-30 23:30:00,2.21952,0.64736,2.312,1.08672,0.31696,1.1320000000000001,1.1328,0.3304,1.18
2020-12-01 00:00:00,2.08128,0.60704,2.168,1.07328,0.31304000000000004,1.118,1.008,0.294,1.05
2020-12-01 00:30:00,2.30016,0.67088,2.396,0.9657600000000001,0.28168000000000004,1.006,1.3344,0.38920000000000005,1.3900000000000001
2020-12-01 01:00:00,2.5824,0.7532,2.69,0.912,0.266,0.9500000000000001,1.6703999999999999,0.4872,1.74
2020-12-01 01:30:00,2.7427200000000003,0.7999600000000001,2.857,1.00512,0.29316000000000003,1.047,1.7376,0.5068,1.81
2020-12-01 02:00:00,2.6976,0.7868,2.81,0.864,0.252,0.9,1.8336000000000001,0.5348,1.9100000000000001
2020-12-01 02:30:00,2.6544,0.7742,2.765,0.5424,0.1582,0.5650000000000001,2.112,0.616,2.2
2020-12-01 03:00:00,2.63328,0.7680400000000001,2.743,0.5212800000000001,0.15204,0.543,2.112,0.616,2.2
2020-12-01 03:30:00,2.50944,0.73192,2.614,0.7526400000000001,0.21952000000000002,0.784,1.7568000000000001,0.5124000000000001,1.83
2020-12-01 04:00:00,2.41632,0.70476,2.517,0.70752,0.20636000000000002,0.737,1.7088,0.4984,1.78
2020-12-01 04:30:00,2.4220800000000002,0.7064400000000001,2.523,0.71328,0.20804000000000003,0.743,1.7088,0.4984,1.78
2020-12-01 05:00:00,2.45856,0.71708,2.561,0.6825600000000001,0.19908,0.711,1.776,0.518,1.85
2020-12-01 05:30:00,2.48256,0.7240800000000001,2.586,0.6873600000000001,0.20048000000000002,0.716,1.7952,0.5236000000000001,1.87
2020-12-01 06:00:00,2.6736,0.7798,2.785,0.6960000000000001,0.203,0.725,1.9776,0.5768,2.06
2020-12-01 06:30:00,3.0192,0.8806,3.145,0.6576000000000001,0.1918,0.685,2.3616,0.6888000000000001,2.46
2020-12-01 07:00:00,3.32832,0.9707600000000001,3.467,0.5539200000000001,0.16156,0.577,2.7744,0.8092,2.89
2020-12-01 07:30:00,3.79008,1.10544,3.948,0.40128,0.11704,0.418,3.3888,0.9884000000000001,3.5300000000000002
2020-12-01 08:00:00,3.7104,1.0822,3.865,0.4176,0.1218,0.435,3.2928,0.9604,3.43
2020-12-01 08:30:00,3.91488,1.14184,4.078,0.49728000000000006,0.14504,0.518,3.4176,0.9968,3.56
2020-12-01 09:00:00,3.9408000000000003,1.1494,4.105,0.7536,0.21980000000000002,0.785,3.1872,0.9296000000000001,3.32
2020-12-01 09:30:00,3.96864,1.15752,4.134,0.78144,0.22792,0.8140000000000001,3.1872,0.9296000000000001,3.32
2020-12-01 10:00:00,3.74112,1.09116,3.8970000000000002,1.75392,0.51156,1.827,1.9872,0.5796,2.07
2020-12-01 10:30:00,3.672,1.071,3.825,2.1264,0.6202000000000001,2.215,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-01 11:00:00,3.552,1.036,3.7,2.5632,0.7476,2.67,0.9888,0.2884,1.03
2020-12-01 11:30:00,3.7728,1.1004,3.93,2.7648,0.8064,2.88,1.008,0.294,1.05
2020-12-01 12:00:00,3.66144,1.06792,3.814,2.89344,0.8439200000000001,3.014,0.768,0.224,0.8
2020-12-01 12:30:00,3.72192,1.08556,3.877,2.56032,0.7467600000000001,2.667,1.1616,0.3388,1.21
2020-12-01 13:00:00,3.76608,1.09844,3.923,2.37408,0.69244,2.473,1.392,0.406,1.45
2020-12-01 13:30:00,3.86112,1.12616,4.022,1.83552,0.5353600000000001,1.912,2.0256,0.5908,2.11
2020-12-01 14:00:00,3.8496,1.1228,4.01,1.536,0.448,1.6,2.3136,0.6748000000000001,2.41
2020-12-01 14:30:00,3.9024,1.1382,4.065,1.1856,0.3458,1.235,2.7168,0.7924,2.83
2020-12-01 15:00:00,4.00512,1.16816,4.172,0.8755200000000001,0.25536000000000003,0.912,3.1296,0.9128000000000001,3.26
2020-12-01 15:30:00,4.21152,1.22836,4.3870000000000005,0.56352,0.16436,0.587,3.648,1.064,3.8
2020-12-01 16:00:00,4.3104,1.2572,4.49,0.48,0.14,0.5,3.8304,1.1172,3.99
2020-12-01 16:30:00,4.55616,1.32888,4.746,0.46656000000000003,0.13608,0.486,4.0896,1.1928,4.26
2020-12-01 17:00:00,4.8,1.4,5.0,0.5088,0.1484,0.53,4.2912,1.2516,4.47
2020-12-01 17:30:00,4.63584,1.35212,4.829,0.55584,0.16212000000000001,0.579,4.08,1.19,4.25
2020-12-01 18:00:00,4.62048,1.34764,4.813,0.5404800000000001,0.15764,0.5630000000000001,4.08,1.19,4.25
2020-12-01 18:30:00,4.33824,1.26532,4.519,0.55584,0.16212000000000001,0.579,3.7824,1.1032,3.94
2020-12-01 19:00:00,4.08768,1.19224,4.258,0.47808000000000006,0.13944,0.498,3.6096,1.0528,3.76
2020-12-01 19:30:00,3.93216,1.14688,4.096,0.49536,0.14448000000000003,0.516,3.4368,1.0024,3.58
2020-12-01 20:00:00,3.64608,1.06344,3.798,0.46848000000000006,0.13664,0.488,3.1776,0.9268000000000001,3.31
2020-12-01 20:30:00,3.6796800000000003,1.07324,3.833,0.45408000000000004,0.13244,0.47300000000000003,3.2256,0.9408000000000001,3.36
2020-12-01 21:00:00,3.52896,1.02928,3.676,0.42816000000000004,0.12488,0.446,3.1008,0.9044000000000001,3.23
2020-12-01 21:30:00,3.30912,0.9651600000000001,3.447,0.41952000000000006,0.12236000000000001,0.437,2.8896,0.8428,3.01
2020-12-01 22:00:00,3.04224,0.8873200000000001,3.169,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.592,0.756,2.7
2020-12-01 22:30:00,2.76288,0.8058400000000001,2.878,0.43008,0.12544000000000002,0.448,2.3328,0.6804,2.43
2020-12-01 23:00:00,2.6112,0.7616,2.7199999999999998,0.3936,0.1148,0.41000000000000003,2.2176,0.6468,2.31
2020-12-01 23:30:00,2.40576,0.7016800000000001,2.5060000000000002,0.38976000000000005,0.11368,0.406,2.016,0.588,2.1
2020-12-02 00:00:00,2.35776,0.6876800000000001,2.456,0.38976000000000005,0.11368,0.406,1.968,0.5740000000000001,2.05
2020-12-02 00:30:00,2.62752,0.76636,2.737,0.39072,0.11396,0.40700000000000003,2.2368,0.6524,2.33
2020-12-02 01:00:00,2.90496,0.84728,3.026,0.38976000000000005,0.11368,0.406,2.5152,0.7336,2.62
2020-12-02 01:30:00,3.0979200000000002,0.90356,3.227,0.39072,0.11396,0.40700000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-12-02 02:00:00,2.95392,0.8615600000000001,3.077,0.39072,0.11396,0.40700000000000003,2.5632,0.7476,2.67
2020-12-02 02:30:00,2.89824,0.8453200000000001,3.019,0.40224000000000004,0.11732000000000001,0.419,2.496,0.728,2.6
2020-12-02 03:00:00,2.76192,0.80556,2.877,0.43872000000000005,0.12796000000000002,0.457,2.3232,0.6776,2.42
2020-12-02 03:30:00,2.58624,0.7543200000000001,2.694,0.45504000000000006,0.13272,0.47400000000000003,2.1312,0.6216,2.22
2020-12-02 04:00:00,2.60256,0.7590800000000001,2.711,0.46176000000000006,0.13468000000000002,0.481,2.1408,0.6244000000000001,2.23
2020-12-02 04:30:00,2.46624,0.7193200000000001,2.569,0.8534400000000001,0.24892000000000003,0.889,1.6128,0.47040000000000004,1.6800000000000002
2020-12-02 05:00:00,2.38272,0.69496,2.482,0.70272,0.20496,0.732,1.6800000000000002,0.49,1.75
2020-12-02 05:30:00,2.52864,0.7375200000000001,2.634,0.63744,0.18592,0.664,1.8912,0.5516,1.97
2020-12-02 06:00:00,2.70144,0.7879200000000001,2.814,0.48384000000000005,0.14112000000000002,0.504,2.2176,0.6468,2.31
2020-12-02 06:30:00,3.16608,0.92344,3.298,0.45888,0.13384000000000001,0.47800000000000004,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-12-02 07:00:00,3.3945600000000002,0.9900800000000001,3.536,0.31296,0.09128000000000001,0.326,3.0816,0.8988,3.21
2020-12-02 07:30:00,3.74016,1.09088,3.896,0.34176,0.09968,0.356,3.3984,0.9912000000000001,3.54
2020-12-02 08:00:00,3.78816,1.10488,3.946,0.37056000000000006,0.10808000000000001,0.386,3.4176,0.9968,3.56
2020-12-02 08:30:00,3.82848,1.11664,3.988,0.37248000000000003,0.10864000000000001,0.388,3.456,1.008,3.6
2020-12-02 09:00:00,3.9024,1.1382,4.065,0.37920000000000004,0.1106,0.395,3.5232,1.0276,3.67
2020-12-02 09:30:00,3.87264,1.12952,4.034,0.29184000000000004,0.08512,0.304,3.5808,1.0444,3.73
2020-12-02 10:00:00,4.02048,1.17264,4.188,0.34368000000000004,0.10024000000000001,0.358,3.6768,1.0724,3.83
2020-12-02 10:30:00,4.04928,1.18104,4.218,0.47808000000000006,0.13944,0.498,3.5712,1.0416,3.7199999999999998
2020-12-02 11:00:00,3.91968,1.14324,4.083,0.5020800000000001,0.14644000000000001,0.523,3.4176,0.9968,3.56
2020-12-02 11:30:00,4.00896,1.16928,4.176,0.49536,0.14448000000000003,0.516,3.5136000000000003,1.0248,3.66
2020-12-02 12:00:00,3.93696,1.14828,4.101,0.9321600000000001,0.27188,0.971,3.0048,0.8764000000000001,3.13
2020-12-02 12:30:00,4.0608,1.1844000000000001,4.23,0.6912,0.2016,0.72,3.3696,0.9828,3.51
2020-12-02 13:00:00,3.89472,1.13596,4.057,0.44832000000000005,0.13076000000000002,0.467,3.4464,1.0052,3.59
2020-12-02 13:30:00,4.32384,1.26112,4.504,0.30144000000000004,0.08792000000000001,0.314,4.0224,1.1732,4.19
2020-12-02 14:00:00,4.2988800000000005,1.25384,4.478,0.48768000000000006,0.14224,0.508,3.8112,1.1116,3.9699999999999998
2020-12-02 14:30:00,4.2384,1.2362,4.415,0.6960000000000001,0.203,0.725,3.5423999999999998,1.0332,3.69
2020-12-02 15:00:00,4.19712,1.22416,4.372,0.37632000000000004,0.10976000000000001,0.392,3.8208,1.1144,3.98
2020-12-02 15:30:00,3.98592,1.16256,4.152,0.37632000000000004,0.10976000000000001,0.392,3.6096,1.0528,3.76
2020-12-02 16:00:00,4.29504,1.25272,4.474,0.17664000000000002,0.05152,0.184,4.1184,1.2012,4.29
2020-12-02 16:30:00,4.45152,1.29836,4.6370000000000005,0.29472000000000004,0.08596000000000001,0.307,4.1568,1.2124,4.33
2020-12-02 17:00:00,4.63488,1.3518400000000002,4.828,0.11328,0.03304,0.11800000000000001,4.5216,1.3188,4.71
2020-12-02 17:30:00,4.7712,1.3916,4.97,0.06720000000000001,0.0196,0.07,4.704,1.3719999999999999,4.9
2020-12-02 18:00:00,4.58496,1.33728,4.776,0.30336,0.08848,0.316,4.2816,1.2488000000000001,4.46
2020-12-02 18:30:00,4.29408,1.25244,4.473,0.5020800000000001,0.14644000000000001,0.523,3.792,1.106,3.95
2020-12-02 19:00:00,4.08096,1.19028,4.251,0.47136000000000006,0.13748000000000002,0.491,3.6096,1.0528,3.76
2020-12-02 19:30:00,3.86592,1.12756,4.027,0.41952000000000006,0.12236000000000001,0.437,3.4464,1.0052,3.59
2020-12-02 20:00:00,3.78432,1.10376,3.942,0.28992,0.08456000000000001,0.302,3.4944,1.0192,3.64
2020-12-02 20:30:00,3.936,1.148,4.1,0.23040000000000002,0.06720000000000001,0.24,3.7056,1.0808,3.86
2020-12-02 21:00:00,3.72384,1.08612,3.879,0.19104000000000002,0.055720000000000006,0.199,3.5328,1.0304,3.68
2020-12-02 21:30:00,3.33408,0.9724400000000001,3.473,0.20448000000000002,0.059640000000000006,0.213,3.1296,0.9128000000000001,3.26
2020-12-02 22:00:00,3.10272,0.9049600000000001,3.232,0.25152,0.07336000000000001,0.262,2.8512,0.8316,2.9699999999999998
2020-12-02 22:30:00,2.77536,0.8094800000000001,2.891,0.27936,0.08148000000000001,0.291,2.496,0.728,2.6
2020-12-02 23:00:00,2.54688,0.7428400000000001,2.653,0.20448000000000002,0.059640000000000006,0.213,2.3424,0.6832,2.44
2020-12-02 23:30:00,2.35968,0.6882400000000001,2.458,0.23808,0.06944,0.248,2.1216,0.6188,2.21
2020-12-03 00:00:00,2.2656,0.6608,2.36,0.2016,0.058800000000000005,0.21,2.064,0.602,2.15
2020-12-03 00:30:00,2.45664,0.71652,2.559,0.29664,0.08652000000000001,0.309,2.16,0.63,2.25
2020-12-03 01:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.5184,0.1512,0.54,2.1504,0.6272,2.24
2020-12-03 01:30:00,2.7264,0.7952,2.84,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.9296000000000002,0.5628000000000001,2.01
2020-12-03 02:00:00,2.69376,0.78568,2.806,0.60096,0.17528000000000002,0.626,2.0928,0.6104,2.18
2020-12-03 02:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.38496,0.11228,0.401,2.3808,0.6944,2.48
2020-12-03 03:00:00,2.70816,0.78988,2.821,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.16,0.63,2.25
2020-12-03 03:30:00,2.61024,0.7613200000000001,2.719,0.6902400000000001,0.20132000000000003,0.719,1.92,0.56,2.0
2020-12-03 04:00:00,2.47488,0.72184,2.578,0.43008,0.12544000000000002,0.448,2.0448,0.5964,2.13
2020-12-03 04:30:00,2.52576,0.7366800000000001,2.6310000000000002,0.50976,0.14868,0.531,2.016,0.588,2.1
2020-12-03 05:00:00,2.43168,0.7092400000000001,2.533,1.03968,0.30324,1.083,1.392,0.406,1.45
2020-12-03 05:30:00,2.46912,0.72016,2.572,1.13472,0.33096000000000003,1.182,1.3344,0.38920000000000005,1.3900000000000001
2020-12-03 06:00:00,2.69664,0.7865200000000001,2.809,1.13184,0.33012,1.179,1.5648,0.45640000000000003,1.63
2020-12-03 06:30:00,2.9664,0.8652000000000001,3.09,0.8928,0.2604,0.93,2.0736,0.6048,2.16
2020-12-03 07:00:00,3.27744,0.9559200000000001,3.414,0.74304,0.21672000000000002,0.774,2.5343999999999998,0.7392000000000001,2.64
2020-12-03 07:30:00,3.76416,1.09788,3.9210000000000003,0.47136000000000006,0.13748000000000002,0.491,3.2928,0.9604,3.43
2020-12-03 08:00:00,3.97152,1.15836,4.1370000000000005,0.37152,0.10836000000000001,0.387,3.6,1.05,3.75
2020-12-03 08:30:00,4.12128,1.20204,4.293,0.34848,0.10164000000000001,0.363,3.7728,1.1004,3.93
2020-12-03 09:00:00,4.21152,1.22836,4.3870000000000005,0.33312,0.09716000000000001,0.34700000000000003,3.8784,1.1312,4.04
2020-12-03 09:30:00,4.40832,1.28576,4.592,0.27072,0.07896,0.28200000000000003,4.1376,1.2068,4.31
2020-12-03 10:00:00,4.51488,1.31684,4.703,0.25248000000000004,0.07364000000000001,0.263,4.2624,1.2432,4.44
2020-12-03 10:30:00,4.49376,1.31068,4.681,0.31776000000000004,0.09268000000000001,0.331,4.176,1.218,4.35
2020-12-03 11:00:00,4.36896,1.27428,4.551,0.38496,0.11228,0.401,3.984,1.162,4.15
2020-12-03 11:30:00,4.49856,1.31208,4.686,0.36096,0.10528000000000001,0.376,4.1376,1.2068,4.31
2020-12-03 12:00:00,4.50336,1.31348,4.691,0.39456,0.11508000000000002,0.41100000000000003,4.1088000000000005,1.1984,4.28
2020-12-03 12:30:00,4.5830400000000004,1.3367200000000001,4.774,0.37824,0.11032000000000002,0.394,4.2048,1.2264,4.38
2020-12-03 13:00:00,4.60224,1.34232,4.7940000000000005,0.32064000000000004,0.09352,0.334,4.2816,1.2488000000000001,4.46
2020-12-03 13:30:00,4.84704,1.41372,5.049,0.27744,0.08092,0.289,4.5696,1.3328,4.76
2020-12-03 14:00:00,4.8864,1.4252,5.09,0.22080000000000002,0.0644,0.23,4.6656,1.3608,4.86
2020-12-03 14:30:00,4.71648,1.37564,4.913,0.21408000000000002,0.06244,0.223,4.5024,1.3132000000000001,4.69
2020-12-03 15:00:00,4.65984,1.35912,4.854,0.20544,0.05992000000000001,0.214,4.4544,1.2992,4.64
2020-12-03 15:30:00,4.63296,1.35128,4.8260000000000005,0.16896000000000003,0.049280000000000004,0.176,4.464,1.302,4.65
2020-12-03 16:00:00,4.81728,1.40504,5.018,0.16128,0.047040000000000005,0.168,4.656,1.358,4.85
2020-12-03 16:30:00,4.99296,1.45628,5.201,0.16416,0.047880000000000006,0.171,4.8288,1.4084,5.03
2020-12-03 17:00:00,5.04864,1.47252,5.259,0.16224000000000002,0.04732,0.169,4.8864,1.4252,5.09
2020-12-03 17:30:00,4.944,1.442,5.15,0.15360000000000001,0.0448,0.16,4.7904,1.3972,4.99
2020-12-03 18:00:00,4.8288,1.4084,5.03,0.15360000000000001,0.0448,0.16,4.6752,1.3636,4.87
2020-12-03 18:30:00,4.5456,1.3258,4.735,0.13920000000000002,0.040600000000000004,0.145,4.4064,1.2852000000000001,4.59
2020-12-03 19:00:00,4.3699200000000005,1.2745600000000001,4.552,0.15552000000000002,0.045360000000000004,0.162,4.2144,1.2292,4.39
2020-12-03 19:30:00,4.1472,1.2096,4.32,0.1824,0.053200000000000004,0.19,3.9648,1.1564,4.13
2020-12-03 20:00:00,3.89184,1.1351200000000001,4.054,0.22464,0.06552000000000001,0.234,3.6672000000000002,1.0696,3.8200000000000003
2020-12-03 20:30:00,3.8544,1.1242,4.015,0.264,0.077,0.275,3.5904,1.0472,3.74
2020-12-03 21:00:00,3.6201600000000003,1.05588,3.771,0.30816000000000004,0.08988,0.321,3.312,0.966,3.45
2020-12-03 21:30:00,3.4300800000000002,1.00044,3.573,0.23328000000000002,0.06804,0.243,3.1968,0.9324,3.33
2020-12-03 22:00:00,3.15552,0.9203600000000001,3.287,0.19872,0.057960000000000005,0.20700000000000002,2.9568000000000003,0.8624,3.08
2020-12-03 22:30:00,2.85792,0.8335600000000001,2.977,0.16032000000000002,0.04676,0.167,2.6976,0.7868,2.81
2020-12-03 23:00:00,2.54016,0.7408800000000001,2.646,0.14976,0.043680000000000004,0.156,2.3904,0.6972,2.49
2020-12-03 23:30:00,2.4105600000000003,0.70308,2.511,0.17376000000000003,0.05068,0.181,2.2368,0.6524,2.33
2020-12-04 00:00:00,2.34816,0.68488,2.446,0.17856000000000002,0.05208,0.186,2.1696,0.6328,2.26
2020-12-04 00:30:00,2.472,0.721,2.575,0.24480000000000002,0.0714,0.255,2.2272,0.6496000000000001,2.32
2020-12-04 01:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.36768,0.10724,0.383,2.3712,0.6916,2.47
2020-12-04 01:30:00,2.96736,0.86548,3.091,0.21216000000000002,0.061880000000000004,0.221,2.7552,0.8036000000000001,2.87
2020-12-04 02:00:00,2.91552,0.8503600000000001,3.037,0.17952,0.052360000000000004,0.187,2.7359999999999998,0.798,2.85
2020-12-04 02:30:00,2.9452800000000003,0.85904,3.068,0.16128,0.047040000000000005,0.168,2.784,0.812,2.9
2020-12-04 03:00:00,2.90112,0.84616,3.022,0.17472000000000001,0.050960000000000005,0.182,2.7264,0.7952,2.84
2020-12-04 03:30:00,2.77056,0.80808,2.886,0.18816000000000002,0.054880000000000005,0.196,2.5824,0.7532,2.69
2020-12-04 04:00:00,2.65056,0.7730800000000001,2.761,0.21216000000000002,0.061880000000000004,0.221,2.4384,0.7112,2.54
2020-12-04 04:30:00,2.50752,0.73136,2.612,0.41472000000000003,0.12096000000000001,0.432,2.0928,0.6104,2.18
2020-12-04 05:00:00,2.55456,0.7450800000000001,2.661,0.5865600000000001,0.17108,0.611,1.968,0.5740000000000001,2.05
2020-12-04 05:30:00,2.64384,0.77112,2.754,0.6278400000000001,0.18312,0.654,2.016,0.588,2.1
2020-12-04 06:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.5270400000000001,0.15372000000000002,0.549,2.2272,0.6496000000000001,2.32
2020-12-04 06:30:00,3.07776,0.89768,3.206,0.41856000000000004,0.12208000000000001,0.436,2.6592000000000002,0.7756000000000001,2.77
2020-12-04 07:00:00,3.36192,0.9805600000000001,3.502,0.47232,0.13776000000000002,0.492,2.8896,0.8428,3.01
2020-12-04 07:30:00,3.80928,1.11104,3.968,0.75648,0.22064000000000003,0.788,3.0528,0.8904000000000001,3.18
2020-12-04 08:00:00,3.98688,1.16284,4.153,0.7036800000000001,0.20524,0.733,3.2832,0.9576,3.42
2020-12-04 08:30:00,4.07808,1.18944,4.248,0.7468800000000001,0.21784,0.778,3.3312,0.9716,3.47
2020-12-04 09:00:00,4.17408,1.21744,4.348,0.7852800000000001,0.22904000000000002,0.8180000000000001,3.3888,0.9884000000000001,3.5300000000000002
2020-12-04 09:30:00,4.25952,1.2423600000000001,4.437,0.8227200000000001,0.23996,0.857,3.4368,1.0024,3.58
2020-12-04 10:00:00,4.18656,1.22108,4.361,0.7881600000000001,0.22988000000000003,0.8210000000000001,3.3984,0.9912000000000001,3.54
2020-12-04 10:30:00,4.22784,1.23312,4.404,0.7334400000000001,0.21392000000000003,0.764,3.4944,1.0192,3.64
2020-12-04 11:00:00,4.38432,1.2787600000000001,4.567,0.7171200000000001,0.20916,0.747,3.6672000000000002,1.0696,3.8200000000000003
2020-12-04 11:30:00,4.46208,1.30144,4.648,0.6796800000000001,0.19824000000000003,0.708,3.7824,1.1032,3.94
2020-12-04 12:00:00,4.51488,1.31684,4.703,0.6652800000000001,0.19404000000000002,0.6930000000000001,3.8496,1.1228,4.01
2020-12-04 12:30:00,4.62336,1.34848,4.816,0.60096,0.17528000000000002,0.626,4.0224,1.1732,4.19
2020-12-04 13:00:00,4.5504,1.3272,4.74,0.7008,0.2044,0.73,3.8496,1.1228,4.01
2020-12-04 13:30:00,4.7184,1.3762,4.915,0.6768000000000001,0.19740000000000002,0.705,4.0416,1.1788,4.21
2020-12-04 14:00:00,4.73184,1.38012,4.929,0.7574400000000001,0.22092,0.789,3.9744,1.1592,4.14
2020-12-04 14:30:00,4.48512,1.30816,4.672,0.6739200000000001,0.19656,0.7020000000000001,3.8112,1.1116,3.9699999999999998
2020-12-04 15:00:00,4.49664,1.31152,4.684,0.65664,0.19152000000000002,0.684,3.84,1.12,4.0
2020-12-04 15:30:00,4.48992,1.30956,4.677,0.6595200000000001,0.19236,0.687,3.8304,1.1172,3.99
2020-12-04 16:00:00,4.57728,1.33504,4.768,0.61248,0.17864000000000002,0.638,3.9648,1.1564,4.13
2020-12-04 16:30:00,4.61376,1.34568,4.806,0.6489600000000001,0.18928,0.676,3.9648,1.1564,4.13
2020-12-04 17:00:00,4.59456,1.34008,4.786,0.6105600000000001,0.17808000000000002,0.636,3.984,1.162,4.15
2020-12-04 17:30:00,4.53504,1.32272,4.724,0.6086400000000001,0.17752,0.634,3.9264,1.1452,4.09
2020-12-04 18:00:00,4.51872,1.31796,4.707,0.58272,0.16996000000000003,0.607,3.936,1.148,4.1
2020-12-04 18:30:00,4.38912,1.28016,4.572,0.5107200000000001,0.14896,0.532,3.8784,1.1312,4.04
2020-12-04 19:00:00,4.18944,1.22192,4.364,0.48384000000000005,0.14112000000000002,0.504,3.7056,1.0808,3.86
2020-12-04 19:30:00,4.01952,1.17236,4.187,0.31392000000000003,0.09156,0.327,3.7056,1.0808,3.86
2020-12-04 20:00:00,3.84,1.12,4.0,0.3936,0.1148,0.41000000000000003,3.4464,1.0052,3.59
2020-12-04 20:30:00,3.8496,1.1228,4.01,0.624,0.182,0.65,3.2256,0.9408000000000001,3.36
2020-12-04 21:00:00,3.5472,1.0346,3.6950000000000003,0.744,0.217,0.775,2.8032,0.8176,2.92
2020-12-04 21:30:00,3.3024,0.9632000000000001,3.44,1.0944,0.31920000000000004,1.1400000000000001,2.208,0.644,2.3
2020-12-04 22:00:00,3.09216,0.9018800000000001,3.221,0.83616,0.24388,0.871,2.2560000000000002,0.658,2.35
2020-12-04 22:30:00,2.79168,0.8142400000000001,2.908,0.81408,0.23744,0.848,1.9776,0.5768,2.06
2020-12-04 23:00:00,2.5392,0.7406,2.645,0.8304,0.2422,0.865,1.7088,0.4984,1.78
2020-12-04 23:30:00,2.38272,0.69496,2.482,0.7795200000000001,0.22736,0.812,1.6032000000000002,0.4676,1.67
2020-12-05 00:00:00,2.27424,0.66332,2.3689999999999998,0.8534400000000001,0.24892000000000003,0.889,1.4208,0.41440000000000005,1.48
2020-12-05 00:30:00,2.53152,0.73836,2.637,0.70752,0.20636000000000002,0.737,1.824,0.532,1.9
2020-12-05 01:00:00,2.80512,0.8181600000000001,2.922,0.6355200000000001,0.18536000000000002,0.662,2.1696,0.6328,2.26
2020-12-05 01:30:00,2.9260800000000002,0.8534400000000001,3.048,0.97728,0.28504,1.018,1.9488,0.5684,2.03
2020-12-05 02:00:00,2.83392,0.8265600000000001,2.952,0.9619200000000001,0.28056000000000003,1.002,1.8719999999999999,0.546,1.9500000000000002
2020-12-05 02:30:00,2.85408,0.8324400000000001,2.973,0.8860800000000001,0.25844,0.923,1.968,0.5740000000000001,2.05
2020-12-05 03:00:00,2.81184,0.8201200000000001,2.9290000000000003,0.8726400000000001,0.25452,0.909,1.9392,0.5656,2.02
2020-12-05 03:30:00,2.70624,0.78932,2.819,0.9302400000000001,0.27132,0.969,1.776,0.518,1.85
2020-12-05 04:00:00,2.5526400000000002,0.7445200000000001,2.659,0.7766400000000001,0.22652000000000003,0.809,1.776,0.518,1.85
2020-12-05 04:30:00,2.60448,0.7596400000000001,2.713,0.9532800000000001,0.27804,0.993,1.6512,0.48160000000000003,1.72
2020-12-05 05:00:00,2.54976,0.74368,2.656,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.7664,0.5152,1.8399999999999999
2020-12-05 05:30:00,2.5728,0.7504000000000001,2.68,0.8064,0.23520000000000002,0.84,1.7664,0.5152,1.8399999999999999
2020-12-05 06:00:00,2.60736,0.76048,2.716,0.84096,0.24528000000000003,0.876,1.7664,0.5152,1.8399999999999999
2020-12-05 06:30:00,2.808,0.8190000000000001,2.925,0.7344,0.2142,0.765,2.0736,0.6048,2.16
2020-12-05 07:00:00,3.00768,0.87724,3.133,0.65568,0.19124000000000002,0.683,2.352,0.686,2.45
2020-12-05 07:30:00,3.29472,0.96096,3.432,0.56832,0.16576000000000002,0.592,2.7264,0.7952,2.84
2020-12-05 08:00:00,3.38016,0.9858800000000001,3.521,0.33696000000000004,0.09828,0.35100000000000003,3.0432,0.8876000000000001,3.17
2020-12-05 08:30:00,3.42624,0.9993200000000001,3.569,0.40224000000000004,0.11732000000000001,0.419,3.024,0.882,3.15
2020-12-05 09:00:00,3.54144,1.03292,3.689,0.38304000000000005,0.11172000000000001,0.399,3.1584,0.9212,3.29
2020-12-05 09:30:00,3.62976,1.05868,3.781,0.65376,0.19068000000000002,0.681,2.976,0.868,3.1
2020-12-05 10:00:00,3.45984,1.00912,3.604,1.12704,0.32872,1.174,2.3328,0.6804,2.43
2020-12-05 10:30:00,3.39744,0.9909200000000001,3.539,1.13184,0.33012,1.179,2.2656,0.6608,2.36
2020-12-05 11:00:00,3.31968,0.9682400000000001,3.458,1.8220800000000001,0.53144,1.8980000000000001,1.4976,0.4368,1.56
2020-12-05 11:30:00,3.22944,0.9419200000000001,3.364,1.88544,0.5499200000000001,1.964,1.344,0.392,1.4
2020-12-05 12:00:00,3.26496,0.9522800000000001,3.401,1.43136,0.41748,1.491,1.8336000000000001,0.5348,1.9100000000000001
2020-12-05 12:30:00,3.2284800000000002,0.94164,3.363,2.05728,0.60004,2.143,1.1712,0.3416,1.22
2020-12-05 13:00:00,3.27936,0.9564800000000001,3.416,1.42656,0.41608000000000006,1.486,1.8528,0.5404,1.9300000000000002
2020-12-05 13:30:00,3.33696,0.97328,3.476,1.46496,0.42728000000000005,1.526,1.8719999999999999,0.546,1.9500000000000002
2020-12-05 14:00:00,3.20544,0.9349200000000001,3.339,1.02624,0.29932000000000003,1.069,2.1792,0.6356,2.27
2020-12-05 14:30:00,3.27552,0.9553600000000001,3.412,0.8947200000000001,0.26096,0.932,2.3808,0.6944,2.48
2020-12-05 15:00:00,3.31488,0.96684,3.453,0.5980800000000001,0.17444,0.623,2.7168,0.7924,2.83
2020-12-05 15:30:00,3.54816,1.03488,3.696,0.41856000000000004,0.12208000000000001,0.436,3.1296,0.9128000000000001,3.26
2020-12-05 16:00:00,3.67584,1.07212,3.829,0.32544,0.09492,0.339,3.3504,0.9772000000000001,3.49
2020-12-05 16:30:00,3.94464,1.15052,4.109,0.28704,0.08372,0.299,3.6576,1.0668,3.81
2020-12-05 17:00:00,4.09248,1.19364,4.263,0.19488000000000003,0.05684,0.203,3.8976,1.1368,4.06
2020-12-05 17:30:00,4.2816,1.2488000000000001,4.46,0.1728,0.0504,0.18,4.1088000000000005,1.1984,4.28
2020-12-05 18:00:00,4.37664,1.27652,4.559,0.21984,0.06412000000000001,0.229,4.1568,1.2124,4.33
2020-12-05 18:30:00,4.22688,1.23284,4.4030000000000005,0.30048,0.08764000000000001,0.313,3.9264,1.1452,4.09
2020-12-05 19:00:00,4.19232,1.22276,4.367,0.26592000000000005,0.07756,0.277,3.9264,1.1452,4.09
2020-12-05 19:30:00,3.96096,1.15528,4.126,0.16896000000000003,0.049280000000000004,0.176,3.792,1.106,3.95
2020-12-05 20:00:00,3.75552,1.0953600000000001,3.912,0.17472000000000001,0.050960000000000005,0.182,3.5808,1.0444,3.73
2020-12-05 20:30:00,3.69696,1.07828,3.851,0.24096,0.07028000000000001,0.251,3.456,1.008,3.6
2020-12-05 21:00:00,3.4368,1.0024,3.58,0.336,0.098,0.35000000000000003,3.1008,0.9044000000000001,3.23
2020-12-05 21:30:00,3.1536,0.9198000000000001,3.285,0.3312,0.0966,0.34500000000000003,2.8224,0.8232,2.94
2020-12-05 22:00:00,3.05664,0.8915200000000001,3.184,0.28224000000000005,0.08232,0.294,2.7744,0.8092,2.89
2020-12-05 22:30:00,2.80512,0.8181600000000001,2.922,0.31872,0.09296,0.332,2.4864,0.7252000000000001,2.59
2020-12-05 23:00:00,2.5584,0.7462000000000001,2.665,0.36,0.105,0.375,2.1984,0.6412,2.29
2020-12-05 23:30:00,2.41728,0.7050400000000001,2.518,0.40128,0.11704,0.418,2.016,0.588,2.1
2020-12-06 00:00:00,2.25408,0.65744,2.348,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.8624,0.5432,1.94
2020-12-06 00:30:00,2.42304,0.70672,2.524,0.5318400000000001,0.15512,0.554,1.8912,0.5516,1.97
2020-12-06 01:00:00,2.8252800000000002,0.8240400000000001,2.943,0.49248000000000003,0.14364000000000002,0.513,2.3328,0.6804,2.43
2020-12-06 01:30:00,2.92512,0.85316,3.047,0.47712000000000004,0.13916,0.497,2.448,0.714,2.55
2020-12-06 02:00:00,2.8617600000000003,0.8346800000000001,2.981,0.44256,0.12908,0.461,2.4192,0.7056,2.52
2020-12-06 02:30:00,2.86272,0.83496,2.982,0.44352,0.12936,0.462,2.4192,0.7056,2.52
2020-12-06 03:00:00,2.76768,0.8072400000000001,2.883,0.5020800000000001,0.14644000000000001,0.523,2.2656,0.6608,2.36
2020-12-06 03:30:00,2.7792,0.8106,2.895,0.2928,0.0854,0.305,2.4864,0.7252000000000001,2.59
2020-12-06 04:00:00,2.5968,0.7574000000000001,2.705,0.2736,0.07980000000000001,0.28500000000000003,2.3232,0.6776,2.42
2020-12-06 04:30:00,2.68224,0.78232,2.794,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4096,0.7028,2.51
2020-12-06 05:00:00,2.55072,0.7439600000000001,2.657,0.31392000000000003,0.09156,0.327,2.2368,0.6524,2.33
2020-12-06 05:30:00,2.53344,0.73892,2.6390000000000002,0.29664,0.08652000000000001,0.309,2.2368,0.6524,2.33
2020-12-06 06:00:00,2.71008,0.79044,2.823,0.29088,0.08484000000000001,0.303,2.4192,0.7056,2.52
2020-12-06 06:30:00,2.76768,0.8072400000000001,2.883,0.26208000000000004,0.07644000000000001,0.273,2.5056000000000003,0.7308,2.61
2020-12-06 07:00:00,2.98752,0.87136,3.112,0.25152,0.07336000000000001,0.262,2.7359999999999998,0.798,2.85
2020-12-06 07:30:00,3.12576,0.91168,3.2560000000000002,0.23616,0.06888000000000001,0.246,2.8896,0.8428,3.01
2020-12-06 08:00:00,3.08448,0.8996400000000001,3.213,0.24288,0.07084,0.253,2.8416,0.8288000000000001,2.96
2020-12-06 08:30:00,3.23712,0.9441600000000001,3.372,0.33792000000000005,0.09856000000000001,0.352,2.8992,0.8456,3.02
2020-12-06 09:00:00,3.16512,0.9231600000000001,3.297,0.50592,0.14756000000000002,0.527,2.6592000000000002,0.7756000000000001,2.77
2020-12-06 09:30:00,3.40992,0.9945600000000001,3.552,0.7315200000000001,0.21336000000000002,0.762,2.6784,0.7812,2.79
2020-12-06 10:00:00,3.44352,1.00436,3.5869999999999997,0.8227200000000001,0.23996,0.857,2.6208,0.7644000000000001,2.73
2020-12-06 10:30:00,3.6288,1.0584,3.7800000000000002,0.6048,0.1764,0.63,3.024,0.882,3.15
2020-12-06 11:00:00,3.5232,1.0276,3.67,0.6048,0.1764,0.63,2.9184,0.8512000000000001,3.04
2020-12-06 11:30:00,3.54624,1.03432,3.694,0.57984,0.16912000000000002,0.604,2.9664,0.8652000000000001,3.09
2020-12-06 12:00:00,3.61824,1.05532,3.769,0.7286400000000001,0.21252000000000001,0.759,2.8896,0.8428,3.01
2020-12-06 12:30:00,3.62304,1.05672,3.774,0.8966400000000001,0.26152000000000003,0.934,2.7264,0.7952,2.84
2020-12-06 13:00:00,3.7747200000000003,1.10096,3.932,0.48192,0.14056000000000002,0.502,3.2928,0.9604,3.43
2020-12-06 13:30:00,3.85248,1.12364,4.013,0.56928,0.16604000000000002,0.593,3.2832,0.9576,3.42
2020-12-06 14:00:00,3.71808,1.08444,3.873,0.6652800000000001,0.19404000000000002,0.6930000000000001,3.0528,0.8904000000000001,3.18
2020-12-06 14:30:00,3.5568,1.0374,3.705,0.7056,0.2058,0.735,2.8512,0.8316,2.9699999999999998
2020-12-06 15:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.49920000000000003,0.1456,0.52,3.168,0.924,3.3
2020-12-06 15:30:00,3.94272,1.14996,4.107,0.30432000000000003,0.08876,0.317,3.6384,1.0612,3.79
2020-12-06 16:00:00,4.04928,1.18104,4.218,0.26688,0.07784,0.278,3.7824,1.1032,3.94
2020-12-06 16:30:00,4.4409600000000005,1.29528,4.626,0.26496000000000003,0.07728,0.276,4.176,1.218,4.35
2020-12-06 17:00:00,4.63584,1.35212,4.829,0.26784,0.07812000000000001,0.279,4.368,1.274,4.55
2020-12-06 17:30:00,4.71936,1.37648,4.916,0.26496000000000003,0.07728,0.276,4.4544,1.2992,4.64
2020-12-06 18:00:00,4.66368,1.3602400000000001,4.858,0.26688,0.07784,0.278,4.3968,1.2824,4.58
2020-12-06 18:30:00,4.536,1.323,4.725,0.264,0.077,0.275,4.272,1.246,4.45
2020-12-06 19:00:00,4.36608,1.27344,4.548,0.26688,0.07784,0.278,4.0992,1.1956,4.27
2020-12-06 19:30:00,4.0752,1.1886,4.245,0.264,0.077,0.275,3.8112,1.1116,3.9699999999999998
2020-12-06 20:00:00,4.03008,1.17544,4.198,0.26688,0.07784,0.278,3.7632,1.0976,3.92
2020-12-06 20:30:00,3.8832,1.1326,4.045,0.264,0.077,0.275,3.6192,1.0556,3.77
2020-12-06 21:00:00,3.77088,1.09984,3.928,0.26688,0.07784,0.278,3.504,1.022,3.65
2020-12-06 21:30:00,3.5952,1.0486,3.745,0.264,0.077,0.275,3.3312,0.9716,3.47
2020-12-06 22:00:00,3.21408,0.93744,3.348,0.26688,0.07784,0.278,2.9472,0.8596,3.07
2020-12-06 22:30:00,2.97888,0.8688400000000001,3.103,0.25248000000000004,0.07364000000000001,0.263,2.7264,0.7952,2.84
2020-12-06 23:00:00,2.6064,0.7602,2.715,0.2544,0.0742,0.265,2.352,0.686,2.45
2020-12-06 23:30:00,2.56128,0.74704,2.668,0.20928000000000002,0.061040000000000004,0.218,2.352,0.686,2.45
2020-12-07 00:00:00,2.43168,0.7092400000000001,2.533,0.21408000000000002,0.06244,0.223,2.2176,0.6468,2.31
2020-12-07 00:30:00,2.68704,0.7837200000000001,2.799,0.21984,0.06412000000000001,0.229,2.4672,0.7196,2.5700000000000003
2020-12-07 01:00:00,3.13152,0.9133600000000001,3.262,0.25152,0.07336000000000001,0.262,2.88,0.84,3.0
2020-12-07 01:30:00,3.16416,0.92288,3.296,0.26496000000000003,0.07728,0.276,2.8992,0.8456,3.02
2020-12-07 02:00:00,3.10752,0.90636,3.237,0.26592000000000005,0.07756,0.277,2.8416,0.8288000000000001,2.96
2020-12-07 02:30:00,3.1536,0.9198000000000001,3.285,0.264,0.077,0.275,2.8896,0.8428,3.01
2020-12-07 03:00:00,3.09888,0.9038400000000001,3.228,0.26688,0.07784,0.278,2.832,0.8260000000000001,2.95
2020-12-07 03:30:00,3.0576,0.8918,3.185,0.264,0.077,0.275,2.7936,0.8148000000000001,2.91
2020-12-07 04:00:00,2.84832,0.83076,2.967,0.26592000000000005,0.07756,0.277,2.5824,0.7532,2.69
2020-12-07 04:30:00,2.9424,0.8582000000000001,3.065,0.264,0.077,0.275,2.6784,0.7812,2.79
2020-12-07 05:00:00,2.93472,0.85596,3.057,0.26592000000000005,0.07756,0.277,2.6688,0.7784000000000001,2.7800000000000002
2020-12-07 05:30:00,2.97024,0.8663200000000001,3.094,0.26304,0.07672000000000001,0.274,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-12-07 06:00:00,3.20256,0.93408,3.336,0.26496000000000003,0.07728,0.276,2.9376,0.8568,3.06
2020-12-07 06:30:00,3.48288,1.01584,3.628,0.25728,0.07504000000000001,0.268,3.2256,0.9408000000000001,3.36
2020-12-07 07:00:00,3.9168000000000003,1.1424,4.08,0.23040000000000002,0.06720000000000001,0.24,3.6864,1.0752,3.84
2020-12-07 07:30:00,4.38336,1.27848,4.566,0.25536000000000003,0.07448,0.266,4.128,1.204,4.3
2020-12-07 08:00:00,4.50912,1.31516,4.697,0.28512000000000004,0.08316000000000001,0.297,4.224,1.232,4.4
2020-12-07 08:30:00,4.75488,1.38684,4.953,0.27168000000000003,0.07924,0.28300000000000003,4.4832,1.3076,4.67
2020-12-07 09:00:00,4.8096,1.4028,5.01,0.27840000000000004,0.08120000000000001,0.29,4.5312,1.3216,4.72
2020-12-07 09:30:00,4.824,1.407,5.025,0.3024,0.0882,0.315,4.5216,1.3188,4.71
2020-12-07 10:00:00,4.72224,1.37732,4.9190000000000005,0.40224000000000004,0.11732000000000001,0.419,4.32,1.26,4.5
2020-12-07 10:30:00,4.8288,1.4084,5.03,0.48,0.14,0.5,4.3488,1.2684,4.53
2020-12-07 11:00:00,4.79808,1.39944,4.998,0.48768000000000006,0.14224,0.508,4.3104,1.2572,4.49
2020-12-07 11:30:00,4.74624,1.38432,4.944,0.6278400000000001,0.18312,0.654,4.1184,1.2012,4.29
2020-12-07 12:00:00,4.66464,1.36052,4.859,0.6710400000000001,0.19572,0.6990000000000001,3.9936,1.1648,4.16
2020-12-07 12:30:00,4.73664,1.38152,4.934,0.70464,0.20552,0.734,4.032,1.176,4.2
2020-12-07 13:00:00,4.8441600000000005,1.41288,5.046,0.65856,0.19208000000000003,0.686,4.1856,1.2208,4.36
2020-12-07 13:30:00,4.82688,1.40784,5.028,0.73728,0.21504,0.768,4.0896,1.1928,4.26
2020-12-07 14:00:00,4.77408,1.3924400000000001,4.973,1.01088,0.29484000000000005,1.053,3.7632,1.0976,3.92
2020-12-07 14:30:00,4.5504,1.3272,4.74,0.9408000000000001,0.27440000000000003,0.98,3.6096,1.0528,3.76
2020-12-07 15:00:00,4.61568,1.34624,4.808,0.73728,0.21504,0.768,3.8784,1.1312,4.04
2020-12-07 15:30:00,4.67136,1.3624800000000001,4.866,0.51456,0.15008000000000002,0.536,4.1568,1.2124,4.33
2020-12-07 16:00:00,4.96416,1.44788,5.171,0.33696000000000004,0.09828,0.35100000000000003,4.6272,1.3496000000000001,4.82
2020-12-07 16:30:00,5.09184,1.48512,5.304,0.32064000000000004,0.09352,0.334,4.7712,1.3916,4.97
2020-12-07 17:00:00,5.12928,1.49604,5.343,0.43488000000000004,0.12684,0.453,4.6944,1.3692,4.89
2020-12-07 17:30:00,5.12832,1.49576,5.342,0.54912,0.16016000000000002,0.5720000000000001,4.5792,1.3356,4.77
2020-12-07 18:00:00,4.8441600000000005,1.41288,5.046,0.59136,0.17248000000000002,0.616,4.2528,1.2404,4.43
2020-12-07 18:30:00,4.65792,1.35856,4.852,0.5971200000000001,0.17416,0.622,4.0608,1.1844000000000001,4.23
2020-12-07 19:00:00,4.38048,1.2776399999999999,4.563,0.49248000000000003,0.14364000000000002,0.513,3.888,1.134,4.05
2020-12-07 19:30:00,4.1808,1.2194,4.355,0.6960000000000001,0.203,0.725,3.4848,1.0164,3.63
2020-12-07 20:00:00,4.0416,1.1788,4.21,0.5856,0.1708,0.61,3.456,1.008,3.6
2020-12-07 20:30:00,4.07904,1.18972,4.249,0.71904,0.20972000000000002,0.749,3.36,0.98,3.5
2020-12-07 21:00:00,3.86304,1.12672,4.024,0.81984,0.23912000000000003,0.854,3.0432,0.8876000000000001,3.17
2020-12-07 21:30:00,3.53472,1.03096,3.682,0.5107200000000001,0.14896,0.532,3.024,0.882,3.15
2020-12-07 22:00:00,3.3312,0.9716,3.47,0.30720000000000003,0.0896,0.32,3.024,0.882,3.15
2020-12-07 22:30:00,2.90688,0.84784,3.028,0.5836800000000001,0.17024,0.608,2.3232,0.6776,2.42
2020-12-07 23:00:00,2.6486400000000003,0.7725200000000001,2.759,0.6326400000000001,0.18452000000000002,0.659,2.016,0.588,2.1
2020-12-07 23:30:00,2.50464,0.7305200000000001,2.609,0.66144,0.19292,0.6890000000000001,1.8432,0.5376000000000001,1.92
2020-12-08 00:00:00,2.29728,0.6700400000000001,2.393,0.8284800000000001,0.24164000000000002,0.863,1.4688,0.4284,1.53
2020-12-08 00:30:00,2.64096,0.7702800000000001,2.751,0.6825600000000001,0.19908,0.711,1.9584000000000001,0.5712,2.04
2020-12-08 01:00:00,2.91264,0.84952,3.034,0.65664,0.19152000000000002,0.684,2.2560000000000002,0.658,2.35
2020-12-08 01:30:00,3.12384,0.91112,3.254,0.6086400000000001,0.17752,0.634,2.5152,0.7336,2.62
2020-12-08 02:00:00,3.03648,0.8856400000000001,3.163,0.63648,0.18564000000000003,0.663,2.4,0.7000000000000001,2.5
2020-12-08 02:30:00,3.00864,0.8775200000000001,3.134,0.6086400000000001,0.17752,0.634,2.4,0.7000000000000001,2.5
2020-12-08 03:00:00,2.99904,0.87472,3.124,0.6470400000000001,0.18872000000000003,0.674,2.352,0.686,2.45
2020-12-08 03:30:00,2.9136,0.8498,3.035,0.7728,0.22540000000000002,0.805,2.1408,0.6244000000000001,2.23
2020-12-08 04:00:00,2.8704,0.8372,2.99,0.6432,0.18760000000000002,0.67,2.2272,0.6496000000000001,2.32
2020-12-08 04:30:00,2.82048,0.82264,2.938,0.61248,0.17864000000000002,0.638,2.208,0.644,2.3
2020-12-08 05:00:00,2.80992,0.8195600000000001,2.927,0.5347200000000001,0.15596000000000002,0.557,2.2752,0.6636000000000001,2.37
2020-12-08 05:30:00,2.8896,0.8428,3.01,0.46080000000000004,0.13440000000000002,0.48,2.4288,0.7084,2.5300000000000002
2020-12-08 06:00:00,2.9913600000000002,0.87248,3.116,0.5625600000000001,0.16408,0.586,2.4288,0.7084,2.5300000000000002
2020-12-08 06:30:00,3.34176,0.9746800000000001,3.481,0.43296,0.12628,0.451,2.9088000000000003,0.8484,3.03
2020-12-08 07:00:00,3.6576,1.0668,3.81,0.4032,0.11760000000000001,0.42,3.2544,0.9492,3.39
2020-12-08 07:30:00,4.24512,1.23816,4.422,0.29952,0.08736000000000001,0.312,3.9455999999999998,1.1508,4.11
2020-12-08 08:00:00,4.3584,1.2711999999999999,4.54,0.3456,0.1008,0.36,4.0128,1.1703999999999999,4.18
2020-12-08 08:30:00,4.4976,1.3118,4.6850000000000005,0.38880000000000003,0.1134,0.405,4.1088000000000005,1.1984,4.28
2020-12-08 09:00:00,4.5696,1.3328,4.76,0.6336,0.18480000000000002,0.66,3.936,1.148,4.1
2020-12-08 09:30:00,4.50336,1.31348,4.691,0.8553600000000001,0.24948,0.891,3.648,1.064,3.8
2020-12-08 10:00:00,4.41504,1.28772,4.599,1.10304,0.32172,1.149,3.312,0.966,3.45
2020-12-08 10:30:00,4.41984,1.28912,4.604,1.64544,0.47992,1.714,2.7744,0.8092,2.89
2020-12-08 11:00:00,4.58688,1.33784,4.7780000000000005,1.07328,0.31304000000000004,1.118,3.5136000000000003,1.0248,3.66
2020-12-08 11:30:00,4.7232,1.3776,4.92,0.8928,0.2604,0.93,3.8304,1.1172,3.99
2020-12-08 12:00:00,4.6752,1.3636,4.87,0.768,0.224,0.8,3.9072,1.1396,4.07
2020-12-08 12:30:00,4.61472,1.34596,4.807,0.78432,0.22876000000000002,0.8170000000000001,3.8304,1.1172,3.99
2020-12-08 13:00:00,4.63968,1.35324,4.833,0.7228800000000001,0.21084000000000003,0.753,3.9168000000000003,1.1424,4.08
2020-12-08 13:30:00,4.84992,1.41456,5.052,0.6163200000000001,0.17976,0.642,4.2336,1.2348,4.41
2020-12-08 14:00:00,4.8201600000000004,1.40588,5.021,0.65376,0.19068000000000002,0.681,4.1664,1.2152,4.34
2020-12-08 14:30:00,4.73952,1.38236,4.937,0.6787200000000001,0.19796000000000002,0.707,4.0608,1.1844000000000001,4.23
2020-12-08 15:00:00,4.62816,1.34988,4.821,0.61536,0.17948000000000003,0.641,4.0128,1.1703999999999999,4.18
2020-12-08 15:30:00,4.56096,1.3302800000000001,4.751,0.57696,0.16828,0.601,3.984,1.162,4.15
2020-12-08 16:00:00,4.81344,1.40392,5.014,0.48384000000000005,0.14112000000000002,0.504,4.3296,1.2628,4.51
2020-12-08 16:30:00,4.85952,1.41736,5.062,0.5107200000000001,0.14896,0.532,4.3488,1.2684,4.53
2020-12-08 17:00:00,5.03136,1.4674800000000001,5.241,0.50976,0.14868,0.531,4.5216,1.3188,4.71
2020-12-08 17:30:00,4.98144,1.45292,5.189,0.56544,0.16492,0.589,4.416,1.288,4.6
2020-12-08 18:00:00,4.70976,1.37368,4.906,0.6873600000000001,0.20048000000000002,0.716,4.0224,1.1732,4.19
2020-12-08 18:30:00,4.49952,1.31236,4.687,0.70752,0.20636000000000002,0.737,3.792,1.106,3.95
2020-12-08 19:00:00,4.29984,1.25412,4.479,0.76704,0.22372000000000003,0.799,3.5328,1.0304,3.68
2020-12-08 19:30:00,4.13376,1.20568,4.306,0.7257600000000001,0.21168,0.756,3.408,0.994,3.55
2020-12-08 20:00:00,4.032,1.176,4.2,0.5664,0.1652,0.59,3.4656000000000002,1.0108,3.61
2020-12-08 20:30:00,4.01376,1.17068,4.181,0.57696,0.16828,0.601,3.4368,1.0024,3.58
2020-12-08 21:00:00,3.81504,1.11272,3.974,0.52224,0.15232,0.544,3.2928,0.9604,3.43
2020-12-08 21:30:00,3.64128,1.06204,3.793,0.47328000000000003,0.13804000000000002,0.493,3.168,0.924,3.3
2020-12-08 22:00:00,3.28896,0.9592800000000001,3.426,0.5049600000000001,0.14728000000000002,0.526,2.784,0.812,2.9
2020-12-08 22:30:00,2.88768,0.8422400000000001,3.008,0.5644800000000001,0.16464,0.588,2.3232,0.6776,2.42
2020-12-08 23:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.53856,0.15708000000000003,0.561,2.0256,0.5908,2.11
2020-12-08 23:30:00,2.44128,0.71204,2.543,0.5020800000000001,0.14644000000000001,0.523,1.9392,0.5656,2.02
2020-12-09 00:00:00,2.37024,0.69132,2.469,0.43104000000000003,0.12572,0.449,1.9392,0.5656,2.02
2020-12-09 00:30:00,2.68032,0.78176,2.792,0.42432000000000003,0.12376000000000001,0.442,2.2560000000000002,0.658,2.35
2020-12-09 01:00:00,2.9443200000000003,0.8587600000000001,3.067,0.45792000000000005,0.13356,0.47700000000000004,2.4864,0.7252000000000001,2.59
2020-12-09 01:30:00,3.03744,0.88592,3.164,0.47424000000000005,0.13832,0.494,2.5632,0.7476,2.67
2020-12-09 02:00:00,2.8972800000000003,0.8450400000000001,3.018,0.48768000000000006,0.14224,0.508,2.4096,0.7028,2.51
2020-12-09 02:30:00,2.95296,0.86128,3.076,0.46656000000000003,0.13608,0.486,2.4864,0.7252000000000001,2.59
2020-12-09 03:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.49344000000000005,0.14392000000000002,0.514,2.3808,0.6944,2.48
2020-12-09 03:30:00,2.94048,0.8576400000000001,3.063,0.45408000000000004,0.13244,0.47300000000000003,2.4864,0.7252000000000001,2.59
2020-12-09 04:00:00,2.8752,0.8386,2.995,0.4464,0.1302,0.465,2.4288,0.7084,2.5300000000000002
2020-12-09 04:30:00,2.8128,0.8204,2.93,0.45120000000000005,0.1316,0.47000000000000003,2.3616,0.6888000000000001,2.46
2020-12-09 05:00:00,2.81088,0.81984,2.928,0.45888,0.13384000000000001,0.47800000000000004,2.352,0.686,2.45
2020-12-09 05:30:00,2.85984,0.8341200000000001,2.979,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.4096,0.7028,2.51
2020-12-09 06:00:00,3.03072,0.8839600000000001,3.157,0.47712000000000004,0.13916,0.497,2.5536,0.7448,2.66
2020-12-09 06:30:00,3.35424,0.9783200000000001,3.4939999999999998,0.43584000000000006,0.12712,0.454,2.9184,0.8512000000000001,3.04
2020-12-09 07:00:00,3.68352,1.07436,3.8369999999999997,0.41952000000000006,0.12236000000000001,0.437,3.2640000000000002,0.9520000000000001,3.4
2020-12-09 07:30:00,4.26432,1.24376,4.442,0.42432000000000003,0.12376000000000001,0.442,3.84,1.12,4.0
2020-12-09 08:00:00,4.35264,1.26952,4.534,0.41664,0.12152,0.434,3.936,1.148,4.1
2020-12-09 08:30:00,4.38912,1.28016,4.572,0.46272,0.13496000000000002,0.482,3.9264,1.1452,4.09
2020-12-09 09:00:00,4.37376,1.27568,4.556,0.57216,0.16688,0.596,3.8016,1.1088,3.96
2020-12-09 09:30:00,4.344,1.267,4.525,0.6000000000000001,0.17500000000000002,0.625,3.7439999999999998,1.092,3.9
2020-12-09 10:00:00,4.30176,1.25468,4.481,0.6633600000000001,0.19348,0.6910000000000001,3.6384,1.0612,3.79
2020-12-09 10:30:00,4.25472,1.24096,4.432,0.76992,0.22456,0.802,3.4848,1.0164,3.63
2020-12-09 11:00:00,4.27296,1.24628,4.451,0.92256,0.26908000000000004,0.961,3.3504,0.9772000000000001,3.49
2020-12-09 11:30:00,4.23552,1.23536,4.412,1.15392,0.33656,1.202,3.0816,0.8988,3.21
2020-12-09 12:00:00,4.31232,1.25776,4.492,1.11552,0.32536000000000004,1.162,3.1968,0.9324,3.33
2020-12-09 12:30:00,4.34208,1.26644,4.523,0.9820800000000001,0.28644000000000003,1.023,3.36,0.98,3.5
2020-12-09 13:00:00,4.34208,1.26644,4.523,0.81888,0.23884000000000002,0.853,3.5232,1.0276,3.67
2020-12-09 13:30:00,4.43424,1.29332,4.619,0.7958400000000001,0.23212000000000002,0.8290000000000001,3.6384,1.0612,3.79
2020-12-09 14:00:00,4.54368,1.32524,4.733,0.91488,0.26684,0.9530000000000001,3.6288,1.0584,3.7800000000000002
